,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-05-02 00:00:00,,,,,,,0.38225000000000003,6.8924,42.405899999999995,7.0,10.0,297.0,2.8,98.0,9.0,1010.0,100.0,6.0,14.0,1.0,,,,,,,,,,0.0
2021-05-02 00:10:00,,,,,,,0.379375,6.907299999999999,42.3694,6.833333333333333,9.833333333333334,293.77777777777777,2.9166666666666665,98.0,8.88888888888889,1010.1111111111111,100.0,5.888888888888889,13.777777777777779,1.0,,,,,,,,,,0.0
2021-05-02 00:20:00,,,,,,,0.47437500000000005,6.8834,42.3726,6.666666666666667,9.666666666666666,290.55555555555554,3.033333333333333,98.0,8.777777777777779,1010.2222222222222,100.0,5.777777777777778,13.555555555555555,1.0,,,,,,,,,,0.0
2021-05-02 00:30:00,,,,,,,0.402085,6.8325000000000005,42.424099999999996,6.5,9.5,287.3333333333333,3.15,98.0,8.666666666666666,1010.3333333333334,100.0,5.666666666666667,13.333333333333334,1.0,,,,,,,,,,0.0
2021-05-02 00:40:00,,,,,,,0.346685,6.8003,42.4528,6.333333333333333,9.333333333333334,284.1111111111111,3.2666666666666666,98.0,8.555555555555555,1010.4444444444445,100.0,5.555555555555555,13.11111111111111,1.0,,,,,,,,,,0.0
2021-05-02 00:50:00,,,,,,,0.33938999999999997,6.7898,42.4673,6.166666666666667,9.166666666666666,280.8888888888889,3.3833333333333333,98.0,8.444444444444445,1010.5555555555555,100.0,5.444444444444445,12.88888888888889,1.0,,,,,,,,,,0.0
2021-05-02 01:00:00,,,,,,,0.40975,7.026999999999999,42.4051,6.0,9.0,277.6666666666667,3.5,98.0,8.333333333333334,1010.6666666666666,100.0,5.333333333333333,12.666666666666666,1.0,,,,,,,,,,0.0
2021-05-02 01:10:00,,,,,,,0.3097,7.2443,42.3934,5.833333333333333,8.833333333333334,274.44444444444446,3.6166666666666667,98.0,8.222222222222221,1010.7777777777778,100.0,5.222222222222222,12.444444444444445,1.0,,,,,,,,,,0.0
2021-05-02 01:20:00,,,,,,,0.21413500000000002,7.2513000000000005,42.312,5.666666666666666,8.666666666666666,271.22222222222223,3.7333333333333334,98.0,8.11111111111111,1010.8888888888889,100.0,5.111111111111111,12.222222222222221,1.0,,,,,,,,,,0.0
2021-05-02 01:30:00,,,,,,,0.20639,7.1373999999999995,42.0261,5.5,8.5,268.0,3.85,98.0,8.0,1011.0,100.0,5.0,12.0,1.0,,,,,,,,,,0.0
2021-05-02 01:40:00,,,,,,,0.20219499999999999,7.2035,42.2286,5.333333333333333,8.333333333333334,264.77777777777777,3.966666666666667,98.0,7.888888888888889,1011.1111111111111,100.0,4.888888888888889,11.777777777777779,1.0,,,,,,,,,,0.0
2021-05-02 01:50:00,,,,,,,0.174675,7.1467,42.337900000000005,5.166666666666666,8.166666666666666,261.55555555555554,4.083333333333334,98.0,7.777777777777778,1011.2222222222222,100.0,4.777777777777778,11.555555555555555,1.0,,,,,,,,,,0.0
2021-05-02 02:00:00,,,,,,,0.209895,7.183,42.385000000000005,5.0,8.0,258.3333333333333,4.2,98.0,7.666666666666667,1011.3333333333334,100.0,4.666666666666667,11.333333333333334,1.0,,,,,,,,,,0.0
2021-05-02 02:10:00,,,,,,,0.256945,7.112900000000001,42.3922,4.833333333333333,7.833333333333333,255.11111111111111,4.316666666666666,98.0,7.555555555555555,1011.4444444444445,100.0,4.555555555555555,11.11111111111111,1.0,,,,,,,,,,0.0
2021-05-02 02:20:00,,,,,,,0.212635,7.1226,42.3151,4.666666666666666,7.666666666666666,251.88888888888889,4.433333333333334,98.0,7.444444444444445,1011.5555555555555,100.0,4.444444444444445,10.88888888888889,1.0,,,,,,,,,,0.0
2021-05-02 02:30:00,,,,,,,0.27955,7.0381,42.372,4.5,7.5,248.66666666666666,4.550000000000001,98.0,7.333333333333334,1011.6666666666666,100.0,4.333333333333334,10.666666666666668,1.0,,,,,,,,,,0.0
2021-05-02 02:40:00,,,,,,,0.261725,6.9848,42.3997,4.333333333333333,7.333333333333333,245.44444444444446,4.666666666666667,98.0,7.222222222222222,1011.7777777777778,100.0,4.222222222222222,10.444444444444445,1.0,,,,,,,,,,0.0
2021-05-02 02:50:00,,,,,,,0.238625,7.018000000000001,42.4267,4.166666666666666,7.166666666666666,242.22222222222223,4.783333333333333,98.0,7.111111111111111,1011.8888888888889,100.0,4.111111111111111,10.222222222222221,1.0,,,,,,,,,,0.0
2021-05-02 03:00:00,,,,,,,0.257585,7.0267,42.423500000000004,4.0,7.0,239.0,4.9,98.0,7.0,1012.0,100.0,4.0,10.0,1.0,,,,,,,,,,0.0
2021-05-02 03:10:00,,,,,,,0.24305499999999997,7.0122,42.340700000000005,3.9444444444444446,7.0,237.05555555555554,4.78888888888889,98.0,7.055555555555555,1012.1111111111111,100.0,3.9444444444444446,10.0,1.0,,,,,,,,,,0.0
2021-05-02 03:20:00,,,,,,,0.24915500000000002,7.1442,42.3922,3.888888888888889,7.0,235.11111111111111,4.677777777777778,98.0,7.111111111111111,1012.2222222222222,100.0,3.888888888888889,10.0,1.0,,,,,,,,,,0.0
2021-05-02 03:30:00,,,,,,,0.205835,7.1243,42.3238,3.8333333333333335,7.0,233.16666666666666,4.566666666666667,98.0,7.166666666666667,1012.3333333333334,100.0,3.8333333333333335,10.0,1.0,,,,,,,,,,0.0
2021-05-02 03:40:00,,,,,,,0.21000000000000002,7.1293999999999995,42.3563,3.7777777777777777,7.0,231.22222222222223,4.455555555555556,98.0,7.222222222222222,1012.4444444444445,100.0,3.7777777777777777,10.0,1.0,,,,,,,,,,0.0
2021-05-02 03:50:00,,,,,,,0.22741000000000003,7.1511,42.4068,3.7222222222222223,7.0,229.27777777777777,4.344444444444445,98.0,7.277777777777778,1012.5555555555555,100.0,3.7222222222222223,10.0,1.0,,,,,,,,,,0.0
2021-05-02 04:00:00,,,,,,,0.29463,7.1604,42.4119,3.6666666666666665,7.0,227.33333333333334,4.233333333333333,98.0,7.333333333333333,1012.6666666666666,100.0,3.6666666666666665,10.0,1.0,,,,,,,,,,0.0
2021-05-02 04:10:00,,,,,,,0.247185,7.167699999999999,42.4263,3.611111111111111,7.0,225.38888888888889,4.122222222222223,98.0,7.388888888888889,1012.7777777777778,100.0,3.611111111111111,10.0,1.0,,,,,,,,,,0.0
2021-05-02 04:20:00,,,,,,,0.2517,7.092699999999999,42.3624,3.5555555555555554,7.0,223.44444444444446,4.011111111111111,98.0,7.444444444444445,1012.8888888888889,100.0,3.5555555555555554,10.0,1.0,,,,,,,,,,0.0
2021-05-02 04:30:00,,,,,,,0.255945,6.9751,42.3923,3.5,7.0,221.5,3.9000000000000004,98.0,7.5,1013.0,100.0,3.5,10.0,1.0,,,,,,,,,,0.0
2021-05-02 04:40:00,,,,,,,0.26592,6.9316,42.435,3.4444444444444446,7.0,219.55555555555554,3.7888888888888888,98.0,7.555555555555555,1013.1111111111111,100.0,3.4444444444444446,10.0,1.0,,,,,,,,,,0.0
2021-05-02 04:50:00,,,,,,,0.6012000000000001,6.9965,42.4958,3.388888888888889,7.0,217.61111111111111,3.677777777777778,98.0,7.611111111111111,1013.2222222222222,100.0,3.388888888888889,10.0,1.0,,,,,,,,,,0.0
2021-05-02 05:00:00,,,,,,,0.335785,7.016500000000001,42.4875,3.3333333333333335,7.0,215.66666666666666,3.5666666666666664,98.0,7.666666666666667,1013.3333333333334,100.0,3.3333333333333335,10.0,1.0,,,,,,,,,,0.0
2021-05-02 05:10:00,,,,,,,0.314855,7.0023,42.3866,3.2777777777777777,7.0,213.72222222222223,3.4555555555555557,98.0,7.722222222222222,1013.4444444444445,100.0,3.2777777777777777,10.0,1.0,,,,,,,,,,0.0
2021-05-02 05:20:00,,,,,,,0.25909,7.028999999999999,42.4313,3.2222222222222223,7.0,211.77777777777777,3.344444444444444,98.0,7.777777777777778,1013.5555555555555,100.0,3.2222222222222223,10.0,1.0,,,,,,,,,,0.0
2021-05-02 05:30:00,,,,,,,0.33154,7.091200000000001,42.3686,3.166666666666667,7.0,209.83333333333334,3.2333333333333334,98.0,7.833333333333333,1013.6666666666666,100.0,3.166666666666667,10.0,1.0,,,,,,,,,,0.0
2021-05-02 05:40:00,,,,,,,0.49943,7.1549000000000005,42.244299999999996,3.111111111111111,7.0,207.88888888888889,3.1222222222222222,98.0,7.888888888888889,1013.7777777777778,100.0,3.111111111111111,10.0,1.0,,,,,,,,,,0.0
2021-05-02 05:50:00,,,,,,,0.39643,7.2122,42.3603,3.0555555555555554,7.0,205.94444444444446,3.011111111111111,98.0,7.944444444444445,1013.8888888888889,100.0,3.0555555555555554,10.0,1.0,,,,,,,,,,0.0
2021-05-02 06:00:00,,,,,,,0.43329500000000004,7.1816,42.3883,3.0,7.0,204.0,2.9,98.0,8.0,1014.0,100.0,3.0,10.0,1.0,,,,,,,,,,0.0
2021-05-02 06:10:00,,,,,,,0.4529500000000001,7.188899999999999,42.4148,3.0555555555555554,6.944444444444445,204.88888888888889,2.822222222222222,97.94444444444444,8.055555555555555,1014.0555555555555,100.0,3.0555555555555554,9.88888888888889,1.0,,,,,,,,,,0.0
2021-05-02 06:20:00,,,,,,,0.69095,7.052,42.380399999999995,3.111111111111111,6.888888888888889,205.77777777777777,2.7444444444444445,97.88888888888889,8.11111111111111,1014.1111111111111,100.0,3.111111111111111,9.777777777777779,1.0,,,,,,,,,,0.0
2021-05-02 06:30:00,,,,,,,0.510595,7.3466,42.3515,3.1666666666666665,6.833333333333333,206.66666666666666,2.6666666666666665,97.83333333333333,8.166666666666666,1014.1666666666666,100.0,3.1666666666666665,9.666666666666666,1.0,,,,,,,,,,0.0
2021-05-02 06:40:00,,,,,,,0.57758,7.389100000000001,42.391000000000005,3.2222222222222223,6.777777777777778,207.55555555555554,2.5888888888888886,97.77777777777777,8.222222222222221,1014.2222222222222,100.0,3.2222222222222223,9.555555555555555,1.0,,,,,,,,,,0.0
2021-05-02 06:50:00,,,,,,,1.106085,7.4012,42.381,3.2777777777777777,6.722222222222222,208.44444444444446,2.511111111111111,97.72222222222223,8.277777777777779,1014.2777777777778,100.0,3.2777777777777777,9.444444444444445,1.0,,,,,,,,,,0.0
2021-05-02 07:00:00,,,,,,,0.78914,7.4747,42.3697,3.3333333333333335,6.666666666666667,209.33333333333334,2.433333333333333,97.66666666666667,8.333333333333334,1014.3333333333334,100.0,3.3333333333333335,9.333333333333334,1.0,,,,,,,,,,0.0
2021-05-02 07:10:00,,,,,,,0.8707649999999999,7.3837,42.3057,3.388888888888889,6.611111111111111,210.22222222222223,2.3555555555555556,97.61111111111111,8.38888888888889,1014.3888888888889,100.0,3.388888888888889,9.222222222222221,1.0,,,,,,,,,,0.0
2021-05-02 07:20:00,,,,,,,0.989265,7.5274,42.3115,3.4444444444444446,6.555555555555555,211.11111111111111,2.2777777777777777,97.55555555555556,8.444444444444445,1014.4444444444445,100.0,3.4444444444444446,9.11111111111111,1.0,,,,,,,,,,0.0
2021-05-02 07:30:00,,,,,,,0.849935,7.6125,42.3098,3.5,6.5,212.0,2.2,97.5,8.5,1014.5,100.0,3.5,9.0,1.0,,,,,,,,,,0.0
2021-05-02 07:40:00,,,,,,,0.81676,7.5806,42.1804,3.5555555555555554,6.444444444444445,212.88888888888889,2.1222222222222222,97.44444444444444,8.555555555555555,1014.5555555555555,100.0,3.5555555555555554,8.88888888888889,1.0,,,,,,,,,,0.0
2021-05-02 07:50:00,,,,,,,0.82431,7.6613,42.1571,3.611111111111111,6.388888888888889,213.77777777777777,2.0444444444444443,97.38888888888889,8.61111111111111,1014.6111111111111,100.0,3.611111111111111,8.777777777777779,1.0,,,,,,,,,,0.0
2021-05-02 08:00:00,,,,,,,0.892285,7.7269000000000005,42.055,3.6666666666666665,6.333333333333333,214.66666666666666,1.9666666666666666,97.33333333333333,8.666666666666666,1014.6666666666666,100.0,3.6666666666666665,8.666666666666666,1.0,,,,,,,,,,0.0
2021-05-02 08:10:00,,,,,,,0.82453,7.9099,42.1689,3.7222222222222223,6.277777777777778,215.55555555555554,1.8888888888888888,97.27777777777777,8.722222222222221,1014.7222222222222,100.0,3.7222222222222223,8.555555555555555,1.0,,,,,,,,,,0.0
2021-05-02 08:20:00,,,,,,,0.69965,8.007200000000001,42.2031,3.7777777777777777,6.222222222222222,216.44444444444446,1.8111111111111111,97.22222222222223,8.777777777777779,1014.7777777777778,100.0,3.7777777777777777,8.444444444444445,1.0,,,,,,,,,,0.0
2021-05-02 08:30:00,,,,,,,0.77281,8.1851,42.1877,3.833333333333333,6.166666666666667,217.33333333333334,1.7333333333333332,97.16666666666667,8.833333333333334,1014.8333333333334,100.0,3.833333333333333,8.333333333333334,1.0,,,,,,,,,,0.0
2021-05-02 08:40:00,,,,,,,0.835075,8.516,42.0788,3.888888888888889,6.111111111111111,218.22222222222223,1.6555555555555554,97.11111111111111,8.88888888888889,1014.8888888888889,100.0,3.888888888888889,8.222222222222221,1.0,,,,,,,,,,0.0
2021-05-02 08:50:00,,,,,,,0.9643749999999999,8.7994,41.9894,3.9444444444444446,6.055555555555555,219.11111111111111,1.5777777777777777,97.05555555555556,8.944444444444445,1014.9444444444445,100.0,3.9444444444444446,8.11111111111111,1.0,,,,,,,,,,0.0
2021-05-02 09:00:00,,,,,,,0.898655,8.907,41.9267,4.0,6.0,220.0,1.5,97.0,9.0,1015.0,100.0,4.0,8.0,1.0,,,,,,,,,,0.0
2021-05-02 09:10:00,,,,,,,1.2105700000000001,8.983500000000001,41.8386,4.055555555555555,5.944444444444445,224.16666666666666,1.4722222222222223,97.0,8.722222222222221,1015.0555555555555,100.0,4.0,7.944444444444445,1.0,,,,,,,,,,0.0
2021-05-02 09:20:00,,,,,,,1.60972,9.17,41.79,4.111111111111111,5.888888888888889,228.33333333333334,1.4444444444444444,97.0,8.444444444444445,1015.1111111111111,100.0,4.0,7.888888888888889,1.0,,,,,,,,,,0.0
2021-05-02 09:30:00,,,,,,,2.13552,9.4353,41.7089,4.166666666666667,5.833333333333333,232.5,1.4166666666666667,97.0,8.166666666666666,1015.1666666666666,100.0,4.0,7.833333333333333,1.0,,,,,,,,,,0.0
2021-05-02 09:40:00,,,,,,,1.9810400000000001,9.392900000000001,41.5092,4.222222222222222,5.777777777777778,236.66666666666666,1.3888888888888888,97.0,7.888888888888889,1015.2222222222222,100.0,4.0,7.777777777777778,1.0,,,,,,,,,,0.0
2021-05-02 09:50:00,,,,,,,1.9682400000000002,9.5609,41.5741,4.277777777777778,5.722222222222222,240.83333333333334,1.3611111111111112,97.0,7.611111111111111,1015.2777777777778,100.0,4.0,7.722222222222222,1.0,,,,,,,,,,0.0
2021-05-02 10:00:00,,,,,,,1.621045,10.1777,41.597300000000004,4.333333333333333,5.666666666666667,245.0,1.3333333333333333,97.0,7.333333333333334,1015.3333333333334,100.0,4.0,7.666666666666667,1.0,,,,,,,,,,0.0
2021-05-02 10:10:00,,,,,,,2.654265,10.5315,41.4351,4.388888888888889,5.611111111111111,249.16666666666666,1.3055555555555556,97.0,7.055555555555555,1015.3888888888889,100.0,4.0,7.611111111111111,1.0,,,,,,,,,,0.0
2021-05-02 10:20:00,,,,,,,4.362175,10.8547,41.2312,4.444444444444445,5.555555555555555,253.33333333333331,1.2777777777777777,97.0,6.777777777777779,1015.4444444444445,100.0,4.0,7.555555555555555,1.0,,,,,,,,,,0.0
2021-05-02 10:30:00,,,,,,,5.200395,10.958400000000001,40.942,4.5,5.5,257.5,1.25,97.0,6.5,1015.5,100.0,4.0,7.5,1.0,,,,,,,,,,0.0
2021-05-02 10:40:00,,,,,,,5.915475,11.1055,40.8192,4.555555555555555,5.444444444444445,261.6666666666667,1.2222222222222223,97.0,6.222222222222222,1015.5555555555555,100.0,4.0,7.444444444444445,1.0,,,,,,,,,,0.0
2021-05-02 10:50:00,,,,,,,4.93245,11.142900000000001,40.6928,4.611111111111111,5.388888888888889,265.8333333333333,1.1944444444444444,97.0,5.944444444444445,1015.6111111111111,100.0,4.0,7.388888888888889,1.0,,,,,,,,,,0.0
2021-05-02 11:00:00,,,,,,,2.312525,9.6857,40.5552,4.666666666666667,5.333333333333333,270.0,1.1666666666666667,97.0,5.666666666666667,1015.6666666666666,100.0,4.0,7.333333333333333,1.0,,,,,,,,,,0.0
2021-05-02 11:10:00,,,,,,,3.713105,9.803799999999999,40.658,4.722222222222222,5.277777777777778,274.1666666666667,1.1388888888888888,97.0,5.388888888888889,1015.7222222222222,100.0,4.0,7.277777777777778,1.0,,,,,,,,,,0.0
2021-05-02 11:20:00,,,,,,,5.44632,10.0925,40.7405,4.777777777777778,5.222222222222222,278.3333333333333,1.1111111111111112,97.0,5.111111111111112,1015.7777777777778,100.0,4.0,7.222222222222222,1.0,,,,,,,,,,0.0
2021-05-02 11:30:00,,,,,,,4.777065,10.454699999999999,40.7355,4.833333333333333,5.166666666666667,282.5,1.0833333333333335,97.0,4.833333333333334,1015.8333333333334,100.0,4.0,7.166666666666667,1.0,,,,,,,,,,0.0
2021-05-02 11:40:00,,,,,,,4.022325,10.0792,40.5353,4.888888888888889,5.111111111111111,286.66666666666663,1.0555555555555556,97.0,4.555555555555556,1015.8888888888889,100.0,4.0,7.111111111111111,1.0,,,,,,,,,,0.0
2021-05-02 11:50:00,,,,,,,4.667675,10.5221,40.7609,4.944444444444445,5.055555555555555,290.8333333333333,1.0277777777777777,97.0,4.277777777777779,1015.9444444444445,100.0,4.0,7.055555555555555,1.0,,,,,,,,,,0.0
2021-05-02 12:00:00,,,,,,,4.78573,10.1595,40.8746,5.0,5.0,295.0,1.0,97.0,4.0,1016.0,100.0,4.0,7.0,1.0,,,,,,,,,,0.0
2021-05-02 12:10:00,,,,,,,4.445265,10.2375,41.031,4.944444444444445,4.888888888888889,285.1111111111111,1.0277777777777777,97.05555555555556,4.166666666666667,1016.0555555555555,100.0,4.0,6.833333333333333,1.0,,,,,,,,,,0.0
2021-05-02 12:20:00,,,,,,,5.19471,10.142,41.1412,4.888888888888889,4.777777777777778,275.22222222222223,1.0555555555555556,97.11111111111111,4.333333333333333,1016.1111111111111,100.0,4.0,6.666666666666667,1.0,,,,,,,,,,0.0
2021-05-02 12:30:00,,,,,,,5.1995,10.2074,41.138999999999996,4.833333333333333,4.666666666666667,265.3333333333333,1.0833333333333333,97.16666666666667,4.5,1016.1666666666666,100.0,4.0,6.5,1.0,,,,,,,,,,0.0
2021-05-02 12:40:00,,,,,,,5.587085,10.3018,41.2046,4.777777777777778,4.555555555555555,255.44444444444446,1.1111111111111112,97.22222222222223,4.666666666666667,1016.2222222222222,100.0,4.0,6.333333333333333,1.0,,,,,,,,,,0.0
2021-05-02 12:50:00,,,,,,,5.87155,10.489799999999999,41.2257,4.722222222222222,4.444444444444445,245.55555555555554,1.1388888888888888,97.27777777777777,4.833333333333333,1016.2777777777778,100.0,4.0,6.166666666666667,1.0,,,,,,,,,,0.0
2021-05-02 13:00:00,,,,,,,6.43923,10.7467,41.204,4.666666666666667,4.333333333333333,235.66666666666669,1.1666666666666667,97.33333333333333,5.0,1016.3333333333334,100.0,4.0,6.0,1.0,,,,,,,,,,0.0
2021-05-02 13:10:00,,,,,,,5.743075,10.2516,41.1143,4.611111111111111,4.222222222222222,225.77777777777777,1.1944444444444444,97.38888888888889,5.166666666666667,1016.3888888888889,100.0,4.0,5.833333333333333,1.0,,,,,,,,,,0.0
2021-05-02 13:20:00,,,,,,,5.614715,9.1453,40.997699999999995,4.555555555555555,4.111111111111111,215.88888888888889,1.2222222222222223,97.44444444444444,5.333333333333334,1016.4444444444445,100.0,4.0,5.666666666666666,1.0,,,,,,,,,,0.0
2021-05-02 13:30:00,,,,,,,5.93275,9.1119,41.3755,4.5,4.0,206.0,1.25,97.5,5.5,1016.5,100.0,4.0,5.5,1.0,,,,,,,,,,0.0
2021-05-02 13:40:00,,,,,,,6.339685,8.7634,41.326800000000006,4.444444444444445,3.888888888888889,196.11111111111111,1.2777777777777777,97.55555555555556,5.666666666666667,1016.5555555555555,100.0,4.0,5.333333333333333,1.0,,,,,,,,,,0.0
2021-05-02 13:50:00,,,,,,,5.77999,8.532900000000001,41.323,4.388888888888889,3.7777777777777777,186.22222222222223,1.3055555555555556,97.61111111111111,5.833333333333334,1016.6111111111111,100.0,4.0,5.166666666666666,1.0,,,,,,,,,,0.0
2021-05-02 14:00:00,,,,,,,5.64557,8.7022,41.705799999999996,4.333333333333333,3.666666666666667,176.33333333333334,1.3333333333333333,97.66666666666667,6.0,1016.6666666666666,100.0,4.0,5.0,1.0,,,,,,,,,,0.0
2021-05-02 14:10:00,,,,,,,5.77544,8.6364,41.8133,4.277777777777778,3.5555555555555554,166.44444444444446,1.3611111111111112,97.72222222222223,6.166666666666667,1016.7222222222222,100.0,4.0,4.833333333333333,1.0,,,,,,,,,,0.0
2021-05-02 14:20:00,,,,,,,5.405044999999999,8.4525,41.7296,4.222222222222222,3.4444444444444446,156.55555555555557,1.3888888888888888,97.77777777777777,6.333333333333334,1016.7777777777778,100.0,4.0,4.666666666666666,1.0,,,,,,,,,,0.0
2021-05-02 14:30:00,,,,,,,5.29502,8.5445,41.7786,4.166666666666667,3.3333333333333335,146.66666666666669,1.4166666666666665,97.83333333333333,6.5,1016.8333333333334,100.0,4.0,4.5,1.0,,,,,,,,,,0.0
2021-05-02 14:40:00,,,,,,,5.19007,8.575399999999998,41.8935,4.111111111111111,3.2222222222222223,136.77777777777777,1.4444444444444444,97.88888888888889,6.666666666666667,1016.8888888888889,100.0,4.0,4.333333333333333,1.0,,,,,,,,,,0.0
2021-05-02 14:50:00,,,,,,,4.84089,8.9036,41.9011,4.055555555555555,3.111111111111111,126.88888888888889,1.4722222222222223,97.94444444444444,6.833333333333334,1016.9444444444445,100.0,4.0,4.166666666666666,1.0,,,,,,,,,,0.0
2021-05-02 15:00:00,,,,,,,4.8505400000000005,8.5566,41.7993,4.0,3.0,117.0,1.5,98.0,7.0,1017.0,100.0,4.0,4.0,1.0,,,,,,,,,,0.0
2021-05-02 15:10:00,,,,,,,4.793875,8.9344,41.6884,4.0,2.9444444444444446,118.0,1.538888888888889,98.0,7.111111111111111,1017.1111111111111,100.0,4.0,3.9444444444444446,1.0,,,,,,,,,,0.0
2021-05-02 15:20:00,,,,,,,4.918605,8.925,41.7248,4.0,2.888888888888889,119.0,1.5777777777777777,98.0,7.222222222222222,1017.2222222222222,100.0,4.0,3.888888888888889,1.0,,,,,,,,,,0.0
2021-05-02 15:30:00,,,,,,,4.46704,8.9777,41.7614,4.0,2.8333333333333335,120.0,1.6166666666666667,98.0,7.333333333333333,1017.3333333333334,100.0,4.0,3.8333333333333335,1.0,,,,,,,,,,0.0
2021-05-02 15:40:00,,,,,,,4.539240909090909,9.033363636363637,41.86027272727273,4.0,2.7777777777777777,121.0,1.6555555555555557,98.0,7.444444444444445,1017.4444444444445,100.0,4.0,3.7777777777777777,1.0,,,,,,,,,,0.0
2021-05-02 15:50:00,,,,,,,4.887124999999999,8.737300000000001,41.9368,4.0,2.7222222222222223,122.0,1.6944444444444444,98.0,7.555555555555555,1017.5555555555555,100.0,4.0,3.7222222222222223,1.0,,,,,,,,,,0.0
2021-05-02 16:00:00,,,,,,,5.562659999999999,8.360899999999999,41.935500000000005,4.0,2.6666666666666665,123.0,1.7333333333333334,98.0,7.666666666666667,1017.6666666666666,100.0,4.0,3.6666666666666665,1.0,,,,,,,,,,0.0
2021-05-02 16:10:00,,,,,,,6.630070000000001,7.9196,42.0488,4.0,2.611111111111111,124.0,1.7722222222222221,98.0,7.777777777777778,1017.7777777777778,100.0,4.0,3.611111111111111,1.0,,,,,,,,,,0.0
2021-05-02 16:20:00,,,,,,,4.27038,7.852500000000001,42.0995,4.0,2.5555555555555554,125.0,1.8111111111111111,98.0,7.888888888888889,1017.8888888888889,100.0,4.0,3.5555555555555554,1.0,,,,,,,,,,0.0
2021-05-02 16:30:00,,,,,,,5.31564,8.1906,42.1592,4.0,2.5,126.0,1.85,98.0,8.0,1018.0,100.0,4.0,3.5,1.0,,,,,,,,,,0.0
2021-05-02 16:40:00,,,,,,,4.446925,8.101600000000001,42.2473,4.0,2.4444444444444446,127.0,1.8888888888888888,98.0,8.11111111111111,1018.1111111111111,100.0,4.0,3.4444444444444446,1.0,,,,,,,,,,0.0
2021-05-02 16:50:00,,,,,,,4.826785,8.4498,42.316199999999995,4.0,2.388888888888889,128.0,1.9277777777777778,98.0,8.222222222222221,1018.2222222222222,100.0,4.0,3.388888888888889,1.0,,,,,,,,,,0.0
2021-05-02 17:00:00,,,,,,,4.98938,8.5763,42.3138,4.0,2.3333333333333335,129.0,1.9666666666666668,98.0,8.333333333333334,1018.3333333333334,100.0,4.0,3.3333333333333335,1.0,,,,,,,,,,0.0
2021-05-02 17:10:00,,,,,,,5.20216,8.4595,42.2047,4.0,2.2777777777777777,130.0,2.0055555555555555,98.0,8.444444444444445,1018.4444444444445,100.0,4.0,3.2777777777777777,1.0,,,,,,,,,,0.0
2021-05-02 17:20:00,,,,,,,5.25758,8.2717,42.173199999999994,4.0,2.2222222222222223,131.0,2.0444444444444443,98.0,8.555555555555555,1018.5555555555555,100.0,4.0,3.2222222222222223,1.0,,,,,,,,,,0.0
2021-05-02 17:30:00,,,,,,,5.072115,8.223600000000001,42.1928,4.0,2.166666666666667,132.0,2.0833333333333335,98.0,8.666666666666666,1018.6666666666666,100.0,4.0,3.166666666666667,1.0,,,,,,,,,,0.0
2021-05-02 17:40:00,,,,,,,5.003825,7.9887,42.220600000000005,4.0,2.111111111111111,133.0,2.1222222222222222,98.0,8.777777777777779,1018.7777777777778,100.0,4.0,3.111111111111111,1.0,,,,,,,,,,0.0
2021-05-02 17:50:00,,,,,,,5.249045,7.8492999999999995,42.2872,4.0,2.0555555555555554,134.0,2.1611111111111114,98.0,8.88888888888889,1018.8888888888889,100.0,4.0,3.0555555555555554,1.0,,,,,,,,,,0.0
2021-05-02 18:00:00,,,,,,,5.37517,7.728,42.2944,4.0,2.0,135.0,2.2,98.0,9.0,1019.0,100.0,4.0,3.0,1.0,,,,,,,,,,0.0
2021-05-02 18:10:00,,,,,,,5.368335,7.690300000000001,42.4076,4.0,2.111111111111111,140.5,2.1944444444444446,98.05555555555556,9.0,1019.1111111111111,100.0,3.9444444444444446,3.111111111111111,1.0,,,,,,,,,,0.0
2021-05-02 18:20:00,,,,,,,5.874575,7.7204,42.4411,4.0,2.2222222222222223,146.0,2.188888888888889,98.11111111111111,9.0,1019.2222222222222,100.0,3.888888888888889,3.2222222222222223,1.0,,,,,,,,,,0.0
2021-05-02 18:30:00,,,,,,,6.5916250000000005,7.707800000000001,42.464800000000004,4.0,2.3333333333333335,151.5,2.1833333333333336,98.16666666666667,9.0,1019.3333333333334,100.0,3.8333333333333335,3.3333333333333335,1.0,,,,,,,,,,0.0
2021-05-02 18:40:00,,,,,,,7.47301,8.1401,42.5122,4.0,2.4444444444444446,157.0,2.177777777777778,98.22222222222223,9.0,1019.4444444444445,100.0,3.7777777777777777,3.4444444444444446,1.0,,,,,,,,,,0.0
2021-05-02 18:50:00,,,,,,,7.2557599999999995,8.2256,42.495999999999995,4.0,2.5555555555555554,162.5,2.1722222222222225,98.27777777777777,9.0,1019.5555555555555,100.0,3.7222222222222223,3.5555555555555554,1.0,,,,,,,,,,0.0
2021-05-02 19:00:00,,,,,,,7.31164,7.7268,42.5481,4.0,2.6666666666666665,168.0,2.166666666666667,98.33333333333333,9.0,1019.6666666666666,100.0,3.6666666666666665,3.6666666666666665,1.0,,,,,,,,,,0.0
2021-05-02 19:10:00,,,,,,,7.399025,7.5127,42.5445,4.0,2.7777777777777777,173.5,2.1611111111111114,98.38888888888889,9.0,1019.7777777777778,100.0,3.611111111111111,3.7777777777777777,1.0,,,,,,,,,,0.0
2021-05-02 19:20:00,,,,,,,7.731215000000001,7.3431,42.617000000000004,4.0,2.888888888888889,179.0,2.155555555555556,98.44444444444444,9.0,1019.8888888888889,100.0,3.5555555555555554,3.888888888888889,1.0,,,,,,,,,,0.0
2021-05-02 19:30:00,,,,,,,7.9161649999999995,7.3179,42.7141,4.0,3.0,184.5,2.15,98.5,9.0,1020.0,100.0,3.5,4.0,1.0,,,,,,,,,,0.0
2021-05-02 19:40:00,,,,,,,9.4543,7.3604,42.8042,4.0,3.111111111111111,190.0,2.1444444444444444,98.55555555555556,9.0,1020.1111111111111,100.0,3.4444444444444446,4.111111111111111,1.0,,,,,,,,,,0.0
2021-05-02 19:50:00,,,,,,,7.774477777777777,7.191222222222223,42.78044444444444,4.0,3.2222222222222223,195.5,2.138888888888889,98.61111111111111,9.0,1020.2222222222222,100.0,3.388888888888889,4.222222222222222,1.0,,,,,,,,,,0.0
2021-05-02 20:00:00,,,,,,,7.667700000000001,7.231699999999999,42.6721,4.0,3.333333333333333,201.0,2.1333333333333333,98.66666666666667,9.0,1020.3333333333334,100.0,3.3333333333333335,4.333333333333333,1.0,,,,,,,,,,0.0
2021-05-02 20:10:00,,,,,,,7.4717,7.2463999999999995,42.8087,4.0,3.4444444444444446,206.5,2.1277777777777778,98.72222222222223,9.0,1020.4444444444445,100.0,3.2777777777777777,4.444444444444445,1.0,,,,,,,,,,0.0
2021-05-02 20:20:00,,,,,,,7.721055,7.2343,42.7031,4.0,3.5555555555555554,212.0,2.1222222222222222,98.77777777777777,9.0,1020.5555555555555,100.0,3.2222222222222223,4.555555555555555,1.0,,,,,,,,,,0.0
2021-05-02 20:30:00,,,,,,,8.072215,7.1369,42.6822,4.0,3.6666666666666665,217.5,2.1166666666666667,98.83333333333333,9.0,1020.6666666666666,100.0,3.166666666666667,4.666666666666666,1.0,,,,,,,,,,0.0
2021-05-02 20:40:00,,,,,,,8.404745,7.2276,42.8437,4.0,3.7777777777777777,223.0,2.111111111111111,98.88888888888889,9.0,1020.7777777777778,100.0,3.111111111111111,4.777777777777778,1.0,,,,,,,,,,0.0
2021-05-02 20:50:00,,,,,,,8.794355,7.1748,42.9126,4.0,3.888888888888889,228.5,2.1055555555555556,98.94444444444444,9.0,1020.8888888888889,100.0,3.0555555555555554,4.888888888888889,1.0,,,,,,,,,,0.0
2021-05-02 21:00:00,,,,,,,9.13839,7.1571,42.951499999999996,4.0,4.0,234.0,2.1,99.0,9.0,1021.0,100.0,3.0,5.0,1.0,,,,,,,,,,0.0
2021-05-02 21:10:00,,,,,,,8.95143,7.138299999999999,42.948,4.0,4.0,235.05555555555554,2.1,98.88888888888889,8.722222222222221,1021.1111111111111,100.0,3.0,5.055555555555555,1.0,,,,,,,,,,0.0
2021-05-02 21:20:00,,,,,,,8.549695,7.029300000000001,42.9334,4.0,4.0,236.11111111111111,2.1,98.77777777777777,8.444444444444445,1021.2222222222222,100.0,3.0,5.111111111111111,1.0,,,,,,,,,,0.0
2021-05-02 21:30:00,,,,,,,8.93043,7.028499999999999,43.0145,4.0,4.0,237.16666666666666,2.1,98.66666666666667,8.166666666666666,1021.3333333333334,100.0,3.0,5.166666666666667,1.0,,,,,,,,,,0.0
2021-05-02 21:40:00,,,,,,,9.13167,7.0652,43.0709,4.0,4.0,238.22222222222223,2.1,98.55555555555556,7.888888888888889,1021.4444444444445,100.0,3.0,5.222222222222222,1.0,,,,,,,,,,0.0
2021-05-02 21:50:00,,,,,,,8.81002,7.2316,43.0961,4.0,4.0,239.27777777777777,2.1,98.44444444444444,7.611111111111111,1021.5555555555555,100.0,3.0,5.277777777777778,1.0,,,,,,,,,,0.0
2021-05-02 22:00:00,,,,,,,8.772034999999999,7.1151,43.0314,4.0,4.0,240.33333333333334,2.1,98.33333333333333,7.333333333333334,1021.6666666666666,100.0,3.0,5.333333333333333,1.0,,,,,,,,,,0.0
2021-05-02 22:10:00,,,,,,,8.856919999999999,6.941800000000001,43.0247,4.0,4.0,241.38888888888889,2.1,98.22222222222223,7.055555555555555,1021.7777777777778,100.0,3.0,5.388888888888889,1.0,,,,,,,,,,0.0
2021-05-02 22:20:00,,,,,,,8.97649,6.938,43.0854,4.0,4.0,242.44444444444446,2.1,98.11111111111111,6.777777777777779,1021.8888888888889,100.0,3.0,5.444444444444445,1.0,,,,,,,,,,0.0
2021-05-02 22:30:00,,,,,,,8.932415,7.028700000000001,43.0259,4.0,4.0,243.5,2.1,98.0,6.5,1022.0,100.0,3.0,5.5,1.0,,,,,,,,,,0.0
2021-05-02 22:40:00,,,,,,,9.044165,7.0155,43.138,4.0,4.0,244.55555555555554,2.1,97.88888888888889,6.222222222222222,1022.1111111111111,100.0,3.0,5.555555555555555,1.0,,,,,,,,,,0.0
2021-05-02 22:50:00,,,,,,,9.090565,7.155799999999999,43.1834,4.0,4.0,245.61111111111111,2.1,97.77777777777777,5.944444444444445,1022.2222222222222,100.0,3.0,5.611111111111111,1.0,,,,,,,,,,0.0
2021-05-02 23:00:00,,,,,,,8.969615000000001,6.9689,43.2053,4.0,4.0,246.66666666666666,2.1,97.66666666666667,5.666666666666667,1022.3333333333334,100.0,3.0,5.666666666666667,1.0,,,,,,,,,,0.0
2021-05-02 23:10:00,,,,,,,8.92105,6.8441,43.207100000000004,4.0,4.0,247.72222222222223,2.1,97.55555555555556,5.388888888888889,1022.4444444444445,100.0,3.0,5.722222222222222,1.0,,,,,,,,,,0.0
2021-05-02 23:20:00,,,,,,,9.10368,6.8713999999999995,43.1981,4.0,4.0,248.77777777777777,2.1,97.44444444444444,5.111111111111112,1022.5555555555555,100.0,3.0,5.777777777777778,1.0,,,,,,,,,,0.0
2021-05-02 23:30:00,,,,,,,8.8681,6.842699999999999,43.2723,4.0,4.0,249.83333333333334,2.1,97.33333333333333,4.833333333333334,1022.6666666666666,100.0,3.0,5.833333333333333,1.0,,,,,,,,,,0.0
2021-05-02 23:40:00,,,,,,,8.72082,6.865600000000001,43.3305,4.0,4.0,250.88888888888889,2.1,97.22222222222223,4.555555555555556,1022.7777777777778,100.0,3.0,5.888888888888889,1.0,,,,,,,,,,0.0
2021-05-02 23:50:00,,,,,,,8.968295000000001,7.0521,43.3637,4.0,4.0,251.94444444444446,2.1,97.11111111111111,4.277777777777779,1022.8888888888889,100.0,3.0,5.944444444444445,1.0,,,,,,,,,,0.0
2021-05-03 00:00:00,,,,,,,8.56042,7.0134,43.3114,4.0,4.0,253.0,2.1,97.0,4.0,1023.0,100.0,3.0,6.0,1.0,,,,,,,,,,0.0
2021-05-03 00:10:00,,,,,,,8.415685,6.8563,43.271,3.9444444444444446,4.0,251.55555555555554,2.0277777777777777,97.0,4.055555555555555,1023.0,99.44444444444444,3.0,5.944444444444445,1.0,,,,,,,,,,0.0
2021-05-03 00:20:00,,,,,,,8.19373,6.7331,43.3113,3.888888888888889,4.0,250.11111111111111,1.9555555555555557,97.0,4.111111111111111,1023.0,98.88888888888889,3.0,5.888888888888889,1.0,,,,,,,,,,0.0
2021-05-03 00:30:00,,,,,,,7.937935,6.769,43.2174,3.8333333333333335,4.0,248.66666666666666,1.8833333333333335,97.0,4.166666666666667,1023.0,98.33333333333333,3.0,5.833333333333333,1.0,,,,,,,,,,0.0
2021-05-03 00:40:00,,,,,,,7.743039999999999,6.6491,43.3471,3.7777777777777777,4.0,247.22222222222223,1.8111111111111113,97.0,4.222222222222222,1023.0,97.77777777777777,3.0,5.777777777777778,1.0,,,,,,,,,,0.0
2021-05-03 00:50:00,,,,,,,7.763445,6.5063,43.4116,3.7222222222222223,4.0,245.77777777777777,1.738888888888889,97.0,4.277777777777778,1023.0,97.22222222222223,3.0,5.722222222222222,1.0,,,,,,,,,,0.0
2021-05-03 01:00:00,,,,,,,7.75535,6.5661000000000005,43.476800000000004,3.6666666666666665,4.0,244.33333333333334,1.6666666666666667,97.0,4.333333333333333,1023.0,96.66666666666667,3.0,5.666666666666667,1.0,,,,,,,,,,0.0
2021-05-03 01:10:00,,,,,,,7.864189999999999,6.775499999999999,43.5321,3.611111111111111,4.0,242.88888888888889,1.5944444444444446,97.0,4.388888888888889,1023.0,96.11111111111111,3.0,5.611111111111111,1.0,,,,,,,,,,0.0
2021-05-03 01:20:00,,,,,,,7.844410000000001,6.7973,43.4819,3.5555555555555554,4.0,241.44444444444446,1.5222222222222224,97.0,4.444444444444445,1023.0,95.55555555555556,3.0,5.555555555555555,1.0,,,,,,,,,,0.0
2021-05-03 01:30:00,,,,,,,7.737885,6.358,43.493,3.5,4.0,240.0,1.4500000000000002,97.0,4.5,1023.0,95.0,3.0,5.5,1.0,,,,,,,,,,0.0
2021-05-03 01:40:00,,,,,,,7.564579999999999,6.3686,43.5436,3.4444444444444446,4.0,238.55555555555554,1.3777777777777778,97.0,4.555555555555555,1023.0,94.44444444444444,3.0,5.444444444444445,1.0,,,,,,,,,,0.0
2021-05-03 01:50:00,,,,,,,7.88999,6.2866,43.6026,3.388888888888889,4.0,237.11111111111111,1.3055555555555558,97.0,4.611111111111111,1023.0,93.88888888888889,3.0,5.388888888888889,1.0,,,,,,,,,,0.0
2021-05-03 02:00:00,,,,,,,7.939195,6.403499999999999,43.6183,3.3333333333333335,4.0,235.66666666666666,1.2333333333333334,97.0,4.666666666666667,1023.0,93.33333333333333,3.0,5.333333333333333,1.0,,,,,,,,,,0.0
2021-05-03 02:10:00,,,,,,,7.785715000000001,6.2838,43.6144,3.2777777777777777,4.0,234.22222222222223,1.1611111111111112,97.0,4.722222222222222,1023.0,92.77777777777777,3.0,5.277777777777778,1.0,,,,,,,,,,0.0
2021-05-03 02:20:00,,,,,,,7.9086799999999995,6.232200000000001,43.7042,3.2222222222222223,4.0,232.77777777777777,1.088888888888889,97.0,4.777777777777778,1023.0,92.22222222222223,3.0,5.222222222222222,1.0,,,,,,,,,,0.0
2021-05-03 02:30:00,,,,,,,7.642085,6.2393,43.585300000000004,3.166666666666667,4.0,231.33333333333334,1.0166666666666668,97.0,4.833333333333333,1023.0,91.66666666666667,3.0,5.166666666666667,1.0,,,,,,,,,,0.0
2021-05-03 02:40:00,,,,,,,7.93612,6.1439,43.6862,3.111111111111111,4.0,229.88888888888889,0.9444444444444446,97.0,4.888888888888889,1023.0,91.11111111111111,3.0,5.111111111111111,1.0,,,,,,,,,,0.0
2021-05-03 02:50:00,,,,,,,7.91769,6.1424,43.744,3.0555555555555554,4.0,228.44444444444446,0.8722222222222225,97.0,4.944444444444445,1023.0,90.55555555555556,3.0,5.055555555555555,1.0,,,,,,,,,,0.0
2021-05-03 03:00:00,,,,,,,8.094705000000001,6.0999,43.7747,3.0,4.0,227.0,0.8,97.0,5.0,1023.0,90.0,3.0,5.0,1.0,,,,,,,,,,0.0
2021-05-03 03:10:00,,,,,,,7.972875,6.168200000000001,43.7903,3.0,3.9444444444444446,225.72222222222223,0.7611111111111112,96.83333333333333,5.111111111111111,1023.0555555555555,89.66666666666667,3.0,4.944444444444445,1.0,,,,,,,,,,0.0
2021-05-03 03:20:00,,,,,,,8.017244999999999,5.9655000000000005,43.7256,3.0,3.888888888888889,224.44444444444446,0.7222222222222223,96.66666666666667,5.222222222222222,1023.1111111111111,89.33333333333333,3.0,4.888888888888889,1.0,,,,,,,,,,0.0
2021-05-03 03:30:00,,,,,,,8.44153,6.2321,43.8503,3.0,3.8333333333333335,223.16666666666666,0.6833333333333333,96.5,5.333333333333333,1023.1666666666666,89.0,3.0,4.833333333333333,1.0,,,,,,,,,,0.0
2021-05-03 03:40:00,,,,,,,7.97868,5.9998,43.9331,3.0,3.7777777777777777,221.88888888888889,0.6444444444444445,96.33333333333333,5.444444444444445,1023.2222222222222,88.66666666666667,3.0,4.777777777777778,1.0,,,,,,,,,,0.0
2021-05-03 03:50:00,,,,,,,8.082235,5.6596,43.9722,3.0,3.7222222222222223,220.61111111111111,0.6055555555555556,96.16666666666667,5.555555555555555,1023.2777777777778,88.33333333333333,3.0,4.722222222222222,1.0,,,,,,,,,,0.0
2021-05-03 04:00:00,,,,,,,7.9121,5.6389000000000005,44.015,3.0,3.6666666666666665,219.33333333333334,0.5666666666666667,96.0,5.666666666666667,1023.3333333333334,88.0,3.0,4.666666666666667,1.0,,,,,,,,,,0.0
2021-05-03 04:10:00,,,,,,,8.14342,5.5062,44.0204,3.0,3.611111111111111,218.05555555555554,0.5277777777777779,95.83333333333333,5.777777777777778,1023.3888888888889,87.66666666666667,3.0,4.611111111111111,1.0,,,,,,,,,,0.0
2021-05-03 04:20:00,,,,,,,7.93652,5.3202,43.9738,3.0,3.5555555555555554,216.77777777777777,0.48888888888888893,95.66666666666667,5.888888888888889,1023.4444444444445,87.33333333333333,3.0,4.555555555555555,1.0,,,,,,,,,,0.0
2021-05-03 04:30:00,,,,,,,8.40486,5.3159,43.8686,3.0,3.5,215.5,0.45000000000000007,95.5,6.0,1023.5,87.0,3.0,4.5,1.0,,,,,,,,,,0.0
2021-05-03 04:40:00,,,,,,,11.28322,5.3249,44.0674,3.0,3.4444444444444446,214.22222222222223,0.41111111111111115,95.33333333333333,6.111111111111111,1023.5555555555555,86.66666666666667,3.0,4.444444444444445,1.0,,,,,,,,,,0.0
2021-05-03 04:50:00,,,,,,,12.419735,5.4857,44.1476,3.0,3.388888888888889,212.94444444444446,0.3722222222222223,95.16666666666667,6.222222222222222,1023.6111111111111,86.33333333333333,3.0,4.388888888888889,1.0,,,,,,,,,,0.0
2021-05-03 05:00:00,,,,,,,9.770975,5.7046,44.1922,3.0,3.3333333333333335,211.66666666666666,0.33333333333333337,95.0,6.333333333333333,1023.6666666666666,86.0,3.0,4.333333333333333,1.0,,,,,,,,,,0.0
2021-05-03 05:10:00,,,,,,,9.20725,5.8981,44.1471,3.0,3.2777777777777777,210.38888888888889,0.2944444444444445,94.83333333333333,6.444444444444445,1023.7222222222222,85.66666666666667,3.0,4.277777777777778,1.0,,,,,,,,,,0.0
2021-05-03 05:20:00,,,,,,,9.541039999999999,6.399,44.0995,3.0,3.2222222222222223,209.11111111111111,0.25555555555555565,94.66666666666667,6.555555555555555,1023.7777777777778,85.33333333333333,3.0,4.222222222222222,1.0,,,,,,,,,,0.0
2021-05-03 05:30:00,,,,,,,8.437529999999999,6.6444,43.9999,3.0,3.166666666666667,207.83333333333334,0.21666666666666667,94.5,6.666666666666666,1023.8333333333334,85.0,3.0,4.166666666666667,1.0,,,,,,,,,,0.0
2021-05-03 05:40:00,,,,,,,8.193195,7.216499999999999,44.164,3.0,3.111111111111111,206.55555555555554,0.1777777777777778,94.33333333333333,6.777777777777778,1023.8888888888889,84.66666666666667,3.0,4.111111111111111,1.0,,,,,,,,,,0.0
2021-05-03 05:50:00,,,,,,,8.319865,8.8034,43.5375,3.0,3.0555555555555554,205.27777777777777,0.13888888888888895,94.16666666666667,6.888888888888889,1023.9444444444445,84.33333333333333,3.0,4.055555555555555,1.0,,,,,,,,,,0.0
2021-05-03 06:00:00,,,,,,,7.711625000000001,9.0806,41.7057,3.0,3.0,204.0,0.1,94.0,7.0,1024.0,84.0,3.0,4.0,1.0,,,,,,,,,,0.0
2021-05-03 06:10:00,,,,,,,7.26975,10.324200000000001,40.368700000000004,3.1666666666666665,3.0,206.05555555555554,0.1,92.94444444444444,7.111111111111111,1023.9444444444445,82.88888888888889,2.9444444444444446,4.0,1.0555555555555556,,,,,,,,,,0.0
2021-05-03 06:20:00,,,,,,,7.66314,11.6628,39.4049,3.3333333333333335,3.0,208.11111111111111,0.1,91.88888888888889,7.222222222222222,1023.8888888888889,81.77777777777777,2.888888888888889,4.0,1.1111111111111112,,,,,,,,,,0.0
2021-05-03 06:30:00,,,,,,,6.38459,12.3506,38.6012,3.5,3.0,210.16666666666666,0.1,90.83333333333333,7.333333333333333,1023.8333333333334,80.66666666666667,2.8333333333333335,4.0,1.1666666666666667,,,,,,,,,,0.0
2021-05-03 06:40:00,,,,,,,5.830385,12.9904,38.019400000000005,3.666666666666667,3.0,212.22222222222223,0.1,89.77777777777777,7.444444444444445,1023.7777777777778,79.55555555555556,2.7777777777777777,4.0,1.2222222222222223,,,,,,,,,,0.0
2021-05-03 06:50:00,,,,,,,5.752875,12.3362,37.5289,3.8333333333333335,3.0,214.27777777777777,0.1,88.72222222222223,7.555555555555555,1023.7222222222222,78.44444444444444,2.7222222222222223,4.0,1.2777777777777777,,,,,,,,,,0.0
2021-05-03 07:00:00,,,,,,,5.925095000000001,12.7287,37.1726,4.0,3.0,216.33333333333334,0.1,87.66666666666667,7.666666666666667,1023.6666666666666,77.33333333333333,2.6666666666666665,4.0,1.3333333333333333,,,,,,,,,,0.0
2021-05-03 07:10:00,,,,,,,5.662955,14.0525,36.8993,4.166666666666667,3.0,218.38888888888889,0.1,86.61111111111111,7.777777777777778,1023.6111111111111,76.22222222222223,2.611111111111111,4.0,1.3888888888888888,,,,,,,,,,0.0
2021-05-03 07:20:00,,,,,,,5.67016,14.954699999999999,36.638400000000004,4.333333333333334,3.0,220.44444444444446,0.1,85.55555555555556,7.888888888888889,1023.5555555555555,75.11111111111111,2.5555555555555554,4.0,1.4444444444444444,,,,,,,,,,0.0
2021-05-03 07:30:00,,,,,,,5.315894999999999,15.2576,36.4719,4.5,3.0,222.5,0.1,84.5,8.0,1023.5,74.0,2.5,4.0,1.5,,,,,,,,,,0.0
2021-05-03 07:40:00,,,,,,,5.257815,15.246500000000001,36.223,4.666666666666667,3.0,224.55555555555554,0.1,83.44444444444444,8.11111111111111,1023.4444444444445,72.88888888888889,2.4444444444444446,4.0,1.5555555555555556,,,,,,,,,,0.0
2021-05-03 07:50:00,,,,,,,4.68955,16.365299999999998,35.9336,4.833333333333334,3.0,226.61111111111111,0.1,82.38888888888889,8.222222222222221,1023.3888888888889,71.77777777777777,2.388888888888889,4.0,1.6111111111111112,,,,,,,,,,0.0
2021-05-03 08:00:00,,,,,,,4.72287,16.557499999999997,35.6002,5.0,3.0,228.66666666666666,0.1,81.33333333333333,8.333333333333334,1023.3333333333334,70.66666666666667,2.3333333333333335,4.0,1.6666666666666665,,,,,,,,,,0.0
2021-05-03 08:10:00,,,,,,,4.5009749999999995,16.5687,35.349599999999995,5.166666666666667,3.0,230.72222222222223,0.1,80.27777777777777,8.444444444444445,1023.2777777777778,69.55555555555556,2.2777777777777777,4.0,1.7222222222222223,,,,,,,,,,0.0
2021-05-03 08:20:00,,,,,,,4.648605,17.677500000000002,35.1639,5.333333333333334,3.0,232.77777777777777,0.1,79.22222222222223,8.555555555555555,1023.2222222222222,68.44444444444444,2.2222222222222223,4.0,1.7777777777777777,,,,,,,,,,0.0
2021-05-03 08:30:00,,,,,,,4.6953499999999995,17.8865,34.867000000000004,5.5,3.0,234.83333333333334,0.1,78.16666666666667,8.666666666666666,1023.1666666666666,67.33333333333334,2.166666666666667,4.0,1.8333333333333333,,,,,,,,,,0.0
2021-05-03 08:40:00,,,,,,,4.46134,18.6822,34.839600000000004,5.666666666666667,3.0,236.88888888888889,0.1,77.11111111111111,8.777777777777779,1023.1111111111111,66.22222222222223,2.111111111111111,4.0,1.8888888888888888,,,,,,,,,,0.0
2021-05-03 08:50:00,,,,,,,4.52298,18.578300000000002,34.6657,5.833333333333334,3.0,238.94444444444446,0.1,76.05555555555556,8.88888888888889,1023.0555555555555,65.11111111111111,2.0555555555555554,4.0,1.9444444444444444,,,,,,,,,,0.0
2021-05-03 09:00:00,,,,,,,4.64231,18.512700000000002,34.5266,6.0,3.0,241.0,0.1,75.0,9.0,1023.0,64.0,2.0,4.0,2.0,,,,,,,,,,0.0
2021-05-03 09:10:00,,,,,,,4.9396700000000004,18.1888,34.368700000000004,6.277777777777778,3.111111111111111,243.38888888888889,0.09444444444444446,73.66666666666667,9.055555555555555,1022.8888888888889,62.166666666666664,1.9444444444444444,4.055555555555555,2.0555555555555554,,,,,,,,,,0.0
2021-05-03 09:20:00,,,,,,,5.057074999999999,18.337200000000003,35.0952,6.555555555555555,3.2222222222222223,245.77777777777777,0.08888888888888889,72.33333333333333,9.11111111111111,1022.7777777777778,60.333333333333336,1.8888888888888888,4.111111111111111,2.111111111111111,,,,,,,,,,0.0
2021-05-03 09:30:00,,,,,,,4.8813249999999995,18.7312,36.741,6.833333333333333,3.3333333333333335,248.16666666666666,0.08333333333333334,71.0,9.166666666666666,1022.6666666666666,58.5,1.8333333333333333,4.166666666666667,2.1666666666666665,,,,,,,,,,0.0
2021-05-03 09:40:00,,,,,,,4.736330000000001,18.725,37.9479,7.111111111111111,3.4444444444444446,250.55555555555554,0.07777777777777778,69.66666666666667,9.222222222222221,1022.5555555555555,56.666666666666664,1.7777777777777777,4.222222222222222,2.2222222222222223,,,,,,,,,,0.0
2021-05-03 09:50:00,,,,,,,5.274465,18.2959,38.6642,7.388888888888889,3.5555555555555554,252.94444444444446,0.07222222222222223,68.33333333333333,9.277777777777779,1022.4444444444445,54.833333333333336,1.7222222222222223,4.277777777777778,2.2777777777777777,,,,,,,,,,0.0
2021-05-03 10:00:00,,,,,,,4.849629999999999,18.040100000000002,39.0411,7.666666666666666,3.6666666666666665,255.33333333333334,0.06666666666666667,67.0,9.333333333333334,1022.3333333333334,53.0,1.6666666666666667,4.333333333333333,2.3333333333333335,,,,,,,,,,0.0
2021-05-03 10:10:00,,,,,,,4.306845,17.2746,39.2321,7.944444444444445,3.7777777777777777,257.72222222222223,0.06111111111111111,65.66666666666667,9.38888888888889,1022.2222222222222,51.166666666666664,1.6111111111111112,4.388888888888889,2.388888888888889,,,,,,,,,,0.0
2021-05-03 10:20:00,,,,,,,4.064495,17.4079,39.394400000000005,8.222222222222221,3.888888888888889,260.1111111111111,0.05555555555555556,64.33333333333333,9.444444444444445,1022.1111111111111,49.33333333333333,1.5555555555555556,4.444444444444445,2.4444444444444446,,,,,,,,,,0.0
2021-05-03 10:30:00,,,,,,,3.7146749999999997,17.7971,39.5073,8.5,4.0,262.5,0.05,63.0,9.5,1022.0,47.5,1.5,4.5,2.5,,,,,,,,,,0.0
2021-05-03 10:40:00,,,,,,,3.40435,17.7957,39.4698,8.777777777777779,4.111111111111111,264.8888888888889,0.044444444444444446,61.666666666666664,9.555555555555555,1021.8888888888889,45.66666666666667,1.4444444444444444,4.555555555555555,2.5555555555555554,,,,,,,,,,0.0
2021-05-03 10:50:00,,,,,,,3.503555,17.8801,39.2466,9.055555555555555,4.222222222222222,267.27777777777777,0.03888888888888889,60.33333333333333,9.61111111111111,1021.7777777777778,43.83333333333333,1.3888888888888888,4.611111111111111,2.611111111111111,,,,,,,,,,0.0
2021-05-03 11:00:00,,,,,,,3.58806,18.333000000000002,39.1214,9.333333333333332,4.333333333333333,269.6666666666667,0.033333333333333326,59.0,9.666666666666666,1021.6666666666666,42.0,1.3333333333333335,4.666666666666667,2.6666666666666665,,,,,,,,,,0.0
2021-05-03 11:10:00,,,,,,,3.80064,18.6116,38.9608,9.61111111111111,4.444444444444445,272.05555555555554,0.027777777777777776,57.666666666666664,9.722222222222221,1021.5555555555555,40.166666666666664,1.2777777777777777,4.722222222222222,2.7222222222222223,,,,,,,,,,0.0
2021-05-03 11:20:00,,,,,,,4.01288,18.0257,38.5914,9.88888888888889,4.555555555555555,274.44444444444446,0.022222222222222213,56.33333333333333,9.777777777777779,1021.4444444444445,38.33333333333333,1.2222222222222223,4.777777777777778,2.7777777777777777,,,,,,,,,,0.0
2021-05-03 11:30:00,,,,,,,3.9560000000000004,17.6286,38.644600000000004,10.166666666666666,4.666666666666666,276.8333333333333,0.016666666666666663,55.0,9.833333333333334,1021.3333333333334,36.5,1.1666666666666667,4.833333333333333,2.833333333333333,,,,,,,,,,0.0
2021-05-03 11:40:00,,,,,,,4.1362049999999995,17.046699999999998,38.6597,10.444444444444443,4.777777777777778,279.22222222222223,0.011111111111111113,53.666666666666664,9.88888888888889,1021.2222222222222,34.666666666666664,1.1111111111111112,4.888888888888889,2.888888888888889,,,,,,,,,,0.0
2021-05-03 11:50:00,,,,,,,3.8158299999999996,16.7379,38.7024,10.722222222222221,4.888888888888889,281.6111111111111,0.00555555555555555,52.33333333333333,9.944444444444445,1021.1111111111111,32.83333333333333,1.0555555555555556,4.944444444444445,2.9444444444444446,,,,,,,,,,0.0
2021-05-03 12:00:00,,,,,,,3.80156,16.727899999999998,38.7313,11.0,5.0,284.0,0.0,51.0,10.0,1021.0,31.0,1.0,5.0,3.0,,,,,,,,,,74.0
2021-05-03 12:10:00,,,,,,,3.605755,17.0843,38.713499999999996,11.11111111111111,5.055555555555555,283.8333333333333,0.0,50.44444444444444,10.0,1020.8333333333334,30.0,0.9444444444444444,5.111111111111111,3.0555555555555554,,,,,,,,,,0.0
2021-05-03 12:20:00,,,,,,,3.6252450000000005,16.736700000000003,38.7401,11.222222222222221,5.111111111111111,283.6666666666667,0.0,49.888888888888886,10.0,1020.6666666666666,29.0,0.8888888888888888,5.222222222222222,3.111111111111111,,,,,,,,,,0.0
2021-05-03 12:30:00,,,,,,,3.3459499999999998,16.888399999999997,38.7274,11.333333333333334,5.166666666666667,283.5,0.0,49.333333333333336,10.0,1020.5,28.0,0.8333333333333334,5.333333333333333,3.1666666666666665,,,,,,,,,,0.0
2021-05-03 12:40:00,,,,,,,3.13364,16.1124,38.706599999999995,11.444444444444445,5.222222222222222,283.3333333333333,0.0,48.77777777777778,10.0,1020.3333333333334,27.0,0.7777777777777778,5.444444444444445,3.2222222222222223,,,,,,,,,,0.0
2021-05-03 12:50:00,,,,,,,2.954905,16.2482,38.745999999999995,11.555555555555555,5.277777777777778,283.1666666666667,0.0,48.22222222222222,10.0,1020.1666666666666,26.0,0.7222222222222222,5.555555555555555,3.2777777777777777,,,,,,,,,,0.0
2021-05-03 13:00:00,,,,,,,2.984472727272727,16.15581818181818,38.69872727272727,11.666666666666666,5.333333333333333,283.0,0.0,47.666666666666664,10.0,1020.0,25.0,0.6666666666666667,5.666666666666667,3.3333333333333335,,,,,,,,,,0.0
2021-05-03 13:10:00,,,,,,,2.8546300000000002,15.921699999999998,38.7274,11.777777777777779,5.388888888888889,282.8333333333333,0.0,47.111111111111114,10.0,1019.8333333333334,24.0,0.6111111111111112,5.777777777777778,3.388888888888889,,,,,,,,,,0.0
2021-05-03 13:20:00,,,,,,,2.851255,15.761600000000001,38.6553,11.88888888888889,5.444444444444445,282.6666666666667,0.0,46.55555555555556,10.0,1019.6666666666666,23.0,0.5555555555555556,5.888888888888889,3.4444444444444446,,,,,,,,,,0.0
2021-05-03 13:30:00,,,,,,,2.67279,15.616399999999999,38.7265,12.0,5.5,282.5,0.0,46.0,10.0,1019.5,22.0,0.5,6.0,3.5,,,,,,,,,,0.0
2021-05-03 13:40:00,,,,,,,2.69653,15.5902,38.7827,12.11111111111111,5.555555555555555,282.3333333333333,0.0,45.44444444444444,10.0,1019.3333333333334,21.0,0.4444444444444444,6.111111111111111,3.5555555555555554,,,,,,,,,,0.0
2021-05-03 13:50:00,,,,,,,2.539975,15.641499999999999,38.810500000000005,12.222222222222221,5.611111111111111,282.1666666666667,0.0,44.888888888888886,10.0,1019.1666666666666,20.0,0.38888888888888895,6.222222222222222,3.611111111111111,,,,,,,,,,0.0
2021-05-03 14:00:00,,,,,,,2.56403,15.7911,38.8053,12.333333333333334,5.666666666666667,282.0,0.0,44.333333333333336,10.0,1019.0,19.0,0.33333333333333337,6.333333333333333,3.6666666666666665,,,,,,,,,,0.0
