,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-05-03 14:10:00,,,,,,,2.496675,15.827100000000002,38.6826,12.444444444444445,5.722222222222222,281.8333333333333,0.0,43.77777777777778,10.0,1018.8333333333334,18.0,0.2777777777777778,6.444444444444445,3.7222222222222223,,,,,,,,,,0.0
2021-05-03 14:20:00,,,,,,,2.4753499999999997,15.836400000000001,38.6644,12.555555555555555,5.777777777777778,281.6666666666667,0.0,43.22222222222222,10.0,1018.6666666666666,17.0,0.2222222222222222,6.555555555555555,3.7777777777777777,,,,,,,,,,0.0
2021-05-03 14:30:00,,,,,,,2.51177,15.621199999999998,38.6422,12.666666666666666,5.833333333333333,281.5,0.0,42.66666666666667,10.0,1018.5,16.0,0.16666666666666674,6.666666666666666,3.833333333333333,,,,,,,,,,0.0
2021-05-03 14:40:00,,,,,,,2.647345,15.434800000000001,38.6166,12.777777777777779,5.888888888888889,281.3333333333333,0.0,42.111111111111114,10.0,1018.3333333333334,15.000000000000002,0.11111111111111116,6.777777777777778,3.888888888888889,,,,,,,,,,0.0
2021-05-03 14:50:00,,,,,,,2.465,15.3659,38.58,12.88888888888889,5.944444444444445,281.1666666666667,0.0,41.55555555555556,10.0,1018.1666666666666,14.0,0.05555555555555558,6.888888888888889,3.9444444444444446,,,,,,,,,,0.0
2021-05-03 15:00:00,,,,,,,2.417175,15.527199999999999,38.5053,13.0,6.0,281.0,0.0,41.0,10.0,1018.0,13.0,0.0,7.0,4.0,,,,,,,,,,0.0
2021-05-03 15:10:00,,,,,,,2.58272,15.4435,38.5358,12.833333333333334,5.888888888888889,275.72222222222223,0.0,42.05555555555556,10.0,1018.0,12.777777777777779,0.16666666666666669,6.944444444444445,3.8333333333333335,,,,,,,,,,0.0
2021-05-03 15:20:00,,,,,,,2.665185,15.4392,38.397000000000006,12.666666666666666,5.777777777777778,270.44444444444446,0.0,43.111111111111114,10.0,1018.0,12.555555555555555,0.33333333333333337,6.888888888888889,3.6666666666666665,,,,,,,,,,0.0
2021-05-03 15:30:00,,,,,,,2.701705,15.364099999999999,38.4399,12.5,5.666666666666667,265.1666666666667,0.0,44.166666666666664,10.0,1018.0,12.333333333333334,0.5,6.833333333333333,3.5,,,,,,,,,,0.0
2021-05-03 15:40:00,,,,,,,2.841335,15.4988,38.4873,12.333333333333334,5.555555555555555,259.8888888888889,0.0,45.22222222222222,10.0,1018.0,12.11111111111111,0.6666666666666667,6.777777777777778,3.333333333333333,,,,,,,,,,0.0
2021-05-03 15:50:00,,,,,,,2.851725,15.404300000000001,38.4668,12.166666666666666,5.444444444444445,254.61111111111111,0.0,46.27777777777778,10.0,1018.0,11.88888888888889,0.8333333333333334,6.722222222222222,3.1666666666666665,,,,,,,,,,0.0
2021-05-03 16:00:00,,,,,,,2.884825,15.618500000000001,38.4484,12.0,5.333333333333333,249.33333333333334,0.0,47.333333333333336,10.0,1018.0,11.666666666666666,1.0,6.666666666666667,3.0,,,,,,,,,,0.0
2021-05-03 16:10:00,,,,,,,2.762765,15.462,38.3655,11.833333333333334,5.222222222222222,244.05555555555554,0.0,48.388888888888886,10.0,1018.0,11.444444444444445,1.1666666666666667,6.611111111111111,2.833333333333333,,,,,,,,,,0.0
2021-05-03 16:20:00,,,,,,,2.91871,15.4911,38.3778,11.666666666666666,5.111111111111111,238.77777777777777,0.0,49.44444444444444,10.0,1018.0,11.222222222222221,1.3333333333333335,6.555555555555555,2.6666666666666665,,,,,,,,,,0.0
2021-05-03 16:30:00,,,,,,,2.9198250000000003,15.340399999999999,38.3999,11.5,5.0,233.5,0.0,50.5,10.0,1018.0,11.0,1.5,6.5,2.5,,,,,,,,,,0.0
2021-05-03 16:40:00,,,,,,,3.00224,15.293200000000002,38.4382,11.333333333333334,4.888888888888889,228.22222222222223,0.0,51.55555555555556,10.0,1018.0,10.777777777777779,1.6666666666666667,6.444444444444445,2.333333333333333,,,,,,,,,,0.0
2021-05-03 16:50:00,,,,,,,3.3749949999999997,15.348400000000002,38.4495,11.166666666666666,4.777777777777778,222.94444444444446,0.0,52.611111111111114,10.0,1018.0,10.555555555555555,1.8333333333333335,6.388888888888889,2.1666666666666665,,,,,,,,,,0.0
2021-05-03 17:00:00,,,,,,,3.302015,15.1069,38.390100000000004,11.0,4.666666666666667,217.66666666666666,0.0,53.66666666666667,10.0,1018.0,10.333333333333334,2.0,6.333333333333333,2.0,,,,,,,,,,0.0
2021-05-03 17:10:00,,,,,,,3.1883749999999997,15.1461,38.4891,10.833333333333332,4.555555555555555,212.38888888888889,0.0,54.72222222222222,10.0,1018.0,10.11111111111111,2.166666666666667,6.277777777777778,1.833333333333333,,,,,,,,,,0.0
2021-05-03 17:20:00,,,,,,,3.19569,15.1495,38.3558,10.666666666666666,4.444444444444445,207.11111111111111,0.0,55.77777777777778,10.0,1018.0,9.88888888888889,2.3333333333333335,6.222222222222222,1.6666666666666665,,,,,,,,,,0.0
2021-05-03 17:30:00,,,,,,,3.2839150000000004,15.070699999999999,38.1809,10.5,4.333333333333334,201.83333333333331,0.0,56.833333333333336,10.0,1018.0,9.666666666666668,2.5,6.166666666666667,1.5,,,,,,,,,,0.0
2021-05-03 17:40:00,,,,,,,3.32767,15.0044,38.463499999999996,10.333333333333332,4.222222222222222,196.55555555555554,0.0,57.888888888888886,10.0,1018.0,9.444444444444445,2.666666666666667,6.111111111111111,1.333333333333333,,,,,,,,,,0.0
2021-05-03 17:50:00,,,,,,,3.23626,14.8145,38.620999999999995,10.166666666666666,4.111111111111111,191.27777777777777,0.0,58.94444444444444,10.0,1018.0,9.222222222222221,2.8333333333333335,6.055555555555555,1.1666666666666665,,,,,,,,,,0.0
2021-05-03 18:00:00,,,,,,,3.0420100000000003,14.4874,38.6553,10.0,4.0,186.0,0.0,60.0,10.0,1018.0,9.0,3.0,6.0,1.0,,,,,,,,,,0.0
2021-05-03 18:10:00,,,,,,,3.088,13.5632,38.7256,9.777777777777779,4.166666666666667,184.16666666666666,0.0,60.94444444444444,10.0,1018.0,8.88888888888889,2.9444444444444446,6.444444444444445,1.0,,,,,,,,,,0.0
2021-05-03 18:20:00,,,,,,,3.03973,12.7753,38.812400000000004,9.555555555555555,4.333333333333333,182.33333333333334,0.0,61.888888888888886,10.0,1018.0,8.777777777777779,2.888888888888889,6.888888888888889,1.0,,,,,,,,,,0.0
2021-05-03 18:30:00,,,,,,,3.5349000000000004,12.277,39.057,9.333333333333334,4.5,180.5,0.0,62.833333333333336,10.0,1018.0,8.666666666666666,2.8333333333333335,7.333333333333333,1.0,,,,,,,,,,0.0
2021-05-03 18:40:00,,,,,,,3.578935,11.6142,39.2733,9.11111111111111,4.666666666666667,178.66666666666666,0.0,63.77777777777778,10.0,1018.0,8.555555555555555,2.7777777777777777,7.777777777777778,1.0,,,,,,,,,,0.0
2021-05-03 18:50:00,,,,,,,3.49339,11.3173,39.4769,8.88888888888889,4.833333333333333,176.83333333333334,0.0,64.72222222222223,10.0,1018.0,8.444444444444445,2.7222222222222223,8.222222222222221,1.0,,,,,,,,,,0.0
2021-05-03 19:00:00,,,,,,,3.579645,11.4021,39.6579,8.666666666666666,5.0,175.0,0.0,65.66666666666667,10.0,1018.0,8.333333333333334,2.6666666666666665,8.666666666666666,1.0,,,,,,,,,,0.0
2021-05-03 19:10:00,,,,,,,3.963725,11.1779,39.726600000000005,8.444444444444445,5.166666666666667,173.16666666666666,0.0,66.61111111111111,10.0,1018.0,8.222222222222221,2.611111111111111,9.11111111111111,1.0,,,,,,,,,,0.0
2021-05-03 19:20:00,,,,,,,4.305875,10.845099999999999,39.829899999999995,8.222222222222221,5.333333333333334,171.33333333333334,0.0,67.55555555555556,10.0,1018.0,8.11111111111111,2.5555555555555554,9.555555555555555,1.0,,,,,,,,,,0.0
2021-05-03 19:30:00,,,,,,,4.400065,10.6126,39.8452,8.0,5.5,169.5,0.0,68.5,10.0,1018.0,8.0,2.5,10.0,1.0,,,,,,,,,,0.0
2021-05-03 19:40:00,,,,,,,4.29665,10.4528,39.9644,7.777777777777778,5.666666666666667,167.66666666666666,0.0,69.44444444444444,10.0,1018.0,7.888888888888889,2.4444444444444446,10.444444444444445,1.0,,,,,,,,,,0.0
2021-05-03 19:50:00,,,,,,,4.641583333333333,10.493222222222222,40.07277777777777,7.555555555555555,5.833333333333334,165.83333333333334,0.0,70.38888888888889,10.0,1018.0,7.777777777777778,2.388888888888889,10.88888888888889,1.0,,,,,,,,,,0.0
2021-05-03 20:00:00,,,,,,,5.7677,10.542,39.906400000000005,7.333333333333334,6.0,164.0,0.0,71.33333333333333,10.0,1018.0,7.666666666666667,2.3333333333333335,11.333333333333332,1.0,,,,,,,,,,0.0
2021-05-03 20:10:00,,,,,,,5.617935,10.147400000000001,39.9127,7.111111111111111,6.166666666666667,162.16666666666666,0.0,72.27777777777777,10.0,1018.0,7.555555555555555,2.2777777777777777,11.777777777777779,1.0,,,,,,,,,,0.0
2021-05-03 20:20:00,,,,,,,5.200760000000001,10.1584,40.1684,6.888888888888889,6.333333333333334,160.33333333333334,0.0,73.22222222222223,10.0,1018.0,7.444444444444445,2.2222222222222223,12.222222222222221,1.0,,,,,,,,,,0.0
2021-05-03 20:30:00,,,,,,,5.127425000000001,10.1715,40.317899999999995,6.666666666666667,6.5,158.5,0.0,74.16666666666667,10.0,1018.0,7.333333333333334,2.166666666666667,12.666666666666666,1.0,,,,,,,,,,0.0
2021-05-03 20:40:00,,,,,,,4.798735,9.83,40.3735,6.444444444444445,6.666666666666667,156.66666666666666,0.0,75.11111111111111,10.0,1018.0,7.222222222222222,2.111111111111111,13.11111111111111,1.0,,,,,,,,,,0.0
2021-05-03 20:50:00,,,,,,,4.4259900000000005,10.3151,40.3821,6.222222222222222,6.833333333333334,154.83333333333334,0.0,76.05555555555556,10.0,1018.0,7.111111111111111,2.0555555555555554,13.555555555555555,1.0,,,,,,,,,,0.0
2021-05-03 21:00:00,,,,,,,4.591615,10.4656,40.2965,6.0,7.0,153.0,0.0,77.0,10.0,1018.0,7.0,2.0,14.0,1.0,,,,,,,,,,0.0
2021-05-03 21:10:00,,,,,,,4.439495,10.489700000000001,40.3694,5.888888888888889,7.111111111111111,153.66666666666666,0.0,77.16666666666667,10.0,1018.0555555555555,6.833333333333333,1.8888888888888888,14.277777777777779,1.0,,,,,,,,,,0.0
2021-05-03 21:20:00,,,,,,,4.23226,10.3279,40.4,5.777777777777778,7.222222222222222,154.33333333333334,0.0,77.33333333333333,10.0,1018.1111111111111,6.666666666666667,1.7777777777777777,14.555555555555555,1.0,,,,,,,,,,0.0
2021-05-03 21:30:00,,,,,,,4.28106,10.1569,40.394,5.666666666666667,7.333333333333333,155.0,0.0,77.5,10.0,1018.1666666666666,6.5,1.6666666666666667,14.833333333333334,1.0,,,,,,,,,,0.0
2021-05-03 21:40:00,,,,,,,3.9093850000000003,10.1182,40.3493,5.555555555555555,7.444444444444445,155.66666666666666,0.0,77.66666666666667,10.0,1018.2222222222222,6.333333333333333,1.5555555555555556,15.11111111111111,1.0,,,,,,,,,,0.0
2021-05-03 21:50:00,,,,,,,3.763935,10.008,40.3455,5.444444444444445,7.555555555555555,156.33333333333334,0.0,77.83333333333333,10.0,1018.2777777777778,6.166666666666667,1.4444444444444444,15.38888888888889,1.0,,,,,,,,,,0.0
2021-05-03 22:00:00,,,,,,,3.929925,9.9968,40.4068,5.333333333333333,7.666666666666667,157.0,0.0,78.0,10.0,1018.3333333333334,6.0,1.3333333333333335,15.666666666666666,1.0,,,,,,,,,,0.0
2021-05-03 22:10:00,,,,,,,3.842415,9.8178,40.4404,5.222222222222222,7.777777777777778,157.66666666666666,0.0,78.16666666666667,10.0,1018.3888888888889,5.833333333333333,1.2222222222222223,15.944444444444445,1.0,,,,,,,,,,0.0
2021-05-03 22:20:00,,,,,,,3.63014,9.9328,40.4685,5.111111111111111,7.888888888888889,158.33333333333334,0.0,78.33333333333333,10.0,1018.4444444444445,5.666666666666666,1.1111111111111112,16.22222222222222,1.0,,,,,,,,,,0.0
2021-05-03 22:30:00,,,,,,,3.57486,9.7293,40.4151,5.0,8.0,159.0,0.0,78.5,10.0,1018.5,5.5,1.0,16.5,1.0,,,,,,,,,,0.0
2021-05-03 22:40:00,,,,,,,3.25891,9.3919,40.436,4.888888888888889,8.11111111111111,159.66666666666666,0.0,78.66666666666667,10.0,1018.5555555555555,5.333333333333333,0.8888888888888888,16.77777777777778,1.0,,,,,,,,,,0.0
2021-05-03 22:50:00,,,,,,,3.2456249999999995,9.1921,40.4748,4.777777777777778,8.222222222222221,160.33333333333334,0.0,78.83333333333333,10.0,1018.6111111111111,5.166666666666666,0.7777777777777779,17.055555555555557,1.0,,,,,,,,,,0.0
2021-05-03 23:00:00,,,,,,,3.118185,9.2918,40.4601,4.666666666666667,8.333333333333334,161.0,0.0,79.0,10.0,1018.6666666666666,5.0,0.6666666666666667,17.333333333333332,1.0,,,,,,,,,,0.0
2021-05-03 23:10:00,,,,,,,2.968375,9.4788,40.5883,4.555555555555555,8.444444444444445,161.66666666666666,0.0,79.16666666666667,10.0,1018.7222222222222,4.833333333333333,0.5555555555555556,17.61111111111111,1.0,,,,,,,,,,0.0
2021-05-03 23:20:00,,,,,,,2.86022,9.222999999999999,40.6224,4.444444444444445,8.555555555555555,162.33333333333334,0.0,79.33333333333333,10.0,1018.7777777777778,4.666666666666666,0.4444444444444444,17.88888888888889,1.0,,,,,,,,,,0.0
2021-05-03 23:30:00,,,,,,,2.766725,9.231399999999999,40.6466,4.333333333333334,8.666666666666666,163.0,0.0,79.5,10.0,1018.8333333333334,4.5,0.3333333333333335,18.166666666666664,1.0,,,,,,,,,,0.0
2021-05-03 23:40:00,,,,,,,2.811335,9.0709,40.6438,4.222222222222222,8.777777777777779,163.66666666666666,0.0,79.66666666666667,10.0,1018.8888888888889,4.333333333333333,0.22222222222222232,18.444444444444443,1.0,,,,,,,,,,0.0
2021-05-03 23:50:00,,,,,,,2.756605,9.1261,40.6471,4.111111111111111,8.88888888888889,164.33333333333334,0.0,79.83333333333333,10.0,1018.9444444444445,4.166666666666666,0.11111111111111116,18.72222222222222,1.0,,,,,,,,,,0.0
2021-05-04 00:00:00,,,,,,,2.645015,9.2106,40.697199999999995,4.0,9.0,165.0,0.0,80.0,10.0,1019.0,4.0,0.0,19.0,1.0,,,,,,,,,,0.0
2021-05-04 00:10:00,,,,,,,2.6183842105263158,8.988631578947368,40.713842105263154,3.9444444444444446,9.0,164.94444444444446,0.0,79.88888888888889,10.0,1018.8888888888889,4.111111111111111,-0.05555555555555555,19.055555555555557,1.0,,,,,,,,,,0.0
2021-05-04 00:20:00,,,,,,,2.6774,8.9526,40.7484,3.888888888888889,9.0,164.88888888888889,0.0,79.77777777777777,10.0,1018.7777777777778,4.222222222222222,-0.1111111111111111,19.11111111111111,1.0,,,,,,,,,,0.0
2021-05-04 00:30:00,,,,,,,2.558885,8.9563,40.713499999999996,3.8333333333333335,9.0,164.83333333333334,0.0,79.66666666666667,10.0,1018.6666666666666,4.333333333333333,-0.16666666666666666,19.166666666666668,1.0,,,,,,,,,,0.0
2021-05-04 00:40:00,,,,,,,2.538295,8.8824,40.715,3.7777777777777777,9.0,164.77777777777777,0.0,79.55555555555556,10.0,1018.5555555555555,4.444444444444445,-0.2222222222222222,19.22222222222222,1.0,,,,,,,,,,0.0
2021-05-04 00:50:00,,,,,,,2.4549399999999997,8.8117,40.725,3.7222222222222223,9.0,164.72222222222223,0.0,79.44444444444444,10.0,1018.4444444444445,4.555555555555555,-0.2777777777777778,19.27777777777778,1.0,,,,,,,,,,0.0
2021-05-04 01:00:00,,,,,,,2.540655,8.7478,40.6188,3.6666666666666665,9.0,164.66666666666666,0.0,79.33333333333333,10.0,1018.3333333333334,4.666666666666667,-0.3333333333333333,19.333333333333332,1.0,,,,,,,,,,0.0
2021-05-04 01:10:00,,,,,,,2.6114550000000003,8.612100000000002,40.747699999999995,3.611111111111111,9.0,164.61111111111111,0.0,79.22222222222223,10.0,1018.2222222222222,4.777777777777778,-0.3888888888888889,19.38888888888889,1.0,,,,,,,,,,0.0
2021-05-04 01:20:00,,,,,,,2.71198,8.4055,40.8487,3.5555555555555554,9.0,164.55555555555554,0.0,79.11111111111111,10.0,1018.1111111111111,4.888888888888889,-0.4444444444444444,19.444444444444443,1.0,,,,,,,,,,0.0
2021-05-04 01:30:00,,,,,,,2.66908,8.039100000000001,40.888600000000004,3.5,9.0,164.5,0.0,79.0,10.0,1018.0,5.0,-0.5,19.5,1.0,,,,,,,,,,0.0
2021-05-04 01:40:00,,,,,,,2.63281,7.6716,40.916000000000004,3.4444444444444446,9.0,164.44444444444446,0.0,78.88888888888889,10.0,1017.8888888888889,5.111111111111111,-0.5555555555555556,19.555555555555557,1.0,,,,,,,,,,0.0
2021-05-04 01:50:00,,,,,,,2.70952,7.983500000000001,40.957499999999996,3.388888888888889,9.0,164.38888888888889,0.0,78.77777777777777,10.0,1017.7777777777778,5.222222222222222,-0.611111111111111,19.61111111111111,1.0,,,,,,,,,,0.0
2021-05-04 02:00:00,,,,,,,2.7995,7.7893,41.0543,3.3333333333333335,9.0,164.33333333333334,0.0,78.66666666666667,10.0,1017.6666666666666,5.333333333333333,-0.6666666666666666,19.666666666666668,1.0,,,,,,,,,,0.0
2021-05-04 02:10:00,,,,,,,2.7443850000000003,7.9764,41.102199999999996,3.2777777777777777,9.0,164.27777777777777,0.0,78.55555555555556,10.0,1017.5555555555555,5.444444444444445,-0.7222222222222222,19.72222222222222,1.0,,,,,,,,,,0.0
2021-05-04 02:20:00,,,,,,,2.8220199999999998,7.9042,41.1086,3.2222222222222223,9.0,164.22222222222223,0.0,78.44444444444444,10.0,1017.4444444444445,5.555555555555555,-0.7777777777777778,19.77777777777778,1.0,,,,,,,,,,0.0
2021-05-04 02:30:00,,,,,,,2.84648,7.7501999999999995,41.0809,3.166666666666667,9.0,164.16666666666666,0.0,78.33333333333333,10.0,1017.3333333333334,5.666666666666666,-0.8333333333333333,19.833333333333332,1.0,,,,,,,,,,0.0
2021-05-04 02:40:00,,,,,,,2.94756,7.7244,41.0847,3.111111111111111,9.0,164.11111111111111,0.0,78.22222222222223,10.0,1017.2222222222222,5.777777777777778,-0.8888888888888888,19.88888888888889,1.0,,,,,,,,,,0.0
2021-05-04 02:50:00,,,,,,,2.90422,7.809099999999999,41.1834,3.0555555555555554,9.0,164.05555555555554,0.0,78.11111111111111,10.0,1017.1111111111111,5.888888888888889,-0.9444444444444444,19.944444444444443,1.0,,,,,,,,,,0.0
2021-05-04 03:00:00,,,,,,,2.8177499999999998,7.5889,40.8524,3.0,9.0,164.0,0.0,78.0,10.0,1017.0,6.0,-1.0,20.0,1.0,,,,,,,,,,0.0
2021-05-04 03:10:00,,,,,,,2.592705,7.4682,40.945100000000004,3.111111111111111,8.88888888888889,165.22222222222223,0.0,77.77777777777777,10.0,1016.8888888888889,6.722222222222222,-0.8888888888888888,19.61111111111111,1.1111111111111112,,,,,,,,,,0.0
2021-05-04 03:20:00,,,,,,,2.5228349999999997,7.6061000000000005,41.1491,3.2222222222222223,8.777777777777779,166.44444444444446,0.0,77.55555555555556,10.0,1016.7777777777778,7.444444444444445,-0.7777777777777778,19.22222222222222,1.2222222222222223,,,,,,,,,,0.0
2021-05-04 03:30:00,,,,,,,2.37806,7.4923,41.2153,3.3333333333333335,8.666666666666666,167.66666666666666,0.0,77.33333333333333,10.0,1016.6666666666666,8.166666666666666,-0.6666666666666667,18.833333333333332,1.3333333333333333,,,,,,,,,,0.0
2021-05-04 03:40:00,,,,,,,2.346225,7.4244,41.2391,3.4444444444444446,8.555555555555555,168.88888888888889,0.0,77.11111111111111,10.0,1016.5555555555555,8.88888888888889,-0.5555555555555556,18.444444444444443,1.4444444444444444,,,,,,,,,,0.0
2021-05-04 03:50:00,,,,,,,2.338185,7.3471,41.209199999999996,3.5555555555555554,8.444444444444445,170.11111111111111,0.0,76.88888888888889,10.0,1016.4444444444445,9.61111111111111,-0.4444444444444444,18.055555555555557,1.5555555555555556,,,,,,,,,,0.0
2021-05-04 04:00:00,,,,,,,2.37235,7.5509,41.2483,3.6666666666666665,8.333333333333334,171.33333333333334,0.0,76.66666666666667,10.0,1016.3333333333334,10.333333333333332,-0.33333333333333337,17.666666666666668,1.6666666666666665,,,,,,,,,,0.0
2021-05-04 04:10:00,,,,,,,2.37919,7.531999999999999,41.305,3.7777777777777777,8.222222222222221,172.55555555555554,0.0,76.44444444444444,10.0,1016.2222222222222,11.055555555555555,-0.2222222222222222,17.27777777777778,1.7777777777777777,,,,,,,,,,0.0
2021-05-04 04:20:00,,,,,,,2.296835,7.5584999999999996,41.307100000000005,3.888888888888889,8.11111111111111,173.77777777777777,0.0,76.22222222222223,10.0,1016.1111111111111,11.777777777777779,-0.11111111111111116,16.88888888888889,1.8888888888888888,,,,,,,,,,0.0
2021-05-04 04:30:00,,,,,,,2.2301349999999998,7.787999999999999,41.2899,4.0,8.0,175.0,0.0,76.0,10.0,1016.0,12.5,0.0,16.5,2.0,,,,,,,,,,0.0
2021-05-04 04:40:00,,,,,,,2.15812,8.0953,41.172399999999996,4.111111111111111,7.888888888888889,176.22222222222223,0.0,75.77777777777777,10.0,1015.8888888888889,13.222222222222221,0.11111111111111116,16.11111111111111,2.111111111111111,,,,,,,,,,0.0
2021-05-04 04:50:00,,,,,,,2.387425,8.1659,41.116499999999995,4.222222222222222,7.777777777777778,177.44444444444446,0.0,75.55555555555556,10.0,1015.7777777777778,13.944444444444445,0.2222222222222221,15.722222222222221,2.2222222222222223,,,,,,,,,,0.0
2021-05-04 05:00:00,,,,,,,2.20123,8.584399999999999,40.9478,4.333333333333333,7.666666666666667,178.66666666666666,0.0,75.33333333333333,10.0,1015.6666666666666,14.666666666666666,0.33333333333333326,15.333333333333332,2.333333333333333,,,,,,,,,,0.0
2021-05-04 05:10:00,,,,,,,2.16167,9.1159,40.4362,4.444444444444445,7.555555555555555,179.88888888888889,0.0,75.11111111111111,10.0,1015.5555555555555,15.38888888888889,0.4444444444444444,14.944444444444445,2.4444444444444446,,,,,,,,,,0.0
2021-05-04 05:20:00,,,,,,,2.305265,9.4758,40.214600000000004,4.555555555555555,7.444444444444445,181.11111111111111,0.0,74.88888888888889,10.0,1015.4444444444445,16.11111111111111,0.5555555555555556,14.555555555555555,2.5555555555555554,,,,,,,,,,0.0
2021-05-04 05:30:00,,,,,,,2.342775,9.5134,40.234500000000004,4.666666666666666,7.333333333333334,182.33333333333334,0.0,74.66666666666667,10.0,1015.3333333333334,16.833333333333336,0.6666666666666665,14.166666666666668,2.6666666666666665,,,,,,,,,,0.0
2021-05-04 05:40:00,,,,,,,2.487915,9.753400000000001,40.2417,4.777777777777778,7.222222222222222,183.55555555555554,0.0,74.44444444444444,10.0,1015.2222222222222,17.555555555555557,0.7777777777777777,13.777777777777779,2.7777777777777777,,,,,,,,,,0.0
2021-05-04 05:50:00,,,,,,,2.60787,10.007,39.962900000000005,4.888888888888889,7.111111111111111,184.77777777777777,0.0,74.22222222222223,10.0,1015.1111111111111,18.27777777777778,0.8888888888888888,13.38888888888889,2.888888888888889,,,,,,,,,,0.0
2021-05-04 06:00:00,,,,,,,2.46417,10.2126,39.742,5.0,7.0,186.0,0.0,74.0,10.0,1015.0,19.0,1.0,13.0,3.0,,,,,,,,,,0.0
2021-05-04 06:10:00,,,,,,,2.6943650000000003,10.4262,39.6994,5.277777777777778,7.222222222222222,188.44444444444446,0.0,73.11111111111111,10.0,1014.8888888888889,20.11111111111111,1.0555555555555556,13.055555555555555,3.0555555555555554,,,,,,,,,,0.0
2021-05-04 06:20:00,,,,,,,3.975275,10.2554,39.799,5.555555555555555,7.444444444444445,190.88888888888889,0.0,72.22222222222223,10.0,1014.7777777777778,21.22222222222222,1.1111111111111112,13.11111111111111,3.111111111111111,,,,,,,,,,0.0
2021-05-04 06:30:00,,,,,,,2.56633,10.7506,39.9043,5.833333333333333,7.666666666666667,193.33333333333334,0.0,71.33333333333333,10.0,1014.6666666666666,22.333333333333332,1.1666666666666667,13.166666666666666,3.1666666666666665,,,,,,,,,,0.0
2021-05-04 06:40:00,,,,,,,2.60242,11.6189,39.903,6.111111111111111,7.888888888888889,195.77777777777777,0.0,70.44444444444444,10.0,1014.5555555555555,23.444444444444443,1.2222222222222223,13.222222222222221,3.2222222222222223,,,,,,,,,,0.0
2021-05-04 06:50:00,,,,,,,2.91965,11.9131,39.1259,6.388888888888889,8.11111111111111,198.22222222222223,0.0,69.55555555555556,10.0,1014.4444444444445,24.555555555555557,1.2777777777777777,13.277777777777779,3.2777777777777777,,,,,,,,,,0.0
2021-05-04 07:00:00,,,,,,,2.6858899999999997,12.0119,38.7319,6.666666666666666,8.333333333333334,200.66666666666666,0.0,68.66666666666667,10.0,1014.3333333333334,25.666666666666664,1.3333333333333333,13.333333333333334,3.3333333333333335,,,,,,,,,,0.0
2021-05-04 07:10:00,,,,,,,2.6855599999999997,12.3692,38.6336,6.944444444444445,8.555555555555555,203.11111111111111,0.0,67.77777777777777,10.0,1014.2222222222222,26.77777777777778,1.3888888888888888,13.38888888888889,3.388888888888889,,,,,,,,,,0.0
2021-05-04 07:20:00,,,,,,,2.975355,13.125499999999999,38.6226,7.222222222222221,8.777777777777779,205.55555555555554,0.0,66.88888888888889,10.0,1014.1111111111111,27.888888888888886,1.4444444444444444,13.444444444444445,3.4444444444444446,,,,,,,,,,0.0
2021-05-04 07:30:00,,,,,,,2.790635,14.884800000000002,38.4391,7.5,9.0,208.0,0.0,66.0,10.0,1014.0,29.0,1.5,13.5,3.5,,,,,,,,,,0.0
2021-05-04 07:40:00,,,,,,,2.483965,17.1792,37.1485,7.777777777777778,9.222222222222221,210.44444444444446,0.0,65.11111111111111,10.0,1013.8888888888889,30.11111111111111,1.5555555555555556,13.555555555555555,3.5555555555555554,,,,,,,,,,0.0
2021-05-04 07:50:00,,,,,,,2.36831,17.2679,35.3818,8.055555555555555,9.444444444444445,212.88888888888889,0.0,64.22222222222223,10.0,1013.7777777777778,31.22222222222222,1.6111111111111112,13.61111111111111,3.611111111111111,,,,,,,,,,0.0
2021-05-04 08:00:00,,,,,,,2.19825,17.377100000000002,34.300799999999995,8.333333333333332,9.666666666666666,215.33333333333334,0.0,63.333333333333336,10.0,1013.6666666666666,32.33333333333333,1.6666666666666665,13.666666666666666,3.6666666666666665,,,,,,,,,,0.0
2021-05-04 08:10:00,,,,,,,2.14834,16.7119,34.4782,8.61111111111111,9.88888888888889,217.77777777777777,0.0,62.44444444444444,10.0,1013.5555555555555,33.44444444444444,1.7222222222222223,13.722222222222221,3.7222222222222223,,,,,,,,,,0.0
2021-05-04 08:20:00,,,,,,,2.21783,17.3396,35.0822,8.88888888888889,10.11111111111111,220.22222222222223,0.0,61.55555555555556,10.0,1013.4444444444445,34.55555555555556,1.7777777777777777,13.777777777777779,3.7777777777777777,,,,,,,,,,0.0
2021-05-04 08:30:00,,,,,,,2.3024999999999998,17.0835,35.650099999999995,9.166666666666666,10.333333333333332,222.66666666666669,0.0,60.66666666666667,10.0,1013.3333333333334,35.666666666666664,1.8333333333333333,13.833333333333334,3.833333333333333,,,,,,,,,,0.0
2021-05-04 08:40:00,,,,,,,2.266995,17.3089,35.8221,9.444444444444443,10.555555555555555,225.11111111111111,0.0,59.77777777777778,10.0,1013.2222222222222,36.77777777777777,1.8888888888888888,13.88888888888889,3.888888888888889,,,,,,,,,,0.0
2021-05-04 08:50:00,,,,,,,2.419365,17.569499999999998,35.724900000000005,9.722222222222221,10.777777777777779,227.55555555555554,0.0,58.888888888888886,10.0,1013.1111111111111,37.888888888888886,1.9444444444444444,13.944444444444445,3.9444444444444446,,,,,,,,,,0.0
2021-05-04 09:00:00,,,,,,,2.230915,18.096,35.6952,10.0,11.0,230.0,0.0,58.0,10.0,1013.0,39.0,2.0,14.0,4.0,,,,,,,,,,0.0
2021-05-04 09:10:00,,,,,,,2.12434,18.877299999999998,35.2776,10.222222222222221,11.333333333333334,231.22222222222223,0.0,57.388888888888886,10.0,1012.8888888888889,39.888888888888886,2.0555555555555554,14.333333333333334,4.0,,,,,,,,,,0.0
2021-05-04 09:20:00,,,,,,,2.095385,20.225299999999997,34.876999999999995,10.444444444444445,11.666666666666666,232.44444444444446,0.0,56.77777777777778,10.0,1012.7777777777778,40.77777777777778,2.111111111111111,14.666666666666666,4.0,,,,,,,,,,0.0
2021-05-04 09:30:00,,,,,,,2.2008,20.7727,35.4106,10.666666666666666,12.0,233.66666666666666,0.0,56.166666666666664,10.0,1012.6666666666666,41.666666666666664,2.1666666666666665,15.0,4.0,,,,,,,,,,0.0
2021-05-04 09:40:00,,,,,,,2.22794,20.057499999999997,35.9387,10.88888888888889,12.333333333333334,234.88888888888889,0.0,55.55555555555556,10.0,1012.5555555555555,42.55555555555556,2.2222222222222223,15.333333333333334,4.0,,,,,,,,,,0.0
2021-05-04 09:50:00,,,,,,,2.1532,21.1176,36.3128,11.11111111111111,12.666666666666666,236.11111111111111,0.0,54.94444444444444,10.0,1012.4444444444445,43.44444444444444,2.2777777777777777,15.666666666666666,4.0,,,,,,,,,,0.0
2021-05-04 10:00:00,,,,,,,2.15733,21.9244,36.4315,11.333333333333334,13.0,237.33333333333334,0.0,54.333333333333336,10.0,1012.3333333333334,44.333333333333336,2.3333333333333335,16.0,4.0,,,,,,,,,,0.0
2021-05-04 10:10:00,,,,,,,2.5073499999999997,21.655,36.3293,11.555555555555555,13.333333333333334,238.55555555555554,0.0,53.72222222222222,10.0,1012.2222222222222,45.22222222222222,2.388888888888889,16.333333333333332,4.0,,,,,,,,,,0.0
2021-05-04 10:20:00,,,,,,,2.2527999999999997,21.5095,36.336400000000005,11.777777777777779,13.666666666666668,239.77777777777777,0.0,53.111111111111114,10.0,1012.1111111111111,46.111111111111114,2.4444444444444446,16.666666666666668,4.0,,,,,,,,,,0.0
2021-05-04 10:30:00,,,,,,,2.12305,21.4371,36.3877,12.0,14.0,241.0,0.0,52.5,10.0,1012.0,47.0,2.5,17.0,4.0,,,,,,,,,,0.0
2021-05-04 10:40:00,,,,,,,2.082405,22.068,36.421299999999995,12.222222222222221,14.333333333333334,242.22222222222223,0.0,51.888888888888886,10.0,1011.8888888888889,47.888888888888886,2.5555555555555554,17.333333333333332,4.0,,,,,,,,,,0.0
2021-05-04 10:50:00,,,,,,,1.967765,22.1518,36.305400000000006,12.444444444444445,14.666666666666668,243.44444444444446,0.0,51.27777777777778,10.0,1011.7777777777778,48.77777777777778,2.611111111111111,17.666666666666668,4.0,,,,,,,,,,0.0
2021-05-04 11:00:00,,,,,,,1.86624,22.5169,36.1435,12.666666666666666,15.0,244.66666666666666,0.0,50.666666666666664,10.0,1011.6666666666666,49.666666666666664,2.6666666666666665,18.0,4.0,,,,,,,,,,0.0
2021-05-04 11:10:00,,,,,,,1.83884,22.5407,36.0582,12.88888888888889,15.333333333333334,245.88888888888889,0.0,50.05555555555556,10.0,1011.5555555555555,50.55555555555556,2.7222222222222223,18.333333333333336,4.0,,,,,,,,,,0.0
2021-05-04 11:20:00,,,,,,,1.7967850000000003,22.294,35.8476,13.11111111111111,15.666666666666668,247.11111111111111,0.0,49.44444444444444,10.0,1011.4444444444445,51.44444444444444,2.7777777777777777,18.666666666666668,4.0,,,,,,,,,,0.0
2021-05-04 11:30:00,,,,,,,1.9038,22.2405,35.857299999999995,13.333333333333332,16.0,248.33333333333334,0.0,48.83333333333333,10.0,1011.3333333333334,52.33333333333333,2.833333333333333,19.0,4.0,,,,,,,,,,0.0
2021-05-04 11:40:00,,,,,,,1.7478850000000001,22.1632,36.025600000000004,13.555555555555555,16.333333333333336,249.55555555555554,0.0,48.22222222222222,10.0,1011.2222222222222,53.22222222222222,2.888888888888889,19.333333333333336,4.0,,,,,,,,,,0.0
2021-05-04 11:50:00,,,,,,,1.87372,21.9681,36.062599999999996,13.777777777777779,16.666666666666668,250.77777777777777,0.0,47.611111111111114,10.0,1011.1111111111111,54.111111111111114,2.9444444444444446,19.666666666666668,4.0,,,,,,,,,,0.0
2021-05-04 12:00:00,,,,,,,1.8798100000000002,21.898500000000002,36.120999999999995,14.0,17.0,252.0,0.0,47.0,10.0,1011.0,55.0,3.0,20.0,4.0,,,,,,,,,,78.0
2021-05-04 12:10:00,,,,,,,2.421775,21.573500000000003,36.1305,13.944444444444445,17.11111111111111,252.61111111111111,0.005555555555555556,47.55555555555556,10.0,1010.9444444444445,55.27777777777778,3.0555555555555554,20.27777777777778,4.0,,,,,,,,,,0.0
2021-05-04 12:20:00,,,,,,,2.6725950000000003,21.5672,36.1361,13.88888888888889,17.22222222222222,253.22222222222223,0.011111111111111112,48.111111111111114,10.0,1010.8888888888889,55.55555555555556,3.111111111111111,20.555555555555557,4.0,,,,,,,,,,0.0
2021-05-04 12:30:00,,,,,,,2.423695,21.482499999999998,36.1561,13.833333333333334,17.333333333333332,253.83333333333334,0.01666666666666667,48.666666666666664,10.0,1010.8333333333334,55.833333333333336,3.1666666666666665,20.833333333333332,4.0,,,,,,,,,,0.0
2021-05-04 12:40:00,,,,,,,2.110090909090909,21.268363636363635,36.12554545454546,13.777777777777779,17.444444444444443,254.44444444444446,0.022222222222222223,49.22222222222222,10.0,1010.7777777777778,56.111111111111114,3.2222222222222223,21.11111111111111,4.0,,,,,,,,,,0.0
2021-05-04 12:50:00,,,,,,,1.9608599999999998,21.275299999999998,36.1396,13.722222222222221,17.555555555555557,255.05555555555554,0.02777777777777778,49.77777777777778,10.0,1010.7222222222222,56.388888888888886,3.2777777777777777,21.38888888888889,4.0,,,,,,,,,,0.0
2021-05-04 13:00:00,,,,,,,1.8139499999999997,21.230700000000002,36.0949,13.666666666666666,17.666666666666668,255.66666666666666,0.03333333333333334,50.333333333333336,10.0,1010.6666666666666,56.666666666666664,3.3333333333333335,21.666666666666668,4.0,,,,,,,,,,0.0
2021-05-04 13:10:00,,,,,,,1.791255,21.0984,36.137299999999996,13.61111111111111,17.77777777777778,256.27777777777777,0.038888888888888896,50.888888888888886,10.0,1010.6111111111111,56.94444444444444,3.388888888888889,21.944444444444443,4.0,,,,,,,,,,0.0
2021-05-04 13:20:00,,,,,,,1.948225,20.6685,36.168099999999995,13.555555555555555,17.88888888888889,256.8888888888889,0.044444444444444446,51.44444444444444,10.0,1010.5555555555555,57.22222222222222,3.4444444444444446,22.22222222222222,4.0,,,,,,,,,,0.0
2021-05-04 13:30:00,,,,,,,2.63814,20.822499999999998,36.1667,13.5,18.0,257.5,0.05,52.0,10.0,1010.5,57.5,3.5,22.5,4.0,,,,,,,,,,0.0
2021-05-04 13:40:00,,,,,,,2.012575,20.6883,36.228300000000004,13.444444444444445,18.11111111111111,258.1111111111111,0.05555555555555556,52.55555555555556,10.0,1010.4444444444445,57.77777777777778,3.5555555555555554,22.77777777777778,4.0,,,,,,,,,,0.0
2021-05-04 13:50:00,,,,,,,2.008815,20.403,36.2552,13.38888888888889,18.22222222222222,258.72222222222223,0.061111111111111116,53.111111111111114,10.0,1010.3888888888889,58.05555555555556,3.611111111111111,23.055555555555557,4.0,,,,,,,,,,0.0
2021-05-04 14:00:00,,,,,,,1.969425,20.7117,36.324200000000005,13.333333333333334,18.333333333333332,259.3333333333333,0.06666666666666668,53.666666666666664,10.0,1010.3333333333334,58.333333333333336,3.6666666666666665,23.333333333333332,4.0,,,,,,,,,,0.0
2021-05-04 14:10:00,,,,,,,1.841235,20.7622,36.3195,13.277777777777779,18.444444444444443,259.94444444444446,0.07222222222222223,54.22222222222222,10.0,1010.2777777777778,58.611111111111114,3.7222222222222223,23.61111111111111,4.0,,,,,,,,,,0.0
2021-05-04 14:20:00,,,,,,,1.84974,20.676499999999997,36.2537,13.222222222222221,18.555555555555557,260.55555555555554,0.07777777777777779,54.77777777777778,10.0,1010.2222222222222,58.888888888888886,3.7777777777777777,23.88888888888889,4.0,,,,,,,,,,0.0
2021-05-04 14:30:00,,,,,,,1.931575,20.8855,36.268100000000004,13.166666666666666,18.666666666666668,261.1666666666667,0.08333333333333334,55.33333333333333,10.0,1010.1666666666666,59.166666666666664,3.833333333333333,24.166666666666664,4.0,,,,,,,,,,0.0
2021-05-04 14:40:00,,,,,,,1.811485,21.2086,36.262800000000006,13.11111111111111,18.77777777777778,261.77777777777777,0.08888888888888889,55.888888888888886,10.0,1010.1111111111111,59.44444444444444,3.888888888888889,24.444444444444443,4.0,,,,,,,,,,0.0
2021-05-04 14:50:00,,,,,,,1.743835,21.0655,36.2139,13.055555555555555,18.88888888888889,262.3888888888889,0.09444444444444446,56.44444444444444,10.0,1010.0555555555555,59.72222222222222,3.9444444444444446,24.72222222222222,4.0,,,,,,,,,,0.0
2021-05-04 15:00:00,,,,,,,1.86557,20.7244,36.152699999999996,13.0,19.0,263.0,0.1,57.0,10.0,1010.0,60.0,4.0,25.0,4.0,,,,,,,,,,0.0
2021-05-04 15:10:00,,,,,,,2.099705,20.4635,36.0833,12.777777777777779,18.61111111111111,263.05555555555554,0.17222222222222222,58.5,9.944444444444445,1010.1111111111111,59.77777777777778,4.111111111111111,24.61111111111111,3.8333333333333335,,,,,,,,,,0.0
2021-05-04 15:20:00,,,,,,,1.840775,20.1766,36.0652,12.555555555555555,18.22222222222222,263.1111111111111,0.24444444444444444,60.0,9.88888888888889,1010.2222222222222,59.55555555555556,4.222222222222222,24.22222222222222,3.6666666666666665,,,,,,,,,,0.0
2021-05-04 15:30:00,,,,,,,1.8688600000000002,19.718899999999998,36.2963,12.333333333333334,17.833333333333332,263.1666666666667,0.31666666666666665,61.5,9.833333333333334,1010.3333333333334,59.333333333333336,4.333333333333333,23.833333333333332,3.5,,,,,,,,,,0.0
2021-05-04 15:40:00,,,,,,,1.9077449999999998,19.5181,36.5012,12.11111111111111,17.444444444444443,263.22222222222223,0.38888888888888884,63.0,9.777777777777779,1010.4444444444445,59.111111111111114,4.444444444444445,23.444444444444443,3.333333333333333,,,,,,,,,,0.0
2021-05-04 15:50:00,,,,,,,1.859295,19.3742,36.6561,11.88888888888889,17.055555555555557,263.27777777777777,0.46111111111111114,64.5,9.722222222222221,1010.5555555555555,58.888888888888886,4.555555555555555,23.055555555555557,3.1666666666666665,,,,,,,,,,0.0
2021-05-04 16:00:00,,,,,,,1.794295,19.267500000000002,36.748000000000005,11.666666666666666,16.666666666666668,263.3333333333333,0.5333333333333333,66.0,9.666666666666666,1010.6666666666666,58.666666666666664,4.666666666666667,22.666666666666668,3.0,,,,,,,,,,0.0
2021-05-04 16:10:00,,,,,,,1.962525,19.214000000000002,36.786,11.444444444444445,16.27777777777778,263.3888888888889,0.6055555555555555,67.5,9.61111111111111,1010.7777777777778,58.44444444444444,4.777777777777778,22.27777777777778,2.833333333333333,,,,,,,,,,0.0
2021-05-04 16:20:00,,,,,,,1.9222000000000001,19.1089,36.8818,11.222222222222221,15.88888888888889,263.44444444444446,0.6777777777777777,69.0,9.555555555555555,1010.8888888888889,58.22222222222222,4.888888888888889,21.88888888888889,2.6666666666666665,,,,,,,,,,0.0
2021-05-04 16:30:00,,,,,,,1.96816,18.9664,36.947,11.0,15.5,263.5,0.75,70.5,9.5,1011.0,58.0,5.0,21.5,2.5,,,,,,,,,,0.0
2021-05-04 16:40:00,,,,,,,1.8023099999999999,18.8404,36.962900000000005,10.777777777777779,15.11111111111111,263.55555555555554,0.8222222222222222,72.0,9.444444444444445,1011.1111111111111,57.77777777777778,5.111111111111111,21.11111111111111,2.333333333333333,,,,,,,,,,0.0
2021-05-04 16:50:00,,,,,,,1.6634550000000001,18.7134,36.9177,10.555555555555555,14.722222222222221,263.6111111111111,0.8944444444444444,73.5,9.38888888888889,1011.2222222222222,57.55555555555556,5.222222222222222,20.72222222222222,2.1666666666666665,,,,,,,,,,0.0
2021-05-04 17:00:00,,,,,,,1.6896049999999998,18.3495,36.9306,10.333333333333334,14.333333333333332,263.6666666666667,0.9666666666666666,75.0,9.333333333333334,1011.3333333333334,57.333333333333336,5.333333333333333,20.333333333333332,2.0,,,,,,,,,,0.0
2021-05-04 17:10:00,,,,,,,1.505085,18.3507,36.9834,10.11111111111111,13.944444444444445,263.72222222222223,1.038888888888889,76.5,9.277777777777779,1011.4444444444445,57.111111111111114,5.444444444444445,19.944444444444443,1.833333333333333,,,,,,,,,,0.0
2021-05-04 17:20:00,,,,,,,1.71728,18.1353,36.9204,9.88888888888889,13.555555555555555,263.77777777777777,1.1111111111111112,78.0,9.222222222222221,1011.5555555555555,56.888888888888886,5.555555555555555,19.555555555555557,1.6666666666666665,,,,,,,,,,0.0
2021-05-04 17:30:00,,,,,,,1.661725,17.8851,37.015699999999995,9.666666666666668,13.166666666666668,263.8333333333333,1.1833333333333333,79.5,9.166666666666666,1011.6666666666666,56.666666666666664,5.666666666666666,19.166666666666668,1.5,,,,,,,,,,0.0
2021-05-04 17:40:00,,,,,,,1.6544750000000001,18.0106,37.083600000000004,9.444444444444445,12.777777777777779,263.8888888888889,1.2555555555555555,81.0,9.11111111111111,1011.7777777777778,56.44444444444444,5.777777777777778,18.77777777777778,1.333333333333333,,,,,,,,,,0.0
2021-05-04 17:50:00,,,,,,,1.7583449999999998,17.8003,37.1072,9.222222222222221,12.38888888888889,263.94444444444446,1.3277777777777777,82.5,9.055555555555555,1011.8888888888889,56.22222222222222,5.888888888888889,18.38888888888889,1.1666666666666665,,,,,,,,,,0.0
2021-05-04 18:00:00,,,,,,,1.7724049999999998,17.8858,37.0548,9.0,12.0,264.0,1.4,84.0,9.0,1012.0,56.0,6.0,18.0,1.0,,,,,,,,,,0.0
2021-05-04 18:10:00,,,,,,,1.9018599999999999,17.6258,36.9467,8.944444444444445,11.777777777777779,262.55555555555554,1.422222222222222,84.61111111111111,9.0,1012.0,57.166666666666664,6.055555555555555,17.72222222222222,1.0,,,,,,,,,,0.0
2021-05-04 18:20:00,,,,,,,1.7589200000000003,17.4332,37.0336,8.88888888888889,11.555555555555555,261.1111111111111,1.4444444444444444,85.22222222222223,9.0,1012.0,58.333333333333336,6.111111111111111,17.444444444444443,1.0,,,,,,,,,,0.0
2021-05-04 18:30:00,,,,,,,1.7222950000000001,17.4353,37.0859,8.833333333333334,11.333333333333334,259.6666666666667,1.4666666666666666,85.83333333333333,9.0,1012.0,59.5,6.166666666666667,17.166666666666668,1.0,,,,,,,,,,0.0
2021-05-04 18:40:00,,,,,,,2.73377,15.777199999999999,37.112,8.777777777777779,11.11111111111111,258.22222222222223,1.488888888888889,86.44444444444444,9.0,1012.0,60.666666666666664,6.222222222222222,16.88888888888889,1.0,,,,,,,,,,0.0
2021-05-04 18:50:00,,,,,,,3.17351,14.8246,37.3156,8.722222222222221,10.88888888888889,256.77777777777777,1.511111111111111,87.05555555555556,9.0,1012.0,61.833333333333336,6.277777777777778,16.61111111111111,1.0,,,,,,,,,,0.0
2021-05-04 19:00:00,,,,,,,3.36824,14.474,37.6132,8.666666666666666,10.666666666666666,255.33333333333334,1.5333333333333332,87.66666666666667,9.0,1012.0,63.0,6.333333333333333,16.333333333333332,1.0,,,,,,,,,,0.0
2021-05-04 19:10:00,,,,,,,3.108785,14.6483,37.9521,8.61111111111111,10.444444444444445,253.88888888888889,1.5555555555555556,88.27777777777777,9.0,1012.0,64.16666666666667,6.388888888888889,16.055555555555557,1.0,,,,,,,,,,0.0
2021-05-04 19:20:00,,,,,,,2.62258,15.681000000000001,37.915800000000004,8.555555555555555,10.222222222222221,252.44444444444446,1.5777777777777777,88.88888888888889,9.0,1012.0,65.33333333333333,6.444444444444445,15.777777777777779,1.0,,,,,,,,,,0.0
2021-05-04 19:30:00,,,,,,,2.6611599999999997,15.926300000000001,37.967200000000005,8.5,10.0,251.0,1.6,89.5,9.0,1012.0,66.5,6.5,15.5,1.0,,,,,,,,,,0.0
2021-05-04 19:40:00,,,,,,,2.844035,15.776900000000001,37.972699999999996,8.444444444444445,9.777777777777779,249.55555555555554,1.6222222222222222,90.11111111111111,9.0,1012.0,67.66666666666667,6.555555555555555,15.222222222222221,1.0,,,,,,,,,,0.0
2021-05-04 19:50:00,,,,,,,3.706427777777778,14.434555555555555,37.93711111111111,8.38888888888889,9.555555555555555,248.11111111111111,1.6444444444444444,90.72222222222223,9.0,1012.0,68.83333333333333,6.611111111111111,14.944444444444445,1.0,,,,,,,,,,0.0
2021-05-04 20:00:00,,,,,,,5.03683,14.1598,37.8446,8.333333333333334,9.333333333333334,246.66666666666666,1.6666666666666665,91.33333333333333,9.0,1012.0,70.0,6.666666666666667,14.666666666666668,1.0,,,,,,,,,,0.0
2021-05-04 20:10:00,,,,,,,3.868035,14.4886,38.1404,8.277777777777779,9.11111111111111,245.22222222222223,1.6888888888888889,91.94444444444444,9.0,1012.0,71.16666666666667,6.722222222222222,14.38888888888889,1.0,,,,,,,,,,0.0
2021-05-04 20:20:00,,,,,,,3.587395,14.5594,38.2918,8.222222222222221,8.88888888888889,243.77777777777777,1.711111111111111,92.55555555555556,9.0,1012.0,72.33333333333333,6.777777777777778,14.11111111111111,1.0,,,,,,,,,,0.0
2021-05-04 20:30:00,,,,,,,3.4481699999999997,14.8088,38.355000000000004,8.166666666666666,8.666666666666668,242.33333333333334,1.7333333333333334,93.16666666666667,9.0,1012.0,73.5,6.833333333333333,13.833333333333334,1.0,,,,,,,,,,0.0
2021-05-04 20:40:00,,,,,,,3.581905,14.549199999999999,38.349900000000005,8.11111111111111,8.444444444444445,240.88888888888889,1.7555555555555555,93.77777777777777,9.0,1012.0,74.66666666666667,6.888888888888889,13.555555555555557,1.0,,,,,,,,,,0.0
2021-05-04 20:50:00,,,,,,,3.6150149999999996,14.5095,38.2801,8.055555555555555,8.222222222222221,239.44444444444446,1.7777777777777777,94.38888888888889,9.0,1012.0,75.83333333333333,6.944444444444445,13.277777777777779,1.0,,,,,,,,,,0.0
2021-05-04 21:00:00,,,,,,,3.213265,14.7807,38.3189,8.0,8.0,238.0,1.8,95.0,9.0,1012.0,77.0,7.0,13.0,1.0,,,,,,,,,,0.0
2021-05-04 21:10:00,,,,,,,2.94056,14.888900000000001,38.353500000000004,7.944444444444445,8.222222222222221,237.83333333333334,2.066666666666667,95.11111111111111,8.833333333333334,1011.9444444444445,78.27777777777777,7.0,13.222222222222221,1.0,,,,,,,,,,0.0
2021-05-04 21:20:00,,,,,,,2.939627272727273,14.712454545454545,38.216454545454546,7.888888888888889,8.444444444444445,237.66666666666666,2.3333333333333335,95.22222222222223,8.666666666666666,1011.8888888888889,79.55555555555556,7.0,13.444444444444445,1.0,,,,,,,,,,0.0
2021-05-04 21:30:00,,,,,,,3.42768,14.240199999999998,38.1012,7.833333333333333,8.666666666666666,237.5,2.6,95.33333333333333,8.5,1011.8333333333334,80.83333333333333,7.0,13.666666666666666,1.0,,,,,,,,,,0.0
2021-05-04 21:40:00,,,,,,,3.06502,14.3139,38.2961,7.777777777777778,8.88888888888889,237.33333333333334,2.8666666666666667,95.44444444444444,8.333333333333334,1011.7777777777778,82.11111111111111,7.0,13.88888888888889,1.0,,,,,,,,,,0.0
2021-05-04 21:50:00,,,,,,,3.03005,14.2684,38.402699999999996,7.722222222222222,9.11111111111111,237.16666666666666,3.1333333333333333,95.55555555555556,8.166666666666666,1011.7222222222222,83.38888888888889,7.0,14.11111111111111,1.0,,,,,,,,,,0.0
2021-05-04 22:00:00,,,,,,,2.701975,14.2105,38.4562,7.666666666666667,9.333333333333334,237.0,3.4000000000000004,95.66666666666667,8.0,1011.6666666666666,84.66666666666667,7.0,14.333333333333334,1.0,,,,,,,,,,0.0
2021-05-04 22:10:00,,,,,,,3.07429,14.116499999999998,38.4842,7.611111111111111,9.555555555555555,236.83333333333334,3.666666666666667,95.77777777777777,7.833333333333333,1011.6111111111111,85.94444444444444,7.0,14.555555555555555,1.0,,,,,,,,,,0.0
2021-05-04 22:20:00,,,,,,,3.235965,14.114799999999999,38.4973,7.555555555555555,9.777777777777779,236.66666666666666,3.9333333333333336,95.88888888888889,7.666666666666666,1011.5555555555555,87.22222222222223,7.0,14.777777777777779,1.0,,,,,,,,,,0.0
2021-05-04 22:30:00,,,,,,,3.09524,13.9703,38.553000000000004,7.5,10.0,236.5,4.2,96.0,7.5,1011.5,88.5,7.0,15.0,1.0,,,,,,,,,,0.0
2021-05-04 22:40:00,,,,,,,2.891995,13.997,38.607600000000005,7.444444444444445,10.222222222222221,236.33333333333334,4.466666666666667,96.11111111111111,7.333333333333333,1011.4444444444445,89.77777777777777,7.0,15.222222222222221,1.0,,,,,,,,,,0.0
2021-05-04 22:50:00,,,,,,,2.723295,14.334100000000001,38.6553,7.388888888888889,10.444444444444445,236.16666666666666,4.733333333333333,96.22222222222223,7.166666666666666,1011.3888888888889,91.05555555555556,7.0,15.444444444444445,1.0,,,,,,,,,,0.0
2021-05-04 23:00:00,,,,,,,3.067955,14.125200000000001,38.613,7.333333333333333,10.666666666666666,236.0,5.0,96.33333333333333,7.0,1011.3333333333334,92.33333333333333,7.0,15.666666666666666,1.0,,,,,,,,,,0.0
2021-05-04 23:10:00,,,,,,,2.9114899999999997,14.2052,38.6258,7.277777777777778,10.88888888888889,235.83333333333334,5.266666666666667,96.44444444444444,6.833333333333333,1011.2777777777778,93.61111111111111,7.0,15.88888888888889,1.0,,,,,,,,,,0.0
2021-05-04 23:20:00,,,,,,,2.548645,14.5906,38.6586,7.222222222222222,11.11111111111111,235.66666666666666,5.533333333333333,96.55555555555556,6.666666666666666,1011.2222222222222,94.88888888888889,7.0,16.11111111111111,1.0,,,,,,,,,,0.0
2021-05-04 23:30:00,,,,,,,2.452515,14.7152,38.434,7.166666666666667,11.333333333333332,235.5,5.8,96.66666666666667,6.5,1011.1666666666666,96.16666666666667,7.0,16.333333333333332,1.0,,,,,,,,,,0.0
2021-05-04 23:40:00,,,,,,,2.37857,14.824000000000002,38.5382,7.111111111111111,11.555555555555555,235.33333333333334,6.066666666666666,96.77777777777777,6.333333333333333,1011.1111111111111,97.44444444444444,7.0,16.555555555555557,1.0,,,,,,,,,,0.0
2021-05-04 23:50:00,,,,,,,2.347405,14.851099999999999,38.5847,7.055555555555555,11.777777777777779,235.16666666666666,6.333333333333333,96.88888888888889,6.166666666666666,1011.0555555555555,98.72222222222223,7.0,16.77777777777778,1.0,,,,,,,,,,0.0
2021-05-05 00:00:00,,,,,,,2.32147,14.694399999999998,38.6089,7.0,12.0,235.0,6.6,97.0,6.0,1011.0,100.0,7.0,17.0,1.0,,,,,,,,,,0.0
2021-05-05 00:10:00,,,,,,,2.18493,14.663300000000001,38.658500000000004,6.944444444444445,11.88888888888889,232.55555555555554,6.394444444444444,96.94444444444444,5.944444444444445,1010.8888888888889,98.38888888888889,6.944444444444445,17.0,1.0,,,,,,,,,,0.0
2021-05-05 00:20:00,,,,,,,2.3237300000000003,14.643199999999998,38.6048,6.888888888888889,11.777777777777779,230.11111111111111,6.188888888888888,96.88888888888889,5.888888888888889,1010.7777777777778,96.77777777777777,6.888888888888889,17.0,1.0,,,,,,,,,,0.0
2021-05-05 00:30:00,,,,,,,2.315185,14.645599999999998,38.6519,6.833333333333333,11.666666666666666,227.66666666666666,5.983333333333333,96.83333333333333,5.833333333333333,1010.6666666666666,95.16666666666667,6.833333333333333,17.0,1.0,,,,,,,,,,0.0
2021-05-05 00:40:00,,,,,,,2.26574,14.606399999999999,38.6987,6.777777777777778,11.555555555555555,225.22222222222223,5.777777777777778,96.77777777777777,5.777777777777778,1010.5555555555555,93.55555555555556,6.777777777777778,17.0,1.0,,,,,,,,,,0.0
2021-05-05 00:50:00,,,,,,,2.62918,13.7172,38.7232,6.722222222222222,11.444444444444445,222.77777777777777,5.572222222222222,96.72222222222223,5.722222222222222,1010.4444444444445,91.94444444444444,6.722222222222222,17.0,1.0,,,,,,,,,,0.0
2021-05-05 01:00:00,,,,,,,2.5949649999999997,13.707400000000002,38.756600000000006,6.666666666666667,11.333333333333334,220.33333333333334,5.366666666666666,96.66666666666667,5.666666666666667,1010.3333333333334,90.33333333333333,6.666666666666667,17.0,1.0,,,,,,,,,,0.0
2021-05-05 01:10:00,,,,,,,2.478555,13.8101,38.7548,6.611111111111111,11.222222222222221,217.88888888888889,5.161111111111111,96.61111111111111,5.611111111111111,1010.2222222222222,88.72222222222223,6.611111111111111,17.0,1.0,,,,,,,,,,0.0
2021-05-05 01:20:00,,,,,,,2.6126,13.6129,38.8588,6.555555555555555,11.11111111111111,215.44444444444446,4.955555555555556,96.55555555555556,5.555555555555555,1010.1111111111111,87.11111111111111,6.555555555555555,17.0,1.0,,,,,,,,,,0.0
2021-05-05 01:30:00,,,,,,,2.68649,13.474799999999998,38.7251,6.5,11.0,213.0,4.75,96.5,5.5,1010.0,85.5,6.5,17.0,1.0,,,,,,,,,,0.0
2021-05-05 01:40:00,,,,,,,2.734305,13.2422,38.6566,6.444444444444445,10.88888888888889,210.55555555555554,4.544444444444444,96.44444444444444,5.444444444444445,1009.8888888888889,83.88888888888889,6.444444444444445,17.0,1.0,,,,,,,,,,0.0
