,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-05-05 01:50:00,,,,,,,2.957705,12.9372,38.884,6.388888888888889,10.777777777777779,208.11111111111111,4.338888888888889,96.38888888888889,5.388888888888889,1009.7777777777778,82.27777777777777,6.388888888888889,17.0,1.0,,,,,,,,,,0.0
2021-05-05 02:00:00,,,,,,,2.99483,12.872300000000001,39.0557,6.333333333333333,10.666666666666666,205.66666666666666,4.133333333333333,96.33333333333333,5.333333333333333,1009.6666666666666,80.66666666666666,6.333333333333333,17.0,1.0,,,,,,,,,,0.0
2021-05-05 02:10:00,,,,,,,2.92515,12.979099999999999,39.1836,6.277777777777778,10.555555555555555,203.22222222222223,3.9277777777777776,96.27777777777777,5.277777777777778,1009.5555555555555,79.05555555555556,6.277777777777778,17.0,1.0,,,,,,,,,,0.0
2021-05-05 02:20:00,,,,,,,2.758285,13.2,39.2417,6.222222222222222,10.444444444444445,200.77777777777777,3.7222222222222223,96.22222222222223,5.222222222222222,1009.4444444444445,77.44444444444444,6.222222222222222,17.0,1.0,,,,,,,,,,0.0
2021-05-05 02:30:00,,,,,,,2.756275,13.1875,39.214,6.166666666666667,10.333333333333334,198.33333333333331,3.5166666666666666,96.16666666666667,5.166666666666667,1009.3333333333334,75.83333333333333,6.166666666666667,17.0,1.0,,,,,,,,,,0.0
2021-05-05 02:40:00,,,,,,,2.80994,13.0885,39.2521,6.111111111111111,10.222222222222221,195.88888888888889,3.311111111111111,96.11111111111111,5.111111111111111,1009.2222222222222,74.22222222222223,6.111111111111111,17.0,1.0,,,,,,,,,,0.0
2021-05-05 02:50:00,,,,,,,2.90915,13.0863,39.278499999999994,6.055555555555555,10.11111111111111,193.44444444444446,3.1055555555555556,96.05555555555556,5.055555555555555,1009.1111111111111,72.61111111111111,6.055555555555555,17.0,1.0,,,,,,,,,,0.0
2021-05-05 03:00:00,,,,,,,3.2132199999999997,13.1095,39.308,6.0,10.0,191.0,2.9,96.0,5.0,1009.0,71.0,6.0,17.0,1.0,,,,,,,,,,0.0
2021-05-05 03:10:00,,,,,,,3.2693950000000003,12.814400000000001,39.2963,6.055555555555555,9.88888888888889,190.72222222222223,2.7777777777777777,95.83333333333333,5.166666666666667,1008.8888888888889,71.83333333333333,6.0,16.88888888888889,1.0555555555555556,,,,,,,,,,0.0
2021-05-05 03:20:00,,,,,,,3.090175,12.4623,39.36409999999999,6.111111111111111,9.777777777777779,190.44444444444446,2.6555555555555554,95.66666666666667,5.333333333333333,1008.7777777777778,72.66666666666667,6.0,16.77777777777778,1.1111111111111112,,,,,,,,,,0.0
2021-05-05 03:30:00,,,,,,,2.717905,12.756499999999999,39.527499999999996,6.166666666666667,9.666666666666666,190.16666666666666,2.533333333333333,95.5,5.5,1008.6666666666666,73.5,6.0,16.666666666666668,1.1666666666666667,,,,,,,,,,0.0
2021-05-05 03:40:00,,,,,,,2.55901,13.0361,39.367399999999996,6.222222222222222,9.555555555555555,189.88888888888889,2.411111111111111,95.33333333333333,5.666666666666667,1008.5555555555555,74.33333333333333,6.0,16.555555555555557,1.2222222222222223,,,,,,,,,,0.0
2021-05-05 03:50:00,,,,,,,2.7159299999999997,12.942599999999999,39.4912,6.277777777777778,9.444444444444445,189.61111111111111,2.2888888888888888,95.16666666666667,5.833333333333333,1008.4444444444445,75.16666666666667,6.0,16.444444444444443,1.2777777777777777,,,,,,,,,,0.0
2021-05-05 04:00:00,,,,,,,2.552435,12.8961,39.6945,6.333333333333333,9.333333333333334,189.33333333333334,2.1666666666666665,95.0,6.0,1008.3333333333334,76.0,6.0,16.333333333333332,1.3333333333333333,,,,,,,,,,0.0
2021-05-05 04:10:00,,,,,,,2.36433,12.861799999999999,39.8115,6.388888888888889,9.222222222222221,189.05555555555554,2.0444444444444443,94.83333333333333,6.166666666666667,1008.2222222222222,76.83333333333333,6.0,16.22222222222222,1.3888888888888888,,,,,,,,,,0.0
2021-05-05 04:20:00,,,,,,,2.06445,11.937899999999999,39.8489,6.444444444444445,9.11111111111111,188.77777777777777,1.922222222222222,94.66666666666667,6.333333333333334,1008.1111111111111,77.66666666666667,6.0,16.11111111111111,1.4444444444444444,,,,,,,,,,0.0
2021-05-05 04:30:00,,,,,,,0.5570999999999999,10.122200000000001,39.8632,6.5,9.0,188.5,1.7999999999999998,94.5,6.5,1008.0,78.5,6.0,16.0,1.5,,,,,,,,,,0.0
2021-05-05 04:40:00,,,,,,,0.29030999999999996,9.6512,40.1714,6.555555555555555,8.88888888888889,188.22222222222223,1.6777777777777776,94.33333333333333,6.666666666666667,1007.8888888888889,79.33333333333333,6.0,15.88888888888889,1.5555555555555556,,,,,,,,,,0.0
2021-05-05 04:50:00,,,,,,,0.32482,9.9734,40.5574,6.611111111111111,8.777777777777779,187.94444444444446,1.5555555555555554,94.16666666666667,6.833333333333334,1007.7777777777778,80.16666666666667,6.0,15.777777777777779,1.6111111111111112,,,,,,,,,,0.0
2021-05-05 05:00:00,,,,,,,0.30699,10.429,40.7784,6.666666666666667,8.666666666666666,187.66666666666666,1.4333333333333331,94.0,7.0,1007.6666666666666,81.0,6.0,15.666666666666666,1.6666666666666665,,,,,,,,,,0.0
2021-05-05 05:10:00,,,,,,,0.427135,10.242799999999999,40.7727,6.722222222222222,8.555555555555555,187.38888888888889,1.311111111111111,93.83333333333333,7.166666666666667,1007.5555555555555,81.83333333333333,6.0,15.555555555555555,1.7222222222222223,,,,,,,,,,0.0
2021-05-05 05:20:00,,,,,,,0.2824,9.8284,40.6657,6.777777777777778,8.444444444444445,187.11111111111111,1.1888888888888887,93.66666666666667,7.333333333333334,1007.4444444444445,82.66666666666667,6.0,15.444444444444445,1.7777777777777777,,,,,,,,,,0.0
2021-05-05 05:30:00,,,,,,,0.367835,9.6783,40.7276,6.833333333333333,8.333333333333334,186.83333333333334,1.0666666666666664,93.5,7.5,1007.3333333333334,83.5,6.0,15.333333333333334,1.8333333333333333,,,,,,,,,,0.0
2021-05-05 05:40:00,,,,,,,0.320105,9.715300000000001,40.7666,6.888888888888889,8.222222222222221,186.55555555555554,0.9444444444444442,93.33333333333333,7.666666666666667,1007.2222222222222,84.33333333333333,6.0,15.222222222222221,1.8888888888888888,,,,,,,,,,0.0
2021-05-05 05:50:00,,,,,,,0.36105,9.42,40.3973,6.944444444444445,8.11111111111111,186.27777777777777,0.822222222222222,93.16666666666667,7.833333333333334,1007.1111111111111,85.16666666666667,6.0,15.11111111111111,1.9444444444444444,,,,,,,,,,0.0
2021-05-05 06:00:00,,,,,,,0.45801499999999995,9.3759,40.503499999999995,7.0,8.0,186.0,0.7,93.0,8.0,1007.0,86.0,6.0,15.0,2.0,,,,,,,,,,0.0
2021-05-05 06:10:00,,,,,,,0.42803500000000005,9.4548,40.81,6.944444444444445,8.222222222222221,188.55555555555554,1.0777777777777777,93.16666666666667,7.888888888888889,1007.1111111111111,86.77777777777777,6.0,15.166666666666666,2.0,,,,,,,,,,0.0
2021-05-05 06:20:00,,,,,,,0.52073,9.380500000000001,40.9846,6.888888888888889,8.444444444444445,191.11111111111111,1.4555555555555555,93.33333333333333,7.777777777777778,1007.2222222222222,87.55555555555556,6.0,15.333333333333334,2.0,,,,,,,,,,0.0
2021-05-05 06:30:00,,,,,,,0.5219750000000001,9.352,41.0974,6.833333333333333,8.666666666666666,193.66666666666666,1.8333333333333333,93.5,7.666666666666667,1007.3333333333334,88.33333333333333,6.0,15.5,2.0,,,,,,,,,,0.0
2021-05-05 06:40:00,,,,,,,0.45797499999999997,9.3004,41.103699999999996,6.777777777777778,8.88888888888889,196.22222222222223,2.2111111111111112,93.66666666666667,7.555555555555555,1007.4444444444445,89.11111111111111,6.0,15.666666666666666,2.0,,,,,,,,,,0.0
2021-05-05 06:50:00,,,,,,,0.74389,8.9941,41.1021,6.722222222222222,9.11111111111111,198.77777777777777,2.5888888888888886,93.83333333333333,7.444444444444445,1007.5555555555555,89.88888888888889,6.0,15.833333333333334,2.0,,,,,,,,,,0.0
2021-05-05 07:00:00,,,,,,,0.60246,9.0618,41.1339,6.666666666666667,9.333333333333334,201.33333333333334,2.966666666666667,94.0,7.333333333333333,1007.6666666666666,90.66666666666667,6.0,16.0,2.0,,,,,,,,,,0.0
2021-05-05 07:10:00,,,,,,,0.471565,9.0805,41.1366,6.611111111111111,9.555555555555555,203.88888888888889,3.344444444444444,94.16666666666667,7.222222222222222,1007.7777777777778,91.44444444444444,6.0,16.166666666666668,2.0,,,,,,,,,,0.0
2021-05-05 07:20:00,,,,,,,0.690885,9.1887,41.136199999999995,6.555555555555555,9.777777777777779,206.44444444444446,3.7222222222222223,94.33333333333333,7.111111111111111,1007.8888888888889,92.22222222222223,6.0,16.333333333333332,2.0,,,,,,,,,,0.0
2021-05-05 07:30:00,,,,,,,0.42433,9.168899999999999,41.067099999999996,6.5,10.0,209.0,4.1,94.5,7.0,1008.0,93.0,6.0,16.5,2.0,,,,,,,,,,0.0
2021-05-05 07:40:00,,,,,,,0.48810000000000003,9.2742,41.0247,6.444444444444445,10.222222222222221,211.55555555555554,4.477777777777778,94.66666666666667,6.888888888888889,1008.1111111111111,93.77777777777777,6.0,16.666666666666668,2.0,,,,,,,,,,0.0
2021-05-05 07:50:00,,,,,,,0.49034000000000005,9.4232,41.0987,6.388888888888889,10.444444444444445,214.11111111111111,4.855555555555556,94.83333333333333,6.777777777777778,1008.2222222222222,94.55555555555556,6.0,16.833333333333332,2.0,,,,,,,,,,0.0
2021-05-05 08:00:00,,,,,,,0.615395,9.6538,40.769,6.333333333333333,10.666666666666666,216.66666666666666,5.233333333333333,95.0,6.666666666666667,1008.3333333333334,95.33333333333333,6.0,17.0,2.0,,,,,,,,,,0.0
2021-05-05 08:10:00,,,,,,,0.6204799999999999,9.7051,40.9507,6.277777777777778,10.88888888888889,219.22222222222223,5.611111111111112,95.16666666666667,6.555555555555555,1008.4444444444445,96.11111111111111,6.0,17.166666666666668,2.0,,,,,,,,,,0.0
2021-05-05 08:20:00,,,,,,,0.43282999999999994,9.6341,41.052,6.222222222222222,11.11111111111111,221.77777777777777,5.988888888888889,95.33333333333333,6.444444444444445,1008.5555555555555,96.88888888888889,6.0,17.333333333333332,2.0,,,,,,,,,,0.0
2021-05-05 08:30:00,,,,,,,0.332705,9.6653,41.1062,6.166666666666667,11.333333333333332,224.33333333333334,6.366666666666667,95.5,6.333333333333334,1008.6666666666666,97.66666666666667,6.0,17.5,2.0,,,,,,,,,,0.0
2021-05-05 08:40:00,,,,,,,0.412235,9.6247,41.1511,6.111111111111111,11.555555555555555,226.88888888888889,6.7444444444444445,95.66666666666667,6.222222222222222,1008.7777777777778,98.44444444444444,6.0,17.666666666666668,2.0,,,,,,,,,,0.0
2021-05-05 08:50:00,,,,,,,0.52444,9.703100000000001,41.0958,6.055555555555555,11.777777777777779,229.44444444444446,7.122222222222223,95.83333333333333,6.111111111111111,1008.8888888888889,99.22222222222223,6.0,17.833333333333332,2.0,,,,,,,,,,0.0
2021-05-05 09:00:00,,,,,,,0.7997449999999999,9.640600000000001,41.0883,6.0,12.0,232.0,7.5,96.0,6.0,1009.0,100.0,6.0,18.0,2.0,,,,,,,,,,0.0
2021-05-05 09:10:00,,,,,,,0.791695,9.6384,41.1157,6.0,12.166666666666666,234.11111111111111,7.777777777777778,96.11111111111111,5.944444444444445,1009.1666666666666,100.0,5.944444444444445,18.22222222222222,2.0,,,,,,,,,,0.0
2021-05-05 09:20:00,,,,,,,0.57977,10.091899999999999,41.2089,6.0,12.333333333333334,236.22222222222223,8.055555555555555,96.22222222222223,5.888888888888889,1009.3333333333334,100.0,5.888888888888889,18.444444444444443,2.0,,,,,,,,,,0.0
2021-05-05 09:30:00,,,,,,,0.76076,10.4025,41.114999999999995,6.0,12.5,238.33333333333334,8.333333333333334,96.33333333333333,5.833333333333333,1009.5,100.0,5.833333333333333,18.666666666666668,2.0,,,,,,,,,,0.0
2021-05-05 09:40:00,,,,,,,0.49265,10.5344,40.885000000000005,6.0,12.666666666666666,240.44444444444446,8.61111111111111,96.44444444444444,5.777777777777778,1009.6666666666666,100.0,5.777777777777778,18.88888888888889,2.0,,,,,,,,,,0.0
2021-05-05 09:50:00,,,,,,,0.47881,10.4778,40.815,6.0,12.833333333333334,242.55555555555554,8.88888888888889,96.55555555555556,5.722222222222222,1009.8333333333334,100.0,5.722222222222222,19.11111111111111,2.0,,,,,,,,,,0.0
2021-05-05 10:00:00,,,,,,,3.1250899999999997,10.6083,40.658,6.0,13.0,244.66666666666666,9.166666666666666,96.66666666666667,5.666666666666667,1010.0,100.0,5.666666666666667,19.333333333333332,2.0,,,,,,,,,,0.0
2021-05-05 10:10:00,,,,,,,1.4655999999999998,10.536100000000001,40.692899999999995,6.0,13.166666666666666,246.77777777777777,9.444444444444445,96.77777777777777,5.611111111111111,1010.1666666666666,100.0,5.611111111111111,19.555555555555557,2.0,,,,,,,,,,0.0
2021-05-05 10:20:00,,,,,,,0.65074,10.8729,40.7551,6.0,13.333333333333334,248.88888888888889,9.722222222222221,96.88888888888889,5.555555555555555,1010.3333333333334,100.0,5.555555555555555,19.77777777777778,2.0,,,,,,,,,,0.0
2021-05-05 10:30:00,,,,,,,0.6442300000000001,12.229800000000001,40.7608,6.0,13.5,251.0,10.0,97.0,5.5,1010.5,100.0,5.5,20.0,2.0,,,,,,,,,,0.0
2021-05-05 10:40:00,,,,,,,0.801075,12.079699999999999,40.353300000000004,6.0,13.666666666666666,253.11111111111111,10.277777777777779,97.11111111111111,5.444444444444445,1010.6666666666666,100.0,5.444444444444445,20.22222222222222,2.0,,,,,,,,,,0.0
2021-05-05 10:50:00,,,,,,,0.82433,11.7895,40.0981,6.0,13.833333333333334,255.22222222222223,10.555555555555555,97.22222222222223,5.388888888888889,1010.8333333333334,100.0,5.388888888888889,20.444444444444443,2.0,,,,,,,,,,0.0
2021-05-05 11:00:00,,,,,,,0.62449,12.5709,40.140699999999995,6.0,14.0,257.3333333333333,10.833333333333332,97.33333333333333,5.333333333333333,1011.0,100.0,5.333333333333333,20.666666666666668,2.0,,,,,,,,,,0.0
2021-05-05 11:10:00,,,,,,,0.68989,13.015600000000001,39.9976,6.0,14.166666666666668,259.44444444444446,11.11111111111111,97.44444444444444,5.277777777777778,1011.1666666666666,100.0,5.277777777777778,20.88888888888889,2.0,,,,,,,,,,0.0
2021-05-05 11:20:00,,,,,,,1.64042,13.4911,39.754200000000004,6.0,14.333333333333334,261.55555555555554,11.38888888888889,97.55555555555556,5.222222222222222,1011.3333333333334,100.0,5.222222222222222,21.11111111111111,2.0,,,,,,,,,,0.0
2021-05-05 11:30:00,,,,,,,0.78178,13.1934,39.3682,6.0,14.5,263.6666666666667,11.666666666666666,97.66666666666667,5.166666666666667,1011.5,100.0,5.166666666666667,21.333333333333332,2.0,,,,,,,,,,0.0
2021-05-05 11:40:00,,,,,,,0.8161799999999999,12.652,39.2191,6.0,14.666666666666668,265.77777777777777,11.944444444444443,97.77777777777777,5.111111111111111,1011.6666666666666,100.0,5.111111111111111,21.555555555555557,2.0,,,,,,,,,,0.0
2021-05-05 11:50:00,,,,,,,0.7274499999999999,12.650555555555556,39.486666666666665,6.0,14.833333333333334,267.8888888888889,12.222222222222221,97.88888888888889,5.055555555555555,1011.8333333333334,100.0,5.055555555555555,21.77777777777778,2.0,,,,,,,,,,0.0
2021-05-05 12:00:00,,,,,,,0.82882,12.975399999999999,39.6555,6.0,15.0,270.0,12.5,98.0,5.0,1012.0,100.0,5.0,22.0,2.0,,,,,,,,,,73.0
2021-05-05 12:10:00,,,,,,,0.7398849999999999,13.3299,39.6111,6.0,14.833333333333334,269.05555555555554,12.133333333333333,97.72222222222223,5.166666666666667,1012.0555555555555,99.61111111111111,5.0,21.72222222222222,2.0,,,,,,,,,,0.0
2021-05-05 12:20:00,,,,,,,0.69875,13.5505,39.4601,6.0,14.666666666666666,268.1111111111111,11.766666666666667,97.44444444444444,5.333333333333333,1012.1111111111111,99.22222222222223,5.0,21.444444444444443,2.0,,,,,,,,,,0.0
2021-05-05 12:30:00,,,,,,,0.722685,13.842699999999999,39.2808,6.0,14.5,267.1666666666667,11.4,97.16666666666667,5.5,1012.1666666666666,98.83333333333333,5.0,21.166666666666668,2.0,,,,,,,,,,0.0
2021-05-05 12:40:00,,,,,,,1.68892,13.766499999999999,39.200900000000004,6.0,14.333333333333334,266.22222222222223,11.033333333333333,96.88888888888889,5.666666666666667,1012.2222222222222,98.44444444444444,5.0,20.88888888888889,2.0,,,,,,,,,,0.0
2021-05-05 12:50:00,,,,,,,1.09517,14.4177,39.2001,6.0,14.166666666666666,265.27777777777777,10.666666666666666,96.61111111111111,5.833333333333333,1012.2777777777778,98.05555555555556,5.0,20.61111111111111,2.0,,,,,,,,,,0.0
2021-05-05 13:00:00,,,,,,,1.22106,13.423599999999999,38.9638,6.0,14.0,264.3333333333333,10.3,96.33333333333333,6.0,1012.3333333333334,97.66666666666667,5.0,20.333333333333332,2.0,,,,,,,,,,0.0
2021-05-05 13:10:00,,,,,,,1.445905,12.3793,38.939299999999996,6.0,13.833333333333334,263.3888888888889,9.933333333333334,96.05555555555556,6.166666666666667,1012.3888888888889,97.27777777777777,5.0,20.055555555555557,2.0,,,,,,,,,,0.0
2021-05-05 13:20:00,,,,,,,1.27749,11.8328,39.187200000000004,6.0,13.666666666666666,262.44444444444446,9.566666666666666,95.77777777777777,6.333333333333334,1012.4444444444445,96.88888888888889,5.0,19.77777777777778,2.0,,,,,,,,,,0.0
2021-05-05 13:30:00,,,,,,,1.299315,11.893,39.4831,6.0,13.5,261.5,9.2,95.5,6.5,1012.5,96.5,5.0,19.5,2.0,,,,,,,,,,0.0
2021-05-05 13:40:00,,,,,,,1.38877,12.1699,39.546499999999995,6.0,13.333333333333334,260.55555555555554,8.833333333333334,95.22222222222223,6.666666666666667,1012.5555555555555,96.11111111111111,5.0,19.22222222222222,2.0,,,,,,,,,,0.0
2021-05-05 13:50:00,,,,,,,1.438005,12.4133,39.6588,6.0,13.166666666666666,259.6111111111111,8.466666666666667,94.94444444444444,6.833333333333334,1012.6111111111111,95.72222222222223,5.0,18.944444444444443,2.0,,,,,,,,,,0.0
2021-05-05 14:00:00,,,,,,,1.4748350000000001,12.8867,39.637299999999996,6.0,13.0,258.6666666666667,8.100000000000001,94.66666666666667,7.0,1012.6666666666666,95.33333333333333,5.0,18.666666666666668,2.0,,,,,,,,,,0.0
2021-05-05 14:10:00,,,,,,,1.3916650000000002,12.899700000000001,39.5484,6.0,12.833333333333332,257.72222222222223,7.733333333333333,94.38888888888889,7.166666666666667,1012.7222222222222,94.94444444444444,5.0,18.38888888888889,2.0,,,,,,,,,,0.0
2021-05-05 14:20:00,,,,,,,1.40143,13.109799999999998,39.453199999999995,6.0,12.666666666666666,256.77777777777777,7.366666666666667,94.11111111111111,7.333333333333334,1012.7777777777778,94.55555555555556,5.0,18.11111111111111,2.0,,,,,,,,,,0.0
2021-05-05 14:30:00,,,,,,,1.2135099999999999,13.259,39.301100000000005,6.0,12.5,255.83333333333334,7.0,93.83333333333333,7.5,1012.8333333333334,94.16666666666667,5.0,17.833333333333336,2.0,,,,,,,,,,0.0
2021-05-05 14:40:00,,,,,,,1.24167,12.943999999999999,39.2604,6.0,12.333333333333332,254.88888888888889,6.633333333333334,93.55555555555556,7.666666666666667,1012.8888888888889,93.77777777777777,5.0,17.555555555555557,2.0,,,,,,,,,,0.0
2021-05-05 14:50:00,,,,,,,1.25953,12.9785,39.2603,6.0,12.166666666666666,253.94444444444446,6.266666666666667,93.27777777777777,7.833333333333334,1012.9444444444445,93.38888888888889,5.0,17.27777777777778,2.0,,,,,,,,,,0.0
2021-05-05 15:00:00,,,,,,,1.291035,13.2678,39.2834,6.0,12.0,253.0,5.9,93.0,8.0,1013.0,93.0,5.0,17.0,2.0,,,,,,,,,,0.0
2021-05-05 15:10:00,,,,,,,1.32342,12.961500000000001,39.2248,6.0,11.833333333333334,250.83333333333334,5.666666666666667,92.88888888888889,8.055555555555555,1013.1111111111111,92.61111111111111,4.944444444444445,16.77777777777778,1.9444444444444444,,,,,,,,,,0.0
2021-05-05 15:20:00,,,,,,,1.3494249999999999,12.897200000000002,39.1682,6.0,11.666666666666666,248.66666666666666,5.433333333333334,92.77777777777777,8.11111111111111,1013.2222222222222,92.22222222222223,4.888888888888889,16.555555555555557,1.8888888888888888,,,,,,,,,,0.0
2021-05-05 15:30:00,,,,,,,1.16445,13.149199999999999,39.1948,6.0,11.5,246.5,5.2,92.66666666666667,8.166666666666666,1013.3333333333334,91.83333333333333,4.833333333333333,16.333333333333332,1.8333333333333333,,,,,,,,,,0.0
2021-05-05 15:40:00,,,,,,,1.248005,13.3633,38.8601,6.0,11.333333333333334,244.33333333333334,4.966666666666667,92.55555555555556,8.222222222222221,1013.4444444444445,91.44444444444444,4.777777777777778,16.11111111111111,1.7777777777777777,,,,,,,,,,0.0
2021-05-05 15:50:00,,,,,,,1.301805,12.947399999999998,38.7599,6.0,11.166666666666666,242.16666666666666,4.733333333333333,92.44444444444444,8.277777777777779,1013.5555555555555,91.05555555555556,4.722222222222222,15.88888888888889,1.7222222222222223,,,,,,,,,,0.0
2021-05-05 16:00:00,,,,,,,1.25237,12.41,38.8546,6.0,11.0,240.0,4.5,92.33333333333333,8.333333333333334,1013.6666666666666,90.66666666666667,4.666666666666667,15.666666666666666,1.6666666666666667,,,,,,,,,,0.0
2021-05-05 16:10:00,,,,,,,1.467085,12.0759,39.0184,6.0,10.833333333333334,237.83333333333334,4.2666666666666675,92.22222222222223,8.38888888888889,1013.7777777777778,90.27777777777777,4.611111111111111,15.444444444444445,1.6111111111111112,,,,,,,,,,0.0
2021-05-05 16:20:00,,,,,,,1.21237,12.031600000000001,39.1618,6.0,10.666666666666666,235.66666666666666,4.033333333333333,92.11111111111111,8.444444444444445,1013.8888888888889,89.88888888888889,4.555555555555555,15.222222222222221,1.5555555555555556,,,,,,,,,,0.0
2021-05-05 16:30:00,,,,,,,1.2310349999999999,11.99,39.2207,6.0,10.5,233.5,3.8000000000000003,92.0,8.5,1014.0,89.5,4.5,15.0,1.5,,,,,,,,,,0.0
2021-05-05 16:40:00,,,,,,,1.2314,12.2729,39.219100000000005,6.0,10.333333333333334,231.33333333333334,3.566666666666667,91.88888888888889,8.555555555555555,1014.1111111111111,89.11111111111111,4.444444444444445,14.777777777777779,1.4444444444444444,,,,,,,,,,0.0
2021-05-05 16:50:00,,,,,,,1.335245,12.4836,39.244099999999996,6.0,10.166666666666666,229.16666666666666,3.3333333333333335,91.77777777777777,8.61111111111111,1014.2222222222222,88.72222222222223,4.388888888888889,14.555555555555555,1.3888888888888888,,,,,,,,,,0.0
2021-05-05 17:00:00,,,,,,,1.2618550000000002,12.6414,39.195,6.0,10.0,227.0,3.1000000000000005,91.66666666666667,8.666666666666666,1014.3333333333334,88.33333333333333,4.333333333333333,14.333333333333334,1.3333333333333335,,,,,,,,,,0.0
2021-05-05 17:10:00,,,,,,,1.28986,12.5157,39.159800000000004,6.0,9.833333333333332,224.83333333333334,2.866666666666667,91.55555555555556,8.722222222222221,1014.4444444444445,87.94444444444444,4.277777777777778,14.11111111111111,1.2777777777777777,,,,,,,,,,0.0
2021-05-05 17:20:00,,,,,,,1.2353,12.0743,39.0596,6.0,9.666666666666666,222.66666666666666,2.6333333333333337,91.44444444444444,8.777777777777779,1014.5555555555555,87.55555555555556,4.222222222222222,13.88888888888889,1.2222222222222223,,,,,,,,,,0.0
2021-05-05 17:30:00,,,,,,,1.311805,11.9143,39.1475,6.0,9.5,220.5,2.4000000000000004,91.33333333333333,8.833333333333334,1014.6666666666666,87.16666666666667,4.166666666666667,13.666666666666668,1.1666666666666667,,,,,,,,,,0.0
2021-05-05 17:40:00,,,,,,,1.30207,11.754999999999999,39.2019,6.0,9.333333333333332,218.33333333333334,2.166666666666667,91.22222222222223,8.88888888888889,1014.7777777777778,86.77777777777777,4.111111111111111,13.444444444444445,1.1111111111111112,,,,,,,,,,0.0
2021-05-05 17:50:00,,,,,,,1.26315,11.3187,38.8871,6.0,9.166666666666666,216.16666666666666,1.9333333333333336,91.11111111111111,8.944444444444445,1014.8888888888889,86.38888888888889,4.055555555555555,13.222222222222221,1.0555555555555556,,,,,,,,,,0.0
2021-05-05 18:00:00,,,,,,,1.256335,11.473,38.758500000000005,6.0,9.0,214.0,1.7,91.0,9.0,1015.0,86.0,4.0,13.0,1.0,,,,,,,,,,0.0
2021-05-05 18:10:00,,,,,,,1.29579,11.4005,38.9651,5.944444444444445,8.833333333333334,213.55555555555554,1.6944444444444444,91.16666666666667,9.0,1015.1111111111111,86.27777777777777,4.0,12.777777777777779,1.0,,,,,,,,,,0.0
2021-05-05 18:20:00,,,,,,,1.34517,11.1227,39.246500000000005,5.888888888888889,8.666666666666666,213.11111111111111,1.6888888888888889,91.33333333333333,9.0,1015.2222222222222,86.55555555555556,4.0,12.555555555555555,1.0,,,,,,,,,,0.0
2021-05-05 18:30:00,,,,,,,1.41794,10.933499999999999,39.408,5.833333333333333,8.5,212.66666666666666,1.6833333333333333,91.5,9.0,1015.3333333333334,86.83333333333333,4.0,12.333333333333334,1.0,,,,,,,,,,0.0
2021-05-05 18:40:00,,,,,,,1.47627,10.6999,39.4944,5.777777777777778,8.333333333333334,212.22222222222223,1.6777777777777778,91.66666666666667,9.0,1015.4444444444445,87.11111111111111,4.0,12.11111111111111,1.0,,,,,,,,,,0.0
2021-05-05 18:50:00,,,,,,,1.431745,10.7225,39.5581,5.722222222222222,8.166666666666666,211.77777777777777,1.6722222222222223,91.83333333333333,9.0,1015.5555555555555,87.38888888888889,4.0,11.88888888888889,1.0,,,,,,,,,,0.0
2021-05-05 19:00:00,,,,,,,1.3603299999999998,10.5505,39.5677,5.666666666666667,8.0,211.33333333333334,1.6666666666666667,92.0,9.0,1015.6666666666666,87.66666666666667,4.0,11.666666666666666,1.0,,,,,,,,,,0.0
2021-05-05 19:10:00,,,,,,,1.398535,10.3711,39.657799999999995,5.611111111111111,7.833333333333333,210.88888888888889,1.6611111111111112,92.16666666666667,9.0,1015.7777777777778,87.94444444444444,4.0,11.444444444444445,1.0,,,,,,,,,,0.0
2021-05-05 19:20:00,,,,,,,1.48993,10.724,39.7262,5.555555555555555,7.666666666666666,210.44444444444446,1.6555555555555557,92.33333333333333,9.0,1015.8888888888889,88.22222222222223,4.0,11.222222222222221,1.0,,,,,,,,,,0.0
2021-05-05 19:30:00,,,,,,,1.5189650000000001,10.581399999999999,39.7228,5.5,7.5,210.0,1.65,92.5,9.0,1016.0,88.5,4.0,11.0,1.0,,,,,,,,,,0.0
2021-05-05 19:40:00,,,,,,,1.6787050000000001,10.6501,39.6699,5.444444444444445,7.333333333333333,209.55555555555554,1.6444444444444444,92.66666666666667,9.0,1016.1111111111111,88.77777777777777,4.0,10.777777777777779,1.0,,,,,,,,,,0.0
2021-05-05 19:50:00,,,,,,,1.8067199999999999,10.0345,39.671800000000005,5.388888888888889,7.166666666666666,209.11111111111111,1.6388888888888888,92.83333333333333,9.0,1016.2222222222222,89.05555555555556,4.0,10.555555555555555,1.0,,,,,,,,,,0.0
2021-05-05 20:00:00,,,,,,,1.6410090909090906,9.524727272727272,39.541636363636364,5.333333333333333,7.0,208.66666666666666,1.6333333333333333,93.0,9.0,1016.3333333333334,89.33333333333333,4.0,10.333333333333334,1.0,,,,,,,,,,0.0
2021-05-05 20:10:00,,,,,,,1.6742750000000002,9.5589,39.3806,5.277777777777778,6.833333333333333,208.22222222222223,1.6277777777777778,93.16666666666667,9.0,1016.4444444444445,89.61111111111111,4.0,10.11111111111111,1.0,,,,,,,,,,0.0
2021-05-05 20:20:00,,,,,,,1.6764800000000002,9.8461,39.5577,5.222222222222222,6.666666666666666,207.77777777777777,1.6222222222222222,93.33333333333333,9.0,1016.5555555555555,89.88888888888889,4.0,9.88888888888889,1.0,,,,,,,,,,0.0
2021-05-05 20:30:00,,,,,,,1.714585,10.2134,39.8152,5.166666666666667,6.5,207.33333333333334,1.6166666666666667,93.5,9.0,1016.6666666666666,90.16666666666667,4.0,9.666666666666668,1.0,,,,,,,,,,0.0
2021-05-05 20:40:00,,,,,,,2.6193,9.8409,39.8945,5.111111111111111,6.333333333333333,206.88888888888889,1.6111111111111112,93.66666666666667,9.0,1016.7777777777778,90.44444444444444,4.0,9.444444444444445,1.0,,,,,,,,,,0.0
2021-05-05 20:50:00,,,,,,,2.66222,9.405800000000001,39.9205,5.055555555555555,6.166666666666666,206.44444444444446,1.6055555555555556,93.83333333333333,9.0,1016.8888888888889,90.72222222222223,4.0,9.222222222222221,1.0,,,,,,,,,,0.0
2021-05-05 21:00:00,,,,,,,1.91931,9.3933,39.9507,5.0,6.0,206.0,1.6,94.0,9.0,1017.0,91.0,4.0,9.0,1.0,,,,,,,,,,0.0
2021-05-05 21:10:00,,,,,,,1.6507549999999998,9.3452,39.9799,4.833333333333333,5.888888888888889,203.44444444444446,1.5222222222222224,94.0,9.055555555555555,1016.9444444444445,90.94444444444444,4.0,8.777777777777779,1.0,,,,,,,,,,0.0
2021-05-05 21:20:00,,,,,,,1.7048400000000001,9.3801,40.0659,4.666666666666667,5.777777777777778,200.88888888888889,1.4444444444444446,94.0,9.11111111111111,1016.8888888888889,90.88888888888889,4.0,8.555555555555555,1.0,,,,,,,,,,0.0
2021-05-05 21:30:00,,,,,,,1.63784,9.3338,40.1019,4.5,5.666666666666667,198.33333333333334,1.3666666666666667,94.0,9.166666666666666,1016.8333333333334,90.83333333333333,4.0,8.333333333333334,1.0,,,,,,,,,,0.0
2021-05-05 21:40:00,,,,,,,1.5908250000000002,9.3454,40.1186,4.333333333333333,5.555555555555555,195.77777777777777,1.288888888888889,94.0,9.222222222222221,1016.7777777777778,90.77777777777777,4.0,8.11111111111111,1.0,,,,,,,,,,0.0
2021-05-05 21:50:00,,,,,,,1.690735,9.258199999999999,40.0758,4.166666666666667,5.444444444444445,193.22222222222223,1.2111111111111112,94.0,9.277777777777779,1016.7222222222222,90.72222222222223,4.0,7.888888888888889,1.0,,,,,,,,,,0.0
2021-05-05 22:00:00,,,,,,,1.63097,8.9692,40.087900000000005,4.0,5.333333333333333,190.66666666666666,1.1333333333333333,94.0,9.333333333333334,1016.6666666666666,90.66666666666667,4.0,7.666666666666667,1.0,,,,,,,,,,0.0
2021-05-05 22:10:00,,,,,,,1.579755,8.8387,40.1535,3.833333333333333,5.222222222222222,188.11111111111111,1.0555555555555558,94.0,9.38888888888889,1016.6111111111111,90.61111111111111,4.0,7.444444444444445,1.0,,,,,,,,,,0.0
2021-05-05 22:20:00,,,,,,,1.7436599999999998,8.7425,40.1483,3.6666666666666665,5.111111111111111,185.55555555555554,0.9777777777777779,94.0,9.444444444444445,1016.5555555555555,90.55555555555556,4.0,7.222222222222222,1.0,,,,,,,,,,0.0
2021-05-05 22:30:00,,,,,,,1.7828600000000001,8.7624,40.293099999999995,3.5,5.0,183.0,0.9000000000000001,94.0,9.5,1016.5,90.5,4.0,7.0,1.0,,,,,,,,,,0.0
2021-05-05 22:40:00,,,,,,,1.6853500000000001,8.6507,40.3553,3.333333333333333,4.888888888888889,180.44444444444446,0.8222222222222223,94.0,9.555555555555555,1016.4444444444445,90.44444444444444,4.0,6.777777777777778,1.0,,,,,,,,,,0.0
2021-05-05 22:50:00,,,,,,,1.9236550000000001,9.0524,40.4234,3.1666666666666665,4.777777777777778,177.88888888888889,0.7444444444444446,94.0,9.61111111111111,1016.3888888888889,90.38888888888889,4.0,6.555555555555555,1.0,,,,,,,,,,0.0
2021-05-05 23:00:00,,,,,,,1.9703600000000001,9.343,40.4422,3.0,4.666666666666667,175.33333333333334,0.6666666666666667,94.0,9.666666666666666,1016.3333333333334,90.33333333333333,4.0,6.333333333333334,1.0,,,,,,,,,,0.0
2021-05-05 23:10:00,,,,,,,1.913675,9.1872,40.3176,2.833333333333333,4.555555555555555,172.77777777777777,0.588888888888889,94.0,9.722222222222221,1016.2777777777778,90.27777777777777,4.0,6.111111111111111,1.0,,,,,,,,,,0.0
2021-05-05 23:20:00,,,,,,,1.8439149999999997,9.0779,40.2805,2.6666666666666665,4.444444444444445,170.22222222222223,0.5111111111111113,94.0,9.777777777777779,1016.2222222222222,90.22222222222223,4.0,5.888888888888889,1.0,,,,,,,,,,0.0
2021-05-05 23:30:00,,,,,,,1.897885,8.891200000000001,40.2927,2.5,4.333333333333334,167.66666666666666,0.43333333333333335,94.0,9.833333333333334,1016.1666666666666,90.16666666666667,4.0,5.666666666666667,1.0,,,,,,,,,,0.0
2021-05-05 23:40:00,,,,,,,1.7835899999999998,8.6674,40.354,2.333333333333333,4.222222222222222,165.11111111111111,0.3555555555555556,94.0,9.88888888888889,1016.1111111111111,90.11111111111111,4.0,5.444444444444445,1.0,,,,,,,,,,0.0
2021-05-05 23:50:00,,,,,,,1.882585,8.8834,40.375099999999996,2.1666666666666665,4.111111111111111,162.55555555555554,0.2777777777777779,94.0,9.944444444444445,1016.0555555555555,90.05555555555556,4.0,5.222222222222222,1.0,,,,,,,,,,0.0
2021-05-06 00:00:00,,,,,,,1.951625,8.8613,40.4107,2.0,4.0,160.0,0.2,94.0,10.0,1016.0,90.0,4.0,5.0,1.0,,,,,,,,,,0.0
2021-05-06 00:10:00,,,,,,,1.8511250000000001,8.4535,40.4617,2.1666666666666665,4.0,159.88888888888889,0.19444444444444445,94.05555555555556,9.722222222222221,1015.9444444444445,90.27777777777777,4.0,5.055555555555555,1.0,,,,,,,,,,0.0
2021-05-06 00:20:00,,,,,,,1.982345,8.491499999999998,40.2061,2.3333333333333335,4.0,159.77777777777777,0.1888888888888889,94.11111111111111,9.444444444444445,1015.8888888888889,90.55555555555556,4.0,5.111111111111111,1.0,,,,,,,,,,0.0
2021-05-06 00:30:00,,,,,,,1.90106,8.625800000000002,40.0815,2.5,4.0,159.66666666666666,0.18333333333333335,94.16666666666667,9.166666666666666,1015.8333333333334,90.83333333333333,4.0,5.166666666666667,1.0,,,,,,,,,,0.0
2021-05-06 00:40:00,,,,,,,1.9265900000000002,8.5123,40.3352,2.666666666666667,4.0,159.55555555555554,0.17777777777777778,94.22222222222223,8.88888888888889,1015.7777777777778,91.11111111111111,4.0,5.222222222222222,1.0,,,,,,,,,,0.0
2021-05-06 00:50:00,,,,,,,1.9133600000000002,8.5086,40.4527,2.8333333333333335,4.0,159.44444444444446,0.17222222222222222,94.27777777777777,8.61111111111111,1015.7222222222222,91.38888888888889,4.0,5.277777777777778,1.0,,,,,,,,,,0.0
2021-05-06 01:00:00,,,,,,,1.87175,8.282599999999999,40.513600000000004,3.0,4.0,159.33333333333334,0.16666666666666669,94.33333333333333,8.333333333333334,1015.6666666666666,91.66666666666667,4.0,5.333333333333333,1.0,,,,,,,,,,0.0
2021-05-06 01:10:00,,,,,,,2.0131,8.315000000000001,40.581,3.166666666666667,4.0,159.22222222222223,0.16111111111111112,94.38888888888889,8.055555555555555,1015.6111111111111,91.94444444444444,4.0,5.388888888888889,1.0,,,,,,,,,,0.0
2021-05-06 01:20:00,,,,,,,1.925675,8.4265,40.5505,3.3333333333333335,4.0,159.11111111111111,0.15555555555555556,94.44444444444444,7.777777777777779,1015.5555555555555,92.22222222222223,4.0,5.444444444444445,1.0,,,,,,,,,,0.0
2021-05-06 01:30:00,,,,,,,1.9136399999999998,8.2636,40.626999999999995,3.5,4.0,159.0,0.15000000000000002,94.5,7.5,1015.5,92.5,4.0,5.5,1.0,,,,,,,,,,0.0
2021-05-06 01:40:00,,,,,,,1.8696249999999999,7.862900000000001,40.6903,3.666666666666667,4.0,158.88888888888889,0.14444444444444446,94.55555555555556,7.222222222222222,1015.4444444444445,92.77777777777777,4.0,5.555555555555555,1.0,,,,,,,,,,0.0
2021-05-06 01:50:00,,,,,,,1.793555,7.7712,40.7869,3.8333333333333335,4.0,158.77777777777777,0.1388888888888889,94.61111111111111,6.944444444444445,1015.3888888888889,93.05555555555556,4.0,5.611111111111111,1.0,,,,,,,,,,0.0
2021-05-06 02:00:00,,,,,,,1.803135,7.7691,40.8337,4.0,4.0,158.66666666666666,0.13333333333333333,94.66666666666667,6.666666666666667,1015.3333333333334,93.33333333333333,4.0,5.666666666666667,1.0,,,,,,,,,,0.0
2021-05-06 02:10:00,,,,,,,1.8025300000000002,7.839499999999999,40.799400000000006,4.166666666666667,4.0,158.55555555555554,0.12777777777777777,94.72222222222223,6.388888888888889,1015.2777777777778,93.61111111111111,4.0,5.722222222222222,1.0,,,,,,,,,,0.0
2021-05-06 02:20:00,,,,,,,1.7952100000000002,7.967499999999999,40.8592,4.333333333333334,4.0,158.44444444444446,0.12222222222222222,94.77777777777777,6.111111111111112,1015.2222222222222,93.88888888888889,4.0,5.777777777777778,1.0,,,,,,,,,,0.0
2021-05-06 02:30:00,,,,,,,1.65622,8.040099999999999,40.669399999999996,4.5,4.0,158.33333333333334,0.11666666666666667,94.83333333333333,5.833333333333334,1015.1666666666666,94.16666666666667,4.0,5.833333333333333,1.0,,,,,,,,,,0.0
2021-05-06 02:40:00,,,,,,,1.8415,8.178799999999999,40.523199999999996,4.666666666666667,4.0,158.22222222222223,0.11111111111111112,94.88888888888889,5.555555555555556,1015.1111111111111,94.44444444444444,4.0,5.888888888888889,1.0,,,,,,,,,,0.0
2021-05-06 02:50:00,,,,,,,1.7862149999999999,8.267399999999999,40.6754,4.833333333333334,4.0,158.11111111111111,0.10555555555555556,94.94444444444444,5.277777777777779,1015.0555555555555,94.72222222222223,4.0,5.944444444444445,1.0,,,,,,,,,,0.0
2021-05-06 03:00:00,,,,,,,1.80064,8.210899999999999,40.7341,5.0,4.0,158.0,0.1,95.0,5.0,1015.0,95.0,4.0,6.0,1.0,,,,,,,,,,0.0
2021-05-06 03:10:00,,,,,,,1.91005,8.1402,40.7639,5.0,4.0,158.61111111111111,0.10555555555555556,94.94444444444444,4.833333333333333,1015.0,95.27777777777777,4.0,6.0,1.0,,,,,,,,,,0.0
2021-05-06 03:20:00,,,,,,,1.8416599999999999,7.972700000000001,40.7413,5.0,4.0,159.22222222222223,0.11111111111111112,94.88888888888889,4.666666666666667,1015.0,95.55555555555556,4.0,6.0,1.0,,,,,,,,,,0.0
2021-05-06 03:30:00,,,,,,,1.7393699999999999,8.111,40.7168,5.0,4.0,159.83333333333334,0.11666666666666667,94.83333333333333,4.5,1015.0,95.83333333333333,4.0,6.0,1.0,,,,,,,,,,0.0
2021-05-06 03:40:00,,,,,,,1.7974350000000001,8.081199999999999,40.8016,5.0,4.0,160.44444444444446,0.12222222222222223,94.77777777777777,4.333333333333333,1015.0,96.11111111111111,4.0,6.0,1.0,,,,,,,,,,0.0
2021-05-06 03:50:00,,,,,,,1.8700299999999999,8.2087,40.8472,5.0,4.0,161.05555555555554,0.1277777777777778,94.72222222222223,4.166666666666667,1015.0,96.38888888888889,4.0,6.0,1.0,,,,,,,,,,0.0
2021-05-06 04:00:00,,,,,,,1.76217,8.183,40.843,5.0,4.0,161.66666666666666,0.13333333333333336,94.66666666666667,4.0,1015.0,96.66666666666667,4.0,6.0,1.0,,,,,,,,,,0.0
2021-05-06 04:10:00,,,,,,,2.1384250000000002,8.1173,40.7769,5.0,4.0,162.27777777777777,0.1388888888888889,94.61111111111111,3.833333333333333,1015.0,96.94444444444444,4.0,6.0,1.0,,,,,,,,,,0.0
2021-05-06 04:20:00,,,,,,,1.879305,8.1424,40.7613,5.0,4.0,162.88888888888889,0.14444444444444446,94.55555555555556,3.6666666666666665,1015.0,97.22222222222223,4.0,6.0,1.0,,,,,,,,,,0.0
2021-05-06 04:30:00,,,,,,,1.83848,8.18,40.78189999999999,5.0,4.0,163.5,0.15000000000000002,94.5,3.5,1015.0,97.5,4.0,6.0,1.0,,,,,,,,,,0.0
2021-05-06 04:40:00,,,,,,,1.761155,8.2553,40.5497,5.0,4.0,164.11111111111111,0.15555555555555556,94.44444444444444,3.333333333333333,1015.0,97.77777777777777,4.0,6.0,1.0,,,,,,,,,,0.0
2021-05-06 04:50:00,,,,,,,1.887715,8.218,40.624900000000004,5.0,4.0,164.72222222222223,0.16111111111111112,94.38888888888889,3.1666666666666665,1015.0,98.05555555555556,4.0,6.0,1.0,,,,,,,,,,0.0
2021-05-06 05:00:00,,,,,,,1.99497,8.5666,40.6712,5.0,4.0,165.33333333333334,0.16666666666666669,94.33333333333333,3.0,1015.0,98.33333333333333,4.0,6.0,1.0,,,,,,,,,,0.0
2021-05-06 05:10:00,,,,,,,1.8866,8.9175,40.6427,5.0,4.0,165.94444444444446,0.17222222222222222,94.27777777777777,2.833333333333333,1015.0,98.61111111111111,4.0,6.0,1.0,,,,,,,,,,0.0
2021-05-06 05:20:00,,,,,,,2.000445,9.0916,40.5142,5.0,4.0,166.55555555555554,0.1777777777777778,94.22222222222223,2.6666666666666665,1015.0,98.88888888888889,4.0,6.0,1.0,,,,,,,,,,0.0
2021-05-06 05:30:00,,,,,,,1.915695,9.4376,40.302,5.0,4.0,167.16666666666666,0.18333333333333335,94.16666666666667,2.5,1015.0,99.16666666666667,4.0,6.0,1.0,,,,,,,,,,0.0
2021-05-06 05:40:00,,,,,,,2.0163249999999997,9.8971,40.2569,5.0,4.0,167.77777777777777,0.18888888888888888,94.11111111111111,2.333333333333333,1015.0,99.44444444444444,4.0,6.0,1.0,,,,,,,,,,0.0
2021-05-06 05:50:00,,,,,,,2.044965,10.691199999999998,39.8491,5.0,4.0,168.38888888888889,0.19444444444444448,94.05555555555556,2.1666666666666665,1015.0,99.72222222222223,4.0,6.0,1.0,,,,,,,,,,0.0
2021-05-06 06:00:00,,,,,,,1.91323,10.386199999999999,39.069900000000004,5.0,4.0,169.0,0.2,94.0,2.0,1015.0,100.0,4.0,6.0,1.0,,,,,,,,,,0.0
2021-05-06 06:10:00,,,,,,,1.84508,10.3546,38.7686,5.111111111111111,4.055555555555555,170.38888888888889,0.2,93.22222222222223,2.2777777777777777,1014.9444444444445,99.72222222222223,4.0,6.0,1.0555555555555556,,,,,,,,,,0.0
2021-05-06 06:20:00,,,,,,,1.87519,10.3917,39.025600000000004,5.222222222222222,4.111111111111111,171.77777777777777,0.2,92.44444444444444,2.5555555555555554,1014.8888888888889,99.44444444444444,4.0,6.0,1.1111111111111112,,,,,,,,,,0.0
2021-05-06 06:30:00,,,,,,,2.00557,10.3274,39.462,5.333333333333333,4.166666666666667,173.16666666666666,0.2,91.66666666666667,2.833333333333333,1014.8333333333334,99.16666666666667,4.0,6.0,1.1666666666666667,,,,,,,,,,0.0
2021-05-06 06:40:00,,,,,,,1.83208,10.6839,39.43429999999999,5.444444444444445,4.222222222222222,174.55555555555554,0.2,90.88888888888889,3.1111111111111107,1014.7777777777778,98.88888888888889,4.0,6.0,1.2222222222222223,,,,,,,,,,0.0
2021-05-06 06:50:00,,,,,,,1.77784,11.181799999999999,39.2826,5.555555555555555,4.277777777777778,175.94444444444446,0.2,90.11111111111111,3.388888888888889,1014.7222222222222,98.61111111111111,4.0,6.0,1.2777777777777777,,,,,,,,,,0.0
2021-05-06 07:00:00,,,,,,,1.978805,11.1241,39.1913,5.666666666666667,4.333333333333333,177.33333333333334,0.2,89.33333333333333,3.6666666666666665,1014.6666666666666,98.33333333333333,4.0,6.0,1.3333333333333333,,,,,,,,,,0.0
2021-05-06 07:10:00,,,,,,,1.8351600000000001,10.9968,39.2356,5.777777777777778,4.388888888888889,178.72222222222223,0.2,88.55555555555556,3.944444444444444,1014.6111111111111,98.05555555555556,4.0,6.0,1.3888888888888888,,,,,,,,,,0.0
2021-05-06 07:20:00,,,,,,,1.8512799999999998,11.532399999999999,39.306200000000004,5.888888888888889,4.444444444444445,180.11111111111111,0.2,87.77777777777777,4.222222222222221,1014.5555555555555,97.77777777777777,4.0,6.0,1.4444444444444444,,,,,,,,,,0.0
2021-05-06 07:30:00,,,,,,,1.964935,12.5374,39.2673,6.0,4.5,181.5,0.2,87.0,4.5,1014.5,97.5,4.0,6.0,1.5,,,,,,,,,,0.0
2021-05-06 07:40:00,,,,,,,1.71428,12.7217,38.5726,6.111111111111111,4.555555555555555,182.88888888888889,0.2,86.22222222222223,4.777777777777778,1014.4444444444445,97.22222222222223,4.0,6.0,1.5555555555555556,,,,,,,,,,0.0
2021-05-06 07:50:00,,,,,,,1.928615,12.2166,38.470600000000005,6.222222222222222,4.611111111111111,184.27777777777777,0.2,85.44444444444444,5.055555555555555,1014.3888888888889,96.94444444444444,4.0,6.0,1.6111111111111112,,,,,,,,,,0.0
2021-05-06 08:00:00,,,,,,,1.877485,12.3166,38.6009,6.333333333333333,4.666666666666667,185.66666666666666,0.2,84.66666666666667,5.333333333333333,1014.3333333333334,96.66666666666667,4.0,6.0,1.6666666666666665,,,,,,,,,,0.0
2021-05-06 08:10:00,,,,,,,1.742035,12.3977,38.8939,6.444444444444445,4.722222222222222,187.05555555555554,0.2,83.88888888888889,5.611111111111111,1014.2777777777778,96.38888888888889,4.0,6.0,1.7222222222222223,,,,,,,,,,0.0
2021-05-06 08:20:00,,,,,,,1.62653,12.249,39.1289,6.555555555555555,4.777777777777778,188.44444444444446,0.2,83.11111111111111,5.888888888888888,1014.2222222222222,96.11111111111111,4.0,6.0,1.7777777777777777,,,,,,,,,,0.0
2021-05-06 08:30:00,,,,,,,1.6392399999999998,12.465399999999999,39.228300000000004,6.666666666666666,4.833333333333333,189.83333333333334,0.2,82.33333333333333,6.166666666666666,1014.1666666666666,95.83333333333333,4.0,6.0,1.8333333333333333,,,,,,,,,,0.0
2021-05-06 08:40:00,,,,,,,3.4564099999999995,12.763,39.2372,6.777777777777778,4.888888888888889,191.22222222222223,0.2,81.55555555555556,6.444444444444444,1014.1111111111111,95.55555555555556,4.0,6.0,1.8888888888888888,,,,,,,,,,0.0
2021-05-06 08:50:00,,,,,,,1.807655,12.866,38.9052,6.888888888888889,4.944444444444445,192.61111111111111,0.2,80.77777777777777,6.722222222222221,1014.0555555555555,95.27777777777777,4.0,6.0,1.9444444444444444,,,,,,,,,,0.0
2021-05-06 09:00:00,,,,,,,1.60118,12.7402,38.9713,7.0,5.0,194.0,0.2,80.0,7.0,1014.0,95.0,4.0,6.0,2.0,,,,,,,,,,0.0
2021-05-06 09:10:00,,,,,,,1.6567250000000002,12.4867,39.0733,7.111111111111111,5.055555555555555,196.0,0.2,79.77777777777777,6.888888888888889,1013.9444444444445,95.11111111111111,4.055555555555555,6.111111111111111,2.0,,,,,,,,,,0.0
2021-05-06 09:20:00,,,,,,,1.68263,12.7439,39.162099999999995,7.222222222222222,5.111111111111111,198.0,0.2,79.55555555555556,6.777777777777778,1013.8888888888889,95.22222222222223,4.111111111111111,6.222222222222222,2.0,,,,,,,,,,0.0
2021-05-06 09:30:00,,,,,,,1.49735,12.6203,39.222699999999996,7.333333333333333,5.166666666666667,200.0,0.2,79.33333333333333,6.666666666666667,1013.8333333333334,95.33333333333333,4.166666666666667,6.333333333333333,2.0,,,,,,,,,,0.0
2021-05-06 09:40:00,,,,,,,1.552445,12.8316,39.1967,7.444444444444445,5.222222222222222,202.0,0.2,79.11111111111111,6.555555555555555,1013.7777777777778,95.44444444444444,4.222222222222222,6.444444444444445,2.0,,,,,,,,,,0.0
2021-05-06 09:50:00,,,,,,,1.586635,12.7287,39.2175,7.555555555555555,5.277777777777778,204.0,0.2,78.88888888888889,6.444444444444445,1013.7222222222222,95.55555555555556,4.277777777777778,6.555555555555555,2.0,,,,,,,,,,0.0
2021-05-06 10:00:00,,,,,,,1.61325,12.6883,39.2457,7.666666666666667,5.333333333333333,206.0,0.2,78.66666666666667,6.333333333333333,1013.6666666666666,95.66666666666667,4.333333333333333,6.666666666666667,2.0,,,,,,,,,,0.0
2021-05-06 10:10:00,,,,,,,1.61358,12.943299999999999,39.2829,7.777777777777778,5.388888888888889,208.0,0.2,78.44444444444444,6.222222222222222,1013.6111111111111,95.77777777777777,4.388888888888889,6.777777777777778,2.0,,,,,,,,,,0.0
2021-05-06 10:20:00,,,,,,,1.662475,12.581399999999999,39.2759,7.888888888888889,5.444444444444445,210.0,0.2,78.22222222222223,6.111111111111111,1013.5555555555555,95.88888888888889,4.444444444444445,6.888888888888889,2.0,,,,,,,,,,0.0
2021-05-06 10:30:00,,,,,,,1.56871,12.5325,39.2022,8.0,5.5,212.0,0.2,78.0,6.0,1013.5,96.0,4.5,7.0,2.0,,,,,,,,,,0.0
2021-05-06 10:40:00,,,,,,,1.654295,12.4797,39.224900000000005,8.11111111111111,5.555555555555555,214.0,0.2,77.77777777777777,5.888888888888889,1013.4444444444445,96.11111111111111,4.555555555555555,7.111111111111111,2.0,,,,,,,,,,0.0
2021-05-06 10:50:00,,,,,,,1.6523050000000001,12.2455,39.1571,8.222222222222221,5.611111111111111,216.0,0.2,77.55555555555556,5.777777777777778,1013.3888888888889,96.22222222222223,4.611111111111111,7.222222222222222,2.0,,,,,,,,,,0.0
2021-05-06 11:00:00,,,,,,,2.1082799999999997,12.2407,39.1991,8.333333333333334,5.666666666666667,218.0,0.2,77.33333333333333,5.666666666666667,1013.3333333333334,96.33333333333333,4.666666666666667,7.333333333333333,2.0,,,,,,,,,,0.0
2021-05-06 11:10:00,,,,,,,2.2919899999999997,12.299000000000001,39.336,8.444444444444445,5.722222222222222,220.0,0.2,77.11111111111111,5.555555555555555,1013.2777777777778,96.44444444444444,4.722222222222222,7.444444444444445,2.0,,,,,,,,,,0.0
2021-05-06 11:20:00,,,,,,,1.873965,12.2219,39.426300000000005,8.555555555555555,5.777777777777778,222.0,0.2,76.88888888888889,5.444444444444445,1013.2222222222222,96.55555555555556,4.777777777777778,7.555555555555555,2.0,,,,,,,,,,0.0
2021-05-06 11:30:00,,,,,,,5.2216450000000005,11.897,39.4765,8.666666666666666,5.833333333333333,224.0,0.2,76.66666666666667,5.333333333333334,1013.1666666666666,96.66666666666667,4.833333333333333,7.666666666666666,2.0,,,,,,,,,,0.0
2021-05-06 11:40:00,,,,,,,1.846545,12.0387,39.5232,8.777777777777779,5.888888888888889,226.0,0.2,76.44444444444444,5.222222222222222,1013.1111111111111,96.77777777777777,4.888888888888889,7.777777777777778,2.0,,,,,,,,,,0.0
2021-05-06 11:50:00,,,,,,,2.1161649999999996,12.000499999999999,39.624900000000004,8.88888888888889,5.944444444444445,228.0,0.2,76.22222222222223,5.111111111111111,1013.0555555555555,96.88888888888889,4.944444444444445,7.888888888888889,2.0,,,,,,,,,,0.0
2021-05-06 12:00:00,,,,,,,2.20607,11.5168,39.6717,9.0,6.0,230.0,0.2,76.0,5.0,1013.0,97.0,5.0,8.0,2.0,,,,,,,,,,89.0
2021-05-06 12:10:00,,,,,,,2.1978400000000002,11.2126,39.7729,9.0,6.0,229.38888888888889,0.21666666666666667,76.27777777777777,4.833333333333333,1012.8888888888889,97.16666666666667,5.055555555555555,8.0,2.0,,,,,,,,,,0.0
2021-05-06 12:20:00,,,,,,,2.43331,11.0217,39.919200000000004,9.0,6.0,228.77777777777777,0.23333333333333334,76.55555555555556,4.666666666666667,1012.7777777777778,97.33333333333333,5.111111111111111,8.0,2.0,,,,,,,,,,0.0
2021-05-06 12:30:00,,,,,,,2.48507,10.935500000000001,39.998400000000004,9.0,6.0,228.16666666666666,0.25,76.83333333333333,4.5,1012.6666666666666,97.5,5.166666666666667,8.0,2.0,,,,,,,,,,0.0
2021-05-06 12:40:00,,,,,,,3.7236499999999997,10.806454545454544,40.15027272727273,9.0,6.0,227.55555555555554,0.26666666666666666,77.11111111111111,4.333333333333333,1012.5555555555555,97.66666666666667,5.222222222222222,8.0,2.0,,,,,,,,,,0.0
2021-05-06 12:50:00,,,,,,,2.8366800000000003,10.5794,40.112,9.0,6.0,226.94444444444446,0.2833333333333333,77.38888888888889,4.166666666666667,1012.4444444444445,97.83333333333333,5.277777777777778,8.0,2.0,,,,,,,,,,0.0
2021-05-06 13:00:00,,,,,,,4.284129999999999,10.488800000000001,40.0809,9.0,6.0,226.33333333333334,0.30000000000000004,77.66666666666667,4.0,1012.3333333333334,98.0,5.333333333333333,8.0,2.0,,,,,,,,,,0.0
2021-05-06 13:10:00,,,,,,,2.6921500000000003,10.5163,40.3185,9.0,6.0,225.72222222222223,0.31666666666666665,77.94444444444444,3.833333333333333,1012.2222222222222,98.16666666666667,5.388888888888889,8.0,2.0,,,,,,,,,,0.0
2021-05-06 13:20:00,,,,,,,2.558465,10.6286,40.4168,9.0,6.0,225.11111111111111,0.33333333333333337,78.22222222222223,3.6666666666666665,1012.1111111111111,98.33333333333333,5.444444444444445,8.0,2.0,,,,,,,,,,0.0
2021-05-06 13:30:00,,,,,,,2.768865,10.3658,40.4467,9.0,6.0,224.5,0.35,78.5,3.5,1012.0,98.5,5.5,8.0,2.0,,,,,,,,,,0.0
2021-05-06 13:40:00,,,,,,,3.0799700000000003,10.3562,40.525099999999995,9.0,6.0,223.88888888888889,0.3666666666666667,78.77777777777777,3.333333333333333,1011.8888888888889,98.66666666666667,5.555555555555555,8.0,2.0,,,,,,,,,,0.0
2021-05-06 13:50:00,,,,,,,2.95029,10.1801,40.5872,9.0,6.0,223.27777777777777,0.3833333333333333,79.05555555555556,3.1666666666666665,1011.7777777777778,98.83333333333333,5.611111111111111,8.0,2.0,,,,,,,,,,0.0
2021-05-06 14:00:00,,,,,,,3.4223,9.9909,40.666900000000005,9.0,6.0,222.66666666666666,0.4,79.33333333333333,3.0,1011.6666666666666,99.0,5.666666666666667,8.0,2.0,,,,,,,,,,0.0
2021-05-06 14:10:00,,,,,,,3.269535,9.9894,40.7742,9.0,6.0,222.05555555555554,0.4166666666666667,79.61111111111111,2.833333333333333,1011.5555555555555,99.16666666666667,5.722222222222222,8.0,2.0,,,,,,,,,,0.0
2021-05-06 14:20:00,,,,,,,2.987495,9.5823,40.8541,9.0,6.0,221.44444444444446,0.43333333333333335,79.88888888888889,2.6666666666666665,1011.4444444444445,99.33333333333333,5.777777777777778,8.0,2.0,,,,,,,,,,0.0
