,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-05-06 14:30:00,,,,,,,3.458435,9.9542,40.8776,9.0,6.0,220.83333333333334,0.45,80.16666666666667,2.5,1011.3333333333334,99.5,5.833333333333333,8.0,2.0,,,,,,,,,,0.0
2021-05-06 14:40:00,,,,,,,3.20066,9.7764,40.9598,9.0,6.0,220.22222222222223,0.4666666666666667,80.44444444444444,2.333333333333333,1011.2222222222222,99.66666666666667,5.888888888888889,8.0,2.0,,,,,,,,,,0.0
2021-05-06 14:50:00,,,,,,,2.931155,9.7996,41.0202,9.0,6.0,219.61111111111111,0.48333333333333334,80.72222222222223,2.1666666666666665,1011.1111111111111,99.83333333333333,5.944444444444445,8.0,2.0,,,,,,,,,,0.0
2021-05-06 15:00:00,,,,,,,2.989465,9.7507,40.6914,9.0,6.0,219.0,0.5,81.0,2.0,1011.0,100.0,6.0,8.0,2.0,,,,,,,,,,0.0
2021-05-06 15:10:00,,,,,,,2.890015,9.6279,40.7789,8.944444444444445,6.0,217.61111111111111,0.6555555555555556,81.66666666666667,2.1666666666666665,1010.9444444444445,100.0,6.055555555555555,8.055555555555555,1.9444444444444444,,,,,,,,,,0.0
2021-05-06 15:20:00,,,,,,,3.11587,9.5979,41.0666,8.88888888888889,6.0,216.22222222222223,0.8111111111111111,82.33333333333333,2.3333333333333335,1010.8888888888889,100.0,6.111111111111111,8.11111111111111,1.8888888888888888,,,,,,,,,,0.0
2021-05-06 15:30:00,,,,,,,3.007,9.447999999999999,41.236900000000006,8.833333333333334,6.0,214.83333333333334,0.9666666666666667,83.0,2.5,1010.8333333333334,100.0,6.166666666666667,8.166666666666666,1.8333333333333333,,,,,,,,,,0.0
2021-05-06 15:40:00,,,,,,,3.335035,9.4656,41.3467,8.777777777777779,6.0,213.44444444444446,1.1222222222222222,83.66666666666667,2.666666666666667,1010.7777777777778,100.0,6.222222222222222,8.222222222222221,1.7777777777777777,,,,,,,,,,0.0
2021-05-06 15:50:00,,,,,,,3.44091,9.3058,41.444900000000004,8.722222222222221,6.0,212.05555555555554,1.2777777777777777,84.33333333333333,2.8333333333333335,1010.7222222222222,100.0,6.277777777777778,8.277777777777779,1.7222222222222223,,,,,,,,,,0.0
2021-05-06 16:00:00,,,,,,,4.093435,9.3529,41.4479,8.666666666666666,6.0,210.66666666666666,1.4333333333333333,85.0,3.0,1010.6666666666666,100.0,6.333333333333333,8.333333333333334,1.6666666666666667,,,,,,,,,,0.0
2021-05-06 16:10:00,,,,,,,3.504675,9.1548,41.6046,8.61111111111111,6.0,209.27777777777777,1.5888888888888888,85.66666666666667,3.166666666666667,1010.6111111111111,100.0,6.388888888888889,8.38888888888889,1.6111111111111112,,,,,,,,,,0.0
2021-05-06 16:20:00,,,,,,,3.872635,9.138,41.722899999999996,8.555555555555555,6.0,207.88888888888889,1.7444444444444445,86.33333333333333,3.3333333333333335,1010.5555555555555,100.0,6.444444444444445,8.444444444444445,1.5555555555555556,,,,,,,,,,0.0
2021-05-06 16:30:00,,,,,,,3.7046599999999996,8.956100000000001,41.809,8.5,6.0,206.5,1.9,87.0,3.5,1010.5,100.0,6.5,8.5,1.5,,,,,,,,,,0.0
2021-05-06 16:40:00,,,,,,,3.5773649999999995,9.0726,41.861599999999996,8.444444444444445,6.0,205.11111111111111,2.0555555555555554,87.66666666666667,3.666666666666667,1010.4444444444445,100.0,6.555555555555555,8.555555555555555,1.4444444444444444,,,,,,,,,,0.0
2021-05-06 16:50:00,,,,,,,3.5162349999999996,9.043899999999999,41.942,8.38888888888889,6.0,203.72222222222223,2.2111111111111112,88.33333333333333,3.8333333333333335,1010.3888888888889,100.0,6.611111111111111,8.61111111111111,1.3888888888888888,,,,,,,,,,0.0
2021-05-06 17:00:00,,,,,,,3.49152,8.925,42.0239,8.333333333333334,6.0,202.33333333333334,2.3666666666666667,89.0,4.0,1010.3333333333334,100.0,6.666666666666667,8.666666666666666,1.3333333333333335,,,,,,,,,,0.0
2021-05-06 17:10:00,,,,,,,3.49837,8.8199,41.9737,8.277777777777779,6.0,200.94444444444446,2.522222222222222,89.66666666666667,4.166666666666667,1010.2777777777778,100.0,6.722222222222222,8.722222222222221,1.2777777777777777,,,,,,,,,,0.0
2021-05-06 17:20:00,,,,,,,3.7549,8.7075,42.1252,8.222222222222221,6.0,199.55555555555554,2.6777777777777776,90.33333333333333,4.333333333333334,1010.2222222222222,100.0,6.777777777777778,8.777777777777779,1.2222222222222223,,,,,,,,,,0.0
2021-05-06 17:30:00,,,,,,,4.163175,8.7569,42.2749,8.166666666666666,6.0,198.16666666666666,2.8333333333333335,91.0,4.5,1010.1666666666666,100.0,6.833333333333333,8.833333333333334,1.1666666666666667,,,,,,,,,,0.0
2021-05-06 17:40:00,,,,,,,3.9525449999999998,8.6918,42.362700000000004,8.11111111111111,6.0,196.77777777777777,2.988888888888889,91.66666666666667,4.666666666666667,1010.1111111111111,100.0,6.888888888888889,8.88888888888889,1.1111111111111112,,,,,,,,,,0.0
2021-05-06 17:50:00,,,,,,,3.561065,8.862,42.396499999999996,8.055555555555555,6.0,195.38888888888889,3.1444444444444444,92.33333333333333,4.833333333333334,1010.0555555555555,100.0,6.944444444444445,8.944444444444445,1.0555555555555556,,,,,,,,,,0.0
2021-05-06 18:00:00,,,,,,,3.77415,9.2417,42.3875,8.0,6.0,194.0,3.3,93.0,5.0,1010.0,100.0,7.0,9.0,1.0,,,,,,,,,,0.0
2021-05-06 18:10:00,,,,,,,2.888525,9.658,42.472300000000004,8.0,6.055555555555555,194.61111111111111,3.3777777777777778,93.22222222222223,5.111111111111111,1010.0555555555555,100.0,7.0,9.166666666666666,1.0,,,,,,,,,,0.0
2021-05-06 18:20:00,,,,,,,0.453915,10.617099999999999,42.4992,8.0,6.111111111111111,195.22222222222223,3.4555555555555553,93.44444444444444,5.222222222222222,1010.1111111111111,100.0,7.0,9.333333333333334,1.0,,,,,,,,,,0.0
2021-05-06 18:30:00,,,,,,,0.42239000000000004,10.8113,42.3701,8.0,6.166666666666667,195.83333333333334,3.533333333333333,93.66666666666667,5.333333333333333,1010.1666666666666,100.0,7.0,9.5,1.0,,,,,,,,,,0.0
2021-05-06 18:40:00,,,,,,,0.284395,10.9747,42.2046,8.0,6.222222222222222,196.44444444444446,3.611111111111111,93.88888888888889,5.444444444444445,1010.2222222222222,100.0,7.0,9.666666666666666,1.0,,,,,,,,,,0.0
2021-05-06 18:50:00,,,,,,,0.249465,11.309999999999999,42.1134,8.0,6.277777777777778,197.05555555555554,3.6888888888888887,94.11111111111111,5.555555555555555,1010.2777777777778,100.0,7.0,9.833333333333334,1.0,,,,,,,,,,0.0
2021-05-06 19:00:00,,,,,,,0.27571500000000004,11.4435,42.0981,8.0,6.333333333333333,197.66666666666666,3.7666666666666666,94.33333333333333,5.666666666666667,1010.3333333333334,100.0,7.0,10.0,1.0,,,,,,,,,,0.0
2021-05-06 19:10:00,,,,,,,0.339995,11.6158,41.5402,8.0,6.388888888888889,198.27777777777777,3.844444444444444,94.55555555555556,5.777777777777778,1010.3888888888889,100.0,7.0,10.166666666666666,1.0,,,,,,,,,,0.0
2021-05-06 19:20:00,,,,,,,0.32203,11.8021,41.2565,8.0,6.444444444444445,198.88888888888889,3.922222222222222,94.77777777777777,5.888888888888889,1010.4444444444445,100.0,7.0,10.333333333333334,1.0,,,,,,,,,,0.0
2021-05-06 19:30:00,,,,,,,0.39845,11.9988,41.501799999999996,8.0,6.5,199.5,4.0,95.0,6.0,1010.5,100.0,7.0,10.5,1.0,,,,,,,,,,0.0
2021-05-06 19:40:00,,,,,,,0.422285,12.052800000000001,41.5511,8.0,6.555555555555555,200.11111111111111,4.0777777777777775,95.22222222222223,6.111111111111111,1010.5555555555555,100.0,7.0,10.666666666666666,1.0,,,,,,,,,,0.0
2021-05-06 19:50:00,,,,,,,0.45395,12.1336,41.5649,8.0,6.611111111111111,200.72222222222223,4.155555555555556,95.44444444444444,6.222222222222222,1010.6111111111111,100.0,7.0,10.833333333333334,1.0,,,,,,,,,,0.0
2021-05-06 20:00:00,,,,,,,0.4422111111111111,12.27111111111111,41.405,8.0,6.666666666666667,201.33333333333334,4.233333333333333,95.66666666666667,6.333333333333333,1010.6666666666666,100.0,7.0,11.0,1.0,,,,,,,,,,0.0
2021-05-06 20:10:00,,,,,,,0.40464500000000003,12.3533,41.3728,8.0,6.722222222222222,201.94444444444446,4.311111111111111,95.88888888888889,6.444444444444445,1010.7222222222222,100.0,7.0,11.166666666666668,1.0,,,,,,,,,,0.0
2021-05-06 20:20:00,,,,,,,0.34387,12.3643,41.4055,8.0,6.777777777777778,202.55555555555554,4.388888888888889,96.11111111111111,6.555555555555555,1010.7777777777778,100.0,7.0,11.333333333333334,1.0,,,,,,,,,,0.0
2021-05-06 20:30:00,,,,,,,0.40919999999999995,11.753499999999999,41.436099999999996,8.0,6.833333333333333,203.16666666666666,4.466666666666667,96.33333333333333,6.666666666666666,1010.8333333333334,100.0,7.0,11.5,1.0,,,,,,,,,,0.0
2021-05-06 20:40:00,,,,,,,0.44638999999999995,10.8396,41.5398,8.0,6.888888888888889,203.77777777777777,4.544444444444444,96.55555555555556,6.777777777777778,1010.8888888888889,100.0,7.0,11.666666666666668,1.0,,,,,,,,,,0.0
2021-05-06 20:50:00,,,,,,,0.5394249999999999,10.8437,41.7479,8.0,6.944444444444445,204.38888888888889,4.622222222222222,96.77777777777777,6.888888888888889,1010.9444444444445,100.0,7.0,11.833333333333334,1.0,,,,,,,,,,0.0
2021-05-06 21:00:00,,,,,,,0.5436300000000001,10.7252,42.0049,8.0,7.0,205.0,4.7,97.0,7.0,1011.0,100.0,7.0,12.0,1.0,,,,,,,,,,0.0
2021-05-06 21:10:00,,,,,,,0.52771,10.6661,42.1649,7.944444444444445,7.388888888888889,205.77777777777777,5.061111111111111,97.0,6.944444444444445,1010.9444444444445,100.0,6.944444444444445,12.61111111111111,1.0,,,,,,,,,,0.0
2021-05-06 21:20:00,,,,,,,0.48166000000000003,10.5583,42.1032,7.888888888888889,7.777777777777778,206.55555555555554,5.4222222222222225,97.0,6.888888888888889,1010.8888888888889,100.0,6.888888888888889,13.222222222222221,1.0,,,,,,,,,,0.0
2021-05-06 21:30:00,,,,,,,0.47183,10.5387,42.1558,7.833333333333333,8.166666666666666,207.33333333333334,5.783333333333333,97.0,6.833333333333333,1010.8333333333334,100.0,6.833333333333333,13.833333333333334,1.0,,,,,,,,,,0.0
2021-05-06 21:40:00,,,,,,,0.34154,11.1341,42.281,7.777777777777778,8.555555555555555,208.11111111111111,6.144444444444444,97.0,6.777777777777778,1010.7777777777778,100.0,6.777777777777778,14.444444444444445,1.0,,,,,,,,,,0.0
2021-05-06 21:50:00,,,,,,,0.354115,11.6131,42.2791,7.722222222222222,8.944444444444445,208.88888888888889,6.5055555555555555,97.0,6.722222222222222,1010.7222222222222,100.0,6.722222222222222,15.055555555555555,1.0,,,,,,,,,,0.0
2021-05-06 22:00:00,,,,,,,0.37383500000000003,11.858,42.180099999999996,7.666666666666667,9.333333333333334,209.66666666666666,6.866666666666667,97.0,6.666666666666667,1010.6666666666666,100.0,6.666666666666667,15.666666666666668,1.0,,,,,,,,,,0.0
2021-05-06 22:10:00,,,,,,,0.50917,12.0104,41.9807,7.611111111111111,9.722222222222221,210.44444444444446,7.227777777777778,97.0,6.611111111111111,1010.6111111111111,100.0,6.611111111111111,16.27777777777778,1.0,,,,,,,,,,0.0
2021-05-06 22:20:00,,,,,,,0.505415,12.008199999999999,41.872,7.555555555555555,10.11111111111111,211.22222222222223,7.588888888888889,97.0,6.555555555555555,1010.5555555555555,100.0,6.555555555555555,16.88888888888889,1.0,,,,,,,,,,0.0
2021-05-06 22:30:00,,,,,,,0.507555,11.976099999999999,41.844100000000005,7.5,10.5,212.0,7.949999999999999,97.0,6.5,1010.5,100.0,6.5,17.5,1.0,,,,,,,,,,0.0
2021-05-06 22:40:00,,,,,,,0.483985,11.9387,41.8315,7.444444444444445,10.88888888888889,212.77777777777777,8.31111111111111,97.0,6.444444444444445,1010.4444444444445,100.0,6.444444444444445,18.11111111111111,1.0,,,,,,,,,,0.0
2021-05-06 22:50:00,,,,,,,0.480105,11.9473,41.817099999999996,7.388888888888889,11.277777777777779,213.55555555555554,8.672222222222222,97.0,6.388888888888889,1010.3888888888889,100.0,6.388888888888889,18.72222222222222,1.0,,,,,,,,,,0.0
2021-05-06 23:00:00,,,,,,,0.5123300000000001,11.9673,41.728699999999996,7.333333333333333,11.666666666666668,214.33333333333334,9.033333333333333,97.0,6.333333333333333,1010.3333333333334,100.0,6.333333333333333,19.333333333333336,1.0,,,,,,,,,,0.0
2021-05-06 23:10:00,,,,,,,0.5242549999999999,11.965,41.7572,7.277777777777778,12.055555555555555,215.11111111111111,9.394444444444444,97.0,6.277777777777778,1010.2777777777778,100.0,6.277777777777778,19.944444444444446,1.0,,,,,,,,,,0.0
2021-05-06 23:20:00,,,,,,,0.46357,11.956700000000001,41.7423,7.222222222222222,12.444444444444445,215.88888888888889,9.755555555555555,97.0,6.222222222222222,1010.2222222222222,100.0,6.222222222222222,20.555555555555557,1.0,,,,,,,,,,0.0
2021-05-06 23:30:00,,,,,,,0.56191,11.9744,41.349000000000004,7.166666666666667,12.833333333333332,216.66666666666666,10.116666666666667,97.0,6.166666666666667,1010.1666666666666,100.0,6.166666666666667,21.166666666666668,1.0,,,,,,,,,,0.0
2021-05-06 23:40:00,,,,,,,0.66196,12.0388,41.3443,7.111111111111111,13.222222222222221,217.44444444444446,10.477777777777778,97.0,6.111111111111111,1010.1111111111111,100.0,6.111111111111111,21.77777777777778,1.0,,,,,,,,,,0.0
2021-05-06 23:50:00,,,,,,,0.6633600000000001,12.0093,41.56,7.055555555555555,13.61111111111111,218.22222222222223,10.838888888888889,97.0,6.055555555555555,1010.0555555555555,100.0,6.055555555555555,22.38888888888889,1.0,,,,,,,,,,0.0
2021-05-07 00:00:00,,,,,,,0.6087,11.9523,41.650999999999996,7.0,14.0,219.0,11.2,97.0,6.0,1010.0,100.0,6.0,23.0,1.0,,,,,,,,,,0.0
2021-05-07 00:10:00,,,,,,,0.59058,11.9057,41.6997,6.944444444444445,14.0,219.16666666666666,11.005555555555555,96.94444444444444,6.0,1010.0555555555555,100.0,5.944444444444445,22.944444444444443,1.0,,,,,,,,,,0.0
2021-05-07 00:20:00,,,,,,,0.597785,11.7951,41.714800000000004,6.888888888888889,14.0,219.33333333333334,10.81111111111111,96.88888888888889,6.0,1010.1111111111111,100.0,5.888888888888889,22.88888888888889,1.0,,,,,,,,,,0.0
2021-05-07 00:30:00,,,,,,,0.6732199999999999,11.759699999999999,41.7144,6.833333333333333,14.0,219.5,10.616666666666665,96.83333333333333,6.0,1010.1666666666666,100.0,5.833333333333333,22.833333333333332,1.0,,,,,,,,,,0.0
2021-05-07 00:40:00,,,,,,,0.63704,11.7579,41.7885,6.777777777777778,14.0,219.66666666666666,10.422222222222222,96.77777777777777,6.0,1010.2222222222222,100.0,5.777777777777778,22.77777777777778,1.0,,,,,,,,,,0.0
2021-05-07 00:50:00,,,,,,,0.68934,11.4946,41.8146,6.722222222222222,14.0,219.83333333333334,10.227777777777778,96.72222222222223,6.0,1010.2777777777778,100.0,5.722222222222222,22.72222222222222,1.0,,,,,,,,,,0.0
2021-05-07 01:00:00,,,,,,,1.01372,10.712,41.8135,6.666666666666667,14.0,220.0,10.033333333333333,96.66666666666667,6.0,1010.3333333333334,100.0,5.666666666666667,22.666666666666668,1.0,,,,,,,,,,0.0
2021-05-07 01:10:00,,,,,,,0.90899,10.4261,41.9016,6.611111111111111,14.0,220.16666666666666,9.838888888888889,96.61111111111111,6.0,1010.3888888888889,100.0,5.611111111111111,22.61111111111111,1.0,,,,,,,,,,0.0
2021-05-07 01:20:00,,,,,,,0.702705,10.848700000000001,41.8548,6.555555555555555,14.0,220.33333333333334,9.644444444444444,96.55555555555556,6.0,1010.4444444444445,100.0,5.555555555555555,22.555555555555557,1.0,,,,,,,,,,0.0
2021-05-07 01:30:00,,,,,,,0.710755,11.2152,41.5501,6.5,14.0,220.5,9.45,96.5,6.0,1010.5,100.0,5.5,22.5,1.0,,,,,,,,,,0.0
2021-05-07 01:40:00,,,,,,,0.787955,11.3624,41.583999999999996,6.444444444444445,14.0,220.66666666666666,9.255555555555556,96.44444444444444,6.0,1010.5555555555555,100.0,5.444444444444445,22.444444444444443,1.0,,,,,,,,,,0.0
2021-05-07 01:50:00,,,,,,,0.754035,11.4371,41.8613,6.388888888888889,14.0,220.83333333333334,9.06111111111111,96.38888888888889,6.0,1010.6111111111111,100.0,5.388888888888889,22.38888888888889,1.0,,,,,,,,,,0.0
2021-05-07 02:00:00,,,,,,,0.7805500000000001,11.4747,41.9797,6.333333333333333,14.0,221.0,8.866666666666667,96.33333333333333,6.0,1010.6666666666666,100.0,5.333333333333333,22.333333333333332,1.0,,,,,,,,,,0.0
2021-05-07 02:10:00,,,,,,,0.890325,11.5505,42.0165,6.277777777777778,14.0,221.16666666666666,8.672222222222222,96.27777777777777,6.0,1010.7222222222222,100.0,5.277777777777778,22.27777777777778,1.0,,,,,,,,,,0.0
2021-05-07 02:20:00,,,,,,,0.9759550000000001,11.520900000000001,41.9654,6.222222222222222,14.0,221.33333333333334,8.477777777777778,96.22222222222223,6.0,1010.7777777777778,100.0,5.222222222222222,22.22222222222222,1.0,,,,,,,,,,0.0
2021-05-07 02:30:00,,,,,,,1.10342,11.3864,41.8583,6.166666666666667,14.0,221.5,8.283333333333333,96.16666666666667,6.0,1010.8333333333334,100.0,5.166666666666667,22.166666666666668,1.0,,,,,,,,,,0.0
2021-05-07 02:40:00,,,,,,,1.196405,11.3102,41.9709,6.111111111111111,14.0,221.66666666666666,8.088888888888889,96.11111111111111,6.0,1010.8888888888889,100.0,5.111111111111111,22.11111111111111,1.0,,,,,,,,,,0.0
2021-05-07 02:50:00,,,,,,,1.1602999999999999,11.2101,42.0399,6.055555555555555,14.0,221.83333333333334,7.894444444444445,96.05555555555556,6.0,1010.9444444444445,100.0,5.055555555555555,22.055555555555557,1.0,,,,,,,,,,0.0
2021-05-07 03:00:00,,,,,,,0.915495,11.1906,42.1136,6.0,14.0,222.0,7.7,96.0,6.0,1011.0,100.0,5.0,22.0,1.0,,,,,,,,,,0.0
2021-05-07 03:10:00,,,,,,,0.81296,11.231,42.142,6.0,14.0,222.33333333333334,7.394444444444445,95.88888888888889,6.111111111111111,1011.1111111111111,100.0,5.0,22.0,1.0555555555555556,,,,,,,,,,0.0
2021-05-07 03:20:00,,,,,,,0.905625,11.422799999999999,42.1005,6.0,14.0,222.66666666666666,7.088888888888889,95.77777777777777,6.222222222222222,1011.2222222222222,100.0,5.0,22.0,1.1111111111111112,,,,,,,,,,0.0
2021-05-07 03:30:00,,,,,,,0.9325749999999999,11.5384,42.060199999999995,6.0,14.0,223.0,6.783333333333333,95.66666666666667,6.333333333333333,1011.3333333333334,100.0,5.0,22.0,1.1666666666666667,,,,,,,,,,0.0
2021-05-07 03:40:00,,,,,,,1.002035,11.5424,41.8622,6.0,14.0,223.33333333333334,6.477777777777778,95.55555555555556,6.444444444444445,1011.4444444444445,100.0,5.0,22.0,1.2222222222222223,,,,,,,,,,0.0
2021-05-07 03:50:00,,,,,,,0.9681749999999999,11.552200000000001,41.9176,6.0,14.0,223.66666666666666,6.1722222222222225,95.44444444444444,6.555555555555555,1011.5555555555555,100.0,5.0,22.0,1.2777777777777777,,,,,,,,,,0.0
2021-05-07 04:00:00,,,,,,,1.094355,11.5794,41.9745,6.0,14.0,224.0,5.866666666666667,95.33333333333333,6.666666666666667,1011.6666666666666,100.0,5.0,22.0,1.3333333333333333,,,,,,,,,,0.0
2021-05-07 04:10:00,,,,,,,1.0435649999999999,11.5372,41.9965,6.0,14.0,224.33333333333334,5.561111111111111,95.22222222222223,6.777777777777778,1011.7777777777778,100.0,5.0,22.0,1.3888888888888888,,,,,,,,,,0.0
2021-05-07 04:20:00,,,,,,,0.7191799999999999,11.4693,41.9785,6.0,14.0,224.66666666666666,5.2555555555555555,95.11111111111111,6.888888888888889,1011.8888888888889,100.0,5.0,22.0,1.4444444444444444,,,,,,,,,,0.0
2021-05-07 04:30:00,,,,,,,0.5169900000000001,11.443200000000001,41.894,6.0,14.0,225.0,4.949999999999999,95.0,7.0,1012.0,100.0,5.0,22.0,1.5,,,,,,,,,,0.0
2021-05-07 04:40:00,,,,,,,0.44854000000000005,11.383199999999999,41.943,6.0,14.0,225.33333333333334,4.644444444444444,94.88888888888889,7.111111111111111,1012.1111111111111,100.0,5.0,22.0,1.5555555555555556,,,,,,,,,,0.0
2021-05-07 04:50:00,,,,,,,0.380945,11.491200000000001,41.9788,6.0,14.0,225.66666666666666,4.338888888888889,94.77777777777777,7.222222222222222,1012.2222222222222,100.0,5.0,22.0,1.6111111111111112,,,,,,,,,,0.0
2021-05-07 05:00:00,,,,,,,0.540785,11.4667,41.969100000000005,6.0,14.0,226.0,4.033333333333333,94.66666666666667,7.333333333333333,1012.3333333333334,100.0,5.0,22.0,1.6666666666666665,,,,,,,,,,0.0
2021-05-07 05:10:00,,,,,,,0.57223,11.492,41.9356,6.0,14.0,226.33333333333334,3.7277777777777774,94.55555555555556,7.444444444444445,1012.4444444444445,100.0,5.0,22.0,1.7222222222222223,,,,,,,,,,0.0
2021-05-07 05:20:00,,,,,,,0.47748,11.5905,41.881299999999996,6.0,14.0,226.66666666666666,3.4222222222222216,94.44444444444444,7.555555555555555,1012.5555555555555,100.0,5.0,22.0,1.7777777777777777,,,,,,,,,,0.0
2021-05-07 05:30:00,,,,,,,0.5010950000000001,11.8065,41.9108,6.0,14.0,227.0,3.1166666666666663,94.33333333333333,7.666666666666666,1012.6666666666666,100.0,5.0,22.0,1.8333333333333333,,,,,,,,,,0.0
2021-05-07 05:40:00,,,,,,,0.5130950000000001,11.9023,41.6379,6.0,14.0,227.33333333333334,2.811111111111111,94.22222222222223,7.777777777777778,1012.7777777777778,100.0,5.0,22.0,1.8888888888888888,,,,,,,,,,0.0
2021-05-07 05:50:00,,,,,,,0.570665,11.9023,41.5756,6.0,14.0,227.66666666666666,2.5055555555555555,94.11111111111111,7.888888888888889,1012.8888888888889,100.0,5.0,22.0,1.9444444444444444,,,,,,,,,,0.0
2021-05-07 06:00:00,,,,,,,0.63134,11.9656,41.749900000000004,6.0,14.0,228.0,2.2,94.0,8.0,1013.0,100.0,5.0,22.0,2.0,,,,,,,,,,0.0
2021-05-07 06:10:00,,,,,,,0.78214,11.9369,41.7857,6.055555555555555,13.88888888888889,229.38888888888889,2.1055555555555556,93.66666666666667,8.11111111111111,1013.0555555555555,100.0,5.0,21.72222222222222,2.0,,,,,,,,,,0.0
2021-05-07 06:20:00,,,,,,,1.65844,12.1722,41.821000000000005,6.111111111111111,13.777777777777779,230.77777777777777,2.011111111111111,93.33333333333333,8.222222222222221,1013.1111111111111,100.0,5.0,21.444444444444443,2.0,,,,,,,,,,0.0
2021-05-07 06:30:00,,,,,,,0.99445,12.338199999999999,41.7722,6.166666666666667,13.666666666666666,232.16666666666666,1.9166666666666667,93.0,8.333333333333334,1013.1666666666666,100.0,5.0,21.166666666666668,2.0,,,,,,,,,,0.0
2021-05-07 06:40:00,,,,,,,0.760185,12.4068,41.613099999999996,6.222222222222222,13.555555555555555,233.55555555555554,1.8222222222222224,92.66666666666667,8.444444444444445,1013.2222222222222,100.0,5.0,20.88888888888889,2.0,,,,,,,,,,0.0
2021-05-07 06:50:00,,,,,,,1.2061,12.610299999999999,41.5969,6.277777777777778,13.444444444444445,234.94444444444446,1.7277777777777779,92.33333333333333,8.555555555555555,1013.2777777777778,100.0,5.0,20.61111111111111,2.0,,,,,,,,,,0.0
2021-05-07 07:00:00,,,,,,,0.77336,13.0167,41.5452,6.333333333333333,13.333333333333334,236.33333333333334,1.6333333333333333,92.0,8.666666666666666,1013.3333333333334,100.0,5.0,20.333333333333332,2.0,,,,,,,,,,0.0
2021-05-07 07:10:00,,,,,,,0.8306150000000001,13.247800000000002,41.3797,6.388888888888889,13.222222222222221,237.72222222222223,1.538888888888889,91.66666666666667,8.777777777777779,1013.3888888888889,100.0,5.0,20.055555555555557,2.0,,,,,,,,,,0.0
2021-05-07 07:20:00,,,,,,,0.853895,13.3041,41.1294,6.444444444444445,13.11111111111111,239.11111111111111,1.4444444444444446,91.33333333333333,8.88888888888889,1013.4444444444445,100.0,5.0,19.77777777777778,2.0,,,,,,,,,,0.0
2021-05-07 07:30:00,,,,,,,1.044605,13.35,41.0296,6.5,13.0,240.5,1.35,91.0,9.0,1013.5,100.0,5.0,19.5,2.0,,,,,,,,,,0.0
2021-05-07 07:40:00,,,,,,,0.79323,12.2015,40.9781,6.555555555555555,12.88888888888889,241.88888888888889,1.2555555555555555,90.66666666666667,9.11111111111111,1013.5555555555555,100.0,5.0,19.22222222222222,2.0,,,,,,,,,,0.0
2021-05-07 07:50:00,,,,,,,1.10018,9.391499999999999,40.7178,6.611111111111111,12.777777777777779,243.27777777777777,1.1611111111111112,90.33333333333333,9.222222222222221,1013.6111111111111,100.0,5.0,18.944444444444443,2.0,,,,,,,,,,0.0
2021-05-07 08:00:00,,,,,,,1.18519,9.3118,41.1203,6.666666666666667,12.666666666666666,244.66666666666666,1.0666666666666667,90.0,9.333333333333334,1013.6666666666666,100.0,5.0,18.666666666666668,2.0,,,,,,,,,,0.0
2021-05-07 08:10:00,,,,,,,1.789715,9.473,41.9058,6.722222222222222,12.555555555555555,246.05555555555554,0.9722222222222223,89.66666666666667,9.444444444444445,1013.7222222222222,100.0,5.0,18.38888888888889,2.0,,,,,,,,,,0.0
2021-05-07 08:20:00,,,,,,,3.2948549999999996,9.5284,42.3585,6.777777777777778,12.444444444444445,247.44444444444446,0.8777777777777778,89.33333333333333,9.555555555555555,1013.7777777777778,100.0,5.0,18.11111111111111,2.0,,,,,,,,,,0.0
2021-05-07 08:30:00,,,,,,,1.452505,9.8523,42.5537,6.833333333333333,12.333333333333334,248.83333333333334,0.7833333333333332,89.0,9.666666666666666,1013.8333333333334,100.0,5.0,17.833333333333336,2.0,,,,,,,,,,0.0
2021-05-07 08:40:00,,,,,,,0.47379499999999997,9.828199999999999,42.6282,6.888888888888889,12.222222222222221,250.22222222222223,0.6888888888888889,88.66666666666667,9.777777777777779,1013.8888888888889,100.0,5.0,17.555555555555557,2.0,,,,,,,,,,0.0
2021-05-07 08:50:00,,,,,,,0.67333,9.6884,42.6012,6.944444444444445,12.11111111111111,251.61111111111111,0.5944444444444443,88.33333333333333,9.88888888888889,1013.9444444444445,100.0,5.0,17.27777777777778,2.0,,,,,,,,,,0.0
2021-05-07 09:00:00,,,,,,,0.32233999999999996,9.870099999999999,42.6222,7.0,12.0,253.0,0.5,88.0,10.0,1014.0,100.0,5.0,17.0,2.0,,,,,,,,,,0.0
2021-05-07 09:10:00,,,,,,,0.388895,9.9483,42.6329,7.0,12.11111111111111,253.5,0.5555555555555556,88.16666666666667,9.944444444444445,1014.0555555555555,100.0,5.055555555555555,17.11111111111111,2.0,,,,,,,,,,0.0
2021-05-07 09:20:00,,,,,,,0.639905,10.1276,42.6396,7.0,12.222222222222221,254.0,0.6111111111111112,88.33333333333333,9.88888888888889,1014.1111111111111,100.0,5.111111111111111,17.22222222222222,2.0,,,,,,,,,,0.0
2021-05-07 09:30:00,,,,,,,2.02452,10.092400000000001,42.6146,7.0,12.333333333333334,254.5,0.6666666666666666,88.5,9.833333333333334,1014.1666666666666,100.0,5.166666666666667,17.333333333333332,2.0,,,,,,,,,,0.0
2021-05-07 09:40:00,,,,,,,3.560015,10.1357,42.587900000000005,7.0,12.444444444444445,255.0,0.7222222222222222,88.66666666666667,9.777777777777779,1014.2222222222222,100.0,5.222222222222222,17.444444444444443,2.0,,,,,,,,,,0.0
2021-05-07 09:50:00,,,,,,,0.847075,10.1586,42.6246,7.0,12.555555555555555,255.5,0.7777777777777778,88.83333333333333,9.722222222222221,1014.2777777777778,100.0,5.277777777777778,17.555555555555557,2.0,,,,,,,,,,0.0
2021-05-07 10:00:00,,,,,,,0.360835,10.366800000000001,42.525099999999995,7.0,12.666666666666666,256.0,0.8333333333333333,89.0,9.666666666666666,1014.3333333333334,100.0,5.333333333333333,17.666666666666668,2.0,,,,,,,,,,0.0
2021-05-07 10:10:00,,,,,,,1.2496800000000001,10.4674,42.3486,7.0,12.777777777777779,256.5,0.8888888888888888,89.16666666666667,9.61111111111111,1014.3888888888889,100.0,5.388888888888889,17.77777777777778,2.0,,,,,,,,,,0.0
2021-05-07 10:20:00,,,,,,,3.282365,10.2282,42.451,7.0,12.88888888888889,257.0,0.9444444444444444,89.33333333333333,9.555555555555555,1014.4444444444445,100.0,5.444444444444445,17.88888888888889,2.0,,,,,,,,,,0.0
2021-05-07 10:30:00,,,,,,,3.852995,10.0363,42.5058,7.0,13.0,257.5,1.0,89.5,9.5,1014.5,100.0,5.5,18.0,2.0,,,,,,,,,,0.0
2021-05-07 10:40:00,,,,,,,4.19585,10.1009,42.5899,7.0,13.11111111111111,258.0,1.0555555555555556,89.66666666666667,9.444444444444445,1014.5555555555555,100.0,5.555555555555555,18.11111111111111,2.0,,,,,,,,,,0.0
2021-05-07 10:50:00,,,,,,,6.0099350000000005,9.95,42.5654,7.0,13.222222222222221,258.5,1.1111111111111112,89.83333333333333,9.38888888888889,1014.6111111111111,100.0,5.611111111111111,18.22222222222222,2.0,,,,,,,,,,0.0
2021-05-07 11:00:00,,,,,,,3.02895,9.8099,42.585899999999995,7.0,13.333333333333334,259.0,1.1666666666666665,90.0,9.333333333333334,1014.6666666666666,100.0,5.666666666666667,18.333333333333332,2.0,,,,,,,,,,0.0
2021-05-07 11:10:00,,,,,,,1.1688,9.7698,42.6707,7.0,13.444444444444445,259.5,1.2222222222222223,90.16666666666667,9.277777777777779,1014.7222222222222,100.0,5.722222222222222,18.444444444444443,2.0,,,,,,,,,,0.0
2021-05-07 11:20:00,,,,,,,2.185895,9.794599999999999,42.7509,7.0,13.555555555555555,260.0,1.2777777777777777,90.33333333333333,9.222222222222221,1014.7777777777778,100.0,5.777777777777778,18.555555555555557,2.0,,,,,,,,,,0.0
2021-05-07 11:30:00,,,,,,,2.000015,9.9065,42.774,7.0,13.666666666666666,260.5,1.3333333333333333,90.5,9.166666666666666,1014.8333333333334,100.0,5.833333333333333,18.666666666666668,2.0,,,,,,,,,,0.0
2021-05-07 11:40:00,,,,,,,1.320425,10.0818,42.7304,7.0,13.777777777777779,261.0,1.3888888888888888,90.66666666666667,9.11111111111111,1014.8888888888889,100.0,5.888888888888889,18.77777777777778,2.0,,,,,,,,,,0.0
2021-05-07 11:50:00,,,,,,,1.74126,10.129999999999999,42.7303,7.0,13.88888888888889,261.5,1.4444444444444444,90.83333333333333,9.055555555555555,1014.9444444444445,100.0,5.944444444444445,18.88888888888889,2.0,,,,,,,,,,0.0
2021-05-07 12:00:00,,,,,,,0.791645,9.8462,42.677800000000005,7.0,14.0,262.0,1.5,91.0,9.0,1015.0,100.0,6.0,19.0,2.0,,,,,,,,,,63.0
2021-05-07 12:10:00,,,,,,,0.90237,9.6935,42.561,7.0,13.61111111111111,261.6666666666667,1.5777777777777777,91.27777777777777,8.944444444444445,1015.0555555555555,100.0,6.0,18.5,2.0,,,,,,,,,,0.0
2021-05-07 12:20:00,,,,,,,1.3640349999999999,9.7055,42.663599999999995,7.0,13.222222222222221,261.3333333333333,1.6555555555555554,91.55555555555556,8.88888888888889,1015.1111111111111,100.0,6.0,18.0,2.0,,,,,,,,,,0.0
2021-05-07 12:30:00,,,,,,,1.872135,9.690900000000001,42.7089,7.0,12.833333333333334,261.0,1.7333333333333334,91.83333333333333,8.833333333333334,1015.1666666666666,100.0,6.0,17.5,2.0,,,,,,,,,,0.0
2021-05-07 12:40:00,,,,,,,1.766075,9.9283,42.745999999999995,7.0,12.444444444444445,260.6666666666667,1.8111111111111111,92.11111111111111,8.777777777777779,1015.2222222222222,100.0,6.0,17.0,2.0,,,,,,,,,,0.0
2021-05-07 12:50:00,,,,,,,2.5938749999999997,10.458400000000001,42.7113,7.0,12.055555555555555,260.3333333333333,1.8888888888888888,92.38888888888889,8.722222222222221,1015.2777777777778,100.0,6.0,16.5,2.0,,,,,,,,,,0.0
2021-05-07 13:00:00,,,,,,,1.6929909090909092,11.05090909090909,42.546454545454544,7.0,11.666666666666666,260.0,1.9666666666666668,92.66666666666667,8.666666666666666,1015.3333333333334,100.0,6.0,16.0,2.0,,,,,,,,,,0.0
2021-05-07 13:10:00,,,,,,,1.55762,11.0711,42.3981,7.0,11.277777777777779,259.6666666666667,2.0444444444444443,92.94444444444444,8.61111111111111,1015.3888888888889,100.0,6.0,15.5,2.0,,,,,,,,,,0.0
2021-05-07 13:20:00,,,,,,,1.475865,10.947,42.322700000000005,7.0,10.88888888888889,259.3333333333333,2.1222222222222222,93.22222222222223,8.555555555555555,1015.4444444444445,100.0,6.0,15.0,2.0,,,,,,,,,,0.0
2021-05-07 13:30:00,,,,,,,1.46536,10.8035,42.3254,7.0,10.5,259.0,2.2,93.5,8.5,1015.5,100.0,6.0,14.5,2.0,,,,,,,,,,0.0
2021-05-07 13:40:00,,,,,,,1.649275,10.8119,42.2949,7.0,10.11111111111111,258.6666666666667,2.2777777777777777,93.77777777777777,8.444444444444445,1015.5555555555555,100.0,6.0,14.0,2.0,,,,,,,,,,0.0
2021-05-07 13:50:00,,,,,,,1.50773,10.767999999999999,42.1987,7.0,9.722222222222221,258.3333333333333,2.3555555555555556,94.05555555555556,8.38888888888889,1015.6111111111111,100.0,6.0,13.5,2.0,,,,,,,,,,0.0
2021-05-07 14:00:00,,,,,,,1.3427799999999999,10.809099999999999,42.103899999999996,7.0,9.333333333333332,258.0,2.4333333333333336,94.33333333333333,8.333333333333334,1015.6666666666666,100.0,6.0,13.0,2.0,,,,,,,,,,0.0
2021-05-07 14:10:00,,,,,,,1.587735,10.8921,42.0033,7.0,8.944444444444445,257.6666666666667,2.511111111111111,94.61111111111111,8.277777777777779,1015.7222222222222,100.0,6.0,12.5,2.0,,,,,,,,,,0.0
2021-05-07 14:20:00,,,,,,,1.57859,11.068,42.129599999999996,7.0,8.555555555555555,257.3333333333333,2.5888888888888886,94.88888888888889,8.222222222222221,1015.7777777777778,100.0,6.0,12.0,2.0,,,,,,,,,,0.0
2021-05-07 14:30:00,,,,,,,1.520805,11.4516,42.1903,7.0,8.166666666666668,257.0,2.666666666666667,95.16666666666667,8.166666666666666,1015.8333333333334,100.0,6.0,11.5,2.0,,,,,,,,,,0.0
2021-05-07 14:40:00,,,,,,,1.54349,11.6513,42.157,7.0,7.777777777777778,256.6666666666667,2.7444444444444445,95.44444444444444,8.11111111111111,1015.8888888888889,100.0,6.0,11.0,2.0,,,,,,,,,,0.0
2021-05-07 14:50:00,,,,,,,1.316325,11.8519,42.0536,7.0,7.388888888888888,256.3333333333333,2.822222222222222,95.72222222222223,8.055555555555555,1015.9444444444445,100.0,6.0,10.5,2.0,,,,,,,,,,0.0
2021-05-07 15:00:00,,,,,,,1.2359550000000001,12.1472,41.9484,7.0,7.0,256.0,2.9,96.0,8.0,1016.0,100.0,6.0,10.0,2.0,,,,,,,,,,0.0
2021-05-07 15:10:00,,,,,,,1.36502,12.0364,41.900999999999996,6.944444444444445,6.833333333333333,254.27777777777777,3.0444444444444443,96.05555555555556,7.944444444444445,1016.1111111111111,100.0,6.0,9.722222222222221,1.9444444444444444,,,,,,,,,,0.0
2021-05-07 15:20:00,,,,,,,1.29641,12.4631,41.843399999999995,6.888888888888889,6.666666666666667,252.55555555555554,3.1888888888888887,96.11111111111111,7.888888888888889,1016.2222222222222,100.0,6.0,9.444444444444445,1.8888888888888888,,,,,,,,,,0.0
2021-05-07 15:30:00,,,,,,,1.27792,12.4741,41.6351,6.833333333333333,6.5,250.83333333333334,3.333333333333333,96.16666666666667,7.833333333333333,1016.3333333333334,100.0,6.0,9.166666666666666,1.8333333333333333,,,,,,,,,,0.0
2021-05-07 15:40:00,,,,,,,1.288325,12.1592,41.5629,6.777777777777778,6.333333333333333,249.11111111111111,3.477777777777778,96.22222222222223,7.777777777777778,1016.4444444444445,100.0,6.0,8.88888888888889,1.7777777777777777,,,,,,,,,,0.0
2021-05-07 15:50:00,,,,,,,1.27705,12.182500000000001,41.6171,6.722222222222222,6.166666666666667,247.38888888888889,3.6222222222222222,96.27777777777777,7.722222222222222,1016.5555555555555,100.0,6.0,8.61111111111111,1.7222222222222223,,,,,,,,,,0.0
2021-05-07 16:00:00,,,,,,,1.18338,12.3293,41.674099999999996,6.666666666666667,6.0,245.66666666666666,3.7666666666666666,96.33333333333333,7.666666666666667,1016.6666666666666,100.0,6.0,8.333333333333334,1.6666666666666667,,,,,,,,,,0.0
2021-05-07 16:10:00,,,,,,,1.36629,11.988800000000001,41.381600000000006,6.611111111111111,5.833333333333333,243.94444444444446,3.911111111111111,96.38888888888889,7.611111111111111,1016.7777777777778,100.0,6.0,8.055555555555555,1.6111111111111112,,,,,,,,,,0.0
2021-05-07 16:20:00,,,,,,,1.5064199999999999,11.86,41.2012,6.555555555555555,5.666666666666666,242.22222222222223,4.055555555555555,96.44444444444444,7.555555555555555,1016.8888888888889,100.0,6.0,7.777777777777779,1.5555555555555556,,,,,,,,,,0.0
2021-05-07 16:30:00,,,,,,,1.6527699999999999,11.6936,41.621,6.5,5.5,240.5,4.2,96.5,7.5,1017.0,100.0,6.0,7.5,1.5,,,,,,,,,,0.0
2021-05-07 16:40:00,,,,,,,1.597805,11.739099999999999,41.9154,6.444444444444445,5.333333333333333,238.77777777777777,4.344444444444444,96.55555555555556,7.444444444444445,1017.1111111111111,100.0,6.0,7.222222222222222,1.4444444444444444,,,,,,,,,,0.0
2021-05-07 16:50:00,,,,,,,1.6626100000000001,11.7693,42.0523,6.388888888888889,5.166666666666666,237.05555555555554,4.488888888888889,96.61111111111111,7.388888888888889,1017.2222222222222,100.0,6.0,6.944444444444445,1.3888888888888888,,,,,,,,,,0.0
2021-05-07 17:00:00,,,,,,,1.65564,11.6502,42.1122,6.333333333333333,5.0,235.33333333333334,4.633333333333333,96.66666666666667,7.333333333333333,1017.3333333333334,100.0,6.0,6.666666666666667,1.3333333333333335,,,,,,,,,,0.0
2021-05-07 17:10:00,,,,,,,1.56358,11.5976,42.1049,6.277777777777778,4.833333333333333,233.61111111111111,4.777777777777778,96.72222222222223,7.277777777777778,1017.4444444444445,100.0,6.0,6.388888888888889,1.2777777777777777,,,,,,,,,,0.0
2021-05-07 17:20:00,,,,,,,1.536642105263158,11.791421052631579,42.19652631578948,6.222222222222222,4.666666666666666,231.88888888888889,4.9222222222222225,96.77777777777777,7.222222222222222,1017.5555555555555,100.0,6.0,6.111111111111112,1.2222222222222223,,,,,,,,,,0.0
2021-05-07 17:30:00,,,,,,,1.55365,11.6601,42.2638,6.166666666666667,4.5,230.16666666666666,5.066666666666666,96.83333333333333,7.166666666666667,1017.6666666666666,100.0,6.0,5.833333333333334,1.1666666666666667,,,,,,,,,,0.0
2021-05-07 17:40:00,,,,,,,1.649305,11.4876,42.3144,6.111111111111111,4.333333333333333,228.44444444444446,5.21111111111111,96.88888888888889,7.111111111111111,1017.7777777777778,100.0,6.0,5.555555555555556,1.1111111111111112,,,,,,,,,,0.0
2021-05-07 17:50:00,,,,,,,1.55759,11.418000000000001,42.3452,6.055555555555555,4.166666666666666,226.72222222222223,5.355555555555555,96.94444444444444,7.055555555555555,1017.8888888888889,100.0,6.0,5.277777777777779,1.0555555555555556,,,,,,,,,,0.0
2021-05-07 18:00:00,,,,,,,1.8046399999999998,11.040000000000001,42.3657,6.0,4.0,225.0,5.5,97.0,7.0,1018.0,100.0,6.0,5.0,1.0,,,,,,,,,,0.0
2021-05-07 18:10:00,,,,,,,1.6911850000000002,10.604,42.4799,6.0,4.055555555555555,221.61111111111111,5.394444444444445,97.05555555555556,7.055555555555555,1018.0555555555555,100.0,5.944444444444445,5.111111111111111,1.0,,,,,,,,,,0.0
2021-05-07 18:20:00,,,,,,,1.56485,10.0794,42.339099999999995,6.0,4.111111111111111,218.22222222222223,5.288888888888889,97.11111111111111,7.111111111111111,1018.1111111111111,100.0,5.888888888888889,5.222222222222222,1.0,,,,,,,,,,0.0
2021-05-07 18:30:00,,,,,,,1.66185,9.7674,42.289699999999996,6.0,4.166666666666667,214.83333333333334,5.183333333333334,97.16666666666667,7.166666666666667,1018.1666666666666,100.0,5.833333333333333,5.333333333333333,1.0,,,,,,,,,,0.0
2021-05-07 18:40:00,,,,,,,1.6497499999999998,9.549,42.6648,6.0,4.222222222222222,211.44444444444446,5.0777777777777775,97.22222222222223,7.222222222222222,1018.2222222222222,100.0,5.777777777777778,5.444444444444445,1.0,,,,,,,,,,0.0
2021-05-07 18:50:00,,,,,,,1.81752,9.449200000000001,42.9101,6.0,4.277777777777778,208.05555555555554,4.972222222222222,97.27777777777777,7.277777777777778,1018.2777777777778,100.0,5.722222222222222,5.555555555555555,1.0,,,,,,,,,,0.0
2021-05-07 19:00:00,,,,,,,1.7837,9.043,43.0515,6.0,4.333333333333333,204.66666666666666,4.866666666666667,97.33333333333333,7.333333333333333,1018.3333333333334,100.0,5.666666666666667,5.666666666666667,1.0,,,,,,,,,,0.0
2021-05-07 19:10:00,,,,,,,1.8907399999999999,8.6798,43.1442,6.0,4.388888888888889,201.27777777777777,4.761111111111111,97.38888888888889,7.388888888888889,1018.3888888888889,100.0,5.611111111111111,5.777777777777778,1.0,,,,,,,,,,0.0
2021-05-07 19:20:00,,,,,,,2.250975,8.3109,43.1603,6.0,4.444444444444445,197.88888888888889,4.655555555555556,97.44444444444444,7.444444444444445,1018.4444444444445,100.0,5.555555555555555,5.888888888888889,1.0,,,,,,,,,,0.0
2021-05-07 19:30:00,,,,,,,2.69791,8.0748,43.305099999999996,6.0,4.5,194.5,4.55,97.5,7.5,1018.5,100.0,5.5,6.0,1.0,,,,,,,,,,0.0
2021-05-07 19:40:00,,,,,,,3.8583100000000004,8.449200000000001,43.4581,6.0,4.555555555555555,191.11111111111111,4.444444444444445,97.55555555555556,7.555555555555555,1018.5555555555555,100.0,5.444444444444445,6.111111111111111,1.0,,,,,,,,,,0.0
2021-05-07 19:50:00,,,,,,,3.746365,8.218900000000001,43.5329,6.0,4.611111111111111,187.72222222222223,4.338888888888889,97.61111111111111,7.611111111111111,1018.6111111111111,100.0,5.388888888888889,6.222222222222222,1.0,,,,,,,,,,0.0
2021-05-07 20:00:00,,,,,,,2.433985,8.0541,43.4066,6.0,4.666666666666667,184.33333333333334,4.233333333333333,97.66666666666667,7.666666666666667,1018.6666666666666,100.0,5.333333333333333,6.333333333333333,1.0,,,,,,,,,,0.0
2021-05-07 20:10:00,,,,,,,2.49173,8.054,43.4393,6.0,4.722222222222222,180.94444444444446,4.127777777777778,97.72222222222223,7.722222222222222,1018.7222222222222,100.0,5.277777777777778,6.444444444444445,1.0,,,,,,,,,,0.0
2021-05-07 20:20:00,,,,,,,2.4268799999999997,8.238,43.5569,6.0,4.777777777777778,177.55555555555554,4.022222222222222,97.77777777777777,7.777777777777778,1018.7777777777778,100.0,5.222222222222222,6.555555555555555,1.0,,,,,,,,,,0.0
2021-05-07 20:30:00,,,,,,,2.66205,8.1182,43.3339,6.0,4.833333333333333,174.16666666666669,3.916666666666667,97.83333333333333,7.833333333333333,1018.8333333333334,100.0,5.166666666666667,6.666666666666666,1.0,,,,,,,,,,0.0
2021-05-07 20:40:00,,,,,,,2.97541,8.2806,43.0287,6.0,4.888888888888889,170.77777777777777,3.8111111111111113,97.88888888888889,7.888888888888889,1018.8888888888889,100.0,5.111111111111111,6.777777777777778,1.0,,,,,,,,,,0.0
2021-05-07 20:50:00,,,,,,,3.351275,8.4856,43.085899999999995,6.0,4.944444444444445,167.38888888888889,3.7055555555555557,97.94444444444444,7.944444444444445,1018.9444444444445,100.0,5.055555555555555,6.888888888888889,1.0,,,,,,,,,,0.0
2021-05-07 21:00:00,,,,,,,3.0069,8.298399999999999,43.3548,6.0,5.0,164.0,3.6,98.0,8.0,1019.0,100.0,5.0,7.0,1.0,,,,,,,,,,0.0
2021-05-07 21:10:00,,,,,,,2.714115,8.155100000000001,43.4665,5.611111111111111,5.055555555555555,163.44444444444446,3.4,97.88888888888889,7.611111111111111,1019.1666666666666,98.61111111111111,4.777777777777778,7.333333333333333,1.0,,,,,,,,,,0.0
2021-05-07 21:20:00,,,,,,,3.381355,8.4201,43.5081,5.222222222222222,5.111111111111111,162.88888888888889,3.2,97.77777777777777,7.222222222222222,1019.3333333333334,97.22222222222223,4.555555555555555,7.666666666666667,1.0,,,,,,,,,,0.0
2021-05-07 21:30:00,,,,,,,3.628485,8.3504,43.4897,4.833333333333333,5.166666666666667,162.33333333333334,3.0,97.66666666666667,6.833333333333333,1019.5,95.83333333333333,4.333333333333333,8.0,1.0,,,,,,,,,,0.0
2021-05-07 21:40:00,,,,,,,3.130175,8.410499999999999,43.4211,4.444444444444445,5.222222222222222,161.77777777777777,2.8,97.55555555555556,6.444444444444445,1019.6666666666666,94.44444444444444,4.111111111111111,8.333333333333334,1.0,,,,,,,,,,0.0
2021-05-07 21:50:00,,,,,,,2.94483,8.3218,43.4502,4.055555555555555,5.277777777777778,161.22222222222223,2.6,97.44444444444444,6.055555555555555,1019.8333333333334,93.05555555555556,3.888888888888889,8.666666666666666,1.0,,,,,,,,,,0.0
2021-05-07 22:00:00,,,,,,,2.751405,8.1739,43.4405,3.6666666666666665,5.333333333333333,160.66666666666666,2.4000000000000004,97.33333333333333,5.666666666666666,1020.0,91.66666666666667,3.666666666666667,9.0,1.0,,,,,,,,,,0.0
2021-05-07 22:10:00,,,,,,,2.890955,7.9821,43.4722,3.2777777777777777,5.388888888888889,160.11111111111111,2.2,97.22222222222223,5.277777777777778,1020.1666666666666,90.27777777777777,3.4444444444444446,9.333333333333334,1.0,,,,,,,,,,0.0
2021-05-07 22:20:00,,,,,,,2.94653,7.9681,43.5065,2.888888888888889,5.444444444444445,159.55555555555554,2.0,97.11111111111111,4.888888888888889,1020.3333333333334,88.88888888888889,3.2222222222222223,9.666666666666668,1.0,,,,,,,,,,0.0
2021-05-07 22:30:00,,,,,,,2.80497,7.749599999999999,43.5461,2.5,5.5,159.0,1.8,97.0,4.5,1020.5,87.5,3.0,10.0,1.0,,,,,,,,,,0.0
2021-05-07 22:40:00,,,,,,,2.72993,7.6564,43.6438,2.111111111111111,5.555555555555555,158.44444444444446,1.6,96.88888888888889,4.111111111111111,1020.6666666666666,86.11111111111111,2.7777777777777777,10.333333333333334,1.0,,,,,,,,,,0.0
2021-05-07 22:50:00,,,,,,,2.802975,7.5325999999999995,43.451,1.7222222222222223,5.611111111111111,157.88888888888889,1.4,96.77777777777777,3.7222222222222223,1020.8333333333334,84.72222222222223,2.555555555555556,10.666666666666668,1.0,,,,,,,,,,0.0
2021-05-07 23:00:00,,,,,,,2.57258,7.554899999999999,43.5623,1.333333333333333,5.666666666666667,157.33333333333334,1.2000000000000002,96.66666666666667,3.333333333333333,1021.0,83.33333333333334,2.3333333333333335,11.0,1.0,,,,,,,,,,0.0
2021-05-07 23:10:00,,,,,,,2.534155,7.542400000000001,43.6948,0.9444444444444446,5.722222222222222,156.77777777777777,1.0,96.55555555555556,2.9444444444444446,1021.1666666666666,81.94444444444444,2.111111111111111,11.333333333333334,1.0,,,,,,,,,,0.0
2021-05-07 23:20:00,,,,,,,3.1795549999999997,7.536,43.7598,0.5555555555555554,5.777777777777778,156.22222222222223,0.7999999999999998,96.44444444444444,2.5555555555555554,1021.3333333333334,80.55555555555556,1.8888888888888888,11.666666666666668,1.0,,,,,,,,,,0.0
2021-05-07 23:30:00,,,,,,,2.85902,7.4062,43.766,0.16666666666666696,5.833333333333333,155.66666666666666,0.6000000000000001,96.33333333333333,2.166666666666667,1021.5,79.16666666666667,1.666666666666667,12.0,1.0,,,,,,,,,,0.0
2021-05-07 23:40:00,,,,,,,2.4943049999999998,7.358499999999999,43.6627,-0.22222222222222232,5.888888888888889,155.11111111111111,0.3999999999999999,96.22222222222223,1.7777777777777777,1021.6666666666666,77.77777777777777,1.4444444444444446,12.333333333333334,1.0,,,,,,,,,,0.0
2021-05-07 23:50:00,,,,,,,2.43485,7.2426,43.7469,-0.6111111111111116,5.944444444444445,154.55555555555554,0.20000000000000018,96.11111111111111,1.3888888888888884,1021.8333333333334,76.38888888888889,1.2222222222222223,12.666666666666668,1.0,,,,,,,,,,0.0
2021-05-08 00:00:00,,,,,,,2.258125,6.951099999999999,43.8176,-1.0,6.0,154.0,0.0,96.0,1.0,1022.0,75.0,1.0,13.0,1.0,,,,,,,,,,0.0
2021-05-08 00:10:00,,,,,,,2.371525,6.536,43.8574,-0.7777777777777778,5.944444444444445,153.0,0.0,95.94444444444444,1.0555555555555556,1022.0,74.27777777777777,1.0555555555555556,12.833333333333334,1.0,,,,,,,,,,0.0
2021-05-08 00:20:00,,,,,,,2.408275,6.4153,43.918099999999995,-0.5555555555555556,5.888888888888889,152.0,0.0,95.88888888888889,1.1111111111111112,1022.0,73.55555555555556,1.1111111111111112,12.666666666666666,1.0,,,,,,,,,,0.0
2021-05-08 00:30:00,,,,,,,2.4683900000000003,6.33,43.8755,-0.33333333333333337,5.833333333333333,151.0,0.0,95.83333333333333,1.1666666666666667,1022.0,72.83333333333333,1.1666666666666667,12.5,1.0,,,,,,,,,,0.0
2021-05-08 00:40:00,,,,,,,2.3087,6.631555555555555,43.986666666666665,-0.11111111111111116,5.777777777777778,150.0,0.0,95.77777777777777,1.2222222222222223,1022.0,72.11111111111111,1.2222222222222223,12.333333333333334,1.0,,,,,,,,,,0.0
2021-05-08 00:50:00,,,,,,,2.479765,6.770099999999999,43.9572,0.11111111111111116,5.722222222222222,149.0,0.0,95.72222222222223,1.2777777777777777,1022.0,71.38888888888889,1.2777777777777777,12.166666666666666,1.0,,,,,,,,,,0.0
2021-05-08 01:00:00,,,,,,,2.533385,6.833,43.9171,0.33333333333333326,5.666666666666667,148.0,0.0,95.66666666666667,1.3333333333333333,1022.0,70.66666666666667,1.3333333333333333,12.0,1.0,,,,,,,,,,0.0
2021-05-08 01:10:00,,,,,,,2.6104950000000002,6.655199999999999,43.9538,0.5555555555555556,5.611111111111111,147.0,0.0,95.61111111111111,1.3888888888888888,1022.0,69.94444444444444,1.3888888888888888,11.833333333333334,1.0,,,,,,,,,,0.0
2021-05-08 01:20:00,,,,,,,2.481875,6.2636,43.9821,0.7777777777777777,5.555555555555555,146.0,0.0,95.55555555555556,1.4444444444444444,1022.0,69.22222222222223,1.4444444444444444,11.666666666666666,1.0,,,,,,,,,,0.0
2021-05-08 01:30:00,,,,,,,2.475315,6.2170000000000005,44.0561,1.0,5.5,145.0,0.0,95.5,1.5,1022.0,68.5,1.5,11.5,1.0,,,,,,,,,,0.0
2021-05-08 01:40:00,,,,,,,2.59005,6.575799999999999,44.0867,1.2222222222222223,5.444444444444445,144.0,0.0,95.44444444444444,1.5555555555555556,1022.0,67.77777777777777,1.5555555555555556,11.333333333333334,1.0,,,,,,,,,,0.0
2021-05-08 01:50:00,,,,,,,2.532845,6.174300000000001,44.1327,1.4444444444444442,5.388888888888889,143.0,0.0,95.38888888888889,1.6111111111111112,1022.0,67.05555555555556,1.6111111111111112,11.166666666666666,1.0,,,,,,,,,,0.0
2021-05-08 02:00:00,,,,,,,2.3679449999999997,6.2432,44.2025,1.6666666666666665,5.333333333333333,142.0,0.0,95.33333333333333,1.6666666666666665,1022.0,66.33333333333333,1.6666666666666665,11.0,1.0,,,,,,,,,,0.0
2021-05-08 02:10:00,,,,,,,2.31748,6.233700000000001,44.2533,1.8888888888888888,5.277777777777778,141.0,0.0,95.27777777777777,1.7222222222222223,1022.0,65.61111111111111,1.7222222222222223,10.833333333333332,1.0,,,,,,,,,,0.0
2021-05-08 02:20:00,,,,,,,2.25811,6.2394,44.2689,2.111111111111111,5.222222222222222,140.0,0.0,95.22222222222223,1.7777777777777777,1022.0,64.88888888888889,1.7777777777777777,10.666666666666666,1.0,,,,,,,,,,0.0
2021-05-08 02:30:00,,,,,,,2.076625,5.876399999999999,44.18,2.333333333333333,5.166666666666667,139.0,0.0,95.16666666666667,1.8333333333333333,1022.0,64.16666666666667,1.8333333333333333,10.5,1.0,,,,,,,,,,0.0
2021-05-08 02:40:00,,,,,,,2.1161950000000003,5.778499999999999,44.2397,2.5555555555555554,5.111111111111111,138.0,0.0,95.11111111111111,1.8888888888888888,1022.0,63.44444444444444,1.8888888888888888,10.333333333333332,1.0,,,,,,,,,,0.0
2021-05-08 02:50:00,,,,,,,2.04511,5.7661999999999995,44.2471,2.7777777777777777,5.055555555555555,137.0,0.0,95.05555555555556,1.9444444444444444,1022.0,62.72222222222222,1.9444444444444444,10.166666666666666,1.0,,,,,,,,,,0.0
2021-05-08 03:00:00,,,,,,,2.173515,5.5524000000000004,43.8946,3.0,5.0,136.0,0.0,95.0,2.0,1022.0,62.0,2.0,10.0,1.0,,,,,,,,,,0.0
2021-05-08 03:10:00,,,,,,,2.2694099999999997,5.7499,44.0867,3.111111111111111,4.944444444444445,134.83333333333334,0.0,94.88888888888889,2.2777777777777777,1021.9444444444445,60.888888888888886,2.111111111111111,9.777777777777779,1.0,,,,,,,,,,0.0
2021-05-08 03:20:00,,,,,,,2.197975,5.889200000000001,44.3103,3.2222222222222223,4.888888888888889,133.66666666666666,0.0,94.77777777777777,2.5555555555555554,1021.8888888888889,59.77777777777778,2.2222222222222223,9.555555555555555,1.0,,,,,,,,,,0.0
2021-05-08 03:30:00,,,,,,,2.2520499999999997,5.7497,44.3904,3.3333333333333335,4.833333333333333,132.5,0.0,94.66666666666667,2.833333333333333,1021.8333333333334,58.666666666666664,2.3333333333333335,9.333333333333334,1.0,,,,,,,,,,0.0
2021-05-08 03:40:00,,,,,,,2.138145,5.6659,44.4067,3.4444444444444446,4.777777777777778,131.33333333333334,0.0,94.55555555555556,3.1111111111111107,1021.7777777777778,57.55555555555556,2.4444444444444446,9.11111111111111,1.0,,,,,,,,,,0.0
2021-05-08 03:50:00,,,,,,,1.96367,5.8876,44.3919,3.5555555555555554,4.722222222222222,130.16666666666666,0.0,94.44444444444444,3.388888888888889,1021.7222222222222,56.44444444444444,2.5555555555555554,8.88888888888889,1.0,,,,,,,,,,0.0
