,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-05-08 04:00:00,,,,,,,1.947305,5.9643,44.3878,3.6666666666666665,4.666666666666667,129.0,0.0,94.33333333333333,3.6666666666666665,1021.6666666666666,55.333333333333336,2.6666666666666665,8.666666666666666,1.0,,,,,,,,,,0.0
2021-05-08 04:10:00,,,,,,,2.02868,6.2698,44.4163,3.7777777777777777,4.611111111111111,127.83333333333333,0.0,94.22222222222223,3.944444444444444,1021.6111111111111,54.22222222222222,2.7777777777777777,8.444444444444445,1.0,,,,,,,,,,0.0
2021-05-08 04:20:00,,,,,,,2.08214,6.367900000000001,44.3864,3.888888888888889,4.555555555555555,126.66666666666667,0.0,94.11111111111111,4.222222222222221,1021.5555555555555,53.111111111111114,2.888888888888889,8.222222222222221,1.0,,,,,,,,,,0.0
2021-05-08 04:30:00,,,,,,,1.9882000000000002,6.214,44.314,4.0,4.5,125.5,0.0,94.0,4.5,1021.5,52.0,3.0,8.0,1.0,,,,,,,,,,0.0
2021-05-08 04:40:00,,,,,,,1.99631,6.4338999999999995,44.1908,4.111111111111111,4.444444444444445,124.33333333333333,0.0,93.88888888888889,4.777777777777778,1021.4444444444445,50.888888888888886,3.111111111111111,7.777777777777778,1.0,,,,,,,,,,0.0
2021-05-08 04:50:00,,,,,,,1.9312449999999999,6.8057,44.144400000000005,4.222222222222222,4.388888888888889,123.16666666666667,0.0,93.77777777777777,5.055555555555555,1021.3888888888889,49.77777777777778,3.2222222222222223,7.555555555555555,1.0,,,,,,,,,,0.0
2021-05-08 05:00:00,,,,,,,1.893035,6.9732,44.0204,4.333333333333333,4.333333333333333,122.0,0.0,93.66666666666667,5.333333333333333,1021.3333333333334,48.66666666666667,3.333333333333333,7.333333333333334,1.0,,,,,,,,,,0.0
2021-05-08 05:10:00,,,,,,,1.94207,7.1541,43.701800000000006,4.444444444444445,4.277777777777778,120.83333333333333,0.0,93.55555555555556,5.611111111111111,1021.2777777777778,47.55555555555556,3.4444444444444446,7.111111111111111,1.0,,,,,,,,,,0.0
2021-05-08 05:20:00,,,,,,,1.810845,7.362699999999999,43.7685,4.555555555555555,4.222222222222222,119.66666666666667,0.0,93.44444444444444,5.888888888888888,1021.2222222222222,46.44444444444444,3.5555555555555554,6.888888888888889,1.0,,,,,,,,,,0.0
2021-05-08 05:30:00,,,,,,,1.8735849999999998,7.6209999999999996,43.904399999999995,4.666666666666666,4.166666666666667,118.5,0.0,93.33333333333333,6.166666666666666,1021.1666666666666,45.333333333333336,3.6666666666666665,6.666666666666667,1.0,,,,,,,,,,0.0
2021-05-08 05:40:00,,,,,,,1.875395,9.5633,44.0744,4.777777777777778,4.111111111111111,117.33333333333333,0.0,93.22222222222223,6.444444444444444,1021.1111111111111,44.22222222222223,3.7777777777777777,6.444444444444445,1.0,,,,,,,,,,0.0
2021-05-08 05:50:00,,,,,,,1.7468949999999999,11.9294,42.3625,4.888888888888889,4.055555555555555,116.16666666666667,0.0,93.11111111111111,6.722222222222221,1021.0555555555555,43.111111111111114,3.888888888888889,6.222222222222222,1.0,,,,,,,,,,0.0
2021-05-08 06:00:00,,,,,,,1.64211,12.8623,40.16,5.0,4.0,115.0,0.0,93.0,7.0,1021.0,42.0,4.0,6.0,1.0,,,,,,,,,,0.0
2021-05-08 06:10:00,,,,,,,1.58947,14.193299999999999,38.6479,5.277777777777778,3.9444444444444446,113.55555555555556,0.0,91.94444444444444,7.166666666666667,1020.8888888888889,40.888888888888886,4.055555555555555,5.888888888888889,1.1666666666666667,,,,,,,,,,0.0
2021-05-08 06:20:00,,,,,,,1.54064,14.9637,37.7124,5.555555555555555,3.888888888888889,112.11111111111111,0.0,90.88888888888889,7.333333333333333,1020.7777777777778,39.77777777777778,4.111111111111111,5.777777777777778,1.3333333333333335,,,,,,,,,,0.0
2021-05-08 06:30:00,,,,,,,1.5892950000000001,15.1066,37.064499999999995,5.833333333333333,3.8333333333333335,110.66666666666667,0.0,89.83333333333333,7.5,1020.6666666666666,38.666666666666664,4.166666666666667,5.666666666666667,1.5,,,,,,,,,,0.0
2021-05-08 06:40:00,,,,,,,1.563965,13.1196,37.2185,6.111111111111111,3.7777777777777777,109.22222222222223,0.0,88.77777777777777,7.666666666666667,1020.5555555555555,37.55555555555556,4.222222222222222,5.555555555555555,1.6666666666666667,,,,,,,,,,0.0
2021-05-08 06:50:00,,,,,,,1.6523299999999999,12.801499999999999,38.4118,6.388888888888889,3.7222222222222223,107.77777777777777,0.0,87.72222222222223,7.833333333333333,1020.4444444444445,36.44444444444444,4.277777777777778,5.444444444444445,1.8333333333333335,,,,,,,,,,0.0
2021-05-08 07:00:00,,,,,,,1.598895,12.868500000000001,39.4856,6.666666666666666,3.6666666666666665,106.33333333333333,0.0,86.66666666666667,8.0,1020.3333333333334,35.333333333333336,4.333333333333333,5.333333333333333,2.0,,,,,,,,,,0.0
2021-05-08 07:10:00,,,,,,,1.78424,13.3082,39.9778,6.944444444444445,3.611111111111111,104.88888888888889,0.0,85.61111111111111,8.166666666666666,1020.2222222222222,34.22222222222222,4.388888888888889,5.222222222222222,2.166666666666667,,,,,,,,,,0.0
2021-05-08 07:20:00,,,,,,,1.67286,15.149000000000001,39.9121,7.222222222222221,3.5555555555555554,103.44444444444444,0.0,84.55555555555556,8.333333333333334,1020.1111111111111,33.111111111111114,4.444444444444445,5.111111111111111,2.3333333333333335,,,,,,,,,,0.0
2021-05-08 07:30:00,,,,,,,1.6194399999999998,15.929599999999999,38.636700000000005,7.5,3.5,102.0,0.0,83.5,8.5,1020.0,32.0,4.5,5.0,2.5,,,,,,,,,,0.0
2021-05-08 07:40:00,,,,,,,1.427745,17.0101,37.184,7.777777777777778,3.4444444444444446,100.55555555555556,0.0,82.44444444444444,8.666666666666666,1019.8888888888889,30.88888888888889,4.555555555555555,4.888888888888889,2.666666666666667,,,,,,,,,,0.0
2021-05-08 07:50:00,,,,,,,1.40849,17.6918,36.3825,8.055555555555555,3.388888888888889,99.11111111111111,0.0,81.38888888888889,8.833333333333334,1019.7777777777778,29.77777777777778,4.611111111111111,4.777777777777778,2.8333333333333335,,,,,,,,,,0.0
2021-05-08 08:00:00,,,,,,,1.4027636363636364,17.64527272727273,35.647090909090906,8.333333333333332,3.3333333333333335,97.66666666666667,0.0,80.33333333333333,9.0,1019.6666666666666,28.666666666666668,4.666666666666667,4.666666666666667,3.0,,,,,,,,,,0.0
2021-05-08 08:10:00,,,,,,,1.4737,18.6967,35.269600000000004,8.61111111111111,3.2777777777777777,96.22222222222223,0.0,79.27777777777777,9.166666666666668,1019.5555555555555,27.555555555555557,4.722222222222222,4.555555555555555,3.166666666666667,,,,,,,,,,0.0
2021-05-08 08:20:00,,,,,,,1.53607,18.2286,35.0293,8.88888888888889,3.2222222222222223,94.77777777777777,0.0,78.22222222222223,9.333333333333334,1019.4444444444445,26.444444444444446,4.777777777777778,4.444444444444445,3.3333333333333335,,,,,,,,,,0.0
2021-05-08 08:30:00,,,,,,,1.501185,18.1947,35.0582,9.166666666666666,3.166666666666667,93.33333333333333,0.0,77.16666666666667,9.5,1019.3333333333334,25.333333333333336,4.833333333333333,4.333333333333334,3.5,,,,,,,,,,0.0
2021-05-08 08:40:00,,,,,,,1.470605,18.6452,35.0976,9.444444444444443,3.111111111111111,91.88888888888889,0.0,76.11111111111111,9.666666666666668,1019.2222222222222,24.222222222222225,4.888888888888889,4.222222222222222,3.666666666666667,,,,,,,,,,0.0
2021-05-08 08:50:00,,,,,,,1.49489,18.6344,34.9687,9.722222222222221,3.0555555555555554,90.44444444444444,0.0,75.05555555555556,9.833333333333334,1019.1111111111111,23.111111111111114,4.944444444444445,4.111111111111111,3.8333333333333335,,,,,,,,,,0.0
2021-05-08 09:00:00,,,,,,,1.509605,19.640099999999997,35.1323,10.0,3.0,89.0,0.0,74.0,10.0,1019.0,22.0,5.0,4.0,4.0,,,,,,,,,,0.0
2021-05-08 09:10:00,,,,,,,1.466375,20.3414,35.093,10.277777777777779,3.0555555555555554,94.83333333333333,0.0,72.77777777777777,10.0,1018.8888888888889,21.555555555555557,5.0,4.055555555555555,4.055555555555555,,,,,,,,,,0.0
2021-05-08 09:20:00,,,,,,,1.416715,20.3358,35.851,10.555555555555555,3.111111111111111,100.66666666666667,0.0,71.55555555555556,10.0,1018.7777777777778,21.11111111111111,5.0,4.111111111111111,4.111111111111111,,,,,,,,,,0.0
2021-05-08 09:30:00,,,,,,,1.355265,20.143,37.1511,10.833333333333334,3.1666666666666665,106.5,0.0,70.33333333333333,10.0,1018.6666666666666,20.666666666666668,5.0,4.166666666666667,4.166666666666667,,,,,,,,,,0.0
2021-05-08 09:40:00,,,,,,,1.3856249999999999,20.1661,38.4037,11.11111111111111,3.2222222222222223,112.33333333333333,0.0,69.11111111111111,10.0,1018.5555555555555,20.22222222222222,5.0,4.222222222222222,4.222222222222222,,,,,,,,,,0.0
2021-05-08 09:50:00,,,,,,,1.091105,20.1113,39.2162,11.38888888888889,3.2777777777777777,118.16666666666666,0.0,67.88888888888889,10.0,1018.4444444444445,19.77777777777778,5.0,4.277777777777778,4.277777777777778,,,,,,,,,,0.0
2021-05-08 10:00:00,,,,,,,1.133785,20.0236,39.6024,11.666666666666666,3.3333333333333335,124.0,0.0,66.66666666666667,10.0,1018.3333333333334,19.333333333333332,5.0,4.333333333333333,4.333333333333333,,,,,,,,,,0.0
2021-05-08 10:10:00,,,,,,,1.0139200000000002,19.5561,39.7188,11.944444444444445,3.388888888888889,129.83333333333331,0.0,65.44444444444444,10.0,1018.2222222222222,18.88888888888889,5.0,4.388888888888889,4.388888888888889,,,,,,,,,,0.0
2021-05-08 10:20:00,,,,,,,0.8566800000000001,19.316399999999998,39.7421,12.222222222222221,3.4444444444444446,135.66666666666666,0.0,64.22222222222223,10.0,1018.1111111111111,18.444444444444443,5.0,4.444444444444445,4.444444444444445,,,,,,,,,,0.0
2021-05-08 10:30:00,,,,,,,0.7224,18.5173,39.8422,12.5,3.5,141.5,0.0,63.0,10.0,1018.0,18.0,5.0,4.5,4.5,,,,,,,,,,0.0
2021-05-08 10:40:00,,,,,,,0.7677400000000001,19.201900000000002,39.9342,12.777777777777779,3.5555555555555554,147.33333333333331,0.0,61.77777777777778,10.0,1017.8888888888889,17.555555555555557,5.0,4.555555555555555,4.555555555555555,,,,,,,,,,0.0
2021-05-08 10:50:00,,,,,,,0.69029,19.1886,39.8894,13.055555555555555,3.611111111111111,153.16666666666666,0.0,60.55555555555556,10.0,1017.7777777777778,17.11111111111111,5.0,4.611111111111111,4.611111111111111,,,,,,,,,,0.0
2021-05-08 11:00:00,,,,,,,0.652745,19.5554,39.8103,13.333333333333332,3.6666666666666665,159.0,0.0,59.33333333333333,10.0,1017.6666666666666,16.666666666666668,5.0,4.666666666666667,4.666666666666667,,,,,,,,,,0.0
2021-05-08 11:10:00,,,,,,,0.675845,19.639000000000003,39.5831,13.61111111111111,3.7222222222222223,164.83333333333331,0.0,58.11111111111111,10.0,1017.5555555555555,16.22222222222222,5.0,4.722222222222222,4.722222222222222,,,,,,,,,,0.0
2021-05-08 11:20:00,,,,,,,0.63359,19.877100000000002,39.515,13.88888888888889,3.7777777777777777,170.66666666666666,0.0,56.888888888888886,10.0,1017.4444444444445,15.777777777777779,5.0,4.777777777777778,4.777777777777778,,,,,,,,,,0.0
2021-05-08 11:30:00,,,,,,,0.58897,19.5462,39.3003,14.166666666666666,3.833333333333333,176.5,0.0,55.666666666666664,10.0,1017.3333333333334,15.333333333333334,5.0,4.833333333333333,4.833333333333333,,,,,,,,,,0.0
2021-05-08 11:40:00,,,,,,,0.647775,19.552500000000002,39.2735,14.444444444444443,3.888888888888889,182.33333333333331,0.0,54.44444444444444,10.0,1017.2222222222222,14.88888888888889,5.0,4.888888888888889,4.888888888888889,,,,,,,,,,0.0
2021-05-08 11:50:00,,,,,,,0.62135,19.5028,39.2641,14.722222222222221,3.9444444444444446,188.16666666666666,0.0,53.22222222222222,10.0,1017.1111111111111,14.444444444444445,5.0,4.944444444444445,4.944444444444445,,,,,,,,,,0.0
2021-05-08 12:00:00,,,,,,,0.5967749999999999,20.1012,39.2906,15.0,4.0,194.0,0.0,52.0,10.0,1017.0,14.0,5.0,5.0,5.0,,,,,,,,,,0.0
2021-05-08 12:10:00,,,,,,,0.628735,19.7669,39.2024,15.11111111111111,4.111111111111111,196.0,0.0,51.72222222222222,10.0,1016.9444444444445,14.444444444444445,5.0,5.111111111111111,5.0,,,,,,,,,,0.0
2021-05-08 12:20:00,,,,,,,0.658765,19.5753,39.0763,15.222222222222221,4.222222222222222,198.0,0.0,51.44444444444444,10.0,1016.8888888888889,14.88888888888889,5.0,5.222222222222222,5.0,,,,,,,,,,0.0
2021-05-08 12:30:00,,,,,,,0.62017,19.4012,39.0774,15.333333333333334,4.333333333333333,200.0,0.0,51.166666666666664,10.0,1016.8333333333334,15.333333333333334,5.0,5.333333333333333,5.0,,,,,,,,,,0.0
2021-05-08 12:40:00,,,,,,,0.540655,19.3722,39.1032,15.444444444444445,4.444444444444445,202.0,0.0,50.888888888888886,10.0,1016.7777777777778,15.777777777777779,5.0,5.444444444444445,5.0,,,,,,,,,,0.0
2021-05-08 12:50:00,,,,,,,0.511215,19.4727,39.1169,15.555555555555555,4.555555555555555,204.0,0.0,50.611111111111114,10.0,1016.7222222222222,16.22222222222222,5.0,5.555555555555555,5.0,,,,,,,,,,0.0
2021-05-08 13:00:00,,,,,,,0.481415,19.8083,39.0772,15.666666666666666,4.666666666666667,206.0,0.0,50.333333333333336,10.0,1016.6666666666666,16.666666666666668,5.0,5.666666666666667,5.0,,,,,,,,,,0.0
2021-05-08 13:10:00,,,,,,,0.498705,20.338,38.8995,15.777777777777779,4.777777777777778,208.0,0.0,50.05555555555556,10.0,1016.6111111111111,17.11111111111111,5.0,5.777777777777778,5.0,,,,,,,,,,0.0
2021-05-08 13:20:00,,,,,,,0.642235,20.2291,38.7586,15.88888888888889,4.888888888888889,210.0,0.0,49.77777777777778,10.0,1016.5555555555555,17.555555555555557,5.0,5.888888888888889,5.0,,,,,,,,,,0.0
2021-05-08 13:30:00,,,,,,,0.58253,20.3871,38.4933,16.0,5.0,212.0,0.0,49.5,10.0,1016.5,18.0,5.0,6.0,5.0,,,,,,,,,,0.0
2021-05-08 13:40:00,,,,,,,0.553735,20.397,38.405,16.11111111111111,5.111111111111111,214.0,0.0,49.22222222222222,10.0,1016.4444444444445,18.444444444444443,5.0,6.111111111111111,5.0,,,,,,,,,,0.0
2021-05-08 13:50:00,,,,,,,0.519595,20.5322,38.5018,16.22222222222222,5.222222222222222,216.0,0.0,48.94444444444444,10.0,1016.3888888888889,18.88888888888889,5.0,6.222222222222222,5.0,,,,,,,,,,0.0
2021-05-08 14:00:00,,,,,,,0.571355,20.4889,38.4507,16.333333333333332,5.333333333333333,218.0,0.0,48.666666666666664,10.0,1016.3333333333334,19.333333333333332,5.0,6.333333333333333,5.0,,,,,,,,,,0.0
2021-05-08 14:10:00,,,,,,,0.705065,20.5874,38.4105,16.444444444444443,5.444444444444445,220.0,0.0,48.388888888888886,10.0,1016.2777777777778,19.77777777777778,5.0,6.444444444444445,5.0,,,,,,,,,,0.0
2021-05-08 14:20:00,,,,,,,1.0250249999999999,20.4528,38.3136,16.555555555555557,5.555555555555555,222.0,0.0,48.111111111111114,10.0,1016.2222222222222,20.22222222222222,5.0,6.555555555555555,5.0,,,,,,,,,,0.0
2021-05-08 14:30:00,,,,,,,0.64132,20.1114,38.29,16.666666666666668,5.666666666666666,224.0,0.0,47.833333333333336,10.0,1016.1666666666666,20.666666666666664,5.0,6.666666666666666,5.0,,,,,,,,,,0.0
2021-05-08 14:40:00,,,,,,,0.617765,20.287200000000002,38.382799999999996,16.77777777777778,5.777777777777778,226.0,0.0,47.55555555555556,10.0,1016.1111111111111,21.11111111111111,5.0,6.777777777777778,5.0,,,,,,,,,,0.0
2021-05-08 14:50:00,,,,,,,1.105135,20.1459,38.3983,16.88888888888889,5.888888888888889,228.0,0.0,47.27777777777778,10.0,1016.0555555555555,21.555555555555557,5.0,6.888888888888889,5.0,,,,,,,,,,0.0
2021-05-08 15:00:00,,,,,,,1.271775,20.276,38.3877,17.0,6.0,230.0,0.0,47.0,10.0,1016.0,22.0,5.0,7.0,5.0,,,,,,,,,,0.0
2021-05-08 15:10:00,,,,,,,0.8000550000000001,20.0953,38.3166,16.833333333333332,6.055555555555555,226.83333333333334,0.0,48.166666666666664,10.0,1015.9444444444445,22.77777777777778,5.166666666666667,7.333333333333333,4.777777777777778,,,,,,,,,,0.0
2021-05-08 15:20:00,,,,,,,1.0988099999999998,20.177799999999998,38.373599999999996,16.666666666666668,6.111111111111111,223.66666666666666,0.0,49.333333333333336,10.0,1015.8888888888889,23.555555555555557,5.333333333333333,7.666666666666667,4.555555555555555,,,,,,,,,,0.0
2021-05-08 15:30:00,,,,,,,1.172155,20.291800000000002,38.4228,16.5,6.166666666666667,220.5,0.0,50.5,10.0,1015.8333333333334,24.333333333333332,5.5,8.0,4.333333333333333,,,,,,,,,,0.0
2021-05-08 15:40:00,,,,,,,1.0187599999999999,20.3216,38.0398,16.333333333333332,6.222222222222222,217.33333333333334,0.0,51.666666666666664,10.0,1015.7777777777778,25.11111111111111,5.666666666666667,8.333333333333334,4.111111111111111,,,,,,,,,,0.0
2021-05-08 15:50:00,,,,,,,0.81538,20.575899999999997,37.9188,16.166666666666668,6.277777777777778,214.16666666666666,0.0,52.833333333333336,10.0,1015.7222222222222,25.88888888888889,5.833333333333333,8.666666666666666,3.888888888888889,,,,,,,,,,0.0
2021-05-08 16:00:00,,,,,,,0.7843950000000001,20.5096,38.054700000000004,16.0,6.333333333333333,211.0,0.0,54.0,10.0,1015.6666666666666,26.666666666666668,6.0,9.0,3.666666666666667,,,,,,,,,,0.0
2021-05-08 16:10:00,,,,,,,0.68342,20.2499,38.140100000000004,15.833333333333334,6.388888888888889,207.83333333333334,0.0,55.166666666666664,10.0,1015.6111111111111,27.444444444444443,6.166666666666667,9.333333333333334,3.4444444444444446,,,,,,,,,,0.0
2021-05-08 16:20:00,,,,,,,0.900985,20.2514,38.248599999999996,15.666666666666666,6.444444444444445,204.66666666666666,0.0,56.333333333333336,10.0,1015.5555555555555,28.22222222222222,6.333333333333334,9.666666666666668,3.2222222222222223,,,,,,,,,,0.0
2021-05-08 16:30:00,,,,,,,1.111185,20.2358,38.2944,15.5,6.5,201.5,0.0,57.5,10.0,1015.5,29.0,6.5,10.0,3.0,,,,,,,,,,0.0
2021-05-08 16:40:00,,,,,,,0.5523450000000001,20.2531,38.267399999999995,15.333333333333334,6.555555555555555,198.33333333333334,0.0,58.666666666666664,10.0,1015.4444444444445,29.77777777777778,6.666666666666667,10.333333333333334,2.7777777777777777,,,,,,,,,,0.0
2021-05-08 16:50:00,,,,,,,1.2381499999999999,20.3187,38.3492,15.166666666666666,6.611111111111111,195.16666666666669,0.0,59.833333333333336,10.0,1015.3888888888889,30.555555555555557,6.833333333333334,10.666666666666668,2.555555555555556,,,,,,,,,,0.0
2021-05-08 17:00:00,,,,,,,0.676285,20.2689,38.3952,15.0,6.666666666666667,192.0,0.0,61.0,10.0,1015.3333333333334,31.333333333333336,7.0,11.0,2.3333333333333335,,,,,,,,,,0.0
2021-05-08 17:10:00,,,,,,,0.74925,20.1082,38.4363,14.833333333333332,6.722222222222222,188.83333333333334,0.0,62.166666666666664,10.0,1015.2777777777778,32.111111111111114,7.166666666666667,11.333333333333334,2.111111111111111,,,,,,,,,,0.0
2021-05-08 17:20:00,,,,,,,0.9843500000000001,20.0109,38.4414,14.666666666666666,6.777777777777778,185.66666666666669,0.0,63.33333333333333,10.0,1015.2222222222222,32.888888888888886,7.333333333333334,11.666666666666668,1.8888888888888888,,,,,,,,,,0.0
2021-05-08 17:30:00,,,,,,,1.450815,19.8596,38.4437,14.5,6.833333333333333,182.5,0.0,64.5,10.0,1015.1666666666666,33.666666666666664,7.5,12.0,1.666666666666667,,,,,,,,,,0.0
2021-05-08 17:40:00,,,,,,,2.15091,19.7251,38.539699999999996,14.333333333333332,6.888888888888889,179.33333333333334,0.0,65.66666666666667,10.0,1015.1111111111111,34.44444444444444,7.666666666666667,12.333333333333334,1.4444444444444446,,,,,,,,,,0.0
2021-05-08 17:50:00,,,,,,,1.286585,19.6017,38.3363,14.166666666666666,6.944444444444445,176.16666666666669,0.0,66.83333333333333,10.0,1015.0555555555555,35.22222222222222,7.833333333333334,12.666666666666668,1.2222222222222223,,,,,,,,,,0.0
2021-05-08 18:00:00,,,,,,,1.3378450000000002,19.524700000000003,38.1379,14.0,7.0,173.0,0.0,68.0,10.0,1015.0,36.0,8.0,13.0,1.0,,,,,,,,,,0.0
2021-05-08 18:10:00,,,,,,,2.07396,19.1073,38.3723,13.777777777777779,7.055555555555555,171.61111111111111,0.0,68.83333333333333,10.0,1015.0555555555555,35.0,7.944444444444445,13.277777777777779,1.0,,,,,,,,,,0.0
2021-05-08 18:20:00,,,,,,,1.58664,18.799799999999998,38.688900000000004,13.555555555555555,7.111111111111111,170.22222222222223,0.0,69.66666666666667,10.0,1015.1111111111111,34.0,7.888888888888889,13.555555555555555,1.0,,,,,,,,,,0.0
2021-05-08 18:30:00,,,,,,,1.8512499999999998,18.465600000000002,38.8992,13.333333333333334,7.166666666666667,168.83333333333334,0.0,70.5,10.0,1015.1666666666666,33.0,7.833333333333333,13.833333333333334,1.0,,,,,,,,,,0.0
2021-05-08 18:40:00,,,,,,,1.558375,18.1496,39.058499999999995,13.11111111111111,7.222222222222222,167.44444444444446,0.0,71.33333333333333,10.0,1015.2222222222222,32.0,7.777777777777778,14.11111111111111,1.0,,,,,,,,,,0.0
2021-05-08 18:50:00,,,,,,,1.204035,17.819200000000002,39.1262,12.88888888888889,7.277777777777778,166.05555555555554,0.0,72.16666666666667,10.0,1015.2777777777778,31.0,7.722222222222222,14.38888888888889,1.0,,,,,,,,,,0.0
2021-05-08 19:00:00,,,,,,,1.426805,17.5231,39.2247,12.666666666666666,7.333333333333333,164.66666666666666,0.0,73.0,10.0,1015.3333333333334,30.0,7.666666666666667,14.666666666666666,1.0,,,,,,,,,,0.0
2021-05-08 19:10:00,,,,,,,2.317355,16.9985,39.3459,12.444444444444445,7.388888888888889,163.27777777777777,0.0,73.83333333333333,10.0,1015.3888888888889,29.0,7.611111111111111,14.944444444444445,1.0,,,,,,,,,,0.0
2021-05-08 19:20:00,,,,,,,2.670305,16.511699999999998,39.4601,12.222222222222221,7.444444444444445,161.88888888888889,0.0,74.66666666666667,10.0,1015.4444444444445,28.0,7.555555555555555,15.222222222222221,1.0,,,,,,,,,,0.0
2021-05-08 19:30:00,,,,,,,2.988305,16.2698,39.5917,12.0,7.5,160.5,0.0,75.5,10.0,1015.5,27.0,7.5,15.5,1.0,,,,,,,,,,0.0
2021-05-08 19:40:00,,,,,,,2.66187,15.999,39.652300000000004,11.777777777777779,7.555555555555555,159.11111111111111,0.0,76.33333333333333,10.0,1015.5555555555555,26.0,7.444444444444445,15.777777777777779,1.0,,,,,,,,,,0.0
2021-05-08 19:50:00,,,,,,,2.224465,16.037799999999997,39.8007,11.555555555555555,7.611111111111111,157.72222222222223,0.0,77.16666666666667,10.0,1015.6111111111111,25.0,7.388888888888889,16.055555555555557,1.0,,,,,,,,,,0.0
2021-05-08 20:00:00,,,,,,,2.2943,15.7392,39.7756,11.333333333333334,7.666666666666667,156.33333333333334,0.0,78.0,10.0,1015.6666666666666,24.0,7.333333333333333,16.333333333333332,1.0,,,,,,,,,,0.0
2021-05-08 20:10:00,,,,,,,2.31832,15.600100000000001,39.6563,11.11111111111111,7.722222222222222,154.94444444444446,0.0,78.83333333333333,10.0,1015.7222222222222,23.0,7.277777777777778,16.61111111111111,1.0,,,,,,,,,,0.0
2021-05-08 20:20:00,,,,,,,2.157865,15.608099999999999,39.948699999999995,10.88888888888889,7.777777777777778,153.55555555555554,0.0,79.66666666666667,10.0,1015.7777777777778,22.0,7.222222222222222,16.88888888888889,1.0,,,,,,,,,,0.0
2021-05-08 20:30:00,,,,,,,2.70432,15.5913,40.0899,10.666666666666668,7.833333333333333,152.16666666666666,0.0,80.5,10.0,1015.8333333333334,21.0,7.166666666666667,17.166666666666664,1.0,,,,,,,,,,0.0
2021-05-08 20:40:00,,,,,,,1.922215,15.3554,40.1541,10.444444444444445,7.888888888888889,150.77777777777777,0.0,81.33333333333333,10.0,1015.8888888888889,20.0,7.111111111111111,17.444444444444443,1.0,,,,,,,,,,0.0
2021-05-08 20:50:00,,,,,,,2.105995,15.358799999999999,40.1714,10.222222222222221,7.944444444444445,149.38888888888889,0.0,82.16666666666667,10.0,1015.9444444444445,19.0,7.055555555555555,17.72222222222222,1.0,,,,,,,,,,0.0
2021-05-08 21:00:00,,,,,,,2.300535,15.2289,40.2036,10.0,8.0,148.0,0.0,83.0,10.0,1016.0,18.0,7.0,18.0,1.0,,,,,,,,,,0.0
2021-05-08 21:10:00,,,,,,,3.386085,15.0429,40.2886,9.88888888888889,8.055555555555555,147.72222222222223,0.0,83.11111111111111,10.0,1016.0,17.77777777777778,6.944444444444445,18.0,1.0,,,,,,,,,,0.0
2021-05-08 21:20:00,,,,,,,4.265525,15.0534,40.348400000000005,9.777777777777779,8.11111111111111,147.44444444444446,0.0,83.22222222222223,10.0,1016.0,17.555555555555557,6.888888888888889,18.0,1.0,,,,,,,,,,0.0
2021-05-08 21:30:00,,,,,,,5.74914,14.943700000000002,40.391200000000005,9.666666666666666,8.166666666666666,147.16666666666666,0.0,83.33333333333333,10.0,1016.0,17.333333333333332,6.833333333333333,18.0,1.0,,,,,,,,,,0.0
2021-05-08 21:40:00,,,,,,,5.110580000000001,14.831299999999999,40.3335,9.555555555555555,8.222222222222221,146.88888888888889,0.0,83.44444444444444,10.0,1016.0,17.11111111111111,6.777777777777778,18.0,1.0,,,,,,,,,,0.0
2021-05-08 21:50:00,,,,,,,3.83322,14.7541,40.3755,9.444444444444445,8.277777777777779,146.61111111111111,0.0,83.55555555555556,10.0,1016.0,16.88888888888889,6.722222222222222,18.0,1.0,,,,,,,,,,0.0
2021-05-08 22:00:00,,,,,,,4.16716,14.558000000000002,40.4249,9.333333333333334,8.333333333333334,146.33333333333334,0.0,83.66666666666667,10.0,1016.0,16.666666666666668,6.666666666666667,18.0,1.0,,,,,,,,,,0.0
2021-05-08 22:10:00,,,,,,,3.44476,14.1407,40.185,9.222222222222221,8.38888888888889,146.05555555555554,0.0,83.77777777777777,10.0,1016.0,16.444444444444443,6.611111111111111,18.0,1.0,,,,,,,,,,0.0
2021-05-08 22:20:00,,,,,,,2.882495,14.0118,40.0233,9.11111111111111,8.444444444444445,145.77777777777777,0.0,83.88888888888889,10.0,1016.0,16.22222222222222,6.555555555555555,18.0,1.0,,,,,,,,,,0.0
2021-05-08 22:30:00,,,,,,,2.324245,14.111799999999999,40.3641,9.0,8.5,145.5,0.0,84.0,10.0,1016.0,16.0,6.5,18.0,1.0,,,,,,,,,,0.0
2021-05-08 22:40:00,,,,,,,2.59861,13.8079,40.541399999999996,8.88888888888889,8.555555555555555,145.22222222222223,0.0,84.11111111111111,10.0,1016.0,15.777777777777779,6.444444444444445,18.0,1.0,,,,,,,,,,0.0
2021-05-08 22:50:00,,,,,,,2.76682,13.690299999999999,40.634699999999995,8.777777777777779,8.61111111111111,144.94444444444446,0.0,84.22222222222223,10.0,1016.0,15.555555555555555,6.388888888888889,18.0,1.0,,,,,,,,,,0.0
2021-05-08 23:00:00,,,,,,,2.3056,13.6035,40.721199999999996,8.666666666666666,8.666666666666666,144.66666666666666,0.0,84.33333333333333,10.0,1016.0,15.333333333333334,6.333333333333333,18.0,1.0,,,,,,,,,,0.0
2021-05-08 23:10:00,,,,,,,1.988305,13.7861,40.7445,8.555555555555555,8.722222222222221,144.38888888888889,0.0,84.44444444444444,10.0,1016.0,15.11111111111111,6.277777777777778,18.0,1.0,,,,,,,,,,0.0
2021-05-08 23:20:00,,,,,,,1.668685,13.9419,40.7972,8.444444444444445,8.777777777777779,144.11111111111111,0.0,84.55555555555556,10.0,1016.0,14.88888888888889,6.222222222222222,18.0,1.0,,,,,,,,,,0.0
2021-05-08 23:30:00,,,,,,,1.41225,14.018899999999999,40.8053,8.333333333333334,8.833333333333334,143.83333333333334,0.0,84.66666666666667,10.0,1016.0,14.666666666666668,6.166666666666667,18.0,1.0,,,,,,,,,,0.0
2021-05-08 23:40:00,,,,,,,1.422375,13.9084,40.7786,8.222222222222221,8.88888888888889,143.55555555555554,0.0,84.77777777777777,10.0,1016.0,14.444444444444445,6.111111111111111,18.0,1.0,,,,,,,,,,0.0
2021-05-08 23:50:00,,,,,,,1.255035,13.901599999999998,40.7428,8.11111111111111,8.944444444444445,143.27777777777777,0.0,84.88888888888889,10.0,1016.0,14.222222222222221,6.055555555555555,18.0,1.0,,,,,,,,,,0.0
2021-05-09 00:00:00,,,,,,,1.27127,13.925900000000002,40.694599999999994,8.0,9.0,143.0,0.0,85.0,10.0,1016.0,14.0,6.0,18.0,1.0,,,,,,,,,,0.0
2021-05-09 00:10:00,,,,,,,1.253085,13.8697,40.750099999999996,7.944444444444445,8.944444444444445,142.61111111111111,0.0,85.05555555555556,10.0,1015.8888888888889,13.666666666666666,5.944444444444445,17.944444444444443,1.0,,,,,,,,,,0.0
2021-05-09 00:20:00,,,,,,,1.116415,13.884,40.6531,7.888888888888889,8.88888888888889,142.22222222222223,0.0,85.11111111111111,10.0,1015.7777777777778,13.333333333333334,5.888888888888889,17.88888888888889,1.0,,,,,,,,,,0.0
2021-05-09 00:30:00,,,,,,,1.075925,14.0034,40.7151,7.833333333333333,8.833333333333334,141.83333333333334,0.0,85.16666666666667,10.0,1015.6666666666666,13.0,5.833333333333333,17.833333333333332,1.0,,,,,,,,,,0.0
2021-05-09 00:40:00,,,,,,,1.00785,13.8766,40.7553,7.777777777777778,8.777777777777779,141.44444444444446,0.0,85.22222222222223,10.0,1015.5555555555555,12.666666666666666,5.777777777777778,17.77777777777778,1.0,,,,,,,,,,0.0
2021-05-09 00:50:00,,,,,,,1.015295,14.0959,40.7733,7.722222222222222,8.722222222222221,141.05555555555554,0.0,85.27777777777777,10.0,1015.4444444444445,12.333333333333334,5.722222222222222,17.72222222222222,1.0,,,,,,,,,,0.0
2021-05-09 01:00:00,,,,,,,0.9934200000000001,14.027000000000001,40.7599,7.666666666666667,8.666666666666666,140.66666666666666,0.0,85.33333333333333,10.0,1015.3333333333334,12.0,5.666666666666667,17.666666666666668,1.0,,,,,,,,,,0.0
2021-05-09 01:10:00,,,,,,,0.9434950000000001,13.7606,40.6788,7.611111111111111,8.61111111111111,140.27777777777777,0.0,85.38888888888889,10.0,1015.2222222222222,11.666666666666666,5.611111111111111,17.61111111111111,1.0,,,,,,,,,,0.0
2021-05-09 01:20:00,,,,,,,0.9670099999999999,13.7477,40.7156,7.555555555555555,8.555555555555555,139.88888888888889,0.0,85.44444444444444,10.0,1015.1111111111111,11.333333333333332,5.555555555555555,17.555555555555557,1.0,,,,,,,,,,0.0
2021-05-09 01:30:00,,,,,,,0.92118,13.734200000000001,40.7414,7.5,8.5,139.5,0.0,85.5,10.0,1015.0,11.0,5.5,17.5,1.0,,,,,,,,,,0.0
2021-05-09 01:40:00,,,,,,,0.884845,13.6965,40.7708,7.444444444444445,8.444444444444445,139.11111111111111,0.0,85.55555555555556,10.0,1014.8888888888889,10.666666666666666,5.444444444444445,17.444444444444443,1.0,,,,,,,,,,0.0
2021-05-09 01:50:00,,,,,,,0.86718,13.315199999999999,40.8174,7.388888888888889,8.38888888888889,138.72222222222223,0.0,85.61111111111111,10.0,1014.7777777777778,10.333333333333332,5.388888888888889,17.38888888888889,1.0,,,,,,,,,,0.0
2021-05-09 02:00:00,,,,,,,0.8311149999999999,12.5531,40.8108,7.333333333333333,8.333333333333334,138.33333333333334,0.0,85.66666666666667,10.0,1014.6666666666666,10.0,5.333333333333333,17.333333333333332,1.0,,,,,,,,,,0.0
2021-05-09 02:10:00,,,,,,,0.8448100000000001,12.3015,40.9557,7.277777777777778,8.277777777777779,137.94444444444446,0.0,85.72222222222223,10.0,1014.5555555555555,9.666666666666666,5.277777777777778,17.27777777777778,1.0,,,,,,,,,,0.0
2021-05-09 02:20:00,,,,,,,0.84389,12.0995,40.8903,7.222222222222222,8.222222222222221,137.55555555555554,0.0,85.77777777777777,10.0,1014.4444444444445,9.333333333333332,5.222222222222222,17.22222222222222,1.0,,,,,,,,,,0.0
2021-05-09 02:30:00,,,,,,,0.848085,11.9391,40.867200000000004,7.166666666666667,8.166666666666666,137.16666666666666,0.0,85.83333333333333,10.0,1014.3333333333334,9.0,5.166666666666667,17.166666666666668,1.0,,,,,,,,,,0.0
2021-05-09 02:40:00,,,,,,,0.8620150000000001,11.740300000000001,41.1317,7.111111111111111,8.11111111111111,136.77777777777777,0.0,85.88888888888889,10.0,1014.2222222222222,8.666666666666666,5.111111111111111,17.11111111111111,1.0,,,,,,,,,,0.0
2021-05-09 02:50:00,,,,,,,0.825545,11.6944,41.2719,7.055555555555555,8.055555555555555,136.38888888888889,0.0,85.94444444444444,10.0,1014.1111111111111,8.333333333333332,5.055555555555555,17.055555555555557,1.0,,,,,,,,,,0.0
2021-05-09 03:00:00,,,,,,,0.800715,11.6644,41.364999999999995,7.0,8.0,136.0,0.0,86.0,10.0,1014.0,8.0,5.0,17.0,1.0,,,,,,,,,,0.0
2021-05-09 03:10:00,,,,,,,0.82986,11.597800000000001,41.368900000000004,7.166666666666667,7.888888888888889,135.94444444444446,0.0,85.66666666666667,10.0,1013.9444444444445,7.722222222222222,5.055555555555555,16.666666666666668,1.1111111111111112,,,,,,,,,,0.0
2021-05-09 03:20:00,,,,,,,0.8123099999999999,11.4235,41.3923,7.333333333333333,7.777777777777778,135.88888888888889,0.0,85.33333333333333,10.0,1013.8888888888889,7.444444444444445,5.111111111111111,16.333333333333332,1.2222222222222223,,,,,,,,,,0.0
2021-05-09 03:30:00,,,,,,,0.8285349999999999,11.1427,41.452299999999994,7.5,7.666666666666667,135.83333333333334,0.0,85.0,10.0,1013.8333333333334,7.166666666666667,5.166666666666667,16.0,1.3333333333333333,,,,,,,,,,0.0
2021-05-09 03:40:00,,,,,,,0.8592599999999999,11.1777,41.5139,7.666666666666667,7.555555555555555,135.77777777777777,0.0,84.66666666666667,10.0,1013.7777777777778,6.888888888888889,5.222222222222222,15.666666666666666,1.4444444444444444,,,,,,,,,,0.0
2021-05-09 03:50:00,,,,,,,0.851835,11.1346,41.515,7.833333333333333,7.444444444444445,135.72222222222223,0.0,84.33333333333333,10.0,1013.7222222222222,6.611111111111111,5.277777777777778,15.333333333333334,1.5555555555555556,,,,,,,,,,0.0
2021-05-09 04:00:00,,,,,,,0.7929700000000001,11.099599999999999,41.4983,8.0,7.333333333333333,135.66666666666666,0.0,84.0,10.0,1013.6666666666666,6.333333333333334,5.333333333333333,15.0,1.6666666666666665,,,,,,,,,,0.0
2021-05-09 04:10:00,,,,,,,0.81212,11.6815,41.545,8.166666666666666,7.222222222222222,135.61111111111111,0.0,83.66666666666667,10.0,1013.6111111111111,6.055555555555555,5.388888888888889,14.666666666666666,1.7777777777777777,,,,,,,,,,0.0
2021-05-09 04:20:00,,,,,,,0.8056699999999999,12.2804,41.5654,8.333333333333334,7.111111111111111,135.55555555555554,0.0,83.33333333333333,10.0,1013.5555555555555,5.777777777777779,5.444444444444445,14.333333333333332,1.8888888888888888,,,,,,,,,,0.0
2021-05-09 04:30:00,,,,,,,0.8290200000000001,12.5307,41.1158,8.5,7.0,135.5,0.0,83.0,10.0,1013.5,5.5,5.5,14.0,2.0,,,,,,,,,,0.0
2021-05-09 04:40:00,,,,,,,0.780725,12.1447,40.9442,8.666666666666666,6.888888888888889,135.44444444444446,0.0,82.66666666666667,10.0,1013.4444444444445,5.222222222222222,5.555555555555555,13.666666666666666,2.111111111111111,,,,,,,,,,0.0
2021-05-09 04:50:00,,,,,,,0.8762650000000001,12.279900000000001,41.137299999999996,8.833333333333334,6.777777777777778,135.38888888888889,0.0,82.33333333333333,10.0,1013.3888888888889,4.944444444444445,5.611111111111111,13.333333333333332,2.2222222222222223,,,,,,,,,,0.0
2021-05-09 05:00:00,,,,,,,0.8378545454545455,12.810727272727274,41.202909090909095,9.0,6.666666666666667,135.33333333333334,0.0,82.0,10.0,1013.3333333333334,4.666666666666667,5.666666666666667,13.0,2.333333333333333,,,,,,,,,,0.0
2021-05-09 05:10:00,,,,,,,0.82528,13.270500000000002,41.143,9.166666666666668,6.555555555555555,135.27777777777777,0.0,81.66666666666667,10.0,1013.2777777777778,4.388888888888889,5.722222222222222,12.666666666666666,2.4444444444444446,,,,,,,,,,0.0
2021-05-09 05:20:00,,,,,,,0.815685,13.764500000000002,41.0088,9.333333333333334,6.444444444444445,135.22222222222223,0.0,81.33333333333333,10.0,1013.2222222222222,4.111111111111112,5.777777777777778,12.333333333333332,2.5555555555555554,,,,,,,,,,0.0
2021-05-09 05:30:00,,,,,,,0.8258599999999999,14.637,41.1776,9.5,6.333333333333334,135.16666666666666,0.0,81.0,10.0,1013.1666666666666,3.833333333333334,5.833333333333333,12.0,2.6666666666666665,,,,,,,,,,0.0
2021-05-09 05:40:00,,,,,,,0.829655,17.3819,40.1342,9.666666666666668,6.222222222222222,135.11111111111111,0.0,80.66666666666667,10.0,1013.1111111111111,3.5555555555555562,5.888888888888889,11.666666666666666,2.7777777777777777,,,,,,,,,,0.0
2021-05-09 05:50:00,,,,,,,0.8122299999999999,19.459600000000002,37.8459,9.833333333333334,6.111111111111111,135.05555555555554,0.0,80.33333333333333,10.0,1013.0555555555555,3.2777777777777786,5.944444444444445,11.333333333333332,2.888888888888889,,,,,,,,,,0.0
2021-05-09 06:00:00,,,,,,,0.86527,20.0941,35.9875,10.0,6.0,135.0,0.0,80.0,10.0,1013.0,3.0,6.0,11.0,3.0,,,,,,,,,,0.0
2021-05-09 06:10:00,,,,,,,0.835885,20.3429,34.781,10.333333333333334,5.888888888888889,134.66666666666666,0.0,78.88888888888889,10.0,1012.8888888888889,4.055555555555555,6.111111111111111,10.666666666666666,3.111111111111111,,,,,,,,,,0.0
2021-05-09 06:20:00,,,,,,,0.939875,20.054,34.3032,10.666666666666666,5.777777777777778,134.33333333333334,0.0,77.77777777777777,10.0,1012.7777777777778,5.111111111111111,6.222222222222222,10.333333333333334,3.2222222222222223,,,,,,,,,,0.0
2021-05-09 06:30:00,,,,,,,0.8818950000000001,21.5612,34.1819,11.0,5.666666666666667,134.0,0.0,76.66666666666667,10.0,1012.6666666666666,6.166666666666667,6.333333333333333,10.0,3.3333333333333335,,,,,,,,,,0.0
2021-05-09 06:40:00,,,,,,,1.00546,23.0674,33.5594,11.333333333333334,5.555555555555555,133.66666666666666,0.0,75.55555555555556,10.0,1012.5555555555555,7.222222222222222,6.444444444444445,9.666666666666666,3.4444444444444446,,,,,,,,,,0.0
2021-05-09 06:50:00,,,,,,,0.924915,22.9543,33.2302,11.666666666666666,5.444444444444445,133.33333333333334,0.0,74.44444444444444,10.0,1012.4444444444445,8.277777777777779,6.555555555555555,9.333333333333334,3.5555555555555554,,,,,,,,,,0.0
2021-05-09 07:00:00,,,,,,,0.8584149999999999,23.9555,33.0255,12.0,5.333333333333333,133.0,0.0,73.33333333333333,10.0,1012.3333333333334,9.333333333333334,6.666666666666667,9.0,3.6666666666666665,,,,,,,,,,0.0
2021-05-09 07:10:00,,,,,,,0.741195,23.119,32.803399999999996,12.333333333333334,5.222222222222222,132.66666666666666,0.0,72.22222222222223,10.0,1012.2222222222222,10.38888888888889,6.777777777777778,8.666666666666666,3.7777777777777777,,,,,,,,,,0.0
2021-05-09 07:20:00,,,,,,,0.716625,22.7225,32.792899999999996,12.666666666666668,5.111111111111111,132.33333333333334,0.0,71.11111111111111,10.0,1012.1111111111111,11.444444444444445,6.888888888888889,8.333333333333332,3.888888888888889,,,,,,,,,,0.0
2021-05-09 07:30:00,,,,,,,0.65342,23.511400000000002,32.9567,13.0,5.0,132.0,0.0,70.0,10.0,1012.0,12.5,7.0,8.0,4.0,,,,,,,,,,0.0
2021-05-09 07:40:00,,,,,,,0.695255,23.9998,33.2084,13.333333333333334,4.888888888888889,131.66666666666666,0.0,68.88888888888889,10.0,1011.8888888888889,13.555555555555555,7.111111111111111,7.666666666666666,4.111111111111111,,,,,,,,,,0.0
2021-05-09 07:50:00,,,,,,,0.8045,24.1363,33.1922,13.666666666666668,4.777777777777778,131.33333333333334,0.0,67.77777777777777,10.0,1011.7777777777778,14.61111111111111,7.222222222222222,7.333333333333333,4.222222222222222,,,,,,,,,,0.0
2021-05-09 08:00:00,,,,,,,0.8752888888888889,24.831222222222223,33.04900000000001,14.0,4.666666666666667,131.0,0.0,66.66666666666667,10.0,1011.6666666666666,15.666666666666668,7.333333333333333,7.0,4.333333333333333,,,,,,,,,,0.0
2021-05-09 08:10:00,,,,,,,0.799175,24.3843,32.9068,14.333333333333334,4.555555555555555,130.66666666666666,0.0,65.55555555555556,10.0,1011.5555555555555,16.72222222222222,7.444444444444445,6.666666666666666,4.444444444444445,,,,,,,,,,0.0
2021-05-09 08:20:00,,,,,,,0.61868,24.0856,32.9233,14.666666666666668,4.444444444444445,130.33333333333334,0.0,64.44444444444444,10.0,1011.4444444444445,17.77777777777778,7.555555555555555,6.333333333333333,4.555555555555555,,,,,,,,,,0.0
2021-05-09 08:30:00,,,,,,,0.74192,25.6781,33.2642,15.0,4.333333333333334,130.0,0.0,63.333333333333336,10.0,1011.3333333333334,18.833333333333336,7.666666666666666,6.0,4.666666666666666,,,,,,,,,,0.0
2021-05-09 08:40:00,,,,,,,0.762465,26.7469,32.7042,15.333333333333334,4.222222222222222,129.66666666666666,0.0,62.22222222222223,10.0,1011.2222222222222,19.88888888888889,7.777777777777778,5.666666666666666,4.777777777777778,,,,,,,,,,0.0
2021-05-09 08:50:00,,,,,,,0.701985,26.141699999999997,32.1834,15.666666666666668,4.111111111111111,129.33333333333334,0.0,61.111111111111114,10.0,1011.1111111111111,20.944444444444446,7.888888888888889,5.333333333333333,4.888888888888889,,,,,,,,,,0.0
2021-05-09 09:00:00,,,,,,,0.70258,27.0696,32.121300000000005,16.0,4.0,129.0,0.0,60.0,10.0,1011.0,22.0,8.0,5.0,5.0,,,,,,,,,,0.0
2021-05-09 09:10:00,,,,,,,0.760815,27.126799999999996,32.1017,16.27777777777778,4.055555555555555,129.16666666666666,0.0,59.22222222222222,10.0,1010.8888888888889,21.5,8.055555555555555,5.0,5.055555555555555,,,,,,,,,,0.0
2021-05-09 09:20:00,,,,,,,0.80493,28.5419,33.234500000000004,16.555555555555557,4.111111111111111,129.33333333333334,0.0,58.44444444444444,10.0,1010.7777777777778,21.0,8.11111111111111,5.0,5.111111111111111,,,,,,,,,,0.0
2021-05-09 09:30:00,,,,,,,0.777455,28.675900000000002,34.5382,16.833333333333332,4.166666666666667,129.5,0.0,57.666666666666664,10.0,1010.6666666666666,20.5,8.166666666666666,5.0,5.166666666666667,,,,,,,,,,0.0
2021-05-09 09:40:00,,,,,,,0.8218500000000001,28.166800000000002,35.4036,17.11111111111111,4.222222222222222,129.66666666666666,0.0,56.888888888888886,10.0,1010.5555555555555,20.0,8.222222222222221,5.0,5.222222222222222,,,,,,,,,,0.0
2021-05-09 09:50:00,,,,,,,0.752965,28.543599999999998,35.9314,17.38888888888889,4.277777777777778,129.83333333333334,0.0,56.111111111111114,10.0,1010.4444444444445,19.5,8.277777777777779,5.0,5.277777777777778,,,,,,,,,,0.0
2021-05-09 10:00:00,,,,,,,0.72224,28.369600000000002,36.0971,17.666666666666668,4.333333333333333,130.0,0.0,55.333333333333336,10.0,1010.3333333333334,19.0,8.333333333333334,5.0,5.333333333333333,,,,,,,,,,0.0
2021-05-09 10:10:00,,,,,,,0.698315,27.742700000000003,36.179500000000004,17.944444444444443,4.388888888888889,130.16666666666666,0.0,54.55555555555556,10.0,1010.2222222222222,18.5,8.38888888888889,5.0,5.388888888888889,,,,,,,,,,0.0
2021-05-09 10:20:00,,,,,,,0.8190200000000001,27.7003,36.2115,18.22222222222222,4.444444444444445,130.33333333333334,0.0,53.77777777777778,10.0,1010.1111111111111,18.0,8.444444444444445,5.0,5.444444444444445,,,,,,,,,,0.0
2021-05-09 10:30:00,,,,,,,0.738675,28.173000000000002,36.3137,18.5,4.5,130.5,0.0,53.0,10.0,1010.0,17.5,8.5,5.0,5.5,,,,,,,,,,0.0
2021-05-09 10:40:00,,,,,,,1.41344,27.744400000000002,36.214999999999996,18.77777777777778,4.555555555555555,130.66666666666666,0.0,52.22222222222222,10.0,1009.8888888888889,17.0,8.555555555555555,5.0,5.555555555555555,,,,,,,,,,0.0
2021-05-09 10:50:00,,,,,,,1.031545,27.8993,35.8952,19.055555555555557,4.611111111111111,130.83333333333334,0.0,51.44444444444444,10.0,1009.7777777777778,16.5,8.61111111111111,5.0,5.611111111111111,,,,,,,,,,0.0
2021-05-09 11:00:00,,,,,,,0.69618,28.125799999999998,35.9385,19.333333333333332,4.666666666666667,131.0,0.0,50.666666666666664,10.0,1009.6666666666666,16.0,8.666666666666666,5.0,5.666666666666667,,,,,,,,,,0.0
2021-05-09 11:10:00,,,,,,,0.7906299999999999,28.1033,35.9764,19.61111111111111,4.722222222222222,131.16666666666666,0.0,49.888888888888886,10.0,1009.5555555555555,15.5,8.722222222222221,5.0,5.722222222222222,,,,,,,,,,0.0
2021-05-09 11:20:00,,,,,,,0.7275699999999999,28.2072,35.924899999999994,19.88888888888889,4.777777777777778,131.33333333333334,0.0,49.111111111111114,10.0,1009.4444444444445,15.0,8.777777777777779,5.0,5.777777777777778,,,,,,,,,,0.0
2021-05-09 11:30:00,,,,,,,1.01587,28.5777,35.8287,20.166666666666664,4.833333333333333,131.5,0.0,48.333333333333336,10.0,1009.3333333333334,14.5,8.833333333333334,5.0,5.833333333333333,,,,,,,,,,0.0
2021-05-09 11:40:00,,,,,,,0.761185,28.550400000000003,35.7124,20.444444444444443,4.888888888888889,131.66666666666666,0.0,47.55555555555556,10.0,1009.2222222222222,14.0,8.88888888888889,5.0,5.888888888888889,,,,,,,,,,0.0
2021-05-09 11:50:00,,,,,,,0.98174,28.231099999999998,35.6417,20.72222222222222,4.944444444444445,131.83333333333334,0.0,46.77777777777778,10.0,1009.1111111111111,13.5,8.944444444444445,5.0,5.944444444444445,,,,,,,,,,0.0
2021-05-09 12:00:00,,,,,,,0.7997799999999999,28.4574,35.6351,21.0,5.0,132.0,0.0,46.0,10.0,1009.0,13.0,9.0,5.0,6.0,,,,,,,,,,0.0
2021-05-09 12:10:00,,,,,,,0.69828,28.3008,35.577600000000004,21.11111111111111,5.055555555555555,134.38888888888889,0.0,45.888888888888886,10.0,1008.8888888888889,12.61111111111111,9.055555555555555,5.111111111111111,6.0,,,,,,,,,,0.0
2021-05-09 12:20:00,,,,,,,0.670035,28.425,35.513999999999996,21.22222222222222,5.111111111111111,136.77777777777777,0.0,45.77777777777778,10.0,1008.7777777777778,12.222222222222221,9.11111111111111,5.222222222222222,6.0,,,,,,,,,,0.0
2021-05-09 12:30:00,,,,,,,0.6411749999999999,28.982400000000002,35.4035,21.333333333333332,5.166666666666667,139.16666666666666,0.0,45.666666666666664,10.0,1008.6666666666666,11.833333333333334,9.166666666666666,5.333333333333333,6.0,,,,,,,,,,0.0
2021-05-09 12:40:00,,,,,,,0.6373249999999999,28.913,35.2764,21.444444444444443,5.222222222222222,141.55555555555554,0.0,45.55555555555556,10.0,1008.5555555555555,11.444444444444445,9.222222222222221,5.444444444444445,6.0,,,,,,,,,,0.0
2021-05-09 12:50:00,,,,,,,0.62554,29.1093,35.1457,21.555555555555557,5.277777777777778,143.94444444444446,0.0,45.44444444444444,10.0,1008.4444444444445,11.055555555555555,9.277777777777779,5.555555555555555,6.0,,,,,,,,,,0.0
2021-05-09 13:00:00,,,,,,,0.671255,29.2782,34.96810000000001,21.666666666666668,5.333333333333333,146.33333333333334,0.0,45.333333333333336,10.0,1008.3333333333334,10.666666666666666,9.333333333333334,5.666666666666667,6.0,,,,,,,,,,0.0
2021-05-09 13:10:00,,,,,,,0.625935,29.351100000000002,34.9593,21.77777777777778,5.388888888888889,148.72222222222223,0.0,45.22222222222222,10.0,1008.2222222222222,10.277777777777779,9.38888888888889,5.777777777777778,6.0,,,,,,,,,,0.0
2021-05-09 13:20:00,,,,,,,0.6643749999999999,29.327199999999998,34.9099,21.88888888888889,5.444444444444445,151.11111111111111,0.0,45.111111111111114,10.0,1008.1111111111111,9.88888888888889,9.444444444444445,5.888888888888889,6.0,,,,,,,,,,0.0
2021-05-09 13:30:00,,,,,,,0.67183,29.3842,34.8888,22.0,5.5,153.5,0.0,45.0,10.0,1008.0,9.5,9.5,6.0,6.0,,,,,,,,,,0.0
2021-05-09 13:40:00,,,,,,,0.8436600000000001,28.761400000000002,34.8711,22.11111111111111,5.555555555555555,155.88888888888889,0.0,44.888888888888886,10.0,1007.8888888888889,9.11111111111111,9.555555555555555,6.111111111111111,6.0,,,,,,,,,,0.0
2021-05-09 13:50:00,,,,,,,0.79171,28.1735,34.9699,22.22222222222222,5.611111111111111,158.27777777777777,0.0,44.77777777777778,10.0,1007.7777777777778,8.722222222222221,9.61111111111111,6.222222222222222,6.0,,,,,,,,,,0.0
2021-05-09 14:00:00,,,,,,,0.759035,28.230900000000002,35.1205,22.333333333333332,5.666666666666667,160.66666666666666,0.0,44.666666666666664,10.0,1007.6666666666666,8.333333333333332,9.666666666666666,6.333333333333333,6.0,,,,,,,,,,0.0
2021-05-09 14:10:00,,,,,,,0.7062350000000001,27.9798,35.2132,22.444444444444443,5.722222222222222,163.05555555555554,0.0,44.55555555555556,10.0,1007.5555555555555,7.944444444444445,9.722222222222221,6.444444444444445,6.0,,,,,,,,,,0.0
2021-05-09 14:20:00,,,,,,,0.92172,27.709699999999998,35.2983,22.555555555555557,5.777777777777778,165.44444444444446,0.0,44.44444444444444,10.0,1007.4444444444445,7.555555555555555,9.777777777777779,6.555555555555555,6.0,,,,,,,,,,0.0
2021-05-09 14:30:00,,,,,,,0.72177,27.724,35.2636,22.666666666666668,5.833333333333333,167.83333333333331,0.0,44.333333333333336,10.0,1007.3333333333334,7.166666666666667,9.833333333333334,6.666666666666666,6.0,,,,,,,,,,0.0
2021-05-09 14:40:00,,,,,,,0.77186,27.749599999999997,35.2215,22.77777777777778,5.888888888888889,170.22222222222223,0.0,44.22222222222222,10.0,1007.2222222222222,6.777777777777778,9.88888888888889,6.777777777777778,6.0,,,,,,,,,,0.0
2021-05-09 14:50:00,,,,,,,1.63873,27.7772,35.2143,22.88888888888889,5.944444444444445,172.61111111111111,0.0,44.111111111111114,10.0,1007.1111111111111,6.388888888888888,9.944444444444445,6.888888888888889,6.0,,,,,,,,,,0.0
2021-05-09 15:00:00,,,,,,,1.21138,26.906599999999997,34.986399999999996,23.0,6.0,175.0,0.0,44.0,10.0,1007.0,6.0,10.0,7.0,6.0,,,,,,,,,,0.0
2021-05-09 15:10:00,,,,,,,1.0031349999999999,26.197300000000002,35.1839,22.833333333333332,6.111111111111111,175.72222222222223,0.0,45.166666666666664,10.0,1007.0,6.0,10.055555555555555,7.388888888888889,5.722222222222222,,,,,,,,,,0.0
2021-05-09 15:20:00,,,,,,,0.9067700000000001,25.904000000000003,35.4177,22.666666666666668,6.222222222222222,176.44444444444446,0.0,46.333333333333336,10.0,1007.0,6.0,10.11111111111111,7.777777777777778,5.444444444444445,,,,,,,,,,0.0
2021-05-09 15:30:00,,,,,,,1.023285,25.7605,35.5823,22.5,6.333333333333333,177.16666666666666,0.0,47.5,10.0,1007.0,6.0,10.166666666666666,8.166666666666666,5.166666666666667,,,,,,,,,,0.0
2021-05-09 15:40:00,,,,,,,0.8883050000000001,25.610599999999998,35.6586,22.333333333333332,6.444444444444445,177.88888888888889,0.0,48.666666666666664,10.0,1007.0,6.0,10.222222222222221,8.555555555555555,4.888888888888889,,,,,,,,,,0.0
2021-05-09 15:50:00,,,,,,,1.03224,25.665499999999998,35.6198,22.166666666666668,6.555555555555555,178.61111111111111,0.0,49.833333333333336,10.0,1007.0,6.0,10.277777777777779,8.944444444444445,4.611111111111111,,,,,,,,,,0.0
2021-05-09 16:00:00,,,,,,,0.95096,25.3365,35.629000000000005,22.0,6.666666666666667,179.33333333333334,0.0,51.0,10.0,1007.0,6.0,10.333333333333334,9.333333333333334,4.333333333333334,,,,,,,,,,0.0
2021-05-09 16:10:00,,,,,,,1.03385,24.8074,35.679500000000004,21.833333333333332,6.777777777777778,180.05555555555554,0.0,52.166666666666664,10.0,1007.0,6.0,10.38888888888889,9.722222222222221,4.055555555555555,,,,,,,,,,0.0
2021-05-09 16:20:00,,,,,,,1.4529400000000001,24.6547,35.6733,21.666666666666668,6.888888888888889,180.77777777777777,0.0,53.333333333333336,10.0,1007.0,6.0,10.444444444444445,10.11111111111111,3.777777777777778,,,,,,,,,,0.0
2021-05-09 16:30:00,,,,,,,1.2593299999999998,24.399099999999997,35.6439,21.5,7.0,181.5,0.0,54.5,10.0,1007.0,6.0,10.5,10.5,3.5,,,,,,,,,,0.0
2021-05-09 16:40:00,,,,,,,1.19771,24.2529,35.834,21.333333333333332,7.111111111111111,182.22222222222223,0.0,55.666666666666664,10.0,1007.0,6.0,10.555555555555555,10.88888888888889,3.2222222222222223,,,,,,,,,,0.0
2021-05-09 16:50:00,,,,,,,1.154355,24.0024,35.932900000000004,21.166666666666668,7.222222222222222,182.94444444444446,0.0,56.833333333333336,10.0,1007.0,6.0,10.61111111111111,11.277777777777779,2.9444444444444446,,,,,,,,,,0.0
