,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-05-09 17:00:00,,,,,,,1.27847,23.557499999999997,35.984300000000005,21.0,7.333333333333333,183.66666666666666,0.0,58.0,10.0,1007.0,6.0,10.666666666666666,11.666666666666668,2.666666666666667,,,,,,,,,,0.0
2021-05-09 17:10:00,,,,,,,1.19468,23.517500000000002,36.076,20.833333333333332,7.444444444444445,184.38888888888889,0.0,59.166666666666664,10.0,1007.0,6.0,10.722222222222221,12.055555555555555,2.3888888888888893,,,,,,,,,,0.0
2021-05-09 17:20:00,,,,,,,1.273775,23.3273,36.118700000000004,20.666666666666668,7.555555555555555,185.11111111111111,0.0,60.33333333333333,10.0,1007.0,6.0,10.777777777777779,12.444444444444445,2.1111111111111116,,,,,,,,,,0.0
2021-05-09 17:30:00,,,,,,,1.34728,23.0726,36.199799999999996,20.5,7.666666666666666,185.83333333333334,0.0,61.5,10.0,1007.0,6.0,10.833333333333334,12.833333333333332,1.833333333333334,,,,,,,,,,0.0
2021-05-09 17:40:00,,,,,,,1.2811299999999999,22.8413,36.273700000000005,20.333333333333332,7.777777777777778,186.55555555555554,0.0,62.66666666666667,10.0,1007.0,6.0,10.88888888888889,13.222222222222221,1.5555555555555562,,,,,,,,,,0.0
2021-05-09 17:50:00,,,,,,,1.2994350000000001,22.697,36.329899999999995,20.166666666666668,7.888888888888889,187.27777777777777,0.0,63.83333333333333,10.0,1007.0,6.0,10.944444444444445,13.61111111111111,1.2777777777777786,,,,,,,,,,0.0
2021-05-09 18:00:00,,,,,,,1.291985,22.6299,36.330799999999996,20.0,8.0,188.0,0.0,65.0,10.0,1007.0,6.0,11.0,14.0,1.0,,,,,,,,,,0.0
2021-05-09 18:10:00,,,,,,,1.329755,22.4317,36.328,19.833333333333332,8.166666666666666,186.22222222222223,0.0,65.61111111111111,10.0,1007.0555555555555,6.111111111111111,10.833333333333334,14.5,1.0,,,,,,,,,,0.0
2021-05-09 18:20:00,,,,,,,1.36518,22.1388,36.3993,19.666666666666668,8.333333333333334,184.44444444444446,0.0,66.22222222222223,10.0,1007.1111111111111,6.222222222222222,10.666666666666666,15.0,1.0,,,,,,,,,,0.0
2021-05-09 18:30:00,,,,,,,1.3558249999999998,21.9107,36.1863,19.5,8.5,182.66666666666666,0.0,66.83333333333333,10.0,1007.1666666666666,6.333333333333333,10.5,15.5,1.0,,,,,,,,,,0.0
2021-05-09 18:40:00,,,,,,,1.3267900000000001,21.779000000000003,36.118900000000004,19.333333333333332,8.666666666666666,180.88888888888889,0.0,67.44444444444444,10.0,1007.2222222222222,6.444444444444445,10.333333333333334,16.0,1.0,,,,,,,,,,0.0
2021-05-09 18:50:00,,,,,,,1.39783,21.7894,36.4114,19.166666666666668,8.833333333333334,179.11111111111111,0.0,68.05555555555556,10.0,1007.2777777777778,6.555555555555555,10.166666666666666,16.5,1.0,,,,,,,,,,0.0
2021-05-09 19:00:00,,,,,,,1.398775,22.3875,36.523,19.0,9.0,177.33333333333334,0.0,68.66666666666667,10.0,1007.3333333333334,6.666666666666667,10.0,17.0,1.0,,,,,,,,,,0.0
2021-05-09 19:10:00,,,,,,,1.34287,22.3564,36.4682,18.833333333333332,9.166666666666666,175.55555555555554,0.0,69.27777777777777,10.0,1007.3888888888889,6.777777777777778,9.833333333333334,17.5,1.0,,,,,,,,,,0.0
2021-05-09 19:20:00,,,,,,,1.35567,22.2974,36.4188,18.666666666666668,9.333333333333334,173.77777777777777,0.0,69.88888888888889,10.0,1007.4444444444445,6.888888888888889,9.666666666666666,18.0,1.0,,,,,,,,,,0.0
2021-05-09 19:30:00,,,,,,,1.34786,22.2759,36.305099999999996,18.5,9.5,172.0,0.0,70.5,10.0,1007.5,7.0,9.5,18.5,1.0,,,,,,,,,,0.0
2021-05-09 19:40:00,,,,,,,1.401095,22.2959,36.3151,18.333333333333332,9.666666666666666,170.22222222222223,0.0,71.11111111111111,10.0,1007.5555555555555,7.111111111111111,9.333333333333334,19.0,1.0,,,,,,,,,,0.0
2021-05-09 19:50:00,,,,,,,1.397945,22.2376,36.3318,18.166666666666668,9.833333333333334,168.44444444444446,0.0,71.72222222222223,10.0,1007.6111111111111,7.222222222222222,9.166666666666666,19.5,1.0,,,,,,,,,,0.0
2021-05-09 20:00:00,,,,,,,1.353475,22.2027,36.286500000000004,18.0,10.0,166.66666666666666,0.0,72.33333333333333,10.0,1007.6666666666666,7.333333333333333,9.0,20.0,1.0,,,,,,,,,,0.0
2021-05-09 20:10:00,,,,,,,1.36393,21.7613,36.178399999999996,17.833333333333332,10.166666666666668,164.88888888888889,0.0,72.94444444444444,10.0,1007.7222222222222,7.444444444444445,8.833333333333332,20.5,1.0,,,,,,,,,,0.0
2021-05-09 20:20:00,,,,,,,1.47271,20.948900000000002,36.322199999999995,17.666666666666668,10.333333333333334,163.11111111111111,0.0,73.55555555555556,10.0,1007.7777777777778,7.555555555555555,8.666666666666666,21.0,1.0,,,,,,,,,,0.0
2021-05-09 20:30:00,,,,,,,1.599245,20.237299999999998,36.503499999999995,17.5,10.5,161.33333333333334,0.0,74.16666666666667,10.0,1007.8333333333334,7.666666666666666,8.5,21.5,1.0,,,,,,,,,,0.0
2021-05-09 20:40:00,,,,,,,1.49299,19.8273,36.5939,17.333333333333332,10.666666666666668,159.55555555555554,0.0,74.77777777777777,10.0,1007.8888888888889,7.777777777777778,8.333333333333332,22.0,1.0,,,,,,,,,,0.0
2021-05-09 20:50:00,,,,,,,1.6280249999999998,19.761400000000002,36.7577,17.166666666666668,10.833333333333334,157.77777777777777,0.0,75.38888888888889,10.0,1007.9444444444445,7.888888888888889,8.166666666666666,22.5,1.0,,,,,,,,,,0.0
2021-05-09 21:00:00,,,,,,,1.48526,19.9973,36.8928,17.0,11.0,156.0,0.0,76.0,10.0,1008.0,8.0,8.0,23.0,1.0,,,,,,,,,,0.0
2021-05-09 21:10:00,,,,,,,1.483325,20.1445,36.931599999999996,16.77777777777778,11.055555555555555,155.22222222222223,0.0,76.16666666666667,10.0,1008.0555555555555,8.277777777777779,7.944444444444445,23.055555555555557,1.0,,,,,,,,,,0.0
2021-05-09 21:20:00,,,,,,,1.507645,20.4458,36.8962,16.555555555555557,11.11111111111111,154.44444444444446,0.0,76.33333333333333,10.0,1008.1111111111111,8.555555555555555,7.888888888888889,23.11111111111111,1.0,,,,,,,,,,0.0
2021-05-09 21:30:00,,,,,,,1.5120200000000001,20.4451,36.7463,16.333333333333332,11.166666666666666,153.66666666666666,0.0,76.5,10.0,1008.1666666666666,8.833333333333334,7.833333333333333,23.166666666666668,1.0,,,,,,,,,,0.0
2021-05-09 21:40:00,,,,,,,1.56711,20.2119,36.6959,16.11111111111111,11.222222222222221,152.88888888888889,0.0,76.66666666666667,10.0,1008.2222222222222,9.11111111111111,7.777777777777778,23.22222222222222,1.0,,,,,,,,,,0.0
2021-05-09 21:50:00,,,,,,,1.53759,20.1476,36.7068,15.88888888888889,11.277777777777779,152.11111111111111,0.0,76.83333333333333,10.0,1008.2777777777778,9.38888888888889,7.722222222222222,23.27777777777778,1.0,,,,,,,,,,0.0
2021-05-09 22:00:00,,,,,,,1.520705,20.1419,36.732,15.666666666666666,11.333333333333334,151.33333333333334,0.0,77.0,10.0,1008.3333333333334,9.666666666666666,7.666666666666667,23.333333333333332,1.0,,,,,,,,,,0.0
2021-05-09 22:10:00,,,,,,,1.6421800000000002,20.0603,36.7196,15.444444444444445,11.38888888888889,150.55555555555554,0.0,77.16666666666667,10.0,1008.3888888888889,9.944444444444445,7.611111111111111,23.38888888888889,1.0,,,,,,,,,,0.0
2021-05-09 22:20:00,,,,,,,1.6260750000000002,20.3889,36.648399999999995,15.222222222222221,11.444444444444445,149.77777777777777,0.0,77.33333333333333,10.0,1008.4444444444445,10.222222222222221,7.555555555555555,23.444444444444443,1.0,,,,,,,,,,0.0
2021-05-09 22:30:00,,,,,,,1.58811,20.593700000000002,36.6337,15.0,11.5,149.0,0.0,77.5,10.0,1008.5,10.5,7.5,23.5,1.0,,,,,,,,,,0.0
2021-05-09 22:40:00,,,,,,,1.617305,20.4558,36.4536,14.777777777777779,11.555555555555555,148.22222222222223,0.0,77.66666666666667,10.0,1008.5555555555555,10.777777777777779,7.444444444444445,23.555555555555557,1.0,,,,,,,,,,0.0
2021-05-09 22:50:00,,,,,,,1.6015899999999998,20.4286,36.3719,14.555555555555555,11.61111111111111,147.44444444444446,0.0,77.83333333333333,10.0,1008.6111111111111,11.055555555555555,7.388888888888889,23.61111111111111,1.0,,,,,,,,,,0.0
2021-05-09 23:00:00,,,,,,,1.46699,20.790399999999998,36.4354,14.333333333333334,11.666666666666666,146.66666666666666,0.0,78.0,10.0,1008.6666666666666,11.333333333333332,7.333333333333333,23.666666666666668,1.0,,,,,,,,,,0.0
2021-05-09 23:10:00,,,,,,,1.373625,21.1027,36.4073,14.11111111111111,11.722222222222221,145.88888888888889,0.0,78.16666666666667,10.0,1008.7222222222222,11.61111111111111,7.277777777777778,23.72222222222222,1.0,,,,,,,,,,0.0
2021-05-09 23:20:00,,,,,,,1.37744,21.1763,36.308800000000005,13.88888888888889,11.777777777777779,145.11111111111111,0.0,78.33333333333333,10.0,1008.7777777777778,11.88888888888889,7.222222222222222,23.77777777777778,1.0,,,,,,,,,,0.0
2021-05-09 23:30:00,,,,,,,1.46349,21.2368,36.1807,13.666666666666668,11.833333333333334,144.33333333333334,0.0,78.5,10.0,1008.8333333333334,12.166666666666666,7.166666666666667,23.833333333333332,1.0,,,,,,,,,,0.0
2021-05-09 23:40:00,,,,,,,1.435735,21.1537,36.1097,13.444444444444445,11.88888888888889,143.55555555555554,0.0,78.66666666666667,10.0,1008.8888888888889,12.444444444444443,7.111111111111111,23.88888888888889,1.0,,,,,,,,,,0.0
2021-05-09 23:50:00,,,,,,,1.45265,21.2829,36.131600000000006,13.222222222222221,11.944444444444445,142.77777777777777,0.0,78.83333333333333,10.0,1008.9444444444445,12.722222222222221,7.055555555555555,23.944444444444443,1.0,,,,,,,,,,0.0
2021-05-10 00:00:00,,,,,,,1.400375,21.3707,36.098699999999994,13.0,12.0,142.0,0.0,79.0,10.0,1009.0,13.0,7.0,24.0,1.0,,,,,,,,,,0.0
2021-05-10 00:10:00,,,,,,,1.4013300000000002,21.2432,36.0589,12.833333333333334,11.88888888888889,142.55555555555554,0.0,79.22222222222223,10.0,1008.9444444444445,12.833333333333334,7.0,23.88888888888889,1.0,,,,,,,,,,0.0
2021-05-10 00:20:00,,,,,,,1.410515,21.4299,35.9799,12.666666666666666,11.777777777777779,143.11111111111111,0.0,79.44444444444444,10.0,1008.8888888888889,12.666666666666666,7.0,23.77777777777778,1.0,,,,,,,,,,0.0
2021-05-10 00:30:00,,,,,,,1.37257,21.3791,35.9724,12.5,11.666666666666666,143.66666666666666,0.0,79.66666666666667,10.0,1008.8333333333334,12.5,7.0,23.666666666666668,1.0,,,,,,,,,,0.0
2021-05-10 00:40:00,,,,,,,1.2808199999999998,21.2269,35.950599999999994,12.333333333333334,11.555555555555555,144.22222222222223,0.0,79.88888888888889,10.0,1008.7777777777778,12.333333333333334,7.0,23.555555555555557,1.0,,,,,,,,,,0.0
2021-05-10 00:50:00,,,,,,,1.23454,21.288999999999998,35.900400000000005,12.166666666666666,11.444444444444445,144.77777777777777,0.0,80.11111111111111,10.0,1008.7222222222222,12.166666666666666,7.0,23.444444444444443,1.0,,,,,,,,,,0.0
2021-05-10 01:00:00,,,,,,,1.157745,21.5398,35.9892,12.0,11.333333333333334,145.33333333333334,0.0,80.33333333333333,10.0,1008.6666666666666,12.0,7.0,23.333333333333332,1.0,,,,,,,,,,0.0
2021-05-10 01:10:00,,,,,,,1.253405,21.205599999999997,36.0106,11.833333333333334,11.222222222222221,145.88888888888889,0.0,80.55555555555556,10.0,1008.6111111111111,11.833333333333334,7.0,23.22222222222222,1.0,,,,,,,,,,0.0
2021-05-10 01:20:00,,,,,,,1.2069649999999998,21.3176,36.033,11.666666666666666,11.11111111111111,146.44444444444446,0.0,80.77777777777777,10.0,1008.5555555555555,11.666666666666666,7.0,23.11111111111111,1.0,,,,,,,,,,0.0
2021-05-10 01:30:00,,,,,,,1.09032,21.186600000000002,36.0125,11.5,11.0,147.0,0.0,81.0,10.0,1008.5,11.5,7.0,23.0,1.0,,,,,,,,,,0.0
2021-05-10 01:40:00,,,,,,,1.18773,21.3354,35.9693,11.333333333333334,10.88888888888889,147.55555555555554,0.0,81.22222222222223,10.0,1008.4444444444445,11.333333333333334,7.0,22.88888888888889,1.0,,,,,,,,,,0.0
2021-05-10 01:50:00,,,,,,,1.216445,21.2996,35.972500000000004,11.166666666666666,10.777777777777779,148.11111111111111,0.0,81.44444444444444,10.0,1008.3888888888889,11.166666666666666,7.0,22.77777777777778,1.0,,,,,,,,,,0.0
2021-05-10 02:00:00,,,,,,,1.2721500000000001,21.1949,35.9497,11.0,10.666666666666666,148.66666666666666,0.0,81.66666666666667,10.0,1008.3333333333334,11.0,7.0,22.666666666666668,1.0,,,,,,,,,,0.0
2021-05-10 02:10:00,,,,,,,1.22387,21.1833,35.961200000000005,10.833333333333332,10.555555555555555,149.22222222222223,0.0,81.88888888888889,10.0,1008.2777777777778,10.833333333333332,7.0,22.555555555555557,1.0,,,,,,,,,,0.0
2021-05-10 02:20:00,,,,,,,1.310605,20.963900000000002,35.9196,10.666666666666666,10.444444444444445,149.77777777777777,0.0,82.11111111111111,10.0,1008.2222222222222,10.666666666666666,7.0,22.444444444444443,1.0,,,,,,,,,,0.0
2021-05-10 02:30:00,,,,,,,1.32372,20.6737,35.956,10.5,10.333333333333334,150.33333333333334,0.0,82.33333333333333,10.0,1008.1666666666666,10.5,7.0,22.333333333333332,1.0,,,,,,,,,,0.0
2021-05-10 02:40:00,,,,,,,1.196335,20.8461,36.0359,10.333333333333332,10.222222222222221,150.88888888888889,0.0,82.55555555555556,10.0,1008.1111111111111,10.333333333333332,7.0,22.22222222222222,1.0,,,,,,,,,,0.0
2021-05-10 02:50:00,,,,,,,1.2128700000000001,21.0238,35.773700000000005,10.166666666666666,10.11111111111111,151.44444444444446,0.0,82.77777777777777,10.0,1008.0555555555555,10.166666666666666,7.0,22.11111111111111,1.0,,,,,,,,,,0.0
2021-05-10 03:00:00,,,,,,,1.198795,20.697899999999997,35.7725,10.0,10.0,152.0,0.0,83.0,10.0,1008.0,10.0,7.0,22.0,1.0,,,,,,,,,,0.0
2021-05-10 03:10:00,,,,,,,1.16568,20.8934,35.9525,10.11111111111111,9.88888888888889,152.11111111111111,0.0,82.66666666666667,10.0,1008.0,9.722222222222221,7.055555555555555,21.555555555555557,1.1666666666666667,,,,,,,,,,0.0
2021-05-10 03:20:00,,,,,,,1.13658,20.682,35.9956,10.222222222222221,9.777777777777779,152.22222222222223,0.0,82.33333333333333,10.0,1008.0,9.444444444444445,7.111111111111111,21.11111111111111,1.3333333333333335,,,,,,,,,,0.0
2021-05-10 03:30:00,,,,,,,1.07348,20.937,36.0263,10.333333333333334,9.666666666666666,152.33333333333334,0.0,82.0,10.0,1008.0,9.166666666666666,7.166666666666667,20.666666666666668,1.5,,,,,,,,,,0.0
2021-05-10 03:40:00,,,,,,,1.124855,21.1464,35.993700000000004,10.444444444444445,9.555555555555555,152.44444444444446,0.0,81.66666666666667,10.0,1008.0,8.88888888888889,7.222222222222222,20.22222222222222,1.6666666666666667,,,,,,,,,,0.0
2021-05-10 03:50:00,,,,,,,1.14413,20.7513,35.9415,10.555555555555555,9.444444444444445,152.55555555555554,0.0,81.33333333333333,10.0,1008.0,8.61111111111111,7.277777777777778,19.77777777777778,1.8333333333333335,,,,,,,,,,0.0
2021-05-10 04:00:00,,,,,,,1.14479,20.368000000000002,36.0022,10.666666666666666,9.333333333333334,152.66666666666666,0.0,81.0,10.0,1008.0,8.333333333333334,7.333333333333333,19.333333333333332,2.0,,,,,,,,,,0.0
2021-05-10 04:10:00,,,,,,,1.1478300000000001,20.541800000000002,36.0779,10.777777777777779,9.222222222222221,152.77777777777777,0.0,80.66666666666667,10.0,1008.0,8.055555555555555,7.388888888888889,18.88888888888889,2.166666666666667,,,,,,,,,,0.0
2021-05-10 04:20:00,,,,,,,1.0761749999999999,20.5445,36.1242,10.88888888888889,9.11111111111111,152.88888888888889,0.0,80.33333333333333,10.0,1008.0,7.777777777777779,7.444444444444445,18.444444444444443,2.3333333333333335,,,,,,,,,,0.0
2021-05-10 04:30:00,,,,,,,1.133925,20.6595,36.0838,11.0,9.0,153.0,0.0,80.0,10.0,1008.0,7.5,7.5,18.0,2.5,,,,,,,,,,0.0
2021-05-10 04:40:00,,,,,,,1.15821,20.669,36.067,11.11111111111111,8.88888888888889,153.11111111111111,0.0,79.66666666666667,10.0,1008.0,7.222222222222222,7.555555555555555,17.555555555555557,2.666666666666667,,,,,,,,,,0.0
2021-05-10 04:50:00,,,,,,,1.201015,20.7333,36.0598,11.222222222222221,8.777777777777779,153.22222222222223,0.0,79.33333333333333,10.0,1008.0,6.944444444444445,7.611111111111111,17.11111111111111,2.8333333333333335,,,,,,,,,,0.0
2021-05-10 05:00:00,,,,,,,1.19269,20.9866,35.9251,11.333333333333334,8.666666666666666,153.33333333333334,0.0,79.0,10.0,1008.0,6.666666666666667,7.666666666666667,16.666666666666668,3.0,,,,,,,,,,0.0
2021-05-10 05:10:00,,,,,,,1.16794,20.7084,35.8849,11.444444444444445,8.555555555555555,153.44444444444446,0.0,78.66666666666667,10.0,1008.0,6.388888888888889,7.722222222222222,16.22222222222222,3.166666666666667,,,,,,,,,,0.0
2021-05-10 05:20:00,,,,,,,1.1865299999999999,21.0838,35.8487,11.555555555555555,8.444444444444445,153.55555555555554,0.0,78.33333333333333,10.0,1008.0,6.111111111111112,7.777777777777778,15.777777777777779,3.3333333333333335,,,,,,,,,,0.0
2021-05-10 05:30:00,,,,,,,1.177525,21.9837,35.8957,11.666666666666666,8.333333333333334,153.66666666666666,0.0,78.0,10.0,1008.0,5.833333333333334,7.833333333333333,15.333333333333334,3.5,,,,,,,,,,0.0
2021-05-10 05:40:00,,,,,,,1.163225,23.015300000000003,35.0435,11.777777777777779,8.222222222222221,153.77777777777777,0.0,77.66666666666667,10.0,1008.0,5.555555555555556,7.888888888888889,14.88888888888889,3.666666666666667,,,,,,,,,,0.0
2021-05-10 05:50:00,,,,,,,1.153415,22.6299,34.0623,11.88888888888889,8.11111111111111,153.88888888888889,0.0,77.33333333333333,10.0,1008.0,5.277777777777779,7.944444444444445,14.444444444444445,3.8333333333333335,,,,,,,,,,0.0
2021-05-10 06:00:00,,,,,,,1.163475,22.9174,34.1377,12.0,8.0,154.0,0.0,77.0,10.0,1008.0,5.0,8.0,14.0,4.0,,,,,,,,,,0.0
2021-05-10 06:10:00,,,,,,,1.170045,23.1044,34.2836,12.222222222222221,8.11111111111111,158.33333333333334,0.0,76.22222222222223,10.0,1008.0555555555555,6.555555555555555,8.055555555555555,13.944444444444445,4.055555555555555,,,,,,,,,,0.0
2021-05-10 06:20:00,,,,,,,1.143115,24.0298,34.231700000000004,12.444444444444445,8.222222222222221,162.66666666666666,0.0,75.44444444444444,10.0,1008.1111111111111,8.11111111111111,8.11111111111111,13.88888888888889,4.111111111111111,,,,,,,,,,0.0
2021-05-10 06:30:00,,,,,,,1.132075,24.9459,33.7065,12.666666666666666,8.333333333333334,167.0,0.0,74.66666666666667,10.0,1008.1666666666666,9.666666666666668,8.166666666666666,13.833333333333334,4.166666666666667,,,,,,,,,,0.0
2021-05-10 06:40:00,,,,,,,1.045825,25.708,32.7953,12.88888888888889,8.444444444444445,171.33333333333334,0.0,73.88888888888889,10.0,1008.2222222222222,11.222222222222221,8.222222222222221,13.777777777777779,4.222222222222222,,,,,,,,,,0.0
2021-05-10 06:50:00,,,,,,,1.10948,26.6059,32.085699999999996,13.11111111111111,8.555555555555555,175.66666666666666,0.0,73.11111111111111,10.0,1008.2777777777778,12.777777777777779,8.277777777777779,13.722222222222221,4.277777777777778,,,,,,,,,,0.0
2021-05-10 07:00:00,,,,,,,1.030575,26.432,31.189600000000002,13.333333333333334,8.666666666666666,180.0,0.0,72.33333333333333,10.0,1008.3333333333334,14.333333333333334,8.333333333333334,13.666666666666666,4.333333333333333,,,,,,,,,,0.0
2021-05-10 07:10:00,,,,,,,0.99696,26.454,31.1895,13.555555555555555,8.777777777777779,184.33333333333334,0.0,71.55555555555556,10.0,1008.3888888888889,15.88888888888889,8.38888888888889,13.61111111111111,4.388888888888889,,,,,,,,,,0.0
2021-05-10 07:20:00,,,,,,,1.001135,26.6762,31.6555,13.777777777777779,8.88888888888889,188.66666666666666,0.0,70.77777777777777,10.0,1008.4444444444445,17.444444444444443,8.444444444444445,13.555555555555555,4.444444444444445,,,,,,,,,,0.0
2021-05-10 07:30:00,,,,,,,0.88696,26.7986,31.663999999999998,14.0,9.0,193.0,0.0,70.0,10.0,1008.5,19.0,8.5,13.5,4.5,,,,,,,,,,0.0
2021-05-10 07:40:00,,,,,,,0.9356099999999999,28.4455,31.8072,14.222222222222221,9.11111111111111,197.33333333333334,0.0,69.22222222222223,10.0,1008.5555555555555,20.555555555555557,8.555555555555555,13.444444444444445,4.555555555555555,,,,,,,,,,0.0
2021-05-10 07:50:00,,,,,,,0.8650800000000001,28.5935,30.625099999999996,14.444444444444445,9.222222222222221,201.66666666666666,0.0,68.44444444444444,10.0,1008.6111111111111,22.11111111111111,8.61111111111111,13.38888888888889,4.611111111111111,,,,,,,,,,0.0
2021-05-10 08:00:00,,,,,,,0.926425,28.265500000000003,30.244799999999998,14.666666666666666,9.333333333333334,206.0,0.0,67.66666666666667,10.0,1008.6666666666666,23.666666666666668,8.666666666666666,13.333333333333334,4.666666666666667,,,,,,,,,,0.0
2021-05-10 08:10:00,,,,,,,1.050555,28.0668,30.6861,14.88888888888889,9.444444444444445,210.33333333333331,0.0,66.88888888888889,10.0,1008.7222222222222,25.22222222222222,8.722222222222221,13.277777777777779,4.722222222222222,,,,,,,,,,0.0
2021-05-10 08:20:00,,,,,,,0.73079,29.5157,30.9406,15.11111111111111,9.555555555555555,214.66666666666666,0.0,66.11111111111111,10.0,1008.7777777777778,26.77777777777778,8.777777777777779,13.222222222222221,4.777777777777778,,,,,,,,,,0.0
2021-05-10 08:30:00,,,,,,,0.63734,29.3205,30.6954,15.333333333333332,9.666666666666666,219.0,0.0,65.33333333333333,10.0,1008.8333333333334,28.333333333333332,8.833333333333334,13.166666666666666,4.833333333333333,,,,,,,,,,0.0
2021-05-10 08:40:00,,,,,,,0.94945,28.3799,30.826900000000002,15.555555555555555,9.777777777777779,223.33333333333331,0.0,64.55555555555556,10.0,1008.8888888888889,29.88888888888889,8.88888888888889,13.11111111111111,4.888888888888889,,,,,,,,,,0.0
2021-05-10 08:50:00,,,,,,,0.8992100000000001,28.762099999999997,30.919400000000003,15.777777777777779,9.88888888888889,227.66666666666669,0.0,63.77777777777778,10.0,1008.9444444444445,31.444444444444446,8.944444444444445,13.055555555555555,4.944444444444445,,,,,,,,,,0.0
2021-05-10 09:00:00,,,,,,,1.03467,28.414499999999997,31.1031,16.0,10.0,232.0,0.0,63.0,10.0,1009.0,33.0,9.0,13.0,5.0,,,,,,,,,,0.0
2021-05-10 09:10:00,,,,,,,1.0546900000000001,27.2081,31.5865,16.11111111111111,9.944444444444445,236.22222222222223,0.0,62.666666666666664,10.0,1009.0,33.27777777777778,9.055555555555555,12.88888888888889,5.0,,,,,,,,,,0.0
2021-05-10 09:20:00,,,,,,,1.332395,27.9133,32.4308,16.22222222222222,9.88888888888889,240.44444444444446,0.0,62.333333333333336,10.0,1009.0,33.55555555555556,9.11111111111111,12.777777777777779,5.0,,,,,,,,,,0.0
2021-05-10 09:30:00,,,,,,,1.1293700000000002,26.634500000000003,32.9589,16.333333333333332,9.833333333333334,244.66666666666666,0.0,62.0,10.0,1009.0,33.833333333333336,9.166666666666666,12.666666666666666,5.0,,,,,,,,,,0.0
2021-05-10 09:40:00,,,,,,,1.15365,27.0128,33.432100000000005,16.444444444444443,9.777777777777779,248.88888888888889,0.0,61.666666666666664,10.0,1009.0,34.111111111111114,9.222222222222221,12.555555555555555,5.0,,,,,,,,,,0.0
2021-05-10 09:50:00,,,,,,,1.53674,27.0099,33.6842,16.555555555555557,9.722222222222221,253.11111111111111,0.0,61.333333333333336,10.0,1009.0,34.388888888888886,9.277777777777779,12.444444444444445,5.0,,,,,,,,,,0.0
2021-05-10 10:00:00,,,,,,,1.5773899999999998,26.0419,33.757099999999994,16.666666666666668,9.666666666666666,257.3333333333333,0.0,61.0,10.0,1009.0,34.666666666666664,9.333333333333334,12.333333333333334,5.0,,,,,,,,,,0.0
2021-05-10 10:10:00,,,,,,,1.627375,25.697899999999997,34.0466,16.77777777777778,9.61111111111111,261.55555555555554,0.0,60.666666666666664,10.0,1009.0,34.94444444444444,9.38888888888889,12.222222222222221,5.0,,,,,,,,,,0.0
2021-05-10 10:20:00,,,,,,,1.663975,25.4318,34.2668,16.88888888888889,9.555555555555555,265.77777777777777,0.0,60.333333333333336,10.0,1009.0,35.22222222222222,9.444444444444445,12.11111111111111,5.0,,,,,,,,,,0.0
2021-05-10 10:30:00,,,,,,,1.8169150000000003,26.760200000000005,34.399,17.0,9.5,270.0,0.0,60.0,10.0,1009.0,35.5,9.5,12.0,5.0,,,,,,,,,,0.0
2021-05-10 10:40:00,,,,,,,2.426355,27.3842,34.3344,17.11111111111111,9.444444444444445,274.22222222222223,0.0,59.666666666666664,10.0,1009.0,35.77777777777778,9.555555555555555,11.88888888888889,5.0,,,,,,,,,,0.0
2021-05-10 10:50:00,,,,,,,2.290185,26.379399999999997,34.1871,17.22222222222222,9.38888888888889,278.44444444444446,0.0,59.333333333333336,10.0,1009.0,36.05555555555556,9.61111111111111,11.777777777777779,5.0,,,,,,,,,,0.0
2021-05-10 11:00:00,,,,,,,2.184065,24.7636,34.295300000000005,17.333333333333332,9.333333333333334,282.6666666666667,0.0,59.0,10.0,1009.0,36.333333333333336,9.666666666666666,11.666666666666666,5.0,,,,,,,,,,0.0
2021-05-10 11:10:00,,,,,,,1.82073,24.2411,34.4798,17.444444444444443,9.277777777777779,286.8888888888889,0.0,58.666666666666664,10.0,1009.0,36.611111111111114,9.722222222222221,11.555555555555555,5.0,,,,,,,,,,0.0
2021-05-10 11:20:00,,,,,,,1.7632999999999999,23.6637,34.819900000000004,17.555555555555557,9.222222222222221,291.1111111111111,0.0,58.333333333333336,10.0,1009.0,36.888888888888886,9.777777777777779,11.444444444444445,5.0,,,,,,,,,,0.0
2021-05-10 11:30:00,,,,,,,1.72374,23.6112,35.0949,17.666666666666668,9.166666666666666,295.3333333333333,0.0,58.0,10.0,1009.0,37.166666666666664,9.833333333333334,11.333333333333334,5.0,,,,,,,,,,0.0
2021-05-10 11:40:00,,,,,,,1.7983550000000001,23.733600000000003,35.2632,17.77777777777778,9.11111111111111,299.55555555555554,0.0,57.666666666666664,10.0,1009.0,37.44444444444444,9.88888888888889,11.222222222222221,5.0,,,,,,,,,,0.0
2021-05-10 11:50:00,,,,,,,1.63381,23.3607,35.2877,17.88888888888889,9.055555555555555,303.77777777777777,0.0,57.333333333333336,10.0,1009.0,37.72222222222222,9.944444444444445,11.11111111111111,5.0,,,,,,,,,,0.0
2021-05-10 12:00:00,,,,,,,1.62304,23.271,35.2803,18.0,9.0,308.0,0.0,57.0,10.0,1009.0,38.0,10.0,11.0,5.0,,,,,,,,,,78.0
2021-05-10 12:10:00,,,,,,,1.48137,22.811500000000002,35.3258,18.0,8.833333333333334,309.3333333333333,0.0,57.44444444444444,10.0,1008.9444444444445,38.166666666666664,10.055555555555555,10.833333333333334,5.0,,,,,,,,,,0.0
2021-05-10 12:20:00,,,,,,,1.3844400000000001,22.7772,35.4331,18.0,8.666666666666666,310.6666666666667,0.0,57.888888888888886,10.0,1008.8888888888889,38.333333333333336,10.11111111111111,10.666666666666666,5.0,,,,,,,,,,0.0
2021-05-10 12:30:00,,,,,,,1.365145,23.121199999999998,35.4994,18.0,8.5,312.0,0.0,58.333333333333336,10.0,1008.8333333333334,38.5,10.166666666666666,10.5,5.0,,,,,,,,,,0.0
2021-05-10 12:40:00,,,,,,,1.7132850000000002,21.6031,35.4354,18.0,8.333333333333334,313.3333333333333,0.0,58.77777777777778,10.0,1008.7777777777778,38.666666666666664,10.222222222222221,10.333333333333334,5.0,,,,,,,,,,0.0
2021-05-10 12:50:00,,,,,,,1.7414100000000001,21.287399999999998,35.556,18.0,8.166666666666666,314.6666666666667,0.0,59.22222222222222,10.0,1008.7222222222222,38.833333333333336,10.277777777777779,10.166666666666666,5.0,,,,,,,,,,0.0
2021-05-10 13:00:00,,,,,,,1.65506,20.8371,35.7934,18.0,8.0,316.0,0.0,59.666666666666664,10.0,1008.6666666666666,39.0,10.333333333333334,10.0,5.0,,,,,,,,,,0.0
2021-05-10 13:10:00,,,,,,,1.31837,20.8393,35.8681,18.0,7.833333333333333,317.3333333333333,0.0,60.111111111111114,10.0,1008.6111111111111,39.166666666666664,10.38888888888889,9.833333333333334,5.0,,,,,,,,,,0.0
2021-05-10 13:20:00,,,,,,,0.913035,21.0041,36.009100000000004,18.0,7.666666666666666,318.6666666666667,0.0,60.55555555555556,10.0,1008.5555555555555,39.333333333333336,10.444444444444445,9.666666666666666,5.0,,,,,,,,,,0.0
2021-05-10 13:30:00,,,,,,,1.081715,20.618299999999998,36.07,18.0,7.5,320.0,0.0,61.0,10.0,1008.5,39.5,10.5,9.5,5.0,,,,,,,,,,0.0
2021-05-10 13:40:00,,,,,,,0.86556,20.746199999999998,36.0698,18.0,7.333333333333333,321.3333333333333,0.0,61.44444444444444,10.0,1008.4444444444445,39.666666666666664,10.555555555555555,9.333333333333334,5.0,,,,,,,,,,0.0
2021-05-10 13:50:00,,,,,,,0.773785,20.6873,36.0867,18.0,7.166666666666666,322.6666666666667,0.0,61.888888888888886,10.0,1008.3888888888889,39.833333333333336,10.61111111111111,9.166666666666666,5.0,,,,,,,,,,0.0
2021-05-10 14:00:00,,,,,,,0.8755499999999999,21.1275,36.0925,18.0,7.0,324.0,0.0,62.333333333333336,10.0,1008.3333333333334,40.0,10.666666666666666,9.0,5.0,,,,,,,,,,0.0
2021-05-10 14:10:00,,,,,,,2.8106400000000002,21.443599999999996,36.1438,18.0,6.833333333333333,325.3333333333333,0.0,62.77777777777778,10.0,1008.2777777777778,40.166666666666664,10.722222222222221,8.833333333333332,5.0,,,,,,,,,,0.0
2021-05-10 14:20:00,,,,,,,1.68359,21.565199999999997,36.1528,18.0,6.666666666666666,326.6666666666667,0.0,63.22222222222222,10.0,1008.2222222222222,40.333333333333336,10.777777777777779,8.666666666666666,5.0,,,,,,,,,,0.0
2021-05-10 14:30:00,,,,,,,1.895705,21.0457,36.1465,18.0,6.5,328.0,0.0,63.666666666666664,10.0,1008.1666666666666,40.5,10.833333333333334,8.5,5.0,,,,,,,,,,0.0
2021-05-10 14:40:00,,,,,,,0.96089,21.2613,36.182900000000004,18.0,6.333333333333333,329.3333333333333,0.0,64.11111111111111,10.0,1008.1111111111111,40.666666666666664,10.88888888888889,8.333333333333332,5.0,,,,,,,,,,0.0
2021-05-10 14:50:00,,,,,,,0.576795,21.315199999999997,36.1535,18.0,6.166666666666666,330.6666666666667,0.0,64.55555555555556,10.0,1008.0555555555555,40.833333333333336,10.944444444444445,8.166666666666666,5.0,,,,,,,,,,0.0
2021-05-10 15:00:00,,,,,,,0.61136,21.7387,36.1651,18.0,6.0,332.0,0.0,65.0,10.0,1008.0,41.0,11.0,8.0,5.0,,,,,,,,,,0.0
2021-05-10 15:10:00,,,,,,,0.67402,21.4179,35.9384,17.833333333333332,5.888888888888889,331.0,0.0,65.94444444444444,10.0,1008.0,40.833333333333336,11.055555555555555,7.888888888888889,4.777777777777778,,,,,,,,,,0.0
2021-05-10 15:20:00,,,,,,,0.584125,21.482300000000002,35.9272,17.666666666666668,5.777777777777778,330.0,0.0,66.88888888888889,10.0,1008.0,40.666666666666664,11.11111111111111,7.777777777777778,4.555555555555555,,,,,,,,,,0.0
2021-05-10 15:30:00,,,,,,,0.60642,21.1579,36.0372,17.5,5.666666666666667,329.0,0.0,67.83333333333333,10.0,1008.0,40.5,11.166666666666666,7.666666666666667,4.333333333333333,,,,,,,,,,0.0
2021-05-10 15:40:00,,,,,,,0.50559,21.3161,36.126999999999995,17.333333333333332,5.555555555555555,328.0,0.0,68.77777777777777,10.0,1008.0,40.333333333333336,11.222222222222221,7.555555555555555,4.111111111111111,,,,,,,,,,0.0
2021-05-10 15:50:00,,,,,,,0.478115,21.4598,36.145300000000006,17.166666666666668,5.444444444444445,327.0,0.0,69.72222222222223,10.0,1008.0,40.166666666666664,11.277777777777779,7.444444444444445,3.888888888888889,,,,,,,,,,0.0
2021-05-10 16:00:00,,,,,,,0.47085999999999995,21.497300000000003,36.062400000000004,17.0,5.333333333333333,326.0,0.0,70.66666666666667,10.0,1008.0,40.0,11.333333333333334,7.333333333333333,3.666666666666667,,,,,,,,,,0.0
2021-05-10 16:10:00,,,,,,,0.48532000000000003,21.3474,36.0762,16.833333333333332,5.222222222222222,325.0,0.0,71.61111111111111,10.0,1008.0,39.833333333333336,11.38888888888889,7.222222222222222,3.4444444444444446,,,,,,,,,,0.0
2021-05-10 16:20:00,,,,,,,0.5071749999999999,20.8178,36.153,16.666666666666668,5.111111111111111,324.0,0.0,72.55555555555556,10.0,1008.0,39.666666666666664,11.444444444444445,7.111111111111111,3.2222222222222223,,,,,,,,,,0.0
2021-05-10 16:30:00,,,,,,,0.47711,20.619,36.2882,16.5,5.0,323.0,0.0,73.5,10.0,1008.0,39.5,11.5,7.0,3.0,,,,,,,,,,0.0
2021-05-10 16:40:00,,,,,,,0.48253,20.3983,36.4054,16.333333333333332,4.888888888888889,322.0,0.0,74.44444444444444,10.0,1008.0,39.333333333333336,11.555555555555555,6.888888888888889,2.7777777777777777,,,,,,,,,,0.0
2021-05-10 16:50:00,,,,,,,0.464565,19.9965,36.4699,16.166666666666668,4.777777777777778,321.0,0.0,75.38888888888889,10.0,1008.0,39.166666666666664,11.61111111111111,6.777777777777778,2.555555555555556,,,,,,,,,,0.0
2021-05-10 17:00:00,,,,,,,0.6008,20.119999999999997,36.626999999999995,16.0,4.666666666666667,320.0,0.0,76.33333333333333,10.0,1008.0,39.0,11.666666666666666,6.666666666666667,2.3333333333333335,,,,,,,,,,0.0
2021-05-10 17:10:00,,,,,,,0.5560050000000001,19.8465,36.6884,15.833333333333332,4.555555555555555,319.0,0.0,77.27777777777777,10.0,1008.0,38.833333333333336,11.722222222222221,6.555555555555555,2.111111111111111,,,,,,,,,,0.0
2021-05-10 17:20:00,,,,,,,0.53702,19.7333,36.7019,15.666666666666666,4.444444444444445,318.0,0.0,78.22222222222223,10.0,1008.0,38.666666666666664,11.777777777777779,6.444444444444445,1.8888888888888888,,,,,,,,,,0.0
2021-05-10 17:30:00,,,,,,,0.40321999999999997,19.8394,36.8175,15.5,4.333333333333334,317.0,0.0,79.16666666666667,10.0,1008.0,38.5,11.833333333333334,6.333333333333334,1.666666666666667,,,,,,,,,,0.0
2021-05-10 17:40:00,,,,,,,0.39137,19.8464,36.8507,15.333333333333332,4.222222222222222,316.0,0.0,80.11111111111111,10.0,1008.0,38.333333333333336,11.88888888888889,6.222222222222222,1.4444444444444446,,,,,,,,,,0.0
2021-05-10 17:50:00,,,,,,,0.3357,19.3821,36.8515,15.166666666666666,4.111111111111111,315.0,0.0,81.05555555555556,10.0,1008.0,38.166666666666664,11.944444444444445,6.111111111111111,1.2222222222222223,,,,,,,,,,0.0
2021-05-10 18:00:00,,,,,,,0.392295,19.0366,36.906400000000005,15.0,4.0,314.0,0.0,82.0,10.0,1008.0,38.0,12.0,6.0,1.0,,,,,,,,,,0.0
2021-05-10 18:10:00,,,,,,,0.422505,18.1647,36.9724,14.833333333333334,4.0,311.1666666666667,0.027777777777777776,82.61111111111111,10.0,1008.1111111111111,38.888888888888886,11.944444444444445,6.055555555555555,1.0,,,,,,,,,,0.0
2021-05-10 18:20:00,,,,,,,0.41131,18.1894,37.1499,14.666666666666666,4.0,308.3333333333333,0.05555555555555555,83.22222222222223,10.0,1008.2222222222222,39.77777777777778,11.88888888888889,6.111111111111111,1.0,,,,,,,,,,0.0
2021-05-10 18:30:00,,,,,,,0.418685,17.9934,37.284499999999994,14.5,4.0,305.5,0.08333333333333333,83.83333333333333,10.0,1008.3333333333334,40.666666666666664,11.833333333333334,6.166666666666667,1.0,,,,,,,,,,0.0
2021-05-10 18:40:00,,,,,,,0.44485,18.011599999999998,37.4067,14.333333333333334,4.0,302.6666666666667,0.1111111111111111,84.44444444444444,10.0,1008.4444444444445,41.55555555555556,11.777777777777779,6.222222222222222,1.0,,,,,,,,,,0.0
2021-05-10 18:50:00,,,,,,,0.395615,17.8734,37.4208,14.166666666666666,4.0,299.8333333333333,0.1388888888888889,85.05555555555556,10.0,1008.5555555555555,42.44444444444444,11.722222222222221,6.277777777777778,1.0,,,,,,,,,,0.0
2021-05-10 19:00:00,,,,,,,0.45379500000000006,17.8041,37.4738,14.0,4.0,297.0,0.16666666666666666,85.66666666666667,10.0,1008.6666666666666,43.333333333333336,11.666666666666666,6.333333333333333,1.0,,,,,,,,,,0.0
2021-05-10 19:10:00,,,,,,,0.523775,17.6567,37.5016,13.833333333333334,4.0,294.1666666666667,0.19444444444444445,86.27777777777777,10.0,1008.7777777777778,44.22222222222222,11.61111111111111,6.388888888888889,1.0,,,,,,,,,,0.0
2021-05-10 19:20:00,,,,,,,0.535245,17.6305,37.4671,13.666666666666666,4.0,291.3333333333333,0.2222222222222222,86.88888888888889,10.0,1008.8888888888889,45.111111111111114,11.555555555555555,6.444444444444445,1.0,,,,,,,,,,0.0
2021-05-10 19:30:00,,,,,,,0.56326,17.4336,37.5539,13.5,4.0,288.5,0.25,87.5,10.0,1009.0,46.0,11.5,6.5,1.0,,,,,,,,,,0.0
2021-05-10 19:40:00,,,,,,,0.47146499999999997,17.592599999999997,37.6354,13.333333333333334,4.0,285.6666666666667,0.2777777777777778,88.11111111111111,10.0,1009.1111111111111,46.888888888888886,11.444444444444445,6.555555555555555,1.0,,,,,,,,,,0.0
2021-05-10 19:50:00,,,,,,,0.42599,17.0589,37.693799999999996,13.166666666666666,4.0,282.8333333333333,0.3055555555555555,88.72222222222223,10.0,1009.2222222222222,47.77777777777778,11.38888888888889,6.611111111111111,1.0,,,,,,,,,,0.0
2021-05-10 20:00:00,,,,,,,0.41301,17.031299999999998,37.6973,13.0,4.0,280.0,0.3333333333333333,89.33333333333333,10.0,1009.3333333333334,48.666666666666664,11.333333333333334,6.666666666666667,1.0,,,,,,,,,,0.0
2021-05-10 20:10:00,,,,,,,0.44241,16.8846,37.5649,12.833333333333332,4.0,277.1666666666667,0.3611111111111111,89.94444444444444,10.0,1009.4444444444445,49.55555555555556,11.277777777777779,6.722222222222222,1.0,,,,,,,,,,0.0
2021-05-10 20:20:00,,,,,,,0.48156999999999994,16.7494,37.7548,12.666666666666666,4.0,274.3333333333333,0.3888888888888889,90.55555555555556,10.0,1009.5555555555555,50.44444444444444,11.222222222222221,6.777777777777778,1.0,,,,,,,,,,0.0
2021-05-10 20:30:00,,,,,,,0.42412,16.5806,37.8701,12.5,4.0,271.5,0.41666666666666663,91.16666666666667,10.0,1009.6666666666666,51.33333333333333,11.166666666666666,6.833333333333333,1.0,,,,,,,,,,0.0
2021-05-10 20:40:00,,,,,,,0.52026,16.523,37.9514,12.333333333333332,4.0,268.6666666666667,0.4444444444444444,91.77777777777777,10.0,1009.7777777777778,52.22222222222222,11.11111111111111,6.888888888888889,1.0,,,,,,,,,,0.0
2021-05-10 20:50:00,,,,,,,0.77959,16.6384,37.990300000000005,12.166666666666666,4.0,265.8333333333333,0.4722222222222222,92.38888888888889,10.0,1009.8888888888889,53.111111111111114,11.055555555555555,6.944444444444445,1.0,,,,,,,,,,0.0
2021-05-10 21:00:00,,,,,,,0.531475,16.6054,38.0085,12.0,4.0,263.0,0.5,93.0,10.0,1010.0,54.0,11.0,7.0,1.0,,,,,,,,,,0.0
2021-05-10 21:10:00,,,,,,,0.79096,16.5533,38.0274,11.88888888888889,4.111111111111111,260.94444444444446,0.4777777777777778,93.11111111111111,9.722222222222221,1010.0,54.888888888888886,10.88888888888889,7.166666666666667,1.0,,,,,,,,,,0.0
2021-05-10 21:20:00,,,,,,,0.41576,16.285500000000003,37.7221,11.777777777777779,4.222222222222222,258.8888888888889,0.45555555555555555,93.22222222222223,9.444444444444445,1010.0,55.77777777777778,10.777777777777779,7.333333333333333,1.0,,,,,,,,,,0.0
2021-05-10 21:30:00,,,,,,,0.43803000000000003,16.2485,37.7697,11.666666666666666,4.333333333333333,256.8333333333333,0.43333333333333335,93.33333333333333,9.166666666666666,1010.0,56.666666666666664,10.666666666666666,7.5,1.0,,,,,,,,,,0.0
2021-05-10 21:40:00,,,,,,,0.418625,16.2773,37.9615,11.555555555555555,4.444444444444445,254.77777777777777,0.4111111111111111,93.44444444444444,8.88888888888889,1010.0,57.55555555555556,10.555555555555555,7.666666666666667,1.0,,,,,,,,,,0.0
2021-05-10 21:50:00,,,,,,,0.38403,16.1884,38.070299999999996,11.444444444444445,4.555555555555555,252.72222222222223,0.3888888888888889,93.55555555555556,8.61111111111111,1010.0,58.44444444444444,10.444444444444445,7.833333333333333,1.0,,,,,,,,,,0.0
2021-05-10 22:00:00,,,,,,,0.39341,16.0118,38.1644,11.333333333333334,4.666666666666667,250.66666666666666,0.36666666666666664,93.66666666666667,8.333333333333334,1010.0,59.333333333333336,10.333333333333334,8.0,1.0,,,,,,,,,,0.0
2021-05-10 22:10:00,,,,,,,0.42866499999999996,15.4823,38.274,11.222222222222221,4.777777777777778,248.61111111111111,0.34444444444444444,93.77777777777777,8.055555555555555,1010.0,60.22222222222222,10.222222222222221,8.166666666666666,1.0,,,,,,,,,,0.0
2021-05-10 22:20:00,,,,,,,0.40843999999999997,15.141,38.3799,11.11111111111111,4.888888888888889,246.55555555555554,0.3222222222222222,93.88888888888889,7.777777777777779,1010.0,61.111111111111114,10.11111111111111,8.333333333333334,1.0,,,,,,,,,,0.0
2021-05-10 22:30:00,,,,,,,0.446535,14.972900000000001,38.4995,11.0,5.0,244.5,0.3,94.0,7.5,1010.0,62.0,10.0,8.5,1.0,,,,,,,,,,0.0
2021-05-10 22:40:00,,,,,,,1.391025,14.309299999999999,38.5573,10.88888888888889,5.111111111111111,242.44444444444446,0.2777777777777778,94.11111111111111,7.222222222222222,1010.0,62.888888888888886,9.88888888888889,8.666666666666666,1.0,,,,,,,,,,0.0
2021-05-10 22:50:00,,,,,,,0.8689199999999999,14.2965,38.6846,10.777777777777779,5.222222222222222,240.38888888888889,0.25555555555555554,94.22222222222223,6.944444444444445,1010.0,63.77777777777778,9.777777777777779,8.833333333333334,1.0,,,,,,,,,,0.0
2021-05-10 23:00:00,,,,,,,0.7071850000000001,14.0524,38.7662,10.666666666666666,5.333333333333333,238.33333333333334,0.23333333333333328,94.33333333333333,6.666666666666667,1010.0,64.66666666666667,9.666666666666666,9.0,1.0,,,,,,,,,,0.0
2021-05-10 23:10:00,,,,,,,0.543105,14.1832,38.8838,10.555555555555555,5.444444444444445,236.27777777777777,0.21111111111111108,94.44444444444444,6.388888888888889,1010.0,65.55555555555556,9.555555555555555,9.166666666666668,1.0,,,,,,,,,,0.0
2021-05-10 23:20:00,,,,,,,0.55144,13.972,38.9666,10.444444444444445,5.555555555555555,234.22222222222223,0.18888888888888883,94.55555555555556,6.111111111111112,1010.0,66.44444444444444,9.444444444444445,9.333333333333334,1.0,,,,,,,,,,0.0
2021-05-10 23:30:00,,,,,,,0.44361999999999996,13.930299999999999,38.9579,10.333333333333334,5.666666666666666,232.16666666666666,0.16666666666666663,94.66666666666667,5.833333333333334,1010.0,67.33333333333333,9.333333333333334,9.5,1.0,,,,,,,,,,0.0
2021-05-10 23:40:00,,,,,,,0.58073,14.0243,39.0927,10.222222222222221,5.777777777777778,230.11111111111111,0.14444444444444443,94.77777777777777,5.555555555555556,1010.0,68.22222222222223,9.222222222222221,9.666666666666668,1.0,,,,,,,,,,0.0
2021-05-10 23:50:00,,,,,,,0.583815,13.445599999999999,39.1462,10.11111111111111,5.888888888888889,228.05555555555554,0.12222222222222218,94.88888888888889,5.277777777777779,1010.0,69.11111111111111,9.11111111111111,9.833333333333334,1.0,,,,,,,,,,0.0
2021-05-11 00:00:00,,,,,,,0.61162,13.0731,39.2063,10.0,6.0,226.0,0.1,95.0,5.0,1010.0,70.0,9.0,10.0,1.0,,,,,,,,,,0.0
2021-05-11 00:10:00,,,,,,,0.6834,13.443200000000001,39.317099999999996,9.944444444444445,5.944444444444445,226.44444444444446,0.1,95.0,4.833333333333333,1010.0555555555555,71.22222222222223,9.0,9.833333333333334,1.0,,,,,,,,,,0.0
2021-05-11 00:20:00,,,,,,,0.7268749999999999,13.4334,39.3535,9.88888888888889,5.888888888888889,226.88888888888889,0.1,95.0,4.666666666666667,1010.1111111111111,72.44444444444444,9.0,9.666666666666666,1.0,,,,,,,,,,0.0
2021-05-11 00:30:00,,,,,,,0.733935,13.5107,39.4254,9.833333333333334,5.833333333333333,227.33333333333334,0.1,95.0,4.5,1010.1666666666666,73.66666666666667,9.0,9.5,1.0,,,,,,,,,,0.0
2021-05-11 00:40:00,,,,,,,0.7358100000000001,13.703299999999999,39.486599999999996,9.777777777777779,5.777777777777778,227.77777777777777,0.1,95.0,4.333333333333333,1010.2222222222222,74.88888888888889,9.0,9.333333333333334,1.0,,,,,,,,,,0.0
2021-05-11 00:50:00,,,,,,,0.88728,13.5191,39.508799999999994,9.722222222222221,5.722222222222222,228.22222222222223,0.1,95.0,4.166666666666667,1010.2777777777778,76.11111111111111,9.0,9.166666666666666,1.0,,,,,,,,,,0.0
2021-05-11 01:00:00,,,,,,,0.778815,13.6203,39.4873,9.666666666666666,5.666666666666667,228.66666666666666,0.1,95.0,4.0,1010.3333333333334,77.33333333333333,9.0,9.0,1.0,,,,,,,,,,0.0
2021-05-11 01:10:00,,,,,,,0.84307,13.459700000000002,39.497,9.61111111111111,5.611111111111111,229.11111111111111,0.1,95.0,3.833333333333333,1010.3888888888889,78.55555555555556,9.0,8.833333333333334,1.0,,,,,,,,,,0.0
2021-05-11 01:20:00,,,,,,,0.88233,13.2594,39.5715,9.555555555555555,5.555555555555555,229.55555555555554,0.1,95.0,3.6666666666666665,1010.4444444444445,79.77777777777777,9.0,8.666666666666666,1.0,,,,,,,,,,0.0
2021-05-11 01:30:00,,,,,,,0.920475,13.012200000000002,39.2898,9.5,5.5,230.0,0.1,95.0,3.5,1010.5,81.0,9.0,8.5,1.0,,,,,,,,,,0.0
2021-05-11 01:40:00,,,,,,,0.8660349999999999,13.256200000000002,39.244,9.444444444444445,5.444444444444445,230.44444444444446,0.1,95.0,3.333333333333333,1010.5555555555555,82.22222222222223,9.0,8.333333333333334,1.0,,,,,,,,,,0.0
2021-05-11 01:50:00,,,,,,,0.8116450000000001,13.4546,39.562,9.38888888888889,5.388888888888889,230.88888888888889,0.1,95.0,3.1666666666666665,1010.6111111111111,83.44444444444444,9.0,8.166666666666666,1.0,,,,,,,,,,0.0
2021-05-11 02:00:00,,,,,,,1.00935,13.424700000000001,39.669599999999996,9.333333333333334,5.333333333333333,231.33333333333334,0.1,95.0,3.0,1010.6666666666666,84.66666666666667,9.0,8.0,1.0,,,,,,,,,,0.0
2021-05-11 02:10:00,,,,,,,1.0692949999999999,13.7343,39.6754,9.277777777777779,5.277777777777778,231.77777777777777,0.1,95.0,2.833333333333333,1010.7222222222222,85.88888888888889,9.0,7.833333333333333,1.0,,,,,,,,,,0.0
2021-05-11 02:20:00,,,,,,,1.057585,13.862200000000001,39.621300000000005,9.222222222222221,5.222222222222222,232.22222222222223,0.1,95.0,2.6666666666666665,1010.7777777777778,87.11111111111111,9.0,7.666666666666666,1.0,,,,,,,,,,0.0
2021-05-11 02:30:00,,,,,,,1.07464,14.007900000000001,39.493,9.166666666666666,5.166666666666667,232.66666666666666,0.1,95.0,2.5,1010.8333333333334,88.33333333333334,9.0,7.5,1.0,,,,,,,,,,0.0
2021-05-11 02:40:00,,,,,,,1.0818400000000001,13.9899,39.509,9.11111111111111,5.111111111111111,233.11111111111111,0.1,95.0,2.333333333333333,1010.8888888888889,89.55555555555556,9.0,7.333333333333333,1.0,,,,,,,,,,0.0
2021-05-11 02:50:00,,,,,,,1.140765,13.936000000000002,39.5195,9.055555555555555,5.055555555555555,233.55555555555554,0.1,95.0,2.1666666666666665,1010.9444444444445,90.77777777777777,9.0,7.166666666666666,1.0,,,,,,,,,,0.0
2021-05-11 03:00:00,,,,,,,1.358555,13.9678,39.5232,9.0,5.0,234.0,0.1,95.0,2.0,1011.0,92.0,9.0,7.0,1.0,,,,,,,,,,0.0
2021-05-11 03:10:00,,,,,,,1.66886,13.7083,39.5342,9.0,4.888888888888889,228.05555555555554,0.09444444444444446,95.0,2.0,1010.9444444444445,92.44444444444444,8.944444444444445,6.833333333333333,1.0555555555555556,,,,,,,,,,0.0
2021-05-11 03:20:00,,,,,,,2.278265,13.9119,39.5361,9.0,4.777777777777778,222.11111111111111,0.08888888888888889,95.0,2.0,1010.8888888888889,92.88888888888889,8.88888888888889,6.666666666666667,1.1111111111111112,,,,,,,,,,0.0
2021-05-11 03:30:00,,,,,,,2.679505,13.897900000000002,39.623900000000006,9.0,4.666666666666667,216.16666666666666,0.08333333333333334,95.0,2.0,1010.8333333333334,93.33333333333333,8.833333333333334,6.5,1.1666666666666667,,,,,,,,,,0.0
2021-05-11 03:40:00,,,,,,,3.102195,13.461500000000001,39.414300000000004,9.0,4.555555555555555,210.22222222222223,0.07777777777777778,95.0,2.0,1010.7777777777778,93.77777777777777,8.777777777777779,6.333333333333333,1.2222222222222223,,,,,,,,,,0.0
2021-05-11 03:50:00,,,,,,,3.4273,13.6202,39.252599999999994,9.0,4.444444444444445,204.27777777777777,0.07222222222222223,95.0,2.0,1010.7222222222222,94.22222222222223,8.722222222222221,6.166666666666667,1.2777777777777777,,,,,,,,,,0.0
2021-05-11 04:00:00,,,,,,,3.67665,13.648900000000001,39.579,9.0,4.333333333333333,198.33333333333331,0.06666666666666667,95.0,2.0,1010.6666666666666,94.66666666666667,8.666666666666666,6.0,1.3333333333333333,,,,,,,,,,0.0
2021-05-11 04:10:00,,,,,,,3.7362650000000004,13.447999999999999,39.7211,9.0,4.222222222222222,192.38888888888889,0.06111111111111111,95.0,2.0,1010.6111111111111,95.11111111111111,8.61111111111111,5.833333333333333,1.3888888888888888,,,,,,,,,,0.0
2021-05-11 04:20:00,,,,,,,3.69039,13.5227,39.8063,9.0,4.111111111111111,186.44444444444446,0.05555555555555556,95.0,2.0,1010.5555555555555,95.55555555555556,8.555555555555555,5.666666666666666,1.4444444444444444,,,,,,,,,,0.0
2021-05-11 04:30:00,,,,,,,4.045025,13.5263,39.858999999999995,9.0,4.0,180.5,0.05,95.0,2.0,1010.5,96.0,8.5,5.5,1.5,,,,,,,,,,0.0
2021-05-11 04:40:00,,,,,,,4.425235,13.6481,39.8501,9.0,3.888888888888889,174.55555555555554,0.044444444444444446,95.0,2.0,1010.4444444444445,96.44444444444444,8.444444444444445,5.333333333333333,1.5555555555555556,,,,,,,,,,0.0
2021-05-11 04:50:00,,,,,,,4.374675,13.6588,39.9068,9.0,3.7777777777777777,168.61111111111111,0.03888888888888889,95.0,2.0,1010.3888888888889,96.88888888888889,8.38888888888889,5.166666666666666,1.6111111111111112,,,,,,,,,,0.0
2021-05-11 05:00:00,,,,,,,4.44575,13.750499999999999,39.946000000000005,9.0,3.666666666666667,162.66666666666666,0.033333333333333326,95.0,2.0,1010.3333333333334,97.33333333333333,8.333333333333334,5.0,1.6666666666666665,,,,,,,,,,0.0
2021-05-11 05:10:00,,,,,,,4.4955750000000005,13.940000000000001,39.951499999999996,9.0,3.5555555555555554,156.72222222222223,0.027777777777777776,95.0,2.0,1010.2777777777778,97.77777777777777,8.277777777777779,4.833333333333333,1.7222222222222223,,,,,,,,,,0.0
2021-05-11 05:20:00,,,,,,,4.05995,13.892,39.8781,9.0,3.4444444444444446,150.77777777777777,0.022222222222222213,95.0,2.0,1010.2222222222222,98.22222222222223,8.222222222222221,4.666666666666666,1.7777777777777777,,,,,,,,,,0.0
2021-05-11 05:30:00,,,,,,,3.8202550000000004,13.861500000000001,39.817899999999995,9.0,3.3333333333333335,144.83333333333331,0.016666666666666663,95.0,2.0,1010.1666666666666,98.66666666666667,8.166666666666666,4.5,1.8333333333333333,,,,,,,,,,0.0
2021-05-11 05:40:00,,,,,,,4.159825,13.8503,39.8559,9.0,3.2222222222222223,138.88888888888889,0.011111111111111113,95.0,2.0,1010.1111111111111,99.11111111111111,8.11111111111111,4.333333333333333,1.8888888888888888,,,,,,,,,,0.0
2021-05-11 05:50:00,,,,,,,4.231325,13.9929,39.6028,9.0,3.111111111111111,132.94444444444446,0.00555555555555555,95.0,2.0,1010.0555555555555,99.55555555555556,8.055555555555555,4.166666666666666,1.9444444444444444,,,,,,,,,,0.0
2021-05-11 06:00:00,,,,,,,4.97786,13.8276,39.5205,9.0,3.0,127.0,0.0,95.0,2.0,1010.0,100.0,8.0,4.0,2.0,,,,,,,,,,0.0
2021-05-11 06:10:00,,,,,,,5.082205,14.054400000000001,39.678999999999995,9.055555555555555,3.0,121.72222222222223,0.005555555555555556,94.88888888888889,2.2777777777777777,1009.8888888888889,99.5,8.055555555555555,4.0,2.0,,,,,,,,,,0.0
2021-05-11 06:20:00,,,,,,,5.47048,14.1478,39.7468,9.11111111111111,3.0,116.44444444444444,0.011111111111111112,94.77777777777777,2.5555555555555554,1009.7777777777778,99.0,8.11111111111111,4.0,2.0,,,,,,,,,,0.0
2021-05-11 06:30:00,,,,,,,4.8686750000000005,14.2214,39.7172,9.166666666666666,3.0,111.16666666666667,0.01666666666666667,94.66666666666667,2.833333333333333,1009.6666666666666,98.5,8.166666666666666,4.0,2.0,,,,,,,,,,0.0
