,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-05-11 06:40:00,,,,,,,4.689445,14.690999999999999,39.661,9.222222222222221,3.0,105.88888888888889,0.022222222222222223,94.55555555555556,3.1111111111111107,1009.5555555555555,98.0,8.222222222222221,4.0,2.0,,,,,,,,,,0.0
2021-05-11 06:50:00,,,,,,,4.9292,15.0397,39.426,9.277777777777779,3.0,100.61111111111111,0.02777777777777778,94.44444444444444,3.388888888888889,1009.4444444444445,97.5,8.277777777777779,4.0,2.0,,,,,,,,,,0.0
2021-05-11 07:00:00,,,,,,,5.224485,15.8175,39.1002,9.333333333333334,3.0,95.33333333333333,0.03333333333333334,94.33333333333333,3.6666666666666665,1009.3333333333334,97.0,8.333333333333334,4.0,2.0,,,,,,,,,,0.0
2021-05-11 07:10:00,,,,,,,5.270825,15.9737,38.4792,9.38888888888889,3.0,90.05555555555556,0.038888888888888896,94.22222222222223,3.944444444444444,1009.2222222222222,96.5,8.38888888888889,4.0,2.0,,,,,,,,,,0.0
2021-05-11 07:20:00,,,,,,,5.302775,15.896,38.3455,9.444444444444445,3.0,84.77777777777777,0.044444444444444446,94.11111111111111,4.222222222222221,1009.1111111111111,96.0,8.444444444444445,4.0,2.0,,,,,,,,,,0.0
2021-05-11 07:30:00,,,,,,,5.543125,15.8774,38.1086,9.5,3.0,79.5,0.05,94.0,4.5,1009.0,95.5,8.5,4.0,2.0,,,,,,,,,,0.0
2021-05-11 07:40:00,,,,,,,5.181235,15.726099999999999,38.166700000000006,9.555555555555555,3.0,74.22222222222223,0.05555555555555556,93.88888888888889,4.777777777777778,1008.8888888888889,95.0,8.555555555555555,4.0,2.0,,,,,,,,,,0.0
2021-05-11 07:50:00,,,,,,,5.19435,15.756200000000002,38.4813,9.61111111111111,3.0,68.94444444444444,0.061111111111111116,93.77777777777777,5.055555555555555,1008.7777777777778,94.5,8.61111111111111,4.0,2.0,,,,,,,,,,0.0
2021-05-11 08:00:00,,,,,,,4.869935,16.9485,38.743,9.666666666666666,3.0,63.666666666666664,0.06666666666666668,93.66666666666667,5.333333333333333,1008.6666666666666,94.0,8.666666666666666,4.0,2.0,,,,,,,,,,0.0
2021-05-11 08:10:00,,,,,,,4.59676,18.2494,38.3899,9.722222222222221,3.0,58.388888888888886,0.07222222222222223,93.55555555555556,5.611111111111111,1008.5555555555555,93.5,8.722222222222221,4.0,2.0,,,,,,,,,,0.0
2021-05-11 08:20:00,,,,,,,4.66098,18.2427,37.5137,9.777777777777779,3.0,53.111111111111114,0.07777777777777779,93.44444444444444,5.888888888888888,1008.4444444444445,93.0,8.777777777777779,4.0,2.0,,,,,,,,,,0.0
2021-05-11 08:30:00,,,,,,,5.108345,18.3876,37.499,9.833333333333334,3.0,47.83333333333333,0.08333333333333334,93.33333333333333,6.166666666666666,1008.3333333333334,92.5,8.833333333333334,4.0,2.0,,,,,,,,,,0.0
2021-05-11 08:40:00,,,,,,,5.05701,18.5933,37.5943,9.88888888888889,3.0,42.55555555555556,0.08888888888888889,93.22222222222223,6.444444444444444,1008.2222222222222,92.0,8.88888888888889,4.0,2.0,,,,,,,,,,0.0
2021-05-11 08:50:00,,,,,,,5.812245,18.8908,37.6007,9.944444444444445,3.0,37.27777777777777,0.09444444444444446,93.11111111111111,6.722222222222221,1008.1111111111111,91.5,8.944444444444445,4.0,2.0,,,,,,,,,,0.0
2021-05-11 09:00:00,,,,,,,5.04213,19.5667,37.345600000000005,10.0,3.0,32.0,0.1,93.0,7.0,1008.0,91.0,9.0,4.0,2.0,,,,,,,,,,0.0
2021-05-11 09:10:00,,,,,,,5.736725,18.3101,36.8523,10.11111111111111,3.111111111111111,43.72222222222222,0.09444444444444446,92.5,7.166666666666667,1007.8888888888889,91.22222222222223,9.055555555555555,4.111111111111111,2.0555555555555554,,,,,,,,,,0.0
2021-05-11 09:20:00,,,,,,,7.951829999999999,18.531200000000002,37.216300000000004,10.222222222222221,3.2222222222222223,55.44444444444444,0.08888888888888889,92.0,7.333333333333333,1007.7777777777778,91.44444444444444,9.11111111111111,4.222222222222222,2.111111111111111,,,,,,,,,,0.0
2021-05-11 09:30:00,,,,,,,5.83184,18.8684,37.5831,10.333333333333334,3.3333333333333335,67.16666666666667,0.08333333333333334,91.5,7.5,1007.6666666666666,91.66666666666667,9.166666666666666,4.333333333333333,2.1666666666666665,,,,,,,,,,0.0
2021-05-11 09:40:00,,,,,,,6.0713,20.2845,37.7605,10.444444444444445,3.4444444444444446,78.88888888888889,0.07777777777777778,91.0,7.666666666666667,1007.5555555555555,91.88888888888889,9.222222222222221,4.444444444444445,2.2222222222222223,,,,,,,,,,0.0
2021-05-11 09:50:00,,,,,,,6.640585,21.0167,37.527,10.555555555555555,3.5555555555555554,90.61111111111111,0.07222222222222223,90.5,7.833333333333333,1007.4444444444445,92.11111111111111,9.277777777777779,4.555555555555555,2.2777777777777777,,,,,,,,,,0.0
2021-05-11 10:00:00,,,,,,,6.539205,21.6928,37.0733,10.666666666666666,3.6666666666666665,102.33333333333334,0.06666666666666667,90.0,8.0,1007.3333333333334,92.33333333333333,9.333333333333334,4.666666666666667,2.3333333333333335,,,,,,,,,,0.0
2021-05-11 10:10:00,,,,,,,5.7003900000000005,21.9054,36.7691,10.777777777777779,3.7777777777777777,114.05555555555556,0.06111111111111111,89.5,8.166666666666666,1007.2222222222222,92.55555555555556,9.38888888888889,4.777777777777778,2.388888888888889,,,,,,,,,,0.0
2021-05-11 10:20:00,,,,,,,5.72465,22.6702,36.6072,10.88888888888889,3.888888888888889,125.77777777777779,0.05555555555555556,89.0,8.333333333333334,1007.1111111111111,92.77777777777777,9.444444444444445,4.888888888888889,2.4444444444444446,,,,,,,,,,0.0
2021-05-11 10:30:00,,,,,,,5.10582,22.323900000000002,36.6529,11.0,4.0,137.5,0.05,88.5,8.5,1007.0,93.0,9.5,5.0,2.5,,,,,,,,,,0.0
2021-05-11 10:40:00,,,,,,,5.31614,21.4447,36.687400000000004,11.11111111111111,4.111111111111111,149.22222222222223,0.044444444444444446,88.0,8.666666666666666,1006.8888888888889,93.22222222222223,9.555555555555555,5.111111111111111,2.5555555555555554,,,,,,,,,,0.0
2021-05-11 10:50:00,,,,,,,2.88847,19.601,36.8517,11.222222222222221,4.222222222222222,160.94444444444446,0.03888888888888889,87.5,8.833333333333334,1006.7777777777778,93.44444444444444,9.61111111111111,5.222222222222222,2.611111111111111,,,,,,,,,,0.0
2021-05-11 11:00:00,,,,,,,0.5289200000000001,17.8948,37.3349,11.333333333333334,4.333333333333333,172.66666666666669,0.033333333333333326,87.0,9.0,1006.6666666666666,93.66666666666667,9.666666666666666,5.333333333333333,2.6666666666666665,,,,,,,,,,0.0
2021-05-11 11:10:00,,,,,,,0.2799,17.4394,37.9979,11.444444444444445,4.444444444444445,184.38888888888889,0.027777777777777776,86.5,9.166666666666668,1006.5555555555555,93.88888888888889,9.722222222222221,5.444444444444445,2.7222222222222223,,,,,,,,,,0.0
2021-05-11 11:20:00,,,,,,,0.30967,16.9768,38.5232,11.555555555555555,4.555555555555555,196.11111111111111,0.022222222222222213,86.0,9.333333333333334,1006.4444444444445,94.11111111111111,9.777777777777779,5.555555555555555,2.7777777777777777,,,,,,,,,,0.0
2021-05-11 11:30:00,,,,,,,1.906515,16.8498,38.8392,11.666666666666666,4.666666666666666,207.83333333333334,0.016666666666666663,85.5,9.5,1006.3333333333334,94.33333333333333,9.833333333333334,5.666666666666666,2.833333333333333,,,,,,,,,,0.0
2021-05-11 11:40:00,,,,,,,0.394695,16.436,38.990300000000005,11.777777777777779,4.777777777777778,219.55555555555557,0.011111111111111113,85.0,9.666666666666668,1006.2222222222222,94.55555555555556,9.88888888888889,5.777777777777778,2.888888888888889,,,,,,,,,,0.0
2021-05-11 11:50:00,,,,,,,1.130785,16.1726,39.1027,11.88888888888889,4.888888888888889,231.27777777777777,0.00555555555555555,84.5,9.833333333333334,1006.1111111111111,94.77777777777777,9.944444444444445,5.888888888888889,2.9444444444444446,,,,,,,,,,0.0
2021-05-11 12:00:00,,,,,,,0.267935,15.8867,39.3163,12.0,5.0,243.0,0.0,84.0,10.0,1006.0,95.0,10.0,6.0,3.0,,,,,,,,,,83.0
2021-05-11 12:10:00,,,,,,,0.385725,15.5547,39.507999999999996,12.0,5.0,245.5,0.061111111111111116,84.38888888888889,9.944444444444445,1006.0,95.27777777777777,10.055555555555555,6.055555555555555,3.0,,,,,,,,,,0.0
2021-05-11 12:20:00,,,,,,,0.31681499999999996,15.427699999999998,39.5733,12.0,5.0,248.0,0.12222222222222223,84.77777777777777,9.88888888888889,1006.0,95.55555555555556,10.11111111111111,6.111111111111111,3.0,,,,,,,,,,0.0
2021-05-11 12:30:00,,,,,,,0.5317000000000001,15.358500000000001,39.775999999999996,12.0,5.0,250.5,0.18333333333333335,85.16666666666667,9.833333333333334,1006.0,95.83333333333333,10.166666666666666,6.166666666666667,3.0,,,,,,,,,,0.0
2021-05-11 12:40:00,,,,,,,0.423055,15.2409,39.8731,12.0,5.0,253.0,0.24444444444444446,85.55555555555556,9.777777777777779,1006.0,96.11111111111111,10.222222222222221,6.222222222222222,3.0,,,,,,,,,,0.0
2021-05-11 12:50:00,,,,,,,0.45257,15.273599999999998,39.9621,12.0,5.0,255.5,0.3055555555555556,85.94444444444444,9.722222222222221,1006.0,96.38888888888889,10.277777777777779,6.277777777777778,3.0,,,,,,,,,,0.0
2021-05-11 13:00:00,,,,,,,0.566805,15.2924,39.9868,12.0,5.0,258.0,0.3666666666666667,86.33333333333333,9.666666666666666,1006.0,96.66666666666667,10.333333333333334,6.333333333333333,3.0,,,,,,,,,,0.0
2021-05-11 13:10:00,,,,,,,1.526495,15.310400000000001,39.9604,12.0,5.0,260.5,0.4277777777777778,86.72222222222223,9.61111111111111,1006.0,96.94444444444444,10.38888888888889,6.388888888888889,3.0,,,,,,,,,,0.0
2021-05-11 13:20:00,,,,,,,0.8910750000000001,15.2209,39.9757,12.0,5.0,263.0,0.48888888888888893,87.11111111111111,9.555555555555555,1006.0,97.22222222222223,10.444444444444445,6.444444444444445,3.0,,,,,,,,,,0.0
2021-05-11 13:30:00,,,,,,,0.5108550000000001,15.4101,39.9863,12.0,5.0,265.5,0.55,87.5,9.5,1006.0,97.5,10.5,6.5,3.0,,,,,,,,,,0.0
2021-05-11 13:40:00,,,,,,,0.61563,15.3363,39.999700000000004,12.0,5.0,268.0,0.6111111111111112,87.88888888888889,9.444444444444445,1006.0,97.77777777777777,10.555555555555555,6.555555555555555,3.0,,,,,,,,,,0.0
2021-05-11 13:50:00,,,,,,,0.68169,15.0178,39.938900000000004,12.0,5.0,270.5,0.6722222222222223,88.27777777777777,9.38888888888889,1006.0,98.05555555555556,10.61111111111111,6.611111111111111,3.0,,,,,,,,,,0.0
2021-05-11 14:00:00,,,,,,,0.6613,14.9695,39.9542,12.0,5.0,273.0,0.7333333333333334,88.66666666666667,9.333333333333334,1006.0,98.33333333333333,10.666666666666666,6.666666666666667,3.0,,,,,,,,,,0.0
2021-05-11 14:10:00,,,,,,,0.688315,15.0534,40.0233,12.0,5.0,275.5,0.7944444444444445,89.05555555555556,9.277777777777779,1006.0,98.61111111111111,10.722222222222221,6.722222222222222,3.0,,,,,,,,,,0.0
2021-05-11 14:20:00,,,,,,,0.6404949999999999,14.643600000000001,39.832100000000004,12.0,5.0,278.0,0.8555555555555556,89.44444444444444,9.222222222222221,1006.0,98.88888888888889,10.777777777777779,6.777777777777778,3.0,,,,,,,,,,0.0
2021-05-11 14:30:00,,,,,,,0.64394,14.3762,39.9976,12.0,5.0,280.5,0.9166666666666667,89.83333333333333,9.166666666666666,1006.0,99.16666666666667,10.833333333333334,6.833333333333333,3.0,,,,,,,,,,0.0
2021-05-11 14:40:00,,,,,,,0.6571849999999999,14.296000000000001,40.189499999999995,12.0,5.0,283.0,0.9777777777777779,90.22222222222223,9.11111111111111,1006.0,99.44444444444444,10.88888888888889,6.888888888888889,3.0,,,,,,,,,,0.0
2021-05-11 14:50:00,,,,,,,0.876885,14.3526,40.3272,12.0,5.0,285.5,1.038888888888889,90.61111111111111,9.055555555555555,1006.0,99.72222222222223,10.944444444444445,6.944444444444445,3.0,,,,,,,,,,0.0
2021-05-11 15:00:00,,,,,,,1.714585,14.3948,40.373599999999996,12.0,5.0,288.0,1.1,91.0,9.0,1006.0,100.0,11.0,7.0,3.0,,,,,,,,,,0.0
2021-05-11 15:10:00,,,,,,,0.951835,13.940299999999999,40.3056,11.88888888888889,5.333333333333333,286.3888888888889,1.2111111111111112,91.38888888888889,8.944444444444445,1006.0555555555555,100.0,10.88888888888889,7.5,2.888888888888889,,,,,,,,,,0.0
2021-05-11 15:20:00,,,,,,,1.18079,13.5255,40.3775,11.777777777777779,5.666666666666667,284.77777777777777,1.3222222222222224,91.77777777777777,8.88888888888889,1006.1111111111111,100.0,10.777777777777779,8.0,2.7777777777777777,,,,,,,,,,0.0
2021-05-11 15:30:00,,,,,,,0.7957500000000001,13.5718,40.5181,11.666666666666666,6.0,283.1666666666667,1.4333333333333333,92.16666666666667,8.833333333333334,1006.1666666666666,100.0,10.666666666666666,8.5,2.6666666666666665,,,,,,,,,,0.0
2021-05-11 15:40:00,,,,,,,0.647525,13.403300000000002,40.609,11.555555555555555,6.333333333333334,281.55555555555554,1.5444444444444445,92.55555555555556,8.777777777777779,1006.2222222222222,100.0,10.555555555555555,9.0,2.5555555555555554,,,,,,,,,,0.0
2021-05-11 15:50:00,,,,,,,0.61395,13.275900000000002,40.6723,11.444444444444445,6.666666666666667,279.94444444444446,1.6555555555555557,92.94444444444444,8.722222222222221,1006.2777777777778,100.0,10.444444444444445,9.5,2.4444444444444446,,,,,,,,,,0.0
2021-05-11 16:00:00,,,,,,,0.8699999999999999,13.148900000000001,40.6528,11.333333333333334,7.0,278.3333333333333,1.7666666666666666,93.33333333333333,8.666666666666666,1006.3333333333334,100.0,10.333333333333334,10.0,2.3333333333333335,,,,,,,,,,0.0
2021-05-11 16:10:00,,,,,,,0.9189700000000001,13.7822,40.7515,11.222222222222221,7.333333333333334,276.72222222222223,1.8777777777777778,93.72222222222223,8.61111111111111,1006.3888888888889,100.0,10.222222222222221,10.5,2.2222222222222223,,,,,,,,,,0.0
2021-05-11 16:20:00,,,,,,,1.442485,13.3138,40.5867,11.11111111111111,7.666666666666667,275.1111111111111,1.988888888888889,94.11111111111111,8.555555555555555,1006.4444444444445,100.0,10.11111111111111,11.0,2.111111111111111,,,,,,,,,,0.0
2021-05-11 16:30:00,,,,,,,2.86078,13.549699999999998,40.302,11.0,8.0,273.5,2.1,94.5,8.5,1006.5,100.0,10.0,11.5,2.0,,,,,,,,,,0.0
2021-05-11 16:40:00,,,,,,,0.70743,12.919999999999998,40.5704,10.88888888888889,8.333333333333334,271.8888888888889,2.2111111111111112,94.88888888888889,8.444444444444445,1006.5555555555555,100.0,9.88888888888889,12.0,1.8888888888888888,,,,,,,,,,0.0
2021-05-11 16:50:00,,,,,,,1.16233,12.5058,40.7639,10.777777777777779,8.666666666666668,270.27777777777777,2.322222222222222,95.27777777777777,8.38888888888889,1006.6111111111111,100.0,9.777777777777779,12.5,1.777777777777778,,,,,,,,,,0.0
2021-05-11 17:00:00,,,,,,,1.9912050000000001,12.8242,40.9265,10.666666666666666,9.0,268.6666666666667,2.4333333333333336,95.66666666666667,8.333333333333334,1006.6666666666666,100.0,9.666666666666666,13.0,1.6666666666666667,,,,,,,,,,0.0
2021-05-11 17:10:00,,,,,,,0.7919050000000001,12.899099999999999,41.0362,10.555555555555555,9.333333333333334,267.05555555555554,2.5444444444444443,96.05555555555556,8.277777777777779,1006.7222222222222,100.0,9.555555555555555,13.5,1.5555555555555556,,,,,,,,,,0.0
2021-05-11 17:20:00,,,,,,,1.221165,12.9923,41.05,10.444444444444445,9.666666666666668,265.44444444444446,2.655555555555556,96.44444444444444,8.222222222222221,1006.7777777777778,100.0,9.444444444444445,14.0,1.4444444444444444,,,,,,,,,,0.0
2021-05-11 17:30:00,,,,,,,1.7812100000000002,12.6861,41.098,10.333333333333334,10.0,263.8333333333333,2.7666666666666666,96.83333333333333,8.166666666666666,1006.8333333333334,100.0,9.333333333333334,14.5,1.3333333333333335,,,,,,,,,,0.0
2021-05-11 17:40:00,,,,,,,2.547995,12.2336,41.158699999999996,10.222222222222221,10.333333333333334,262.22222222222223,2.8777777777777778,97.22222222222223,8.11111111111111,1006.8888888888889,100.0,9.222222222222221,15.0,1.2222222222222223,,,,,,,,,,0.0
2021-05-11 17:50:00,,,,,,,1.8738050000000002,12.347,41.2586,10.11111111111111,10.666666666666668,260.6111111111111,2.988888888888889,97.61111111111111,8.055555555555555,1006.9444444444445,100.0,9.11111111111111,15.5,1.1111111111111112,,,,,,,,,,0.0
2021-05-11 18:00:00,,,,,,,1.56668,12.4402,41.342,10.0,11.0,259.0,3.1,98.0,8.0,1007.0,100.0,9.0,16.0,1.0,,,,,,,,,,0.0
2021-05-11 18:10:00,,,,,,,1.619715,12.3522,41.3146,9.88888888888889,11.333333333333334,258.77777777777777,3.3000000000000003,97.94444444444444,7.888888888888889,1007.2222222222222,100.0,8.88888888888889,16.555555555555557,1.0,,,,,,,,,,0.0
2021-05-11 18:20:00,,,,,,,1.284615,12.2284,41.4332,9.777777777777779,11.666666666666666,258.55555555555554,3.5,97.88888888888889,7.777777777777778,1007.4444444444445,100.0,8.777777777777779,17.11111111111111,1.0,,,,,,,,,,0.0
2021-05-11 18:30:00,,,,,,,1.099555,12.0541,41.237700000000004,9.666666666666666,12.0,258.3333333333333,3.7,97.83333333333333,7.666666666666667,1007.6666666666666,100.0,8.666666666666666,17.666666666666668,1.0,,,,,,,,,,0.0
2021-05-11 18:40:00,,,,,,,1.229735,12.0927,41.4288,9.555555555555555,12.333333333333334,258.1111111111111,3.9000000000000004,97.77777777777777,7.555555555555555,1007.8888888888889,100.0,8.555555555555555,18.22222222222222,1.0,,,,,,,,,,0.0
2021-05-11 18:50:00,,,,,,,1.61508,12.0205,41.588499999999996,9.444444444444445,12.666666666666666,257.8888888888889,4.1,97.72222222222223,7.444444444444445,1008.1111111111111,100.0,8.444444444444445,18.77777777777778,1.0,,,,,,,,,,0.0
2021-05-11 19:00:00,,,,,,,1.130515,12.0459,41.6707,9.333333333333334,13.0,257.6666666666667,4.3,97.66666666666667,7.333333333333333,1008.3333333333334,100.0,8.333333333333334,19.333333333333332,1.0,,,,,,,,,,0.0
2021-05-11 19:10:00,,,,,,,1.25589,11.8202,41.715700000000005,9.222222222222221,13.333333333333334,257.44444444444446,4.5,97.61111111111111,7.222222222222222,1008.5555555555555,100.0,8.222222222222221,19.88888888888889,1.0,,,,,,,,,,0.0
2021-05-11 19:20:00,,,,,,,1.065945,11.901,41.7252,9.11111111111111,13.666666666666668,257.22222222222223,4.7,97.55555555555556,7.111111111111111,1008.7777777777778,100.0,8.11111111111111,20.444444444444443,1.0,,,,,,,,,,0.0
2021-05-11 19:30:00,,,,,,,0.9396850000000001,11.741499999999998,41.7802,9.0,14.0,257.0,4.9,97.5,7.0,1009.0,100.0,8.0,21.0,1.0,,,,,,,,,,0.0
2021-05-11 19:40:00,,,,,,,0.782,11.5443,41.856,8.88888888888889,14.333333333333334,256.77777777777777,5.1,97.44444444444444,6.888888888888889,1009.2222222222222,100.0,7.888888888888889,21.555555555555557,1.0,,,,,,,,,,0.0
2021-05-11 19:50:00,,,,,,,0.779705,11.5328,41.928399999999996,8.777777777777779,14.666666666666668,256.55555555555554,5.300000000000001,97.38888888888889,6.777777777777778,1009.4444444444445,100.0,7.777777777777778,22.11111111111111,1.0,,,,,,,,,,0.0
2021-05-11 20:00:00,,,,,,,1.015655,11.5634,41.9708,8.666666666666666,15.0,256.3333333333333,5.5,97.33333333333333,6.666666666666667,1009.6666666666666,100.0,7.666666666666667,22.666666666666664,1.0,,,,,,,,,,0.0
2021-05-11 20:10:00,,,,,,,0.9548650000000001,11.6306,41.8169,8.555555555555555,15.333333333333334,256.1111111111111,5.7,97.27777777777777,6.555555555555555,1009.8888888888889,100.0,7.555555555555555,23.22222222222222,1.0,,,,,,,,,,0.0
2021-05-11 20:20:00,,,,,,,1.0210700000000001,12.0903,41.9608,8.444444444444445,15.666666666666668,255.88888888888889,5.9,97.22222222222223,6.444444444444445,1010.1111111111111,100.0,7.444444444444445,23.77777777777778,1.0,,,,,,,,,,0.0
2021-05-11 20:30:00,,,,,,,1.271695,12.201699999999999,41.8827,8.333333333333334,16.0,255.66666666666666,6.1,97.16666666666667,6.333333333333334,1010.3333333333334,100.0,7.333333333333334,24.333333333333332,1.0,,,,,,,,,,0.0
2021-05-11 20:40:00,,,,,,,0.93392,12.0979,41.8768,8.222222222222221,16.333333333333336,255.44444444444446,6.300000000000001,97.11111111111111,6.222222222222222,1010.5555555555555,100.0,7.222222222222222,24.888888888888886,1.0,,,,,,,,,,0.0
2021-05-11 20:50:00,,,,,,,0.5618299999999999,12.2262,41.9409,8.11111111111111,16.666666666666668,255.22222222222223,6.5,97.05555555555556,6.111111111111111,1010.7777777777778,100.0,7.111111111111111,25.444444444444443,1.0,,,,,,,,,,0.0
2021-05-11 21:00:00,,,,,,,0.320795,12.355500000000001,41.9534,8.0,17.0,255.0,6.7,97.0,6.0,1011.0,100.0,7.0,26.0,1.0,,,,,,,,,,0.0
2021-05-11 21:10:00,,,,,,,1.4191550000000002,12.2039,41.9577,7.944444444444445,16.72222222222222,253.66666666666666,6.366666666666667,97.0,6.222222222222222,1011.0555555555555,100.0,6.944444444444445,25.61111111111111,1.0,,,,,,,,,,0.0
2021-05-11 21:20:00,,,,,,,4.57851,12.1216,41.8987,7.888888888888889,16.444444444444443,252.33333333333334,6.033333333333333,97.0,6.444444444444445,1011.1111111111111,100.0,6.888888888888889,25.22222222222222,1.0,,,,,,,,,,0.0
2021-05-11 21:30:00,,,,,,,0.719985,11.6973,41.9334,7.833333333333333,16.166666666666668,251.0,5.7,97.0,6.666666666666667,1011.1666666666666,100.0,6.833333333333333,24.833333333333332,1.0,,,,,,,,,,0.0
2021-05-11 21:40:00,,,,,,,0.80776,11.6983,42.0094,7.777777777777778,15.88888888888889,249.66666666666666,5.366666666666667,97.0,6.888888888888889,1011.2222222222222,100.0,6.777777777777778,24.444444444444443,1.0,,,,,,,,,,0.0
2021-05-11 21:50:00,,,,,,,0.5307999999999999,11.2798,42.0674,7.722222222222222,15.61111111111111,248.33333333333334,5.033333333333333,97.0,7.111111111111111,1011.2777777777778,100.0,6.722222222222222,24.055555555555557,1.0,,,,,,,,,,0.0
2021-05-11 22:00:00,,,,,,,0.325565,11.3658,42.1499,7.666666666666667,15.333333333333334,247.0,4.7,97.0,7.333333333333333,1011.3333333333334,100.0,6.666666666666667,23.666666666666668,1.0,,,,,,,,,,0.0
2021-05-11 22:10:00,,,,,,,0.328395,11.633199999999999,42.1317,7.611111111111111,15.055555555555555,245.66666666666666,4.366666666666667,97.0,7.555555555555555,1011.3888888888889,100.0,6.611111111111111,23.27777777777778,1.0,,,,,,,,,,0.0
2021-05-11 22:20:00,,,,,,,0.27366999999999997,11.6883,42.1845,7.555555555555555,14.777777777777779,244.33333333333334,4.033333333333333,97.0,7.777777777777778,1011.4444444444445,100.0,6.555555555555555,22.88888888888889,1.0,,,,,,,,,,0.0
2021-05-11 22:30:00,,,,,,,0.27287,11.713,42.1298,7.5,14.5,243.0,3.7,97.0,8.0,1011.5,100.0,6.5,22.5,1.0,,,,,,,,,,0.0
2021-05-11 22:40:00,,,,,,,0.337145,11.6293,41.8582,7.444444444444445,14.222222222222221,241.66666666666666,3.3666666666666667,97.0,8.222222222222221,1011.5555555555555,100.0,6.444444444444445,22.11111111111111,1.0,,,,,,,,,,0.0
2021-05-11 22:50:00,,,,,,,0.31543,11.7255,42.062400000000004,7.388888888888889,13.944444444444445,240.33333333333334,3.033333333333333,97.0,8.444444444444445,1011.6111111111111,100.0,6.388888888888889,21.72222222222222,1.0,,,,,,,,,,0.0
2021-05-11 23:00:00,,,,,,,0.314705,11.5532,42.178399999999996,7.333333333333333,13.666666666666668,239.0,2.7,97.0,8.666666666666666,1011.6666666666666,100.0,6.333333333333333,21.333333333333332,1.0,,,,,,,,,,0.0
2021-05-11 23:10:00,,,,,,,0.27667,11.772499999999999,42.238,7.277777777777778,13.38888888888889,237.66666666666666,2.3666666666666663,97.0,8.88888888888889,1011.7222222222222,100.0,6.277777777777778,20.944444444444443,1.0,,,,,,,,,,0.0
2021-05-11 23:20:00,,,,,,,0.19918,11.7226,42.2474,7.222222222222222,13.11111111111111,236.33333333333334,2.033333333333333,97.0,9.11111111111111,1011.7777777777778,100.0,6.222222222222222,20.555555555555557,1.0,,,,,,,,,,0.0
2021-05-11 23:30:00,,,,,,,0.25849,11.6088,42.1651,7.166666666666667,12.833333333333334,235.0,1.7000000000000002,97.0,9.333333333333332,1011.8333333333334,100.0,6.166666666666667,20.166666666666668,1.0,,,,,,,,,,0.0
2021-05-11 23:40:00,,,,,,,0.17694000000000001,11.4938,42.221,7.111111111111111,12.555555555555557,233.66666666666666,1.3666666666666663,97.0,9.555555555555555,1011.8888888888889,100.0,6.111111111111111,19.77777777777778,1.0,,,,,,,,,,0.0
2021-05-11 23:50:00,,,,,,,0.18892499999999998,11.4983,42.2902,7.055555555555555,12.277777777777779,232.33333333333334,1.0333333333333332,97.0,9.777777777777779,1011.9444444444445,100.0,6.055555555555555,19.38888888888889,1.0,,,,,,,,,,0.0
2021-05-12 00:00:00,,,,,,,0.15964499999999998,11.5006,42.3506,7.0,12.0,231.0,0.7,97.0,10.0,1012.0,100.0,6.0,19.0,1.0,,,,,,,,,,0.0
2021-05-12 00:10:00,,,,,,,0.152885,11.498000000000001,42.3262,6.944444444444445,12.055555555555555,231.0,0.8111111111111111,97.0,9.88888888888889,1012.0555555555555,100.0,6.0,19.0,1.0,,,,,,,,,,0.0
2021-05-12 00:20:00,,,,,,,0.16869,11.5096,42.2873,6.888888888888889,12.11111111111111,231.0,0.9222222222222222,97.0,9.777777777777779,1012.1111111111111,100.0,6.0,19.0,1.0,,,,,,,,,,0.0
2021-05-12 00:30:00,,,,,,,0.19432,11.442499999999999,42.1816,6.833333333333333,12.166666666666666,231.0,1.0333333333333332,97.0,9.666666666666666,1012.1666666666666,100.0,6.0,19.0,1.0,,,,,,,,,,0.0
2021-05-12 00:40:00,,,,,,,0.16624,11.3445,42.1957,6.777777777777778,12.222222222222221,231.0,1.1444444444444444,97.0,9.555555555555555,1012.2222222222222,100.0,6.0,19.0,1.0,,,,,,,,,,0.0
2021-05-12 00:50:00,,,,,,,0.18753,11.4255,42.298,6.722222222222222,12.277777777777779,231.0,1.2555555555555555,97.0,9.444444444444445,1012.2777777777778,100.0,6.0,19.0,1.0,,,,,,,,,,0.0
2021-05-12 01:00:00,,,,,,,0.21666500000000002,11.3366,42.3848,6.666666666666667,12.333333333333334,231.0,1.3666666666666667,97.0,9.333333333333334,1012.3333333333334,100.0,6.0,19.0,1.0,,,,,,,,,,0.0
2021-05-12 01:10:00,,,,,,,0.130665,11.3881,42.4185,6.611111111111111,12.38888888888889,231.0,1.4777777777777779,97.0,9.222222222222221,1012.3888888888889,100.0,6.0,19.0,1.0,,,,,,,,,,0.0
2021-05-12 01:20:00,,,,,,,0.15650999999999998,11.3329,42.4331,6.555555555555555,12.444444444444445,231.0,1.5888888888888888,97.0,9.11111111111111,1012.4444444444445,100.0,6.0,19.0,1.0,,,,,,,,,,0.0
2021-05-12 01:30:00,,,,,,,0.14632,11.2673,42.3664,6.5,12.5,231.0,1.7,97.0,9.0,1012.5,100.0,6.0,19.0,1.0,,,,,,,,,,0.0
2021-05-12 01:40:00,,,,,,,0.15584,11.2604,42.4169,6.444444444444445,12.555555555555555,231.0,1.8111111111111111,97.0,8.88888888888889,1012.5555555555555,100.0,6.0,19.0,1.0,,,,,,,,,,0.0
2021-05-12 01:50:00,,,,,,,0.219475,11.081100000000001,42.4661,6.388888888888889,12.61111111111111,231.0,1.922222222222222,97.0,8.777777777777779,1012.6111111111111,100.0,6.0,19.0,1.0,,,,,,,,,,0.0
2021-05-12 02:00:00,,,,,,,0.24764499999999998,11.1568,42.5163,6.333333333333333,12.666666666666666,231.0,2.033333333333333,97.0,8.666666666666666,1012.6666666666666,100.0,6.0,19.0,1.0,,,,,,,,,,0.0
2021-05-12 02:10:00,,,,,,,0.20247500000000002,11.0857,42.5381,6.277777777777778,12.722222222222221,231.0,2.1444444444444444,97.0,8.555555555555555,1012.7222222222222,100.0,6.0,19.0,1.0,,,,,,,,,,0.0
2021-05-12 02:20:00,,,,,,,0.151315,11.0241,42.4674,6.222222222222222,12.777777777777779,231.0,2.2555555555555555,97.0,8.444444444444445,1012.7777777777778,100.0,6.0,19.0,1.0,,,,,,,,,,0.0
2021-05-12 02:30:00,,,,,,,0.19128499999999998,10.940999999999999,42.533300000000004,6.166666666666667,12.833333333333334,231.0,2.3666666666666663,97.0,8.333333333333334,1012.8333333333334,100.0,6.0,19.0,1.0,,,,,,,,,,0.0
2021-05-12 02:40:00,,,,,,,0.20976500000000003,10.9939,42.3957,6.111111111111111,12.88888888888889,231.0,2.477777777777778,97.0,8.222222222222221,1012.8888888888889,100.0,6.0,19.0,1.0,,,,,,,,,,0.0
2021-05-12 02:50:00,,,,,,,0.22780499999999998,10.942,42.1062,6.055555555555555,12.944444444444445,231.0,2.5888888888888886,97.0,8.11111111111111,1012.9444444444445,100.0,6.0,19.0,1.0,,,,,,,,,,0.0
2021-05-12 03:00:00,,,,,,,0.26234999999999997,10.7267,42.3526,6.0,13.0,231.0,2.7,97.0,8.0,1013.0,100.0,6.0,19.0,1.0,,,,,,,,,,0.0
2021-05-12 03:10:00,,,,,,,0.327555,10.877500000000001,42.5248,5.944444444444445,13.055555555555555,231.16666666666666,2.816666666666667,97.0,7.944444444444445,1013.0,100.0,5.944444444444445,19.11111111111111,1.0555555555555556,,,,,,,,,,0.0
2021-05-12 03:20:00,,,,,,,0.38096,10.7996,42.5754,5.888888888888889,13.11111111111111,231.33333333333334,2.9333333333333336,97.0,7.888888888888889,1013.0,100.0,5.888888888888889,19.22222222222222,1.1111111111111112,,,,,,,,,,0.0
2021-05-12 03:30:00,,,,,,,0.378195,10.9334,42.597899999999996,5.833333333333333,13.166666666666666,231.5,3.0500000000000003,97.0,7.833333333333333,1013.0,100.0,5.833333333333333,19.333333333333332,1.1666666666666667,,,,,,,,,,0.0
2021-05-12 03:40:00,,,,,,,0.435075,10.5925,42.4887,5.777777777777778,13.222222222222221,231.66666666666666,3.166666666666667,97.0,7.777777777777778,1013.0,100.0,5.777777777777778,19.444444444444443,1.2222222222222223,,,,,,,,,,0.0
2021-05-12 03:50:00,,,,,,,0.407005,10.1632,42.5367,5.722222222222222,13.277777777777779,231.83333333333334,3.283333333333333,97.0,7.722222222222222,1013.0,100.0,5.722222222222222,19.555555555555557,1.2777777777777777,,,,,,,,,,0.0
2021-05-12 04:00:00,,,,,,,0.46786500000000003,10.0664,42.607,5.666666666666667,13.333333333333334,232.0,3.4000000000000004,97.0,7.666666666666667,1013.0,100.0,5.666666666666667,19.666666666666668,1.3333333333333333,,,,,,,,,,0.0
2021-05-12 04:10:00,,,,,,,0.419275,9.975399999999999,42.6631,5.611111111111111,13.38888888888889,232.16666666666666,3.5166666666666666,97.0,7.611111111111111,1013.0,100.0,5.611111111111111,19.77777777777778,1.3888888888888888,,,,,,,,,,0.0
2021-05-12 04:20:00,,,,,,,0.49051999999999996,10.021,42.7196,5.555555555555555,13.444444444444445,232.33333333333334,3.6333333333333333,97.0,7.555555555555555,1013.0,100.0,5.555555555555555,19.88888888888889,1.4444444444444444,,,,,,,,,,0.0
2021-05-12 04:30:00,,,,,,,0.46084500000000006,9.989099999999999,42.6704,5.5,13.5,232.5,3.75,97.0,7.5,1013.0,100.0,5.5,20.0,1.5,,,,,,,,,,0.0
2021-05-12 04:40:00,,,,,,,0.516015,10.0167,42.7432,5.444444444444445,13.555555555555555,232.66666666666666,3.8666666666666667,97.0,7.444444444444445,1013.0,100.0,5.444444444444445,20.11111111111111,1.5555555555555556,,,,,,,,,,0.0
2021-05-12 04:50:00,,,,,,,0.45541,10.0726,42.613299999999995,5.388888888888889,13.61111111111111,232.83333333333334,3.9833333333333334,97.0,7.388888888888889,1013.0,100.0,5.388888888888889,20.22222222222222,1.6111111111111112,,,,,,,,,,0.0
2021-05-12 05:00:00,,,,,,,0.436275,10.0015,42.2278,5.333333333333333,13.666666666666666,233.0,4.1,97.0,7.333333333333333,1013.0,100.0,5.333333333333333,20.333333333333332,1.6666666666666665,,,,,,,,,,0.0
2021-05-12 05:10:00,,,,,,,0.5517,10.1186,42.092,5.277777777777778,13.722222222222221,233.16666666666666,4.216666666666667,97.0,7.277777777777778,1013.0,100.0,5.277777777777778,20.444444444444443,1.7222222222222223,,,,,,,,,,0.0
2021-05-12 05:20:00,,,,,,,0.51524,10.1471,42.381099999999996,5.222222222222222,13.777777777777779,233.33333333333334,4.333333333333333,97.0,7.222222222222222,1013.0,100.0,5.222222222222222,20.555555555555557,1.7777777777777777,,,,,,,,,,0.0
2021-05-12 05:30:00,,,,,,,0.526685,10.425,42.577600000000004,5.166666666666667,13.833333333333334,233.5,4.45,97.0,7.166666666666667,1013.0,100.0,5.166666666666667,20.666666666666668,1.8333333333333333,,,,,,,,,,0.0
2021-05-12 05:40:00,,,,,,,0.69262,10.2813,42.6129,5.111111111111111,13.88888888888889,233.66666666666666,4.566666666666666,97.0,7.111111111111111,1013.0,100.0,5.111111111111111,20.77777777777778,1.8888888888888888,,,,,,,,,,0.0
2021-05-12 05:50:00,,,,,,,0.8392799999999999,9.737300000000001,42.6129,5.055555555555555,13.944444444444445,233.83333333333334,4.683333333333334,97.0,7.055555555555555,1013.0,100.0,5.055555555555555,20.88888888888889,1.9444444444444444,,,,,,,,,,0.0
2021-05-12 06:00:00,,,,,,,0.84117,9.4316,42.6226,5.0,14.0,234.0,4.8,97.0,7.0,1013.0,100.0,5.0,21.0,2.0,,,,,,,,,,0.0
2021-05-12 06:10:00,,,,,,,0.76403,9.433,42.7423,4.944444444444445,13.944444444444445,233.61111111111111,4.9111111111111105,97.05555555555556,6.944444444444445,1013.0555555555555,100.0,4.944444444444445,20.88888888888889,1.9444444444444444,,,,,,,,,,0.0
2021-05-12 06:20:00,,,,,,,0.826225,9.372200000000001,42.8407,4.888888888888889,13.88888888888889,233.22222222222223,5.022222222222222,97.11111111111111,6.888888888888889,1013.1111111111111,100.0,4.888888888888889,20.77777777777778,1.8888888888888888,,,,,,,,,,0.0
2021-05-12 06:30:00,,,,,,,0.8559849999999999,9.5018,42.9148,4.833333333333333,13.833333333333334,232.83333333333334,5.133333333333333,97.16666666666667,6.833333333333333,1013.1666666666666,100.0,4.833333333333333,20.666666666666668,1.8333333333333333,,,,,,,,,,0.0
2021-05-12 06:40:00,,,,,,,0.9320600000000001,9.794599999999999,42.947500000000005,4.777777777777778,13.777777777777779,232.44444444444446,5.2444444444444445,97.22222222222223,6.777777777777778,1013.2222222222222,100.0,4.777777777777778,20.555555555555557,1.7777777777777777,,,,,,,,,,0.0
2021-05-12 06:50:00,,,,,,,1.072035,9.6752,42.8638,4.722222222222222,13.722222222222221,232.05555555555554,5.355555555555555,97.27777777777777,6.722222222222222,1013.2777777777778,100.0,4.722222222222222,20.444444444444443,1.7222222222222223,,,,,,,,,,0.0
2021-05-12 07:00:00,,,,,,,1.12842,9.7808,42.8827,4.666666666666667,13.666666666666666,231.66666666666666,5.466666666666667,97.33333333333333,6.666666666666667,1013.3333333333334,100.0,4.666666666666667,20.333333333333332,1.6666666666666667,,,,,,,,,,0.0
2021-05-12 07:10:00,,,,,,,1.1777149999999998,10.1087,42.800799999999995,4.611111111111111,13.61111111111111,231.27777777777777,5.5777777777777775,97.38888888888889,6.611111111111111,1013.3888888888889,100.0,4.611111111111111,20.22222222222222,1.6111111111111112,,,,,,,,,,0.0
2021-05-12 07:20:00,,,,,,,1.02349,9.953100000000001,42.6685,4.555555555555555,13.555555555555555,230.88888888888889,5.688888888888888,97.44444444444444,6.555555555555555,1013.4444444444445,100.0,4.555555555555555,20.11111111111111,1.5555555555555556,,,,,,,,,,0.0
2021-05-12 07:30:00,,,,,,,1.00443,10.406,42.6848,4.5,13.5,230.5,5.8,97.5,6.5,1013.5,100.0,4.5,20.0,1.5,,,,,,,,,,0.0
2021-05-12 07:40:00,,,,,,,1.4466350000000001,10.4274,42.621500000000005,4.444444444444445,13.444444444444445,230.11111111111111,5.911111111111111,97.55555555555556,6.444444444444445,1013.5555555555555,100.0,4.444444444444445,19.88888888888889,1.4444444444444444,,,,,,,,,,0.0
2021-05-12 07:50:00,,,,,,,1.04677,10.5146,42.5589,4.388888888888889,13.38888888888889,229.72222222222223,6.022222222222222,97.61111111111111,6.388888888888889,1013.6111111111111,100.0,4.388888888888889,19.77777777777778,1.3888888888888888,,,,,,,,,,0.0
2021-05-12 08:00:00,,,,,,,1.1342700000000001,10.5633,42.4813,4.333333333333333,13.333333333333334,229.33333333333334,6.133333333333333,97.66666666666667,6.333333333333333,1013.6666666666666,100.0,4.333333333333333,19.666666666666668,1.3333333333333335,,,,,,,,,,0.0
2021-05-12 08:10:00,,,,,,,1.06461,10.801300000000001,42.2318,4.277777777777778,13.277777777777779,228.94444444444446,6.2444444444444445,97.72222222222223,6.277777777777778,1013.7222222222222,100.0,4.277777777777778,19.555555555555557,1.2777777777777777,,,,,,,,,,0.0
2021-05-12 08:20:00,,,,,,,0.9601050000000001,10.824,42.2603,4.222222222222222,13.222222222222221,228.55555555555554,6.355555555555555,97.77777777777777,6.222222222222222,1013.7777777777778,100.0,4.222222222222222,19.444444444444443,1.2222222222222223,,,,,,,,,,0.0
2021-05-12 08:30:00,,,,,,,0.94597,11.0257,42.271499999999996,4.166666666666667,13.166666666666666,228.16666666666666,6.466666666666667,97.83333333333333,6.166666666666667,1013.8333333333334,100.0,4.166666666666667,19.333333333333332,1.1666666666666667,,,,,,,,,,0.0
2021-05-12 08:40:00,,,,,,,0.9960789473684211,10.82978947368421,42.27152631578947,4.111111111111111,13.11111111111111,227.77777777777777,6.5777777777777775,97.88888888888889,6.111111111111111,1013.8888888888889,100.0,4.111111111111111,19.22222222222222,1.1111111111111112,,,,,,,,,,0.0
2021-05-12 08:50:00,,,,,,,0.9713900000000001,11.0442,42.2761,4.055555555555555,13.055555555555555,227.38888888888889,6.688888888888888,97.94444444444444,6.055555555555555,1013.9444444444445,100.0,4.055555555555555,19.11111111111111,1.0555555555555556,,,,,,,,,,0.0
2021-05-12 09:00:00,,,,,,,1.02157,10.8661,42.2293,4.0,13.0,227.0,6.8,98.0,6.0,1014.0,100.0,4.0,19.0,1.0,,,,,,,,,,0.0
2021-05-12 09:10:00,,,,,,,1.1360199999999998,11.0893,42.2616,4.055555555555555,12.88888888888889,226.88888888888889,6.983333333333333,98.0,5.944444444444445,1013.9444444444445,100.0,4.0,18.77777777777778,1.0,,,,,,,,,,0.0
2021-05-12 09:20:00,,,,,,,1.14261,10.8896,41.8551,4.111111111111111,12.777777777777779,226.77777777777777,7.166666666666666,98.0,5.888888888888889,1013.8888888888889,100.0,4.0,18.555555555555557,1.0,,,,,,,,,,0.0
2021-05-12 09:30:00,,,,,,,1.107885,11.2777,42.039,4.166666666666667,12.666666666666666,226.66666666666666,7.35,98.0,5.833333333333333,1013.8333333333334,100.0,4.0,18.333333333333332,1.0,,,,,,,,,,0.0
2021-05-12 09:40:00,,,,,,,1.129175,11.421299999999999,42.1623,4.222222222222222,12.555555555555555,226.55555555555554,7.533333333333333,98.0,5.777777777777778,1013.7777777777778,100.0,4.0,18.11111111111111,1.0,,,,,,,,,,0.0
2021-05-12 09:50:00,,,,,,,1.12636,11.7356,42.0963,4.277777777777778,12.444444444444445,226.44444444444446,7.716666666666667,98.0,5.722222222222222,1013.7222222222222,100.0,4.0,17.88888888888889,1.0,,,,,,,,,,0.0
2021-05-12 10:00:00,,,,,,,1.171605,12.1505,41.9364,4.333333333333333,12.333333333333334,226.33333333333334,7.8999999999999995,98.0,5.666666666666667,1013.6666666666666,100.0,4.0,17.666666666666668,1.0,,,,,,,,,,0.0
2021-05-12 10:10:00,,,,,,,1.2078099999999998,12.3107,41.714800000000004,4.388888888888889,12.222222222222221,226.22222222222223,8.083333333333332,98.0,5.611111111111111,1013.6111111111111,100.0,4.0,17.444444444444443,1.0,,,,,,,,,,0.0
2021-05-12 10:20:00,,,,,,,0.9988849999999999,12.9089,41.5506,4.444444444444445,12.11111111111111,226.11111111111111,8.266666666666666,98.0,5.555555555555555,1013.5555555555555,100.0,4.0,17.22222222222222,1.0,,,,,,,,,,0.0
2021-05-12 10:30:00,,,,,,,0.7986150000000001,12.900200000000002,41.355599999999995,4.5,12.0,226.0,8.45,98.0,5.5,1013.5,100.0,4.0,17.0,1.0,,,,,,,,,,0.0
2021-05-12 10:40:00,,,,,,,0.6643049999999999,13.5631,41.155,4.555555555555555,11.88888888888889,225.88888888888889,8.633333333333333,98.0,5.444444444444445,1013.4444444444445,100.0,4.0,16.77777777777778,1.0,,,,,,,,,,0.0
2021-05-12 10:50:00,,,,,,,0.7224700000000001,13.623500000000002,40.9756,4.611111111111111,11.777777777777779,225.77777777777777,8.816666666666666,98.0,5.388888888888889,1013.3888888888889,100.0,4.0,16.555555555555557,1.0,,,,,,,,,,0.0
2021-05-12 11:00:00,,,,,,,1.083555,13.2815,40.7972,4.666666666666667,11.666666666666666,225.66666666666666,9.0,98.0,5.333333333333333,1013.3333333333334,100.0,4.0,16.333333333333332,1.0,,,,,,,,,,0.0
2021-05-12 11:10:00,,,,,,,1.16398,13.490199999999998,40.876400000000004,4.722222222222222,11.555555555555555,225.55555555555554,9.183333333333334,98.0,5.277777777777778,1013.2777777777778,100.0,4.0,16.11111111111111,1.0,,,,,,,,,,0.0
2021-05-12 11:20:00,,,,,,,0.9672050000000001,13.7566,40.828199999999995,4.777777777777778,11.444444444444445,225.44444444444446,9.366666666666667,98.0,5.222222222222222,1013.2222222222222,100.0,4.0,15.88888888888889,1.0,,,,,,,,,,0.0
2021-05-12 11:30:00,,,,,,,0.8595700000000001,14.100999999999999,40.69500000000001,4.833333333333333,11.333333333333334,225.33333333333334,9.55,98.0,5.166666666666667,1013.1666666666666,100.0,4.0,15.666666666666668,1.0,,,,,,,,,,0.0
2021-05-12 11:40:00,,,,,,,0.949825,14.4315,40.6197,4.888888888888889,11.222222222222221,225.22222222222223,9.733333333333333,98.0,5.111111111111111,1013.1111111111111,100.0,4.0,15.444444444444445,1.0,,,,,,,,,,0.0
2021-05-12 11:50:00,,,,,,,0.99223,14.928999999999998,40.4604,4.944444444444445,11.11111111111111,225.11111111111111,9.916666666666666,98.0,5.055555555555555,1013.0555555555555,100.0,4.0,15.222222222222221,1.0,,,,,,,,,,0.0
2021-05-12 12:00:00,,,,,,,1.04849,14.591999999999999,40.2764,5.0,11.0,225.0,10.1,98.0,5.0,1013.0,100.0,4.0,15.0,1.0,,,,,,,,,,80.0
2021-05-12 12:10:00,,,,,,,1.0718999999999999,15.021799999999999,40.2319,5.0,10.944444444444445,225.27777777777777,9.966666666666667,97.94444444444444,5.055555555555555,1013.0,100.0,4.0,15.0,1.0,,,,,,,,,,0.0
2021-05-12 12:20:00,,,,,,,3.0112200000000002,15.1948,40.1252,5.0,10.88888888888889,225.55555555555554,9.833333333333332,97.88888888888889,5.111111111111111,1013.0,100.0,4.0,15.0,1.0,,,,,,,,,,0.0
2021-05-12 12:30:00,,,,,,,1.076055,15.410900000000002,40.0614,5.0,10.833333333333334,225.83333333333334,9.7,97.83333333333333,5.166666666666667,1013.0,100.0,4.0,15.0,1.0,,,,,,,,,,0.0
2021-05-12 12:40:00,,,,,,,1.015625,15.1756,39.9628,5.0,10.777777777777779,226.11111111111111,9.566666666666666,97.77777777777777,5.222222222222222,1013.0,100.0,4.0,15.0,1.0,,,,,,,,,,0.0
2021-05-12 12:50:00,,,,,,,1.08986,15.011500000000002,39.9694,5.0,10.722222222222221,226.38888888888889,9.433333333333334,97.72222222222223,5.277777777777778,1013.0,100.0,4.0,15.0,1.0,,,,,,,,,,0.0
2021-05-12 13:00:00,,,,,,,1.085285,15.2125,40.0418,5.0,10.666666666666666,226.66666666666666,9.3,97.66666666666667,5.333333333333333,1013.0,100.0,4.0,15.0,1.0,,,,,,,,,,0.0
2021-05-12 13:10:00,,,,,,,1.1251149999999999,15.1831,40.019999999999996,5.0,10.61111111111111,226.94444444444446,9.166666666666666,97.61111111111111,5.388888888888889,1013.0,100.0,4.0,15.0,1.0,,,,,,,,,,0.0
2021-05-12 13:20:00,,,,,,,1.0540150000000001,15.592500000000001,40.0084,5.0,10.555555555555555,227.22222222222223,9.033333333333333,97.55555555555556,5.444444444444445,1013.0,100.0,4.0,15.0,1.0,,,,,,,,,,0.0
2021-05-12 13:30:00,,,,,,,1.1593149999999999,15.5317,39.6303,5.0,10.5,227.5,8.9,97.5,5.5,1013.0,100.0,4.0,15.0,1.0,,,,,,,,,,0.0
2021-05-12 13:40:00,,,,,,,1.11367,15.418199999999999,39.7292,5.0,10.444444444444445,227.77777777777777,8.766666666666666,97.44444444444444,5.555555555555555,1013.0,100.0,4.0,15.0,1.0,,,,,,,,,,0.0
2021-05-12 13:50:00,,,,,,,1.176475,15.348099999999999,40.0158,5.0,10.38888888888889,228.05555555555554,8.633333333333333,97.38888888888889,5.611111111111111,1013.0,100.0,4.0,15.0,1.0,,,,,,,,,,0.0
2021-05-12 14:00:00,,,,,,,1.0878999999999999,15.5474,40.2052,5.0,10.333333333333334,228.33333333333334,8.5,97.33333333333333,5.666666666666667,1013.0,100.0,4.0,15.0,1.0,,,,,,,,,,0.0
2021-05-12 14:10:00,,,,,,,1.378945,15.795300000000001,40.2668,5.0,10.277777777777779,228.61111111111111,8.366666666666667,97.27777777777777,5.722222222222222,1013.0,100.0,4.0,15.0,1.0,,,,,,,,,,0.0
2021-05-12 14:20:00,,,,,,,1.02807,16.4503,40.1515,5.0,10.222222222222221,228.88888888888889,8.233333333333334,97.22222222222223,5.777777777777778,1013.0,100.0,4.0,15.0,1.0,,,,,,,,,,0.0
2021-05-12 14:30:00,,,,,,,1.54369,16.3174,39.9292,5.0,10.166666666666666,229.16666666666666,8.1,97.16666666666667,5.833333333333333,1013.0,100.0,4.0,15.0,1.0,,,,,,,,,,0.0
2021-05-12 14:40:00,,,,,,,2.146255,15.969399999999998,39.831900000000005,5.0,10.11111111111111,229.44444444444446,7.966666666666667,97.11111111111111,5.888888888888889,1013.0,100.0,4.0,15.0,1.0,,,,,,,,,,0.0
2021-05-12 14:50:00,,,,,,,2.19476,15.956100000000001,39.9385,5.0,10.055555555555555,229.72222222222223,7.833333333333334,97.05555555555556,5.944444444444445,1013.0,100.0,4.0,15.0,1.0,,,,,,,,,,0.0
2021-05-12 15:00:00,,,,,,,2.2642800000000003,15.6607,40.0483,5.0,10.0,230.0,7.7,97.0,6.0,1013.0,100.0,4.0,15.0,1.0,,,,,,,,,,0.0
2021-05-12 15:10:00,,,,,,,2.13644,15.508500000000002,40.139300000000006,4.944444444444445,10.0,229.22222222222223,7.7444444444444445,97.05555555555556,6.0,1013.0,100.0,4.0,14.944444444444445,1.0,,,,,,,,,,0.0
2021-05-12 15:20:00,,,,,,,2.21992,15.317699999999999,40.2975,4.888888888888889,10.0,228.44444444444446,7.788888888888889,97.11111111111111,6.0,1013.0,100.0,4.0,14.88888888888889,1.0,,,,,,,,,,0.0
2021-05-12 15:30:00,,,,,,,2.06024,15.2685,40.4287,4.833333333333333,10.0,227.66666666666666,7.833333333333334,97.16666666666667,6.0,1013.0,100.0,4.0,14.833333333333334,1.0,,,,,,,,,,0.0
2021-05-12 15:40:00,,,,,,,2.042305,15.099,40.4462,4.777777777777778,10.0,226.88888888888889,7.877777777777778,97.22222222222223,6.0,1013.0,100.0,4.0,14.777777777777779,1.0,,,,,,,,,,0.0
2021-05-12 15:50:00,,,,,,,1.987485,14.953300000000002,40.587900000000005,4.722222222222222,10.0,226.11111111111111,7.9222222222222225,97.27777777777777,6.0,1013.0,100.0,4.0,14.722222222222221,1.0,,,,,,,,,,0.0
2021-05-12 16:00:00,,,,,,,2.15412,14.6435,40.7066,4.666666666666667,10.0,225.33333333333334,7.966666666666667,97.33333333333333,6.0,1013.0,100.0,4.0,14.666666666666666,1.0,,,,,,,,,,0.0
2021-05-12 16:10:00,,,,,,,2.1832599999999998,14.508099999999999,40.8009,4.611111111111111,10.0,224.55555555555554,8.011111111111111,97.38888888888889,6.0,1013.0,100.0,4.0,14.61111111111111,1.0,,,,,,,,,,0.0
2021-05-12 16:20:00,,,,,,,2.14323,14.4553,40.8397,4.555555555555555,10.0,223.77777777777777,8.055555555555555,97.44444444444444,6.0,1013.0,100.0,4.0,14.555555555555555,1.0,,,,,,,,,,0.0
2021-05-12 16:30:00,,,,,,,2.14682,14.3419,40.8546,4.5,10.0,223.0,8.1,97.5,6.0,1013.0,100.0,4.0,14.5,1.0,,,,,,,,,,0.0
2021-05-12 16:40:00,,,,,,,2.42619,14.4165,40.962599999999995,4.444444444444445,10.0,222.22222222222223,8.144444444444444,97.55555555555556,6.0,1013.0,100.0,4.0,14.444444444444445,1.0,,,,,,,,,,0.0
2021-05-12 16:50:00,,,,,,,2.4526600000000003,14.226500000000001,41.0305,4.388888888888889,10.0,221.44444444444446,8.188888888888888,97.61111111111111,6.0,1013.0,100.0,4.0,14.38888888888889,1.0,,,,,,,,,,0.0
2021-05-12 17:00:00,,,,,,,2.491565,14.2353,41.0871,4.333333333333333,10.0,220.66666666666666,8.233333333333334,97.66666666666667,6.0,1013.0,100.0,4.0,14.333333333333334,1.0,,,,,,,,,,0.0
2021-05-12 17:10:00,,,,,,,2.431045,14.1979,41.0869,4.277777777777778,10.0,219.88888888888889,8.277777777777779,97.72222222222223,6.0,1013.0,100.0,4.0,14.277777777777779,1.0,,,,,,,,,,0.0
2021-05-12 17:20:00,,,,,,,2.592625,14.1453,41.115899999999996,4.222222222222222,10.0,219.11111111111111,8.322222222222223,97.77777777777777,6.0,1013.0,100.0,4.0,14.222222222222221,1.0,,,,,,,,,,0.0
2021-05-12 17:30:00,,,,,,,2.55552,14.1512,41.1572,4.166666666666667,10.0,218.33333333333334,8.366666666666667,97.83333333333333,6.0,1013.0,100.0,4.0,14.166666666666666,1.0,,,,,,,,,,0.0
2021-05-12 17:40:00,,,,,,,2.44215,14.1996,41.0741,4.111111111111111,10.0,217.55555555555554,8.411111111111111,97.88888888888889,6.0,1013.0,100.0,4.0,14.11111111111111,1.0,,,,,,,,,,0.0
2021-05-12 17:50:00,,,,,,,2.23758,14.105,41.1537,4.055555555555555,10.0,216.77777777777777,8.455555555555556,97.94444444444444,6.0,1013.0,100.0,4.0,14.055555555555555,1.0,,,,,,,,,,0.0
2021-05-12 18:00:00,,,,,,,2.17624,14.157300000000001,41.1684,4.0,10.0,216.0,8.5,98.0,6.0,1013.0,100.0,4.0,14.0,1.0,,,,,,,,,,0.0
2021-05-12 18:10:00,,,,,,,1.902765,13.9345,41.175799999999995,4.0,9.944444444444445,215.27777777777777,8.394444444444444,98.0,6.0,1013.0,100.0,4.0,14.0,1.0,,,,,,,,,,0.0
2021-05-12 18:20:00,,,,,,,1.796295,13.7222,41.2046,4.0,9.88888888888889,214.55555555555554,8.28888888888889,98.0,6.0,1013.0,100.0,4.0,14.0,1.0,,,,,,,,,,0.0
2021-05-12 18:30:00,,,,,,,2.18995,13.508199999999999,41.2275,4.0,9.833333333333334,213.83333333333334,8.183333333333334,98.0,6.0,1013.0,100.0,4.0,14.0,1.0,,,,,,,,,,0.0
2021-05-12 18:40:00,,,,,,,2.05198,13.354800000000001,41.3723,4.0,9.777777777777779,213.11111111111111,8.077777777777778,98.0,6.0,1013.0,100.0,4.0,14.0,1.0,,,,,,,,,,0.0
2021-05-12 18:50:00,,,,,,,1.959065,13.1433,41.4871,4.0,9.722222222222221,212.38888888888889,7.972222222222222,98.0,6.0,1013.0,100.0,4.0,14.0,1.0,,,,,,,,,,0.0
2021-05-12 19:00:00,,,,,,,1.98294,12.9632,41.571600000000004,4.0,9.666666666666666,211.66666666666666,7.866666666666666,98.0,6.0,1013.0,100.0,4.0,14.0,1.0,,,,,,,,,,0.0
2021-05-12 19:10:00,,,,,,,2.047755,12.8426,41.6107,4.0,9.61111111111111,210.94444444444446,7.761111111111111,98.0,6.0,1013.0,100.0,4.0,14.0,1.0,,,,,,,,,,0.0
2021-05-12 19:20:00,,,,,,,2.057335,12.6883,41.6477,4.0,9.555555555555555,210.22222222222223,7.655555555555555,98.0,6.0,1013.0,100.0,4.0,14.0,1.0,,,,,,,,,,0.0
2021-05-12 19:30:00,,,,,,,2.027615,12.5422,41.751999999999995,4.0,9.5,209.5,7.55,98.0,6.0,1013.0,100.0,4.0,14.0,1.0,,,,,,,,,,0.0
2021-05-12 19:40:00,,,,,,,2.280305,12.3463,41.5236,4.0,9.444444444444445,208.77777777777777,7.444444444444445,98.0,6.0,1013.0,100.0,4.0,14.0,1.0,,,,,,,,,,0.0
2021-05-12 19:50:00,,,,,,,2.41266,12.3271,41.5349,4.0,9.38888888888889,208.05555555555554,7.338888888888889,98.0,6.0,1013.0,100.0,4.0,14.0,1.0,,,,,,,,,,0.0
2021-05-12 20:00:00,,,,,,,2.56384,12.3439,41.8141,4.0,9.333333333333334,207.33333333333334,7.233333333333333,98.0,6.0,1013.0,100.0,4.0,14.0,1.0,,,,,,,,,,0.0
2021-05-12 20:10:00,,,,,,,2.560335,12.1464,41.737700000000004,4.0,9.277777777777779,206.61111111111111,7.127777777777777,98.0,6.0,1013.0,100.0,4.0,14.0,1.0,,,,,,,,,,0.0
2021-05-12 20:20:00,,,,,,,3.00649,12.0295,41.9062,4.0,9.222222222222221,205.88888888888889,7.022222222222222,98.0,6.0,1013.0,100.0,4.0,14.0,1.0,,,,,,,,,,0.0
2021-05-12 20:30:00,,,,,,,2.6862500000000002,12.144,42.0488,4.0,9.166666666666666,205.16666666666666,6.916666666666666,98.0,6.0,1013.0,100.0,4.0,14.0,1.0,,,,,,,,,,0.0
2021-05-12 20:40:00,,,,,,,2.84722,12.118500000000001,42.1275,4.0,9.11111111111111,204.44444444444446,6.811111111111111,98.0,6.0,1013.0,100.0,4.0,14.0,1.0,,,,,,,,,,0.0
2021-05-12 20:50:00,,,,,,,2.696975,11.647200000000002,42.1648,4.0,9.055555555555555,203.72222222222223,6.705555555555556,98.0,6.0,1013.0,100.0,4.0,14.0,1.0,,,,,,,,,,0.0
