,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-05-12 21:00:00,,,,,,,2.642745,11.167399999999999,42.1503,4.0,9.0,203.0,6.6,98.0,6.0,1013.0,100.0,4.0,14.0,1.0,,,,,,,,,,0.0
2021-05-12 21:10:00,,,,,,,2.733585,10.9012,42.2927,4.111111111111111,8.777777777777779,203.55555555555554,6.355555555555555,98.0,6.111111111111111,1012.9444444444445,100.0,4.111111111111111,13.666666666666666,1.0,,,,,,,,,,0.0
2021-05-12 21:20:00,,,,,,,2.9764150000000003,10.5589,42.418099999999995,4.222222222222222,8.555555555555555,204.11111111111111,6.111111111111111,98.0,6.222222222222222,1012.8888888888889,100.0,4.222222222222222,13.333333333333334,1.0,,,,,,,,,,0.0
2021-05-12 21:30:00,,,,,,,2.91815,10.3913,42.5176,4.333333333333333,8.333333333333334,204.66666666666666,5.866666666666666,98.0,6.333333333333333,1012.8333333333334,100.0,4.333333333333333,13.0,1.0,,,,,,,,,,0.0
2021-05-12 21:40:00,,,,,,,2.92034,10.2372,42.5857,4.444444444444445,8.11111111111111,205.22222222222223,5.622222222222222,98.0,6.444444444444445,1012.7777777777778,100.0,4.444444444444445,12.666666666666666,1.0,,,,,,,,,,0.0
2021-05-12 21:50:00,,,,,,,3.05497,10.2485,42.308,4.555555555555555,7.888888888888889,205.77777777777777,5.377777777777777,98.0,6.555555555555555,1012.7222222222222,100.0,4.555555555555555,12.333333333333334,1.0,,,,,,,,,,0.0
2021-05-12 22:00:00,,,,,,,3.20098,10.2126,42.1537,4.666666666666667,7.666666666666667,206.33333333333334,5.133333333333333,98.0,6.666666666666667,1012.6666666666666,100.0,4.666666666666667,12.0,1.0,,,,,,,,,,0.0
2021-05-12 22:10:00,,,,,,,3.260485,10.3916,42.4704,4.777777777777778,7.444444444444445,206.88888888888889,4.888888888888888,98.0,6.777777777777778,1012.6111111111111,100.0,4.777777777777778,11.666666666666666,1.0,,,,,,,,,,0.0
2021-05-12 22:20:00,,,,,,,3.085355,10.6401,42.6974,4.888888888888889,7.222222222222222,207.44444444444446,4.644444444444444,98.0,6.888888888888889,1012.5555555555555,100.0,4.888888888888889,11.333333333333332,1.0,,,,,,,,,,0.0
2021-05-12 22:30:00,,,,,,,3.05395,10.2597,42.7824,5.0,7.0,208.0,4.4,98.0,7.0,1012.5,100.0,5.0,11.0,1.0,,,,,,,,,,0.0
2021-05-12 22:40:00,,,,,,,2.95348,9.8098,42.8135,5.111111111111111,6.777777777777778,208.55555555555554,4.155555555555555,98.0,7.111111111111111,1012.4444444444445,100.0,5.111111111111111,10.666666666666666,1.0,,,,,,,,,,0.0
2021-05-12 22:50:00,,,,,,,3.1947099999999997,9.633,42.821,5.222222222222222,6.555555555555555,209.11111111111111,3.911111111111111,98.0,7.222222222222222,1012.3888888888889,100.0,5.222222222222222,10.333333333333332,1.0,,,,,,,,,,0.0
2021-05-12 23:00:00,,,,,,,3.0934549999999996,9.6591,42.927,5.333333333333333,6.333333333333334,209.66666666666666,3.6666666666666665,98.0,7.333333333333333,1012.3333333333334,100.0,5.333333333333333,10.0,1.0,,,,,,,,,,0.0
2021-05-12 23:10:00,,,,,,,3.005215,9.5798,43.0195,5.444444444444445,6.111111111111111,210.22222222222223,3.422222222222222,98.0,7.444444444444445,1012.2777777777778,100.0,5.444444444444445,9.666666666666666,1.0,,,,,,,,,,0.0
2021-05-12 23:20:00,,,,,,,3.178315,9.5898,43.084199999999996,5.555555555555555,5.888888888888889,210.77777777777777,3.1777777777777776,98.0,7.555555555555555,1012.2222222222222,100.0,5.555555555555555,9.333333333333332,1.0,,,,,,,,,,0.0
2021-05-12 23:30:00,,,,,,,3.265435,9.5127,43.135000000000005,5.666666666666666,5.666666666666667,211.33333333333334,2.933333333333333,98.0,7.666666666666666,1012.1666666666666,100.0,5.666666666666666,9.0,1.0,,,,,,,,,,0.0
2021-05-12 23:40:00,,,,,,,3.196285,9.3371,43.097699999999996,5.777777777777778,5.444444444444445,211.88888888888889,2.6888888888888887,98.0,7.777777777777778,1012.1111111111111,100.0,5.777777777777778,8.666666666666666,1.0,,,,,,,,,,0.0
2021-05-12 23:50:00,,,,,,,3.158715,9.0503,43.160199999999996,5.888888888888889,5.222222222222222,212.44444444444446,2.4444444444444446,98.0,7.888888888888889,1012.0555555555555,100.0,5.888888888888889,8.333333333333332,1.0,,,,,,,,,,0.0
2021-05-13 00:00:00,,,,,,,3.064275,8.9174,42.9932,6.0,5.0,213.0,2.2,98.0,8.0,1012.0,100.0,6.0,8.0,1.0,,,,,,,,,,0.0
2021-05-13 00:10:00,,,,,,,3.153525,8.7061,42.7479,6.0,5.055555555555555,213.05555555555554,2.155555555555556,98.0,8.0,1011.9444444444445,100.0,6.0,8.055555555555555,1.0,,,,,,,,,,0.0
2021-05-13 00:20:00,,,,,,,3.3269550000000003,8.673300000000001,42.6608,6.0,5.111111111111111,213.11111111111111,2.111111111111111,98.0,8.0,1011.8888888888889,100.0,6.0,8.11111111111111,1.0,,,,,,,,,,0.0
2021-05-13 00:30:00,,,,,,,3.164155,8.6542,42.9784,6.0,5.166666666666667,213.16666666666666,2.066666666666667,98.0,8.0,1011.8333333333334,100.0,6.0,8.166666666666666,1.0,,,,,,,,,,0.0
2021-05-13 00:40:00,,,,,,,3.1892199999999997,8.453,43.2839,6.0,5.222222222222222,213.22222222222223,2.022222222222222,98.0,8.0,1011.7777777777778,100.0,6.0,8.222222222222221,1.0,,,,,,,,,,0.0
2021-05-13 00:50:00,,,,,,,3.27262,8.3491,43.4344,6.0,5.277777777777778,213.27777777777777,1.9777777777777779,98.0,8.0,1011.7222222222222,100.0,6.0,8.277777777777779,1.0,,,,,,,,,,0.0
2021-05-13 01:00:00,,,,,,,3.28707,8.3759,43.5291,6.0,5.333333333333333,213.33333333333334,1.9333333333333336,98.0,8.0,1011.6666666666666,100.0,6.0,8.333333333333334,1.0,,,,,,,,,,0.0
2021-05-13 01:10:00,,,,,,,3.32045,8.4983,43.5369,6.0,5.388888888888889,213.38888888888889,1.888888888888889,98.0,8.0,1011.6111111111111,100.0,6.0,8.38888888888889,1.0,,,,,,,,,,0.0
2021-05-13 01:20:00,,,,,,,3.382905,8.2854,43.539300000000004,6.0,5.444444444444445,213.44444444444446,1.8444444444444446,98.0,8.0,1011.5555555555555,100.0,6.0,8.444444444444445,1.0,,,,,,,,,,0.0
2021-05-13 01:30:00,,,,,,,3.182285,8.261199999999999,43.6032,6.0,5.5,213.5,1.8,98.0,8.0,1011.5,100.0,6.0,8.5,1.0,,,,,,,,,,0.0
2021-05-13 01:40:00,,,,,,,3.020265,8.4501,43.6541,6.0,5.555555555555555,213.55555555555554,1.7555555555555555,98.0,8.0,1011.4444444444445,100.0,6.0,8.555555555555555,1.0,,,,,,,,,,0.0
2021-05-13 01:50:00,,,,,,,2.7962599999999997,8.4118,43.6786,6.0,5.611111111111111,213.61111111111111,1.7111111111111112,98.0,8.0,1011.3888888888889,100.0,6.0,8.61111111111111,1.0,,,,,,,,,,0.0
2021-05-13 02:00:00,,,,,,,2.6957,8.2476,43.6182,6.0,5.666666666666667,213.66666666666666,1.6666666666666667,98.0,8.0,1011.3333333333334,100.0,6.0,8.666666666666666,1.0,,,,,,,,,,0.0
2021-05-13 02:10:00,,,,,,,2.559945,8.1616,43.6477,6.0,5.722222222222222,213.72222222222223,1.6222222222222222,98.0,8.0,1011.2777777777778,100.0,6.0,8.722222222222221,1.0,,,,,,,,,,0.0
2021-05-13 02:20:00,,,,,,,2.546805,8.0564,43.677499999999995,6.0,5.777777777777778,213.77777777777777,1.577777777777778,98.0,8.0,1011.2222222222222,100.0,6.0,8.777777777777779,1.0,,,,,,,,,,0.0
2021-05-13 02:30:00,,,,,,,2.5779050000000003,7.860899999999999,43.325,6.0,5.833333333333333,213.83333333333334,1.5333333333333332,98.0,8.0,1011.1666666666666,100.0,6.0,8.833333333333334,1.0,,,,,,,,,,0.0
2021-05-13 02:40:00,,,,,,,2.49197,7.818600000000001,43.189,6.0,5.888888888888889,213.88888888888889,1.488888888888889,98.0,8.0,1011.1111111111111,100.0,6.0,8.88888888888889,1.0,,,,,,,,,,0.0
2021-05-13 02:50:00,,,,,,,2.5503,8.2362,43.5338,6.0,5.944444444444445,213.94444444444446,1.4444444444444444,98.0,8.0,1011.0555555555555,100.0,6.0,8.944444444444445,1.0,,,,,,,,,,0.0
2021-05-13 03:00:00,,,,,,,2.56047,8.5261,43.719,6.0,6.0,214.0,1.4,98.0,8.0,1011.0,100.0,6.0,9.0,1.0,,,,,,,,,,0.0
2021-05-13 03:10:00,,,,,,,2.487245,8.481300000000001,43.7533,6.0,6.0,213.44444444444446,1.422222222222222,98.0,8.055555555555555,1011.0,100.0,6.0,9.055555555555555,1.0555555555555556,,,,,,,,,,0.0
2021-05-13 03:20:00,,,,,,,2.5273849999999998,8.2601,43.755399999999995,6.0,6.0,212.88888888888889,1.4444444444444444,98.0,8.11111111111111,1011.0,100.0,6.0,9.11111111111111,1.1111111111111112,,,,,,,,,,0.0
2021-05-13 03:30:00,,,,,,,2.42996,8.2518,43.677,6.0,6.0,212.33333333333334,1.4666666666666666,98.0,8.166666666666666,1011.0,100.0,6.0,9.166666666666666,1.1666666666666667,,,,,,,,,,0.0
2021-05-13 03:40:00,,,,,,,2.494835,8.2249,43.7264,6.0,6.0,211.77777777777777,1.488888888888889,98.0,8.222222222222221,1011.0,100.0,6.0,9.222222222222221,1.2222222222222223,,,,,,,,,,0.0
2021-05-13 03:50:00,,,,,,,2.5436050000000003,8.2936,43.769,6.0,6.0,211.22222222222223,1.511111111111111,98.0,8.277777777777779,1011.0,100.0,6.0,9.277777777777779,1.2777777777777777,,,,,,,,,,0.0
2021-05-13 04:00:00,,,,,,,2.48678,8.0586,43.7812,6.0,6.0,210.66666666666666,1.5333333333333332,98.0,8.333333333333334,1011.0,100.0,6.0,9.333333333333334,1.3333333333333333,,,,,,,,,,0.0
2021-05-13 04:10:00,,,,,,,2.36273,8.145900000000001,43.8021,6.0,6.0,210.11111111111111,1.5555555555555556,98.0,8.38888888888889,1011.0,100.0,6.0,9.38888888888889,1.3888888888888888,,,,,,,,,,0.0
2021-05-13 04:20:00,,,,,,,2.2929749999999998,8.092400000000001,43.7119,6.0,6.0,209.55555555555554,1.5777777777777777,98.0,8.444444444444445,1011.0,100.0,6.0,9.444444444444445,1.4444444444444444,,,,,,,,,,0.0
2021-05-13 04:30:00,,,,,,,2.281075,8.4208,43.7327,6.0,6.0,209.0,1.6,98.0,8.5,1011.0,100.0,6.0,9.5,1.5,,,,,,,,,,0.0
2021-05-13 04:40:00,,,,,,,2.44003,8.9416,43.6125,6.0,6.0,208.44444444444446,1.6222222222222222,98.0,8.555555555555555,1011.0,100.0,6.0,9.555555555555555,1.5555555555555556,,,,,,,,,,0.0
2021-05-13 04:50:00,,,,,,,2.556845,9.3049,43.5601,6.0,6.0,207.88888888888889,1.6444444444444444,98.0,8.61111111111111,1011.0,100.0,6.0,9.61111111111111,1.6111111111111112,,,,,,,,,,0.0
2021-05-13 05:00:00,,,,,,,2.42437,9.532900000000001,43.5096,6.0,6.0,207.33333333333334,1.6666666666666665,98.0,8.666666666666666,1011.0,100.0,6.0,9.666666666666666,1.6666666666666665,,,,,,,,,,0.0
2021-05-13 05:10:00,,,,,,,2.296335,9.8991,43.3537,6.0,6.0,206.77777777777777,1.6888888888888889,98.0,8.722222222222221,1011.0,100.0,6.0,9.722222222222221,1.7222222222222223,,,,,,,,,,0.0
2021-05-13 05:20:00,,,,,,,2.24187,10.153,43.1082,6.0,6.0,206.22222222222223,1.711111111111111,98.0,8.777777777777779,1011.0,100.0,6.0,9.777777777777779,1.7777777777777777,,,,,,,,,,0.0
2021-05-13 05:30:00,,,,,,,2.12205,10.409,42.844,6.0,6.0,205.66666666666666,1.7333333333333334,98.0,8.833333333333334,1011.0,100.0,6.0,9.833333333333334,1.8333333333333333,,,,,,,,,,0.0
2021-05-13 05:40:00,,,,,,,2.206113636363636,11.164545454545454,42.79127272727273,6.0,6.0,205.11111111111111,1.7555555555555555,98.0,8.88888888888889,1011.0,100.0,6.0,9.88888888888889,1.8888888888888888,,,,,,,,,,0.0
2021-05-13 05:50:00,,,,,,,2.14865,13.1641,42.6683,6.0,6.0,204.55555555555554,1.7777777777777777,98.0,8.944444444444445,1011.0,100.0,6.0,9.944444444444445,1.9444444444444444,,,,,,,,,,0.0
2021-05-13 06:00:00,,,,,,,2.042175,13.829400000000001,41.0884,6.0,6.0,204.0,1.8,98.0,9.0,1011.0,100.0,6.0,10.0,2.0,,,,,,,,,,0.0
2021-05-13 06:10:00,,,,,,,1.896145,12.2384,39.6811,6.055555555555555,6.111111111111111,203.88888888888889,1.8055555555555556,97.77777777777777,9.0,1010.9444444444445,99.66666666666667,6.0,10.055555555555555,2.0,,,,,,,,,,0.0
2021-05-13 06:20:00,,,,,,,1.997785,11.848,40.2256,6.111111111111111,6.222222222222222,203.77777777777777,1.8111111111111111,97.55555555555556,9.0,1010.8888888888889,99.33333333333333,6.0,10.11111111111111,2.0,,,,,,,,,,0.0
2021-05-13 06:30:00,,,,,,,1.7594049999999999,11.6295,41.1014,6.166666666666667,6.333333333333333,203.66666666666666,1.8166666666666667,97.33333333333333,9.0,1010.8333333333334,99.0,6.0,10.166666666666666,2.0,,,,,,,,,,0.0
2021-05-13 06:40:00,,,,,,,1.7823499999999999,11.8468,41.5779,6.222222222222222,6.444444444444445,203.55555555555554,1.8222222222222222,97.11111111111111,9.0,1010.7777777777778,98.66666666666667,6.0,10.222222222222221,2.0,,,,,,,,,,0.0
2021-05-13 06:50:00,,,,,,,1.90854,11.4062,41.906099999999995,6.277777777777778,6.555555555555555,203.44444444444446,1.8277777777777777,96.88888888888889,9.0,1010.7222222222222,98.33333333333333,6.0,10.277777777777779,2.0,,,,,,,,,,0.0
2021-05-13 07:00:00,,,,,,,1.86158,11.4579,42.240300000000005,6.333333333333333,6.666666666666667,203.33333333333334,1.8333333333333333,96.66666666666667,9.0,1010.6666666666666,98.0,6.0,10.333333333333334,2.0,,,,,,,,,,0.0
2021-05-13 07:10:00,,,,,,,1.7694199999999998,11.514,42.4574,6.388888888888889,6.777777777777778,203.22222222222223,1.8388888888888888,96.44444444444444,9.0,1010.6111111111111,97.66666666666667,6.0,10.38888888888889,2.0,,,,,,,,,,0.0
2021-05-13 07:20:00,,,,,,,1.661335,11.3039,42.6225,6.444444444444445,6.888888888888889,203.11111111111111,1.8444444444444443,96.22222222222223,9.0,1010.5555555555555,97.33333333333333,6.0,10.444444444444445,2.0,,,,,,,,,,0.0
2021-05-13 07:30:00,,,,,,,1.6084299999999998,11.5763,42.636,6.5,7.0,203.0,1.85,96.0,9.0,1010.5,97.0,6.0,10.5,2.0,,,,,,,,,,0.0
2021-05-13 07:40:00,,,,,,,1.61891,11.9998,42.6744,6.555555555555555,7.111111111111111,202.88888888888889,1.8555555555555556,95.77777777777777,9.0,1010.4444444444445,96.66666666666667,6.0,10.555555555555555,2.0,,,,,,,,,,0.0
2021-05-13 07:50:00,,,,,,,1.6280550000000003,12.614,42.6439,6.611111111111111,7.222222222222222,202.77777777777777,1.8611111111111112,95.55555555555556,9.0,1010.3888888888889,96.33333333333333,6.0,10.61111111111111,2.0,,,,,,,,,,0.0
2021-05-13 08:00:00,,,,,,,1.70979,13.1591,42.3223,6.666666666666667,7.333333333333333,202.66666666666666,1.8666666666666667,95.33333333333333,9.0,1010.3333333333334,96.0,6.0,10.666666666666666,2.0,,,,,,,,,,0.0
2021-05-13 08:10:00,,,,,,,1.7049277777777778,13.389111111111113,41.675555555555555,6.722222222222222,7.444444444444445,202.55555555555554,1.8722222222222222,95.11111111111111,9.0,1010.2777777777778,95.66666666666667,6.0,10.722222222222221,2.0,,,,,,,,,,0.0
2021-05-13 08:20:00,,,,,,,1.85215,13.6675,41.5025,6.777777777777778,7.555555555555555,202.44444444444446,1.8777777777777778,94.88888888888889,9.0,1010.2222222222222,95.33333333333333,6.0,10.777777777777779,2.0,,,,,,,,,,0.0
2021-05-13 08:30:00,,,,,,,1.8146349999999998,13.892,41.4184,6.833333333333333,7.666666666666666,202.33333333333334,1.8833333333333333,94.66666666666667,9.0,1010.1666666666666,95.0,6.0,10.833333333333334,2.0,,,,,,,,,,0.0
2021-05-13 08:40:00,,,,,,,1.7876850000000002,13.9393,41.311099999999996,6.888888888888889,7.777777777777778,202.22222222222223,1.8888888888888888,94.44444444444444,9.0,1010.1111111111111,94.66666666666667,6.0,10.88888888888889,2.0,,,,,,,,,,0.0
2021-05-13 08:50:00,,,,,,,2.247915,14.373,41.161,6.944444444444445,7.888888888888889,202.11111111111111,1.8944444444444444,94.22222222222223,9.0,1010.0555555555555,94.33333333333333,6.0,10.944444444444445,2.0,,,,,,,,,,0.0
2021-05-13 09:00:00,,,,,,,2.719915,14.866,41.2841,7.0,8.0,202.0,1.9,94.0,9.0,1010.0,94.0,6.0,11.0,2.0,,,,,,,,,,0.0
2021-05-13 09:10:00,,,,,,,3.6335349999999997,15.653,41.1845,7.111111111111111,8.055555555555555,203.33333333333334,1.911111111111111,93.61111111111111,9.0,1009.9444444444445,94.16666666666667,6.055555555555555,11.055555555555555,2.0,,,,,,,,,,0.0
2021-05-13 09:20:00,,,,,,,3.6875799999999996,16.2298,40.8895,7.222222222222222,8.11111111111111,204.66666666666666,1.922222222222222,93.22222222222223,9.0,1009.8888888888889,94.33333333333333,6.111111111111111,11.11111111111111,2.0,,,,,,,,,,0.0
2021-05-13 09:30:00,,,,,,,3.6289000000000002,16.5549,40.456,7.333333333333333,8.166666666666666,206.0,1.9333333333333333,92.83333333333333,9.0,1009.8333333333334,94.5,6.166666666666667,11.166666666666666,2.0,,,,,,,,,,0.0
2021-05-13 09:40:00,,,,,,,3.031605,16.2125,40.118700000000004,7.444444444444445,8.222222222222221,207.33333333333334,1.9444444444444444,92.44444444444444,9.0,1009.7777777777778,94.66666666666667,6.222222222222222,11.222222222222221,2.0,,,,,,,,,,0.0
2021-05-13 09:50:00,,,,,,,2.719685,17.020400000000002,40.1511,7.555555555555555,8.277777777777779,208.66666666666666,1.9555555555555555,92.05555555555556,9.0,1009.7222222222222,94.83333333333333,6.277777777777778,11.277777777777779,2.0,,,,,,,,,,0.0
2021-05-13 10:00:00,,,,,,,2.62776,16.5834,40.0583,7.666666666666667,8.333333333333334,210.0,1.9666666666666666,91.66666666666667,9.0,1009.6666666666666,95.0,6.333333333333333,11.333333333333334,2.0,,,,,,,,,,0.0
2021-05-13 10:10:00,,,,,,,2.216855,18.0055,40.0865,7.777777777777778,8.38888888888889,211.33333333333334,1.9777777777777779,91.27777777777777,9.0,1009.6111111111111,95.16666666666667,6.388888888888889,11.38888888888889,2.0,,,,,,,,,,0.0
2021-05-13 10:20:00,,,,,,,1.8786049999999999,17.4156,39.8478,7.888888888888889,8.444444444444445,212.66666666666666,1.988888888888889,90.88888888888889,9.0,1009.5555555555555,95.33333333333333,6.444444444444445,11.444444444444445,2.0,,,,,,,,,,0.0
2021-05-13 10:30:00,,,,,,,1.82276,16.7907,39.8477,8.0,8.5,214.0,2.0,90.5,9.0,1009.5,95.5,6.5,11.5,2.0,,,,,,,,,,0.0
2021-05-13 10:40:00,,,,,,,1.319755,14.669300000000002,40.152300000000004,8.11111111111111,8.555555555555555,215.33333333333334,2.011111111111111,90.11111111111111,9.0,1009.4444444444445,95.66666666666667,6.555555555555555,11.555555555555555,2.0,,,,,,,,,,0.0
2021-05-13 10:50:00,,,,,,,0.91876,13.597,40.72,8.222222222222221,8.61111111111111,216.66666666666666,2.022222222222222,89.72222222222223,9.0,1009.3888888888889,95.83333333333333,6.611111111111111,11.61111111111111,2.0,,,,,,,,,,0.0
2021-05-13 11:00:00,,,,,,,1.66468,12.571200000000001,41.481700000000004,8.333333333333334,8.666666666666666,218.0,2.033333333333333,89.33333333333333,9.0,1009.3333333333334,96.0,6.666666666666667,11.666666666666666,2.0,,,,,,,,,,0.0
2021-05-13 11:10:00,,,,,,,1.38237,12.259,42.099599999999995,8.444444444444445,8.722222222222221,219.33333333333334,2.0444444444444443,88.94444444444444,9.0,1009.2777777777778,96.16666666666667,6.722222222222222,11.722222222222221,2.0,,,,,,,,,,0.0
2021-05-13 11:20:00,,,,,,,0.64305,11.9009,42.518,8.555555555555555,8.777777777777779,220.66666666666666,2.055555555555556,88.55555555555556,9.0,1009.2222222222222,96.33333333333333,6.777777777777778,11.777777777777779,2.0,,,,,,,,,,0.0
2021-05-13 11:30:00,,,,,,,0.44819000000000003,11.6002,42.7176,8.666666666666666,8.833333333333334,222.0,2.066666666666667,88.16666666666667,9.0,1009.1666666666666,96.5,6.833333333333333,11.833333333333334,2.0,,,,,,,,,,0.0
2021-05-13 11:40:00,,,,,,,0.29827,11.563500000000001,42.8097,8.777777777777779,8.88888888888889,223.33333333333334,2.077777777777778,87.77777777777777,9.0,1009.1111111111111,96.66666666666667,6.888888888888889,11.88888888888889,2.0,,,,,,,,,,0.0
2021-05-13 11:50:00,,,,,,,0.254705,11.7949,42.9598,8.88888888888889,8.944444444444445,224.66666666666666,2.088888888888889,87.38888888888889,9.0,1009.0555555555555,96.83333333333333,6.944444444444445,11.944444444444445,2.0,,,,,,,,,,0.0
2021-05-13 12:00:00,,,,,,,0.5412318181818182,11.983727272727272,43.024181818181816,9.0,9.0,226.0,2.1,87.0,9.0,1009.0,97.0,7.0,12.0,2.0,,,,,,,,,,0.0
2021-05-13 12:10:00,,,,,,,0.71668,11.8173,42.9745,9.0,9.0,227.72222222222223,2.0833333333333335,87.11111111111111,9.055555555555555,1009.0,96.38888888888889,7.0,12.055555555555555,2.0,,,,,,,,,,0.0
2021-05-13 12:20:00,,,,,,,0.74621,11.9986,42.9656,9.0,9.0,229.44444444444446,2.066666666666667,87.22222222222223,9.11111111111111,1009.0,95.77777777777777,7.0,12.11111111111111,2.0,,,,,,,,,,0.0
2021-05-13 12:30:00,,,,,,,0.56865,12.2483,42.9385,9.0,9.0,231.16666666666666,2.0500000000000003,87.33333333333333,9.166666666666666,1009.0,95.16666666666667,7.0,12.166666666666666,2.0,,,,,,,,,,0.0
2021-05-13 12:40:00,,,,,,,0.609425,12.4504,42.927,9.0,9.0,232.88888888888889,2.033333333333333,87.44444444444444,9.222222222222221,1009.0,94.55555555555556,7.0,12.222222222222221,2.0,,,,,,,,,,0.0
2021-05-13 12:50:00,,,,,,,0.785265,12.7136,42.726299999999995,9.0,9.0,234.61111111111111,2.0166666666666666,87.55555555555556,9.277777777777779,1009.0,93.94444444444444,7.0,12.277777777777779,2.0,,,,,,,,,,0.0
2021-05-13 13:00:00,,,,,,,1.3893799999999998,12.9887,42.624900000000004,9.0,9.0,236.33333333333334,2.0,87.66666666666667,9.333333333333334,1009.0,93.33333333333333,7.0,12.333333333333334,2.0,,,,,,,,,,0.0
2021-05-13 13:10:00,,,,,,,1.071285,13.127500000000001,42.5306,9.0,9.0,238.05555555555554,1.9833333333333334,87.77777777777777,9.38888888888889,1009.0,92.72222222222223,7.0,12.38888888888889,2.0,,,,,,,,,,0.0
2021-05-13 13:20:00,,,,,,,0.748515,12.7279,42.4002,9.0,9.0,239.77777777777777,1.9666666666666668,87.88888888888889,9.444444444444445,1009.0,92.11111111111111,7.0,12.444444444444445,2.0,,,,,,,,,,0.0
2021-05-13 13:30:00,,,,,,,0.7161850000000001,12.7439,42.3617,9.0,9.0,241.5,1.9500000000000002,88.0,9.5,1009.0,91.5,7.0,12.5,2.0,,,,,,,,,,0.0
2021-05-13 13:40:00,,,,,,,0.92097,12.844,42.2996,9.0,9.0,243.22222222222223,1.9333333333333333,88.11111111111111,9.555555555555555,1009.0,90.88888888888889,7.0,12.555555555555555,2.0,,,,,,,,,,0.0
2021-05-13 13:50:00,,,,,,,0.759105,12.967400000000001,42.3416,9.0,9.0,244.94444444444446,1.9166666666666667,88.22222222222223,9.61111111111111,1009.0,90.27777777777777,7.0,12.61111111111111,2.0,,,,,,,,,,0.0
2021-05-13 14:00:00,,,,,,,0.831425,13.3256,42.331,9.0,9.0,246.66666666666666,1.9000000000000001,88.33333333333333,9.666666666666666,1009.0,89.66666666666667,7.0,12.666666666666666,2.0,,,,,,,,,,0.0
2021-05-13 14:10:00,,,,,,,0.803115,13.096100000000002,42.197500000000005,9.0,9.0,248.38888888888889,1.8833333333333333,88.44444444444444,9.722222222222221,1009.0,89.05555555555556,7.0,12.722222222222221,2.0,,,,,,,,,,0.0
2021-05-13 14:20:00,,,,,,,0.99454,12.7162,41.8702,9.0,9.0,250.11111111111111,1.8666666666666667,88.55555555555556,9.777777777777779,1009.0,88.44444444444444,7.0,12.777777777777779,2.0,,,,,,,,,,0.0
2021-05-13 14:30:00,,,,,,,0.959015,12.9749,41.4416,9.0,9.0,251.83333333333334,1.85,88.66666666666667,9.833333333333334,1009.0,87.83333333333333,7.0,12.833333333333334,2.0,,,,,,,,,,0.0
2021-05-13 14:40:00,,,,,,,0.8122849999999999,13.192699999999999,41.648399999999995,9.0,9.0,253.55555555555554,1.8333333333333335,88.77777777777777,9.88888888888889,1009.0,87.22222222222223,7.0,12.88888888888889,2.0,,,,,,,,,,0.0
2021-05-13 14:50:00,,,,,,,0.89489,13.308000000000002,41.7525,9.0,9.0,255.27777777777777,1.8166666666666667,88.88888888888889,9.944444444444445,1009.0,86.61111111111111,7.0,12.944444444444445,2.0,,,,,,,,,,0.0
2021-05-13 15:00:00,,,,,,,0.8873,13.447300000000002,41.798899999999996,9.0,9.0,257.0,1.8,89.0,10.0,1009.0,86.0,7.0,13.0,2.0,,,,,,,,,,0.0
2021-05-13 15:10:00,,,,,,,0.8188599999999999,13.5898,41.766000000000005,8.944444444444445,8.88888888888889,257.1111111111111,1.8222222222222222,89.22222222222223,10.0,1009.0,85.77777777777777,7.0,12.88888888888889,1.9444444444444444,,,,,,,,,,0.0
2021-05-13 15:20:00,,,,,,,0.703625,13.9361,41.6845,8.88888888888889,8.777777777777779,257.22222222222223,1.8444444444444446,89.44444444444444,10.0,1009.0,85.55555555555556,7.0,12.777777777777779,1.8888888888888888,,,,,,,,,,0.0
2021-05-13 15:30:00,,,,,,,0.836125,13.794400000000001,41.6406,8.833333333333334,8.666666666666666,257.3333333333333,1.8666666666666667,89.66666666666667,10.0,1009.0,85.33333333333333,7.0,12.666666666666666,1.8333333333333333,,,,,,,,,,0.0
2021-05-13 15:40:00,,,,,,,0.93019,14.7056,41.6281,8.777777777777779,8.555555555555555,257.44444444444446,1.888888888888889,89.88888888888889,10.0,1009.0,85.11111111111111,7.0,12.555555555555555,1.7777777777777777,,,,,,,,,,0.0
2021-05-13 15:50:00,,,,,,,0.62539,14.8495,41.4636,8.722222222222221,8.444444444444445,257.55555555555554,1.9111111111111112,90.11111111111111,10.0,1009.0,84.88888888888889,7.0,12.444444444444445,1.7222222222222223,,,,,,,,,,0.0
2021-05-13 16:00:00,,,,,,,0.723745,14.7327,41.376999999999995,8.666666666666666,8.333333333333334,257.6666666666667,1.9333333333333333,90.33333333333333,10.0,1009.0,84.66666666666667,7.0,12.333333333333334,1.6666666666666667,,,,,,,,,,0.0
2021-05-13 16:10:00,,,,,,,0.7784850000000001,14.865800000000002,41.332499999999996,8.61111111111111,8.222222222222221,257.77777777777777,1.9555555555555557,90.55555555555556,10.0,1009.0,84.44444444444444,7.0,12.222222222222221,1.6111111111111112,,,,,,,,,,0.0
2021-05-13 16:20:00,,,,,,,0.732345,14.843799999999998,41.351299999999995,8.555555555555555,8.11111111111111,257.8888888888889,1.9777777777777779,90.77777777777777,10.0,1009.0,84.22222222222223,7.0,12.11111111111111,1.5555555555555556,,,,,,,,,,0.0
2021-05-13 16:30:00,,,,,,,0.663675,14.832400000000002,41.3167,8.5,8.0,258.0,2.0,91.0,10.0,1009.0,84.0,7.0,12.0,1.5,,,,,,,,,,0.0
2021-05-13 16:40:00,,,,,,,0.57682,14.598500000000001,41.2928,8.444444444444445,7.888888888888889,258.1111111111111,2.022222222222222,91.22222222222223,10.0,1009.0,83.77777777777777,7.0,11.88888888888889,1.4444444444444444,,,,,,,,,,0.0
2021-05-13 16:50:00,,,,,,,0.577745,14.493,41.3899,8.38888888888889,7.777777777777778,258.22222222222223,2.0444444444444447,91.44444444444444,10.0,1009.0,83.55555555555556,7.0,11.777777777777779,1.3888888888888888,,,,,,,,,,0.0
2021-05-13 17:00:00,,,,,,,0.7249950000000001,14.503,41.4513,8.333333333333334,7.666666666666667,258.3333333333333,2.066666666666667,91.66666666666667,10.0,1009.0,83.33333333333333,7.0,11.666666666666666,1.3333333333333335,,,,,,,,,,0.0
2021-05-13 17:10:00,,,,,,,0.650105,14.4953,41.4878,8.277777777777779,7.555555555555555,258.44444444444446,2.088888888888889,91.88888888888889,10.0,1009.0,83.11111111111111,7.0,11.555555555555555,1.2777777777777777,,,,,,,,,,0.0
2021-05-13 17:20:00,,,,,,,0.66663,14.3554,41.4721,8.222222222222221,7.444444444444445,258.55555555555554,2.111111111111111,92.11111111111111,10.0,1009.0,82.88888888888889,7.0,11.444444444444445,1.2222222222222223,,,,,,,,,,0.0
2021-05-13 17:30:00,,,,,,,0.765885,14.266399999999999,41.4607,8.166666666666666,7.333333333333334,258.6666666666667,2.1333333333333333,92.33333333333333,10.0,1009.0,82.66666666666667,7.0,11.333333333333334,1.1666666666666667,,,,,,,,,,0.0
2021-05-13 17:40:00,,,,,,,0.930175,14.2653,41.5289,8.11111111111111,7.222222222222222,258.77777777777777,2.155555555555556,92.55555555555556,10.0,1009.0,82.44444444444444,7.0,11.222222222222221,1.1111111111111112,,,,,,,,,,0.0
2021-05-13 17:50:00,,,,,,,0.7402599999999999,14.0866,41.545,8.055555555555555,7.111111111111111,258.8888888888889,2.177777777777778,92.77777777777777,10.0,1009.0,82.22222222222223,7.0,11.11111111111111,1.0555555555555556,,,,,,,,,,0.0
2021-05-13 18:00:00,,,,,,,0.766235,14.0635,41.5982,8.0,7.0,259.0,2.2,93.0,10.0,1009.0,82.0,7.0,11.0,1.0,,,,,,,,,,0.0
2021-05-13 18:10:00,,,,,,,0.68288,13.8833,41.5831,7.888888888888889,6.888888888888889,256.44444444444446,2.1277777777777778,93.11111111111111,9.722222222222221,1009.0555555555555,81.88888888888889,6.888888888888889,10.88888888888889,1.0,,,,,,,,,,0.0
2021-05-13 18:20:00,,,,,,,0.635145,13.8101,41.6628,7.777777777777778,6.777777777777778,253.88888888888889,2.055555555555556,93.22222222222223,9.444444444444445,1009.1111111111111,81.77777777777777,6.777777777777778,10.777777777777779,1.0,,,,,,,,,,0.0
2021-05-13 18:30:00,,,,,,,0.665715,13.5073,41.7417,7.666666666666667,6.666666666666667,251.33333333333334,1.9833333333333334,93.33333333333333,9.166666666666666,1009.1666666666666,81.66666666666667,6.666666666666667,10.666666666666666,1.0,,,,,,,,,,0.0
2021-05-13 18:40:00,,,,,,,0.9407949999999999,12.971099999999998,41.7474,7.555555555555555,6.555555555555555,248.77777777777777,1.9111111111111112,93.44444444444444,8.88888888888889,1009.2222222222222,81.55555555555556,6.555555555555555,10.555555555555555,1.0,,,,,,,,,,0.0
2021-05-13 18:50:00,,,,,,,2.01682,12.0053,41.900800000000004,7.444444444444445,6.444444444444445,246.22222222222223,1.838888888888889,93.55555555555556,8.61111111111111,1009.2777777777778,81.44444444444444,6.444444444444445,10.444444444444445,1.0,,,,,,,,,,0.0
2021-05-13 19:00:00,,,,,,,0.875075,11.3941,42.0634,7.333333333333333,6.333333333333333,243.66666666666666,1.7666666666666668,93.66666666666667,8.333333333333334,1009.3333333333334,81.33333333333333,6.333333333333333,10.333333333333334,1.0,,,,,,,,,,0.0
2021-05-13 19:10:00,,,,,,,0.8525050000000001,10.7899,42.252300000000005,7.222222222222222,6.222222222222222,241.11111111111111,1.6944444444444446,93.77777777777777,8.055555555555555,1009.3888888888889,81.22222222222223,6.222222222222222,10.222222222222221,1.0,,,,,,,,,,0.0
2021-05-13 19:20:00,,,,,,,1.032625,10.4382,42.3997,7.111111111111111,6.111111111111111,238.55555555555554,1.6222222222222222,93.88888888888889,7.777777777777779,1009.4444444444445,81.11111111111111,6.111111111111111,10.11111111111111,1.0,,,,,,,,,,0.0
2021-05-13 19:30:00,,,,,,,1.8550799999999998,10.211,42.5422,7.0,6.0,236.0,1.55,94.0,7.5,1009.5,81.0,6.0,10.0,1.0,,,,,,,,,,0.0
2021-05-13 19:40:00,,,,,,,4.182315,10.2845,42.7274,6.888888888888889,5.888888888888889,233.44444444444446,1.4777777777777779,94.11111111111111,7.222222222222222,1009.5555555555555,80.88888888888889,5.888888888888889,9.88888888888889,1.0,,,,,,,,,,0.0
2021-05-13 19:50:00,,,,,,,7.4034450000000005,10.4601,42.847300000000004,6.777777777777778,5.777777777777778,230.88888888888889,1.4055555555555554,94.22222222222223,6.944444444444445,1009.6111111111111,80.77777777777777,5.777777777777778,9.777777777777779,1.0,,,,,,,,,,0.0
2021-05-13 20:00:00,,,,,,,7.7694,10.6006,42.8913,6.666666666666667,5.666666666666667,228.33333333333334,1.3333333333333335,94.33333333333333,6.666666666666667,1009.6666666666666,80.66666666666667,5.666666666666667,9.666666666666666,1.0,,,,,,,,,,0.0
2021-05-13 20:10:00,,,,,,,4.609,10.992777777777778,42.72155555555556,6.555555555555555,5.555555555555555,225.77777777777777,1.261111111111111,94.44444444444444,6.388888888888889,1009.7222222222222,80.55555555555556,5.555555555555555,9.555555555555555,1.0,,,,,,,,,,0.0
2021-05-13 20:20:00,,,,,,,2.5521000000000003,10.9361,42.7247,6.444444444444445,5.444444444444445,223.22222222222223,1.1888888888888889,94.55555555555556,6.111111111111112,1009.7777777777778,80.44444444444444,5.444444444444445,9.444444444444445,1.0,,,,,,,,,,0.0
2021-05-13 20:30:00,,,,,,,2.4141500000000002,10.9253,42.7614,6.333333333333334,5.333333333333334,220.66666666666666,1.1166666666666667,94.66666666666667,5.833333333333334,1009.8333333333334,80.33333333333333,5.333333333333334,9.333333333333334,1.0,,,,,,,,,,0.0
2021-05-13 20:40:00,,,,,,,1.2363149999999998,10.473600000000001,42.6208,6.222222222222222,5.222222222222222,218.11111111111111,1.0444444444444445,94.77777777777777,5.555555555555556,1009.8888888888889,80.22222222222223,5.222222222222222,9.222222222222221,1.0,,,,,,,,,,0.0
2021-05-13 20:50:00,,,,,,,1.41911,10.2033,42.7102,6.111111111111111,5.111111111111111,215.55555555555554,0.9722222222222221,94.88888888888889,5.277777777777779,1009.9444444444445,80.11111111111111,5.111111111111111,9.11111111111111,1.0,,,,,,,,,,0.0
2021-05-13 21:00:00,,,,,,,1.407035,10.3082,42.8084,6.0,5.0,213.0,0.9,95.0,5.0,1010.0,80.0,5.0,9.0,1.0,,,,,,,,,,0.0
2021-05-13 21:10:00,,,,,,,1.6046150000000001,10.6578,42.879,5.944444444444445,5.055555555555555,211.66666666666666,0.85,94.61111111111111,5.277777777777778,1010.0555555555555,80.77777777777777,4.944444444444445,9.166666666666666,1.0,,,,,,,,,,0.0
2021-05-13 21:20:00,,,,,,,1.5579,10.855500000000001,42.8834,5.888888888888889,5.111111111111111,210.33333333333334,0.8,94.22222222222223,5.555555555555555,1010.1111111111111,81.55555555555556,4.888888888888889,9.333333333333334,1.0,,,,,,,,,,0.0
2021-05-13 21:30:00,,,,,,,1.47376,10.7652,42.8116,5.833333333333333,5.166666666666667,209.0,0.75,93.83333333333333,5.833333333333333,1010.1666666666666,82.33333333333333,4.833333333333333,9.5,1.0,,,,,,,,,,0.0
2021-05-13 21:40:00,,,,,,,1.469035,10.8761,42.8257,5.777777777777778,5.222222222222222,207.66666666666666,0.7,93.44444444444444,6.111111111111111,1010.2222222222222,83.11111111111111,4.777777777777778,9.666666666666666,1.0,,,,,,,,,,0.0
2021-05-13 21:50:00,,,,,,,1.4952299999999998,10.7366,42.825100000000006,5.722222222222222,5.277777777777778,206.33333333333334,0.65,93.05555555555556,6.388888888888889,1010.2777777777778,83.88888888888889,4.722222222222222,9.833333333333334,1.0,,,,,,,,,,0.0
2021-05-13 22:00:00,,,,,,,1.532985,10.7063,42.838499999999996,5.666666666666667,5.333333333333333,205.0,0.6000000000000001,92.66666666666667,6.666666666666666,1010.3333333333334,84.66666666666667,4.666666666666667,10.0,1.0,,,,,,,,,,0.0
2021-05-13 22:10:00,,,,,,,1.523475,10.5719,42.8039,5.611111111111111,5.388888888888889,203.66666666666666,0.55,92.27777777777777,6.944444444444445,1010.3888888888889,85.44444444444444,4.611111111111111,10.166666666666666,1.0,,,,,,,,,,0.0
2021-05-13 22:20:00,,,,,,,1.500265,10.6857,42.8012,5.555555555555555,5.444444444444445,202.33333333333334,0.5,91.88888888888889,7.222222222222221,1010.4444444444445,86.22222222222223,4.555555555555555,10.333333333333334,1.0,,,,,,,,,,0.0
2021-05-13 22:30:00,,,,,,,1.444575,10.4848,42.8584,5.5,5.5,201.0,0.45,91.5,7.5,1010.5,87.0,4.5,10.5,1.0,,,,,,,,,,0.0
2021-05-13 22:40:00,,,,,,,1.34466,10.3101,42.650999999999996,5.444444444444445,5.555555555555555,199.66666666666666,0.4,91.11111111111111,7.777777777777778,1010.5555555555555,87.77777777777777,4.444444444444445,10.666666666666666,1.0,,,,,,,,,,0.0
2021-05-13 22:50:00,,,,,,,1.460365,10.185500000000001,42.792899999999996,5.388888888888889,5.611111111111111,198.33333333333334,0.35,90.72222222222223,8.055555555555555,1010.6111111111111,88.55555555555556,4.388888888888889,10.833333333333334,1.0,,,,,,,,,,0.0
2021-05-13 23:00:00,,,,,,,1.5610149999999998,9.834,42.960899999999995,5.333333333333333,5.666666666666667,197.0,0.30000000000000004,90.33333333333333,8.333333333333332,1010.6666666666666,89.33333333333333,4.333333333333333,11.0,1.0,,,,,,,,,,0.0
2021-05-13 23:10:00,,,,,,,1.359225,9.7112,43.0961,5.277777777777778,5.722222222222222,195.66666666666666,0.25,89.94444444444444,8.61111111111111,1010.7222222222222,90.11111111111111,4.277777777777778,11.166666666666668,1.0,,,,,,,,,,0.0
2021-05-13 23:20:00,,,,,,,1.251925,9.6161,43.2251,5.222222222222222,5.777777777777778,194.33333333333334,0.19999999999999996,89.55555555555556,8.88888888888889,1010.7777777777778,90.88888888888889,4.222222222222222,11.333333333333334,1.0,,,,,,,,,,0.0
2021-05-13 23:30:00,,,,,,,1.14371,9.578,43.2469,5.166666666666667,5.833333333333333,193.0,0.15000000000000002,89.16666666666667,9.166666666666666,1010.8333333333334,91.66666666666667,4.166666666666667,11.5,1.0,,,,,,,,,,0.0
2021-05-13 23:40:00,,,,,,,1.13594,9.5078,43.346,5.111111111111111,5.888888888888889,191.66666666666666,0.09999999999999998,88.77777777777777,9.444444444444443,1010.8888888888889,92.44444444444444,4.111111111111111,11.666666666666668,1.0,,,,,,,,,,0.0
2021-05-13 23:50:00,,,,,,,1.03366,9.051300000000001,43.4041,5.055555555555555,5.944444444444445,190.33333333333334,0.050000000000000044,88.38888888888889,9.722222222222221,1010.9444444444445,93.22222222222223,4.055555555555555,11.833333333333334,1.0,,,,,,,,,,0.0
2021-05-14 00:00:00,,,,,,,1.0281150000000001,8.7896,43.4621,5.0,6.0,189.0,0.0,88.0,10.0,1011.0,94.0,4.0,12.0,1.0,,,,,,,,,,0.0
2021-05-14 00:10:00,,,,,,,1.1864599999999998,8.6254,43.3857,5.0,5.944444444444445,188.72222222222223,0.005555555555555556,88.05555555555556,10.0,1011.0,94.33333333333333,4.0,11.88888888888889,1.0,,,,,,,,,,0.0
2021-05-14 00:20:00,,,,,,,1.02226,8.3248,43.4306,5.0,5.888888888888889,188.44444444444446,0.011111111111111112,88.11111111111111,10.0,1011.0,94.66666666666667,4.0,11.777777777777779,1.0,,,,,,,,,,0.0
2021-05-14 00:30:00,,,,,,,0.9895299999999999,8.2543,43.5864,5.0,5.833333333333333,188.16666666666666,0.01666666666666667,88.16666666666667,10.0,1011.0,95.0,4.0,11.666666666666666,1.0,,,,,,,,,,0.0
2021-05-14 00:40:00,,,,,,,1.02148,7.9595,43.613,5.0,5.777777777777778,187.88888888888889,0.022222222222222223,88.22222222222223,10.0,1011.0,95.33333333333333,4.0,11.555555555555555,1.0,,,,,,,,,,0.0
2021-05-14 00:50:00,,,,,,,1.022135,7.8711,43.688100000000006,5.0,5.722222222222222,187.61111111111111,0.02777777777777778,88.27777777777777,10.0,1011.0,95.66666666666667,4.0,11.444444444444445,1.0,,,,,,,,,,0.0
2021-05-14 01:00:00,,,,,,,0.9823500000000001,7.5929,43.8198,5.0,5.666666666666667,187.33333333333334,0.03333333333333334,88.33333333333333,10.0,1011.0,96.0,4.0,11.333333333333334,1.0,,,,,,,,,,0.0
2021-05-14 01:10:00,,,,,,,1.037655,7.3563,43.8983,5.0,5.611111111111111,187.05555555555554,0.038888888888888896,88.38888888888889,10.0,1011.0,96.33333333333333,4.0,11.222222222222221,1.0,,,,,,,,,,0.0
2021-05-14 01:20:00,,,,,,,1.08081,7.2613,43.9891,5.0,5.555555555555555,186.77777777777777,0.044444444444444446,88.44444444444444,10.0,1011.0,96.66666666666667,4.0,11.11111111111111,1.0,,,,,,,,,,0.0
2021-05-14 01:30:00,,,,,,,1.0427849999999999,7.3235,44.0013,5.0,5.5,186.5,0.05,88.5,10.0,1011.0,97.0,4.0,11.0,1.0,,,,,,,,,,0.0
2021-05-14 01:40:00,,,,,,,1.07453,7.162000000000001,44.0556,5.0,5.444444444444445,186.22222222222223,0.05555555555555556,88.55555555555556,10.0,1011.0,97.33333333333333,4.0,10.88888888888889,1.0,,,,,,,,,,0.0
2021-05-14 01:50:00,,,,,,,1.233745,7.1776,44.1447,5.0,5.388888888888889,185.94444444444446,0.061111111111111116,88.61111111111111,10.0,1011.0,97.66666666666667,4.0,10.777777777777779,1.0,,,,,,,,,,0.0
2021-05-14 02:00:00,,,,,,,1.2401550000000001,7.377599999999999,44.2085,5.0,5.333333333333333,185.66666666666666,0.06666666666666668,88.66666666666667,10.0,1011.0,98.0,4.0,10.666666666666666,1.0,,,,,,,,,,0.0
2021-05-14 02:10:00,,,,,,,1.193945,7.152200000000001,44.2433,5.0,5.277777777777778,185.38888888888889,0.07222222222222223,88.72222222222223,10.0,1011.0,98.33333333333333,4.0,10.555555555555555,1.0,,,,,,,,,,0.0
2021-05-14 02:20:00,,,,,,,1.4094200000000001,7.036,44.1776,5.0,5.222222222222222,185.11111111111111,0.07777777777777779,88.77777777777777,10.0,1011.0,98.66666666666667,4.0,10.444444444444445,1.0,,,,,,,,,,0.0
2021-05-14 02:30:00,,,,,,,1.290095,6.9247,44.2504,5.0,5.166666666666667,184.83333333333334,0.08333333333333334,88.83333333333333,10.0,1011.0,99.0,4.0,10.333333333333334,1.0,,,,,,,,,,0.0
2021-05-14 02:40:00,,,,,,,1.1878600000000001,6.9641,44.226299999999995,5.0,5.111111111111111,184.55555555555554,0.08888888888888889,88.88888888888889,10.0,1011.0,99.33333333333333,4.0,10.222222222222221,1.0,,,,,,,,,,0.0
2021-05-14 02:50:00,,,,,,,1.10538,6.7615,43.9095,5.0,5.055555555555555,184.27777777777777,0.09444444444444446,88.94444444444444,10.0,1011.0,99.66666666666667,4.0,10.11111111111111,1.0,,,,,,,,,,0.0
2021-05-14 03:00:00,,,,,,,1.098165,6.6591,44.1051,5.0,5.0,184.0,0.1,89.0,10.0,1011.0,100.0,4.0,10.0,1.0,,,,,,,,,,0.0
2021-05-14 03:10:00,,,,,,,1.08226,6.7319,44.293,5.111111111111111,4.944444444444445,184.55555555555554,0.09444444444444446,88.88888888888889,10.0,1011.0,100.0,4.055555555555555,9.777777777777779,1.0555555555555556,,,,,,,,,,0.0
2021-05-14 03:20:00,,,,,,,1.002265,6.931,44.3956,5.222222222222222,4.888888888888889,185.11111111111111,0.08888888888888889,88.77777777777777,10.0,1011.0,100.0,4.111111111111111,9.555555555555555,1.1111111111111112,,,,,,,,,,0.0
2021-05-14 03:30:00,,,,,,,1.00128,6.6506,44.436,5.333333333333333,4.833333333333333,185.66666666666666,0.08333333333333334,88.66666666666667,10.0,1011.0,100.0,4.166666666666667,9.333333333333334,1.1666666666666667,,,,,,,,,,0.0
2021-05-14 03:40:00,,,,,,,1.043755,6.8619,44.3938,5.444444444444445,4.777777777777778,186.22222222222223,0.07777777777777778,88.55555555555556,10.0,1011.0,100.0,4.222222222222222,9.11111111111111,1.2222222222222223,,,,,,,,,,0.0
2021-05-14 03:50:00,,,,,,,1.0172526315789474,7.270210526315791,44.438526315789474,5.555555555555555,4.722222222222222,186.77777777777777,0.07222222222222223,88.44444444444444,10.0,1011.0,100.0,4.277777777777778,8.88888888888889,1.2777777777777777,,,,,,,,,,0.0
2021-05-14 04:00:00,,,,,,,0.9589700000000001,6.9602,44.4556,5.666666666666667,4.666666666666667,187.33333333333334,0.06666666666666667,88.33333333333333,10.0,1011.0,100.0,4.333333333333333,8.666666666666666,1.3333333333333333,,,,,,,,,,0.0
2021-05-14 04:10:00,,,,,,,1.0044650000000002,6.990600000000001,44.429199999999994,5.777777777777778,4.611111111111111,187.88888888888889,0.06111111111111111,88.22222222222223,10.0,1011.0,100.0,4.388888888888889,8.444444444444445,1.3888888888888888,,,,,,,,,,0.0
2021-05-14 04:20:00,,,,,,,0.913345,7.185599999999999,44.3857,5.888888888888889,4.555555555555555,188.44444444444446,0.05555555555555556,88.11111111111111,10.0,1011.0,100.0,4.444444444444445,8.222222222222221,1.4444444444444444,,,,,,,,,,0.0
2021-05-14 04:30:00,,,,,,,1.000045,7.8194,44.2411,6.0,4.5,189.0,0.05,88.0,10.0,1011.0,100.0,4.5,8.0,1.5,,,,,,,,,,0.0
2021-05-14 04:40:00,,,,,,,1.118215,8.0426,44.183,6.111111111111111,4.444444444444445,189.55555555555554,0.044444444444444446,87.88888888888889,10.0,1011.0,100.0,4.555555555555555,7.777777777777778,1.5555555555555556,,,,,,,,,,0.0
2021-05-14 04:50:00,,,,,,,0.9581649999999999,8.0276,44.006,6.222222222222222,4.388888888888889,190.11111111111111,0.03888888888888889,87.77777777777777,10.0,1011.0,100.0,4.611111111111111,7.555555555555555,1.6111111111111112,,,,,,,,,,0.0
2021-05-14 05:00:00,,,,,,,1.050065,8.0297,43.7779,6.333333333333333,4.333333333333333,190.66666666666666,0.033333333333333326,87.66666666666667,10.0,1011.0,100.0,4.666666666666667,7.333333333333334,1.6666666666666665,,,,,,,,,,0.0
2021-05-14 05:10:00,,,,,,,1.04123,8.4524,43.8731,6.444444444444445,4.277777777777778,191.22222222222223,0.027777777777777776,87.55555555555556,10.0,1011.0,100.0,4.722222222222222,7.111111111111111,1.7222222222222223,,,,,,,,,,0.0
2021-05-14 05:20:00,,,,,,,0.9674950000000001,8.729000000000001,43.8652,6.555555555555555,4.222222222222222,191.77777777777777,0.022222222222222213,87.44444444444444,10.0,1011.0,100.0,4.777777777777778,6.888888888888889,1.7777777777777777,,,,,,,,,,0.0
2021-05-14 05:30:00,,,,,,,0.9026099999999999,10.4411,44.1725,6.666666666666666,4.166666666666667,192.33333333333334,0.016666666666666663,87.33333333333333,10.0,1011.0,100.0,4.833333333333333,6.666666666666667,1.8333333333333333,,,,,,,,,,0.0
2021-05-14 05:40:00,,,,,,,0.81462,12.4984,42.527300000000004,6.777777777777778,4.111111111111111,192.88888888888889,0.011111111111111113,87.22222222222223,10.0,1011.0,100.0,4.888888888888889,6.444444444444445,1.8888888888888888,,,,,,,,,,0.0
2021-05-14 05:50:00,,,,,,,0.92363,12.6831,40.560199999999995,6.888888888888889,4.055555555555555,193.44444444444446,0.00555555555555555,87.11111111111111,10.0,1011.0,100.0,4.944444444444445,6.222222222222222,1.9444444444444444,,,,,,,,,,0.0
2021-05-14 06:00:00,,,,,,,0.854495,13.1007,39.3936,7.0,4.0,194.0,0.0,87.0,10.0,1011.0,100.0,5.0,6.0,2.0,,,,,,,,,,0.0
2021-05-14 06:10:00,,,,,,,0.74351,13.6724,38.759,7.166666666666667,4.111111111111111,197.11111111111111,0.016666666666666666,86.16666666666667,10.0,1011.0,99.05555555555556,5.0,6.111111111111111,2.0,,,,,,,,,,0.0
2021-05-14 06:20:00,,,,,,,0.793625,14.5198,38.0646,7.333333333333333,4.222222222222222,200.22222222222223,0.03333333333333333,85.33333333333333,10.0,1011.0,98.11111111111111,5.0,6.222222222222222,2.0,,,,,,,,,,0.0
2021-05-14 06:30:00,,,,,,,0.930995,16.3366,37.3334,7.5,4.333333333333333,203.33333333333334,0.05,84.5,10.0,1011.0,97.16666666666667,5.0,6.333333333333333,2.0,,,,,,,,,,0.0
2021-05-14 06:40:00,,,,,,,0.796905,16.3356,36.8041,7.666666666666667,4.444444444444445,206.44444444444446,0.06666666666666667,83.66666666666667,10.0,1011.0,96.22222222222223,5.0,6.444444444444445,2.0,,,,,,,,,,0.0
2021-05-14 06:50:00,,,,,,,0.850735,16.1586,36.6986,7.833333333333333,4.555555555555555,209.55555555555554,0.08333333333333333,82.83333333333333,10.0,1011.0,95.27777777777777,5.0,6.555555555555555,2.0,,,,,,,,,,0.0
2021-05-14 07:00:00,,,,,,,0.818505,16.9144,36.3494,8.0,4.666666666666667,212.66666666666666,0.1,82.0,10.0,1011.0,94.33333333333333,5.0,6.666666666666667,2.0,,,,,,,,,,0.0
2021-05-14 07:10:00,,,,,,,0.89771,17.7623,36.1242,8.166666666666666,4.777777777777778,215.77777777777777,0.11666666666666667,81.16666666666667,10.0,1011.0,93.38888888888889,5.0,6.777777777777778,2.0,,,,,,,,,,0.0
2021-05-14 07:20:00,,,,,,,0.88372,18.3002,36.1166,8.333333333333334,4.888888888888889,218.88888888888889,0.13333333333333333,80.33333333333333,10.0,1011.0,92.44444444444444,5.0,6.888888888888889,2.0,,,,,,,,,,0.0
2021-05-14 07:30:00,,,,,,,0.91654,18.205000000000002,35.912,8.5,5.0,222.0,0.15,79.5,10.0,1011.0,91.5,5.0,7.0,2.0,,,,,,,,,,0.0
2021-05-14 07:40:00,,,,,,,0.794025,18.5465,35.6271,8.666666666666666,5.111111111111111,225.11111111111111,0.16666666666666666,78.66666666666667,10.0,1011.0,90.55555555555556,5.0,7.111111111111111,2.0,,,,,,,,,,0.0
2021-05-14 07:50:00,,,,,,,0.70732,19.5497,35.329499999999996,8.833333333333334,5.222222222222222,228.22222222222223,0.18333333333333332,77.83333333333333,10.0,1011.0,89.61111111111111,5.0,7.222222222222222,2.0,,,,,,,,,,0.0
2021-05-14 08:00:00,,,,,,,0.617725,19.0077,35.1221,9.0,5.333333333333333,231.33333333333334,0.2,77.0,10.0,1011.0,88.66666666666667,5.0,7.333333333333333,2.0,,,,,,,,,,0.0
2021-05-14 08:10:00,,,,,,,0.45803000000000005,20.4204,34.871500000000005,9.166666666666668,5.444444444444445,234.44444444444446,0.21666666666666667,76.16666666666667,10.0,1011.0,87.72222222222223,5.0,7.444444444444445,2.0,,,,,,,,,,0.0
2021-05-14 08:20:00,,,,,,,0.43365,20.8508,34.7029,9.333333333333334,5.555555555555555,237.55555555555554,0.23333333333333334,75.33333333333333,10.0,1011.0,86.77777777777777,5.0,7.555555555555555,2.0,,,,,,,,,,0.0
2021-05-14 08:30:00,,,,,,,0.364445,20.9816,34.4411,9.5,5.666666666666666,240.66666666666666,0.25,74.5,10.0,1011.0,85.83333333333333,5.0,7.666666666666666,2.0,,,,,,,,,,0.0
2021-05-14 08:40:00,,,,,,,0.37556500000000004,21.1753,34.3582,9.666666666666668,5.777777777777778,243.77777777777777,0.26666666666666666,73.66666666666667,10.0,1011.0,84.88888888888889,5.0,7.777777777777778,2.0,,,,,,,,,,0.0
2021-05-14 08:50:00,,,,,,,0.3412,21.3022,34.4505,9.833333333333334,5.888888888888889,246.88888888888889,0.2833333333333333,72.83333333333333,10.0,1011.0,83.94444444444444,5.0,7.888888888888889,2.0,,,,,,,,,,0.0
2021-05-14 09:00:00,,,,,,,0.357505,22.023699999999998,34.2978,10.0,6.0,250.0,0.3,72.0,10.0,1011.0,83.0,5.0,8.0,2.0,,,,,,,,,,0.0
2021-05-14 09:10:00,,,,,,,0.31901999999999997,21.523400000000002,34.4289,10.166666666666666,6.111111111111111,250.83333333333334,0.29444444444444445,71.22222222222223,10.0,1010.9444444444445,82.83333333333333,5.0,8.11111111111111,2.0555555555555554,,,,,,,,,,0.0
2021-05-14 09:20:00,,,,,,,0.38333,21.788,36.0689,10.333333333333334,6.222222222222222,251.66666666666666,0.28888888888888886,70.44444444444444,10.0,1010.8888888888889,82.66666666666667,5.0,8.222222222222221,2.111111111111111,,,,,,,,,,0.0
2021-05-14 09:30:00,,,,,,,0.42225999999999997,21.7028,37.5829,10.5,6.333333333333333,252.5,0.2833333333333333,69.66666666666667,10.0,1010.8333333333334,82.5,5.0,8.333333333333334,2.1666666666666665,,,,,,,,,,0.0
2021-05-14 09:40:00,,,,,,,0.36069,21.6036,38.5823,10.666666666666666,6.444444444444445,253.33333333333334,0.2777777777777778,68.88888888888889,10.0,1010.7777777777778,82.33333333333333,5.0,8.444444444444445,2.2222222222222223,,,,,,,,,,0.0
2021-05-14 09:50:00,,,,,,,0.374895,22.0235,39.1731,10.833333333333334,6.555555555555555,254.16666666666666,0.2722222222222222,68.11111111111111,10.0,1010.7222222222222,82.16666666666667,5.0,8.555555555555555,2.2777777777777777,,,,,,,,,,0.0
2021-05-14 10:00:00,,,,,,,0.38541,21.6703,39.1409,11.0,6.666666666666667,255.0,0.26666666666666666,67.33333333333333,10.0,1010.6666666666666,82.0,5.0,8.666666666666666,2.3333333333333335,,,,,,,,,,0.0
2021-05-14 10:10:00,,,,,,,0.422985,21.9731,39.341699999999996,11.166666666666666,6.777777777777778,255.83333333333334,0.2611111111111111,66.55555555555556,10.0,1010.6111111111111,81.83333333333333,5.0,8.777777777777779,2.388888888888889,,,,,,,,,,0.0
2021-05-14 10:20:00,,,,,,,0.37168999999999996,22.5108,39.409800000000004,11.333333333333334,6.888888888888889,256.6666666666667,0.25555555555555554,65.77777777777777,10.0,1010.5555555555555,81.66666666666667,5.0,8.88888888888889,2.4444444444444446,,,,,,,,,,0.0
2021-05-14 10:30:00,,,,,,,0.38299500000000003,21.8431,39.3769,11.5,7.0,257.5,0.25,65.0,10.0,1010.5,81.5,5.0,9.0,2.5,,,,,,,,,,0.0
2021-05-14 10:40:00,,,,,,,0.40659,21.353,39.2896,11.666666666666666,7.111111111111111,258.3333333333333,0.24444444444444444,64.22222222222223,10.0,1010.4444444444445,81.33333333333333,5.0,9.11111111111111,2.5555555555555554,,,,,,,,,,0.0
