,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-05-14 10:50:00,,,,,,,0.49554545454545457,22.284363636363636,39.221545454545456,11.833333333333334,7.222222222222222,259.1666666666667,0.2388888888888889,63.44444444444444,10.0,1010.3888888888889,81.16666666666667,5.0,9.222222222222221,2.611111111111111,,,,,,,,,,0.0
2021-05-14 11:00:00,,,,,,,0.47722,22.2119,39.117000000000004,12.0,7.333333333333333,260.0,0.23333333333333334,62.666666666666664,10.0,1010.3333333333334,81.0,5.0,9.333333333333334,2.6666666666666665,,,,,,,,,,0.0
2021-05-14 11:10:00,,,,,,,0.43293499999999996,22.4354,38.988099999999996,12.166666666666668,7.444444444444445,260.8333333333333,0.2277777777777778,61.888888888888886,10.0,1010.2777777777778,80.83333333333333,5.0,9.444444444444445,2.7222222222222223,,,,,,,,,,0.0
2021-05-14 11:20:00,,,,,,,0.41072,22.3977,38.891,12.333333333333334,7.555555555555555,261.6666666666667,0.2222222222222222,61.111111111111114,10.0,1010.2222222222222,80.66666666666667,5.0,9.555555555555555,2.7777777777777777,,,,,,,,,,0.0
2021-05-14 11:30:00,,,,,,,1.0728250000000001,22.0317,38.708600000000004,12.5,7.666666666666666,262.5,0.21666666666666667,60.333333333333336,10.0,1010.1666666666666,80.5,5.0,9.666666666666666,2.833333333333333,,,,,,,,,,0.0
2021-05-14 11:40:00,,,,,,,0.768775,22.0189,38.602999999999994,12.666666666666668,7.777777777777778,263.3333333333333,0.21111111111111114,59.55555555555556,10.0,1010.1111111111111,80.33333333333333,5.0,9.777777777777779,2.888888888888889,,,,,,,,,,0.0
2021-05-14 11:50:00,,,,,,,0.601135,22.217599999999997,38.6997,12.833333333333334,7.888888888888889,264.1666666666667,0.20555555555555555,58.77777777777778,10.0,1010.0555555555555,80.16666666666667,5.0,9.88888888888889,2.9444444444444446,,,,,,,,,,0.0
2021-05-14 12:00:00,,,,,,,0.43550000000000005,21.4499,38.5498,13.0,8.0,265.0,0.2,58.0,10.0,1010.0,80.0,5.0,10.0,3.0,,,,,,,,,,30.0
2021-05-14 12:10:00,,,,,,,0.43099,21.3421,38.5238,13.0,8.0,265.0,0.22222222222222224,58.111111111111114,9.944444444444445,1009.9444444444445,80.27777777777777,5.055555555555555,10.055555555555555,3.0,,,,,,,,,,0.0
2021-05-14 12:20:00,,,,,,,0.41309500000000005,20.2244,38.6661,13.0,8.0,265.0,0.24444444444444446,58.22222222222222,9.88888888888889,1009.8888888888889,80.55555555555556,5.111111111111111,10.11111111111111,3.0,,,,,,,,,,0.0
2021-05-14 12:30:00,,,,,,,0.47321,20.1765,38.8682,13.0,8.0,265.0,0.26666666666666666,58.333333333333336,9.833333333333334,1009.8333333333334,80.83333333333333,5.166666666666667,10.166666666666666,3.0,,,,,,,,,,0.0
2021-05-14 12:40:00,,,,,,,0.49755000000000005,20.1278,38.9493,13.0,8.0,265.0,0.28888888888888886,58.44444444444444,9.777777777777779,1009.7777777777778,81.11111111111111,5.222222222222222,10.222222222222221,3.0,,,,,,,,,,0.0
2021-05-14 12:50:00,,,,,,,0.526605,20.182499999999997,38.900400000000005,13.0,8.0,265.0,0.3111111111111111,58.55555555555556,9.722222222222221,1009.7222222222222,81.38888888888889,5.277777777777778,10.277777777777779,3.0,,,,,,,,,,0.0
2021-05-14 13:00:00,,,,,,,0.791485,20.2034,38.8741,13.0,8.0,265.0,0.33333333333333337,58.666666666666664,9.666666666666666,1009.6666666666666,81.66666666666667,5.333333333333333,10.333333333333334,3.0,,,,,,,,,,0.0
2021-05-14 13:10:00,,,,,,,0.5068699999999999,19.8377,38.8458,13.0,8.0,265.0,0.35555555555555557,58.77777777777778,9.61111111111111,1009.6111111111111,81.94444444444444,5.388888888888889,10.38888888888889,3.0,,,,,,,,,,0.0
2021-05-14 13:20:00,,,,,,,0.48749000000000003,19.699,38.888099999999994,13.0,8.0,265.0,0.37777777777777777,58.888888888888886,9.555555555555555,1009.5555555555555,82.22222222222223,5.444444444444445,10.444444444444445,3.0,,,,,,,,,,0.0
2021-05-14 13:30:00,,,,,,,0.509235,19.8706,38.9576,13.0,8.0,265.0,0.4,59.0,9.5,1009.5,82.5,5.5,10.5,3.0,,,,,,,,,,0.0
2021-05-14 13:40:00,,,,,,,0.6134299999999999,20.3018,38.818200000000004,13.0,8.0,265.0,0.4222222222222222,59.111111111111114,9.444444444444445,1009.4444444444445,82.77777777777777,5.555555555555555,10.555555555555555,3.0,,,,,,,,,,0.0
2021-05-14 13:50:00,,,,,,,0.53252,20.750799999999998,38.7336,13.0,8.0,265.0,0.4444444444444444,59.22222222222222,9.38888888888889,1009.3888888888889,83.05555555555556,5.611111111111111,10.61111111111111,3.0,,,,,,,,,,0.0
2021-05-14 14:00:00,,,,,,,0.60822,20.6422,38.5224,13.0,8.0,265.0,0.4666666666666667,59.333333333333336,9.333333333333334,1009.3333333333334,83.33333333333333,5.666666666666667,10.666666666666666,3.0,,,,,,,,,,0.0
2021-05-14 14:10:00,,,,,,,0.6564099999999999,20.4998,37.9982,13.0,8.0,265.0,0.4888888888888889,59.44444444444444,9.277777777777779,1009.2777777777778,83.61111111111111,5.722222222222222,10.722222222222221,3.0,,,,,,,,,,0.0
2021-05-14 14:20:00,,,,,,,0.57982,20.6316,37.970800000000004,13.0,8.0,265.0,0.5111111111111111,59.55555555555556,9.222222222222221,1009.2222222222222,83.88888888888889,5.777777777777778,10.777777777777779,3.0,,,,,,,,,,0.0
2021-05-14 14:30:00,,,,,,,0.58703,20.5974,38.128,13.0,8.0,265.0,0.5333333333333333,59.666666666666664,9.166666666666666,1009.1666666666666,84.16666666666667,5.833333333333333,10.833333333333334,3.0,,,,,,,,,,0.0
2021-05-14 14:40:00,,,,,,,0.72553,21.0238,38.1865,13.0,8.0,265.0,0.5555555555555556,59.77777777777778,9.11111111111111,1009.1111111111111,84.44444444444444,5.888888888888889,10.88888888888889,3.0,,,,,,,,,,0.0
2021-05-14 14:50:00,,,,,,,0.6920200000000001,20.6878,38.1334,13.0,8.0,265.0,0.5777777777777777,59.888888888888886,9.055555555555555,1009.0555555555555,84.72222222222223,5.944444444444445,10.944444444444445,3.0,,,,,,,,,,0.0
2021-05-14 15:00:00,,,,,,,0.736635,20.1175,38.0142,13.0,8.0,265.0,0.6,60.0,9.0,1009.0,85.0,6.0,11.0,3.0,,,,,,,,,,0.0
2021-05-14 15:10:00,,,,,,,0.79506,18.3601,38.1157,12.88888888888889,8.0,264.8888888888889,0.5944444444444444,60.94444444444444,9.0,1009.0555555555555,84.77777777777777,6.0,11.11111111111111,2.888888888888889,,,,,,,,,,0.0
2021-05-14 15:20:00,,,,,,,0.752575,17.7037,38.5233,12.777777777777779,8.0,264.77777777777777,0.5888888888888889,61.888888888888886,9.0,1009.1111111111111,84.55555555555556,6.0,11.222222222222221,2.7777777777777777,,,,,,,,,,0.0
2021-05-14 15:30:00,,,,,,,0.69874,16.949199999999998,38.8885,12.666666666666666,8.0,264.6666666666667,0.5833333333333333,62.833333333333336,9.0,1009.1666666666666,84.33333333333333,6.0,11.333333333333334,2.6666666666666665,,,,,,,,,,0.0
2021-05-14 15:40:00,,,,,,,0.590225,17.1763,39.1488,12.555555555555555,8.0,264.55555555555554,0.5777777777777777,63.77777777777778,9.0,1009.2222222222222,84.11111111111111,6.0,11.444444444444445,2.5555555555555554,,,,,,,,,,0.0
2021-05-14 15:50:00,,,,,,,0.44385,17.406200000000002,39.165499999999994,12.444444444444445,8.0,264.44444444444446,0.5722222222222222,64.72222222222223,9.0,1009.2777777777778,83.88888888888889,6.0,11.555555555555555,2.4444444444444446,,,,,,,,,,0.0
2021-05-14 16:00:00,,,,,,,0.45614,16.9262,39.1491,12.333333333333334,8.0,264.3333333333333,0.5666666666666667,65.66666666666667,9.0,1009.3333333333334,83.66666666666667,6.0,11.666666666666666,2.3333333333333335,,,,,,,,,,0.0
2021-05-14 16:10:00,,,,,,,0.49943,16.538,39.1552,12.222222222222221,8.0,264.22222222222223,0.5611111111111111,66.61111111111111,9.0,1009.3888888888889,83.44444444444444,6.0,11.777777777777779,2.2222222222222223,,,,,,,,,,0.0
2021-05-14 16:20:00,,,,,,,0.45801,16.2846,39.0219,12.11111111111111,8.0,264.1111111111111,0.5555555555555556,67.55555555555556,9.0,1009.4444444444445,83.22222222222223,6.0,11.88888888888889,2.111111111111111,,,,,,,,,,0.0
2021-05-14 16:30:00,,,,,,,0.48044000000000003,15.8446,39.314,12.0,8.0,264.0,0.55,68.5,9.0,1009.5,83.0,6.0,12.0,2.0,,,,,,,,,,0.0
2021-05-14 16:40:00,,,,,,,0.434525,16.1021,39.5976,11.88888888888889,8.0,263.8888888888889,0.5444444444444444,69.44444444444444,9.0,1009.5555555555555,82.77777777777777,6.0,12.11111111111111,1.8888888888888888,,,,,,,,,,0.0
2021-05-14 16:50:00,,,,,,,0.42428999999999994,15.847800000000001,39.7162,11.777777777777779,8.0,263.77777777777777,0.5388888888888889,70.38888888888889,9.0,1009.6111111111111,82.55555555555556,6.0,12.222222222222221,1.777777777777778,,,,,,,,,,0.0
2021-05-14 17:00:00,,,,,,,0.461165,15.921000000000001,39.7819,11.666666666666666,8.0,263.6666666666667,0.5333333333333333,71.33333333333333,9.0,1009.6666666666666,82.33333333333333,6.0,12.333333333333334,1.6666666666666667,,,,,,,,,,0.0
2021-05-14 17:10:00,,,,,,,0.49209499999999995,15.877199999999998,39.7582,11.555555555555555,8.0,263.55555555555554,0.5277777777777778,72.27777777777777,9.0,1009.7222222222222,82.11111111111111,6.0,12.444444444444445,1.5555555555555556,,,,,,,,,,0.0
2021-05-14 17:20:00,,,,,,,0.5769,15.4125,39.7851,11.444444444444445,8.0,263.44444444444446,0.5222222222222223,73.22222222222223,9.0,1009.7777777777778,81.88888888888889,6.0,12.555555555555555,1.4444444444444444,,,,,,,,,,0.0
2021-05-14 17:30:00,,,,,,,0.5629649999999999,15.229800000000001,39.907,11.333333333333334,8.0,263.3333333333333,0.5166666666666666,74.16666666666667,9.0,1009.8333333333334,81.66666666666667,6.0,12.666666666666666,1.3333333333333335,,,,,,,,,,0.0
2021-05-14 17:40:00,,,,,,,0.5469999999999999,15.1451,40.0237,11.222222222222221,8.0,263.22222222222223,0.5111111111111111,75.11111111111111,9.0,1009.8888888888889,81.44444444444444,6.0,12.777777777777779,1.2222222222222223,,,,,,,,,,0.0
2021-05-14 17:50:00,,,,,,,0.76292,14.9438,40.093900000000005,11.11111111111111,8.0,263.1111111111111,0.5055555555555555,76.05555555555556,9.0,1009.9444444444445,81.22222222222223,6.0,12.88888888888889,1.1111111111111112,,,,,,,,,,0.0
2021-05-14 18:00:00,,,,,,,0.83137,14.875499999999999,40.1077,11.0,8.0,263.0,0.5,77.0,9.0,1010.0,81.0,6.0,13.0,1.0,,,,,,,,,,0.0
2021-05-14 18:10:00,,,,,,,0.861125,14.605599999999999,40.2076,10.777777777777779,7.888888888888889,260.44444444444446,0.49444444444444446,77.77777777777777,9.0,1010.1666666666666,80.55555555555556,6.0,13.0,1.0,,,,,,,,,,0.0
2021-05-14 18:20:00,,,,,,,0.570205,14.1187,40.249900000000004,10.555555555555555,7.777777777777778,257.8888888888889,0.4888888888888889,78.55555555555556,9.0,1010.3333333333334,80.11111111111111,6.0,13.0,1.0,,,,,,,,,,0.0
2021-05-14 18:30:00,,,,,,,0.51588,13.740100000000002,40.3564,10.333333333333334,7.666666666666667,255.33333333333334,0.48333333333333334,79.33333333333333,9.0,1010.5,79.66666666666667,6.0,13.0,1.0,,,,,,,,,,0.0
2021-05-14 18:40:00,,,,,,,0.39066,13.4736,40.5771,10.11111111111111,7.555555555555555,252.77777777777777,0.4777777777777778,80.11111111111111,9.0,1010.6666666666666,79.22222222222223,6.0,13.0,1.0,,,,,,,,,,0.0
2021-05-14 18:50:00,,,,,,,0.39546,13.5703,40.685,9.88888888888889,7.444444444444445,250.22222222222223,0.4722222222222222,80.88888888888889,9.0,1010.8333333333334,78.77777777777777,6.0,13.0,1.0,,,,,,,,,,0.0
2021-05-14 19:00:00,,,,,,,0.306575,13.384199999999998,40.804500000000004,9.666666666666666,7.333333333333333,247.66666666666666,0.4666666666666667,81.66666666666667,9.0,1011.0,78.33333333333333,6.0,13.0,1.0,,,,,,,,,,0.0
2021-05-14 19:10:00,,,,,,,0.40444500000000005,13.1918,40.8257,9.444444444444445,7.222222222222222,245.11111111111111,0.46111111111111114,82.44444444444444,9.0,1011.1666666666666,77.88888888888889,6.0,13.0,1.0,,,,,,,,,,0.0
2021-05-14 19:20:00,,,,,,,0.485305,13.303700000000001,40.8581,9.222222222222221,7.111111111111111,242.55555555555554,0.45555555555555555,83.22222222222223,9.0,1011.3333333333334,77.44444444444444,6.0,13.0,1.0,,,,,,,,,,0.0
2021-05-14 19:30:00,,,,,,,0.519135,13.2594,40.8675,9.0,7.0,240.0,0.45,84.0,9.0,1011.5,77.0,6.0,13.0,1.0,,,,,,,,,,0.0
2021-05-14 19:40:00,,,,,,,0.36999,12.6351,40.851099999999995,8.777777777777779,6.888888888888889,237.44444444444446,0.4444444444444445,84.77777777777777,9.0,1011.6666666666666,76.55555555555556,6.0,13.0,1.0,,,,,,,,,,0.0
2021-05-14 19:50:00,,,,,,,0.52015,12.4637,40.8966,8.555555555555555,6.777777777777778,234.88888888888889,0.4388888888888889,85.55555555555556,9.0,1011.8333333333334,76.11111111111111,6.0,13.0,1.0,,,,,,,,,,0.0
2021-05-14 20:00:00,,,,,,,0.584035,12.534099999999999,40.8714,8.333333333333334,6.666666666666667,232.33333333333334,0.43333333333333335,86.33333333333333,9.0,1012.0,75.66666666666667,6.0,13.0,1.0,,,,,,,,,,0.0
2021-05-14 20:10:00,,,,,,,1.0174333333333334,12.504222222222221,40.797,8.11111111111111,6.555555555555555,229.77777777777777,0.4277777777777778,87.11111111111111,9.0,1012.1666666666666,75.22222222222223,6.0,13.0,1.0,,,,,,,,,,0.0
2021-05-14 20:20:00,,,,,,,2.18158,13.002699999999999,40.8192,7.888888888888889,6.444444444444445,227.22222222222223,0.4222222222222222,87.88888888888889,9.0,1012.3333333333334,74.77777777777777,6.0,13.0,1.0,,,,,,,,,,0.0
2021-05-14 20:30:00,,,,,,,5.23488,12.594100000000001,40.6499,7.666666666666667,6.333333333333334,224.66666666666666,0.4166666666666667,88.66666666666667,9.0,1012.5,74.33333333333333,6.0,13.0,1.0,,,,,,,,,,0.0
2021-05-14 20:40:00,,,,,,,0.86093,12.127500000000001,40.857299999999995,7.444444444444445,6.222222222222222,222.11111111111111,0.41111111111111115,89.44444444444444,9.0,1012.6666666666666,73.88888888888889,6.0,13.0,1.0,,,,,,,,,,0.0
2021-05-14 20:50:00,,,,,,,0.82334,11.990300000000001,41.0128,7.222222222222222,6.111111111111111,219.55555555555554,0.40555555555555556,90.22222222222223,9.0,1012.8333333333334,73.44444444444444,6.0,13.0,1.0,,,,,,,,,,0.0
2021-05-14 21:00:00,,,,,,,1.544,12.1164,41.101299999999995,7.0,6.0,217.0,0.4,91.0,9.0,1013.0,73.0,6.0,13.0,1.0,,,,,,,,,,0.0
2021-05-14 21:10:00,,,,,,,1.429635,12.1099,41.1261,6.944444444444445,6.111111111111111,214.55555555555554,0.4777777777777778,91.22222222222223,8.944444444444445,1013.0555555555555,74.22222222222223,5.888888888888889,13.11111111111111,1.0,,,,,,,,,,0.0
2021-05-14 21:20:00,,,,,,,0.826,11.6547,41.0629,6.888888888888889,6.222222222222222,212.11111111111111,0.5555555555555556,91.44444444444444,8.88888888888889,1013.1111111111111,75.44444444444444,5.777777777777778,13.222222222222221,1.0,,,,,,,,,,0.0
2021-05-14 21:30:00,,,,,,,0.5887100000000001,11.6655,41.2038,6.833333333333333,6.333333333333333,209.66666666666666,0.6333333333333333,91.66666666666667,8.833333333333334,1013.1666666666666,76.66666666666667,5.666666666666667,13.333333333333334,1.0,,,,,,,,,,0.0
2021-05-14 21:40:00,,,,,,,0.535335,11.7785,41.3294,6.777777777777778,6.444444444444445,207.22222222222223,0.7111111111111111,91.88888888888889,8.777777777777779,1013.2222222222222,77.88888888888889,5.555555555555555,13.444444444444445,1.0,,,,,,,,,,0.0
2021-05-14 21:50:00,,,,,,,0.7360049999999999,11.6458,41.3461,6.722222222222222,6.555555555555555,204.77777777777777,0.788888888888889,92.11111111111111,8.722222222222221,1013.2777777777778,79.11111111111111,5.444444444444445,13.555555555555555,1.0,,,,,,,,,,0.0
2021-05-14 22:00:00,,,,,,,0.9164199999999999,11.7315,41.3845,6.666666666666667,6.666666666666667,202.33333333333334,0.8666666666666667,92.33333333333333,8.666666666666666,1013.3333333333334,80.33333333333333,5.333333333333333,13.666666666666666,1.0,,,,,,,,,,0.0
2021-05-14 22:10:00,,,,,,,1.240845,11.443299999999999,41.3786,6.611111111111111,6.777777777777778,199.88888888888889,0.9444444444444444,92.55555555555556,8.61111111111111,1013.3888888888889,81.55555555555556,5.222222222222222,13.777777777777779,1.0,,,,,,,,,,0.0
2021-05-14 22:20:00,,,,,,,1.16169,11.393,41.446,6.555555555555555,6.888888888888889,197.44444444444446,1.0222222222222221,92.77777777777777,8.555555555555555,1013.4444444444445,82.77777777777777,5.111111111111111,13.88888888888889,1.0,,,,,,,,,,0.0
2021-05-14 22:30:00,,,,,,,0.6457200000000001,11.448,41.3931,6.5,7.0,195.0,1.1,93.0,8.5,1013.5,84.0,5.0,14.0,1.0,,,,,,,,,,0.0
2021-05-14 22:40:00,,,,,,,0.9419150000000001,10.7693,41.5227,6.444444444444445,7.111111111111111,192.55555555555554,1.1777777777777778,93.22222222222223,8.444444444444445,1013.5555555555555,85.22222222222223,4.888888888888889,14.11111111111111,1.0,,,,,,,,,,0.0
2021-05-14 22:50:00,,,,,,,0.8891450000000001,10.9073,41.683,6.388888888888889,7.222222222222222,190.11111111111111,1.2555555555555555,93.44444444444444,8.38888888888889,1013.6111111111111,86.44444444444444,4.777777777777778,14.222222222222221,1.0,,,,,,,,,,0.0
2021-05-14 23:00:00,,,,,,,1.53102,10.723,41.7849,6.333333333333333,7.333333333333333,187.66666666666666,1.3333333333333335,93.66666666666667,8.333333333333334,1013.6666666666666,87.66666666666667,4.666666666666667,14.333333333333334,1.0,,,,,,,,,,0.0
2021-05-14 23:10:00,,,,,,,1.283945,10.2623,41.8701,6.277777777777778,7.444444444444445,185.22222222222223,1.411111111111111,93.88888888888889,8.277777777777779,1013.7222222222222,88.88888888888889,4.555555555555555,14.444444444444445,1.0,,,,,,,,,,0.0
2021-05-14 23:20:00,,,,,,,1.21517,10.3583,41.9273,6.222222222222222,7.555555555555555,182.77777777777777,1.488888888888889,94.11111111111111,8.222222222222221,1013.7777777777778,90.11111111111111,4.444444444444445,14.555555555555555,1.0,,,,,,,,,,0.0
2021-05-14 23:30:00,,,,,,,0.633525,10.0435,42.0477,6.166666666666667,7.666666666666666,180.33333333333331,1.5666666666666669,94.33333333333333,8.166666666666666,1013.8333333333334,91.33333333333334,4.333333333333334,14.666666666666666,1.0,,,,,,,,,,0.0
2021-05-14 23:40:00,,,,,,,0.642445,9.8632,42.1188,6.111111111111111,7.777777777777778,177.88888888888889,1.6444444444444444,94.55555555555556,8.11111111111111,1013.8888888888889,92.55555555555556,4.222222222222222,14.777777777777779,1.0,,,,,,,,,,0.0
2021-05-14 23:50:00,,,,,,,0.564195,9.9529,42.1984,6.055555555555555,7.888888888888889,175.44444444444446,1.7222222222222223,94.77777777777777,8.055555555555555,1013.9444444444445,93.77777777777777,4.111111111111111,14.88888888888889,1.0,,,,,,,,,,0.0
2021-05-15 00:00:00,,,,,,,0.7008449999999999,9.8271,42.2433,6.0,8.0,173.0,1.8,95.0,8.0,1014.0,95.0,4.0,15.0,1.0,,,,,,,,,,0.0
2021-05-15 00:10:00,,,,,,,0.6669050000000001,9.8116,42.1993,5.888888888888889,7.944444444444445,172.33333333333334,1.7166666666666668,94.88888888888889,8.11111111111111,1013.9444444444445,94.22222222222223,3.9444444444444446,14.944444444444445,1.0,,,,,,,,,,0.0
2021-05-15 00:20:00,,,,,,,0.678505,9.6321,42.244600000000005,5.777777777777778,7.888888888888889,171.66666666666666,1.6333333333333333,94.77777777777777,8.222222222222221,1013.8888888888889,93.44444444444444,3.888888888888889,14.88888888888889,1.0,,,,,,,,,,0.0
2021-05-15 00:30:00,,,,,,,0.681135,9.5976,42.097899999999996,5.666666666666667,7.833333333333333,171.0,1.55,94.66666666666667,8.333333333333334,1013.8333333333334,92.66666666666667,3.8333333333333335,14.833333333333334,1.0,,,,,,,,,,0.0
2021-05-15 00:40:00,,,,,,,0.65446,9.9833,42.148900000000005,5.555555555555555,7.777777777777778,170.33333333333334,1.4666666666666668,94.55555555555556,8.444444444444445,1013.7777777777778,91.88888888888889,3.7777777777777777,14.777777777777779,1.0,,,,,,,,,,0.0
2021-05-15 00:50:00,,,,,,,0.7257399999999999,9.6145,42.265,5.444444444444445,7.722222222222222,169.66666666666666,1.3833333333333333,94.44444444444444,8.555555555555555,1013.7222222222222,91.11111111111111,3.7222222222222223,14.722222222222221,1.0,,,,,,,,,,0.0
2021-05-15 01:00:00,,,,,,,0.62024,9.76,42.3465,5.333333333333333,7.666666666666667,169.0,1.3,94.33333333333333,8.666666666666666,1013.6666666666666,90.33333333333333,3.6666666666666665,14.666666666666666,1.0,,,,,,,,,,0.0
2021-05-15 01:10:00,,,,,,,0.656865,9.6485,42.416199999999996,5.222222222222222,7.611111111111111,168.33333333333334,1.2166666666666668,94.22222222222223,8.777777777777779,1013.6111111111111,89.55555555555556,3.611111111111111,14.61111111111111,1.0,,,,,,,,,,0.0
2021-05-15 01:20:00,,,,,,,0.80966,9.8787,42.437400000000004,5.111111111111111,7.555555555555555,167.66666666666666,1.1333333333333333,94.11111111111111,8.88888888888889,1013.5555555555555,88.77777777777777,3.5555555555555554,14.555555555555555,1.0,,,,,,,,,,0.0
2021-05-15 01:30:00,,,,,,,1.0948449999999998,10.128499999999999,42.4174,5.0,7.5,167.0,1.05,94.0,9.0,1013.5,88.0,3.5,14.5,1.0,,,,,,,,,,0.0
2021-05-15 01:40:00,,,,,,,0.88669,10.111799999999999,42.4006,4.888888888888889,7.444444444444445,166.33333333333334,0.9666666666666667,93.88888888888889,9.11111111111111,1013.4444444444445,87.22222222222223,3.4444444444444446,14.444444444444445,1.0,,,,,,,,,,0.0
2021-05-15 01:50:00,,,,,,,0.8807499999999999,10.394400000000001,42.3688,4.777777777777778,7.388888888888889,165.66666666666666,0.8833333333333333,93.77777777777777,9.222222222222221,1013.3888888888889,86.44444444444444,3.388888888888889,14.38888888888889,1.0,,,,,,,,,,0.0
2021-05-15 02:00:00,,,,,,,0.91367,9.961400000000001,42.3343,4.666666666666667,7.333333333333333,165.0,0.8,93.66666666666667,9.333333333333334,1013.3333333333334,85.66666666666667,3.3333333333333335,14.333333333333334,1.0,,,,,,,,,,0.0
2021-05-15 02:10:00,,,,,,,0.92971,9.629000000000001,42.2551,4.555555555555555,7.277777777777778,164.33333333333334,0.7166666666666666,93.55555555555556,9.444444444444445,1013.2777777777778,84.88888888888889,3.2777777777777777,14.277777777777779,1.0,,,,,,,,,,0.0
2021-05-15 02:20:00,,,,,,,0.93868,9.5669,42.3916,4.444444444444445,7.222222222222222,163.66666666666666,0.6333333333333333,93.44444444444444,9.555555555555555,1013.2222222222222,84.11111111111111,3.2222222222222223,14.222222222222221,1.0,,,,,,,,,,0.0
2021-05-15 02:30:00,,,,,,,0.917105,9.5015,42.4767,4.333333333333334,7.166666666666667,163.0,0.55,93.33333333333333,9.666666666666666,1013.1666666666666,83.33333333333333,3.166666666666667,14.166666666666666,1.0,,,,,,,,,,0.0
2021-05-15 02:40:00,,,,,,,0.929095,9.3568,42.191500000000005,4.222222222222222,7.111111111111111,162.33333333333334,0.46666666666666656,93.22222222222223,9.777777777777779,1013.1111111111111,82.55555555555556,3.111111111111111,14.11111111111111,1.0,,,,,,,,,,0.0
2021-05-15 02:50:00,,,,,,,0.9752699999999999,9.0595,42.3977,4.111111111111111,7.055555555555555,161.66666666666666,0.3833333333333333,93.11111111111111,9.88888888888889,1013.0555555555555,81.77777777777777,3.0555555555555554,14.055555555555555,1.0,,,,,,,,,,0.0
2021-05-15 03:00:00,,,,,,,0.88635,9.1526,42.6835,4.0,7.0,161.0,0.3,93.0,10.0,1013.0,81.0,3.0,14.0,1.0,,,,,,,,,,0.0
2021-05-15 03:10:00,,,,,,,0.8869400000000001,9.021,42.812,4.166666666666667,6.833333333333333,160.66666666666666,0.2833333333333333,92.72222222222223,10.0,1012.9444444444445,78.22222222222223,3.111111111111111,13.61111111111111,1.0555555555555556,,,,,,,,,,0.0
2021-05-15 03:20:00,,,,,,,0.959435,9.2101,42.8875,4.333333333333333,6.666666666666667,160.33333333333334,0.26666666666666666,92.44444444444444,10.0,1012.8888888888889,75.44444444444444,3.2222222222222223,13.222222222222221,1.1111111111111112,,,,,,,,,,0.0
2021-05-15 03:30:00,,,,,,,0.926905,9.1978,42.8595,4.5,6.5,160.0,0.25,92.16666666666667,10.0,1012.8333333333334,72.66666666666667,3.3333333333333335,12.833333333333334,1.1666666666666667,,,,,,,,,,0.0
2021-05-15 03:40:00,,,,,,,0.90288,9.1864,42.8832,4.666666666666667,6.333333333333333,159.66666666666666,0.23333333333333334,91.88888888888889,10.0,1012.7777777777778,69.88888888888889,3.4444444444444446,12.444444444444445,1.2222222222222223,,,,,,,,,,0.0
2021-05-15 03:50:00,,,,,,,0.9007099999999999,9.338899999999999,42.911699999999996,4.833333333333333,6.166666666666667,159.33333333333334,0.21666666666666667,91.61111111111111,10.0,1012.7222222222222,67.11111111111111,3.5555555555555554,12.055555555555555,1.2777777777777777,,,,,,,,,,0.0
2021-05-15 04:00:00,,,,,,,0.924385,9.107800000000001,42.9269,5.0,6.0,159.0,0.19999999999999998,91.33333333333333,10.0,1012.6666666666666,64.33333333333334,3.6666666666666665,11.666666666666666,1.3333333333333333,,,,,,,,,,0.0
2021-05-15 04:10:00,,,,,,,0.904575,9.2109,42.9507,5.166666666666667,5.833333333333333,158.66666666666666,0.18333333333333332,91.05555555555556,10.0,1012.6111111111111,61.55555555555556,3.7777777777777777,11.277777777777779,1.3888888888888888,,,,,,,,,,0.0
2021-05-15 04:20:00,,,,,,,0.8905899999999999,9.0291,42.8853,5.333333333333334,5.666666666666666,158.33333333333334,0.16666666666666666,90.77777777777777,10.0,1012.5555555555555,58.77777777777778,3.888888888888889,10.88888888888889,1.4444444444444444,,,,,,,,,,0.0
2021-05-15 04:30:00,,,,,,,0.7656050000000001,9.117799999999999,42.9276,5.5,5.5,158.0,0.15,90.5,10.0,1012.5,56.0,4.0,10.5,1.5,,,,,,,,,,0.0
2021-05-15 04:40:00,,,,,,,0.78892,9.426599999999999,42.8928,5.666666666666667,5.333333333333333,157.66666666666666,0.13333333333333333,90.22222222222223,10.0,1012.4444444444445,53.22222222222223,4.111111111111111,10.11111111111111,1.5555555555555556,,,,,,,,,,0.0
2021-05-15 04:50:00,,,,,,,0.739375,9.6297,42.661,5.833333333333334,5.166666666666666,157.33333333333334,0.11666666666666667,89.94444444444444,10.0,1012.3888888888889,50.44444444444444,4.222222222222222,9.722222222222221,1.6111111111111112,,,,,,,,,,0.0
2021-05-15 05:00:00,,,,,,,0.69739,9.953399999999998,42.683800000000005,6.0,5.0,157.0,0.09999999999999998,89.66666666666667,10.0,1012.3333333333334,47.66666666666667,4.333333333333333,9.333333333333332,1.6666666666666665,,,,,,,,,,0.0
2021-05-15 05:10:00,,,,,,,0.61556,10.283,42.5287,6.166666666666667,4.833333333333333,156.66666666666666,0.08333333333333331,89.38888888888889,10.0,1012.2777777777778,44.88888888888889,4.444444444444445,8.944444444444445,1.7222222222222223,,,,,,,,,,0.0
2021-05-15 05:20:00,,,,,,,0.56604,10.3884,42.3211,6.333333333333334,4.666666666666666,156.33333333333334,0.06666666666666665,89.11111111111111,10.0,1012.2222222222222,42.111111111111114,4.555555555555555,8.555555555555555,1.7777777777777777,,,,,,,,,,0.0
2021-05-15 05:30:00,,,,,,,0.5969,10.9697,42.2521,6.5,4.5,156.0,0.04999999999999999,88.83333333333333,10.0,1012.1666666666666,39.333333333333336,4.666666666666666,8.166666666666668,1.8333333333333333,,,,,,,,,,0.0
2021-05-15 05:40:00,,,,,,,0.517795,12.5266,42.218900000000005,6.666666666666667,4.333333333333333,155.66666666666666,0.033333333333333326,88.55555555555556,10.0,1012.1111111111111,36.55555555555556,4.777777777777778,7.777777777777778,1.8888888888888888,,,,,,,,,,0.0
2021-05-15 05:50:00,,,,,,,0.54181,13.886000000000001,41.071,6.833333333333334,4.166666666666666,155.33333333333334,0.016666666666666663,88.27777777777777,10.0,1012.0555555555555,33.77777777777778,4.888888888888889,7.388888888888888,1.9444444444444444,,,,,,,,,,0.0
2021-05-15 06:00:00,,,,,,,0.54139,14.5531,39.354,7.0,4.0,155.0,0.0,88.0,10.0,1012.0,31.0,5.0,7.0,2.0,,,,,,,,,,0.0
2021-05-15 06:10:00,,,,,,,0.55284,14.6888,37.9055,7.222222222222222,3.9444444444444446,161.61111111111111,0.0,86.66666666666667,10.0,1011.8888888888889,32.666666666666664,4.944444444444445,6.777777777777778,2.111111111111111,,,,,,,,,,0.0
2021-05-15 06:20:00,,,,,,,0.5491349999999999,13.715700000000002,38.004000000000005,7.444444444444445,3.888888888888889,168.22222222222223,0.0,85.33333333333333,10.0,1011.7777777777778,34.333333333333336,4.888888888888889,6.555555555555555,2.2222222222222223,,,,,,,,,,0.0
2021-05-15 06:30:00,,,,,,,0.512565,13.662299999999998,38.9761,7.666666666666667,3.8333333333333335,174.83333333333334,0.0,84.0,10.0,1011.6666666666666,36.0,4.833333333333333,6.333333333333333,2.3333333333333335,,,,,,,,,,0.0
2021-05-15 06:40:00,,,,,,,0.530925,13.4608,39.624199999999995,7.888888888888889,3.7777777777777777,181.44444444444446,0.0,82.66666666666667,10.0,1011.5555555555555,37.666666666666664,4.777777777777778,6.111111111111111,2.4444444444444446,,,,,,,,,,0.0
2021-05-15 06:50:00,,,,,,,0.59165,13.618,39.7868,8.11111111111111,3.7222222222222223,188.05555555555554,0.0,81.33333333333333,10.0,1011.4444444444445,39.333333333333336,4.722222222222222,5.888888888888889,2.5555555555555554,,,,,,,,,,0.0
2021-05-15 07:00:00,,,,,,,0.535745,15.1482,39.8968,8.333333333333334,3.6666666666666665,194.66666666666666,0.0,80.0,10.0,1011.3333333333334,41.0,4.666666666666667,5.666666666666667,2.6666666666666665,,,,,,,,,,0.0
2021-05-15 07:10:00,,,,,,,0.582595,16.418,39.423,8.555555555555555,3.611111111111111,201.27777777777777,0.0,78.66666666666667,10.0,1011.2222222222222,42.666666666666664,4.611111111111111,5.444444444444445,2.7777777777777777,,,,,,,,,,0.0
2021-05-15 07:20:00,,,,,,,0.566655,16.9287,38.0265,8.777777777777779,3.5555555555555554,207.88888888888889,0.0,77.33333333333333,10.0,1011.1111111111111,44.333333333333336,4.555555555555555,5.222222222222222,2.888888888888889,,,,,,,,,,0.0
2021-05-15 07:30:00,,,,,,,0.6065050000000001,17.382399999999997,36.6252,9.0,3.5,214.5,0.0,76.0,10.0,1011.0,46.0,4.5,5.0,3.0,,,,,,,,,,0.0
2021-05-15 07:40:00,,,,,,,0.594715,18.029999999999998,36.223400000000005,9.222222222222221,3.4444444444444446,221.1111111111111,0.0,74.66666666666667,10.0,1010.8888888888889,47.66666666666667,4.444444444444445,4.777777777777778,3.111111111111111,,,,,,,,,,0.0
2021-05-15 07:50:00,,,,,,,0.599255,19.1236,35.8553,9.444444444444445,3.388888888888889,227.72222222222223,0.0,73.33333333333333,10.0,1010.7777777777778,49.33333333333333,4.388888888888889,4.555555555555555,3.2222222222222223,,,,,,,,,,0.0
2021-05-15 08:00:00,,,,,,,0.639605,19.1509,35.2167,9.666666666666666,3.3333333333333335,234.33333333333331,0.0,72.0,10.0,1010.6666666666666,51.0,4.333333333333333,4.333333333333334,3.333333333333333,,,,,,,,,,0.0
2021-05-15 08:10:00,,,,,,,0.62849,19.067,35.2398,9.88888888888889,3.2777777777777777,240.94444444444446,0.0,70.66666666666666,10.0,1010.5555555555555,52.66666666666667,4.277777777777778,4.111111111111111,3.4444444444444446,,,,,,,,,,0.0
2021-05-15 08:20:00,,,,,,,0.603165,18.089199999999998,36.1154,10.11111111111111,3.2222222222222223,247.55555555555554,0.0,69.33333333333333,10.0,1010.4444444444445,54.33333333333333,4.222222222222222,3.888888888888889,3.5555555555555554,,,,,,,,,,0.0
2021-05-15 08:30:00,,,,,,,0.59009,18.8292,37.0113,10.333333333333332,3.166666666666667,254.16666666666666,0.0,68.0,10.0,1010.3333333333334,56.0,4.166666666666667,3.666666666666667,3.6666666666666665,,,,,,,,,,0.0
2021-05-15 08:40:00,,,,,,,0.6376649999999999,19.1321,37.1337,10.555555555555555,3.111111111111111,260.77777777777777,0.0,66.66666666666666,10.0,1010.2222222222222,57.66666666666667,4.111111111111111,3.4444444444444446,3.7777777777777777,,,,,,,,,,0.0
2021-05-15 08:50:00,,,,,,,0.56803,19.141399999999997,36.722,10.777777777777779,3.0555555555555554,267.3888888888889,0.0,65.33333333333333,10.0,1010.1111111111111,59.33333333333333,4.055555555555555,3.2222222222222223,3.888888888888889,,,,,,,,,,0.0
2021-05-15 09:00:00,,,,,,,0.5229,18.9268,36.7876,11.0,3.0,274.0,0.0,64.0,10.0,1010.0,61.0,4.0,3.0,4.0,,,,,,,,,,0.0
2021-05-15 09:10:00,,,,,,,0.443365,19.4387,37.2329,11.055555555555555,3.2777777777777777,275.94444444444446,0.0,63.55555555555556,10.0,1009.8888888888889,62.888888888888886,4.0,3.388888888888889,3.9444444444444446,,,,,,,,,,0.0
2021-05-15 09:20:00,,,,,,,0.48899,19.5299,37.542500000000004,11.11111111111111,3.5555555555555554,277.8888888888889,0.0,63.111111111111114,10.0,1009.7777777777778,64.77777777777777,4.0,3.7777777777777777,3.888888888888889,,,,,,,,,,0.0
2021-05-15 09:30:00,,,,,,,0.487465,19.6941,37.829,11.166666666666666,3.833333333333333,279.8333333333333,0.0,62.666666666666664,10.0,1009.6666666666666,66.66666666666667,4.0,4.166666666666667,3.8333333333333335,,,,,,,,,,0.0
2021-05-15 09:40:00,,,,,,,0.503585,18.7585,37.956900000000005,11.222222222222221,4.111111111111111,281.77777777777777,0.0,62.22222222222222,10.0,1009.5555555555555,68.55555555555556,4.0,4.555555555555555,3.7777777777777777,,,,,,,,,,0.0
2021-05-15 09:50:00,,,,,,,0.53028,18.4852,38.1776,11.277777777777779,4.388888888888889,283.72222222222223,0.0,61.77777777777778,10.0,1009.4444444444445,70.44444444444444,4.0,4.944444444444445,3.7222222222222223,,,,,,,,,,0.0
2021-05-15 10:00:00,,,,,,,0.54542,18.4343,38.4481,11.333333333333334,4.666666666666666,285.6666666666667,0.0,61.333333333333336,10.0,1009.3333333333334,72.33333333333333,4.0,5.333333333333334,3.6666666666666665,,,,,,,,,,0.0
2021-05-15 10:10:00,,,,,,,0.598095,18.8938,38.7012,11.38888888888889,4.944444444444445,287.6111111111111,0.0,60.888888888888886,10.0,1009.2222222222222,74.22222222222223,4.0,5.722222222222222,3.611111111111111,,,,,,,,,,0.0
2021-05-15 10:20:00,,,,,,,0.5963849999999999,18.9182,38.7381,11.444444444444445,5.222222222222221,289.55555555555554,0.0,60.44444444444444,10.0,1009.1111111111111,76.11111111111111,4.0,6.111111111111111,3.5555555555555554,,,,,,,,,,0.0
2021-05-15 10:30:00,,,,,,,0.621595,19.099,38.6865,11.5,5.5,291.5,0.0,60.0,10.0,1009.0,78.0,4.0,6.5,3.5,,,,,,,,,,0.0
2021-05-15 10:40:00,,,,,,,0.63449,19.2006,38.6575,11.555555555555555,5.777777777777778,293.44444444444446,0.0,59.55555555555556,10.0,1008.8888888888889,79.88888888888889,4.0,6.888888888888889,3.4444444444444446,,,,,,,,,,0.0
2021-05-15 10:50:00,,,,,,,0.641,19.3625,38.5826,11.61111111111111,6.055555555555555,295.3888888888889,0.0,59.111111111111114,10.0,1008.7777777777778,81.77777777777777,4.0,7.277777777777778,3.388888888888889,,,,,,,,,,0.0
2021-05-15 11:00:00,,,,,,,0.61066,19.199599999999997,38.158,11.666666666666666,6.333333333333333,297.3333333333333,0.0,58.666666666666664,10.0,1008.6666666666666,83.66666666666666,4.0,7.666666666666667,3.3333333333333335,,,,,,,,,,0.0
2021-05-15 11:10:00,,,,,,,0.724715,19.0764,38.156400000000005,11.722222222222221,6.611111111111111,299.27777777777777,0.0,58.22222222222222,10.0,1008.5555555555555,85.55555555555556,4.0,8.055555555555555,3.2777777777777777,,,,,,,,,,0.0
2021-05-15 11:20:00,,,,,,,0.739575,18.9608,38.3836,11.777777777777779,6.888888888888888,301.22222222222223,0.0,57.77777777777778,10.0,1008.4444444444445,87.44444444444444,4.0,8.444444444444445,3.2222222222222223,,,,,,,,,,0.0
2021-05-15 11:30:00,,,,,,,0.8441150000000001,18.121299999999998,38.4851,11.833333333333334,7.166666666666666,303.1666666666667,0.0,57.333333333333336,10.0,1008.3333333333334,89.33333333333333,4.0,8.833333333333332,3.166666666666667,,,,,,,,,,0.0
2021-05-15 11:40:00,,,,,,,0.8240149999999999,18.6966,38.7297,11.88888888888889,7.444444444444444,305.1111111111111,0.0,56.888888888888886,10.0,1008.2222222222222,91.22222222222223,4.0,9.222222222222221,3.111111111111111,,,,,,,,,,0.0
2021-05-15 11:50:00,,,,,,,0.8124,18.659299999999998,38.768100000000004,11.944444444444445,7.722222222222221,307.05555555555554,0.0,56.44444444444444,10.0,1008.1111111111111,93.11111111111111,4.0,9.61111111111111,3.0555555555555554,,,,,,,,,,0.0
2021-05-15 12:00:00,,,,,,,0.842405,18.6587,38.757799999999996,12.0,8.0,309.0,0.0,56.0,10.0,1008.0,95.0,4.0,10.0,3.0,,,,,,,,,,0.0
2021-05-15 12:10:00,,,,,,,0.8652849999999999,18.0159,38.7984,11.833333333333334,8.11111111111111,307.55555555555554,0.022222222222222223,57.27777777777778,9.722222222222221,1008.0555555555555,95.27777777777777,4.055555555555555,10.222222222222221,2.9444444444444446,,,,,,,,,,0.0
2021-05-15 12:20:00,,,,,,,0.8204750000000001,18.4123,38.9816,11.666666666666666,8.222222222222221,306.1111111111111,0.044444444444444446,58.55555555555556,9.444444444444445,1008.1111111111111,95.55555555555556,4.111111111111111,10.444444444444445,2.888888888888889,,,,,,,,,,0.0
2021-05-15 12:30:00,,,,,,,0.7941900000000001,17.8307,39.097899999999996,11.5,8.333333333333334,304.6666666666667,0.06666666666666668,59.833333333333336,9.166666666666666,1008.1666666666666,95.83333333333333,4.166666666666667,10.666666666666666,2.8333333333333335,,,,,,,,,,0.0
2021-05-15 12:40:00,,,,,,,0.9330449999999999,17.675900000000002,39.1488,11.333333333333334,8.444444444444445,303.22222222222223,0.08888888888888889,61.111111111111114,8.88888888888889,1008.2222222222222,96.11111111111111,4.222222222222222,10.88888888888889,2.7777777777777777,,,,,,,,,,0.0
2021-05-15 12:50:00,,,,,,,0.912545,18.118100000000002,39.2351,11.166666666666666,8.555555555555555,301.77777777777777,0.11111111111111112,62.388888888888886,8.61111111111111,1008.2777777777778,96.38888888888889,4.277777777777778,11.11111111111111,2.7222222222222223,,,,,,,,,,0.0
2021-05-15 13:00:00,,,,,,,0.995735,17.8779,39.244099999999996,11.0,8.666666666666666,300.3333333333333,0.13333333333333336,63.666666666666664,8.333333333333334,1008.3333333333334,96.66666666666667,4.333333333333333,11.333333333333334,2.6666666666666665,,,,,,,,,,0.0
2021-05-15 13:10:00,,,,,,,1.09161,17.8073,38.9092,10.833333333333334,8.777777777777779,298.8888888888889,0.15555555555555559,64.94444444444444,8.055555555555555,1008.3888888888889,96.94444444444444,4.388888888888889,11.555555555555555,2.611111111111111,,,,,,,,,,0.0
2021-05-15 13:20:00,,,,,,,1.18459,17.6864,38.8146,10.666666666666666,8.88888888888889,297.44444444444446,0.17777777777777778,66.22222222222223,7.777777777777779,1008.4444444444445,97.22222222222223,4.444444444444445,11.777777777777779,2.5555555555555554,,,,,,,,,,0.0
2021-05-15 13:30:00,,,,,,,1.16255,17.205000000000002,39.075,10.5,9.0,296.0,0.2,67.5,7.5,1008.5,97.5,4.5,12.0,2.5,,,,,,,,,,0.0
2021-05-15 13:40:00,,,,,,,1.168915,16.5286,39.296,10.333333333333334,9.11111111111111,294.55555555555554,0.22222222222222224,68.77777777777777,7.222222222222222,1008.5555555555555,97.77777777777777,4.555555555555555,12.222222222222221,2.4444444444444446,,,,,,,,,,0.0
2021-05-15 13:50:00,,,,,,,1.13169,16.3474,39.5241,10.166666666666666,9.222222222222221,293.1111111111111,0.24444444444444446,70.05555555555556,6.944444444444445,1008.6111111111111,98.05555555555556,4.611111111111111,12.444444444444445,2.388888888888889,,,,,,,,,,0.0
2021-05-15 14:00:00,,,,,,,1.18582,15.7714,39.691,10.0,9.333333333333334,291.6666666666667,0.2666666666666667,71.33333333333333,6.666666666666667,1008.6666666666666,98.33333333333333,4.666666666666667,12.666666666666666,2.3333333333333335,,,,,,,,,,0.0
2021-05-15 14:10:00,,,,,,,1.1830500000000002,15.5761,39.795,9.833333333333332,9.444444444444445,290.22222222222223,0.2888888888888889,72.61111111111111,6.388888888888889,1008.7222222222222,98.61111111111111,4.722222222222222,12.88888888888889,2.2777777777777777,,,,,,,,,,0.0
2021-05-15 14:20:00,,,,,,,1.20362,15.4448,40.0015,9.666666666666666,9.555555555555555,288.77777777777777,0.31111111111111117,73.88888888888889,6.111111111111112,1008.7777777777778,98.88888888888889,4.777777777777778,13.11111111111111,2.2222222222222223,,,,,,,,,,0.0
2021-05-15 14:30:00,,,,,,,1.2462199999999999,14.846,40.1391,9.5,9.666666666666666,287.3333333333333,0.33333333333333337,75.16666666666667,5.833333333333334,1008.8333333333334,99.16666666666667,4.833333333333333,13.333333333333332,2.166666666666667,,,,,,,,,,0.0
2021-05-15 14:40:00,,,,,,,1.466625,14.832699999999999,40.3075,9.333333333333332,9.777777777777779,285.8888888888889,0.35555555555555557,76.44444444444444,5.555555555555556,1008.8888888888889,99.44444444444444,4.888888888888889,13.555555555555555,2.111111111111111,,,,,,,,,,0.0
2021-05-15 14:50:00,,,,,,,1.4307,14.496,40.3815,9.166666666666666,9.88888888888889,284.44444444444446,0.3777777777777778,77.72222222222223,5.277777777777779,1008.9444444444445,99.72222222222223,4.944444444444445,13.777777777777779,2.0555555555555554,,,,,,,,,,0.0
2021-05-15 15:00:00,,,,,,,1.53478,13.974,40.4713,9.0,10.0,283.0,0.4,79.0,5.0,1009.0,100.0,5.0,14.0,2.0,,,,,,,,,,0.0
2021-05-15 15:10:00,,,,,,,1.534935,13.9191,40.702600000000004,8.88888888888889,10.0,282.44444444444446,0.46111111111111114,79.88888888888889,5.111111111111111,1009.0555555555555,100.0,5.055555555555555,14.0,1.9444444444444444,,,,,,,,,,0.0
2021-05-15 15:20:00,,,,,,,1.85204,13.299299999999999,40.6165,8.777777777777779,10.0,281.8888888888889,0.5222222222222223,80.77777777777777,5.222222222222222,1009.1111111111111,100.0,5.111111111111111,14.0,1.8888888888888888,,,,,,,,,,0.0
2021-05-15 15:30:00,,,,,,,1.76492,12.6709,40.7177,8.666666666666666,10.0,281.3333333333333,0.5833333333333334,81.66666666666667,5.333333333333333,1009.1666666666666,100.0,5.166666666666667,14.0,1.8333333333333333,,,,,,,,,,0.0
2021-05-15 15:40:00,,,,,,,1.756415,12.5382,41.1134,8.555555555555555,10.0,280.77777777777777,0.6444444444444445,82.55555555555556,5.444444444444445,1009.2222222222222,100.0,5.222222222222222,14.0,1.7777777777777777,,,,,,,,,,0.0
2021-05-15 15:50:00,,,,,,,1.8518999999999999,12.668000000000001,41.418,8.444444444444445,10.0,280.22222222222223,0.7055555555555556,83.44444444444444,5.555555555555555,1009.2777777777778,100.0,5.277777777777778,14.0,1.7222222222222223,,,,,,,,,,0.0
2021-05-15 16:00:00,,,,,,,1.867055,12.3121,41.5942,8.333333333333334,10.0,279.6666666666667,0.7666666666666667,84.33333333333333,5.666666666666667,1009.3333333333334,100.0,5.333333333333333,14.0,1.6666666666666667,,,,,,,,,,0.0
2021-05-15 16:10:00,,,,,,,2.38042,12.150200000000002,41.6924,8.222222222222221,10.0,279.1111111111111,0.8277777777777778,85.22222222222223,5.777777777777778,1009.3888888888889,100.0,5.388888888888889,14.0,1.6111111111111112,,,,,,,,,,0.0
2021-05-15 16:20:00,,,,,,,2.5937799999999998,11.983,41.7838,8.11111111111111,10.0,278.55555555555554,0.888888888888889,86.11111111111111,5.888888888888889,1009.4444444444445,100.0,5.444444444444445,14.0,1.5555555555555556,,,,,,,,,,0.0
2021-05-15 16:30:00,,,,,,,1.9646000000000001,12.148100000000001,41.949799999999996,8.0,10.0,278.0,0.9500000000000001,87.0,6.0,1009.5,100.0,5.5,14.0,1.5,,,,,,,,,,0.0
2021-05-15 16:40:00,,,,,,,1.916185,11.7239,42.0466,7.888888888888889,10.0,277.44444444444446,1.011111111111111,87.88888888888889,6.111111111111111,1009.5555555555555,100.0,5.555555555555555,14.0,1.4444444444444444,,,,,,,,,,0.0
2021-05-15 16:50:00,,,,,,,1.53721,11.556000000000001,42.137,7.777777777777778,10.0,276.8888888888889,1.0722222222222224,88.77777777777777,6.222222222222222,1009.6111111111111,100.0,5.611111111111111,14.0,1.3888888888888888,,,,,,,,,,0.0
2021-05-15 17:00:00,,,,,,,1.36848,11.4371,42.1636,7.666666666666667,10.0,276.3333333333333,1.1333333333333333,89.66666666666667,6.333333333333333,1009.6666666666666,100.0,5.666666666666667,14.0,1.3333333333333335,,,,,,,,,,0.0
2021-05-15 17:10:00,,,,,,,1.5019550000000002,11.7215,42.2792,7.555555555555555,10.0,275.77777777777777,1.1944444444444446,90.55555555555556,6.444444444444445,1009.7222222222222,100.0,5.722222222222222,14.0,1.2777777777777777,,,,,,,,,,0.0
2021-05-15 17:20:00,,,,,,,1.58163,11.9404,42.3412,7.444444444444445,10.0,275.22222222222223,1.2555555555555555,91.44444444444444,6.555555555555555,1009.7777777777778,100.0,5.777777777777778,14.0,1.2222222222222223,,,,,,,,,,0.0
2021-05-15 17:30:00,,,,,,,1.5391249999999999,11.8589,41.9731,7.333333333333334,10.0,274.6666666666667,1.3166666666666669,92.33333333333333,6.666666666666666,1009.8333333333334,100.0,5.833333333333333,14.0,1.1666666666666667,,,,,,,,,,0.0
2021-05-15 17:40:00,,,,,,,1.6272600000000002,11.8834,42.0019,7.222222222222222,10.0,274.1111111111111,1.3777777777777778,93.22222222222223,6.777777777777778,1009.8888888888889,100.0,5.888888888888889,14.0,1.1111111111111112,,,,,,,,,,0.0
2021-05-15 17:50:00,,,,,,,1.96035,11.9291,42.221,7.111111111111111,10.0,273.55555555555554,1.438888888888889,94.11111111111111,6.888888888888889,1009.9444444444445,100.0,5.944444444444445,14.0,1.0555555555555556,,,,,,,,,,0.0
2021-05-15 18:00:00,,,,,,,1.52499,11.3777,42.312400000000004,7.0,10.0,273.0,1.5,95.0,7.0,1010.0,100.0,6.0,14.0,1.0,,,,,,,,,,0.0
2021-05-15 18:10:00,,,,,,,1.2485950000000001,11.2681,42.4005,6.833333333333333,9.833333333333334,270.94444444444446,1.5444444444444445,95.16666666666667,7.111111111111111,1010.0555555555555,100.0,6.0,13.777777777777779,1.0,,,,,,,,,,0.0
2021-05-15 18:20:00,,,,,,,1.6426850000000002,11.286,42.4461,6.666666666666667,9.666666666666666,268.8888888888889,1.5888888888888888,95.33333333333333,7.222222222222222,1010.1111111111111,100.0,6.0,13.555555555555555,1.0,,,,,,,,,,0.0
2021-05-15 18:30:00,,,,,,,1.7721699999999998,11.261199999999999,42.482600000000005,6.5,9.5,266.8333333333333,1.6333333333333333,95.5,7.333333333333333,1010.1666666666666,100.0,6.0,13.333333333333334,1.0,,,,,,,,,,0.0
2021-05-15 18:40:00,,,,,,,1.14577,10.9993,42.5504,6.333333333333333,9.333333333333334,264.77777777777777,1.6777777777777778,95.66666666666667,7.444444444444445,1010.2222222222222,100.0,6.0,13.11111111111111,1.0,,,,,,,,,,0.0
2021-05-15 18:50:00,,,,,,,0.991655,11.017900000000001,42.629,6.166666666666667,9.166666666666666,262.72222222222223,1.722222222222222,95.83333333333333,7.555555555555555,1010.2777777777778,100.0,6.0,12.88888888888889,1.0,,,,,,,,,,0.0
2021-05-15 19:00:00,,,,,,,0.99548,11.242799999999999,42.688,6.0,9.0,260.6666666666667,1.7666666666666666,96.0,7.666666666666667,1010.3333333333334,100.0,6.0,12.666666666666666,1.0,,,,,,,,,,0.0
2021-05-15 19:10:00,,,,,,,0.96591,11.0832,42.658300000000004,5.833333333333333,8.833333333333334,258.6111111111111,1.8111111111111111,96.16666666666667,7.777777777777778,1010.3888888888889,100.0,6.0,12.444444444444445,1.0,,,,,,,,,,0.0
2021-05-15 19:20:00,,,,,,,0.926355,10.9949,42.6912,5.666666666666666,8.666666666666666,256.55555555555554,1.8555555555555554,96.33333333333333,7.888888888888889,1010.4444444444445,100.0,6.0,12.222222222222221,1.0,,,,,,,,,,0.0
2021-05-15 19:30:00,,,,,,,0.76191,11.0816,42.761,5.5,8.5,254.5,1.9,96.5,8.0,1010.5,100.0,6.0,12.0,1.0,,,,,,,,,,0.0
2021-05-15 19:40:00,,,,,,,0.906385,10.926599999999999,42.7228,5.333333333333333,8.333333333333334,252.44444444444446,1.9444444444444444,96.66666666666667,8.11111111111111,1010.5555555555555,100.0,6.0,11.777777777777779,1.0,,,,,,,,,,0.0
2021-05-15 19:50:00,,,,,,,0.92264,11.0288,42.862,5.166666666666666,8.166666666666666,250.38888888888889,1.9888888888888887,96.83333333333333,8.222222222222221,1010.6111111111111,100.0,6.0,11.555555555555555,1.0,,,,,,,,,,0.0
2021-05-15 20:00:00,,,,,,,0.76811,10.820400000000001,42.931799999999996,5.0,8.0,248.33333333333334,2.033333333333333,97.0,8.333333333333334,1010.6666666666666,100.0,6.0,11.333333333333334,1.0,,,,,,,,,,0.0
2021-05-15 20:10:00,,,,,,,0.674245,10.498999999999999,42.8553,4.833333333333333,7.833333333333333,246.27777777777777,2.0777777777777775,97.16666666666667,8.444444444444445,1010.7222222222222,100.0,6.0,11.11111111111111,1.0,,,,,,,,,,0.0
2021-05-15 20:20:00,,,,,,,0.62001,10.3619,42.8497,4.666666666666666,7.666666666666666,244.22222222222223,2.1222222222222222,97.33333333333333,8.555555555555555,1010.7777777777778,100.0,6.0,10.88888888888889,1.0,,,,,,,,,,0.0
2021-05-15 20:30:00,,,,,,,0.729895,10.1293,42.9919,4.5,7.5,242.16666666666666,2.1666666666666665,97.5,8.666666666666666,1010.8333333333334,100.0,6.0,10.666666666666668,1.0,,,,,,,,,,0.0
2021-05-15 20:40:00,,,,,,,2.038935,10.4435,43.0917,4.333333333333333,7.333333333333333,240.11111111111111,2.211111111111111,97.66666666666667,8.777777777777779,1010.8888888888889,100.0,6.0,10.444444444444445,1.0,,,,,,,,,,0.0
2021-05-15 20:50:00,,,,,,,7.56662,9.7955,43.1006,4.166666666666666,7.166666666666666,238.05555555555554,2.2555555555555555,97.83333333333333,8.88888888888889,1010.9444444444445,100.0,6.0,10.222222222222221,1.0,,,,,,,,,,0.0
2021-05-15 21:00:00,,,,,,,0.889725,10.168099999999999,43.0544,4.0,7.0,236.0,2.3,98.0,9.0,1011.0,100.0,6.0,10.0,1.0,,,,,,,,,,0.0
2021-05-15 21:10:00,,,,,,,0.904825,10.267,43.122699999999995,4.111111111111111,6.944444444444445,232.83333333333334,2.483333333333333,98.0,8.88888888888889,1011.1111111111111,99.94444444444444,6.0,10.055555555555555,1.0,,,,,,,,,,0.0
2021-05-15 21:20:00,,,,,,,5.98654,10.3433,43.1883,4.222222222222222,6.888888888888889,229.66666666666666,2.6666666666666665,98.0,8.777777777777779,1011.2222222222222,99.88888888888889,6.0,10.11111111111111,1.0,,,,,,,,,,0.0
2021-05-15 21:30:00,,,,,,,0.31917,10.6501,43.2059,4.333333333333333,6.833333333333333,226.5,2.8499999999999996,98.0,8.666666666666666,1011.3333333333334,99.83333333333333,6.0,10.166666666666666,1.0,,,,,,,,,,0.0
2021-05-15 21:40:00,,,,,,,0.21478000000000003,10.669,42.946999999999996,4.444444444444445,6.777777777777778,223.33333333333334,3.033333333333333,98.0,8.555555555555555,1011.4444444444445,99.77777777777777,6.0,10.222222222222221,1.0,,,,,,,,,,0.0
2021-05-15 21:50:00,,,,,,,0.24623,10.4615,43.0303,4.555555555555555,6.722222222222222,220.16666666666666,3.2166666666666663,98.0,8.444444444444445,1011.5555555555555,99.72222222222223,6.0,10.277777777777779,1.0,,,,,,,,,,0.0
2021-05-15 22:00:00,,,,,,,0.28442,10.264,43.1097,4.666666666666667,6.666666666666667,217.0,3.3999999999999995,98.0,8.333333333333334,1011.6666666666666,99.66666666666667,6.0,10.333333333333334,1.0,,,,,,,,,,0.0
