,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-05-15 22:10:00,,,,,,,0.43640999999999996,9.8917,43.1569,4.777777777777778,6.611111111111111,213.83333333333334,3.583333333333333,98.0,8.222222222222221,1011.7777777777778,99.61111111111111,6.0,10.38888888888889,1.0,,,,,,,,,,0.0
2021-05-15 22:20:00,,,,,,,0.43784,10.0726,43.2414,4.888888888888889,6.555555555555555,210.66666666666666,3.7666666666666666,98.0,8.11111111111111,1011.8888888888889,99.55555555555556,6.0,10.444444444444445,1.0,,,,,,,,,,0.0
2021-05-15 22:30:00,,,,,,,0.31031,10.1156,43.210699999999996,5.0,6.5,207.5,3.9499999999999997,98.0,8.0,1012.0,99.5,6.0,10.5,1.0,,,,,,,,,,0.0
2021-05-15 22:40:00,,,,,,,0.370645,9.7945,43.267900000000004,5.111111111111111,6.444444444444445,204.33333333333334,4.133333333333333,98.0,7.888888888888889,1012.1111111111111,99.44444444444444,6.0,10.555555555555555,1.0,,,,,,,,,,0.0
2021-05-15 22:50:00,,,,,,,0.424385,9.7233,43.3082,5.222222222222222,6.388888888888889,201.16666666666669,4.316666666666666,98.0,7.777777777777778,1012.2222222222222,99.38888888888889,6.0,10.61111111111111,1.0,,,,,,,,,,0.0
2021-05-15 23:00:00,,,,,,,0.426705,9.900400000000001,43.35,5.333333333333333,6.333333333333333,198.0,4.5,98.0,7.666666666666667,1012.3333333333334,99.33333333333333,6.0,10.666666666666666,1.0,,,,,,,,,,0.0
2021-05-15 23:10:00,,,,,,,0.42337499999999995,9.758199999999999,43.3645,5.444444444444445,6.277777777777778,194.83333333333334,4.683333333333334,98.0,7.555555555555555,1012.4444444444445,99.27777777777777,6.0,10.722222222222221,1.0,,,,,,,,,,0.0
2021-05-15 23:20:00,,,,,,,0.46990499999999996,9.702,43.298700000000004,5.555555555555555,6.222222222222222,191.66666666666669,4.866666666666666,98.0,7.444444444444445,1012.5555555555555,99.22222222222223,6.0,10.777777777777779,1.0,,,,,,,,,,0.0
2021-05-15 23:30:00,,,,,,,0.415975,9.7577,43.3897,5.666666666666666,6.166666666666667,188.5,5.05,98.0,7.333333333333334,1012.6666666666666,99.16666666666667,6.0,10.833333333333334,1.0,,,,,,,,,,0.0
2021-05-15 23:40:00,,,,,,,0.355885,9.6244,43.3026,5.777777777777778,6.111111111111111,185.33333333333334,5.2333333333333325,98.0,7.222222222222222,1012.7777777777778,99.11111111111111,6.0,10.88888888888889,1.0,,,,,,,,,,0.0
2021-05-15 23:50:00,,,,,,,0.29376,9.520900000000001,43.1507,5.888888888888889,6.055555555555555,182.16666666666669,5.416666666666666,98.0,7.111111111111111,1012.8888888888889,99.05555555555556,6.0,10.944444444444445,1.0,,,,,,,,,,0.0
2021-05-16 00:00:00,,,,,,,0.26216,9.5272,43.3675,6.0,6.0,179.0,5.6,98.0,7.0,1013.0,99.0,6.0,11.0,1.0,,,,,,,,,,0.0
2021-05-16 00:10:00,,,,,,,0.272615,9.506699999999999,43.4477,6.0,6.055555555555555,178.33333333333334,5.455555555555555,97.94444444444444,7.055555555555555,1012.9444444444445,99.05555555555556,6.0,11.055555555555555,1.0,,,,,,,,,,0.0
2021-05-16 00:20:00,,,,,,,0.25318,9.328700000000001,43.4281,6.0,6.111111111111111,177.66666666666666,5.311111111111111,97.88888888888889,7.111111111111111,1012.8888888888889,99.11111111111111,6.0,11.11111111111111,1.0,,,,,,,,,,0.0
2021-05-16 00:30:00,,,,,,,0.27285499999999996,9.2409,43.5274,6.0,6.166666666666667,177.0,5.166666666666666,97.83333333333333,7.166666666666667,1012.8333333333334,99.16666666666667,6.0,11.166666666666666,1.0,,,,,,,,,,0.0
2021-05-16 00:40:00,,,,,,,0.25356999999999996,9.1831,43.6059,6.0,6.222222222222222,176.33333333333334,5.022222222222222,97.77777777777777,7.222222222222222,1012.7777777777778,99.22222222222223,6.0,11.222222222222221,1.0,,,,,,,,,,0.0
2021-05-16 00:50:00,,,,,,,0.27837,9.019400000000001,43.7438,6.0,6.277777777777778,175.66666666666666,4.877777777777777,97.72222222222223,7.277777777777778,1012.7222222222222,99.27777777777777,6.0,11.277777777777779,1.0,,,,,,,,,,0.0
2021-05-16 01:00:00,,,,,,,0.31552,8.9421,43.7726,6.0,6.333333333333333,175.0,4.733333333333333,97.66666666666667,7.333333333333333,1012.6666666666666,99.33333333333333,6.0,11.333333333333334,1.0,,,,,,,,,,0.0
2021-05-16 01:10:00,,,,,,,0.26417,9.0668,43.8795,6.0,6.388888888888889,174.33333333333334,4.588888888888889,97.61111111111111,7.388888888888889,1012.6111111111111,99.38888888888889,6.0,11.38888888888889,1.0,,,,,,,,,,0.0
2021-05-16 01:20:00,,,,,,,0.29586999999999997,8.9032,43.913,6.0,6.444444444444445,173.66666666666666,4.444444444444445,97.55555555555556,7.444444444444445,1012.5555555555555,99.44444444444444,6.0,11.444444444444445,1.0,,,,,,,,,,0.0
2021-05-16 01:30:00,,,,,,,0.332505,8.8503,43.9187,6.0,6.5,173.0,4.3,97.5,7.5,1012.5,99.5,6.0,11.5,1.0,,,,,,,,,,0.0
2021-05-16 01:40:00,,,,,,,0.308525,8.501000000000001,43.977199999999996,6.0,6.555555555555555,172.33333333333334,4.155555555555555,97.44444444444444,7.555555555555555,1012.4444444444445,99.55555555555556,6.0,11.555555555555555,1.0,,,,,,,,,,0.0
2021-05-16 01:50:00,,,,,,,0.35623499999999997,8.5852,43.9328,6.0,6.611111111111111,171.66666666666666,4.011111111111111,97.38888888888889,7.611111111111111,1012.3888888888889,99.61111111111111,6.0,11.61111111111111,1.0,,,,,,,,,,0.0
2021-05-16 02:00:00,,,,,,,0.357145,8.7477,44.063,6.0,6.666666666666667,171.0,3.8666666666666663,97.33333333333333,7.666666666666667,1012.3333333333334,99.66666666666667,6.0,11.666666666666666,1.0,,,,,,,,,,0.0
2021-05-16 02:10:00,,,,,,,0.323735,8.714699999999999,44.1434,6.0,6.722222222222222,170.33333333333334,3.722222222222222,97.27777777777777,7.722222222222222,1012.2777777777778,99.72222222222223,6.0,11.722222222222221,1.0,,,,,,,,,,0.0
2021-05-16 02:20:00,,,,,,,0.31916500000000003,8.6572,43.999700000000004,6.0,6.777777777777778,169.66666666666666,3.5777777777777775,97.22222222222223,7.777777777777778,1012.2222222222222,99.77777777777777,6.0,11.777777777777779,1.0,,,,,,,,,,0.0
2021-05-16 02:30:00,,,,,,,0.3117,8.5848,44.0824,6.0,6.833333333333333,169.0,3.433333333333333,97.16666666666667,7.833333333333333,1012.1666666666666,99.83333333333333,6.0,11.833333333333334,1.0,,,,,,,,,,0.0
2021-05-16 02:40:00,,,,,,,0.30047999999999997,8.734399999999999,44.069599999999994,6.0,6.888888888888889,168.33333333333334,3.2888888888888888,97.11111111111111,7.888888888888889,1012.1111111111111,99.88888888888889,6.0,11.88888888888889,1.0,,,,,,,,,,0.0
2021-05-16 02:50:00,,,,,,,0.36574,8.3015,44.1476,6.0,6.944444444444445,167.66666666666666,3.1444444444444444,97.05555555555556,7.944444444444445,1012.0555555555555,99.94444444444444,6.0,11.944444444444445,1.0,,,,,,,,,,0.0
2021-05-16 03:00:00,,,,,,,0.402825,8.5385,44.1402,6.0,7.0,167.0,3.0,97.0,8.0,1012.0,100.0,6.0,12.0,1.0,,,,,,,,,,0.0
2021-05-16 03:10:00,,,,,,,0.34977,8.4773,44.192,6.055555555555555,6.944444444444445,165.5,2.9944444444444445,96.88888888888889,8.0,1011.9444444444445,98.55555555555556,6.0,11.88888888888889,1.0555555555555556,,,,,,,,,,0.0
2021-05-16 03:20:00,,,,,,,0.359985,8.3703,44.1873,6.111111111111111,6.888888888888889,164.0,2.988888888888889,96.77777777777777,8.0,1011.8888888888889,97.11111111111111,6.0,11.777777777777779,1.1111111111111112,,,,,,,,,,0.0
2021-05-16 03:30:00,,,,,,,0.40338,8.5081,44.1573,6.166666666666667,6.833333333333333,162.5,2.9833333333333334,96.66666666666667,8.0,1011.8333333333334,95.66666666666667,6.0,11.666666666666666,1.1666666666666667,,,,,,,,,,0.0
2021-05-16 03:40:00,,,,,,,0.368245,8.3479,44.2224,6.222222222222222,6.777777777777778,161.0,2.977777777777778,96.55555555555556,8.0,1011.7777777777778,94.22222222222223,6.0,11.555555555555555,1.2222222222222223,,,,,,,,,,0.0
2021-05-16 03:50:00,,,,,,,0.455065,8.3493,44.1474,6.277777777777778,6.722222222222222,159.5,2.9722222222222223,96.44444444444444,8.0,1011.7222222222222,92.77777777777777,6.0,11.444444444444445,1.2777777777777777,,,,,,,,,,0.0
2021-05-16 04:00:00,,,,,,,0.42763999999999996,8.2078,44.2228,6.333333333333333,6.666666666666667,158.0,2.966666666666667,96.33333333333333,8.0,1011.6666666666666,91.33333333333333,6.0,11.333333333333334,1.3333333333333333,,,,,,,,,,0.0
2021-05-16 04:10:00,,,,,,,0.401515,8.497499999999999,44.301100000000005,6.388888888888889,6.611111111111111,156.5,2.9611111111111112,96.22222222222223,8.0,1011.6111111111111,89.88888888888889,6.0,11.222222222222221,1.3888888888888888,,,,,,,,,,0.0
2021-05-16 04:20:00,,,,,,,0.42659,8.619800000000001,44.3298,6.444444444444445,6.555555555555555,155.0,2.9555555555555557,96.11111111111111,8.0,1011.5555555555555,88.44444444444444,6.0,11.11111111111111,1.4444444444444444,,,,,,,,,,0.0
2021-05-16 04:30:00,,,,,,,0.420455,9.0678,44.2687,6.5,6.5,153.5,2.9499999999999997,96.0,8.0,1011.5,87.0,6.0,11.0,1.5,,,,,,,,,,0.0
2021-05-16 04:40:00,,,,,,,0.459225,9.4645,44.0472,6.555555555555555,6.444444444444445,152.0,2.944444444444444,95.88888888888889,8.0,1011.4444444444445,85.55555555555556,6.0,10.88888888888889,1.5555555555555556,,,,,,,,,,0.0
2021-05-16 04:50:00,,,,,,,0.4343,9.7409,43.867200000000004,6.611111111111111,6.388888888888889,150.5,2.9388888888888887,95.77777777777777,8.0,1011.3888888888889,84.11111111111111,6.0,10.777777777777779,1.6111111111111112,,,,,,,,,,0.0
2021-05-16 05:00:00,,,,,,,0.46450500000000006,9.681999999999999,43.6896,6.666666666666667,6.333333333333333,149.0,2.933333333333333,95.66666666666667,8.0,1011.3333333333334,82.66666666666667,6.0,10.666666666666666,1.6666666666666665,,,,,,,,,,0.0
2021-05-16 05:10:00,,,,,,,0.54879,9.7964,43.6332,6.722222222222222,6.277777777777778,147.5,2.9277777777777776,95.55555555555556,8.0,1011.2777777777778,81.22222222222223,6.0,10.555555555555555,1.7222222222222223,,,,,,,,,,0.0
2021-05-16 05:20:00,,,,,,,0.53133,10.078100000000001,43.6495,6.777777777777778,6.222222222222222,146.0,2.922222222222222,95.44444444444444,8.0,1011.2222222222222,79.77777777777777,6.0,10.444444444444445,1.7777777777777777,,,,,,,,,,0.0
2021-05-16 05:30:00,,,,,,,0.580485,9.8504,43.5,6.833333333333333,6.166666666666667,144.5,2.9166666666666665,95.33333333333333,8.0,1011.1666666666666,78.33333333333333,6.0,10.333333333333334,1.8333333333333333,,,,,,,,,,0.0
2021-05-16 05:40:00,,,,,,,0.603785,9.8315,43.4528,6.888888888888889,6.111111111111111,143.0,2.911111111111111,95.22222222222223,8.0,1011.1111111111111,76.88888888888889,6.0,10.222222222222221,1.8888888888888888,,,,,,,,,,0.0
2021-05-16 05:50:00,,,,,,,0.5486,9.8302,43.2222,6.944444444444445,6.055555555555555,141.5,2.9055555555555554,95.11111111111111,8.0,1011.0555555555555,75.44444444444444,6.0,10.11111111111111,1.9444444444444444,,,,,,,,,,0.0
2021-05-16 06:00:00,,,,,,,0.577225,9.962399999999999,43.142900000000004,7.0,6.0,140.0,2.9,95.0,8.0,1011.0,74.0,6.0,10.0,2.0,,,,,,,,,,0.0
2021-05-16 06:10:00,,,,,,,0.6484150000000001,10.0465,43.4317,7.111111111111111,5.944444444444445,144.55555555555554,2.8277777777777775,94.77777777777777,7.888888888888889,1010.9444444444445,73.66666666666667,6.055555555555555,9.88888888888889,2.0,,,,,,,,,,0.0
2021-05-16 06:20:00,,,,,,,0.7739849999999999,10.758199999999999,43.6044,7.222222222222222,5.888888888888889,149.11111111111111,2.7555555555555555,94.55555555555556,7.777777777777778,1010.8888888888889,73.33333333333333,6.111111111111111,9.777777777777779,2.0,,,,,,,,,,0.0
2021-05-16 06:30:00,,,,,,,0.7767999999999999,10.8039,43.2297,7.333333333333333,5.833333333333333,153.66666666666666,2.683333333333333,94.33333333333333,7.666666666666667,1010.8333333333334,73.0,6.166666666666667,9.666666666666666,2.0,,,,,,,,,,0.0
2021-05-16 06:40:00,,,,,,,0.7921400000000001,11.4973,42.9349,7.444444444444445,5.777777777777778,158.22222222222223,2.611111111111111,94.11111111111111,7.555555555555555,1010.7777777777778,72.66666666666667,6.222222222222222,9.555555555555555,2.0,,,,,,,,,,0.0
2021-05-16 06:50:00,,,,,,,0.827765,12.340399999999999,42.6467,7.555555555555555,5.722222222222222,162.77777777777777,2.5388888888888888,93.88888888888889,7.444444444444445,1010.7222222222222,72.33333333333333,6.277777777777778,9.444444444444445,2.0,,,,,,,,,,0.0
2021-05-16 07:00:00,,,,,,,0.66682,12.3388,41.822,7.666666666666667,5.666666666666667,167.33333333333334,2.466666666666667,93.66666666666667,7.333333333333333,1010.6666666666666,72.0,6.333333333333333,9.333333333333334,2.0,,,,,,,,,,0.0
2021-05-16 07:10:00,,,,,,,0.765275,11.9849,41.6491,7.777777777777778,5.611111111111111,171.88888888888889,2.3944444444444444,93.44444444444444,7.222222222222222,1010.6111111111111,71.66666666666667,6.388888888888889,9.222222222222221,2.0,,,,,,,,,,0.0
2021-05-16 07:20:00,,,,,,,0.6606099999999999,12.114099999999999,42.0863,7.888888888888889,5.555555555555555,176.44444444444446,2.322222222222222,93.22222222222223,7.111111111111111,1010.5555555555555,71.33333333333333,6.444444444444445,9.11111111111111,2.0,,,,,,,,,,0.0
2021-05-16 07:30:00,,,,,,,0.76155,12.543800000000001,42.4176,8.0,5.5,181.0,2.25,93.0,7.0,1010.5,71.0,6.5,9.0,2.0,,,,,,,,,,0.0
2021-05-16 07:40:00,,,,,,,0.7020150000000001,13.3346,42.551100000000005,8.11111111111111,5.444444444444445,185.55555555555554,2.1777777777777776,92.77777777777777,6.888888888888889,1010.4444444444445,70.66666666666667,6.555555555555555,8.88888888888889,2.0,,,,,,,,,,0.0
2021-05-16 07:50:00,,,,,,,0.744695,13.221800000000002,42.229,8.222222222222221,5.388888888888889,190.11111111111111,2.1055555555555556,92.55555555555556,6.777777777777778,1010.3888888888889,70.33333333333333,6.611111111111111,8.777777777777779,2.0,,,,,,,,,,0.0
2021-05-16 08:00:00,,,,,,,0.68921,12.942000000000002,41.6871,8.333333333333334,5.333333333333333,194.66666666666669,2.033333333333333,92.33333333333333,6.666666666666667,1010.3333333333334,70.0,6.666666666666667,8.666666666666666,2.0,,,,,,,,,,0.0
2021-05-16 08:10:00,,,,,,,0.81799,13.5435,41.465999999999994,8.444444444444445,5.277777777777778,199.22222222222223,1.961111111111111,92.11111111111111,6.555555555555555,1010.2777777777778,69.66666666666667,6.722222222222222,8.555555555555555,2.0,,,,,,,,,,0.0
2021-05-16 08:20:00,,,,,,,0.8120200000000001,13.9773,41.3029,8.555555555555555,5.222222222222222,203.77777777777777,1.8888888888888888,91.88888888888889,6.444444444444445,1010.2222222222222,69.33333333333333,6.777777777777778,8.444444444444445,2.0,,,,,,,,,,0.0
2021-05-16 08:30:00,,,,,,,0.7550749999999999,14.045300000000001,41.5195,8.666666666666666,5.166666666666667,208.33333333333334,1.8166666666666667,91.66666666666667,6.333333333333334,1010.1666666666666,69.0,6.833333333333333,8.333333333333334,2.0,,,,,,,,,,0.0
2021-05-16 08:40:00,,,,,,,0.7746000000000001,14.1481,41.5691,8.777777777777779,5.111111111111111,212.8888888888889,1.7444444444444445,91.44444444444444,6.222222222222222,1010.1111111111111,68.66666666666667,6.888888888888889,8.222222222222221,2.0,,,,,,,,,,0.0
2021-05-16 08:50:00,,,,,,,0.843765,13.9261,41.5115,8.88888888888889,5.055555555555555,217.44444444444446,1.6722222222222223,91.22222222222223,6.111111111111111,1010.0555555555555,68.33333333333333,6.944444444444445,8.11111111111111,2.0,,,,,,,,,,0.0
2021-05-16 09:00:00,,,,,,,0.844905,14.0048,41.562400000000004,9.0,5.0,222.0,1.6,91.0,6.0,1010.0,68.0,7.0,8.0,2.0,,,,,,,,,,0.0
2021-05-16 09:10:00,,,,,,,0.8770863636363636,13.977545454545456,41.62609090909091,9.222222222222221,5.388888888888889,225.22222222222223,1.5666666666666667,90.16666666666667,6.111111111111111,1009.9444444444445,68.61111111111111,7.055555555555555,8.333333333333334,2.0555555555555554,,,,,,,,,,0.0
2021-05-16 09:20:00,,,,,,,0.8764049999999999,13.6808,41.7903,9.444444444444445,5.777777777777778,228.44444444444446,1.5333333333333334,89.33333333333333,6.222222222222222,1009.8888888888889,69.22222222222223,7.111111111111111,8.666666666666666,2.111111111111111,,,,,,,,,,0.0
2021-05-16 09:30:00,,,,,,,0.927375,13.7743,42.0266,9.666666666666666,6.166666666666667,231.66666666666666,1.5,88.5,6.333333333333333,1009.8333333333334,69.83333333333333,7.166666666666667,9.0,2.1666666666666665,,,,,,,,,,0.0
2021-05-16 09:40:00,,,,,,,0.9025550000000001,13.899600000000001,42.1877,9.88888888888889,6.555555555555555,234.88888888888889,1.4666666666666668,87.66666666666667,6.444444444444445,1009.7777777777778,70.44444444444444,7.222222222222222,9.333333333333334,2.2222222222222223,,,,,,,,,,0.0
2021-05-16 09:50:00,,,,,,,0.9776,13.905600000000002,42.1804,10.11111111111111,6.944444444444445,238.11111111111111,1.4333333333333333,86.83333333333333,6.555555555555555,1009.7222222222222,71.05555555555556,7.277777777777778,9.666666666666666,2.2777777777777777,,,,,,,,,,0.0
2021-05-16 10:00:00,,,,,,,1.041375,13.9626,42.0635,10.333333333333334,7.333333333333334,241.33333333333334,1.4000000000000001,86.0,6.666666666666667,1009.6666666666666,71.66666666666667,7.333333333333333,10.0,2.3333333333333335,,,,,,,,,,0.0
2021-05-16 10:10:00,,,,,,,1.06181,14.350299999999999,42.119099999999996,10.555555555555555,7.722222222222222,244.55555555555554,1.3666666666666667,85.16666666666667,6.777777777777778,1009.6111111111111,72.27777777777777,7.388888888888889,10.333333333333334,2.388888888888889,,,,,,,,,,0.0
2021-05-16 10:20:00,,,,,,,1.063015,14.4471,42.212,10.777777777777779,8.11111111111111,247.77777777777777,1.3333333333333335,84.33333333333333,6.888888888888889,1009.5555555555555,72.88888888888889,7.444444444444445,10.666666666666668,2.4444444444444446,,,,,,,,,,0.0
2021-05-16 10:30:00,,,,,,,0.99116,14.4195,42.2453,11.0,8.5,251.0,1.3,83.5,7.0,1009.5,73.5,7.5,11.0,2.5,,,,,,,,,,0.0
2021-05-16 10:40:00,,,,,,,0.94812,14.6775,42.2474,11.222222222222221,8.88888888888889,254.22222222222223,1.2666666666666666,82.66666666666667,7.111111111111111,1009.4444444444445,74.11111111111111,7.555555555555555,11.333333333333334,2.5555555555555554,,,,,,,,,,0.0
2021-05-16 10:50:00,,,,,,,0.9229200000000001,14.4984,42.115300000000005,11.444444444444445,9.277777777777779,257.44444444444446,1.2333333333333334,81.83333333333333,7.222222222222222,1009.3888888888889,74.72222222222223,7.611111111111111,11.666666666666668,2.611111111111111,,,,,,,,,,0.0
2021-05-16 11:00:00,,,,,,,1.09713,14.576400000000001,42.204,11.666666666666666,9.666666666666668,260.6666666666667,1.2000000000000002,81.0,7.333333333333333,1009.3333333333334,75.33333333333333,7.666666666666667,12.0,2.6666666666666665,,,,,,,,,,0.0
2021-05-16 11:10:00,,,,,,,1.12659,14.617500000000001,42.299,11.88888888888889,10.055555555555555,263.8888888888889,1.1666666666666667,80.16666666666667,7.444444444444445,1009.2777777777778,75.94444444444444,7.722222222222222,12.333333333333334,2.7222222222222223,,,,,,,,,,0.0
2021-05-16 11:20:00,,,,,,,1.177155,14.325399999999998,42.3421,12.11111111111111,10.444444444444445,267.1111111111111,1.1333333333333333,79.33333333333333,7.555555555555555,1009.2222222222222,76.55555555555556,7.777777777777778,12.666666666666668,2.7777777777777777,,,,,,,,,,0.0
2021-05-16 11:30:00,,,,,,,1.03554,14.1558,42.4103,12.333333333333332,10.833333333333332,270.3333333333333,1.1,78.5,7.666666666666666,1009.1666666666666,77.16666666666667,7.833333333333333,13.0,2.833333333333333,,,,,,,,,,0.0
2021-05-16 11:40:00,,,,,,,0.972245,14.0063,42.4474,12.555555555555555,11.222222222222221,273.55555555555554,1.0666666666666667,77.66666666666667,7.777777777777778,1009.1111111111111,77.77777777777777,7.888888888888889,13.333333333333334,2.888888888888889,,,,,,,,,,0.0
2021-05-16 11:50:00,,,,,,,0.9586499999999999,13.8487,42.5555,12.777777777777779,11.61111111111111,276.77777777777777,1.0333333333333332,76.83333333333333,7.888888888888889,1009.0555555555555,78.38888888888889,7.944444444444445,13.666666666666668,2.9444444444444446,,,,,,,,,,0.0
2021-05-16 12:00:00,,,,,,,1.18826,13.8946,42.5036,13.0,12.0,280.0,1.0,76.0,8.0,1009.0,79.0,8.0,14.0,3.0,,,,,,,,,,0.0
2021-05-16 12:10:00,,,,,,,1.110355,14.137800000000002,42.1774,12.88888888888889,11.88888888888889,279.5,1.1,76.66666666666667,8.0,1008.9444444444445,79.88888888888889,8.055555555555555,14.0,3.0,,,,,,,,,,0.0
2021-05-16 12:20:00,,,,,,,0.96386,14.2018,42.117399999999996,12.777777777777779,11.777777777777779,279.0,1.2,77.33333333333333,8.0,1008.8888888888889,80.77777777777777,8.11111111111111,14.0,3.0,,,,,,,,,,0.0
2021-05-16 12:30:00,,,,,,,0.877445,14.2161,42.094,12.666666666666666,11.666666666666666,278.5,1.3,78.0,8.0,1008.8333333333334,81.66666666666667,8.166666666666666,14.0,3.0,,,,,,,,,,0.0
2021-05-16 12:40:00,,,,,,,0.73376,13.8449,42.1746,12.555555555555555,11.555555555555555,278.0,1.4,78.66666666666667,8.0,1008.7777777777778,82.55555555555556,8.222222222222221,14.0,3.0,,,,,,,,,,0.0
2021-05-16 12:50:00,,,,,,,0.951795,14.100999999999999,42.2907,12.444444444444445,11.444444444444445,277.5,1.5,79.33333333333333,8.0,1008.7222222222222,83.44444444444444,8.277777777777779,14.0,3.0,,,,,,,,,,0.0
2021-05-16 13:00:00,,,,,,,0.812435,14.115,42.2745,12.333333333333334,11.333333333333334,277.0,1.6,80.0,8.0,1008.6666666666666,84.33333333333333,8.333333333333334,14.0,3.0,,,,,,,,,,0.0
2021-05-16 13:10:00,,,,,,,0.74963,14.3631,42.4108,12.222222222222221,11.222222222222221,276.5,1.7,80.66666666666667,8.0,1008.6111111111111,85.22222222222223,8.38888888888889,14.0,3.0,,,,,,,,,,0.0
2021-05-16 13:20:00,,,,,,,0.8696849999999999,14.047999999999998,42.485,12.11111111111111,11.11111111111111,276.0,1.7999999999999998,81.33333333333333,8.0,1008.5555555555555,86.11111111111111,8.444444444444445,14.0,3.0,,,,,,,,,,0.0
2021-05-16 13:30:00,,,,,,,0.8427300000000001,13.6154,42.6805,12.0,11.0,275.5,1.9,82.0,8.0,1008.5,87.0,8.5,14.0,3.0,,,,,,,,,,0.0
2021-05-16 13:40:00,,,,,,,1.11875,13.3833,42.8412,11.88888888888889,10.88888888888889,275.0,2.0,82.66666666666667,8.0,1008.4444444444445,87.88888888888889,8.555555555555555,14.0,3.0,,,,,,,,,,0.0
2021-05-16 13:50:00,,,,,,,1.0729250000000001,13.186599999999999,43.019999999999996,11.777777777777779,10.777777777777779,274.5,2.0999999999999996,83.33333333333333,8.0,1008.3888888888889,88.77777777777777,8.61111111111111,14.0,3.0,,,,,,,,,,0.0
2021-05-16 14:00:00,,,,,,,1.13941,13.2029,43.287400000000005,11.666666666666666,10.666666666666666,274.0,2.2,84.0,8.0,1008.3333333333334,89.66666666666667,8.666666666666666,14.0,3.0,,,,,,,,,,0.0
2021-05-16 14:10:00,,,,,,,1.13685,13.2113,43.269400000000005,11.555555555555555,10.555555555555555,273.5,2.3,84.66666666666667,8.0,1008.2777777777778,90.55555555555556,8.722222222222221,14.0,3.0,,,,,,,,,,0.0
2021-05-16 14:20:00,,,,,,,0.9206350000000001,12.805000000000001,43.3763,11.444444444444445,10.444444444444445,273.0,2.4,85.33333333333333,8.0,1008.2222222222222,91.44444444444444,8.777777777777779,14.0,3.0,,,,,,,,,,0.0
2021-05-16 14:30:00,,,,,,,1.082965,13.0087,43.4507,11.333333333333334,10.333333333333334,272.5,2.5,86.0,8.0,1008.1666666666666,92.33333333333333,8.833333333333334,14.0,3.0,,,,,,,,,,0.0
2021-05-16 14:40:00,,,,,,,0.9584849999999999,13.0428,43.5139,11.222222222222221,10.222222222222221,272.0,2.5999999999999996,86.66666666666667,8.0,1008.1111111111111,93.22222222222223,8.88888888888889,14.0,3.0,,,,,,,,,,0.0
2021-05-16 14:50:00,,,,,,,0.6978449999999999,12.6998,43.554199999999994,11.11111111111111,10.11111111111111,271.5,2.6999999999999997,87.33333333333333,8.0,1008.0555555555555,94.11111111111111,8.944444444444445,14.0,3.0,,,,,,,,,,0.0
2021-05-16 15:00:00,,,,,,,0.68887,12.5162,43.5793,11.0,10.0,271.0,2.8,88.0,8.0,1008.0,95.0,9.0,14.0,3.0,,,,,,,,,,0.0
2021-05-16 15:10:00,,,,,,,1.58201,12.5505,43.7057,10.88888888888889,9.833333333333334,267.22222222222223,2.783333333333333,88.5,8.0,1008.1111111111111,94.66666666666667,9.0,13.833333333333334,2.888888888888889,,,,,,,,,,0.0
2021-05-16 15:20:00,,,,,,,0.62246,12.5783,43.751599999999996,10.777777777777779,9.666666666666666,263.44444444444446,2.7666666666666666,89.0,8.0,1008.2222222222222,94.33333333333333,9.0,13.666666666666666,2.7777777777777777,,,,,,,,,,0.0
2021-05-16 15:30:00,,,,,,,0.4689,12.5968,43.7051,10.666666666666666,9.5,259.6666666666667,2.75,89.5,8.0,1008.3333333333334,94.0,9.0,13.5,2.6666666666666665,,,,,,,,,,0.0
2021-05-16 15:40:00,,,,,,,0.68818,12.4606,43.6383,10.555555555555555,9.333333333333334,255.88888888888889,2.7333333333333334,90.0,8.0,1008.4444444444445,93.66666666666667,9.0,13.333333333333334,2.5555555555555554,,,,,,,,,,0.0
2021-05-16 15:50:00,,,,,,,0.7710600000000001,12.1798,43.556799999999996,10.444444444444445,9.166666666666666,252.11111111111111,2.7166666666666663,90.5,8.0,1008.5555555555555,93.33333333333333,9.0,13.166666666666666,2.4444444444444446,,,,,,,,,,0.0
2021-05-16 16:00:00,,,,,,,0.65693,12.3704,43.6508,10.333333333333334,9.0,248.33333333333334,2.6999999999999997,91.0,8.0,1008.6666666666666,93.0,9.0,13.0,2.3333333333333335,,,,,,,,,,0.0
2021-05-16 16:10:00,,,,,,,0.630235,12.5044,43.4751,10.222222222222221,8.833333333333334,244.55555555555554,2.683333333333333,91.5,8.0,1008.7777777777778,92.66666666666667,9.0,12.833333333333334,2.2222222222222223,,,,,,,,,,0.0
2021-05-16 16:20:00,,,,,,,0.67074,12.4879,43.1148,10.11111111111111,8.666666666666666,240.77777777777777,2.6666666666666665,92.0,8.0,1008.8888888888889,92.33333333333333,9.0,12.666666666666666,2.111111111111111,,,,,,,,,,0.0
2021-05-16 16:30:00,,,,,,,0.560925,12.2862,43.2545,10.0,8.5,237.0,2.65,92.5,8.0,1009.0,92.0,9.0,12.5,2.0,,,,,,,,,,0.0
2021-05-16 16:40:00,,,,,,,2.03279,12.1326,43.492599999999996,9.88888888888889,8.333333333333334,233.22222222222223,2.6333333333333333,93.0,8.0,1009.1111111111111,91.66666666666667,9.0,12.333333333333334,1.8888888888888888,,,,,,,,,,0.0
2021-05-16 16:50:00,,,,,,,9.810395,12.245000000000001,43.7139,9.777777777777779,8.166666666666666,229.44444444444446,2.6166666666666667,93.5,8.0,1009.2222222222222,91.33333333333333,9.0,12.166666666666666,1.777777777777778,,,,,,,,,,0.0
2021-05-16 17:00:00,,,,,,,1.0322,12.3223,43.833800000000004,9.666666666666666,8.0,225.66666666666669,2.6,94.0,8.0,1009.3333333333334,91.0,9.0,12.0,1.6666666666666667,,,,,,,,,,0.0
2021-05-16 17:10:00,,,,,,,0.8387,12.3042,43.8532,9.555555555555555,7.833333333333333,221.88888888888889,2.5833333333333335,94.5,8.0,1009.4444444444445,90.66666666666667,9.0,11.833333333333332,1.5555555555555556,,,,,,,,,,0.0
2021-05-16 17:20:00,,,,,,,0.9341250000000001,12.4113,43.833600000000004,9.444444444444445,7.666666666666666,218.11111111111111,2.5666666666666664,95.0,8.0,1009.5555555555555,90.33333333333333,9.0,11.666666666666666,1.4444444444444444,,,,,,,,,,0.0
2021-05-16 17:30:00,,,,,,,1.1942249999999999,12.1463,43.8938,9.333333333333334,7.5,214.33333333333334,2.55,95.5,8.0,1009.6666666666666,90.0,9.0,11.5,1.3333333333333335,,,,,,,,,,0.0
2021-05-16 17:40:00,,,,,,,0.8451150000000001,11.894200000000001,43.9784,9.222222222222221,7.333333333333333,210.55555555555554,2.533333333333333,96.0,8.0,1009.7777777777778,89.66666666666667,9.0,11.333333333333332,1.2222222222222223,,,,,,,,,,0.0
2021-05-16 17:50:00,,,,,,,0.8868199999999999,11.6723,44.077099999999994,9.11111111111111,7.166666666666666,206.77777777777777,2.5166666666666666,96.5,8.0,1009.8888888888889,89.33333333333333,9.0,11.166666666666666,1.1111111111111112,,,,,,,,,,0.0
2021-05-16 18:00:00,,,,,,,0.990615,11.9075,44.1333,9.0,7.0,203.0,2.5,97.0,8.0,1010.0,89.0,9.0,11.0,1.0,,,,,,,,,,0.0
2021-05-16 18:10:00,,,,,,,1.050485,11.9926,44.2173,9.0,7.055555555555555,202.22222222222223,2.55,97.0,8.0,1010.0,87.83333333333333,8.944444444444445,11.11111111111111,1.0,,,,,,,,,,0.0
2021-05-16 18:20:00,,,,,,,1.1265100000000001,11.9177,44.2681,9.0,7.111111111111111,201.44444444444446,2.6,97.0,8.0,1010.0,86.66666666666667,8.88888888888889,11.222222222222221,1.0,,,,,,,,,,0.0
2021-05-16 18:30:00,,,,,,,1.53683,12.0554,43.9281,9.0,7.166666666666667,200.66666666666666,2.65,97.0,8.0,1010.0,85.5,8.833333333333334,11.333333333333334,1.0,,,,,,,,,,0.0
2021-05-16 18:40:00,,,,,,,1.27318,12.076699999999999,44.038,9.0,7.222222222222222,199.88888888888889,2.7,97.0,8.0,1010.0,84.33333333333333,8.777777777777779,11.444444444444445,1.0,,,,,,,,,,0.0
2021-05-16 18:50:00,,,,,,,2.014125,11.964,44.2452,9.0,7.277777777777778,199.11111111111111,2.75,97.0,8.0,1010.0,83.16666666666667,8.722222222222221,11.555555555555555,1.0,,,,,,,,,,0.0
2021-05-16 19:00:00,,,,,,,1.01028,12.122200000000001,44.3608,9.0,7.333333333333333,198.33333333333334,2.8,97.0,8.0,1010.0,82.0,8.666666666666666,11.666666666666666,1.0,,,,,,,,,,0.0
2021-05-16 19:10:00,,,,,,,1.16716,12.2788,44.4326,9.0,7.388888888888889,197.55555555555554,2.85,97.0,8.0,1010.0,80.83333333333333,8.61111111111111,11.777777777777779,1.0,,,,,,,,,,0.0
2021-05-16 19:20:00,,,,,,,1.276005,11.9749,44.403800000000004,9.0,7.444444444444445,196.77777777777777,2.9,97.0,8.0,1010.0,79.66666666666667,8.555555555555555,11.88888888888889,1.0,,,,,,,,,,0.0
2021-05-16 19:30:00,,,,,,,2.510905,12.032900000000001,44.4649,9.0,7.5,196.0,2.95,97.0,8.0,1010.0,78.5,8.5,12.0,1.0,,,,,,,,,,0.0
2021-05-16 19:40:00,,,,,,,1.428425,11.6388,44.5607,9.0,7.555555555555555,195.22222222222223,3.0,97.0,8.0,1010.0,77.33333333333333,8.444444444444445,12.11111111111111,1.0,,,,,,,,,,0.0
2021-05-16 19:50:00,,,,,,,0.937795,11.6045,44.6601,9.0,7.611111111111111,194.44444444444446,3.05,97.0,8.0,1010.0,76.16666666666667,8.38888888888889,12.222222222222221,1.0,,,,,,,,,,0.0
2021-05-16 20:00:00,,,,,,,0.432905,11.7614,44.735400000000006,9.0,7.666666666666667,193.66666666666666,3.1,97.0,8.0,1010.0,75.0,8.333333333333334,12.333333333333334,1.0,,,,,,,,,,0.0
2021-05-16 20:10:00,,,,,,,0.35882777777777775,12.043555555555555,44.64788888888889,9.0,7.722222222222222,192.88888888888889,3.15,97.0,8.0,1010.0,73.83333333333333,8.277777777777779,12.444444444444445,1.0,,,,,,,,,,0.0
2021-05-16 20:20:00,,,,,,,0.394725,12.0252,44.5189,9.0,7.777777777777778,192.11111111111111,3.2,97.0,8.0,1010.0,72.66666666666667,8.222222222222221,12.555555555555555,1.0,,,,,,,,,,0.0
2021-05-16 20:30:00,,,,,,,0.444265,11.956999999999999,44.691199999999995,9.0,7.833333333333333,191.33333333333334,3.25,97.0,8.0,1010.0,71.5,8.166666666666666,12.666666666666666,1.0,,,,,,,,,,0.0
2021-05-16 20:40:00,,,,,,,0.46559999999999996,12.0241,44.763400000000004,9.0,7.888888888888889,190.55555555555554,3.3,97.0,8.0,1010.0,70.33333333333333,8.11111111111111,12.777777777777779,1.0,,,,,,,,,,0.0
2021-05-16 20:50:00,,,,,,,0.52752,11.8845,44.8022,9.0,7.944444444444445,189.77777777777777,3.3499999999999996,97.0,8.0,1010.0,69.16666666666667,8.055555555555555,12.88888888888889,1.0,,,,,,,,,,0.0
2021-05-16 21:00:00,,,,,,,0.596835,11.957699999999999,44.777,9.0,8.0,189.0,3.4,97.0,8.0,1010.0,68.0,8.0,13.0,1.0,,,,,,,,,,0.0
2021-05-16 21:10:00,,,,,,,0.443825,11.706999999999999,44.6857,8.944444444444445,8.0,191.05555555555554,3.238888888888889,96.94444444444444,7.833333333333333,1010.0555555555555,67.77777777777777,7.944444444444445,13.0,1.0,,,,,,,,,,0.0
2021-05-16 21:20:00,,,,,,,0.45264499999999996,11.6584,44.7596,8.88888888888889,8.0,193.11111111111111,3.0777777777777775,96.88888888888889,7.666666666666667,1010.1111111111111,67.55555555555556,7.888888888888889,13.0,1.0,,,,,,,,,,0.0
2021-05-16 21:30:00,,,,,,,0.49582,11.6398,44.8702,8.833333333333334,8.0,195.16666666666666,2.9166666666666665,96.83333333333333,7.5,1010.1666666666666,67.33333333333333,7.833333333333333,13.0,1.0,,,,,,,,,,0.0
2021-05-16 21:40:00,,,,,,,0.5303899999999999,11.1747,44.9311,8.777777777777779,8.0,197.22222222222223,2.7555555555555555,96.77777777777777,7.333333333333333,1010.2222222222222,67.11111111111111,7.777777777777778,13.0,1.0,,,,,,,,,,0.0
2021-05-16 21:50:00,,,,,,,0.543875,10.9983,44.9593,8.722222222222221,8.0,199.27777777777777,2.594444444444444,96.72222222222223,7.166666666666667,1010.2777777777778,66.88888888888889,7.722222222222222,13.0,1.0,,,,,,,,,,0.0
2021-05-16 22:00:00,,,,,,,0.5243599999999999,10.832699999999999,45.0353,8.666666666666666,8.0,201.33333333333334,2.433333333333333,96.66666666666667,7.0,1010.3333333333334,66.66666666666667,7.666666666666667,13.0,1.0,,,,,,,,,,0.0
2021-05-16 22:10:00,,,,,,,0.5801350000000001,11.1019,45.1507,8.61111111111111,8.0,203.38888888888889,2.272222222222222,96.61111111111111,6.833333333333333,1010.3888888888889,66.44444444444444,7.611111111111111,13.0,1.0,,,,,,,,,,0.0
2021-05-16 22:20:00,,,,,,,0.837265,11.2979,45.1858,8.555555555555555,8.0,205.44444444444446,2.1111111111111107,96.55555555555556,6.666666666666666,1010.4444444444445,66.22222222222223,7.555555555555555,13.0,1.0,,,,,,,,,,0.0
2021-05-16 22:30:00,,,,,,,0.9352600000000001,10.8928,45.1192,8.5,8.0,207.5,1.95,96.5,6.5,1010.5,66.0,7.5,13.0,1.0,,,,,,,,,,0.0
2021-05-16 22:40:00,,,,,,,0.8773350000000001,11.0854,45.1051,8.444444444444445,8.0,209.55555555555554,1.7888888888888888,96.44444444444444,6.333333333333333,1010.5555555555555,65.77777777777777,7.444444444444445,13.0,1.0,,,,,,,,,,0.0
2021-05-16 22:50:00,,,,,,,0.89185,11.2658,45.1395,8.38888888888889,8.0,211.61111111111111,1.6277777777777775,96.38888888888889,6.166666666666666,1010.6111111111111,65.55555555555556,7.388888888888889,13.0,1.0,,,,,,,,,,0.0
2021-05-16 23:00:00,,,,,,,0.9054949999999999,10.8664,45.115899999999996,8.333333333333334,8.0,213.66666666666666,1.4666666666666666,96.33333333333333,6.0,1010.6666666666666,65.33333333333333,7.333333333333333,13.0,1.0,,,,,,,,,,0.0
2021-05-16 23:10:00,,,,,,,0.9250149999999999,10.9349,44.889300000000006,8.277777777777779,8.0,215.72222222222223,1.3055555555555554,96.27777777777777,5.833333333333333,1010.7222222222222,65.11111111111111,7.277777777777778,13.0,1.0,,,,,,,,,,0.0
2021-05-16 23:20:00,,,,,,,0.834505,11.3893,45.051100000000005,8.222222222222221,8.0,217.77777777777777,1.1444444444444444,96.22222222222223,5.666666666666666,1010.7777777777778,64.88888888888889,7.222222222222222,13.0,1.0,,,,,,,,,,0.0
2021-05-16 23:30:00,,,,,,,0.7464850000000001,11.6069,45.082,8.166666666666666,8.0,219.83333333333334,0.983333333333333,96.16666666666667,5.5,1010.8333333333334,64.66666666666667,7.166666666666667,13.0,1.0,,,,,,,,,,0.0
2021-05-16 23:40:00,,,,,,,0.8349650000000001,11.4275,45.057100000000005,8.11111111111111,8.0,221.88888888888889,0.822222222222222,96.11111111111111,5.333333333333333,1010.8888888888889,64.44444444444444,7.111111111111111,13.0,1.0,,,,,,,,,,0.0
2021-05-16 23:50:00,,,,,,,0.98872,11.0847,45.0804,8.055555555555555,8.0,223.94444444444446,0.661111111111111,96.05555555555556,5.166666666666666,1010.9444444444445,64.22222222222223,7.055555555555555,13.0,1.0,,,,,,,,,,0.0
2021-05-17 00:00:00,,,,,,,0.9233600000000001,10.939499999999999,45.006299999999996,8.0,8.0,226.0,0.5,96.0,5.0,1011.0,64.0,7.0,13.0,1.0,,,,,,,,,,0.0
2021-05-17 00:10:00,,,,,,,0.94978,10.8741,45.1081,7.944444444444445,8.11111111111111,226.22222222222223,0.5,95.94444444444444,5.111111111111111,1011.0,64.16666666666667,6.944444444444445,13.222222222222221,1.0,,,,,,,,,,0.0
2021-05-17 00:20:00,,,,,,,0.9408749999999999,10.9093,45.1959,7.888888888888889,8.222222222222221,226.44444444444446,0.5,95.88888888888889,5.222222222222222,1011.0,64.33333333333333,6.888888888888889,13.444444444444445,1.0,,,,,,,,,,0.0
2021-05-17 00:30:00,,,,,,,0.84242,10.8562,45.1983,7.833333333333333,8.333333333333334,226.66666666666666,0.5,95.83333333333333,5.333333333333333,1011.0,64.5,6.833333333333333,13.666666666666666,1.0,,,,,,,,,,0.0
2021-05-17 00:40:00,,,,,,,0.70911,10.5624,45.1862,7.777777777777778,8.444444444444445,226.88888888888889,0.5,95.77777777777777,5.444444444444445,1011.0,64.66666666666667,6.777777777777778,13.88888888888889,1.0,,,,,,,,,,0.0
2021-05-17 00:50:00,,,,,,,0.6514599999999999,10.428,45.1807,7.722222222222222,8.555555555555555,227.11111111111111,0.5,95.72222222222223,5.555555555555555,1011.0,64.83333333333333,6.722222222222222,14.11111111111111,1.0,,,,,,,,,,0.0
2021-05-17 01:00:00,,,,,,,0.7281299999999999,10.365,45.2986,7.666666666666667,8.666666666666666,227.33333333333334,0.5,95.66666666666667,5.666666666666667,1011.0,65.0,6.666666666666667,14.333333333333334,1.0,,,,,,,,,,0.0
2021-05-17 01:10:00,,,,,,,0.699505,10.5188,45.286199999999994,7.611111111111111,8.777777777777779,227.55555555555554,0.5,95.61111111111111,5.777777777777778,1011.0,65.16666666666667,6.611111111111111,14.555555555555555,1.0,,,,,,,,,,0.0
2021-05-17 01:20:00,,,,,,,0.67526,10.3057,45.419,7.555555555555555,8.88888888888889,227.77777777777777,0.5,95.55555555555556,5.888888888888889,1011.0,65.33333333333333,6.555555555555555,14.777777777777779,1.0,,,,,,,,,,0.0
2021-05-17 01:30:00,,,,,,,0.7552800000000001,9.5724,45.4959,7.5,9.0,228.0,0.5,95.5,6.0,1011.0,65.5,6.5,15.0,1.0,,,,,,,,,,0.0
2021-05-17 01:40:00,,,,,,,0.672655,9.45,45.5651,7.444444444444445,9.11111111111111,228.22222222222223,0.5,95.44444444444444,6.111111111111111,1011.0,65.66666666666667,6.444444444444445,15.222222222222221,1.0,,,,,,,,,,0.0
2021-05-17 01:50:00,,,,,,,0.58117,9.527899999999999,45.6428,7.388888888888889,9.222222222222221,228.44444444444446,0.5,95.38888888888889,6.222222222222222,1011.0,65.83333333333333,6.388888888888889,15.444444444444445,1.0,,,,,,,,,,0.0
2021-05-17 02:00:00,,,,,,,0.685335,9.543099999999999,45.587599999999995,7.333333333333333,9.333333333333334,228.66666666666666,0.5,95.33333333333333,6.333333333333333,1011.0,66.0,6.333333333333333,15.666666666666666,1.0,,,,,,,,,,0.0
2021-05-17 02:10:00,,,,,,,0.9983000000000001,10.3737,45.6919,7.277777777777778,9.444444444444445,228.88888888888889,0.5,95.27777777777777,6.444444444444445,1011.0,66.16666666666667,6.277777777777778,15.88888888888889,1.0,,,,,,,,,,0.0
2021-05-17 02:20:00,,,,,,,1.05274,10.656,45.6377,7.222222222222222,9.555555555555555,229.11111111111111,0.5,95.22222222222223,6.555555555555555,1011.0,66.33333333333333,6.222222222222222,16.11111111111111,1.0,,,,,,,,,,0.0
2021-05-17 02:30:00,,,,,,,0.82944,10.560599999999999,45.4744,7.166666666666667,9.666666666666666,229.33333333333334,0.5,95.16666666666667,6.666666666666666,1011.0,66.5,6.166666666666667,16.333333333333332,1.0,,,,,,,,,,0.0
2021-05-17 02:40:00,,,,,,,0.7069799999999999,10.5419,45.3775,7.111111111111111,9.777777777777779,229.55555555555554,0.5,95.11111111111111,6.777777777777778,1011.0,66.66666666666667,6.111111111111111,16.555555555555557,1.0,,,,,,,,,,0.0
2021-05-17 02:50:00,,,,,,,0.72898,10.6831,45.2729,7.055555555555555,9.88888888888889,229.77777777777777,0.5,95.05555555555556,6.888888888888889,1011.0,66.83333333333333,6.055555555555555,16.77777777777778,1.0,,,,,,,,,,0.0
2021-05-17 03:00:00,,,,,,,0.9003399999999999,10.616299999999999,45.2753,7.0,10.0,230.0,0.5,95.0,7.0,1011.0,67.0,6.0,17.0,1.0,,,,,,,,,,0.0
2021-05-17 03:10:00,,,,,,,0.871335,10.5089,45.0666,7.0,10.11111111111111,230.61111111111111,0.5055555555555555,94.77777777777777,6.944444444444445,1011.0555555555555,66.77777777777777,5.944444444444445,17.11111111111111,1.0555555555555556,,,,,,,,,,0.0
2021-05-17 03:20:00,,,,,,,1.0037,10.4874,44.6883,7.0,10.222222222222221,231.22222222222223,0.5111111111111111,94.55555555555556,6.888888888888889,1011.1111111111111,66.55555555555556,5.888888888888889,17.22222222222222,1.1111111111111112,,,,,,,,,,0.0
2021-05-17 03:30:00,,,,,,,1.03799,10.5723,44.8038,7.0,10.333333333333334,231.83333333333334,0.5166666666666666,94.33333333333333,6.833333333333333,1011.1666666666666,66.33333333333333,5.833333333333333,17.333333333333332,1.1666666666666667,,,,,,,,,,0.0
2021-05-17 03:40:00,,,,,,,1.152655,10.645,45.0415,7.0,10.444444444444445,232.44444444444446,0.5222222222222223,94.11111111111111,6.777777777777778,1011.2222222222222,66.11111111111111,5.777777777777778,17.444444444444443,1.2222222222222223,,,,,,,,,,0.0
2021-05-17 03:50:00,,,,,,,1.214445,10.5719,45.099599999999995,7.0,10.555555555555555,233.05555555555554,0.5277777777777778,93.88888888888889,6.722222222222222,1011.2777777777778,65.88888888888889,5.722222222222222,17.555555555555557,1.2777777777777777,,,,,,,,,,0.0
2021-05-17 04:00:00,,,,,,,1.235525,10.6812,45.1553,7.0,10.666666666666666,233.66666666666666,0.5333333333333333,93.66666666666667,6.666666666666667,1011.3333333333334,65.66666666666667,5.666666666666667,17.666666666666668,1.3333333333333333,,,,,,,,,,0.0
2021-05-17 04:10:00,,,,,,,1.363315,10.669599999999999,45.1021,7.0,10.777777777777779,234.27777777777777,0.5388888888888889,93.44444444444444,6.611111111111111,1011.3888888888889,65.44444444444444,5.611111111111111,17.77777777777778,1.3888888888888888,,,,,,,,,,0.0
2021-05-17 04:20:00,,,,,,,1.446715,10.8051,45.0387,7.0,10.88888888888889,234.88888888888889,0.5444444444444444,93.22222222222223,6.555555555555555,1011.4444444444445,65.22222222222223,5.555555555555555,17.88888888888889,1.4444444444444444,,,,,,,,,,0.0
2021-05-17 04:30:00,,,,,,,1.41729,10.8774,45.062200000000004,7.0,11.0,235.5,0.55,93.0,6.5,1011.5,65.0,5.5,18.0,1.5,,,,,,,,,,0.0
2021-05-17 04:40:00,,,,,,,1.491115,10.543899999999999,45.0539,7.0,11.11111111111111,236.11111111111111,0.5555555555555556,92.77777777777777,6.444444444444445,1011.5555555555555,64.77777777777777,5.444444444444445,18.11111111111111,1.5555555555555556,,,,,,,,,,0.0
2021-05-17 04:50:00,,,,,,,1.42317,10.5621,45.063599999999994,7.0,11.222222222222221,236.72222222222223,0.5611111111111111,92.55555555555556,6.388888888888889,1011.6111111111111,64.55555555555556,5.388888888888889,18.22222222222222,1.6111111111111112,,,,,,,,,,0.0
2021-05-17 05:00:00,,,,,,,1.632415,10.4831,45.0172,7.0,11.333333333333334,237.33333333333334,0.5666666666666667,92.33333333333333,6.333333333333333,1011.6666666666666,64.33333333333333,5.333333333333333,18.333333333333332,1.6666666666666665,,,,,,,,,,0.0
2021-05-17 05:10:00,,,,,,,1.9629249999999998,10.411,45.0438,7.0,11.444444444444445,237.94444444444446,0.5722222222222222,92.11111111111111,6.277777777777778,1011.7222222222222,64.11111111111111,5.277777777777778,18.444444444444443,1.7222222222222223,,,,,,,,,,0.0
2021-05-17 05:20:00,,,,,,,1.7302500000000003,10.3248,45.0655,7.0,11.555555555555555,238.55555555555554,0.5777777777777777,91.88888888888889,6.222222222222222,1011.7777777777778,63.888888888888886,5.222222222222222,18.555555555555557,1.7777777777777777,,,,,,,,,,0.0
2021-05-17 05:30:00,,,,,,,1.558115,10.3981,44.759100000000004,7.0,11.666666666666666,239.16666666666666,0.5833333333333333,91.66666666666667,6.166666666666667,1011.8333333333334,63.666666666666664,5.166666666666667,18.666666666666668,1.8333333333333333,,,,,,,,,,0.0
2021-05-17 05:40:00,,,,,,,1.4539300000000002,10.5277,44.881299999999996,7.0,11.777777777777779,239.77777777777777,0.5888888888888889,91.44444444444444,6.111111111111111,1011.8888888888889,63.44444444444444,5.111111111111111,18.77777777777778,1.8888888888888888,,,,,,,,,,0.0
2021-05-17 05:50:00,,,,,,,2.145295,10.8372,45.0031,7.0,11.88888888888889,240.38888888888889,0.5944444444444444,91.22222222222223,6.055555555555555,1011.9444444444445,63.22222222222222,5.055555555555555,18.88888888888889,1.9444444444444444,,,,,,,,,,0.0
2021-05-17 06:00:00,,,,,,,1.341355,11.2618,44.9982,7.0,12.0,241.0,0.6,91.0,6.0,1012.0,63.0,5.0,19.0,2.0,,,,,,,,,,0.0
2021-05-17 06:10:00,,,,,,,1.272435,11.9645,44.8935,7.111111111111111,12.277777777777779,241.55555555555554,0.5833333333333333,90.0,6.111111111111111,1012.0,63.388888888888886,4.944444444444445,19.11111111111111,2.0,,,,,,,,,,0.0
2021-05-17 06:20:00,,,,,,,1.2418200000000001,12.1219,44.4528,7.222222222222222,12.555555555555555,242.11111111111111,0.5666666666666667,89.0,6.222222222222222,1012.0,63.77777777777778,4.888888888888889,19.22222222222222,2.0,,,,,,,,,,0.0
2021-05-17 06:30:00,,,,,,,1.267225,12.183,44.2924,7.333333333333333,12.833333333333334,242.66666666666666,0.5499999999999999,88.0,6.333333333333333,1012.0,64.16666666666667,4.833333333333333,19.333333333333332,2.0,,,,,,,,,,0.0
2021-05-17 06:40:00,,,,,,,1.175505,12.3255,44.2807,7.444444444444445,13.11111111111111,243.22222222222223,0.5333333333333333,87.0,6.444444444444445,1012.0,64.55555555555556,4.777777777777778,19.444444444444443,2.0,,,,,,,,,,0.0
2021-05-17 06:50:00,,,,,,,1.16699,12.5056,44.2202,7.555555555555555,13.38888888888889,243.77777777777777,0.5166666666666666,86.0,6.555555555555555,1012.0,64.94444444444444,4.722222222222222,19.555555555555557,2.0,,,,,,,,,,0.0
2021-05-17 07:00:00,,,,,,,1.037425,12.8976,44.1987,7.666666666666667,13.666666666666666,244.33333333333334,0.5,85.0,6.666666666666667,1012.0,65.33333333333333,4.666666666666667,19.666666666666668,2.0,,,,,,,,,,0.0
2021-05-17 07:10:00,,,,,,,5.93883,12.329699999999999,43.9183,7.777777777777778,13.944444444444445,244.88888888888889,0.4833333333333333,84.0,6.777777777777778,1012.0,65.72222222222223,4.611111111111111,19.77777777777778,2.0,,,,,,,,,,0.0
2021-05-17 07:20:00,,,,,,,0.800715,11.7784,44.023399999999995,7.888888888888889,14.222222222222221,245.44444444444446,0.4666666666666667,83.0,6.888888888888889,1012.0,66.11111111111111,4.555555555555555,19.88888888888889,2.0,,,,,,,,,,0.0
2021-05-17 07:30:00,,,,,,,0.914565,11.7597,44.1956,8.0,14.5,246.0,0.44999999999999996,82.0,7.0,1012.0,66.5,4.5,20.0,2.0,,,,,,,,,,0.0
2021-05-17 07:40:00,,,,,,,0.9503600000000001,11.6292,44.3151,8.11111111111111,14.777777777777779,246.55555555555554,0.43333333333333335,81.0,7.111111111111111,1012.0,66.88888888888889,4.444444444444445,20.11111111111111,2.0,,,,,,,,,,0.0
2021-05-17 07:50:00,,,,,,,0.70045,11.834399999999999,44.4385,8.222222222222221,15.055555555555555,247.11111111111111,0.41666666666666663,80.0,7.222222222222222,1012.0,67.27777777777777,4.388888888888889,20.22222222222222,2.0,,,,,,,,,,0.0
2021-05-17 08:00:00,,,,,,,0.6152650000000001,12.0845,44.3879,8.333333333333334,15.333333333333332,247.66666666666666,0.39999999999999997,79.0,7.333333333333333,1012.0,67.66666666666667,4.333333333333333,20.333333333333332,2.0,,,,,,,,,,0.0
2021-05-17 08:10:00,,,,,,,0.590535,12.7102,44.2698,8.444444444444445,15.61111111111111,248.22222222222223,0.3833333333333333,78.0,7.444444444444445,1012.0,68.05555555555556,4.277777777777778,20.444444444444443,2.0,,,,,,,,,,0.0
2021-05-17 08:20:00,,,,,,,0.795715,14.1036,44.1745,8.555555555555555,15.88888888888889,248.77777777777777,0.36666666666666664,77.0,7.555555555555555,1012.0,68.44444444444444,4.222222222222222,20.555555555555557,2.0,,,,,,,,,,0.0
2021-05-17 08:30:00,,,,,,,0.603665,15.482099999999999,43.239999999999995,8.666666666666666,16.166666666666664,249.33333333333334,0.35,76.0,7.666666666666666,1012.0,68.83333333333333,4.166666666666667,20.666666666666668,2.0,,,,,,,,,,0.0
2021-05-17 08:40:00,,,,,,,7.979195,15.009800000000002,41.6088,8.777777777777779,16.444444444444443,249.88888888888889,0.3333333333333333,75.0,7.777777777777778,1012.0,69.22222222222223,4.111111111111111,20.77777777777778,2.0,,,,,,,,,,0.0
2021-05-17 08:50:00,,,,,,,0.659315,15.466800000000001,41.6132,8.88888888888889,16.72222222222222,250.44444444444446,0.31666666666666665,74.0,7.888888888888889,1012.0,69.61111111111111,4.055555555555555,20.88888888888889,2.0,,,,,,,,,,0.0
2021-05-17 09:00:00,,,,,,,0.576605,17.5093,41.508500000000005,9.0,17.0,251.0,0.3,73.0,8.0,1012.0,70.0,4.0,21.0,2.0,,,,,,,,,,0.0
2021-05-17 09:10:00,,,,,,,0.68358,17.8122,40.0493,9.222222222222221,17.22222222222222,251.83333333333334,0.28888888888888886,71.88888888888889,8.11111111111111,1011.9444444444445,69.38888888888889,3.9444444444444446,21.22222222222222,2.0555555555555554,,,,,,,,,,0.0
2021-05-17 09:20:00,,,,,,,0.656775,16.5161,40.2398,9.444444444444445,17.444444444444443,252.66666666666666,0.2777777777777778,70.77777777777777,8.222222222222221,1011.8888888888889,68.77777777777777,3.888888888888889,21.444444444444443,2.111111111111111,,,,,,,,,,0.0
2021-05-17 09:30:00,,,,,,,0.565105,16.1034,41.116499999999995,9.666666666666666,17.666666666666668,253.5,0.26666666666666666,69.66666666666667,8.333333333333334,1011.8333333333334,68.16666666666667,3.8333333333333335,21.666666666666668,2.1666666666666665,,,,,,,,,,0.0
2021-05-17 09:40:00,,,,,,,0.73358,15.035900000000002,41.7466,9.88888888888889,17.88888888888889,254.33333333333334,0.25555555555555554,68.55555555555556,8.444444444444445,1011.7777777777778,67.55555555555556,3.7777777777777777,21.88888888888889,2.2222222222222223,,,,,,,,,,0.0
2021-05-17 09:50:00,,,,,,,0.49151999999999996,15.7197,42.518,10.11111111111111,18.11111111111111,255.16666666666666,0.24444444444444444,67.44444444444444,8.555555555555555,1011.7222222222222,66.94444444444444,3.7222222222222223,22.11111111111111,2.2777777777777777,,,,,,,,,,0.0
2021-05-17 10:00:00,,,,,,,6.78586,17.086000000000002,42.908,10.333333333333334,18.333333333333332,256.0,0.23333333333333334,66.33333333333333,8.666666666666666,1011.6666666666666,66.33333333333333,3.6666666666666665,22.333333333333332,2.3333333333333335,,,,,,,,,,0.0
2021-05-17 10:10:00,,,,,,,0.64445,17.3366,42.773399999999995,10.555555555555555,18.555555555555557,256.8333333333333,0.2222222222222222,65.22222222222223,8.777777777777779,1011.6111111111111,65.72222222222223,3.611111111111111,22.555555555555557,2.388888888888889,,,,,,,,,,0.0
