,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-05-17 10:20:00,,,,,,,0.610965,16.4319,42.4491,10.777777777777779,18.77777777777778,257.6666666666667,0.2111111111111111,64.11111111111111,8.88888888888889,1011.5555555555555,65.11111111111111,3.5555555555555554,22.77777777777778,2.4444444444444446,,,,,,,,,,0.0
2021-05-17 10:30:00,,,,,,,0.7398,15.776900000000001,42.4167,11.0,19.0,258.5,0.2,63.0,9.0,1011.5,64.5,3.5,23.0,2.5,,,,,,,,,,0.0
2021-05-17 10:40:00,,,,,,,0.73756,16.1149,42.586,11.222222222222221,19.22222222222222,259.3333333333333,0.18888888888888888,61.888888888888886,9.11111111111111,1011.4444444444445,63.888888888888886,3.4444444444444446,23.22222222222222,2.5555555555555554,,,,,,,,,,0.0
2021-05-17 10:50:00,,,,,,,0.652025,16.531100000000002,42.591899999999995,11.444444444444445,19.444444444444443,260.1666666666667,0.17777777777777776,60.77777777777778,9.222222222222221,1011.3888888888889,63.27777777777778,3.388888888888889,23.444444444444443,2.611111111111111,,,,,,,,,,0.0
2021-05-17 11:00:00,,,,,,,0.46122500000000005,16.5076,42.4847,11.666666666666666,19.666666666666668,261.0,0.16666666666666666,59.66666666666667,9.333333333333334,1011.3333333333334,62.666666666666664,3.3333333333333335,23.666666666666668,2.6666666666666665,,,,,,,,,,0.0
2021-05-17 11:10:00,,,,,,,0.41544499999999995,16.9665,42.4113,11.88888888888889,19.88888888888889,261.8333333333333,0.15555555555555556,58.55555555555556,9.444444444444445,1011.2777777777778,62.05555555555556,3.2777777777777777,23.88888888888889,2.7222222222222223,,,,,,,,,,0.0
2021-05-17 11:20:00,,,,,,,1.932875,17.9114,42.382,12.11111111111111,20.11111111111111,262.6666666666667,0.14444444444444443,57.44444444444444,9.555555555555555,1011.2222222222222,61.44444444444444,3.2222222222222223,24.11111111111111,2.7777777777777777,,,,,,,,,,0.0
2021-05-17 11:30:00,,,,,,,0.62221,18.2953,42.1238,12.333333333333332,20.333333333333332,263.5,0.13333333333333333,56.333333333333336,9.666666666666666,1011.1666666666666,60.83333333333333,3.166666666666667,24.333333333333332,2.833333333333333,,,,,,,,,,0.0
2021-05-17 11:40:00,,,,,,,0.32493500000000003,18.5431,41.819900000000004,12.555555555555555,20.555555555555557,264.3333333333333,0.12222222222222223,55.22222222222223,9.777777777777779,1011.1111111111111,60.22222222222222,3.111111111111111,24.555555555555557,2.888888888888889,,,,,,,,,,0.0
2021-05-17 11:50:00,,,,,,,0.419485,18.7982,41.6714,12.777777777777779,20.77777777777778,265.1666666666667,0.1111111111111111,54.111111111111114,9.88888888888889,1011.0555555555555,59.611111111111114,3.0555555555555554,24.77777777777778,2.9444444444444446,,,,,,,,,,0.0
2021-05-17 12:00:00,,,,,,,0.45433,18.6908,41.4315,13.0,21.0,266.0,0.1,53.0,10.0,1011.0,59.0,3.0,25.0,3.0,,,,,,,,,,81.0
2021-05-17 12:10:00,,,,,,,0.43946500000000005,18.0061,41.3453,13.0,20.833333333333332,265.8888888888889,0.11666666666666667,53.22222222222222,9.944444444444445,1011.0,59.611111111111114,3.0555555555555554,24.944444444444443,3.0555555555555554,,,,,,,,,,0.0
2021-05-17 12:20:00,,,,,,,0.8743449999999999,17.979599999999998,41.4028,13.0,20.666666666666668,265.77777777777777,0.13333333333333336,53.44444444444444,9.88888888888889,1011.0,60.22222222222222,3.111111111111111,24.88888888888889,3.111111111111111,,,,,,,,,,0.0
2021-05-17 12:30:00,,,,,,,0.4162,16.6385,41.5149,13.0,20.5,265.6666666666667,0.15000000000000002,53.666666666666664,9.833333333333334,1011.0,60.833333333333336,3.1666666666666665,24.833333333333332,3.1666666666666665,,,,,,,,,,0.0
2021-05-17 12:40:00,,,,,,,0.46518,16.1578,41.7611,13.0,20.333333333333332,265.55555555555554,0.16666666666666669,53.888888888888886,9.777777777777779,1011.0,61.44444444444444,3.2222222222222223,24.77777777777778,3.2222222222222223,,,,,,,,,,0.0
2021-05-17 12:50:00,,,,,,,0.49779,17.003700000000002,41.9359,13.0,20.166666666666668,265.44444444444446,0.18333333333333335,54.111111111111114,9.722222222222221,1011.0,62.05555555555556,3.2777777777777777,24.72222222222222,3.2777777777777777,,,,,,,,,,0.0
2021-05-17 13:00:00,,,,,,,0.38200500000000004,16.998399999999997,41.9605,13.0,20.0,265.3333333333333,0.2,54.333333333333336,9.666666666666666,1011.0,62.666666666666664,3.3333333333333335,24.666666666666668,3.3333333333333335,,,,,,,,,,0.0
2021-05-17 13:10:00,,,,,,,0.36680999999999997,17.2624,42.0307,13.0,19.833333333333332,265.22222222222223,0.21666666666666667,54.55555555555556,9.61111111111111,1011.0,63.27777777777778,3.388888888888889,24.61111111111111,3.388888888888889,,,,,,,,,,0.0
2021-05-17 13:20:00,,,,,,,0.37344499999999997,17.6349,42.0284,13.0,19.666666666666668,265.1111111111111,0.23333333333333336,54.77777777777778,9.555555555555555,1011.0,63.888888888888886,3.4444444444444446,24.555555555555557,3.4444444444444446,,,,,,,,,,0.0
2021-05-17 13:30:00,,,,,,,0.635765,17.6968,41.9674,13.0,19.5,265.0,0.25,55.0,9.5,1011.0,64.5,3.5,24.5,3.5,,,,,,,,,,0.0
2021-05-17 13:40:00,,,,,,,0.65159,16.9757,41.7508,13.0,19.333333333333332,264.8888888888889,0.2666666666666667,55.22222222222222,9.444444444444445,1011.0,65.11111111111111,3.5555555555555554,24.444444444444443,3.5555555555555554,,,,,,,,,,0.0
2021-05-17 13:50:00,,,,,,,0.41072499999999995,15.265600000000001,41.6285,13.0,19.166666666666668,264.77777777777777,0.2833333333333333,55.44444444444444,9.38888888888889,1011.0,65.72222222222223,3.611111111111111,24.38888888888889,3.611111111111111,,,,,,,,,,0.0
2021-05-17 14:00:00,,,,,,,0.46892500000000004,13.499500000000001,41.9546,13.0,19.0,264.6666666666667,0.30000000000000004,55.666666666666664,9.333333333333334,1011.0,66.33333333333333,3.6666666666666665,24.333333333333332,3.6666666666666665,,,,,,,,,,0.0
2021-05-17 14:10:00,,,,,,,1.7254999999999998,14.5666,42.7254,13.0,18.833333333333332,264.55555555555554,0.3166666666666667,55.888888888888886,9.277777777777779,1011.0,66.94444444444444,3.7222222222222223,24.27777777777778,3.7222222222222223,,,,,,,,,,0.0
2021-05-17 14:20:00,,,,,,,1.684235,15.8803,42.9473,13.0,18.666666666666668,264.44444444444446,0.33333333333333337,56.111111111111114,9.222222222222221,1011.0,67.55555555555556,3.7777777777777777,24.22222222222222,3.7777777777777777,,,,,,,,,,0.0
2021-05-17 14:30:00,,,,,,,0.28803,16.149,42.761900000000004,13.0,18.5,264.3333333333333,0.35,56.333333333333336,9.166666666666666,1011.0,68.16666666666667,3.833333333333333,24.166666666666668,3.833333333333333,,,,,,,,,,0.0
2021-05-17 14:40:00,,,,,,,0.26392,16.316200000000002,42.5632,13.0,18.333333333333332,264.22222222222223,0.3666666666666667,56.55555555555556,9.11111111111111,1011.0,68.77777777777777,3.888888888888889,24.11111111111111,3.888888888888889,,,,,,,,,,0.0
2021-05-17 14:50:00,,,,,,,0.30157500000000004,16.246699999999997,42.5171,13.0,18.166666666666668,264.1111111111111,0.3833333333333334,56.77777777777778,9.055555555555555,1011.0,69.38888888888889,3.9444444444444446,24.055555555555557,3.9444444444444446,,,,,,,,,,0.0
2021-05-17 15:00:00,,,,,,,0.434115,16.4501,42.5497,13.0,18.0,264.0,0.4,57.0,9.0,1011.0,70.0,4.0,24.0,4.0,,,,,,,,,,0.0
2021-05-17 15:10:00,,,,,,,0.5218550000000001,16.4702,42.5587,12.833333333333334,17.72222222222222,263.55555555555554,0.4,58.166666666666664,9.055555555555555,1011.0555555555555,70.88888888888889,4.111111111111111,23.944444444444443,3.8333333333333335,,,,,,,,,,0.0
2021-05-17 15:20:00,,,,,,,0.358345,16.3609,42.555,12.666666666666666,17.444444444444443,263.1111111111111,0.4,59.333333333333336,9.11111111111111,1011.1111111111111,71.77777777777777,4.222222222222222,23.88888888888889,3.6666666666666665,,,,,,,,,,0.0
2021-05-17 15:30:00,,,,,,,0.39039,16.9709,42.4798,12.5,17.166666666666668,262.6666666666667,0.4,60.5,9.166666666666666,1011.1666666666666,72.66666666666667,4.333333333333333,23.833333333333332,3.5,,,,,,,,,,0.0
2021-05-17 15:40:00,,,,,,,0.60117,16.6211,42.3273,12.333333333333334,16.88888888888889,262.22222222222223,0.4,61.666666666666664,9.222222222222221,1011.2222222222222,73.55555555555556,4.444444444444445,23.77777777777778,3.333333333333333,,,,,,,,,,0.0
2021-05-17 15:50:00,,,,,,,0.456135,15.516399999999999,42.1782,12.166666666666666,16.61111111111111,261.77777777777777,0.4,62.833333333333336,9.277777777777779,1011.2777777777778,74.44444444444444,4.555555555555555,23.72222222222222,3.1666666666666665,,,,,,,,,,0.0
2021-05-17 16:00:00,,,,,,,0.43061499999999997,15.8542,42.265699999999995,12.0,16.333333333333332,261.3333333333333,0.4,64.0,9.333333333333334,1011.3333333333334,75.33333333333333,4.666666666666667,23.666666666666668,3.0,,,,,,,,,,0.0
2021-05-17 16:10:00,,,,,,,0.38043,15.976099999999999,42.4363,11.833333333333334,16.055555555555557,260.8888888888889,0.4,65.16666666666667,9.38888888888889,1011.3888888888889,76.22222222222223,4.777777777777778,23.61111111111111,2.833333333333333,,,,,,,,,,0.0
2021-05-17 16:20:00,,,,,,,0.43217999999999995,16.1161,42.5946,11.666666666666666,15.777777777777779,260.44444444444446,0.4,66.33333333333333,9.444444444444445,1011.4444444444445,77.11111111111111,4.888888888888889,23.555555555555557,2.6666666666666665,,,,,,,,,,0.0
2021-05-17 16:30:00,,,,,,,0.466955,15.943999999999999,42.6639,11.5,15.5,260.0,0.4,67.5,9.5,1011.5,78.0,5.0,23.5,2.5,,,,,,,,,,0.0
2021-05-17 16:40:00,,,,,,,0.41533499999999995,15.6483,42.6767,11.333333333333334,15.222222222222221,259.55555555555554,0.4,68.66666666666667,9.555555555555555,1011.5555555555555,78.88888888888889,5.111111111111111,23.444444444444443,2.333333333333333,,,,,,,,,,0.0
2021-05-17 16:50:00,,,,,,,0.41631999999999997,15.357400000000002,42.6904,11.166666666666666,14.944444444444445,259.1111111111111,0.4,69.83333333333333,9.61111111111111,1011.6111111111111,79.77777777777777,5.222222222222222,23.38888888888889,2.1666666666666665,,,,,,,,,,0.0
2021-05-17 17:00:00,,,,,,,0.421715,14.5821,42.7333,11.0,14.666666666666668,258.6666666666667,0.4,71.0,9.666666666666666,1011.6666666666666,80.66666666666667,5.333333333333333,23.333333333333332,2.0,,,,,,,,,,0.0
2021-05-17 17:10:00,,,,,,,0.39576500000000003,14.4823,42.888999999999996,10.833333333333332,14.38888888888889,258.22222222222223,0.4,72.16666666666667,9.722222222222221,1011.7222222222222,81.55555555555556,5.444444444444445,23.27777777777778,1.833333333333333,,,,,,,,,,0.0
2021-05-17 17:20:00,,,,,,,0.40473499999999996,14.5263,43.0385,10.666666666666666,14.11111111111111,257.77777777777777,0.4,73.33333333333333,9.777777777777779,1011.7777777777778,82.44444444444444,5.555555555555555,23.22222222222222,1.6666666666666665,,,,,,,,,,0.0
2021-05-17 17:30:00,,,,,,,0.39123,14.796100000000001,43.036,10.5,13.833333333333334,257.3333333333333,0.4,74.5,9.833333333333334,1011.8333333333334,83.33333333333333,5.666666666666666,23.166666666666668,1.5,,,,,,,,,,0.0
2021-05-17 17:40:00,,,,,,,0.40918,14.913900000000002,43.0262,10.333333333333332,13.555555555555557,256.8888888888889,0.4,75.66666666666667,9.88888888888889,1011.8888888888889,84.22222222222223,5.777777777777778,23.11111111111111,1.333333333333333,,,,,,,,,,0.0
2021-05-17 17:50:00,,,,,,,0.39192499999999997,14.9332,43.0051,10.166666666666666,13.277777777777779,256.44444444444446,0.4,76.83333333333333,9.944444444444445,1011.9444444444445,85.11111111111111,5.888888888888889,23.055555555555557,1.1666666666666665,,,,,,,,,,0.0
2021-05-17 18:00:00,,,,,,,0.395555,14.931299999999998,42.6541,10.0,13.0,256.0,0.4,78.0,10.0,1012.0,86.0,6.0,23.0,1.0,,,,,,,,,,0.0
2021-05-17 18:10:00,,,,,,,0.4223,14.743100000000002,42.5557,9.833333333333334,12.944444444444445,255.72222222222223,0.45555555555555555,78.77777777777777,9.833333333333334,1012.1111111111111,86.61111111111111,6.0,22.88888888888889,1.0,,,,,,,,,,0.0
2021-05-17 18:20:00,,,,,,,0.388755,14.6665,42.8292,9.666666666666666,12.88888888888889,255.44444444444446,0.5111111111111111,79.55555555555556,9.666666666666666,1012.2222222222222,87.22222222222223,6.0,22.77777777777778,1.0,,,,,,,,,,0.0
2021-05-17 18:30:00,,,,,,,0.394725,14.528,42.994,9.5,12.833333333333334,255.16666666666666,0.5666666666666667,80.33333333333333,9.5,1012.3333333333334,87.83333333333333,6.0,22.666666666666668,1.0,,,,,,,,,,0.0
2021-05-17 18:40:00,,,,,,,0.37956,14.418199999999999,43.111599999999996,9.333333333333334,12.777777777777779,254.88888888888889,0.6222222222222222,81.11111111111111,9.333333333333334,1012.4444444444445,88.44444444444444,6.0,22.555555555555557,1.0,,,,,,,,,,0.0
2021-05-17 18:50:00,,,,,,,0.372795,14.247200000000001,43.167500000000004,9.166666666666666,12.722222222222221,254.61111111111111,0.6777777777777778,81.88888888888889,9.166666666666666,1012.5555555555555,89.05555555555556,6.0,22.444444444444443,1.0,,,,,,,,,,0.0
2021-05-17 19:00:00,,,,,,,0.34274,13.9852,43.152,9.0,12.666666666666666,254.33333333333334,0.7333333333333333,82.66666666666667,9.0,1012.6666666666666,89.66666666666667,6.0,22.333333333333332,1.0,,,,,,,,,,0.0
2021-05-17 19:10:00,,,,,,,0.303975,13.722399999999999,43.243,8.833333333333334,12.61111111111111,254.05555555555554,0.7888888888888889,83.44444444444444,8.833333333333334,1012.7777777777778,90.27777777777777,6.0,22.22222222222222,1.0,,,,,,,,,,0.0
2021-05-17 19:20:00,,,,,,,0.33152,13.7052,43.2995,8.666666666666666,12.555555555555555,253.77777777777777,0.8444444444444443,84.22222222222223,8.666666666666666,1012.8888888888889,90.88888888888889,6.0,22.11111111111111,1.0,,,,,,,,,,0.0
2021-05-17 19:30:00,,,,,,,0.36407,13.6358,43.3555,8.5,12.5,253.5,0.8999999999999999,85.0,8.5,1013.0,91.5,6.0,22.0,1.0,,,,,,,,,,0.0
2021-05-17 19:40:00,,,,,,,0.38977,13.507200000000001,43.3916,8.333333333333334,12.444444444444445,253.22222222222223,0.9555555555555555,85.77777777777777,8.333333333333334,1013.1111111111111,92.11111111111111,6.0,21.88888888888889,1.0,,,,,,,,,,0.0
2021-05-17 19:50:00,,,,,,,0.371525,13.3767,43.4331,8.166666666666666,12.38888888888889,252.94444444444446,1.011111111111111,86.55555555555556,8.166666666666666,1013.2222222222222,92.72222222222223,6.0,21.77777777777778,1.0,,,,,,,,,,0.0
2021-05-17 20:00:00,,,,,,,0.438735,13.3342,43.5341,8.0,12.333333333333334,252.66666666666666,1.0666666666666664,87.33333333333333,8.0,1013.3333333333334,93.33333333333333,6.0,21.666666666666668,1.0,,,,,,,,,,0.0
2021-05-17 20:10:00,,,,,,,0.33618000000000003,13.3464,43.412099999999995,7.833333333333333,12.277777777777779,252.38888888888889,1.1222222222222222,88.11111111111111,7.833333333333333,1013.4444444444445,93.94444444444444,6.0,21.555555555555557,1.0,,,,,,,,,,0.0
2021-05-17 20:20:00,,,,,,,0.316785,13.3402,43.2757,7.666666666666666,12.222222222222221,252.11111111111111,1.1777777777777776,88.88888888888889,7.666666666666666,1013.5555555555555,94.55555555555556,6.0,21.444444444444443,1.0,,,,,,,,,,0.0
2021-05-17 20:30:00,,,,,,,0.35952,13.1938,43.410199999999996,7.5,12.166666666666666,251.83333333333334,1.2333333333333332,89.66666666666667,7.5,1013.6666666666666,95.16666666666667,6.0,21.333333333333332,1.0,,,,,,,,,,0.0
2021-05-17 20:40:00,,,,,,,0.42136500000000005,12.803300000000002,43.482099999999996,7.333333333333333,12.11111111111111,251.55555555555554,1.2888888888888888,90.44444444444444,7.333333333333333,1013.7777777777778,95.77777777777777,6.0,21.22222222222222,1.0,,,,,,,,,,0.0
2021-05-17 20:50:00,,,,,,,0.7308250000000001,12.4887,43.5464,7.166666666666666,12.055555555555555,251.27777777777777,1.3444444444444443,91.22222222222223,7.166666666666666,1013.8888888888889,96.38888888888889,6.0,21.11111111111111,1.0,,,,,,,,,,0.0
2021-05-17 21:00:00,,,,,,,0.42964,12.3836,43.6445,7.0,12.0,251.0,1.4,92.0,7.0,1014.0,97.0,6.0,21.0,1.0,,,,,,,,,,0.0
2021-05-17 21:10:00,,,,,,,0.38642,12.033199999999999,43.7097,6.944444444444445,12.0,249.38888888888889,1.422222222222222,92.11111111111111,7.111111111111111,1014.1111111111111,96.66666666666667,6.0,21.055555555555557,1.0,,,,,,,,,,0.0
2021-05-17 21:20:00,,,,,,,0.36563,12.001999999999999,43.8647,6.888888888888889,12.0,247.77777777777777,1.4444444444444444,92.22222222222223,7.222222222222222,1014.2222222222222,96.33333333333333,6.0,21.11111111111111,1.0,,,,,,,,,,0.0
2021-05-17 21:30:00,,,,,,,0.369795,12.0876,43.9637,6.833333333333333,12.0,246.16666666666666,1.4666666666666666,92.33333333333333,7.333333333333333,1014.3333333333334,96.0,6.0,21.166666666666668,1.0,,,,,,,,,,0.0
2021-05-17 21:40:00,,,,,,,0.417115,11.6363,44.0198,6.777777777777778,12.0,244.55555555555554,1.488888888888889,92.44444444444444,7.444444444444445,1014.4444444444445,95.66666666666667,6.0,21.22222222222222,1.0,,,,,,,,,,0.0
2021-05-17 21:50:00,,,,,,,0.401445,11.4514,44.060199999999995,6.722222222222222,12.0,242.94444444444446,1.511111111111111,92.55555555555556,7.555555555555555,1014.5555555555555,95.33333333333333,6.0,21.27777777777778,1.0,,,,,,,,,,0.0
2021-05-17 22:00:00,,,,,,,0.459135,11.181000000000001,44.1108,6.666666666666667,12.0,241.33333333333334,1.5333333333333332,92.66666666666667,7.666666666666667,1014.6666666666666,95.0,6.0,21.333333333333332,1.0,,,,,,,,,,0.0
2021-05-17 22:10:00,,,,,,,0.459345,11.3061,44.164100000000005,6.611111111111111,12.0,239.72222222222223,1.5555555555555556,92.77777777777777,7.777777777777778,1014.7777777777778,94.66666666666667,6.0,21.38888888888889,1.0,,,,,,,,,,0.0
2021-05-17 22:20:00,,,,,,,0.42058999999999996,11.384,44.2765,6.555555555555555,12.0,238.11111111111111,1.5777777777777777,92.88888888888889,7.888888888888889,1014.8888888888889,94.33333333333333,6.0,21.444444444444443,1.0,,,,,,,,,,0.0
2021-05-17 22:30:00,,,,,,,0.36183,11.429599999999999,44.397800000000004,6.5,12.0,236.5,1.6,93.0,8.0,1015.0,94.0,6.0,21.5,1.0,,,,,,,,,,0.0
2021-05-17 22:40:00,,,,,,,0.42959500000000006,11.1744,44.4393,6.444444444444445,12.0,234.88888888888889,1.6222222222222222,93.11111111111111,8.11111111111111,1015.1111111111111,93.66666666666667,6.0,21.555555555555557,1.0,,,,,,,,,,0.0
2021-05-17 22:50:00,,,,,,,0.38166,10.636199999999999,44.4636,6.388888888888889,12.0,233.27777777777777,1.6444444444444444,93.22222222222223,8.222222222222221,1015.2222222222222,93.33333333333333,6.0,21.61111111111111,1.0,,,,,,,,,,0.0
2021-05-17 23:00:00,,,,,,,0.375055,10.7204,44.4812,6.333333333333333,12.0,231.66666666666666,1.6666666666666665,93.33333333333333,8.333333333333334,1015.3333333333334,93.0,6.0,21.666666666666668,1.0,,,,,,,,,,0.0
2021-05-17 23:10:00,,,,,,,0.39927,10.693200000000001,44.6015,6.277777777777778,12.0,230.05555555555554,1.6888888888888889,93.44444444444444,8.444444444444445,1015.4444444444445,92.66666666666667,6.0,21.72222222222222,1.0,,,,,,,,,,0.0
2021-05-17 23:20:00,,,,,,,0.36376,10.7004,44.675200000000004,6.222222222222222,12.0,228.44444444444446,1.711111111111111,93.55555555555556,8.555555555555555,1015.5555555555555,92.33333333333333,6.0,21.77777777777778,1.0,,,,,,,,,,0.0
2021-05-17 23:30:00,,,,,,,0.36754,11.0856,44.7288,6.166666666666667,12.0,226.83333333333334,1.7333333333333334,93.66666666666667,8.666666666666666,1015.6666666666666,92.0,6.0,21.833333333333332,1.0,,,,,,,,,,0.0
2021-05-17 23:40:00,,,,,,,0.346725,11.4095,44.7324,6.111111111111111,12.0,225.22222222222223,1.7555555555555555,93.77777777777777,8.777777777777779,1015.7777777777778,91.66666666666667,6.0,21.88888888888889,1.0,,,,,,,,,,0.0
2021-05-17 23:50:00,,,,,,,0.238875,11.3194,44.6129,6.055555555555555,12.0,223.61111111111111,1.7777777777777777,93.88888888888889,8.88888888888889,1015.8888888888889,91.33333333333333,6.0,21.944444444444443,1.0,,,,,,,,,,0.0
2021-05-18 00:00:00,,,,,,,0.164425,11.2375,44.6308,6.0,12.0,222.0,1.8,94.0,9.0,1016.0,91.0,6.0,22.0,1.0,,,,,,,,,,0.0
2021-05-18 00:10:00,,,,,,,0.16426000000000002,11.2842,44.521699999999996,6.0,12.055555555555555,221.88888888888889,1.7666666666666666,94.05555555555556,8.722222222222221,1016.0555555555555,91.11111111111111,5.944444444444445,21.944444444444443,1.0,,,,,,,,,,0.0
2021-05-18 00:20:00,,,,,,,0.19668000000000002,11.4035,44.5178,6.0,12.11111111111111,221.77777777777777,1.7333333333333334,94.11111111111111,8.444444444444445,1016.1111111111111,91.22222222222223,5.888888888888889,21.88888888888889,1.0,,,,,,,,,,0.0
2021-05-18 00:30:00,,,,,,,0.20373999999999998,11.5109,44.5457,6.0,12.166666666666666,221.66666666666666,1.7,94.16666666666667,8.166666666666666,1016.1666666666666,91.33333333333333,5.833333333333333,21.833333333333332,1.0,,,,,,,,,,0.0
2021-05-18 00:40:00,,,,,,,0.24503499999999998,11.2681,44.5461,6.0,12.222222222222221,221.55555555555554,1.6666666666666667,94.22222222222223,7.888888888888889,1016.2222222222222,91.44444444444444,5.777777777777778,21.77777777777778,1.0,,,,,,,,,,0.0
2021-05-18 00:50:00,,,,,,,0.23049,10.5274,44.5515,6.0,12.277777777777779,221.44444444444446,1.6333333333333333,94.27777777777777,7.611111111111111,1016.2777777777778,91.55555555555556,5.722222222222222,21.72222222222222,1.0,,,,,,,,,,0.0
2021-05-18 01:00:00,,,,,,,0.18329,10.4007,44.593,6.0,12.333333333333334,221.33333333333334,1.6,94.33333333333333,7.333333333333334,1016.3333333333334,91.66666666666667,5.666666666666667,21.666666666666668,1.0,,,,,,,,,,0.0
2021-05-18 01:10:00,,,,,,,0.218505,9.9651,44.7048,6.0,12.38888888888889,221.22222222222223,1.5666666666666667,94.38888888888889,7.055555555555555,1016.3888888888889,91.77777777777777,5.611111111111111,21.61111111111111,1.0,,,,,,,,,,0.0
2021-05-18 01:20:00,,,,,,,0.21795499999999998,9.9097,44.8318,6.0,12.444444444444445,221.11111111111111,1.5333333333333332,94.44444444444444,6.777777777777779,1016.4444444444445,91.88888888888889,5.555555555555555,21.555555555555557,1.0,,,,,,,,,,0.0
2021-05-18 01:30:00,,,,,,,0.201555,9.876000000000001,44.9272,6.0,12.5,221.0,1.5,94.5,6.5,1016.5,92.0,5.5,21.5,1.0,,,,,,,,,,0.0
2021-05-18 01:40:00,,,,,,,0.322105,9.9801,44.992000000000004,6.0,12.555555555555555,220.88888888888889,1.4666666666666668,94.55555555555556,6.222222222222222,1016.5555555555555,92.11111111111111,5.444444444444445,21.444444444444443,1.0,,,,,,,,,,0.0
2021-05-18 01:50:00,,,,,,,0.23344499999999999,9.9553,44.9648,6.0,12.61111111111111,220.77777777777777,1.4333333333333333,94.61111111111111,5.944444444444445,1016.6111111111111,92.22222222222223,5.388888888888889,21.38888888888889,1.0,,,,,,,,,,0.0
2021-05-18 02:00:00,,,,,,,0.26624,9.9922,45.0643,6.0,12.666666666666666,220.66666666666666,1.4,94.66666666666667,5.666666666666667,1016.6666666666666,92.33333333333333,5.333333333333333,21.333333333333332,1.0,,,,,,,,,,0.0
2021-05-18 02:10:00,,,,,,,0.252525,9.7516,44.976800000000004,6.0,12.722222222222221,220.55555555555554,1.3666666666666667,94.72222222222223,5.388888888888889,1016.7222222222222,92.44444444444444,5.277777777777778,21.27777777777778,1.0,,,,,,,,,,0.0
2021-05-18 02:20:00,,,,,,,0.24796,9.9265,44.921800000000005,6.0,12.777777777777779,220.44444444444446,1.3333333333333333,94.77777777777777,5.111111111111112,1016.7777777777778,92.55555555555556,5.222222222222222,21.22222222222222,1.0,,,,,,,,,,0.0
2021-05-18 02:30:00,,,,,,,0.28644,9.8555,45.105000000000004,6.0,12.833333333333334,220.33333333333334,1.3,94.83333333333333,4.833333333333334,1016.8333333333334,92.66666666666667,5.166666666666667,21.166666666666668,1.0,,,,,,,,,,0.0
2021-05-18 02:40:00,,,,,,,0.24747,9.9129,45.187599999999996,6.0,12.88888888888889,220.22222222222223,1.2666666666666666,94.88888888888889,4.555555555555556,1016.8888888888889,92.77777777777777,5.111111111111111,21.11111111111111,1.0,,,,,,,,,,0.0
2021-05-18 02:50:00,,,,,,,0.257735,10.0816,45.2076,6.0,12.944444444444445,220.11111111111111,1.2333333333333334,94.94444444444444,4.277777777777779,1016.9444444444445,92.88888888888889,5.055555555555555,21.055555555555557,1.0,,,,,,,,,,0.0
2021-05-18 03:00:00,,,,,,,0.2645772727272727,9.963000000000001,45.18981818181818,6.0,13.0,220.0,1.2,95.0,4.0,1017.0,93.0,5.0,21.0,1.0,,,,,,,,,,0.0
2021-05-18 03:10:00,,,,,,,0.255155,10.0717,45.22,6.0,13.11111111111111,220.94444444444446,1.1444444444444444,94.88888888888889,4.166666666666667,1017.0555555555555,91.44444444444444,5.0,21.166666666666668,1.0555555555555556,,,,,,,,,,0.0
2021-05-18 03:20:00,,,,,,,0.32443,10.3308,45.272000000000006,6.0,13.222222222222221,221.88888888888889,1.0888888888888888,94.77777777777777,4.333333333333333,1017.1111111111111,89.88888888888889,5.0,21.333333333333332,1.1111111111111112,,,,,,,,,,0.0
2021-05-18 03:30:00,,,,,,,0.35466,10.0743,45.2685,6.0,13.333333333333334,222.83333333333334,1.0333333333333332,94.66666666666667,4.5,1017.1666666666666,88.33333333333333,5.0,21.5,1.1666666666666667,,,,,,,,,,0.0
2021-05-18 03:40:00,,,,,,,0.49220499999999995,10.1069,45.284499999999994,6.0,13.444444444444445,223.77777777777777,0.9777777777777777,94.55555555555556,4.666666666666667,1017.2222222222222,86.77777777777777,5.0,21.666666666666668,1.2222222222222223,,,,,,,,,,0.0
2021-05-18 03:50:00,,,,,,,0.43141999999999997,10.0865,45.2253,6.0,13.555555555555555,224.72222222222223,0.9222222222222222,94.44444444444444,4.833333333333333,1017.2777777777778,85.22222222222223,5.0,21.833333333333332,1.2777777777777777,,,,,,,,,,0.0
2021-05-18 04:00:00,,,,,,,0.35667,10.0871,45.2761,6.0,13.666666666666666,225.66666666666666,0.8666666666666667,94.33333333333333,5.0,1017.3333333333334,83.66666666666667,5.0,22.0,1.3333333333333333,,,,,,,,,,0.0
2021-05-18 04:10:00,,,,,,,0.42421999999999993,9.9651,45.3067,6.0,13.777777777777779,226.61111111111111,0.8111111111111111,94.22222222222223,5.166666666666667,1017.3888888888889,82.11111111111111,5.0,22.166666666666668,1.3888888888888888,,,,,,,,,,0.0
2021-05-18 04:20:00,,,,,,,0.4619,10.1084,45.242399999999996,6.0,13.88888888888889,227.55555555555554,0.7555555555555555,94.11111111111111,5.333333333333334,1017.4444444444445,80.55555555555556,5.0,22.333333333333332,1.4444444444444444,,,,,,,,,,0.0
2021-05-18 04:30:00,,,,,,,0.526325,10.046899999999999,45.3716,6.0,14.0,228.5,0.7,94.0,5.5,1017.5,79.0,5.0,22.5,1.5,,,,,,,,,,0.0
2021-05-18 04:40:00,,,,,,,0.58626,10.3069,45.4077,6.0,14.11111111111111,229.44444444444446,0.6444444444444444,93.88888888888889,5.666666666666667,1017.5555555555555,77.44444444444444,5.0,22.666666666666668,1.5555555555555556,,,,,,,,,,0.0
2021-05-18 04:50:00,,,,,,,0.583415,10.2146,45.438,6.0,14.222222222222221,230.38888888888889,0.5888888888888889,93.77777777777777,5.833333333333334,1017.6111111111111,75.88888888888889,5.0,22.833333333333332,1.6111111111111112,,,,,,,,,,0.0
2021-05-18 05:00:00,,,,,,,1.303755,10.1564,45.4149,6.0,14.333333333333334,231.33333333333334,0.5333333333333333,93.66666666666667,6.0,1017.6666666666666,74.33333333333333,5.0,23.0,1.6666666666666665,,,,,,,,,,0.0
2021-05-18 05:10:00,,,,,,,3.2504649999999997,10.2457,45.4136,6.0,14.444444444444445,232.27777777777777,0.47777777777777775,93.55555555555556,6.166666666666667,1017.7222222222222,72.77777777777777,5.0,23.166666666666668,1.7222222222222223,,,,,,,,,,0.0
2021-05-18 05:20:00,,,,,,,2.155245,10.6038,45.4936,6.0,14.555555555555555,233.22222222222223,0.42222222222222217,93.44444444444444,6.333333333333334,1017.7777777777778,71.22222222222223,5.0,23.333333333333332,1.7777777777777777,,,,,,,,,,0.0
2021-05-18 05:30:00,,,,,,,2.1997299999999997,10.9574,45.4842,6.0,14.666666666666666,234.16666666666666,0.3666666666666667,93.33333333333333,6.5,1017.8333333333334,69.66666666666667,5.0,23.5,1.8333333333333333,,,,,,,,,,0.0
2021-05-18 05:40:00,,,,,,,1.379505,11.014,45.4289,6.0,14.777777777777779,235.11111111111111,0.3111111111111111,93.22222222222223,6.666666666666667,1017.8888888888889,68.11111111111111,5.0,23.666666666666668,1.8888888888888888,,,,,,,,,,0.0
2021-05-18 05:50:00,,,,,,,9.437825,11.0823,45.3098,6.0,14.88888888888889,236.05555555555554,0.25555555555555554,93.11111111111111,6.833333333333334,1017.9444444444445,66.55555555555556,5.0,23.833333333333332,1.9444444444444444,,,,,,,,,,0.0
2021-05-18 06:00:00,,,,,,,2.02061,11.5808,45.2347,6.0,15.0,237.0,0.2,93.0,7.0,1018.0,65.0,5.0,24.0,2.0,,,,,,,,,,0.0
2021-05-18 06:10:00,,,,,,,1.478755,11.661,45.1372,6.111111111111111,15.222222222222221,238.16666666666666,0.22222222222222224,92.55555555555556,7.166666666666667,1018.0555555555555,64.44444444444444,5.0,24.11111111111111,2.0555555555555554,,,,,,,,,,0.0
2021-05-18 06:20:00,,,,,,,4.464975,11.7093,44.703500000000005,6.222222222222222,15.444444444444445,239.33333333333334,0.24444444444444446,92.11111111111111,7.333333333333333,1018.1111111111111,63.888888888888886,5.0,24.22222222222222,2.111111111111111,,,,,,,,,,0.0
2021-05-18 06:30:00,,,,,,,1.58588,12.084999999999999,44.4082,6.333333333333333,15.666666666666666,240.5,0.26666666666666666,91.66666666666667,7.5,1018.1666666666666,63.333333333333336,5.0,24.333333333333332,2.1666666666666665,,,,,,,,,,0.0
2021-05-18 06:40:00,,,,,,,1.3883100000000002,12.356,44.545,6.444444444444445,15.88888888888889,241.66666666666666,0.28888888888888886,91.22222222222223,7.666666666666667,1018.2222222222222,62.77777777777778,5.0,24.444444444444443,2.2222222222222223,,,,,,,,,,0.0
2021-05-18 06:50:00,,,,,,,0.8368549999999999,12.7257,44.5461,6.555555555555555,16.11111111111111,242.83333333333334,0.3111111111111111,90.77777777777777,7.833333333333333,1018.2777777777778,62.22222222222222,5.0,24.555555555555557,2.2777777777777777,,,,,,,,,,0.0
2021-05-18 07:00:00,,,,,,,0.69237,12.6149,44.3837,6.666666666666667,16.333333333333332,244.0,0.33333333333333337,90.33333333333333,8.0,1018.3333333333334,61.666666666666664,5.0,24.666666666666668,2.3333333333333335,,,,,,,,,,0.0
2021-05-18 07:10:00,,,,,,,0.8754500000000001,12.7063,44.4358,6.777777777777778,16.555555555555557,245.16666666666666,0.35555555555555557,89.88888888888889,8.166666666666666,1018.3888888888889,61.111111111111114,5.0,24.77777777777778,2.388888888888889,,,,,,,,,,0.0
2021-05-18 07:20:00,,,,,,,0.49089,13.099700000000002,44.4122,6.888888888888889,16.77777777777778,246.33333333333334,0.37777777777777777,89.44444444444444,8.333333333333334,1018.4444444444445,60.55555555555556,5.0,24.88888888888889,2.4444444444444446,,,,,,,,,,0.0
2021-05-18 07:30:00,,,,,,,7.682295000000001,13.5696,44.3921,7.0,17.0,247.5,0.4,89.0,8.5,1018.5,60.0,5.0,25.0,2.5,,,,,,,,,,0.0
2021-05-18 07:40:00,,,,,,,0.7513,13.537200000000002,44.1579,7.111111111111111,17.22222222222222,248.66666666666666,0.4222222222222222,88.55555555555556,8.666666666666666,1018.5555555555555,59.44444444444444,5.0,25.11111111111111,2.5555555555555554,,,,,,,,,,0.0
2021-05-18 07:50:00,,,,,,,0.640455,13.4227,44.0993,7.222222222222222,17.444444444444443,249.83333333333334,0.4444444444444444,88.11111111111111,8.833333333333334,1018.6111111111111,58.888888888888886,5.0,25.22222222222222,2.611111111111111,,,,,,,,,,0.0
2021-05-18 08:00:00,,,,,,,3.35023,13.3734,44.1594,7.333333333333333,17.666666666666668,251.0,0.4666666666666667,87.66666666666667,9.0,1018.6666666666666,58.333333333333336,5.0,25.333333333333332,2.6666666666666665,,,,,,,,,,0.0
2021-05-18 08:10:00,,,,,,,0.5967888888888889,13.402,44.078111111111106,7.444444444444445,17.88888888888889,252.16666666666666,0.4888888888888889,87.22222222222223,9.166666666666668,1018.7222222222222,57.77777777777778,5.0,25.444444444444443,2.7222222222222223,,,,,,,,,,0.0
2021-05-18 08:20:00,,,,,,,0.56942,13.430699999999998,43.9493,7.555555555555555,18.11111111111111,253.33333333333334,0.5111111111111111,86.77777777777777,9.333333333333334,1018.7777777777778,57.22222222222222,5.0,25.555555555555557,2.7777777777777777,,,,,,,,,,0.0
2021-05-18 08:30:00,,,,,,,0.631055,13.0714,43.9872,7.666666666666666,18.333333333333332,254.5,0.5333333333333333,86.33333333333333,9.5,1018.8333333333334,56.66666666666667,5.0,25.666666666666668,2.833333333333333,,,,,,,,,,0.0
2021-05-18 08:40:00,,,,,,,0.374845,12.431700000000001,43.7553,7.777777777777778,18.555555555555557,255.66666666666666,0.5555555555555556,85.88888888888889,9.666666666666668,1018.8888888888889,56.111111111111114,5.0,25.77777777777778,2.888888888888889,,,,,,,,,,0.0
2021-05-18 08:50:00,,,,,,,0.49036,12.2156,44.0781,7.888888888888889,18.77777777777778,256.8333333333333,0.5777777777777777,85.44444444444444,9.833333333333334,1018.9444444444445,55.55555555555556,5.0,25.88888888888889,2.9444444444444446,,,,,,,,,,0.0
2021-05-18 09:00:00,,,,,,,0.4245,12.3335,44.4548,8.0,19.0,258.0,0.6,85.0,10.0,1019.0,55.0,5.0,26.0,3.0,,,,,,,,,,0.0
2021-05-18 09:10:00,,,,,,,0.44367999999999996,12.194500000000001,44.6203,8.0,18.944444444444443,258.3333333333333,0.5833333333333333,84.83333333333333,9.944444444444445,1019.0555555555555,54.94444444444444,5.0,25.88888888888889,2.9444444444444446,,,,,,,,,,0.0
2021-05-18 09:20:00,,,,,,,0.42041500000000004,12.1289,44.6259,8.0,18.88888888888889,258.6666666666667,0.5666666666666667,84.66666666666667,9.88888888888889,1019.1111111111111,54.888888888888886,5.0,25.77777777777778,2.888888888888889,,,,,,,,,,0.0
2021-05-18 09:30:00,,,,,,,0.47684499999999996,11.9894,44.527499999999996,8.0,18.833333333333332,259.0,0.5499999999999999,84.5,9.833333333333334,1019.1666666666666,54.833333333333336,5.0,25.666666666666668,2.8333333333333335,,,,,,,,,,0.0
2021-05-18 09:40:00,,,,,,,2.7297450000000003,12.279399999999999,44.5513,8.0,18.77777777777778,259.3333333333333,0.5333333333333333,84.33333333333333,9.777777777777779,1019.2222222222222,54.77777777777778,5.0,25.555555555555557,2.7777777777777777,,,,,,,,,,0.0
2021-05-18 09:50:00,,,,,,,1.580875,14.687899999999999,44.658,8.0,18.72222222222222,259.6666666666667,0.5166666666666666,84.16666666666667,9.722222222222221,1019.2777777777778,54.72222222222222,5.0,25.444444444444443,2.7222222222222223,,,,,,,,,,0.0
2021-05-18 10:00:00,,,,,,,0.75054,14.3834,44.143,8.0,18.666666666666668,260.0,0.5,84.0,9.666666666666666,1019.3333333333334,54.666666666666664,5.0,25.333333333333332,2.6666666666666665,,,,,,,,,,0.0
2021-05-18 10:10:00,,,,,,,0.464465,13.0541,43.7569,8.0,18.61111111111111,260.3333333333333,0.4833333333333333,83.83333333333333,9.61111111111111,1019.3888888888889,54.611111111111114,5.0,25.22222222222222,2.611111111111111,,,,,,,,,,0.0
2021-05-18 10:20:00,,,,,,,0.62156,13.559899999999999,43.6956,8.0,18.555555555555557,260.6666666666667,0.4666666666666667,83.66666666666667,9.555555555555555,1019.4444444444445,54.55555555555556,5.0,25.11111111111111,2.5555555555555554,,,,,,,,,,0.0
2021-05-18 10:30:00,,,,,,,0.49844999999999995,13.1975,43.5185,8.0,18.5,261.0,0.44999999999999996,83.5,9.5,1019.5,54.5,5.0,25.0,2.5,,,,,,,,,,0.0
2021-05-18 10:40:00,,,,,,,0.4762799999999999,13.184299999999999,43.5246,8.0,18.444444444444443,261.3333333333333,0.43333333333333335,83.33333333333333,9.444444444444445,1019.5555555555555,54.44444444444444,5.0,24.88888888888889,2.4444444444444446,,,,,,,,,,0.0
2021-05-18 10:50:00,,,,,,,0.49922000000000005,13.7285,43.3755,8.0,18.38888888888889,261.6666666666667,0.41666666666666663,83.16666666666667,9.38888888888889,1019.6111111111111,54.388888888888886,5.0,24.77777777777778,2.388888888888889,,,,,,,,,,0.0
2021-05-18 11:00:00,,,,,,,0.492865,13.7086,43.5139,8.0,18.333333333333332,262.0,0.39999999999999997,83.0,9.333333333333334,1019.6666666666666,54.333333333333336,5.0,24.666666666666668,2.3333333333333335,,,,,,,,,,0.0
2021-05-18 11:10:00,,,,,,,0.52658,13.7968,43.597300000000004,8.0,18.27777777777778,262.3333333333333,0.3833333333333333,82.83333333333333,9.277777777777779,1019.7222222222222,54.27777777777778,5.0,24.555555555555557,2.2777777777777777,,,,,,,,,,0.0
2021-05-18 11:20:00,,,,,,,0.604165,14.0776,43.6896,8.0,18.22222222222222,262.6666666666667,0.36666666666666664,82.66666666666667,9.222222222222221,1019.7777777777778,54.22222222222222,5.0,24.444444444444443,2.2222222222222223,,,,,,,,,,0.0
2021-05-18 11:30:00,,,,,,,0.65889,13.5776,43.6733,8.0,18.166666666666668,263.0,0.35,82.5,9.166666666666666,1019.8333333333334,54.166666666666664,5.0,24.333333333333332,2.166666666666667,,,,,,,,,,0.0
2021-05-18 11:40:00,,,,,,,0.73207,13.0564,43.6831,8.0,18.11111111111111,263.3333333333333,0.3333333333333333,82.33333333333333,9.11111111111111,1019.8888888888889,54.111111111111114,5.0,24.22222222222222,2.111111111111111,,,,,,,,,,0.0
2021-05-18 11:50:00,,,,,,,0.85922,13.018899999999999,43.8894,8.0,18.055555555555557,263.6666666666667,0.31666666666666665,82.16666666666667,9.055555555555555,1019.9444444444445,54.05555555555556,5.0,24.11111111111111,2.0555555555555554,,,,,,,,,,0.0
2021-05-18 12:00:00,,,,,,,0.88841,12.9971,44.077600000000004,8.0,18.0,264.0,0.3,82.0,9.0,1020.0,54.0,5.0,24.0,2.0,,,,,,,,,,78.0
2021-05-18 12:10:00,,,,,,,0.7304649999999999,12.7036,44.2847,8.0,17.944444444444443,264.3888888888889,0.34444444444444444,82.11111111111111,9.055555555555555,1020.0,55.0,5.055555555555555,24.0,2.0,,,,,,,,,,0.0
2021-05-18 12:20:00,,,,,,,1.113575,13.013,44.4711,8.0,17.88888888888889,264.77777777777777,0.3888888888888889,82.22222222222223,9.11111111111111,1020.0,56.0,5.111111111111111,24.0,2.0,,,,,,,,,,0.0
2021-05-18 12:30:00,,,,,,,2.331825,13.477100000000002,44.314499999999995,8.0,17.833333333333332,265.1666666666667,0.43333333333333335,82.33333333333333,9.166666666666666,1020.0,57.0,5.166666666666667,24.0,2.0,,,,,,,,,,0.0
2021-05-18 12:40:00,,,,,,,0.738645,13.4221,44.2051,8.0,17.77777777777778,265.55555555555554,0.47777777777777775,82.44444444444444,9.222222222222221,1020.0,58.0,5.222222222222222,24.0,2.0,,,,,,,,,,0.0
2021-05-18 12:50:00,,,,,,,0.79722,13.9495,44.0496,8.0,17.72222222222222,265.94444444444446,0.5222222222222223,82.55555555555556,9.277777777777779,1020.0,59.0,5.277777777777778,24.0,2.0,,,,,,,,,,0.0
2021-05-18 13:00:00,,,,,,,0.880325,13.892900000000001,43.9419,8.0,17.666666666666668,266.3333333333333,0.5666666666666667,82.66666666666667,9.333333333333334,1020.0,60.0,5.333333333333333,24.0,2.0,,,,,,,,,,0.0
2021-05-18 13:10:00,,,,,,,0.70189,13.556899999999999,43.899,8.0,17.61111111111111,266.72222222222223,0.6111111111111112,82.77777777777777,9.38888888888889,1020.0,61.0,5.388888888888889,24.0,2.0,,,,,,,,,,0.0
2021-05-18 13:20:00,,,,,,,0.8268800000000001,13.677000000000001,43.9337,8.0,17.555555555555557,267.1111111111111,0.6555555555555556,82.88888888888889,9.444444444444445,1020.0,62.0,5.444444444444445,24.0,2.0,,,,,,,,,,0.0
2021-05-18 13:30:00,,,,,,,0.97126,13.551400000000001,44.013099999999994,8.0,17.5,267.5,0.7,83.0,9.5,1020.0,63.0,5.5,24.0,2.0,,,,,,,,,,0.0
2021-05-18 13:40:00,,,,,,,1.059155,13.8764,44.044799999999995,8.0,17.444444444444443,267.8888888888889,0.7444444444444445,83.11111111111111,9.555555555555555,1020.0,64.0,5.555555555555555,24.0,2.0,,,,,,,,,,0.0
2021-05-18 13:50:00,,,,,,,1.08758,14.0519,44.0791,8.0,17.38888888888889,268.27777777777777,0.788888888888889,83.22222222222223,9.61111111111111,1020.0,65.0,5.611111111111111,24.0,2.0,,,,,,,,,,0.0
2021-05-18 14:00:00,,,,,,,0.9817750000000001,14.1557,44.027699999999996,8.0,17.333333333333332,268.6666666666667,0.8333333333333335,83.33333333333333,9.666666666666666,1020.0,66.0,5.666666666666667,24.0,2.0,,,,,,,,,,0.0
2021-05-18 14:10:00,,,,,,,0.87264,14.2471,43.9616,8.0,17.27777777777778,269.05555555555554,0.8777777777777778,83.44444444444444,9.722222222222221,1020.0,67.0,5.722222222222222,24.0,2.0,,,,,,,,,,0.0
2021-05-18 14:20:00,,,,,,,0.95881,14.440999999999999,43.9231,8.0,17.22222222222222,269.44444444444446,0.9222222222222223,83.55555555555556,9.777777777777779,1020.0,68.0,5.777777777777778,24.0,2.0,,,,,,,,,,0.0
2021-05-18 14:30:00,,,,,,,0.921305,14.687299999999999,43.7358,8.0,17.166666666666668,269.8333333333333,0.9666666666666668,83.66666666666667,9.833333333333334,1020.0,69.0,5.833333333333333,24.0,2.0,,,,,,,,,,0.0
2021-05-18 14:40:00,,,,,,,0.941865,14.5417,43.683,8.0,17.11111111111111,270.22222222222223,1.011111111111111,83.77777777777777,9.88888888888889,1020.0,70.0,5.888888888888889,24.0,2.0,,,,,,,,,,0.0
2021-05-18 14:50:00,,,,,,,0.973405,14.7733,43.568200000000004,8.0,17.055555555555557,270.6111111111111,1.0555555555555556,83.88888888888889,9.944444444444445,1020.0,71.0,5.944444444444445,24.0,2.0,,,,,,,,,,0.0
2021-05-18 15:00:00,,,,,,,0.969655,14.912700000000001,43.4934,8.0,17.0,271.0,1.1,84.0,10.0,1020.0,72.0,6.0,24.0,2.0,,,,,,,,,,0.0
2021-05-18 15:10:00,,,,,,,1.008545,15.073400000000001,43.5693,7.944444444444445,16.666666666666668,268.6111111111111,1.1,84.33333333333333,9.944444444444445,1020.1111111111111,71.38888888888889,6.0,23.5,1.9444444444444444,,,,,,,,,,0.0
2021-05-18 15:20:00,,,,,,,1.01558,14.993500000000001,43.571000000000005,7.888888888888889,16.333333333333332,266.22222222222223,1.1,84.66666666666667,9.88888888888889,1020.2222222222222,70.77777777777777,6.0,23.0,1.8888888888888888,,,,,,,,,,0.0
2021-05-18 15:30:00,,,,,,,0.96523,15.1585,43.5893,7.833333333333333,16.0,263.8333333333333,1.1,85.0,9.833333333333334,1020.3333333333334,70.16666666666667,6.0,22.5,1.8333333333333333,,,,,,,,,,0.0
2021-05-18 15:40:00,,,,,,,1.0250350000000001,15.2086,43.5573,7.777777777777778,15.666666666666666,261.44444444444446,1.1,85.33333333333333,9.777777777777779,1020.4444444444445,69.55555555555556,6.0,22.0,1.7777777777777777,,,,,,,,,,0.0
2021-05-18 15:50:00,,,,,,,1.11063,15.2767,43.557100000000005,7.722222222222222,15.333333333333334,259.05555555555554,1.1,85.66666666666667,9.722222222222221,1020.5555555555555,68.94444444444444,6.0,21.5,1.7222222222222223,,,,,,,,,,0.0
2021-05-18 16:00:00,,,,,,,1.04623,15.3439,43.5212,7.666666666666667,15.0,256.6666666666667,1.1,86.0,9.666666666666666,1020.6666666666666,68.33333333333333,6.0,21.0,1.6666666666666667,,,,,,,,,,0.0
2021-05-18 16:10:00,,,,,,,1.0178850000000002,15.553899999999999,43.4695,7.611111111111111,14.666666666666666,254.27777777777777,1.1,86.33333333333333,9.61111111111111,1020.7777777777778,67.72222222222223,6.0,20.5,1.6111111111111112,,,,,,,,,,0.0
2021-05-18 16:20:00,,,,,,,1.054725,15.528900000000002,43.3994,7.555555555555555,14.333333333333332,251.88888888888889,1.1,86.66666666666667,9.555555555555555,1020.8888888888889,67.11111111111111,6.0,20.0,1.5555555555555556,,,,,,,,,,0.0
2021-05-18 16:30:00,,,,,,,1.1162800000000002,15.617099999999999,43.2978,7.5,14.0,249.5,1.1,87.0,9.5,1021.0,66.5,6.0,19.5,1.5,,,,,,,,,,0.0
2021-05-18 16:40:00,,,,,,,1.16227,15.887200000000002,43.306200000000004,7.444444444444445,13.666666666666666,247.11111111111111,1.1,87.33333333333333,9.444444444444445,1021.1111111111111,65.88888888888889,6.0,19.0,1.4444444444444444,,,,,,,,,,0.0
2021-05-18 16:50:00,,,,,,,1.27348,15.811600000000002,43.291399999999996,7.388888888888889,13.333333333333332,244.72222222222223,1.1,87.66666666666667,9.38888888888889,1021.2222222222222,65.27777777777777,6.0,18.5,1.3888888888888888,,,,,,,,,,0.0
2021-05-18 17:00:00,,,,,,,1.396955,15.4511,42.9259,7.333333333333333,13.0,242.33333333333334,1.1,88.0,9.333333333333334,1021.3333333333334,64.66666666666667,6.0,18.0,1.3333333333333335,,,,,,,,,,0.0
2021-05-18 17:10:00,,,,,,,1.352065,15.051599999999999,42.9987,7.277777777777778,12.666666666666666,239.94444444444446,1.1,88.33333333333333,9.277777777777779,1021.4444444444445,64.05555555555556,6.0,17.5,1.2777777777777777,,,,,,,,,,0.0
2021-05-18 17:20:00,,,,,,,1.55688,14.723400000000002,43.4222,7.222222222222222,12.333333333333332,237.55555555555554,1.1,88.66666666666667,9.222222222222221,1021.5555555555555,63.44444444444444,6.0,17.0,1.2222222222222223,,,,,,,,,,0.0
2021-05-18 17:30:00,,,,,,,1.4345700000000001,14.5888,43.6908,7.166666666666667,12.0,235.16666666666669,1.1,89.0,9.166666666666666,1021.6666666666666,62.83333333333333,6.0,16.5,1.1666666666666667,,,,,,,,,,0.0
2021-05-18 17:40:00,,,,,,,1.462115,14.2851,43.9074,7.111111111111111,11.666666666666666,232.77777777777777,1.1,89.33333333333333,9.11111111111111,1021.7777777777778,62.22222222222222,6.0,16.0,1.1111111111111112,,,,,,,,,,0.0
2021-05-18 17:50:00,,,,,,,1.3438750000000002,14.1805,44.0115,7.055555555555555,11.333333333333332,230.38888888888889,1.1,89.66666666666667,9.055555555555555,1021.8888888888889,61.611111111111114,6.0,15.5,1.0555555555555556,,,,,,,,,,0.0
2021-05-18 18:00:00,,,,,,,1.3601050000000001,14.116900000000001,44.011399999999995,7.0,11.0,228.0,1.1,90.0,9.0,1022.0,61.0,6.0,15.0,1.0,,,,,,,,,,0.0
2021-05-18 18:10:00,,,,,,,1.280835,14.1403,44.1031,6.944444444444445,10.833333333333334,226.83333333333334,1.0833333333333335,90.27777777777777,9.055555555555555,1022.1111111111111,62.27777777777778,5.944444444444445,14.88888888888889,1.0,,,,,,,,,,0.0
2021-05-18 18:20:00,,,,,,,1.338215,14.105,44.1579,6.888888888888889,10.666666666666666,225.66666666666666,1.0666666666666667,90.55555555555556,9.11111111111111,1022.2222222222222,63.55555555555556,5.888888888888889,14.777777777777779,1.0,,,,,,,,,,0.0
2021-05-18 18:30:00,,,,,,,1.344515,14.0896,44.1859,6.833333333333333,10.5,224.5,1.05,90.83333333333333,9.166666666666666,1022.3333333333334,64.83333333333333,5.833333333333333,14.666666666666666,1.0,,,,,,,,,,0.0
2021-05-18 18:40:00,,,,,,,1.184885,14.188300000000002,44.1574,6.777777777777778,10.333333333333334,223.33333333333334,1.0333333333333334,91.11111111111111,9.222222222222221,1022.4444444444445,66.11111111111111,5.777777777777778,14.555555555555555,1.0,,,,,,,,,,0.0
2021-05-18 18:50:00,,,,,,,1.352285,13.9244,44.1104,6.722222222222222,10.166666666666666,222.16666666666666,1.0166666666666668,91.38888888888889,9.277777777777779,1022.5555555555555,67.38888888888889,5.722222222222222,14.444444444444445,1.0,,,,,,,,,,0.0
2021-05-18 19:00:00,,,,,,,1.2474750000000001,13.8643,44.1325,6.666666666666667,10.0,221.0,1.0,91.66666666666667,9.333333333333334,1022.6666666666666,68.66666666666667,5.666666666666667,14.333333333333334,1.0,,,,,,,,,,0.0
2021-05-18 19:10:00,,,,,,,1.13173,13.915799999999999,43.8493,6.611111111111111,9.833333333333334,219.83333333333334,0.9833333333333334,91.94444444444444,9.38888888888889,1022.7777777777778,69.94444444444444,5.611111111111111,14.222222222222221,1.0,,,,,,,,,,0.0
2021-05-18 19:20:00,,,,,,,1.13529,13.87,43.5985,6.555555555555555,9.666666666666666,218.66666666666666,0.9666666666666668,92.22222222222223,9.444444444444445,1022.8888888888889,71.22222222222223,5.555555555555555,14.11111111111111,1.0,,,,,,,,,,0.0
2021-05-18 19:30:00,,,,,,,1.192735,13.747800000000002,43.8601,6.5,9.5,217.5,0.9500000000000001,92.5,9.5,1023.0,72.5,5.5,14.0,1.0,,,,,,,,,,0.0
2021-05-18 19:40:00,,,,,,,1.175555,13.465100000000001,44.009,6.444444444444445,9.333333333333334,216.33333333333334,0.9333333333333333,92.77777777777777,9.555555555555555,1023.1111111111111,73.77777777777777,5.444444444444445,13.88888888888889,1.0,,,,,,,,,,0.0
2021-05-18 19:50:00,,,,,,,1.33218,13.323599999999999,44.0948,6.388888888888889,9.166666666666666,215.16666666666666,0.9166666666666667,93.05555555555556,9.61111111111111,1023.2222222222222,75.05555555555556,5.388888888888889,13.777777777777779,1.0,,,,,,,,,,0.0
2021-05-18 20:00:00,,,,,,,1.080635,13.1767,44.1486,6.333333333333333,9.0,214.0,0.9000000000000001,93.33333333333333,9.666666666666666,1023.3333333333334,76.33333333333333,5.333333333333333,13.666666666666666,1.0,,,,,,,,,,0.0
2021-05-18 20:10:00,,,,,,,0.9515499999999999,12.825399999999998,44.109300000000005,6.277777777777778,8.833333333333332,212.83333333333334,0.8833333333333334,93.61111111111111,9.722222222222221,1023.4444444444445,77.61111111111111,5.277777777777778,13.555555555555555,1.0,,,,,,,,,,0.0
2021-05-18 20:20:00,,,,,,,0.9389636363636363,12.637363636363636,44.001909090909095,6.222222222222222,8.666666666666666,211.66666666666666,0.8666666666666667,93.88888888888889,9.777777777777779,1023.5555555555555,78.88888888888889,5.222222222222222,13.444444444444445,1.0,,,,,,,,,,0.0
2021-05-18 20:30:00,,,,,,,0.95813,12.4747,44.2242,6.166666666666667,8.5,210.5,0.8500000000000001,94.16666666666667,9.833333333333334,1023.6666666666666,80.16666666666667,5.166666666666667,13.333333333333334,1.0,,,,,,,,,,0.0
2021-05-18 20:40:00,,,,,,,0.967605,12.3794,44.3698,6.111111111111111,8.333333333333332,209.33333333333334,0.8333333333333334,94.44444444444444,9.88888888888889,1023.7777777777778,81.44444444444444,5.111111111111111,13.222222222222221,1.0,,,,,,,,,,0.0
2021-05-18 20:50:00,,,,,,,0.94553,12.2768,44.447500000000005,6.055555555555555,8.166666666666666,208.16666666666666,0.8166666666666667,94.72222222222223,9.944444444444445,1023.8888888888889,82.72222222222223,5.055555555555555,13.11111111111111,1.0,,,,,,,,,,0.0
2021-05-18 21:00:00,,,,,,,1.1189149999999999,11.362,44.4459,6.0,8.0,207.0,0.8,95.0,10.0,1024.0,84.0,5.0,13.0,1.0,,,,,,,,,,0.0
2021-05-18 21:10:00,,,,,,,1.00182,11.2658,44.5064,5.833333333333333,8.0,205.33333333333334,0.7944444444444445,94.94444444444444,9.944444444444445,1023.8888888888889,83.77777777777777,4.833333333333333,13.11111111111111,1.0,,,,,,,,,,0.0
