,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-05-18 21:20:00,,,,,,,0.91519,11.2696,44.531099999999995,5.666666666666667,8.0,203.66666666666666,0.788888888888889,94.88888888888889,9.88888888888889,1023.7777777777778,83.55555555555556,4.666666666666667,13.222222222222221,1.0,,,,,,,,,,0.0
2021-05-18 21:30:00,,,,,,,0.722315,11.1296,44.6919,5.5,8.0,202.0,0.7833333333333333,94.83333333333333,9.833333333333334,1023.6666666666666,83.33333333333333,4.5,13.333333333333334,1.0,,,,,,,,,,0.0
2021-05-18 21:40:00,,,,,,,0.751,10.9862,44.9726,5.333333333333333,8.0,200.33333333333334,0.7777777777777778,94.77777777777777,9.777777777777779,1023.5555555555555,83.11111111111111,4.333333333333333,13.444444444444445,1.0,,,,,,,,,,0.0
2021-05-18 21:50:00,,,,,,,0.68134,10.9364,45.117000000000004,5.166666666666667,8.0,198.66666666666666,0.7722222222222223,94.72222222222223,9.722222222222221,1023.4444444444445,82.88888888888889,4.166666666666667,13.555555555555555,1.0,,,,,,,,,,0.0
2021-05-18 22:00:00,,,,,,,0.57821,10.7303,45.1736,5.0,8.0,197.0,0.7666666666666667,94.66666666666667,9.666666666666666,1023.3333333333334,82.66666666666667,4.0,13.666666666666666,1.0,,,,,,,,,,0.0
2021-05-18 22:10:00,,,,,,,0.407095,10.655100000000001,45.197199999999995,4.833333333333333,8.0,195.33333333333334,0.7611111111111111,94.61111111111111,9.61111111111111,1023.2222222222222,82.44444444444444,3.833333333333333,13.777777777777779,1.0,,,,,,,,,,0.0
2021-05-18 22:20:00,,,,,,,0.42035999999999996,10.4561,45.265499999999996,4.666666666666666,8.0,193.66666666666666,0.7555555555555555,94.55555555555556,9.555555555555555,1023.1111111111111,82.22222222222223,3.6666666666666665,13.88888888888889,1.0,,,,,,,,,,0.0
2021-05-18 22:30:00,,,,,,,0.40952,10.4812,45.3726,4.5,8.0,192.0,0.75,94.5,9.5,1023.0,82.0,3.5,14.0,1.0,,,,,,,,,,0.0
2021-05-18 22:40:00,,,,,,,0.40708,10.3873,45.427,4.333333333333333,8.0,190.33333333333334,0.7444444444444445,94.44444444444444,9.444444444444445,1022.8888888888889,81.77777777777777,3.333333333333333,14.11111111111111,1.0,,,,,,,,,,0.0
2021-05-18 22:50:00,,,,,,,0.410525,10.489700000000001,45.4704,4.166666666666666,8.0,188.66666666666666,0.7388888888888889,94.38888888888889,9.38888888888889,1022.7777777777778,81.55555555555556,3.1666666666666665,14.222222222222221,1.0,,,,,,,,,,0.0
2021-05-18 23:00:00,,,,,,,0.266135,10.5811,45.3856,4.0,8.0,187.0,0.7333333333333333,94.33333333333333,9.333333333333334,1022.6666666666666,81.33333333333333,3.0,14.333333333333334,1.0,,,,,,,,,,0.0
2021-05-18 23:10:00,,,,,,,0.27552499999999996,10.5282,45.402100000000004,3.833333333333333,8.0,185.33333333333334,0.7277777777777777,94.27777777777777,9.277777777777779,1022.5555555555555,81.11111111111111,2.833333333333333,14.444444444444445,1.0,,,,,,,,,,0.0
2021-05-18 23:20:00,,,,,,,0.34626,10.6144,45.3919,3.6666666666666665,8.0,183.66666666666666,0.7222222222222222,94.22222222222223,9.222222222222221,1022.4444444444445,80.88888888888889,2.6666666666666665,14.555555555555555,1.0,,,,,,,,,,0.0
2021-05-18 23:30:00,,,,,,,0.36101,10.4275,45.3416,3.5,8.0,182.0,0.7166666666666667,94.16666666666667,9.166666666666666,1022.3333333333334,80.66666666666667,2.5,14.666666666666666,1.0,,,,,,,,,,0.0
2021-05-18 23:40:00,,,,,,,0.26265,10.2134,45.4075,3.333333333333333,8.0,180.33333333333334,0.711111111111111,94.11111111111111,9.11111111111111,1022.2222222222222,80.44444444444444,2.333333333333333,14.777777777777779,1.0,,,,,,,,,,0.0
2021-05-18 23:50:00,,,,,,,0.25640999999999997,9.933499999999999,45.4711,3.1666666666666665,8.0,178.66666666666666,0.7055555555555555,94.05555555555556,9.055555555555555,1022.1111111111111,80.22222222222223,2.1666666666666665,14.88888888888889,1.0,,,,,,,,,,0.0
2021-05-19 00:00:00,,,,,,,0.288095,9.7651,45.531600000000005,3.0,8.0,177.0,0.7,94.0,9.0,1022.0,80.0,2.0,15.0,1.0,,,,,,,,,,0.0
2021-05-19 00:10:00,,,,,,,0.30533,9.5901,45.560199999999995,3.0,7.944444444444445,176.66666666666666,0.6722222222222222,94.0,9.055555555555555,1022.0,77.66666666666667,2.0,15.0,1.0,,,,,,,,,,0.0
2021-05-19 00:20:00,,,,,,,0.30069,9.4962,45.609300000000005,3.0,7.888888888888889,176.33333333333334,0.6444444444444444,94.0,9.11111111111111,1022.0,75.33333333333333,2.0,15.0,1.0,,,,,,,,,,0.0
2021-05-19 00:30:00,,,,,,,0.42016,9.856100000000001,45.7008,3.0,7.833333333333333,176.0,0.6166666666666667,94.0,9.166666666666666,1022.0,73.0,2.0,15.0,1.0,,,,,,,,,,0.0
2021-05-19 00:40:00,,,,,,,0.40997000000000006,10.011,45.756,3.0,7.777777777777778,175.66666666666666,0.5888888888888889,94.0,9.222222222222221,1022.0,70.66666666666667,2.0,15.0,1.0,,,,,,,,,,0.0
2021-05-19 00:50:00,,,,,,,0.40261500000000006,9.2185,45.7441,3.0,7.722222222222222,175.33333333333334,0.5611111111111111,94.0,9.277777777777779,1022.0,68.33333333333333,2.0,15.0,1.0,,,,,,,,,,0.0
2021-05-19 01:00:00,,,,,,,0.40571,8.8876,45.7073,3.0,7.666666666666667,175.0,0.5333333333333333,94.0,9.333333333333334,1022.0,66.0,2.0,15.0,1.0,,,,,,,,,,0.0
2021-05-19 01:10:00,,,,,,,0.46218000000000004,8.9402,45.8267,3.0,7.611111111111111,174.66666666666666,0.5055555555555555,94.0,9.38888888888889,1022.0,63.66666666666667,2.0,15.0,1.0,,,,,,,,,,0.0
2021-05-19 01:20:00,,,,,,,0.44465000000000005,9.071200000000001,45.9057,3.0,7.555555555555555,174.33333333333334,0.47777777777777775,94.0,9.444444444444445,1022.0,61.33333333333333,2.0,15.0,1.0,,,,,,,,,,0.0
2021-05-19 01:30:00,,,,,,,0.47417999999999993,8.909,45.5433,3.0,7.5,174.0,0.44999999999999996,94.0,9.5,1022.0,59.0,2.0,15.0,1.0,,,,,,,,,,0.0
2021-05-19 01:40:00,,,,,,,0.428015,9.133700000000001,45.428700000000006,3.0,7.444444444444445,173.66666666666666,0.4222222222222222,94.0,9.555555555555555,1022.0,56.66666666666667,2.0,15.0,1.0,,,,,,,,,,0.0
2021-05-19 01:50:00,,,,,,,0.448195,9.032399999999999,45.7721,3.0,7.388888888888889,173.33333333333334,0.39444444444444443,94.0,9.61111111111111,1022.0,54.33333333333333,2.0,15.0,1.0,,,,,,,,,,0.0
2021-05-19 02:00:00,,,,,,,0.384255,8.7483,45.9594,3.0,7.333333333333333,173.0,0.3666666666666667,94.0,9.666666666666666,1022.0,52.0,2.0,15.0,1.0,,,,,,,,,,0.0
2021-05-19 02:10:00,,,,,,,0.41217,8.6935,46.058800000000005,3.0,7.277777777777778,172.66666666666666,0.3388888888888889,94.0,9.722222222222221,1022.0,49.66666666666667,2.0,15.0,1.0,,,,,,,,,,0.0
2021-05-19 02:20:00,,,,,,,0.40830500000000003,8.6872,46.1066,3.0,7.222222222222222,172.33333333333334,0.3111111111111111,94.0,9.777777777777779,1022.0,47.333333333333336,2.0,15.0,1.0,,,,,,,,,,0.0
2021-05-19 02:30:00,,,,,,,0.397085,8.939,46.122,3.0,7.166666666666667,172.0,0.2833333333333334,94.0,9.833333333333334,1022.0,45.0,2.0,15.0,1.0,,,,,,,,,,0.0
2021-05-19 02:40:00,,,,,,,0.34646499999999997,8.6995,46.1738,3.0,7.111111111111111,171.66666666666666,0.2555555555555556,94.0,9.88888888888889,1022.0,42.666666666666664,2.0,15.0,1.0,,,,,,,,,,0.0
2021-05-19 02:50:00,,,,,,,0.37689,8.8656,46.2023,3.0,7.055555555555555,171.33333333333334,0.2277777777777778,94.0,9.944444444444445,1022.0,40.333333333333336,2.0,15.0,1.0,,,,,,,,,,0.0
2021-05-19 03:00:00,,,,,,,0.40490000000000004,9.1384,46.2293,3.0,7.0,171.0,0.2,94.0,10.0,1022.0,38.0,2.0,15.0,1.0,,,,,,,,,,0.0
2021-05-19 03:10:00,,,,,,,0.36372499999999997,9.3653,46.2325,3.111111111111111,6.888888888888889,171.38888888888889,0.1888888888888889,93.72222222222223,10.0,1021.9444444444445,37.27777777777778,2.0555555555555554,14.61111111111111,1.1111111111111112,,,,,,,,,,0.0
2021-05-19 03:20:00,,,,,,,0.423295,9.4869,46.1396,3.2222222222222223,6.777777777777778,171.77777777777777,0.17777777777777778,93.44444444444444,10.0,1021.8888888888889,36.55555555555556,2.111111111111111,14.222222222222221,1.2222222222222223,,,,,,,,,,0.0
2021-05-19 03:30:00,,,,,,,0.42587,9.5847,46.1828,3.3333333333333335,6.666666666666667,172.16666666666666,0.16666666666666669,93.16666666666667,10.0,1021.8333333333334,35.833333333333336,2.1666666666666665,13.833333333333334,1.3333333333333333,,,,,,,,,,0.0
2021-05-19 03:40:00,,,,,,,0.45273,9.634400000000001,46.0089,3.4444444444444446,6.555555555555555,172.55555555555554,0.15555555555555556,92.88888888888889,10.0,1021.7777777777778,35.111111111111114,2.2222222222222223,13.444444444444445,1.4444444444444444,,,,,,,,,,0.0
2021-05-19 03:50:00,,,,,,,0.41186,9.6069,45.7995,3.5555555555555554,6.444444444444445,172.94444444444446,0.14444444444444446,92.61111111111111,10.0,1021.7222222222222,34.388888888888886,2.2777777777777777,13.055555555555555,1.5555555555555556,,,,,,,,,,0.0
2021-05-19 04:00:00,,,,,,,0.437495,9.5992,46.0172,3.6666666666666665,6.333333333333333,173.33333333333334,0.13333333333333333,92.33333333333333,10.0,1021.6666666666666,33.666666666666664,2.3333333333333335,12.666666666666666,1.6666666666666665,,,,,,,,,,0.0
2021-05-19 04:10:00,,,,,,,0.593305,9.696,46.132,3.7777777777777777,6.222222222222222,173.72222222222223,0.12222222222222222,92.05555555555556,10.0,1021.6111111111111,32.94444444444444,2.388888888888889,12.277777777777779,1.7777777777777777,,,,,,,,,,0.0
2021-05-19 04:20:00,,,,,,,0.8259650000000001,9.7424,46.179899999999996,3.888888888888889,6.111111111111111,174.11111111111111,0.11111111111111112,91.77777777777777,10.0,1021.5555555555555,32.22222222222222,2.4444444444444446,11.88888888888889,1.8888888888888888,,,,,,,,,,0.0
2021-05-19 04:30:00,,,,,,,1.00062,9.7511,46.1498,4.0,6.0,174.5,0.1,91.5,10.0,1021.5,31.5,2.5,11.5,2.0,,,,,,,,,,0.0
2021-05-19 04:40:00,,,,,,,0.5910949999999999,9.7688,46.0472,4.111111111111111,5.888888888888889,174.88888888888889,0.08888888888888889,91.22222222222223,10.0,1021.4444444444445,30.77777777777778,2.5555555555555554,11.11111111111111,2.111111111111111,,,,,,,,,,0.0
2021-05-19 04:50:00,,,,,,,0.5191749999999999,9.6969,46.1074,4.222222222222222,5.777777777777778,175.27777777777777,0.07777777777777778,90.94444444444444,10.0,1021.3888888888889,30.055555555555557,2.611111111111111,10.722222222222221,2.2222222222222223,,,,,,,,,,0.0
2021-05-19 05:00:00,,,,,,,0.6934549999999999,9.5384,46.1514,4.333333333333333,5.666666666666667,175.66666666666666,0.06666666666666665,90.66666666666667,10.0,1021.3333333333334,29.333333333333336,2.6666666666666665,10.333333333333332,2.333333333333333,,,,,,,,,,0.0
2021-05-19 05:10:00,,,,,,,0.7317250000000001,9.508700000000001,46.1503,4.444444444444445,5.555555555555555,176.05555555555554,0.05555555555555555,90.38888888888889,10.0,1021.2777777777778,28.61111111111111,2.7222222222222223,9.944444444444445,2.4444444444444446,,,,,,,,,,0.0
2021-05-19 05:20:00,,,,,,,0.8855850000000001,9.785900000000002,46.1379,4.555555555555555,5.444444444444445,176.44444444444446,0.044444444444444425,90.11111111111111,10.0,1021.2222222222222,27.88888888888889,2.7777777777777777,9.555555555555555,2.5555555555555554,,,,,,,,,,0.0
2021-05-19 05:30:00,,,,,,,0.65657,9.907300000000001,46.0858,4.666666666666666,5.333333333333334,176.83333333333334,0.033333333333333326,89.83333333333333,10.0,1021.1666666666666,27.166666666666664,2.833333333333333,9.166666666666668,2.6666666666666665,,,,,,,,,,0.0
2021-05-19 05:40:00,,,,,,,0.8004049999999999,10.0551,46.0935,4.777777777777778,5.222222222222222,177.22222222222223,0.022222222222222227,89.55555555555556,10.0,1021.1111111111111,26.444444444444443,2.888888888888889,8.777777777777779,2.7777777777777777,,,,,,,,,,0.0
2021-05-19 05:50:00,,,,,,,0.6239549999999999,10.065999999999999,45.7883,4.888888888888889,5.111111111111111,177.61111111111111,0.0111111111111111,89.27777777777777,10.0,1021.0555555555555,25.72222222222222,2.9444444444444446,8.38888888888889,2.888888888888889,,,,,,,,,,0.0
2021-05-19 06:00:00,,,,,,,0.53067,9.9501,45.4325,5.0,5.0,178.0,0.0,89.0,10.0,1021.0,25.0,3.0,8.0,3.0,,,,,,,,,,0.0
2021-05-19 06:10:00,,,,,,,0.488735,10.020900000000001,45.681799999999996,5.277777777777778,5.055555555555555,181.88888888888889,0.011111111111111112,87.83333333333333,10.0,1020.8888888888889,26.11111111111111,3.0555555555555554,8.0,3.0,,,,,,,,,,0.0
2021-05-19 06:20:00,,,,,,,0.67211,10.2759,45.9208,5.555555555555555,5.111111111111111,185.77777777777777,0.022222222222222223,86.66666666666667,10.0,1020.7777777777778,27.22222222222222,3.111111111111111,8.0,3.0,,,,,,,,,,0.0
2021-05-19 06:30:00,,,,,,,0.643305,10.6211,45.9445,5.833333333333333,5.166666666666667,189.66666666666666,0.03333333333333334,85.5,10.0,1020.6666666666666,28.333333333333332,3.1666666666666665,8.0,3.0,,,,,,,,,,0.0
2021-05-19 06:40:00,,,,,,,0.5561149999999999,10.83,45.818400000000004,6.111111111111111,5.222222222222222,193.55555555555554,0.044444444444444446,84.33333333333333,10.0,1020.5555555555555,29.444444444444443,3.2222222222222223,8.0,3.0,,,,,,,,,,0.0
2021-05-19 06:50:00,,,,,,,0.69119,10.907300000000001,45.6417,6.388888888888889,5.277777777777778,197.44444444444446,0.05555555555555556,83.16666666666667,10.0,1020.4444444444445,30.555555555555557,3.2777777777777777,8.0,3.0,,,,,,,,,,0.0
2021-05-19 07:00:00,,,,,,,0.63208,10.9687,45.5779,6.666666666666666,5.333333333333333,201.33333333333334,0.06666666666666668,82.0,10.0,1020.3333333333334,31.666666666666664,3.3333333333333335,8.0,3.0,,,,,,,,,,0.0
2021-05-19 07:10:00,,,,,,,0.62653,11.0696,45.6285,6.944444444444445,5.388888888888889,205.22222222222223,0.07777777777777779,80.83333333333333,10.0,1020.2222222222222,32.77777777777778,3.388888888888889,8.0,3.0,,,,,,,,,,0.0
2021-05-19 07:20:00,,,,,,,0.612185,11.1317,45.6096,7.222222222222221,5.444444444444445,209.11111111111111,0.08888888888888889,79.66666666666667,10.0,1020.1111111111111,33.888888888888886,3.4444444444444446,8.0,3.0,,,,,,,,,,0.0
2021-05-19 07:30:00,,,,,,,0.763565,11.3021,45.6387,7.5,5.5,213.0,0.1,78.5,10.0,1020.0,35.0,3.5,8.0,3.0,,,,,,,,,,0.0
2021-05-19 07:40:00,,,,,,,0.65004,11.4833,45.4993,7.777777777777778,5.555555555555555,216.88888888888889,0.11111111111111112,77.33333333333333,10.0,1019.8888888888889,36.111111111111114,3.5555555555555554,8.0,3.0,,,,,,,,,,0.0
2021-05-19 07:50:00,,,,,,,0.68595,11.552,45.4446,8.055555555555555,5.611111111111111,220.77777777777777,0.12222222222222223,76.16666666666667,10.0,1019.7777777777778,37.22222222222222,3.611111111111111,8.0,3.0,,,,,,,,,,0.0
2021-05-19 08:00:00,,,,,,,0.825465,11.8804,45.3731,8.333333333333332,5.666666666666667,224.66666666666666,0.13333333333333336,75.0,10.0,1019.6666666666666,38.33333333333333,3.6666666666666665,8.0,3.0,,,,,,,,,,0.0
2021-05-19 08:10:00,,,,,,,0.766975,12.6295,44.8849,8.61111111111111,5.722222222222222,228.55555555555554,0.14444444444444446,73.83333333333333,10.0,1019.5555555555555,39.44444444444444,3.7222222222222223,8.0,3.0,,,,,,,,,,0.0
2021-05-19 08:20:00,,,,,,,1.018361111111111,12.59077777777778,44.00622222222222,8.88888888888889,5.777777777777778,232.44444444444446,0.15555555555555559,72.66666666666667,10.0,1019.4444444444445,40.55555555555556,3.7777777777777777,8.0,3.0,,,,,,,,,,0.0
2021-05-19 08:30:00,,,,,,,0.9059900000000001,12.9632,44.185199999999995,9.166666666666666,5.833333333333333,236.33333333333334,0.16666666666666669,71.5,10.0,1019.3333333333334,41.666666666666664,3.833333333333333,8.0,3.0,,,,,,,,,,0.0
2021-05-19 08:40:00,,,,,,,0.8742699999999999,13.182599999999999,44.1588,9.444444444444443,5.888888888888889,240.22222222222223,0.17777777777777778,70.33333333333333,10.0,1019.2222222222222,42.77777777777777,3.888888888888889,8.0,3.0,,,,,,,,,,0.0
2021-05-19 08:50:00,,,,,,,0.9064318181818183,13.077272727272726,44.18027272727273,9.722222222222221,5.944444444444445,244.11111111111111,0.1888888888888889,69.16666666666667,10.0,1019.1111111111111,43.888888888888886,3.9444444444444446,8.0,3.0,,,,,,,,,,0.0
2021-05-19 09:00:00,,,,,,,0.9262050000000001,12.253499999999999,44.3435,10.0,6.0,248.0,0.2,68.0,10.0,1019.0,45.0,4.0,8.0,3.0,,,,,,,,,,0.0
2021-05-19 09:10:00,,,,,,,1.066315,13.121199999999998,44.4264,10.11111111111111,6.111111111111111,250.05555555555554,0.22222222222222224,67.33333333333333,10.0,1018.8333333333334,45.833333333333336,4.0,8.11111111111111,3.0,,,,,,,,,,0.0
2021-05-19 09:20:00,,,,,,,1.2142899999999999,13.895500000000002,44.3431,10.222222222222221,6.222222222222222,252.11111111111111,0.24444444444444446,66.66666666666667,10.0,1018.6666666666666,46.666666666666664,4.0,8.222222222222221,3.0,,,,,,,,,,0.0
2021-05-19 09:30:00,,,,,,,1.148015,15.955000000000002,44.3013,10.333333333333334,6.333333333333333,254.16666666666666,0.26666666666666666,66.0,10.0,1018.5,47.5,4.0,8.333333333333334,3.0,,,,,,,,,,0.0
2021-05-19 09:40:00,,,,,,,0.618425,17.096799999999998,44.0018,10.444444444444445,6.444444444444445,256.22222222222223,0.28888888888888886,65.33333333333333,10.0,1018.3333333333334,48.333333333333336,4.0,8.444444444444445,3.0,,,,,,,,,,0.0
2021-05-19 09:50:00,,,,,,,0.9128000000000001,15.0675,43.458600000000004,10.555555555555555,6.555555555555555,258.27777777777777,0.3111111111111111,64.66666666666667,10.0,1018.1666666666666,49.166666666666664,4.0,8.555555555555555,3.0,,,,,,,,,,0.0
2021-05-19 10:00:00,,,,,,,0.9741500000000001,15.4635,43.5795,10.666666666666666,6.666666666666667,260.3333333333333,0.33333333333333337,64.0,10.0,1018.0,50.0,4.0,8.666666666666666,3.0,,,,,,,,,,0.0
2021-05-19 10:10:00,,,,,,,0.9384,15.3299,43.519,10.777777777777779,6.777777777777778,262.3888888888889,0.35555555555555557,63.333333333333336,10.0,1017.8333333333334,50.833333333333336,4.0,8.777777777777779,3.0,,,,,,,,,,0.0
2021-05-19 10:20:00,,,,,,,2.179625,13.169900000000002,43.3445,10.88888888888889,6.888888888888889,264.44444444444446,0.37777777777777777,62.666666666666664,10.0,1017.6666666666666,51.666666666666664,4.0,8.88888888888889,3.0,,,,,,,,,,0.0
2021-05-19 10:30:00,,,,,,,1.0518800000000001,11.397,43.7384,11.0,7.0,266.5,0.4,62.0,10.0,1017.5,52.5,4.0,9.0,3.0,,,,,,,,,,0.0
2021-05-19 10:40:00,,,,,,,0.6582749999999999,10.5461,44.4562,11.11111111111111,7.111111111111111,268.55555555555554,0.4222222222222222,61.333333333333336,10.0,1017.3333333333334,53.333333333333336,4.0,9.11111111111111,3.0,,,,,,,,,,0.0
2021-05-19 10:50:00,,,,,,,1.51462,10.879999999999999,45.12,11.222222222222221,7.222222222222222,270.6111111111111,0.4444444444444444,60.666666666666664,10.0,1017.1666666666666,54.166666666666664,4.0,9.222222222222221,3.0,,,,,,,,,,0.0
2021-05-19 11:00:00,,,,,,,0.841515,11.5876,45.584199999999996,11.333333333333334,7.333333333333333,272.6666666666667,0.4666666666666667,60.0,10.0,1017.0,55.0,4.0,9.333333333333334,3.0,,,,,,,,,,0.0
2021-05-19 11:10:00,,,,,,,0.513305,11.8514,45.6645,11.444444444444445,7.444444444444445,274.72222222222223,0.4888888888888889,59.33333333333333,10.0,1016.8333333333334,55.833333333333336,4.0,9.444444444444445,3.0,,,,,,,,,,0.0
2021-05-19 11:20:00,,,,,,,0.40934,11.8467,45.6221,11.555555555555555,7.555555555555555,276.77777777777777,0.5111111111111111,58.666666666666664,10.0,1016.6666666666666,56.666666666666664,4.0,9.555555555555555,3.0,,,,,,,,,,0.0
2021-05-19 11:30:00,,,,,,,0.671545,12.4467,45.4516,11.666666666666666,7.666666666666666,278.8333333333333,0.5333333333333333,58.0,10.0,1016.5,57.5,4.0,9.666666666666666,3.0,,,,,,,,,,0.0
2021-05-19 11:40:00,,,,,,,0.608725,12.979499999999998,45.197,11.777777777777779,7.777777777777778,280.8888888888889,0.5555555555555556,57.33333333333333,10.0,1016.3333333333334,58.333333333333336,4.0,9.777777777777779,3.0,,,,,,,,,,0.0
2021-05-19 11:50:00,,,,,,,0.43956,13.2263,45.070800000000006,11.88888888888889,7.888888888888889,282.94444444444446,0.5777777777777777,56.666666666666664,10.0,1016.1666666666666,59.166666666666664,4.0,9.88888888888889,3.0,,,,,,,,,,0.0
2021-05-19 12:00:00,,,,,,,0.554545,13.5435,45.0133,12.0,8.0,285.0,0.6,56.0,10.0,1016.0,60.0,4.0,10.0,3.0,,,,,,,,,,92.0
2021-05-19 12:10:00,,,,,,,0.489095,13.652600000000001,44.8865,11.88888888888889,8.0,284.22222222222223,0.6666666666666666,57.111111111111114,10.0,1016.0,61.55555555555556,4.111111111111111,10.11111111111111,3.0,,,,,,,,,,0.0
2021-05-19 12:20:00,,,,,,,0.832545,13.597999999999999,44.5991,11.777777777777779,8.0,283.44444444444446,0.7333333333333334,58.22222222222222,10.0,1016.0,63.111111111111114,4.222222222222222,10.222222222222221,3.0,,,,,,,,,,0.0
2021-05-19 12:30:00,,,,,,,0.454565,13.446700000000002,44.4384,11.666666666666666,8.0,282.6666666666667,0.8,59.333333333333336,10.0,1016.0,64.66666666666667,4.333333333333333,10.333333333333334,3.0,,,,,,,,,,0.0
2021-05-19 12:40:00,,,,,,,0.853565,12.9802,44.3498,11.555555555555555,8.0,281.8888888888889,0.8666666666666667,60.44444444444444,10.0,1016.0,66.22222222222223,4.444444444444445,10.444444444444445,3.0,,,,,,,,,,0.0
2021-05-19 12:50:00,,,,,,,0.561055,12.9682,44.4096,11.444444444444445,8.0,281.1111111111111,0.9333333333333333,61.55555555555556,10.0,1016.0,67.77777777777777,4.555555555555555,10.555555555555555,3.0,,,,,,,,,,0.0
2021-05-19 13:00:00,,,,,,,0.486965,12.5566,44.5184,11.333333333333334,8.0,280.3333333333333,1.0,62.666666666666664,10.0,1016.0,69.33333333333333,4.666666666666667,10.666666666666666,3.0,,,,,,,,,,0.0
2021-05-19 13:10:00,,,,,,,0.47036999999999995,12.6274,44.6748,11.222222222222221,8.0,279.55555555555554,1.0666666666666667,63.77777777777778,10.0,1016.0,70.88888888888889,4.777777777777778,10.777777777777779,3.0,,,,,,,,,,0.0
2021-05-19 13:20:00,,,,,,,0.46706000000000003,12.839099999999998,44.8121,11.11111111111111,8.0,278.77777777777777,1.1333333333333333,64.88888888888889,10.0,1016.0,72.44444444444444,4.888888888888889,10.88888888888889,3.0,,,,,,,,,,0.0
2021-05-19 13:30:00,,,,,,,2.794435,13.1619,44.888400000000004,11.0,8.0,278.0,1.2000000000000002,66.0,10.0,1016.0,74.0,5.0,11.0,3.0,,,,,,,,,,0.0
2021-05-19 13:40:00,,,,,,,0.550635,13.717699999999999,44.868900000000004,10.88888888888889,8.0,277.22222222222223,1.2666666666666666,67.11111111111111,10.0,1016.0,75.55555555555556,5.111111111111111,11.11111111111111,3.0,,,,,,,,,,0.0
2021-05-19 13:50:00,,,,,,,0.60025,13.943000000000001,44.7224,10.777777777777779,8.0,276.44444444444446,1.3333333333333335,68.22222222222223,10.0,1016.0,77.11111111111111,5.222222222222222,11.222222222222221,3.0,,,,,,,,,,0.0
2021-05-19 14:00:00,,,,,,,0.666775,13.2293,44.5314,10.666666666666666,8.0,275.6666666666667,1.4,69.33333333333333,10.0,1016.0,78.66666666666667,5.333333333333333,11.333333333333334,3.0,,,,,,,,,,0.0
2021-05-19 14:10:00,,,,,,,0.60857,13.017199999999999,44.6831,10.555555555555555,8.0,274.8888888888889,1.4666666666666668,70.44444444444444,10.0,1016.0,80.22222222222223,5.444444444444445,11.444444444444445,3.0,,,,,,,,,,0.0
2021-05-19 14:20:00,,,,,,,0.79726,12.701400000000001,44.7885,10.444444444444445,8.0,274.1111111111111,1.5333333333333334,71.55555555555556,10.0,1016.0,81.77777777777777,5.555555555555555,11.555555555555555,3.0,,,,,,,,,,0.0
2021-05-19 14:30:00,,,,,,,3.0328550000000005,12.350100000000001,44.672000000000004,10.333333333333334,8.0,273.3333333333333,1.6,72.66666666666666,10.0,1016.0,83.33333333333333,5.666666666666666,11.666666666666666,3.0,,,,,,,,,,0.0
2021-05-19 14:40:00,,,,,,,0.564905,12.0557,45.003,10.222222222222221,8.0,272.55555555555554,1.666666666666667,73.77777777777777,10.0,1016.0,84.88888888888889,5.777777777777778,11.777777777777779,3.0,,,,,,,,,,0.0
2021-05-19 14:50:00,,,,,,,0.45946,12.0759,45.2668,10.11111111111111,8.0,271.77777777777777,1.7333333333333334,74.88888888888889,10.0,1016.0,86.44444444444444,5.888888888888889,11.88888888888889,3.0,,,,,,,,,,0.0
2021-05-19 15:00:00,,,,,,,0.5572199999999999,12.3088,45.4173,10.0,8.0,271.0,1.8,76.0,10.0,1016.0,88.0,6.0,12.0,3.0,,,,,,,,,,0.0
2021-05-19 15:10:00,,,,,,,0.644825,12.3338,45.4034,9.88888888888889,8.0,268.05555555555554,1.7555555555555555,76.88888888888889,9.944444444444445,1016.1111111111111,87.83333333333333,6.055555555555555,12.0,2.888888888888889,,,,,,,,,,0.0
2021-05-19 15:20:00,,,,,,,0.500315,12.4829,45.3423,9.777777777777779,8.0,265.1111111111111,1.7111111111111112,77.77777777777777,9.88888888888889,1016.2222222222222,87.66666666666667,6.111111111111111,12.0,2.7777777777777777,,,,,,,,,,0.0
2021-05-19 15:30:00,,,,,,,0.48265,12.886500000000002,45.3285,9.666666666666666,8.0,262.1666666666667,1.6666666666666667,78.66666666666667,9.833333333333334,1016.3333333333334,87.5,6.166666666666667,12.0,2.6666666666666665,,,,,,,,,,0.0
2021-05-19 15:40:00,,,,,,,0.44417,12.5951,45.1978,9.555555555555555,8.0,259.22222222222223,1.6222222222222222,79.55555555555556,9.777777777777779,1016.4444444444445,87.33333333333333,6.222222222222222,12.0,2.5555555555555554,,,,,,,,,,0.0
2021-05-19 15:50:00,,,,,,,0.414945,13.017500000000002,45.119,9.444444444444445,8.0,256.27777777777777,1.5777777777777777,80.44444444444444,9.722222222222221,1016.5555555555555,87.16666666666667,6.277777777777778,12.0,2.4444444444444446,,,,,,,,,,0.0
2021-05-19 16:00:00,,,,,,,0.41063,12.8125,44.9542,9.333333333333334,8.0,253.33333333333334,1.5333333333333332,81.33333333333333,9.666666666666666,1016.6666666666666,87.0,6.333333333333333,12.0,2.3333333333333335,,,,,,,,,,0.0
2021-05-19 16:10:00,,,,,,,0.326905,12.692400000000001,44.8014,9.222222222222221,8.0,250.38888888888889,1.488888888888889,82.22222222222223,9.61111111111111,1016.7777777777778,86.83333333333333,6.388888888888889,12.0,2.2222222222222223,,,,,,,,,,0.0
2021-05-19 16:20:00,,,,,,,0.36286999999999997,12.9505,44.7815,9.11111111111111,8.0,247.44444444444446,1.4444444444444444,83.11111111111111,9.555555555555555,1016.8888888888889,86.66666666666667,6.444444444444445,12.0,2.111111111111111,,,,,,,,,,0.0
2021-05-19 16:30:00,,,,,,,0.311125,12.9686,44.511900000000004,9.0,8.0,244.5,1.4,84.0,9.5,1017.0,86.5,6.5,12.0,2.0,,,,,,,,,,0.0
2021-05-19 16:40:00,,,,,,,0.322315,12.9042,44.6169,8.88888888888889,8.0,241.55555555555554,1.3555555555555556,84.88888888888889,9.444444444444445,1017.1111111111111,86.33333333333333,6.555555555555555,12.0,1.8888888888888888,,,,,,,,,,0.0
2021-05-19 16:50:00,,,,,,,0.372105,12.5953,44.743900000000004,8.777777777777779,8.0,238.61111111111111,1.3111111111111111,85.77777777777777,9.38888888888889,1017.2222222222222,86.16666666666667,6.611111111111111,12.0,1.777777777777778,,,,,,,,,,0.0
2021-05-19 17:00:00,,,,,,,0.56332,11.9333,44.8502,8.666666666666666,8.0,235.66666666666666,1.2666666666666666,86.66666666666667,9.333333333333334,1017.3333333333334,86.0,6.666666666666667,12.0,1.6666666666666667,,,,,,,,,,0.0
2021-05-19 17:10:00,,,,,,,0.69026,11.642199999999999,45.0484,8.555555555555555,8.0,232.72222222222223,1.2222222222222223,87.55555555555556,9.277777777777779,1017.4444444444445,85.83333333333333,6.722222222222222,12.0,1.5555555555555556,,,,,,,,,,0.0
2021-05-19 17:20:00,,,,,,,0.6569499999999999,11.5773,45.141000000000005,8.444444444444445,8.0,229.77777777777777,1.1777777777777776,88.44444444444444,9.222222222222221,1017.5555555555555,85.66666666666667,6.777777777777778,12.0,1.4444444444444444,,,,,,,,,,0.0
2021-05-19 17:30:00,,,,,,,0.6979599999999999,11.5382,45.3493,8.333333333333334,8.0,226.83333333333334,1.1333333333333333,89.33333333333333,9.166666666666666,1017.6666666666666,85.5,6.833333333333333,12.0,1.3333333333333335,,,,,,,,,,0.0
2021-05-19 17:40:00,,,,,,,0.386115,11.1398,45.4545,8.222222222222221,8.0,223.88888888888889,1.088888888888889,90.22222222222223,9.11111111111111,1017.7777777777778,85.33333333333333,6.888888888888889,12.0,1.2222222222222223,,,,,,,,,,0.0
2021-05-19 17:50:00,,,,,,,0.30879,10.5433,45.5387,8.11111111111111,8.0,220.94444444444446,1.0444444444444443,91.11111111111111,9.055555555555555,1017.8888888888889,85.16666666666667,6.944444444444445,12.0,1.1111111111111112,,,,,,,,,,0.0
2021-05-19 18:00:00,,,,,,,0.393715,10.2966,45.726600000000005,8.0,8.0,218.0,1.0,92.0,9.0,1018.0,85.0,7.0,12.0,1.0,,,,,,,,,,0.0
2021-05-19 18:10:00,,,,,,,0.531825,10.3743,45.852999999999994,7.833333333333333,7.944444444444445,217.0,0.9555555555555556,92.22222222222223,9.055555555555555,1018.1111111111111,85.11111111111111,6.888888888888889,12.055555555555555,1.0,,,,,,,,,,0.0
2021-05-19 18:20:00,,,,,,,0.5882,10.3437,46.0127,7.666666666666667,7.888888888888889,216.0,0.9111111111111111,92.44444444444444,9.11111111111111,1018.2222222222222,85.22222222222223,6.777777777777778,12.11111111111111,1.0,,,,,,,,,,0.0
2021-05-19 18:30:00,,,,,,,0.485095,10.0988,45.9601,7.5,7.833333333333333,215.0,0.8666666666666667,92.66666666666667,9.166666666666666,1018.3333333333334,85.33333333333333,6.666666666666667,12.166666666666666,1.0,,,,,,,,,,0.0
2021-05-19 18:40:00,,,,,,,0.43577000000000005,9.975999999999999,45.916399999999996,7.333333333333333,7.777777777777778,214.0,0.8222222222222222,92.88888888888889,9.222222222222221,1018.4444444444445,85.44444444444444,6.555555555555555,12.222222222222221,1.0,,,,,,,,,,0.0
2021-05-19 18:50:00,,,,,,,0.49753499999999995,9.7947,46.1434,7.166666666666667,7.722222222222222,213.0,0.7777777777777778,93.11111111111111,9.277777777777779,1018.5555555555555,85.55555555555556,6.444444444444445,12.277777777777779,1.0,,,,,,,,,,0.0
2021-05-19 19:00:00,,,,,,,0.65334,9.6509,46.251400000000004,7.0,7.666666666666667,212.0,0.7333333333333333,93.33333333333333,9.333333333333334,1018.6666666666666,85.66666666666667,6.333333333333333,12.333333333333334,1.0,,,,,,,,,,0.0
2021-05-19 19:10:00,,,,,,,0.553515,9.6181,46.3394,6.833333333333333,7.611111111111111,211.0,0.6888888888888889,93.55555555555556,9.38888888888889,1018.7777777777778,85.77777777777777,6.222222222222222,12.38888888888889,1.0,,,,,,,,,,0.0
2021-05-19 19:20:00,,,,,,,0.484765,9.2955,46.3293,6.666666666666666,7.555555555555555,210.0,0.6444444444444444,93.77777777777777,9.444444444444445,1018.8888888888889,85.88888888888889,6.111111111111111,12.444444444444445,1.0,,,,,,,,,,0.0
2021-05-19 19:30:00,,,,,,,0.401975,8.8754,46.3305,6.5,7.5,209.0,0.6,94.0,9.5,1019.0,86.0,6.0,12.5,1.0,,,,,,,,,,0.0
2021-05-19 19:40:00,,,,,,,0.389915,8.9529,46.4439,6.333333333333333,7.444444444444445,208.0,0.5555555555555556,94.22222222222223,9.555555555555555,1019.1111111111111,86.11111111111111,5.888888888888889,12.555555555555555,1.0,,,,,,,,,,0.0
2021-05-19 19:50:00,,,,,,,0.55117,8.7991,46.5019,6.166666666666666,7.388888888888889,207.0,0.5111111111111111,94.44444444444444,9.61111111111111,1019.2222222222222,86.22222222222223,5.777777777777778,12.61111111111111,1.0,,,,,,,,,,0.0
2021-05-19 20:00:00,,,,,,,0.4737,8.828999999999999,46.554199999999994,6.0,7.333333333333333,206.0,0.46666666666666656,94.66666666666667,9.666666666666666,1019.3333333333334,86.33333333333333,5.666666666666667,12.666666666666666,1.0,,,,,,,,,,0.0
2021-05-19 20:10:00,,,,,,,0.45286,8.7477,46.570299999999996,5.833333333333333,7.277777777777778,205.0,0.42222222222222217,94.88888888888889,9.722222222222221,1019.4444444444445,86.44444444444444,5.555555555555555,12.722222222222221,1.0,,,,,,,,,,0.0
2021-05-19 20:20:00,,,,,,,0.46653,8.709999999999999,46.3896,5.666666666666666,7.222222222222222,204.0,0.37777777777777766,95.11111111111111,9.777777777777779,1019.5555555555555,86.55555555555556,5.444444444444445,12.777777777777779,1.0,,,,,,,,,,0.0
2021-05-19 20:30:00,,,,,,,0.47318,8.7939,46.5158,5.5,7.166666666666667,203.0,0.33333333333333326,95.33333333333333,9.833333333333334,1019.6666666666666,86.66666666666667,5.333333333333334,12.833333333333334,1.0,,,,,,,,,,0.0
2021-05-19 20:40:00,,,,,,,0.508495,8.7735,46.2528,5.333333333333333,7.111111111111111,202.0,0.28888888888888886,95.55555555555556,9.88888888888889,1019.7777777777778,86.77777777777777,5.222222222222222,12.88888888888889,1.0,,,,,,,,,,0.0
2021-05-19 20:50:00,,,,,,,0.561445,8.6988,46.4117,5.166666666666666,7.055555555555555,201.0,0.24444444444444435,95.77777777777777,9.944444444444445,1019.8888888888889,86.88888888888889,5.111111111111111,12.944444444444445,1.0,,,,,,,,,,0.0
2021-05-19 21:00:00,,,,,,,0.45782,8.7517,46.6109,5.0,7.0,200.0,0.2,96.0,10.0,1020.0,87.0,5.0,13.0,1.0,,,,,,,,,,0.0
2021-05-19 21:10:00,,,,,,,0.512385,8.7755,46.7074,4.944444444444445,7.055555555555555,200.16666666666666,0.27222222222222225,96.05555555555556,9.722222222222221,1020.1666666666666,87.44444444444444,4.944444444444445,13.0,1.0,,,,,,,,,,0.0
2021-05-19 21:20:00,,,,,,,0.46541,8.8686,46.7472,4.888888888888889,7.111111111111111,200.33333333333334,0.34444444444444444,96.11111111111111,9.444444444444445,1020.3333333333334,87.88888888888889,4.888888888888889,13.0,1.0,,,,,,,,,,0.0
2021-05-19 21:30:00,,,,,,,0.45926,8.946299999999999,46.6673,4.833333333333333,7.166666666666667,200.5,0.41666666666666663,96.16666666666667,9.166666666666666,1020.5,88.33333333333333,4.833333333333333,13.0,1.0,,,,,,,,,,0.0
2021-05-19 21:40:00,,,,,,,0.43983,8.952,46.6794,4.777777777777778,7.222222222222222,200.66666666666666,0.4888888888888889,96.22222222222223,8.88888888888889,1020.6666666666666,88.77777777777777,4.777777777777778,13.0,1.0,,,,,,,,,,0.0
2021-05-19 21:50:00,,,,,,,0.467715,8.7364,46.7247,4.722222222222222,7.277777777777778,200.83333333333334,0.5611111111111111,96.27777777777777,8.61111111111111,1020.8333333333334,89.22222222222223,4.722222222222222,13.0,1.0,,,,,,,,,,0.0
2021-05-19 22:00:00,,,,,,,0.423705,8.743,46.7758,4.666666666666667,7.333333333333333,201.0,0.6333333333333333,96.33333333333333,8.333333333333334,1021.0,89.66666666666667,4.666666666666667,13.0,1.0,,,,,,,,,,0.0
2021-05-19 22:10:00,,,,,,,0.38914,8.8022,46.832100000000004,4.611111111111111,7.388888888888889,201.16666666666666,0.7055555555555555,96.38888888888889,8.055555555555555,1021.1666666666666,90.11111111111111,4.611111111111111,13.0,1.0,,,,,,,,,,0.0
2021-05-19 22:20:00,,,,,,,0.395915,8.913,46.7705,4.555555555555555,7.444444444444445,201.33333333333334,0.7777777777777777,96.44444444444444,7.777777777777779,1021.3333333333334,90.55555555555556,4.555555555555555,13.0,1.0,,,,,,,,,,0.0
2021-05-19 22:30:00,,,,,,,0.45384,8.8223,46.8146,4.5,7.5,201.5,0.8500000000000001,96.5,7.5,1021.5,91.0,4.5,13.0,1.0,,,,,,,,,,0.0
2021-05-19 22:40:00,,,,,,,0.46088500000000004,8.918000000000001,46.7805,4.444444444444445,7.555555555555555,201.66666666666666,0.9222222222222223,96.55555555555556,7.222222222222222,1021.6666666666666,91.44444444444444,4.444444444444445,13.0,1.0,,,,,,,,,,0.0
2021-05-19 22:50:00,,,,,,,0.42762,8.9163,46.7401,4.388888888888889,7.611111111111111,201.83333333333334,0.9944444444444445,96.61111111111111,6.944444444444445,1021.8333333333334,91.88888888888889,4.388888888888889,13.0,1.0,,,,,,,,,,0.0
2021-05-19 23:00:00,,,,,,,0.45224000000000003,8.9008,46.816700000000004,4.333333333333333,7.666666666666667,202.0,1.0666666666666667,96.66666666666667,6.666666666666667,1022.0,92.33333333333333,4.333333333333333,13.0,1.0,,,,,,,,,,0.0
2021-05-19 23:10:00,,,,,,,0.51337,9.131499999999999,46.8509,4.277777777777778,7.722222222222222,202.16666666666666,1.1388888888888888,96.72222222222223,6.388888888888889,1022.1666666666666,92.77777777777777,4.277777777777778,13.0,1.0,,,,,,,,,,0.0
2021-05-19 23:20:00,,,,,,,0.553555,8.8863,46.8606,4.222222222222222,7.777777777777778,202.33333333333334,1.211111111111111,96.77777777777777,6.111111111111112,1022.3333333333334,93.22222222222223,4.222222222222222,13.0,1.0,,,,,,,,,,0.0
2021-05-19 23:30:00,,,,,,,0.49254999999999993,9.195699999999999,46.8339,4.166666666666667,7.833333333333333,202.5,1.2833333333333332,96.83333333333333,5.833333333333334,1022.5,93.66666666666667,4.166666666666667,13.0,1.0,,,,,,,,,,0.0
2021-05-19 23:40:00,,,,,,,0.536155,9.1485,46.8414,4.111111111111111,7.888888888888889,202.66666666666666,1.3555555555555554,96.88888888888889,5.555555555555556,1022.6666666666666,94.11111111111111,4.111111111111111,13.0,1.0,,,,,,,,,,0.0
2021-05-19 23:50:00,,,,,,,0.576415,8.9309,46.8483,4.055555555555555,7.944444444444445,202.83333333333334,1.4277777777777776,96.94444444444444,5.277777777777779,1022.8333333333334,94.55555555555556,4.055555555555555,13.0,1.0,,,,,,,,,,0.0
2021-05-20 00:00:00,,,,,,,0.547365,9.2164,46.9043,4.0,8.0,203.0,1.5,97.0,5.0,1023.0,95.0,4.0,13.0,1.0,,,,,,,,,,0.0
2021-05-20 00:10:00,,,,,,,0.6689,9.1404,46.9391,4.0,8.0,202.66666666666666,1.5,97.0,5.166666666666667,1023.0555555555555,95.27777777777777,4.0,12.944444444444445,1.0,,,,,,,,,,0.0
2021-05-20 00:20:00,,,,,,,0.73509,8.8512,46.863,4.0,8.0,202.33333333333334,1.5,97.0,5.333333333333333,1023.1111111111111,95.55555555555556,4.0,12.88888888888889,1.0,,,,,,,,,,0.0
2021-05-20 00:30:00,,,,,,,0.76061,9.1015,46.9276,4.0,8.0,202.0,1.5,97.0,5.5,1023.1666666666666,95.83333333333333,4.0,12.833333333333334,1.0,,,,,,,,,,0.0
2021-05-20 00:40:00,,,,,,,0.75203,8.936499999999999,46.927,4.0,8.0,201.66666666666666,1.5,97.0,5.666666666666667,1023.2222222222222,96.11111111111111,4.0,12.777777777777779,1.0,,,,,,,,,,0.0
2021-05-20 00:50:00,,,,,,,0.64872,8.9837,46.5384,4.0,8.0,201.33333333333334,1.5,97.0,5.833333333333333,1023.2777777777778,96.38888888888889,4.0,12.722222222222221,1.0,,,,,,,,,,0.0
2021-05-20 01:00:00,,,,,,,0.58678,8.952200000000001,46.7124,4.0,8.0,201.0,1.5,97.0,6.0,1023.3333333333334,96.66666666666667,4.0,12.666666666666666,1.0,,,,,,,,,,0.0
2021-05-20 01:10:00,,,,,,,0.592825,9.2655,46.9327,4.0,8.0,200.66666666666666,1.5,97.0,6.166666666666667,1023.3888888888889,96.94444444444444,4.0,12.61111111111111,1.0,,,,,,,,,,0.0
2021-05-20 01:20:00,,,,,,,0.67921,8.903099999999998,47.060900000000004,4.0,8.0,200.33333333333334,1.5,97.0,6.333333333333334,1023.4444444444445,97.22222222222223,4.0,12.555555555555555,1.0,,,,,,,,,,0.0
2021-05-20 01:30:00,,,,,,,0.788065,8.8036,47.160399999999996,4.0,8.0,200.0,1.5,97.0,6.5,1023.5,97.5,4.0,12.5,1.0,,,,,,,,,,0.0
2021-05-20 01:40:00,,,,,,,0.72778,8.7989,47.178000000000004,4.0,8.0,199.66666666666666,1.5,97.0,6.666666666666667,1023.5555555555555,97.77777777777777,4.0,12.444444444444445,1.0,,,,,,,,,,0.0
2021-05-20 01:50:00,,,,,,,0.716515,8.684700000000001,47.2588,4.0,8.0,199.33333333333334,1.5,97.0,6.833333333333334,1023.6111111111111,98.05555555555556,4.0,12.38888888888889,1.0,,,,,,,,,,0.0
2021-05-20 02:00:00,,,,,,,0.67354,8.7851,47.3334,4.0,8.0,199.0,1.5,97.0,7.0,1023.6666666666666,98.33333333333333,4.0,12.333333333333334,1.0,,,,,,,,,,0.0
2021-05-20 02:10:00,,,,,,,0.740405,8.6294,47.35850000000001,4.0,8.0,198.66666666666666,1.5,97.0,7.166666666666667,1023.7222222222222,98.61111111111111,4.0,12.277777777777779,1.0,,,,,,,,,,0.0
2021-05-20 02:20:00,,,,,,,0.884,8.8512,47.4049,4.0,8.0,198.33333333333334,1.5,97.0,7.333333333333334,1023.7777777777778,98.88888888888889,4.0,12.222222222222221,1.0,,,,,,,,,,0.0
2021-05-20 02:30:00,,,,,,,0.9444950000000001,9.0686,47.3072,4.0,8.0,198.0,1.5,97.0,7.5,1023.8333333333334,99.16666666666667,4.0,12.166666666666666,1.0,,,,,,,,,,0.0
2021-05-20 02:40:00,,,,,,,0.9941549999999999,9.217600000000001,47.2965,4.0,8.0,197.66666666666666,1.5,97.0,7.666666666666667,1023.8888888888889,99.44444444444444,4.0,12.11111111111111,1.0,,,,,,,,,,0.0
2021-05-20 02:50:00,,,,,,,0.939595,9.4068,47.244299999999996,4.0,8.0,197.33333333333334,1.5,97.0,7.833333333333334,1023.9444444444445,99.72222222222223,4.0,12.055555555555555,1.0,,,,,,,,,,0.0
2021-05-20 03:00:00,,,,,,,0.8454699999999999,9.385299999999999,47.1409,4.0,8.0,197.0,1.5,97.0,8.0,1024.0,100.0,4.0,12.0,1.0,,,,,,,,,,0.0
2021-05-20 03:10:00,,,,,,,0.84871,9.3888,47.1896,4.0,7.944444444444445,196.72222222222223,1.538888888888889,97.05555555555556,7.944444444444445,1024.0555555555557,100.0,3.9444444444444446,11.944444444444445,1.0,,,,,,,,,,0.0
2021-05-20 03:20:00,,,,,,,0.8019299999999999,9.4789,47.231,4.0,7.888888888888889,196.44444444444446,1.5777777777777777,97.11111111111111,7.888888888888889,1024.111111111111,100.0,3.888888888888889,11.88888888888889,1.0,,,,,,,,,,0.0
2021-05-20 03:30:00,,,,,,,0.84468,9.3127,47.238,4.0,7.833333333333333,196.16666666666666,1.6166666666666667,97.16666666666667,7.833333333333333,1024.1666666666667,100.0,3.8333333333333335,11.833333333333334,1.0,,,,,,,,,,0.0
2021-05-20 03:40:00,,,,,,,0.95123,9.1565,47.2018,4.0,7.777777777777778,195.88888888888889,1.6555555555555557,97.22222222222223,7.777777777777778,1024.2222222222222,100.0,3.7777777777777777,11.777777777777779,1.0,,,,,,,,,,0.0
2021-05-20 03:50:00,,,,,,,0.964645,9.3399,47.2315,4.0,7.722222222222222,195.61111111111111,1.6944444444444444,97.27777777777777,7.722222222222222,1024.2777777777778,100.0,3.7222222222222223,11.722222222222221,1.0,,,,,,,,,,0.0
2021-05-20 04:00:00,,,,,,,0.9355,8.9619,47.2998,4.0,7.666666666666667,195.33333333333334,1.7333333333333334,97.33333333333333,7.666666666666667,1024.3333333333333,100.0,3.6666666666666665,11.666666666666666,1.0,,,,,,,,,,0.0
2021-05-20 04:10:00,,,,,,,1.006685,8.857099999999999,47.3809,4.0,7.611111111111111,195.05555555555554,1.7722222222222221,97.38888888888889,7.611111111111111,1024.388888888889,100.0,3.611111111111111,11.61111111111111,1.0,,,,,,,,,,0.0
2021-05-20 04:20:00,,,,,,,0.99434,8.727599999999999,47.443,4.0,7.555555555555555,194.77777777777777,1.8111111111111111,97.44444444444444,7.555555555555555,1024.4444444444443,100.0,3.5555555555555554,11.555555555555555,1.0,,,,,,,,,,0.0
2021-05-20 04:30:00,,,,,,,1.005055,8.7515,47.4188,4.0,7.5,194.5,1.85,97.5,7.5,1024.5,100.0,3.5,11.5,1.0,,,,,,,,,,0.0
2021-05-20 04:40:00,,,,,,,1.06313,9.142199999999999,47.4674,4.0,7.444444444444445,194.22222222222223,1.8888888888888888,97.55555555555556,7.444444444444445,1024.5555555555557,100.0,3.4444444444444446,11.444444444444445,1.0,,,,,,,,,,0.0
2021-05-20 04:50:00,,,,,,,1.4253550000000001,9.1537,47.4556,4.0,7.388888888888889,193.94444444444446,1.9277777777777778,97.61111111111111,7.388888888888889,1024.611111111111,100.0,3.388888888888889,11.38888888888889,1.0,,,,,,,,,,0.0
2021-05-20 05:00:00,,,,,,,4.46702,9.0659,47.3433,4.0,7.333333333333333,193.66666666666666,1.9666666666666668,97.66666666666667,7.333333333333333,1024.6666666666667,100.0,3.3333333333333335,11.333333333333334,1.0,,,,,,,,,,0.0
2021-05-20 05:10:00,,,,,,,3.974545,9.6439,47.4233,4.0,7.277777777777778,193.38888888888889,2.0055555555555555,97.72222222222223,7.277777777777778,1024.7222222222222,100.0,3.2777777777777777,11.277777777777779,1.0,,,,,,,,,,0.0
2021-05-20 05:20:00,,,,,,,1.497525,9.926300000000001,47.4193,4.0,7.222222222222222,193.11111111111111,2.0444444444444443,97.77777777777777,7.222222222222222,1024.7777777777778,100.0,3.2222222222222223,11.222222222222221,1.0,,,,,,,,,,0.0
2021-05-20 05:30:00,,,,,,,1.270315,10.106300000000001,47.3468,4.0,7.166666666666667,192.83333333333334,2.0833333333333335,97.83333333333333,7.166666666666667,1024.8333333333333,100.0,3.166666666666667,11.166666666666666,1.0,,,,,,,,,,0.0
2021-05-20 05:40:00,,,,,,,0.772165,10.0556,47.2303,4.0,7.111111111111111,192.55555555555554,2.1222222222222222,97.88888888888889,7.111111111111111,1024.888888888889,100.0,3.111111111111111,11.11111111111111,1.0,,,,,,,,,,0.0
2021-05-20 05:50:00,,,,,,,1.10202,10.145900000000001,47.1697,4.0,7.055555555555555,192.27777777777777,2.1611111111111114,97.94444444444444,7.055555555555555,1024.9444444444443,100.0,3.0555555555555554,11.055555555555555,1.0,,,,,,,,,,0.0
2021-05-20 06:00:00,,,,,,,0.8536849999999999,10.1346,46.8348,4.0,7.0,192.0,2.2,98.0,7.0,1025.0,100.0,3.0,11.0,1.0,,,,,,,,,,0.0
2021-05-20 06:10:00,,,,,,,0.874865,9.6859,46.443400000000004,4.0,7.055555555555555,192.94444444444446,2.1833333333333336,98.0,7.055555555555555,1025.111111111111,100.0,3.0555555555555554,11.0,1.0,,,,,,,,,,0.0
2021-05-20 06:20:00,,,,,,,0.99755,9.7366,46.7558,4.0,7.111111111111111,193.88888888888889,2.166666666666667,98.0,7.111111111111111,1025.2222222222222,100.0,3.111111111111111,11.0,1.0,,,,,,,,,,0.0
2021-05-20 06:30:00,,,,,,,1.1186500000000001,9.5823,47.0257,4.0,7.166666666666667,194.83333333333334,2.1500000000000004,98.0,7.166666666666667,1025.3333333333333,100.0,3.1666666666666665,11.0,1.0,,,,,,,,,,0.0
2021-05-20 06:40:00,,,,,,,1.136555,9.2957,47.1451,4.0,7.222222222222222,195.77777777777777,2.1333333333333333,98.0,7.222222222222222,1025.4444444444443,100.0,3.2222222222222223,11.0,1.0,,,,,,,,,,0.0
2021-05-20 06:50:00,,,,,,,3.9680549999999997,9.4616,47.2508,4.0,7.277777777777778,196.72222222222223,2.1166666666666667,98.0,7.277777777777778,1025.5555555555557,100.0,3.2777777777777777,11.0,1.0,,,,,,,,,,0.0
2021-05-20 07:00:00,,,,,,,2.158885,9.5389,47.272,4.0,7.333333333333333,197.66666666666666,2.1,98.0,7.333333333333333,1025.6666666666667,100.0,3.3333333333333335,11.0,1.0,,,,,,,,,,0.0
2021-05-20 07:10:00,,,,,,,1.503585,9.556099999999999,47.299899999999994,4.0,7.388888888888889,198.61111111111111,2.0833333333333335,98.0,7.388888888888889,1025.7777777777778,100.0,3.388888888888889,11.0,1.0,,,,,,,,,,0.0
2021-05-20 07:20:00,,,,,,,1.40827,9.529900000000001,47.2826,4.0,7.444444444444445,199.55555555555554,2.066666666666667,98.0,7.444444444444445,1025.888888888889,100.0,3.4444444444444446,11.0,1.0,,,,,,,,,,0.0
2021-05-20 07:30:00,,,,,,,1.375375,9.6527,47.3134,4.0,7.5,200.5,2.05,98.0,7.5,1026.0,100.0,3.5,11.0,1.0,,,,,,,,,,0.0
2021-05-20 07:40:00,,,,,,,1.203815,9.727,47.322700000000005,4.0,7.555555555555555,201.44444444444446,2.033333333333333,98.0,7.555555555555555,1026.111111111111,100.0,3.5555555555555554,11.0,1.0,,,,,,,,,,0.0
2021-05-20 07:50:00,,,,,,,1.288185,9.976,47.2299,4.0,7.611111111111111,202.38888888888889,2.0166666666666666,98.0,7.611111111111111,1026.2222222222222,100.0,3.611111111111111,11.0,1.0,,,,,,,,,,0.0
2021-05-20 08:00:00,,,,,,,1.351445,10.2363,47.2241,4.0,7.666666666666667,203.33333333333334,2.0,98.0,7.666666666666667,1026.3333333333333,100.0,3.6666666666666665,11.0,1.0,,,,,,,,,,0.0
2021-05-20 08:10:00,,,,,,,1.396325,10.3574,47.1002,4.0,7.722222222222222,204.27777777777777,1.9833333333333334,98.0,7.722222222222222,1026.4444444444443,100.0,3.7222222222222223,11.0,1.0,,,,,,,,,,0.0
2021-05-20 08:20:00,,,,,,,1.33601,10.4591,46.626599999999996,4.0,7.777777777777778,205.22222222222223,1.9666666666666666,98.0,7.777777777777778,1026.5555555555557,100.0,3.7777777777777777,11.0,1.0,,,,,,,,,,0.0
2021-05-20 08:30:00,,,,,,,1.1714,10.3997,46.713,4.0,7.833333333333333,206.16666666666666,1.95,98.0,7.833333333333333,1026.6666666666667,100.0,3.833333333333333,11.0,1.0,,,,,,,,,,0.0
2021-05-20 08:40:00,,,,,,,1.1075,10.3459,46.732099999999996,4.0,7.888888888888889,207.11111111111111,1.9333333333333333,98.0,7.888888888888889,1026.7777777777778,100.0,3.888888888888889,11.0,1.0,,,,,,,,,,0.0
2021-05-20 08:50:00,,,,,,,1.312705,10.7713,46.7309,4.0,7.944444444444445,208.05555555555554,1.9166666666666665,98.0,7.944444444444445,1026.888888888889,100.0,3.9444444444444446,11.0,1.0,,,,,,,,,,0.0
2021-05-20 09:00:00,,,,,,,1.39819,11.0717,46.644999999999996,4.0,8.0,209.0,1.9,98.0,8.0,1027.0,100.0,4.0,11.0,1.0,,,,,,,,,,0.0
2021-05-20 09:10:00,,,,,,,1.317545,11.436499999999999,46.454899999999995,4.166666666666667,8.055555555555555,210.16666666666666,1.8444444444444443,97.5,7.888888888888889,1027.0,98.55555555555556,4.055555555555555,11.0,1.0555555555555556,,,,,,,,,,0.0
2021-05-20 09:20:00,,,,,,,1.3816000000000002,13.100100000000001,46.437400000000004,4.333333333333333,8.11111111111111,211.33333333333334,1.7888888888888888,97.0,7.777777777777778,1027.0,97.11111111111111,4.111111111111111,11.0,1.1111111111111112,,,,,,,,,,0.0
2021-05-20 09:30:00,,,,,,,1.331275,12.7827,45.765100000000004,4.5,8.166666666666666,212.5,1.7333333333333334,96.5,7.666666666666667,1027.0,95.66666666666667,4.166666666666667,11.0,1.1666666666666667,,,,,,,,,,0.0
2021-05-20 09:40:00,,,,,,,1.08702,11.6662,45.5193,4.666666666666667,8.222222222222221,213.66666666666666,1.6777777777777778,96.0,7.555555555555555,1027.0,94.22222222222223,4.222222222222222,11.0,1.2222222222222223,,,,,,,,,,0.0
2021-05-20 09:50:00,,,,,,,0.5488,11.197700000000001,45.8625,4.833333333333333,8.277777777777779,214.83333333333334,1.6222222222222222,95.5,7.444444444444445,1027.0,92.77777777777777,4.277777777777778,11.0,1.2777777777777777,,,,,,,,,,0.0
2021-05-20 10:00:00,,,,,,,0.625905,12.3964,46.2804,5.0,8.333333333333334,216.0,1.5666666666666667,95.0,7.333333333333333,1027.0,91.33333333333333,4.333333333333333,11.0,1.3333333333333333,,,,,,,,,,0.0
2021-05-20 10:10:00,,,,,,,0.46507,13.8068,46.2221,5.166666666666667,8.38888888888889,217.16666666666666,1.511111111111111,94.5,7.222222222222222,1027.0,89.88888888888889,4.388888888888889,11.0,1.3888888888888888,,,,,,,,,,0.0
2021-05-20 10:20:00,,,,,,,0.448545,14.330100000000002,45.5527,5.333333333333334,8.444444444444445,218.33333333333334,1.4555555555555555,94.0,7.111111111111111,1027.0,88.44444444444444,4.444444444444445,11.0,1.4444444444444444,,,,,,,,,,0.0
2021-05-20 10:30:00,,,,,,,0.5231,14.1193,45.308499999999995,5.5,8.5,219.5,1.4,93.5,7.0,1027.0,87.0,4.5,11.0,1.5,,,,,,,,,,0.0
