,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-05-20 10:40:00,,,,,,,0.5926400000000001,14.893,45.3815,5.666666666666667,8.555555555555555,220.66666666666666,1.3444444444444446,93.0,6.888888888888889,1027.0,85.55555555555556,4.555555555555555,11.0,1.5555555555555556,,,,,,,,,,0.0
2021-05-20 10:50:00,,,,,,,0.75365,14.517199999999999,45.4272,5.833333333333334,8.61111111111111,221.83333333333334,1.2888888888888888,92.5,6.777777777777778,1027.0,84.11111111111111,4.611111111111111,11.0,1.6111111111111112,,,,,,,,,,0.0
2021-05-20 11:00:00,,,,,,,0.885745,15.7173,45.449200000000005,6.0,8.666666666666666,223.0,1.2333333333333334,92.0,6.666666666666667,1027.0,82.66666666666667,4.666666666666667,11.0,1.6666666666666665,,,,,,,,,,0.0
2021-05-20 11:10:00,,,,,,,0.599555,16.4169,45.1583,6.166666666666667,8.722222222222221,224.16666666666666,1.1777777777777778,91.5,6.555555555555555,1027.0,81.22222222222223,4.722222222222222,11.0,1.7222222222222223,,,,,,,,,,0.0
2021-05-20 11:20:00,,,,,,,0.74492,15.983799999999999,44.8726,6.333333333333334,8.777777777777779,225.33333333333334,1.1222222222222222,91.0,6.444444444444445,1027.0,79.77777777777777,4.777777777777778,11.0,1.7777777777777777,,,,,,,,,,0.0
2021-05-20 11:30:00,,,,,,,0.68337,16.5971,44.773700000000005,6.5,8.833333333333334,226.5,1.0666666666666669,90.5,6.333333333333334,1027.0,78.33333333333333,4.833333333333333,11.0,1.8333333333333333,,,,,,,,,,0.0
2021-05-20 11:40:00,,,,,,,0.6112,16.0413,44.646,6.666666666666667,8.88888888888889,227.66666666666666,1.011111111111111,90.0,6.222222222222222,1027.0,76.88888888888889,4.888888888888889,11.0,1.8888888888888888,,,,,,,,,,0.0
2021-05-20 11:50:00,,,,,,,1.231185,17.1171,44.466499999999996,6.833333333333334,8.944444444444445,228.83333333333334,0.9555555555555556,89.5,6.111111111111111,1027.0,75.44444444444444,4.944444444444445,11.0,1.9444444444444444,,,,,,,,,,0.0
2021-05-20 12:00:00,,,,,,,0.591735,17.3361,44.1047,7.0,9.0,230.0,0.9,89.0,6.0,1027.0,74.0,5.0,11.0,2.0,,,,,,,,,,80.0
2021-05-20 12:10:00,,,,,,,0.51781,16.5961,43.9584,7.222222222222222,8.944444444444445,231.38888888888889,0.8722222222222222,87.83333333333333,6.111111111111111,1026.9444444444443,74.22222222222223,5.0,10.88888888888889,2.0555555555555554,,,,,,,,,,0.0
2021-05-20 12:20:00,,,,,,,0.6633,17.0226,43.9935,7.444444444444445,8.88888888888889,232.77777777777777,0.8444444444444444,86.66666666666667,6.222222222222222,1026.888888888889,74.44444444444444,5.0,10.777777777777779,2.111111111111111,,,,,,,,,,0.0
2021-05-20 12:30:00,,,,,,,1.86463,16.8763,44.0476,7.666666666666667,8.833333333333334,234.16666666666666,0.8166666666666667,85.5,6.333333333333333,1026.8333333333333,74.66666666666667,5.0,10.666666666666666,2.1666666666666665,,,,,,,,,,0.0
2021-05-20 12:40:00,,,,,,,0.563005,16.1264,44.143,7.888888888888889,8.777777777777779,235.55555555555554,0.788888888888889,84.33333333333333,6.444444444444445,1026.7777777777778,74.88888888888889,5.0,10.555555555555555,2.2222222222222223,,,,,,,,,,0.0
2021-05-20 12:50:00,,,,,,,0.53636,15.1935,44.263600000000004,8.11111111111111,8.722222222222221,236.94444444444446,0.7611111111111111,83.16666666666667,6.555555555555555,1026.7222222222222,75.11111111111111,5.0,10.444444444444445,2.2777777777777777,,,,,,,,,,0.0
2021-05-20 13:00:00,,,,,,,0.5364099999999999,14.877600000000001,44.6216,8.333333333333334,8.666666666666666,238.33333333333334,0.7333333333333334,82.0,6.666666666666667,1026.6666666666667,75.33333333333333,5.0,10.333333333333334,2.3333333333333335,,,,,,,,,,0.0
2021-05-20 13:10:00,,,,,,,0.550865,15.0862,44.8851,8.555555555555555,8.61111111111111,239.72222222222223,0.7055555555555556,80.83333333333333,6.777777777777778,1026.611111111111,75.55555555555556,5.0,10.222222222222221,2.388888888888889,,,,,,,,,,0.0
2021-05-20 13:20:00,,,,,,,0.58345,15.044999999999998,44.9897,8.777777777777779,8.555555555555555,241.11111111111111,0.6777777777777778,79.66666666666667,6.888888888888889,1026.5555555555557,75.77777777777777,5.0,10.11111111111111,2.4444444444444446,,,,,,,,,,0.0
2021-05-20 13:30:00,,,,,,,0.58578,14.9943,44.9618,9.0,8.5,242.5,0.65,78.5,7.0,1026.5,76.0,5.0,10.0,2.5,,,,,,,,,,0.0
2021-05-20 13:40:00,,,,,,,0.59041,15.3167,44.849900000000005,9.222222222222221,8.444444444444445,243.88888888888889,0.6222222222222222,77.33333333333333,7.111111111111111,1026.4444444444443,76.22222222222223,5.0,9.88888888888889,2.5555555555555554,,,,,,,,,,0.0
2021-05-20 13:50:00,,,,,,,0.6609,15.854,44.7506,9.444444444444445,8.38888888888889,245.27777777777777,0.5944444444444446,76.16666666666667,7.222222222222222,1026.388888888889,76.44444444444444,5.0,9.777777777777779,2.611111111111111,,,,,,,,,,0.0
2021-05-20 14:00:00,,,,,,,0.7316,15.9051,44.3037,9.666666666666666,8.333333333333334,246.66666666666666,0.5666666666666667,75.0,7.333333333333333,1026.3333333333333,76.66666666666667,5.0,9.666666666666666,2.6666666666666665,,,,,,,,,,0.0
2021-05-20 14:10:00,,,,,,,0.685945,15.7269,44.1575,9.88888888888889,8.277777777777779,248.05555555555554,0.538888888888889,73.83333333333333,7.444444444444445,1026.2777777777778,76.88888888888889,5.0,9.555555555555555,2.7222222222222223,,,,,,,,,,0.0
2021-05-20 14:20:00,,,,,,,0.749425,15.5117,44.3121,10.11111111111111,8.222222222222221,249.44444444444446,0.5111111111111111,72.66666666666667,7.555555555555555,1026.2222222222222,77.11111111111111,5.0,9.444444444444445,2.7777777777777777,,,,,,,,,,0.0
2021-05-20 14:30:00,,,,,,,0.69513,15.633199999999999,44.4304,10.333333333333332,8.166666666666666,250.83333333333334,0.4833333333333334,71.5,7.666666666666666,1026.1666666666667,77.33333333333333,5.0,9.333333333333334,2.833333333333333,,,,,,,,,,0.0
2021-05-20 14:40:00,,,,,,,0.707765,15.3266,44.5111,10.555555555555555,8.11111111111111,252.22222222222223,0.4555555555555556,70.33333333333333,7.777777777777778,1026.111111111111,77.55555555555556,5.0,9.222222222222221,2.888888888888889,,,,,,,,,,0.0
2021-05-20 14:50:00,,,,,,,0.739525,15.065100000000001,44.6125,10.777777777777779,8.055555555555555,253.61111111111111,0.4277777777777778,69.16666666666667,7.888888888888889,1026.0555555555557,77.77777777777777,5.0,9.11111111111111,2.9444444444444446,,,,,,,,,,0.0
2021-05-20 15:00:00,,,,,,,0.702995,15.043000000000001,44.484500000000004,11.0,8.0,255.0,0.4,68.0,8.0,1026.0,78.0,5.0,9.0,3.0,,,,,,,,,,0.0
2021-05-20 15:10:00,,,,,,,0.68223,15.2,44.6773,11.0,7.777777777777778,253.33333333333334,0.38333333333333336,68.27777777777777,8.11111111111111,1025.9444444444443,75.88888888888889,5.055555555555555,8.777777777777779,2.888888888888889,,,,,,,,,,0.0
2021-05-20 15:20:00,,,,,,,0.67625,15.1804,44.7733,11.0,7.555555555555555,251.66666666666666,0.3666666666666667,68.55555555555556,8.222222222222221,1025.888888888889,73.77777777777777,5.111111111111111,8.555555555555555,2.7777777777777777,,,,,,,,,,0.0
2021-05-20 15:30:00,,,,,,,0.649995,15.3005,44.8117,11.0,7.333333333333333,250.0,0.35000000000000003,68.83333333333333,8.333333333333334,1025.8333333333333,71.66666666666667,5.166666666666667,8.333333333333334,2.6666666666666665,,,,,,,,,,0.0
2021-05-20 15:40:00,,,,,,,0.688215,15.2488,44.8001,11.0,7.111111111111111,248.33333333333334,0.33333333333333337,69.11111111111111,8.444444444444445,1025.7777777777778,69.55555555555556,5.222222222222222,8.11111111111111,2.5555555555555554,,,,,,,,,,0.0
2021-05-20 15:50:00,,,,,,,0.6487149999999999,15.3791,44.7286,11.0,6.888888888888889,246.66666666666666,0.31666666666666665,69.38888888888889,8.555555555555555,1025.7222222222222,67.44444444444444,5.277777777777778,7.888888888888889,2.4444444444444446,,,,,,,,,,0.0
2021-05-20 16:00:00,,,,,,,0.597425,15.430600000000002,44.7187,11.0,6.666666666666667,245.0,0.30000000000000004,69.66666666666667,8.666666666666666,1025.6666666666667,65.33333333333333,5.333333333333333,7.666666666666667,2.3333333333333335,,,,,,,,,,0.0
2021-05-20 16:10:00,,,,,,,0.5831000000000001,15.509800000000002,44.6491,11.0,6.444444444444445,243.33333333333334,0.2833333333333333,69.94444444444444,8.777777777777779,1025.611111111111,63.22222222222222,5.388888888888889,7.444444444444445,2.2222222222222223,,,,,,,,,,0.0
2021-05-20 16:20:00,,,,,,,0.47321,15.52,44.5683,11.0,6.222222222222222,241.66666666666666,0.26666666666666666,70.22222222222223,8.88888888888889,1025.5555555555557,61.111111111111114,5.444444444444445,7.222222222222222,2.111111111111111,,,,,,,,,,0.0
2021-05-20 16:30:00,,,,,,,0.5528850000000001,15.541999999999998,44.5179,11.0,6.0,240.0,0.25,70.5,9.0,1025.5,59.0,5.5,7.0,2.0,,,,,,,,,,0.0
2021-05-20 16:40:00,,,,,,,0.45797499999999997,15.5775,44.437799999999996,11.0,5.777777777777778,238.33333333333334,0.23333333333333334,70.77777777777777,9.11111111111111,1025.4444444444443,56.888888888888886,5.555555555555555,6.777777777777778,1.8888888888888888,,,,,,,,,,0.0
2021-05-20 16:50:00,,,,,,,0.5369349999999999,15.7494,44.445,11.0,5.555555555555555,236.66666666666666,0.21666666666666667,71.05555555555556,9.222222222222221,1025.388888888889,54.77777777777778,5.611111111111111,6.555555555555555,1.777777777777778,,,,,,,,,,0.0
2021-05-20 17:00:00,,,,,,,0.6071,15.636599999999998,44.180899999999994,11.0,5.333333333333334,235.0,0.2,71.33333333333333,9.333333333333334,1025.3333333333333,52.666666666666664,5.666666666666667,6.333333333333334,1.6666666666666667,,,,,,,,,,0.0
2021-05-20 17:10:00,,,,,,,0.6010449999999999,15.744399999999999,43.9322,11.0,5.111111111111111,233.33333333333334,0.18333333333333332,71.61111111111111,9.444444444444445,1025.2777777777778,50.55555555555556,5.722222222222222,6.111111111111111,1.5555555555555556,,,,,,,,,,0.0
2021-05-20 17:20:00,,,,,,,0.61073,15.7056,44.177299999999995,11.0,4.888888888888889,231.66666666666666,0.16666666666666666,71.88888888888889,9.555555555555555,1025.2222222222222,48.44444444444444,5.777777777777778,5.888888888888889,1.4444444444444444,,,,,,,,,,0.0
2021-05-20 17:30:00,,,,,,,0.554195,15.5053,44.3565,11.0,4.666666666666667,230.0,0.15000000000000002,72.16666666666667,9.666666666666666,1025.1666666666667,46.33333333333333,5.833333333333333,5.666666666666667,1.3333333333333335,,,,,,,,,,0.0
2021-05-20 17:40:00,,,,,,,0.59795,15.452000000000002,44.4716,11.0,4.444444444444445,228.33333333333334,0.1333333333333333,72.44444444444444,9.777777777777779,1025.111111111111,44.22222222222222,5.888888888888889,5.444444444444445,1.2222222222222223,,,,,,,,,,0.0
2021-05-20 17:50:00,,,,,,,0.62785,15.484100000000002,44.593900000000005,11.0,4.222222222222222,226.66666666666666,0.11666666666666664,72.72222222222223,9.88888888888889,1025.0555555555557,42.11111111111111,5.944444444444445,5.222222222222222,1.1111111111111112,,,,,,,,,,0.0
2021-05-20 18:00:00,,,,,,,0.651545,15.195400000000001,44.5945,11.0,4.0,225.0,0.1,73.0,10.0,1025.0,40.0,6.0,5.0,1.0,,,,,,,,,,0.0
2021-05-20 18:10:00,,,,,,,0.6380600000000001,14.86,44.6968,10.777777777777779,4.111111111111111,221.61111111111111,0.09444444444444446,73.72222222222223,10.0,1025.111111111111,38.27777777777778,5.944444444444445,5.388888888888889,1.0,,,,,,,,,,0.0
2021-05-20 18:20:00,,,,,,,0.591295,14.5835,44.8592,10.555555555555555,4.222222222222222,218.22222222222223,0.08888888888888889,74.44444444444444,10.0,1025.2222222222222,36.55555555555556,5.888888888888889,5.777777777777778,1.0,,,,,,,,,,0.0
2021-05-20 18:30:00,,,,,,,0.57903,14.2136,45.0096,10.333333333333334,4.333333333333333,214.83333333333334,0.08333333333333334,75.16666666666667,10.0,1025.3333333333333,34.833333333333336,5.833333333333333,6.166666666666667,1.0,,,,,,,,,,0.0
2021-05-20 18:40:00,,,,,,,0.6426149999999999,13.915000000000001,45.1491,10.11111111111111,4.444444444444445,211.44444444444446,0.07777777777777778,75.88888888888889,10.0,1025.4444444444443,33.111111111111114,5.777777777777778,6.555555555555555,1.0,,,,,,,,,,0.0
2021-05-20 18:50:00,,,,,,,0.584025,13.743799999999998,45.1989,9.88888888888889,4.555555555555555,208.05555555555554,0.07222222222222223,76.61111111111111,10.0,1025.5555555555557,31.38888888888889,5.722222222222222,6.944444444444445,1.0,,,,,,,,,,0.0
2021-05-20 19:00:00,,,,,,,0.56162,13.356800000000002,45.3474,9.666666666666666,4.666666666666667,204.66666666666666,0.06666666666666667,77.33333333333333,10.0,1025.6666666666667,29.666666666666664,5.666666666666667,7.333333333333334,1.0,,,,,,,,,,0.0
2021-05-20 19:10:00,,,,,,,0.64483,13.2573,45.395799999999994,9.444444444444445,4.777777777777778,201.27777777777777,0.06111111111111111,78.05555555555556,10.0,1025.7777777777778,27.944444444444443,5.611111111111111,7.722222222222222,1.0,,,,,,,,,,0.0
2021-05-20 19:20:00,,,,,,,0.714645,13.0517,45.478699999999996,9.222222222222221,4.888888888888889,197.88888888888889,0.05555555555555556,78.77777777777777,10.0,1025.888888888889,26.22222222222222,5.555555555555555,8.11111111111111,1.0,,,,,,,,,,0.0
2021-05-20 19:30:00,,,,,,,0.8182050000000001,12.870500000000002,45.6222,9.0,5.0,194.5,0.05,79.5,10.0,1026.0,24.5,5.5,8.5,1.0,,,,,,,,,,0.0
2021-05-20 19:40:00,,,,,,,1.0169599999999999,12.7578,45.738800000000005,8.777777777777779,5.111111111111111,191.11111111111111,0.044444444444444446,80.22222222222223,10.0,1026.111111111111,22.77777777777778,5.444444444444445,8.88888888888889,1.0,,,,,,,,,,0.0
2021-05-20 19:50:00,,,,,,,1.160985,12.703,45.8296,8.555555555555555,5.222222222222222,187.72222222222223,0.03888888888888889,80.94444444444444,10.0,1026.2222222222222,21.055555555555554,5.388888888888889,9.277777777777779,1.0,,,,,,,,,,0.0
2021-05-20 20:00:00,,,,,,,1.143405,12.6951,45.8166,8.333333333333334,5.333333333333333,184.33333333333334,0.033333333333333326,81.66666666666667,10.0,1026.3333333333333,19.333333333333332,5.333333333333333,9.666666666666668,1.0,,,,,,,,,,0.0
2021-05-20 20:10:00,,,,,,,1.320495,12.940999999999999,45.8743,8.11111111111111,5.444444444444445,180.94444444444446,0.027777777777777776,82.38888888888889,10.0,1026.4444444444443,17.61111111111111,5.277777777777778,10.055555555555555,1.0,,,,,,,,,,0.0
2021-05-20 20:20:00,,,,,,,1.08429,12.9261,45.7185,7.888888888888889,5.555555555555555,177.55555555555554,0.022222222222222213,83.11111111111111,10.0,1026.5555555555557,15.88888888888889,5.222222222222222,10.444444444444445,1.0,,,,,,,,,,0.0
2021-05-20 20:30:00,,,,,,,1.484165,12.9548,45.785700000000006,7.666666666666667,5.666666666666666,174.16666666666669,0.016666666666666663,83.83333333333333,10.0,1026.6666666666667,14.166666666666664,5.166666666666667,10.833333333333332,1.0,,,,,,,,,,0.0
2021-05-20 20:40:00,,,,,,,4.5209150000000005,13.0484,45.8803,7.444444444444445,5.777777777777778,170.77777777777777,0.011111111111111113,84.55555555555556,10.0,1026.7777777777778,12.444444444444443,5.111111111111111,11.222222222222221,1.0,,,,,,,,,,0.0
2021-05-20 20:50:00,,,,,,,1.48731,12.7872,45.9063,7.222222222222222,5.888888888888889,167.38888888888889,0.00555555555555555,85.27777777777777,10.0,1026.888888888889,10.722222222222221,5.055555555555555,11.61111111111111,1.0,,,,,,,,,,0.0
2021-05-20 21:00:00,,,,,,,1.233285,12.5518,45.9487,7.0,6.0,164.0,0.0,86.0,10.0,1027.0,9.0,5.0,12.0,1.0,,,,,,,,,,0.0
2021-05-20 21:10:00,,,,,,,1.2304249999999999,12.4675,45.8478,7.0,6.0,163.16666666666666,0.0,85.33333333333333,10.0,1026.6666666666667,12.833333333333334,4.888888888888889,12.055555555555555,1.0,,,,,,,,,,0.0
2021-05-20 21:20:00,,,,,,,1.18073,12.305,45.8875,7.0,6.0,162.33333333333334,0.0,84.66666666666667,10.0,1026.3333333333333,16.666666666666668,4.777777777777778,12.11111111111111,1.0,,,,,,,,,,0.0
2021-05-20 21:30:00,,,,,,,1.2344149999999998,12.2751,46.0399,7.0,6.0,161.5,0.0,84.0,10.0,1026.0,20.5,4.666666666666667,12.166666666666666,1.0,,,,,,,,,,0.0
2021-05-20 21:40:00,,,,,,,1.31394,12.2669,46.1218,7.0,6.0,160.66666666666666,0.0,83.33333333333333,10.0,1025.6666666666667,24.333333333333336,4.555555555555555,12.222222222222221,1.0,,,,,,,,,,0.0
2021-05-20 21:50:00,,,,,,,1.27122,12.1156,46.1534,7.0,6.0,159.83333333333334,0.0,82.66666666666667,10.0,1025.3333333333333,28.166666666666668,4.444444444444445,12.277777777777779,1.0,,,,,,,,,,0.0
2021-05-20 22:00:00,,,,,,,1.39834,11.953,46.1168,7.0,6.0,159.0,0.0,82.0,10.0,1025.0,32.0,4.333333333333333,12.333333333333334,1.0,,,,,,,,,,0.0
2021-05-20 22:10:00,,,,,,,1.1809049999999999,11.9195,46.1563,7.0,6.0,158.16666666666666,0.0,81.33333333333333,10.0,1024.6666666666667,35.833333333333336,4.222222222222222,12.38888888888889,1.0,,,,,,,,,,0.0
2021-05-20 22:20:00,,,,,,,1.122945,11.8298,46.243700000000004,7.0,6.0,157.33333333333334,0.0,80.66666666666667,10.0,1024.3333333333333,39.66666666666667,4.111111111111111,12.444444444444445,1.0,,,,,,,,,,0.0
2021-05-20 22:30:00,,,,,,,1.106285,11.7924,46.2998,7.0,6.0,156.5,0.0,80.0,10.0,1024.0,43.5,4.0,12.5,1.0,,,,,,,,,,0.0
2021-05-20 22:40:00,,,,,,,1.0551249999999999,11.642,46.3426,7.0,6.0,155.66666666666666,0.0,79.33333333333333,10.0,1023.6666666666666,47.333333333333336,3.888888888888889,12.555555555555555,1.0,,,,,,,,,,0.0
2021-05-20 22:50:00,,,,,,,0.9384599999999998,11.690999999999999,46.285000000000004,7.0,6.0,154.83333333333334,0.0,78.66666666666667,10.0,1023.3333333333334,51.16666666666667,3.7777777777777777,12.61111111111111,1.0,,,,,,,,,,0.0
2021-05-20 23:00:00,,,,,,,0.95828,11.6242,46.3264,7.0,6.0,154.0,0.0,78.0,10.0,1023.0,55.0,3.666666666666667,12.666666666666666,1.0,,,,,,,,,,0.0
2021-05-20 23:10:00,,,,,,,0.9476549999999999,11.4716,46.3031,7.0,6.0,153.16666666666666,0.0,77.33333333333333,10.0,1022.6666666666666,58.833333333333336,3.5555555555555554,12.722222222222221,1.0,,,,,,,,,,0.0
2021-05-20 23:20:00,,,,,,,0.95103,11.606100000000001,46.1532,7.0,6.0,152.33333333333334,0.0,76.66666666666667,10.0,1022.3333333333334,62.66666666666667,3.4444444444444446,12.777777777777779,1.0,,,,,,,,,,0.0
2021-05-20 23:30:00,,,,,,,0.90649,11.505500000000001,46.32,7.0,6.0,151.5,0.0,76.0,10.0,1022.0,66.5,3.3333333333333335,12.833333333333334,1.0,,,,,,,,,,0.0
2021-05-20 23:40:00,,,,,,,0.8177099999999999,11.3485,46.388,7.0,6.0,150.66666666666666,0.0,75.33333333333333,10.0,1021.6666666666666,70.33333333333334,3.2222222222222223,12.88888888888889,1.0,,,,,,,,,,0.0
2021-05-20 23:50:00,,,,,,,0.735065,11.3254,46.4223,7.0,6.0,149.83333333333334,0.0,74.66666666666667,10.0,1021.3333333333334,74.16666666666667,3.111111111111111,12.944444444444445,1.0,,,,,,,,,,0.0
2021-05-21 00:00:00,,,,,,,0.69833,11.3409,46.431400000000004,7.0,6.0,149.0,0.0,74.0,10.0,1021.0,78.0,3.0,13.0,1.0,,,,,,,,,,0.0
2021-05-21 00:10:00,,,,,,,0.69665,11.363499999999998,46.3433,7.0,6.0,149.66666666666666,0.0,73.83333333333333,10.0,1020.8888888888889,77.44444444444444,2.9444444444444446,12.944444444444445,1.0,,,,,,,,,,0.0
2021-05-21 00:20:00,,,,,,,0.6960949999999999,11.4354,46.3753,7.0,6.0,150.33333333333334,0.0,73.66666666666667,10.0,1020.7777777777778,76.88888888888889,2.888888888888889,12.88888888888889,1.0,,,,,,,,,,0.0
2021-05-21 00:30:00,,,,,,,0.77284,11.314,46.3668,7.0,6.0,151.0,0.0,73.5,10.0,1020.6666666666666,76.33333333333333,2.8333333333333335,12.833333333333334,1.0,,,,,,,,,,0.0
2021-05-21 00:40:00,,,,,,,0.63316,11.3848,46.3657,7.0,6.0,151.66666666666666,0.0,73.33333333333333,10.0,1020.5555555555555,75.77777777777777,2.7777777777777777,12.777777777777779,1.0,,,,,,,,,,0.0
2021-05-21 00:50:00,,,,,,,0.63878,11.254900000000001,46.3352,7.0,6.0,152.33333333333334,0.0,73.16666666666667,10.0,1020.4444444444445,75.22222222222223,2.7222222222222223,12.722222222222221,1.0,,,,,,,,,,0.0
2021-05-21 01:00:00,,,,,,,0.64752,11.2715,46.289699999999996,7.0,6.0,153.0,0.0,73.0,10.0,1020.3333333333334,74.66666666666667,2.6666666666666665,12.666666666666666,1.0,,,,,,,,,,0.0
2021-05-21 01:10:00,,,,,,,0.6908350000000001,11.272,46.3529,7.0,6.0,153.66666666666666,0.0,72.83333333333333,10.0,1020.2222222222222,74.11111111111111,2.611111111111111,12.61111111111111,1.0,,,,,,,,,,0.0
2021-05-21 01:20:00,,,,,,,0.713425,11.333400000000001,46.0629,7.0,6.0,154.33333333333334,0.0,72.66666666666667,10.0,1020.1111111111111,73.55555555555556,2.5555555555555554,12.555555555555555,1.0,,,,,,,,,,0.0
2021-05-21 01:30:00,,,,,,,0.692645,11.2522,46.0739,7.0,6.0,155.0,0.0,72.5,10.0,1020.0,73.0,2.5,12.5,1.0,,,,,,,,,,0.0
2021-05-21 01:40:00,,,,,,,0.726435,11.260200000000001,46.058800000000005,7.0,6.0,155.66666666666666,0.0,72.33333333333333,10.0,1019.8888888888889,72.44444444444444,2.4444444444444446,12.444444444444445,1.0,,,,,,,,,,0.0
2021-05-21 01:50:00,,,,,,,0.762355,11.3459,45.7802,7.0,6.0,156.33333333333334,0.0,72.16666666666667,10.0,1019.7777777777778,71.88888888888889,2.388888888888889,12.38888888888889,1.0,,,,,,,,,,0.0
2021-05-21 02:00:00,,,,,,,0.7571049999999999,11.3467,45.8438,7.0,6.0,157.0,0.0,72.0,10.0,1019.6666666666666,71.33333333333333,2.3333333333333335,12.333333333333334,1.0,,,,,,,,,,0.0
2021-05-21 02:10:00,,,,,,,0.7178950000000001,11.392199999999999,46.062599999999996,7.0,6.0,157.66666666666666,0.0,71.83333333333333,10.0,1019.5555555555555,70.77777777777777,2.2777777777777777,12.277777777777779,1.0,,,,,,,,,,0.0
2021-05-21 02:20:00,,,,,,,0.7378250000000001,11.4415,46.2672,7.0,6.0,158.33333333333334,0.0,71.66666666666667,10.0,1019.4444444444445,70.22222222222223,2.2222222222222223,12.222222222222221,1.0,,,,,,,,,,0.0
2021-05-21 02:30:00,,,,,,,0.735175,11.5313,46.336,7.0,6.0,159.0,0.0,71.5,10.0,1019.3333333333334,69.66666666666667,2.166666666666667,12.166666666666666,1.0,,,,,,,,,,0.0
2021-05-21 02:40:00,,,,,,,0.71512,11.504,46.355399999999996,7.0,6.0,159.66666666666666,0.0,71.33333333333333,10.0,1019.2222222222222,69.11111111111111,2.111111111111111,12.11111111111111,1.0,,,,,,,,,,0.0
2021-05-21 02:50:00,,,,,,,0.610595,11.5518,46.2679,7.0,6.0,160.33333333333334,0.0,71.16666666666667,10.0,1019.1111111111111,68.55555555555556,2.0555555555555554,12.055555555555555,1.0,,,,,,,,,,0.0
2021-05-21 03:00:00,,,,,,,0.638795,11.374500000000001,46.2714,7.0,6.0,161.0,0.0,71.0,10.0,1019.0,68.0,2.0,12.0,1.0,,,,,,,,,,0.0
2021-05-21 03:10:00,,,,,,,0.64028,11.4042,46.3104,7.055555555555555,5.944444444444445,163.16666666666666,0.0,70.72222222222223,10.0,1018.8888888888889,67.38888888888889,2.0,11.777777777777779,1.1111111111111112,,,,,,,,,,0.0
2021-05-21 03:20:00,,,,,,,0.6354,11.3863,46.341300000000004,7.111111111111111,5.888888888888889,165.33333333333334,0.0,70.44444444444444,10.0,1018.7777777777778,66.77777777777777,2.0,11.555555555555555,1.2222222222222223,,,,,,,,,,0.0
2021-05-21 03:30:00,,,,,,,0.6301,11.4193,46.3654,7.166666666666667,5.833333333333333,167.5,0.0,70.16666666666667,10.0,1018.6666666666666,66.16666666666667,2.0,11.333333333333334,1.3333333333333333,,,,,,,,,,0.0
2021-05-21 03:40:00,,,,,,,0.6530400000000001,11.5015,46.3196,7.222222222222222,5.777777777777778,169.66666666666666,0.0,69.88888888888889,10.0,1018.5555555555555,65.55555555555556,2.0,11.11111111111111,1.4444444444444444,,,,,,,,,,0.0
2021-05-21 03:50:00,,,,,,,0.64553,11.5285,46.3558,7.277777777777778,5.722222222222222,171.83333333333334,0.0,69.61111111111111,10.0,1018.4444444444445,64.94444444444444,2.0,10.88888888888889,1.5555555555555556,,,,,,,,,,0.0
2021-05-21 04:00:00,,,,,,,0.654625,11.550799999999999,46.293099999999995,7.333333333333333,5.666666666666667,174.0,0.0,69.33333333333333,10.0,1018.3333333333334,64.33333333333333,2.0,10.666666666666666,1.6666666666666665,,,,,,,,,,0.0
2021-05-21 04:10:00,,,,,,,0.77237,11.3465,46.2669,7.388888888888889,5.611111111111111,176.16666666666666,0.0,69.05555555555556,10.0,1018.2222222222222,63.72222222222222,2.0,10.444444444444445,1.7777777777777777,,,,,,,,,,0.0
2021-05-21 04:20:00,,,,,,,1.48036,11.482099999999999,46.3042,7.444444444444445,5.555555555555555,178.33333333333334,0.0,68.77777777777777,10.0,1018.1111111111111,63.111111111111114,2.0,10.222222222222221,1.8888888888888888,,,,,,,,,,0.0
2021-05-21 04:30:00,,,,,,,19.11849,11.5468,45.936,7.5,5.5,180.5,0.0,68.5,10.0,1018.0,62.5,2.0,10.0,2.0,,,,,,,,,,0.0
2021-05-21 04:40:00,,,,,,,4.17459,11.6241,45.6985,7.555555555555555,5.444444444444445,182.66666666666666,0.0,68.22222222222223,10.0,1017.8888888888889,61.888888888888886,2.0,9.777777777777779,2.111111111111111,,,,,,,,,,0.0
2021-05-21 04:50:00,,,,,,,10.071615,11.6936,45.9758,7.611111111111111,5.388888888888889,184.83333333333334,0.0,67.94444444444444,10.0,1017.7777777777778,61.27777777777778,2.0,9.555555555555555,2.2222222222222223,,,,,,,,,,0.0
2021-05-21 05:00:00,,,,,,,2.41103,11.7147,46.1766,7.666666666666667,5.333333333333333,187.0,0.0,67.66666666666667,10.0,1017.6666666666666,60.666666666666664,2.0,9.333333333333334,2.333333333333333,,,,,,,,,,0.0
2021-05-21 05:10:00,,,,,,,0.899375,11.8402,46.2581,7.722222222222222,5.277777777777778,189.16666666666666,0.0,67.38888888888889,10.0,1017.5555555555555,60.05555555555556,2.0,9.11111111111111,2.4444444444444446,,,,,,,,,,0.0
2021-05-21 05:20:00,,,,,,,0.77322,11.897,46.2881,7.777777777777778,5.222222222222222,191.33333333333334,0.0,67.11111111111111,10.0,1017.4444444444445,59.44444444444444,2.0,8.88888888888889,2.5555555555555554,,,,,,,,,,0.0
2021-05-21 05:30:00,,,,,,,1.04293,12.220099999999999,46.1989,7.833333333333333,5.166666666666667,193.5,0.0,66.83333333333333,10.0,1017.3333333333334,58.83333333333333,2.0,8.666666666666668,2.6666666666666665,,,,,,,,,,0.0
2021-05-21 05:40:00,,,,,,,0.79488,12.189,46.1722,7.888888888888889,5.111111111111111,195.66666666666666,0.0,66.55555555555556,10.0,1017.2222222222222,58.22222222222222,2.0,8.444444444444445,2.7777777777777777,,,,,,,,,,0.0
2021-05-21 05:50:00,,,,,,,1.413185,12.0718,46.165499999999994,7.944444444444445,5.055555555555555,197.83333333333334,0.0,66.27777777777777,10.0,1017.1111111111111,57.611111111111114,2.0,8.222222222222221,2.888888888888889,,,,,,,,,,0.0
2021-05-21 06:00:00,,,,,,,1.572895,12.120000000000001,46.1291,8.0,5.0,200.0,0.0,66.0,10.0,1017.0,57.0,2.0,8.0,3.0,,,,,,,,,,0.0
2021-05-21 06:10:00,,,,,,,0.753285,12.1814,46.1158,8.222222222222221,4.888888888888889,199.16666666666666,0.0,65.38888888888889,10.0,1016.8888888888889,57.666666666666664,2.111111111111111,7.777777777777778,3.0555555555555554,,,,,,,,,,0.0
2021-05-21 06:20:00,,,,,,,0.862955,12.4347,46.03,8.444444444444445,4.777777777777778,198.33333333333334,0.0,64.77777777777777,10.0,1016.7777777777778,58.333333333333336,2.2222222222222223,7.555555555555555,3.111111111111111,,,,,,,,,,0.0
2021-05-21 06:30:00,,,,,,,1.121265,12.407900000000001,46.0238,8.666666666666666,4.666666666666667,197.5,0.0,64.16666666666667,10.0,1016.6666666666666,59.0,2.3333333333333335,7.333333333333333,3.1666666666666665,,,,,,,,,,0.0
2021-05-21 06:40:00,,,,,,,1.0638450000000002,12.828,45.919799999999995,8.88888888888889,4.555555555555555,196.66666666666666,0.0,63.55555555555556,10.0,1016.5555555555555,59.666666666666664,2.4444444444444446,7.111111111111111,3.2222222222222223,,,,,,,,,,0.0
2021-05-21 06:50:00,,,,,,,1.11853,12.975999999999999,45.3495,9.11111111111111,4.444444444444445,195.83333333333334,0.0,62.94444444444444,10.0,1016.4444444444445,60.333333333333336,2.5555555555555554,6.888888888888889,3.2777777777777777,,,,,,,,,,0.0
2021-05-21 07:00:00,,,,,,,1.1326399999999999,13.2852,45.4247,9.333333333333334,4.333333333333333,195.0,0.0,62.333333333333336,10.0,1016.3333333333334,61.0,2.6666666666666665,6.666666666666667,3.3333333333333335,,,,,,,,,,0.0
2021-05-21 07:10:00,,,,,,,1.0912950000000001,13.4516,45.564,9.555555555555555,4.222222222222222,194.16666666666666,0.0,61.72222222222222,10.0,1016.2222222222222,61.666666666666664,2.7777777777777777,6.444444444444445,3.388888888888889,,,,,,,,,,0.0
2021-05-21 07:20:00,,,,,,,1.08445,13.883199999999999,45.596199999999996,9.777777777777779,4.111111111111111,193.33333333333334,0.0,61.111111111111114,10.0,1016.1111111111111,62.333333333333336,2.888888888888889,6.222222222222222,3.4444444444444446,,,,,,,,,,0.0
2021-05-21 07:30:00,,,,,,,1.503225,13.953700000000001,45.5231,10.0,4.0,192.5,0.0,60.5,10.0,1016.0,63.0,3.0,6.0,3.5,,,,,,,,,,0.0
2021-05-21 07:40:00,,,,,,,1.172035,13.7808,45.4408,10.222222222222221,3.888888888888889,191.66666666666666,0.0,59.888888888888886,10.0,1015.8888888888889,63.666666666666664,3.111111111111111,5.777777777777778,3.5555555555555554,,,,,,,,,,0.0
2021-05-21 07:50:00,,,,,,,1.158085,13.796199999999999,45.4918,10.444444444444445,3.7777777777777777,190.83333333333334,0.0,59.27777777777778,10.0,1015.7777777777778,64.33333333333333,3.2222222222222223,5.555555555555555,3.611111111111111,,,,,,,,,,0.0
2021-05-21 08:00:00,,,,,,,1.663065,13.3577,45.5618,10.666666666666666,3.666666666666667,190.0,0.0,58.666666666666664,10.0,1015.6666666666666,65.0,3.333333333333333,5.333333333333334,3.6666666666666665,,,,,,,,,,0.0
2021-05-21 08:10:00,,,,,,,1.47349,13.6149,45.693,10.88888888888889,3.5555555555555554,189.16666666666666,0.0,58.05555555555556,10.0,1015.5555555555555,65.66666666666667,3.4444444444444446,5.111111111111111,3.7222222222222223,,,,,,,,,,0.0
2021-05-21 08:20:00,,,,,,,14.621279999999999,13.201699999999999,45.5995,11.11111111111111,3.4444444444444446,188.33333333333334,0.0,57.44444444444444,10.0,1015.4444444444445,66.33333333333333,3.5555555555555554,4.888888888888889,3.7777777777777777,,,,,,,,,,0.0
2021-05-21 08:30:00,,,,,,,4.813454999999999,13.264000000000001,45.714800000000004,11.333333333333332,3.3333333333333335,187.5,0.0,56.83333333333333,10.0,1015.3333333333334,67.0,3.6666666666666665,4.666666666666667,3.833333333333333,,,,,,,,,,0.0
2021-05-21 08:40:00,,,,,,,7.326179999999999,13.225900000000001,45.8513,11.555555555555555,3.2222222222222223,186.66666666666666,0.0,56.22222222222222,10.0,1015.2222222222222,67.66666666666667,3.7777777777777777,4.444444444444445,3.888888888888889,,,,,,,,,,0.0
2021-05-21 08:50:00,,,,,,,2.867325,12.884899999999998,45.8177,11.777777777777779,3.111111111111111,185.83333333333334,0.0,55.611111111111114,10.0,1015.1111111111111,68.33333333333333,3.888888888888889,4.222222222222222,3.9444444444444446,,,,,,,,,,0.0
2021-05-21 09:00:00,,,,,,,2.5567699999999998,12.7782,45.7555,12.0,3.0,185.0,0.0,55.0,10.0,1015.0,69.0,4.0,4.0,4.0,,,,,,,,,,0.0
2021-05-21 09:10:00,,,,,,,2.0395600000000003,12.8867,46.029700000000005,12.166666666666666,3.3333333333333335,188.61111111111111,0.0,54.666666666666664,10.0,1014.9444444444445,68.27777777777777,4.055555555555555,4.388888888888889,4.0,,,,,,,,,,0.0
2021-05-21 09:20:00,,,,,,,1.656595,13.1542,46.2023,12.333333333333334,3.666666666666667,192.22222222222223,0.0,54.333333333333336,10.0,1014.8888888888889,67.55555555555556,4.111111111111111,4.777777777777778,4.0,,,,,,,,,,0.0
2021-05-21 09:30:00,,,,,,,3.243635,12.9866,46.2121,12.5,4.0,195.83333333333334,0.0,54.0,10.0,1014.8333333333334,66.83333333333333,4.166666666666667,5.166666666666667,4.0,,,,,,,,,,0.0
2021-05-21 09:40:00,,,,,,,2.4979400000000003,13.156600000000001,46.2072,12.666666666666666,4.333333333333334,199.44444444444446,0.0,53.666666666666664,10.0,1014.7777777777778,66.11111111111111,4.222222222222222,5.555555555555555,4.0,,,,,,,,,,0.0
2021-05-21 09:50:00,,,,,,,4.771595,13.3506,46.1648,12.833333333333334,4.666666666666667,203.05555555555554,0.0,53.333333333333336,10.0,1014.7222222222222,65.38888888888889,4.277777777777778,5.944444444444445,4.0,,,,,,,,,,0.0
2021-05-21 10:00:00,,,,,,,9.673155,13.2229,46.2234,13.0,5.0,206.66666666666666,0.0,53.0,10.0,1014.6666666666666,64.66666666666667,4.333333333333333,6.333333333333334,4.0,,,,,,,,,,0.0
2021-05-21 10:10:00,,,,,,,8.971365,12.7227,46.2538,13.166666666666666,5.333333333333334,210.27777777777777,0.0,52.666666666666664,10.0,1014.6111111111111,63.94444444444444,4.388888888888889,6.722222222222222,4.0,,,,,,,,,,0.0
2021-05-21 10:20:00,,,,,,,8.760375,12.283100000000001,46.360699999999994,13.333333333333334,5.666666666666667,213.88888888888889,0.0,52.333333333333336,10.0,1014.5555555555555,63.22222222222222,4.444444444444445,7.111111111111111,4.0,,,,,,,,,,0.0
2021-05-21 10:30:00,,,,,,,7.39608,12.3353,46.4871,13.5,6.0,217.5,0.0,52.0,10.0,1014.5,62.5,4.5,7.5,4.0,,,,,,,,,,0.0
2021-05-21 10:40:00,,,,,,,9.347370000000002,12.5007,46.604,13.666666666666666,6.333333333333334,221.11111111111111,0.0,51.666666666666664,10.0,1014.4444444444445,61.77777777777778,4.555555555555555,7.888888888888889,4.0,,,,,,,,,,0.0
2021-05-21 10:50:00,,,,,,,7.462909999999999,12.663,46.72,13.833333333333334,6.666666666666667,224.72222222222223,0.0,51.333333333333336,10.0,1014.3888888888889,61.05555555555556,4.611111111111111,8.277777777777779,4.0,,,,,,,,,,0.0
2021-05-21 11:00:00,,,,,,,5.692715,12.630500000000001,46.4708,14.0,7.0,228.33333333333334,0.0,51.0,10.0,1014.3333333333334,60.333333333333336,4.666666666666667,8.666666666666668,4.0,,,,,,,,,,0.0
2021-05-21 11:10:00,,,,,,,1.589255,12.9555,46.6163,14.166666666666668,7.333333333333334,231.94444444444446,0.0,50.666666666666664,10.0,1014.2777777777778,59.611111111111114,4.722222222222222,9.055555555555555,4.0,,,,,,,,,,0.0
2021-05-21 11:20:00,,,,,,,1.2495100000000001,13.156899999999998,46.7057,14.333333333333334,7.666666666666667,235.55555555555554,0.0,50.333333333333336,10.0,1014.2222222222222,58.888888888888886,4.777777777777778,9.444444444444445,4.0,,,,,,,,,,0.0
2021-05-21 11:30:00,,,,,,,0.81379,13.3326,46.7204,14.5,8.0,239.16666666666669,0.0,50.0,10.0,1014.1666666666666,58.166666666666664,4.833333333333333,9.833333333333332,4.0,,,,,,,,,,0.0
2021-05-21 11:40:00,,,,,,,0.7474649999999999,13.533199999999999,46.7222,14.666666666666668,8.333333333333334,242.77777777777777,0.0,49.666666666666664,10.0,1014.1111111111111,57.44444444444444,4.888888888888889,10.222222222222221,4.0,,,,,,,,,,0.0
2021-05-21 11:50:00,,,,,,,0.580225,13.4988,46.4895,14.833333333333334,8.666666666666668,246.38888888888889,0.0,49.333333333333336,10.0,1014.0555555555555,56.72222222222222,4.944444444444445,10.61111111111111,4.0,,,,,,,,,,0.0
2021-05-21 12:00:00,,,,,,,0.6832900000000001,13.5442,46.5324,15.0,9.0,250.0,0.0,49.0,10.0,1014.0,56.0,5.0,11.0,4.0,,,,,,,,,,72.0
2021-05-21 12:10:00,,,,,,,1.02963,13.5331,46.591300000000004,14.88888888888889,9.166666666666666,251.33333333333334,0.016666666666666666,50.111111111111114,9.722222222222221,1014.0,57.166666666666664,5.111111111111111,11.222222222222221,4.0,,,,,,,,,,0.0
2021-05-21 12:20:00,,,,,,,0.997875,13.194399999999998,46.640499999999996,14.777777777777779,9.333333333333334,252.66666666666666,0.03333333333333333,51.22222222222222,9.444444444444445,1014.0,58.333333333333336,5.222222222222222,11.444444444444445,4.0,,,,,,,,,,0.0
2021-05-21 12:30:00,,,,,,,0.822485,13.2784,46.6943,14.666666666666666,9.5,254.0,0.05,52.333333333333336,9.166666666666666,1014.0,59.5,5.333333333333333,11.666666666666666,4.0,,,,,,,,,,0.0
2021-05-21 12:40:00,,,,,,,1.607705,13.2847,46.6545,14.555555555555555,9.666666666666666,255.33333333333334,0.06666666666666667,53.44444444444444,8.88888888888889,1014.0,60.666666666666664,5.444444444444445,11.88888888888889,4.0,,,,,,,,,,0.0
2021-05-21 12:50:00,,,,,,,1.3123749999999998,13.103299999999999,46.7011,14.444444444444445,9.833333333333334,256.6666666666667,0.08333333333333333,54.55555555555556,8.61111111111111,1014.0,61.833333333333336,5.555555555555555,12.11111111111111,4.0,,,,,,,,,,0.0
2021-05-21 13:00:00,,,,,,,1.9340800000000002,13.5725,46.5564,14.333333333333334,10.0,258.0,0.1,55.666666666666664,8.333333333333334,1014.0,63.0,5.666666666666667,12.333333333333334,4.0,,,,,,,,,,0.0
2021-05-21 13:10:00,,,,,,,0.871745,13.7511,46.0878,14.222222222222221,10.166666666666666,259.3333333333333,0.11666666666666667,56.77777777777778,8.055555555555555,1014.0,64.16666666666667,5.777777777777778,12.555555555555555,4.0,,,,,,,,,,0.0
2021-05-21 13:20:00,,,,,,,1.05228,13.7138,46.0928,14.11111111111111,10.333333333333334,260.6666666666667,0.13333333333333333,57.888888888888886,7.777777777777779,1014.0,65.33333333333333,5.888888888888889,12.777777777777779,4.0,,,,,,,,,,0.0
2021-05-21 13:30:00,,,,,,,0.71868,13.7733,46.353300000000004,14.0,10.5,262.0,0.15,59.0,7.5,1014.0,66.5,6.0,13.0,4.0,,,,,,,,,,0.0
2021-05-21 13:40:00,,,,,,,0.6337550000000001,13.746500000000001,46.4287,13.88888888888889,10.666666666666666,263.3333333333333,0.16666666666666666,60.111111111111114,7.222222222222222,1014.0,67.66666666666667,6.111111111111111,13.222222222222221,4.0,,,,,,,,,,0.0
2021-05-21 13:50:00,,,,,,,0.72233,13.784200000000002,46.4187,13.777777777777779,10.833333333333334,264.6666666666667,0.18333333333333332,61.22222222222222,6.944444444444445,1014.0,68.83333333333333,6.222222222222222,13.444444444444445,4.0,,,,,,,,,,0.0
2021-05-21 14:00:00,,,,,,,0.631095,14.169599999999999,46.3917,13.666666666666666,11.0,266.0,0.2,62.33333333333333,6.666666666666667,1014.0,70.0,6.333333333333333,13.666666666666666,4.0,,,,,,,,,,0.0
2021-05-21 14:10:00,,,,,,,0.696685,14.0822,46.19,13.555555555555555,11.166666666666668,267.3333333333333,0.21666666666666667,63.44444444444444,6.388888888888889,1014.0,71.16666666666667,6.444444444444445,13.88888888888889,4.0,,,,,,,,,,0.0
2021-05-21 14:20:00,,,,,,,0.7472799999999999,14.2875,46.0803,13.444444444444445,11.333333333333334,268.6666666666667,0.23333333333333334,64.55555555555556,6.111111111111112,1014.0,72.33333333333333,6.555555555555555,14.11111111111111,4.0,,,,,,,,,,0.0
2021-05-21 14:30:00,,,,,,,1.00228,14.309899999999999,46.1864,13.333333333333334,11.5,270.0,0.25,65.66666666666666,5.833333333333334,1014.0,73.5,6.666666666666666,14.333333333333332,4.0,,,,,,,,,,0.0
2021-05-21 14:40:00,,,,,,,0.61965,14.122399999999999,46.1908,13.222222222222221,11.666666666666668,271.3333333333333,0.26666666666666666,66.77777777777777,5.555555555555556,1014.0,74.66666666666667,6.777777777777778,14.555555555555555,4.0,,,,,,,,,,0.0
2021-05-21 14:50:00,,,,,,,0.79827,14.049699999999998,46.249199999999995,13.11111111111111,11.833333333333334,272.6666666666667,0.2833333333333333,67.88888888888889,5.277777777777779,1014.0,75.83333333333333,6.888888888888889,14.777777777777779,4.0,,,,,,,,,,0.0
2021-05-21 15:00:00,,,,,,,0.842215,13.854099999999999,46.2802,13.0,12.0,274.0,0.3,69.0,5.0,1014.0,77.0,7.0,15.0,4.0,,,,,,,,,,0.0
2021-05-21 15:10:00,,,,,,,1.4103100000000002,13.6996,46.312200000000004,12.88888888888889,11.777777777777779,273.8888888888889,0.36666666666666664,70.22222222222223,5.111111111111111,1014.0,78.16666666666667,7.111111111111111,14.722222222222221,3.8333333333333335,,,,,,,,,,0.0
2021-05-21 15:20:00,,,,,,,3.20677,13.497300000000001,46.4539,12.777777777777779,11.555555555555555,273.77777777777777,0.43333333333333335,71.44444444444444,5.222222222222222,1014.0,79.33333333333333,7.222222222222222,14.444444444444445,3.6666666666666665,,,,,,,,,,0.0
2021-05-21 15:30:00,,,,,,,0.9918000000000001,12.955000000000002,46.5504,12.666666666666666,11.333333333333334,273.6666666666667,0.5,72.66666666666667,5.333333333333333,1014.0,80.5,7.333333333333333,14.166666666666666,3.5,,,,,,,,,,0.0
2021-05-21 15:40:00,,,,,,,1.2431649999999999,12.5354,46.6783,12.555555555555555,11.11111111111111,273.55555555555554,0.5666666666666667,73.88888888888889,5.444444444444445,1014.0,81.66666666666667,7.444444444444445,13.88888888888889,3.333333333333333,,,,,,,,,,0.0
2021-05-21 15:50:00,,,,,,,0.883405,12.1701,46.7664,12.444444444444445,10.88888888888889,273.44444444444446,0.6333333333333333,75.11111111111111,5.555555555555555,1014.0,82.83333333333333,7.555555555555555,13.61111111111111,3.1666666666666665,,,,,,,,,,0.0
2021-05-21 16:00:00,,,,,,,2.09557,11.9871,46.9267,12.333333333333334,10.666666666666666,273.3333333333333,0.7,76.33333333333333,5.666666666666667,1014.0,84.0,7.666666666666667,13.333333333333334,3.0,,,,,,,,,,0.0
2021-05-21 16:10:00,,,,,,,2.41831,11.9054,47.158100000000005,12.222222222222221,10.444444444444445,273.22222222222223,0.7666666666666666,77.55555555555556,5.777777777777778,1014.0,85.16666666666667,7.777777777777778,13.055555555555555,2.833333333333333,,,,,,,,,,0.0
2021-05-21 16:20:00,,,,,,,1.36796,11.7836,47.1435,12.11111111111111,10.222222222222221,273.1111111111111,0.8333333333333333,78.77777777777777,5.888888888888889,1014.0,86.33333333333333,7.888888888888889,12.777777777777779,2.6666666666666665,,,,,,,,,,0.0
2021-05-21 16:30:00,,,,,,,3.8301600000000002,11.9936,47.3065,12.0,10.0,273.0,0.8999999999999999,80.0,6.0,1014.0,87.5,8.0,12.5,2.5,,,,,,,,,,0.0
2021-05-21 16:40:00,,,,,,,2.37458,11.9327,47.4089,11.88888888888889,9.777777777777779,272.8888888888889,0.9666666666666666,81.22222222222223,6.111111111111111,1014.0,88.66666666666667,8.11111111111111,12.222222222222221,2.333333333333333,,,,,,,,,,0.0
2021-05-21 16:50:00,,,,,,,2.01127,11.869800000000001,47.4668,11.777777777777779,9.555555555555555,272.77777777777777,1.0333333333333332,82.44444444444444,6.222222222222222,1014.0,89.83333333333333,8.222222222222221,11.944444444444445,2.1666666666666665,,,,,,,,,,0.0
2021-05-21 17:00:00,,,,,,,1.520845,11.6267,47.5051,11.666666666666666,9.333333333333334,272.6666666666667,1.1,83.66666666666667,6.333333333333333,1014.0,91.0,8.333333333333334,11.666666666666668,2.0,,,,,,,,,,0.0
2021-05-21 17:10:00,,,,,,,1.926445,11.6605,47.5406,11.555555555555555,9.11111111111111,272.55555555555554,1.1666666666666667,84.88888888888889,6.444444444444445,1014.0,92.16666666666667,8.444444444444445,11.38888888888889,1.833333333333333,,,,,,,,,,0.0
2021-05-21 17:20:00,,,,,,,2.04521,11.679300000000001,47.673,11.444444444444445,8.88888888888889,272.44444444444446,1.2333333333333334,86.11111111111111,6.555555555555555,1014.0,93.33333333333333,8.555555555555555,11.11111111111111,1.6666666666666665,,,,,,,,,,0.0
2021-05-21 17:30:00,,,,,,,2.1336950000000003,11.7362,47.7487,11.333333333333334,8.666666666666668,272.3333333333333,1.3,87.33333333333334,6.666666666666666,1014.0,94.5,8.666666666666666,10.833333333333334,1.5,,,,,,,,,,0.0
2021-05-21 17:40:00,,,,,,,4.058960000000001,11.369299999999999,47.7682,11.222222222222221,8.444444444444445,272.22222222222223,1.3666666666666667,88.55555555555556,6.777777777777778,1014.0,95.66666666666667,8.777777777777779,10.555555555555557,1.333333333333333,,,,,,,,,,0.0
2021-05-21 17:50:00,,,,,,,10.43939,11.3884,47.7698,11.11111111111111,8.222222222222221,272.1111111111111,1.4333333333333333,89.77777777777777,6.888888888888889,1014.0,96.83333333333333,8.88888888888889,10.277777777777779,1.1666666666666665,,,,,,,,,,0.0
2021-05-21 18:00:00,,,,,,,6.143985,11.3983,47.785399999999996,11.0,8.0,272.0,1.5,91.0,7.0,1014.0,98.0,9.0,10.0,1.0,,,,,,,,,,0.0
2021-05-21 18:10:00,,,,,,,2.78467,11.5026,47.8847,10.944444444444445,7.777777777777778,265.3888888888889,1.538888888888889,91.38888888888889,7.111111111111111,1013.8888888888889,98.11111111111111,9.0,9.777777777777779,1.0,,,,,,,,,,0.0
2021-05-21 18:20:00,,,,,,,2.94183,11.346300000000001,47.7883,10.88888888888889,7.555555555555555,258.77777777777777,1.5777777777777777,91.77777777777777,7.222222222222222,1013.7777777777778,98.22222222222223,9.0,9.555555555555555,1.0,,,,,,,,,,0.0
2021-05-21 18:30:00,,,,,,,3.4189149999999997,11.5688,47.794799999999995,10.833333333333334,7.333333333333333,252.16666666666666,1.6166666666666667,92.16666666666667,7.333333333333333,1013.6666666666666,98.33333333333333,9.0,9.333333333333334,1.0,,,,,,,,,,0.0
2021-05-21 18:40:00,,,,,,,3.09585,11.3309,47.3538,10.777777777777779,7.111111111111111,245.55555555555554,1.6555555555555557,92.55555555555556,7.444444444444445,1013.5555555555555,98.44444444444444,9.0,9.11111111111111,1.0,,,,,,,,,,0.0
2021-05-21 18:50:00,,,,,,,2.90852,11.2633,47.5993,10.722222222222221,6.888888888888889,238.94444444444446,1.6944444444444444,92.94444444444444,7.555555555555555,1013.4444444444445,98.55555555555556,9.0,8.88888888888889,1.0,,,,,,,,,,0.0
2021-05-21 19:00:00,,,,,,,2.91148,11.4851,47.9041,10.666666666666666,6.666666666666667,232.33333333333334,1.7333333333333334,93.33333333333333,7.666666666666667,1013.3333333333334,98.66666666666667,9.0,8.666666666666666,1.0,,,,,,,,,,0.0
2021-05-21 19:10:00,,,,,,,2.6327000000000003,11.5599,48.0335,10.61111111111111,6.444444444444445,225.72222222222223,1.7722222222222221,93.72222222222223,7.777777777777778,1013.2222222222222,98.77777777777777,9.0,8.444444444444445,1.0,,,,,,,,,,0.0
2021-05-21 19:20:00,,,,,,,2.707075,11.081199999999999,48.0946,10.555555555555555,6.222222222222222,219.11111111111111,1.8111111111111111,94.11111111111111,7.888888888888889,1013.1111111111111,98.88888888888889,9.0,8.222222222222221,1.0,,,,,,,,,,0.0
2021-05-21 19:30:00,,,,,,,2.17826,10.8473,48.1069,10.5,6.0,212.5,1.85,94.5,8.0,1013.0,99.0,9.0,8.0,1.0,,,,,,,,,,0.0
2021-05-21 19:40:00,,,,,,,1.19541,10.8442,48.2139,10.444444444444445,5.777777777777778,205.8888888888889,1.8888888888888888,94.88888888888889,8.11111111111111,1012.8888888888889,99.11111111111111,9.0,7.777777777777778,1.0,,,,,,,,,,0.0
2021-05-21 19:50:00,,,,,,,0.78823,10.5641,48.2907,10.38888888888889,5.555555555555555,199.27777777777777,1.9277777777777778,95.27777777777777,8.222222222222221,1012.7777777777778,99.22222222222223,9.0,7.555555555555555,1.0,,,,,,,,,,0.0
2021-05-21 20:00:00,,,,,,,0.7167636363636364,10.152090909090909,48.275999999999996,10.333333333333334,5.333333333333334,192.66666666666669,1.9666666666666668,95.66666666666667,8.333333333333334,1012.6666666666666,99.33333333333333,9.0,7.333333333333334,1.0,,,,,,,,,,0.0
2021-05-21 20:10:00,,,,,,,0.645835,10.0374,48.437599999999996,10.277777777777779,5.111111111111111,186.05555555555554,2.0055555555555555,96.05555555555556,8.444444444444445,1012.5555555555555,99.44444444444444,9.0,7.111111111111111,1.0,,,,,,,,,,0.0
2021-05-21 20:20:00,,,,,,,0.6138666666666667,10.040777777777778,48.28355555555556,10.222222222222221,4.888888888888889,179.44444444444446,2.0444444444444443,96.44444444444444,8.555555555555555,1012.4444444444445,99.55555555555556,9.0,6.888888888888889,1.0,,,,,,,,,,0.0
2021-05-21 20:30:00,,,,,,,0.61322,10.242,48.4127,10.166666666666666,4.666666666666667,172.83333333333334,2.0833333333333335,96.83333333333333,8.666666666666666,1012.3333333333334,99.66666666666667,9.0,6.666666666666667,1.0,,,,,,,,,,0.0
2021-05-21 20:40:00,,,,,,,0.5707,10.2293,48.5188,10.11111111111111,4.444444444444445,166.22222222222223,2.1222222222222222,97.22222222222223,8.777777777777779,1012.2222222222222,99.77777777777777,9.0,6.444444444444445,1.0,,,,,,,,,,0.0
2021-05-21 20:50:00,,,,,,,0.6765950000000001,9.928,48.0914,10.055555555555555,4.222222222222222,159.61111111111111,2.1611111111111114,97.61111111111111,8.88888888888889,1012.1111111111111,99.88888888888889,9.0,6.222222222222222,1.0,,,,,,,,,,0.0
2021-05-21 21:00:00,,,,,,,0.80446,9.7691,47.6343,10.0,4.0,153.0,2.2,98.0,9.0,1012.0,100.0,9.0,6.0,1.0,,,,,,,,,,0.0
2021-05-21 21:10:00,,,,,,,0.665845,9.652,47.9707,9.833333333333334,4.333333333333333,157.11111111111111,2.5500000000000003,97.94444444444444,8.833333333333334,1012.1111111111111,99.72222222222223,8.833333333333334,6.5,1.0,,,,,,,,,,0.0
2021-05-21 21:20:00,,,,,,,0.593715,9.6202,48.406400000000005,9.666666666666666,4.666666666666667,161.22222222222223,2.9000000000000004,97.88888888888889,8.666666666666666,1012.2222222222222,99.44444444444444,8.666666666666666,7.0,1.0,,,,,,,,,,0.0
2021-05-21 21:30:00,,,,,,,0.61688,9.719100000000001,48.6237,9.5,5.0,165.33333333333334,3.25,97.83333333333333,8.5,1012.3333333333334,99.16666666666667,8.5,7.5,1.0,,,,,,,,,,0.0
2021-05-21 21:40:00,,,,,,,0.574845,9.8116,48.7512,9.333333333333334,5.333333333333334,169.44444444444446,3.6,97.77777777777777,8.333333333333334,1012.4444444444445,98.88888888888889,8.333333333333334,8.0,1.0,,,,,,,,,,0.0
2021-05-21 21:50:00,,,,,,,0.619085,9.9185,48.7025,9.166666666666666,5.666666666666667,173.55555555555554,3.95,97.72222222222223,8.166666666666666,1012.5555555555555,98.61111111111111,8.166666666666666,8.5,1.0,,,,,,,,,,0.0
2021-05-21 22:00:00,,,,,,,0.613475,9.8286,48.5332,9.0,6.0,177.66666666666666,4.300000000000001,97.66666666666667,8.0,1012.6666666666666,98.33333333333333,8.0,9.0,1.0,,,,,,,,,,0.0
2021-05-21 22:10:00,,,,,,,0.54647,9.944700000000001,48.687799999999996,8.833333333333334,6.333333333333334,181.77777777777777,4.65,97.61111111111111,7.833333333333333,1012.7777777777778,98.05555555555556,7.833333333333333,9.5,1.0,,,,,,,,,,0.0
2021-05-21 22:20:00,,,,,,,0.48969500000000005,9.9223,48.7791,8.666666666666666,6.666666666666667,185.88888888888889,5.0,97.55555555555556,7.666666666666666,1012.8888888888889,97.77777777777777,7.666666666666666,10.0,1.0,,,,,,,,,,0.0
2021-05-21 22:30:00,,,,,,,0.45751,10.0215,48.8041,8.5,7.0,190.0,5.35,97.5,7.5,1013.0,97.5,7.5,10.5,1.0,,,,,,,,,,0.0
2021-05-21 22:40:00,,,,,,,0.43948,9.950999999999999,48.7072,8.333333333333334,7.333333333333334,194.11111111111111,5.7,97.44444444444444,7.333333333333333,1013.1111111111111,97.22222222222223,7.333333333333333,11.0,1.0,,,,,,,,,,0.0
