,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-05-21 22:50:00,,,,,,,0.29308,9.7518,48.7017,8.166666666666666,7.666666666666667,198.22222222222223,6.050000000000001,97.38888888888889,7.166666666666666,1013.2222222222222,96.94444444444444,7.166666666666666,11.5,1.0,,,,,,,,,,0.0
2021-05-21 23:00:00,,,,,,,0.303595,9.7067,48.7111,8.0,8.0,202.33333333333334,6.4,97.33333333333333,7.0,1013.3333333333334,96.66666666666667,7.0,12.0,1.0,,,,,,,,,,0.0
2021-05-21 23:10:00,,,,,,,0.23962,9.7661,48.6404,7.833333333333333,8.333333333333334,206.44444444444446,6.75,97.27777777777777,6.833333333333333,1013.4444444444445,96.38888888888889,6.833333333333333,12.5,1.0,,,,,,,,,,0.0
2021-05-21 23:20:00,,,,,,,0.20833,9.611799999999999,48.7716,7.666666666666666,8.666666666666668,210.55555555555554,7.1000000000000005,97.22222222222223,6.666666666666666,1013.5555555555555,96.11111111111111,6.666666666666666,13.0,1.0,,,,,,,,,,0.0
2021-05-21 23:30:00,,,,,,,0.18822999999999998,9.0743,48.7969,7.5,9.0,214.66666666666666,7.45,97.16666666666667,6.5,1013.6666666666666,95.83333333333333,6.5,13.5,1.0,,,,,,,,,,0.0
2021-05-21 23:40:00,,,,,,,0.160025,8.659,48.864999999999995,7.333333333333333,9.333333333333334,218.77777777777777,7.8,97.11111111111111,6.333333333333333,1013.7777777777778,95.55555555555556,6.333333333333333,14.0,1.0,,,,,,,,,,0.0
2021-05-21 23:50:00,,,,,,,0.130855,8.6691,48.8691,7.166666666666666,9.666666666666668,222.88888888888889,8.15,97.05555555555556,6.166666666666666,1013.8888888888889,95.27777777777777,6.166666666666666,14.5,1.0,,,,,,,,,,0.0
2021-05-22 00:00:00,,,,,,,0.10869,9.029,48.87820000000001,7.0,10.0,227.0,8.5,97.0,6.0,1014.0,95.0,6.0,15.0,1.0,,,,,,,,,,0.0
2021-05-22 00:10:00,,,,,,,0.141175,9.1386,48.8802,6.944444444444445,9.88888888888889,227.83333333333334,8.255555555555556,96.94444444444444,6.111111111111111,1013.9444444444445,94.61111111111111,5.944444444444445,14.944444444444445,1.0,,,,,,,,,,0.0
2021-05-22 00:20:00,,,,,,,0.14954499999999998,9.2318,48.4964,6.888888888888889,9.777777777777779,228.66666666666666,8.011111111111111,96.88888888888889,6.222222222222222,1013.8888888888889,94.22222222222223,5.888888888888889,14.88888888888889,1.0,,,,,,,,,,0.0
2021-05-22 00:30:00,,,,,,,0.113725,9.3513,48.6925,6.833333333333333,9.666666666666666,229.5,7.766666666666667,96.83333333333333,6.333333333333333,1013.8333333333334,93.83333333333333,5.833333333333333,14.833333333333334,1.0,,,,,,,,,,0.0
2021-05-22 00:40:00,,,,,,,0.14903,9.0876,48.7292,6.777777777777778,9.555555555555555,230.33333333333334,7.522222222222222,96.77777777777777,6.444444444444445,1013.7777777777778,93.44444444444444,5.777777777777778,14.777777777777779,1.0,,,,,,,,,,0.0
2021-05-22 00:50:00,,,,,,,0.184,8.6465,48.7024,6.722222222222222,9.444444444444445,231.16666666666666,7.277777777777778,96.72222222222223,6.555555555555555,1013.7222222222222,93.05555555555556,5.722222222222222,14.722222222222221,1.0,,,,,,,,,,0.0
2021-05-22 01:00:00,,,,,,,0.172075,8.6998,48.7652,6.666666666666667,9.333333333333334,232.0,7.033333333333333,96.66666666666667,6.666666666666667,1013.6666666666666,92.66666666666667,5.666666666666667,14.666666666666666,1.0,,,,,,,,,,0.0
2021-05-22 01:10:00,,,,,,,0.20846,8.7004,48.7829,6.611111111111111,9.222222222222221,232.83333333333334,6.788888888888889,96.61111111111111,6.777777777777778,1013.6111111111111,92.27777777777777,5.611111111111111,14.61111111111111,1.0,,,,,,,,,,0.0
2021-05-22 01:20:00,,,,,,,0.19665,8.8066,48.842200000000005,6.555555555555555,9.11111111111111,233.66666666666666,6.544444444444444,96.55555555555556,6.888888888888889,1013.5555555555555,91.88888888888889,5.555555555555555,14.555555555555555,1.0,,,,,,,,,,0.0
2021-05-22 01:30:00,,,,,,,0.19202999999999998,8.7499,48.8932,6.5,9.0,234.5,6.3,96.5,7.0,1013.5,91.5,5.5,14.5,1.0,,,,,,,,,,0.0
2021-05-22 01:40:00,,,,,,,0.13187,8.805299999999999,48.9304,6.444444444444445,8.88888888888889,235.33333333333334,6.055555555555555,96.44444444444444,7.111111111111111,1013.4444444444445,91.11111111111111,5.444444444444445,14.444444444444445,1.0,,,,,,,,,,0.0
2021-05-22 01:50:00,,,,,,,0.146265,8.739,48.9009,6.388888888888889,8.777777777777779,236.16666666666666,5.811111111111111,96.38888888888889,7.222222222222222,1013.3888888888889,90.72222222222223,5.388888888888889,14.38888888888889,1.0,,,,,,,,,,0.0
2021-05-22 02:00:00,,,,,,,0.15619999999999998,8.9154,48.8819,6.333333333333333,8.666666666666666,237.0,5.566666666666666,96.33333333333333,7.333333333333333,1013.3333333333334,90.33333333333333,5.333333333333333,14.333333333333334,1.0,,,,,,,,,,0.0
2021-05-22 02:10:00,,,,,,,0.16860999999999998,9.0997,48.951,6.277777777777778,8.555555555555555,237.83333333333334,5.322222222222222,96.27777777777777,7.444444444444445,1013.2777777777778,89.94444444444444,5.277777777777778,14.277777777777779,1.0,,,,,,,,,,0.0
2021-05-22 02:20:00,,,,,,,0.120395,8.779300000000001,48.6586,6.222222222222222,8.444444444444445,238.66666666666666,5.0777777777777775,96.22222222222223,7.555555555555555,1013.2222222222222,89.55555555555556,5.222222222222222,14.222222222222221,1.0,,,,,,,,,,0.0
2021-05-22 02:30:00,,,,,,,0.15345999999999999,9.0572,48.7772,6.166666666666667,8.333333333333334,239.5,4.833333333333333,96.16666666666667,7.666666666666666,1013.1666666666666,89.16666666666667,5.166666666666667,14.166666666666666,1.0,,,,,,,,,,0.0
2021-05-22 02:40:00,,,,,,,0.144245,9.0071,48.893299999999996,6.111111111111111,8.222222222222221,240.33333333333334,4.588888888888889,96.11111111111111,7.777777777777778,1013.1111111111111,88.77777777777777,5.111111111111111,14.11111111111111,1.0,,,,,,,,,,0.0
2021-05-22 02:50:00,,,,,,,0.16608,8.8431,48.9354,6.055555555555555,8.11111111111111,241.16666666666666,4.344444444444444,96.05555555555556,7.888888888888889,1013.0555555555555,88.38888888888889,5.055555555555555,14.055555555555555,1.0,,,,,,,,,,0.0
2021-05-22 03:00:00,,,,,,,0.150315,9.1024,48.983,6.0,8.0,242.0,4.1,96.0,8.0,1013.0,88.0,5.0,14.0,1.0,,,,,,,,,,0.0
2021-05-22 03:10:00,,,,,,,0.173895,8.9199,48.9384,6.0,8.055555555555555,242.33333333333334,3.8999999999999995,95.94444444444444,7.777777777777778,1013.0555555555555,87.38888888888889,5.0,13.944444444444445,1.0555555555555556,,,,,,,,,,0.0
2021-05-22 03:20:00,,,,,,,0.23450500000000002,8.6816,48.9742,6.0,8.11111111111111,242.66666666666666,3.6999999999999997,95.88888888888889,7.555555555555555,1013.1111111111111,86.77777777777777,5.0,13.88888888888889,1.1111111111111112,,,,,,,,,,0.0
2021-05-22 03:30:00,,,,,,,0.24439000000000002,8.7671,49.0517,6.0,8.166666666666666,243.0,3.4999999999999996,95.83333333333333,7.333333333333333,1013.1666666666666,86.16666666666667,5.0,13.833333333333334,1.1666666666666667,,,,,,,,,,0.0
2021-05-22 03:40:00,,,,,,,0.235255,8.3711,49.1043,6.0,8.222222222222221,243.33333333333334,3.3,95.77777777777777,7.111111111111111,1013.2222222222222,85.55555555555556,5.0,13.777777777777779,1.2222222222222223,,,,,,,,,,0.0
2021-05-22 03:50:00,,,,,,,0.191965,8.128499999999999,49.224599999999995,6.0,8.277777777777779,243.66666666666666,3.0999999999999996,95.72222222222223,6.888888888888889,1013.2777777777778,84.94444444444444,5.0,13.722222222222221,1.2777777777777777,,,,,,,,,,0.0
2021-05-22 04:00:00,,,,,,,0.227495,7.931,49.2384,6.0,8.333333333333334,244.0,2.8999999999999995,95.66666666666667,6.666666666666667,1013.3333333333334,84.33333333333333,5.0,13.666666666666666,1.3333333333333333,,,,,,,,,,0.0
2021-05-22 04:10:00,,,,,,,0.26484,7.9933,49.3963,6.0,8.38888888888889,244.33333333333334,2.6999999999999997,95.61111111111111,6.444444444444445,1013.3888888888889,83.72222222222223,5.0,13.61111111111111,1.3888888888888888,,,,,,,,,,0.0
2021-05-22 04:20:00,,,,,,,0.244415,8.412099999999999,49.3686,6.0,8.444444444444445,244.66666666666666,2.5,95.55555555555556,6.222222222222222,1013.4444444444445,83.11111111111111,5.0,13.555555555555555,1.4444444444444444,,,,,,,,,,0.0
2021-05-22 04:30:00,,,,,,,0.274405,8.5681,49.2945,6.0,8.5,245.0,2.3,95.5,6.0,1013.5,82.5,5.0,13.5,1.5,,,,,,,,,,0.0
2021-05-22 04:40:00,,,,,,,0.28372,8.7756,49.2548,6.0,8.555555555555555,245.33333333333334,2.0999999999999996,95.44444444444444,5.777777777777778,1013.5555555555555,81.88888888888889,5.0,13.444444444444445,1.5555555555555556,,,,,,,,,,0.0
2021-05-22 04:50:00,,,,,,,0.32203,8.923300000000001,49.1494,6.0,8.61111111111111,245.66666666666666,1.9,95.38888888888889,5.555555555555555,1013.6111111111111,81.27777777777777,5.0,13.38888888888889,1.6111111111111112,,,,,,,,,,0.0
2021-05-22 05:00:00,,,,,,,0.344035,9.1661,49.044,6.0,8.666666666666666,246.0,1.6999999999999997,95.33333333333333,5.333333333333334,1013.6666666666666,80.66666666666667,5.0,13.333333333333334,1.6666666666666665,,,,,,,,,,0.0
2021-05-22 05:10:00,,,,,,,0.32223999999999997,9.3153,48.8373,6.0,8.722222222222221,246.33333333333334,1.5,95.27777777777777,5.111111111111111,1013.7222222222222,80.05555555555556,5.0,13.277777777777779,1.7222222222222223,,,,,,,,,,0.0
2021-05-22 05:20:00,,,,,,,0.609625,9.5762,48.7959,6.0,8.777777777777779,246.66666666666666,1.2999999999999998,95.22222222222223,4.888888888888889,1013.7777777777778,79.44444444444444,5.0,13.222222222222221,1.7777777777777777,,,,,,,,,,0.0
2021-05-22 05:30:00,,,,,,,0.81043,9.3863,48.6555,6.0,8.833333333333334,247.0,1.1,95.16666666666667,4.666666666666667,1013.8333333333334,78.83333333333333,5.0,13.166666666666666,1.8333333333333333,,,,,,,,,,0.0
2021-05-22 05:40:00,,,,,,,0.6973900000000001,9.692,48.554500000000004,6.0,8.88888888888889,247.33333333333334,0.8999999999999999,95.11111111111111,4.444444444444445,1013.8888888888889,78.22222222222223,5.0,13.11111111111111,1.8888888888888888,,,,,,,,,,0.0
2021-05-22 05:50:00,,,,,,,0.669995,10.8923,48.7586,6.0,8.944444444444445,247.66666666666666,0.7000000000000002,95.05555555555556,4.222222222222222,1013.9444444444445,77.61111111111111,5.0,13.055555555555555,1.9444444444444444,,,,,,,,,,0.0
2021-05-22 06:00:00,,,,,,,0.606015,10.719,47.6291,6.0,9.0,248.0,0.5,95.0,4.0,1014.0,77.0,5.0,13.0,2.0,,,,,,,,,,0.0
2021-05-22 06:10:00,,,,,,,0.399975,10.2596,47.2509,6.111111111111111,9.222222222222221,248.33333333333334,0.4777777777777778,94.0,4.166666666666667,1014.0,76.72222222222223,5.0,13.222222222222221,2.0,,,,,,,,,,0.0
2021-05-22 06:20:00,,,,,,,0.333045,10.1958,47.4707,6.222222222222222,9.444444444444445,248.66666666666666,0.45555555555555555,93.0,4.333333333333333,1014.0,76.44444444444444,5.0,13.444444444444445,2.0,,,,,,,,,,0.0
2021-05-22 06:30:00,,,,,,,0.408575,10.2268,47.660000000000004,6.333333333333333,9.666666666666666,249.0,0.43333333333333335,92.0,4.5,1014.0,76.16666666666667,5.0,13.666666666666666,2.0,,,,,,,,,,0.0
2021-05-22 06:40:00,,,,,,,0.43253,10.1711,47.9689,6.444444444444445,9.88888888888889,249.33333333333334,0.4111111111111111,91.0,4.666666666666667,1014.0,75.88888888888889,5.0,13.88888888888889,2.0,,,,,,,,,,0.0
2021-05-22 06:50:00,,,,,,,0.48484499999999997,10.592099999999999,48.206100000000006,6.555555555555555,10.11111111111111,249.66666666666666,0.3888888888888889,90.0,4.833333333333333,1014.0,75.61111111111111,5.0,14.11111111111111,2.0,,,,,,,,,,0.0
2021-05-22 07:00:00,,,,,,,0.46996000000000004,10.7407,48.2772,6.666666666666667,10.333333333333334,250.0,0.36666666666666664,89.0,5.0,1014.0,75.33333333333333,5.0,14.333333333333334,2.0,,,,,,,,,,0.0
2021-05-22 07:10:00,,,,,,,0.417685,11.0066,48.1352,6.777777777777778,10.555555555555555,250.33333333333334,0.34444444444444444,88.0,5.166666666666667,1014.0,75.05555555555556,5.0,14.555555555555555,2.0,,,,,,,,,,0.0
2021-05-22 07:20:00,,,,,,,0.41181999999999996,12.0289,48.2679,6.888888888888889,10.777777777777779,250.66666666666666,0.3222222222222222,87.0,5.333333333333334,1014.0,74.77777777777777,5.0,14.777777777777779,2.0,,,,,,,,,,0.0
2021-05-22 07:30:00,,,,,,,0.453845,11.949200000000001,47.2367,7.0,11.0,251.0,0.3,86.0,5.5,1014.0,74.5,5.0,15.0,2.0,,,,,,,,,,0.0
2021-05-22 07:40:00,,,,,,,0.485795,11.7433,46.894400000000005,7.111111111111111,11.222222222222221,251.33333333333334,0.2777777777777778,85.0,5.666666666666667,1014.0,74.22222222222223,5.0,15.222222222222221,2.0,,,,,,,,,,0.0
2021-05-22 07:50:00,,,,,,,0.483565,12.0609,47.065,7.222222222222222,11.444444444444445,251.66666666666666,0.25555555555555554,84.0,5.833333333333334,1014.0,73.94444444444444,5.0,15.444444444444445,2.0,,,,,,,,,,0.0
2021-05-22 08:00:00,,,,,,,0.565265,13.0649,47.327600000000004,7.333333333333333,11.666666666666666,252.0,0.23333333333333328,83.0,6.0,1014.0,73.66666666666667,5.0,15.666666666666666,2.0,,,,,,,,,,0.0
2021-05-22 08:10:00,,,,,,,0.698295,13.8189,46.495799999999996,7.444444444444445,11.88888888888889,252.33333333333334,0.21111111111111108,82.0,6.166666666666667,1014.0,73.38888888888889,5.0,15.88888888888889,2.0,,,,,,,,,,0.0
2021-05-22 08:20:00,,,,,,,0.8336000000000001,15.467454545454546,45.422363636363634,7.555555555555555,12.11111111111111,252.66666666666666,0.18888888888888883,81.0,6.333333333333334,1014.0,73.11111111111111,5.0,16.11111111111111,2.0,,,,,,,,,,0.0
2021-05-22 08:30:00,,,,,,,0.79094,16.661099999999998,44.0361,7.666666666666666,12.333333333333332,253.0,0.16666666666666663,80.0,6.5,1014.0,72.83333333333333,5.0,16.333333333333332,2.0,,,,,,,,,,0.0
2021-05-22 08:40:00,,,,,,,0.626935,16.8562,42.4786,7.777777777777778,12.555555555555555,253.33333333333334,0.14444444444444443,79.0,6.666666666666667,1014.0,72.55555555555556,5.0,16.555555555555557,2.0,,,,,,,,,,0.0
2021-05-22 08:50:00,,,,,,,0.62097,17.1357,41.9051,7.888888888888889,12.777777777777779,253.66666666666666,0.12222222222222218,78.0,6.833333333333334,1014.0,72.27777777777777,5.0,16.77777777777778,2.0,,,,,,,,,,0.0
2021-05-22 09:00:00,,,,,,,0.624885,18.1901,41.3712,8.0,13.0,254.0,0.1,77.0,7.0,1014.0,72.0,5.0,17.0,2.0,,,,,,,,,,0.0
2021-05-22 09:10:00,,,,,,,0.65434,18.4494,41.8219,8.222222222222221,13.055555555555555,254.05555555555554,0.1,75.72222222222223,7.166666666666667,1013.9444444444445,70.94444444444444,4.888888888888889,16.944444444444443,2.0555555555555554,,,,,,,,,,0.0
2021-05-22 09:20:00,,,,,,,0.73204,18.9915,43.1694,8.444444444444445,13.11111111111111,254.11111111111111,0.1,74.44444444444444,7.333333333333333,1013.8888888888889,69.88888888888889,4.777777777777778,16.88888888888889,2.111111111111111,,,,,,,,,,0.0
2021-05-22 09:30:00,,,,,,,0.829555,19.314500000000002,44.0252,8.666666666666666,13.166666666666666,254.16666666666666,0.1,73.16666666666667,7.5,1013.8333333333334,68.83333333333333,4.666666666666667,16.833333333333332,2.1666666666666665,,,,,,,,,,0.0
2021-05-22 09:40:00,,,,,,,0.885205,20.4145,44.4458,8.88888888888889,13.222222222222221,254.22222222222223,0.1,71.88888888888889,7.666666666666667,1013.7777777777778,67.77777777777777,4.555555555555555,16.77777777777778,2.2222222222222223,,,,,,,,,,0.0
2021-05-22 09:50:00,,,,,,,0.96024,19.9813,44.5945,9.11111111111111,13.277777777777779,254.27777777777777,0.1,70.61111111111111,7.833333333333333,1013.7222222222222,66.72222222222223,4.444444444444445,16.72222222222222,2.2777777777777777,,,,,,,,,,0.0
2021-05-22 10:00:00,,,,,,,0.9178900000000001,20.5721,44.6451,9.333333333333334,13.333333333333334,254.33333333333334,0.1,69.33333333333333,8.0,1013.6666666666666,65.66666666666667,4.333333333333333,16.666666666666668,2.3333333333333335,,,,,,,,,,0.0
2021-05-22 10:10:00,,,,,,,0.93682,20.2831,44.5382,9.555555555555555,13.38888888888889,254.38888888888889,0.1,68.05555555555556,8.166666666666666,1013.6111111111111,64.61111111111111,4.222222222222222,16.61111111111111,2.388888888888889,,,,,,,,,,0.0
2021-05-22 10:20:00,,,,,,,0.9507099999999999,19.9564,44.5594,9.777777777777779,13.444444444444445,254.44444444444446,0.1,66.77777777777777,8.333333333333334,1013.5555555555555,63.55555555555556,4.111111111111111,16.555555555555557,2.4444444444444446,,,,,,,,,,0.0
2021-05-22 10:30:00,,,,,,,0.93879,20.1006,44.4825,10.0,13.5,254.5,0.1,65.5,8.5,1013.5,62.5,4.0,16.5,2.5,,,,,,,,,,0.0
2021-05-22 10:40:00,,,,,,,1.04685,19.9953,44.3552,10.222222222222221,13.555555555555555,254.55555555555554,0.1,64.22222222222223,8.666666666666666,1013.4444444444445,61.44444444444444,3.888888888888889,16.444444444444443,2.5555555555555554,,,,,,,,,,0.0
2021-05-22 10:50:00,,,,,,,0.956965,20.9112,44.3913,10.444444444444445,13.61111111111111,254.61111111111111,0.1,62.94444444444444,8.833333333333334,1013.3888888888889,60.388888888888886,3.7777777777777777,16.38888888888889,2.611111111111111,,,,,,,,,,0.0
2021-05-22 11:00:00,,,,,,,0.91842,21.0589,44.3288,10.666666666666666,13.666666666666666,254.66666666666666,0.1,61.666666666666664,9.0,1013.3333333333334,59.33333333333333,3.666666666666667,16.333333333333332,2.6666666666666665,,,,,,,,,,0.0
2021-05-22 11:10:00,,,,,,,0.958385,20.2394,44.2149,10.88888888888889,13.722222222222221,254.72222222222223,0.1,60.388888888888886,9.166666666666668,1013.2777777777778,58.27777777777778,3.5555555555555554,16.27777777777778,2.7222222222222223,,,,,,,,,,0.0
2021-05-22 11:20:00,,,,,,,1.0719699999999999,20.7054,44.1896,11.11111111111111,13.777777777777779,254.77777777777777,0.1,59.111111111111114,9.333333333333334,1013.2222222222222,57.22222222222222,3.4444444444444446,16.22222222222222,2.7777777777777777,,,,,,,,,,0.0
2021-05-22 11:30:00,,,,,,,1.03745,19.724700000000002,44.0777,11.333333333333332,13.833333333333334,254.83333333333334,0.1,57.83333333333333,9.5,1013.1666666666666,56.166666666666664,3.3333333333333335,16.166666666666668,2.833333333333333,,,,,,,,,,0.0
2021-05-22 11:40:00,,,,,,,1.054065,19.964,44.123000000000005,11.555555555555555,13.88888888888889,254.88888888888889,0.1,56.55555555555556,9.666666666666668,1013.1111111111111,55.111111111111114,3.2222222222222223,16.11111111111111,2.888888888888889,,,,,,,,,,0.0
2021-05-22 11:50:00,,,,,,,0.88941,19.9458,44.156600000000005,11.777777777777779,13.944444444444445,254.94444444444446,0.1,55.27777777777778,9.833333333333334,1013.0555555555555,54.05555555555556,3.111111111111111,16.055555555555557,2.9444444444444446,,,,,,,,,,0.0
2021-05-22 12:00:00,,,,,,,0.9129149999999999,19.377000000000002,44.1254,12.0,14.0,255.0,0.1,54.0,10.0,1013.0,53.0,3.0,16.0,3.0,,,,,,,,,,0.0
2021-05-22 12:10:00,,,,,,,0.8408149999999999,18.7728,44.1411,12.11111111111111,14.0,255.72222222222223,0.11111111111111112,53.666666666666664,9.944444444444445,1012.9444444444445,53.888888888888886,3.0,16.11111111111111,3.0555555555555554,,,,,,,,,,0.0
2021-05-22 12:20:00,,,,,,,0.941145,19.4079,44.2469,12.222222222222221,14.0,256.44444444444446,0.12222222222222223,53.333333333333336,9.88888888888889,1012.8888888888889,54.77777777777778,3.0,16.22222222222222,3.111111111111111,,,,,,,,,,0.0
2021-05-22 12:30:00,,,,,,,0.889195,19.1112,44.22580000000001,12.333333333333334,14.0,257.1666666666667,0.13333333333333333,53.0,9.833333333333334,1012.8333333333334,55.666666666666664,3.0,16.333333333333332,3.1666666666666665,,,,,,,,,,0.0
2021-05-22 12:40:00,,,,,,,0.8421,18.878899999999998,43.927800000000005,12.444444444444445,14.0,257.8888888888889,0.14444444444444443,52.666666666666664,9.777777777777779,1012.7777777777778,56.55555555555556,3.0,16.444444444444443,3.2222222222222223,,,,,,,,,,0.0
2021-05-22 12:50:00,,,,,,,0.885145,18.9236,43.9928,12.555555555555555,14.0,258.6111111111111,0.15555555555555556,52.333333333333336,9.722222222222221,1012.7222222222222,57.44444444444444,3.0,16.555555555555557,3.2777777777777777,,,,,,,,,,0.0
2021-05-22 13:00:00,,,,,,,0.8813700000000001,19.6904,44.2714,12.666666666666666,14.0,259.3333333333333,0.16666666666666669,52.0,9.666666666666666,1012.6666666666666,58.333333333333336,3.0,16.666666666666668,3.3333333333333335,,,,,,,,,,0.0
2021-05-22 13:10:00,,,,,,,0.9216150000000001,19.5063,44.291700000000006,12.777777777777779,14.0,260.05555555555554,0.17777777777777778,51.666666666666664,9.61111111111111,1012.6111111111111,59.22222222222222,3.0,16.77777777777778,3.388888888888889,,,,,,,,,,0.0
2021-05-22 13:20:00,,,,,,,0.82279,18.9016,44.2473,12.88888888888889,14.0,260.77777777777777,0.18888888888888888,51.333333333333336,9.555555555555555,1012.5555555555555,60.111111111111114,3.0,16.88888888888889,3.4444444444444446,,,,,,,,,,0.0
2021-05-22 13:30:00,,,,,,,0.8781100000000001,18.856299999999997,44.2076,13.0,14.0,261.5,0.2,51.0,9.5,1012.5,61.0,3.0,17.0,3.5,,,,,,,,,,0.0
2021-05-22 13:40:00,,,,,,,0.9164899999999999,19.352899999999998,44.188,13.11111111111111,14.0,262.22222222222223,0.2111111111111111,50.666666666666664,9.444444444444445,1012.4444444444445,61.888888888888886,3.0,17.11111111111111,3.5555555555555554,,,,,,,,,,0.0
2021-05-22 13:50:00,,,,,,,0.839685,20.0325,44.134100000000004,13.222222222222221,14.0,262.94444444444446,0.2222222222222222,50.333333333333336,9.38888888888889,1012.3888888888889,62.77777777777778,3.0,17.22222222222222,3.611111111111111,,,,,,,,,,0.0
2021-05-22 14:00:00,,,,,,,0.89537,20.1037,43.9779,13.333333333333334,14.0,263.6666666666667,0.23333333333333334,50.0,9.333333333333334,1012.3333333333334,63.666666666666664,3.0,17.333333333333332,3.6666666666666665,,,,,,,,,,0.0
2021-05-22 14:10:00,,,,,,,0.84733,19.955199999999998,43.8734,13.444444444444445,14.0,264.3888888888889,0.24444444444444444,49.666666666666664,9.277777777777779,1012.2777777777778,64.55555555555556,3.0,17.444444444444443,3.7222222222222223,,,,,,,,,,0.0
2021-05-22 14:20:00,,,,,,,0.88385,20.075400000000002,43.7643,13.555555555555555,14.0,265.1111111111111,0.25555555555555554,49.333333333333336,9.222222222222221,1012.2222222222222,65.44444444444444,3.0,17.555555555555557,3.7777777777777777,,,,,,,,,,0.0
2021-05-22 14:30:00,,,,,,,0.8285600000000001,19.8373,43.6846,13.666666666666666,14.0,265.8333333333333,0.26666666666666666,49.0,9.166666666666666,1012.1666666666666,66.33333333333333,3.0,17.666666666666668,3.833333333333333,,,,,,,,,,0.0
2021-05-22 14:40:00,,,,,,,0.86373,19.6999,43.7064,13.777777777777779,14.0,266.55555555555554,0.2777777777777778,48.666666666666664,9.11111111111111,1012.1111111111111,67.22222222222223,3.0,17.77777777777778,3.888888888888889,,,,,,,,,,0.0
2021-05-22 14:50:00,,,,,,,0.8693899999999999,20.0349,43.4691,13.88888888888889,14.0,267.27777777777777,0.28888888888888886,48.333333333333336,9.055555555555555,1012.0555555555555,68.11111111111111,3.0,17.88888888888889,3.9444444444444446,,,,,,,,,,0.0
2021-05-22 15:00:00,,,,,,,0.832385,20.0248,43.478699999999996,14.0,14.0,268.0,0.3,48.0,9.0,1012.0,69.0,3.0,18.0,4.0,,,,,,,,,,0.0
2021-05-22 15:10:00,,,,,,,0.772805,19.7167,43.5238,13.88888888888889,13.722222222222221,268.05555555555554,0.28888888888888886,49.05555555555556,9.055555555555555,1012.0555555555555,67.83333333333333,3.1666666666666665,17.72222222222222,3.8333333333333335,,,,,,,,,,0.0
2021-05-22 15:20:00,,,,,,,0.7733450000000001,19.8464,43.6113,13.777777777777779,13.444444444444445,268.1111111111111,0.2777777777777778,50.111111111111114,9.11111111111111,1012.1111111111111,66.66666666666667,3.3333333333333335,17.444444444444443,3.6666666666666665,,,,,,,,,,0.0
2021-05-22 15:30:00,,,,,,,0.8661300000000001,19.8326,43.6356,13.666666666666666,13.166666666666666,268.1666666666667,0.26666666666666666,51.166666666666664,9.166666666666666,1012.1666666666666,65.5,3.5,17.166666666666668,3.5,,,,,,,,,,0.0
2021-05-22 15:40:00,,,,,,,1.029785,19.8769,43.564800000000005,13.555555555555555,12.88888888888889,268.22222222222223,0.25555555555555554,52.22222222222222,9.222222222222221,1012.2222222222222,64.33333333333333,3.666666666666667,16.88888888888889,3.333333333333333,,,,,,,,,,0.0
2021-05-22 15:50:00,,,,,,,1.0141550000000001,19.569799999999997,43.536699999999996,13.444444444444445,12.61111111111111,268.27777777777777,0.24444444444444444,53.27777777777778,9.277777777777779,1012.2777777777778,63.166666666666664,3.8333333333333335,16.61111111111111,3.1666666666666665,,,,,,,,,,0.0
2021-05-22 16:00:00,,,,,,,1.047355,19.5275,43.6177,13.333333333333334,12.333333333333334,268.3333333333333,0.23333333333333334,54.333333333333336,9.333333333333334,1012.3333333333334,62.0,4.0,16.333333333333332,3.0,,,,,,,,,,0.0
2021-05-22 16:10:00,,,,,,,2.09349,19.450499999999998,43.6687,13.222222222222221,12.055555555555555,268.3888888888889,0.2222222222222222,55.388888888888886,9.38888888888889,1012.3888888888889,60.833333333333336,4.166666666666667,16.055555555555557,2.833333333333333,,,,,,,,,,0.0
2021-05-22 16:20:00,,,,,,,2.0515,19.518099999999997,43.687400000000004,13.11111111111111,11.777777777777779,268.44444444444446,0.2111111111111111,56.44444444444444,9.444444444444445,1012.4444444444445,59.666666666666664,4.333333333333334,15.777777777777779,2.6666666666666665,,,,,,,,,,0.0
2021-05-22 16:30:00,,,,,,,1.15981,19.2885,43.6142,13.0,11.5,268.5,0.2,57.5,9.5,1012.5,58.5,4.5,15.5,2.5,,,,,,,,,,0.0
2021-05-22 16:40:00,,,,,,,1.0612300000000001,19.083,43.6363,12.88888888888889,11.222222222222221,268.55555555555554,0.18888888888888888,58.55555555555556,9.555555555555555,1012.5555555555555,57.333333333333336,4.666666666666667,15.222222222222221,2.333333333333333,,,,,,,,,,0.0
2021-05-22 16:50:00,,,,,,,0.9430249999999999,19.0714,43.5078,12.777777777777779,10.944444444444445,268.6111111111111,0.17777777777777776,59.611111111111114,9.61111111111111,1012.6111111111111,56.166666666666664,4.833333333333334,14.944444444444445,2.1666666666666665,,,,,,,,,,0.0
2021-05-22 17:00:00,,,,,,,0.91884,18.912799999999997,43.2971,12.666666666666666,10.666666666666668,268.6666666666667,0.16666666666666666,60.66666666666667,9.666666666666666,1012.6666666666666,55.0,5.0,14.666666666666668,2.0,,,,,,,,,,0.0
2021-05-22 17:10:00,,,,,,,1.00505,18.6379,43.5918,12.555555555555555,10.38888888888889,268.72222222222223,0.15555555555555556,61.72222222222222,9.722222222222221,1012.7222222222222,53.833333333333336,5.166666666666667,14.38888888888889,1.833333333333333,,,,,,,,,,0.0
2021-05-22 17:20:00,,,,,,,1.074795,18.777099999999997,43.8209,12.444444444444445,10.11111111111111,268.77777777777777,0.14444444444444443,62.77777777777778,9.777777777777779,1012.7777777777778,52.66666666666667,5.333333333333334,14.11111111111111,1.6666666666666665,,,,,,,,,,0.0
2021-05-22 17:30:00,,,,,,,0.9382950000000001,18.5981,43.8737,12.333333333333334,9.833333333333334,268.8333333333333,0.13333333333333333,63.833333333333336,9.833333333333334,1012.8333333333334,51.5,5.5,13.833333333333334,1.5,,,,,,,,,,0.0
2021-05-22 17:40:00,,,,,,,1.0728550000000001,18.409,43.9006,12.222222222222221,9.555555555555557,268.8888888888889,0.12222222222222223,64.88888888888889,9.88888888888889,1012.8888888888889,50.33333333333333,5.666666666666667,13.555555555555557,1.333333333333333,,,,,,,,,,0.0
2021-05-22 17:50:00,,,,,,,0.8899699999999999,18.1449,43.9492,12.11111111111111,9.277777777777779,268.94444444444446,0.1111111111111111,65.94444444444444,9.944444444444445,1012.9444444444445,49.16666666666667,5.833333333333334,13.277777777777779,1.1666666666666665,,,,,,,,,,0.0
2021-05-22 18:00:00,,,,,,,0.9800650000000001,18.050900000000002,44.074200000000005,12.0,9.0,269.0,0.1,67.0,10.0,1013.0,48.0,6.0,13.0,1.0,,,,,,,,,,0.0
2021-05-22 18:10:00,,,,,,,1.29543,17.8931,44.1202,11.777777777777779,8.833333333333334,264.8888888888889,0.09444444444444446,67.88888888888889,10.0,1013.1666666666666,46.888888888888886,5.944444444444445,12.944444444444445,1.0,,,,,,,,,,0.0
2021-05-22 18:20:00,,,,,,,1.5626200000000001,17.5688,44.2003,11.555555555555555,8.666666666666666,260.77777777777777,0.08888888888888889,68.77777777777777,10.0,1013.3333333333334,45.77777777777778,5.888888888888889,12.88888888888889,1.0,,,,,,,,,,0.0
2021-05-22 18:30:00,,,,,,,1.44968,17.2448,44.2898,11.333333333333334,8.5,256.6666666666667,0.08333333333333334,69.66666666666667,10.0,1013.5,44.666666666666664,5.833333333333333,12.833333333333334,1.0,,,,,,,,,,0.0
2021-05-22 18:40:00,,,,,,,1.3724500000000002,16.7879,44.2984,11.11111111111111,8.333333333333334,252.55555555555554,0.07777777777777778,70.55555555555556,10.0,1013.6666666666666,43.55555555555556,5.777777777777778,12.777777777777779,1.0,,,,,,,,,,0.0
2021-05-22 18:50:00,,,,,,,1.12459,16.6554,44.463,10.88888888888889,8.166666666666666,248.44444444444446,0.07222222222222223,71.44444444444444,10.0,1013.8333333333334,42.44444444444444,5.722222222222222,12.722222222222221,1.0,,,,,,,,,,0.0
2021-05-22 19:00:00,,,,,,,1.157465,16.5631,44.4474,10.666666666666666,8.0,244.33333333333334,0.06666666666666667,72.33333333333333,10.0,1014.0,41.333333333333336,5.666666666666667,12.666666666666666,1.0,,,,,,,,,,0.0
2021-05-22 19:10:00,,,,,,,2.12452,15.613800000000001,44.1822,10.444444444444445,7.833333333333333,240.22222222222223,0.06111111111111111,73.22222222222223,10.0,1014.1666666666666,40.22222222222222,5.611111111111111,12.61111111111111,1.0,,,,,,,,,,0.0
2021-05-22 19:20:00,,,,,,,1.5650650000000002,15.1495,44.4856,10.222222222222221,7.666666666666666,236.11111111111111,0.05555555555555556,74.11111111111111,10.0,1014.3333333333334,39.111111111111114,5.555555555555555,12.555555555555555,1.0,,,,,,,,,,0.0
2021-05-22 19:30:00,,,,,,,2.3353200000000003,14.9375,44.829,10.0,7.5,232.0,0.05,75.0,10.0,1014.5,38.0,5.5,12.5,1.0,,,,,,,,,,0.0
2021-05-22 19:40:00,,,,,,,1.9046150000000002,15.455700000000002,45.0434,9.777777777777779,7.333333333333333,227.88888888888889,0.044444444444444446,75.88888888888889,10.0,1014.6666666666666,36.888888888888886,5.444444444444445,12.444444444444445,1.0,,,,,,,,,,0.0
2021-05-22 19:50:00,,,,,,,1.7683849999999999,15.533600000000002,45.0829,9.555555555555555,7.166666666666666,223.77777777777777,0.03888888888888889,76.77777777777777,10.0,1014.8333333333334,35.77777777777778,5.388888888888889,12.38888888888889,1.0,,,,,,,,,,0.0
2021-05-22 20:00:00,,,,,,,1.745955,15.660900000000002,45.0088,9.333333333333334,7.0,219.66666666666666,0.033333333333333326,77.66666666666667,10.0,1015.0,34.66666666666667,5.333333333333333,12.333333333333334,1.0,,,,,,,,,,0.0
2021-05-22 20:10:00,,,,,,,1.753485,15.5499,44.9743,9.11111111111111,6.833333333333333,215.55555555555554,0.027777777777777776,78.55555555555556,10.0,1015.1666666666666,33.55555555555556,5.277777777777778,12.277777777777779,1.0,,,,,,,,,,0.0
2021-05-22 20:20:00,,,,,,,1.35316,14.516,44.8801,8.88888888888889,6.666666666666666,211.44444444444446,0.022222222222222213,79.44444444444444,10.0,1015.3333333333334,32.44444444444444,5.222222222222222,12.222222222222221,1.0,,,,,,,,,,0.0
2021-05-22 20:30:00,,,,,,,1.215235,13.5919,45.0596,8.666666666666668,6.5,207.33333333333334,0.016666666666666663,80.33333333333333,10.0,1015.5,31.333333333333336,5.166666666666667,12.166666666666666,1.0,,,,,,,,,,0.0
2021-05-22 20:40:00,,,,,,,1.367675,12.7488,45.358999999999995,8.444444444444445,6.333333333333333,203.22222222222223,0.011111111111111113,81.22222222222223,10.0,1015.6666666666666,30.222222222222225,5.111111111111111,12.11111111111111,1.0,,,,,,,,,,0.0
2021-05-22 20:50:00,,,,,,,1.47795,12.612300000000001,45.6576,8.222222222222221,6.166666666666666,199.11111111111111,0.00555555555555555,82.11111111111111,10.0,1015.8333333333334,29.111111111111114,5.055555555555555,12.055555555555555,1.0,,,,,,,,,,0.0
2021-05-22 21:00:00,,,,,,,1.7620850000000001,12.7515,45.9779,8.0,6.0,195.0,0.0,83.0,10.0,1016.0,28.0,5.0,12.0,1.0,,,,,,,,,,0.0
2021-05-22 21:10:00,,,,,,,1.57724,12.909899999999999,46.047,7.888888888888889,6.111111111111111,197.77777777777777,0.061111111111111116,83.61111111111111,9.944444444444445,1016.0555555555555,31.61111111111111,5.0,12.055555555555555,1.0,,,,,,,,,,0.0
2021-05-22 21:20:00,,,,,,,1.467015,13.010200000000001,45.7385,7.777777777777778,6.222222222222222,200.55555555555554,0.12222222222222223,84.22222222222223,9.88888888888889,1016.1111111111111,35.22222222222222,5.0,12.11111111111111,1.0,,,,,,,,,,0.0
2021-05-22 21:30:00,,,,,,,1.6117750000000002,13.0564,45.695,7.666666666666667,6.333333333333333,203.33333333333334,0.18333333333333335,84.83333333333333,9.833333333333334,1016.1666666666666,38.833333333333336,5.0,12.166666666666666,1.0,,,,,,,,,,0.0
2021-05-22 21:40:00,,,,,,,2.1646799999999997,12.6472,46.016200000000005,7.555555555555555,6.444444444444445,206.11111111111111,0.24444444444444446,85.44444444444444,9.777777777777779,1016.2222222222222,42.44444444444444,5.0,12.222222222222221,1.0,,,,,,,,,,0.0
2021-05-22 21:50:00,,,,,,,1.985125,12.3628,46.195100000000004,7.444444444444445,6.555555555555555,208.88888888888889,0.3055555555555556,86.05555555555556,9.722222222222221,1016.2777777777778,46.05555555555556,5.0,12.277777777777779,1.0,,,,,,,,,,0.0
2021-05-22 22:00:00,,,,,,,1.7058550000000001,12.3276,46.2946,7.333333333333333,6.666666666666667,211.66666666666666,0.3666666666666667,86.66666666666667,9.666666666666666,1016.3333333333334,49.66666666666667,5.0,12.333333333333334,1.0,,,,,,,,,,0.0
2021-05-22 22:10:00,,,,,,,1.56585,12.255700000000001,46.3401,7.222222222222222,6.777777777777778,214.44444444444446,0.4277777777777778,87.27777777777777,9.61111111111111,1016.3888888888889,53.27777777777778,5.0,12.38888888888889,1.0,,,,,,,,,,0.0
2021-05-22 22:20:00,,,,,,,1.623595,12.3984,46.2678,7.111111111111111,6.888888888888889,217.22222222222223,0.48888888888888893,87.88888888888889,9.555555555555555,1016.4444444444445,56.888888888888886,5.0,12.444444444444445,1.0,,,,,,,,,,0.0
2021-05-22 22:30:00,,,,,,,1.503595,12.764199999999999,46.3073,7.0,7.0,220.0,0.55,88.5,9.5,1016.5,60.5,5.0,12.5,1.0,,,,,,,,,,0.0
2021-05-22 22:40:00,,,,,,,1.03051,12.6386,46.3115,6.888888888888889,7.111111111111111,222.77777777777777,0.6111111111111112,89.11111111111111,9.444444444444445,1016.5555555555555,64.11111111111111,5.0,12.555555555555555,1.0,,,,,,,,,,0.0
2021-05-22 22:50:00,,,,,,,0.92868,12.4977,46.2981,6.777777777777778,7.222222222222222,225.55555555555554,0.6722222222222223,89.72222222222223,9.38888888888889,1016.6111111111111,67.72222222222223,5.0,12.61111111111111,1.0,,,,,,,,,,0.0
2021-05-22 23:00:00,,,,,,,0.86676,12.5943,46.2782,6.666666666666667,7.333333333333333,228.33333333333331,0.7333333333333334,90.33333333333333,9.333333333333334,1016.6666666666666,71.33333333333334,5.0,12.666666666666666,1.0,,,,,,,,,,0.0
2021-05-22 23:10:00,,,,,,,0.959255,12.398399999999999,46.1858,6.555555555555555,7.444444444444445,231.11111111111111,0.7944444444444445,90.94444444444444,9.277777777777779,1016.7222222222222,74.94444444444446,5.0,12.722222222222221,1.0,,,,,,,,,,0.0
2021-05-22 23:20:00,,,,,,,0.8780749999999999,12.310300000000002,46.269400000000005,6.444444444444445,7.555555555555555,233.88888888888889,0.8555555555555556,91.55555555555556,9.222222222222221,1016.7777777777778,78.55555555555556,5.0,12.777777777777779,1.0,,,,,,,,,,0.0
2021-05-22 23:30:00,,,,,,,0.845455,11.9802,46.1383,6.333333333333334,7.666666666666666,236.66666666666666,0.9166666666666667,92.16666666666667,9.166666666666666,1016.8333333333334,82.16666666666667,5.0,12.833333333333334,1.0,,,,,,,,,,0.0
2021-05-22 23:40:00,,,,,,,0.774,11.584999999999999,46.1,6.222222222222222,7.777777777777778,239.44444444444446,0.9777777777777779,92.77777777777777,9.11111111111111,1016.8888888888889,85.77777777777777,5.0,12.88888888888889,1.0,,,,,,,,,,0.0
2021-05-22 23:50:00,,,,,,,0.592985,11.0679,46.435199999999995,6.111111111111111,7.888888888888889,242.22222222222223,1.038888888888889,93.38888888888889,9.055555555555555,1016.9444444444445,89.38888888888889,5.0,12.944444444444445,1.0,,,,,,,,,,0.0
2021-05-23 00:00:00,,,,,,,0.43651,10.6233,46.6549,6.0,8.0,245.0,1.1,94.0,9.0,1017.0,93.0,5.0,13.0,1.0,,,,,,,,,,0.0
2021-05-23 00:10:00,,,,,,,0.369815,10.529900000000001,46.889300000000006,5.944444444444445,8.055555555555555,243.38888888888889,1.2000000000000002,94.16666666666667,8.944444444444445,1017.1111111111111,93.38888888888889,5.0,13.055555555555555,1.0,,,,,,,,,,0.0
2021-05-23 00:20:00,,,,,,,0.336355,10.3551,47.0505,5.888888888888889,8.11111111111111,241.77777777777777,1.3,94.33333333333333,8.88888888888889,1017.2222222222222,93.77777777777777,5.0,13.11111111111111,1.0,,,,,,,,,,0.0
2021-05-23 00:30:00,,,,,,,0.333175,10.3371,47.1432,5.833333333333333,8.166666666666666,240.16666666666666,1.4000000000000001,94.5,8.833333333333334,1017.3333333333334,94.16666666666667,5.0,13.166666666666666,1.0,,,,,,,,,,0.0
2021-05-23 00:40:00,,,,,,,0.325285,10.501000000000001,47.3009,5.777777777777778,8.222222222222221,238.55555555555554,1.5,94.66666666666667,8.777777777777779,1017.4444444444445,94.55555555555556,5.0,13.222222222222221,1.0,,,,,,,,,,0.0
2021-05-23 00:50:00,,,,,,,0.28426,10.693299999999999,47.3452,5.722222222222222,8.277777777777779,236.94444444444446,1.6,94.83333333333333,8.722222222222221,1017.5555555555555,94.94444444444444,5.0,13.277777777777779,1.0,,,,,,,,,,0.0
2021-05-23 01:00:00,,,,,,,0.34981,10.608500000000001,47.3375,5.666666666666667,8.333333333333334,235.33333333333334,1.7000000000000002,95.0,8.666666666666666,1017.6666666666666,95.33333333333333,5.0,13.333333333333334,1.0,,,,,,,,,,0.0
2021-05-23 01:10:00,,,,,,,0.36413,10.4256,47.2781,5.611111111111111,8.38888888888889,233.72222222222223,1.8,95.16666666666667,8.61111111111111,1017.7777777777778,95.72222222222223,5.0,13.38888888888889,1.0,,,,,,,,,,0.0
2021-05-23 01:20:00,,,,,,,0.346685,10.3817,47.3227,5.555555555555555,8.444444444444445,232.11111111111111,1.9,95.33333333333333,8.555555555555555,1017.8888888888889,96.11111111111111,5.0,13.444444444444445,1.0,,,,,,,,,,0.0
2021-05-23 01:30:00,,,,,,,0.305325,10.286,47.4003,5.5,8.5,230.5,2.0,95.5,8.5,1018.0,96.5,5.0,13.5,1.0,,,,,,,,,,0.0
2021-05-23 01:40:00,,,,,,,0.298035,10.2393,47.2964,5.444444444444445,8.555555555555555,228.88888888888889,2.1,95.66666666666667,8.444444444444445,1018.1111111111111,96.88888888888889,5.0,13.555555555555555,1.0,,,,,,,,,,0.0
2021-05-23 01:50:00,,,,,,,0.25919,10.1069,47.4065,5.388888888888889,8.61111111111111,227.27777777777777,2.2,95.83333333333333,8.38888888888889,1018.2222222222222,97.27777777777777,5.0,13.61111111111111,1.0,,,,,,,,,,0.0
2021-05-23 02:00:00,,,,,,,0.26514000000000004,9.977500000000001,47.4762,5.333333333333333,8.666666666666666,225.66666666666666,2.3,96.0,8.333333333333334,1018.3333333333334,97.66666666666667,5.0,13.666666666666666,1.0,,,,,,,,,,0.0
2021-05-23 02:10:00,,,,,,,0.229745,9.7408,47.491,5.277777777777778,8.722222222222221,224.05555555555554,2.4,96.16666666666667,8.277777777777779,1018.4444444444445,98.05555555555556,5.0,13.722222222222221,1.0,,,,,,,,,,0.0
2021-05-23 02:20:00,,,,,,,0.23942999999999998,9.5081,47.5009,5.222222222222222,8.777777777777779,222.44444444444446,2.5,96.33333333333333,8.222222222222221,1018.5555555555555,98.44444444444444,5.0,13.777777777777779,1.0,,,,,,,,,,0.0
2021-05-23 02:30:00,,,,,,,0.193685,9.5228,47.4665,5.166666666666667,8.833333333333334,220.83333333333334,2.5999999999999996,96.5,8.166666666666666,1018.6666666666666,98.83333333333333,5.0,13.833333333333334,1.0,,,,,,,,,,0.0
2021-05-23 02:40:00,,,,,,,0.239515,9.3658,47.529399999999995,5.111111111111111,8.88888888888889,219.22222222222223,2.7,96.66666666666667,8.11111111111111,1018.7777777777778,99.22222222222223,5.0,13.88888888888889,1.0,,,,,,,,,,0.0
2021-05-23 02:50:00,,,,,,,0.19593,9.4557,47.6146,5.055555555555555,8.944444444444445,217.61111111111111,2.8,96.83333333333333,8.055555555555555,1018.8888888888889,99.61111111111111,5.0,13.944444444444445,1.0,,,,,,,,,,0.0
2021-05-23 03:00:00,,,,,,,0.230625,9.6438,47.6585,5.0,9.0,216.0,2.9,97.0,8.0,1019.0,100.0,5.0,14.0,1.0,,,,,,,,,,0.0
2021-05-23 03:10:00,,,,,,,0.28939,9.4675,47.618399999999994,5.055555555555555,9.0,215.27777777777777,2.8055555555555554,96.83333333333333,8.055555555555555,1019.0555555555555,97.77777777777777,5.0,13.944444444444445,1.0555555555555556,,,,,,,,,,0.0
2021-05-23 03:20:00,,,,,,,0.27901,9.6724,47.5976,5.111111111111111,9.0,214.55555555555554,2.7111111111111112,96.66666666666667,8.11111111111111,1019.1111111111111,95.55555555555556,5.0,13.88888888888889,1.1111111111111112,,,,,,,,,,0.0
2021-05-23 03:30:00,,,,,,,0.254475,9.5248,47.6606,5.166666666666667,9.0,213.83333333333334,2.6166666666666667,96.5,8.166666666666666,1019.1666666666666,93.33333333333333,5.0,13.833333333333334,1.1666666666666667,,,,,,,,,,0.0
2021-05-23 03:40:00,,,,,,,0.264215,9.8201,47.380700000000004,5.222222222222222,9.0,213.11111111111111,2.522222222222222,96.33333333333333,8.222222222222221,1019.2222222222222,91.11111111111111,5.0,13.777777777777779,1.2222222222222223,,,,,,,,,,0.0
2021-05-23 03:50:00,,,,,,,0.29264999999999997,9.7584,47.1083,5.277777777777778,9.0,212.38888888888889,2.4277777777777776,96.16666666666667,8.277777777777779,1019.2777777777778,88.88888888888889,5.0,13.722222222222221,1.2777777777777777,,,,,,,,,,0.0
2021-05-23 04:00:00,,,,,,,0.375,9.529399999999999,47.4212,5.333333333333333,9.0,211.66666666666666,2.333333333333333,96.0,8.333333333333334,1019.3333333333334,86.66666666666667,5.0,13.666666666666666,1.3333333333333333,,,,,,,,,,0.0
2021-05-23 04:10:00,,,,,,,0.333825,9.4622,47.616699999999994,5.388888888888889,9.0,210.94444444444446,2.238888888888889,95.83333333333333,8.38888888888889,1019.3888888888889,84.44444444444444,5.0,13.61111111111111,1.3888888888888888,,,,,,,,,,0.0
2021-05-23 04:20:00,,,,,,,0.333585,9.254900000000001,47.7299,5.444444444444445,9.0,210.22222222222223,2.1444444444444444,95.66666666666667,8.444444444444445,1019.4444444444445,82.22222222222223,5.0,13.555555555555555,1.4444444444444444,,,,,,,,,,0.0
2021-05-23 04:30:00,,,,,,,0.5755,9.4249,47.807900000000004,5.5,9.0,209.5,2.05,95.5,8.5,1019.5,80.0,5.0,13.5,1.5,,,,,,,,,,0.0
2021-05-23 04:40:00,,,,,,,0.46574499999999996,9.7126,47.7829,5.555555555555555,9.0,208.77777777777777,1.9555555555555555,95.33333333333333,8.555555555555555,1019.5555555555555,77.77777777777777,5.0,13.444444444444445,1.5555555555555556,,,,,,,,,,0.0
2021-05-23 04:50:00,,,,,,,0.35261,9.9782,47.8601,5.611111111111111,9.0,208.05555555555554,1.861111111111111,95.16666666666667,8.61111111111111,1019.6111111111111,75.55555555555556,5.0,13.38888888888889,1.6111111111111112,,,,,,,,,,0.0
2021-05-23 05:00:00,,,,,,,0.37551,9.9436,47.8611,5.666666666666667,9.0,207.33333333333334,1.7666666666666666,95.0,8.666666666666666,1019.6666666666666,73.33333333333334,5.0,13.333333333333334,1.6666666666666665,,,,,,,,,,0.0
2021-05-23 05:10:00,,,,,,,0.31837499999999996,10.059999999999999,47.818599999999996,5.722222222222222,9.0,206.61111111111111,1.672222222222222,94.83333333333333,8.722222222222221,1019.7222222222222,71.11111111111111,5.0,13.277777777777779,1.7222222222222223,,,,,,,,,,0.0
2021-05-23 05:20:00,,,,,,,0.367515,10.1527,47.749,5.777777777777778,9.0,205.88888888888889,1.5777777777777777,94.66666666666667,8.777777777777779,1019.7777777777778,68.88888888888889,5.0,13.222222222222221,1.7777777777777777,,,,,,,,,,0.0
2021-05-23 05:30:00,,,,,,,0.36067,10.2235,47.6225,5.833333333333333,9.0,205.16666666666666,1.4833333333333332,94.5,8.833333333333334,1019.8333333333334,66.66666666666667,5.0,13.166666666666666,1.8333333333333333,,,,,,,,,,0.0
2021-05-23 05:40:00,,,,,,,0.31794,10.0173,47.6312,5.888888888888889,9.0,204.44444444444446,1.3888888888888888,94.33333333333333,8.88888888888889,1019.8888888888889,64.44444444444446,5.0,13.11111111111111,1.8888888888888888,,,,,,,,,,0.0
2021-05-23 05:50:00,,,,,,,0.32223999999999997,10.802,47.5428,5.944444444444445,9.0,203.72222222222223,1.2944444444444443,94.16666666666667,8.944444444444445,1019.9444444444445,62.22222222222223,5.0,13.055555555555555,1.9444444444444444,,,,,,,,,,0.0
2021-05-23 06:00:00,,,,,,,0.26144,11.3874,47.2786,6.0,9.0,203.0,1.2,94.0,9.0,1020.0,60.0,5.0,13.0,2.0,,,,,,,,,,0.0
2021-05-23 06:10:00,,,,,,,0.26399,12.5911,47.2387,6.166666666666667,9.166666666666666,205.27777777777777,1.1444444444444444,92.66666666666667,9.055555555555555,1020.0,59.44444444444444,4.944444444444445,13.055555555555555,2.0555555555555554,,,,,,,,,,0.0
2021-05-23 06:20:00,,,,,,,0.23284000000000002,11.89,46.344,6.333333333333333,9.333333333333334,207.55555555555554,1.0888888888888888,91.33333333333333,9.11111111111111,1020.0,58.888888888888886,4.888888888888889,13.11111111111111,2.111111111111111,,,,,,,,,,0.0
2021-05-23 06:30:00,,,,,,,0.286885,12.129900000000001,46.1641,6.5,9.5,209.83333333333334,1.0333333333333332,90.0,9.166666666666666,1020.0,58.333333333333336,4.833333333333333,13.166666666666666,2.1666666666666665,,,,,,,,,,0.0
2021-05-23 06:40:00,,,,,,,0.27920500000000004,13.2988,46.2604,6.666666666666667,9.666666666666666,212.11111111111111,0.9777777777777777,88.66666666666667,9.222222222222221,1020.0,57.77777777777778,4.777777777777778,13.222222222222221,2.2222222222222223,,,,,,,,,,0.0
2021-05-23 06:50:00,,,,,,,0.293385,13.236099999999999,45.539300000000004,6.833333333333333,9.833333333333334,214.38888888888889,0.9222222222222222,87.33333333333333,9.277777777777779,1020.0,57.22222222222222,4.722222222222222,13.277777777777779,2.2777777777777777,,,,,,,,,,0.0
2021-05-23 07:00:00,,,,,,,0.24694500000000003,12.817400000000001,45.3459,7.0,10.0,216.66666666666666,0.8666666666666667,86.0,9.333333333333334,1020.0,56.666666666666664,4.666666666666667,13.333333333333334,2.3333333333333335,,,,,,,,,,0.0
2021-05-23 07:10:00,,,,,,,0.28924500000000003,13.1946,45.7869,7.166666666666667,10.166666666666666,218.94444444444446,0.8111111111111111,84.66666666666667,9.38888888888889,1020.0,56.111111111111114,4.611111111111111,13.38888888888889,2.388888888888889,,,,,,,,,,0.0
2021-05-23 07:20:00,,,,,,,0.29744000000000004,14.0952,45.9452,7.333333333333334,10.333333333333334,221.22222222222223,0.7555555555555555,83.33333333333333,9.444444444444445,1020.0,55.55555555555556,4.555555555555555,13.444444444444445,2.4444444444444446,,,,,,,,,,0.0
2021-05-23 07:30:00,,,,,,,0.27890454545454546,13.682,45.073454545454545,7.5,10.5,223.5,0.7,82.0,9.5,1020.0,55.0,4.5,13.5,2.5,,,,,,,,,,0.0
2021-05-23 07:40:00,,,,,,,0.28179499999999996,14.9028,45.4331,7.666666666666667,10.666666666666666,225.77777777777777,0.6444444444444444,80.66666666666667,9.555555555555555,1020.0,54.44444444444444,4.444444444444445,13.555555555555555,2.5555555555555554,,,,,,,,,,0.0
2021-05-23 07:50:00,,,,,,,0.26938,14.2153,44.246300000000005,7.833333333333334,10.833333333333334,228.05555555555554,0.5888888888888889,79.33333333333333,9.61111111111111,1020.0,53.888888888888886,4.388888888888889,13.61111111111111,2.611111111111111,,,,,,,,,,0.0
2021-05-23 08:00:00,,,,,,,0.275155,13.787600000000001,44.1301,8.0,11.0,230.33333333333334,0.5333333333333333,78.0,9.666666666666666,1020.0,53.333333333333336,4.333333333333333,13.666666666666666,2.6666666666666665,,,,,,,,,,0.0
2021-05-23 08:10:00,,,,,,,0.324365,13.649000000000001,44.5832,8.166666666666668,11.166666666666668,232.61111111111111,0.47777777777777775,76.66666666666666,9.722222222222221,1020.0,52.77777777777778,4.277777777777778,13.722222222222221,2.7222222222222223,,,,,,,,,,0.0
2021-05-23 08:20:00,,,,,,,0.30673333333333336,14.215555555555556,45.04866666666666,8.333333333333334,11.333333333333334,234.88888888888889,0.42222222222222217,75.33333333333333,9.777777777777779,1020.0,52.22222222222222,4.222222222222222,13.777777777777779,2.7777777777777777,,,,,,,,,,0.0
2021-05-23 08:30:00,,,,,,,0.379755,16.0093,45.145799999999994,8.5,11.5,237.16666666666669,0.3666666666666667,74.0,9.833333333333334,1020.0,51.66666666666667,4.166666666666667,13.833333333333334,2.833333333333333,,,,,,,,,,0.0
2021-05-23 08:40:00,,,,,,,0.397885,18.5168,44.3175,8.666666666666668,11.666666666666668,239.44444444444446,0.3111111111111111,72.66666666666666,9.88888888888889,1020.0,51.111111111111114,4.111111111111111,13.88888888888889,2.888888888888889,,,,,,,,,,0.0
2021-05-23 08:50:00,,,,,,,0.41547999999999996,18.7378,41.4365,8.833333333333334,11.833333333333334,241.72222222222223,0.25555555555555554,71.33333333333333,9.944444444444445,1020.0,50.55555555555556,4.055555555555555,13.944444444444445,2.9444444444444446,,,,,,,,,,0.0
2021-05-23 09:00:00,,,,,,,0.45996499999999996,19.4986,40.438599999999994,9.0,12.0,244.0,0.2,70.0,10.0,1020.0,50.0,4.0,14.0,3.0,,,,,,,,,,0.0
2021-05-23 09:10:00,,,,,,,0.476295,17.580599999999997,40.5276,9.222222222222221,12.0,244.94444444444446,0.19444444444444445,68.77777777777777,10.0,1019.9444444444445,48.72222222222222,3.888888888888889,14.0,3.0,,,,,,,,,,0.0
2021-05-23 09:20:00,,,,,,,0.43620000000000003,16.6828,42.07,9.444444444444445,12.0,245.88888888888889,0.1888888888888889,67.55555555555556,10.0,1019.8888888888889,47.44444444444444,3.7777777777777777,14.0,3.0,,,,,,,,,,0.0
