,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-05-23 09:30:00,,,,,,,0.376375,18.1339,43.449400000000004,9.666666666666666,12.0,246.83333333333334,0.18333333333333335,66.33333333333333,10.0,1019.8333333333334,46.166666666666664,3.6666666666666665,14.0,3.0,,,,,,,,,,0.0
2021-05-23 09:40:00,,,,,,,0.38656999999999997,18.2768,44.218,9.88888888888889,12.0,247.77777777777777,0.17777777777777778,65.11111111111111,10.0,1019.7777777777778,44.888888888888886,3.5555555555555554,14.0,3.0,,,,,,,,,,0.0
2021-05-23 09:50:00,,,,,,,0.363975,19.0737,44.556200000000004,10.11111111111111,12.0,248.72222222222223,0.17222222222222222,63.888888888888886,10.0,1019.7222222222222,43.611111111111114,3.4444444444444446,14.0,3.0,,,,,,,,,,0.0
2021-05-23 10:00:00,,,,,,,0.415025,18.7738,44.4096,10.333333333333334,12.0,249.66666666666666,0.16666666666666669,62.666666666666664,10.0,1019.6666666666666,42.333333333333336,3.3333333333333335,14.0,3.0,,,,,,,,,,0.0
2021-05-23 10:10:00,,,,,,,0.447485,18.1516,44.4169,10.555555555555555,12.0,250.61111111111111,0.16111111111111112,61.44444444444444,10.0,1019.6111111111111,41.05555555555556,3.2222222222222223,14.0,3.0,,,,,,,,,,0.0
2021-05-23 10:20:00,,,,,,,0.44956500000000005,17.2239,44.3389,10.777777777777779,12.0,251.55555555555554,0.15555555555555556,60.22222222222222,10.0,1019.5555555555555,39.77777777777778,3.111111111111111,14.0,3.0,,,,,,,,,,0.0
2021-05-23 10:30:00,,,,,,,0.45376000000000005,16.2698,44.362,11.0,12.0,252.5,0.15000000000000002,59.0,10.0,1019.5,38.5,3.0,14.0,3.0,,,,,,,,,,0.0
2021-05-23 10:40:00,,,,,,,0.531215,16.332,44.5361,11.222222222222221,12.0,253.44444444444446,0.14444444444444446,57.77777777777778,10.0,1019.4444444444445,37.22222222222222,2.888888888888889,14.0,3.0,,,,,,,,,,0.0
2021-05-23 10:50:00,,,,,,,0.40073,15.7587,44.6082,11.444444444444445,12.0,254.38888888888889,0.1388888888888889,56.55555555555556,10.0,1019.3888888888889,35.94444444444444,2.7777777777777777,14.0,3.0,,,,,,,,,,0.0
2021-05-23 11:00:00,,,,,,,0.387405,15.804499999999999,44.7277,11.666666666666666,12.0,255.33333333333334,0.13333333333333333,55.33333333333333,10.0,1019.3333333333334,34.666666666666664,2.666666666666667,14.0,3.0,,,,,,,,,,0.0
2021-05-23 11:10:00,,,,,,,0.37592499999999995,17.671,44.8082,11.88888888888889,12.0,256.27777777777777,0.12777777777777777,54.11111111111111,10.0,1019.2777777777778,33.388888888888886,2.5555555555555554,14.0,3.0,,,,,,,,,,0.0
2021-05-23 11:20:00,,,,,,,0.42896,17.4504,44.4254,12.11111111111111,12.0,257.22222222222223,0.12222222222222222,52.888888888888886,10.0,1019.2222222222222,32.111111111111114,2.4444444444444446,14.0,3.0,,,,,,,,,,0.0
2021-05-23 11:30:00,,,,,,,0.39722,17.804499999999997,44.3295,12.333333333333332,12.0,258.1666666666667,0.11666666666666667,51.666666666666664,10.0,1019.1666666666666,30.833333333333332,2.3333333333333335,14.0,3.0,,,,,,,,,,0.0
2021-05-23 11:40:00,,,,,,,0.425015,17.766399999999997,44.326,12.555555555555555,12.0,259.1111111111111,0.11111111111111112,50.44444444444444,10.0,1019.1111111111111,29.555555555555557,2.2222222222222223,14.0,3.0,,,,,,,,,,0.0
2021-05-23 11:50:00,,,,,,,0.48005000000000003,18.241,44.324799999999996,12.777777777777779,12.0,260.05555555555554,0.10555555555555556,49.22222222222222,10.0,1019.0555555555555,28.27777777777778,2.111111111111111,14.0,3.0,,,,,,,,,,0.0
2021-05-23 12:00:00,,,,,,,0.47594000000000003,17.883100000000002,44.1057,13.0,12.0,261.0,0.1,48.0,10.0,1019.0,27.0,2.0,14.0,3.0,,,,,,,,,,0.0
2021-05-23 12:10:00,,,,,,,0.42860499999999996,17.9878,44.0949,13.166666666666666,11.944444444444445,261.05555555555554,0.09444444444444446,47.611111111111114,10.0,1018.8888888888889,26.0,2.0,13.88888888888889,3.111111111111111,,,,,,,,,,0.0
2021-05-23 12:20:00,,,,,,,0.500985,18.212600000000002,44.0526,13.333333333333334,11.88888888888889,261.1111111111111,0.08888888888888889,47.22222222222222,10.0,1018.7777777777778,25.0,2.0,13.777777777777779,3.2222222222222223,,,,,,,,,,0.0
2021-05-23 12:30:00,,,,,,,0.471065,18.1131,43.9791,13.5,11.833333333333334,261.1666666666667,0.08333333333333334,46.833333333333336,10.0,1018.6666666666666,24.0,2.0,13.666666666666666,3.3333333333333335,,,,,,,,,,0.0
2021-05-23 12:40:00,,,,,,,0.50522,18.005100000000002,43.9392,13.666666666666666,11.777777777777779,261.22222222222223,0.07777777777777778,46.44444444444444,10.0,1018.5555555555555,23.0,2.0,13.555555555555555,3.4444444444444446,,,,,,,,,,0.0
2021-05-23 12:50:00,,,,,,,0.48267499999999997,16.9084,43.900400000000005,13.833333333333334,11.722222222222221,261.27777777777777,0.07222222222222223,46.05555555555556,10.0,1018.4444444444445,22.0,2.0,13.444444444444445,3.5555555555555554,,,,,,,,,,0.0
2021-05-23 13:00:00,,,,,,,0.42694,16.743100000000002,44.0455,14.0,11.666666666666666,261.3333333333333,0.06666666666666667,45.666666666666664,10.0,1018.3333333333334,21.0,2.0,13.333333333333334,3.6666666666666665,,,,,,,,,,0.0
2021-05-23 13:10:00,,,,,,,0.48041,17.4035,44.1886,14.166666666666666,11.61111111111111,261.3888888888889,0.06111111111111111,45.27777777777778,10.0,1018.2222222222222,20.0,2.0,13.222222222222221,3.7777777777777777,,,,,,,,,,0.0
2021-05-23 13:20:00,,,,,,,0.5442549999999999,17.9147,44.2145,14.333333333333334,11.555555555555555,261.44444444444446,0.05555555555555556,44.888888888888886,10.0,1018.1111111111111,19.0,2.0,13.11111111111111,3.888888888888889,,,,,,,,,,0.0
2021-05-23 13:30:00,,,,,,,0.5173599999999999,17.6019,44.090199999999996,14.5,11.5,261.5,0.05,44.5,10.0,1018.0,18.0,2.0,13.0,4.0,,,,,,,,,,0.0
2021-05-23 13:40:00,,,,,,,0.49943499999999996,18.3131,43.9713,14.666666666666666,11.444444444444445,261.55555555555554,0.044444444444444446,44.111111111111114,10.0,1017.8888888888889,17.0,2.0,12.88888888888889,4.111111111111111,,,,,,,,,,0.0
2021-05-23 13:50:00,,,,,,,0.44584999999999997,18.3861,43.9197,14.833333333333334,11.38888888888889,261.6111111111111,0.03888888888888889,43.72222222222222,10.0,1017.7777777777778,16.0,2.0,12.777777777777779,4.222222222222222,,,,,,,,,,0.0
2021-05-23 14:00:00,,,,,,,0.4854,18.5399,43.7298,15.0,11.333333333333334,261.6666666666667,0.033333333333333326,43.333333333333336,10.0,1017.6666666666666,15.0,2.0,12.666666666666666,4.333333333333333,,,,,,,,,,0.0
2021-05-23 14:10:00,,,,,,,0.45962500000000006,18.191300000000002,43.722699999999996,15.166666666666668,11.277777777777779,261.72222222222223,0.027777777777777776,42.94444444444444,10.0,1017.5555555555555,14.0,2.0,12.555555555555555,4.444444444444445,,,,,,,,,,0.0
2021-05-23 14:20:00,,,,,,,0.49274500000000004,17.6609,43.773399999999995,15.333333333333334,11.222222222222221,261.77777777777777,0.022222222222222213,42.55555555555556,10.0,1017.4444444444445,13.0,2.0,12.444444444444445,4.555555555555555,,,,,,,,,,0.0
2021-05-23 14:30:00,,,,,,,0.50686,18.0837,43.8161,15.5,11.166666666666666,261.8333333333333,0.016666666666666663,42.166666666666664,10.0,1017.3333333333334,12.000000000000002,2.0,12.333333333333334,4.666666666666666,,,,,,,,,,0.0
2021-05-23 14:40:00,,,,,,,0.47385,18.0054,43.7278,15.666666666666668,11.11111111111111,261.8888888888889,0.011111111111111113,41.77777777777778,10.0,1017.2222222222222,11.000000000000002,2.0,12.222222222222221,4.777777777777778,,,,,,,,,,0.0
2021-05-23 14:50:00,,,,,,,0.47281500000000004,17.6703,43.6315,15.833333333333334,11.055555555555555,261.94444444444446,0.00555555555555555,41.388888888888886,10.0,1017.1111111111111,10.0,2.0,12.11111111111111,4.888888888888889,,,,,,,,,,0.0
2021-05-23 15:00:00,,,,,,,0.571485,17.9186,43.707,16.0,11.0,262.0,0.0,41.0,10.0,1017.0,9.0,2.0,12.0,5.0,,,,,,,,,,0.0
2021-05-23 15:10:00,,,,,,,0.469015,18.125999999999998,43.7384,15.88888888888889,10.666666666666666,262.3333333333333,0.0,42.05555555555556,10.0,1017.0,8.88888888888889,2.2222222222222223,11.666666666666666,4.777777777777778,,,,,,,,,,0.0
2021-05-23 15:20:00,,,,,,,0.50062,18.0702,43.706900000000005,15.777777777777779,10.333333333333334,262.6666666666667,0.0,43.111111111111114,10.0,1017.0,8.777777777777779,2.4444444444444446,11.333333333333334,4.555555555555555,,,,,,,,,,0.0
2021-05-23 15:30:00,,,,,,,0.726245,17.892,43.6109,15.666666666666666,10.0,263.0,0.0,44.166666666666664,10.0,1017.0,8.666666666666666,2.6666666666666665,11.0,4.333333333333333,,,,,,,,,,0.0
2021-05-23 15:40:00,,,,,,,0.5654,17.430100000000003,43.5769,15.555555555555555,9.666666666666666,263.3333333333333,0.0,45.22222222222222,10.0,1017.0,8.555555555555555,2.888888888888889,10.666666666666666,4.111111111111111,,,,,,,,,,0.0
2021-05-23 15:50:00,,,,,,,0.58056,17.073900000000002,43.662,15.444444444444445,9.333333333333334,263.6666666666667,0.0,46.27777777777778,10.0,1017.0,8.444444444444445,3.111111111111111,10.333333333333334,3.888888888888889,,,,,,,,,,0.0
2021-05-23 16:00:00,,,,,,,0.62782,17.3561,43.5055,15.333333333333334,9.0,264.0,0.0,47.333333333333336,10.0,1017.0,8.333333333333334,3.333333333333333,10.0,3.666666666666667,,,,,,,,,,0.0
2021-05-23 16:10:00,,,,,,,0.49562,17.467499999999998,43.2741,15.222222222222221,8.666666666666666,264.3333333333333,0.0,48.388888888888886,10.0,1017.0,8.222222222222221,3.5555555555555554,9.666666666666666,3.4444444444444446,,,,,,,,,,0.0
2021-05-23 16:20:00,,,,,,,0.47297500000000003,17.4678,43.4778,15.11111111111111,8.333333333333332,264.6666666666667,0.0,49.44444444444444,10.0,1017.0,8.11111111111111,3.7777777777777777,9.333333333333332,3.2222222222222223,,,,,,,,,,0.0
2021-05-23 16:30:00,,,,,,,0.45766999999999997,17.556,43.5713,15.0,8.0,265.0,0.0,50.5,10.0,1017.0,8.0,4.0,9.0,3.0,,,,,,,,,,0.0
2021-05-23 16:40:00,,,,,,,0.530085,17.4332,43.3303,14.88888888888889,7.666666666666666,265.3333333333333,0.0,51.55555555555556,10.0,1017.0,7.888888888888889,4.222222222222222,8.666666666666666,2.7777777777777777,,,,,,,,,,0.0
2021-05-23 16:50:00,,,,,,,0.487925,17.4785,43.0118,14.777777777777779,7.333333333333333,265.6666666666667,0.0,52.611111111111114,10.0,1017.0,7.777777777777778,4.444444444444445,8.333333333333332,2.555555555555556,,,,,,,,,,0.0
2021-05-23 17:00:00,,,,,,,0.58589,17.3863,42.939,14.666666666666666,7.0,266.0,0.0,53.66666666666667,10.0,1017.0,7.666666666666667,4.666666666666666,8.0,2.3333333333333335,,,,,,,,,,0.0
2021-05-23 17:10:00,,,,,,,0.524065,17.3218,43.2468,14.555555555555555,6.666666666666666,266.3333333333333,0.0,54.72222222222222,10.0,1017.0,7.555555555555555,4.888888888888889,7.666666666666666,2.111111111111111,,,,,,,,,,0.0
2021-05-23 17:20:00,,,,,,,0.542245,17.427699999999998,43.4871,14.444444444444445,6.333333333333333,266.6666666666667,0.0,55.77777777777778,10.0,1017.0,7.444444444444445,5.111111111111111,7.333333333333333,1.8888888888888888,,,,,,,,,,0.0
2021-05-23 17:30:00,,,,,,,0.580065,17.2835,43.6066,14.333333333333334,6.0,267.0,0.0,56.833333333333336,10.0,1017.0,7.333333333333334,5.333333333333333,7.0,1.666666666666667,,,,,,,,,,0.0
2021-05-23 17:40:00,,,,,,,0.5424599999999999,17.2843,43.709199999999996,14.222222222222221,5.666666666666666,267.3333333333333,0.0,57.888888888888886,10.0,1017.0,7.222222222222222,5.555555555555555,6.666666666666666,1.4444444444444446,,,,,,,,,,0.0
2021-05-23 17:50:00,,,,,,,0.6359250000000001,17.0408,43.7502,14.11111111111111,5.333333333333333,267.6666666666667,0.0,58.94444444444444,10.0,1017.0,7.111111111111111,5.777777777777778,6.333333333333333,1.2222222222222223,,,,,,,,,,0.0
2021-05-23 18:00:00,,,,,,,0.85703,16.458199999999998,43.8882,14.0,5.0,268.0,0.0,60.0,10.0,1017.0,7.0,6.0,6.0,1.0,,,,,,,,,,0.0
2021-05-23 18:10:00,,,,,,,1.087955,16.243100000000002,44.074799999999996,13.833333333333334,5.055555555555555,264.0,0.0,60.888888888888886,10.0,1017.1111111111111,6.888888888888889,6.0,6.333333333333333,1.0,,,,,,,,,,0.0
2021-05-23 18:20:00,,,,,,,1.8333850000000003,16.0485,44.212,13.666666666666666,5.111111111111111,260.0,0.0,61.77777777777778,10.0,1017.2222222222222,6.777777777777778,6.0,6.666666666666667,1.0,,,,,,,,,,0.0
2021-05-23 18:30:00,,,,,,,1.526435,15.365,44.333299999999994,13.5,5.166666666666667,256.0,0.0,62.666666666666664,10.0,1017.3333333333334,6.666666666666667,6.0,7.0,1.0,,,,,,,,,,0.0
2021-05-23 18:40:00,,,,,,,3.245985,14.881899999999998,44.4037,13.333333333333334,5.222222222222222,252.0,0.0,63.55555555555556,10.0,1017.4444444444445,6.555555555555555,6.0,7.333333333333334,1.0,,,,,,,,,,0.0
2021-05-23 18:50:00,,,,,,,4.47088,14.3974,44.5475,13.166666666666666,5.277777777777778,248.0,0.0,64.44444444444444,10.0,1017.5555555555555,6.444444444444445,6.0,7.666666666666667,1.0,,,,,,,,,,0.0
2021-05-23 19:00:00,,,,,,,3.894665,13.978,44.7444,13.0,5.333333333333333,244.0,0.0,65.33333333333333,10.0,1017.6666666666666,6.333333333333333,6.0,8.0,1.0,,,,,,,,,,0.0
2021-05-23 19:10:00,,,,,,,2.94384,13.8916,44.9328,12.833333333333334,5.388888888888889,240.0,0.0,66.22222222222223,10.0,1017.7777777777778,6.222222222222222,6.0,8.333333333333334,1.0,,,,,,,,,,0.0
2021-05-23 19:20:00,,,,,,,2.154745,13.6886,44.6882,12.666666666666666,5.444444444444445,236.0,0.0,67.11111111111111,10.0,1017.8888888888889,6.111111111111111,6.0,8.666666666666668,1.0,,,,,,,,,,0.0
2021-05-23 19:30:00,,,,,,,1.8734899999999999,13.6857,44.5296,12.5,5.5,232.0,0.0,68.0,10.0,1018.0,6.0,6.0,9.0,1.0,,,,,,,,,,0.0
2021-05-23 19:40:00,,,,,,,2.01943,13.2427,44.4654,12.333333333333334,5.555555555555555,228.0,0.0,68.88888888888889,10.0,1018.1111111111111,5.888888888888889,6.0,9.333333333333334,1.0,,,,,,,,,,0.0
2021-05-23 19:50:00,,,,,,,1.7672249999999998,13.024000000000001,44.9072,12.166666666666666,5.611111111111111,224.0,0.0,69.77777777777777,10.0,1018.2222222222222,5.777777777777778,6.0,9.666666666666668,1.0,,,,,,,,,,0.0
2021-05-23 20:00:00,,,,,,,1.63205,13.039599999999998,45.1962,12.0,5.666666666666667,220.0,0.0,70.66666666666667,10.0,1018.3333333333334,5.666666666666667,6.0,10.0,1.0,,,,,,,,,,0.0
2021-05-23 20:10:00,,,,,,,1.54801,12.9642,45.2913,11.833333333333332,5.722222222222222,216.0,0.0,71.55555555555556,10.0,1018.4444444444445,5.555555555555555,6.0,10.333333333333334,1.0,,,,,,,,,,0.0
2021-05-23 20:20:00,,,,,,,1.69954,13.144900000000002,45.3582,11.666666666666666,5.777777777777778,212.0,0.0,72.44444444444444,10.0,1018.5555555555555,5.444444444444445,6.0,10.666666666666668,1.0,,,,,,,,,,0.0
2021-05-23 20:30:00,,,,,,,1.9164549999999998,12.9716,45.337900000000005,11.5,5.833333333333333,208.0,0.0,73.33333333333333,10.0,1018.6666666666666,5.333333333333334,6.0,11.0,1.0,,,,,,,,,,0.0
2021-05-23 20:40:00,,,,,,,1.71249,13.067599999999999,45.4956,11.333333333333332,5.888888888888889,204.0,0.0,74.22222222222223,10.0,1018.7777777777778,5.222222222222222,6.0,11.333333333333334,1.0,,,,,,,,,,0.0
2021-05-23 20:50:00,,,,,,,1.9425150000000002,13.038300000000001,45.5583,11.166666666666666,5.944444444444445,200.0,0.0,75.11111111111111,10.0,1018.8888888888889,5.111111111111111,6.0,11.666666666666668,1.0,,,,,,,,,,0.0
2021-05-23 21:00:00,,,,,,,1.962725,12.7241,45.5928,11.0,6.0,196.0,0.0,76.0,10.0,1019.0,5.0,6.0,12.0,1.0,,,,,,,,,,0.0
2021-05-23 21:10:00,,,,,,,1.74675,12.5997,45.6009,10.833333333333334,6.0,193.16666666666666,0.0,76.38888888888889,10.0,1018.9444444444445,6.111111111111111,5.944444444444445,12.055555555555555,1.0,,,,,,,,,,0.0
2021-05-23 21:20:00,,,,,,,1.76811,12.6351,45.6546,10.666666666666666,6.0,190.33333333333334,0.0,76.77777777777777,10.0,1018.8888888888889,7.222222222222221,5.888888888888889,12.11111111111111,1.0,,,,,,,,,,0.0
2021-05-23 21:30:00,,,,,,,1.748385,12.2105,45.718,10.5,6.0,187.5,0.0,77.16666666666667,10.0,1018.8333333333334,8.333333333333332,5.833333333333333,12.166666666666666,1.0,,,,,,,,,,0.0
2021-05-23 21:40:00,,,,,,,1.6110399999999998,12.1503,45.7545,10.333333333333334,6.0,184.66666666666666,0.0,77.55555555555556,10.0,1018.7777777777778,9.444444444444443,5.777777777777778,12.222222222222221,1.0,,,,,,,,,,0.0
2021-05-23 21:50:00,,,,,,,1.5313700000000001,12.2125,45.841,10.166666666666666,6.0,181.83333333333334,0.0,77.94444444444444,10.0,1018.7222222222222,10.555555555555555,5.722222222222222,12.277777777777779,1.0,,,,,,,,,,0.0
2021-05-23 22:00:00,,,,,,,1.49183,11.8371,45.8144,10.0,6.0,179.0,0.0,78.33333333333333,10.0,1018.6666666666666,11.666666666666666,5.666666666666667,12.333333333333334,1.0,,,,,,,,,,0.0
2021-05-23 22:10:00,,,,,,,1.521915,11.902199999999999,45.793,9.833333333333334,6.0,176.16666666666666,0.0,78.72222222222223,10.0,1018.6111111111111,12.777777777777777,5.611111111111111,12.38888888888889,1.0,,,,,,,,,,0.0
2021-05-23 22:20:00,,,,,,,1.4499,12.2879,45.9847,9.666666666666666,6.0,173.33333333333334,0.0,79.11111111111111,10.0,1018.5555555555555,13.888888888888888,5.555555555555555,12.444444444444445,1.0,,,,,,,,,,0.0
2021-05-23 22:30:00,,,,,,,1.4152150000000001,12.409600000000001,46.0455,9.5,6.0,170.5,0.0,79.5,10.0,1018.5,15.0,5.5,12.5,1.0,,,,,,,,,,0.0
2021-05-23 22:40:00,,,,,,,1.55623,12.2782,46.044,9.333333333333334,6.0,167.66666666666666,0.0,79.88888888888889,10.0,1018.4444444444445,16.11111111111111,5.444444444444445,12.555555555555555,1.0,,,,,,,,,,0.0
2021-05-23 22:50:00,,,,,,,1.542445,12.2075,46.0257,9.166666666666666,6.0,164.83333333333334,0.0,80.27777777777777,10.0,1018.3888888888889,17.22222222222222,5.388888888888889,12.61111111111111,1.0,,,,,,,,,,0.0
2021-05-23 23:00:00,,,,,,,1.3432499999999998,12.0551,46.003,9.0,6.0,162.0,0.0,80.66666666666667,10.0,1018.3333333333334,18.333333333333332,5.333333333333333,12.666666666666666,1.0,,,,,,,,,,0.0
2021-05-23 23:10:00,,,,,,,1.3566449999999999,11.9237,46.0597,8.833333333333332,6.0,159.16666666666666,0.0,81.05555555555556,10.0,1018.2777777777778,19.444444444444443,5.277777777777778,12.722222222222221,1.0,,,,,,,,,,0.0
2021-05-23 23:20:00,,,,,,,1.28841,11.6799,46.1038,8.666666666666666,6.0,156.33333333333331,0.0,81.44444444444444,10.0,1018.2222222222222,20.555555555555554,5.222222222222222,12.777777777777779,1.0,,,,,,,,,,0.0
2021-05-23 23:30:00,,,,,,,1.453205,11.599799999999998,46.1474,8.5,6.0,153.5,0.0,81.83333333333333,10.0,1018.1666666666666,21.666666666666664,5.166666666666667,12.833333333333334,1.0,,,,,,,,,,0.0
2021-05-23 23:40:00,,,,,,,1.337135,11.7455,46.1506,8.333333333333332,6.0,150.66666666666666,0.0,82.22222222222223,10.0,1018.1111111111111,22.777777777777775,5.111111111111111,12.88888888888889,1.0,,,,,,,,,,0.0
2021-05-23 23:50:00,,,,,,,1.18787,11.5434,46.152699999999996,8.166666666666666,6.0,147.83333333333331,0.0,82.61111111111111,10.0,1018.0555555555555,23.888888888888886,5.055555555555555,12.944444444444445,1.0,,,,,,,,,,0.0
2021-05-24 00:00:00,,,,,,,1.261565,11.4316,46.1887,8.0,6.0,145.0,0.0,83.0,10.0,1018.0,25.0,5.0,13.0,1.0,,,,,,,,,,0.0
2021-05-24 00:10:00,,,,,,,1.27026,11.4393,46.133500000000005,8.0,5.944444444444445,144.33333333333334,0.0,82.88888888888889,10.0,1017.8888888888889,26.27777777777778,5.0,12.833333333333334,1.0,,,,,,,,,,0.0
2021-05-24 00:20:00,,,,,,,1.326165,11.1075,46.2541,8.0,5.888888888888889,143.66666666666666,0.0,82.77777777777777,10.0,1017.7777777777778,27.555555555555557,5.0,12.666666666666666,1.0,,,,,,,,,,0.0
2021-05-24 00:30:00,,,,,,,1.2724449999999998,11.0253,46.3373,8.0,5.833333333333333,143.0,0.0,82.66666666666667,10.0,1017.6666666666666,28.833333333333332,5.0,12.5,1.0,,,,,,,,,,0.0
2021-05-24 00:40:00,,,,,,,1.151835,11.2202,46.4248,8.0,5.777777777777778,142.33333333333334,0.0,82.55555555555556,10.0,1017.5555555555555,30.11111111111111,5.0,12.333333333333334,1.0,,,,,,,,,,0.0
2021-05-24 00:50:00,,,,,,,1.15025,11.301300000000001,46.4507,8.0,5.722222222222222,141.66666666666666,0.0,82.44444444444444,10.0,1017.4444444444445,31.38888888888889,5.0,12.166666666666666,1.0,,,,,,,,,,0.0
2021-05-24 01:00:00,,,,,,,1.14123,11.4635,46.406099999999995,8.0,5.666666666666667,141.0,0.0,82.33333333333333,10.0,1017.3333333333334,32.666666666666664,5.0,12.0,1.0,,,,,,,,,,0.0
2021-05-24 01:10:00,,,,,,,1.085815,11.2441,46.429199999999994,8.0,5.611111111111111,140.33333333333334,0.0,82.22222222222223,10.0,1017.2222222222222,33.94444444444444,5.0,11.833333333333334,1.0,,,,,,,,,,0.0
2021-05-24 01:20:00,,,,,,,1.14901,11.0439,46.447,8.0,5.555555555555555,139.66666666666666,0.0,82.11111111111111,10.0,1017.1111111111111,35.22222222222222,5.0,11.666666666666666,1.0,,,,,,,,,,0.0
2021-05-24 01:30:00,,,,,,,0.97036,10.9874,46.485699999999994,8.0,5.5,139.0,0.0,82.0,10.0,1017.0,36.5,5.0,11.5,1.0,,,,,,,,,,0.0
2021-05-24 01:40:00,,,,,,,1.044885,10.994800000000001,46.4784,8.0,5.444444444444445,138.33333333333334,0.0,81.88888888888889,10.0,1016.8888888888889,37.77777777777778,5.0,11.333333333333334,1.0,,,,,,,,,,0.0
2021-05-24 01:50:00,,,,,,,1.0296699999999999,10.7898,46.4987,8.0,5.388888888888889,137.66666666666666,0.0,81.77777777777777,10.0,1016.7777777777778,39.05555555555556,5.0,11.166666666666666,1.0,,,,,,,,,,0.0
2021-05-24 02:00:00,,,,,,,1.2054,10.655,46.5728,8.0,5.333333333333333,137.0,0.0,81.66666666666667,10.0,1016.6666666666666,40.333333333333336,5.0,11.0,1.0,,,,,,,,,,0.0
2021-05-24 02:10:00,,,,,,,1.14438,10.4186,46.3632,8.0,5.277777777777778,136.33333333333334,0.0,81.55555555555556,10.0,1016.5555555555555,41.611111111111114,5.0,10.833333333333332,1.0,,,,,,,,,,0.0
2021-05-24 02:20:00,,,,,,,1.2296749999999999,10.2759,46.564800000000005,8.0,5.222222222222222,135.66666666666666,0.0,81.44444444444444,10.0,1016.4444444444445,42.888888888888886,5.0,10.666666666666666,1.0,,,,,,,,,,0.0
2021-05-24 02:30:00,,,,,,,1.35399,10.3846,46.736900000000006,8.0,5.166666666666667,135.0,0.0,81.33333333333333,10.0,1016.3333333333334,44.16666666666667,5.0,10.5,1.0,,,,,,,,,,0.0
2021-05-24 02:40:00,,,,,,,1.4666,10.263272727272728,46.82863636363636,8.0,5.111111111111111,134.33333333333334,0.0,81.22222222222223,10.0,1016.2222222222222,45.44444444444444,5.0,10.333333333333332,1.0,,,,,,,,,,0.0
2021-05-24 02:50:00,,,,,,,1.459905,10.0995,46.8713,8.0,5.055555555555555,133.66666666666666,0.0,81.11111111111111,10.0,1016.1111111111111,46.72222222222222,5.0,10.166666666666666,1.0,,,,,,,,,,0.0
2021-05-24 03:00:00,,,,,,,1.345265,10.190000000000001,46.852,8.0,5.0,133.0,0.0,81.0,10.0,1016.0,48.0,5.0,10.0,1.0,,,,,,,,,,0.0
2021-05-24 03:10:00,,,,,,,1.32659,10.2444,46.928700000000006,8.055555555555555,5.0,136.94444444444446,0.0,81.05555555555556,10.0,1016.0,49.666666666666664,5.055555555555555,9.944444444444445,1.1111111111111112,,,,,,,,,,0.0
2021-05-24 03:20:00,,,,,,,1.37437,10.2089,46.9637,8.11111111111111,5.0,140.88888888888889,0.0,81.11111111111111,10.0,1016.0,51.333333333333336,5.111111111111111,9.88888888888889,1.2222222222222223,,,,,,,,,,0.0
2021-05-24 03:30:00,,,,,,,1.95769,10.420300000000001,47.0078,8.166666666666666,5.0,144.83333333333334,0.0,81.16666666666667,10.0,1016.0,53.0,5.166666666666667,9.833333333333334,1.3333333333333333,,,,,,,,,,0.0
2021-05-24 03:40:00,,,,,,,1.85254,10.083400000000001,46.9822,8.222222222222221,5.0,148.77777777777777,0.0,81.22222222222223,10.0,1016.0,54.666666666666664,5.222222222222222,9.777777777777779,1.4444444444444444,,,,,,,,,,0.0
2021-05-24 03:50:00,,,,,,,1.2234450000000001,10.047,46.9266,8.277777777777779,5.0,152.72222222222223,0.0,81.27777777777777,10.0,1016.0,56.333333333333336,5.277777777777778,9.722222222222221,1.5555555555555556,,,,,,,,,,0.0
2021-05-24 04:00:00,,,,,,,1.183845,9.9265,46.9876,8.333333333333334,5.0,156.66666666666666,0.0,81.33333333333333,10.0,1016.0,58.0,5.333333333333333,9.666666666666666,1.6666666666666665,,,,,,,,,,0.0
2021-05-24 04:10:00,,,,,,,1.216675,10.0994,46.8262,8.38888888888889,5.0,160.61111111111111,0.0,81.38888888888889,10.0,1016.0,59.666666666666664,5.388888888888889,9.61111111111111,1.7777777777777777,,,,,,,,,,0.0
2021-05-24 04:20:00,,,,,,,1.2103300000000001,10.4279,46.8768,8.444444444444445,5.0,164.55555555555554,0.0,81.44444444444444,10.0,1016.0,61.333333333333336,5.444444444444445,9.555555555555555,1.8888888888888888,,,,,,,,,,0.0
2021-05-24 04:30:00,,,,,,,1.13548,10.6919,46.9961,8.5,5.0,168.5,0.0,81.5,10.0,1016.0,63.0,5.5,9.5,2.0,,,,,,,,,,0.0
2021-05-24 04:40:00,,,,,,,1.092285,10.905100000000001,47.005900000000004,8.555555555555555,5.0,172.44444444444446,0.0,81.55555555555556,10.0,1016.0,64.66666666666667,5.555555555555555,9.444444444444445,2.111111111111111,,,,,,,,,,0.0
2021-05-24 04:50:00,,,,,,,1.051655,11.1312,46.9396,8.61111111111111,5.0,176.38888888888889,0.0,81.61111111111111,10.0,1016.0,66.33333333333333,5.611111111111111,9.38888888888889,2.2222222222222223,,,,,,,,,,0.0
2021-05-24 05:00:00,,,,,,,1.33455,11.3295,46.7996,8.666666666666666,5.0,180.33333333333331,0.0,81.66666666666667,10.0,1016.0,68.0,5.666666666666667,9.333333333333334,2.333333333333333,,,,,,,,,,0.0
2021-05-24 05:10:00,,,,,,,1.4852,11.701699999999999,46.7325,8.722222222222221,5.0,184.27777777777777,0.0,81.72222222222223,10.0,1016.0,69.66666666666667,5.722222222222222,9.277777777777779,2.4444444444444446,,,,,,,,,,0.0
2021-05-24 05:20:00,,,,,,,1.7304549999999999,11.7486,46.6738,8.777777777777779,5.0,188.22222222222223,0.0,81.77777777777777,10.0,1016.0,71.33333333333333,5.777777777777778,9.222222222222221,2.5555555555555554,,,,,,,,,,0.0
2021-05-24 05:30:00,,,,,,,1.44083,11.619,46.6248,8.833333333333334,5.0,192.16666666666666,0.0,81.83333333333333,10.0,1016.0,73.0,5.833333333333333,9.166666666666666,2.6666666666666665,,,,,,,,,,0.0
2021-05-24 05:40:00,,,,,,,1.8362950000000002,11.302299999999999,46.5708,8.88888888888889,5.0,196.11111111111111,0.0,81.88888888888889,10.0,1016.0,74.66666666666667,5.888888888888889,9.11111111111111,2.7777777777777777,,,,,,,,,,0.0
2021-05-24 05:50:00,,,,,,,1.7046,11.4959,46.5112,8.944444444444445,5.0,200.05555555555554,0.0,81.94444444444444,10.0,1016.0,76.33333333333333,5.944444444444445,9.055555555555555,2.888888888888889,,,,,,,,,,0.0
2021-05-24 06:00:00,,,,,,,1.575205,11.6959,46.5043,9.0,5.0,204.0,0.0,82.0,10.0,1016.0,78.0,6.0,9.0,3.0,,,,,,,,,,0.0
2021-05-24 06:10:00,,,,,,,1.4905300000000001,11.892700000000001,46.3914,8.944444444444445,5.0,207.11111111111111,0.044444444444444446,82.61111111111111,9.944444444444445,1016.0,79.0,6.055555555555555,8.88888888888889,2.9444444444444446,,,,,,,,,,0.0
2021-05-24 06:20:00,,,,,,,1.5842800000000001,12.15,45.8911,8.88888888888889,5.0,210.22222222222223,0.08888888888888889,83.22222222222223,9.88888888888889,1016.0,80.0,6.111111111111111,8.777777777777779,2.888888888888889,,,,,,,,,,0.0
2021-05-24 06:30:00,,,,,,,1.72785,12.1264,45.701299999999996,8.833333333333334,5.0,213.33333333333334,0.13333333333333336,83.83333333333333,9.833333333333334,1016.0,81.0,6.166666666666667,8.666666666666666,2.8333333333333335,,,,,,,,,,0.0
2021-05-24 06:40:00,,,,,,,1.9512049999999999,12.0118,45.977199999999996,8.777777777777779,5.0,216.44444444444446,0.17777777777777778,84.44444444444444,9.777777777777779,1016.0,82.0,6.222222222222222,8.555555555555555,2.7777777777777777,,,,,,,,,,0.0
2021-05-24 06:50:00,,,,,,,2.06742,12.1757,46.125099999999996,8.722222222222221,5.0,219.55555555555554,0.22222222222222224,85.05555555555556,9.722222222222221,1016.0,83.0,6.277777777777778,8.444444444444445,2.7222222222222223,,,,,,,,,,0.0
2021-05-24 07:00:00,,,,,,,2.0188200000000003,12.4615,46.1243,8.666666666666666,5.0,222.66666666666666,0.2666666666666667,85.66666666666667,9.666666666666666,1016.0,84.0,6.333333333333333,8.333333333333334,2.6666666666666665,,,,,,,,,,0.0
2021-05-24 07:10:00,,,,,,,2.02453,12.4108,46.1179,8.61111111111111,5.0,225.77777777777777,0.31111111111111117,86.27777777777777,9.61111111111111,1016.0,85.0,6.388888888888889,8.222222222222221,2.611111111111111,,,,,,,,,,0.0
2021-05-24 07:20:00,,,,,,,1.84939,12.2747,46.1349,8.555555555555555,5.0,228.88888888888889,0.35555555555555557,86.88888888888889,9.555555555555555,1016.0,86.0,6.444444444444445,8.11111111111111,2.5555555555555554,,,,,,,,,,0.0
2021-05-24 07:30:00,,,,,,,1.8193000000000001,12.122499999999999,46.2467,8.5,5.0,232.0,0.4,87.5,9.5,1016.0,87.0,6.5,8.0,2.5,,,,,,,,,,0.0
2021-05-24 07:40:00,,,,,,,1.83494,11.907399999999999,46.3426,8.444444444444445,5.0,235.11111111111111,0.4444444444444445,88.11111111111111,9.444444444444445,1016.0,88.0,6.555555555555555,7.888888888888889,2.4444444444444446,,,,,,,,,,0.0
2021-05-24 07:50:00,,,,,,,1.6514849999999999,11.7688,46.4292,8.38888888888889,5.0,238.22222222222223,0.48888888888888893,88.72222222222223,9.38888888888889,1016.0,89.0,6.611111111111111,7.777777777777778,2.388888888888889,,,,,,,,,,0.0
2021-05-24 08:00:00,,,,,,,1.44367,11.900400000000001,46.4784,8.333333333333334,5.0,241.33333333333334,0.5333333333333334,89.33333333333333,9.333333333333334,1016.0,90.0,6.666666666666667,7.666666666666667,2.3333333333333335,,,,,,,,,,0.0
2021-05-24 08:10:00,,,,,,,1.6481400000000002,12.418800000000001,46.431200000000004,8.277777777777779,5.0,244.44444444444446,0.5777777777777778,89.94444444444444,9.277777777777779,1016.0,91.0,6.722222222222222,7.555555555555555,2.2777777777777777,,,,,,,,,,0.0
2021-05-24 08:20:00,,,,,,,1.5338500000000002,13.158555555555555,46.303111111111114,8.222222222222221,5.0,247.55555555555554,0.6222222222222223,90.55555555555556,9.222222222222221,1016.0,92.0,6.777777777777778,7.444444444444445,2.2222222222222223,,,,,,,,,,0.0
2021-05-24 08:30:00,,,,,,,1.4902549999999999,13.2764,45.7952,8.166666666666666,5.0,250.66666666666666,0.6666666666666667,91.16666666666667,9.166666666666666,1016.0,93.0,6.833333333333333,7.333333333333334,2.166666666666667,,,,,,,,,,0.0
2021-05-24 08:40:00,,,,,,,1.4821849999999999,13.6109,45.4045,8.11111111111111,5.0,253.77777777777777,0.7111111111111111,91.77777777777777,9.11111111111111,1016.0,94.0,6.888888888888889,7.222222222222222,2.111111111111111,,,,,,,,,,0.0
2021-05-24 08:50:00,,,,,,,1.50546,13.612200000000001,45.4784,8.055555555555555,5.0,256.8888888888889,0.7555555555555556,92.38888888888889,9.055555555555555,1016.0,95.0,6.944444444444445,7.111111111111111,2.0555555555555554,,,,,,,,,,0.0
2021-05-24 09:00:00,,,,,,,1.419495,14.0795,45.5398,8.0,5.0,260.0,0.8,93.0,9.0,1016.0,96.0,7.0,7.0,2.0,,,,,,,,,,0.0
2021-05-24 09:10:00,,,,,,,1.77543,14.2246,45.490500000000004,8.055555555555555,4.888888888888889,256.6666666666667,0.7777777777777778,93.16666666666667,8.722222222222221,1016.0,96.22222222222223,7.055555555555555,6.833333333333333,2.0,,,,,,,,,,0.0
2021-05-24 09:20:00,,,,,,,1.52933,14.3967,45.4682,8.11111111111111,4.777777777777778,253.33333333333334,0.7555555555555556,93.33333333333333,8.444444444444445,1016.0,96.44444444444444,7.111111111111111,6.666666666666667,2.0,,,,,,,,,,0.0
2021-05-24 09:30:00,,,,,,,1.6228449999999999,14.594400000000002,45.4058,8.166666666666666,4.666666666666667,250.0,0.7333333333333334,93.5,8.166666666666666,1016.0,96.66666666666667,7.166666666666667,6.5,2.0,,,,,,,,,,0.0
2021-05-24 09:40:00,,,,,,,1.708025,14.638300000000001,45.4473,8.222222222222221,4.555555555555555,246.66666666666666,0.7111111111111111,93.66666666666667,7.888888888888889,1016.0,96.88888888888889,7.222222222222222,6.333333333333333,2.0,,,,,,,,,,0.0
2021-05-24 09:50:00,,,,,,,1.531215,14.5845,45.4487,8.277777777777779,4.444444444444445,243.33333333333334,0.6888888888888889,93.83333333333333,7.611111111111111,1016.0,97.11111111111111,7.277777777777778,6.166666666666667,2.0,,,,,,,,,,0.0
2021-05-24 10:00:00,,,,,,,1.6213449999999998,14.482800000000001,45.4463,8.333333333333334,4.333333333333333,240.0,0.6666666666666667,94.0,7.333333333333334,1016.0,97.33333333333333,7.333333333333333,6.0,2.0,,,,,,,,,,0.0
2021-05-24 10:10:00,,,,,,,1.574245,14.905199999999999,45.4403,8.38888888888889,4.222222222222222,236.66666666666666,0.6444444444444445,94.16666666666667,7.055555555555555,1016.0,97.55555555555556,7.388888888888889,5.833333333333333,2.0,,,,,,,,,,0.0
2021-05-24 10:20:00,,,,,,,1.59367,15.5518,45.1828,8.444444444444445,4.111111111111111,233.33333333333334,0.6222222222222222,94.33333333333333,6.777777777777779,1016.0,97.77777777777777,7.444444444444445,5.666666666666666,2.0,,,,,,,,,,0.0
2021-05-24 10:30:00,,,,,,,1.52248,15.9737,44.984899999999996,8.5,4.0,230.0,0.6000000000000001,94.5,6.5,1016.0,98.0,7.5,5.5,2.0,,,,,,,,,,0.0
2021-05-24 10:40:00,,,,,,,1.4729800000000002,15.9569,44.6875,8.555555555555555,3.888888888888889,226.66666666666666,0.5777777777777778,94.66666666666667,6.222222222222222,1016.0,98.22222222222223,7.555555555555555,5.333333333333333,2.0,,,,,,,,,,0.0
2021-05-24 10:50:00,,,,,,,1.31807,16.142699999999998,44.5817,8.61111111111111,3.7777777777777777,223.33333333333334,0.5555555555555556,94.83333333333333,5.944444444444445,1016.0,98.44444444444444,7.611111111111111,5.166666666666666,2.0,,,,,,,,,,0.0
2021-05-24 11:00:00,,,,,,,1.307,16.5245,44.5727,8.666666666666666,3.666666666666667,220.0,0.5333333333333333,95.0,5.666666666666667,1016.0,98.66666666666667,7.666666666666667,5.0,2.0,,,,,,,,,,0.0
2021-05-24 11:10:00,,,,,,,1.3344749999999999,16.6646,44.4885,8.722222222222221,3.5555555555555554,216.66666666666666,0.5111111111111111,95.16666666666667,5.388888888888889,1016.0,98.88888888888889,7.722222222222222,4.833333333333333,2.0,,,,,,,,,,0.0
2021-05-24 11:20:00,,,,,,,1.371205,16.5466,44.4456,8.777777777777779,3.4444444444444446,213.33333333333334,0.4888888888888889,95.33333333333333,5.111111111111112,1016.0,99.11111111111111,7.777777777777778,4.666666666666666,2.0,,,,,,,,,,0.0
2021-05-24 11:30:00,,,,,,,1.211805,16.4403,44.4079,8.833333333333334,3.3333333333333335,210.0,0.4666666666666667,95.5,4.833333333333334,1016.0,99.33333333333333,7.833333333333333,4.5,2.0,,,,,,,,,,0.0
2021-05-24 11:40:00,,,,,,,1.110205,16.542,44.4624,8.88888888888889,3.2222222222222223,206.66666666666666,0.4444444444444445,95.66666666666667,4.555555555555556,1016.0,99.55555555555556,7.888888888888889,4.333333333333333,2.0,,,,,,,,,,0.0
2021-05-24 11:50:00,,,,,,,1.297225,16.567,44.5994,8.944444444444445,3.111111111111111,203.33333333333334,0.4222222222222222,95.83333333333333,4.277777777777779,1016.0,99.77777777777777,7.944444444444445,4.166666666666666,2.0,,,,,,,,,,0.0
2021-05-24 12:00:00,,,,,,,1.19179,16.2421,44.7417,9.0,3.0,200.0,0.4,96.0,4.0,1016.0,100.0,8.0,4.0,2.0,,,,,,,,,,0.0
2021-05-24 12:10:00,,,,,,,1.2759449999999999,15.924700000000001,44.8844,9.0,3.0555555555555554,201.22222222222223,0.49444444444444446,96.05555555555556,4.055555555555555,1015.9444444444445,100.0,8.0,4.055555555555555,2.0,,,,,,,,,,0.0
2021-05-24 12:20:00,,,,,,,1.461795,15.7928,44.9882,9.0,3.111111111111111,202.44444444444446,0.5888888888888889,96.11111111111111,4.111111111111111,1015.8888888888889,100.0,8.0,4.111111111111111,2.0,,,,,,,,,,0.0
2021-05-24 12:30:00,,,,,,,1.6550699999999998,16.2517,45.1757,9.0,3.1666666666666665,203.66666666666666,0.6833333333333333,96.16666666666667,4.166666666666667,1015.8333333333334,100.0,8.0,4.166666666666667,2.0,,,,,,,,,,0.0
2021-05-24 12:40:00,,,,,,,1.559955,16.4965,45.1082,9.0,3.2222222222222223,204.88888888888889,0.7777777777777779,96.22222222222223,4.222222222222222,1015.7777777777778,100.0,8.0,4.222222222222222,2.0,,,,,,,,,,0.0
2021-05-24 12:50:00,,,,,,,1.534095,15.847900000000001,44.6856,9.0,3.2777777777777777,206.11111111111111,0.8722222222222222,96.27777777777777,4.277777777777778,1015.7222222222222,100.0,8.0,4.277777777777778,2.0,,,,,,,,,,0.0
2021-05-24 13:00:00,,,,,,,1.970565,16.0638,44.764300000000006,9.0,3.3333333333333335,207.33333333333334,0.9666666666666668,96.33333333333333,4.333333333333333,1015.6666666666666,100.0,8.0,4.333333333333333,2.0,,,,,,,,,,0.0
2021-05-24 13:10:00,,,,,,,1.5311350000000001,16.3756,44.9983,9.0,3.388888888888889,208.55555555555554,1.0611111111111113,96.38888888888889,4.388888888888889,1015.6111111111111,100.0,8.0,4.388888888888889,2.0,,,,,,,,,,0.0
2021-05-24 13:20:00,,,,,,,1.59436,16.5529,45.045,9.0,3.4444444444444446,209.77777777777777,1.1555555555555557,96.44444444444444,4.444444444444445,1015.5555555555555,100.0,8.0,4.444444444444445,2.0,,,,,,,,,,0.0
2021-05-24 13:30:00,,,,,,,1.5050750000000002,16.549,44.9837,9.0,3.5,211.0,1.25,96.5,4.5,1015.5,100.0,8.0,4.5,2.0,,,,,,,,,,0.0
2021-05-24 13:40:00,,,,,,,1.32774,16.4675,44.880700000000004,9.0,3.5555555555555554,212.22222222222223,1.3444444444444446,96.55555555555556,4.555555555555555,1015.4444444444445,100.0,8.0,4.555555555555555,2.0,,,,,,,,,,0.0
2021-05-24 13:50:00,,,,,,,1.8316050000000001,15.748,44.8846,9.0,3.611111111111111,213.44444444444446,1.438888888888889,96.61111111111111,4.611111111111111,1015.3888888888889,100.0,8.0,4.611111111111111,2.0,,,,,,,,,,0.0
2021-05-24 14:00:00,,,,,,,1.7179449999999998,15.8473,44.8716,9.0,3.6666666666666665,214.66666666666666,1.5333333333333337,96.66666666666667,4.666666666666667,1015.3333333333334,100.0,8.0,4.666666666666667,2.0,,,,,,,,,,0.0
2021-05-24 14:10:00,,,,,,,1.55275,16.0887,45.0161,9.0,3.7222222222222223,215.88888888888889,1.6277777777777778,96.72222222222223,4.722222222222222,1015.2777777777778,100.0,8.0,4.722222222222222,2.0,,,,,,,,,,0.0
2021-05-24 14:20:00,,,,,,,1.6624700000000001,15.6643,45.0783,9.0,3.7777777777777777,217.11111111111111,1.7222222222222223,96.77777777777777,4.777777777777778,1015.2222222222222,100.0,8.0,4.777777777777778,2.0,,,,,,,,,,0.0
2021-05-24 14:30:00,,,,,,,1.486625,15.4411,45.0456,9.0,3.833333333333333,218.33333333333334,1.8166666666666669,96.83333333333333,4.833333333333333,1015.1666666666666,100.0,8.0,4.833333333333333,2.0,,,,,,,,,,0.0
2021-05-24 14:40:00,,,,,,,1.691,15.2322,45.199,9.0,3.888888888888889,219.55555555555554,1.9111111111111114,96.88888888888889,4.888888888888889,1015.1111111111111,100.0,8.0,4.888888888888889,2.0,,,,,,,,,,0.0
2021-05-24 14:50:00,,,,,,,1.8938099999999998,14.9766,45.356,9.0,3.9444444444444446,220.77777777777777,2.005555555555556,96.94444444444444,4.944444444444445,1015.0555555555555,100.0,8.0,4.944444444444445,2.0,,,,,,,,,,0.0
2021-05-24 15:00:00,,,,,,,2.06177,14.5926,45.2076,9.0,4.0,222.0,2.1,97.0,5.0,1015.0,100.0,8.0,5.0,2.0,,,,,,,,,,0.0
2021-05-24 15:10:00,,,,,,,1.891685,14.644499999999999,45.2738,8.944444444444445,4.111111111111111,220.38888888888889,2.0444444444444447,97.05555555555556,4.833333333333333,1015.0,100.0,8.0,5.222222222222222,1.9444444444444444,,,,,,,,,,0.0
2021-05-24 15:20:00,,,,,,,1.76431,14.769200000000001,45.736200000000004,8.88888888888889,4.222222222222222,218.77777777777777,1.988888888888889,97.11111111111111,4.666666666666667,1015.0,100.0,8.0,5.444444444444445,1.8888888888888888,,,,,,,,,,0.0
2021-05-24 15:30:00,,,,,,,1.617975,14.858699999999999,45.943799999999996,8.833333333333334,4.333333333333333,217.16666666666666,1.9333333333333333,97.16666666666667,4.5,1015.0,100.0,8.0,5.666666666666667,1.8333333333333333,,,,,,,,,,0.0
2021-05-24 15:40:00,,,,,,,1.468445,14.776,46.013400000000004,8.777777777777779,4.444444444444445,215.55555555555554,1.8777777777777778,97.22222222222223,4.333333333333333,1015.0,100.0,8.0,5.888888888888889,1.7777777777777777,,,,,,,,,,0.0
2021-05-24 15:50:00,,,,,,,1.40757,14.8779,46.000299999999996,8.722222222222221,4.555555555555555,213.94444444444446,1.8222222222222224,97.27777777777777,4.166666666666667,1015.0,100.0,8.0,6.111111111111111,1.7222222222222223,,,,,,,,,,0.0
2021-05-24 16:00:00,,,,,,,1.1737199999999999,14.987100000000002,45.9028,8.666666666666666,4.666666666666667,212.33333333333334,1.7666666666666668,97.33333333333333,4.0,1015.0,100.0,8.0,6.333333333333333,1.6666666666666667,,,,,,,,,,0.0
2021-05-24 16:10:00,,,,,,,1.188645,14.936599999999999,45.875299999999996,8.61111111111111,4.777777777777778,210.72222222222223,1.7111111111111112,97.38888888888889,3.833333333333333,1015.0,100.0,8.0,6.555555555555555,1.6111111111111112,,,,,,,,,,0.0
2021-05-24 16:20:00,,,,,,,1.3877700000000002,15.0232,45.8583,8.555555555555555,4.888888888888889,209.11111111111111,1.6555555555555557,97.44444444444444,3.6666666666666665,1015.0,100.0,8.0,6.777777777777778,1.5555555555555556,,,,,,,,,,0.0
2021-05-24 16:30:00,,,,,,,2.4239699999999997,15.053899999999999,45.8416,8.5,5.0,207.5,1.6,97.5,3.5,1015.0,100.0,8.0,7.0,1.5,,,,,,,,,,0.0
2021-05-24 16:40:00,,,,,,,2.44071,15.2784,45.847699999999996,8.444444444444445,5.111111111111111,205.88888888888889,1.5444444444444445,97.55555555555556,3.333333333333333,1015.0,100.0,8.0,7.222222222222222,1.4444444444444444,,,,,,,,,,0.0
2021-05-24 16:50:00,,,,,,,1.89805,15.249500000000001,45.7961,8.38888888888889,5.222222222222222,204.27777777777777,1.488888888888889,97.61111111111111,3.1666666666666665,1015.0,100.0,8.0,7.444444444444445,1.3888888888888888,,,,,,,,,,0.0
2021-05-24 17:00:00,,,,,,,1.259425,15.326699999999999,45.848,8.333333333333334,5.333333333333333,202.66666666666666,1.4333333333333336,97.66666666666667,3.0,1015.0,100.0,8.0,7.666666666666666,1.3333333333333335,,,,,,,,,,0.0
2021-05-24 17:10:00,,,,,,,1.367505,15.397,45.6791,8.277777777777779,5.444444444444445,201.05555555555554,1.3777777777777778,97.72222222222223,2.833333333333333,1015.0,100.0,8.0,7.888888888888889,1.2777777777777777,,,,,,,,,,0.0
2021-05-24 17:20:00,,,,,,,1.434165,15.5522,45.2919,8.222222222222221,5.555555555555555,199.44444444444446,1.3222222222222224,97.77777777777777,2.6666666666666665,1015.0,100.0,8.0,8.11111111111111,1.2222222222222223,,,,,,,,,,0.0
2021-05-24 17:30:00,,,,,,,2.15,15.624500000000001,45.4905,8.166666666666666,5.666666666666666,197.83333333333334,1.2666666666666668,97.83333333333333,2.5,1015.0,100.0,8.0,8.333333333333332,1.1666666666666667,,,,,,,,,,0.0
2021-05-24 17:40:00,,,,,,,2.0233999999999996,15.458699999999999,45.7041,8.11111111111111,5.777777777777778,196.22222222222223,1.2111111111111112,97.88888888888889,2.333333333333333,1015.0,100.0,8.0,8.555555555555555,1.1111111111111112,,,,,,,,,,0.0
2021-05-24 17:50:00,,,,,,,1.8839849999999998,15.1142,45.8495,8.055555555555555,5.888888888888889,194.61111111111111,1.1555555555555557,97.94444444444444,2.1666666666666665,1015.0,100.0,8.0,8.777777777777779,1.0555555555555556,,,,,,,,,,0.0
2021-05-24 18:00:00,,,,,,,1.837295,14.1968,46.0021,8.0,6.0,193.0,1.1,98.0,2.0,1015.0,100.0,8.0,9.0,1.0,,,,,,,,,,0.0
2021-05-24 18:10:00,,,,,,,1.8675249999999999,14.2835,46.1958,8.0,5.944444444444445,193.05555555555554,1.1277777777777778,97.94444444444444,2.2222222222222223,1015.1111111111111,100.0,7.944444444444445,8.944444444444445,1.0,,,,,,,,,,0.0
2021-05-24 18:20:00,,,,,,,2.57172,14.2103,46.382400000000004,8.0,5.888888888888889,193.11111111111111,1.1555555555555557,97.88888888888889,2.4444444444444446,1015.2222222222222,100.0,7.888888888888889,8.88888888888889,1.0,,,,,,,,,,0.0
2021-05-24 18:30:00,,,,,,,3.398505,13.5405,46.5507,8.0,5.833333333333333,193.16666666666666,1.1833333333333333,97.83333333333333,2.6666666666666665,1015.3333333333334,100.0,7.833333333333333,8.833333333333334,1.0,,,,,,,,,,0.0
2021-05-24 18:40:00,,,,,,,1.6857849999999999,13.418199999999999,46.707,8.0,5.777777777777778,193.22222222222223,1.2111111111111112,97.77777777777777,2.888888888888889,1015.4444444444445,100.0,7.777777777777778,8.777777777777779,1.0,,,,,,,,,,0.0
2021-05-24 18:50:00,,,,,,,1.6679300000000001,13.4177,46.8563,8.0,5.722222222222222,193.27777777777777,1.238888888888889,97.72222222222223,3.111111111111111,1015.5555555555555,100.0,7.722222222222222,8.722222222222221,1.0,,,,,,,,,,0.0
2021-05-24 19:00:00,,,,,,,2.03398,13.4757,46.86,8.0,5.666666666666667,193.33333333333334,1.2666666666666668,97.66666666666667,3.333333333333333,1015.6666666666666,100.0,7.666666666666667,8.666666666666666,1.0,,,,,,,,,,0.0
2021-05-24 19:10:00,,,,,,,2.1666,13.456100000000001,46.9486,8.0,5.611111111111111,193.38888888888889,1.2944444444444445,97.61111111111111,3.5555555555555554,1015.7777777777778,100.0,7.611111111111111,8.61111111111111,1.0,,,,,,,,,,0.0
2021-05-24 19:20:00,,,,,,,3.7741700000000002,13.510499999999999,46.9339,8.0,5.555555555555555,193.44444444444446,1.3222222222222224,97.55555555555556,3.7777777777777777,1015.8888888888889,100.0,7.555555555555555,8.555555555555555,1.0,,,,,,,,,,0.0
2021-05-24 19:30:00,,,,,,,1.90841,13.499199999999998,46.5322,8.0,5.5,193.5,1.35,97.5,4.0,1016.0,100.0,7.5,8.5,1.0,,,,,,,,,,0.0
2021-05-24 19:40:00,,,,,,,1.6696950000000002,13.485800000000001,46.7181,8.0,5.444444444444445,193.55555555555554,1.3777777777777778,97.44444444444444,4.222222222222222,1016.1111111111111,100.0,7.444444444444445,8.444444444444445,1.0,,,,,,,,,,0.0
2021-05-24 19:50:00,,,,,,,1.630275,13.4286,46.9142,8.0,5.388888888888889,193.61111111111111,1.4055555555555557,97.38888888888889,4.444444444444445,1016.2222222222222,100.0,7.388888888888889,8.38888888888889,1.0,,,,,,,,,,0.0
2021-05-24 20:00:00,,,,,,,1.391795,13.521899999999999,47.011,8.0,5.333333333333333,193.66666666666666,1.4333333333333333,97.33333333333333,4.666666666666666,1016.3333333333334,100.0,7.333333333333333,8.333333333333334,1.0,,,,,,,,,,0.0
2021-05-24 20:10:00,,,,,,,1.2196099999999999,13.435399999999998,47.0531,8.0,5.277777777777778,193.72222222222223,1.4611111111111112,97.27777777777777,4.888888888888889,1016.4444444444445,100.0,7.277777777777778,8.277777777777779,1.0,,,,,,,,,,0.0
2021-05-24 20:20:00,,,,,,,1.2561681818181818,13.514727272727272,46.977636363636364,8.0,5.222222222222222,193.77777777777777,1.488888888888889,97.22222222222223,5.111111111111111,1016.5555555555555,100.0,7.222222222222222,8.222222222222221,1.0,,,,,,,,,,0.0
2021-05-24 20:30:00,,,,,,,1.125885,13.4926,46.8724,8.0,5.166666666666667,193.83333333333334,1.5166666666666666,97.16666666666667,5.333333333333333,1016.6666666666666,100.0,7.166666666666667,8.166666666666666,1.0,,,,,,,,,,0.0
2021-05-24 20:40:00,,,,,,,1.176095,13.448599999999999,46.9907,8.0,5.111111111111111,193.88888888888889,1.5444444444444445,97.11111111111111,5.555555555555555,1016.7777777777778,100.0,7.111111111111111,8.11111111111111,1.0,,,,,,,,,,0.0
2021-05-24 20:50:00,,,,,,,0.9168200000000001,13.0571,47.0202,8.0,5.055555555555555,193.94444444444446,1.5722222222222224,97.05555555555556,5.777777777777778,1016.8888888888889,100.0,7.055555555555555,8.055555555555555,1.0,,,,,,,,,,0.0
2021-05-24 21:00:00,,,,,,,0.9211449999999999,12.9398,47.0724,8.0,5.0,194.0,1.6,97.0,6.0,1017.0,100.0,7.0,8.0,1.0,,,,,,,,,,0.0
2021-05-24 21:10:00,,,,,,,1.013895,12.743,47.117399999999996,7.833333333333333,5.111111111111111,197.88888888888889,1.6666666666666667,97.0,6.055555555555555,1017.0555555555555,100.0,7.0,8.166666666666666,1.0,,,,,,,,,,0.0
2021-05-24 21:20:00,,,,,,,0.8864000000000001,12.6157,47.1318,7.666666666666667,5.222222222222222,201.77777777777777,1.7333333333333334,97.0,6.111111111111111,1017.1111111111111,100.0,7.0,8.333333333333334,1.0,,,,,,,,,,0.0
2021-05-24 21:30:00,,,,,,,0.85279,12.3812,47.1231,7.5,5.333333333333333,205.66666666666666,1.8,97.0,6.166666666666667,1017.1666666666666,100.0,7.0,8.5,1.0,,,,,,,,,,0.0
2021-05-24 21:40:00,,,,,,,0.7422500000000001,11.988,47.0998,7.333333333333333,5.444444444444445,209.55555555555554,1.8666666666666667,97.0,6.222222222222222,1017.2222222222222,100.0,7.0,8.666666666666666,1.0,,,,,,,,,,0.0
2021-05-24 21:50:00,,,,,,,0.65536,11.8388,47.2743,7.166666666666667,5.555555555555555,213.44444444444446,1.9333333333333333,97.0,6.277777777777778,1017.2777777777778,100.0,7.0,8.833333333333334,1.0,,,,,,,,,,0.0
2021-05-24 22:00:00,,,,,,,0.62293,11.8582,47.4103,7.0,5.666666666666667,217.33333333333334,2.0,97.0,6.333333333333333,1017.3333333333334,100.0,7.0,9.0,1.0,,,,,,,,,,0.0
2021-05-24 22:10:00,,,,,,,0.60628,11.9142,47.4803,6.833333333333333,5.777777777777778,221.22222222222223,2.0666666666666664,97.0,6.388888888888889,1017.3888888888889,100.0,7.0,9.166666666666666,1.0,,,,,,,,,,0.0
2021-05-24 22:20:00,,,,,,,0.528065,11.909600000000001,47.4539,6.666666666666666,5.888888888888889,225.11111111111111,2.1333333333333333,97.0,6.444444444444445,1017.4444444444445,100.0,7.0,9.333333333333334,1.0,,,,,,,,,,0.0
2021-05-24 22:30:00,,,,,,,0.5222249999999999,11.790600000000001,47.4476,6.5,6.0,229.0,2.2,97.0,6.5,1017.5,100.0,7.0,9.5,1.0,,,,,,,,,,0.0
2021-05-24 22:40:00,,,,,,,0.56392,11.935500000000001,47.4384,6.333333333333333,6.111111111111111,232.88888888888889,2.2666666666666666,97.0,6.555555555555555,1017.5555555555555,100.0,7.0,9.666666666666666,1.0,,,,,,,,,,0.0
2021-05-24 22:50:00,,,,,,,0.568295,11.7819,47.140699999999995,6.166666666666666,6.222222222222222,236.77777777777777,2.333333333333333,97.0,6.611111111111111,1017.6111111111111,100.0,7.0,9.833333333333334,1.0,,,,,,,,,,0.0
2021-05-24 23:00:00,,,,,,,0.52576,11.6256,47.3018,6.0,6.333333333333333,240.66666666666666,2.4,97.0,6.666666666666667,1017.6666666666666,100.0,7.0,10.0,1.0,,,,,,,,,,0.0
2021-05-24 23:10:00,,,,,,,0.5747950000000001,11.617799999999999,47.3956,5.833333333333333,6.444444444444445,244.55555555555554,2.466666666666667,97.0,6.722222222222222,1017.7222222222222,100.0,7.0,10.166666666666668,1.0,,,,,,,,,,0.0
