,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-05-24 23:20:00,,,,,,,0.633015,11.6204,47.4445,5.666666666666666,6.555555555555555,248.44444444444446,2.533333333333333,97.0,6.777777777777778,1017.7777777777778,100.0,7.0,10.333333333333334,1.0,,,,,,,,,,0.0
2021-05-24 23:30:00,,,,,,,0.642375,11.4708,47.4624,5.5,6.666666666666666,252.33333333333334,2.5999999999999996,97.0,6.833333333333333,1017.8333333333334,100.0,7.0,10.5,1.0,,,,,,,,,,0.0
2021-05-24 23:40:00,,,,,,,0.65488,11.4104,47.4178,5.333333333333333,6.777777777777778,256.22222222222223,2.6666666666666665,97.0,6.888888888888889,1017.8888888888889,100.0,7.0,10.666666666666668,1.0,,,,,,,,,,0.0
2021-05-24 23:50:00,,,,,,,0.60697,11.3249,47.5038,5.166666666666666,6.888888888888889,260.1111111111111,2.7333333333333334,97.0,6.944444444444445,1017.9444444444445,100.0,7.0,10.833333333333334,1.0,,,,,,,,,,0.0
2021-05-25 00:00:00,,,,,,,0.6587,11.3278,47.5659,5.0,7.0,264.0,2.8,97.0,7.0,1018.0,100.0,7.0,11.0,1.0,,,,,,,,,,0.0
2021-05-25 00:10:00,,,,,,,0.73346,11.0937,47.5741,5.0,7.166666666666667,263.0,2.8499999999999996,96.88888888888889,7.0,1018.1111111111111,100.0,6.888888888888889,11.277777777777779,1.0,,,,,,,,,,0.0
2021-05-25 00:20:00,,,,,,,0.8880950000000001,10.8938,47.563599999999994,5.0,7.333333333333333,262.0,2.9,96.77777777777777,7.0,1018.2222222222222,100.0,6.777777777777778,11.555555555555555,1.0,,,,,,,,,,0.0
2021-05-25 00:30:00,,,,,,,0.9362299999999999,10.7613,47.5335,5.0,7.5,261.0,2.9499999999999997,96.66666666666667,7.0,1018.3333333333334,100.0,6.666666666666667,11.833333333333334,1.0,,,,,,,,,,0.0
2021-05-25 00:40:00,,,,,,,0.98966,10.792300000000001,47.6228,5.0,7.666666666666667,260.0,3.0,96.55555555555556,7.0,1018.4444444444445,100.0,6.555555555555555,12.11111111111111,1.0,,,,,,,,,,0.0
2021-05-25 00:50:00,,,,,,,1.00326,10.7787,47.415,5.0,7.833333333333333,259.0,3.05,96.44444444444444,7.0,1018.5555555555555,100.0,6.444444444444445,12.38888888888889,1.0,,,,,,,,,,0.0
2021-05-25 01:00:00,,,,,,,0.8950850000000001,10.8509,47.4952,5.0,8.0,258.0,3.1,96.33333333333333,7.0,1018.6666666666666,100.0,6.333333333333333,12.666666666666666,1.0,,,,,,,,,,0.0
2021-05-25 01:10:00,,,,,,,0.94819,10.779300000000001,47.6451,5.0,8.166666666666666,257.0,3.15,96.22222222222223,7.0,1018.7777777777778,100.0,6.222222222222222,12.944444444444445,1.0,,,,,,,,,,0.0
2021-05-25 01:20:00,,,,,,,0.749155,10.8391,47.7445,5.0,8.333333333333334,256.0,3.2,96.11111111111111,7.0,1018.8888888888889,100.0,6.111111111111111,13.222222222222221,1.0,,,,,,,,,,0.0
2021-05-25 01:30:00,,,,,,,1.058875,10.9852,47.7522,5.0,8.5,255.0,3.25,96.0,7.0,1019.0,100.0,6.0,13.5,1.0,,,,,,,,,,0.0
2021-05-25 01:40:00,,,,,,,0.793725,11.0038,47.6635,5.0,8.666666666666666,254.0,3.3,95.88888888888889,7.0,1019.1111111111111,100.0,5.888888888888889,13.777777777777779,1.0,,,,,,,,,,0.0
2021-05-25 01:50:00,,,,,,,0.844895,11.048399999999999,47.6318,5.0,8.833333333333334,253.0,3.35,95.77777777777777,7.0,1019.2222222222222,100.0,5.777777777777778,14.055555555555555,1.0,,,,,,,,,,0.0
2021-05-25 02:00:00,,,,,,,0.9144349999999999,11.0253,47.5929,5.0,9.0,252.0,3.4,95.66666666666667,7.0,1019.3333333333334,100.0,5.666666666666667,14.333333333333332,1.0,,,,,,,,,,0.0
2021-05-25 02:10:00,,,,,,,0.8623750000000001,10.9938,47.5536,5.0,9.166666666666668,251.0,3.45,95.55555555555556,7.0,1019.4444444444445,100.0,5.555555555555555,14.61111111111111,1.0,,,,,,,,,,0.0
2021-05-25 02:20:00,,,,,,,0.86521,10.9115,47.5243,5.0,9.333333333333334,250.0,3.5,95.44444444444444,7.0,1019.5555555555555,100.0,5.444444444444445,14.88888888888889,1.0,,,,,,,,,,0.0
2021-05-25 02:30:00,,,,,,,0.915085,10.9708,47.4204,5.0,9.5,249.0,3.55,95.33333333333333,7.0,1019.6666666666666,100.0,5.333333333333334,15.166666666666666,1.0,,,,,,,,,,0.0
2021-05-25 02:40:00,,,,,,,0.9808199999999999,10.8924,47.439,5.0,9.666666666666668,248.0,3.6,95.22222222222223,7.0,1019.7777777777778,100.0,5.222222222222222,15.444444444444443,1.0,,,,,,,,,,0.0
2021-05-25 02:50:00,,,,,,,1.0691549999999999,10.7684,47.3451,5.0,9.833333333333334,247.0,3.6500000000000004,95.11111111111111,7.0,1019.8888888888889,100.0,5.111111111111111,15.722222222222221,1.0,,,,,,,,,,0.0
2021-05-25 03:00:00,,,,,,,1.190305,10.7244,47.0784,5.0,10.0,246.0,3.7,95.0,7.0,1020.0,100.0,5.0,16.0,1.0,,,,,,,,,,0.0
2021-05-25 03:10:00,,,,,,,1.120295,10.4812,47.3223,5.0,10.166666666666666,245.72222222222223,3.5722222222222224,94.83333333333333,7.111111111111111,1020.1111111111111,98.22222222222223,4.944444444444445,16.166666666666668,1.0555555555555556,,,,,,,,,,0.0
2021-05-25 03:20:00,,,,,,,1.18331,10.567,47.4834,5.0,10.333333333333334,245.44444444444446,3.4444444444444446,94.66666666666667,7.222222222222222,1020.2222222222222,96.44444444444444,4.888888888888889,16.333333333333332,1.1111111111111112,,,,,,,,,,0.0
2021-05-25 03:30:00,,,,,,,1.138025,10.4663,47.5867,5.0,10.5,245.16666666666666,3.316666666666667,94.5,7.333333333333333,1020.3333333333334,94.66666666666667,4.833333333333333,16.5,1.1666666666666667,,,,,,,,,,0.0
2021-05-25 03:40:00,,,,,,,1.27881,10.3965,47.643,5.0,10.666666666666666,244.88888888888889,3.188888888888889,94.33333333333333,7.444444444444445,1020.4444444444445,92.88888888888889,4.777777777777778,16.666666666666668,1.2222222222222223,,,,,,,,,,0.0
2021-05-25 03:50:00,,,,,,,1.2772299999999999,10.4641,47.558499999999995,5.0,10.833333333333334,244.61111111111111,3.0611111111111113,94.16666666666667,7.555555555555555,1020.5555555555555,91.11111111111111,4.722222222222222,16.833333333333332,1.2777777777777777,,,,,,,,,,0.0
2021-05-25 04:00:00,,,,,,,1.43131,10.552200000000001,47.589600000000004,5.0,11.0,244.33333333333334,2.9333333333333336,94.0,7.666666666666667,1020.6666666666666,89.33333333333333,4.666666666666667,17.0,1.3333333333333333,,,,,,,,,,0.0
2021-05-25 04:10:00,,,,,,,1.336615,10.6432,47.613600000000005,5.0,11.166666666666666,244.05555555555554,2.805555555555556,93.83333333333333,7.777777777777778,1020.7777777777778,87.55555555555556,4.611111111111111,17.166666666666668,1.3888888888888888,,,,,,,,,,0.0
2021-05-25 04:20:00,,,,,,,1.34388,10.6402,47.5812,5.0,11.333333333333334,243.77777777777777,2.677777777777778,93.66666666666667,7.888888888888889,1020.8888888888889,85.77777777777777,4.555555555555555,17.333333333333332,1.4444444444444444,,,,,,,,,,0.0
2021-05-25 04:30:00,,,,,,,1.37147,10.7918,47.524,5.0,11.5,243.5,2.55,93.5,8.0,1021.0,84.0,4.5,17.5,1.5,,,,,,,,,,0.0
2021-05-25 04:40:00,,,,,,,1.59427,10.7705,47.3974,5.0,11.666666666666666,243.22222222222223,2.4222222222222225,93.33333333333333,8.11111111111111,1021.1111111111111,82.22222222222223,4.444444444444445,17.666666666666668,1.5555555555555556,,,,,,,,,,0.0
2021-05-25 04:50:00,,,,,,,1.81678,10.9491,47.4223,5.0,11.833333333333334,242.94444444444446,2.2944444444444443,93.16666666666667,8.222222222222221,1021.2222222222222,80.44444444444444,4.388888888888889,17.833333333333332,1.6111111111111112,,,,,,,,,,0.0
2021-05-25 05:00:00,,,,,,,1.863395,11.119200000000001,47.244299999999996,5.0,12.0,242.66666666666666,2.166666666666667,93.0,8.333333333333334,1021.3333333333334,78.66666666666667,4.333333333333333,18.0,1.6666666666666665,,,,,,,,,,0.0
2021-05-25 05:10:00,,,,,,,1.64338,11.1898,47.1525,5.0,12.166666666666668,242.38888888888889,2.0388888888888888,92.83333333333333,8.444444444444445,1021.4444444444445,76.88888888888889,4.277777777777778,18.166666666666668,1.7222222222222223,,,,,,,,,,0.0
2021-05-25 05:20:00,,,,,,,4.23191,11.095699999999999,47.111000000000004,5.0,12.333333333333334,242.11111111111111,1.9111111111111112,92.66666666666667,8.555555555555555,1021.5555555555555,75.11111111111111,4.222222222222222,18.333333333333332,1.7777777777777777,,,,,,,,,,0.0
2021-05-25 05:30:00,,,,,,,4.368015,11.02,47.071,5.0,12.5,241.83333333333334,1.7833333333333334,92.5,8.666666666666666,1021.6666666666666,73.33333333333334,4.166666666666667,18.5,1.8333333333333333,,,,,,,,,,0.0
2021-05-25 05:40:00,,,,,,,1.35959,11.384,47.0298,5.0,12.666666666666668,241.55555555555554,1.6555555555555554,92.33333333333333,8.777777777777779,1021.7777777777778,71.55555555555556,4.111111111111111,18.666666666666668,1.8888888888888888,,,,,,,,,,0.0
2021-05-25 05:50:00,,,,,,,1.4592550000000002,13.4678,46.986000000000004,5.0,12.833333333333334,241.27777777777777,1.5277777777777777,92.16666666666667,8.88888888888889,1021.8888888888889,69.77777777777777,4.055555555555555,18.833333333333332,1.9444444444444444,,,,,,,,,,0.0
2021-05-25 06:00:00,,,,,,,1.266205,14.587100000000001,45.4805,5.0,13.0,241.0,1.4,92.0,9.0,1022.0,68.0,4.0,19.0,2.0,,,,,,,,,,0.0
2021-05-25 06:10:00,,,,,,,1.10715,13.0612,43.7318,5.166666666666667,13.166666666666666,241.38888888888889,1.3277777777777777,90.77777777777777,9.0,1022.0,68.33333333333333,3.888888888888889,19.055555555555557,2.0555555555555554,,,,,,,,,,0.0
2021-05-25 06:20:00,,,,,,,1.04421,11.8987,43.826,5.333333333333333,13.333333333333334,241.77777777777777,1.2555555555555555,89.55555555555556,9.0,1022.0,68.66666666666667,3.7777777777777777,19.11111111111111,2.111111111111111,,,,,,,,,,0.0
2021-05-25 06:30:00,,,,,,,1.120335,11.1084,44.7839,5.5,13.5,242.16666666666666,1.1833333333333333,88.33333333333333,9.0,1022.0,69.0,3.6666666666666665,19.166666666666668,2.1666666666666665,,,,,,,,,,0.0
2021-05-25 06:40:00,,,,,,,1.231345,11.853,45.7428,5.666666666666667,13.666666666666666,242.55555555555554,1.1111111111111112,87.11111111111111,9.0,1022.0,69.33333333333333,3.5555555555555554,19.22222222222222,2.2222222222222223,,,,,,,,,,0.0
2021-05-25 06:50:00,,,,,,,1.30922,13.7182,46.425,5.833333333333333,13.833333333333334,242.94444444444446,1.0388888888888888,85.88888888888889,9.0,1022.0,69.66666666666667,3.4444444444444446,19.27777777777778,2.2777777777777777,,,,,,,,,,0.0
2021-05-25 07:00:00,,,,,,,1.50252,13.3122,45.3401,6.0,14.0,243.33333333333334,0.9666666666666666,84.66666666666667,9.0,1022.0,70.0,3.3333333333333335,19.333333333333332,2.3333333333333335,,,,,,,,,,0.0
2021-05-25 07:10:00,,,,,,,1.4613999999999998,13.727100000000002,44.9657,6.166666666666667,14.166666666666666,243.72222222222223,0.8944444444444444,83.44444444444444,9.0,1022.0,70.33333333333333,3.2222222222222223,19.38888888888889,2.388888888888889,,,,,,,,,,0.0
2021-05-25 07:20:00,,,,,,,5.063085,12.960399999999998,44.9123,6.333333333333334,14.333333333333334,244.11111111111111,0.8222222222222222,82.22222222222223,9.0,1022.0,70.66666666666667,3.111111111111111,19.444444444444443,2.4444444444444446,,,,,,,,,,0.0
2021-05-25 07:30:00,,,,,,,1.47541,12.343399999999999,45.2838,6.5,14.5,244.5,0.7499999999999999,81.0,9.0,1022.0,71.0,3.0,19.5,2.5,,,,,,,,,,0.0
2021-05-25 07:40:00,,,,,,,1.0556649999999999,11.5176,45.7923,6.666666666666667,14.666666666666666,244.88888888888889,0.6777777777777777,79.77777777777777,9.0,1022.0,71.33333333333333,2.888888888888889,19.555555555555557,2.5555555555555554,,,,,,,,,,0.0
2021-05-25 07:50:00,,,,,,,1.536775,10.6849,46.1659,6.833333333333334,14.833333333333334,245.27777777777777,0.6055555555555555,78.55555555555556,9.0,1022.0,71.66666666666667,2.7777777777777777,19.61111111111111,2.611111111111111,,,,,,,,,,0.0
2021-05-25 08:00:00,,,,,,,1.246775,12.369499999999999,46.8645,7.0,15.0,245.66666666666666,0.5333333333333333,77.33333333333333,9.0,1022.0,72.0,2.666666666666667,19.666666666666668,2.6666666666666665,,,,,,,,,,0.0
2021-05-25 08:10:00,,,,,,,2.21774,13.7835,46.3355,7.166666666666667,15.166666666666668,246.05555555555554,0.461111111111111,76.11111111111111,9.0,1022.0,72.33333333333333,2.5555555555555554,19.72222222222222,2.7222222222222223,,,,,,,,,,0.0
2021-05-25 08:20:00,,,,,,,1.88722,13.8095,44.9099,7.333333333333334,15.333333333333334,246.44444444444446,0.38888888888888884,74.88888888888889,9.0,1022.0,72.66666666666667,2.4444444444444446,19.77777777777778,2.7777777777777777,,,,,,,,,,0.0
2021-05-25 08:30:00,,,,,,,1.71617,15.8577,44.7468,7.5,15.5,246.83333333333334,0.31666666666666665,73.66666666666666,9.0,1022.0,73.0,2.3333333333333335,19.833333333333332,2.833333333333333,,,,,,,,,,0.0
2021-05-25 08:40:00,,,,,,,1.3674950000000001,17.880000000000003,43.2739,7.666666666666667,15.666666666666668,247.22222222222223,0.24444444444444446,72.44444444444444,9.0,1022.0,73.33333333333333,2.2222222222222223,19.88888888888889,2.888888888888889,,,,,,,,,,0.0
2021-05-25 08:50:00,,,,,,,1.149305,16.9942,40.9462,7.833333333333334,15.833333333333334,247.61111111111111,0.17222222222222228,71.22222222222223,9.0,1022.0,73.66666666666667,2.111111111111111,19.944444444444443,2.9444444444444446,,,,,,,,,,0.0
2021-05-25 09:00:00,,,,,,,1.178845,17.948600000000003,40.8484,8.0,16.0,248.0,0.1,70.0,9.0,1022.0,74.0,2.0,20.0,3.0,,,,,,,,,,0.0
2021-05-25 09:10:00,,,,,,,1.51537,18.970599999999997,41.2704,8.222222222222221,16.166666666666668,248.44444444444446,0.1,68.66666666666667,9.055555555555555,1021.9444444444445,73.11111111111111,1.8888888888888888,20.11111111111111,3.0,,,,,,,,,,0.0
2021-05-25 09:20:00,,,,,,,1.0443099999999998,19.1393,42.5811,8.444444444444445,16.333333333333332,248.88888888888889,0.1,67.33333333333333,9.11111111111111,1021.8888888888889,72.22222222222223,1.7777777777777777,20.22222222222222,3.0,,,,,,,,,,0.0
2021-05-25 09:30:00,,,,,,,1.029505,18.306800000000003,43.4751,8.666666666666666,16.5,249.33333333333334,0.1,66.0,9.166666666666666,1021.8333333333334,71.33333333333333,1.6666666666666667,20.333333333333332,3.0,,,,,,,,,,0.0
2021-05-25 09:40:00,,,,,,,1.05082,17.4234,43.9197,8.88888888888889,16.666666666666668,249.77777777777777,0.1,64.66666666666667,9.222222222222221,1021.7777777777778,70.44444444444444,1.5555555555555556,20.444444444444443,3.0,,,,,,,,,,0.0
2021-05-25 09:50:00,,,,,,,1.17001,17.7438,44.217,9.11111111111111,16.833333333333332,250.22222222222223,0.1,63.333333333333336,9.277777777777779,1021.7222222222222,69.55555555555556,1.4444444444444444,20.555555555555557,3.0,,,,,,,,,,0.0
2021-05-25 10:00:00,,,,,,,1.6449799999999999,18.141,44.314499999999995,9.333333333333334,17.0,250.66666666666666,0.1,62.0,9.333333333333334,1021.6666666666666,68.66666666666667,1.3333333333333335,20.666666666666668,3.0,,,,,,,,,,0.0
2021-05-25 10:10:00,,,,,,,1.5524650000000002,18.2469,44.2926,9.555555555555555,17.166666666666668,251.11111111111111,0.1,60.666666666666664,9.38888888888889,1021.6111111111111,67.77777777777777,1.2222222222222223,20.77777777777778,3.0,,,,,,,,,,0.0
2021-05-25 10:20:00,,,,,,,1.3826699999999998,18.356099999999998,44.2239,9.777777777777779,17.333333333333332,251.55555555555554,0.1,59.33333333333333,9.444444444444445,1021.5555555555555,66.88888888888889,1.1111111111111112,20.88888888888889,3.0,,,,,,,,,,0.0
2021-05-25 10:30:00,,,,,,,1.266145,18.5305,44.2658,10.0,17.5,252.0,0.1,58.0,9.5,1021.5,66.0,1.0,21.0,3.0,,,,,,,,,,0.0
2021-05-25 10:40:00,,,,,,,0.959935,18.6491,44.2144,10.222222222222221,17.666666666666668,252.44444444444446,0.1,56.666666666666664,9.555555555555555,1021.4444444444445,65.11111111111111,0.8888888888888888,21.11111111111111,3.0,,,,,,,,,,0.0
2021-05-25 10:50:00,,,,,,,0.898775,18.7119,44.2302,10.444444444444445,17.833333333333332,252.88888888888889,0.1,55.33333333333333,9.61111111111111,1021.3888888888889,64.22222222222223,0.7777777777777779,21.22222222222222,3.0,,,,,,,,,,0.0
2021-05-25 11:00:00,,,,,,,1.355745,18.982400000000002,44.1115,10.666666666666666,18.0,253.33333333333334,0.1,54.0,9.666666666666666,1021.3333333333334,63.333333333333336,0.6666666666666667,21.333333333333332,3.0,,,,,,,,,,0.0
2021-05-25 11:10:00,,,,,,,0.945225,18.7316,43.8857,10.88888888888889,18.166666666666668,253.77777777777777,0.1,52.666666666666664,9.722222222222221,1021.2777777777778,62.44444444444444,0.5555555555555556,21.444444444444443,3.0,,,,,,,,,,0.0
2021-05-25 11:20:00,,,,,,,0.9599949999999999,18.918799999999997,43.9024,11.11111111111111,18.333333333333332,254.22222222222223,0.1,51.33333333333333,9.777777777777779,1021.2222222222222,61.55555555555556,0.4444444444444444,21.555555555555557,3.0,,,,,,,,,,0.0
2021-05-25 11:30:00,,,,,,,0.8966900000000001,18.710900000000002,43.8373,11.333333333333332,18.5,254.66666666666666,0.1,50.0,9.833333333333334,1021.1666666666666,60.66666666666667,0.3333333333333335,21.666666666666668,3.0,,,,,,,,,,0.0
2021-05-25 11:40:00,,,,,,,0.928645,18.6096,43.7195,11.555555555555555,18.666666666666668,255.11111111111111,0.1,48.666666666666664,9.88888888888889,1021.1111111111111,59.77777777777778,0.22222222222222232,21.77777777777778,3.0,,,,,,,,,,0.0
2021-05-25 11:50:00,,,,,,,0.9375450000000001,17.8274,43.6725,11.777777777777779,18.833333333333332,255.55555555555554,0.1,47.33333333333333,9.944444444444445,1021.0555555555555,58.888888888888886,0.11111111111111116,21.88888888888889,3.0,,,,,,,,,,0.0
2021-05-25 12:00:00,,,,,,,1.57675,16.1714,43.7541,12.0,19.0,256.0,0.1,46.0,10.0,1021.0,58.0,0.0,22.0,3.0,,,,,,,,,,84.0
2021-05-25 12:10:00,,,,,,,0.9064350000000001,17.6415,44.0726,12.11111111111111,19.0,256.55555555555554,0.09444444444444446,45.72222222222222,10.0,1020.9444444444445,56.55555555555556,0.05555555555555555,22.055555555555557,3.0555555555555554,,,,,,,,,,0.0
2021-05-25 12:20:00,,,,,,,1.123315,18.0737,44.0498,12.222222222222221,19.0,257.1111111111111,0.08888888888888889,45.44444444444444,10.0,1020.8888888888889,55.111111111111114,0.1111111111111111,22.11111111111111,3.111111111111111,,,,,,,,,,0.0
2021-05-25 12:30:00,,,,,,,1.44651,18.3227,43.9394,12.333333333333334,19.0,257.6666666666667,0.08333333333333334,45.166666666666664,10.0,1020.8333333333334,53.666666666666664,0.16666666666666666,22.166666666666668,3.1666666666666665,,,,,,,,,,0.0
2021-05-25 12:40:00,,,,,,,1.403215,17.9159,43.7397,12.444444444444445,19.0,258.22222222222223,0.07777777777777778,44.888888888888886,10.0,1020.7777777777778,52.22222222222222,0.2222222222222222,22.22222222222222,3.2222222222222223,,,,,,,,,,0.0
2021-05-25 12:50:00,,,,,,,1.400005,18.0024,43.7255,12.555555555555555,19.0,258.77777777777777,0.07222222222222223,44.611111111111114,10.0,1020.7222222222222,50.77777777777778,0.2777777777777778,22.27777777777778,3.2777777777777777,,,,,,,,,,0.0
2021-05-25 13:00:00,,,,,,,0.8371550000000001,18.156200000000002,43.5784,12.666666666666666,19.0,259.3333333333333,0.06666666666666667,44.333333333333336,10.0,1020.6666666666666,49.333333333333336,0.3333333333333333,22.333333333333332,3.3333333333333335,,,,,,,,,,0.0
2021-05-25 13:10:00,,,,,,,0.931165,17.6158,43.0013,12.777777777777779,19.0,259.8888888888889,0.06111111111111111,44.05555555555556,10.0,1020.6111111111111,47.888888888888886,0.3888888888888889,22.38888888888889,3.388888888888889,,,,,,,,,,0.0
2021-05-25 13:20:00,,,,,,,1.076365,17.790799999999997,43.0961,12.88888888888889,19.0,260.44444444444446,0.05555555555555556,43.77777777777778,10.0,1020.5555555555555,46.44444444444444,0.4444444444444444,22.444444444444443,3.4444444444444446,,,,,,,,,,0.0
2021-05-25 13:30:00,,,,,,,0.81617,17.941499999999998,43.4226,13.0,19.0,261.0,0.05,43.5,10.0,1020.5,45.0,0.5,22.5,3.5,,,,,,,,,,0.0
2021-05-25 13:40:00,,,,,,,0.79939,18.3512,43.534800000000004,13.11111111111111,19.0,261.55555555555554,0.044444444444444446,43.22222222222222,10.0,1020.4444444444445,43.55555555555556,0.5555555555555556,22.555555555555557,3.5555555555555554,,,,,,,,,,0.0
2021-05-25 13:50:00,,,,,,,1.604475,18.2526,43.5135,13.222222222222221,19.0,262.1111111111111,0.03888888888888889,42.94444444444444,10.0,1020.3888888888889,42.111111111111114,0.611111111111111,22.61111111111111,3.611111111111111,,,,,,,,,,0.0
2021-05-25 14:00:00,,,,,,,0.815395,17.79,43.3742,13.333333333333334,19.0,262.6666666666667,0.033333333333333326,42.666666666666664,10.0,1020.3333333333334,40.66666666666667,0.6666666666666666,22.666666666666668,3.6666666666666665,,,,,,,,,,0.0
2021-05-25 14:10:00,,,,,,,0.8637499999999999,17.237099999999998,43.3407,13.444444444444445,19.0,263.22222222222223,0.027777777777777776,42.388888888888886,10.0,1020.2777777777778,39.22222222222222,0.7222222222222222,22.72222222222222,3.7222222222222223,,,,,,,,,,0.0
2021-05-25 14:20:00,,,,,,,0.6127849999999999,17.5446,43.5376,13.555555555555555,19.0,263.77777777777777,0.022222222222222213,42.111111111111114,10.0,1020.2222222222222,37.77777777777778,0.7777777777777778,22.77777777777778,3.7777777777777777,,,,,,,,,,0.0
2021-05-25 14:30:00,,,,,,,0.62913,17.2489,43.6348,13.666666666666666,19.0,264.3333333333333,0.016666666666666663,41.833333333333336,10.0,1020.1666666666666,36.33333333333333,0.8333333333333333,22.833333333333332,3.833333333333333,,,,,,,,,,0.0
2021-05-25 14:40:00,,,,,,,0.665575,17.517699999999998,43.6805,13.777777777777779,19.0,264.8888888888889,0.011111111111111113,41.55555555555556,10.0,1020.1111111111111,34.888888888888886,0.8888888888888888,22.88888888888889,3.888888888888889,,,,,,,,,,0.0
2021-05-25 14:50:00,,,,,,,0.640665,17.3357,43.5582,13.88888888888889,19.0,265.44444444444446,0.00555555555555555,41.27777777777778,10.0,1020.0555555555555,33.44444444444444,0.9444444444444444,22.944444444444443,3.9444444444444446,,,,,,,,,,0.0
2021-05-25 15:00:00,,,,,,,0.5836699999999999,17.5108,43.5775,14.0,19.0,266.0,0.0,41.0,10.0,1020.0,32.0,1.0,23.0,4.0,,,,,,,,,,0.0
2021-05-25 15:10:00,,,,,,,0.538935,18.1555,43.4674,13.88888888888889,18.555555555555557,265.3333333333333,0.0,41.888888888888886,10.0,1020.0,32.0,1.1111111111111112,22.61111111111111,3.8333333333333335,,,,,,,,,,0.0
2021-05-25 15:20:00,,,,,,,0.5528,18.1334,42.9343,13.777777777777779,18.11111111111111,264.6666666666667,0.0,42.77777777777778,10.0,1020.0,32.0,1.2222222222222223,22.22222222222222,3.6666666666666665,,,,,,,,,,0.0
2021-05-25 15:30:00,,,,,,,0.72182,18.1932,42.9268,13.666666666666666,17.666666666666668,264.0,0.0,43.666666666666664,10.0,1020.0,32.0,1.3333333333333333,21.833333333333332,3.5,,,,,,,,,,0.0
2021-05-25 15:40:00,,,,,,,0.62709,18.1857,43.0119,13.555555555555555,17.22222222222222,263.3333333333333,0.0,44.55555555555556,10.0,1020.0,32.0,1.4444444444444444,21.444444444444443,3.333333333333333,,,,,,,,,,0.0
2021-05-25 15:50:00,,,,,,,0.58599,18.3226,42.9876,13.444444444444445,16.77777777777778,262.6666666666667,0.0,45.44444444444444,10.0,1020.0,32.0,1.5555555555555556,21.055555555555557,3.1666666666666665,,,,,,,,,,0.0
2021-05-25 16:00:00,,,,,,,0.49837499999999996,17.8358,42.8596,13.333333333333334,16.333333333333332,262.0,0.0,46.333333333333336,10.0,1020.0,32.0,1.6666666666666665,20.666666666666668,3.0,,,,,,,,,,0.0
2021-05-25 16:10:00,,,,,,,0.590075,17.788999999999998,42.9154,13.222222222222221,15.88888888888889,261.3333333333333,0.0,47.22222222222222,10.0,1020.0,32.0,1.7777777777777777,20.27777777777778,2.833333333333333,,,,,,,,,,0.0
2021-05-25 16:20:00,,,,,,,0.604225,17.693,43.0279,13.11111111111111,15.444444444444445,260.6666666666667,0.0,48.111111111111114,10.0,1020.0,32.0,1.8888888888888888,19.88888888888889,2.6666666666666665,,,,,,,,,,0.0
2021-05-25 16:30:00,,,,,,,0.587845,17.5863,43.144999999999996,13.0,15.0,260.0,0.0,49.0,10.0,1020.0,32.0,2.0,19.5,2.5,,,,,,,,,,0.0
2021-05-25 16:40:00,,,,,,,0.70719,17.5155,43.2,12.88888888888889,14.555555555555555,259.3333333333333,0.0,49.888888888888886,10.0,1020.0,32.0,2.111111111111111,19.11111111111111,2.333333333333333,,,,,,,,,,0.0
2021-05-25 16:50:00,,,,,,,0.5888500000000001,17.3435,43.2472,12.777777777777779,14.11111111111111,258.6666666666667,0.0,50.77777777777778,10.0,1020.0,32.0,2.2222222222222223,18.72222222222222,2.1666666666666665,,,,,,,,,,0.0
2021-05-25 17:00:00,,,,,,,0.59715,17.2622,43.1959,12.666666666666666,13.666666666666668,258.0,0.0,51.666666666666664,10.0,1020.0,32.0,2.333333333333333,18.333333333333332,2.0,,,,,,,,,,0.0
2021-05-25 17:10:00,,,,,,,0.6959099999999999,17.3835,43.1948,12.555555555555555,13.222222222222221,257.3333333333333,0.0,52.55555555555556,10.0,1020.0,32.0,2.4444444444444446,17.944444444444443,1.833333333333333,,,,,,,,,,0.0
2021-05-25 17:20:00,,,,,,,0.5210899999999999,17.1207,43.1552,12.444444444444445,12.777777777777779,256.6666666666667,0.0,53.44444444444444,10.0,1020.0,32.0,2.5555555555555554,17.555555555555557,1.6666666666666665,,,,,,,,,,0.0
2021-05-25 17:30:00,,,,,,,0.49108,16.877100000000002,43.0114,12.333333333333334,12.333333333333334,256.0,0.0,54.33333333333333,10.0,1020.0,32.0,2.6666666666666665,17.166666666666668,1.5,,,,,,,,,,0.0
2021-05-25 17:40:00,,,,,,,0.5172450000000001,16.8753,43.2922,12.222222222222221,11.88888888888889,255.33333333333334,0.0,55.22222222222222,10.0,1020.0,32.0,2.7777777777777777,16.77777777777778,1.333333333333333,,,,,,,,,,0.0
2021-05-25 17:50:00,,,,,,,0.518255,16.6702,43.4207,12.11111111111111,11.444444444444445,254.66666666666666,0.0,56.111111111111114,10.0,1020.0,32.0,2.888888888888889,16.38888888888889,1.1666666666666665,,,,,,,,,,0.0
2021-05-25 18:00:00,,,,,,,0.5375949999999999,16.484,43.506600000000006,12.0,11.0,254.0,0.0,57.0,10.0,1020.0,32.0,3.0,16.0,1.0,,,,,,,,,,0.0
2021-05-25 18:10:00,,,,,,,0.552755,16.3144,43.5798,11.777777777777779,10.722222222222221,250.5,0.0,57.833333333333336,10.0,1020.1111111111111,32.0,3.0555555555555554,15.722222222222221,1.0,,,,,,,,,,0.0
2021-05-25 18:20:00,,,,,,,0.593635,16.166900000000002,43.615899999999996,11.555555555555555,10.444444444444445,247.0,0.0,58.666666666666664,10.0,1020.2222222222222,32.0,3.111111111111111,15.444444444444445,1.0,,,,,,,,,,0.0
2021-05-25 18:30:00,,,,,,,0.567645,15.992799999999999,43.7452,11.333333333333334,10.166666666666666,243.5,0.0,59.5,10.0,1020.3333333333334,32.0,3.1666666666666665,15.166666666666666,1.0,,,,,,,,,,0.0
2021-05-25 18:40:00,,,,,,,0.54486,15.7942,43.8189,11.11111111111111,9.88888888888889,240.0,0.0,60.333333333333336,10.0,1020.4444444444445,32.0,3.2222222222222223,14.88888888888889,1.0,,,,,,,,,,0.0
2021-05-25 18:50:00,,,,,,,0.60941,15.7035,43.8908,10.88888888888889,9.61111111111111,236.5,0.0,61.166666666666664,10.0,1020.5555555555555,32.0,3.2777777777777777,14.61111111111111,1.0,,,,,,,,,,0.0
2021-05-25 19:00:00,,,,,,,0.585065,15.404900000000001,43.9406,10.666666666666666,9.333333333333334,233.0,0.0,62.0,10.0,1020.6666666666666,32.0,3.3333333333333335,14.333333333333334,1.0,,,,,,,,,,0.0
2021-05-25 19:10:00,,,,,,,0.55534,15.3433,43.9807,10.444444444444445,9.055555555555555,229.5,0.0,62.833333333333336,10.0,1020.7777777777778,32.0,3.388888888888889,14.055555555555555,1.0,,,,,,,,,,0.0
2021-05-25 19:20:00,,,,,,,0.63884,15.372499999999999,44.0613,10.222222222222221,8.777777777777779,226.0,0.0,63.666666666666664,10.0,1020.8888888888889,32.0,3.4444444444444446,13.777777777777779,1.0,,,,,,,,,,0.0
2021-05-25 19:30:00,,,,,,,0.6493450000000001,15.2029,43.8193,10.0,8.5,222.5,0.0,64.5,10.0,1021.0,32.0,3.5,13.5,1.0,,,,,,,,,,0.0
2021-05-25 19:40:00,,,,,,,0.796,15.1256,43.8695,9.777777777777779,8.222222222222221,219.0,0.0,65.33333333333333,10.0,1021.1111111111111,32.0,3.5555555555555554,13.222222222222221,1.0,,,,,,,,,,0.0
2021-05-25 19:50:00,,,,,,,0.7838849999999999,15.0394,44.0674,9.555555555555555,7.944444444444445,215.5,0.0,66.16666666666667,10.0,1021.2222222222222,32.0,3.611111111111111,12.944444444444445,1.0,,,,,,,,,,0.0
2021-05-25 20:00:00,,,,,,,0.73942,14.194999999999999,44.1301,9.333333333333334,7.666666666666667,212.0,0.0,67.0,10.0,1021.3333333333334,32.0,3.6666666666666665,12.666666666666668,1.0,,,,,,,,,,0.0
2021-05-25 20:10:00,,,,,,,0.755425,13.796000000000001,44.233799999999995,9.11111111111111,7.388888888888889,208.5,0.0,67.83333333333333,10.0,1021.4444444444445,32.0,3.7222222222222223,12.38888888888889,1.0,,,,,,,,,,0.0
2021-05-25 20:20:00,,,,,,,0.70949,14.2497,44.3331,8.88888888888889,7.111111111111112,205.0,0.0,68.66666666666667,10.0,1021.5555555555555,32.0,3.7777777777777777,12.11111111111111,1.0,,,,,,,,,,0.0
2021-05-25 20:30:00,,,,,,,0.67038,14.1637,44.1766,8.666666666666668,6.833333333333334,201.5,0.0,69.5,10.0,1021.6666666666666,32.0,3.833333333333333,11.833333333333334,1.0,,,,,,,,,,0.0
2021-05-25 20:40:00,,,,,,,0.708075,13.875200000000001,44.3409,8.444444444444445,6.555555555555556,198.0,0.0,70.33333333333333,10.0,1021.7777777777778,32.0,3.888888888888889,11.555555555555557,1.0,,,,,,,,,,0.0
2021-05-25 20:50:00,,,,,,,0.680685,13.9363,44.433,8.222222222222221,6.277777777777779,194.5,0.0,71.16666666666667,10.0,1021.8888888888889,32.0,3.9444444444444446,11.277777777777779,1.0,,,,,,,,,,0.0
2021-05-25 21:00:00,,,,,,,0.674585,13.9541,44.4888,8.0,6.0,191.0,0.0,72.0,10.0,1022.0,32.0,4.0,11.0,1.0,,,,,,,,,,0.0
2021-05-25 21:10:00,,,,,,,0.586875,14.0006,44.4878,7.833333333333333,6.111111111111111,189.5,0.0,72.61111111111111,10.0,1022.0555555555555,32.22222222222222,3.9444444444444446,11.277777777777779,1.0,,,,,,,,,,0.0
2021-05-25 21:20:00,,,,,,,0.64577,13.988999999999999,44.4459,7.666666666666667,6.222222222222222,188.0,0.0,73.22222222222223,10.0,1022.1111111111111,32.44444444444444,3.888888888888889,11.555555555555555,1.0,,,,,,,,,,0.0
2021-05-25 21:30:00,,,,,,,0.62086,13.9085,44.4474,7.5,6.333333333333333,186.5,0.0,73.83333333333333,10.0,1022.1666666666666,32.666666666666664,3.8333333333333335,11.833333333333334,1.0,,,,,,,,,,0.0
2021-05-25 21:40:00,,,,,,,0.664545,13.878300000000001,44.0797,7.333333333333333,6.444444444444445,185.0,0.0,74.44444444444444,10.0,1022.2222222222222,32.888888888888886,3.7777777777777777,12.11111111111111,1.0,,,,,,,,,,0.0
2021-05-25 21:50:00,,,,,,,0.705025,13.9207,44.166000000000004,7.166666666666667,6.555555555555555,183.5,0.0,75.05555555555556,10.0,1022.2777777777778,33.111111111111114,3.7222222222222223,12.38888888888889,1.0,,,,,,,,,,0.0
2021-05-25 22:00:00,,,,,,,0.76257,13.9768,44.343900000000005,7.0,6.666666666666667,182.0,0.0,75.66666666666667,10.0,1022.3333333333334,33.333333333333336,3.6666666666666665,12.666666666666666,1.0,,,,,,,,,,0.0
2021-05-25 22:10:00,,,,,,,0.8204100000000001,13.8459,44.3932,6.833333333333333,6.777777777777778,180.5,0.0,76.27777777777777,10.0,1022.3888888888889,33.55555555555556,3.611111111111111,12.944444444444445,1.0,,,,,,,,,,0.0
2021-05-25 22:20:00,,,,,,,0.7254050000000001,13.522,44.4079,6.666666666666666,6.888888888888889,179.0,0.0,76.88888888888889,10.0,1022.4444444444445,33.77777777777778,3.5555555555555554,13.222222222222221,1.0,,,,,,,,,,0.0
2021-05-25 22:30:00,,,,,,,0.66691,13.0264,44.3946,6.5,7.0,177.5,0.0,77.5,10.0,1022.5,34.0,3.5,13.5,1.0,,,,,,,,,,0.0
2021-05-25 22:40:00,,,,,,,0.70983,12.832699999999999,44.438599999999994,6.333333333333333,7.111111111111111,176.0,0.0,78.11111111111111,10.0,1022.5555555555555,34.22222222222222,3.4444444444444446,13.777777777777779,1.0,,,,,,,,,,0.0
2021-05-25 22:50:00,,,,,,,0.68624,12.6199,44.5094,6.166666666666666,7.222222222222222,174.5,0.0,78.72222222222223,10.0,1022.6111111111111,34.44444444444444,3.388888888888889,14.055555555555555,1.0,,,,,,,,,,0.0
2021-05-25 23:00:00,,,,,,,0.694805,12.673399999999999,44.595299999999995,6.0,7.333333333333333,173.0,0.0,79.33333333333333,10.0,1022.6666666666666,34.666666666666664,3.3333333333333335,14.333333333333332,1.0,,,,,,,,,,0.0
2021-05-25 23:10:00,,,,,,,0.69919,12.7747,44.6494,5.833333333333333,7.444444444444445,171.5,0.0,79.94444444444444,10.0,1022.7222222222222,34.888888888888886,3.2777777777777777,14.61111111111111,1.0,,,,,,,,,,0.0
2021-05-25 23:20:00,,,,,,,0.7311650000000001,13.0822,44.5944,5.666666666666666,7.555555555555555,170.0,0.0,80.55555555555556,10.0,1022.7777777777778,35.111111111111114,3.2222222222222223,14.88888888888889,1.0,,,,,,,,,,0.0
2021-05-25 23:30:00,,,,,,,0.7140299999999999,12.709900000000001,44.615899999999996,5.5,7.666666666666666,168.5,0.0,81.16666666666667,10.0,1022.8333333333334,35.333333333333336,3.166666666666667,15.166666666666666,1.0,,,,,,,,,,0.0
2021-05-25 23:40:00,,,,,,,0.747825,11.989,44.6577,5.333333333333333,7.777777777777778,167.0,0.0,81.77777777777777,10.0,1022.8888888888889,35.55555555555556,3.111111111111111,15.444444444444443,1.0,,,,,,,,,,0.0
2021-05-25 23:50:00,,,,,,,0.837735,11.9631,44.7035,5.166666666666666,7.888888888888889,165.5,0.0,82.38888888888889,10.0,1022.9444444444445,35.77777777777778,3.0555555555555554,15.722222222222221,1.0,,,,,,,,,,0.0
2021-05-26 00:00:00,,,,,,,0.80467,11.6203,44.9165,5.0,8.0,164.0,0.0,83.0,10.0,1023.0,36.0,3.0,16.0,1.0,,,,,,,,,,0.0
2021-05-26 00:10:00,,,,,,,0.83693,11.4964,45.050599999999996,5.0,8.0,164.27777777777777,0.0,82.72222222222223,10.0,1022.8888888888889,36.94444444444444,2.9444444444444446,15.944444444444445,1.0,,,,,,,,,,0.0
2021-05-26 00:20:00,,,,,,,0.78047,11.4921,45.147,5.0,8.0,164.55555555555554,0.0,82.44444444444444,10.0,1022.7777777777778,37.888888888888886,2.888888888888889,15.88888888888889,1.0,,,,,,,,,,0.0
2021-05-26 00:30:00,,,,,,,0.7870600000000001,11.1147,45.1361,5.0,8.0,164.83333333333334,0.0,82.16666666666667,10.0,1022.6666666666666,38.833333333333336,2.8333333333333335,15.833333333333334,1.0,,,,,,,,,,0.0
2021-05-26 00:40:00,,,,,,,0.797925,11.093399999999999,45.1539,5.0,8.0,165.11111111111111,0.0,81.88888888888889,10.0,1022.5555555555555,39.77777777777778,2.7777777777777777,15.777777777777779,1.0,,,,,,,,,,0.0
2021-05-26 00:50:00,,,,,,,0.8303100000000001,10.9769,45.2391,5.0,8.0,165.38888888888889,0.0,81.61111111111111,10.0,1022.4444444444445,40.72222222222222,2.7222222222222223,15.722222222222221,1.0,,,,,,,,,,0.0
2021-05-26 01:00:00,,,,,,,0.82499,10.965300000000001,45.2661,5.0,8.0,165.66666666666666,0.0,81.33333333333333,10.0,1022.3333333333334,41.666666666666664,2.6666666666666665,15.666666666666666,1.0,,,,,,,,,,0.0
2021-05-26 01:10:00,,,,,,,0.8693649999999999,10.9605,45.2729,5.0,8.0,165.94444444444446,0.0,81.05555555555556,10.0,1022.2222222222222,42.611111111111114,2.611111111111111,15.61111111111111,1.0,,,,,,,,,,0.0
2021-05-26 01:20:00,,,,,,,0.824715,11.0694,45.21,5.0,8.0,166.22222222222223,0.0,80.77777777777777,10.0,1022.1111111111111,43.55555555555556,2.5555555555555554,15.555555555555555,1.0,,,,,,,,,,0.0
2021-05-26 01:30:00,,,,,,,0.8294549999999999,11.204600000000001,45.2005,5.0,8.0,166.5,0.0,80.5,10.0,1022.0,44.5,2.5,15.5,1.0,,,,,,,,,,0.0
2021-05-26 01:40:00,,,,,,,0.778295,11.222199999999999,45.1981,5.0,8.0,166.77777777777777,0.0,80.22222222222223,10.0,1021.8888888888889,45.44444444444444,2.4444444444444446,15.444444444444445,1.0,,,,,,,,,,0.0
2021-05-26 01:50:00,,,,,,,0.8248200000000001,11.1109,44.8085,5.0,8.0,167.05555555555554,0.0,79.94444444444444,10.0,1021.7777777777778,46.388888888888886,2.388888888888889,15.38888888888889,1.0,,,,,,,,,,0.0
2021-05-26 02:00:00,,,,,,,0.829375,10.9307,44.5714,5.0,8.0,167.33333333333334,0.0,79.66666666666667,10.0,1021.6666666666666,47.33333333333333,2.3333333333333335,15.333333333333334,1.0,,,,,,,,,,0.0
2021-05-26 02:10:00,,,,,,,0.8022500000000001,10.887,44.8642,5.0,8.0,167.61111111111111,0.0,79.38888888888889,10.0,1021.5555555555555,48.27777777777778,2.2777777777777777,15.277777777777779,1.0,,,,,,,,,,0.0
2021-05-26 02:20:00,,,,,,,0.8552649999999999,11.0415,45.077,5.0,8.0,167.88888888888889,0.0,79.11111111111111,10.0,1021.4444444444445,49.22222222222222,2.2222222222222223,15.222222222222221,1.0,,,,,,,,,,0.0
2021-05-26 02:30:00,,,,,,,0.8511,10.834999999999999,45.1594,5.0,8.0,168.16666666666666,0.0,78.83333333333333,10.0,1021.3333333333334,50.166666666666664,2.166666666666667,15.166666666666666,1.0,,,,,,,,,,0.0
2021-05-26 02:40:00,,,,,,,0.8203849999999999,10.8901,45.2079,5.0,8.0,168.44444444444446,0.0,78.55555555555556,10.0,1021.2222222222222,51.111111111111114,2.111111111111111,15.11111111111111,1.0,,,,,,,,,,0.0
2021-05-26 02:50:00,,,,,,,0.776105,10.7297,45.1375,5.0,8.0,168.72222222222223,0.0,78.27777777777777,10.0,1021.1111111111111,52.05555555555556,2.0555555555555554,15.055555555555555,1.0,,,,,,,,,,0.0
2021-05-26 03:00:00,,,,,,,0.80195,10.8031,45.197,5.0,8.0,169.0,0.0,78.0,10.0,1021.0,53.0,2.0,15.0,1.0,,,,,,,,,,0.0
2021-05-26 03:10:00,,,,,,,0.8645400000000001,10.8062,45.253,5.166666666666667,7.944444444444445,171.22222222222223,0.0,77.38888888888889,10.0,1020.9444444444445,51.44444444444444,2.0555555555555554,14.722222222222221,1.1111111111111112,,,,,,,,,,0.0
2021-05-26 03:20:00,,,,,,,0.875165,10.789800000000001,45.2758,5.333333333333333,7.888888888888889,173.44444444444446,0.0,76.77777777777777,10.0,1020.8888888888889,49.888888888888886,2.111111111111111,14.444444444444445,1.2222222222222223,,,,,,,,,,0.0
2021-05-26 03:30:00,,,,,,,0.85714,10.7033,45.293099999999995,5.5,7.833333333333333,175.66666666666666,0.0,76.16666666666667,10.0,1020.8333333333334,48.333333333333336,2.1666666666666665,14.166666666666666,1.3333333333333333,,,,,,,,,,0.0
2021-05-26 03:40:00,,,,,,,0.8376950000000001,10.8074,45.2273,5.666666666666667,7.777777777777778,177.88888888888889,0.0,75.55555555555556,10.0,1020.7777777777778,46.77777777777778,2.2222222222222223,13.88888888888889,1.4444444444444444,,,,,,,,,,0.0
2021-05-26 03:50:00,,,,,,,0.9155049999999999,10.8202,45.2649,5.833333333333333,7.722222222222222,180.11111111111111,0.0,74.94444444444444,10.0,1020.7222222222222,45.22222222222222,2.2777777777777777,13.61111111111111,1.5555555555555556,,,,,,,,,,0.0
2021-05-26 04:00:00,,,,,,,0.9184749999999999,10.8506,45.1682,6.0,7.666666666666667,182.33333333333334,0.0,74.33333333333333,10.0,1020.6666666666666,43.666666666666664,2.3333333333333335,13.333333333333334,1.6666666666666665,,,,,,,,,,0.0
2021-05-26 04:10:00,,,,,,,1.006395,10.7777,44.9097,6.166666666666667,7.611111111111111,184.55555555555554,0.0,73.72222222222223,10.0,1020.6111111111111,42.111111111111114,2.388888888888889,13.055555555555555,1.7777777777777777,,,,,,,,,,0.0
2021-05-26 04:20:00,,,,,,,0.985125,10.682599999999999,45.1137,6.333333333333334,7.555555555555555,186.77777777777777,0.0,73.11111111111111,10.0,1020.5555555555555,40.55555555555556,2.4444444444444446,12.777777777777779,1.8888888888888888,,,,,,,,,,0.0
2021-05-26 04:30:00,,,,,,,0.98325,10.960899999999999,45.230000000000004,6.5,7.5,189.0,0.0,72.5,10.0,1020.5,39.0,2.5,12.5,2.0,,,,,,,,,,0.0
2021-05-26 04:40:00,,,,,,,1.007645,10.9952,45.2378,6.666666666666667,7.444444444444445,191.22222222222223,0.0,71.88888888888889,10.0,1020.4444444444445,37.44444444444444,2.5555555555555554,12.222222222222221,2.111111111111111,,,,,,,,,,0.0
2021-05-26 04:50:00,,,,,,,1.01386,11.1159,45.1808,6.833333333333334,7.388888888888889,193.44444444444446,0.0,71.27777777777777,10.0,1020.3888888888889,35.888888888888886,2.611111111111111,11.944444444444445,2.2222222222222223,,,,,,,,,,0.0
2021-05-26 05:00:00,,,,,,,0.955195,11.105500000000001,45.0814,7.0,7.333333333333333,195.66666666666666,0.0,70.66666666666667,10.0,1020.3333333333334,34.33333333333333,2.6666666666666665,11.666666666666668,2.333333333333333,,,,,,,,,,0.0
2021-05-26 05:10:00,,,,,,,0.895145,11.116800000000001,45.109899999999996,7.166666666666667,7.277777777777778,197.88888888888889,0.0,70.05555555555556,10.0,1020.2777777777778,32.77777777777778,2.7222222222222223,11.38888888888889,2.4444444444444446,,,,,,,,,,0.0
2021-05-26 05:20:00,,,,,,,1.85764,11.468599999999999,45.132999999999996,7.333333333333334,7.222222222222222,200.11111111111111,0.0,69.44444444444444,10.0,1020.2222222222222,31.22222222222222,2.7777777777777777,11.11111111111111,2.5555555555555554,,,,,,,,,,0.0
2021-05-26 05:30:00,,,,,,,1.17873,11.5418,45.1148,7.5,7.166666666666667,202.33333333333331,0.0,68.83333333333333,10.0,1020.1666666666666,29.666666666666668,2.833333333333333,10.833333333333334,2.6666666666666665,,,,,,,,,,0.0
2021-05-26 05:40:00,,,,,,,1.27372,11.440299999999999,44.9952,7.666666666666667,7.111111111111111,204.55555555555554,0.0,68.22222222222223,10.0,1020.1111111111111,28.11111111111111,2.888888888888889,10.555555555555557,2.7777777777777777,,,,,,,,,,0.0
2021-05-26 05:50:00,,,,,,,1.15746,12.0271,44.8448,7.833333333333334,7.055555555555555,206.77777777777777,0.0,67.61111111111111,10.0,1020.0555555555555,26.555555555555554,2.9444444444444446,10.277777777777779,2.888888888888889,,,,,,,,,,0.0
2021-05-26 06:00:00,,,,,,,1.15874,11.8601,44.7496,8.0,7.0,209.0,0.0,67.0,10.0,1020.0,25.0,3.0,10.0,3.0,,,,,,,,,,0.0
2021-05-26 06:10:00,,,,,,,1.3036949999999998,12.2156,44.529399999999995,8.222222222222221,7.222222222222222,211.22222222222223,0.0,66.27777777777777,10.0,1019.9444444444445,24.72222222222222,3.0,10.166666666666666,3.0555555555555554,,,,,,,,,,0.0
2021-05-26 06:20:00,,,,,,,1.18737,12.839400000000001,44.396100000000004,8.444444444444445,7.444444444444445,213.44444444444446,0.0,65.55555555555556,10.0,1019.8888888888889,24.444444444444443,3.0,10.333333333333334,3.111111111111111,,,,,,,,,,0.0
2021-05-26 06:30:00,,,,,,,1.265725,13.2213,44.157,8.666666666666666,7.666666666666667,215.66666666666666,0.0,64.83333333333333,10.0,1019.8333333333334,24.166666666666668,3.0,10.5,3.1666666666666665,,,,,,,,,,0.0
2021-05-26 06:40:00,,,,,,,1.20718,15.4639,43.9807,8.88888888888889,7.888888888888889,217.88888888888889,0.0,64.11111111111111,10.0,1019.7777777777778,23.88888888888889,3.0,10.666666666666666,3.2222222222222223,,,,,,,,,,0.0
2021-05-26 06:50:00,,,,,,,0.9624050000000001,16.0717,42.0043,9.11111111111111,8.11111111111111,220.11111111111111,0.0,63.388888888888886,10.0,1019.7222222222222,23.61111111111111,3.0,10.833333333333334,3.2777777777777777,,,,,,,,,,0.0
2021-05-26 07:00:00,,,,,,,0.9854200000000001,15.9415,40.1095,9.333333333333334,8.333333333333334,222.33333333333334,0.0,62.666666666666664,10.0,1019.6666666666666,23.333333333333332,3.0,11.0,3.3333333333333335,,,,,,,,,,0.0
2021-05-26 07:10:00,,,,,,,1.009305,15.979499999999998,40.6754,9.555555555555555,8.555555555555555,224.55555555555554,0.0,61.94444444444444,10.0,1019.6111111111111,23.055555555555557,3.0,11.166666666666666,3.388888888888889,,,,,,,,,,0.0
2021-05-26 07:20:00,,,,,,,1.1633499999999999,16.4196,41.206900000000005,9.777777777777779,8.777777777777779,226.77777777777777,0.0,61.22222222222222,10.0,1019.5555555555555,22.77777777777778,3.0,11.333333333333334,3.4444444444444446,,,,,,,,,,0.0
2021-05-26 07:30:00,,,,,,,1.1963599999999999,15.8536,40.8812,10.0,9.0,229.0,0.0,60.5,10.0,1019.5,22.5,3.0,11.5,3.5,,,,,,,,,,0.0
2021-05-26 07:40:00,,,,,,,1.3121800000000001,15.788900000000002,41.2224,10.222222222222221,9.222222222222221,231.22222222222223,0.0,59.77777777777778,10.0,1019.4444444444445,22.22222222222222,3.0,11.666666666666666,3.5555555555555554,,,,,,,,,,0.0
2021-05-26 07:50:00,,,,,,,1.20496,16.2,41.4283,10.444444444444445,9.444444444444445,233.44444444444446,0.0,59.05555555555556,10.0,1019.3888888888889,21.944444444444443,3.0,11.833333333333334,3.611111111111111,,,,,,,,,,0.0
2021-05-26 08:00:00,,,,,,,1.242815,16.4498,41.453199999999995,10.666666666666666,9.666666666666666,235.66666666666666,0.0,58.333333333333336,10.0,1019.3333333333334,21.666666666666668,3.0,12.0,3.6666666666666665,,,,,,,,,,0.0
2021-05-26 08:10:00,,,,,,,1.19902,17.1378,41.028,10.88888888888889,9.88888888888889,237.88888888888889,0.0,57.611111111111114,10.0,1019.2777777777778,21.38888888888889,3.0,12.166666666666668,3.7222222222222223,,,,,,,,,,0.0
2021-05-26 08:20:00,,,,,,,1.1217700000000002,18.2454,40.3629,11.11111111111111,10.11111111111111,240.11111111111111,0.0,56.888888888888886,10.0,1019.2222222222222,21.11111111111111,3.0,12.333333333333334,3.7777777777777777,,,,,,,,,,0.0
2021-05-26 08:30:00,,,,,,,1.0421799999999999,20.1112,39.0715,11.333333333333332,10.333333333333332,242.33333333333331,0.0,56.166666666666664,10.0,1019.1666666666666,20.833333333333336,3.0,12.5,3.833333333333333,,,,,,,,,,0.0
2021-05-26 08:40:00,,,,,,,1.03084,20.6468,37.8723,11.555555555555555,10.555555555555555,244.55555555555554,0.0,55.44444444444444,10.0,1019.1111111111111,20.555555555555557,3.0,12.666666666666668,3.888888888888889,,,,,,,,,,0.0
2021-05-26 08:50:00,,,,,,,1.050885,20.6114,37.2252,11.777777777777779,10.777777777777779,246.77777777777777,0.0,54.72222222222222,10.0,1019.0555555555555,20.27777777777778,3.0,12.833333333333334,3.9444444444444446,,,,,,,,,,0.0
2021-05-26 09:00:00,,,,,,,1.04636,21.512999999999998,37.521100000000004,12.0,11.0,249.0,0.0,54.0,10.0,1019.0,20.0,3.0,13.0,4.0,,,,,,,,,,0.0
2021-05-26 09:10:00,,,,,,,1.0075800000000001,22.821,38.2736,12.166666666666666,11.277777777777779,250.27777777777777,0.0,53.72222222222222,10.0,1018.8888888888889,21.0,3.111111111111111,13.333333333333334,4.055555555555555,,,,,,,,,,0.0
2021-05-26 09:20:00,,,,,,,1.018375,21.9132,39.311699999999995,12.333333333333334,11.555555555555555,251.55555555555554,0.0,53.44444444444444,10.0,1018.7777777777778,22.0,3.2222222222222223,13.666666666666666,4.111111111111111,,,,,,,,,,0.0
2021-05-26 09:30:00,,,,,,,1.11239,19.1747,40.1126,12.5,11.833333333333334,252.83333333333334,0.0,53.166666666666664,10.0,1018.6666666666666,23.0,3.3333333333333335,14.0,4.166666666666667,,,,,,,,,,0.0
2021-05-26 09:40:00,,,,,,,1.021615,19.2299,40.8251,12.666666666666666,12.11111111111111,254.11111111111111,0.0,52.888888888888886,10.0,1018.5555555555555,24.0,3.4444444444444446,14.333333333333334,4.222222222222222,,,,,,,,,,0.0
2021-05-26 09:50:00,,,,,,,1.08935,18.997899999999998,41.2445,12.833333333333334,12.38888888888889,255.38888888888889,0.0,52.611111111111114,10.0,1018.4444444444445,25.0,3.5555555555555554,14.666666666666666,4.277777777777778,,,,,,,,,,0.0
2021-05-26 10:00:00,,,,,,,1.124015,18.6678,41.7175,13.0,12.666666666666666,256.6666666666667,0.0,52.333333333333336,10.0,1018.3333333333334,26.0,3.6666666666666665,15.0,4.333333333333333,,,,,,,,,,0.0
2021-05-26 10:10:00,,,,,,,1.07575,18.5843,42.033,13.166666666666666,12.944444444444445,257.94444444444446,0.0,52.05555555555556,10.0,1018.2222222222222,27.0,3.7777777777777777,15.333333333333334,4.388888888888889,,,,,,,,,,0.0
2021-05-26 10:20:00,,,,,,,1.110365,19.093200000000003,42.4667,13.333333333333334,13.222222222222221,259.22222222222223,0.0,51.77777777777778,10.0,1018.1111111111111,28.0,3.888888888888889,15.666666666666668,4.444444444444445,,,,,,,,,,0.0
2021-05-26 10:30:00,,,,,,,1.112735,19.684,42.6064,13.5,13.5,260.5,0.0,51.5,10.0,1018.0,29.0,4.0,16.0,4.5,,,,,,,,,,0.0
2021-05-26 10:40:00,,,,,,,1.2394,20.015700000000002,42.4898,13.666666666666666,13.777777777777779,261.77777777777777,0.0,51.22222222222222,10.0,1017.8888888888889,30.0,4.111111111111111,16.333333333333332,4.555555555555555,,,,,,,,,,0.0
2021-05-26 10:50:00,,,,,,,1.0295299999999998,19.8325,42.3578,13.833333333333334,14.055555555555555,263.05555555555554,0.0,50.94444444444444,10.0,1017.7777777777778,31.0,4.222222222222222,16.666666666666668,4.611111111111111,,,,,,,,,,0.0
2021-05-26 11:00:00,,,,,,,1.07871,19.9404,42.21,14.0,14.333333333333332,264.3333333333333,0.0,50.666666666666664,10.0,1017.6666666666666,32.0,4.333333333333333,17.0,4.666666666666667,,,,,,,,,,0.0
2021-05-26 11:10:00,,,,,,,0.984085,19.409200000000002,42.2442,14.166666666666668,14.61111111111111,265.6111111111111,0.0,50.388888888888886,10.0,1017.5555555555555,33.0,4.444444444444445,17.333333333333336,4.722222222222222,,,,,,,,,,0.0
2021-05-26 11:20:00,,,,,,,0.9604649999999999,19.5814,42.4215,14.333333333333334,14.88888888888889,266.8888888888889,0.0,50.111111111111114,10.0,1017.4444444444445,34.0,4.555555555555555,17.666666666666668,4.777777777777778,,,,,,,,,,0.0
2021-05-26 11:30:00,,,,,,,1.8666,19.5441,42.4828,14.5,15.166666666666666,268.1666666666667,0.0,49.833333333333336,10.0,1017.3333333333334,35.0,4.666666666666666,18.0,4.833333333333333,,,,,,,,,,0.0
2021-05-26 11:40:00,,,,,,,1.006885,19.6851,42.4758,14.666666666666668,15.444444444444443,269.44444444444446,0.0,49.55555555555556,10.0,1017.2222222222222,36.0,4.777777777777778,18.333333333333336,4.888888888888889,,,,,,,,,,0.0
2021-05-26 11:50:00,,,,,,,1.16101,19.700200000000002,42.3357,14.833333333333334,15.722222222222221,270.72222222222223,0.0,49.27777777777778,10.0,1017.1111111111111,37.0,4.888888888888889,18.666666666666668,4.944444444444445,,,,,,,,,,0.0
2021-05-26 12:00:00,,,,,,,0.8810549999999999,19.5691,42.342200000000005,15.0,16.0,272.0,0.0,49.0,10.0,1017.0,38.0,5.0,19.0,5.0,,,,,,,,,,90.0
2021-05-26 12:10:00,,,,,,,1.0643150000000001,19.2912,42.2741,15.0,15.88888888888889,272.6111111111111,0.005555555555555556,49.44444444444444,10.0,1017.0,40.111111111111114,5.055555555555555,18.88888888888889,4.944444444444445,,,,,,,,,,0.0
2021-05-26 12:20:00,,,,,,,0.924065,19.297,42.243900000000004,15.0,15.777777777777779,273.22222222222223,0.011111111111111112,49.888888888888886,10.0,1017.0,42.22222222222222,5.111111111111111,18.77777777777778,4.888888888888889,,,,,,,,,,0.0
2021-05-26 12:30:00,,,,,,,0.923785,18.828899999999997,42.4375,15.0,15.666666666666666,273.8333333333333,0.01666666666666667,50.333333333333336,10.0,1017.0,44.333333333333336,5.166666666666667,18.666666666666668,4.833333333333333,,,,,,,,,,0.0
