,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-05-26 12:40:00,,,,,,,0.9644600000000001,18.461599999999997,42.5731,15.0,15.555555555555555,274.44444444444446,0.022222222222222223,50.77777777777778,10.0,1017.0,46.44444444444444,5.222222222222222,18.555555555555557,4.777777777777778,,,,,,,,,,0.0
2021-05-26 12:50:00,,,,,,,0.899225,18.5095,42.6985,15.0,15.444444444444445,275.05555555555554,0.02777777777777778,51.22222222222222,10.0,1017.0,48.55555555555556,5.277777777777778,18.444444444444443,4.722222222222222,,,,,,,,,,0.0
2021-05-26 13:00:00,,,,,,,1.01203,18.5901,42.6285,15.0,15.333333333333334,275.6666666666667,0.03333333333333334,51.666666666666664,10.0,1017.0,50.66666666666667,5.333333333333333,18.333333333333332,4.666666666666667,,,,,,,,,,0.0
2021-05-26 13:10:00,,,,,,,0.9702550000000001,18.2726,42.382600000000004,15.0,15.222222222222221,276.27777777777777,0.038888888888888896,52.111111111111114,10.0,1017.0,52.77777777777778,5.388888888888889,18.22222222222222,4.611111111111111,,,,,,,,,,0.0
2021-05-26 13:20:00,,,,,,,1.0603099999999999,18.3763,42.2466,15.0,15.11111111111111,276.8888888888889,0.044444444444444446,52.55555555555556,10.0,1017.0,54.888888888888886,5.444444444444445,18.11111111111111,4.555555555555555,,,,,,,,,,0.0
2021-05-26 13:30:00,,,,,,,0.9916750000000001,18.4361,42.5654,15.0,15.0,277.5,0.05,53.0,10.0,1017.0,57.0,5.5,18.0,4.5,,,,,,,,,,0.0
2021-05-26 13:40:00,,,,,,,0.86593,18.643,42.7863,15.0,14.88888888888889,278.1111111111111,0.05555555555555556,53.44444444444444,10.0,1017.0,59.111111111111114,5.555555555555555,17.88888888888889,4.444444444444445,,,,,,,,,,0.0
2021-05-26 13:50:00,,,,,,,0.9365349999999999,18.7641,42.818400000000004,15.0,14.777777777777779,278.72222222222223,0.061111111111111116,53.888888888888886,10.0,1017.0,61.22222222222222,5.611111111111111,17.77777777777778,4.388888888888889,,,,,,,,,,0.0
2021-05-26 14:00:00,,,,,,,1.012635,18.8802,42.7379,15.0,14.666666666666666,279.3333333333333,0.06666666666666668,54.333333333333336,10.0,1017.0,63.333333333333336,5.666666666666667,17.666666666666668,4.333333333333333,,,,,,,,,,0.0
2021-05-26 14:10:00,,,,,,,1.5354800000000002,18.862199999999998,42.6143,15.0,14.555555555555555,279.94444444444446,0.07222222222222223,54.77777777777778,10.0,1017.0,65.44444444444444,5.722222222222222,17.555555555555557,4.277777777777778,,,,,,,,,,0.0
2021-05-26 14:20:00,,,,,,,1.4467349999999999,18.927100000000003,42.5197,15.0,14.444444444444445,280.55555555555554,0.07777777777777779,55.22222222222222,10.0,1017.0,67.55555555555556,5.777777777777778,17.444444444444443,4.222222222222222,,,,,,,,,,0.0
2021-05-26 14:30:00,,,,,,,1.49875,18.7581,42.5222,15.0,14.333333333333334,281.1666666666667,0.08333333333333334,55.666666666666664,10.0,1017.0,69.66666666666667,5.833333333333333,17.333333333333332,4.166666666666667,,,,,,,,,,0.0
2021-05-26 14:40:00,,,,,,,1.34552,19.0845,42.537099999999995,15.0,14.222222222222221,281.77777777777777,0.08888888888888889,56.111111111111114,10.0,1017.0,71.77777777777777,5.888888888888889,17.22222222222222,4.111111111111111,,,,,,,,,,0.0
2021-05-26 14:50:00,,,,,,,1.34999,18.938299999999998,42.488,15.0,14.11111111111111,282.3888888888889,0.09444444444444446,56.55555555555556,10.0,1017.0,73.88888888888889,5.944444444444445,17.11111111111111,4.055555555555555,,,,,,,,,,0.0
2021-05-26 15:00:00,,,,,,,1.3832900000000001,18.5957,42.404399999999995,15.0,14.0,283.0,0.1,57.0,10.0,1017.0,76.0,6.0,17.0,4.0,,,,,,,,,,0.0
2021-05-26 15:10:00,,,,,,,1.32399,18.409299999999998,42.507600000000004,14.777777777777779,13.5,281.94444444444446,0.1,58.44444444444444,9.722222222222221,1017.0555555555555,77.16666666666667,6.111111111111111,16.444444444444443,3.8333333333333335,,,,,,,,,,0.0
2021-05-26 15:20:00,,,,,,,1.728465,18.384700000000002,42.5188,14.555555555555555,13.0,280.8888888888889,0.1,59.888888888888886,9.444444444444445,1017.1111111111111,78.33333333333333,6.222222222222222,15.88888888888889,3.6666666666666665,,,,,,,,,,0.0
2021-05-26 15:30:00,,,,,,,2.063805,17.1523,42.4591,14.333333333333334,12.5,279.8333333333333,0.1,61.333333333333336,9.166666666666666,1017.1666666666666,79.5,6.333333333333333,15.333333333333334,3.5,,,,,,,,,,0.0
2021-05-26 15:40:00,,,,,,,1.9286349999999999,16.578,42.8097,14.11111111111111,12.0,278.77777777777777,0.1,62.77777777777778,8.88888888888889,1017.2222222222222,80.66666666666667,6.444444444444445,14.777777777777779,3.333333333333333,,,,,,,,,,0.0
2021-05-26 15:50:00,,,,,,,1.69483,16.115199999999998,43.0831,13.88888888888889,11.5,277.72222222222223,0.1,64.22222222222223,8.61111111111111,1017.2777777777778,81.83333333333333,6.555555555555555,14.222222222222221,3.1666666666666665,,,,,,,,,,0.0
2021-05-26 16:00:00,,,,,,,1.832,15.9498,43.3421,13.666666666666666,11.0,276.6666666666667,0.1,65.66666666666667,8.333333333333334,1017.3333333333334,83.0,6.666666666666667,13.666666666666668,3.0,,,,,,,,,,0.0
2021-05-26 16:10:00,,,,,,,1.574705,15.6899,43.515,13.444444444444445,10.5,275.6111111111111,0.1,67.11111111111111,8.055555555555555,1017.3888888888889,84.16666666666667,6.777777777777778,13.11111111111111,2.833333333333333,,,,,,,,,,0.0
2021-05-26 16:20:00,,,,,,,1.610265,15.5608,43.6474,13.222222222222221,10.0,274.55555555555554,0.1,68.55555555555556,7.777777777777779,1017.4444444444445,85.33333333333333,6.888888888888889,12.555555555555557,2.6666666666666665,,,,,,,,,,0.0
2021-05-26 16:30:00,,,,,,,1.493795,15.727699999999999,43.798700000000004,13.0,9.5,273.5,0.1,70.0,7.5,1017.5,86.5,7.0,12.0,2.5,,,,,,,,,,0.0
2021-05-26 16:40:00,,,,,,,1.5542950000000002,15.712,43.8394,12.777777777777779,9.0,272.44444444444446,0.1,71.44444444444444,7.222222222222222,1017.5555555555555,87.66666666666667,7.111111111111111,11.444444444444445,2.333333333333333,,,,,,,,,,0.0
2021-05-26 16:50:00,,,,,,,1.882745,15.5066,43.8812,12.555555555555555,8.5,271.3888888888889,0.1,72.88888888888889,6.944444444444445,1017.6111111111111,88.83333333333333,7.222222222222222,10.88888888888889,2.1666666666666665,,,,,,,,,,0.0
2021-05-26 17:00:00,,,,,,,1.75501,15.1026,43.917,12.333333333333334,8.0,270.3333333333333,0.1,74.33333333333333,6.666666666666667,1017.6666666666666,90.0,7.333333333333333,10.333333333333334,2.0,,,,,,,,,,0.0
2021-05-26 17:10:00,,,,,,,1.3836,14.89,44.005700000000004,12.11111111111111,7.5,269.27777777777777,0.1,75.77777777777777,6.388888888888889,1017.7222222222222,91.16666666666667,7.444444444444445,9.777777777777779,1.833333333333333,,,,,,,,,,0.0
2021-05-26 17:20:00,,,,,,,1.307225,14.840800000000002,44.171,11.88888888888889,7.0,268.22222222222223,0.1,77.22222222222223,6.111111111111112,1017.7777777777778,92.33333333333333,7.555555555555555,9.222222222222223,1.6666666666666665,,,,,,,,,,0.0
2021-05-26 17:30:00,,,,,,,1.36507,14.573699999999999,44.1579,11.666666666666668,6.500000000000001,267.1666666666667,0.1,78.66666666666667,5.833333333333334,1017.8333333333334,93.5,7.666666666666666,8.666666666666668,1.5,,,,,,,,,,0.0
2021-05-26 17:40:00,,,,,,,1.254725,14.7041,44.3762,11.444444444444445,6.000000000000001,266.1111111111111,0.1,80.11111111111111,5.555555555555556,1017.8888888888889,94.66666666666667,7.777777777777778,8.111111111111112,1.333333333333333,,,,,,,,,,0.0
2021-05-26 17:50:00,,,,,,,1.18644,14.4589,44.4617,11.222222222222221,5.5,265.05555555555554,0.1,81.55555555555556,5.277777777777779,1017.9444444444445,95.83333333333333,7.888888888888889,7.555555555555557,1.1666666666666665,,,,,,,,,,0.0
2021-05-26 18:00:00,,,,,,,1.16693,14.366200000000001,44.525400000000005,11.0,5.0,264.0,0.1,83.0,5.0,1018.0,97.0,8.0,7.0,1.0,,,,,,,,,,0.0
2021-05-26 18:10:00,,,,,,,1.5545849999999999,14.244399999999999,44.5976,10.88888888888889,4.944444444444445,259.3333333333333,0.1,83.66666666666667,4.833333333333333,1018.0,97.16666666666667,8.0,7.0,1.0,,,,,,,,,,0.0
2021-05-26 18:20:00,,,,,,,2.5881499999999997,14.020199999999999,44.6245,10.777777777777779,4.888888888888889,254.66666666666666,0.1,84.33333333333333,4.666666666666667,1018.0,97.33333333333333,8.0,7.0,1.0,,,,,,,,,,0.0
2021-05-26 18:30:00,,,,,,,2.4519849999999996,13.8142,44.7427,10.666666666666666,4.833333333333333,250.0,0.1,85.0,4.5,1018.0,97.5,8.0,7.0,1.0,,,,,,,,,,0.0
2021-05-26 18:40:00,,,,,,,3.42138,13.8192,44.8514,10.555555555555555,4.777777777777778,245.33333333333334,0.1,85.66666666666667,4.333333333333333,1018.0,97.66666666666667,8.0,7.0,1.0,,,,,,,,,,0.0
2021-05-26 18:50:00,,,,,,,3.0283550000000004,13.925999999999998,44.9327,10.444444444444445,4.722222222222222,240.66666666666666,0.1,86.33333333333333,4.166666666666667,1018.0,97.83333333333333,8.0,7.0,1.0,,,,,,,,,,0.0
2021-05-26 19:00:00,,,,,,,2.25441,13.880099999999999,44.9281,10.333333333333334,4.666666666666667,236.0,0.1,87.0,4.0,1018.0,98.0,8.0,7.0,1.0,,,,,,,,,,0.0
2021-05-26 19:10:00,,,,,,,1.5600450000000001,13.8282,44.9227,10.222222222222221,4.611111111111111,231.33333333333334,0.1,87.66666666666667,3.833333333333333,1018.0,98.16666666666667,8.0,7.0,1.0,,,,,,,,,,0.0
2021-05-26 19:20:00,,,,,,,1.443885,13.7048,44.9973,10.11111111111111,4.555555555555555,226.66666666666666,0.1,88.33333333333333,3.6666666666666665,1018.0,98.33333333333333,8.0,7.0,1.0,,,,,,,,,,0.0
2021-05-26 19:30:00,,,,,,,1.4360950000000001,13.722399999999999,44.779,10.0,4.5,222.0,0.1,89.0,3.5,1018.0,98.5,8.0,7.0,1.0,,,,,,,,,,0.0
2021-05-26 19:40:00,,,,,,,1.456515,14.077699999999998,44.9073,9.88888888888889,4.444444444444445,217.33333333333334,0.1,89.66666666666667,3.333333333333333,1018.0,98.66666666666667,8.0,7.0,1.0,,,,,,,,,,0.0
2021-05-26 19:50:00,,,,,,,1.8041899999999997,13.4917,45.0094,9.777777777777779,4.388888888888889,212.66666666666666,0.1,90.33333333333333,3.1666666666666665,1018.0,98.83333333333333,8.0,7.0,1.0,,,,,,,,,,0.0
2021-05-26 20:00:00,,,,,,,2.232685,13.189000000000002,45.1038,9.666666666666666,4.333333333333333,208.0,0.1,91.0,3.0,1018.0,99.0,8.0,7.0,1.0,,,,,,,,,,0.0
2021-05-26 20:10:00,,,,,,,2.561585,12.998099999999999,45.221,9.555555555555555,4.277777777777778,203.33333333333334,0.1,91.66666666666667,2.833333333333333,1018.0,99.16666666666667,8.0,7.0,1.0,,,,,,,,,,0.0
2021-05-26 20:20:00,,,,,,,3.6824600000000003,13.078399999999998,45.230599999999995,9.444444444444445,4.222222222222222,198.66666666666669,0.1,92.33333333333333,2.6666666666666665,1018.0,99.33333333333333,8.0,7.0,1.0,,,,,,,,,,0.0
2021-05-26 20:30:00,,,,,,,2.43797,13.2223,45.0892,9.333333333333334,4.166666666666667,194.0,0.1,93.0,2.5,1018.0,99.5,8.0,7.0,1.0,,,,,,,,,,0.0
2021-05-26 20:40:00,,,,,,,1.7855450000000002,13.3379,45.2592,9.222222222222221,4.111111111111111,189.33333333333331,0.1,93.66666666666667,2.333333333333333,1018.0,99.66666666666667,8.0,7.0,1.0,,,,,,,,,,0.0
2021-05-26 20:50:00,,,,,,,1.70211,13.5427,45.3525,9.11111111111111,4.055555555555555,184.66666666666669,0.1,94.33333333333333,2.1666666666666665,1018.0,99.83333333333333,8.0,7.0,1.0,,,,,,,,,,0.0
2021-05-26 21:00:00,,,,,,,1.6849699999999999,13.7347,45.382999999999996,9.0,4.0,180.0,0.1,95.0,2.0,1018.0,100.0,8.0,7.0,1.0,,,,,,,,,,0.0
2021-05-26 21:10:00,,,,,,,2.04232,13.6184,45.3776,8.944444444444445,4.0,179.33333333333334,0.13333333333333333,95.0,2.111111111111111,1018.1111111111111,99.0,7.944444444444445,6.944444444444445,1.0,,,,,,,,,,0.0
2021-05-26 21:20:00,,,,,,,2.24171,13.628,45.339,8.88888888888889,4.0,178.66666666666666,0.16666666666666669,95.0,2.2222222222222223,1018.2222222222222,98.0,7.888888888888889,6.888888888888889,1.0,,,,,,,,,,0.0
2021-05-26 21:30:00,,,,,,,2.241935,13.403299999999998,45.251999999999995,8.833333333333334,4.0,178.0,0.2,95.0,2.3333333333333335,1018.3333333333334,97.0,7.833333333333333,6.833333333333333,1.0,,,,,,,,,,0.0
2021-05-26 21:40:00,,,,,,,2.17123,12.8687,45.1847,8.777777777777779,4.0,177.33333333333334,0.23333333333333334,95.0,2.4444444444444446,1018.4444444444445,96.0,7.777777777777778,6.777777777777778,1.0,,,,,,,,,,0.0
2021-05-26 21:50:00,,,,,,,1.928785,12.8749,45.432900000000004,8.722222222222221,4.0,176.66666666666666,0.26666666666666666,95.0,2.5555555555555554,1018.5555555555555,95.0,7.722222222222222,6.722222222222222,1.0,,,,,,,,,,0.0
2021-05-26 22:00:00,,,,,,,1.9680250000000001,13.145,45.5912,8.666666666666666,4.0,176.0,0.30000000000000004,95.0,2.6666666666666665,1018.6666666666666,94.0,7.666666666666667,6.666666666666667,1.0,,,,,,,,,,0.0
2021-05-26 22:10:00,,,,,,,1.7890899999999998,12.9526,45.6492,8.61111111111111,4.0,175.33333333333334,0.33333333333333337,95.0,2.7777777777777777,1018.7777777777778,93.0,7.611111111111111,6.611111111111111,1.0,,,,,,,,,,0.0
2021-05-26 22:20:00,,,,,,,1.879945,12.9161,45.6327,8.555555555555555,4.0,174.66666666666666,0.3666666666666667,95.0,2.888888888888889,1018.8888888888889,92.0,7.555555555555555,6.555555555555555,1.0,,,,,,,,,,0.0
2021-05-26 22:30:00,,,,,,,2.2031,13.249,45.6306,8.5,4.0,174.0,0.4,95.0,3.0,1019.0,91.0,7.5,6.5,1.0,,,,,,,,,,0.0
2021-05-26 22:40:00,,,,,,,2.557705,12.975100000000001,45.6845,8.444444444444445,4.0,173.33333333333334,0.43333333333333335,95.0,3.111111111111111,1019.1111111111111,90.0,7.444444444444445,6.444444444444445,1.0,,,,,,,,,,0.0
2021-05-26 22:50:00,,,,,,,2.3626300000000002,12.862200000000001,45.7219,8.38888888888889,4.0,172.66666666666666,0.4666666666666667,95.0,3.2222222222222223,1019.2222222222222,89.0,7.388888888888889,6.388888888888889,1.0,,,,,,,,,,0.0
2021-05-26 23:00:00,,,,,,,2.5060949999999997,12.868500000000001,45.7748,8.333333333333334,4.0,172.0,0.5,95.0,3.333333333333333,1019.3333333333334,88.0,7.333333333333333,6.333333333333333,1.0,,,,,,,,,,0.0
2021-05-26 23:10:00,,,,,,,2.58799,12.937100000000001,45.7817,8.277777777777779,4.0,171.33333333333334,0.5333333333333333,95.0,3.4444444444444446,1019.4444444444445,87.0,7.277777777777778,6.277777777777778,1.0,,,,,,,,,,0.0
2021-05-26 23:20:00,,,,,,,2.551005,12.8488,45.811099999999996,8.222222222222221,4.0,170.66666666666666,0.5666666666666667,95.0,3.5555555555555554,1019.5555555555555,86.0,7.222222222222222,6.222222222222222,1.0,,,,,,,,,,0.0
2021-05-26 23:30:00,,,,,,,2.676185,12.767100000000001,45.8831,8.166666666666666,4.0,170.0,0.6,95.0,3.6666666666666665,1019.6666666666666,85.0,7.166666666666667,6.166666666666667,1.0,,,,,,,,,,0.0
2021-05-26 23:40:00,,,,,,,2.5883849999999997,12.682500000000001,45.7113,8.11111111111111,4.0,169.33333333333334,0.6333333333333333,95.0,3.7777777777777777,1019.7777777777778,84.0,7.111111111111111,6.111111111111111,1.0,,,,,,,,,,0.0
2021-05-26 23:50:00,,,,,,,2.6199850000000002,12.6802,45.9069,8.055555555555555,4.0,168.66666666666666,0.6666666666666666,95.0,3.888888888888889,1019.8888888888889,83.0,7.055555555555555,6.055555555555555,1.0,,,,,,,,,,0.0
2021-05-27 00:00:00,,,,,,,2.79155,12.742099999999999,46.0458,8.0,4.0,168.0,0.7,95.0,4.0,1020.0,82.0,7.0,6.0,1.0,,,,,,,,,,0.0
2021-05-27 00:10:00,,,,,,,2.803455,12.8601,46.1235,8.0,3.9444444444444446,171.05555555555554,0.7388888888888888,95.05555555555556,4.222222222222222,1020.0,82.44444444444444,7.0,5.944444444444445,1.0,,,,,,,,,,0.0
2021-05-27 00:20:00,,,,,,,2.6812750000000003,12.7196,46.1509,8.0,3.888888888888889,174.11111111111111,0.7777777777777777,95.11111111111111,4.444444444444445,1020.0,82.88888888888889,7.0,5.888888888888889,1.0,,,,,,,,,,0.0
2021-05-27 00:30:00,,,,,,,2.998815,12.622499999999999,46.1032,8.0,3.8333333333333335,177.16666666666666,0.8166666666666667,95.16666666666667,4.666666666666667,1020.0,83.33333333333333,7.0,5.833333333333333,1.0,,,,,,,,,,0.0
2021-05-27 00:40:00,,,,,,,3.3209150000000003,12.619299999999999,46.2282,8.0,3.7777777777777777,180.22222222222223,0.8555555555555555,95.22222222222223,4.888888888888889,1020.0,83.77777777777777,7.0,5.777777777777778,1.0,,,,,,,,,,0.0
2021-05-27 00:50:00,,,,,,,3.567895,12.7371,46.3001,8.0,3.7222222222222223,183.27777777777777,0.8944444444444444,95.27777777777777,5.111111111111111,1020.0,84.22222222222223,7.0,5.722222222222222,1.0,,,,,,,,,,0.0
2021-05-27 01:00:00,,,,,,,4.061355000000001,12.6827,46.3501,8.0,3.6666666666666665,186.33333333333334,0.9333333333333333,95.33333333333333,5.333333333333333,1020.0,84.66666666666667,7.0,5.666666666666667,1.0,,,,,,,,,,0.0
2021-05-27 01:10:00,,,,,,,4.7768,12.6836,46.3755,8.0,3.611111111111111,189.38888888888889,0.9722222222222221,95.38888888888889,5.555555555555555,1020.0,85.11111111111111,7.0,5.611111111111111,1.0,,,,,,,,,,0.0
2021-05-27 01:20:00,,,,,,,3.8468299999999997,12.556000000000001,46.3211,8.0,3.5555555555555554,192.44444444444446,1.011111111111111,95.44444444444444,5.777777777777778,1020.0,85.55555555555556,7.0,5.555555555555555,1.0,,,,,,,,,,0.0
2021-05-27 01:30:00,,,,,,,2.77705,12.2484,46.397000000000006,8.0,3.5,195.5,1.0499999999999998,95.5,6.0,1020.0,86.0,7.0,5.5,1.0,,,,,,,,,,0.0
2021-05-27 01:40:00,,,,,,,1.9748750000000002,12.0394,46.3696,8.0,3.4444444444444446,198.55555555555554,1.0888888888888888,95.55555555555556,6.222222222222222,1020.0,86.44444444444444,7.0,5.444444444444445,1.0,,,,,,,,,,0.0
2021-05-27 01:50:00,,,,,,,1.316195,11.6633,46.4932,8.0,3.388888888888889,201.61111111111111,1.1277777777777778,95.61111111111111,6.444444444444445,1020.0,86.88888888888889,7.0,5.388888888888889,1.0,,,,,,,,,,0.0
2021-05-27 02:00:00,,,,,,,0.66887,11.1874,46.6361,8.0,3.3333333333333335,204.66666666666669,1.1666666666666665,95.66666666666667,6.666666666666666,1020.0,87.33333333333333,7.0,5.333333333333333,1.0,,,,,,,,,,0.0
2021-05-27 02:10:00,,,,,,,0.371815,10.8666,46.7971,8.0,3.2777777777777777,207.72222222222223,1.2055555555555555,95.72222222222223,6.888888888888889,1020.0,87.77777777777777,7.0,5.277777777777778,1.0,,,,,,,,,,0.0
2021-05-27 02:20:00,,,,,,,0.36390500000000003,10.813500000000001,46.9576,8.0,3.2222222222222223,210.77777777777777,1.2444444444444445,95.77777777777777,7.111111111111111,1020.0,88.22222222222223,7.0,5.222222222222222,1.0,,,,,,,,,,0.0
2021-05-27 02:30:00,,,,,,,0.36968,10.6785,46.9693,8.0,3.166666666666667,213.83333333333334,1.2833333333333332,95.83333333333333,7.333333333333333,1020.0,88.66666666666667,7.0,5.166666666666667,1.0,,,,,,,,,,0.0
2021-05-27 02:40:00,,,,,,,0.32855500000000004,10.7074,47.0895,8.0,3.111111111111111,216.88888888888889,1.3222222222222222,95.88888888888889,7.555555555555555,1020.0,89.11111111111111,7.0,5.111111111111111,1.0,,,,,,,,,,0.0
2021-05-27 02:50:00,,,,,,,0.46949500000000005,10.533100000000001,47.1507,8.0,3.0555555555555554,219.94444444444446,1.3611111111111112,95.94444444444444,7.777777777777778,1020.0,89.55555555555556,7.0,5.055555555555555,1.0,,,,,,,,,,0.0
2021-05-27 03:00:00,,,,,,,0.390245,10.3047,47.167500000000004,8.0,3.0,223.0,1.4,96.0,8.0,1020.0,90.0,7.0,5.0,1.0,,,,,,,,,,0.0
2021-05-27 03:10:00,,,,,,,0.36591999999999997,10.3417,47.2331,8.0,3.0,224.72222222222223,1.5333333333333332,96.11111111111111,8.0,1020.0555555555555,90.55555555555556,7.055555555555555,4.944444444444445,1.0555555555555556,,,,,,,,,,0.0
2021-05-27 03:20:00,,,,,,,0.29429,10.3653,47.2208,8.0,3.0,226.44444444444446,1.6666666666666665,96.22222222222223,8.0,1020.1111111111111,91.11111111111111,7.111111111111111,4.888888888888889,1.1111111111111112,,,,,,,,,,0.0
2021-05-27 03:30:00,,,,,,,0.298425,10.2791,47.313,8.0,3.0,228.16666666666666,1.7999999999999998,96.33333333333333,8.0,1020.1666666666666,91.66666666666667,7.166666666666667,4.833333333333333,1.1666666666666667,,,,,,,,,,0.0
2021-05-27 03:40:00,,,,,,,0.299065,10.3949,47.214,8.0,3.0,229.88888888888889,1.9333333333333331,96.44444444444444,8.0,1020.2222222222222,92.22222222222223,7.222222222222222,4.777777777777778,1.2222222222222223,,,,,,,,,,0.0
2021-05-27 03:50:00,,,,,,,0.340605,10.2257,46.891,8.0,3.0,231.61111111111111,2.0666666666666664,96.55555555555556,8.0,1020.2777777777778,92.77777777777777,7.277777777777778,4.722222222222222,1.2777777777777777,,,,,,,,,,0.0
2021-05-27 04:00:00,,,,,,,0.41597999999999996,10.1896,47.1507,8.0,3.0,233.33333333333334,2.2,96.66666666666667,8.0,1020.3333333333334,93.33333333333333,7.333333333333333,4.666666666666667,1.3333333333333333,,,,,,,,,,0.0
2021-05-27 04:10:00,,,,,,,0.31802,10.3006,47.3457,8.0,3.0,235.05555555555554,2.333333333333333,96.77777777777777,8.0,1020.3888888888889,93.88888888888889,7.388888888888889,4.611111111111111,1.3888888888888888,,,,,,,,,,0.0
2021-05-27 04:20:00,,,,,,,0.35951500000000003,10.046,47.4101,8.0,3.0,236.77777777777777,2.466666666666667,96.88888888888889,8.0,1020.4444444444445,94.44444444444444,7.444444444444445,4.555555555555555,1.4444444444444444,,,,,,,,,,0.0
2021-05-27 04:30:00,,,,,,,0.33132,10.1295,47.444100000000006,8.0,3.0,238.5,2.5999999999999996,97.0,8.0,1020.5,95.0,7.5,4.5,1.5,,,,,,,,,,0.0
2021-05-27 04:40:00,,,,,,,0.37838,10.2111,47.402300000000004,8.0,3.0,240.22222222222223,2.7333333333333334,97.11111111111111,8.0,1020.5555555555555,95.55555555555556,7.555555555555555,4.444444444444445,1.5555555555555556,,,,,,,,,,0.0
2021-05-27 04:50:00,,,,,,,0.402735,10.2116,47.432100000000005,8.0,3.0,241.94444444444446,2.8666666666666663,97.22222222222223,8.0,1020.6111111111111,96.11111111111111,7.611111111111111,4.388888888888889,1.6111111111111112,,,,,,,,,,0.0
2021-05-27 05:00:00,,,,,,,0.64288,10.0357,47.433,8.0,3.0,243.66666666666666,3.0,97.33333333333333,8.0,1020.6666666666666,96.66666666666667,7.666666666666667,4.333333333333333,1.6666666666666665,,,,,,,,,,0.0
2021-05-27 05:10:00,,,,,,,0.49813,10.2693,47.4381,8.0,3.0,245.38888888888889,3.1333333333333333,97.44444444444444,8.0,1020.7222222222222,97.22222222222223,7.722222222222222,4.277777777777778,1.7222222222222223,,,,,,,,,,0.0
2021-05-27 05:20:00,,,,,,,0.62738,10.2965,47.451100000000004,8.0,3.0,247.11111111111111,3.2666666666666666,97.55555555555556,8.0,1020.7777777777778,97.77777777777777,7.777777777777778,4.222222222222222,1.7777777777777777,,,,,,,,,,0.0
2021-05-27 05:30:00,,,,,,,1.13712,10.09,47.3374,8.0,3.0,248.83333333333334,3.4,97.66666666666667,8.0,1020.8333333333334,98.33333333333333,7.833333333333333,4.166666666666667,1.8333333333333333,,,,,,,,,,0.0
2021-05-27 05:40:00,,,,,,,0.64286,10.315000000000001,47.3986,8.0,3.0,250.55555555555554,3.533333333333333,97.77777777777777,8.0,1020.8888888888889,98.88888888888889,7.888888888888889,4.111111111111111,1.8888888888888888,,,,,,,,,,0.0
2021-05-27 05:50:00,,,,,,,2.81492,10.0415,47.2716,8.0,3.0,252.27777777777777,3.6666666666666665,97.88888888888889,8.0,1020.9444444444445,99.44444444444444,7.944444444444445,4.055555555555555,1.9444444444444444,,,,,,,,,,0.0
2021-05-27 06:00:00,,,,,,,0.682805,10.1365,47.3157,8.0,3.0,254.0,3.8,98.0,8.0,1021.0,100.0,8.0,4.0,2.0,,,,,,,,,,0.0
2021-05-27 06:10:00,,,,,,,0.874465,10.1586,47.4032,8.0,3.111111111111111,251.11111111111111,3.861111111111111,97.94444444444444,7.944444444444445,1021.0555555555555,99.16666666666667,7.944444444444445,4.166666666666667,2.0,,,,,,,,,,0.0
2021-05-27 06:20:00,,,,,,,1.67109,10.248099999999999,47.411500000000004,8.0,3.2222222222222223,248.22222222222223,3.922222222222222,97.88888888888889,7.888888888888889,1021.1111111111111,98.33333333333333,7.888888888888889,4.333333333333333,2.0,,,,,,,,,,0.0
2021-05-27 06:30:00,,,,,,,1.296195,10.2512,47.3945,8.0,3.3333333333333335,245.33333333333334,3.9833333333333334,97.83333333333333,7.833333333333333,1021.1666666666666,97.5,7.833333333333333,4.5,2.0,,,,,,,,,,0.0
2021-05-27 06:40:00,,,,,,,0.9312699999999999,10.3542,47.3134,8.0,3.4444444444444446,242.44444444444446,4.044444444444444,97.77777777777777,7.777777777777778,1021.2222222222222,96.66666666666667,7.777777777777778,4.666666666666667,2.0,,,,,,,,,,0.0
2021-05-27 06:50:00,,,,,,,1.210495,10.3894,47.3632,8.0,3.5555555555555554,239.55555555555554,4.105555555555555,97.72222222222223,7.722222222222222,1021.2777777777778,95.83333333333333,7.722222222222222,4.833333333333333,2.0,,,,,,,,,,0.0
2021-05-27 07:00:00,,,,,,,1.216155,10.5099,47.3887,8.0,3.6666666666666665,236.66666666666666,4.166666666666667,97.66666666666667,7.666666666666667,1021.3333333333334,95.0,7.666666666666667,5.0,2.0,,,,,,,,,,0.0
2021-05-27 07:10:00,,,,,,,1.077425,10.2966,47.4084,8.0,3.7777777777777777,233.77777777777777,4.227777777777778,97.61111111111111,7.611111111111111,1021.3888888888889,94.16666666666667,7.611111111111111,5.166666666666667,2.0,,,,,,,,,,0.0
2021-05-27 07:20:00,,,,,,,0.9058849999999999,10.225100000000001,47.4345,8.0,3.888888888888889,230.88888888888889,4.288888888888889,97.55555555555556,7.555555555555555,1021.4444444444445,93.33333333333333,7.555555555555555,5.333333333333334,2.0,,,,,,,,,,0.0
2021-05-27 07:30:00,,,,,,,0.97047,10.385200000000001,47.3469,8.0,4.0,228.0,4.35,97.5,7.5,1021.5,92.5,7.5,5.5,2.0,,,,,,,,,,0.0
2021-05-27 07:40:00,,,,,,,1.469105,10.8179,47.4145,8.0,4.111111111111111,225.11111111111111,4.411111111111111,97.44444444444444,7.444444444444445,1021.5555555555555,91.66666666666667,7.444444444444445,5.666666666666667,2.0,,,,,,,,,,0.0
2021-05-27 07:50:00,,,,,,,1.02035,10.618,47.2986,8.0,4.222222222222222,222.22222222222223,4.472222222222222,97.38888888888889,7.388888888888889,1021.6111111111111,90.83333333333333,7.388888888888889,5.833333333333334,2.0,,,,,,,,,,0.0
2021-05-27 08:00:00,,,,,,,1.121635,10.671299999999999,47.0321,8.0,4.333333333333333,219.33333333333334,4.533333333333333,97.33333333333333,7.333333333333333,1021.6666666666666,90.0,7.333333333333333,6.0,2.0,,,,,,,,,,0.0
2021-05-27 08:10:00,,,,,,,1.485065,10.741800000000001,47.2327,8.0,4.444444444444445,216.44444444444446,4.594444444444445,97.27777777777777,7.277777777777778,1021.7222222222222,89.16666666666667,7.277777777777778,6.166666666666667,2.0,,,,,,,,,,0.0
2021-05-27 08:20:00,,,,,,,0.830455,10.562100000000001,47.296800000000005,8.0,4.555555555555555,213.55555555555554,4.655555555555556,97.22222222222223,7.222222222222222,1021.7777777777778,88.33333333333333,7.222222222222222,6.333333333333334,2.0,,,,,,,,,,0.0
2021-05-27 08:30:00,,,,,,,0.808075,10.9009,47.134100000000004,8.0,4.666666666666666,210.66666666666666,4.716666666666667,97.16666666666667,7.166666666666667,1021.8333333333334,87.5,7.166666666666667,6.5,2.0,,,,,,,,,,0.0
2021-05-27 08:40:00,,,,,,,0.77387,11.057599999999999,47.228899999999996,8.0,4.777777777777778,207.77777777777777,4.777777777777779,97.11111111111111,7.111111111111111,1021.8888888888889,86.66666666666667,7.111111111111111,6.666666666666667,2.0,,,,,,,,,,0.0
2021-05-27 08:50:00,,,,,,,0.79192,11.0357,47.3044,8.0,4.888888888888889,204.88888888888889,4.8388888888888895,97.05555555555556,7.055555555555555,1021.9444444444445,85.83333333333333,7.055555555555555,6.833333333333334,2.0,,,,,,,,,,0.0
2021-05-27 09:00:00,,,,,,,2.1110499999999996,11.100200000000001,47.334500000000006,8.0,5.0,202.0,4.9,97.0,7.0,1022.0,85.0,7.0,7.0,2.0,,,,,,,,,,0.0
2021-05-27 09:10:00,,,,,,,0.9925900000000001,11.0465,47.2927,8.055555555555555,5.277777777777778,200.61111111111111,5.011111111111111,96.44444444444444,6.944444444444445,1022.0555555555555,83.83333333333333,6.944444444444445,7.333333333333333,2.0,,,,,,,,,,0.0
2021-05-27 09:20:00,,,,,,,1.1550850000000001,11.181099999999999,47.181,8.11111111111111,5.555555555555555,199.22222222222223,5.122222222222223,95.88888888888889,6.888888888888889,1022.1111111111111,82.66666666666667,6.888888888888889,7.666666666666667,2.0,,,,,,,,,,0.0
2021-05-27 09:30:00,,,,,,,1.006315,11.255700000000001,47.1918,8.166666666666666,5.833333333333333,197.83333333333334,5.233333333333333,95.33333333333333,6.833333333333333,1022.1666666666666,81.5,6.833333333333333,8.0,2.0,,,,,,,,,,0.0
2021-05-27 09:40:00,,,,,,,1.00092,11.261199999999999,47.211,8.222222222222221,6.111111111111111,196.44444444444446,5.344444444444445,94.77777777777777,6.777777777777778,1022.2222222222222,80.33333333333333,6.777777777777778,8.333333333333334,2.0,,,,,,,,,,0.0
2021-05-27 09:50:00,,,,,,,0.992755,11.2943,47.2474,8.277777777777779,6.388888888888889,195.05555555555554,5.455555555555556,94.22222222222223,6.722222222222222,1022.2777777777778,79.16666666666667,6.722222222222222,8.666666666666666,2.0,,,,,,,,,,0.0
2021-05-27 10:00:00,,,,,,,1.672315,11.527899999999999,47.0244,8.333333333333334,6.666666666666666,193.66666666666666,5.566666666666667,93.66666666666667,6.666666666666667,1022.3333333333334,78.0,6.666666666666667,9.0,2.0,,,,,,,,,,0.0
2021-05-27 10:10:00,,,,,,,0.9989549999999999,11.5929,46.937200000000004,8.38888888888889,6.944444444444445,192.27777777777777,5.677777777777778,93.11111111111111,6.611111111111111,1022.3888888888889,76.83333333333333,6.611111111111111,9.333333333333334,2.0,,,,,,,,,,0.0
2021-05-27 10:20:00,,,,,,,1.007095,11.8285,46.9755,8.444444444444445,7.222222222222221,190.88888888888889,5.78888888888889,92.55555555555556,6.555555555555555,1022.4444444444445,75.66666666666667,6.555555555555555,9.666666666666668,2.0,,,,,,,,,,0.0
2021-05-27 10:30:00,,,,,,,0.933,11.8062,46.9073,8.5,7.5,189.5,5.9,92.0,6.5,1022.5,74.5,6.5,10.0,2.0,,,,,,,,,,0.0
2021-05-27 10:40:00,,,,,,,1.03969,11.7087,46.8459,8.555555555555555,7.777777777777778,188.11111111111111,6.011111111111111,91.44444444444444,6.444444444444445,1022.5555555555555,73.33333333333333,6.444444444444445,10.333333333333334,2.0,,,,,,,,,,0.0
2021-05-27 10:50:00,,,,,,,1.0485149999999999,11.9208,46.824400000000004,8.61111111111111,8.055555555555555,186.72222222222223,6.122222222222223,90.88888888888889,6.388888888888889,1022.6111111111111,72.16666666666667,6.388888888888889,10.666666666666668,2.0,,,,,,,,,,0.0
2021-05-27 11:00:00,,,,,,,1.2958,12.0681,46.8021,8.666666666666666,8.333333333333332,185.33333333333334,6.233333333333333,90.33333333333333,6.333333333333333,1022.6666666666666,71.0,6.333333333333333,11.0,2.0,,,,,,,,,,0.0
2021-05-27 11:10:00,,,,,,,1.04092,12.1812,46.7258,8.722222222222221,8.61111111111111,183.94444444444446,6.344444444444445,89.77777777777777,6.277777777777778,1022.7222222222222,69.83333333333333,6.277777777777778,11.333333333333334,2.0,,,,,,,,,,0.0
2021-05-27 11:20:00,,,,,,,0.8532550000000001,12.5063,46.6385,8.777777777777779,8.88888888888889,182.55555555555554,6.455555555555556,89.22222222222223,6.222222222222222,1022.7777777777778,68.66666666666667,6.222222222222222,11.666666666666668,2.0,,,,,,,,,,0.0
2021-05-27 11:30:00,,,,,,,0.80949,12.6263,46.484300000000005,8.833333333333334,9.166666666666666,181.16666666666666,6.566666666666666,88.66666666666667,6.166666666666667,1022.8333333333334,67.5,6.166666666666667,12.0,2.0,,,,,,,,,,0.0
2021-05-27 11:40:00,,,,,,,0.766795,12.9143,46.1842,8.88888888888889,9.444444444444443,179.77777777777777,6.677777777777778,88.11111111111111,6.111111111111111,1022.8888888888889,66.33333333333333,6.111111111111111,12.333333333333334,2.0,,,,,,,,,,0.0
2021-05-27 11:50:00,,,,,,,0.6873400000000001,13.393899999999999,46.0504,8.944444444444445,9.722222222222221,178.38888888888889,6.78888888888889,87.55555555555556,6.055555555555555,1022.9444444444445,65.16666666666667,6.055555555555555,12.666666666666668,2.0,,,,,,,,,,0.0
2021-05-27 12:00:00,,,,,,,0.61645,13.3542,45.7352,9.0,10.0,177.0,6.9,87.0,6.0,1023.0,64.0,6.0,13.0,2.0,,,,,,,,,,87.0
2021-05-27 12:10:00,,,,,,,0.742455,13.1899,45.5952,9.222222222222221,9.944444444444445,179.0,6.666666666666667,85.83333333333333,6.166666666666667,1022.8888888888889,63.833333333333336,6.0,12.88888888888889,2.0555555555555554,,,,,,,,,,0.0
2021-05-27 12:20:00,,,,,,,0.611505,13.065100000000001,45.6252,9.444444444444445,9.88888888888889,181.0,6.433333333333334,84.66666666666667,6.333333333333333,1022.7777777777778,63.666666666666664,6.0,12.777777777777779,2.111111111111111,,,,,,,,,,0.0
2021-05-27 12:30:00,,,,,,,0.62716,12.980799999999999,45.6678,9.666666666666666,9.833333333333334,183.0,6.2,83.5,6.5,1022.6666666666666,63.5,6.0,12.666666666666666,2.1666666666666665,,,,,,,,,,0.0
2021-05-27 12:40:00,,,,,,,0.623125,12.7028,45.716899999999995,9.88888888888889,9.777777777777779,185.0,5.966666666666667,82.33333333333333,6.666666666666667,1022.5555555555555,63.333333333333336,6.0,12.555555555555555,2.2222222222222223,,,,,,,,,,0.0
2021-05-27 12:50:00,,,,,,,0.66972,13.1167,45.8021,10.11111111111111,9.722222222222221,187.0,5.733333333333333,81.16666666666667,6.833333333333333,1022.4444444444445,63.166666666666664,6.0,12.444444444444445,2.2777777777777777,,,,,,,,,,0.0
2021-05-27 13:00:00,,,,,,,0.691445,13.565700000000001,45.8797,10.333333333333334,9.666666666666666,189.0,5.5,80.0,7.0,1022.3333333333334,63.0,6.0,12.333333333333334,2.3333333333333335,,,,,,,,,,0.0
2021-05-27 13:10:00,,,,,,,0.63956,14.1159,45.783100000000005,10.555555555555555,9.61111111111111,191.0,5.2666666666666675,78.83333333333333,7.166666666666667,1022.2222222222222,62.833333333333336,6.0,12.222222222222221,2.388888888888889,,,,,,,,,,0.0
2021-05-27 13:20:00,,,,,,,0.787805,14.451400000000001,45.6389,10.777777777777779,9.555555555555555,193.0,5.033333333333333,77.66666666666667,7.333333333333334,1022.1111111111111,62.666666666666664,6.0,12.11111111111111,2.4444444444444446,,,,,,,,,,0.0
2021-05-27 13:30:00,,,,,,,0.8683350000000001,14.760499999999999,45.4856,11.0,9.5,195.0,4.800000000000001,76.5,7.5,1022.0,62.5,6.0,12.0,2.5,,,,,,,,,,0.0
2021-05-27 13:40:00,,,,,,,0.8082649999999999,15.0702,45.3195,11.222222222222221,9.444444444444445,197.0,4.566666666666666,75.33333333333333,7.666666666666667,1021.8888888888889,62.333333333333336,6.0,11.88888888888889,2.5555555555555554,,,,,,,,,,0.0
2021-05-27 13:50:00,,,,,,,0.81778,15.091800000000001,45.2723,11.444444444444445,9.38888888888889,199.0,4.333333333333334,74.16666666666667,7.833333333333334,1021.7777777777778,62.166666666666664,6.0,11.777777777777779,2.611111111111111,,,,,,,,,,0.0
2021-05-27 14:00:00,,,,,,,0.8715949999999999,15.2323,45.189800000000005,11.666666666666666,9.333333333333334,201.0,4.1000000000000005,73.0,8.0,1021.6666666666666,62.0,6.0,11.666666666666666,2.6666666666666665,,,,,,,,,,0.0
2021-05-27 14:10:00,,,,,,,0.89212,15.4004,45.0253,11.88888888888889,9.277777777777779,203.0,3.866666666666667,71.83333333333333,8.166666666666668,1021.5555555555555,61.833333333333336,6.0,11.555555555555555,2.7222222222222223,,,,,,,,,,0.0
2021-05-27 14:20:00,,,,,,,0.83065,15.2845,45.2271,12.11111111111111,9.222222222222221,205.0,3.6333333333333337,70.66666666666667,8.333333333333334,1021.4444444444445,61.666666666666664,6.0,11.444444444444445,2.7777777777777777,,,,,,,,,,0.0
2021-05-27 14:30:00,,,,,,,0.81437,14.8674,45.322500000000005,12.333333333333332,9.166666666666666,207.0,3.4000000000000004,69.5,8.5,1021.3333333333334,61.5,6.0,11.333333333333334,2.833333333333333,,,,,,,,,,0.0
2021-05-27 14:40:00,,,,,,,0.878855,14.703899999999999,45.4076,12.555555555555555,9.11111111111111,209.0,3.166666666666667,68.33333333333333,8.666666666666668,1021.2222222222222,61.333333333333336,6.0,11.222222222222221,2.888888888888889,,,,,,,,,,0.0
2021-05-27 14:50:00,,,,,,,1.008405,14.660999999999998,45.5283,12.777777777777779,9.055555555555555,211.0,2.9333333333333336,67.16666666666667,8.833333333333334,1021.1111111111111,61.166666666666664,6.0,11.11111111111111,2.9444444444444446,,,,,,,,,,0.0
2021-05-27 15:00:00,,,,,,,0.8786849999999999,14.5451,45.5764,13.0,9.0,213.0,2.7,66.0,9.0,1021.0,61.0,6.0,11.0,3.0,,,,,,,,,,0.0
2021-05-27 15:10:00,,,,,,,1.103245,14.7694,45.6164,13.0,8.777777777777779,215.0,2.5500000000000003,66.33333333333333,9.055555555555555,1021.0,59.44444444444444,6.111111111111111,10.777777777777779,2.888888888888889,,,,,,,,,,0.0
2021-05-27 15:20:00,,,,,,,0.994345,15.0655,45.5981,13.0,8.555555555555555,217.0,2.4000000000000004,66.66666666666667,9.11111111111111,1021.0,57.888888888888886,6.222222222222222,10.555555555555555,2.7777777777777777,,,,,,,,,,0.0
2021-05-27 15:30:00,,,,,,,1.120705,14.8285,45.593399999999995,13.0,8.333333333333334,219.0,2.25,67.0,9.166666666666666,1021.0,56.333333333333336,6.333333333333333,10.333333333333334,2.6666666666666665,,,,,,,,,,0.0
2021-05-27 15:40:00,,,,,,,1.1919,14.458100000000002,45.5723,13.0,8.11111111111111,221.0,2.1,67.33333333333333,9.222222222222221,1021.0,54.77777777777778,6.444444444444445,10.11111111111111,2.5555555555555554,,,,,,,,,,0.0
2021-05-27 15:50:00,,,,,,,1.13328,14.492500000000001,45.584199999999996,13.0,7.888888888888889,223.0,1.9500000000000002,67.66666666666667,9.277777777777779,1021.0,53.22222222222222,6.555555555555555,9.88888888888889,2.4444444444444446,,,,,,,,,,0.0
2021-05-27 16:00:00,,,,,,,1.1206099999999999,14.266900000000001,45.521100000000004,13.0,7.666666666666667,225.0,1.8000000000000003,68.0,9.333333333333334,1021.0,51.666666666666664,6.666666666666667,9.666666666666666,2.3333333333333335,,,,,,,,,,0.0
2021-05-27 16:10:00,,,,,,,1.178245,14.5184,45.622,13.0,7.444444444444445,227.0,1.6500000000000001,68.33333333333333,9.38888888888889,1021.0,50.111111111111114,6.777777777777778,9.444444444444445,2.2222222222222223,,,,,,,,,,0.0
2021-05-27 16:20:00,,,,,,,1.217225,14.735400000000002,45.6696,13.0,7.222222222222222,229.0,1.5000000000000002,68.66666666666667,9.444444444444445,1021.0,48.55555555555556,6.888888888888889,9.222222222222221,2.111111111111111,,,,,,,,,,0.0
2021-05-27 16:30:00,,,,,,,1.0852650000000001,14.52,45.642700000000005,13.0,7.0,231.0,1.3500000000000003,69.0,9.5,1021.0,47.0,7.0,9.0,2.0,,,,,,,,,,0.0
2021-05-27 16:40:00,,,,,,,0.9909000000000001,14.2028,45.68,13.0,6.777777777777778,233.0,1.2000000000000002,69.33333333333333,9.555555555555555,1021.0,45.44444444444444,7.111111111111111,8.777777777777779,1.8888888888888888,,,,,,,,,,0.0
2021-05-27 16:50:00,,,,,,,0.8930299999999999,14.2025,45.666399999999996,13.0,6.555555555555555,235.0,1.0500000000000003,69.66666666666667,9.61111111111111,1021.0,43.888888888888886,7.222222222222222,8.555555555555555,1.777777777777778,,,,,,,,,,0.0
2021-05-27 17:00:00,,,,,,,0.85082,14.053999999999998,45.7324,13.0,6.333333333333334,237.0,0.9000000000000001,70.0,9.666666666666666,1021.0,42.33333333333333,7.333333333333333,8.333333333333334,1.6666666666666667,,,,,,,,,,0.0
2021-05-27 17:10:00,,,,,,,1.212805,14.0166,45.848,13.0,6.111111111111111,239.0,0.7500000000000002,70.33333333333333,9.722222222222221,1021.0,40.77777777777778,7.444444444444445,8.11111111111111,1.5555555555555556,,,,,,,,,,0.0
2021-05-27 17:20:00,,,,,,,1.2419499999999999,13.935399999999998,45.976099999999995,13.0,5.888888888888889,241.0,0.6000000000000001,70.66666666666667,9.777777777777779,1021.0,39.22222222222222,7.555555555555555,7.888888888888889,1.4444444444444444,,,,,,,,,,0.0
2021-05-27 17:30:00,,,,,,,1.24384,13.8004,46.0349,13.0,5.666666666666667,243.0,0.4500000000000002,71.0,9.833333333333334,1021.0,37.66666666666667,7.666666666666666,7.666666666666667,1.3333333333333335,,,,,,,,,,0.0
2021-05-27 17:40:00,,,,,,,1.300695,13.3917,46.07,13.0,5.444444444444445,245.0,0.30000000000000027,71.33333333333333,9.88888888888889,1021.0,36.111111111111114,7.777777777777778,7.444444444444445,1.2222222222222223,,,,,,,,,,0.0
2021-05-27 17:50:00,,,,,,,1.4171,13.216,46.2867,13.0,5.222222222222222,247.0,0.15000000000000036,71.66666666666667,9.944444444444445,1021.0,34.55555555555556,7.888888888888889,7.222222222222222,1.1111111111111112,,,,,,,,,,0.0
2021-05-27 18:00:00,,,,,,,1.34765,13.373099999999999,46.3014,13.0,5.0,249.0,0.0,72.0,10.0,1021.0,33.0,8.0,7.0,1.0,,,,,,,,,,0.0
2021-05-27 18:10:00,,,,,,,1.1642,13.396,46.0523,12.833333333333334,5.055555555555555,245.38888888888889,0.0,72.83333333333333,10.0,1021.0555555555555,32.27777777777778,7.944444444444445,7.277777777777778,1.0,,,,,,,,,,0.0
2021-05-27 18:20:00,,,,,,,1.1045349999999998,13.2977,46.3574,12.666666666666666,5.111111111111111,241.77777777777777,0.0,73.66666666666667,10.0,1021.1111111111111,31.555555555555557,7.888888888888889,7.555555555555555,1.0,,,,,,,,,,0.0
2021-05-27 18:30:00,,,,,,,1.01879,13.4622,46.5293,12.5,5.166666666666667,238.16666666666666,0.0,74.5,10.0,1021.1666666666666,30.833333333333332,7.833333333333333,7.833333333333333,1.0,,,,,,,,,,0.0
2021-05-27 18:40:00,,,,,,,1.07077,13.3295,46.597,12.333333333333334,5.222222222222222,234.55555555555554,0.0,75.33333333333333,10.0,1021.2222222222222,30.11111111111111,7.777777777777778,8.11111111111111,1.0,,,,,,,,,,0.0
2021-05-27 18:50:00,,,,,,,0.95085,13.228,46.6558,12.166666666666666,5.277777777777778,230.94444444444446,0.0,76.16666666666667,10.0,1021.2777777777778,29.38888888888889,7.722222222222222,8.38888888888889,1.0,,,,,,,,,,0.0
2021-05-27 19:00:00,,,,,,,0.9839,13.1083,46.595,12.0,5.333333333333333,227.33333333333334,0.0,77.0,10.0,1021.3333333333334,28.666666666666668,7.666666666666667,8.666666666666666,1.0,,,,,,,,,,0.0
2021-05-27 19:10:00,,,,,,,0.964025,13.002799999999999,46.6946,11.833333333333334,5.388888888888889,223.72222222222223,0.0,77.83333333333333,10.0,1021.3888888888889,27.944444444444443,7.611111111111111,8.944444444444445,1.0,,,,,,,,,,0.0
2021-05-27 19:20:00,,,,,,,0.9305049999999999,13.0018,46.7654,11.666666666666666,5.444444444444445,220.11111111111111,0.0,78.66666666666667,10.0,1021.4444444444445,27.22222222222222,7.555555555555555,9.222222222222221,1.0,,,,,,,,,,0.0
2021-05-27 19:30:00,,,,,,,0.988325,12.849,46.8149,11.5,5.5,216.5,0.0,79.5,10.0,1021.5,26.5,7.5,9.5,1.0,,,,,,,,,,0.0
2021-05-27 19:40:00,,,,,,,1.0306000000000002,12.846,46.8546,11.333333333333334,5.555555555555555,212.88888888888889,0.0,80.33333333333333,10.0,1021.5555555555555,25.77777777777778,7.444444444444445,9.777777777777779,1.0,,,,,,,,,,0.0
2021-05-27 19:50:00,,,,,,,1.11395,12.793899999999999,46.7952,11.166666666666666,5.611111111111111,209.27777777777777,0.0,81.16666666666667,10.0,1021.6111111111111,25.055555555555557,7.388888888888889,10.055555555555555,1.0,,,,,,,,,,0.0
2021-05-27 20:00:00,,,,,,,1.29514,12.787,46.8694,11.0,5.666666666666667,205.66666666666666,0.0,82.0,10.0,1021.6666666666666,24.333333333333336,7.333333333333333,10.333333333333332,1.0,,,,,,,,,,0.0
2021-05-27 20:10:00,,,,,,,1.343485,12.7727,46.7247,10.833333333333332,5.722222222222222,202.05555555555554,0.0,82.83333333333333,10.0,1021.7222222222222,23.61111111111111,7.277777777777778,10.61111111111111,1.0,,,,,,,,,,0.0
2021-05-27 20:20:00,,,,,,,1.3240450000000001,12.59,46.4128,10.666666666666666,5.777777777777778,198.44444444444446,0.0,83.66666666666667,10.0,1021.7777777777778,22.88888888888889,7.222222222222222,10.88888888888889,1.0,,,,,,,,,,0.0
2021-05-27 20:30:00,,,,,,,1.45132,12.5631,46.4827,10.5,5.833333333333333,194.83333333333331,0.0,84.5,10.0,1021.8333333333334,22.166666666666664,7.166666666666667,11.166666666666666,1.0,,,,,,,,,,0.0
2021-05-27 20:40:00,,,,,,,1.4974399999999999,12.5898,46.7508,10.333333333333332,5.888888888888889,191.22222222222223,0.0,85.33333333333333,10.0,1021.8888888888889,21.444444444444443,7.111111111111111,11.444444444444443,1.0,,,,,,,,,,0.0
2021-05-27 20:50:00,,,,,,,1.49614,12.4939,46.9096,10.166666666666666,5.944444444444445,187.61111111111111,0.0,86.16666666666667,10.0,1021.9444444444445,20.72222222222222,7.055555555555555,11.722222222222221,1.0,,,,,,,,,,0.0
2021-05-27 21:00:00,,,,,,,1.6979,12.3565,46.9971,10.0,6.0,184.0,0.0,87.0,10.0,1022.0,20.0,7.0,12.0,1.0,,,,,,,,,,0.0
2021-05-27 21:10:00,,,,,,,1.58494,12.3949,47.05,9.777777777777779,5.944444444444445,180.88888888888889,0.005555555555555556,87.27777777777777,10.0,1022.1111111111111,23.61111111111111,6.888888888888889,11.944444444444445,1.0,,,,,,,,,,0.0
2021-05-27 21:20:00,,,,,,,1.53441,12.1143,47.013600000000004,9.555555555555555,5.888888888888889,177.77777777777777,0.011111111111111112,87.55555555555556,10.0,1022.2222222222222,27.22222222222222,6.777777777777778,11.88888888888889,1.0,,,,,,,,,,0.0
2021-05-27 21:30:00,,,,,,,1.496195,12.0283,47.089,9.333333333333334,5.833333333333333,174.66666666666666,0.01666666666666667,87.83333333333333,10.0,1022.3333333333334,30.833333333333336,6.666666666666667,11.833333333333334,1.0,,,,,,,,,,0.0
2021-05-27 21:40:00,,,,,,,1.4492749999999999,12.0876,47.1755,9.11111111111111,5.777777777777778,171.55555555555554,0.022222222222222223,88.11111111111111,10.0,1022.4444444444445,34.44444444444444,6.555555555555555,11.777777777777779,1.0,,,,,,,,,,0.0
2021-05-27 21:50:00,,,,,,,1.379025,12.0039,47.256,8.88888888888889,5.722222222222222,168.44444444444446,0.02777777777777778,88.38888888888889,10.0,1022.5555555555555,38.05555555555556,6.444444444444445,11.722222222222221,1.0,,,,,,,,,,0.0
2021-05-27 22:00:00,,,,,,,1.4158899999999999,11.936499999999999,47.2665,8.666666666666666,5.666666666666667,165.33333333333334,0.03333333333333334,88.66666666666667,10.0,1022.6666666666666,41.66666666666667,6.333333333333333,11.666666666666666,1.0,,,,,,,,,,0.0
2021-05-27 22:10:00,,,,,,,1.44836,11.771,47.2134,8.444444444444445,5.611111111111111,162.22222222222223,0.038888888888888896,88.94444444444444,10.0,1022.7777777777778,45.27777777777778,6.222222222222222,11.61111111111111,1.0,,,,,,,,,,0.0
2021-05-27 22:20:00,,,,,,,1.361225,11.4957,47.1583,8.222222222222221,5.555555555555555,159.11111111111111,0.044444444444444446,89.22222222222223,10.0,1022.8888888888889,48.888888888888886,6.111111111111111,11.555555555555555,1.0,,,,,,,,,,0.0
2021-05-27 22:30:00,,,,,,,1.4087999999999998,11.4664,47.2014,8.0,5.5,156.0,0.05,89.5,10.0,1023.0,52.5,6.0,11.5,1.0,,,,,,,,,,0.0
2021-05-27 22:40:00,,,,,,,1.278585,11.3994,47.4219,7.777777777777778,5.444444444444445,152.88888888888889,0.05555555555555556,89.77777777777777,10.0,1023.1111111111111,56.111111111111114,5.888888888888889,11.444444444444445,1.0,,,,,,,,,,0.0
2021-05-27 22:50:00,,,,,,,1.3231350000000002,11.2721,47.545,7.555555555555555,5.388888888888889,149.77777777777777,0.061111111111111116,90.05555555555556,10.0,1023.2222222222222,59.72222222222222,5.777777777777778,11.38888888888889,1.0,,,,,,,,,,0.0
2021-05-27 23:00:00,,,,,,,1.392285,11.1833,47.6374,7.333333333333334,5.333333333333333,146.66666666666666,0.06666666666666668,90.33333333333333,10.0,1023.3333333333334,63.333333333333336,5.666666666666667,11.333333333333334,1.0,,,,,,,,,,0.0
2021-05-27 23:10:00,,,,,,,1.3937,11.034600000000001,47.6471,7.111111111111111,5.277777777777778,143.55555555555554,0.07222222222222223,90.61111111111111,10.0,1023.4444444444445,66.94444444444446,5.555555555555555,11.277777777777779,1.0,,,,,,,,,,0.0
2021-05-27 23:20:00,,,,,,,1.37911,10.882200000000001,47.652100000000004,6.888888888888889,5.222222222222222,140.44444444444446,0.07777777777777779,90.88888888888889,10.0,1023.5555555555555,70.55555555555556,5.444444444444445,11.222222222222221,1.0,,,,,,,,,,0.0
2021-05-27 23:30:00,,,,,,,1.42561,10.729,47.7351,6.666666666666667,5.166666666666667,137.33333333333334,0.08333333333333334,91.16666666666667,10.0,1023.6666666666666,74.16666666666667,5.333333333333334,11.166666666666666,1.0,,,,,,,,,,0.0
2021-05-27 23:40:00,,,,,,,1.309085,10.2868,47.7992,6.444444444444445,5.111111111111111,134.22222222222223,0.08888888888888889,91.44444444444444,10.0,1023.7777777777778,77.77777777777777,5.222222222222222,11.11111111111111,1.0,,,,,,,,,,0.0
2021-05-27 23:50:00,,,,,,,1.3217750000000001,9.841,47.869600000000005,6.222222222222222,5.055555555555555,131.11111111111111,0.09444444444444446,91.72222222222223,10.0,1023.8888888888889,81.38888888888889,5.111111111111111,11.055555555555555,1.0,,,,,,,,,,0.0
2021-05-28 00:00:00,,,,,,,1.351595,9.5833,47.897800000000004,6.0,5.0,128.0,0.1,92.0,10.0,1024.0,85.0,5.0,11.0,1.0,,,,,,,,,,0.0
2021-05-28 00:10:00,,,,,,,1.52439,9.7788,48.0539,6.0,5.0,127.72222222222223,0.09444444444444446,92.05555555555556,10.0,1024.0,82.33333333333333,5.0,10.944444444444445,1.0,,,,,,,,,,0.0
2021-05-28 00:20:00,,,,,,,1.46027,9.723400000000002,48.1344,6.0,5.0,127.44444444444444,0.08888888888888889,92.11111111111111,10.0,1024.0,79.66666666666667,5.0,10.88888888888889,1.0,,,,,,,,,,0.0
2021-05-28 00:30:00,,,,,,,1.479195,9.6007,48.070100000000004,6.0,5.0,127.16666666666667,0.08333333333333334,92.16666666666667,10.0,1024.0,77.0,5.0,10.833333333333334,1.0,,,,,,,,,,0.0
2021-05-28 00:40:00,,,,,,,1.520135,9.2858,48.176100000000005,6.0,5.0,126.88888888888889,0.07777777777777778,92.22222222222223,10.0,1024.0,74.33333333333333,5.0,10.777777777777779,1.0,,,,,,,,,,0.0
2021-05-28 00:50:00,,,,,,,1.55725,9.5345,48.273900000000005,6.0,5.0,126.61111111111111,0.07222222222222223,92.27777777777777,10.0,1024.0,71.66666666666667,5.0,10.722222222222221,1.0,,,,,,,,,,0.0
2021-05-28 01:00:00,,,,,,,1.49312,9.3329,48.333999999999996,6.0,5.0,126.33333333333333,0.06666666666666667,92.33333333333333,10.0,1024.0,69.0,5.0,10.666666666666666,1.0,,,,,,,,,,0.0
2021-05-28 01:10:00,,,,,,,1.4771100000000001,9.395199999999999,48.3279,6.0,5.0,126.05555555555556,0.06111111111111111,92.38888888888889,10.0,1024.0,66.33333333333333,5.0,10.61111111111111,1.0,,,,,,,,,,0.0
