,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-05-28 01:20:00,,,,,,,1.545175,9.2914,48.3172,6.0,5.0,125.77777777777777,0.05555555555555556,92.44444444444444,10.0,1024.0,63.666666666666664,5.0,10.555555555555555,1.0,,,,,,,,,,0.0
2021-05-28 01:30:00,,,,,,,1.4350049999999999,8.9557,48.3628,6.0,5.0,125.5,0.05,92.5,10.0,1024.0,61.0,5.0,10.5,1.0,,,,,,,,,,0.0
2021-05-28 01:40:00,,,,,,,1.56022,8.5387,48.411500000000004,6.0,5.0,125.22222222222223,0.044444444444444446,92.55555555555556,10.0,1024.0,58.33333333333333,5.0,10.444444444444445,1.0,,,,,,,,,,0.0
2021-05-28 01:50:00,,,,,,,1.524195,8.6266,48.482600000000005,6.0,5.0,124.94444444444444,0.03888888888888889,92.61111111111111,10.0,1024.0,55.666666666666664,5.0,10.38888888888889,1.0,,,,,,,,,,0.0
2021-05-28 02:00:00,,,,,,,1.5433999999999999,8.5716,48.489999999999995,6.0,5.0,124.66666666666667,0.033333333333333326,92.66666666666667,10.0,1024.0,53.0,5.0,10.333333333333334,1.0,,,,,,,,,,0.0
2021-05-28 02:10:00,,,,,,,1.45008,8.456399999999999,48.517700000000005,6.0,5.0,124.38888888888889,0.027777777777777776,92.72222222222223,10.0,1024.0,50.33333333333333,5.0,10.277777777777779,1.0,,,,,,,,,,0.0
2021-05-28 02:20:00,,,,,,,1.56166,8.3539,48.311,6.0,5.0,124.11111111111111,0.022222222222222213,92.77777777777777,10.0,1024.0,47.666666666666664,5.0,10.222222222222221,1.0,,,,,,,,,,0.0
2021-05-28 02:30:00,,,,,,,1.5372249999999998,8.2753,48.4688,6.0,5.0,123.83333333333333,0.016666666666666663,92.83333333333333,10.0,1024.0,45.0,5.0,10.166666666666666,1.0,,,,,,,,,,0.0
2021-05-28 02:40:00,,,,,,,1.6115850000000003,8.081100000000001,48.6298,6.0,5.0,123.55555555555556,0.011111111111111113,92.88888888888889,10.0,1024.0,42.33333333333333,5.0,10.11111111111111,1.0,,,,,,,,,,0.0
2021-05-28 02:50:00,,,,,,,1.7491150000000002,7.915900000000001,48.7075,6.0,5.0,123.27777777777777,0.00555555555555555,92.94444444444444,10.0,1024.0,39.666666666666664,5.0,10.055555555555555,1.0,,,,,,,,,,0.0
2021-05-28 03:00:00,,,,,,,1.7355049999999999,7.7971,48.755700000000004,6.0,5.0,123.0,0.0,93.0,10.0,1024.0,37.0,5.0,10.0,1.0,,,,,,,,,,0.0
2021-05-28 03:10:00,,,,,,,1.7304749999999998,7.7343,48.7116,6.111111111111111,4.888888888888889,120.0,0.0,92.61111111111111,10.0,1024.0,35.27777777777778,5.055555555555555,9.722222222222221,1.1111111111111112,,,,,,,,,,0.0
2021-05-28 03:20:00,,,,,,,1.7264050000000002,7.9968,48.822199999999995,6.222222222222222,4.777777777777778,117.0,0.0,92.22222222222223,10.0,1024.0,33.55555555555556,5.111111111111111,9.444444444444445,1.2222222222222223,,,,,,,,,,0.0
2021-05-28 03:30:00,,,,,,,1.7002099999999998,7.7456000000000005,48.8626,6.333333333333333,4.666666666666667,114.0,0.0,91.83333333333333,10.0,1024.0,31.833333333333332,5.166666666666667,9.166666666666666,1.3333333333333333,,,,,,,,,,0.0
2021-05-28 03:40:00,,,,,,,1.6671099999999999,7.8027999999999995,48.902300000000004,6.444444444444445,4.555555555555555,111.0,0.0,91.44444444444444,10.0,1024.0,30.11111111111111,5.222222222222222,8.88888888888889,1.4444444444444444,,,,,,,,,,0.0
2021-05-28 03:50:00,,,,,,,1.8465599999999998,7.8649000000000004,48.9344,6.555555555555555,4.444444444444445,108.0,0.0,91.05555555555556,10.0,1024.0,28.38888888888889,5.277777777777778,8.61111111111111,1.5555555555555556,,,,,,,,,,0.0
2021-05-28 04:00:00,,,,,,,1.933745,7.944599999999999,48.8279,6.666666666666667,4.333333333333333,105.0,0.0,90.66666666666667,10.0,1024.0,26.666666666666664,5.333333333333333,8.333333333333334,1.6666666666666665,,,,,,,,,,0.0
2021-05-28 04:10:00,,,,,,,1.78913,8.0529,48.8726,6.777777777777778,4.222222222222222,102.0,0.0,90.27777777777777,10.0,1024.0,24.944444444444443,5.388888888888889,8.055555555555555,1.7777777777777777,,,,,,,,,,0.0
2021-05-28 04:20:00,,,,,,,1.723695,8.1577,48.7539,6.888888888888889,4.111111111111111,99.0,0.0,89.88888888888889,10.0,1024.0,23.22222222222222,5.444444444444445,7.777777777777779,1.8888888888888888,,,,,,,,,,0.0
2021-05-28 04:30:00,,,,,,,1.7908950000000001,8.4827,48.726099999999995,7.0,4.0,96.0,0.0,89.5,10.0,1024.0,21.5,5.5,7.5,2.0,,,,,,,,,,0.0
2021-05-28 04:40:00,,,,,,,1.817365,8.966800000000001,48.7569,7.111111111111111,3.888888888888889,93.0,0.0,89.11111111111111,10.0,1024.0,19.77777777777778,5.555555555555555,7.222222222222222,2.111111111111111,,,,,,,,,,0.0
2021-05-28 04:50:00,,,,,,,2.02665,9.268600000000001,48.7018,7.222222222222222,3.7777777777777777,90.0,0.0,88.72222222222223,10.0,1024.0,18.055555555555554,5.611111111111111,6.944444444444445,2.2222222222222223,,,,,,,,,,0.0
2021-05-28 05:00:00,,,,,,,1.8556300000000001,9.5128,48.6089,7.333333333333333,3.666666666666667,87.0,0.0,88.33333333333333,10.0,1024.0,16.333333333333332,5.666666666666667,6.666666666666667,2.333333333333333,,,,,,,,,,0.0
2021-05-28 05:10:00,,,,,,,2.0345500000000003,9.9866,48.710300000000004,7.444444444444445,3.5555555555555554,84.0,0.0,87.94444444444444,10.0,1024.0,14.61111111111111,5.722222222222222,6.388888888888889,2.4444444444444446,,,,,,,,,,0.0
2021-05-28 05:20:00,,,,,,,2.009425,12.3743,48.1912,7.555555555555555,3.4444444444444446,81.0,0.0,87.55555555555556,10.0,1024.0,12.88888888888889,5.777777777777778,6.111111111111112,2.5555555555555554,,,,,,,,,,0.0
2021-05-28 05:30:00,,,,,,,1.897665,13.939400000000001,45.6354,7.666666666666666,3.3333333333333335,78.0,0.0,87.16666666666667,10.0,1024.0,11.166666666666664,5.833333333333333,5.833333333333334,2.6666666666666665,,,,,,,,,,0.0
2021-05-28 05:40:00,,,,,,,1.775525,14.1756,43.519800000000004,7.777777777777778,3.2222222222222223,75.0,0.0,86.77777777777777,10.0,1024.0,9.444444444444443,5.888888888888889,5.555555555555556,2.7777777777777777,,,,,,,,,,0.0
2021-05-28 05:50:00,,,,,,,1.7273600000000002,14.4257,42.5274,7.888888888888889,3.111111111111111,72.0,0.0,86.38888888888889,10.0,1024.0,7.722222222222221,5.944444444444445,5.277777777777779,2.888888888888889,,,,,,,,,,0.0
2021-05-28 06:00:00,,,,,,,1.58605,15.0635,42.1469,8.0,3.0,69.0,0.0,86.0,10.0,1024.0,6.0,6.0,5.0,3.0,,,,,,,,,,0.0
2021-05-28 06:10:00,,,,,,,1.6098400000000002,16.7075,41.6667,8.277777777777779,3.1666666666666665,67.11111111111111,0.0,84.94444444444444,10.0,1023.8888888888889,6.055555555555555,6.055555555555555,5.111111111111111,3.0555555555555554,,,,,,,,,,0.0
2021-05-28 06:20:00,,,,,,,1.5479749999999999,17.601300000000002,40.847500000000004,8.555555555555555,3.3333333333333335,65.22222222222223,0.0,83.88888888888889,10.0,1023.7777777777778,6.111111111111111,6.111111111111111,5.222222222222222,3.111111111111111,,,,,,,,,,0.0
2021-05-28 06:30:00,,,,,,,1.45351,18.253800000000002,40.063100000000006,8.833333333333334,3.5,63.333333333333336,0.0,82.83333333333333,10.0,1023.6666666666666,6.166666666666667,6.166666666666667,5.333333333333333,3.1666666666666665,,,,,,,,,,0.0
2021-05-28 06:40:00,,,,,,,1.8689550000000001,18.5933,39.7823,9.11111111111111,3.666666666666667,61.44444444444444,0.0,81.77777777777777,10.0,1023.5555555555555,6.222222222222222,6.222222222222222,5.444444444444445,3.2222222222222223,,,,,,,,,,0.0
2021-05-28 06:50:00,,,,,,,1.627655,19.1726,39.4639,9.38888888888889,3.8333333333333335,59.55555555555556,0.0,80.72222222222223,10.0,1023.4444444444445,6.277777777777778,6.277777777777778,5.555555555555555,3.2777777777777777,,,,,,,,,,0.0
2021-05-28 07:00:00,,,,,,,1.64146,19.3876,39.576800000000006,9.666666666666666,4.0,57.66666666666667,0.0,79.66666666666667,10.0,1023.3333333333334,6.333333333333333,6.333333333333333,5.666666666666667,3.3333333333333335,,,,,,,,,,0.0
2021-05-28 07:10:00,,,,,,,1.733745,19.6172,39.4512,9.944444444444445,4.166666666666667,55.77777777777778,0.0,78.61111111111111,10.0,1023.2222222222222,6.388888888888889,6.388888888888889,5.777777777777778,3.388888888888889,,,,,,,,,,0.0
2021-05-28 07:20:00,,,,,,,1.72988,19.938,39.1271,10.222222222222221,4.333333333333334,53.888888888888886,0.0,77.55555555555556,10.0,1023.1111111111111,6.444444444444445,6.444444444444445,5.888888888888889,3.4444444444444446,,,,,,,,,,0.0
2021-05-28 07:30:00,,,,,,,1.5807,20.8031,38.9974,10.5,4.5,52.0,0.0,76.5,10.0,1023.0,6.5,6.5,6.0,3.5,,,,,,,,,,0.0
2021-05-28 07:40:00,,,,,,,1.56398,21.017500000000002,38.7218,10.777777777777779,4.666666666666667,50.111111111111114,0.0,75.44444444444444,10.0,1022.8888888888889,6.555555555555555,6.555555555555555,6.111111111111111,3.5555555555555554,,,,,,,,,,0.0
2021-05-28 07:50:00,,,,,,,1.6508099999999999,21.6464,38.462,11.055555555555555,4.833333333333334,48.22222222222222,0.0,74.38888888888889,10.0,1022.7777777777778,6.611111111111111,6.611111111111111,6.222222222222222,3.611111111111111,,,,,,,,,,0.0
2021-05-28 08:00:00,,,,,,,1.6159050000000001,21.0452,38.418099999999995,11.333333333333332,5.0,46.333333333333336,0.0,73.33333333333333,10.0,1022.6666666666666,6.666666666666667,6.666666666666667,6.333333333333333,3.6666666666666665,,,,,,,,,,0.0
2021-05-28 08:10:00,,,,,,,1.615325,21.1744,38.7895,11.61111111111111,5.166666666666667,44.44444444444444,0.0,72.27777777777777,10.0,1022.5555555555555,6.722222222222222,6.722222222222222,6.444444444444445,3.7222222222222223,,,,,,,,,,0.0
2021-05-28 08:20:00,,,,,,,1.7420200000000001,22.0107,38.634699999999995,11.88888888888889,5.333333333333334,42.55555555555556,0.0,71.22222222222223,10.0,1022.4444444444445,6.777777777777778,6.777777777777778,6.555555555555555,3.7777777777777777,,,,,,,,,,0.0
2021-05-28 08:30:00,,,,,,,1.417325,22.0545,38.2332,12.166666666666666,5.5,40.66666666666667,0.0,70.16666666666667,10.0,1022.3333333333334,6.833333333333333,6.833333333333333,6.666666666666666,3.833333333333333,,,,,,,,,,0.0
2021-05-28 08:40:00,,,,,,,1.026655,22.063200000000002,38.1901,12.444444444444443,5.666666666666667,38.77777777777778,0.0,69.11111111111111,10.0,1022.2222222222222,6.888888888888889,6.888888888888889,6.777777777777778,3.888888888888889,,,,,,,,,,0.0
2021-05-28 08:50:00,,,,,,,0.990715,22.8966,38.018,12.722222222222221,5.833333333333334,36.88888888888889,0.0,68.05555555555556,10.0,1022.1111111111111,6.944444444444445,6.944444444444445,6.888888888888889,3.9444444444444446,,,,,,,,,,0.0
2021-05-28 09:00:00,,,,,,,0.99968,23.4896,38.068,13.0,6.0,35.0,0.0,67.0,10.0,1022.0,7.0,7.0,7.0,4.0,,,,,,,,,,0.0
2021-05-28 09:10:00,,,,,,,1.050305,23.0242,39.0089,13.166666666666666,6.166666666666667,34.55555555555556,0.0,66.22222222222223,10.0,1021.9444444444445,7.388888888888889,7.0,7.166666666666667,4.055555555555555,,,,,,,,,,0.0
2021-05-28 09:20:00,,,,,,,1.3800000000000001,22.9065,40.8177,13.333333333333334,6.333333333333333,34.111111111111114,0.0,65.44444444444444,10.0,1021.8888888888889,7.777777777777778,7.0,7.333333333333333,4.111111111111111,,,,,,,,,,0.0
2021-05-28 09:30:00,,,,,,,1.8289149999999998,22.7609,42.2048,13.5,6.5,33.666666666666664,0.0,64.66666666666667,10.0,1021.8333333333334,8.166666666666666,7.0,7.5,4.166666666666667,,,,,,,,,,0.0
2021-05-28 09:40:00,,,,,,,1.676155,22.3916,42.976,13.666666666666666,6.666666666666667,33.22222222222222,0.0,63.888888888888886,10.0,1021.7777777777778,8.555555555555555,7.0,7.666666666666667,4.222222222222222,,,,,,,,,,0.0
2021-05-28 09:50:00,,,,,,,1.75358,21.976999999999997,43.4536,13.833333333333334,6.833333333333333,32.77777777777778,0.0,63.111111111111114,10.0,1021.7222222222222,8.944444444444445,7.0,7.833333333333333,4.277777777777778,,,,,,,,,,0.0
2021-05-28 10:00:00,,,,,,,1.7406199999999998,22.168,43.7676,14.0,7.0,32.333333333333336,0.0,62.333333333333336,10.0,1021.6666666666666,9.333333333333334,7.0,8.0,4.333333333333333,,,,,,,,,,0.0
2021-05-28 10:10:00,,,,,,,1.787695,22.174799999999998,43.882400000000004,14.166666666666666,7.166666666666667,31.88888888888889,0.0,61.55555555555556,10.0,1021.6111111111111,9.722222222222221,7.0,8.166666666666666,4.388888888888889,,,,,,,,,,0.0
2021-05-28 10:20:00,,,,,,,1.9059149999999998,22.37,43.892399999999995,14.333333333333334,7.333333333333334,31.444444444444443,0.0,60.77777777777778,10.0,1021.5555555555555,10.11111111111111,7.0,8.333333333333334,4.444444444444445,,,,,,,,,,0.0
2021-05-28 10:30:00,,,,,,,2.0460149999999997,22.2979,43.779700000000005,14.5,7.5,31.0,0.0,60.0,10.0,1021.5,10.5,7.0,8.5,4.5,,,,,,,,,,0.0
2021-05-28 10:40:00,,,,,,,1.7952750000000002,22.4274,43.7954,14.666666666666666,7.666666666666667,30.555555555555557,0.0,59.22222222222222,10.0,1021.4444444444445,10.88888888888889,7.0,8.666666666666666,4.555555555555555,,,,,,,,,,0.0
2021-05-28 10:50:00,,,,,,,1.9121700000000001,22.302699999999998,43.6017,14.833333333333334,7.833333333333334,30.11111111111111,0.0,58.44444444444444,10.0,1021.3888888888889,11.277777777777779,7.0,8.833333333333334,4.611111111111111,,,,,,,,,,0.0
2021-05-28 11:00:00,,,,,,,1.854385,22.0577,43.386199999999995,15.0,8.0,29.666666666666668,0.0,57.666666666666664,10.0,1021.3333333333334,11.666666666666668,7.0,9.0,4.666666666666667,,,,,,,,,,0.0
2021-05-28 11:10:00,,,,,,,1.907845,22.1219,43.468900000000005,15.166666666666668,8.166666666666668,29.22222222222222,0.0,56.888888888888886,10.0,1021.2777777777778,12.055555555555555,7.0,9.166666666666668,4.722222222222222,,,,,,,,,,0.0
2021-05-28 11:20:00,,,,,,,1.72491,21.9821,43.488299999999995,15.333333333333334,8.333333333333334,28.77777777777778,0.0,56.111111111111114,10.0,1021.2222222222222,12.444444444444445,7.0,9.333333333333334,4.777777777777778,,,,,,,,,,0.0
2021-05-28 11:30:00,,,,,,,1.6356600000000001,21.828,43.4248,15.5,8.5,28.333333333333336,0.0,55.333333333333336,10.0,1021.1666666666666,12.833333333333332,7.0,9.5,4.833333333333333,,,,,,,,,,0.0
2021-05-28 11:40:00,,,,,,,1.6035899999999998,21.8448,43.449200000000005,15.666666666666668,8.666666666666668,27.88888888888889,0.0,54.55555555555556,10.0,1021.1111111111111,13.222222222222221,7.0,9.666666666666668,4.888888888888889,,,,,,,,,,0.0
2021-05-28 11:50:00,,,,,,,1.542205,22.1771,43.3452,15.833333333333334,8.833333333333334,27.444444444444443,0.0,53.77777777777778,10.0,1021.0555555555555,13.61111111111111,7.0,9.833333333333334,4.944444444444445,,,,,,,,,,0.0
2021-05-28 12:00:00,,,,,,,1.449545,21.8679,43.3335,16.0,9.0,27.0,0.0,53.0,10.0,1021.0,14.0,7.0,10.0,5.0,,,,,,,,,,65.0
2021-05-28 12:10:00,,,,,,,1.41194,21.9798,43.33,16.055555555555557,9.055555555555555,27.444444444444443,0.0,52.94444444444444,10.0,1020.9444444444445,14.444444444444445,7.0,10.11111111111111,5.0,,,,,,,,,,0.0
2021-05-28 12:20:00,,,,,,,1.44516,21.7826,43.2998,16.11111111111111,9.11111111111111,27.88888888888889,0.0,52.888888888888886,10.0,1020.8888888888889,14.88888888888889,7.0,10.222222222222221,5.0,,,,,,,,,,0.0
2021-05-28 12:30:00,,,,,,,1.53323,22.098300000000002,43.2558,16.166666666666668,9.166666666666666,28.333333333333332,0.0,52.833333333333336,10.0,1020.8333333333334,15.333333333333334,7.0,10.333333333333334,5.0,,,,,,,,,,0.0
2021-05-28 12:40:00,,,,,,,1.446005,21.9322,43.1897,16.22222222222222,9.222222222222221,28.77777777777778,0.0,52.77777777777778,10.0,1020.7777777777778,15.777777777777779,7.0,10.444444444444445,5.0,,,,,,,,,,0.0
2021-05-28 12:50:00,,,,,,,1.5755700000000001,21.5701,43.1877,16.27777777777778,9.277777777777779,29.22222222222222,0.0,52.72222222222222,10.0,1020.7222222222222,16.22222222222222,7.0,10.555555555555555,5.0,,,,,,,,,,0.0
2021-05-28 13:00:00,,,,,,,1.3873799999999998,21.275100000000002,43.098699999999994,16.333333333333332,9.333333333333334,29.666666666666668,0.0,52.666666666666664,10.0,1020.6666666666666,16.666666666666668,7.0,10.666666666666666,5.0,,,,,,,,,,0.0
2021-05-28 13:10:00,,,,,,,1.34799,21.4828,42.6917,16.38888888888889,9.38888888888889,30.11111111111111,0.0,52.611111111111114,10.0,1020.6111111111111,17.11111111111111,7.0,10.777777777777779,5.0,,,,,,,,,,0.0
2021-05-28 13:20:00,,,,,,,1.36883,21.4235,42.721199999999996,16.444444444444443,9.444444444444445,30.555555555555557,0.0,52.55555555555556,10.0,1020.5555555555555,17.555555555555557,7.0,10.88888888888889,5.0,,,,,,,,,,0.0
2021-05-28 13:30:00,,,,,,,1.26793,21.7776,43.0219,16.5,9.5,31.0,0.0,52.5,10.0,1020.5,18.0,7.0,11.0,5.0,,,,,,,,,,0.0
2021-05-28 13:40:00,,,,,,,1.260535,21.639,43.0737,16.555555555555557,9.555555555555555,31.444444444444443,0.0,52.44444444444444,10.0,1020.4444444444445,18.444444444444443,7.0,11.11111111111111,5.0,,,,,,,,,,0.0
2021-05-28 13:50:00,,,,,,,1.1460050000000002,21.4831,43.113299999999995,16.61111111111111,9.61111111111111,31.88888888888889,0.0,52.388888888888886,10.0,1020.3888888888889,18.88888888888889,7.0,11.222222222222221,5.0,,,,,,,,,,0.0
2021-05-28 14:00:00,,,,,,,1.127705,21.5095,43.056799999999996,16.666666666666668,9.666666666666666,32.333333333333336,0.0,52.333333333333336,10.0,1020.3333333333334,19.333333333333332,7.0,11.333333333333334,5.0,,,,,,,,,,0.0
2021-05-28 14:10:00,,,,,,,1.10467,21.7443,42.9931,16.72222222222222,9.722222222222221,32.77777777777778,0.0,52.27777777777778,10.0,1020.2777777777778,19.77777777777778,7.0,11.444444444444445,5.0,,,,,,,,,,0.0
2021-05-28 14:20:00,,,,,,,1.13254,21.940800000000003,43.0045,16.77777777777778,9.777777777777779,33.22222222222222,0.0,52.22222222222222,10.0,1020.2222222222222,20.22222222222222,7.0,11.555555555555555,5.0,,,,,,,,,,0.0
2021-05-28 14:30:00,,,,,,,1.09124,22.2429,42.939,16.833333333333332,9.833333333333334,33.666666666666664,0.0,52.166666666666664,10.0,1020.1666666666666,20.666666666666664,7.0,11.666666666666666,5.0,,,,,,,,,,0.0
2021-05-28 14:40:00,,,,,,,1.10346,22.2422,42.8361,16.88888888888889,9.88888888888889,34.111111111111114,0.0,52.111111111111114,10.0,1020.1111111111111,21.11111111111111,7.0,11.777777777777779,5.0,,,,,,,,,,0.0
2021-05-28 14:50:00,,,,,,,1.75137,21.9546,42.6807,16.944444444444443,9.944444444444445,34.55555555555556,0.0,52.05555555555556,10.0,1020.0555555555555,21.555555555555557,7.0,11.88888888888889,5.0,,,,,,,,,,0.0
2021-05-28 15:00:00,,,,,,,1.08086,21.8475,42.6387,17.0,10.0,35.0,0.0,52.0,10.0,1020.0,22.0,7.0,12.0,5.0,,,,,,,,,,0.0
2021-05-28 15:10:00,,,,,,,1.064495,21.5436,42.6107,16.833333333333332,10.0,36.111111111111114,0.0,52.888888888888886,10.0,1020.0555555555555,22.166666666666668,7.055555555555555,12.11111111111111,4.777777777777778,,,,,,,,,,0.0
2021-05-28 15:20:00,,,,,,,1.06007,21.4789,42.2226,16.666666666666668,10.0,37.22222222222222,0.0,53.77777777777778,10.0,1020.1111111111111,22.333333333333332,7.111111111111111,12.222222222222221,4.555555555555555,,,,,,,,,,0.0
2021-05-28 15:30:00,,,,,,,1.404035,21.4009,42.330200000000005,16.5,10.0,38.333333333333336,0.0,54.666666666666664,10.0,1020.1666666666666,22.5,7.166666666666667,12.333333333333334,4.333333333333333,,,,,,,,,,0.0
2021-05-28 15:40:00,,,,,,,1.116395,21.349800000000002,42.5334,16.333333333333332,10.0,39.44444444444444,0.0,55.55555555555556,10.0,1020.2222222222222,22.666666666666668,7.222222222222222,12.444444444444445,4.111111111111111,,,,,,,,,,0.0
2021-05-28 15:50:00,,,,,,,1.00884,21.3535,42.6126,16.166666666666668,10.0,40.55555555555556,0.0,56.44444444444444,10.0,1020.2777777777778,22.833333333333332,7.277777777777778,12.555555555555555,3.888888888888889,,,,,,,,,,0.0
2021-05-28 16:00:00,,,,,,,1.0175699999999999,21.329900000000002,42.6591,16.0,10.0,41.666666666666664,0.0,57.333333333333336,10.0,1020.3333333333334,23.0,7.333333333333333,12.666666666666666,3.666666666666667,,,,,,,,,,0.0
2021-05-28 16:10:00,,,,,,,0.91637,21.273,42.6059,15.833333333333334,10.0,42.77777777777778,0.0,58.22222222222222,10.0,1020.3888888888889,23.166666666666668,7.388888888888889,12.777777777777779,3.4444444444444446,,,,,,,,,,0.0
2021-05-28 16:20:00,,,,,,,0.9407249999999999,21.175900000000002,42.594100000000005,15.666666666666666,10.0,43.888888888888886,0.0,59.111111111111114,10.0,1020.4444444444445,23.333333333333332,7.444444444444445,12.88888888888889,3.2222222222222223,,,,,,,,,,0.0
2021-05-28 16:30:00,,,,,,,0.94471,21.204,42.661500000000004,15.5,10.0,45.0,0.0,60.0,10.0,1020.5,23.5,7.5,13.0,3.0,,,,,,,,,,0.0
2021-05-28 16:40:00,,,,,,,0.925325,21.1613,42.679,15.333333333333334,10.0,46.111111111111114,0.0,60.888888888888886,10.0,1020.5555555555555,23.666666666666668,7.555555555555555,13.11111111111111,2.7777777777777777,,,,,,,,,,0.0
2021-05-28 16:50:00,,,,,,,0.9391149999999999,21.1282,42.7047,15.166666666666666,10.0,47.22222222222222,0.0,61.77777777777778,10.0,1020.6111111111111,23.833333333333332,7.611111111111111,13.222222222222221,2.555555555555556,,,,,,,,,,0.0
2021-05-28 17:00:00,,,,,,,1.0250299999999999,21.0457,42.6268,15.0,10.0,48.33333333333333,0.0,62.666666666666664,10.0,1020.6666666666666,24.0,7.666666666666667,13.333333333333334,2.3333333333333335,,,,,,,,,,0.0
2021-05-28 17:10:00,,,,,,,0.980725,20.8647,42.6643,14.833333333333332,10.0,49.44444444444444,0.0,63.55555555555556,10.0,1020.7222222222222,24.166666666666668,7.722222222222222,13.444444444444445,2.111111111111111,,,,,,,,,,0.0
2021-05-28 17:20:00,,,,,,,0.9463800000000001,20.8617,42.7113,14.666666666666666,10.0,50.55555555555556,0.0,64.44444444444444,10.0,1020.7777777777778,24.333333333333332,7.777777777777778,13.555555555555555,1.8888888888888888,,,,,,,,,,0.0
2021-05-28 17:30:00,,,,,,,1.066125,20.759800000000002,42.5532,14.5,10.0,51.666666666666664,0.0,65.33333333333333,10.0,1020.8333333333334,24.5,7.833333333333333,13.666666666666666,1.666666666666667,,,,,,,,,,0.0
2021-05-28 17:40:00,,,,,,,1.024785,20.5428,42.7669,14.333333333333332,10.0,52.77777777777777,0.0,66.22222222222223,10.0,1020.8888888888889,24.666666666666668,7.888888888888889,13.777777777777779,1.4444444444444446,,,,,,,,,,0.0
2021-05-28 17:50:00,,,,,,,0.9997299999999999,20.4591,42.9331,14.166666666666666,10.0,53.888888888888886,0.0,67.11111111111111,10.0,1020.9444444444445,24.833333333333332,7.944444444444445,13.88888888888889,1.2222222222222223,,,,,,,,,,0.0
2021-05-28 18:00:00,,,,,,,1.167585,20.3911,43.0353,14.0,10.0,55.0,0.0,68.0,10.0,1021.0,25.0,8.0,14.0,1.0,,,,,,,,,,0.0
2021-05-28 18:10:00,,,,,,,1.15585,20.0762,43.0869,13.777777777777779,9.833333333333334,55.833333333333336,0.0,69.05555555555556,10.0,1021.0555555555555,25.333333333333332,8.0,13.944444444444445,1.0,,,,,,,,,,0.0
2021-05-28 18:20:00,,,,,,,1.094115,19.9411,43.070800000000006,13.555555555555555,9.666666666666666,56.666666666666664,0.0,70.11111111111111,10.0,1021.1111111111111,25.666666666666668,8.0,13.88888888888889,1.0,,,,,,,,,,0.0
2021-05-28 18:30:00,,,,,,,1.135305,19.7444,43.1773,13.333333333333334,9.5,57.5,0.0,71.16666666666667,10.0,1021.1666666666666,26.0,8.0,13.833333333333334,1.0,,,,,,,,,,0.0
2021-05-28 18:40:00,,,,,,,1.16104,19.4728,43.2261,13.11111111111111,9.333333333333334,58.333333333333336,0.0,72.22222222222223,10.0,1021.2222222222222,26.333333333333332,8.0,13.777777777777779,1.0,,,,,,,,,,0.0
2021-05-28 18:50:00,,,,,,,1.13475,19.2347,42.9623,12.88888888888889,9.166666666666666,59.166666666666664,0.0,73.27777777777777,10.0,1021.2777777777778,26.666666666666668,8.0,13.722222222222221,1.0,,,,,,,,,,0.0
2021-05-28 19:00:00,,,,,,,1.16965,18.9178,42.9874,12.666666666666666,9.0,60.0,0.0,74.33333333333333,10.0,1021.3333333333334,27.0,8.0,13.666666666666666,1.0,,,,,,,,,,0.0
2021-05-28 19:10:00,,,,,,,1.144595,18.7459,43.287099999999995,12.444444444444445,8.833333333333334,60.833333333333336,0.0,75.38888888888889,10.0,1021.3888888888889,27.333333333333332,8.0,13.61111111111111,1.0,,,,,,,,,,0.0
2021-05-28 19:20:00,,,,,,,1.154795,18.525399999999998,43.438900000000004,12.222222222222221,8.666666666666666,61.666666666666664,0.0,76.44444444444444,10.0,1021.4444444444445,27.666666666666668,8.0,13.555555555555555,1.0,,,,,,,,,,0.0
2021-05-28 19:30:00,,,,,,,1.20402,18.2283,43.5482,12.0,8.5,62.5,0.0,77.5,10.0,1021.5,28.0,8.0,13.5,1.0,,,,,,,,,,0.0
2021-05-28 19:40:00,,,,,,,1.26341,17.7125,43.631,11.777777777777779,8.333333333333334,63.333333333333336,0.0,78.55555555555556,10.0,1021.5555555555555,28.333333333333332,8.0,13.444444444444445,1.0,,,,,,,,,,0.0
2021-05-28 19:50:00,,,,,,,1.4501300000000001,17.0721,43.6551,11.555555555555555,8.166666666666666,64.16666666666667,0.0,79.61111111111111,10.0,1021.6111111111111,28.666666666666668,8.0,13.38888888888889,1.0,,,,,,,,,,0.0
2021-05-28 20:00:00,,,,,,,1.436755,16.552,43.8246,11.333333333333334,8.0,65.0,0.0,80.66666666666667,10.0,1021.6666666666666,29.0,8.0,13.333333333333334,1.0,,,,,,,,,,0.0
2021-05-28 20:10:00,,,,,,,1.5543799999999999,16.2952,43.9837,11.11111111111111,7.833333333333333,65.83333333333333,0.0,81.72222222222223,10.0,1021.7222222222222,29.333333333333336,8.0,13.277777777777779,1.0,,,,,,,,,,0.0
2021-05-28 20:20:00,,,,,,,1.52546,16.8595,44.1497,10.88888888888889,7.666666666666666,66.66666666666667,0.0,82.77777777777777,10.0,1021.7777777777778,29.666666666666668,8.0,13.222222222222221,1.0,,,,,,,,,,0.0
2021-05-28 20:30:00,,,,,,,1.772505,16.8368,44.0444,10.666666666666668,7.5,67.5,0.0,83.83333333333333,10.0,1021.8333333333334,30.0,8.0,13.166666666666666,1.0,,,,,,,,,,0.0
2021-05-28 20:40:00,,,,,,,2.0093199999999998,16.728,44.1044,10.444444444444445,7.333333333333333,68.33333333333333,0.0,84.88888888888889,10.0,1021.8888888888889,30.333333333333336,8.0,13.11111111111111,1.0,,,,,,,,,,0.0
2021-05-28 20:50:00,,,,,,,2.232885,16.5564,44.212,10.222222222222221,7.166666666666666,69.16666666666667,0.0,85.94444444444444,10.0,1021.9444444444445,30.666666666666668,8.0,13.055555555555555,1.0,,,,,,,,,,0.0
2021-05-28 21:00:00,,,,,,,2.34884,16.2054,44.0988,10.0,7.0,70.0,0.0,87.0,10.0,1022.0,31.0,8.0,13.0,1.0,,,,,,,,,,0.0
2021-05-28 21:10:00,,,,,,,2.8358149999999998,16.1754,44.229200000000006,9.944444444444445,6.888888888888889,70.94444444444444,0.0,87.44444444444444,9.555555555555555,1021.9444444444445,31.444444444444443,8.0,12.833333333333334,1.0,,,,,,,,,,0.0
2021-05-28 21:20:00,,,,,,,3.3318199999999996,16.1361,44.317899999999995,9.88888888888889,6.777777777777778,71.88888888888889,0.0,87.88888888888889,9.11111111111111,1021.8888888888889,31.88888888888889,8.0,12.666666666666666,1.0,,,,,,,,,,0.0
2021-05-28 21:30:00,,,,,,,3.480995,16.0699,44.377300000000005,9.833333333333334,6.666666666666667,72.83333333333333,0.0,88.33333333333333,8.666666666666666,1021.8333333333334,32.333333333333336,8.0,12.5,1.0,,,,,,,,,,0.0
2021-05-28 21:40:00,,,,,,,3.745055,15.9465,44.3866,9.777777777777779,6.555555555555555,73.77777777777777,0.0,88.77777777777777,8.222222222222221,1021.7777777777778,32.77777777777778,8.0,12.333333333333334,1.0,,,,,,,,,,0.0
2021-05-28 21:50:00,,,,,,,3.731085,15.874099999999999,44.3355,9.722222222222221,6.444444444444445,74.72222222222223,0.0,89.22222222222223,7.777777777777778,1021.7222222222222,33.22222222222222,8.0,12.166666666666666,1.0,,,,,,,,,,0.0
2021-05-28 22:00:00,,,,,,,3.8955399999999996,15.686699999999998,44.4033,9.666666666666666,6.333333333333333,75.66666666666667,0.0,89.66666666666667,7.333333333333334,1021.6666666666666,33.666666666666664,8.0,12.0,1.0,,,,,,,,,,0.0
2021-05-28 22:10:00,,,,,,,4.082385,15.641200000000001,44.4792,9.61111111111111,6.222222222222222,76.61111111111111,0.0,90.11111111111111,6.888888888888889,1021.6111111111111,34.111111111111114,8.0,11.833333333333334,1.0,,,,,,,,,,0.0
2021-05-28 22:20:00,,,,,,,4.23108,15.621799999999999,44.5267,9.555555555555555,6.111111111111111,77.55555555555556,0.0,90.55555555555556,6.444444444444445,1021.5555555555555,34.55555555555556,8.0,11.666666666666666,1.0,,,,,,,,,,0.0
2021-05-28 22:30:00,,,,,,,4.23497,15.4809,44.5341,9.5,6.0,78.5,0.0,91.0,6.0,1021.5,35.0,8.0,11.5,1.0,,,,,,,,,,0.0
2021-05-28 22:40:00,,,,,,,4.262835,15.497900000000001,44.5215,9.444444444444445,5.888888888888889,79.44444444444444,0.0,91.44444444444444,5.555555555555555,1021.4444444444445,35.44444444444444,8.0,11.333333333333334,1.0,,,,,,,,,,0.0
2021-05-28 22:50:00,,,,,,,4.3895,15.534899999999999,44.5984,9.38888888888889,5.777777777777778,80.38888888888889,0.0,91.88888888888889,5.111111111111112,1021.3888888888889,35.888888888888886,8.0,11.166666666666666,1.0,,,,,,,,,,0.0
2021-05-28 23:00:00,,,,,,,4.470555,15.4739,44.4818,9.333333333333334,5.666666666666667,81.33333333333333,0.0,92.33333333333333,4.666666666666667,1021.3333333333334,36.333333333333336,8.0,11.0,1.0,,,,,,,,,,0.0
2021-05-28 23:10:00,,,,,,,4.41444,15.609199999999998,44.5544,9.277777777777779,5.555555555555555,82.27777777777777,0.0,92.77777777777777,4.222222222222222,1021.2777777777778,36.77777777777778,8.0,10.833333333333332,1.0,,,,,,,,,,0.0
2021-05-28 23:20:00,,,,,,,4.443630000000001,15.6484,44.617000000000004,9.222222222222221,5.444444444444445,83.22222222222223,0.0,93.22222222222223,3.7777777777777777,1021.2222222222222,37.22222222222222,8.0,10.666666666666666,1.0,,,,,,,,,,0.0
2021-05-28 23:30:00,,,,,,,4.35759,15.8072,44.6546,9.166666666666666,5.333333333333334,84.16666666666667,0.0,93.66666666666667,3.333333333333334,1021.1666666666666,37.666666666666664,8.0,10.5,1.0,,,,,,,,,,0.0
2021-05-28 23:40:00,,,,,,,4.389995000000001,15.3269,44.6614,9.11111111111111,5.222222222222222,85.11111111111111,0.0,94.11111111111111,2.8888888888888893,1021.1111111111111,38.111111111111114,8.0,10.333333333333332,1.0,,,,,,,,,,0.0
2021-05-28 23:50:00,,,,,,,4.43926,14.9556,44.6094,9.055555555555555,5.111111111111111,86.05555555555556,0.0,94.55555555555556,2.4444444444444446,1021.0555555555555,38.55555555555556,8.0,10.166666666666666,1.0,,,,,,,,,,0.0
2021-05-29 00:00:00,,,,,,,4.476815,15.1036,44.749399999999994,9.0,5.0,87.0,0.0,95.0,2.0,1021.0,39.0,8.0,10.0,1.0,,,,,,,,,,0.0
2021-05-29 00:10:00,,,,,,,4.773965,15.306700000000001,44.826499999999996,8.944444444444445,4.888888888888889,85.72222222222223,0.0,95.0,2.0,1021.0,39.388888888888886,7.944444444444445,9.777777777777779,1.0,,,,,,,,,,0.0
2021-05-29 00:20:00,,,,,,,4.718875,15.3415,44.8635,8.88888888888889,4.777777777777778,84.44444444444444,0.0,95.0,2.0,1021.0,39.77777777777778,7.888888888888889,9.555555555555555,1.0,,,,,,,,,,0.0
2021-05-29 00:30:00,,,,,,,4.675520000000001,15.121199999999998,44.8738,8.833333333333334,4.666666666666667,83.16666666666667,0.0,95.0,2.0,1021.0,40.166666666666664,7.833333333333333,9.333333333333334,1.0,,,,,,,,,,0.0
2021-05-29 00:40:00,,,,,,,5.066065,14.6949,44.8438,8.777777777777779,4.555555555555555,81.88888888888889,0.0,95.0,2.0,1021.0,40.55555555555556,7.777777777777778,9.11111111111111,1.0,,,,,,,,,,0.0
2021-05-29 00:50:00,,,,,,,5.4411700000000005,14.834,44.9533,8.722222222222221,4.444444444444445,80.61111111111111,0.0,95.0,2.0,1021.0,40.94444444444444,7.722222222222222,8.88888888888889,1.0,,,,,,,,,,0.0
2021-05-29 01:00:00,,,,,,,5.23097,14.7786,44.787,8.666666666666666,4.333333333333333,79.33333333333333,0.0,95.0,2.0,1021.0,41.333333333333336,7.666666666666667,8.666666666666666,1.0,,,,,,,,,,0.0
2021-05-29 01:10:00,,,,,,,5.340615,14.447300000000002,44.705799999999996,8.61111111111111,4.222222222222222,78.05555555555556,0.0,95.0,2.0,1021.0,41.72222222222222,7.611111111111111,8.444444444444445,1.0,,,,,,,,,,0.0
2021-05-29 01:20:00,,,,,,,5.394724999999999,14.335399999999998,44.9448,8.555555555555555,4.111111111111111,76.77777777777777,0.0,95.0,2.0,1021.0,42.111111111111114,7.555555555555555,8.222222222222221,1.0,,,,,,,,,,0.0
2021-05-29 01:30:00,,,,,,,5.402505,14.194400000000002,45.0786,8.5,4.0,75.5,0.0,95.0,2.0,1021.0,42.5,7.5,8.0,1.0,,,,,,,,,,0.0
2021-05-29 01:40:00,,,,,,,5.628285,14.1891,45.1625,8.444444444444445,3.888888888888889,74.22222222222223,0.0,95.0,2.0,1021.0,42.888888888888886,7.444444444444445,7.777777777777778,1.0,,,,,,,,,,0.0
2021-05-29 01:50:00,,,,,,,5.7539549999999995,14.0451,45.1847,8.38888888888889,3.7777777777777777,72.94444444444444,0.0,95.0,2.0,1021.0,43.27777777777778,7.388888888888889,7.555555555555555,1.0,,,,,,,,,,0.0
2021-05-29 02:00:00,,,,,,,5.650645,13.976400000000002,45.168400000000005,8.333333333333334,3.666666666666667,71.66666666666667,0.0,95.0,2.0,1021.0,43.666666666666664,7.333333333333333,7.333333333333334,1.0,,,,,,,,,,0.0
2021-05-29 02:10:00,,,,,,,5.522615,13.850999999999999,45.2544,8.277777777777779,3.5555555555555554,70.38888888888889,0.0,95.0,2.0,1021.0,44.05555555555556,7.277777777777778,7.111111111111111,1.0,,,,,,,,,,0.0
2021-05-29 02:20:00,,,,,,,5.74686,13.838999999999999,45.3107,8.222222222222221,3.4444444444444446,69.11111111111111,0.0,95.0,2.0,1021.0,44.44444444444444,7.222222222222222,6.888888888888889,1.0,,,,,,,,,,0.0
2021-05-29 02:30:00,,,,,,,5.7804,13.903200000000002,45.3524,8.166666666666666,3.3333333333333335,67.83333333333333,0.0,95.0,2.0,1021.0,44.833333333333336,7.166666666666667,6.666666666666667,1.0,,,,,,,,,,0.0
2021-05-29 02:40:00,,,,,,,5.830965,13.779499999999999,45.3172,8.11111111111111,3.2222222222222223,66.55555555555556,0.0,95.0,2.0,1021.0,45.22222222222222,7.111111111111111,6.444444444444445,1.0,,,,,,,,,,0.0
2021-05-29 02:50:00,,,,,,,5.70693,13.7942,45.3087,8.055555555555555,3.111111111111111,65.27777777777777,0.0,95.0,2.0,1021.0,45.611111111111114,7.055555555555555,6.222222222222222,1.0,,,,,,,,,,0.0
2021-05-29 03:00:00,,,,,,,5.7817050000000005,13.7874,45.369,8.0,3.0,64.0,0.0,95.0,2.0,1021.0,46.0,7.0,6.0,1.0,,,,,,,,,,0.0
2021-05-29 03:10:00,,,,,,,5.9463099999999995,13.885900000000001,45.0455,8.055555555555555,3.0555555555555554,62.22222222222222,0.0,94.66666666666667,2.2777777777777777,1021.0555555555555,47.0,7.0,5.944444444444445,1.0555555555555556,,,,,,,,,,0.0
2021-05-29 03:20:00,,,,,,,6.232355,13.7035,45.0141,8.11111111111111,3.111111111111111,60.44444444444444,0.0,94.33333333333333,2.5555555555555554,1021.1111111111111,48.0,7.0,5.888888888888889,1.1111111111111112,,,,,,,,,,0.0
2021-05-29 03:30:00,,,,,,,5.999965,13.644200000000001,45.263,8.166666666666666,3.1666666666666665,58.666666666666664,0.0,94.0,2.833333333333333,1021.1666666666666,49.0,7.0,5.833333333333333,1.1666666666666667,,,,,,,,,,0.0
2021-05-29 03:40:00,,,,,,,6.145805,13.436600000000002,45.3929,8.222222222222221,3.2222222222222223,56.888888888888886,0.0,93.66666666666667,3.1111111111111107,1021.2222222222222,50.0,7.0,5.777777777777778,1.2222222222222223,,,,,,,,,,0.0
2021-05-29 03:50:00,,,,,,,6.035995,13.4494,45.4665,8.277777777777779,3.2777777777777777,55.111111111111114,0.0,93.33333333333333,3.388888888888889,1021.2777777777778,51.0,7.0,5.722222222222222,1.2777777777777777,,,,,,,,,,0.0
2021-05-29 04:00:00,,,,,,,6.2646299999999995,13.384800000000002,45.4784,8.333333333333334,3.3333333333333335,53.333333333333336,0.0,93.0,3.6666666666666665,1021.3333333333334,52.0,7.0,5.666666666666667,1.3333333333333333,,,,,,,,,,0.0
2021-05-29 04:10:00,,,,,,,6.133055000000001,13.3656,45.4487,8.38888888888889,3.388888888888889,51.55555555555556,0.0,92.66666666666667,3.944444444444444,1021.3888888888889,53.0,7.0,5.611111111111111,1.3888888888888888,,,,,,,,,,0.0
2021-05-29 04:20:00,,,,,,,6.18956,13.412700000000001,45.5149,8.444444444444445,3.4444444444444446,49.77777777777778,0.0,92.33333333333333,4.222222222222221,1021.4444444444445,54.0,7.0,5.555555555555555,1.4444444444444444,,,,,,,,,,0.0
2021-05-29 04:30:00,,,,,,,6.11973,13.597800000000001,45.5303,8.5,3.5,48.0,0.0,92.0,4.5,1021.5,55.0,7.0,5.5,1.5,,,,,,,,,,0.0
2021-05-29 04:40:00,,,,,,,6.14397,13.7266,45.4871,8.555555555555555,3.5555555555555554,46.22222222222222,0.0,91.66666666666667,4.777777777777778,1021.5555555555555,56.0,7.0,5.444444444444445,1.5555555555555556,,,,,,,,,,0.0
2021-05-29 04:50:00,,,,,,,6.19362,13.821000000000002,45.333800000000004,8.61111111111111,3.611111111111111,44.44444444444444,0.0,91.33333333333333,5.055555555555555,1021.6111111111111,57.0,7.0,5.388888888888889,1.6111111111111112,,,,,,,,,,0.0
2021-05-29 05:00:00,,,,,,,6.237785000000001,13.907499999999999,45.201800000000006,8.666666666666666,3.6666666666666665,42.66666666666667,0.0,91.0,5.333333333333333,1021.6666666666666,58.0,7.0,5.333333333333333,1.6666666666666665,,,,,,,,,,0.0
2021-05-29 05:10:00,,,,,,,6.142355,14.393799999999999,45.2408,8.722222222222221,3.7222222222222223,40.888888888888886,0.0,90.66666666666667,5.611111111111111,1021.7222222222222,59.0,7.0,5.277777777777778,1.7222222222222223,,,,,,,,,,0.0
2021-05-29 05:20:00,,,,,,,6.0817250000000005,15.318100000000001,44.617000000000004,8.777777777777779,3.7777777777777777,39.111111111111114,0.0,90.33333333333333,5.888888888888888,1021.7777777777778,60.0,7.0,5.222222222222222,1.7777777777777777,,,,,,,,,,0.0
2021-05-29 05:30:00,,,,,,,5.940720000000001,15.3188,43.783,8.833333333333334,3.833333333333333,37.333333333333336,0.0,90.0,6.166666666666666,1021.8333333333334,61.0,7.0,5.166666666666667,1.8333333333333333,,,,,,,,,,0.0
2021-05-29 05:40:00,,,,,,,6.040229999999999,16.0619,43.5532,8.88888888888889,3.888888888888889,35.55555555555556,0.0,89.66666666666667,6.444444444444444,1021.8888888888889,62.0,7.0,5.111111111111111,1.8888888888888888,,,,,,,,,,0.0
2021-05-29 05:50:00,,,,,,,6.055845,16.500999999999998,42.9759,8.944444444444445,3.9444444444444446,33.77777777777778,0.0,89.33333333333333,6.722222222222221,1021.9444444444445,63.0,7.0,5.055555555555555,1.9444444444444444,,,,,,,,,,0.0
2021-05-29 06:00:00,,,,,,,5.98128,15.1651,42.639500000000005,9.0,4.0,32.0,0.0,89.0,7.0,1022.0,64.0,7.0,5.0,2.0,,,,,,,,,,0.0
2021-05-29 06:10:00,,,,,,,5.981825,15.1204,43.2755,9.166666666666666,4.055555555555555,32.44444444444444,0.005555555555555556,88.44444444444444,7.166666666666667,1022.0,65.05555555555556,7.055555555555555,5.055555555555555,2.0555555555555554,,,,,,,,,,0.0
2021-05-29 06:20:00,,,,,,,6.264200000000001,15.730500000000001,43.69,9.333333333333334,4.111111111111111,32.888888888888886,0.011111111111111112,87.88888888888889,7.333333333333333,1022.0,66.11111111111111,7.111111111111111,5.111111111111111,2.111111111111111,,,,,,,,,,0.0
2021-05-29 06:30:00,,,,,,,6.38755,15.622,43.7903,9.5,4.166666666666667,33.333333333333336,0.01666666666666667,87.33333333333333,7.5,1022.0,67.16666666666667,7.166666666666667,5.166666666666667,2.1666666666666665,,,,,,,,,,0.0
2021-05-29 06:40:00,,,,,,,6.07822,15.924100000000001,43.881,9.666666666666666,4.222222222222222,33.77777777777778,0.022222222222222223,86.77777777777777,7.666666666666667,1022.0,68.22222222222223,7.222222222222222,5.222222222222222,2.2222222222222223,,,,,,,,,,0.0
2021-05-29 06:50:00,,,,,,,6.13893,16.3139,43.8647,9.833333333333334,4.277777777777778,34.22222222222222,0.02777777777777778,86.22222222222223,7.833333333333333,1022.0,69.27777777777777,7.277777777777778,5.277777777777778,2.2777777777777777,,,,,,,,,,0.0
2021-05-29 07:00:00,,,,,,,6.16547,17.3654,43.6653,10.0,4.333333333333333,34.666666666666664,0.03333333333333334,85.66666666666667,8.0,1022.0,70.33333333333333,7.333333333333333,5.333333333333333,2.3333333333333335,,,,,,,,,,0.0
2021-05-29 07:10:00,,,,,,,5.879099999999999,18.3173,43.1743,10.166666666666666,4.388888888888889,35.111111111111114,0.038888888888888896,85.11111111111111,8.166666666666666,1022.0,71.38888888888889,7.388888888888889,5.388888888888889,2.388888888888889,,,,,,,,,,0.0
2021-05-29 07:20:00,,,,,,,5.8600900000000005,18.6322,42.3103,10.333333333333334,4.444444444444445,35.55555555555556,0.044444444444444446,84.55555555555556,8.333333333333334,1022.0,72.44444444444444,7.444444444444445,5.444444444444445,2.4444444444444446,,,,,,,,,,0.0
2021-05-29 07:30:00,,,,,,,5.948535000000001,18.6316,41.618,10.5,4.5,36.0,0.05,84.0,8.5,1022.0,73.5,7.5,5.5,2.5,,,,,,,,,,0.0
2021-05-29 07:40:00,,,,,,,5.97326,19.7545,41.695,10.666666666666666,4.555555555555555,36.44444444444444,0.05555555555555556,83.44444444444444,8.666666666666666,1022.0,74.55555555555556,7.555555555555555,5.555555555555555,2.5555555555555554,,,,,,,,,,0.0
2021-05-29 07:50:00,,,,,,,5.90424,19.600900000000003,41.1366,10.833333333333334,4.611111111111111,36.888888888888886,0.061111111111111116,82.88888888888889,8.833333333333334,1022.0,75.61111111111111,7.611111111111111,5.611111111111111,2.611111111111111,,,,,,,,,,0.0
2021-05-29 08:00:00,,,,,,,5.920405000000001,19.9324,41.0903,11.0,4.666666666666667,37.333333333333336,0.06666666666666668,82.33333333333333,9.0,1022.0,76.66666666666667,7.666666666666667,5.666666666666667,2.6666666666666665,,,,,,,,,,0.0
2021-05-29 08:10:00,,,,,,,5.586634999999999,21.0219,40.8718,11.166666666666668,4.722222222222222,37.77777777777778,0.07222222222222223,81.77777777777777,9.166666666666668,1022.0,77.72222222222223,7.722222222222222,5.722222222222222,2.7222222222222223,,,,,,,,,,0.0
2021-05-29 08:20:00,,,,,,,5.59171,19.906399999999998,39.8035,11.333333333333334,4.777777777777778,38.22222222222222,0.07777777777777779,81.22222222222223,9.333333333333334,1022.0,78.77777777777777,7.777777777777778,5.777777777777778,2.7777777777777777,,,,,,,,,,0.0
2021-05-29 08:30:00,,,,,,,5.3354550000000005,19.5322,40.3598,11.5,4.833333333333333,38.666666666666664,0.08333333333333334,80.66666666666667,9.5,1022.0,79.83333333333333,7.833333333333333,5.833333333333333,2.833333333333333,,,,,,,,,,0.0
2021-05-29 08:40:00,,,,,,,5.7310099999999995,19.232499999999998,41.297399999999996,11.666666666666668,4.888888888888889,39.111111111111114,0.08888888888888889,80.11111111111111,9.666666666666668,1022.0,80.88888888888889,7.888888888888889,5.888888888888889,2.888888888888889,,,,,,,,,,0.0
2021-05-29 08:50:00,,,,,,,5.894075,19.2414,41.9171,11.833333333333334,4.944444444444445,39.55555555555556,0.09444444444444446,79.55555555555556,9.833333333333334,1022.0,81.94444444444444,7.944444444444445,5.944444444444445,2.9444444444444446,,,,,,,,,,0.0
2021-05-29 09:00:00,,,,,,,5.905295000000001,18.7917,42.0669,12.0,5.0,40.0,0.1,79.0,10.0,1022.0,83.0,8.0,6.0,3.0,,,,,,,,,,0.0
2021-05-29 09:10:00,,,,,,,6.23316,18.4696,42.4173,12.166666666666666,5.166666666666667,39.888888888888886,0.1,78.16666666666667,10.0,1021.9444444444445,81.11111111111111,8.0,6.166666666666667,3.0555555555555554,,,,,,,,,,0.0
2021-05-29 09:20:00,,,,,,,6.512185,18.3179,42.7175,12.333333333333334,5.333333333333333,39.77777777777778,0.1,77.33333333333333,10.0,1021.8888888888889,79.22222222222223,8.0,6.333333333333333,3.111111111111111,,,,,,,,,,0.0
2021-05-29 09:30:00,,,,,,,6.764765,18.357999999999997,42.6414,12.5,5.5,39.666666666666664,0.1,76.5,10.0,1021.8333333333334,77.33333333333333,8.0,6.5,3.1666666666666665,,,,,,,,,,0.0
2021-05-29 09:40:00,,,,,,,6.423824999999999,19.351499999999998,42.796800000000005,12.666666666666666,5.666666666666667,39.55555555555556,0.1,75.66666666666667,10.0,1021.7777777777778,75.44444444444444,8.0,6.666666666666667,3.2222222222222223,,,,,,,,,,0.0
2021-05-29 09:50:00,,,,,,,6.474469999999999,19.9925,42.6945,12.833333333333334,5.833333333333333,39.44444444444444,0.1,74.83333333333333,10.0,1021.7222222222222,73.55555555555556,8.0,6.833333333333333,3.2777777777777777,,,,,,,,,,0.0
2021-05-29 10:00:00,,,,,,,6.414515,19.509800000000002,42.4088,13.0,6.0,39.333333333333336,0.1,74.0,10.0,1021.6666666666666,71.66666666666667,8.0,7.0,3.3333333333333335,,,,,,,,,,0.0
2021-05-29 10:10:00,,,,,,,6.63694,19.1892,42.5006,13.166666666666666,6.166666666666667,39.22222222222222,0.1,73.16666666666667,10.0,1021.6111111111111,69.77777777777777,8.0,7.166666666666667,3.388888888888889,,,,,,,,,,0.0
2021-05-29 10:20:00,,,,,,,6.332435,19.316399999999998,42.5012,13.333333333333334,6.333333333333334,39.111111111111114,0.1,72.33333333333333,10.0,1021.5555555555555,67.88888888888889,8.0,7.333333333333334,3.4444444444444446,,,,,,,,,,0.0
2021-05-29 10:30:00,,,,,,,6.539199999999999,20.1037,42.4676,13.5,6.5,39.0,0.1,71.5,10.0,1021.5,66.0,8.0,7.5,3.5,,,,,,,,,,0.0
2021-05-29 10:40:00,,,,,,,6.64966,20.7152,42.339800000000004,13.666666666666666,6.666666666666667,38.888888888888886,0.1,70.66666666666667,10.0,1021.4444444444445,64.11111111111111,8.0,7.666666666666667,3.5555555555555554,,,,,,,,,,0.0
2021-05-29 10:50:00,,,,,,,6.5583100000000005,20.6768,42.1902,13.833333333333334,6.833333333333334,38.77777777777778,0.1,69.83333333333333,10.0,1021.3888888888889,62.22222222222222,8.0,7.833333333333334,3.611111111111111,,,,,,,,,,0.0
2021-05-29 11:00:00,,,,,,,6.962255000000001,20.6829,42.1339,14.0,7.0,38.666666666666664,0.1,69.0,10.0,1021.3333333333334,60.333333333333336,8.0,8.0,3.6666666666666665,,,,,,,,,,0.0
2021-05-29 11:10:00,,,,,,,7.25484,19.945600000000002,42.0824,14.166666666666668,7.166666666666667,38.55555555555556,0.1,68.16666666666667,10.0,1021.2777777777778,58.44444444444444,8.0,8.166666666666668,3.7222222222222223,,,,,,,,,,0.0
2021-05-29 11:20:00,,,,,,,7.158329999999999,20.6101,42.298700000000004,14.333333333333334,7.333333333333334,38.44444444444444,0.1,67.33333333333333,10.0,1021.2222222222222,56.55555555555556,8.0,8.333333333333334,3.7777777777777777,,,,,,,,,,0.0
2021-05-29 11:30:00,,,,,,,6.694335,21.607,42.2502,14.5,7.5,38.333333333333336,0.1,66.5,10.0,1021.1666666666666,54.66666666666667,8.0,8.5,3.833333333333333,,,,,,,,,,0.0
2021-05-29 11:40:00,,,,,,,6.322175,21.651699999999998,41.7903,14.666666666666668,7.666666666666667,38.22222222222222,0.1,65.66666666666667,10.0,1021.1111111111111,52.77777777777778,8.0,8.666666666666668,3.888888888888889,,,,,,,,,,0.0
2021-05-29 11:50:00,,,,,,,6.363,21.3557,41.8632,14.833333333333334,7.833333333333334,38.111111111111114,0.1,64.83333333333333,10.0,1021.0555555555555,50.88888888888889,8.0,8.833333333333334,3.9444444444444446,,,,,,,,,,0.0
2021-05-29 12:00:00,,,,,,,5.89001,21.302500000000002,42.013099999999994,15.0,8.0,38.0,0.1,64.0,10.0,1021.0,49.0,8.0,9.0,4.0,,,,,,,,,,0.0
2021-05-29 12:10:00,,,,,,,3.5827649999999998,21.0115,42.031099999999995,15.055555555555555,8.055555555555555,38.22222222222222,0.11111111111111112,63.888888888888886,9.944444444444445,1021.0,49.5,8.055555555555555,9.11111111111111,4.055555555555555,,,,,,,,,,0.0
2021-05-29 12:20:00,,,,,,,3.567105,20.5825,42.0903,15.11111111111111,8.11111111111111,38.44444444444444,0.12222222222222223,63.77777777777778,9.88888888888889,1021.0,50.0,8.11111111111111,9.222222222222221,4.111111111111111,,,,,,,,,,0.0
2021-05-29 12:30:00,,,,,,,2.5236650000000003,20.4506,42.0463,15.166666666666666,8.166666666666666,38.666666666666664,0.13333333333333333,63.666666666666664,9.833333333333334,1021.0,50.5,8.166666666666666,9.333333333333334,4.166666666666667,,,,,,,,,,0.0
2021-05-29 12:40:00,,,,,,,2.870865,20.737099999999998,42.0476,15.222222222222221,8.222222222222221,38.888888888888886,0.14444444444444443,63.55555555555556,9.777777777777779,1021.0,51.0,8.222222222222221,9.444444444444445,4.222222222222222,,,,,,,,,,0.0
2021-05-29 12:50:00,,,,,,,2.476215,20.459600000000002,42.0658,15.277777777777779,8.277777777777779,39.111111111111114,0.15555555555555556,63.44444444444444,9.722222222222221,1021.0,51.5,8.277777777777779,9.555555555555555,4.277777777777778,,,,,,,,,,0.0
2021-05-29 13:00:00,,,,,,,2.068455,20.6511,42.1321,15.333333333333334,8.333333333333334,39.333333333333336,0.16666666666666669,63.333333333333336,9.666666666666666,1021.0,52.0,8.333333333333334,9.666666666666666,4.333333333333333,,,,,,,,,,0.0
2021-05-29 13:10:00,,,,,,,1.86407,20.253899999999998,42.134699999999995,15.38888888888889,8.38888888888889,39.55555555555556,0.17777777777777778,63.22222222222222,9.61111111111111,1021.0,52.5,8.38888888888889,9.777777777777779,4.388888888888889,,,,,,,,,,0.0
2021-05-29 13:20:00,,,,,,,1.925995,19.9483,42.1134,15.444444444444445,8.444444444444445,39.77777777777778,0.18888888888888888,63.111111111111114,9.555555555555555,1021.0,53.0,8.444444444444445,9.88888888888889,4.444444444444445,,,,,,,,,,0.0
2021-05-29 13:30:00,,,,,,,2.02699,19.9855,42.2386,15.5,8.5,40.0,0.2,63.0,9.5,1021.0,53.5,8.5,10.0,4.5,,,,,,,,,,0.0
2021-05-29 13:40:00,,,,,,,2.043225,20.2339,42.351800000000004,15.555555555555555,8.555555555555555,40.22222222222222,0.2111111111111111,62.888888888888886,9.444444444444445,1021.0,54.0,8.555555555555555,10.11111111111111,4.555555555555555,,,,,,,,,,0.0
2021-05-29 13:50:00,,,,,,,1.9988949999999999,20.2703,42.1139,15.61111111111111,8.61111111111111,40.44444444444444,0.2222222222222222,62.77777777777778,9.38888888888889,1021.0,54.5,8.61111111111111,10.222222222222221,4.611111111111111,,,,,,,,,,0.0
2021-05-29 14:00:00,,,,,,,1.72466,20.2716,42.2174,15.666666666666666,8.666666666666666,40.666666666666664,0.23333333333333334,62.666666666666664,9.333333333333334,1021.0,55.0,8.666666666666666,10.333333333333334,4.666666666666667,,,,,,,,,,0.0
2021-05-29 14:10:00,,,,,,,1.78882,20.435200000000002,42.2421,15.722222222222221,8.722222222222221,40.888888888888886,0.24444444444444444,62.55555555555556,9.277777777777779,1021.0,55.5,8.722222222222221,10.444444444444445,4.722222222222222,,,,,,,,,,0.0
2021-05-29 14:20:00,,,,,,,2.1126300000000002,19.9205,42.2087,15.777777777777779,8.777777777777779,41.111111111111114,0.25555555555555554,62.44444444444444,9.222222222222221,1021.0,56.0,8.777777777777779,10.555555555555555,4.777777777777778,,,,,,,,,,0.0
