,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-05-29 14:30:00,,,,,,,1.97466,19.9996,42.3551,15.833333333333334,8.833333333333334,41.333333333333336,0.26666666666666666,62.333333333333336,9.166666666666666,1021.0,56.5,8.833333333333334,10.666666666666666,4.833333333333333,,,,,,,,,,0.0
2021-05-29 14:40:00,,,,,,,2.15612,19.6812,42.3377,15.88888888888889,8.88888888888889,41.55555555555556,0.2777777777777778,62.22222222222222,9.11111111111111,1021.0,57.0,8.88888888888889,10.777777777777779,4.888888888888889,,,,,,,,,,0.0
2021-05-29 14:50:00,,,,,,,2.06488,19.9773,42.5085,15.944444444444445,8.944444444444445,41.77777777777778,0.28888888888888886,62.111111111111114,9.055555555555555,1021.0,57.5,8.944444444444445,10.88888888888889,4.944444444444445,,,,,,,,,,0.0
2021-05-29 15:00:00,,,,,,,1.95142,19.3377,42.5637,16.0,9.0,42.0,0.3,62.0,9.0,1021.0,58.0,9.0,11.0,5.0,,,,,,,,,,0.0
2021-05-29 15:10:00,,,,,,,2.0049900000000003,19.5877,42.6575,15.88888888888889,9.0,42.833333333333336,0.29444444444444445,62.72222222222222,9.055555555555555,1021.0555555555555,56.55555555555556,9.0,11.166666666666666,4.777777777777778,,,,,,,,,,0.0
2021-05-29 15:20:00,,,,,,,1.764815,19.897399999999998,42.6911,15.777777777777779,9.0,43.666666666666664,0.28888888888888886,63.44444444444444,9.11111111111111,1021.1111111111111,55.111111111111114,9.0,11.333333333333334,4.555555555555555,,,,,,,,,,0.0
2021-05-29 15:30:00,,,,,,,1.73886,20.1462,42.6084,15.666666666666666,9.0,44.5,0.2833333333333333,64.16666666666667,9.166666666666666,1021.1666666666666,53.666666666666664,9.0,11.5,4.333333333333333,,,,,,,,,,0.0
2021-05-29 15:40:00,,,,,,,1.7462900000000001,19.868000000000002,42.5706,15.555555555555555,9.0,45.333333333333336,0.2777777777777778,64.88888888888889,9.222222222222221,1021.2222222222222,52.22222222222222,9.0,11.666666666666666,4.111111111111111,,,,,,,,,,0.0
2021-05-29 15:50:00,,,,,,,1.778935,19.5945,42.441,15.444444444444445,9.0,46.166666666666664,0.2722222222222222,65.61111111111111,9.277777777777779,1021.2777777777778,50.77777777777778,9.0,11.833333333333334,3.888888888888889,,,,,,,,,,0.0
2021-05-29 16:00:00,,,,,,,1.8572250000000001,19.591,42.571299999999994,15.333333333333334,9.0,47.0,0.26666666666666666,66.33333333333333,9.333333333333334,1021.3333333333334,49.333333333333336,9.0,12.0,3.666666666666667,,,,,,,,,,0.0
2021-05-29 16:10:00,,,,,,,1.7552150000000002,19.9703,42.643,15.222222222222221,9.0,47.833333333333336,0.2611111111111111,67.05555555555556,9.38888888888889,1021.3888888888889,47.888888888888886,9.0,12.166666666666666,3.4444444444444446,,,,,,,,,,0.0
2021-05-29 16:20:00,,,,,,,1.789005,19.8534,42.5912,15.11111111111111,9.0,48.666666666666664,0.25555555555555554,67.77777777777777,9.444444444444445,1021.4444444444445,46.44444444444444,9.0,12.333333333333334,3.2222222222222223,,,,,,,,,,0.0
2021-05-29 16:30:00,,,,,,,1.731745,19.803,42.5472,15.0,9.0,49.5,0.25,68.5,9.5,1021.5,45.0,9.0,12.5,3.0,,,,,,,,,,0.0
2021-05-29 16:40:00,,,,,,,1.779775,19.779,42.4063,14.88888888888889,9.0,50.333333333333336,0.24444444444444444,69.22222222222223,9.555555555555555,1021.5555555555555,43.55555555555556,9.0,12.666666666666666,2.7777777777777777,,,,,,,,,,0.0
2021-05-29 16:50:00,,,,,,,1.831395,19.7766,42.441700000000004,14.777777777777779,9.0,51.166666666666664,0.2388888888888889,69.94444444444444,9.61111111111111,1021.6111111111111,42.111111111111114,9.0,12.833333333333334,2.555555555555556,,,,,,,,,,0.0
2021-05-29 17:00:00,,,,,,,1.647975,19.8352,42.4315,14.666666666666666,9.0,52.0,0.23333333333333334,70.66666666666667,9.666666666666666,1021.6666666666666,40.66666666666667,9.0,13.0,2.3333333333333335,,,,,,,,,,0.0
2021-05-29 17:10:00,,,,,,,1.494595,19.9985,42.4264,14.555555555555555,9.0,52.833333333333336,0.2277777777777778,71.38888888888889,9.722222222222221,1021.7222222222222,39.22222222222222,9.0,13.166666666666668,2.111111111111111,,,,,,,,,,0.0
2021-05-29 17:20:00,,,,,,,1.4130449999999999,19.805500000000002,42.4128,14.444444444444445,9.0,53.666666666666664,0.2222222222222222,72.11111111111111,9.777777777777779,1021.7777777777778,37.77777777777778,9.0,13.333333333333334,1.8888888888888888,,,,,,,,,,0.0
2021-05-29 17:30:00,,,,,,,1.414335,19.6314,42.3219,14.333333333333334,9.0,54.5,0.21666666666666667,72.83333333333333,9.833333333333334,1021.8333333333334,36.33333333333333,9.0,13.5,1.666666666666667,,,,,,,,,,0.0
2021-05-29 17:40:00,,,,,,,1.542135,19.6108,42.388600000000004,14.222222222222221,9.0,55.333333333333336,0.21111111111111114,73.55555555555556,9.88888888888889,1021.8888888888889,34.888888888888886,9.0,13.666666666666668,1.4444444444444446,,,,,,,,,,0.0
2021-05-29 17:50:00,,,,,,,1.8140399999999999,19.378899999999998,42.2544,14.11111111111111,9.0,56.166666666666664,0.20555555555555555,74.27777777777777,9.944444444444445,1021.9444444444445,33.44444444444444,9.0,13.833333333333334,1.2222222222222223,,,,,,,,,,0.0
2021-05-29 18:00:00,,,,,,,1.6004349999999998,19.285500000000003,42.299,14.0,9.0,57.0,0.2,75.0,10.0,1022.0,32.0,9.0,14.0,1.0,,,,,,,,,,0.0
2021-05-29 18:10:00,,,,,,,1.711825,19.025399999999998,42.4702,13.777777777777779,8.944444444444445,58.5,0.1888888888888889,75.83333333333333,9.722222222222221,1022.1111111111111,30.833333333333332,8.944444444444445,14.0,1.0,,,,,,,,,,0.0
2021-05-29 18:20:00,,,,,,,1.70488,18.675,42.5711,13.555555555555555,8.88888888888889,60.0,0.17777777777777778,76.66666666666667,9.444444444444445,1022.2222222222222,29.666666666666668,8.88888888888889,14.0,1.0,,,,,,,,,,0.0
2021-05-29 18:30:00,,,,,,,1.89041,18.4711,42.6685,13.333333333333334,8.833333333333334,61.5,0.16666666666666669,77.5,9.166666666666666,1022.3333333333334,28.5,8.833333333333334,14.0,1.0,,,,,,,,,,0.0
2021-05-29 18:40:00,,,,,,,1.7983850000000001,18.2576,42.693200000000004,13.11111111111111,8.777777777777779,63.0,0.15555555555555556,78.33333333333333,8.88888888888889,1022.4444444444445,27.333333333333332,8.777777777777779,14.0,1.0,,,,,,,,,,0.0
2021-05-29 18:50:00,,,,,,,1.838435,17.9681,42.761399999999995,12.88888888888889,8.722222222222221,64.5,0.14444444444444446,79.16666666666667,8.61111111111111,1022.5555555555555,26.166666666666668,8.722222222222221,14.0,1.0,,,,,,,,,,0.0
2021-05-29 19:00:00,,,,,,,2.257015,17.6237,42.8822,12.666666666666666,8.666666666666666,66.0,0.13333333333333333,80.0,8.333333333333334,1022.6666666666666,25.0,8.666666666666666,14.0,1.0,,,,,,,,,,0.0
2021-05-29 19:10:00,,,,,,,2.146855,17.433799999999998,42.9777,12.444444444444445,8.61111111111111,67.5,0.12222222222222222,80.83333333333333,8.055555555555555,1022.7777777777778,23.833333333333336,8.61111111111111,14.0,1.0,,,,,,,,,,0.0
2021-05-29 19:20:00,,,,,,,2.119175,17.2465,43.048199999999994,12.222222222222221,8.555555555555555,69.0,0.11111111111111112,81.66666666666667,7.777777777777779,1022.8888888888889,22.666666666666664,8.555555555555555,14.0,1.0,,,,,,,,,,0.0
2021-05-29 19:30:00,,,,,,,2.083595,16.9611,43.032500000000006,12.0,8.5,70.5,0.1,82.5,7.5,1023.0,21.5,8.5,14.0,1.0,,,,,,,,,,0.0
2021-05-29 19:40:00,,,,,,,2.027525,16.878700000000002,43.1006,11.777777777777779,8.444444444444445,72.0,0.08888888888888889,83.33333333333333,7.222222222222222,1023.1111111111111,20.333333333333336,8.444444444444445,14.0,1.0,,,,,,,,,,0.0
2021-05-29 19:50:00,,,,,,,2.05269,16.7035,43.1617,11.555555555555555,8.38888888888889,73.5,0.07777777777777778,84.16666666666667,6.944444444444445,1023.2222222222222,19.166666666666664,8.38888888888889,14.0,1.0,,,,,,,,,,0.0
2021-05-29 20:00:00,,,,,,,2.08854,16.4477,42.8448,11.333333333333334,8.333333333333334,75.0,0.06666666666666665,85.0,6.666666666666667,1023.3333333333334,18.0,8.333333333333334,14.0,1.0,,,,,,,,,,0.0
2021-05-29 20:10:00,,,,,,,2.350885,16.3619,42.6845,11.11111111111111,8.277777777777779,76.5,0.05555555555555555,85.83333333333333,6.388888888888889,1023.4444444444445,16.833333333333336,8.277777777777779,14.0,1.0,,,,,,,,,,0.0
2021-05-29 20:20:00,,,,,,,2.5290600000000003,16.1084,42.991,10.88888888888889,8.222222222222221,78.0,0.044444444444444425,86.66666666666667,6.111111111111112,1023.5555555555555,15.666666666666668,8.222222222222221,14.0,1.0,,,,,,,,,,0.0
2021-05-29 20:30:00,,,,,,,2.432105,15.782599999999999,43.0839,10.666666666666668,8.166666666666666,79.5,0.033333333333333326,87.5,5.833333333333334,1023.6666666666666,14.5,8.166666666666666,14.0,1.0,,,,,,,,,,0.0
2021-05-29 20:40:00,,,,,,,2.36552,15.502500000000001,43.2265,10.444444444444445,8.11111111111111,81.0,0.022222222222222227,88.33333333333333,5.555555555555556,1023.7777777777778,13.333333333333332,8.11111111111111,14.0,1.0,,,,,,,,,,0.0
2021-05-29 20:50:00,,,,,,,2.084645,15.402700000000001,43.433299999999996,10.222222222222221,8.055555555555555,82.5,0.0111111111111111,89.16666666666667,5.277777777777779,1023.8888888888889,12.166666666666668,8.055555555555555,14.0,1.0,,,,,,,,,,0.0
2021-05-29 21:00:00,,,,,,,1.99681,14.8155,43.5591,10.0,8.0,84.0,0.0,90.0,5.0,1024.0,11.0,8.0,14.0,1.0,,,,,,,,,,0.0
2021-05-29 21:10:00,,,,,,,2.090665,14.4907,43.632999999999996,9.88888888888889,7.888888888888889,84.27777777777777,0.0,90.16666666666667,5.0,1024.0,11.333333333333334,7.944444444444445,13.88888888888889,1.0,,,,,,,,,,0.0
2021-05-29 21:20:00,,,,,,,2.13417,14.3877,43.6837,9.777777777777779,7.777777777777778,84.55555555555556,0.0,90.33333333333333,5.0,1024.0,11.666666666666666,7.888888888888889,13.777777777777779,1.0,,,,,,,,,,0.0
2021-05-29 21:30:00,,,,,,,2.10466,13.9251,43.8158,9.666666666666666,7.666666666666667,84.83333333333333,0.0,90.5,5.0,1024.0,12.0,7.833333333333333,13.666666666666666,1.0,,,,,,,,,,0.0
2021-05-29 21:40:00,,,,,,,2.162645,13.967400000000001,43.954899999999995,9.555555555555555,7.555555555555555,85.11111111111111,0.0,90.66666666666667,5.0,1024.0,12.333333333333334,7.777777777777778,13.555555555555555,1.0,,,,,,,,,,0.0
2021-05-29 21:50:00,,,,,,,2.24485,13.8041,44.0452,9.444444444444445,7.444444444444445,85.38888888888889,0.0,90.83333333333333,5.0,1024.0,12.666666666666666,7.722222222222222,13.444444444444445,1.0,,,,,,,,,,0.0
2021-05-29 22:00:00,,,,,,,2.202955,13.8751,44.118,9.333333333333334,7.333333333333333,85.66666666666667,0.0,91.0,5.0,1024.0,13.0,7.666666666666667,13.333333333333334,1.0,,,,,,,,,,0.0
2021-05-29 22:10:00,,,,,,,2.2683050000000002,13.6482,44.0159,9.222222222222221,7.222222222222222,85.94444444444444,0.0,91.16666666666667,5.0,1024.0,13.333333333333334,7.611111111111111,13.222222222222221,1.0,,,,,,,,,,0.0
2021-05-29 22:20:00,,,,,,,2.30849,13.244399999999999,44.047399999999996,9.11111111111111,7.111111111111111,86.22222222222223,0.0,91.33333333333333,5.0,1024.0,13.666666666666668,7.555555555555555,13.11111111111111,1.0,,,,,,,,,,0.0
2021-05-29 22:30:00,,,,,,,2.30523,13.110400000000002,44.192899999999995,9.0,7.0,86.5,0.0,91.5,5.0,1024.0,14.0,7.5,13.0,1.0,,,,,,,,,,0.0
2021-05-29 22:40:00,,,,,,,2.4367550000000002,12.9602,44.3089,8.88888888888889,6.888888888888889,86.77777777777777,0.0,91.66666666666667,5.0,1024.0,14.333333333333334,7.444444444444445,12.88888888888889,1.0,,,,,,,,,,0.0
2021-05-29 22:50:00,,,,,,,2.4267600000000003,12.8976,44.3891,8.777777777777779,6.777777777777778,87.05555555555556,0.0,91.83333333333333,5.0,1024.0,14.666666666666668,7.388888888888889,12.777777777777779,1.0,,,,,,,,,,0.0
2021-05-29 23:00:00,,,,,,,2.2509799999999998,12.7447,44.3656,8.666666666666666,6.666666666666667,87.33333333333333,0.0,92.0,5.0,1024.0,15.0,7.333333333333333,12.666666666666666,1.0,,,,,,,,,,0.0
2021-05-29 23:10:00,,,,,,,1.9366800000000002,12.7187,44.4168,8.555555555555555,6.555555555555555,87.61111111111111,0.0,92.16666666666667,5.0,1024.0,15.333333333333334,7.277777777777778,12.555555555555555,1.0,,,,,,,,,,0.0
2021-05-29 23:20:00,,,,,,,2.019625,12.2478,44.5013,8.444444444444445,6.444444444444445,87.88888888888889,0.0,92.33333333333333,5.0,1024.0,15.666666666666668,7.222222222222222,12.444444444444445,1.0,,,,,,,,,,0.0
2021-05-29 23:30:00,,,,,,,1.97277,12.2948,44.5752,8.333333333333334,6.333333333333334,88.16666666666667,0.0,92.5,5.0,1024.0,16.0,7.166666666666667,12.333333333333334,1.0,,,,,,,,,,0.0
2021-05-29 23:40:00,,,,,,,1.9355049999999998,12.6107,44.6507,8.222222222222221,6.222222222222222,88.44444444444444,0.0,92.66666666666667,5.0,1024.0,16.333333333333336,7.111111111111111,12.222222222222221,1.0,,,,,,,,,,0.0
2021-05-29 23:50:00,,,,,,,1.9394000000000002,13.2887,44.5905,8.11111111111111,6.111111111111111,88.72222222222223,0.0,92.83333333333333,5.0,1024.0,16.666666666666668,7.055555555555555,12.11111111111111,1.0,,,,,,,,,,0.0
2021-05-30 00:00:00,,,,,,,1.96556,12.3596,44.5466,8.0,6.0,89.0,0.0,93.0,5.0,1024.0,17.0,7.0,12.0,1.0,,,,,,,,,,0.0
2021-05-30 00:10:00,,,,,,,2.12609,12.2416,44.5383,7.888888888888889,5.944444444444445,88.72222222222223,0.0,93.11111111111111,4.833333333333333,1024.0,17.11111111111111,6.888888888888889,11.833333333333334,1.0,,,,,,,,,,0.0
2021-05-30 00:20:00,,,,,,,2.12374,11.8048,44.2153,7.777777777777778,5.888888888888889,88.44444444444444,0.0,93.22222222222223,4.666666666666667,1024.0,17.22222222222222,6.777777777777778,11.666666666666666,1.0,,,,,,,,,,0.0
2021-05-30 00:30:00,,,,,,,2.12153,11.5253,44.435199999999995,7.666666666666667,5.833333333333333,88.16666666666667,0.0,93.33333333333333,4.5,1024.0,17.333333333333332,6.666666666666667,11.5,1.0,,,,,,,,,,0.0
2021-05-30 00:40:00,,,,,,,2.212455,11.1919,44.687,7.555555555555555,5.777777777777778,87.88888888888889,0.0,93.44444444444444,4.333333333333333,1024.0,17.444444444444443,6.555555555555555,11.333333333333334,1.0,,,,,,,,,,0.0
2021-05-30 00:50:00,,,,,,,2.11362,11.2393,44.8607,7.444444444444445,5.722222222222222,87.61111111111111,0.0,93.55555555555556,4.166666666666667,1024.0,17.555555555555557,6.444444444444445,11.166666666666666,1.0,,,,,,,,,,0.0
2021-05-30 01:00:00,,,,,,,2.26098,11.6021,44.9836,7.333333333333333,5.666666666666667,87.33333333333333,0.0,93.66666666666667,4.0,1024.0,17.666666666666668,6.333333333333333,11.0,1.0,,,,,,,,,,0.0
2021-05-30 01:10:00,,,,,,,2.587085,11.9109,45.025400000000005,7.222222222222222,5.611111111111111,87.05555555555556,0.0,93.77777777777777,3.833333333333333,1024.0,17.77777777777778,6.222222222222222,10.833333333333334,1.0,,,,,,,,,,0.0
2021-05-30 01:20:00,,,,,,,2.335425,12.0959,45.029,7.111111111111111,5.555555555555555,86.77777777777777,0.0,93.88888888888889,3.6666666666666665,1024.0,17.88888888888889,6.111111111111111,10.666666666666666,1.0,,,,,,,,,,0.0
2021-05-30 01:30:00,,,,,,,2.240275,11.828999999999999,44.9914,7.0,5.5,86.5,0.0,94.0,3.5,1024.0,18.0,6.0,10.5,1.0,,,,,,,,,,0.0
2021-05-30 01:40:00,,,,,,,2.292725,11.0094,44.9545,6.888888888888889,5.444444444444445,86.22222222222223,0.0,94.11111111111111,3.333333333333333,1024.0,18.11111111111111,5.888888888888889,10.333333333333334,1.0,,,,,,,,,,0.0
2021-05-30 01:50:00,,,,,,,2.2293849999999997,10.8263,45.0252,6.777777777777778,5.388888888888889,85.94444444444444,0.0,94.22222222222223,3.1666666666666665,1024.0,18.22222222222222,5.777777777777778,10.166666666666666,1.0,,,,,,,,,,0.0
2021-05-30 02:00:00,,,,,,,2.258175,10.4397,45.0062,6.666666666666667,5.333333333333333,85.66666666666667,0.0,94.33333333333333,3.0,1024.0,18.333333333333332,5.666666666666667,10.0,1.0,,,,,,,,,,0.0
2021-05-30 02:10:00,,,,,,,2.273715,10.4816,45.1361,6.555555555555555,5.277777777777778,85.38888888888889,0.0,94.44444444444444,2.833333333333333,1024.0,18.444444444444443,5.555555555555555,9.833333333333332,1.0,,,,,,,,,,0.0
2021-05-30 02:20:00,,,,,,,2.300235,10.333400000000001,45.1983,6.444444444444445,5.222222222222222,85.11111111111111,0.0,94.55555555555556,2.6666666666666665,1024.0,18.555555555555557,5.444444444444445,9.666666666666666,1.0,,,,,,,,,,0.0
2021-05-30 02:30:00,,,,,,,2.26132,10.4639,45.195499999999996,6.333333333333334,5.166666666666667,84.83333333333333,0.0,94.66666666666667,2.5,1024.0,18.666666666666668,5.333333333333334,9.5,1.0,,,,,,,,,,0.0
2021-05-30 02:40:00,,,,,,,2.295055,10.101600000000001,45.3209,6.222222222222222,5.111111111111111,84.55555555555556,0.0,94.77777777777777,2.333333333333333,1024.0,18.77777777777778,5.222222222222222,9.333333333333332,1.0,,,,,,,,,,0.0
2021-05-30 02:50:00,,,,,,,2.442245,10.5643,45.411500000000004,6.111111111111111,5.055555555555555,84.27777777777777,0.0,94.88888888888889,2.1666666666666665,1024.0,18.88888888888889,5.111111111111111,9.166666666666666,1.0,,,,,,,,,,0.0
2021-05-30 03:00:00,,,,,,,2.64312,11.094899999999999,45.4797,6.0,5.0,84.0,0.0,95.0,2.0,1024.0,19.0,5.0,9.0,1.0,,,,,,,,,,0.0
2021-05-30 03:10:00,,,,,,,2.78322,11.1872,45.3791,6.111111111111111,5.0,82.33333333333333,0.0,94.44444444444444,2.2777777777777777,1024.0,18.61111111111111,5.055555555555555,8.88888888888889,1.0555555555555556,,,,,,,,,,0.0
2021-05-30 03:20:00,,,,,,,2.59444,11.1309,45.304700000000004,6.222222222222222,5.0,80.66666666666667,0.0,93.88888888888889,2.5555555555555554,1024.0,18.22222222222222,5.111111111111111,8.777777777777779,1.1111111111111112,,,,,,,,,,0.0
2021-05-30 03:30:00,,,,,,,2.659595,10.442,45.3257,6.333333333333333,5.0,79.0,0.0,93.33333333333333,2.833333333333333,1024.0,17.833333333333332,5.166666666666667,8.666666666666666,1.1666666666666667,,,,,,,,,,0.0
2021-05-30 03:40:00,,,,,,,2.667035,9.9752,45.3673,6.444444444444445,5.0,77.33333333333333,0.0,92.77777777777777,3.1111111111111107,1024.0,17.444444444444443,5.222222222222222,8.555555555555555,1.2222222222222223,,,,,,,,,,0.0
2021-05-30 03:50:00,,,,,,,2.700495,10.1564,45.4969,6.555555555555555,5.0,75.66666666666667,0.0,92.22222222222223,3.388888888888889,1024.0,17.055555555555557,5.277777777777778,8.444444444444445,1.2777777777777777,,,,,,,,,,0.0
2021-05-30 04:00:00,,,,,,,2.644813636363636,9.816818181818181,45.495363636363635,6.666666666666667,5.0,74.0,0.0,91.66666666666667,3.6666666666666665,1024.0,16.666666666666668,5.333333333333333,8.333333333333334,1.3333333333333333,,,,,,,,,,0.0
2021-05-30 04:10:00,,,,,,,2.588045,9.7423,45.5591,6.777777777777778,5.0,72.33333333333333,0.0,91.11111111111111,3.944444444444444,1024.0,16.27777777777778,5.388888888888889,8.222222222222221,1.3888888888888888,,,,,,,,,,0.0
2021-05-30 04:20:00,,,,,,,2.6481950000000003,9.991800000000001,45.547399999999996,6.888888888888889,5.0,70.66666666666667,0.0,90.55555555555556,4.222222222222221,1024.0,15.88888888888889,5.444444444444445,8.11111111111111,1.4444444444444444,,,,,,,,,,0.0
2021-05-30 04:30:00,,,,,,,2.628855,10.2879,45.140100000000004,7.0,5.0,69.0,0.0,90.0,4.5,1024.0,15.5,5.5,8.0,1.5,,,,,,,,,,0.0
2021-05-30 04:40:00,,,,,,,2.624775,10.6457,45.113099999999996,7.111111111111111,5.0,67.33333333333333,0.0,89.44444444444444,4.777777777777778,1024.0,15.11111111111111,5.555555555555555,7.888888888888889,1.5555555555555556,,,,,,,,,,0.0
2021-05-30 04:50:00,,,,,,,2.504245,11.2126,45.296,7.222222222222222,5.0,65.66666666666667,0.0,88.88888888888889,5.055555555555555,1024.0,14.722222222222221,5.611111111111111,7.777777777777778,1.6111111111111112,,,,,,,,,,0.0
2021-05-30 05:00:00,,,,,,,2.69659,11.5289,45.2984,7.333333333333333,5.0,64.0,0.0,88.33333333333333,5.333333333333333,1024.0,14.333333333333332,5.666666666666667,7.666666666666667,1.6666666666666665,,,,,,,,,,0.0
2021-05-30 05:10:00,,,,,,,2.87117,12.1271,45.570299999999996,7.444444444444445,5.0,62.33333333333333,0.0,87.77777777777777,5.611111111111111,1024.0,13.944444444444445,5.722222222222222,7.555555555555555,1.7222222222222223,,,,,,,,,,0.0
2021-05-30 05:20:00,,,,,,,2.60093,14.5802,44.4891,7.555555555555555,5.0,60.66666666666667,0.0,87.22222222222223,5.888888888888888,1024.0,13.555555555555555,5.777777777777778,7.444444444444445,1.7777777777777777,,,,,,,,,,0.0
2021-05-30 05:30:00,,,,,,,2.480045,15.2446,42.098,7.666666666666666,5.0,59.0,0.0,86.66666666666667,6.166666666666666,1024.0,13.166666666666668,5.833333333333333,7.333333333333334,1.8333333333333333,,,,,,,,,,0.0
2021-05-30 05:40:00,,,,,,,2.34919,15.9815,40.492399999999996,7.777777777777778,5.0,57.33333333333333,0.0,86.11111111111111,6.444444444444444,1024.0,12.777777777777779,5.888888888888889,7.222222222222222,1.8888888888888888,,,,,,,,,,0.0
2021-05-30 05:50:00,,,,,,,2.35138,16.8223,39.7182,7.888888888888889,5.0,55.66666666666667,0.0,85.55555555555556,6.722222222222221,1024.0,12.38888888888889,5.944444444444445,7.111111111111111,1.9444444444444444,,,,,,,,,,0.0
2021-05-30 06:00:00,,,,,,,2.330995,17.384999999999998,39.3716,8.0,5.0,54.0,0.0,85.0,7.0,1024.0,12.0,6.0,7.0,2.0,,,,,,,,,,0.0
2021-05-30 06:10:00,,,,,,,2.1489149999999997,17.7459,38.827999999999996,8.277777777777779,5.277777777777778,53.333333333333336,0.0,83.77777777777777,7.166666666666667,1023.8888888888889,11.61111111111111,6.0,7.277777777777778,2.111111111111111,,,,,,,,,,0.0
2021-05-30 06:20:00,,,,,,,2.1726199999999998,18.801499999999997,38.3645,8.555555555555555,5.555555555555555,52.666666666666664,0.0,82.55555555555556,7.333333333333333,1023.7777777777778,11.222222222222221,6.0,7.555555555555555,2.2222222222222223,,,,,,,,,,0.0
2021-05-30 06:30:00,,,,,,,2.1099,19.4634,38.1785,8.833333333333334,5.833333333333333,52.0,0.0,81.33333333333333,7.5,1023.6666666666666,10.833333333333334,6.0,7.833333333333333,2.3333333333333335,,,,,,,,,,0.0
2021-05-30 06:40:00,,,,,,,2.054175,19.1529,37.658,9.11111111111111,6.111111111111111,51.333333333333336,0.0,80.11111111111111,7.666666666666667,1023.5555555555555,10.444444444444445,6.0,8.11111111111111,2.4444444444444446,,,,,,,,,,0.0
2021-05-30 06:50:00,,,,,,,1.918185,19.9731,37.409,9.38888888888889,6.388888888888889,50.666666666666664,0.0,78.88888888888889,7.833333333333333,1023.4444444444445,10.055555555555555,6.0,8.38888888888889,2.5555555555555554,,,,,,,,,,0.0
2021-05-30 07:00:00,,,,,,,1.9674150000000001,20.7731,37.244,9.666666666666666,6.666666666666666,50.0,0.0,77.66666666666667,8.0,1023.3333333333334,9.666666666666666,6.0,8.666666666666666,2.6666666666666665,,,,,,,,,,0.0
2021-05-30 07:10:00,,,,,,,1.9332049999999998,20.6448,37.0403,9.944444444444445,6.944444444444445,49.333333333333336,0.0,76.44444444444444,8.166666666666666,1023.2222222222222,9.277777777777779,6.0,8.944444444444445,2.7777777777777777,,,,,,,,,,0.0
2021-05-30 07:20:00,,,,,,,1.92544,21.1967,36.8952,10.222222222222221,7.222222222222221,48.666666666666664,0.0,75.22222222222223,8.333333333333334,1023.1111111111111,8.88888888888889,6.0,9.222222222222221,2.888888888888889,,,,,,,,,,0.0
2021-05-30 07:30:00,,,,,,,1.86361,22.0673,36.779700000000005,10.5,7.5,48.0,0.0,74.0,8.5,1023.0,8.5,6.0,9.5,3.0,,,,,,,,,,0.0
2021-05-30 07:40:00,,,,,,,1.91285,21.5767,36.7033,10.777777777777779,7.777777777777778,47.333333333333336,0.0,72.77777777777777,8.666666666666666,1022.8888888888889,8.11111111111111,6.0,9.777777777777779,3.111111111111111,,,,,,,,,,0.0
2021-05-30 07:50:00,,,,,,,1.90793,21.704,36.6175,11.055555555555555,8.055555555555555,46.666666666666664,0.0,71.55555555555556,8.833333333333334,1022.7777777777778,7.722222222222222,6.0,10.055555555555555,3.2222222222222223,,,,,,,,,,0.0
2021-05-30 08:00:00,,,,,,,1.828705,22.5378,36.3585,11.333333333333332,8.333333333333332,46.0,0.0,70.33333333333333,9.0,1022.6666666666666,7.333333333333333,6.0,10.333333333333332,3.333333333333333,,,,,,,,,,0.0
2021-05-30 08:10:00,,,,,,,1.944835,22.8505,36.2133,11.61111111111111,8.61111111111111,45.33333333333333,0.0,69.11111111111111,9.166666666666668,1022.5555555555555,6.944444444444445,6.0,10.61111111111111,3.4444444444444446,,,,,,,,,,0.0
2021-05-30 08:20:00,,,,,,,1.93839,22.7026,35.9642,11.88888888888889,8.88888888888889,44.666666666666664,0.0,67.88888888888889,9.333333333333334,1022.4444444444445,6.555555555555555,6.0,10.88888888888889,3.5555555555555554,,,,,,,,,,0.0
2021-05-30 08:30:00,,,,,,,1.9335333333333335,22.615444444444446,35.620777777777775,12.166666666666666,9.166666666666666,44.0,0.0,66.66666666666666,9.5,1022.3333333333334,6.166666666666667,6.0,11.166666666666666,3.6666666666666665,,,,,,,,,,0.0
2021-05-30 08:40:00,,,,,,,1.8790399999999998,23.458000000000002,35.408100000000005,12.444444444444443,9.444444444444443,43.33333333333333,0.0,65.44444444444444,9.666666666666668,1022.2222222222222,5.777777777777778,6.0,11.444444444444443,3.7777777777777777,,,,,,,,,,0.0
2021-05-30 08:50:00,,,,,,,1.7983350000000002,23.8627,35.5142,12.722222222222221,9.722222222222221,42.666666666666664,0.0,64.22222222222223,9.833333333333334,1022.1111111111111,5.388888888888888,6.0,11.722222222222221,3.888888888888889,,,,,,,,,,0.0
2021-05-30 09:00:00,,,,,,,1.71736,24.3555,35.6062,13.0,10.0,42.0,0.0,63.0,10.0,1022.0,5.0,6.0,12.0,4.0,,,,,,,,,,0.0
2021-05-30 09:10:00,,,,,,,1.7637899999999997,23.8828,36.69,13.222222222222221,10.38888888888889,42.05555555555556,0.0,62.05555555555556,10.0,1021.8888888888889,5.166666666666667,5.944444444444445,12.38888888888889,4.055555555555555,,,,,,,,,,0.0
2021-05-30 09:20:00,,,,,,,1.5164300000000002,23.7728,38.5088,13.444444444444445,10.777777777777779,42.111111111111114,0.0,61.111111111111114,10.0,1021.7777777777778,5.333333333333333,5.888888888888889,12.777777777777779,4.111111111111111,,,,,,,,,,0.0
2021-05-30 09:30:00,,,,,,,1.53292,23.955599999999997,39.7222,13.666666666666666,11.166666666666666,42.166666666666664,0.0,60.166666666666664,10.0,1021.6666666666666,5.5,5.833333333333333,13.166666666666666,4.166666666666667,,,,,,,,,,0.0
2021-05-30 09:40:00,,,,,,,1.468995,23.485,40.3791,13.88888888888889,11.555555555555555,42.22222222222222,0.0,59.22222222222222,10.0,1021.5555555555555,5.666666666666667,5.777777777777778,13.555555555555555,4.222222222222222,,,,,,,,,,0.0
2021-05-30 09:50:00,,,,,,,1.381825,23.2128,40.7318,14.11111111111111,11.944444444444445,42.27777777777778,0.0,58.27777777777778,10.0,1021.4444444444445,5.833333333333333,5.722222222222222,13.944444444444445,4.277777777777778,,,,,,,,,,0.0
2021-05-30 10:00:00,,,,,,,1.24294,22.9504,40.8678,14.333333333333334,12.333333333333334,42.333333333333336,0.0,57.333333333333336,10.0,1021.3333333333334,6.0,5.666666666666667,14.333333333333334,4.333333333333333,,,,,,,,,,0.0
2021-05-30 10:10:00,,,,,,,1.2054,22.3989,40.894400000000005,14.555555555555555,12.722222222222221,42.388888888888886,0.0,56.388888888888886,10.0,1021.2222222222222,6.166666666666667,5.611111111111111,14.722222222222221,4.388888888888889,,,,,,,,,,0.0
2021-05-30 10:20:00,,,,,,,1.2197900000000002,22.2878,40.9199,14.777777777777779,13.11111111111111,42.44444444444444,0.0,55.44444444444444,10.0,1021.1111111111111,6.333333333333334,5.555555555555555,15.11111111111111,4.444444444444445,,,,,,,,,,0.0
2021-05-30 10:30:00,,,,,,,1.19565,21.783099999999997,40.9282,15.0,13.5,42.5,0.0,54.5,10.0,1021.0,6.5,5.5,15.5,4.5,,,,,,,,,,0.0
2021-05-30 10:40:00,,,,,,,1.2521200000000001,22.2043,40.9428,15.222222222222221,13.88888888888889,42.55555555555556,0.0,53.55555555555556,10.0,1020.8888888888889,6.666666666666667,5.444444444444445,15.88888888888889,4.555555555555555,,,,,,,,,,0.0
2021-05-30 10:50:00,,,,,,,1.2241250000000001,22.4708,40.552499999999995,15.444444444444445,14.277777777777779,42.611111111111114,0.0,52.611111111111114,10.0,1020.7777777777778,6.833333333333334,5.388888888888889,16.27777777777778,4.611111111111111,,,,,,,,,,0.0
2021-05-30 11:00:00,,,,,,,1.22182,22.5471,40.4891,15.666666666666666,14.666666666666668,42.666666666666664,0.0,51.66666666666667,10.0,1020.6666666666666,7.0,5.333333333333333,16.666666666666668,4.666666666666667,,,,,,,,,,0.0
2021-05-30 11:10:00,,,,,,,1.2659449999999999,22.7237,40.708999999999996,15.88888888888889,15.055555555555555,42.72222222222222,0.0,50.72222222222222,10.0,1020.5555555555555,7.166666666666667,5.277777777777778,17.055555555555557,4.722222222222222,,,,,,,,,,0.0
2021-05-30 11:20:00,,,,,,,1.18978,22.185200000000002,40.6661,16.11111111111111,15.444444444444445,42.77777777777778,0.0,49.77777777777778,10.0,1020.4444444444445,7.333333333333334,5.222222222222222,17.444444444444443,4.777777777777778,,,,,,,,,,0.0
2021-05-30 11:30:00,,,,,,,1.29042,22.017599999999998,40.5822,16.333333333333332,15.833333333333332,42.833333333333336,0.0,48.833333333333336,10.0,1020.3333333333334,7.5,5.166666666666667,17.833333333333332,4.833333333333333,,,,,,,,,,0.0
2021-05-30 11:40:00,,,,,,,1.2515,22.5055,40.5469,16.555555555555557,16.22222222222222,42.888888888888886,0.0,47.888888888888886,10.0,1020.2222222222222,7.666666666666667,5.111111111111111,18.22222222222222,4.888888888888889,,,,,,,,,,0.0
2021-05-30 11:50:00,,,,,,,1.269795,21.780099999999997,40.4463,16.77777777777778,16.61111111111111,42.94444444444444,0.0,46.94444444444444,10.0,1020.1111111111111,7.833333333333334,5.055555555555555,18.61111111111111,4.944444444444445,,,,,,,,,,0.0
2021-05-30 12:00:00,,,,,,,1.294355,22.0515,40.4854,17.0,17.0,43.0,0.0,46.0,10.0,1020.0,8.0,5.0,19.0,5.0,,,,,,,,,,0.0
2021-05-30 12:10:00,,,,,,,1.39028,21.7528,40.140100000000004,17.0,17.22222222222222,42.833333333333336,0.0,45.94444444444444,10.0,1020.0,8.055555555555555,5.0,19.333333333333332,5.0,,,,,,,,,,0.0
2021-05-30 12:20:00,,,,,,,1.32761,21.6599,39.8417,17.0,17.444444444444443,42.666666666666664,0.0,45.888888888888886,10.0,1020.0,8.11111111111111,5.0,19.666666666666668,5.0,,,,,,,,,,0.0
2021-05-30 12:30:00,,,,,,,1.4584199999999998,21.077,39.973,17.0,17.666666666666668,42.5,0.0,45.833333333333336,10.0,1020.0,8.166666666666666,5.0,20.0,5.0,,,,,,,,,,0.0
2021-05-30 12:40:00,,,,,,,1.52743,21.1236,40.2808,17.0,17.88888888888889,42.333333333333336,0.0,45.77777777777778,10.0,1020.0,8.222222222222221,5.0,20.333333333333332,5.0,,,,,,,,,,0.0
2021-05-30 12:50:00,,,,,,,1.489125,20.9751,40.4531,17.0,18.11111111111111,42.166666666666664,0.0,45.72222222222222,10.0,1020.0,8.277777777777779,5.0,20.666666666666668,5.0,,,,,,,,,,0.0
2021-05-30 13:00:00,,,,,,,1.50433,20.9273,40.4907,17.0,18.333333333333332,42.0,0.0,45.666666666666664,10.0,1020.0,8.333333333333334,5.0,21.0,5.0,,,,,,,,,,0.0
2021-05-30 13:10:00,,,,,,,1.494475,20.6815,40.5171,17.0,18.555555555555557,41.833333333333336,0.0,45.611111111111114,10.0,1020.0,8.38888888888889,5.0,21.333333333333332,5.0,,,,,,,,,,0.0
2021-05-30 13:20:00,,,,,,,1.58369,20.810200000000002,40.5284,17.0,18.77777777777778,41.666666666666664,0.0,45.55555555555556,10.0,1020.0,8.444444444444445,5.0,21.666666666666668,5.0,,,,,,,,,,0.0
2021-05-30 13:30:00,,,,,,,1.576085,21.076600000000003,40.6101,17.0,19.0,41.5,0.0,45.5,10.0,1020.0,8.5,5.0,22.0,5.0,,,,,,,,,,0.0
2021-05-30 13:40:00,,,,,,,1.44991,20.7026,40.4743,17.0,19.22222222222222,41.333333333333336,0.0,45.44444444444444,10.0,1020.0,8.555555555555555,5.0,22.333333333333332,5.0,,,,,,,,,,0.0
2021-05-30 13:50:00,,,,,,,1.555285,20.7796,40.3564,17.0,19.444444444444443,41.166666666666664,0.0,45.388888888888886,10.0,1020.0,8.61111111111111,5.0,22.666666666666668,5.0,,,,,,,,,,0.0
2021-05-30 14:00:00,,,,,,,1.475075,20.5261,40.3415,17.0,19.666666666666668,41.0,0.0,45.333333333333336,10.0,1020.0,8.666666666666666,5.0,23.0,5.0,,,,,,,,,,0.0
2021-05-30 14:10:00,,,,,,,1.4846249999999999,20.5492,40.4393,17.0,19.88888888888889,40.833333333333336,0.0,45.27777777777778,10.0,1020.0,8.722222222222221,5.0,23.333333333333336,5.0,,,,,,,,,,0.0
2021-05-30 14:20:00,,,,,,,1.4382,20.542099999999998,40.4718,17.0,20.11111111111111,40.666666666666664,0.0,45.22222222222222,10.0,1020.0,8.777777777777779,5.0,23.666666666666668,5.0,,,,,,,,,,0.0
2021-05-30 14:30:00,,,,,,,1.58513,20.3752,40.4448,17.0,20.333333333333332,40.5,0.0,45.166666666666664,10.0,1020.0,8.833333333333334,5.0,24.0,5.0,,,,,,,,,,0.0
2021-05-30 14:40:00,,,,,,,1.689595,20.302,40.3988,17.0,20.555555555555557,40.333333333333336,0.0,45.111111111111114,10.0,1020.0,8.88888888888889,5.0,24.333333333333336,5.0,,,,,,,,,,0.0
2021-05-30 14:50:00,,,,,,,1.76661,20.3881,40.3074,17.0,20.77777777777778,40.166666666666664,0.0,45.05555555555556,10.0,1020.0,8.944444444444445,5.0,24.666666666666668,5.0,,,,,,,,,,0.0
2021-05-30 15:00:00,,,,,,,1.764955,20.416800000000002,40.1863,17.0,21.0,40.0,0.0,45.0,10.0,1020.0,9.0,5.0,25.0,5.0,,,,,,,,,,0.0
2021-05-30 15:10:00,,,,,,,1.7576550000000002,20.201500000000003,40.227,16.833333333333332,20.77777777777778,40.27777777777778,0.0,45.833333333333336,10.0,1020.0,9.0,5.111111111111111,25.0,4.777777777777778,,,,,,,,,,0.0
2021-05-30 15:20:00,,,,,,,1.856635,20.3351,40.2998,16.666666666666668,20.555555555555557,40.55555555555556,0.0,46.666666666666664,10.0,1020.0,9.0,5.222222222222222,25.0,4.555555555555555,,,,,,,,,,0.0
2021-05-30 15:30:00,,,,,,,1.944565,20.2278,40.2767,16.5,20.333333333333332,40.833333333333336,0.0,47.5,10.0,1020.0,9.0,5.333333333333333,25.0,4.333333333333333,,,,,,,,,,0.0
2021-05-30 15:40:00,,,,,,,2.132545,20.1121,40.228500000000004,16.333333333333332,20.11111111111111,41.111111111111114,0.0,48.333333333333336,10.0,1020.0,9.0,5.444444444444445,25.0,4.111111111111111,,,,,,,,,,0.0
2021-05-30 15:50:00,,,,,,,2.2354849999999997,20.0154,40.255399999999995,16.166666666666668,19.88888888888889,41.388888888888886,0.0,49.166666666666664,10.0,1020.0,9.0,5.555555555555555,25.0,3.888888888888889,,,,,,,,,,0.0
2021-05-30 16:00:00,,,,,,,2.107535,19.757399999999997,40.1788,16.0,19.666666666666668,41.666666666666664,0.0,50.0,10.0,1020.0,9.0,5.666666666666667,25.0,3.666666666666667,,,,,,,,,,0.0
2021-05-30 16:10:00,,,,,,,2.4517700000000002,19.7089,40.226,15.833333333333334,19.444444444444443,41.94444444444444,0.0,50.833333333333336,10.0,1020.0,9.0,5.777777777777778,25.0,3.4444444444444446,,,,,,,,,,0.0
2021-05-30 16:20:00,,,,,,,2.253,19.6369,40.189499999999995,15.666666666666666,19.22222222222222,42.22222222222222,0.0,51.666666666666664,10.0,1020.0,9.0,5.888888888888889,25.0,3.2222222222222223,,,,,,,,,,0.0
2021-05-30 16:30:00,,,,,,,2.396355,19.557299999999998,40.2449,15.5,19.0,42.5,0.0,52.5,10.0,1020.0,9.0,6.0,25.0,3.0,,,,,,,,,,0.0
2021-05-30 16:40:00,,,,,,,3.2353949999999996,19.5132,40.2795,15.333333333333334,18.77777777777778,42.77777777777778,0.0,53.333333333333336,10.0,1020.0,9.0,6.111111111111111,25.0,2.7777777777777777,,,,,,,,,,0.0
2021-05-30 16:50:00,,,,,,,2.638135,19.6225,40.219100000000005,15.166666666666666,18.555555555555557,43.05555555555556,0.0,54.166666666666664,10.0,1020.0,9.0,6.222222222222222,25.0,2.555555555555556,,,,,,,,,,0.0
2021-05-30 17:00:00,,,,,,,2.48908,19.411099999999998,40.2766,15.0,18.333333333333332,43.333333333333336,0.0,55.0,10.0,1020.0,9.0,6.333333333333333,25.0,2.3333333333333335,,,,,,,,,,0.0
2021-05-30 17:10:00,,,,,,,2.56465,19.1926,40.3391,14.833333333333332,18.11111111111111,43.611111111111114,0.0,55.833333333333336,10.0,1020.0,9.0,6.444444444444445,25.0,2.111111111111111,,,,,,,,,,0.0
2021-05-30 17:20:00,,,,,,,2.40396,19.0091,40.3954,14.666666666666666,17.88888888888889,43.888888888888886,0.0,56.666666666666664,10.0,1020.0,9.0,6.555555555555555,25.0,1.8888888888888888,,,,,,,,,,0.0
2021-05-30 17:30:00,,,,,,,2.5738399999999997,18.9392,40.4383,14.5,17.666666666666668,44.166666666666664,0.0,57.5,10.0,1020.0,9.0,6.666666666666666,25.0,1.666666666666667,,,,,,,,,,0.0
2021-05-30 17:40:00,,,,,,,2.5609200000000003,18.7491,40.4499,14.333333333333332,17.444444444444443,44.44444444444444,0.0,58.333333333333336,10.0,1020.0,9.0,6.777777777777778,25.0,1.4444444444444446,,,,,,,,,,0.0
2021-05-30 17:50:00,,,,,,,2.60501,18.547800000000002,40.5621,14.166666666666666,17.22222222222222,44.72222222222222,0.0,59.166666666666664,10.0,1020.0,9.0,6.888888888888889,25.0,1.2222222222222223,,,,,,,,,,0.0
2021-05-30 18:00:00,,,,,,,2.606155,18.3157,40.6434,14.0,17.0,45.0,0.0,60.0,10.0,1020.0,9.0,7.0,25.0,1.0,,,,,,,,,,0.0
2021-05-30 18:10:00,,,,,,,2.89263,18.188200000000002,40.7252,13.777777777777779,16.5,47.0,0.0,61.22222222222222,10.0,1020.0555555555555,8.833333333333334,7.0,24.38888888888889,1.0,,,,,,,,,,0.0
2021-05-30 18:20:00,,,,,,,2.83697,17.9822,40.7434,13.555555555555555,16.0,49.0,0.0,62.44444444444444,10.0,1020.1111111111111,8.666666666666666,7.0,23.77777777777778,1.0,,,,,,,,,,0.0
2021-05-30 18:30:00,,,,,,,2.881335,17.8863,40.7956,13.333333333333334,15.5,51.0,0.0,63.666666666666664,10.0,1020.1666666666666,8.5,7.0,23.166666666666668,1.0,,,,,,,,,,0.0
2021-05-30 18:40:00,,,,,,,2.69186,17.7596,40.8926,13.11111111111111,15.0,53.0,0.0,64.88888888888889,10.0,1020.2222222222222,8.333333333333334,7.0,22.555555555555557,1.0,,,,,,,,,,0.0
2021-05-30 18:50:00,,,,,,,2.726165,17.6335,40.7256,12.88888888888889,14.5,55.0,0.0,66.11111111111111,10.0,1020.2777777777778,8.166666666666666,7.0,21.944444444444443,1.0,,,,,,,,,,0.0
2021-05-30 19:00:00,,,,,,,2.936325,17.3353,40.8944,12.666666666666666,14.0,57.0,0.0,67.33333333333333,10.0,1020.3333333333334,8.0,7.0,21.333333333333332,1.0,,,,,,,,,,0.0
2021-05-30 19:10:00,,,,,,,5.54809,16.8237,41.053,12.444444444444445,13.5,59.0,0.0,68.55555555555556,10.0,1020.3888888888889,7.833333333333333,7.0,20.72222222222222,1.0,,,,,,,,,,0.0
2021-05-30 19:20:00,,,,,,,5.420485,16.6195,41.1851,12.222222222222221,13.0,61.0,0.0,69.77777777777777,10.0,1020.4444444444445,7.666666666666666,7.0,20.11111111111111,1.0,,,,,,,,,,0.0
2021-05-30 19:30:00,,,,,,,4.427275,16.502000000000002,41.3043,12.0,12.5,63.0,0.0,71.0,10.0,1020.5,7.5,7.0,19.5,1.0,,,,,,,,,,0.0
2021-05-30 19:40:00,,,,,,,3.59176,16.341500000000003,41.322,11.777777777777779,12.0,65.0,0.0,72.22222222222223,10.0,1020.5555555555555,7.333333333333333,7.0,18.88888888888889,1.0,,,,,,,,,,0.0
2021-05-30 19:50:00,,,,,,,3.33311,15.7798,41.4099,11.555555555555555,11.5,67.0,0.0,73.44444444444444,10.0,1020.6111111111111,7.166666666666666,7.0,18.27777777777778,1.0,,,,,,,,,,0.0
2021-05-30 20:00:00,,,,,,,3.8684,15.610499999999998,41.534800000000004,11.333333333333334,11.0,69.0,0.0,74.66666666666667,10.0,1020.6666666666666,7.0,7.0,17.666666666666664,1.0,,,,,,,,,,0.0
2021-05-30 20:10:00,,,,,,,3.768155,15.984399999999999,41.6601,11.11111111111111,10.5,71.0,0.0,75.88888888888889,10.0,1020.7222222222222,6.833333333333333,7.0,17.055555555555554,1.0,,,,,,,,,,0.0
2021-05-30 20:20:00,,,,,,,3.55972,15.4068,41.693400000000004,10.88888888888889,10.0,73.0,0.0,77.11111111111111,10.0,1020.7777777777778,6.666666666666666,7.0,16.444444444444443,1.0,,,,,,,,,,0.0
2021-05-30 20:30:00,,,,,,,3.660945454545455,15.17809090909091,41.54636363636364,10.666666666666668,9.5,75.0,0.0,78.33333333333334,10.0,1020.8333333333334,6.5,7.0,15.833333333333332,1.0,,,,,,,,,,0.0
2021-05-30 20:40:00,,,,,,,3.411205,14.8458,41.6318,10.444444444444445,9.0,77.0,0.0,79.55555555555556,10.0,1020.8888888888889,6.333333333333333,7.0,15.222222222222221,1.0,,,,,,,,,,0.0
2021-05-30 20:50:00,,,,,,,3.324865,14.874099999999999,41.6104,10.222222222222221,8.5,79.0,0.0,80.77777777777777,10.0,1020.9444444444445,6.166666666666666,7.0,14.61111111111111,1.0,,,,,,,,,,0.0
2021-05-30 21:00:00,,,,,,,3.268255,14.7109,41.336,10.0,8.0,81.0,0.0,82.0,10.0,1021.0,6.0,7.0,14.0,1.0,,,,,,,,,,0.0
2021-05-30 21:10:00,,,,,,,3.421085,14.5547,41.506099999999996,9.833333333333334,7.833333333333333,82.05555555555556,0.0,82.27777777777777,10.0,1021.0555555555555,5.888888888888889,6.888888888888889,13.777777777777779,1.0,,,,,,,,,,0.0
2021-05-30 21:20:00,,,,,,,3.3526000000000002,14.686000000000002,41.8164,9.666666666666666,7.666666666666667,83.11111111111111,0.0,82.55555555555556,10.0,1021.1111111111111,5.777777777777778,6.777777777777778,13.555555555555555,1.0,,,,,,,,,,0.0
2021-05-30 21:30:00,,,,,,,3.2353,14.0581,41.958800000000004,9.5,7.5,84.16666666666667,0.0,82.83333333333333,10.0,1021.1666666666666,5.666666666666667,6.666666666666667,13.333333333333334,1.0,,,,,,,,,,0.0
2021-05-30 21:40:00,,,,,,,3.2396900000000004,13.8709,42.0543,9.333333333333334,7.333333333333333,85.22222222222223,0.0,83.11111111111111,10.0,1021.2222222222222,5.555555555555555,6.555555555555555,13.11111111111111,1.0,,,,,,,,,,0.0
2021-05-30 21:50:00,,,,,,,3.2037199999999997,13.5441,42.1094,9.166666666666666,7.166666666666667,86.27777777777777,0.0,83.38888888888889,10.0,1021.2777777777778,5.444444444444445,6.444444444444445,12.88888888888889,1.0,,,,,,,,,,0.0
2021-05-30 22:00:00,,,,,,,3.265005,13.3443,42.1588,9.0,7.0,87.33333333333333,0.0,83.66666666666667,10.0,1021.3333333333334,5.333333333333333,6.333333333333333,12.666666666666666,1.0,,,,,,,,,,0.0
2021-05-30 22:10:00,,,,,,,3.31876,13.0916,42.2904,8.833333333333334,6.833333333333333,88.38888888888889,0.0,83.94444444444444,10.0,1021.3888888888889,5.222222222222222,6.222222222222222,12.444444444444445,1.0,,,,,,,,,,0.0
2021-05-30 22:20:00,,,,,,,3.306505,12.8506,42.371,8.666666666666666,6.666666666666666,89.44444444444444,0.0,84.22222222222223,10.0,1021.4444444444445,5.111111111111111,6.111111111111111,12.222222222222221,1.0,,,,,,,,,,0.0
2021-05-30 22:30:00,,,,,,,3.3860750000000004,12.775,42.4388,8.5,6.5,90.5,0.0,84.5,10.0,1021.5,5.0,6.0,12.0,1.0,,,,,,,,,,0.0
2021-05-30 22:40:00,,,,,,,3.2840649999999996,12.5124,42.445,8.333333333333334,6.333333333333333,91.55555555555556,0.0,84.77777777777777,10.0,1021.5555555555555,4.888888888888889,5.888888888888889,11.777777777777779,1.0,,,,,,,,,,0.0
2021-05-30 22:50:00,,,,,,,3.48243,12.465,42.4833,8.166666666666666,6.166666666666666,92.61111111111111,0.0,85.05555555555556,10.0,1021.6111111111111,4.777777777777778,5.777777777777778,11.555555555555555,1.0,,,,,,,,,,0.0
2021-05-30 23:00:00,,,,,,,3.43631,12.414,42.519999999999996,8.0,6.0,93.66666666666667,0.0,85.33333333333333,10.0,1021.6666666666666,4.666666666666667,5.666666666666667,11.333333333333334,1.0,,,,,,,,,,0.0
2021-05-30 23:10:00,,,,,,,3.5016849999999997,12.408100000000001,42.4459,7.833333333333333,5.833333333333333,94.72222222222223,0.0,85.61111111111111,10.0,1021.7222222222222,4.555555555555555,5.555555555555555,11.11111111111111,1.0,,,,,,,,,,0.0
2021-05-30 23:20:00,,,,,,,3.44551,12.0413,42.5546,7.666666666666666,5.666666666666666,95.77777777777777,0.0,85.88888888888889,10.0,1021.7777777777778,4.444444444444445,5.444444444444445,10.88888888888889,1.0,,,,,,,,,,0.0
2021-05-30 23:30:00,,,,,,,3.5511600000000003,11.8178,42.62,7.5,5.5,96.83333333333333,0.0,86.16666666666667,10.0,1021.8333333333334,4.333333333333334,5.333333333333334,10.666666666666668,1.0,,,,,,,,,,0.0
2021-05-30 23:40:00,,,,,,,3.5662149999999997,11.772499999999999,42.679700000000004,7.333333333333333,5.333333333333333,97.88888888888889,0.0,86.44444444444444,10.0,1021.8888888888889,4.222222222222222,5.222222222222222,10.444444444444445,1.0,,,,,,,,,,0.0
2021-05-30 23:50:00,,,,,,,3.6237850000000003,11.839400000000001,42.7153,7.166666666666666,5.166666666666666,98.94444444444444,0.0,86.72222222222223,10.0,1021.9444444444445,4.111111111111111,5.111111111111111,10.222222222222221,1.0,,,,,,,,,,0.0
2021-05-31 00:00:00,,,,,,,3.541865,11.7,42.7269,7.0,5.0,100.0,0.0,87.0,10.0,1022.0,4.0,5.0,10.0,1.0,,,,,,,,,,0.0
2021-05-31 00:10:00,,,,,,,3.5697099999999997,11.5832,42.7937,6.888888888888889,4.944444444444445,99.77777777777777,0.0,87.16666666666667,10.0,1022.0,3.9444444444444446,4.944444444444445,9.88888888888889,1.0,,,,,,,,,,0.0
2021-05-31 00:20:00,,,,,,,3.5847949999999997,11.2543,42.8082,6.777777777777778,4.888888888888889,99.55555555555556,0.0,87.33333333333333,10.0,1022.0,3.888888888888889,4.888888888888889,9.777777777777779,1.0,,,,,,,,,,0.0
2021-05-31 00:30:00,,,,,,,3.554795,11.099599999999999,42.8414,6.666666666666667,4.833333333333333,99.33333333333333,0.0,87.5,10.0,1022.0,3.8333333333333335,4.833333333333333,9.666666666666666,1.0,,,,,,,,,,0.0
2021-05-31 00:40:00,,,,,,,3.6231099999999996,10.9108,42.8418,6.555555555555555,4.777777777777778,99.11111111111111,0.0,87.66666666666667,10.0,1022.0,3.7777777777777777,4.777777777777778,9.555555555555555,1.0,,,,,,,,,,0.0
2021-05-31 00:50:00,,,,,,,3.612965,10.9054,42.874900000000004,6.444444444444445,4.722222222222222,98.88888888888889,0.0,87.83333333333333,10.0,1022.0,3.7222222222222223,4.722222222222222,9.444444444444445,1.0,,,,,,,,,,0.0
2021-05-31 01:00:00,,,,,,,3.66425,10.6838,42.9428,6.333333333333333,4.666666666666667,98.66666666666667,0.0,88.0,10.0,1022.0,3.6666666666666665,4.666666666666667,9.333333333333334,1.0,,,,,,,,,,0.0
2021-05-31 01:10:00,,,,,,,3.6685749999999997,10.7296,42.6661,6.222222222222222,4.611111111111111,98.44444444444444,0.0,88.16666666666667,10.0,1022.0,3.611111111111111,4.611111111111111,9.222222222222221,1.0,,,,,,,,,,0.0
2021-05-31 01:20:00,,,,,,,3.686295,10.5659,42.4319,6.111111111111111,4.555555555555555,98.22222222222223,0.0,88.33333333333333,10.0,1022.0,3.5555555555555554,4.555555555555555,9.11111111111111,1.0,,,,,,,,,,0.0
2021-05-31 01:30:00,,,,,,,3.863375,10.793000000000001,42.4129,6.0,4.5,98.0,0.0,88.5,10.0,1022.0,3.5,4.5,9.0,1.0,,,,,,,,,,0.0
2021-05-31 01:40:00,,,,,,,3.8277200000000002,11.1257,42.7705,5.888888888888889,4.444444444444445,97.77777777777777,0.0,88.66666666666667,10.0,1022.0,3.4444444444444446,4.444444444444445,8.88888888888889,1.0,,,,,,,,,,0.0
2021-05-31 01:50:00,,,,,,,3.8825050000000005,11.046299999999999,42.96,5.777777777777778,4.388888888888889,97.55555555555556,0.0,88.83333333333333,10.0,1022.0,3.388888888888889,4.388888888888889,8.777777777777779,1.0,,,,,,,,,,0.0
2021-05-31 02:00:00,,,,,,,3.8572699999999998,10.7826,43.0125,5.666666666666667,4.333333333333333,97.33333333333333,0.0,89.0,10.0,1022.0,3.3333333333333335,4.333333333333333,8.666666666666666,1.0,,,,,,,,,,0.0
2021-05-31 02:10:00,,,,,,,3.862495,10.9698,43.0732,5.555555555555555,4.277777777777778,97.11111111111111,0.0,89.16666666666667,10.0,1022.0,3.2777777777777777,4.277777777777778,8.555555555555555,1.0,,,,,,,,,,0.0
2021-05-31 02:20:00,,,,,,,3.758045,10.2989,43.0027,5.444444444444445,4.222222222222222,96.88888888888889,0.0,89.33333333333333,10.0,1022.0,3.2222222222222223,4.222222222222222,8.444444444444445,1.0,,,,,,,,,,0.0
2021-05-31 02:30:00,,,,,,,3.867065,10.297,43.1004,5.333333333333334,4.166666666666667,96.66666666666667,0.0,89.5,10.0,1022.0,3.166666666666667,4.166666666666667,8.333333333333334,1.0,,,,,,,,,,0.0
2021-05-31 02:40:00,,,,,,,3.91589,10.363299999999999,43.221799999999995,5.222222222222222,4.111111111111111,96.44444444444444,0.0,89.66666666666667,10.0,1022.0,3.111111111111111,4.111111111111111,8.222222222222221,1.0,,,,,,,,,,0.0
2021-05-31 02:50:00,,,,,,,3.9385950000000003,10.1222,43.272000000000006,5.111111111111111,4.055555555555555,96.22222222222223,0.0,89.83333333333333,10.0,1022.0,3.0555555555555554,4.055555555555555,8.11111111111111,1.0,,,,,,,,,,0.0
2021-05-31 03:00:00,,,,,,,4.04429,10.4585,43.3272,5.0,4.0,96.0,0.0,90.0,10.0,1022.0,3.0,4.0,8.0,1.0,,,,,,,,,,0.0
2021-05-31 03:10:00,,,,,,,4.2160850000000005,10.5388,43.2455,5.166666666666667,4.0,93.22222222222223,0.0,89.38888888888889,10.0,1022.0,2.9444444444444446,4.055555555555555,7.833333333333333,1.1111111111111112,,,,,,,,,,0.0
2021-05-31 03:20:00,,,,,,,4.1467849999999995,10.2737,43.2493,5.333333333333333,4.0,90.44444444444444,0.0,88.77777777777777,10.0,1022.0,2.888888888888889,4.111111111111111,7.666666666666667,1.2222222222222223,,,,,,,,,,0.0
2021-05-31 03:30:00,,,,,,,4.358695,10.4733,43.2035,5.5,4.0,87.66666666666667,0.0,88.16666666666667,10.0,1022.0,2.8333333333333335,4.166666666666667,7.5,1.3333333333333333,,,,,,,,,,0.0
2021-05-31 03:40:00,,,,,,,4.38072,10.307599999999999,43.2909,5.666666666666667,4.0,84.88888888888889,0.0,87.55555555555556,10.0,1022.0,2.7777777777777777,4.222222222222222,7.333333333333333,1.4444444444444444,,,,,,,,,,0.0
2021-05-31 03:50:00,,,,,,,4.340165000000001,10.5048,43.4543,5.833333333333333,4.0,82.11111111111111,0.0,86.94444444444444,10.0,1022.0,2.7222222222222223,4.277777777777778,7.166666666666667,1.5555555555555556,,,,,,,,,,0.0
2021-05-31 04:00:00,,,,,,,4.49159,10.4399,43.5065,6.0,4.0,79.33333333333334,0.0,86.33333333333333,10.0,1022.0,2.6666666666666665,4.333333333333333,7.0,1.6666666666666665,,,,,,,,,,0.0
2021-05-31 04:10:00,,,,,,,4.443155,10.4869,43.5295,6.166666666666667,4.0,76.55555555555556,0.0,85.72222222222223,10.0,1022.0,2.611111111111111,4.388888888888889,6.833333333333333,1.7777777777777777,,,,,,,,,,0.0
2021-05-31 04:20:00,,,,,,,4.391715,10.5838,43.529,6.333333333333334,4.0,73.77777777777777,0.0,85.11111111111111,10.0,1022.0,2.5555555555555554,4.444444444444445,6.666666666666666,1.8888888888888888,,,,,,,,,,0.0
2021-05-31 04:30:00,,,,,,,5.2922899999999995,10.8552,43.5242,6.5,4.0,71.0,0.0,84.5,10.0,1022.0,2.5,4.5,6.5,2.0,,,,,,,,,,0.0
2021-05-31 04:40:00,,,,,,,4.474685,11.029900000000001,43.481700000000004,6.666666666666667,4.0,68.22222222222223,0.0,83.88888888888889,10.0,1022.0,2.4444444444444446,4.555555555555555,6.333333333333333,2.111111111111111,,,,,,,,,,0.0
2021-05-31 04:50:00,,,,,,,4.54574,11.3287,43.4146,6.833333333333334,4.0,65.44444444444444,0.0,83.27777777777777,10.0,1022.0,2.388888888888889,4.611111111111111,6.166666666666666,2.2222222222222223,,,,,,,,,,0.0
