,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-05-31 05:00:00,,,,,,,4.74911,11.757200000000001,43.335300000000004,7.0,4.0,62.66666666666667,0.0,82.66666666666667,10.0,1022.0,2.3333333333333335,4.666666666666667,6.0,2.333333333333333,,,,,,,,,,0.0
2021-05-31 05:10:00,,,,,,,4.8273150000000005,12.453,43.5462,7.166666666666667,4.0,59.88888888888889,0.0,82.05555555555556,10.0,1022.0,2.2777777777777777,4.722222222222222,5.833333333333333,2.4444444444444446,,,,,,,,,,0.0
2021-05-31 05:20:00,,,,,,,4.806865,14.1715,42.445499999999996,7.333333333333334,4.0,57.111111111111114,0.0,81.44444444444444,10.0,1022.0,2.2222222222222223,4.777777777777778,5.666666666666666,2.5555555555555554,,,,,,,,,,0.0
2021-05-31 05:30:00,,,,,,,4.85397,14.7808,40.3501,7.5,4.0,54.333333333333336,0.0,80.83333333333333,10.0,1022.0,2.166666666666667,4.833333333333333,5.5,2.6666666666666665,,,,,,,,,,0.0
2021-05-31 05:40:00,,,,,,,4.66835,15.6089,39.0043,7.666666666666667,4.0,51.55555555555556,0.0,80.22222222222223,10.0,1022.0,2.111111111111111,4.888888888888889,5.333333333333333,2.7777777777777777,,,,,,,,,,0.0
2021-05-31 05:50:00,,,,,,,4.627875,15.757499999999999,38.222699999999996,7.833333333333334,4.0,48.77777777777778,0.0,79.61111111111111,10.0,1022.0,2.0555555555555554,4.944444444444445,5.166666666666666,2.888888888888889,,,,,,,,,,0.0
2021-05-31 06:00:00,,,,,,,4.58038,16.586199999999998,38.1081,8.0,4.0,46.0,0.0,79.0,10.0,1022.0,2.0,5.0,5.0,3.0,,,,,,,,,,0.0
2021-05-31 06:10:00,,,,,,,4.41484,18.1417,37.5324,8.277777777777779,4.111111111111111,44.833333333333336,0.0,78.0,10.0,1021.8888888888889,1.9444444444444444,5.055555555555555,5.166666666666667,3.0555555555555554,,,,,,,,,,0.0
2021-05-31 06:20:00,,,,,,,4.44226,19.6565,36.9306,8.555555555555555,4.222222222222222,43.666666666666664,0.0,77.0,10.0,1021.7777777777778,1.8888888888888888,5.111111111111111,5.333333333333333,3.111111111111111,,,,,,,,,,0.0
2021-05-31 06:30:00,,,,,,,4.238705,19.9149,36.3504,8.833333333333334,4.333333333333333,42.5,0.0,76.0,10.0,1021.6666666666666,1.8333333333333333,5.166666666666667,5.5,3.1666666666666665,,,,,,,,,,0.0
2021-05-31 06:40:00,,,,,,,4.06324,19.9577,35.9483,9.11111111111111,4.444444444444445,41.333333333333336,0.0,75.0,10.0,1021.5555555555555,1.7777777777777777,5.222222222222222,5.666666666666667,3.2222222222222223,,,,,,,,,,0.0
2021-05-31 06:50:00,,,,,,,4.09615,20.4728,35.6859,9.38888888888889,4.555555555555555,40.166666666666664,0.0,74.0,10.0,1021.4444444444445,1.7222222222222223,5.277777777777778,5.833333333333333,3.2777777777777777,,,,,,,,,,0.0
2021-05-31 07:00:00,,,,,,,4.048215000000001,20.7768,35.4468,9.666666666666666,4.666666666666667,39.0,0.0,73.0,10.0,1021.3333333333334,1.6666666666666667,5.333333333333333,6.0,3.3333333333333335,,,,,,,,,,0.0
2021-05-31 07:10:00,,,,,,,3.9400199999999996,21.5296,35.2725,9.944444444444445,4.777777777777778,37.833333333333336,0.0,72.0,10.0,1021.2222222222222,1.6111111111111112,5.388888888888889,6.166666666666667,3.388888888888889,,,,,,,,,,0.0
2021-05-31 07:20:00,,,,,,,4.02207,21.234,35.140499999999996,10.222222222222221,4.888888888888889,36.666666666666664,0.0,71.0,10.0,1021.1111111111111,1.5555555555555556,5.444444444444445,6.333333333333334,3.4444444444444446,,,,,,,,,,0.0
2021-05-31 07:30:00,,,,,,,4.1435200000000005,21.5092,35.0413,10.5,5.0,35.5,0.0,70.0,10.0,1021.0,1.5,5.5,6.5,3.5,,,,,,,,,,0.0
2021-05-31 07:40:00,,,,,,,3.783155,21.9633,34.9219,10.777777777777779,5.111111111111111,34.333333333333336,0.0,69.0,10.0,1020.8888888888889,1.4444444444444444,5.555555555555555,6.666666666666667,3.5555555555555554,,,,,,,,,,0.0
2021-05-31 07:50:00,,,,,,,3.88311,22.390700000000002,34.906099999999995,11.055555555555555,5.222222222222222,33.166666666666664,0.0,68.0,10.0,1020.7777777777778,1.3888888888888888,5.611111111111111,6.833333333333334,3.611111111111111,,,,,,,,,,0.0
2021-05-31 08:00:00,,,,,,,3.927165,22.1221,34.768,11.333333333333332,5.333333333333333,32.0,0.0,67.0,10.0,1020.6666666666666,1.3333333333333335,5.666666666666667,7.0,3.6666666666666665,,,,,,,,,,0.0
2021-05-31 08:10:00,,,,,,,4.355845,22.8394,34.6199,11.61111111111111,5.444444444444445,30.833333333333336,0.0,66.0,10.0,1020.5555555555555,1.2777777777777777,5.722222222222222,7.166666666666667,3.7222222222222223,,,,,,,,,,0.0
2021-05-31 08:20:00,,,,,,,3.85034,23.0339,34.4819,11.88888888888889,5.555555555555555,29.666666666666668,0.0,65.0,10.0,1020.4444444444445,1.2222222222222223,5.777777777777778,7.333333333333334,3.7777777777777777,,,,,,,,,,0.0
2021-05-31 08:30:00,,,,,,,4.18933,23.1111,34.4519,12.166666666666666,5.666666666666666,28.5,0.0,64.0,10.0,1020.3333333333334,1.1666666666666667,5.833333333333333,7.5,3.833333333333333,,,,,,,,,,0.0
2021-05-31 08:40:00,,,,,,,4.19656,23.2936,34.4961,12.444444444444443,5.777777777777778,27.333333333333332,0.0,63.0,10.0,1020.2222222222222,1.1111111111111112,5.888888888888889,7.666666666666667,3.888888888888889,,,,,,,,,,0.0
2021-05-31 08:50:00,,,,,,,4.433925,23.636400000000002,34.5446,12.722222222222221,5.888888888888889,26.166666666666668,0.0,62.0,10.0,1020.1111111111111,1.0555555555555556,5.944444444444445,7.833333333333334,3.9444444444444446,,,,,,,,,,0.0
2021-05-31 09:00:00,,,,,,,4.40207,24.0039,34.5786,13.0,6.0,25.0,0.0,61.0,10.0,1020.0,1.0,6.0,8.0,4.0,,,,,,,,,,0.0
2021-05-31 09:10:00,,,,,,,4.641645,23.871100000000002,35.6959,13.222222222222221,6.222222222222222,25.444444444444443,0.0,60.22222222222222,10.0,1019.8888888888889,1.1666666666666667,5.944444444444445,8.222222222222221,4.055555555555555,,,,,,,,,,0.0
2021-05-31 09:20:00,,,,,,,4.572995000000001,23.7179,37.3397,13.444444444444445,6.444444444444445,25.88888888888889,0.0,59.44444444444444,10.0,1019.7777777777778,1.3333333333333335,5.888888888888889,8.444444444444445,4.111111111111111,,,,,,,,,,0.0
2021-05-31 09:30:00,,,,,,,4.55414,24.0655,38.5735,13.666666666666666,6.666666666666667,26.333333333333332,0.0,58.666666666666664,10.0,1019.6666666666666,1.5,5.833333333333333,8.666666666666666,4.166666666666667,,,,,,,,,,0.0
2021-05-31 09:40:00,,,,,,,4.59355,23.6719,39.3014,13.88888888888889,6.888888888888889,26.77777777777778,0.0,57.888888888888886,10.0,1019.5555555555555,1.6666666666666667,5.777777777777778,8.88888888888889,4.222222222222222,,,,,,,,,,0.0
2021-05-31 09:50:00,,,,,,,4.62673,23.7763,39.7712,14.11111111111111,7.111111111111111,27.22222222222222,0.0,57.111111111111114,10.0,1019.4444444444445,1.8333333333333335,5.722222222222222,9.11111111111111,4.277777777777778,,,,,,,,,,0.0
2021-05-31 10:00:00,,,,,,,4.46332,24.4375,39.9726,14.333333333333334,7.333333333333333,27.666666666666668,0.0,56.333333333333336,10.0,1019.3333333333334,2.0,5.666666666666667,9.333333333333334,4.333333333333333,,,,,,,,,,0.0
2021-05-31 10:10:00,,,,,,,4.624065,23.932,40.0518,14.555555555555555,7.555555555555555,28.11111111111111,0.0,55.55555555555556,10.0,1019.2222222222222,2.166666666666667,5.611111111111111,9.555555555555555,4.388888888888889,,,,,,,,,,0.0
2021-05-31 10:20:00,,,,,,,4.584595,24.2625,40.0753,14.777777777777779,7.777777777777778,28.555555555555557,0.0,54.77777777777778,10.0,1019.1111111111111,2.3333333333333335,5.555555555555555,9.777777777777779,4.444444444444445,,,,,,,,,,0.0
2021-05-31 10:30:00,,,,,,,4.5124699999999995,24.3493,39.9548,15.0,8.0,29.0,0.0,54.0,10.0,1019.0,2.5,5.5,10.0,4.5,,,,,,,,,,0.0
2021-05-31 10:40:00,,,,,,,4.461425,24.409100000000002,39.840199999999996,15.222222222222221,8.222222222222221,29.444444444444443,0.0,53.22222222222222,10.0,1018.8888888888889,2.666666666666667,5.444444444444445,10.222222222222221,4.555555555555555,,,,,,,,,,0.0
2021-05-31 10:50:00,,,,,,,4.45,24.9557,39.8121,15.444444444444445,8.444444444444445,29.88888888888889,0.0,52.44444444444444,10.0,1018.7777777777778,2.8333333333333335,5.388888888888889,10.444444444444445,4.611111111111111,,,,,,,,,,0.0
2021-05-31 11:00:00,,,,,,,4.412955,24.8754,39.6522,15.666666666666666,8.666666666666666,30.333333333333332,0.0,51.666666666666664,10.0,1018.6666666666666,3.0,5.333333333333333,10.666666666666666,4.666666666666667,,,,,,,,,,0.0
2021-05-31 11:10:00,,,,,,,4.19803,24.830599999999997,39.4765,15.88888888888889,8.88888888888889,30.77777777777778,0.0,50.888888888888886,10.0,1018.5555555555555,3.166666666666667,5.277777777777778,10.88888888888889,4.722222222222222,,,,,,,,,,0.0
2021-05-31 11:20:00,,,,,,,3.94886,25.7014,39.349000000000004,16.11111111111111,9.11111111111111,31.22222222222222,0.0,50.111111111111114,10.0,1018.4444444444445,3.3333333333333335,5.222222222222222,11.11111111111111,4.777777777777778,,,,,,,,,,0.0
2021-05-31 11:30:00,,,,,,,3.90387,25.702800000000003,39.1259,16.333333333333332,9.333333333333332,31.666666666666664,0.0,49.333333333333336,10.0,1018.3333333333334,3.5,5.166666666666667,11.333333333333332,4.833333333333333,,,,,,,,,,0.0
2021-05-31 11:40:00,,,,,,,4.24745,25.0447,38.6676,16.555555555555557,9.555555555555555,32.111111111111114,0.0,48.55555555555556,10.0,1018.2222222222222,3.666666666666667,5.111111111111111,11.555555555555555,4.888888888888889,,,,,,,,,,0.0
2021-05-31 11:50:00,,,,,,,3.4256299999999995,24.8946,38.455799999999996,16.77777777777778,9.777777777777779,32.55555555555556,0.0,47.77777777777778,10.0,1018.1111111111111,3.8333333333333335,5.055555555555555,11.777777777777779,4.944444444444445,,,,,,,,,,0.0
2021-05-31 12:00:00,,,,,,,3.335655,24.9116,38.3241,17.0,10.0,33.0,0.0,47.0,10.0,1018.0,4.0,5.0,12.0,5.0,,,,,,,,,,91.0
2021-05-31 12:10:00,,,,,,,3.37791,24.7131,38.2882,17.055555555555557,10.222222222222221,33.166666666666664,0.0,46.833333333333336,10.0,1017.9444444444445,4.222222222222222,5.0,12.333333333333334,5.0,,,,,,,,,,0.0
2021-05-31 12:20:00,,,,,,,3.46081,24.7468,38.2783,17.11111111111111,10.444444444444445,33.333333333333336,0.0,46.666666666666664,10.0,1017.8888888888889,4.444444444444445,5.0,12.666666666666666,5.0,,,,,,,,,,0.0
2021-05-31 12:30:00,,,,,,,3.35861,24.2933,38.264300000000006,17.166666666666668,10.666666666666666,33.5,0.0,46.5,10.0,1017.8333333333334,4.666666666666667,5.0,13.0,5.0,,,,,,,,,,0.0
2021-05-31 12:40:00,,,,,,,3.34146,24.3377,38.326299999999996,17.22222222222222,10.88888888888889,33.666666666666664,0.0,46.333333333333336,10.0,1017.7777777777778,4.888888888888889,5.0,13.333333333333334,5.0,,,,,,,,,,0.0
2021-05-31 12:50:00,,,,,,,4.259774999999999,23.9971,38.3788,17.27777777777778,11.11111111111111,33.833333333333336,0.0,46.166666666666664,10.0,1017.7222222222222,5.111111111111111,5.0,13.666666666666666,5.0,,,,,,,,,,0.0
2021-05-31 13:00:00,,,,,,,3.19361,24.0434,38.4622,17.333333333333332,11.333333333333334,34.0,0.0,46.0,10.0,1017.6666666666666,5.333333333333333,5.0,14.0,5.0,,,,,,,,,,0.0
2021-05-31 13:10:00,,,,,,,2.90285,23.7146,38.7168,17.38888888888889,11.555555555555555,34.166666666666664,0.0,45.833333333333336,10.0,1017.6111111111111,5.555555555555555,5.0,14.333333333333334,5.0,,,,,,,,,,0.0
2021-05-31 13:20:00,,,,,,,3.0598,23.7778,38.9406,17.444444444444443,11.777777777777779,34.333333333333336,0.0,45.666666666666664,10.0,1017.5555555555555,5.777777777777778,5.0,14.666666666666668,5.0,,,,,,,,,,0.0
2021-05-31 13:30:00,,,,,,,3.06232,23.7748,39.0672,17.5,12.0,34.5,0.0,45.5,10.0,1017.5,6.0,5.0,15.0,5.0,,,,,,,,,,0.0
2021-05-31 13:40:00,,,,,,,2.74437,23.785800000000002,39.0801,17.555555555555557,12.222222222222221,34.666666666666664,0.0,45.333333333333336,10.0,1017.4444444444445,6.222222222222222,5.0,15.333333333333334,5.0,,,,,,,,,,0.0
2021-05-31 13:50:00,,,,,,,2.65673,23.5803,39.064,17.61111111111111,12.444444444444445,34.833333333333336,0.0,45.166666666666664,10.0,1017.3888888888889,6.444444444444445,5.0,15.666666666666668,5.0,,,,,,,,,,0.0
2021-05-31 14:00:00,,,,,,,2.74895,23.3171,39.0504,17.666666666666668,12.666666666666666,35.0,0.0,45.0,10.0,1017.3333333333334,6.666666666666666,5.0,16.0,5.0,,,,,,,,,,0.0
2021-05-31 14:10:00,,,,,,,2.790775,23.341,39.0948,17.72222222222222,12.88888888888889,35.166666666666664,0.0,44.833333333333336,10.0,1017.2777777777778,6.888888888888889,5.0,16.333333333333336,5.0,,,,,,,,,,0.0
2021-05-31 14:20:00,,,,,,,3.3291449999999996,23.1054,39.1072,17.77777777777778,13.11111111111111,35.333333333333336,0.0,44.666666666666664,10.0,1017.2222222222222,7.111111111111111,5.0,16.666666666666668,5.0,,,,,,,,,,0.0
2021-05-31 14:30:00,,,,,,,2.664345,22.799100000000003,39.1226,17.833333333333332,13.333333333333332,35.5,0.0,44.5,10.0,1017.1666666666666,7.333333333333333,5.0,17.0,5.0,,,,,,,,,,0.0
2021-05-31 14:40:00,,,,,,,2.5752800000000002,23.1167,39.1694,17.88888888888889,13.555555555555555,35.666666666666664,0.0,44.333333333333336,10.0,1017.1111111111111,7.555555555555555,5.0,17.333333333333336,5.0,,,,,,,,,,0.0
2021-05-31 14:50:00,,,,,,,2.53209,23.185499999999998,39.177,17.944444444444443,13.777777777777779,35.833333333333336,0.0,44.166666666666664,10.0,1017.0555555555555,7.777777777777778,5.0,17.666666666666668,5.0,,,,,,,,,,0.0
2021-05-31 15:00:00,,,,,,,2.543415,23.52,39.135000000000005,18.0,14.0,36.0,0.0,44.0,10.0,1017.0,8.0,5.0,18.0,5.0,,,,,,,,,,0.0
2021-05-31 15:10:00,,,,,,,2.483945,23.2733,38.7596,17.833333333333332,14.0,36.44444444444444,0.0,45.0,10.0,1017.0555555555555,8.0,5.111111111111111,18.166666666666668,4.777777777777778,,,,,,,,,,0.0
2021-05-31 15:20:00,,,,,,,2.3164249999999997,23.2912,38.512299999999996,17.666666666666668,14.0,36.888888888888886,0.0,46.0,10.0,1017.1111111111111,8.0,5.222222222222222,18.333333333333332,4.555555555555555,,,,,,,,,,0.0
2021-05-31 15:30:00,,,,,,,2.28701,23.2584,38.3844,17.5,14.0,37.333333333333336,0.0,47.0,10.0,1017.1666666666666,8.0,5.333333333333333,18.5,4.333333333333333,,,,,,,,,,0.0
2021-05-31 15:40:00,,,,,,,2.12688,23.0959,38.3022,17.333333333333332,14.0,37.77777777777778,0.0,48.0,10.0,1017.2222222222222,8.0,5.444444444444445,18.666666666666668,4.111111111111111,,,,,,,,,,0.0
2021-05-31 15:50:00,,,,,,,2.2237400000000003,23.04,38.2596,17.166666666666668,14.0,38.22222222222222,0.0,49.0,10.0,1017.2777777777778,8.0,5.555555555555555,18.833333333333332,3.888888888888889,,,,,,,,,,0.0
2021-05-31 16:00:00,,,,,,,2.135095,23.0297,38.2321,17.0,14.0,38.666666666666664,0.0,50.0,10.0,1017.3333333333334,8.0,5.666666666666667,19.0,3.666666666666667,,,,,,,,,,0.0
2021-05-31 16:10:00,,,,,,,2.11406,22.8692,38.213,16.833333333333332,14.0,39.111111111111114,0.0,51.0,10.0,1017.3888888888889,8.0,5.777777777777778,19.166666666666668,3.4444444444444446,,,,,,,,,,0.0
2021-05-31 16:20:00,,,,,,,2.156365,22.7304,38.2068,16.666666666666668,14.0,39.55555555555556,0.0,52.0,10.0,1017.4444444444445,8.0,5.888888888888889,19.333333333333332,3.2222222222222223,,,,,,,,,,0.0
2021-05-31 16:30:00,,,,,,,2.12723,22.772399999999998,38.2136,16.5,14.0,40.0,0.0,53.0,10.0,1017.5,8.0,6.0,19.5,3.0,,,,,,,,,,0.0
2021-05-31 16:40:00,,,,,,,2.1839299999999997,22.619400000000002,38.230900000000005,16.333333333333332,14.0,40.44444444444444,0.0,54.0,10.0,1017.5555555555555,8.0,6.111111111111111,19.666666666666668,2.7777777777777777,,,,,,,,,,0.0
2021-05-31 16:50:00,,,,,,,2.141055,22.5271,38.2625,16.166666666666668,14.0,40.888888888888886,0.0,55.0,10.0,1017.6111111111111,8.0,6.222222222222222,19.833333333333332,2.555555555555556,,,,,,,,,,0.0
2021-05-31 17:00:00,,,,,,,2.36233,22.5099,38.2896,16.0,14.0,41.333333333333336,0.0,56.0,10.0,1017.6666666666666,8.0,6.333333333333333,20.0,2.3333333333333335,,,,,,,,,,0.0
2021-05-31 17:10:00,,,,,,,2.39769,22.337,38.281600000000005,15.833333333333332,14.0,41.77777777777778,0.0,57.0,10.0,1017.7222222222222,8.0,6.444444444444445,20.166666666666668,2.111111111111111,,,,,,,,,,0.0
2021-05-31 17:20:00,,,,,,,2.2595,22.2448,38.2968,15.666666666666666,14.0,42.22222222222222,0.0,58.0,10.0,1017.7777777777778,8.0,6.555555555555555,20.333333333333332,1.8888888888888888,,,,,,,,,,0.0
2021-05-31 17:30:00,,,,,,,2.3046800000000003,22.1346,38.3307,15.5,14.0,42.666666666666664,0.0,59.0,10.0,1017.8333333333334,8.0,6.666666666666666,20.5,1.666666666666667,,,,,,,,,,0.0
2021-05-31 17:40:00,,,,,,,2.297715,21.8756,38.375,15.333333333333332,14.0,43.111111111111114,0.0,60.0,10.0,1017.8888888888889,8.0,6.777777777777778,20.666666666666668,1.4444444444444446,,,,,,,,,,0.0
2021-05-31 17:50:00,,,,,,,2.2742999999999998,21.676499999999997,38.4384,15.166666666666666,14.0,43.55555555555556,0.0,61.0,10.0,1017.9444444444445,8.0,6.888888888888889,20.833333333333332,1.2222222222222223,,,,,,,,,,0.0
2021-05-31 18:00:00,,,,,,,2.13294,21.329900000000002,38.490300000000005,15.0,14.0,44.0,0.0,62.0,10.0,1018.0,8.0,7.0,21.0,1.0,,,,,,,,,,0.0
2021-05-31 18:10:00,,,,,,,2.30288,21.119,38.5656,14.722222222222221,13.722222222222221,46.0,0.0,63.27777777777778,10.0,1018.0555555555555,7.944444444444445,7.0,20.72222222222222,1.0,,,,,,,,,,0.0
2021-05-31 18:20:00,,,,,,,2.1777100000000003,21.0761,38.661500000000004,14.444444444444445,13.444444444444445,48.0,0.0,64.55555555555556,10.0,1018.1111111111111,7.888888888888889,7.0,20.444444444444443,1.0,,,,,,,,,,0.0
2021-05-31 18:30:00,,,,,,,2.292445,20.868100000000002,38.739999999999995,14.166666666666666,13.166666666666666,50.0,0.0,65.83333333333333,10.0,1018.1666666666666,7.833333333333333,7.0,20.166666666666668,1.0,,,,,,,,,,0.0
2021-05-31 18:40:00,,,,,,,2.327165,20.7029,38.8118,13.88888888888889,12.88888888888889,52.0,0.0,67.11111111111111,10.0,1018.2222222222222,7.777777777777778,7.0,19.88888888888889,1.0,,,,,,,,,,0.0
2021-05-31 18:50:00,,,,,,,2.31179,20.3826,38.8774,13.61111111111111,12.61111111111111,54.0,0.0,68.38888888888889,10.0,1018.2777777777778,7.722222222222222,7.0,19.61111111111111,1.0,,,,,,,,,,0.0
2021-05-31 19:00:00,,,,,,,2.30288,19.9012,38.9473,13.333333333333334,12.333333333333334,56.0,0.0,69.66666666666667,10.0,1018.3333333333334,7.666666666666667,7.0,19.333333333333332,1.0,,,,,,,,,,0.0
2021-05-31 19:10:00,,,,,,,2.43632,19.8041,39.0278,13.055555555555555,12.055555555555555,58.0,0.0,70.94444444444444,10.0,1018.3888888888889,7.611111111111111,7.0,19.055555555555557,1.0,,,,,,,,,,0.0
2021-05-31 19:20:00,,,,,,,2.50741,19.5595,39.1047,12.777777777777779,11.777777777777779,60.0,0.0,72.22222222222223,10.0,1018.4444444444445,7.555555555555555,7.0,18.77777777777778,1.0,,,,,,,,,,0.0
2021-05-31 19:30:00,,,,,,,2.5279499999999997,19.2185,39.158100000000005,12.5,11.5,62.0,0.0,73.5,10.0,1018.5,7.5,7.0,18.5,1.0,,,,,,,,,,0.0
2021-05-31 19:40:00,,,,,,,2.566215,18.8973,39.2273,12.222222222222221,11.222222222222221,64.0,0.0,74.77777777777777,10.0,1018.5555555555555,7.444444444444445,7.0,18.22222222222222,1.0,,,,,,,,,,0.0
2021-05-31 19:50:00,,,,,,,2.69454,18.7487,39.4486,11.944444444444445,10.944444444444445,66.0,0.0,76.05555555555556,10.0,1018.6111111111111,7.388888888888889,7.0,17.944444444444443,1.0,,,,,,,,,,0.0
2021-05-31 20:00:00,,,,,,,2.71055,18.5702,39.7618,11.666666666666668,10.666666666666668,68.0,0.0,77.33333333333333,10.0,1018.6666666666666,7.333333333333333,7.0,17.666666666666668,1.0,,,,,,,,,,0.0
2021-05-31 20:10:00,,,,,,,2.73857,18.450499999999998,39.916999999999994,11.38888888888889,10.38888888888889,70.0,0.0,78.61111111111111,10.0,1018.7222222222222,7.277777777777778,7.0,17.38888888888889,1.0,,,,,,,,,,0.0
2021-05-31 20:20:00,,,,,,,2.672605,18.202199999999998,39.9918,11.11111111111111,10.11111111111111,72.0,0.0,79.88888888888889,10.0,1018.7777777777778,7.222222222222222,7.0,17.11111111111111,1.0,,,,,,,,,,0.0
2021-05-31 20:30:00,,,,,,,2.73691,18.1221,40.024,10.833333333333334,9.833333333333334,74.0,0.0,81.16666666666667,10.0,1018.8333333333334,7.166666666666667,7.0,16.833333333333336,1.0,,,,,,,,,,0.0
2021-05-31 20:40:00,,,,,,,2.64285,17.967599999999997,40.0265,10.555555555555557,9.555555555555557,76.0,0.0,82.44444444444444,10.0,1018.8888888888889,7.111111111111111,7.0,16.555555555555557,1.0,,,,,,,,,,0.0
2021-05-31 20:50:00,,,,,,,2.570295,17.9054,40.0831,10.277777777777779,9.277777777777779,78.0,0.0,83.72222222222223,10.0,1018.9444444444445,7.055555555555555,7.0,16.27777777777778,1.0,,,,,,,,,,0.0
2021-05-31 21:00:00,,,,,,,2.75135,17.7983,40.110699999999994,10.0,9.0,80.0,0.0,85.0,10.0,1019.0,7.0,7.0,16.0,1.0,,,,,,,,,,0.0
2021-05-31 21:10:00,,,,,,,2.64802,17.7362,40.1419,10.055555555555555,8.777777777777779,82.11111111111111,0.0,85.33333333333333,10.0,1019.1111111111111,6.722222222222222,7.111111111111111,15.555555555555555,1.0,,,,,,,,,,0.0
2021-05-31 21:20:00,,,,,,,2.799,17.431800000000003,40.1683,10.11111111111111,8.555555555555555,84.22222222222223,0.0,85.66666666666667,10.0,1019.2222222222222,6.444444444444445,7.222222222222222,15.11111111111111,1.0,,,,,,,,,,0.0
2021-05-31 21:30:00,,,,,,,2.754445,17.3167,40.2251,10.166666666666666,8.333333333333334,86.33333333333333,0.0,86.0,10.0,1019.3333333333334,6.166666666666667,7.333333333333333,14.666666666666666,1.0,,,,,,,,,,0.0
2021-05-31 21:40:00,,,,,,,2.6520900000000003,16.9049,40.2626,10.222222222222221,8.11111111111111,88.44444444444444,0.0,86.33333333333333,10.0,1019.4444444444445,5.888888888888889,7.444444444444445,14.222222222222221,1.0,,,,,,,,,,0.0
2021-05-31 21:50:00,,,,,,,2.793985,16.0629,40.0841,10.277777777777779,7.888888888888889,90.55555555555556,0.0,86.66666666666667,10.0,1019.5555555555555,5.611111111111111,7.555555555555555,13.777777777777779,1.0,,,,,,,,,,0.0
2021-05-31 22:00:00,,,,,,,2.887715,16.247300000000003,39.992200000000004,10.333333333333334,7.666666666666667,92.66666666666667,0.0,87.0,10.0,1019.6666666666666,5.333333333333334,7.666666666666667,13.333333333333334,1.0,,,,,,,,,,0.0
2021-05-31 22:10:00,,,,,,,2.8022,15.6377,39.9753,10.38888888888889,7.444444444444445,94.77777777777777,0.0,87.33333333333333,10.0,1019.7777777777778,5.055555555555555,7.777777777777778,12.88888888888889,1.0,,,,,,,,,,0.0
2021-05-31 22:20:00,,,,,,,2.782585,15.722900000000001,40.0133,10.444444444444445,7.222222222222222,96.88888888888889,0.0,87.66666666666667,10.0,1019.8888888888889,4.777777777777779,7.888888888888889,12.444444444444445,1.0,,,,,,,,,,0.0
2021-05-31 22:30:00,,,,,,,2.8010200000000003,15.972800000000001,40.057100000000005,10.5,7.0,99.0,0.0,88.0,10.0,1020.0,4.5,8.0,12.0,1.0,,,,,,,,,,0.0
2021-05-31 22:40:00,,,,,,,2.847495,16.128,40.039699999999996,10.555555555555555,6.777777777777778,101.11111111111111,0.0,88.33333333333333,10.0,1020.1111111111111,4.222222222222222,8.11111111111111,11.555555555555555,1.0,,,,,,,,,,0.0
2021-05-31 22:50:00,,,,,,,2.830855,16.0604,40.0215,10.61111111111111,6.555555555555555,103.22222222222223,0.0,88.66666666666667,10.0,1020.2222222222222,3.9444444444444446,8.222222222222221,11.11111111111111,1.0,,,,,,,,,,0.0
2021-05-31 23:00:00,,,,,,,2.873105,15.060599999999999,40.0176,10.666666666666666,6.333333333333334,105.33333333333334,0.0,89.0,10.0,1020.3333333333334,3.666666666666667,8.333333333333334,10.666666666666668,1.0,,,,,,,,,,0.0
2021-05-31 23:10:00,,,,,,,2.85344,14.788300000000001,40.07340000000001,10.722222222222221,6.111111111111111,107.44444444444444,0.0,89.33333333333333,10.0,1020.4444444444445,3.3888888888888893,8.444444444444445,10.222222222222221,1.0,,,,,,,,,,0.0
2021-05-31 23:20:00,,,,,,,2.89034,14.233600000000001,40.1473,10.777777777777779,5.888888888888889,109.55555555555556,0.0,89.66666666666667,10.0,1020.5555555555555,3.1111111111111116,8.555555555555555,9.777777777777779,1.0,,,,,,,,,,0.0
2021-05-31 23:30:00,,,,,,,2.9091549999999997,14.0171,40.2621,10.833333333333334,5.666666666666667,111.66666666666667,0.0,90.0,10.0,1020.6666666666666,2.833333333333334,8.666666666666666,9.333333333333334,1.0,,,,,,,,,,0.0
2021-05-31 23:40:00,,,,,,,2.97594,13.6257,40.3592,10.88888888888889,5.444444444444445,113.77777777777777,0.0,90.33333333333333,10.0,1020.7777777777778,2.5555555555555562,8.777777777777779,8.88888888888889,1.0,,,,,,,,,,0.0
2021-05-31 23:50:00,,,,,,,3.111775,14.7276,40.4816,10.944444444444445,5.222222222222222,115.88888888888889,0.0,90.66666666666667,10.0,1020.8888888888889,2.2777777777777786,8.88888888888889,8.444444444444445,1.0,,,,,,,,,,0.0
2021-06-01 00:00:00,,,,,,,3.199485,14.9325,40.4717,11.0,5.0,118.0,0.0,91.0,10.0,1021.0,2.0,9.0,8.0,1.0,,,,,,,,,,0.0
2021-06-01 00:10:00,,,,,,,3.23583,14.863499999999998,40.386700000000005,10.88888888888889,4.944444444444445,118.61111111111111,0.0,90.88888888888889,10.0,1021.0,2.0,8.88888888888889,7.888888888888889,1.0,,,,,,,,,,0.0
2021-06-01 00:20:00,,,,,,,3.291875,14.6751,40.330200000000005,10.777777777777779,4.888888888888889,119.22222222222223,0.0,90.77777777777777,10.0,1021.0,2.0,8.777777777777779,7.777777777777778,1.0,,,,,,,,,,0.0
2021-06-01 00:30:00,,,,,,,3.154775,14.7955,40.3154,10.666666666666666,4.833333333333333,119.83333333333333,0.0,90.66666666666667,10.0,1021.0,2.0,8.666666666666666,7.666666666666667,1.0,,,,,,,,,,0.0
2021-06-01 00:40:00,,,,,,,3.41385,14.7179,40.3293,10.555555555555555,4.777777777777778,120.44444444444444,0.0,90.55555555555556,10.0,1021.0,2.0,8.555555555555555,7.555555555555555,1.0,,,,,,,,,,0.0
2021-06-01 00:50:00,,,,,,,3.392345,14.4053,40.3322,10.444444444444445,4.722222222222222,121.05555555555556,0.0,90.44444444444444,10.0,1021.0,2.0,8.444444444444445,7.444444444444445,1.0,,,,,,,,,,0.0
2021-06-01 01:00:00,,,,,,,3.18918,14.1206,40.3536,10.333333333333334,4.666666666666667,121.66666666666667,0.0,90.33333333333333,10.0,1021.0,2.0,8.333333333333334,7.333333333333333,1.0,,,,,,,,,,0.0
2021-06-01 01:10:00,,,,,,,3.4443600000000005,13.3238,40.3942,10.222222222222221,4.611111111111111,122.27777777777777,0.0,90.22222222222223,10.0,1021.0,2.0,8.222222222222221,7.222222222222222,1.0,,,,,,,,,,0.0
2021-06-01 01:20:00,,,,,,,3.502515,13.3552,40.4824,10.11111111111111,4.555555555555555,122.88888888888889,0.0,90.11111111111111,10.0,1021.0,2.0,8.11111111111111,7.111111111111111,1.0,,,,,,,,,,0.0
2021-06-01 01:30:00,,,,,,,3.66742,12.8601,40.553000000000004,10.0,4.5,123.5,0.0,90.0,10.0,1021.0,2.0,8.0,7.0,1.0,,,,,,,,,,0.0
2021-06-01 01:40:00,,,,,,,3.708845,12.5973,40.6378,9.88888888888889,4.444444444444445,124.11111111111111,0.0,89.88888888888889,10.0,1021.0,2.0,7.888888888888889,6.888888888888889,1.0,,,,,,,,,,0.0
2021-06-01 01:50:00,,,,,,,3.6388,12.632,40.7134,9.777777777777779,4.388888888888889,124.72222222222223,0.0,89.77777777777777,10.0,1021.0,2.0,7.777777777777778,6.777777777777778,1.0,,,,,,,,,,0.0
2021-06-01 02:00:00,,,,,,,3.682825,12.809000000000001,40.7922,9.666666666666666,4.333333333333333,125.33333333333333,0.0,89.66666666666667,10.0,1021.0,2.0,7.666666666666667,6.666666666666667,1.0,,,,,,,,,,0.0
2021-06-01 02:10:00,,,,,,,3.58133,12.7422,40.8391,9.555555555555555,4.277777777777778,125.94444444444444,0.0,89.55555555555556,10.0,1021.0,2.0,7.555555555555555,6.555555555555555,1.0,,,,,,,,,,0.0
2021-06-01 02:20:00,,,,,,,3.876365,12.0581,40.843900000000005,9.444444444444445,4.222222222222222,126.55555555555556,0.0,89.44444444444444,10.0,1021.0,2.0,7.444444444444445,6.444444444444445,1.0,,,,,,,,,,0.0
2021-06-01 02:30:00,,,,,,,3.842415,11.845,40.9152,9.333333333333334,4.166666666666667,127.16666666666667,0.0,89.33333333333333,10.0,1021.0,2.0,7.333333333333334,6.333333333333334,1.0,,,,,,,,,,0.0
2021-06-01 02:40:00,,,,,,,3.7811,11.517900000000001,41.0024,9.222222222222221,4.111111111111111,127.77777777777777,0.0,89.22222222222223,10.0,1021.0,2.0,7.222222222222222,6.222222222222222,1.0,,,,,,,,,,0.0
2021-06-01 02:50:00,,,,,,,3.806375,11.447700000000001,41.094,9.11111111111111,4.055555555555555,128.38888888888889,0.0,89.11111111111111,10.0,1021.0,2.0,7.111111111111111,6.111111111111111,1.0,,,,,,,,,,0.0
2021-06-01 03:00:00,,,,,,,3.9722549999999996,11.5611,41.1259,9.0,4.0,129.0,0.0,89.0,10.0,1021.0,2.0,7.0,6.0,1.0,,,,,,,,,,0.0
2021-06-01 03:10:00,,,,,,,3.79417,11.3134,41.1311,9.055555555555555,3.9444444444444446,124.66666666666667,0.0,88.55555555555556,10.0,1020.9444444444445,2.111111111111111,7.0,5.888888888888889,1.1666666666666667,,,,,,,,,,0.0
2021-06-01 03:20:00,,,,,,,3.983815,11.8857,41.1589,9.11111111111111,3.888888888888889,120.33333333333333,0.0,88.11111111111111,10.0,1020.8888888888889,2.2222222222222223,7.0,5.777777777777778,1.3333333333333335,,,,,,,,,,0.0
2021-06-01 03:30:00,,,,,,,4.164835,11.9922,41.142900000000004,9.166666666666666,3.8333333333333335,116.0,0.0,87.66666666666667,10.0,1020.8333333333334,2.3333333333333335,7.0,5.666666666666667,1.5,,,,,,,,,,0.0
2021-06-01 03:40:00,,,,,,,4.393610000000001,12.1878,41.168099999999995,9.222222222222221,3.7777777777777777,111.66666666666667,0.0,87.22222222222223,10.0,1020.7777777777778,2.4444444444444446,7.0,5.555555555555555,1.6666666666666667,,,,,,,,,,0.0
2021-06-01 03:50:00,,,,,,,4.384205,12.118599999999999,41.1389,9.277777777777779,3.7222222222222223,107.33333333333333,0.0,86.77777777777777,10.0,1020.7222222222222,2.5555555555555554,7.0,5.444444444444445,1.8333333333333335,,,,,,,,,,0.0
2021-06-01 04:00:00,,,,,,,4.450865,12.0903,41.1126,9.333333333333334,3.6666666666666665,103.0,0.0,86.33333333333333,10.0,1020.6666666666666,2.6666666666666665,7.0,5.333333333333333,2.0,,,,,,,,,,0.0
2021-06-01 04:10:00,,,,,,,4.356015,12.067699999999999,41.0889,9.38888888888889,3.611111111111111,98.66666666666667,0.0,85.88888888888889,10.0,1020.6111111111111,2.7777777777777777,7.0,5.222222222222222,2.166666666666667,,,,,,,,,,0.0
2021-06-01 04:20:00,,,,,,,4.45263,11.9749,41.06,9.444444444444445,3.5555555555555554,94.33333333333334,0.0,85.44444444444444,10.0,1020.5555555555555,2.888888888888889,7.0,5.111111111111111,2.3333333333333335,,,,,,,,,,0.0
2021-06-01 04:30:00,,,,,,,4.427975,12.190999999999999,41.071600000000004,9.5,3.5,90.0,0.0,85.0,10.0,1020.5,3.0,7.0,5.0,2.5,,,,,,,,,,0.0
2021-06-01 04:40:00,,,,,,,4.58091,12.2347,41.0661,9.555555555555555,3.4444444444444446,85.66666666666666,0.0,84.55555555555556,10.0,1020.4444444444445,3.111111111111111,7.0,4.888888888888889,2.666666666666667,,,,,,,,,,0.0
2021-06-01 04:50:00,,,,,,,5.39376,12.6652,41.0539,9.61111111111111,3.388888888888889,81.33333333333334,0.0,84.11111111111111,10.0,1020.3888888888889,3.2222222222222223,7.0,4.777777777777778,2.8333333333333335,,,,,,,,,,0.0
2021-06-01 05:00:00,,,,,,,4.532905,13.2166,41.013400000000004,9.666666666666666,3.3333333333333335,77.0,0.0,83.66666666666667,10.0,1020.3333333333334,3.333333333333333,7.0,4.666666666666667,3.0,,,,,,,,,,0.0
2021-06-01 05:10:00,,,,,,,4.927465,14.293600000000001,41.1974,9.722222222222221,3.2777777777777777,72.66666666666667,0.0,83.22222222222223,10.0,1020.2777777777778,3.4444444444444446,7.0,4.555555555555555,3.166666666666667,,,,,,,,,,0.0
2021-06-01 05:20:00,,,,,,,4.68496,16.7722,39.9187,9.777777777777779,3.2222222222222223,68.33333333333334,0.0,82.77777777777777,10.0,1020.2222222222222,3.5555555555555554,7.0,4.444444444444445,3.3333333333333335,,,,,,,,,,0.0
2021-06-01 05:30:00,,,,,,,4.48001,17.8861,37.8706,9.833333333333334,3.166666666666667,64.0,0.0,82.33333333333333,10.0,1020.1666666666666,3.6666666666666665,7.0,4.333333333333334,3.5,,,,,,,,,,0.0
2021-06-01 05:40:00,,,,,,,4.36906,18.7655,36.480000000000004,9.88888888888889,3.111111111111111,59.66666666666667,0.0,81.88888888888889,10.0,1020.1111111111111,3.7777777777777777,7.0,4.222222222222222,3.666666666666667,,,,,,,,,,0.0
2021-06-01 05:50:00,,,,,,,4.44219,19.1879,35.527699999999996,9.944444444444445,3.0555555555555554,55.33333333333333,0.0,81.44444444444444,10.0,1020.0555555555555,3.888888888888889,7.0,4.111111111111111,3.8333333333333335,,,,,,,,,,0.0
2021-06-01 06:00:00,,,,,,,4.368399999999999,19.7897,35.2198,10.0,3.0,51.0,0.0,81.0,10.0,1020.0,4.0,7.0,4.0,4.0,,,,285.95889001490707,,,,,,0.0
2021-06-01 06:10:00,,,,,,,4.23767,20.0957,34.902,10.333333333333334,3.111111111111111,48.611111111111114,0.0,80.05555555555556,10.0,1019.9444444444445,3.888888888888889,7.111111111111111,4.111111111111111,4.055555555555555,,,,263.59765933537886,,,,,,0.0
2021-06-01 06:20:00,,,,,,,4.31776,20.4397,34.6002,10.666666666666666,3.2222222222222223,46.22222222222222,0.0,79.11111111111111,10.0,1019.8888888888889,3.7777777777777777,7.222222222222222,4.222222222222222,4.111111111111111,,,,414.32007682239947,,,,,,0.0
2021-06-01 06:30:00,,,,,,,4.3808549999999995,21.122300000000003,34.3426,11.0,3.3333333333333335,43.833333333333336,0.0,78.16666666666667,10.0,1019.8333333333334,3.6666666666666665,7.333333333333333,4.333333333333333,4.166666666666667,,,,457.4012901245807,,,,,,0.0
2021-06-01 06:40:00,,,,,,,4.330565,22.0064,34.1948,11.333333333333334,3.4444444444444446,41.44444444444444,0.0,77.22222222222223,10.0,1019.7777777777778,3.5555555555555554,7.444444444444445,4.444444444444445,4.222222222222222,,,,504.9433513550839,,,,,,0.0
2021-06-01 06:50:00,,,,,,,4.454515,22.1637,33.946000000000005,11.666666666666666,3.5555555555555554,39.05555555555556,0.0,76.27777777777777,10.0,1019.7222222222222,3.4444444444444446,7.555555555555555,4.555555555555555,4.277777777777778,,,,577.2856329000872,,,,,,0.0
2021-06-01 07:00:00,,,,,,,4.553375,21.9905,33.7799,12.0,3.6666666666666665,36.66666666666667,0.0,75.33333333333333,10.0,1019.6666666666666,3.3333333333333335,7.666666666666667,4.666666666666667,4.333333333333333,,,,619.3343427427475,,,,,,0.0
2021-06-01 07:10:00,,,,,,,4.4162300000000005,22.3498,33.6325,12.333333333333334,3.7777777777777777,34.27777777777778,0.0,74.38888888888889,10.0,1019.6111111111111,3.2222222222222223,7.777777777777778,4.777777777777778,4.388888888888889,,,,482.51695016548456,,,,,,0.0
2021-06-01 07:20:00,,,,,,,4.543615,22.598,33.4904,12.666666666666668,3.888888888888889,31.88888888888889,0.0,73.44444444444444,10.0,1019.5555555555555,3.111111111111111,7.888888888888889,4.888888888888889,4.444444444444445,,,,441.97934567553847,,,,,,0.0
2021-06-01 07:30:00,,,,,,,4.609655,22.894299999999998,33.382,13.0,4.0,29.5,0.0,72.5,10.0,1019.5,3.0,8.0,5.0,4.5,,,,479.41670057566154,,,,,,0.0
2021-06-01 07:40:00,,,,,,,4.578665,23.3551,33.2558,13.333333333333334,4.111111111111111,27.11111111111111,0.0,71.55555555555556,10.0,1019.4444444444445,2.888888888888889,8.11111111111111,5.111111111111111,4.555555555555555,,,,409.75462501396566,,,,,,0.0
2021-06-01 07:50:00,,,,,,,4.269215,23.6977,33.0747,13.666666666666668,4.222222222222222,24.722222222222225,0.0,70.61111111111111,10.0,1019.3888888888889,2.7777777777777777,8.222222222222221,5.222222222222222,4.611111111111111,,,,339.2428680687166,,,,,,0.0
2021-06-01 08:00:00,,,,,,,4.042345,23.7314,32.9306,14.0,4.333333333333333,22.333333333333336,0.0,69.66666666666667,10.0,1019.3333333333334,2.666666666666667,8.333333333333334,5.333333333333333,4.666666666666667,,,,292.9795028660661,,,,,,0.0
2021-06-01 08:10:00,,,,,,,4.073770000000001,24.3869,32.7742,14.333333333333334,4.444444444444445,19.944444444444446,0.0,68.72222222222223,10.0,1019.2777777777778,2.5555555555555554,8.444444444444445,5.444444444444445,4.722222222222222,,,,260.91491337447513,,,,,,0.0
2021-06-01 08:20:00,,,,,,,4.39546,23.5849,32.6968,14.666666666666668,4.555555555555555,17.555555555555557,0.0,67.77777777777777,10.0,1019.2222222222222,2.4444444444444446,8.555555555555555,5.555555555555555,4.777777777777778,,,,250.46078872939287,,,,,,0.0
2021-06-01 08:30:00,,,,,,,4.86184,24.622300000000003,32.698,15.0,4.666666666666666,15.166666666666671,0.0,66.83333333333333,10.0,1019.1666666666666,2.3333333333333335,8.666666666666666,5.666666666666666,4.833333333333333,,,,265.3550212657519,,,,,,0.0
2021-06-01 08:40:00,,,,,,,4.824025000000001,25.0475,32.6479,15.333333333333334,4.777777777777778,12.777777777777779,0.0,65.88888888888889,10.0,1019.1111111111111,2.2222222222222223,8.777777777777779,5.777777777777778,4.888888888888889,,,,229.9966655946721,,,,,,0.0
2021-06-01 08:50:00,,,,,,,4.927615,24.596700000000002,32.626999999999995,15.666666666666668,4.888888888888889,10.388888888888893,0.0,64.94444444444444,10.0,1019.0555555555555,2.111111111111111,8.88888888888889,5.888888888888889,4.944444444444445,,,,195.68611129157287,,,,,,0.0
2021-06-01 09:00:00,,,,,,,4.899035,25.2649,32.783,16.0,5.0,8.0,0.0,64.0,10.0,1019.0,2.0,9.0,6.0,5.0,,,,184.4582708628164,,,,,,0.0
2021-06-01 09:10:00,,,,,,,5.1893,25.7891,34.0079,16.22222222222222,5.111111111111111,7.777777777777778,0.0,63.22222222222222,10.0,1018.8888888888889,2.0,9.0,6.111111111111111,5.0,,,,170.77901835856466,,,,,,0.0
2021-06-01 09:20:00,,,,,,,5.021585,25.1612,35.5017,16.444444444444443,5.222222222222222,7.555555555555555,0.0,62.44444444444444,10.0,1018.7777777777778,2.0,9.0,6.222222222222222,5.0,,,,148.0025660886603,,,,,,0.0
2021-06-01 09:30:00,,,,,,,5.660945,24.2929,36.5229,16.666666666666668,5.333333333333333,7.333333333333333,0.0,61.666666666666664,10.0,1018.6666666666666,2.0,9.0,6.333333333333333,5.0,,,,146.41156286983167,,,,,,0.0
2021-06-01 09:40:00,,,,,,,5.755155,24.1199,37.2333,16.88888888888889,5.444444444444445,7.111111111111111,0.0,60.888888888888886,10.0,1018.5555555555555,2.0,9.0,6.444444444444445,5.0,,,,168.19161197683906,,,,,,0.0
2021-06-01 09:50:00,,,,,,,5.527620000000001,24.7986,37.6918,17.11111111111111,5.555555555555555,6.888888888888889,0.0,60.111111111111114,10.0,1018.4444444444445,2.0,9.0,6.555555555555555,5.0,,,,298.6327589317365,,,,,,0.0
2021-06-01 10:00:00,,,,,,,5.544230000000001,25.153100000000002,37.841,17.333333333333332,5.666666666666667,6.666666666666667,0.0,59.333333333333336,10.0,1018.3333333333334,2.0,9.0,6.666666666666667,5.0,,,,363.0181153929974,,,,,,0.0
2021-06-01 10:10:00,,,,,,,5.3957299999999995,25.682,37.878699999999995,17.555555555555557,5.777777777777778,6.444444444444445,0.0,58.55555555555556,10.0,1018.2222222222222,2.0,9.0,6.777777777777778,5.0,,,,653.3487311377229,,,,,,0.0
2021-06-01 10:20:00,,,,,,,5.98425,25.5959,37.7851,17.77777777777778,5.888888888888889,6.222222222222222,0.0,57.77777777777778,10.0,1018.1111111111111,2.0,9.0,6.888888888888889,5.0,,,,552.9139279536878,,,,,,0.0
2021-06-01 10:30:00,,,,,,,6.870990000000001,26.014999999999997,37.6948,18.0,6.0,6.0,0.0,57.0,10.0,1018.0,2.0,9.0,7.0,5.0,,,,482.839167790817,,,,,,0.0
2021-06-01 10:40:00,,,,,,,6.17146,25.6971,37.5674,18.22222222222222,6.111111111111111,5.777777777777778,0.0,56.22222222222222,10.0,1017.8888888888889,2.0,9.0,7.111111111111111,5.0,,,,422.34363463665807,,,,,,0.0
2021-06-01 10:50:00,,,,,,,5.601475,25.6332,37.4831,18.444444444444443,6.222222222222222,5.555555555555555,0.0,55.44444444444444,10.0,1017.7777777777778,2.0,9.0,7.222222222222222,5.0,,,,431.7045998688606,,,,,,0.0
2021-06-01 11:00:00,,,,,,,5.164785,26.9121,37.436099999999996,18.666666666666668,6.333333333333333,5.333333333333334,0.0,54.666666666666664,10.0,1017.6666666666666,2.0,9.0,7.333333333333333,5.0,,,,386.77586221296235,,,,,,0.0
2021-06-01 11:10:00,,,,,,,4.849515,27.083,37.2722,18.88888888888889,6.444444444444445,5.111111111111111,0.0,53.888888888888886,10.0,1017.5555555555555,2.0,9.0,7.444444444444445,5.0,,,,355.8303946991829,,,,,,0.0
2021-06-01 11:20:00,,,,,,,4.980105,26.960500000000003,37.0475,19.11111111111111,6.555555555555555,4.888888888888889,0.0,53.111111111111114,10.0,1017.4444444444445,2.0,9.0,7.555555555555555,5.0,,,,295.36173262515314,,,,,,0.0
2021-06-01 11:30:00,,,,,,,5.080579999999999,26.434800000000003,36.8802,19.333333333333332,6.666666666666666,4.666666666666667,0.0,52.333333333333336,10.0,1017.3333333333334,2.0,9.0,7.666666666666666,5.0,,,,231.00734691469012,,,,,,0.0
2021-06-01 11:40:00,,,,,,,4.6643099999999995,26.2845,36.851,19.555555555555557,6.777777777777778,4.444444444444445,0.0,51.55555555555556,10.0,1017.2222222222222,2.0,9.0,7.777777777777778,5.0,,,,193.1268103053206,,,,,,0.0
2021-06-01 11:50:00,,,,,,,4.6033349999999995,26.954200000000004,36.852,19.77777777777778,6.888888888888889,4.222222222222222,0.0,50.77777777777778,10.0,1017.1111111111111,2.0,9.0,7.888888888888889,5.0,,,,163.29674541020796,,,,,,0.0
2021-06-01 12:00:00,,,,,,,4.261635,26.694,36.8037,20.0,7.0,4.0,0.0,50.0,10.0,1017.0,2.0,9.0,8.0,5.0,,,,125.0328279753863,,,,,,89.0
2021-06-01 12:10:00,,,,,,,4.1851199999999995,26.530900000000003,36.9012,20.055555555555557,7.055555555555555,4.166666666666667,0.0,49.666666666666664,10.0,1016.9444444444445,2.1666666666666665,8.944444444444445,8.055555555555555,5.055555555555555,,,,107.25270359168618,,,,,,0.0
2021-06-01 12:20:00,,,,,,,3.5318750000000003,26.873700000000003,37.2001,20.11111111111111,7.111111111111111,4.333333333333333,0.0,49.333333333333336,10.0,1016.8888888888889,2.3333333333333335,8.88888888888889,8.11111111111111,5.111111111111111,,,,102.31190927128333,,,,,,0.0
2021-06-01 12:30:00,,,,,,,3.5746499999999997,26.764999999999997,37.3,20.166666666666668,7.166666666666667,4.5,0.0,49.0,10.0,1016.8333333333334,2.5,8.833333333333334,8.166666666666666,5.166666666666667,,,,94.41093842781196,,,,,,0.0
2021-06-01 12:40:00,,,,,,,3.63636,26.276100000000003,37.300799999999995,20.22222222222222,7.222222222222222,4.666666666666667,0.0,48.666666666666664,10.0,1016.7777777777778,2.666666666666667,8.777777777777779,8.222222222222221,5.222222222222222,,,,87.45784425272106,,,,,,0.0
2021-06-01 12:50:00,,,,,,,3.301215,26.718,37.3416,20.27777777777778,7.277777777777778,4.833333333333333,0.0,48.333333333333336,10.0,1016.7222222222222,2.8333333333333335,8.722222222222221,8.277777777777779,5.277777777777778,,,,79.1484611493989,,,,,,0.0
2021-06-01 13:00:00,,,,,,,2.75898,27.2202,37.324200000000005,20.333333333333332,7.333333333333333,5.0,0.0,48.0,10.0,1016.6666666666666,3.0,8.666666666666666,8.333333333333334,5.333333333333333,,,,76.85136761228917,,,,,,0.0
2021-06-01 13:10:00,,,,,,,2.8242249999999998,26.839800000000004,37.2498,20.38888888888889,7.388888888888889,5.166666666666667,0.0,47.666666666666664,10.0,1016.6111111111111,3.166666666666667,8.61111111111111,8.38888888888889,5.388888888888889,,,,139.44033845050188,,,,,,0.0
2021-06-01 13:20:00,,,,,,,2.0309049999999997,26.7785,37.2051,20.444444444444443,7.444444444444445,5.333333333333334,0.0,47.333333333333336,10.0,1016.5555555555555,3.3333333333333335,8.555555555555555,8.444444444444445,5.444444444444445,,,,204.0226650750974,,,,,,0.0
2021-06-01 13:30:00,,,,,,,2.50433,26.4069,37.1963,20.5,7.5,5.5,0.0,47.0,10.0,1016.5,3.5,8.5,8.5,5.5,,,,189.08621038016628,,,,,,0.0
2021-06-01 13:40:00,,,,,,,2.516915,26.0803,37.1979,20.555555555555557,7.555555555555555,5.666666666666667,0.0,46.666666666666664,10.0,1016.4444444444445,3.666666666666667,8.444444444444445,8.555555555555555,5.555555555555555,,,,159.27735341131353,,,,,,0.0
2021-06-01 13:50:00,,,,,,,2.177925,25.925900000000002,37.2202,20.61111111111111,7.611111111111111,5.833333333333334,0.0,46.333333333333336,10.0,1016.3888888888889,3.8333333333333335,8.38888888888889,8.61111111111111,5.611111111111111,,,,134.87611243167166,,,,,,0.0
2021-06-01 14:00:00,,,,,,,2.07729,25.9937,37.2601,20.666666666666668,7.666666666666667,6.0,0.0,46.0,10.0,1016.3333333333334,4.0,8.333333333333334,8.666666666666666,5.666666666666667,,,,109.97022548891057,,,,,,0.0
2021-06-01 14:10:00,,,,,,,2.218045,26.3245,37.1983,20.72222222222222,7.722222222222222,6.166666666666667,0.0,45.666666666666664,10.0,1016.2777777777778,4.166666666666667,8.277777777777779,8.722222222222221,5.722222222222222,,,,103.98924994581837,,,,,,0.0
2021-06-01 14:20:00,,,,,,,2.6687950000000003,26.1749,37.1919,20.77777777777778,7.777777777777778,6.333333333333334,0.0,45.333333333333336,10.0,1016.2222222222222,4.333333333333334,8.222222222222221,8.777777777777779,5.777777777777778,,,,100.81160629121597,,,,,,0.0
2021-06-01 14:30:00,,,,,,,2.02243,25.4384,37.1961,20.833333333333332,7.833333333333333,6.5,0.0,45.0,10.0,1016.1666666666666,4.5,8.166666666666666,8.833333333333334,5.833333333333333,,,,98.52348852189921,,,,,,0.0
2021-06-01 14:40:00,,,,,,,1.97698,25.493199999999998,37.245999999999995,20.88888888888889,7.888888888888889,6.666666666666667,0.0,44.666666666666664,10.0,1016.1111111111111,4.666666666666667,8.11111111111111,8.88888888888889,5.888888888888889,,,,93.10317051472637,,,,,,0.0
2021-06-01 14:50:00,,,,,,,2.00087,25.4789,37.2767,20.944444444444443,7.944444444444445,6.833333333333334,0.0,44.333333333333336,10.0,1016.0555555555555,4.833333333333334,8.055555555555555,8.944444444444445,5.944444444444445,,,,88.83492545262568,,,,,,0.0
2021-06-01 15:00:00,,,,,,,2.1422499999999998,25.9685,37.2825,21.0,8.0,7.0,0.0,44.0,10.0,1016.0,5.0,8.0,9.0,6.0,,,,86.07271520603848,,,,,,0.0
2021-06-01 15:10:00,,,,,,,2.10424,25.744999999999997,37.2401,20.833333333333332,8.055555555555555,8.555555555555555,0.0,45.111111111111114,10.0,1015.9444444444445,5.0,8.166666666666666,9.166666666666666,5.722222222222222,,,,84.39264668825656,,,,,,0.0
2021-06-01 15:20:00,,,,,,,2.0743850000000004,25.638099999999998,37.2204,20.666666666666668,8.11111111111111,10.11111111111111,0.0,46.22222222222222,10.0,1015.8888888888889,5.0,8.333333333333334,9.333333333333334,5.444444444444445,,,,79.49444477296818,,,,,,0.0
2021-06-01 15:30:00,,,,,,,2.0190550000000003,25.661700000000003,37.215999999999994,20.5,8.166666666666666,11.666666666666668,0.0,47.333333333333336,10.0,1015.8333333333334,5.0,8.5,9.5,5.166666666666667,,,,77.80192458653855,,,,,,0.0
2021-06-01 15:40:00,,,,,,,2.14886,25.723599999999998,37.209199999999996,20.333333333333332,8.222222222222221,13.222222222222221,0.0,48.44444444444444,10.0,1015.7777777777778,5.0,8.666666666666666,9.666666666666666,4.888888888888889,,,,80.89031352177851,,,,,,0.0
2021-06-01 15:50:00,,,,,,,2.056565,25.6008,37.2001,20.166666666666668,8.277777777777779,14.777777777777779,0.0,49.55555555555556,10.0,1015.7222222222222,5.0,8.833333333333334,9.833333333333334,4.611111111111111,,,,83.11995320810436,,,,,,0.0
2021-06-01 16:00:00,,,,,,,2.0614049999999997,25.291,37.1911,20.0,8.333333333333334,16.333333333333336,0.0,50.666666666666664,10.0,1015.6666666666666,5.0,9.0,10.0,4.333333333333334,,,,87.23189915630103,,,,,,0.0
2021-06-01 16:10:00,,,,,,,2.041235,25.259999999999998,37.1458,19.833333333333332,8.38888888888889,17.88888888888889,0.0,51.77777777777778,10.0,1015.6111111111111,5.0,9.166666666666666,10.166666666666666,4.055555555555555,,,,86.8248627474079,,,,,,0.0
2021-06-01 16:20:00,,,,,,,2.0580849999999997,25.174200000000003,37.1851,19.666666666666668,8.444444444444445,19.444444444444443,0.0,52.888888888888886,10.0,1015.5555555555555,5.0,9.333333333333334,10.333333333333334,3.777777777777778,,,,88.34626761614265,,,,,,0.0
2021-06-01 16:30:00,,,,,,,2.05136,25.0185,37.2203,19.5,8.5,21.0,0.0,54.0,10.0,1015.5,5.0,9.5,10.5,3.5,,,,90.27169156974318,,,,,,0.0
2021-06-01 16:40:00,,,,,,,2.10543,24.8645,37.2498,19.333333333333332,8.555555555555555,22.555555555555557,0.0,55.111111111111114,10.0,1015.4444444444445,5.0,9.666666666666666,10.666666666666666,3.2222222222222223,,,,94.22222496851688,,,,,,0.0
2021-06-01 16:50:00,,,,,,,2.042175,24.82,37.2735,19.166666666666668,8.61111111111111,24.11111111111111,0.0,56.22222222222222,10.0,1015.3888888888889,5.0,9.833333333333334,10.833333333333334,2.9444444444444446,,,,98.97093464673576,,,,,,0.0
2021-06-01 17:00:00,,,,,,,1.9944400000000002,24.69,37.2877,19.0,8.666666666666666,25.666666666666668,0.0,57.33333333333333,10.0,1015.3333333333334,5.0,10.0,11.0,2.666666666666667,,,,104.06852377013297,,,,,,0.0
2021-06-01 17:10:00,,,,,,,2.028755,24.7509,37.3307,18.833333333333332,8.722222222222221,27.22222222222222,0.0,58.44444444444444,10.0,1015.2777777777778,5.0,10.166666666666668,11.166666666666668,2.3888888888888893,,,,107.65286703810179,,,,,,0.0
2021-06-01 17:20:00,,,,,,,2.0445699999999998,24.5128,37.361000000000004,18.666666666666668,8.777777777777779,28.77777777777778,0.0,59.55555555555556,10.0,1015.2222222222222,5.0,10.333333333333334,11.333333333333334,2.1111111111111116,,,,105.72892820024222,,,,,,0.0
2021-06-01 17:30:00,,,,,,,2.032825,24.1585,37.4091,18.5,8.833333333333334,30.333333333333332,0.0,60.666666666666664,10.0,1015.1666666666666,5.0,10.5,11.5,1.833333333333334,,,,109.40260918137717,,,,,,0.0
2021-06-01 17:40:00,,,,,,,2.037775,24.0819,37.4936,18.333333333333332,8.88888888888889,31.88888888888889,0.0,61.77777777777777,10.0,1015.1111111111111,5.0,10.666666666666668,11.666666666666668,1.5555555555555562,,,,103.69763189886922,,,,,,0.0
2021-06-01 17:50:00,,,,,,,2.180695,23.8578,37.5822,18.166666666666668,8.944444444444445,33.44444444444444,0.0,62.888888888888886,10.0,1015.0555555555555,5.0,10.833333333333334,11.833333333333334,1.2777777777777786,,,,105.5023914158277,,,,,,0.0
2021-06-01 18:00:00,,,,,,,2.172485,23.8945,37.6907,18.0,9.0,35.0,0.0,64.0,10.0,1015.0,5.0,11.0,12.0,1.0,,,,102.1226780144643,,,,,,0.0
2021-06-01 18:10:00,,,,,,,2.48863,23.6822,37.658100000000005,17.77777777777778,8.88888888888889,37.94444444444444,0.0,65.22222222222223,10.0,1015.0555555555555,5.0,11.0,12.055555555555555,1.0,,,,103.02513497454973,,,,,,0.0
