,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-01 18:20:00,,,,,,,2.222805,23.5124,37.4831,17.555555555555557,8.777777777777779,40.888888888888886,0.0,66.44444444444444,10.0,1015.1111111111111,5.0,11.0,12.11111111111111,1.0,,,,107.20410389722403,,,,,,0.0
2021-06-01 18:30:00,,,,,,,2.25855,23.2472,37.4524,17.333333333333332,8.666666666666666,43.833333333333336,0.0,67.66666666666667,10.0,1015.1666666666666,5.0,11.0,12.166666666666666,1.0,,,,106.25725382680946,,,,,,0.0
2021-06-01 18:40:00,,,,,,,2.26853,22.9436,37.478899999999996,17.11111111111111,8.555555555555555,46.77777777777778,0.0,68.88888888888889,10.0,1015.2222222222222,5.0,11.0,12.222222222222221,1.0,,,,107.84532544928081,,,,,,0.0
2021-06-01 18:50:00,,,,,,,2.2475899999999998,22.6278,37.529700000000005,16.88888888888889,8.444444444444445,49.72222222222222,0.0,70.11111111111111,10.0,1015.2777777777778,5.0,11.0,12.277777777777779,1.0,,,,108.21202482729981,,,,,,0.0
2021-06-01 19:00:00,,,,,,,2.20215,22.4403,37.5993,16.666666666666668,8.333333333333334,52.66666666666667,0.0,71.33333333333333,10.0,1015.3333333333334,5.0,11.0,12.333333333333334,1.0,,,,106.82112368071822,,,,,,0.0
2021-06-01 19:10:00,,,,,,,2.232365,22.2191,37.658,16.444444444444443,8.222222222222221,55.611111111111114,0.0,72.55555555555556,10.0,1015.3888888888889,5.0,11.0,12.38888888888889,1.0,,,,107.28283601189737,,,,,,0.0
2021-06-01 19:20:00,,,,,,,2.34464,21.7973,37.7208,16.22222222222222,8.11111111111111,58.55555555555556,0.0,73.77777777777777,10.0,1015.4444444444445,5.0,11.0,12.444444444444445,1.0,,,,109.2771396242562,,,,,,0.0
2021-06-01 19:30:00,,,,,,,2.413935,21.3204,37.745,16.0,8.0,61.5,0.0,75.0,10.0,1015.5,5.0,11.0,12.5,1.0,,,,106.1858752305629,,,,,,0.0
2021-06-01 19:40:00,,,,,,,2.49286,21.3685,37.8041,15.777777777777779,7.888888888888889,64.44444444444444,0.0,76.22222222222223,10.0,1015.5555555555555,5.0,11.0,12.555555555555555,1.0,,,,109.7528398505173,,,,,,0.0
2021-06-01 19:50:00,,,,,,,2.509525,21.267,37.8574,15.555555555555555,7.777777777777778,67.38888888888889,0.0,77.44444444444444,10.0,1015.6111111111111,5.0,11.0,12.61111111111111,1.0,,,,106.79591007599049,,,,,,0.0
2021-06-01 20:00:00,,,,,,,2.368595,21.205099999999998,37.9346,15.333333333333334,7.666666666666667,70.33333333333334,0.0,78.66666666666667,10.0,1015.6666666666666,5.0,11.0,12.666666666666666,1.0,,,,103.58183315406411,,,,,,0.0
2021-06-01 20:10:00,,,,,,,2.319135,20.994799999999998,37.9728,15.11111111111111,7.555555555555555,73.27777777777777,0.0,79.88888888888889,10.0,1015.7222222222222,5.0,11.0,12.722222222222221,1.0,,,,61.876480301679194,,,,,,0.0
2021-06-01 20:20:00,,,,,,,2.3571649999999997,20.809,38.0033,14.88888888888889,7.444444444444445,76.22222222222223,0.0,81.11111111111111,10.0,1015.7777777777778,5.0,11.0,12.777777777777779,1.0,,,,61.78528338049765,,,,,,0.0
2021-06-01 20:30:00,,,,,,,2.6169611111111113,20.572444444444443,38.04266666666667,14.666666666666668,7.333333333333334,79.16666666666666,0.0,82.33333333333334,10.0,1015.8333333333334,5.0,11.0,12.833333333333334,1.0,,,,75.32525361088037,,,,,,0.0
2021-06-01 20:40:00,,,,,,,2.6343550000000002,19.9705,38.216899999999995,14.444444444444445,7.222222222222222,82.11111111111111,0.0,83.55555555555556,10.0,1015.8888888888889,5.0,11.0,12.88888888888889,1.0,,,,96.53518289619919,,,,,,0.0
2021-06-01 20:50:00,,,,,,,2.42373,19.040699999999998,38.6098,14.222222222222221,7.111111111111111,85.05555555555556,0.0,84.77777777777777,10.0,1015.9444444444445,5.0,11.0,12.944444444444445,1.0,,,,109.72149021256442,,,,,,0.0
2021-06-01 21:00:00,,,,,,,2.36964,19.8933,38.8831,14.0,7.0,88.0,0.0,86.0,10.0,1016.0,5.0,11.0,13.0,1.0,,,,110.3911079064062,,,,,,0.0
2021-06-01 21:10:00,,,,,,,2.45152,19.9912,38.9734,13.833333333333334,6.777777777777778,90.27777777777777,0.0,86.33333333333333,10.0,1015.9444444444445,5.111111111111111,10.88888888888889,12.61111111111111,1.0,,,,110.98935001955195,,,,,,0.0
2021-06-01 21:20:00,,,,,,,2.5761700000000003,19.2466,39.0059,13.666666666666666,6.555555555555555,92.55555555555556,0.0,86.66666666666667,10.0,1015.8888888888889,5.222222222222222,10.777777777777779,12.222222222222221,1.0,,,,117.58596190371756,,,,,,0.0
2021-06-01 21:30:00,,,,,,,2.6946149999999998,18.003300000000003,39.0666,13.5,6.333333333333333,94.83333333333333,0.0,87.0,10.0,1015.8333333333334,5.333333333333333,10.666666666666666,11.833333333333334,1.0,,,,113.67287491512836,,,,,,0.0
2021-06-01 21:40:00,,,,,,,2.86554,18.180799999999998,39.2515,13.333333333333334,6.111111111111111,97.11111111111111,0.0,87.33333333333333,10.0,1015.7777777777778,5.444444444444445,10.555555555555555,11.444444444444445,1.0,,,,109.91409927691443,,,,,,0.0
2021-06-01 21:50:00,,,,,,,2.87961,17.8552,39.4024,13.166666666666666,5.888888888888889,99.38888888888889,0.0,87.66666666666667,10.0,1015.7222222222222,5.555555555555555,10.444444444444445,11.055555555555555,1.0,,,,110.73095897803873,,,,,,0.0
2021-06-01 22:00:00,,,,,,,2.927405,18.1157,39.5172,13.0,5.666666666666667,101.66666666666667,0.0,88.0,10.0,1015.6666666666666,5.666666666666667,10.333333333333334,10.666666666666666,1.0,,,,109.11306396613686,,,,,,0.0
2021-06-01 22:10:00,,,,,,,3.086285,18.058699999999998,39.6015,12.833333333333334,5.444444444444445,103.94444444444444,0.0,88.33333333333333,10.0,1015.6111111111111,5.777777777777778,10.222222222222221,10.277777777777779,1.0,,,,113.19200981872905,,,,,,0.0
2021-06-01 22:20:00,,,,,,,2.881965,17.1917,39.6397,12.666666666666666,5.222222222222222,106.22222222222223,0.0,88.66666666666667,10.0,1015.5555555555555,5.888888888888889,10.11111111111111,9.88888888888889,1.0,,,,114.2806101537155,,,,,,0.0
2021-06-01 22:30:00,,,,,,,2.99979,16.7743,39.7305,12.5,5.0,108.5,0.0,89.0,10.0,1015.5,6.0,10.0,9.5,1.0,,,,110.0146544936013,,,,,,0.0
2021-06-01 22:40:00,,,,,,,2.9334949999999997,16.5911,39.669200000000004,12.333333333333334,4.777777777777778,110.77777777777777,0.0,89.33333333333333,10.0,1015.4444444444445,6.111111111111111,9.88888888888889,9.11111111111111,1.0,,,,111.00324621685482,,,,,,0.0
2021-06-01 22:50:00,,,,,,,3.026095,16.4358,39.5065,12.166666666666666,4.555555555555555,113.05555555555556,0.0,89.66666666666667,10.0,1015.3888888888889,6.222222222222222,9.777777777777779,8.722222222222221,1.0,,,,110.23646308015296,,,,,,0.0
2021-06-01 23:00:00,,,,,,,2.92859,16.6839,39.477199999999996,12.0,4.333333333333334,115.33333333333334,0.0,90.0,10.0,1015.3333333333334,6.333333333333333,9.666666666666666,8.333333333333332,1.0,,,,109.43455137953246,,,,,,0.0
2021-06-01 23:10:00,,,,,,,2.969215,16.7512,39.470299999999995,11.833333333333332,4.111111111111111,117.61111111111111,0.0,90.33333333333333,10.0,1015.2777777777778,6.444444444444445,9.555555555555555,7.944444444444445,1.0,,,,109.19997785514359,,,,,,0.0
2021-06-01 23:20:00,,,,,,,2.8270600000000004,17.135399999999997,39.438300000000005,11.666666666666666,3.888888888888889,119.88888888888889,0.0,90.66666666666667,10.0,1015.2222222222222,6.555555555555555,9.444444444444445,7.555555555555555,1.0,,,,108.17473619558044,,,,,,0.0
2021-06-01 23:30:00,,,,,,,3.058115,17.3641,39.3973,11.5,3.666666666666667,122.16666666666667,0.0,91.0,10.0,1015.1666666666666,6.666666666666666,9.333333333333334,7.166666666666667,1.0,,,,113.49751446481477,,,,,,0.0
2021-06-01 23:40:00,,,,,,,3.2327800000000004,16.6066,39.3855,11.333333333333332,3.4444444444444446,124.44444444444446,0.0,91.33333333333333,10.0,1015.1111111111111,6.777777777777778,9.222222222222221,6.777777777777778,1.0,,,,112.18170948330291,,,,,,0.0
2021-06-01 23:50:00,,,,,,,3.28196,15.991800000000001,39.427299999999995,11.166666666666666,3.2222222222222223,126.72222222222223,0.0,91.66666666666667,10.0,1015.0555555555555,6.888888888888889,9.11111111111111,6.388888888888888,1.0,,,,112.97634519480043,,,,,,0.0
2021-06-02 00:00:00,,,,,,,3.43349,15.649799999999999,39.6026,11.0,3.0,129.0,0.0,92.0,10.0,1015.0,7.0,9.0,6.0,1.0,,,,110.5006158438645,,,,,,0.0
2021-06-02 00:10:00,,,,,,,3.52477,15.4633,40.021699999999996,10.944444444444445,3.0,128.94444444444446,0.0,91.94444444444444,10.0,1015.0555555555555,7.0,8.944444444444445,6.0,1.0,,,,127.60584029569463,,,,,,0.0
2021-06-02 00:20:00,,,,,,,3.597585,15.069399999999998,40.294200000000004,10.88888888888889,3.0,128.88888888888889,0.0,91.88888888888889,10.0,1015.1111111111111,7.0,8.88888888888889,6.0,1.0,,,,118.88896559009444,,,,,,0.0
2021-06-02 00:30:00,,,,,,,3.482555,15.1334,40.4961,10.833333333333334,3.0,128.83333333333334,0.0,91.83333333333333,10.0,1015.1666666666666,7.0,8.833333333333334,6.0,1.0,,,,109.894456338182,,,,,,0.0
2021-06-02 00:40:00,,,,,,,3.4770899999999996,15.150299999999998,40.6081,10.777777777777779,3.0,128.77777777777777,0.0,91.77777777777777,10.0,1015.2222222222222,7.0,8.777777777777779,6.0,1.0,,,,108.80868962799761,,,,,,0.0
2021-06-02 00:50:00,,,,,,,3.43299,14.837700000000002,40.6268,10.722222222222221,3.0,128.72222222222223,0.0,91.72222222222223,10.0,1015.2777777777778,7.0,8.722222222222221,6.0,1.0,,,,109.70079338397011,,,,,,0.0
2021-06-02 01:00:00,,,,,,,3.5303449999999996,14.767599999999998,40.6917,10.666666666666666,3.0,128.66666666666666,0.0,91.66666666666667,10.0,1015.3333333333334,7.0,8.666666666666666,6.0,1.0,,,,107.73556275340798,,,,,,0.0
2021-06-02 01:10:00,,,,,,,3.610055,14.4994,40.7558,10.61111111111111,3.0,128.61111111111111,0.0,91.61111111111111,10.0,1015.3888888888889,7.0,8.61111111111111,6.0,1.0,,,,104.51805587940972,,,,,,0.0
2021-06-02 01:20:00,,,,,,,3.513635,14.4881,40.8343,10.555555555555555,3.0,128.55555555555554,0.0,91.55555555555556,10.0,1015.4444444444445,7.0,8.555555555555555,6.0,1.0,,,,106.91929955240023,,,,,,0.0
2021-06-02 01:30:00,,,,,,,3.454325,14.480099999999998,40.8947,10.5,3.0,128.5,0.0,91.5,10.0,1015.5,7.0,8.5,6.0,1.0,,,,107.99100022590764,,,,,,0.0
2021-06-02 01:40:00,,,,,,,3.5073549999999996,14.206300000000002,40.932,10.444444444444445,3.0,128.44444444444446,0.0,91.44444444444444,10.0,1015.5555555555555,7.0,8.444444444444445,6.0,1.0,,,,111.76422299724513,,,,,,0.0
2021-06-02 01:50:00,,,,,,,3.5631100000000004,14.3654,41.0119,10.38888888888889,3.0,128.38888888888889,0.0,91.38888888888889,10.0,1015.6111111111111,7.0,8.38888888888889,6.0,1.0,,,,110.28655646933001,,,,,,0.0
2021-06-02 02:00:00,,,,,,,3.73467,14.631899999999998,40.9266,10.333333333333334,3.0,128.33333333333334,0.0,91.33333333333333,10.0,1015.6666666666666,7.0,8.333333333333334,6.0,1.0,,,,105.6453421781292,,,,,,0.0
2021-06-02 02:10:00,,,,,,,3.703445,14.874199999999998,40.6299,10.277777777777779,3.0,128.27777777777777,0.0,91.27777777777777,10.0,1015.7222222222222,7.0,8.277777777777779,6.0,1.0,,,,106.25376748532226,,,,,,0.0
2021-06-02 02:20:00,,,,,,,3.7446550000000003,15.143799999999999,40.4737,10.222222222222221,3.0,128.22222222222223,0.0,91.22222222222223,10.0,1015.7777777777778,7.0,8.222222222222221,6.0,1.0,,,,108.20506258129399,,,,,,0.0
2021-06-02 02:30:00,,,,,,,3.8482100000000004,14.822,40.382799999999996,10.166666666666666,3.0,128.16666666666666,0.0,91.16666666666667,10.0,1015.8333333333334,7.0,8.166666666666666,6.0,1.0,,,,110.71356370936681,,,,,,0.0
2021-06-02 02:40:00,,,,,,,3.658855,14.407599999999999,40.3745,10.11111111111111,3.0,128.11111111111111,0.0,91.11111111111111,10.0,1015.8888888888889,7.0,8.11111111111111,6.0,1.0,,,,112.41642977892343,,,,,,0.0
2021-06-02 02:50:00,,,,,,,3.7606650000000004,14.2381,40.4238,10.055555555555555,3.0,128.05555555555554,0.0,91.05555555555556,10.0,1015.9444444444445,7.0,8.055555555555555,6.0,1.0,,,,106.64786439561574,,,,,,0.0
2021-06-02 03:00:00,,,,,,,3.7856949999999996,13.8368,40.499,10.0,3.0,128.0,0.0,91.0,10.0,1016.0,7.0,8.0,6.0,1.0,,,,107.61387510525978,,,,,,0.0
2021-06-02 03:10:00,,,,,,,3.7638100000000003,13.859100000000002,40.5948,10.11111111111111,2.9444444444444446,123.55555555555556,0.0,90.44444444444444,10.0,1016.0,6.944444444444445,8.055555555555555,5.833333333333333,1.1666666666666667,,,,108.91310495818402,,,,,,0.0
2021-06-02 03:20:00,,,,,,,3.991265,14.113999999999999,40.6691,10.222222222222221,2.888888888888889,119.11111111111111,0.0,89.88888888888889,10.0,1016.0,6.888888888888889,8.11111111111111,5.666666666666667,1.3333333333333335,,,,109.1950333426093,,,,,,0.0
2021-06-02 03:30:00,,,,,,,3.9603900000000003,13.711400000000001,40.6962,10.333333333333334,2.8333333333333335,114.66666666666667,0.0,89.33333333333333,10.0,1016.0,6.833333333333333,8.166666666666666,5.5,1.5,,,,111.09376668768414,,,,,,0.0
2021-06-02 03:40:00,,,,,,,4.015295,13.7899,40.7315,10.444444444444445,2.7777777777777777,110.22222222222223,0.0,88.77777777777777,10.0,1016.0,6.777777777777778,8.222222222222221,5.333333333333333,1.6666666666666667,,,,111.43591406461209,,,,,,0.0
2021-06-02 03:50:00,,,,,,,3.95221,13.8179,40.7664,10.555555555555555,2.7222222222222223,105.77777777777777,0.0,88.22222222222223,10.0,1016.0,6.722222222222222,8.277777777777779,5.166666666666667,1.8333333333333335,,,,106.76815371734274,,,,,,0.0
2021-06-02 04:00:00,,,,,,,4.35904,13.8007,40.7703,10.666666666666666,2.6666666666666665,101.33333333333334,0.0,87.66666666666667,10.0,1016.0,6.666666666666667,8.333333333333334,5.0,2.0,,,,111.03785787894901,,,,,,0.0
2021-06-02 04:10:00,,,,,,,4.7989049999999995,13.634800000000002,40.7586,10.777777777777779,2.611111111111111,96.88888888888889,0.0,87.11111111111111,10.0,1016.0,6.611111111111111,8.38888888888889,4.833333333333333,2.166666666666667,,,,103.8094505631183,,,,,,0.0
2021-06-02 04:20:00,,,,,,,4.640015,14.0415,40.7428,10.88888888888889,2.5555555555555554,92.44444444444446,0.0,86.55555555555556,10.0,1016.0,6.555555555555555,8.444444444444445,4.666666666666666,2.3333333333333335,,,,111.85969363455044,,,,,,0.0
2021-06-02 04:30:00,,,,,,,4.5154499999999995,14.6356,40.693200000000004,11.0,2.5,88.0,0.0,86.0,10.0,1016.0,6.5,8.5,4.5,2.5,,,,108.67707948458397,,,,,,0.0
2021-06-02 04:40:00,,,,,,,4.51391,14.8576,40.579899999999995,11.11111111111111,2.4444444444444446,83.55555555555556,0.0,85.44444444444444,10.0,1016.0,6.444444444444445,8.555555555555555,4.333333333333333,2.666666666666667,,,,106.70393938053799,,,,,,0.0
2021-06-02 04:50:00,,,,,,,4.670904999999999,15.142900000000001,40.4567,11.222222222222221,2.388888888888889,79.11111111111111,0.0,84.88888888888889,10.0,1016.0,6.388888888888889,8.61111111111111,4.166666666666666,2.8333333333333335,,,,106.66612351304393,,,,,,0.0
2021-06-02 05:00:00,,,,,,,4.473274999999999,15.3494,40.3324,11.333333333333334,2.3333333333333335,74.66666666666667,0.0,84.33333333333333,10.0,1016.0,6.333333333333333,8.666666666666666,4.0,3.0,,,,109.28808026890297,,,,,,0.0
2021-06-02 05:10:00,,,,,,,4.16931,16.2882,40.3527,11.444444444444445,2.2777777777777777,70.22222222222223,0.0,83.77777777777777,10.0,1016.0,6.277777777777778,8.722222222222221,3.833333333333333,3.166666666666667,,,,241.9455695129653,,,,,,0.0
2021-06-02 05:20:00,,,,,,,4.03007,17.926499999999997,39.3997,11.555555555555555,2.2222222222222223,65.77777777777779,0.0,83.22222222222223,10.0,1016.0,6.222222222222222,8.777777777777779,3.6666666666666665,3.3333333333333335,,,,192.06011067147983,,,,,,0.0
2021-06-02 05:30:00,,,,,,,3.857285,18.875999999999998,37.8348,11.666666666666666,2.166666666666667,61.33333333333334,0.0,82.66666666666667,10.0,1016.0,6.166666666666667,8.833333333333334,3.5,3.5,,,,153.6291251998298,,,,,,0.0
2021-06-02 05:40:00,,,,,,,3.6061549999999998,19.773400000000002,36.8555,11.777777777777779,2.111111111111111,56.8888888888889,0.0,82.11111111111111,10.0,1016.0,6.111111111111111,8.88888888888889,3.333333333333333,3.666666666666667,,,,134.41221228410967,,,,,,0.0
2021-06-02 05:50:00,,,,,,,3.4695349999999996,20.6996,35.9219,11.88888888888889,2.0555555555555554,52.44444444444446,0.0,81.55555555555556,10.0,1016.0,6.055555555555555,8.944444444444445,3.1666666666666665,3.8333333333333335,,,,128.024030270334,,,,,,0.0
2021-06-02 06:00:00,,,,,,,3.702205,20.6939,35.5077,12.0,2.0,48.0,0.0,81.0,10.0,1016.0,6.0,9.0,3.0,4.0,,,,122.38801332312114,,,,,,0.0
2021-06-02 06:10:00,,,,,,,3.2774099999999997,21.5305,35.4292,12.333333333333334,2.111111111111111,58.66666666666667,0.0,79.94444444444444,10.0,1015.9444444444445,6.5,9.055555555555555,3.0555555555555554,4.055555555555555,,,,118.88868185700669,,,,,,0.0
2021-06-02 06:20:00,,,,,,,3.231595,21.8777,35.1052,12.666666666666666,2.2222222222222223,69.33333333333334,0.0,78.88888888888889,10.0,1015.8888888888889,7.0,9.11111111111111,3.111111111111111,4.111111111111111,,,,131.2069667979957,,,,,,0.0
2021-06-02 06:30:00,,,,,,,3.3262300000000002,22.312099999999997,34.8351,13.0,2.3333333333333335,80.0,0.0,77.83333333333333,10.0,1015.8333333333334,7.5,9.166666666666666,3.1666666666666665,4.166666666666667,,,,123.21655717795852,,,,,,0.0
2021-06-02 06:40:00,,,,,,,3.770295,23.4548,34.468599999999995,13.333333333333334,2.4444444444444446,90.66666666666667,0.0,76.77777777777777,10.0,1015.7777777777778,8.0,9.222222222222221,3.2222222222222223,4.222222222222222,,,,116.3498230588234,,,,,,0.0
2021-06-02 06:50:00,,,,,,,4.16736,23.6923,34.1454,13.666666666666666,2.5555555555555554,101.33333333333334,0.0,75.72222222222223,10.0,1015.7222222222222,8.5,9.277777777777779,3.2777777777777777,4.277777777777778,,,,115.36043788478874,,,,,,0.0
2021-06-02 07:00:00,,,,,,,4.378584999999999,24.2805,33.8416,14.0,2.6666666666666665,112.0,0.0,74.66666666666667,10.0,1015.6666666666666,9.0,9.333333333333334,3.3333333333333335,4.333333333333333,,,,120.38486863949876,,,,,,0.0
2021-06-02 07:10:00,,,,,,,3.78775,24.218200000000003,33.4008,14.333333333333334,2.7777777777777777,122.66666666666667,0.0,73.61111111111111,10.0,1015.6111111111111,9.5,9.38888888888889,3.388888888888889,4.388888888888889,,,,116.03812633169574,,,,,,0.0
2021-06-02 07:20:00,,,,,,,3.5519249999999998,24.246000000000002,33.096199999999996,14.666666666666668,2.888888888888889,133.33333333333334,0.0,72.55555555555556,10.0,1015.5555555555555,10.0,9.444444444444445,3.4444444444444446,4.444444444444445,,,,128.9580363227284,,,,,,0.0
2021-06-02 07:30:00,,,,,,,3.3728749999999996,24.4106,33.0027,15.0,3.0,144.0,0.0,71.5,10.0,1015.5,10.5,9.5,3.5,4.5,,,,129.9931777309698,,,,,,0.0
2021-06-02 07:40:00,,,,,,,3.2758899999999995,25.421799999999998,32.9285,15.333333333333334,3.111111111111111,154.66666666666669,0.0,70.44444444444444,10.0,1015.4444444444445,11.0,9.555555555555555,3.5555555555555554,4.555555555555555,,,,131.0125050254865,,,,,,0.0
2021-06-02 07:50:00,,,,,,,3.1774250000000004,25.272100000000002,32.5636,15.666666666666668,3.2222222222222223,165.33333333333334,0.0,69.38888888888889,10.0,1015.3888888888889,11.5,9.61111111111111,3.611111111111111,4.611111111111111,,,,121.73086941390389,,,,,,0.0
2021-06-02 08:00:00,,,,,,,3.03158,26.2361,32.3083,16.0,3.333333333333333,176.0,0.0,68.33333333333333,10.0,1015.3333333333334,12.0,9.666666666666666,3.6666666666666665,4.666666666666667,,,,104.94200260636497,,,,,,0.0
2021-06-02 08:10:00,,,,,,,2.86056,27.687400000000004,32.1639,16.333333333333336,3.4444444444444446,186.66666666666669,0.0,67.27777777777777,10.0,1015.2777777777778,12.5,9.722222222222221,3.7222222222222223,4.722222222222222,,,,109.36117375864148,,,,,,0.0
2021-06-02 08:20:00,,,,,,,2.5071000000000003,26.957600000000003,32.053000000000004,16.666666666666668,3.5555555555555554,197.33333333333334,0.0,66.22222222222223,10.0,1015.2222222222222,13.0,9.777777777777779,3.7777777777777777,4.777777777777778,,,,123.6950652759358,,,,,,0.0
2021-06-02 08:30:00,,,,,,,2.54304,27.967200000000002,31.9794,17.0,3.6666666666666665,208.0,0.0,65.16666666666667,10.0,1015.1666666666666,13.5,9.833333333333334,3.833333333333333,4.833333333333333,,,,154.3462212238204,,,,,,0.0
2021-06-02 08:40:00,,,,,,,2.543305,28.6775,31.810000000000002,17.333333333333336,3.7777777777777777,218.66666666666669,0.0,64.11111111111111,10.0,1015.1111111111111,14.0,9.88888888888889,3.888888888888889,4.888888888888889,,,,127.87980556401828,,,,,,0.0
2021-06-02 08:50:00,,,,,,,2.559515,29.2166,31.631999999999998,17.666666666666668,3.888888888888889,229.33333333333334,0.0,63.05555555555556,10.0,1015.0555555555555,14.5,9.944444444444445,3.9444444444444446,4.944444444444445,,,,112.59281340776863,,,,,,0.0
2021-06-02 09:00:00,,,,,,,2.46533,28.6319,31.807100000000002,18.0,4.0,240.0,0.0,62.0,10.0,1015.0,15.0,10.0,4.0,5.0,,,,133.25389914798197,,,,,,0.0
2021-06-02 09:10:00,,,,,,,2.36146,28.238800000000005,32.8808,18.22222222222222,4.111111111111111,246.55555555555554,0.0,61.27777777777778,10.0,1015.0,15.11111111111111,10.055555555555555,4.222222222222222,5.055555555555555,,,,117.08301459468692,,,,,,0.0
2021-06-02 09:20:00,,,,,,,2.704255,27.0363,34.0257,18.444444444444443,4.222222222222222,253.11111111111111,0.0,60.55555555555556,10.0,1015.0,15.222222222222221,10.11111111111111,4.444444444444445,5.111111111111111,,,,106.1931587249411,,,,,,0.0
2021-06-02 09:30:00,,,,,,,2.9571549999999998,26.445999999999998,34.9767,18.666666666666668,4.333333333333333,259.6666666666667,0.0,59.833333333333336,10.0,1015.0,15.333333333333334,10.166666666666666,4.666666666666667,5.166666666666667,,,,113.54758116555078,,,,,,0.0
2021-06-02 09:40:00,,,,,,,2.7596,27.067899999999998,35.595299999999995,18.88888888888889,4.444444444444445,266.22222222222223,0.0,59.111111111111114,10.0,1015.0,15.444444444444445,10.222222222222221,4.888888888888889,5.222222222222222,,,,244.69697706405722,,,,,,0.0
2021-06-02 09:50:00,,,,,,,2.6686199999999998,27.117700000000003,35.9211,19.11111111111111,4.555555555555555,272.77777777777777,0.0,58.388888888888886,10.0,1015.0,15.555555555555555,10.277777777777779,5.111111111111111,5.277777777777778,,,,358.5005114884026,,,,,,0.0
2021-06-02 10:00:00,,,,,,,2.620885,27.149700000000003,36.1293,19.333333333333332,4.666666666666667,279.3333333333333,0.0,57.666666666666664,10.0,1015.0,15.666666666666666,10.333333333333334,5.333333333333333,5.333333333333333,,,,454.8774220129326,,,,,,0.0
2021-06-02 10:10:00,,,,,,,2.586545,27.138799999999996,36.182,19.555555555555557,4.777777777777778,285.8888888888889,0.0,56.94444444444444,10.0,1015.0,15.777777777777779,10.38888888888889,5.555555555555555,5.388888888888889,,,,523.8809901281669,,,,,,0.0
2021-06-02 10:20:00,,,,,,,2.753425,27.189100000000003,36.1823,19.77777777777778,4.888888888888889,292.44444444444446,0.0,56.22222222222222,10.0,1015.0,15.88888888888889,10.444444444444445,5.777777777777778,5.444444444444445,,,,485.6749862041581,,,,,,0.0
2021-06-02 10:30:00,,,,,,,3.17877,27.531799999999997,36.1788,20.0,5.0,299.0,0.0,55.5,10.0,1015.0,16.0,10.5,6.0,5.5,,,,568.7439572272866,,,,,,0.0
2021-06-02 10:40:00,,,,,,,2.83958,28.034399999999998,36.062200000000004,20.22222222222222,5.111111111111111,305.55555555555554,0.0,54.77777777777778,10.0,1015.0,16.11111111111111,10.555555555555555,6.222222222222222,5.555555555555555,,,,509.9719327816721,,,,,,0.0
2021-06-02 10:50:00,,,,,,,2.9095050000000002,28.5791,35.8988,20.444444444444443,5.222222222222222,312.1111111111111,0.0,54.05555555555556,10.0,1015.0,16.22222222222222,10.61111111111111,6.444444444444445,5.611111111111111,,,,438.1720863678496,,,,,,0.0
2021-06-02 11:00:00,,,,,,,2.6992149999999997,28.6401,35.696600000000004,20.666666666666668,5.333333333333333,318.6666666666667,0.0,53.333333333333336,10.0,1015.0,16.333333333333332,10.666666666666666,6.666666666666666,5.666666666666667,,,,333.6779580869513,,,,,,0.0
2021-06-02 11:10:00,,,,,,,3.005825,28.576999999999998,35.5342,20.88888888888889,5.444444444444445,325.22222222222223,0.0,52.611111111111114,10.0,1015.0,16.444444444444443,10.722222222222221,6.888888888888889,5.722222222222222,,,,290.1516041090798,,,,,,0.0
2021-06-02 11:20:00,,,,,,,11.200185000000001,28.860500000000002,35.507400000000004,21.11111111111111,5.555555555555555,331.77777777777777,0.0,51.888888888888886,10.0,1015.0,16.555555555555557,10.777777777777779,7.111111111111111,5.777777777777778,,,,226.07819629820057,,,,,,0.0
2021-06-02 11:30:00,,,,,,,15.212925000000002,29.274400000000004,35.443200000000004,21.333333333333332,5.666666666666666,338.33333333333337,0.0,51.166666666666664,10.0,1015.0,16.666666666666668,10.833333333333334,7.333333333333333,5.833333333333333,,,,168.29104696370788,,,,,,0.0
2021-06-02 11:40:00,,,,,,,6.0429450000000005,29.206200000000003,35.3639,21.555555555555557,5.777777777777778,344.8888888888889,0.0,50.44444444444444,10.0,1015.0,16.77777777777778,10.88888888888889,7.555555555555555,5.888888888888889,,,,116.38879345953129,,,,,,0.0
2021-06-02 11:50:00,,,,,,,3.1695,29.7399,35.2921,21.77777777777778,5.888888888888889,351.44444444444446,0.0,49.72222222222222,10.0,1015.0,16.88888888888889,10.944444444444445,7.777777777777778,5.944444444444445,,,,94.37482859789316,,,,,,0.0
2021-06-02 12:00:00,,,,,,,3.19086,28.946800000000003,35.248599999999996,22.0,6.0,358.0,0.0,49.0,10.0,1015.0,17.0,11.0,8.0,6.0,,,,109.88185000037069,,,,,,88.0
2021-06-02 12:10:00,,,,,,,3.15559,28.380200000000002,35.3538,22.055555555555557,6.0,345.3333333333333,0.0,48.94444444444444,10.0,1015.0,16.88888888888889,11.0,7.888888888888889,6.0,,,,114.53788515748276,,,,,,0.0
2021-06-02 12:20:00,,,,,,,3.21728,28.5409,35.5138,22.11111111111111,6.0,332.6666666666667,0.0,48.888888888888886,10.0,1015.0,16.77777777777778,11.0,7.777777777777778,6.0,,,,116.44055237376759,,,,,,0.0
2021-06-02 12:30:00,,,,,,,3.62269,28.6995,35.5794,22.166666666666668,6.0,320.0,0.0,48.833333333333336,10.0,1015.0,16.666666666666668,11.0,7.666666666666667,6.0,,,,108.88416865181789,,,,,,0.0
2021-06-02 12:40:00,,,,,,,3.418555,28.457600000000003,35.5911,22.22222222222222,6.0,307.3333333333333,0.0,48.77777777777778,10.0,1015.0,16.555555555555557,11.0,7.555555555555555,6.0,,,,123.26343426461946,,,,,,0.0
2021-06-02 12:50:00,,,,,,,3.04399,28.453699999999998,35.626799999999996,22.27777777777778,6.0,294.6666666666667,0.0,48.72222222222222,10.0,1015.0,16.444444444444443,11.0,7.444444444444445,6.0,,,,117.9878825522816,,,,,,0.0
2021-06-02 13:00:00,,,,,,,2.565635,28.4267,35.6344,22.333333333333332,6.0,282.0,0.0,48.666666666666664,10.0,1015.0,16.333333333333332,11.0,7.333333333333333,6.0,,,,102.8536028123845,,,,,,0.0
2021-06-02 13:10:00,,,,,,,2.85112,28.5071,35.586400000000005,22.38888888888889,6.0,269.33333333333337,0.0,48.611111111111114,10.0,1015.0,16.22222222222222,11.0,7.222222222222222,6.0,,,,104.13842818373341,,,,,,0.0
2021-06-02 13:20:00,,,,,,,3.031185,27.8849,35.5379,22.444444444444443,6.0,256.6666666666667,0.0,48.55555555555556,10.0,1015.0,16.11111111111111,11.0,7.111111111111111,6.0,,,,91.77276566047453,,,,,,0.0
2021-06-02 13:30:00,,,,,,,2.9306349999999997,28.010199999999998,35.652,22.5,6.0,244.0,0.0,48.5,10.0,1015.0,16.0,11.0,7.0,6.0,,,,100.62789342330674,,,,,,0.0
2021-06-02 13:40:00,,,,,,,3.177935,28.141399999999997,35.7473,22.555555555555557,6.0,231.33333333333334,0.0,48.44444444444444,10.0,1015.0,15.88888888888889,11.0,6.888888888888889,6.0,,,,101.77762286730405,,,,,,0.0
2021-06-02 13:50:00,,,,,,,3.072625,27.8564,35.847,22.61111111111111,6.0,218.66666666666669,0.0,48.388888888888886,10.0,1015.0,15.777777777777779,11.0,6.777777777777778,6.0,,,,105.73196338890637,,,,,,0.0
2021-06-02 14:00:00,,,,,,,3.07016,27.441699999999997,35.9537,22.666666666666668,6.0,206.0,0.0,48.333333333333336,10.0,1015.0,15.666666666666666,11.0,6.666666666666667,6.0,,,,123.39238593516377,,,,,,0.0
2021-06-02 14:10:00,,,,,,,2.921705,27.639100000000003,36.0358,22.72222222222222,6.0,193.33333333333334,0.0,48.27777777777778,10.0,1015.0,15.555555555555555,11.0,6.555555555555555,6.0,,,,106.39766060759118,,,,,,0.0
2021-06-02 14:20:00,,,,,,,2.920665,27.9032,36.086200000000005,22.77777777777778,6.0,180.66666666666669,0.0,48.22222222222222,10.0,1015.0,15.444444444444445,11.0,6.444444444444445,6.0,,,,101.86160227479233,,,,,,0.0
2021-06-02 14:30:00,,,,,,,2.969775,28.0848,36.0496,22.833333333333332,6.0,168.0,0.0,48.166666666666664,10.0,1015.0,15.333333333333334,11.0,6.333333333333334,6.0,,,,107.19878607065664,,,,,,0.0
2021-06-02 14:40:00,,,,,,,2.57911,28.1299,35.9632,22.88888888888889,6.0,155.33333333333334,0.0,48.111111111111114,10.0,1015.0,15.222222222222221,11.0,6.222222222222222,6.0,,,,95.17322555455783,,,,,,0.0
2021-06-02 14:50:00,,,,,,,2.6987,28.0454,35.9122,22.944444444444443,6.0,142.66666666666669,0.0,48.05555555555556,10.0,1015.0,15.11111111111111,11.0,6.111111111111111,6.0,,,,85.06908958176435,,,,,,0.0
2021-06-02 15:00:00,,,,,,,2.49289,27.901,35.8889,23.0,6.0,130.0,0.0,48.0,10.0,1015.0,15.0,11.0,6.0,6.0,,,,77.77997513873429,,,,,,0.0
2021-06-02 15:10:00,,,,,,,2.06776,27.820999999999998,35.861399999999996,22.88888888888889,5.944444444444445,125.88888888888889,0.0,49.166666666666664,10.0,1015.0555555555555,15.555555555555555,11.166666666666666,6.166666666666667,5.722222222222222,,,,70.94026944866289,,,,,,0.0
2021-06-02 15:20:00,,,,,,,2.15362,27.7185,35.8392,22.77777777777778,5.888888888888889,121.77777777777777,0.0,50.333333333333336,10.0,1015.1111111111111,16.11111111111111,11.333333333333334,6.333333333333333,5.444444444444445,,,,66.80257183624526,,,,,,0.0
2021-06-02 15:30:00,,,,,,,2.231015,27.8011,35.8348,22.666666666666668,5.833333333333333,117.66666666666667,0.0,51.5,10.0,1015.1666666666666,16.666666666666668,11.5,6.5,5.166666666666667,,,,69.53510848374017,,,,,,0.0
2021-06-02 15:40:00,,,,,,,2.14398,27.3599,35.8297,22.555555555555557,5.777777777777778,113.55555555555556,0.0,52.666666666666664,10.0,1015.2222222222222,17.22222222222222,11.666666666666666,6.666666666666667,4.888888888888889,,,,64.10515292151499,,,,,,0.0
2021-06-02 15:50:00,,,,,,,2.059335,26.9935,35.867200000000004,22.444444444444443,5.722222222222222,109.44444444444444,0.0,53.833333333333336,10.0,1015.2777777777778,17.77777777777778,11.833333333333334,6.833333333333333,4.611111111111111,,,,67.12224338606926,,,,,,0.0
2021-06-02 16:00:00,,,,,,,2.204355,26.213600000000003,35.9419,22.333333333333332,5.666666666666667,105.33333333333333,0.0,55.0,10.0,1015.3333333333334,18.333333333333332,12.0,7.0,4.333333333333334,,,,61.3099050713663,,,,,,0.0
2021-06-02 16:10:00,,,,,,,1.81148,25.273500000000002,36.1644,22.22222222222222,5.611111111111111,101.22222222222223,0.0,56.166666666666664,10.0,1015.3888888888889,18.88888888888889,12.166666666666666,7.166666666666667,4.055555555555555,,,,57.63030186346022,,,,,,0.0
2021-06-02 16:20:00,,,,,,,1.63565,24.3475,36.4563,22.11111111111111,5.555555555555555,97.11111111111111,0.0,57.333333333333336,10.0,1015.4444444444445,19.444444444444443,12.333333333333334,7.333333333333334,3.777777777777778,,,,61.18461572065191,,,,,,0.0
2021-06-02 16:30:00,,,,,,,1.88779,24.171799999999998,36.7327,22.0,5.5,93.0,0.0,58.5,10.0,1015.5,20.0,12.5,7.5,3.5,,,,67.44764003775214,,,,,,0.0
2021-06-02 16:40:00,,,,,,,2.090585,23.9615,36.997,21.88888888888889,5.444444444444445,88.88888888888889,0.0,59.666666666666664,10.0,1015.5555555555555,20.555555555555557,12.666666666666666,7.666666666666667,3.2222222222222223,,,,70.89921113332113,,,,,,0.0
2021-06-02 16:50:00,,,,,,,2.296885,23.3271,37.1687,21.77777777777778,5.388888888888889,84.77777777777777,0.0,60.833333333333336,10.0,1015.6111111111111,21.11111111111111,12.833333333333334,7.833333333333334,2.9444444444444446,,,,74.07186029531188,,,,,,0.0
2021-06-02 17:00:00,,,,,,,2.094595,22.9911,37.468,21.666666666666668,5.333333333333333,80.66666666666666,0.0,62.0,10.0,1015.6666666666666,21.666666666666664,13.0,8.0,2.666666666666667,,,,65.5178125812509,,,,,,0.0
2021-06-02 17:10:00,,,,,,,1.72091,22.746699999999997,37.9325,21.555555555555557,5.277777777777778,76.55555555555556,0.0,63.166666666666664,10.0,1015.7222222222222,22.22222222222222,13.166666666666668,8.166666666666668,2.3888888888888893,,,,77.26671203807248,,,,,,0.0
2021-06-02 17:20:00,,,,,,,1.747965,22.403200000000002,38.2096,21.444444444444443,5.222222222222222,72.44444444444444,0.0,64.33333333333333,10.0,1015.7777777777778,22.77777777777778,13.333333333333334,8.333333333333334,2.1111111111111116,,,,93.22883283582784,,,,,,0.0
2021-06-02 17:30:00,,,,,,,1.60668,21.6578,38.358,21.333333333333332,5.166666666666667,68.33333333333334,0.0,65.5,10.0,1015.8333333333334,23.333333333333332,13.5,8.5,1.833333333333334,,,,98.0507181359415,,,,,,0.0
2021-06-02 17:40:00,,,,,,,1.5924099999999999,21.7017,38.5178,21.22222222222222,5.111111111111111,64.22222222222223,0.0,66.66666666666667,10.0,1015.8888888888889,23.888888888888886,13.666666666666668,8.666666666666668,1.5555555555555562,,,,91.63174735979845,,,,,,0.0
2021-06-02 17:50:00,,,,,,,1.5853,21.9469,38.6517,21.11111111111111,5.055555555555555,60.111111111111114,0.0,67.83333333333333,10.0,1015.9444444444445,24.444444444444443,13.833333333333334,8.833333333333334,1.2777777777777786,,,,96.04618640662588,,,,,,0.0
2021-06-02 18:00:00,,,,,,,1.48146,21.767500000000002,38.724000000000004,21.0,5.0,56.0,0.0,69.0,10.0,1016.0,25.0,14.0,9.0,1.0,,,,112.09579253546936,,,,,,0.0
2021-06-02 18:10:00,,,,,,,1.54188,21.2898,38.7405,20.88888888888889,4.944444444444445,60.833333333333336,0.17222222222222225,70.27777777777777,9.88888888888889,1016.1666666666666,27.72222222222222,14.0,8.944444444444445,1.0,,,,114.7544597699009,,,,,,0.0
2021-06-02 18:20:00,,,,,,,1.466605,21.321199999999997,38.7803,20.77777777777778,4.888888888888889,65.66666666666667,0.3444444444444445,71.55555555555556,9.777777777777779,1016.3333333333334,30.444444444444443,14.0,8.88888888888889,1.0,,,,111.7180306787006,,,,,,0.0
2021-06-02 18:30:00,,,,,,,1.4852,20.9982,38.806599999999996,20.666666666666668,4.833333333333333,70.5,0.5166666666666667,72.83333333333333,9.666666666666666,1016.5,33.166666666666664,14.0,8.833333333333334,1.0,,,,111.45274672729147,,,,,,0.0
2021-06-02 18:40:00,,,,,,,1.58329,21.175800000000002,38.844,20.555555555555557,4.777777777777778,75.33333333333333,0.688888888888889,74.11111111111111,9.555555555555555,1016.6666666666666,35.888888888888886,14.0,8.777777777777779,1.0,,,,110.84949697936322,,,,,,0.0
2021-06-02 18:50:00,,,,,,,1.8595199999999998,21.3522,38.6224,20.444444444444443,4.722222222222222,80.16666666666667,0.8611111111111112,75.38888888888889,9.444444444444445,1016.8333333333334,38.611111111111114,14.0,8.722222222222221,1.0,,,,110.70786133243539,,,,,,0.0
2021-06-02 19:00:00,,,,,,,2.045555,21.0457,38.4062,20.333333333333332,4.666666666666667,85.0,1.0333333333333334,76.66666666666667,9.333333333333334,1017.0,41.33333333333333,14.0,8.666666666666666,1.0,,,,111.40101924594512,,,,,,0.0
2021-06-02 19:10:00,,,,,,,2.026335,21.3104,38.3389,20.22222222222222,4.611111111111111,89.83333333333334,1.2055555555555557,77.94444444444444,9.222222222222221,1017.1666666666666,44.05555555555556,14.0,8.61111111111111,1.0,,,,111.0800738066334,,,,,,0.0
2021-06-02 19:20:00,,,,,,,1.79364,21.750400000000003,38.2954,20.11111111111111,4.555555555555555,94.66666666666666,1.377777777777778,79.22222222222223,9.11111111111111,1017.3333333333334,46.77777777777778,14.0,8.555555555555555,1.0,,,,109.51305170091533,,,,,,0.0
2021-06-02 19:30:00,,,,,,,1.871635,21.6098,38.2596,20.0,4.5,99.5,1.55,80.5,9.0,1017.5,49.5,14.0,8.5,1.0,,,,108.28135521452307,,,,,,0.0
2021-06-02 19:40:00,,,,,,,2.171865,21.155,38.2605,19.88888888888889,4.444444444444445,104.33333333333334,1.7222222222222223,81.77777777777777,8.88888888888889,1017.6666666666666,52.22222222222222,14.0,8.444444444444445,1.0,,,,108.56429714655471,,,,,,0.0
2021-06-02 19:50:00,,,,,,,2.288685,20.701900000000002,38.3418,19.77777777777778,4.388888888888889,109.16666666666667,1.8944444444444446,83.05555555555556,8.777777777777779,1017.8333333333334,54.94444444444444,14.0,8.38888888888889,1.0,,,,106.78072514485504,,,,,,0.0
2021-06-02 20:00:00,,,,,,,2.4677599999999997,20.2582,38.4767,19.666666666666668,4.333333333333333,114.0,2.066666666666667,84.33333333333333,8.666666666666666,1018.0,57.666666666666664,14.0,8.333333333333334,1.0,,,,105.04992458817648,,,,,,0.0
2021-06-02 20:10:00,,,,,,,2.4498349999999998,20.241,38.62,19.555555555555557,4.277777777777778,118.83333333333334,2.238888888888889,85.61111111111111,8.555555555555555,1018.1666666666666,60.388888888888886,14.0,8.277777777777779,1.0,,,,69.6185201458473,,,,,,0.0
2021-06-02 20:20:00,,,,,,,2.503115,20.3594,38.7368,19.444444444444443,4.222222222222222,123.66666666666667,2.4111111111111114,86.88888888888889,8.444444444444445,1018.3333333333334,63.111111111111114,14.0,8.222222222222221,1.0,,,,80.42392063593459,,,,,,0.0
2021-06-02 20:30:00,,,,,,,2.8660277777777776,20.236555555555555,38.788333333333334,19.333333333333332,4.166666666666667,128.5,2.5833333333333335,88.16666666666667,8.333333333333334,1018.5,65.83333333333334,14.0,8.166666666666666,1.0,,,,93.90554254671949,,,,,,0.0
2021-06-02 20:40:00,,,,,,,2.92401,20.4984,38.8776,19.22222222222222,4.111111111111111,133.33333333333331,2.755555555555556,89.44444444444444,8.222222222222221,1018.6666666666666,68.55555555555556,14.0,8.11111111111111,1.0,,,,107.1736382037233,,,,,,0.0
2021-06-02 20:50:00,,,,,,,2.8984300000000003,20.1797,39.1971,19.11111111111111,4.055555555555555,138.16666666666669,2.927777777777778,90.72222222222223,8.11111111111111,1018.8333333333334,71.27777777777777,14.0,8.055555555555555,1.0,,,,119.31114403309796,,,,,,0.0
2021-06-02 21:00:00,,,,,,,2.78487,20.1035,39.3953,19.0,4.0,143.0,3.1,92.0,8.0,1019.0,74.0,14.0,8.0,1.0,,,,116.78902428858699,,,,,,0.0
2021-06-02 21:10:00,,,,,,,2.690905,20.3172,39.5205,18.666666666666668,4.055555555555555,143.5,2.9444444444444446,91.94444444444444,8.055555555555555,1019.0555555555555,74.16666666666667,13.88888888888889,8.11111111111111,1.0,,,,113.07287233255678,,,,,,0.0
2021-06-02 21:20:00,,,,,,,2.775245,20.2418,39.5702,18.333333333333332,4.111111111111111,144.0,2.7888888888888888,91.88888888888889,8.11111111111111,1019.1111111111111,74.33333333333333,13.777777777777779,8.222222222222221,1.0,,,,106.90878254712638,,,,,,0.0
2021-06-02 21:30:00,,,,,,,2.74072,20.1131,39.5856,18.0,4.166666666666667,144.5,2.6333333333333333,91.83333333333333,8.166666666666666,1019.1666666666666,74.5,13.666666666666666,8.333333333333334,1.0,,,,104.00448755900065,,,,,,0.0
2021-06-02 21:40:00,,,,,,,2.784825,20.1099,39.621500000000005,17.666666666666668,4.222222222222222,145.0,2.477777777777778,91.77777777777777,8.222222222222221,1019.2222222222222,74.66666666666667,13.555555555555555,8.444444444444445,1.0,,,,111.85758782424496,,,,,,0.0
2021-06-02 21:50:00,,,,,,,2.8153099999999998,19.8531,39.6456,17.333333333333332,4.277777777777778,145.5,2.3222222222222224,91.72222222222223,8.277777777777779,1019.2777777777778,74.83333333333333,13.444444444444445,8.555555555555555,1.0,,,,114.50738954727258,,,,,,0.0
2021-06-02 22:00:00,,,,,,,2.95836,19.413800000000002,39.6918,17.0,4.333333333333333,146.0,2.166666666666667,91.66666666666667,8.333333333333334,1019.3333333333334,75.0,13.333333333333334,8.666666666666666,1.0,,,,112.28430491172662,,,,,,0.0
2021-06-02 22:10:00,,,,,,,3.4181800000000004,19.037799999999997,39.7801,16.666666666666668,4.388888888888889,146.5,2.011111111111111,91.61111111111111,8.38888888888889,1019.3888888888889,75.16666666666667,13.222222222222221,8.777777777777779,1.0,,,,110.90497610296907,,,,,,0.0
2021-06-02 22:20:00,,,,,,,3.44006,18.9526,39.914100000000005,16.333333333333332,4.444444444444445,147.0,1.8555555555555556,91.55555555555556,8.444444444444445,1019.4444444444445,75.33333333333333,13.11111111111111,8.88888888888889,1.0,,,,110.06178040024925,,,,,,0.0
2021-06-02 22:30:00,,,,,,,3.48445,18.7852,40.0522,16.0,4.5,147.5,1.7000000000000002,91.5,8.5,1019.5,75.5,13.0,9.0,1.0,,,,107.9609375232761,,,,,,0.0
2021-06-02 22:40:00,,,,,,,3.5571550000000003,18.5581,40.1034,15.666666666666666,4.555555555555555,148.0,1.5444444444444445,91.44444444444444,8.555555555555555,1019.5555555555555,75.66666666666667,12.88888888888889,9.11111111111111,1.0,,,,107.62278328265174,,,,,,0.0
2021-06-02 22:50:00,,,,,,,3.5473950000000003,18.5191,40.2273,15.333333333333332,4.611111111111111,148.5,1.388888888888889,91.38888888888889,8.61111111111111,1019.6111111111111,75.83333333333333,12.777777777777779,9.222222222222221,1.0,,,,112.1576608207401,,,,,,0.0
2021-06-02 23:00:00,,,,,,,3.780055,18.4273,40.3315,15.0,4.666666666666667,149.0,1.2333333333333334,91.33333333333333,8.666666666666666,1019.6666666666666,76.0,12.666666666666666,9.333333333333334,1.0,,,,108.83530826202221,,,,,,0.0
2021-06-02 23:10:00,,,,,,,3.84992,18.346700000000002,40.416399999999996,14.666666666666666,4.722222222222222,149.5,1.077777777777778,91.27777777777777,8.722222222222221,1019.7222222222222,76.16666666666667,12.555555555555555,9.444444444444445,1.0,,,,111.88250169915668,,,,,,0.0
2021-06-02 23:20:00,,,,,,,4.02394,18.29,40.5084,14.333333333333332,4.777777777777778,150.0,0.9222222222222225,91.22222222222223,8.777777777777779,1019.7777777777778,76.33333333333333,12.444444444444445,9.555555555555555,1.0,,,,112.385142491443,,,,,,0.0
2021-06-02 23:30:00,,,,,,,3.8764200000000004,18.302500000000002,40.5789,14.0,4.833333333333333,150.5,0.7666666666666666,91.16666666666667,8.833333333333334,1019.8333333333334,76.5,12.333333333333334,9.666666666666666,1.0,,,,109.16970592822058,,,,,,0.0
2021-06-02 23:40:00,,,,,,,4.00877,18.1681,40.6229,13.666666666666666,4.888888888888889,151.0,0.6111111111111112,91.11111111111111,8.88888888888889,1019.8888888888889,76.66666666666667,12.222222222222221,9.777777777777779,1.0,,,,108.66791723348327,,,,,,0.0
2021-06-02 23:50:00,,,,,,,4.035385,17.9291,40.663,13.333333333333332,4.944444444444445,151.5,0.4555555555555557,91.05555555555556,8.944444444444445,1019.9444444444445,76.83333333333333,12.11111111111111,9.88888888888889,1.0,,,,111.4603290861744,,,,,,0.0
2021-06-03 00:00:00,,,,,,,4.060245,17.9809,40.7324,13.0,5.0,152.0,0.3,91.0,9.0,1020.0,77.0,12.0,10.0,1.0,,,,113.91428237290032,,,,,,0.0
2021-06-03 00:10:00,,,,,,,3.9279699999999997,17.8753,40.8015,12.944444444444445,5.0,151.77777777777777,0.28888888888888886,91.05555555555556,9.055555555555555,1020.0555555555555,75.72222222222223,11.944444444444445,10.055555555555555,1.0,,,,126.29049185305664,,,,,,0.0
2021-06-03 00:20:00,,,,,,,4.09557,17.5723,40.854200000000006,12.88888888888889,5.0,151.55555555555554,0.2777777777777778,91.11111111111111,9.11111111111111,1020.1111111111111,74.44444444444444,11.88888888888889,10.11111111111111,1.0,,,,108.77010861563818,,,,,,0.0
2021-06-03 00:30:00,,,,,,,4.21413,17.6801,40.9268,12.833333333333334,5.0,151.33333333333334,0.26666666666666666,91.16666666666667,9.166666666666666,1020.1666666666666,73.16666666666667,11.833333333333334,10.166666666666666,1.0,,,,106.31283741859393,,,,,,0.0
2021-06-03 00:40:00,,,,,,,4.13027,17.8898,40.8666,12.777777777777779,5.0,151.11111111111111,0.25555555555555554,91.22222222222223,9.222222222222221,1020.2222222222222,71.88888888888889,11.777777777777779,10.222222222222221,1.0,,,,113.10558778579625,,,,,,0.0
2021-06-03 00:50:00,,,,,,,4.211525,17.6616,40.5823,12.722222222222221,5.0,150.88888888888889,0.24444444444444444,91.27777777777777,9.277777777777779,1020.2777777777778,70.61111111111111,11.722222222222221,10.277777777777779,1.0,,,,111.35005060917914,,,,,,0.0
2021-06-03 01:00:00,,,,,,,4.652455,17.4607,40.4501,12.666666666666666,5.0,150.66666666666666,0.23333333333333334,91.33333333333333,9.333333333333334,1020.3333333333334,69.33333333333333,11.666666666666666,10.333333333333334,1.0,,,,107.68196619561836,,,,,,0.0
2021-06-03 01:10:00,,,,,,,4.609775,17.3091,40.429899999999996,12.61111111111111,5.0,150.44444444444446,0.2222222222222222,91.38888888888889,9.38888888888889,1020.3888888888889,68.05555555555556,11.61111111111111,10.38888888888889,1.0,,,,112.15813247616009,,,,,,0.0
2021-06-03 01:20:00,,,,,,,4.45941,16.8398,40.464,12.555555555555555,5.0,150.22222222222223,0.2111111111111111,91.44444444444444,9.444444444444445,1020.4444444444445,66.77777777777777,11.555555555555555,10.444444444444445,1.0,,,,110.88541165626654,,,,,,0.0
2021-06-03 01:30:00,,,,,,,4.51684,16.5651,40.550599999999996,12.5,5.0,150.0,0.2,91.5,9.5,1020.5,65.5,11.5,10.5,1.0,,,,106.87822663926809,,,,,,0.0
2021-06-03 01:40:00,,,,,,,4.39745,16.3036,40.6599,12.444444444444445,5.0,149.77777777777777,0.18888888888888888,91.55555555555556,9.555555555555555,1020.5555555555555,64.22222222222223,11.444444444444445,10.555555555555555,1.0,,,,110.29956152856687,,,,,,0.0
2021-06-03 01:50:00,,,,,,,4.167365,16.1513,40.7748,12.38888888888889,5.0,149.55555555555554,0.17777777777777776,91.61111111111111,9.61111111111111,1020.6111111111111,62.94444444444444,11.38888888888889,10.61111111111111,1.0,,,,107.06189169630493,,,,,,0.0
2021-06-03 02:00:00,,,,,,,3.84534,16.3034,40.8739,12.333333333333334,5.0,149.33333333333334,0.16666666666666666,91.66666666666667,9.666666666666666,1020.6666666666666,61.666666666666664,11.333333333333334,10.666666666666666,1.0,,,,109.35667305962514,,,,,,0.0
2021-06-03 02:10:00,,,,,,,3.655805,16.559,40.9242,12.277777777777779,5.0,149.11111111111111,0.15555555555555556,91.72222222222223,9.722222222222221,1020.7222222222222,60.388888888888886,11.277777777777779,10.722222222222221,1.0,,,,112.78765977525441,,,,,,0.0
2021-06-03 02:20:00,,,,,,,3.7041649999999997,16.584300000000002,40.883500000000005,12.222222222222221,5.0,148.88888888888889,0.14444444444444443,91.77777777777777,9.777777777777779,1020.7777777777778,59.111111111111114,11.222222222222221,10.777777777777779,1.0,,,,108.54510627229335,,,,,,0.0
2021-06-03 02:30:00,,,,,,,3.2891150000000002,16.6747,40.8512,12.166666666666666,5.0,148.66666666666666,0.13333333333333333,91.83333333333333,9.833333333333334,1020.8333333333334,57.83333333333333,11.166666666666666,10.833333333333334,1.0,,,,109.65024858119125,,,,,,0.0
2021-06-03 02:40:00,,,,,,,3.2941249999999997,16.636699999999998,40.8238,12.11111111111111,5.0,148.44444444444446,0.12222222222222223,91.88888888888889,9.88888888888889,1020.8888888888889,56.55555555555556,11.11111111111111,10.88888888888889,1.0,,,,107.35169222061242,,,,,,0.0
2021-06-03 02:50:00,,,,,,,3.142545,16.4202,40.8157,12.055555555555555,5.0,148.22222222222223,0.1111111111111111,91.94444444444444,9.944444444444445,1020.9444444444445,55.27777777777778,11.055555555555555,10.944444444444445,1.0,,,,109.22649210590427,,,,,,0.0
2021-06-03 03:00:00,,,,,,,2.97919,16.6217,40.824200000000005,12.0,5.0,148.0,0.1,92.0,10.0,1021.0,54.0,11.0,11.0,1.0,,,,110.02198039318883,,,,,,0.0
2021-06-03 03:10:00,,,,,,,2.9151700000000003,16.6413,40.8154,12.11111111111111,4.833333333333333,152.5,0.09444444444444446,91.61111111111111,10.0,1021.0555555555555,52.77777777777778,11.0,10.61111111111111,1.1666666666666667,,,,113.03681383100607,,,,,,0.0
2021-06-03 03:20:00,,,,,,,3.1763850000000002,16.2757,40.8135,12.222222222222221,4.666666666666667,157.0,0.08888888888888889,91.22222222222223,10.0,1021.1111111111111,51.55555555555556,11.0,10.222222222222221,1.3333333333333335,,,,108.89907253545557,,,,,,0.0
2021-06-03 03:30:00,,,,,,,3.1429300000000002,16.3377,40.8622,12.333333333333334,4.5,161.5,0.08333333333333334,90.83333333333333,10.0,1021.1666666666666,50.333333333333336,11.0,9.833333333333334,1.5,,,,107.16866117509747,,,,,,0.0
2021-06-03 03:40:00,,,,,,,3.2128349999999997,15.9006,40.9306,12.444444444444445,4.333333333333333,166.0,0.07777777777777778,90.44444444444444,10.0,1021.2222222222222,49.111111111111114,11.0,9.444444444444445,1.6666666666666667,,,,107.19898480603925,,,,,,0.0
2021-06-03 03:50:00,,,,,,,3.243475,15.9676,41.026799999999994,12.555555555555555,4.166666666666667,170.5,0.07222222222222223,90.05555555555556,10.0,1021.2777777777778,47.888888888888886,11.0,9.055555555555555,1.8333333333333335,,,,110.29860054921296,,,,,,0.0
2021-06-03 04:00:00,,,,,,,3.05764,16.0269,41.074200000000005,12.666666666666666,4.0,175.0,0.06666666666666667,89.66666666666667,10.0,1021.3333333333334,46.666666666666664,11.0,8.666666666666666,2.0,,,,109.66020416345972,,,,,,0.0
2021-06-03 04:10:00,,,,,,,3.06586,16.1353,41.088,12.777777777777779,3.833333333333333,179.5,0.06111111111111111,89.27777777777777,10.0,1021.3888888888889,45.44444444444444,11.0,8.277777777777779,2.166666666666667,,,,104.72067652168921,,,,,,0.0
2021-06-03 04:20:00,,,,,,,3.16972,16.2127,41.0729,12.88888888888889,3.6666666666666665,184.0,0.05555555555555556,88.88888888888889,10.0,1021.4444444444445,44.22222222222222,11.0,7.888888888888889,2.3333333333333335,,,,103.86801540353204,,,,,,0.0
2021-06-03 04:30:00,,,,,,,3.27888,16.0904,41.056,13.0,3.5,188.5,0.05,88.5,10.0,1021.5,43.0,11.0,7.5,2.5,,,,104.42354585184216,,,,,,0.0
2021-06-03 04:40:00,,,,,,,3.60835,16.1847,41.0501,13.11111111111111,3.333333333333333,193.0,0.044444444444444446,88.11111111111111,10.0,1021.5555555555555,41.77777777777778,11.0,7.111111111111111,2.666666666666667,,,,109.68350159919869,,,,,,0.0
