,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-03 04:50:00,,,,,,,3.825565,16.3391,41.0501,13.222222222222221,3.1666666666666665,197.5,0.03888888888888889,87.72222222222223,10.0,1021.6111111111111,40.55555555555556,11.0,6.722222222222222,2.8333333333333335,,,,112.68313141192421,,,,,,0.0
2021-06-03 05:00:00,,,,,,,3.900355,16.398400000000002,41.0472,13.333333333333334,3.0,202.0,0.033333333333333326,87.33333333333333,10.0,1021.6666666666666,39.33333333333333,11.0,6.333333333333333,3.0,,,,112.32860017334674,,,,,,0.0
2021-06-03 05:10:00,,,,,,,3.64193,16.5258,41.0229,13.444444444444445,2.833333333333333,206.5,0.027777777777777776,86.94444444444444,10.0,1021.7222222222222,38.11111111111111,11.0,5.944444444444445,3.166666666666667,,,,114.59601857740327,,,,,,0.0
2021-06-03 05:20:00,,,,,,,3.826435,16.7209,40.9533,13.555555555555555,2.6666666666666665,211.0,0.022222222222222213,86.55555555555556,10.0,1021.7777777777778,36.888888888888886,11.0,5.555555555555555,3.3333333333333335,,,,112.55503372343246,,,,,,0.0
2021-06-03 05:30:00,,,,,,,3.946715,16.814,40.833299999999994,13.666666666666666,2.5,215.5,0.016666666666666663,86.16666666666667,10.0,1021.8333333333334,35.666666666666664,11.0,5.166666666666667,3.5,,,,163.718776358265,,,,,,0.0
2021-06-03 05:40:00,,,,,,,3.91222,17.456200000000003,40.8449,13.777777777777779,2.333333333333333,220.0,0.011111111111111113,85.77777777777777,10.0,1021.8888888888889,34.44444444444444,11.0,4.777777777777778,3.666666666666667,,,,257.4651360842603,,,,,,0.0
2021-06-03 05:50:00,,,,,,,4.13386,17.3097,40.5031,13.88888888888889,2.1666666666666665,224.5,0.00555555555555555,85.38888888888889,10.0,1021.9444444444445,33.22222222222222,11.0,4.388888888888888,3.8333333333333335,,,,306.5187823201842,,,,,,0.0
2021-06-03 06:00:00,,,,,,,3.9003799999999997,17.199199999999998,40.6613,14.0,2.0,229.0,0.0,85.0,10.0,1022.0,32.0,11.0,4.0,4.0,,,,274.39903473934885,,,,,,0.0
2021-06-03 06:10:00,,,,,,,3.7336199999999997,17.7935,40.8732,14.277777777777779,2.111111111111111,233.77777777777777,0.0,84.05555555555556,10.0,1022.0,31.5,11.11111111111111,4.0,4.055555555555555,,,,239.31817347208658,,,,,,0.0
2021-06-03 06:20:00,,,,,,,3.7262549999999997,18.2929,40.8321,14.555555555555555,2.2222222222222223,238.55555555555554,0.0,83.11111111111111,10.0,1022.0,31.0,11.222222222222221,4.0,4.111111111111111,,,,214.2976646259545,,,,,,0.0
2021-06-03 06:30:00,,,,,,,3.685595,19.117,40.4427,14.833333333333334,2.3333333333333335,243.33333333333334,0.0,82.16666666666667,10.0,1022.0,30.5,11.333333333333334,4.0,4.166666666666667,,,,206.81772986417437,,,,,,0.0
2021-06-03 06:40:00,,,,,,,3.615255,19.5952,39.572500000000005,15.11111111111111,2.4444444444444446,248.11111111111111,0.0,81.22222222222223,10.0,1022.0,30.0,11.444444444444445,4.0,4.222222222222222,,,,221.07896936017914,,,,,,0.0
2021-06-03 06:50:00,,,,,,,3.42166,19.2305,39.071600000000004,15.38888888888889,2.5555555555555554,252.88888888888889,0.0,80.27777777777777,10.0,1022.0,29.5,11.555555555555555,4.0,4.277777777777778,,,,250.04687660691428,,,,,,0.0
2021-06-03 07:00:00,,,,,,,3.4284149999999998,19.823,39.25,15.666666666666666,2.6666666666666665,257.6666666666667,0.0,79.33333333333333,10.0,1022.0,29.0,11.666666666666666,4.0,4.333333333333333,,,,205.2269614535402,,,,,,0.0
2021-06-03 07:10:00,,,,,,,4.08718,19.8093,39.1977,15.944444444444445,2.7777777777777777,262.44444444444446,0.0,78.38888888888889,10.0,1022.0,28.5,11.777777777777779,4.0,4.388888888888889,,,,172.0138804091976,,,,,,0.0
2021-06-03 07:20:00,,,,,,,3.6908250000000002,20.4084,39.339800000000004,16.22222222222222,2.888888888888889,267.22222222222223,0.0,77.44444444444444,10.0,1022.0,28.0,11.88888888888889,4.0,4.444444444444445,,,,146.32524599883516,,,,,,0.0
2021-06-03 07:30:00,,,,,,,3.79685,20.569,39.0826,16.5,3.0,272.0,0.0,76.5,10.0,1022.0,27.5,12.0,4.0,4.5,,,,129.40760341708943,,,,,,0.0
2021-06-03 07:40:00,,,,,,,3.4926700000000004,20.7352,38.532,16.77777777777778,3.111111111111111,276.77777777777777,0.0,75.55555555555556,10.0,1022.0,27.0,12.11111111111111,4.0,4.555555555555555,,,,123.96207318063509,,,,,,0.0
2021-06-03 07:50:00,,,,,,,3.7256349999999996,20.869999999999997,38.3288,17.055555555555557,3.2222222222222223,281.55555555555554,0.0,74.61111111111111,10.0,1022.0,26.5,12.222222222222221,4.0,4.611111111111111,,,,176.23389947751147,,,,,,0.0
2021-06-03 08:00:00,,,,,,,3.6537100000000002,21.6987,38.4313,17.333333333333332,3.333333333333333,286.3333333333333,0.0,73.66666666666667,10.0,1022.0,26.0,12.333333333333334,4.0,4.666666666666667,,,,120.70503261221332,,,,,,0.0
2021-06-03 08:10:00,,,,,,,3.7496650000000002,22.430600000000002,37.7218,17.61111111111111,3.4444444444444446,291.1111111111111,0.0,72.72222222222223,10.0,1022.0,25.5,12.444444444444445,4.0,4.722222222222222,,,,105.2917944133349,,,,,,0.0
2021-06-03 08:20:00,,,,,,,3.9806800000000004,23.1627,36.5336,17.88888888888889,3.5555555555555554,295.8888888888889,0.0,71.77777777777777,10.0,1022.0,25.0,12.555555555555555,4.0,4.777777777777778,,,,106.04600982385841,,,,,,0.0
2021-06-03 08:30:00,,,,,,,4.1126818181818185,22.776727272727275,35.77281818181818,18.166666666666664,3.6666666666666665,300.66666666666663,0.0,70.83333333333333,10.0,1022.0,24.5,12.666666666666666,4.0,4.833333333333333,,,,103.34338967274812,,,,,,0.0
2021-06-03 08:40:00,,,,,,,4.085395,22.9715,35.9993,18.444444444444443,3.7777777777777777,305.44444444444446,0.0,69.88888888888889,10.0,1022.0,24.0,12.777777777777779,4.0,4.888888888888889,,,,108.39969727683201,,,,,,0.0
2021-06-03 08:50:00,,,,,,,3.63369,24.5154,36.205,18.72222222222222,3.888888888888889,310.22222222222223,0.0,68.94444444444444,10.0,1022.0,23.5,12.88888888888889,4.0,4.944444444444445,,,,107.85479075394107,,,,,,0.0
2021-06-03 09:00:00,,,,,,,3.1943550000000003,25.312,35.3322,19.0,4.0,315.0,0.0,68.0,10.0,1022.0,23.0,13.0,4.0,5.0,,,,107.06372321651482,,,,,,0.0
2021-06-03 09:10:00,,,,,,,3.016155,24.5923,35.4945,19.22222222222222,4.166666666666667,305.05555555555554,0.0,67.16666666666667,10.0,1021.9444444444445,23.0,13.0,4.222222222222222,5.055555555555555,,,,112.70203651751501,,,,,,0.0
2021-06-03 09:20:00,,,,,,,3.8140300000000003,24.3424,36.444,19.444444444444443,4.333333333333333,295.1111111111111,0.0,66.33333333333333,10.0,1021.8888888888889,23.0,13.0,4.444444444444445,5.111111111111111,,,,110.52072376833124,,,,,,0.0
2021-06-03 09:30:00,,,,,,,3.127127777777778,25.143666666666668,37.24411111111111,19.666666666666668,4.5,285.1666666666667,0.0,65.5,10.0,1021.8333333333334,23.0,13.0,4.666666666666667,5.166666666666667,,,,259.37778675531933,,,,,,0.0
2021-06-03 09:40:00,,,,,,,2.775795,25.910899999999998,37.6339,19.88888888888889,4.666666666666667,275.22222222222223,0.0,64.66666666666667,10.0,1021.7777777777778,23.0,13.0,4.888888888888889,5.222222222222222,,,,332.5209046892931,,,,,,0.0
2021-06-03 09:50:00,,,,,,,2.521985,25.864300000000004,37.781099999999995,20.11111111111111,4.833333333333333,265.27777777777777,0.0,63.833333333333336,10.0,1021.7222222222222,23.0,13.0,5.111111111111111,5.277777777777778,,,,398.1285621237889,,,,,,0.0
2021-06-03 10:00:00,,,,,,,2.323185,24.9803,37.869299999999996,20.333333333333332,5.0,255.33333333333334,0.0,63.0,10.0,1021.6666666666666,23.0,13.0,5.333333333333333,5.333333333333333,,,,477.2189624618271,,,,,,0.0
2021-06-03 10:10:00,,,,,,,2.51493,25.0871,38.0048,20.555555555555557,5.166666666666667,245.3888888888889,0.0,62.166666666666664,10.0,1021.6111111111111,23.0,13.0,5.555555555555555,5.388888888888889,,,,610.1639738421252,,,,,,0.0
2021-06-03 10:20:00,,,,,,,2.213868181818182,25.959363636363637,38.10781818181818,20.77777777777778,5.333333333333334,235.44444444444446,0.0,61.333333333333336,10.0,1021.5555555555555,23.0,13.0,5.777777777777778,5.444444444444445,,,,720.807462134065,,,,,,0.0
2021-06-03 10:30:00,,,,,,,1.870475,25.6008,38.0865,21.0,5.5,225.5,0.0,60.5,10.0,1021.5,23.0,13.0,6.0,5.5,,,,578.0105955031228,,,,,,0.0
2021-06-03 10:40:00,,,,,,,2.03967,25.744600000000002,38.1064,21.22222222222222,5.666666666666667,215.55555555555557,0.0,59.666666666666664,10.0,1021.4444444444445,23.0,13.0,6.222222222222222,5.555555555555555,,,,493.3570557063043,,,,,,0.0
2021-06-03 10:50:00,,,,,,,1.87958,25.1379,38.138099999999994,21.444444444444443,5.833333333333334,205.61111111111114,0.0,58.833333333333336,10.0,1021.3888888888889,23.0,13.0,6.444444444444445,5.611111111111111,,,,385.81764454642257,,,,,,0.0
2021-06-03 11:00:00,,,,,,,1.92366,25.4174,38.2268,21.666666666666668,6.0,195.66666666666669,0.0,58.0,10.0,1021.3333333333334,23.0,13.0,6.666666666666666,5.666666666666667,,,,270.15118777215815,,,,,,0.0
2021-06-03 11:10:00,,,,,,,2.27593,26.732499999999998,38.242000000000004,21.88888888888889,6.166666666666667,185.72222222222223,0.0,57.166666666666664,10.0,1021.2777777777778,23.0,13.0,6.888888888888889,5.722222222222222,,,,187.2196017206052,,,,,,0.0
2021-06-03 11:20:00,,,,,,,2.2875199999999998,27.453500000000002,37.9593,22.11111111111111,6.333333333333334,175.7777777777778,0.0,56.333333333333336,10.0,1021.2222222222222,23.0,13.0,7.111111111111111,5.777777777777778,,,,174.81297848092635,,,,,,0.0
2021-06-03 11:30:00,,,,,,,2.50765,27.632799999999996,37.6964,22.333333333333332,6.5,165.83333333333334,0.0,55.5,10.0,1021.1666666666666,23.0,13.0,7.333333333333333,5.833333333333333,,,,149.86281156033448,,,,,,0.0
2021-06-03 11:40:00,,,,,,,2.55132,27.176299999999998,37.5218,22.555555555555557,6.666666666666667,155.8888888888889,0.0,54.666666666666664,10.0,1021.1111111111111,23.0,13.0,7.555555555555555,5.888888888888889,,,,127.81516298024667,,,,,,0.0
2021-06-03 11:50:00,,,,,,,2.4610849999999997,26.9039,37.4396,22.77777777777778,6.833333333333334,145.94444444444446,0.0,53.833333333333336,10.0,1021.0555555555555,23.0,13.0,7.777777777777778,5.944444444444445,,,,99.92431568296615,,,,,,0.0
2021-06-03 12:00:00,,,,,,,2.40099,26.8427,37.455400000000004,23.0,7.0,136.0,0.0,53.0,10.0,1021.0,23.0,13.0,8.0,6.0,,,,94.57572008768719,,,,,,96.0
2021-06-03 12:10:00,,,,,,,2.35838,26.4351,37.4468,23.055555555555557,7.166666666666667,130.5,0.005555555555555556,52.833333333333336,9.944444444444445,1020.9444444444445,24.88888888888889,13.0,8.166666666666666,6.0,,,,89.53730835736808,,,,,,0.0
2021-06-03 12:20:00,,,,,,,2.374475,26.3361,37.4942,23.11111111111111,7.333333333333333,125.0,0.011111111111111112,52.666666666666664,9.88888888888889,1020.8888888888889,26.77777777777778,13.0,8.333333333333334,6.0,,,,119.07222529546016,,,,,,0.0
2021-06-03 12:30:00,,,,,,,2.29829,26.6082,37.5307,23.166666666666668,7.5,119.5,0.01666666666666667,52.5,9.833333333333334,1020.8333333333334,28.666666666666664,13.0,8.5,6.0,,,,122.14630297881736,,,,,,0.0
2021-06-03 12:40:00,,,,,,,3.30312,26.627999999999997,37.5424,23.22222222222222,7.666666666666667,114.0,0.022222222222222223,52.333333333333336,9.777777777777779,1020.7777777777778,30.555555555555557,13.0,8.666666666666666,6.0,,,,93.65119199591169,,,,,,0.0
2021-06-03 12:50:00,,,,,,,2.46557,26.625,37.5297,23.27777777777778,7.833333333333333,108.5,0.02777777777777778,52.166666666666664,9.722222222222221,1020.7222222222222,32.44444444444444,13.0,8.833333333333334,6.0,,,,87.18814545044117,,,,,,0.0
2021-06-03 13:00:00,,,,,,,1.41122,26.6778,37.496500000000005,23.333333333333332,8.0,103.0,0.03333333333333334,52.0,9.666666666666666,1020.6666666666666,34.33333333333333,13.0,9.0,6.0,,,,114.30192509559588,,,,,,0.0
2021-06-03 13:10:00,,,,,,,1.2374649999999998,26.7565,37.489799999999995,23.38888888888889,8.166666666666666,97.5,0.038888888888888896,51.833333333333336,9.61111111111111,1020.6111111111111,36.22222222222222,13.0,9.166666666666666,6.0,,,,103.21239083995927,,,,,,0.0
2021-06-03 13:20:00,,,,,,,1.28673,26.8832,37.3468,23.444444444444443,8.333333333333334,92.0,0.044444444444444446,51.666666666666664,9.555555555555555,1020.5555555555555,38.111111111111114,13.0,9.333333333333334,6.0,,,,102.21408049933655,,,,,,0.0
2021-06-03 13:30:00,,,,,,,1.57676,26.7728,37.0949,23.5,8.5,86.5,0.05,51.5,9.5,1020.5,40.0,13.0,9.5,6.0,,,,100.85210776420637,,,,,,0.0
2021-06-03 13:40:00,,,,,,,1.7919450000000001,26.6128,36.9899,23.555555555555557,8.666666666666666,81.0,0.05555555555555556,51.333333333333336,9.444444444444445,1020.4444444444445,41.888888888888886,13.0,9.666666666666666,6.0,,,,100.80154035277286,,,,,,0.0
2021-06-03 13:50:00,,,,,,,1.92341,26.628800000000002,36.9396,23.61111111111111,8.833333333333334,75.5,0.061111111111111116,51.166666666666664,9.38888888888889,1020.3888888888889,43.77777777777778,13.0,9.833333333333334,6.0,,,,87.10491118414927,,,,,,0.0
2021-06-03 14:00:00,,,,,,,1.8072050000000002,26.577800000000003,37.0767,23.666666666666668,9.0,70.0,0.06666666666666668,51.0,9.333333333333334,1020.3333333333334,45.666666666666664,13.0,10.0,6.0,,,,91.60160223729193,,,,,,0.0
2021-06-03 14:10:00,,,,,,,1.968035,26.5784,37.3608,23.72222222222222,9.166666666666668,64.5,0.07222222222222223,50.833333333333336,9.277777777777779,1020.2777777777778,47.55555555555556,13.0,10.166666666666668,6.0,,,,108.23892294910668,,,,,,0.0
2021-06-03 14:20:00,,,,,,,1.7890599999999999,26.5833,37.4892,23.77777777777778,9.333333333333334,59.0,0.07777777777777779,50.666666666666664,9.222222222222221,1020.2222222222222,49.44444444444444,13.0,10.333333333333334,6.0,,,,145.61968137687208,,,,,,0.0
2021-06-03 14:30:00,,,,,,,1.7201149999999998,27.054700000000004,37.551100000000005,23.833333333333332,9.5,53.5,0.08333333333333334,50.5,9.166666666666666,1020.1666666666666,51.33333333333333,13.0,10.5,6.0,,,,134.16127739685402,,,,,,0.0
2021-06-03 14:40:00,,,,,,,1.47904,26.973000000000003,37.5,23.88888888888889,9.666666666666668,48.0,0.08888888888888889,50.333333333333336,9.11111111111111,1020.1111111111111,53.22222222222222,13.0,10.666666666666668,6.0,,,,109.34940447985116,,,,,,0.0
2021-06-03 14:50:00,,,,,,,1.705205,26.985899999999997,37.4658,23.944444444444443,9.833333333333334,42.5,0.09444444444444446,50.166666666666664,9.055555555555555,1020.0555555555555,55.11111111111111,13.0,10.833333333333334,6.0,,,,88.65553959507054,,,,,,0.0
2021-06-03 15:00:00,,,,,,,1.730855,27.1262,37.4532,24.0,10.0,37.0,0.1,50.0,9.0,1020.0,57.0,13.0,11.0,6.0,,,,99.73398908582786,,,,,,0.0
2021-06-03 15:10:00,,,,,,,1.532535,27.2563,37.411,23.88888888888889,9.944444444444445,37.611111111111114,0.1,51.388888888888886,9.055555555555555,1020.0555555555555,55.833333333333336,13.11111111111111,11.166666666666666,5.722222222222222,,,,95.77819133995617,,,,,,0.0
2021-06-03 15:20:00,,,,,,,1.45426,26.9925,37.369,23.77777777777778,9.88888888888889,38.22222222222222,0.1,52.77777777777778,9.11111111111111,1020.1111111111111,54.666666666666664,13.222222222222221,11.333333333333334,5.444444444444445,,,,92.86397233133262,,,,,,0.0
2021-06-03 15:30:00,,,,,,,1.34335,26.9923,37.357,23.666666666666668,9.833333333333334,38.833333333333336,0.1,54.166666666666664,9.166666666666666,1020.1666666666666,53.5,13.333333333333334,11.5,5.166666666666667,,,,98.86547803954217,,,,,,0.0
2021-06-03 15:40:00,,,,,,,1.3032650000000001,27.2249,37.35209999999999,23.555555555555557,9.777777777777779,39.44444444444444,0.1,55.55555555555556,9.222222222222221,1020.2222222222222,52.333333333333336,13.444444444444445,11.666666666666666,4.888888888888889,,,,115.67870937174996,,,,,,0.0
2021-06-03 15:50:00,,,,,,,1.50521,27.115199999999998,37.330200000000005,23.444444444444443,9.722222222222221,40.05555555555556,0.1,56.94444444444444,9.277777777777779,1020.2777777777778,51.166666666666664,13.555555555555555,11.833333333333334,4.611111111111111,,,,113.38557860142767,,,,,,0.0
2021-06-03 16:00:00,,,,,,,1.43391,27.1681,37.2562,23.333333333333332,9.666666666666666,40.666666666666664,0.1,58.33333333333333,9.333333333333334,1020.3333333333334,50.0,13.666666666666666,12.0,4.333333333333334,,,,108.66871596492618,,,,,,0.0
2021-06-03 16:10:00,,,,,,,1.575205,27.0665,37.2618,23.22222222222222,9.61111111111111,41.27777777777778,0.1,59.72222222222222,9.38888888888889,1020.3888888888889,48.833333333333336,13.777777777777779,12.166666666666666,4.055555555555555,,,,110.59701793390477,,,,,,0.0
2021-06-03 16:20:00,,,,,,,1.64327,26.9106,37.2944,23.11111111111111,9.555555555555555,41.888888888888886,0.1,61.111111111111114,9.444444444444445,1020.4444444444445,47.666666666666664,13.88888888888889,12.333333333333334,3.777777777777778,,,,105.21312477521303,,,,,,0.0
2021-06-03 16:30:00,,,,,,,1.711775,26.9815,37.3514,23.0,9.5,42.5,0.1,62.5,9.5,1020.5,46.5,14.0,12.5,3.5,,,,98.61998872315142,,,,,,0.0
2021-06-03 16:40:00,,,,,,,1.6694299999999997,26.812099999999997,37.3743,22.88888888888889,9.444444444444445,43.111111111111114,0.1,63.888888888888886,9.555555555555555,1020.5555555555555,45.333333333333336,14.11111111111111,12.666666666666666,3.2222222222222223,,,,103.96949934792383,,,,,,0.0
2021-06-03 16:50:00,,,,,,,1.6024249999999998,26.722699999999996,37.4331,22.77777777777778,9.38888888888889,43.72222222222222,0.1,65.27777777777777,9.61111111111111,1020.6111111111111,44.166666666666664,14.222222222222221,12.833333333333334,2.9444444444444446,,,,111.81131672293452,,,,,,0.0
2021-06-03 17:00:00,,,,,,,1.7202899999999999,26.5863,37.532,22.666666666666668,9.333333333333334,44.333333333333336,0.1,66.66666666666666,9.666666666666666,1020.6666666666666,43.0,14.333333333333334,13.0,2.666666666666667,,,,105.14993508743028,,,,,,0.0
2021-06-03 17:10:00,,,,,,,1.63706,26.2897,37.6169,22.555555555555557,9.277777777777779,44.94444444444444,0.1,68.05555555555556,9.722222222222221,1020.7222222222222,41.833333333333336,14.444444444444445,13.166666666666668,2.3888888888888893,,,,106.40935779269805,,,,,,0.0
2021-06-03 17:20:00,,,,,,,1.79935,25.8808,37.7539,22.444444444444443,9.222222222222221,45.55555555555556,0.1,69.44444444444444,9.777777777777779,1020.7777777777778,40.66666666666667,14.555555555555555,13.333333333333334,2.1111111111111116,,,,105.1470175330383,,,,,,0.0
2021-06-03 17:30:00,,,,,,,1.8880299999999999,25.6675,37.912400000000005,22.333333333333332,9.166666666666666,46.16666666666667,0.1,70.83333333333333,9.833333333333334,1020.8333333333334,39.5,14.666666666666666,13.5,1.833333333333334,,,,102.13423885927362,,,,,,0.0
2021-06-03 17:40:00,,,,,,,2.3205999999999998,25.4726,38.052,22.22222222222222,9.11111111111111,46.77777777777778,0.1,72.22222222222223,9.88888888888889,1020.8888888888889,38.33333333333333,14.777777777777779,13.666666666666668,1.5555555555555562,,,,97.34638885950639,,,,,,0.0
2021-06-03 17:50:00,,,,,,,2.66585,25.4384,38.1776,22.11111111111111,9.055555555555555,47.388888888888886,0.1,73.61111111111111,9.944444444444445,1020.9444444444445,37.16666666666667,14.88888888888889,13.833333333333334,1.2777777777777786,,,,103.91633088709946,,,,,,0.0
2021-06-03 18:00:00,,,,,,,2.739875,25.3079,38.1978,22.0,9.0,48.0,0.1,75.0,10.0,1021.0,36.0,15.0,14.0,1.0,,,,101.62473849819204,,,,,,0.0
2021-06-03 18:10:00,,,,,,,2.69008,25.143700000000003,38.34439999999999,21.88888888888889,8.777777777777779,51.22222222222222,0.12222222222222223,75.94444444444444,9.944444444444445,1021.1111111111111,37.55555555555556,15.0,13.833333333333334,1.0,,,,112.66854385268216,,,,,,0.0
2021-06-03 18:20:00,,,,,,,2.824885,24.6571,38.4901,21.77777777777778,8.555555555555555,54.44444444444444,0.14444444444444446,76.88888888888889,9.88888888888889,1021.2222222222222,39.111111111111114,15.0,13.666666666666666,1.0,,,,108.07396784658485,,,,,,0.0
2021-06-03 18:30:00,,,,,,,2.8443449999999997,24.299,38.644600000000004,21.666666666666668,8.333333333333334,57.66666666666667,0.16666666666666669,77.83333333333333,9.833333333333334,1021.3333333333334,40.666666666666664,15.0,13.5,1.0,,,,101.90554670538606,,,,,,0.0
2021-06-03 18:40:00,,,,,,,2.783255,23.7292,38.8029,21.555555555555557,8.11111111111111,60.888888888888886,0.18888888888888888,78.77777777777777,9.777777777777779,1021.4444444444445,42.22222222222222,15.0,13.333333333333334,1.0,,,,110.36024239814887,,,,,,0.0
2021-06-03 18:50:00,,,,,,,2.816525,23.2943,38.9907,21.444444444444443,7.888888888888889,64.11111111111111,0.21111111111111114,79.72222222222223,9.722222222222221,1021.5555555555555,43.77777777777778,15.0,13.166666666666666,1.0,,,,105.64540167102705,,,,,,0.0
2021-06-03 19:00:00,,,,,,,2.919845,22.8707,39.1923,21.333333333333332,7.666666666666667,67.33333333333334,0.23333333333333336,80.66666666666667,9.666666666666666,1021.6666666666666,45.333333333333336,15.0,13.0,1.0,,,,114.61641851500603,,,,,,0.0
2021-06-03 19:10:00,,,,,,,2.84191,22.6699,39.3592,21.22222222222222,7.444444444444445,70.55555555555556,0.2555555555555556,81.61111111111111,9.61111111111111,1021.7777777777778,46.888888888888886,15.0,12.833333333333334,1.0,,,,108.97042275401832,,,,,,0.0
2021-06-03 19:20:00,,,,,,,2.7874600000000003,22.481299999999997,39.4984,21.11111111111111,7.222222222222222,73.77777777777777,0.2777777777777778,82.55555555555556,9.555555555555555,1021.8888888888889,48.44444444444444,15.0,12.666666666666666,1.0,,,,106.40975739021087,,,,,,0.0
2021-06-03 19:30:00,,,,,,,2.69599,22.5489,39.5951,21.0,7.0,77.0,0.30000000000000004,83.5,9.5,1022.0,50.0,15.0,12.5,1.0,,,,111.64250376254151,,,,,,0.0
2021-06-03 19:40:00,,,,,,,2.951765,22.3382,39.673,20.88888888888889,6.777777777777778,80.22222222222223,0.32222222222222224,84.44444444444444,9.444444444444445,1022.1111111111111,51.55555555555556,15.0,12.333333333333334,1.0,,,,107.49292046024303,,,,,,0.0
2021-06-03 19:50:00,,,,,,,2.98707,22.5107,39.7556,20.77777777777778,6.555555555555555,83.44444444444446,0.34444444444444444,85.38888888888889,9.38888888888889,1022.2222222222222,53.111111111111114,15.0,12.166666666666666,1.0,,,,108.79600703956044,,,,,,0.0
2021-06-03 20:00:00,,,,,,,3.0521149999999997,22.6205,39.6937,20.666666666666668,6.333333333333334,86.66666666666667,0.3666666666666667,86.33333333333333,9.333333333333334,1022.3333333333334,54.66666666666667,15.0,12.0,1.0,,,,110.76411386694613,,,,,,0.0
2021-06-03 20:10:00,,,,,,,3.5695900000000003,22.460900000000002,39.4482,20.555555555555557,6.111111111111111,89.88888888888889,0.38888888888888895,87.27777777777777,9.277777777777779,1022.4444444444445,56.22222222222222,15.0,11.833333333333332,1.0,,,,74.7652565161926,,,,,,0.0
2021-06-03 20:20:00,,,,,,,3.3920250000000003,21.8865,39.3633,20.444444444444443,5.888888888888889,93.11111111111111,0.4111111111111112,88.22222222222223,9.222222222222221,1022.5555555555555,57.77777777777778,15.0,11.666666666666666,1.0,,,,74.48080430176299,,,,,,0.0
2021-06-03 20:30:00,,,,,,,3.668261111111111,21.817,39.37533333333333,20.333333333333332,5.666666666666667,96.33333333333334,0.43333333333333335,89.16666666666667,9.166666666666666,1022.6666666666666,59.33333333333333,15.0,11.5,1.0,,,,79.33354945360604,,,,,,0.0
2021-06-03 20:40:00,,,,,,,3.5957850000000002,21.3545,39.3874,20.22222222222222,5.444444444444445,99.55555555555556,0.4555555555555556,90.11111111111111,9.11111111111111,1022.7777777777778,60.888888888888886,15.0,11.333333333333332,1.0,,,,81.26340323798401,,,,,,0.0
2021-06-03 20:50:00,,,,,,,3.8450699999999998,21.0721,39.491200000000006,20.11111111111111,5.222222222222222,102.77777777777777,0.47777777777777786,91.05555555555556,9.055555555555555,1022.8888888888889,62.44444444444444,15.0,11.166666666666666,1.0,,,,87.98872702409992,,,,,,0.0
2021-06-03 21:00:00,,,,,,,3.843685,20.975,39.6086,20.0,5.0,106.0,0.5,92.0,9.0,1023.0,64.0,15.0,11.0,1.0,,,,93.78491268007096,,,,,,0.0
2021-06-03 21:10:00,,,,,,,3.7789650000000004,20.781,39.705799999999996,19.72222222222222,5.055555555555555,110.0,0.7055555555555556,92.11111111111111,8.944444444444445,1022.9444444444445,65.11111111111111,14.944444444444445,11.11111111111111,1.0,,,,102.05341531635004,,,,,,0.0
2021-06-03 21:20:00,,,,,,,3.8023499999999997,20.462,39.7868,19.444444444444443,5.111111111111111,114.0,0.9111111111111112,92.22222222222223,8.88888888888889,1022.8888888888889,66.22222222222223,14.88888888888889,11.222222222222221,1.0,,,,106.67308733536024,,,,,,0.0
2021-06-03 21:30:00,,,,,,,3.7746449999999996,20.7697,39.872,19.166666666666668,5.166666666666667,118.0,1.1166666666666667,92.33333333333333,8.833333333333334,1022.8333333333334,67.33333333333333,14.833333333333334,11.333333333333334,1.0,,,,111.23583208310401,,,,,,0.0
2021-06-03 21:40:00,,,,,,,3.48185,20.7774,39.8843,18.88888888888889,5.222222222222222,122.0,1.3222222222222224,92.44444444444444,8.777777777777779,1022.7777777777778,68.44444444444444,14.777777777777779,11.444444444444445,1.0,,,,107.44296850085932,,,,,,0.0
2021-06-03 21:50:00,,,,,,,3.3410800000000003,20.974200000000003,39.892399999999995,18.61111111111111,5.277777777777778,126.0,1.527777777777778,92.55555555555556,8.722222222222221,1022.7222222222222,69.55555555555556,14.722222222222221,11.555555555555555,1.0,,,,108.12456271241612,,,,,,0.0
2021-06-03 22:00:00,,,,,,,3.1152249999999997,20.7696,39.8552,18.333333333333332,5.333333333333333,130.0,1.7333333333333334,92.66666666666667,8.666666666666666,1022.6666666666666,70.66666666666667,14.666666666666666,11.666666666666666,1.0,,,,108.9980722438144,,,,,,0.0
2021-06-03 22:10:00,,,,,,,3.110065,20.7351,39.8403,18.055555555555557,5.388888888888889,134.0,1.9388888888888889,92.77777777777777,8.61111111111111,1022.6111111111111,71.77777777777777,14.61111111111111,11.777777777777779,1.0,,,,105.97359329223632,,,,,,0.0
2021-06-03 22:20:00,,,,,,,3.05382,20.5529,39.8426,17.77777777777778,5.444444444444445,138.0,2.144444444444445,92.88888888888889,8.555555555555555,1022.5555555555555,72.88888888888889,14.555555555555555,11.88888888888889,1.0,,,,109.95868088738393,,,,,,0.0
2021-06-03 22:30:00,,,,,,,3.14948,20.3249,39.8775,17.5,5.5,142.0,2.35,93.0,8.5,1022.5,74.0,14.5,12.0,1.0,,,,107.12401103693212,,,,,,0.0
2021-06-03 22:40:00,,,,,,,2.961615,20.701,39.9325,17.22222222222222,5.555555555555555,146.0,2.555555555555556,93.11111111111111,8.444444444444445,1022.4444444444445,75.11111111111111,14.444444444444445,12.11111111111111,1.0,,,,109.62899345376397,,,,,,0.0
2021-06-03 22:50:00,,,,,,,2.95549,20.443199999999997,39.973,16.944444444444443,5.611111111111111,150.0,2.761111111111111,93.22222222222223,8.38888888888889,1022.3888888888889,76.22222222222223,14.38888888888889,12.222222222222221,1.0,,,,110.69810504654706,,,,,,0.0
2021-06-03 23:00:00,,,,,,,2.8129999999999997,20.354599999999998,40.0163,16.666666666666668,5.666666666666667,154.0,2.966666666666667,93.33333333333333,8.333333333333334,1022.3333333333334,77.33333333333333,14.333333333333334,12.333333333333334,1.0,,,,112.68981261775991,,,,,,0.0
2021-06-03 23:10:00,,,,,,,2.72677,20.374299999999998,40.07,16.38888888888889,5.722222222222222,158.0,3.1722222222222225,93.44444444444444,8.277777777777779,1022.2777777777778,78.44444444444444,14.277777777777779,12.444444444444445,1.0,,,,103.34665932369771,,,,,,0.0
2021-06-03 23:20:00,,,,,,,2.79012,20.5355,40.099000000000004,16.11111111111111,5.777777777777778,162.0,3.3777777777777778,93.55555555555556,8.222222222222221,1022.2222222222222,79.55555555555556,14.222222222222221,12.555555555555555,1.0,,,,103.89294029149633,,,,,,0.0
2021-06-03 23:30:00,,,,,,,3.4888399999999997,20.5671,40.136,15.833333333333334,5.833333333333333,166.0,3.5833333333333335,93.66666666666667,8.166666666666666,1022.1666666666666,80.66666666666666,14.166666666666666,12.666666666666666,1.0,,,,112.96486304051459,,,,,,0.0
2021-06-03 23:40:00,,,,,,,3.3341700000000003,19.9615,40.1781,15.555555555555557,5.888888888888889,170.0,3.788888888888889,93.77777777777777,8.11111111111111,1022.1111111111111,81.77777777777777,14.11111111111111,12.777777777777779,1.0,,,,112.5036261919528,,,,,,0.0
2021-06-03 23:50:00,,,,,,,3.038515,19.545499999999997,40.2471,15.277777777777779,5.944444444444445,174.0,3.9944444444444445,93.88888888888889,8.055555555555555,1022.0555555555555,82.88888888888889,14.055555555555555,12.88888888888889,1.0,,,,111.038793939709,,,,,,0.0
2021-06-04 00:00:00,,,,,,,3.01317,19.6934,40.3557,15.0,6.0,178.0,4.2,94.0,8.0,1022.0,84.0,14.0,13.0,1.0,,,,104.13970563252767,,,,,,0.0
2021-06-04 00:10:00,,,,,,,3.0224,20.322200000000002,40.4255,15.0,6.0,178.83333333333334,4.15,94.11111111111111,8.055555555555555,1022.0,83.72222222222223,14.0,12.88888888888889,1.0,,,,151.8642006896714,,,,,,0.0
2021-06-04 00:20:00,,,,,,,3.06248,20.144299999999998,40.4202,15.0,6.0,179.66666666666666,4.1000000000000005,94.22222222222223,8.11111111111111,1022.0,83.44444444444444,14.0,12.777777777777779,1.0,,,,171.6485193069372,,,,,,0.0
2021-06-04 00:30:00,,,,,,,3.0677700000000003,19.443,40.4214,15.0,6.0,180.5,4.05,94.33333333333333,8.166666666666666,1022.0,83.16666666666667,14.0,12.666666666666666,1.0,,,,172.49401113520906,,,,,,0.0
2021-06-04 00:40:00,,,,,,,3.174655,19.558799999999998,40.4702,15.0,6.0,181.33333333333334,4.0,94.44444444444444,8.222222222222221,1022.0,82.88888888888889,14.0,12.555555555555555,1.0,,,,163.8247454226219,,,,,,0.0
2021-06-04 00:50:00,,,,,,,3.130905,19.174,40.5219,15.0,6.0,182.16666666666666,3.95,94.55555555555556,8.277777777777779,1022.0,82.61111111111111,14.0,12.444444444444445,1.0,,,,154.3452918329616,,,,,,0.0
2021-06-04 01:00:00,,,,,,,3.133305,19.2197,40.6053,15.0,6.0,183.0,3.9,94.66666666666667,8.333333333333334,1022.0,82.33333333333333,14.0,12.333333333333334,1.0,,,,143.00952059600314,,,,,,0.0
2021-06-04 01:10:00,,,,,,,3.3476550000000005,18.7166,40.6773,15.0,6.0,183.83333333333334,3.85,94.77777777777777,8.38888888888889,1022.0,82.05555555555556,14.0,12.222222222222221,1.0,,,,132.08693763323424,,,,,,0.0
2021-06-04 01:20:00,,,,,,,3.3999049999999995,18.628800000000002,40.7608,15.0,6.0,184.66666666666666,3.8,94.88888888888889,8.444444444444445,1022.0,81.77777777777777,14.0,12.11111111111111,1.0,,,,119.00724543727725,,,,,,0.0
2021-06-04 01:30:00,,,,,,,3.7945349999999998,18.6347,40.8478,15.0,6.0,185.5,3.75,95.0,8.5,1022.0,81.5,14.0,12.0,1.0,,,,109.89262929129737,,,,,,0.0
2021-06-04 01:40:00,,,,,,,4.039505,18.4328,40.908,15.0,6.0,186.33333333333334,3.7,95.11111111111111,8.555555555555555,1022.0,81.22222222222223,14.0,11.88888888888889,1.0,,,,108.279564808991,,,,,,0.0
2021-06-04 01:50:00,,,,,,,3.94729,18.4135,40.981,15.0,6.0,187.16666666666666,3.65,95.22222222222223,8.61111111111111,1022.0,80.94444444444444,14.0,11.777777777777779,1.0,,,,109.77924307419082,,,,,,0.0
2021-06-04 02:00:00,,,,,,,4.072355,18.2117,41.0416,15.0,6.0,188.0,3.6,95.33333333333333,8.666666666666666,1022.0,80.66666666666667,14.0,11.666666666666666,1.0,,,,108.89146982031355,,,,,,0.0
2021-06-04 02:10:00,,,,,,,3.95989,18.3464,41.101800000000004,15.0,6.0,188.83333333333334,3.55,95.44444444444444,8.722222222222221,1022.0,80.38888888888889,14.0,11.555555555555555,1.0,,,,108.57422437592416,,,,,,0.0
2021-06-04 02:20:00,,,,,,,3.9729149999999995,18.157,41.1494,15.0,6.0,189.66666666666666,3.5,95.55555555555556,8.777777777777779,1022.0,80.11111111111111,14.0,11.444444444444445,1.0,,,,108.21137375115002,,,,,,0.0
2021-06-04 02:30:00,,,,,,,4.01646,18.1554,41.1807,15.0,6.0,190.5,3.45,95.66666666666667,8.833333333333334,1022.0,79.83333333333333,14.0,11.333333333333334,1.0,,,,109.31325862431929,,,,,,0.0
2021-06-04 02:40:00,,,,,,,4.14024,17.4955,41.2293,15.0,6.0,191.33333333333334,3.4,95.77777777777777,8.88888888888889,1022.0,79.55555555555556,14.0,11.222222222222221,1.0,,,,111.62126545534295,,,,,,0.0
2021-06-04 02:50:00,,,,,,,3.823845,17.3992,41.3142,15.0,6.0,192.16666666666666,3.3499999999999996,95.88888888888889,8.944444444444445,1022.0,79.27777777777777,14.0,11.11111111111111,1.0,,,,111.69398553772835,,,,,,0.0
2021-06-04 03:00:00,,,,,,,3.8031149999999996,17.5592,41.403,15.0,6.0,193.0,3.3,96.0,9.0,1022.0,79.0,14.0,11.0,1.0,,,,108.46655666372871,,,,,,0.0
2021-06-04 03:10:00,,,,,,,3.791035,17.3849,41.4577,14.944444444444445,5.944444444444445,192.66666666666666,3.3833333333333333,96.11111111111111,8.944444444444445,1022.0555555555555,79.5,14.0,10.944444444444445,1.1111111111111112,,,,107.81079841872392,,,,,,0.0
2021-06-04 03:20:00,,,,,,,4.03798,17.400399999999998,41.497,14.88888888888889,5.888888888888889,192.33333333333334,3.4666666666666663,96.22222222222223,8.88888888888889,1022.1111111111111,80.0,14.0,10.88888888888889,1.2222222222222223,,,,108.83688526476844,,,,,,0.0
2021-06-04 03:30:00,,,,,,,4.108935000000001,17.447499999999998,41.5278,14.833333333333334,5.833333333333333,192.0,3.55,96.33333333333333,8.833333333333334,1022.1666666666666,80.5,14.0,10.833333333333334,1.3333333333333333,,,,109.74842105283577,,,,,,0.0
2021-06-04 03:40:00,,,,,,,4.0486699999999995,17.6459,41.5326,14.777777777777779,5.777777777777778,191.66666666666666,3.6333333333333333,96.44444444444444,8.777777777777779,1022.2222222222222,81.0,14.0,10.777777777777779,1.4444444444444444,,,,112.29653439581057,,,,,,0.0
2021-06-04 03:50:00,,,,,,,4.1582099999999995,17.907400000000003,41.5085,14.722222222222221,5.722222222222222,191.33333333333334,3.7166666666666663,96.55555555555556,8.722222222222221,1022.2777777777778,81.5,14.0,10.722222222222221,1.5555555555555556,,,,110.9531603331485,,,,,,0.0
2021-06-04 04:00:00,,,,,,,4.12165,18.1917,41.4456,14.666666666666666,5.666666666666667,191.0,3.8,96.66666666666667,8.666666666666666,1022.3333333333334,82.0,14.0,10.666666666666666,1.6666666666666665,,,,104.34648673537087,,,,,,0.0
2021-06-04 04:10:00,,,,,,,4.2502699999999995,18.5327,41.3295,14.61111111111111,5.611111111111111,190.66666666666666,3.8833333333333333,96.77777777777777,8.61111111111111,1022.3888888888889,82.5,14.0,10.61111111111111,1.7777777777777777,,,,103.02480501832261,,,,,,0.0
2021-06-04 04:20:00,,,,,,,3.9979500000000003,18.4947,41.1751,14.555555555555555,5.555555555555555,190.33333333333334,3.966666666666667,96.88888888888889,8.555555555555555,1022.4444444444445,83.0,14.0,10.555555555555555,1.8888888888888888,,,,109.46848780378784,,,,,,0.0
2021-06-04 04:30:00,,,,,,,3.86152,18.7937,41.0548,14.5,5.5,190.0,4.05,97.0,8.5,1022.5,83.5,14.0,10.5,2.0,,,,113.8351605879789,,,,,,0.0
2021-06-04 04:40:00,,,,,,,3.91316,19.0203,40.9139,14.444444444444445,5.444444444444445,189.66666666666666,4.133333333333333,97.11111111111111,8.444444444444445,1022.5555555555555,84.0,14.0,10.444444444444445,2.111111111111111,,,,113.1696046493013,,,,,,0.0
2021-06-04 04:50:00,,,,,,,3.728745,19.130699999999997,40.7847,14.38888888888889,5.388888888888889,189.33333333333334,4.216666666666667,97.22222222222223,8.38888888888889,1022.6111111111111,84.5,14.0,10.38888888888889,2.2222222222222223,,,,106.75919539650954,,,,,,0.0
2021-06-04 05:00:00,,,,,,,3.905385,19.215899999999998,40.6789,14.333333333333334,5.333333333333333,189.0,4.3,97.33333333333333,8.333333333333334,1022.6666666666666,85.0,14.0,10.333333333333334,2.333333333333333,,,,107.30187388878085,,,,,,0.0
2021-06-04 05:10:00,,,,,,,3.8265000000000002,19.5117,40.5861,14.277777777777779,5.277777777777778,188.66666666666666,4.383333333333333,97.44444444444444,8.277777777777779,1022.7222222222222,85.5,14.0,10.277777777777779,2.4444444444444446,,,,109.75644155038951,,,,,,0.0
2021-06-04 05:20:00,,,,,,,3.9665799999999996,20.44,40.1983,14.222222222222221,5.222222222222222,188.33333333333334,4.466666666666667,97.55555555555556,8.222222222222221,1022.7777777777778,86.0,14.0,10.222222222222221,2.5555555555555554,,,,111.10389171320166,,,,,,0.0
2021-06-04 05:30:00,,,,,,,3.7982,21.0853,39.4497,14.166666666666666,5.166666666666667,188.0,4.55,97.66666666666667,8.166666666666666,1022.8333333333334,86.5,14.0,10.166666666666666,2.6666666666666665,,,,207.6077676529534,,,,,,0.0
2021-06-04 05:40:00,,,,,,,3.5701799999999997,20.6071,38.781600000000005,14.11111111111111,5.111111111111111,187.66666666666666,4.633333333333333,97.77777777777777,8.11111111111111,1022.8888888888889,87.0,14.0,10.11111111111111,2.7777777777777777,,,,286.5633499852412,,,,,,0.0
2021-06-04 05:50:00,,,,,,,3.8450499999999996,20.808500000000002,38.7478,14.055555555555555,5.055555555555555,187.33333333333334,4.716666666666667,97.88888888888889,8.055555555555555,1022.9444444444445,87.5,14.0,10.055555555555555,2.888888888888889,,,,369.9575589756508,,,,,,0.0
2021-06-04 06:00:00,,,,,,,3.6685000000000003,20.9225,38.8868,14.0,5.0,187.0,4.8,98.0,8.0,1023.0,88.0,14.0,10.0,3.0,,,,335.47766632683533,,,,,,0.0
2021-06-04 06:10:00,,,,,,,3.79662,22.2125,38.914100000000005,14.11111111111111,5.0,186.38888888888889,4.75,97.77777777777777,7.944444444444445,1023.0555555555555,88.55555555555556,14.055555555555555,9.88888888888889,3.0555555555555554,,,,246.12826606836697,,,,,,0.0
2021-06-04 06:20:00,,,,,,,3.58797,22.4449,38.3404,14.222222222222221,5.0,185.77777777777777,4.7,97.55555555555556,7.888888888888889,1023.1111111111111,89.11111111111111,14.11111111111111,9.777777777777779,3.111111111111111,,,,178.8253966479113,,,,,,0.0
2021-06-04 06:30:00,,,,,,,3.42411,22.9574,37.9901,14.333333333333334,5.0,185.16666666666666,4.6499999999999995,97.33333333333333,7.833333333333333,1023.1666666666666,89.66666666666667,14.166666666666666,9.666666666666666,3.1666666666666665,,,,191.9570634305275,,,,,,0.0
2021-06-04 06:40:00,,,,,,,3.69626,22.498,38.0521,14.444444444444445,5.0,184.55555555555554,4.6,97.11111111111111,7.777777777777778,1023.2222222222222,90.22222222222223,14.222222222222221,9.555555555555555,3.2222222222222223,,,,165.330116803444,,,,,,0.0
2021-06-04 06:50:00,,,,,,,3.9145049999999997,22.1703,38.3728,14.555555555555555,5.0,183.94444444444446,4.55,96.88888888888889,7.722222222222222,1023.2777777777778,90.77777777777777,14.277777777777779,9.444444444444445,3.2777777777777777,,,,148.35229742535088,,,,,,0.0
2021-06-04 07:00:00,,,,,,,4.035175000000001,22.1901,38.6367,14.666666666666666,5.0,183.33333333333334,4.5,96.66666666666667,7.666666666666667,1023.3333333333334,91.33333333333333,14.333333333333334,9.333333333333334,3.3333333333333335,,,,130.1058422845097,,,,,,0.0
2021-06-04 07:10:00,,,,,,,4.034915,22.2441,38.7154,14.777777777777779,5.0,182.72222222222223,4.45,96.44444444444444,7.611111111111111,1023.3888888888889,91.88888888888889,14.38888888888889,9.222222222222221,3.388888888888889,,,,118.82204517407607,,,,,,0.0
2021-06-04 07:20:00,,,,,,,3.928845,22.5831,38.6354,14.88888888888889,5.0,182.11111111111111,4.3999999999999995,96.22222222222223,7.555555555555555,1023.4444444444445,92.44444444444444,14.444444444444445,9.11111111111111,3.4444444444444446,,,,101.2820619848219,,,,,,0.0
2021-06-04 07:30:00,,,,,,,4.21148,23.169,38.5935,15.0,5.0,181.5,4.35,96.0,7.5,1023.5,93.0,14.5,9.0,3.5,,,,106.85537832443325,,,,,,0.0
2021-06-04 07:40:00,,,,,,,4.4944749999999996,23.6205,38.527100000000004,15.11111111111111,5.0,180.88888888888889,4.3,95.77777777777777,7.444444444444445,1023.5555555555555,93.55555555555556,14.555555555555555,8.88888888888889,3.5555555555555554,,,,122.24352684301172,,,,,,0.0
2021-06-04 07:50:00,,,,,,,3.98251,23.8806,38.4182,15.222222222222221,5.0,180.27777777777777,4.25,95.55555555555556,7.388888888888889,1023.6111111111111,94.11111111111111,14.61111111111111,8.777777777777779,3.611111111111111,,,,116.010699132068,,,,,,0.0
2021-06-04 08:00:00,,,,,,,3.61714,23.8635,38.2564,15.333333333333334,5.0,179.66666666666666,4.2,95.33333333333333,7.333333333333333,1023.6666666666666,94.66666666666667,14.666666666666666,8.666666666666666,3.6666666666666665,,,,111.0012142769765,,,,,,0.0
2021-06-04 08:10:00,,,,,,,3.9889849999999996,24.152700000000003,38.281099999999995,15.444444444444445,5.0,179.05555555555554,4.15,95.11111111111111,7.277777777777778,1023.7222222222222,95.22222222222223,14.722222222222221,8.555555555555555,3.7222222222222223,,,,110.42797833760578,,,,,,0.0
2021-06-04 08:20:00,,,,,,,4.502415,24.4605,38.263,15.555555555555555,5.0,178.44444444444446,4.1,94.88888888888889,7.222222222222222,1023.7777777777778,95.77777777777777,14.777777777777779,8.444444444444445,3.7777777777777777,,,,127.7246559115049,,,,,,0.0
2021-06-04 08:30:00,,,,,,,3.993863636363636,24.28909090909091,38.151,15.666666666666666,5.0,177.83333333333334,4.05,94.66666666666667,7.166666666666667,1023.8333333333334,96.33333333333333,14.833333333333334,8.333333333333334,3.833333333333333,,,,114.12232714270468,,,,,,0.0
2021-06-04 08:40:00,,,,,,,3.357775,24.3632,38.1498,15.777777777777779,5.0,177.22222222222223,4.0,94.44444444444444,7.111111111111111,1023.8888888888889,96.88888888888889,14.88888888888889,8.222222222222221,3.888888888888889,,,,110.162720166007,,,,,,0.0
2021-06-04 08:50:00,,,,,,,2.72978,24.621000000000002,38.2433,15.88888888888889,5.0,176.61111111111111,3.95,94.22222222222223,7.055555555555555,1023.9444444444445,97.44444444444444,14.944444444444445,8.11111111111111,3.9444444444444446,,,,111.84878870064256,,,,,,0.0
2021-06-04 09:00:00,,,,,,,4.32865,24.2488,38.189,16.0,5.0,176.0,3.9,94.0,7.0,1024.0,98.0,15.0,8.0,4.0,,,,119.02701609228964,,,,,,0.0
2021-06-04 09:10:00,,,,,,,3.09345,23.966,38.2598,16.11111111111111,4.833333333333333,177.33333333333334,3.7333333333333334,93.44444444444444,7.111111111111111,1024.0,95.66666666666667,15.0,7.722222222222222,4.0,,,,188.5959859832936,,,,,,0.0
2021-06-04 09:20:00,,,,,,,2.927915,24.2661,38.4142,16.22222222222222,4.666666666666667,178.66666666666666,3.5666666666666664,92.88888888888889,7.222222222222222,1024.0,93.33333333333333,15.0,7.444444444444445,4.0,,,,199.90027718883448,,,,,,0.0
2021-06-04 09:30:00,,,,,,,3.81351,24.0715,38.5214,16.333333333333332,4.5,180.0,3.4,92.33333333333333,7.333333333333333,1024.0,91.0,15.0,7.166666666666667,4.0,,,,191.51592456365034,,,,,,0.0
2021-06-04 09:40:00,,,,,,,3.86672,24.3791,38.6218,16.444444444444443,4.333333333333333,181.33333333333334,3.2333333333333334,91.77777777777777,7.444444444444445,1024.0,88.66666666666667,15.0,6.888888888888889,4.0,,,,244.8983573767021,,,,,,0.0
2021-06-04 09:50:00,,,,,,,4.304095,24.633,38.660900000000005,16.555555555555557,4.166666666666667,182.66666666666666,3.0666666666666664,91.22222222222223,7.555555555555555,1024.0,86.33333333333333,15.0,6.611111111111111,4.0,,,,283.64389928095756,,,,,,0.0
2021-06-04 10:00:00,,,,,,,4.078615,24.7144,38.669,16.666666666666668,4.0,184.0,2.9,90.66666666666667,7.666666666666667,1024.0,84.0,15.0,6.333333333333334,4.0,,,,263.27481780876553,,,,,,0.0
2021-06-04 10:10:00,,,,,,,4.32402,24.5496,38.608999999999995,16.77777777777778,3.833333333333333,185.33333333333334,2.7333333333333334,90.11111111111111,7.777777777777778,1024.0,81.66666666666667,15.0,6.055555555555555,4.0,,,,304.3032527061506,,,,,,0.0
2021-06-04 10:20:00,,,,,,,5.00011,25.1225,38.5409,16.88888888888889,3.6666666666666665,186.66666666666666,2.5666666666666664,89.55555555555556,7.888888888888889,1024.0,79.33333333333333,15.0,5.777777777777779,4.0,,,,350.6372266318973,,,,,,0.0
2021-06-04 10:30:00,,,,,,,3.0500499999999997,24.9862,38.3801,17.0,3.5,188.0,2.4,89.0,8.0,1024.0,77.0,15.0,5.5,4.0,,,,404.5084872320143,,,,,,0.0
2021-06-04 10:40:00,,,,,,,2.2733149999999998,25.950799999999997,38.1177,17.11111111111111,3.333333333333333,189.33333333333334,2.2333333333333334,88.44444444444444,8.11111111111111,1024.0,74.66666666666667,15.0,5.222222222222222,4.0,,,,430.97512514448437,,,,,,0.0
2021-06-04 10:50:00,,,,,,,1.911805,26.3519,37.7943,17.22222222222222,3.1666666666666665,190.66666666666666,2.0666666666666664,87.88888888888889,8.222222222222221,1024.0,72.33333333333333,15.0,4.944444444444445,4.0,,,,270.23025257218353,,,,,,0.0
2021-06-04 11:00:00,,,,,,,2.0286999999999997,27.3139,37.5498,17.333333333333332,3.0,192.0,1.9,87.33333333333333,8.333333333333334,1024.0,70.0,15.0,4.666666666666667,4.0,,,,211.1717484477415,,,,,,0.0
2021-06-04 11:10:00,,,,,,,2.8382449999999997,27.465899999999998,37.3352,17.444444444444443,2.833333333333333,193.33333333333334,1.733333333333333,86.77777777777777,8.444444444444445,1024.0,67.66666666666667,15.0,4.388888888888889,4.0,,,,130.3878443408686,,,,,,0.0
2021-06-04 11:20:00,,,,,,,2.33771,27.4723,37.2045,17.555555555555557,2.6666666666666665,194.66666666666666,1.5666666666666664,86.22222222222223,8.555555555555555,1024.0,65.33333333333334,15.0,4.111111111111112,4.0,,,,95.48539461448368,,,,,,0.0
2021-06-04 11:30:00,,,,,,,2.0816749999999997,27.1496,37.136,17.666666666666668,2.5,196.0,1.4,85.66666666666667,8.666666666666666,1024.0,63.0,15.0,3.833333333333334,4.0,,,,72.39869275701922,,,,,,0.0
2021-06-04 11:40:00,,,,,,,2.0265,26.367200000000004,37.1652,17.77777777777778,2.333333333333333,197.33333333333334,1.233333333333333,85.11111111111111,8.777777777777779,1024.0,60.666666666666664,15.0,3.5555555555555562,4.0,,,,105.27244246876174,,,,,,0.0
2021-06-04 11:50:00,,,,,,,1.8662800000000002,25.624200000000002,37.4117,17.88888888888889,2.1666666666666665,198.66666666666666,1.0666666666666664,84.55555555555556,8.88888888888889,1024.0,58.333333333333336,15.0,3.2777777777777786,4.0,,,,90.43749373710762,,,,,,0.0
2021-06-04 12:00:00,,,,,,,2.252865,26.1459,37.730399999999996,18.0,2.0,200.0,0.9,84.0,9.0,1024.0,56.0,15.0,3.0,4.0,,,,64.75155924727014,,,,,,70.0
2021-06-04 12:10:00,,,,,,,2.227225,26.3642,37.9045,18.166666666666668,2.111111111111111,205.05555555555554,0.8722222222222222,83.22222222222223,9.0,1023.9444444444445,56.77777777777778,15.0,3.111111111111111,4.111111111111111,,,,83.03197498924987,,,,,,0.0
2021-06-04 12:20:00,,,,,,,2.21919,26.5704,37.984500000000004,18.333333333333332,2.2222222222222223,210.11111111111111,0.8444444444444444,82.44444444444444,9.0,1023.8888888888889,57.55555555555556,15.0,3.2222222222222223,4.222222222222222,,,,73.0122806265664,,,,,,0.0
2021-06-04 12:30:00,,,,,,,2.32181,27.414800000000003,37.929700000000004,18.5,2.3333333333333335,215.16666666666666,0.8166666666666667,81.66666666666667,9.0,1023.8333333333334,58.333333333333336,15.0,3.3333333333333335,4.333333333333333,,,,88.06699059071514,,,,,,0.0
2021-06-04 12:40:00,,,,,,,2.45545,27.1051,37.7906,18.666666666666668,2.4444444444444446,220.22222222222223,0.788888888888889,80.88888888888889,9.0,1023.7777777777778,59.111111111111114,15.0,3.4444444444444446,4.444444444444445,,,,91.43190796566549,,,,,,0.0
2021-06-04 12:50:00,,,,,,,2.550135,27.4355,37.7053,18.833333333333332,2.5555555555555554,225.27777777777777,0.7611111111111111,80.11111111111111,9.0,1023.7222222222222,59.888888888888886,15.0,3.5555555555555554,4.555555555555555,,,,91.60374107274632,,,,,,0.0
2021-06-04 13:00:00,,,,,,,2.6302700000000003,27.3382,37.6165,19.0,2.6666666666666665,230.33333333333334,0.7333333333333334,79.33333333333333,9.0,1023.6666666666666,60.666666666666664,15.0,3.6666666666666665,4.666666666666667,,,,94.9675075916786,,,,,,0.0
2021-06-04 13:10:00,,,,,,,2.7977049999999997,27.130200000000002,37.6096,19.166666666666668,2.7777777777777777,235.38888888888889,0.7055555555555556,78.55555555555556,9.0,1023.6111111111111,61.44444444444444,15.0,3.7777777777777777,4.777777777777778,,,,116.78987498439638,,,,,,0.0
2021-06-04 13:20:00,,,,,,,2.77609,26.9766,37.7027,19.333333333333332,2.888888888888889,240.44444444444446,0.6777777777777778,77.77777777777777,9.0,1023.5555555555555,62.22222222222222,15.0,3.888888888888889,4.888888888888889,,,,128.68512166966153,,,,,,0.0
2021-06-04 13:30:00,,,,,,,5.025135000000001,26.734,37.8514,19.5,3.0,245.5,0.65,77.0,9.0,1023.5,63.0,15.0,4.0,5.0,,,,122.47076648151808,,,,,,0.0
2021-06-04 13:40:00,,,,,,,2.810495,26.637700000000002,38.035700000000006,19.666666666666668,3.111111111111111,250.55555555555554,0.6222222222222222,76.22222222222223,9.0,1023.4444444444445,63.77777777777778,15.0,4.111111111111111,5.111111111111111,,,,109.60373807551498,,,,,,0.0
2021-06-04 13:50:00,,,,,,,3.256555,26.283299999999997,38.165800000000004,19.833333333333332,3.2222222222222223,255.61111111111111,0.5944444444444446,75.44444444444444,9.0,1023.3888888888889,64.55555555555556,15.0,4.222222222222222,5.222222222222222,,,,105.77028778248587,,,,,,0.0
2021-06-04 14:00:00,,,,,,,2.045305,26.5673,38.2461,20.0,3.333333333333333,260.6666666666667,0.5666666666666667,74.66666666666667,9.0,1023.3333333333334,65.33333333333333,15.0,4.333333333333333,5.333333333333333,,,,108.85951910417631,,,,,,0.0
2021-06-04 14:10:00,,,,,,,1.97366,26.535899999999998,38.2481,20.166666666666668,3.4444444444444446,265.72222222222223,0.538888888888889,73.88888888888889,9.0,1023.2777777777778,66.11111111111111,15.0,4.444444444444445,5.444444444444445,,,,105.41443111958476,,,,,,0.0
2021-06-04 14:20:00,,,,,,,1.9219249999999999,25.7488,38.237,20.333333333333332,3.5555555555555554,270.77777777777777,0.5111111111111111,73.11111111111111,9.0,1023.2222222222222,66.88888888888889,15.0,4.555555555555555,5.555555555555555,,,,114.1682172395954,,,,,,0.0
