,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-04 14:30:00,,,,,,,1.91769,25.9132,38.3605,20.5,3.6666666666666665,275.8333333333333,0.4833333333333334,72.33333333333333,9.0,1023.1666666666666,67.66666666666667,15.0,4.666666666666666,5.666666666666666,,,,102.9897438045006,,,,,,0.0
2021-06-04 14:40:00,,,,,,,3.1296,25.8875,38.4328,20.666666666666668,3.7777777777777777,280.8888888888889,0.4555555555555556,71.55555555555556,9.0,1023.1111111111111,68.44444444444444,15.0,4.777777777777778,5.777777777777778,,,,94.94419379175045,,,,,,0.0
2021-06-04 14:50:00,,,,,,,2.10129,25.9671,38.470800000000004,20.833333333333332,3.888888888888889,285.94444444444446,0.4277777777777778,70.77777777777777,9.0,1023.0555555555555,69.22222222222223,15.0,4.888888888888889,5.888888888888889,,,,102.22159831138654,,,,,,0.0
2021-06-04 15:00:00,,,,,,,2.34127,25.9638,38.478699999999996,21.0,4.0,291.0,0.4,70.0,9.0,1023.0,70.0,15.0,5.0,6.0,,,,100.53477649430097,,,,,,0.0
2021-06-04 15:10:00,,,,,,,2.0415099999999997,25.7632,38.4377,20.944444444444443,4.055555555555555,282.1666666666667,0.3888888888888889,70.38888888888889,9.055555555555555,1022.9444444444445,68.33333333333333,15.055555555555555,5.055555555555555,5.722222222222222,,,,103.91858224470063,,,,,,0.0
2021-06-04 15:20:00,,,,,,,2.12467,25.619100000000003,38.4566,20.88888888888889,4.111111111111111,273.3333333333333,0.3777777777777778,70.77777777777777,9.11111111111111,1022.8888888888889,66.66666666666667,15.11111111111111,5.111111111111111,5.444444444444445,,,,105.28245615188685,,,,,,0.0
2021-06-04 15:30:00,,,,,,,2.2333100000000004,25.689999999999998,38.4923,20.833333333333332,4.166666666666667,264.5,0.3666666666666667,71.16666666666667,9.166666666666666,1022.8333333333334,65.0,15.166666666666666,5.166666666666667,5.166666666666667,,,,106.60541405176711,,,,,,0.0
2021-06-04 15:40:00,,,,,,,2.42629,25.5814,38.511399999999995,20.77777777777778,4.222222222222222,255.66666666666666,0.35555555555555557,71.55555555555556,9.222222222222221,1022.7777777777778,63.333333333333336,15.222222222222221,5.222222222222222,4.888888888888889,,,,105.88733089791853,,,,,,0.0
2021-06-04 15:50:00,,,,,,,3.04779,25.5409,38.511199999999995,20.72222222222222,4.277777777777778,246.83333333333334,0.34444444444444444,71.94444444444444,9.277777777777779,1022.7222222222222,61.666666666666664,15.277777777777779,5.277777777777778,4.611111111111111,,,,107.84502686214985,,,,,,0.0
2021-06-04 16:00:00,,,,,,,2.3694100000000002,25.5753,38.4793,20.666666666666668,4.333333333333333,238.0,0.33333333333333337,72.33333333333333,9.333333333333334,1022.6666666666666,60.0,15.333333333333334,5.333333333333333,4.333333333333334,,,,105.92251710493012,,,,,,0.0
2021-06-04 16:10:00,,,,,,,2.369195,25.3076,38.472,20.61111111111111,4.388888888888889,229.16666666666666,0.32222222222222224,72.72222222222223,9.38888888888889,1022.6111111111111,58.333333333333336,15.38888888888889,5.388888888888889,4.055555555555555,,,,110.98650497371868,,,,,,0.0
2021-06-04 16:20:00,,,,,,,2.314395,25.3071,38.5141,20.555555555555557,4.444444444444445,220.33333333333331,0.3111111111111111,73.11111111111111,9.444444444444445,1022.5555555555555,56.666666666666664,15.444444444444445,5.444444444444445,3.777777777777778,,,,107.28214794654632,,,,,,0.0
2021-06-04 16:30:00,,,,,,,2.35228,25.461199999999998,38.5669,20.5,4.5,211.5,0.30000000000000004,73.5,9.5,1022.5,55.0,15.5,5.5,3.5,,,,104.85460217448951,,,,,,0.0
2021-06-04 16:40:00,,,,,,,2.4500800000000003,25.3274,38.5943,20.444444444444443,4.555555555555555,202.66666666666669,0.2888888888888889,73.88888888888889,9.555555555555555,1022.4444444444445,53.33333333333333,15.555555555555555,5.555555555555555,3.2222222222222223,,,,101.71439257303874,,,,,,0.0
2021-06-04 16:50:00,,,,,,,2.547715,25.5616,38.597899999999996,20.38888888888889,4.611111111111111,193.83333333333331,0.2777777777777778,74.27777777777777,9.61111111111111,1022.3888888888889,51.66666666666667,15.61111111111111,5.611111111111111,2.9444444444444446,,,,111.70739854004424,,,,,,0.0
2021-06-04 17:00:00,,,,,,,2.474675,25.497999999999998,38.5392,20.333333333333332,4.666666666666667,185.0,0.26666666666666666,74.66666666666667,9.666666666666666,1022.3333333333334,50.0,15.666666666666666,5.666666666666667,2.666666666666667,,,,115.32414682657705,,,,,,0.0
2021-06-04 17:10:00,,,,,,,2.373635,25.3458,38.5341,20.27777777777778,4.722222222222222,176.16666666666669,0.25555555555555554,75.05555555555556,9.722222222222221,1022.2777777777778,48.33333333333333,15.722222222222221,5.722222222222222,2.3888888888888893,,,,108.90770609257586,,,,,,0.0
2021-06-04 17:20:00,,,,,,,2.28617,25.186500000000002,38.6111,20.22222222222222,4.777777777777778,167.33333333333331,0.24444444444444444,75.44444444444444,9.777777777777779,1022.2222222222222,46.66666666666667,15.777777777777779,5.777777777777778,2.1111111111111116,,,,104.91017089908405,,,,,,0.0
2021-06-04 17:30:00,,,,,,,2.3995699999999998,24.9587,38.752300000000005,20.166666666666668,4.833333333333333,158.5,0.23333333333333334,75.83333333333333,9.833333333333334,1022.1666666666666,45.0,15.833333333333334,5.833333333333333,1.833333333333334,,,,108.92104138584462,,,,,,0.0
2021-06-04 17:40:00,,,,,,,2.340815,24.930699999999998,38.9012,20.11111111111111,4.888888888888889,149.66666666666666,0.22222222222222224,76.22222222222223,9.88888888888889,1022.1111111111111,43.33333333333333,15.88888888888889,5.888888888888889,1.5555555555555562,,,,99.93820078187069,,,,,,0.0
2021-06-04 17:50:00,,,,,,,2.30622,24.8689,39.0223,20.055555555555557,4.944444444444445,140.83333333333334,0.2111111111111111,76.61111111111111,9.944444444444445,1022.0555555555555,41.66666666666667,15.944444444444445,5.944444444444445,1.2777777777777786,,,,99.21701813261389,,,,,,0.0
2021-06-04 18:00:00,,,,,,,2.35969,24.8238,39.0892,20.0,5.0,132.0,0.2,77.0,10.0,1022.0,40.0,16.0,6.0,1.0,,,,103.55995222210211,,,,,,0.0
2021-06-04 18:10:00,,,,,,,2.46827,24.6649,39.1759,19.77777777777778,5.0,130.38888888888889,0.20555555555555557,77.77777777777777,9.944444444444445,1022.0555555555555,41.22222222222222,15.944444444444445,6.166666666666667,1.0,,,,109.46146775628215,,,,,,0.0
2021-06-04 18:20:00,,,,,,,2.97894,24.121699999999997,39.2602,19.555555555555557,5.0,128.77777777777777,0.2111111111111111,78.55555555555556,9.88888888888889,1022.1111111111111,42.44444444444444,15.88888888888889,6.333333333333333,1.0,,,,104.70041494638906,,,,,,0.0
2021-06-04 18:30:00,,,,,,,3.416735,23.3413,39.3964,19.333333333333332,5.0,127.16666666666667,0.21666666666666667,79.33333333333333,9.833333333333334,1022.1666666666666,43.666666666666664,15.833333333333334,6.5,1.0,,,,110.69095563468287,,,,,,0.0
2021-06-04 18:40:00,,,,,,,3.553125,22.9773,39.6005,19.11111111111111,5.0,125.55555555555556,0.22222222222222224,80.11111111111111,9.777777777777779,1022.2222222222222,44.888888888888886,15.777777777777779,6.666666666666667,1.0,,,,111.92538539972682,,,,,,0.0
2021-06-04 18:50:00,,,,,,,3.4953200000000004,22.5701,39.8058,18.88888888888889,5.0,123.94444444444444,0.22777777777777777,80.88888888888889,9.722222222222221,1022.2777777777778,46.111111111111114,15.722222222222221,6.833333333333333,1.0,,,,109.04971952190508,,,,,,0.0
2021-06-04 19:00:00,,,,,,,6.44308,22.2449,39.9759,18.666666666666668,5.0,122.33333333333333,0.23333333333333334,81.66666666666667,9.666666666666666,1022.3333333333334,47.333333333333336,15.666666666666666,7.0,1.0,,,,112.98967811756889,,,,,,0.0
2021-06-04 19:10:00,,,,,,,4.348525,21.8179,40.1568,18.444444444444443,5.0,120.72222222222223,0.2388888888888889,82.44444444444444,9.61111111111111,1022.3888888888889,48.55555555555556,15.61111111111111,7.166666666666667,1.0,,,,109.44182935466874,,,,,,0.0
2021-06-04 19:20:00,,,,,,,3.9177750000000002,21.6146,40.3218,18.22222222222222,5.0,119.11111111111111,0.24444444444444444,83.22222222222223,9.555555555555555,1022.4444444444445,49.77777777777778,15.555555555555555,7.333333333333334,1.0,,,,109.39509168204616,,,,,,0.0
2021-06-04 19:30:00,,,,,,,6.130105,21.4133,40.4601,18.0,5.0,117.5,0.25,84.0,9.5,1022.5,51.0,15.5,7.5,1.0,,,,110.48610514107398,,,,,,0.0
2021-06-04 19:40:00,,,,,,,8.51417,21.2825,40.5847,17.77777777777778,5.0,115.88888888888889,0.25555555555555554,84.77777777777777,9.444444444444445,1022.5555555555555,52.22222222222222,15.444444444444445,7.666666666666667,1.0,,,,109.8661907724068,,,,,,0.0
2021-06-04 19:50:00,,,,,,,3.625355,21.5505,40.693200000000004,17.555555555555557,5.0,114.27777777777777,0.2611111111111111,85.55555555555556,9.38888888888889,1022.6111111111111,53.44444444444444,15.38888888888889,7.833333333333334,1.0,,,,108.37105287304033,,,,,,0.0
2021-06-04 20:00:00,,,,,,,4.266064999999999,21.405700000000003,40.7197,17.333333333333332,5.0,112.66666666666666,0.26666666666666666,86.33333333333333,9.333333333333334,1022.6666666666666,54.66666666666667,15.333333333333334,8.0,1.0,,,,111.36937695260777,,,,,,0.0
2021-06-04 20:10:00,,,,,,,3.710875,21.082900000000002,40.7421,17.11111111111111,5.0,111.05555555555556,0.2722222222222222,87.11111111111111,9.277777777777779,1022.7222222222222,55.88888888888889,15.277777777777779,8.166666666666668,1.0,,,,76.91896935371355,,,,,,0.0
2021-06-04 20:20:00,,,,,,,4.280805,20.7975,40.7978,16.88888888888889,5.0,109.44444444444444,0.2777777777777778,87.88888888888889,9.222222222222221,1022.7777777777778,57.111111111111114,15.222222222222221,8.333333333333334,1.0,,,,80.88025660843499,,,,,,0.0
2021-06-04 20:30:00,,,,,,,5.11897,20.4909,40.8711,16.666666666666668,5.0,107.83333333333333,0.2833333333333333,88.66666666666667,9.166666666666666,1022.8333333333334,58.333333333333336,15.166666666666666,8.5,1.0,,,,90.0802334984817,,,,,,0.0
2021-06-04 20:40:00,,,,,,,4.446944444444444,20.59188888888889,40.961222222222226,16.444444444444443,5.0,106.22222222222223,0.28888888888888886,89.44444444444444,9.11111111111111,1022.8888888888889,59.55555555555556,15.11111111111111,8.666666666666668,1.0,,,,94.99758072502868,,,,,,0.0
2021-06-04 20:50:00,,,,,,,5.9599899999999995,20.5959,41.310900000000004,16.22222222222222,5.0,104.61111111111111,0.29444444444444445,90.22222222222223,9.055555555555555,1022.9444444444445,60.77777777777778,15.055555555555555,8.833333333333334,1.0,,,,99.19799830894685,,,,,,0.0
2021-06-04 21:00:00,,,,,,,4.457165,21.0059,41.5614,16.0,5.0,103.0,0.3,91.0,9.0,1023.0,62.0,15.0,9.0,1.0,,,,104.35778706545211,,,,,,0.0
2021-06-04 21:10:00,,,,,,,4.327735,21.3799,41.661,15.88888888888889,5.111111111111111,106.88888888888889,0.3055555555555555,91.16666666666667,8.722222222222221,1022.9444444444445,61.22222222222222,14.88888888888889,9.333333333333334,1.0,,,,105.14651820360602,,,,,,0.0
2021-06-04 21:20:00,,,,,,,3.810175,21.6922,41.6485,15.777777777777779,5.222222222222222,110.77777777777777,0.3111111111111111,91.33333333333333,8.444444444444445,1022.8888888888889,60.44444444444444,14.777777777777779,9.666666666666666,1.0,,,,105.81945580929687,,,,,,0.0
2021-06-04 21:30:00,,,,,,,2.233305,21.596899999999998,41.5106,15.666666666666666,5.333333333333333,114.66666666666667,0.31666666666666665,91.5,8.166666666666666,1022.8333333333334,59.666666666666664,14.666666666666666,10.0,1.0,,,,103.26011931015273,,,,,,0.0
2021-06-04 21:40:00,,,,,,,1.39581,21.325499999999998,41.4096,15.555555555555555,5.444444444444445,118.55555555555556,0.32222222222222224,91.66666666666667,7.888888888888889,1022.7777777777778,58.888888888888886,14.555555555555555,10.333333333333334,1.0,,,,100.81882157966916,,,,,,0.0
2021-06-04 21:50:00,,,,,,,1.212175,20.4052,41.3856,15.444444444444445,5.555555555555555,122.44444444444444,0.3277777777777778,91.83333333333333,7.611111111111111,1022.7222222222222,58.111111111111114,14.444444444444445,10.666666666666666,1.0,,,,105.56771401184426,,,,,,0.0
2021-06-04 22:00:00,,,,,,,1.2161300000000002,19.9372,41.522499999999994,15.333333333333334,5.666666666666667,126.33333333333333,0.3333333333333333,92.0,7.333333333333334,1022.6666666666666,57.333333333333336,14.333333333333334,11.0,1.0,,,,104.67178910444011,,,,,,0.0
2021-06-04 22:10:00,,,,,,,2.13603,19.5977,41.7461,15.222222222222221,5.777777777777778,130.22222222222223,0.3388888888888889,92.16666666666667,7.055555555555555,1022.6111111111111,56.55555555555556,14.222222222222221,11.333333333333334,1.0,,,,109.0080160192716,,,,,,0.0
2021-06-04 22:20:00,,,,,,,2.1562200000000002,18.6875,41.9573,15.11111111111111,5.888888888888889,134.11111111111111,0.34444444444444444,92.33333333333333,6.777777777777779,1022.5555555555555,55.77777777777778,14.11111111111111,11.666666666666668,1.0,,,,109.92011894570905,,,,,,0.0
2021-06-04 22:30:00,,,,,,,1.8343099999999999,18.0296,42.2462,15.0,6.0,138.0,0.35,92.5,6.5,1022.5,55.0,14.0,12.0,1.0,,,,108.33080201553086,,,,,,0.0
2021-06-04 22:40:00,,,,,,,1.3664749999999999,17.9189,42.5411,14.88888888888889,6.111111111111111,141.88888888888889,0.35555555555555557,92.66666666666667,6.222222222222222,1022.4444444444445,54.22222222222222,13.88888888888889,12.333333333333334,1.0,,,,107.27815107464116,,,,,,0.0
2021-06-04 22:50:00,,,,,,,1.200105,18.0274,42.769999999999996,14.777777777777779,6.222222222222222,145.77777777777777,0.3611111111111111,92.83333333333333,5.944444444444445,1022.3888888888889,53.44444444444444,13.777777777777779,12.666666666666668,1.0,,,,108.6229263622478,,,,,,0.0
2021-06-04 23:00:00,,,,,,,1.2287599999999999,18.1269,42.9428,14.666666666666666,6.333333333333333,149.66666666666666,0.3666666666666667,93.0,5.666666666666667,1022.3333333333334,52.666666666666664,13.666666666666666,13.0,1.0,,,,107.99484439828302,,,,,,0.0
2021-06-04 23:10:00,,,,,,,1.185805,18.1411,43.0149,14.555555555555555,6.444444444444445,153.55555555555554,0.37222222222222223,93.16666666666667,5.388888888888889,1022.2777777777778,51.888888888888886,13.555555555555555,13.333333333333334,1.0,,,,108.13671929569566,,,,,,0.0
2021-06-04 23:20:00,,,,,,,1.01684,18.0851,43.043899999999994,14.444444444444445,6.555555555555555,157.44444444444446,0.37777777777777777,93.33333333333333,5.111111111111112,1022.2222222222222,51.111111111111114,13.444444444444445,13.666666666666668,1.0,,,,113.10961088255974,,,,,,0.0
2021-06-04 23:30:00,,,,,,,0.84805,18.1176,43.0373,14.333333333333334,6.666666666666666,161.33333333333334,0.38333333333333336,93.5,4.833333333333334,1022.1666666666666,50.333333333333336,13.333333333333334,14.0,1.0,,,,123.06274639862404,,,,,,0.0
2021-06-04 23:40:00,,,,,,,0.76873,17.692,43.0206,14.222222222222221,6.777777777777778,165.22222222222223,0.3888888888888889,93.66666666666667,4.555555555555556,1022.1111111111111,49.55555555555556,13.222222222222221,14.333333333333334,1.0,,,,111.89879176166771,,,,,,0.0
2021-06-04 23:50:00,,,,,,,0.932935,17.5043,43.0216,14.11111111111111,6.888888888888889,169.11111111111111,0.3944444444444445,93.83333333333333,4.277777777777779,1022.0555555555555,48.77777777777778,13.11111111111111,14.666666666666668,1.0,,,,115.56092836692508,,,,,,0.0
2021-06-05 00:00:00,,,,,,,0.992545,17.298499999999997,43.0745,14.0,7.0,173.0,0.4,94.0,4.0,1022.0,48.0,13.0,15.0,1.0,,,,107.39847673728642,,,,,,0.0
2021-06-05 00:10:00,,,,,,,1.0392649999999999,17.125999999999998,43.1569,13.944444444444445,6.944444444444445,173.33333333333334,0.40555555555555556,94.0,4.166666666666667,1022.0,48.05555555555556,12.944444444444445,14.88888888888889,1.0,,,,111.35195316681082,,,,,,0.0
2021-06-05 00:20:00,,,,,,,1.11856,16.995600000000003,43.248200000000004,13.88888888888889,6.888888888888889,173.66666666666666,0.41111111111111115,94.0,4.333333333333333,1022.0,48.111111111111114,12.88888888888889,14.777777777777779,1.0,,,,115.4539167682195,,,,,,0.0
2021-06-05 00:30:00,,,,,,,1.264925,17.0698,43.3431,13.833333333333334,6.833333333333333,174.0,0.4166666666666667,94.0,4.5,1022.0,48.166666666666664,12.833333333333334,14.666666666666666,1.0,,,,116.33828990505239,,,,,,0.0
2021-06-05 00:40:00,,,,,,,1.357635,16.933799999999998,43.3472,13.777777777777779,6.777777777777778,174.33333333333334,0.4222222222222222,94.0,4.666666666666667,1022.0,48.22222222222222,12.777777777777779,14.555555555555555,1.0,,,,109.98929126028288,,,,,,0.0
2021-06-05 00:50:00,,,,,,,1.400385,16.9185,43.0985,13.722222222222221,6.722222222222222,174.66666666666666,0.4277777777777778,94.0,4.833333333333333,1022.0,48.27777777777778,12.722222222222221,14.444444444444445,1.0,,,,104.88482989682991,,,,,,0.0
2021-06-05 01:00:00,,,,,,,1.426225,17.006300000000003,42.9656,13.666666666666666,6.666666666666667,175.0,0.43333333333333335,94.0,5.0,1022.0,48.333333333333336,12.666666666666666,14.333333333333334,1.0,,,,111.90704352858377,,,,,,0.0
2021-06-05 01:10:00,,,,,,,1.6258700000000001,17.059800000000003,42.9257,13.61111111111111,6.611111111111111,175.33333333333334,0.4388888888888889,94.0,5.166666666666667,1022.0,48.388888888888886,12.61111111111111,14.222222222222221,1.0,,,,112.98119745416156,,,,,,0.0
2021-06-05 01:20:00,,,,,,,1.577505,16.913,42.921,13.555555555555555,6.555555555555555,175.66666666666666,0.4444444444444445,94.0,5.333333333333334,1022.0,48.44444444444444,12.555555555555555,14.11111111111111,1.0,,,,108.72706241801635,,,,,,0.0
2021-06-05 01:30:00,,,,,,,1.651625,16.9152,42.9375,13.5,6.5,176.0,0.45,94.0,5.5,1022.0,48.5,12.5,14.0,1.0,,,,110.18324796924483,,,,,,0.0
2021-06-05 01:40:00,,,,,,,1.7089649999999998,16.8614,42.9658,13.444444444444445,6.444444444444445,176.33333333333334,0.45555555555555555,94.0,5.666666666666667,1022.0,48.55555555555556,12.444444444444445,13.88888888888889,1.0,,,,108.29840881476969,,,,,,0.0
2021-06-05 01:50:00,,,,,,,1.71581,16.8315,42.997699999999995,13.38888888888889,6.388888888888889,176.66666666666666,0.46111111111111114,94.0,5.833333333333334,1022.0,48.611111111111114,12.38888888888889,13.777777777777779,1.0,,,,111.5342610927086,,,,,,0.0
2021-06-05 02:00:00,,,,,,,1.7275300000000002,16.9583,43.0266,13.333333333333334,6.333333333333333,177.0,0.4666666666666667,94.0,6.0,1022.0,48.666666666666664,12.333333333333334,13.666666666666666,1.0,,,,107.28179125963632,,,,,,0.0
2021-06-05 02:10:00,,,,,,,1.7731100000000002,16.996100000000002,43.0839,13.277777777777779,6.277777777777778,177.33333333333334,0.4722222222222222,94.0,6.166666666666667,1022.0,48.72222222222222,12.277777777777779,13.555555555555555,1.0,,,,111.06122231995319,,,,,,0.0
2021-06-05 02:20:00,,,,,,,1.93079,17.0765,43.401300000000006,13.222222222222221,6.222222222222222,177.66666666666666,0.4777777777777778,94.0,6.333333333333334,1022.0,48.77777777777778,12.222222222222221,13.444444444444445,1.0,,,,108.80579254452118,,,,,,0.0
2021-06-05 02:30:00,,,,,,,2.125685,17.1605,43.6048,13.166666666666666,6.166666666666667,178.0,0.48333333333333334,94.0,6.5,1022.0,48.833333333333336,12.166666666666666,13.333333333333334,1.0,,,,109.48041713542185,,,,,,0.0
2021-06-05 02:40:00,,,,,,,2.022605,17.1684,43.6978,13.11111111111111,6.111111111111111,178.33333333333334,0.4888888888888889,94.0,6.666666666666667,1022.0,48.888888888888886,12.11111111111111,13.222222222222221,1.0,,,,116.22301862511931,,,,,,0.0
2021-06-05 02:50:00,,,,,,,2.10867,17.101599999999998,43.7621,13.055555555555555,6.055555555555555,178.66666666666666,0.49444444444444446,94.0,6.833333333333334,1022.0,48.94444444444444,12.055555555555555,13.11111111111111,1.0,,,,110.51628131564728,,,,,,0.0
2021-06-05 03:00:00,,,,,,,2.22054,17.1584,43.8249,13.0,6.0,179.0,0.5,94.0,7.0,1022.0,49.0,12.0,13.0,1.0,,,,111.77148048228462,,,,,,0.0
2021-06-05 03:10:00,,,,,,,2.26726,16.9282,43.8827,13.11111111111111,5.888888888888889,181.44444444444446,0.5055555555555555,93.66666666666667,7.111111111111111,1021.9444444444445,50.55555555555556,12.055555555555555,12.722222222222221,1.1111111111111112,,,,139.55735161775925,,,,,,0.0
2021-06-05 03:20:00,,,,,,,2.3779,16.7789,43.9538,13.222222222222221,5.777777777777778,183.88888888888889,0.5111111111111111,93.33333333333333,7.222222222222222,1021.8888888888889,52.111111111111114,12.11111111111111,12.444444444444445,1.2222222222222223,,,,153.70843838535458,,,,,,0.0
2021-06-05 03:30:00,,,,,,,2.36981,16.55,44.0416,13.333333333333334,5.666666666666667,186.33333333333334,0.5166666666666666,93.0,7.333333333333333,1021.8333333333334,53.666666666666664,12.166666666666666,12.166666666666666,1.3333333333333333,,,,151.72723819797324,,,,,,0.0
2021-06-05 03:40:00,,,,,,,2.4339500000000003,16.607599999999998,44.1429,13.444444444444445,5.555555555555555,188.77777777777777,0.5222222222222223,92.66666666666667,7.444444444444445,1021.7777777777778,55.22222222222222,12.222222222222221,11.88888888888889,1.4444444444444444,,,,138.41085012705312,,,,,,0.0
2021-06-05 03:50:00,,,,,,,2.47938,16.724899999999998,44.1905,13.555555555555555,5.444444444444445,191.22222222222223,0.5277777777777778,92.33333333333333,7.555555555555555,1021.7222222222222,56.77777777777778,12.277777777777779,11.61111111111111,1.5555555555555556,,,,128.60785234850005,,,,,,0.0
2021-06-05 04:00:00,,,,,,,2.421745,16.5441,44.2238,13.666666666666666,5.333333333333333,193.66666666666666,0.5333333333333333,92.0,7.666666666666667,1021.6666666666666,58.333333333333336,12.333333333333334,11.333333333333334,1.6666666666666665,,,,116.962168765095,,,,,,0.0
2021-06-05 04:10:00,,,,,,,2.69634,16.9528,44.1908,13.777777777777779,5.222222222222222,196.11111111111111,0.5388888888888889,91.66666666666667,7.777777777777778,1021.6111111111111,59.888888888888886,12.38888888888889,11.055555555555555,1.7777777777777777,,,,110.80718086673714,,,,,,0.0
2021-06-05 04:20:00,,,,,,,2.815255,16.9881,43.836,13.88888888888889,5.111111111111111,198.55555555555554,0.5444444444444444,91.33333333333333,7.888888888888889,1021.5555555555555,61.44444444444444,12.444444444444445,10.777777777777779,1.8888888888888888,,,,106.95128220143292,,,,,,0.0
2021-06-05 04:30:00,,,,,,,2.822355,17.0486,43.5921,14.0,5.0,201.0,0.55,91.0,8.0,1021.5,63.0,12.5,10.5,2.0,,,,108.3013565266065,,,,,,0.0
2021-06-05 04:40:00,,,,,,,2.9062349999999997,17.180799999999998,43.4832,14.11111111111111,4.888888888888889,203.44444444444446,0.5555555555555556,90.66666666666667,8.11111111111111,1021.4444444444445,64.55555555555556,12.555555555555555,10.222222222222221,2.111111111111111,,,,110.71740469916392,,,,,,0.0
2021-06-05 04:50:00,,,,,,,2.973115,17.4172,43.472699999999996,14.222222222222221,4.777777777777778,205.88888888888889,0.5611111111111111,90.33333333333333,8.222222222222221,1021.3888888888889,66.11111111111111,12.61111111111111,9.944444444444445,2.2222222222222223,,,,110.55761672456386,,,,,,0.0
2021-06-05 05:00:00,,,,,,,2.89262,17.199199999999998,43.477,14.333333333333334,4.666666666666667,208.33333333333334,0.5666666666666667,90.0,8.333333333333334,1021.3333333333334,67.66666666666667,12.666666666666666,9.666666666666668,2.333333333333333,,,,110.00103353575798,,,,,,0.0
2021-06-05 05:10:00,,,,,,,2.7459599999999997,18.0057,43.5205,14.444444444444445,4.555555555555555,210.77777777777777,0.5722222222222222,89.66666666666667,8.444444444444445,1021.2777777777778,69.22222222222223,12.722222222222221,9.38888888888889,2.4444444444444446,,,,108.2362812874142,,,,,,0.0
2021-06-05 05:20:00,,,,,,,2.757125,18.4328,42.898,14.555555555555555,4.444444444444445,213.22222222222223,0.5777777777777777,89.33333333333333,8.555555555555555,1021.2222222222222,70.77777777777777,12.777777777777779,9.11111111111111,2.5555555555555554,,,,108.82356451282394,,,,,,0.0
2021-06-05 05:30:00,,,,,,,2.335785,18.353199999999998,42.4985,14.666666666666666,4.333333333333334,215.66666666666669,0.5833333333333333,89.0,8.666666666666666,1021.1666666666666,72.33333333333333,12.833333333333334,8.833333333333334,2.6666666666666665,,,,111.7754394389007,,,,,,0.0
2021-06-05 05:40:00,,,,,,,2.22907,18.378700000000002,42.610699999999994,14.777777777777779,4.222222222222222,218.11111111111111,0.5888888888888889,88.66666666666667,8.777777777777779,1021.1111111111111,73.88888888888889,12.88888888888889,8.555555555555557,2.7777777777777777,,,,113.52738030061883,,,,,,0.0
2021-06-05 05:50:00,,,,,,,2.15814,19.474899999999998,42.693599999999996,14.88888888888889,4.111111111111111,220.55555555555554,0.5944444444444444,88.33333333333333,8.88888888888889,1021.0555555555555,75.44444444444444,12.944444444444445,8.277777777777779,2.888888888888889,,,,105.9456717365071,,,,,,0.0
2021-06-05 06:00:00,,,,,,,2.462235,20.4084,42.1177,15.0,4.0,223.0,0.6,88.0,9.0,1021.0,77.0,13.0,8.0,3.0,,,,107.28377472807458,,,,,,0.0
2021-06-05 06:10:00,,,,,,,2.5397950000000002,22.1147,40.9756,15.11111111111111,4.333333333333333,224.72222222222223,0.5888888888888889,87.5,9.055555555555555,1021.0,78.0,13.0,8.222222222222221,3.0555555555555554,,,,113.02927366396803,,,,,,0.0
2021-06-05 06:20:00,,,,,,,2.50902,22.456200000000003,39.2498,15.222222222222221,4.666666666666667,226.44444444444446,0.5777777777777777,87.0,9.11111111111111,1021.0,79.0,13.0,8.444444444444445,3.111111111111111,,,,115.96178252613477,,,,,,0.0
2021-06-05 06:30:00,,,,,,,2.51638,21.8812,38.3428,15.333333333333334,5.0,228.16666666666666,0.5666666666666667,86.5,9.166666666666666,1021.0,80.0,13.0,8.666666666666666,3.1666666666666665,,,,112.60697841881358,,,,,,0.0
2021-06-05 06:40:00,,,,,,,2.384535,21.2558,38.714,15.444444444444445,5.333333333333334,229.88888888888889,0.5555555555555556,86.0,9.222222222222221,1021.0,81.0,13.0,8.88888888888889,3.2222222222222223,,,,108.58811067031601,,,,,,0.0
2021-06-05 06:50:00,,,,,,,2.20931,21.4501,39.6232,15.555555555555555,5.666666666666667,231.61111111111111,0.5444444444444444,85.5,9.277777777777779,1021.0,82.0,13.0,9.11111111111111,3.2777777777777777,,,,108.82262208820063,,,,,,0.0
2021-06-05 07:00:00,,,,,,,2.3193449999999998,20.9202,40.2954,15.666666666666666,6.0,233.33333333333334,0.5333333333333333,85.0,9.333333333333334,1021.0,83.0,13.0,9.333333333333334,3.3333333333333335,,,,106.67305502358128,,,,,,0.0
2021-06-05 07:10:00,,,,,,,2.516175,20.7885,40.823,15.777777777777779,6.333333333333334,235.05555555555554,0.5222222222222223,84.5,9.38888888888889,1021.0,84.0,13.0,9.555555555555555,3.388888888888889,,,,101.83226782265356,,,,,,0.0
2021-06-05 07:20:00,,,,,,,2.70662,20.6625,41.129599999999996,15.88888888888889,6.666666666666667,236.77777777777777,0.5111111111111111,84.0,9.444444444444445,1021.0,85.0,13.0,9.777777777777779,3.4444444444444446,,,,109.81265121826343,,,,,,0.0
2021-06-05 07:30:00,,,,,,,2.91264,20.4037,41.3438,16.0,7.0,238.5,0.5,83.5,9.5,1021.0,86.0,13.0,10.0,3.5,,,,110.44247706698832,,,,,,0.0
2021-06-05 07:40:00,,,,,,,2.818035,20.4453,41.545,16.11111111111111,7.333333333333334,240.22222222222223,0.4888888888888889,83.0,9.555555555555555,1021.0,87.0,13.0,10.222222222222221,3.5555555555555554,,,,112.5157075444453,,,,,,0.0
2021-06-05 07:50:00,,,,,,,2.6996949999999997,20.1465,41.7155,16.22222222222222,7.666666666666667,241.94444444444446,0.4777777777777778,82.5,9.61111111111111,1021.0,88.0,13.0,10.444444444444445,3.611111111111111,,,,106.24769528297381,,,,,,0.0
2021-06-05 08:00:00,,,,,,,2.61089,20.2669,41.9327,16.333333333333332,8.0,243.66666666666666,0.4666666666666667,82.0,9.666666666666666,1021.0,89.0,13.0,10.666666666666666,3.6666666666666665,,,,111.5504197746751,,,,,,0.0
2021-06-05 08:10:00,,,,,,,2.77394,20.1391,42.0153,16.444444444444443,8.333333333333334,245.38888888888889,0.4555555555555556,81.5,9.722222222222221,1021.0,90.0,13.0,10.88888888888889,3.7222222222222223,,,,111.46712289907164,,,,,,0.0
2021-06-05 08:20:00,,,,,,,2.462555,20.427,42.0856,16.555555555555557,8.666666666666668,247.11111111111111,0.4444444444444444,81.0,9.777777777777779,1021.0,91.0,13.0,11.11111111111111,3.7777777777777777,,,,108.51750030452922,,,,,,0.0
2021-06-05 08:30:00,,,,,,,1.7529050000000002,20.5971,42.1115,16.666666666666668,9.0,248.83333333333334,0.43333333333333335,80.5,9.833333333333334,1021.0,92.0,13.0,11.333333333333332,3.833333333333333,,,,111.52708749997414,,,,,,0.0
2021-06-05 08:40:00,,,,,,,1.839565,20.4628,42.138999999999996,16.77777777777778,9.333333333333334,250.55555555555554,0.4222222222222223,80.0,9.88888888888889,1021.0,93.0,13.0,11.555555555555555,3.888888888888889,,,,107.87277271744895,,,,,,0.0
2021-06-05 08:50:00,,,,,,,1.611735,20.3453,42.2556,16.88888888888889,9.666666666666668,252.27777777777777,0.4111111111111111,79.5,9.944444444444445,1021.0,94.0,13.0,11.777777777777779,3.9444444444444446,,,,112.12828026507535,,,,,,0.0
2021-06-05 09:00:00,,,,,,,1.1676449999999998,20.0707,42.3585,17.0,10.0,254.0,0.4,79.0,10.0,1021.0,95.0,13.0,12.0,4.0,,,,111.79235335398528,,,,,,0.0
2021-06-05 09:10:00,,,,,,,1.1611150000000001,19.9038,42.4423,16.944444444444443,10.222222222222221,253.94444444444446,0.38333333333333336,79.33333333333333,10.0,1021.0555555555555,95.27777777777777,13.0,12.333333333333334,4.0,,,,108.91940835683359,,,,,,0.0
2021-06-05 09:20:00,,,,,,,1.079015,19.9225,42.545100000000005,16.88888888888889,10.444444444444445,253.88888888888889,0.3666666666666667,79.66666666666667,10.0,1021.1111111111111,95.55555555555556,13.0,12.666666666666666,4.0,,,,111.4636656882938,,,,,,0.0
2021-06-05 09:30:00,,,,,,,1.22549,19.4709,42.615899999999996,16.833333333333332,10.666666666666666,253.83333333333334,0.35000000000000003,80.0,10.0,1021.1666666666666,95.83333333333333,13.0,13.0,4.0,,,,111.80322073058218,,,,,,0.0
2021-06-05 09:40:00,,,,,,,1.041035,19.2759,42.7422,16.77777777777778,10.88888888888889,253.77777777777777,0.33333333333333337,80.33333333333333,10.0,1021.2222222222222,96.11111111111111,13.0,13.333333333333334,4.0,,,,110.39847823256153,,,,,,0.0
2021-06-05 09:50:00,,,,,,,0.8936299999999999,19.1006,42.865899999999996,16.72222222222222,11.11111111111111,253.72222222222223,0.31666666666666665,80.66666666666667,10.0,1021.2777777777778,96.38888888888889,13.0,13.666666666666666,4.0,,,,109.0197850605593,,,,,,0.0
2021-06-05 10:00:00,,,,,,,0.8445199999999999,19.1111,42.935199999999995,16.666666666666668,11.333333333333334,253.66666666666666,0.30000000000000004,81.0,10.0,1021.3333333333334,96.66666666666667,13.0,14.0,4.0,,,,109.4099297227159,,,,,,0.0
2021-06-05 10:10:00,,,,,,,0.8943899999999999,19.2045,43.011,16.61111111111111,11.555555555555555,253.61111111111111,0.2833333333333333,81.33333333333333,10.0,1021.3888888888889,96.94444444444444,13.0,14.333333333333334,4.0,,,,109.28739787775244,,,,,,0.0
2021-06-05 10:20:00,,,,,,,0.8304545454545454,19.197363636363637,43.01827272727273,16.555555555555557,11.777777777777779,253.55555555555554,0.26666666666666666,81.66666666666667,10.0,1021.4444444444445,97.22222222222223,13.0,14.666666666666668,4.0,,,,112.04728193142994,,,,,,0.0
2021-06-05 10:30:00,,,,,,,0.76756,19.8728,42.956,16.5,12.0,253.5,0.25,82.0,10.0,1021.5,97.5,13.0,15.0,4.0,,,,110.23915280918618,,,,,,0.0
2021-06-05 10:40:00,,,,,,,0.77553,19.815800000000003,42.729,16.444444444444443,12.222222222222221,253.44444444444446,0.23333333333333334,82.33333333333333,10.0,1021.5555555555555,97.77777777777777,13.0,15.333333333333334,4.0,,,,108.30257901401842,,,,,,0.0
2021-06-05 10:50:00,,,,,,,0.802285,19.4567,42.7082,16.38888888888889,12.444444444444445,253.38888888888889,0.21666666666666667,82.66666666666667,10.0,1021.6111111111111,98.05555555555556,13.0,15.666666666666668,4.0,,,,108.1101870012014,,,,,,0.0
2021-06-05 11:00:00,,,,,,,0.873115,19.2389,42.8251,16.333333333333332,12.666666666666666,253.33333333333334,0.2,83.0,10.0,1021.6666666666666,98.33333333333333,13.0,16.0,4.0,,,,109.58987962841313,,,,,,0.0
2021-06-05 11:10:00,,,,,,,0.5203800000000001,19.060499999999998,42.9382,16.27777777777778,12.88888888888889,253.27777777777777,0.18333333333333332,83.33333333333333,10.0,1021.7222222222222,98.61111111111111,13.0,16.333333333333336,4.0,,,,111.1833232577911,,,,,,0.0
2021-06-05 11:20:00,,,,,,,0.477865,18.1965,43.0509,16.22222222222222,13.11111111111111,253.22222222222223,0.16666666666666666,83.66666666666667,10.0,1021.7777777777778,98.88888888888889,13.0,16.666666666666668,4.0,,,,114.79966361374504,,,,,,0.0
2021-06-05 11:30:00,,,,,,,0.551725,17.9507,43.2803,16.166666666666668,13.333333333333332,253.16666666666666,0.15000000000000002,84.0,10.0,1021.8333333333334,99.16666666666667,13.0,17.0,4.0,,,,108.92832859103962,,,,,,0.0
2021-06-05 11:40:00,,,,,,,0.70842,18.017599999999998,43.4698,16.11111111111111,13.555555555555555,253.11111111111111,0.1333333333333333,84.33333333333333,10.0,1021.8888888888889,99.44444444444444,13.0,17.333333333333336,4.0,,,,109.4879925862544,,,,,,0.0
2021-06-05 11:50:00,,,,,,,0.7581800000000001,17.8898,43.6125,16.055555555555557,13.777777777777779,253.05555555555554,0.11666666666666664,84.66666666666667,10.0,1021.9444444444445,99.72222222222223,13.0,17.666666666666668,4.0,,,,107.8967336928373,,,,,,0.0
2021-06-05 12:00:00,,,,,,,1.00253,17.8178,43.9851,16.0,14.0,253.0,0.1,85.0,10.0,1022.0,100.0,13.0,18.0,4.0,,,,111.8802330139936,,,,,,0.0
2021-06-05 12:10:00,,,,,,,1.066805,17.7168,44.193,15.833333333333334,13.833333333333334,251.44444444444446,0.2,85.5,9.88888888888889,1022.0555555555555,100.0,12.944444444444445,17.944444444444443,3.9444444444444446,,,,111.62685484611382,,,,,,0.0
2021-06-05 12:20:00,,,,,,,0.976075,17.9453,44.2802,15.666666666666666,13.666666666666666,249.88888888888889,0.3,86.0,9.777777777777779,1022.1111111111111,100.0,12.88888888888889,17.88888888888889,3.888888888888889,,,,109.87592949538582,,,,,,0.0
2021-06-05 12:30:00,,,,,,,1.0249700000000002,17.6826,44.250299999999996,15.5,13.5,248.33333333333334,0.4,86.5,9.666666666666666,1022.1666666666666,100.0,12.833333333333334,17.833333333333332,3.8333333333333335,,,,111.51745319043175,,,,,,0.0
2021-06-05 12:40:00,,,,,,,1.12309,17.0754,44.173899999999996,15.333333333333334,13.333333333333334,246.77777777777777,0.5,87.0,9.555555555555555,1022.2222222222222,100.0,12.777777777777779,17.77777777777778,3.7777777777777777,,,,108.86937742071636,,,,,,0.0
2021-06-05 12:50:00,,,,,,,1.0938750000000002,17.6145,44.2292,15.166666666666666,13.166666666666666,245.22222222222223,0.6,87.5,9.444444444444445,1022.2777777777778,100.0,12.722222222222221,17.72222222222222,3.7222222222222223,,,,106.55123080948651,,,,,,0.0
2021-06-05 13:00:00,,,,,,,1.1486800000000001,17.8304,44.229499999999994,15.0,13.0,243.66666666666666,0.7,88.0,9.333333333333334,1022.3333333333334,100.0,12.666666666666666,17.666666666666668,3.6666666666666665,,,,110.41347799678309,,,,,,0.0
2021-06-05 13:10:00,,,,,,,0.8108549999999999,18.031,44.2002,14.833333333333334,12.833333333333334,242.11111111111111,0.7999999999999999,88.5,9.222222222222221,1022.3888888888889,100.0,12.61111111111111,17.61111111111111,3.611111111111111,,,,112.15152673020876,,,,,,0.0
2021-06-05 13:20:00,,,,,,,0.748,17.649,44.189499999999995,14.666666666666666,12.666666666666666,240.55555555555554,0.8999999999999999,89.0,9.11111111111111,1022.4444444444445,100.0,12.555555555555555,17.555555555555557,3.5555555555555554,,,,111.68702587256996,,,,,,0.0
2021-06-05 13:30:00,,,,,,,0.6680699999999999,17.3751,44.2374,14.5,12.5,239.0,0.9999999999999999,89.5,9.0,1022.5,100.0,12.5,17.5,3.5,,,,107.78803924970035,,,,,,0.0
2021-06-05 13:40:00,,,,,,,0.76347,16.9458,44.3084,14.333333333333334,12.333333333333334,237.44444444444446,1.0999999999999999,90.0,8.88888888888889,1022.5555555555555,100.0,12.444444444444445,17.444444444444443,3.4444444444444446,,,,107.42836861906751,,,,,,0.0
2021-06-05 13:50:00,,,,,,,0.8119099999999999,16.479000000000003,44.2781,14.166666666666666,12.166666666666666,235.88888888888889,1.2,90.5,8.777777777777779,1022.6111111111111,100.0,12.38888888888889,17.38888888888889,3.388888888888889,,,,108.62460413614909,,,,,,0.0
2021-06-05 14:00:00,,,,,,,0.8112299999999999,16.4477,44.0487,14.0,12.0,234.33333333333334,1.3,91.0,8.666666666666666,1022.6666666666666,100.0,12.333333333333334,17.333333333333332,3.3333333333333335,,,,112.54944284880904,,,,,,0.0
2021-06-05 14:10:00,,,,,,,0.83332,16.503999999999998,43.991,13.833333333333332,11.833333333333332,232.77777777777777,1.4,91.5,8.555555555555555,1022.7222222222222,100.0,12.277777777777779,17.27777777777778,3.2777777777777777,,,,112.06725966588252,,,,,,0.0
2021-06-05 14:20:00,,,,,,,1.275845,16.5103,43.9125,13.666666666666666,11.666666666666666,231.22222222222223,1.5,92.0,8.444444444444445,1022.7777777777778,100.0,12.222222222222221,17.22222222222222,3.2222222222222223,,,,106.12806970563986,,,,,,0.0
2021-06-05 14:30:00,,,,,,,1.92518,16.2258,43.851600000000005,13.5,11.5,229.66666666666666,1.5999999999999999,92.5,8.333333333333334,1022.8333333333334,100.0,12.166666666666666,17.166666666666668,3.166666666666667,,,,109.53578947422868,,,,,,0.0
2021-06-05 14:40:00,,,,,,,1.157925,16.488300000000002,43.824799999999996,13.333333333333332,11.333333333333332,228.11111111111111,1.7,93.0,8.222222222222221,1022.8888888888889,100.0,12.11111111111111,17.11111111111111,3.111111111111111,,,,111.26129205003296,,,,,,0.0
2021-06-05 14:50:00,,,,,,,1.100035,16.6477,43.7527,13.166666666666666,11.166666666666666,226.55555555555554,1.7999999999999998,93.5,8.11111111111111,1022.9444444444445,100.0,12.055555555555555,17.055555555555557,3.0555555555555554,,,,109.77385888072732,,,,,,0.0
2021-06-05 15:00:00,,,,,,,1.12928,16.7209,43.668600000000005,13.0,11.0,225.0,1.9,94.0,8.0,1023.0,100.0,12.0,17.0,3.0,,,,112.15619828240347,,,,,,0.0
2021-06-05 15:10:00,,,,,,,1.741355,16.4244,43.607299999999995,12.88888888888889,10.833333333333334,223.66666666666666,1.8499999999999999,94.05555555555556,7.777777777777778,1023.0,100.0,12.0,16.833333333333332,2.888888888888889,,,,110.88771205384853,,,,,,0.0
2021-06-05 15:20:00,,,,,,,1.26519,16.5265,43.6411,12.777777777777779,10.666666666666666,222.33333333333334,1.7999999999999998,94.11111111111111,7.555555555555555,1023.0,100.0,12.0,16.666666666666668,2.7777777777777777,,,,107.46023874681548,,,,,,0.0
2021-06-05 15:30:00,,,,,,,1.23144,16.594900000000003,43.6839,12.666666666666666,10.5,221.0,1.75,94.16666666666667,7.333333333333333,1023.0,100.0,12.0,16.5,2.6666666666666665,,,,108.53129988438666,,,,,,0.0
2021-06-05 15:40:00,,,,,,,1.49452,16.7397,43.689800000000005,12.555555555555555,10.333333333333334,219.66666666666666,1.7,94.22222222222223,7.111111111111111,1023.0,100.0,12.0,16.333333333333332,2.5555555555555554,,,,110.50667677755409,,,,,,0.0
2021-06-05 15:50:00,,,,,,,1.56378,16.988999999999997,43.6905,12.444444444444445,10.166666666666666,218.33333333333334,1.65,94.27777777777777,6.888888888888889,1023.0,100.0,12.0,16.166666666666668,2.4444444444444446,,,,110.73828896711102,,,,,,0.0
2021-06-05 16:00:00,,,,,,,1.5536249999999998,16.7877,43.6639,12.333333333333334,10.0,217.0,1.5999999999999999,94.33333333333333,6.666666666666667,1023.0,100.0,12.0,16.0,2.3333333333333335,,,,108.8959127180455,,,,,,0.0
2021-06-05 16:10:00,,,,,,,2.274615,16.817,43.7094,12.222222222222221,9.833333333333334,215.66666666666666,1.5499999999999998,94.38888888888889,6.444444444444445,1023.0,100.0,12.0,15.833333333333334,2.2222222222222223,,,,111.55530858530162,,,,,,0.0
2021-06-05 16:20:00,,,,,,,1.668195,17.0657,43.740500000000004,12.11111111111111,9.666666666666666,214.33333333333334,1.5,94.44444444444444,6.222222222222222,1023.0,100.0,12.0,15.666666666666666,2.111111111111111,,,,109.92752312503964,,,,,,0.0
2021-06-05 16:30:00,,,,,,,1.39694,17.1355,43.7302,12.0,9.5,213.0,1.45,94.5,6.0,1023.0,100.0,12.0,15.5,2.0,,,,113.56793049634514,,,,,,0.0
2021-06-05 16:40:00,,,,,,,1.259475,17.328,43.669599999999996,11.88888888888889,9.333333333333334,211.66666666666666,1.4,94.55555555555556,5.777777777777778,1023.0,100.0,12.0,15.333333333333334,1.8888888888888888,,,,110.70034064018121,,,,,,0.0
2021-06-05 16:50:00,,,,,,,1.3424150000000001,17.4327,43.596199999999996,11.777777777777779,9.166666666666666,210.33333333333334,1.35,94.61111111111111,5.555555555555555,1023.0,100.0,12.0,15.166666666666666,1.777777777777778,,,,111.90597827113955,,,,,,0.0
2021-06-05 17:00:00,,,,,,,1.18522,17.5297,43.5241,11.666666666666666,9.0,209.0,1.2999999999999998,94.66666666666667,5.333333333333334,1023.0,100.0,12.0,15.0,1.6666666666666667,,,,112.29647190417275,,,,,,0.0
2021-06-05 17:10:00,,,,,,,1.16913,17.826,43.444100000000006,11.555555555555555,8.833333333333332,207.66666666666666,1.25,94.72222222222223,5.111111111111111,1023.0,100.0,12.0,14.833333333333332,1.5555555555555556,,,,110.0799623140238,,,,,,0.0
2021-06-05 17:20:00,,,,,,,0.892315,17.6772,43.4041,11.444444444444445,8.666666666666666,206.33333333333334,1.2,94.77777777777777,4.888888888888889,1023.0,100.0,12.0,14.666666666666666,1.4444444444444444,,,,110.76115946322511,,,,,,0.0
2021-06-05 17:30:00,,,,,,,0.918865,17.7631,43.3811,11.333333333333334,8.5,205.0,1.15,94.83333333333333,4.666666666666667,1023.0,100.0,12.0,14.5,1.3333333333333335,,,,109.31388069088175,,,,,,0.0
2021-06-05 17:40:00,,,,,,,1.04169,17.631,43.449799999999996,11.222222222222221,8.333333333333332,203.66666666666666,1.1,94.88888888888889,4.444444444444445,1023.0,100.0,12.0,14.333333333333332,1.2222222222222223,,,,111.46537309678934,,,,,,0.0
2021-06-05 17:50:00,,,,,,,1.292835,17.5329,43.5685,11.11111111111111,8.166666666666666,202.33333333333334,1.05,94.94444444444444,4.222222222222222,1023.0,100.0,12.0,14.166666666666666,1.1111111111111112,,,,107.3379532315098,,,,,,0.0
2021-06-05 18:00:00,,,,,,,1.232175,17.1572,43.6549,11.0,8.0,201.0,1.0,95.0,4.0,1023.0,100.0,12.0,14.0,1.0,,,,111.18829321047681,,,,,,0.0
2021-06-05 18:10:00,,,,,,,1.44903,16.992,43.771300000000004,10.722222222222221,7.888888888888889,200.66666666666666,0.9555555555555556,94.94444444444444,3.888888888888889,1023.0,99.22222222222223,12.0,13.88888888888889,1.0,,,,109.00907356283759,,,,,,0.0
2021-06-05 18:20:00,,,,,,,1.4453200000000002,16.905099999999997,43.8831,10.444444444444445,7.777777777777778,200.33333333333334,0.9111111111111111,94.88888888888889,3.7777777777777777,1023.0,98.44444444444444,12.0,13.777777777777779,1.0,,,,106.92539780999307,,,,,,0.0
2021-06-05 18:30:00,,,,,,,1.27707,16.944,43.9704,10.166666666666666,7.666666666666667,200.0,0.8666666666666667,94.83333333333333,3.6666666666666665,1023.0,97.66666666666667,12.0,13.666666666666666,1.0,,,,111.0086448059513,,,,,,0.0
2021-06-05 18:40:00,,,,,,,1.372795,16.8989,44.0298,9.88888888888889,7.555555555555555,199.66666666666666,0.8222222222222222,94.77777777777777,3.5555555555555554,1023.0,96.88888888888889,12.0,13.555555555555555,1.0,,,,111.26460392795714,,,,,,0.0
2021-06-05 18:50:00,,,,,,,1.36265,17.0724,44.097300000000004,9.61111111111111,7.444444444444445,199.33333333333334,0.7777777777777778,94.72222222222223,3.4444444444444446,1023.0,96.11111111111111,12.0,13.444444444444445,1.0,,,,112.0247106860317,,,,,,0.0
2021-06-05 19:00:00,,,,,,,1.3360400000000001,17.008699999999997,44.1479,9.333333333333334,7.333333333333333,199.0,0.7333333333333333,94.66666666666667,3.3333333333333335,1023.0,95.33333333333333,12.0,13.333333333333334,1.0,,,,112.25247792367881,,,,,,0.0
2021-06-05 19:10:00,,,,,,,1.3150400000000002,16.3962,44.2054,9.055555555555555,7.222222222222222,198.66666666666666,0.6888888888888889,94.61111111111111,3.2222222222222223,1023.0,94.55555555555556,12.0,13.222222222222221,1.0,,,,108.68328477697858,,,,,,0.0
2021-06-05 19:20:00,,,,,,,1.43903,16.1609,44.307900000000004,8.777777777777779,7.111111111111111,198.33333333333334,0.6444444444444444,94.55555555555556,3.111111111111111,1023.0,93.77777777777777,12.0,13.11111111111111,1.0,,,,109.17892779075494,,,,,,0.0
2021-06-05 19:30:00,,,,,,,1.494645,16.1049,44.3754,8.5,7.0,198.0,0.6,94.5,3.0,1023.0,93.0,12.0,13.0,1.0,,,,110.99649252983136,,,,,,0.0
2021-06-05 19:40:00,,,,,,,1.444315,16.0762,44.481700000000004,8.222222222222221,6.888888888888889,197.66666666666666,0.5555555555555556,94.44444444444444,2.888888888888889,1023.0,92.22222222222223,12.0,12.88888888888889,1.0,,,,109.66035282716912,,,,,,0.0
2021-06-05 19:50:00,,,,,,,1.323005,16.374699999999997,44.5505,7.944444444444445,6.777777777777778,197.33333333333334,0.5111111111111111,94.38888888888889,2.7777777777777777,1023.0,91.44444444444444,12.0,12.777777777777779,1.0,,,,111.99353078249484,,,,,,0.0
2021-06-05 20:00:00,,,,,,,1.32022,16.1976,44.552800000000005,7.666666666666667,6.666666666666667,197.0,0.46666666666666656,94.33333333333333,2.666666666666667,1023.0,90.66666666666667,12.0,12.666666666666666,1.0,,,,107.6063632680602,,,,,,0.0
2021-06-05 20:10:00,,,,,,,1.4711500000000002,16.2335,44.5543,7.388888888888889,6.555555555555555,196.66666666666666,0.42222222222222217,94.27777777777777,2.5555555555555554,1023.0,89.88888888888889,12.0,12.555555555555555,1.0,,,,92.77345845863644,,,,,,0.0
2021-06-05 20:20:00,,,,,,,1.393145,16.223,44.546499999999995,7.111111111111112,6.444444444444445,196.33333333333334,0.37777777777777766,94.22222222222223,2.4444444444444446,1023.0,89.11111111111111,12.0,12.444444444444445,1.0,,,,104.77101923172083,,,,,,0.0
2021-06-05 20:30:00,,,,,,,1.73509,16.0026,44.5261,6.833333333333334,6.333333333333334,196.0,0.33333333333333326,94.16666666666667,2.3333333333333335,1023.0,88.33333333333333,12.0,12.333333333333334,1.0,,,,109.21520542468053,,,,,,0.0
2021-06-05 20:40:00,,,,,,,1.829195,16.052100000000003,44.4925,6.555555555555556,6.222222222222222,195.66666666666666,0.28888888888888886,94.11111111111111,2.2222222222222223,1023.0,87.55555555555556,12.0,12.222222222222221,1.0,,,,104.10558406592763,,,,,,0.0
2021-06-05 20:50:00,,,,,,,1.84979,16.0151,44.5345,6.277777777777779,6.111111111111111,195.33333333333334,0.24444444444444435,94.05555555555556,2.111111111111111,1023.0,86.77777777777777,12.0,12.11111111111111,1.0,,,,110.5371030081194,,,,,,0.0
2021-06-05 21:00:00,,,,,,,1.67227,15.991400000000002,44.568799999999996,6.0,6.0,195.0,0.2,94.0,2.0,1023.0,86.0,12.0,12.0,1.0,,,,110.29252624921205,,,,,,0.0
2021-06-05 21:10:00,,,,,,,1.8287600000000002,16.121299999999998,44.6092,6.166666666666667,5.888888888888889,191.38888888888889,0.1888888888888889,93.94444444444444,2.4444444444444446,1023.0555555555555,86.61111111111111,11.88888888888889,11.722222222222221,1.0,,,,113.39609372198245,,,,,,0.0
2021-06-05 21:20:00,,,,,,,1.809885,16.0848,44.6283,6.333333333333333,5.777777777777778,187.77777777777777,0.17777777777777778,93.88888888888889,2.888888888888889,1023.1111111111111,87.22222222222223,11.777777777777779,11.444444444444445,1.0,,,,108.55575213610116,,,,,,0.0
2021-06-05 21:30:00,,,,,,,1.76858,16.0878,44.6271,6.5,5.666666666666667,184.16666666666666,0.16666666666666669,93.83333333333333,3.333333333333333,1023.1666666666666,87.83333333333333,11.666666666666666,11.166666666666666,1.0,,,,108.67149595357603,,,,,,0.0
2021-06-05 21:40:00,,,,,,,1.6506699999999999,15.977500000000001,44.631600000000006,6.666666666666667,5.555555555555555,180.55555555555554,0.15555555555555556,93.77777777777777,3.7777777777777777,1023.2222222222222,88.44444444444444,11.555555555555555,10.88888888888889,1.0,,,,108.38492806687866,,,,,,0.0
2021-06-05 21:50:00,,,,,,,1.480735,15.890899999999998,44.6483,6.833333333333333,5.444444444444445,176.94444444444446,0.14444444444444446,93.72222222222223,4.222222222222222,1023.2777777777778,89.05555555555556,11.444444444444445,10.61111111111111,1.0,,,,111.78705612829177,,,,,,0.0
2021-06-05 22:00:00,,,,,,,1.480555,15.8921,44.6687,7.0,5.333333333333333,173.33333333333334,0.13333333333333333,93.66666666666667,4.666666666666666,1023.3333333333334,89.66666666666667,11.333333333333334,10.333333333333334,1.0,,,,115.01852488070558,,,,,,0.0
2021-06-05 22:10:00,,,,,,,1.4285299999999999,15.8494,44.688,7.166666666666667,5.222222222222222,169.72222222222223,0.12222222222222222,93.61111111111111,5.111111111111111,1023.3888888888889,90.27777777777777,11.222222222222221,10.055555555555555,1.0,,,,105.84723460633877,,,,,,0.0
2021-06-05 22:20:00,,,,,,,1.698705,15.793899999999999,44.7359,7.333333333333334,5.111111111111111,166.11111111111111,0.11111111111111112,93.55555555555556,5.555555555555555,1023.4444444444445,90.88888888888889,11.11111111111111,9.777777777777779,1.0,,,,110.83406588861499,,,,,,0.0
2021-06-05 22:30:00,,,,,,,1.7567049999999997,15.5445,44.803700000000006,7.5,5.0,162.5,0.1,93.5,6.0,1023.5,91.5,11.0,9.5,1.0,,,,110.49159091152042,,,,,,0.0
2021-06-05 22:40:00,,,,,,,1.919285,15.5822,44.8699,7.666666666666667,4.888888888888889,158.88888888888889,0.08888888888888889,93.44444444444444,6.444444444444445,1023.5555555555555,92.11111111111111,10.88888888888889,9.222222222222221,1.0,,,,105.03925235058628,,,,,,0.0
2021-06-05 22:50:00,,,,,,,1.9159849999999998,15.453800000000001,44.908699999999996,7.833333333333334,4.777777777777778,155.27777777777777,0.07777777777777778,93.38888888888889,6.888888888888888,1023.6111111111111,92.72222222222223,10.777777777777779,8.944444444444445,1.0,,,,112.55946094814666,,,,,,0.0
