,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-05 23:00:00,,,,,,,1.74249,15.4285,44.9375,8.0,4.666666666666667,151.66666666666666,0.06666666666666665,93.33333333333333,7.333333333333333,1023.6666666666666,93.33333333333333,10.666666666666666,8.666666666666668,1.0,,,,112.31252927661615,,,,,,0.0
2021-06-05 23:10:00,,,,,,,1.7193349999999998,15.5388,44.965199999999996,8.166666666666668,4.555555555555555,148.05555555555554,0.05555555555555555,93.27777777777777,7.777777777777778,1023.7222222222222,93.94444444444444,10.555555555555555,8.38888888888889,1.0,,,,110.37766972773493,,,,,,0.0
2021-06-05 23:20:00,,,,,,,1.8592849999999999,15.5149,44.973400000000005,8.333333333333334,4.444444444444445,144.44444444444446,0.044444444444444425,93.22222222222223,8.222222222222221,1023.7777777777778,94.55555555555556,10.444444444444445,8.11111111111111,1.0,,,,107.66507550406591,,,,,,0.0
2021-06-05 23:30:00,,,,,,,1.8388149999999999,15.388,44.9762,8.5,4.333333333333334,140.83333333333331,0.033333333333333326,93.16666666666667,8.666666666666666,1023.8333333333334,95.16666666666667,10.333333333333334,7.833333333333334,1.0,,,,106.09934538588011,,,,,,0.0
2021-06-05 23:40:00,,,,,,,1.9021000000000001,15.520500000000002,44.9959,8.666666666666668,4.222222222222222,137.22222222222223,0.022222222222222227,93.11111111111111,9.11111111111111,1023.8888888888889,95.77777777777777,10.222222222222221,7.555555555555556,1.0,,,,112.2634820132067,,,,,,0.0
2021-06-05 23:50:00,,,,,,,1.854555,15.5034,45.0093,8.833333333333334,4.111111111111111,133.61111111111111,0.0111111111111111,93.05555555555556,9.555555555555555,1023.9444444444445,96.38888888888889,10.11111111111111,7.277777777777779,1.0,,,,114.59344416429767,,,,,,0.0
2021-06-06 00:00:00,,,,,,,1.919445,15.659899999999999,44.988299999999995,9.0,4.0,130.0,0.0,93.0,10.0,1024.0,97.0,10.0,7.0,1.0,,,,114.6433560980242,,,,,,0.0
2021-06-06 00:10:00,,,,,,,1.841515,15.5363,44.9715,9.11111111111111,4.0,131.16666666666666,0.016666666666666666,93.05555555555556,9.722222222222221,1023.9444444444445,97.16666666666667,10.0,6.944444444444445,1.0,,,,106.77900393146581,,,,,,0.0
2021-06-06 00:20:00,,,,,,,1.8493,15.6243,44.986399999999996,9.222222222222221,4.0,132.33333333333334,0.03333333333333333,93.11111111111111,9.444444444444445,1023.8888888888889,97.33333333333333,10.0,6.888888888888889,1.0,,,,111.45035032390874,,,,,,0.0
2021-06-06 00:30:00,,,,,,,1.85071,15.683000000000002,44.993,9.333333333333334,4.0,133.5,0.05,93.16666666666667,9.166666666666666,1023.8333333333334,97.5,10.0,6.833333333333333,1.0,,,,111.50971544664458,,,,,,0.0
2021-06-06 00:40:00,,,,,,,1.8559449999999997,15.7427,44.9832,9.444444444444445,4.0,134.66666666666666,0.06666666666666667,93.22222222222223,8.88888888888889,1023.7777777777778,97.66666666666667,10.0,6.777777777777778,1.0,,,,109.81364401219255,,,,,,0.0
2021-06-06 00:50:00,,,,,,,1.807705,15.6446,44.9681,9.555555555555555,4.0,135.83333333333334,0.08333333333333333,93.27777777777777,8.61111111111111,1023.7222222222222,97.83333333333333,10.0,6.722222222222222,1.0,,,,108.30708822907702,,,,,,0.0
2021-06-06 01:00:00,,,,,,,1.7361149999999999,15.571100000000001,44.9673,9.666666666666666,4.0,137.0,0.1,93.33333333333333,8.333333333333334,1023.6666666666666,98.0,10.0,6.666666666666667,1.0,,,,107.42545864902647,,,,,,0.0
2021-06-06 01:10:00,,,,,,,1.76309,15.4523,44.9984,9.777777777777779,4.0,138.16666666666666,0.11666666666666667,93.38888888888889,8.055555555555555,1023.6111111111111,98.16666666666667,10.0,6.611111111111111,1.0,,,,111.07985524473891,,,,,,0.0
2021-06-06 01:20:00,,,,,,,1.7676500000000002,15.4141,45.0402,9.88888888888889,4.0,139.33333333333334,0.13333333333333333,93.44444444444444,7.777777777777779,1023.5555555555555,98.33333333333333,10.0,6.555555555555555,1.0,,,,114.50456245185292,,,,,,0.0
2021-06-06 01:30:00,,,,,,,1.9308450000000001,15.302000000000001,45.0733,10.0,4.0,140.5,0.15,93.5,7.5,1023.5,98.5,10.0,6.5,1.0,,,,105.00687010684257,,,,,,0.0
2021-06-06 01:40:00,,,,,,,1.902845,15.285499999999999,45.1582,10.11111111111111,4.0,141.66666666666666,0.16666666666666666,93.55555555555556,7.222222222222222,1023.4444444444445,98.66666666666667,10.0,6.444444444444445,1.0,,,,115.86907880405923,,,,,,0.0
2021-06-06 01:50:00,,,,,,,2.049135,15.1841,45.2199,10.222222222222221,4.0,142.83333333333334,0.18333333333333332,93.61111111111111,6.944444444444445,1023.3888888888889,98.83333333333333,10.0,6.388888888888889,1.0,,,,108.02425699137025,,,,,,0.0
2021-06-06 02:00:00,,,,,,,2.193635,15.0498,45.273700000000005,10.333333333333334,4.0,144.0,0.2,93.66666666666667,6.666666666666667,1023.3333333333334,99.0,10.0,6.333333333333333,1.0,,,,109.25207242459228,,,,,,0.0
2021-06-06 02:10:00,,,,,,,2.13062,15.1571,45.336,10.444444444444445,4.0,145.16666666666666,0.21666666666666667,93.72222222222223,6.388888888888889,1023.2777777777778,99.16666666666667,10.0,6.277777777777778,1.0,,,,111.67153383783027,,,,,,0.0
2021-06-06 02:20:00,,,,,,,2.24968,15.193299999999999,45.3793,10.555555555555555,4.0,146.33333333333334,0.23333333333333334,93.77777777777777,6.111111111111112,1023.2222222222222,99.33333333333333,10.0,6.222222222222222,1.0,,,,106.61376785752464,,,,,,0.0
2021-06-06 02:30:00,,,,,,,2.248555,15.166,45.396300000000004,10.666666666666666,4.0,147.5,0.25,93.83333333333333,5.833333333333334,1023.1666666666666,99.5,10.0,6.166666666666667,1.0,,,,106.9501182178993,,,,,,0.0
2021-06-06 02:40:00,,,,,,,2.328475,15.169599999999999,45.4208,10.777777777777779,4.0,148.66666666666666,0.26666666666666666,93.88888888888889,5.555555555555556,1023.1111111111111,99.66666666666667,10.0,6.111111111111111,1.0,,,,112.68691754465048,,,,,,0.0
2021-06-06 02:50:00,,,,,,,2.31667,15.2792,45.4363,10.88888888888889,4.0,149.83333333333334,0.2833333333333333,93.94444444444444,5.277777777777779,1023.0555555555555,99.83333333333333,10.0,6.055555555555555,1.0,,,,112.81805428693524,,,,,,0.0
2021-06-06 03:00:00,,,,,,,2.2552700000000003,15.3143,45.437200000000004,11.0,4.0,151.0,0.3,94.0,5.0,1023.0,100.0,10.0,6.0,1.0,,,,111.27382016887773,,,,,,0.0
2021-06-06 03:10:00,,,,,,,2.19177,15.1399,45.4482,11.055555555555555,3.888888888888889,147.27777777777777,0.28888888888888886,93.94444444444444,5.111111111111111,1022.9444444444445,98.05555555555556,10.055555555555555,5.833333333333333,1.1111111111111112,,,,110.96527774530617,,,,,,0.0
2021-06-06 03:20:00,,,,,,,2.05358,14.986099999999999,45.4714,11.11111111111111,3.7777777777777777,143.55555555555554,0.2777777777777778,93.88888888888889,5.222222222222222,1022.8888888888889,96.11111111111111,10.11111111111111,5.666666666666667,1.2222222222222223,,,,107.6986453385003,,,,,,0.0
2021-06-06 03:30:00,,,,,,,2.084775,14.8833,45.5221,11.166666666666666,3.6666666666666665,139.83333333333334,0.26666666666666666,93.83333333333333,5.333333333333333,1022.8333333333334,94.16666666666667,10.166666666666666,5.5,1.3333333333333333,,,,108.52068064608815,,,,,,0.0
2021-06-06 03:40:00,,,,,,,2.04559,14.804300000000001,45.587,11.222222222222221,3.5555555555555554,136.11111111111111,0.25555555555555554,93.77777777777777,5.444444444444445,1022.7777777777778,92.22222222222223,10.222222222222221,5.333333333333333,1.4444444444444444,,,,113.93266343197581,,,,,,0.0
2021-06-06 03:50:00,,,,,,,2.293925,14.6661,45.6774,11.277777777777779,3.4444444444444446,132.38888888888889,0.24444444444444444,93.72222222222223,5.555555555555555,1022.7222222222222,90.27777777777777,10.277777777777779,5.166666666666667,1.5555555555555556,,,,111.41094207246424,,,,,,0.0
2021-06-06 04:00:00,,,,,,,2.483605,14.7738,45.759,11.333333333333334,3.3333333333333335,128.66666666666666,0.23333333333333334,93.66666666666667,5.666666666666667,1022.6666666666666,88.33333333333333,10.333333333333334,5.0,1.6666666666666665,,,,110.70867856882387,,,,,,0.0
2021-06-06 04:10:00,,,,,,,2.455445,14.8191,45.8044,11.38888888888889,3.2222222222222223,124.94444444444444,0.2222222222222222,93.61111111111111,5.777777777777778,1022.6111111111111,86.38888888888889,10.38888888888889,4.833333333333333,1.7777777777777777,,,,110.30952059988249,,,,,,0.0
2021-06-06 04:20:00,,,,,,,2.599955,14.9549,45.8228,11.444444444444445,3.111111111111111,121.22222222222223,0.2111111111111111,93.55555555555556,5.888888888888889,1022.5555555555555,84.44444444444444,10.444444444444445,4.666666666666666,1.8888888888888888,,,,107.01206850041103,,,,,,0.0
2021-06-06 04:30:00,,,,,,,2.484705,14.874199999999998,45.8096,11.5,3.0,117.5,0.2,93.5,6.0,1022.5,82.5,10.5,4.5,2.0,,,,113.05099293380133,,,,,,0.0
2021-06-06 04:40:00,,,,,,,2.56511,14.763900000000001,45.8073,11.555555555555555,2.888888888888889,113.77777777777777,0.18888888888888888,93.44444444444444,6.111111111111111,1022.4444444444445,80.55555555555556,10.555555555555555,4.333333333333333,2.111111111111111,,,,112.03782227769409,,,,,,0.0
2021-06-06 04:50:00,,,,,,,2.4989049999999997,14.830099999999998,45.8292,11.61111111111111,2.7777777777777777,110.05555555555556,0.17777777777777776,93.38888888888889,6.222222222222222,1022.3888888888889,78.61111111111111,10.61111111111111,4.166666666666666,2.2222222222222223,,,,110.94805824236683,,,,,,0.0
2021-06-06 05:00:00,,,,,,,2.56374,14.8433,45.8363,11.666666666666666,2.666666666666667,106.33333333333334,0.16666666666666666,93.33333333333333,6.333333333333333,1022.3333333333334,76.66666666666667,10.666666666666666,4.0,2.333333333333333,,,,110.13377766582252,,,,,,0.0
2021-06-06 05:10:00,,,,,,,2.46758,15.0208,45.8323,11.722222222222221,2.5555555555555554,102.61111111111111,0.15555555555555556,93.27777777777777,6.444444444444445,1022.2777777777778,74.72222222222223,10.722222222222221,3.833333333333333,2.4444444444444446,,,,109.8999256987491,,,,,,0.0
2021-06-06 05:20:00,,,,,,,2.48521,14.9228,45.811899999999994,11.777777777777779,2.4444444444444446,98.88888888888889,0.14444444444444443,93.22222222222223,6.555555555555555,1022.2222222222222,72.77777777777777,10.777777777777779,3.6666666666666665,2.5555555555555554,,,,103.79736547567077,,,,,,0.0
2021-06-06 05:30:00,,,,,,,2.508455,14.818700000000002,45.7969,11.833333333333334,2.3333333333333335,95.16666666666666,0.13333333333333333,93.16666666666667,6.666666666666666,1022.1666666666666,70.83333333333333,10.833333333333334,3.5,2.6666666666666665,,,,112.56325214364435,,,,,,0.0
2021-06-06 05:40:00,,,,,,,2.4799800000000003,14.856800000000002,45.8127,11.88888888888889,2.2222222222222223,91.44444444444444,0.12222222222222223,93.11111111111111,6.777777777777778,1022.1111111111111,68.88888888888889,10.88888888888889,3.333333333333333,2.7777777777777777,,,,111.51359222390556,,,,,,0.0
2021-06-06 05:50:00,,,,,,,2.351725,14.9385,45.808299999999996,11.944444444444445,2.111111111111111,87.72222222222223,0.1111111111111111,93.05555555555556,6.888888888888889,1022.0555555555555,66.94444444444444,10.944444444444445,3.1666666666666665,2.888888888888889,,,,110.18907812538794,,,,,,0.0
2021-06-06 06:00:00,,,,,,,2.479405,14.898599999999998,45.7851,12.0,2.0,84.0,0.1,93.0,7.0,1022.0,65.0,11.0,3.0,3.0,,,,112.60322926106426,,,,,,0.0
2021-06-06 06:10:00,,,,,,,2.375635,15.022300000000001,45.7763,12.055555555555555,2.0555555555555554,93.5,0.09444444444444446,92.88888888888889,7.166666666666667,1022.0,65.16666666666667,11.055555555555555,3.0555555555555554,3.0555555555555554,,,,110.3484998737486,,,,,,0.0
2021-06-06 06:20:00,,,,,,,2.31277,15.1784,45.7924,12.11111111111111,2.111111111111111,103.0,0.08888888888888889,92.77777777777777,7.333333333333333,1022.0,65.33333333333333,11.11111111111111,3.111111111111111,3.111111111111111,,,,103.8688342173086,,,,,,0.0
2021-06-06 06:30:00,,,,,,,2.1046199999999997,15.111500000000001,45.777,12.166666666666666,2.1666666666666665,112.5,0.08333333333333334,92.66666666666667,7.5,1022.0,65.5,11.166666666666666,3.1666666666666665,3.1666666666666665,,,,112.36931295879818,,,,,,0.0
2021-06-06 06:40:00,,,,,,,2.176025,15.397499999999999,45.7502,12.222222222222221,2.2222222222222223,122.0,0.07777777777777778,92.55555555555556,7.666666666666667,1022.0,65.66666666666667,11.222222222222221,3.2222222222222223,3.2222222222222223,,,,108.22309982041182,,,,,,0.0
2021-06-06 06:50:00,,,,,,,2.634205,15.395199999999999,45.6789,12.277777777777779,2.2777777777777777,131.5,0.07222222222222223,92.44444444444444,7.833333333333333,1022.0,65.83333333333333,11.277777777777779,3.2777777777777777,3.2777777777777777,,,,109.70235898594399,,,,,,0.0
2021-06-06 07:00:00,,,,,,,2.446145,15.6147,45.6012,12.333333333333334,2.3333333333333335,141.0,0.06666666666666667,92.33333333333333,8.0,1022.0,66.0,11.333333333333334,3.3333333333333335,3.3333333333333335,,,,112.73502303085759,,,,,,0.0
2021-06-06 07:10:00,,,,,,,2.02367,15.7436,45.490300000000005,12.38888888888889,2.388888888888889,150.5,0.06111111111111111,92.22222222222223,8.166666666666666,1022.0,66.16666666666667,11.38888888888889,3.388888888888889,3.388888888888889,,,,103.42209624597581,,,,,,0.0
2021-06-06 07:20:00,,,,,,,1.98779,16.1202,45.3168,12.444444444444445,2.4444444444444446,160.0,0.05555555555555556,92.11111111111111,8.333333333333334,1022.0,66.33333333333333,11.444444444444445,3.4444444444444446,3.4444444444444446,,,,114.32061643999175,,,,,,0.0
2021-06-06 07:30:00,,,,,,,1.8597899999999998,16.1826,45.2097,12.5,2.5,169.5,0.05,92.0,8.5,1022.0,66.5,11.5,3.5,3.5,,,,108.79326731622555,,,,,,0.0
2021-06-06 07:40:00,,,,,,,1.874825,16.0613,45.2177,12.555555555555555,2.5555555555555554,179.0,0.044444444444444446,91.88888888888889,8.666666666666666,1022.0,66.66666666666667,11.555555555555555,3.5555555555555554,3.5555555555555554,,,,112.48343584394725,,,,,,0.0
2021-06-06 07:50:00,,,,,,,1.316325,16.4119,45.2478,12.61111111111111,2.611111111111111,188.5,0.03888888888888889,91.77777777777777,8.833333333333334,1022.0,66.83333333333333,11.61111111111111,3.611111111111111,3.611111111111111,,,,105.09112926116771,,,,,,0.0
2021-06-06 08:00:00,,,,,,,0.8367549999999999,16.468799999999998,45.2128,12.666666666666666,2.6666666666666665,198.0,0.033333333333333326,91.66666666666667,9.0,1022.0,67.0,11.666666666666666,3.6666666666666665,3.6666666666666665,,,,107.7906094584492,,,,,,0.0
2021-06-06 08:10:00,,,,,,,0.9752700000000001,16.9206,45.1343,12.722222222222221,2.7222222222222223,207.5,0.027777777777777776,91.55555555555556,9.166666666666668,1022.0,67.16666666666667,11.722222222222221,3.7222222222222223,3.7222222222222223,,,,111.96576595974507,,,,,,0.0
2021-06-06 08:20:00,,,,,,,0.9986499999999999,17.1981,44.993399999999994,12.777777777777779,2.7777777777777777,217.0,0.022222222222222213,91.44444444444444,9.333333333333334,1022.0,67.33333333333333,11.777777777777779,3.7777777777777777,3.7777777777777777,,,,111.71691771232477,,,,,,0.0
2021-06-06 08:30:00,,,,,,,0.90909,17.428900000000002,44.8341,12.833333333333334,2.833333333333333,226.5,0.016666666666666663,91.33333333333333,9.5,1022.0,67.5,11.833333333333334,3.833333333333333,3.833333333333333,,,,108.33954073070807,,,,,,0.0
2021-06-06 08:40:00,,,,,,,0.95436,17.589599999999997,44.6882,12.88888888888889,2.888888888888889,236.0,0.011111111111111113,91.22222222222223,9.666666666666668,1022.0,67.66666666666667,11.88888888888889,3.888888888888889,3.888888888888889,,,,107.18722768794346,,,,,,0.0
2021-06-06 08:50:00,,,,,,,0.837285,17.8104,44.509699999999995,12.944444444444445,2.9444444444444446,245.5,0.00555555555555555,91.11111111111111,9.833333333333334,1022.0,67.83333333333333,11.944444444444445,3.9444444444444446,3.9444444444444446,,,,111.71185477650099,,,,,,0.0
2021-06-06 09:00:00,,,,,,,0.844435,17.8949,44.3815,13.0,3.0,255.0,0.0,91.0,10.0,1022.0,68.0,12.0,4.0,4.0,,,,113.3704538304388,,,,,,0.0
2021-06-06 09:10:00,,,,,,,0.839485,17.969299999999997,44.3723,13.055555555555555,3.0555555555555554,249.11111111111111,0.0,90.77777777777777,10.0,1022.0,68.27777777777777,12.0,4.055555555555555,3.9444444444444446,,,,103.16171426956262,,,,,,0.0
2021-06-06 09:20:00,,,,,,,0.894385,17.9458,44.3899,13.11111111111111,3.111111111111111,243.22222222222223,0.0,90.55555555555556,10.0,1022.0,68.55555555555556,12.0,4.111111111111111,3.888888888888889,,,,113.88602901178565,,,,,,0.0
2021-06-06 09:30:00,,,,,,,1.0210750000000002,17.5328,44.4282,13.166666666666666,3.1666666666666665,237.33333333333334,0.0,90.33333333333333,10.0,1022.0,68.83333333333333,12.0,4.166666666666667,3.8333333333333335,,,,110.50359023336637,,,,,,0.0
2021-06-06 09:40:00,,,,,,,1.0659699999999999,18.023699999999998,44.58,13.222222222222221,3.2222222222222223,231.44444444444446,0.0,90.11111111111111,10.0,1022.0,69.11111111111111,12.0,4.222222222222222,3.7777777777777777,,,,112.23315409385552,,,,,,0.0
2021-06-06 09:50:00,,,,,,,1.085885,18.4238,44.5356,13.277777777777779,3.2777777777777777,225.55555555555554,0.0,89.88888888888889,10.0,1022.0,69.38888888888889,12.0,4.277777777777778,3.7222222222222223,,,,108.37527800414523,,,,,,0.0
2021-06-06 10:00:00,,,,,,,1.05917,18.9303,44.3528,13.333333333333334,3.3333333333333335,219.66666666666666,0.0,89.66666666666667,10.0,1022.0,69.66666666666667,12.0,4.333333333333333,3.6666666666666665,,,,106.90054279909296,,,,,,0.0
2021-06-06 10:10:00,,,,,,,1.3023799999999999,18.9227,44.1962,13.38888888888889,3.388888888888889,213.77777777777777,0.0,89.44444444444444,10.0,1022.0,69.94444444444444,12.0,4.388888888888889,3.611111111111111,,,,107.9098620047273,,,,,,0.0
2021-06-06 10:20:00,,,,,,,1.310575,19.030099999999997,44.1457,13.444444444444445,3.4444444444444446,207.88888888888889,0.0,89.22222222222223,10.0,1022.0,70.22222222222223,12.0,4.444444444444445,3.5555555555555554,,,,107.92366106238069,,,,,,0.0
2021-06-06 10:30:00,,,,,,,1.238795,19.4786,44.1218,13.5,3.5,202.0,0.0,89.0,10.0,1022.0,70.5,12.0,4.5,3.5,,,,113.21461968567412,,,,,,0.0
2021-06-06 10:40:00,,,,,,,1.2047,20.3186,43.890699999999995,13.555555555555555,3.5555555555555554,196.11111111111111,0.0,88.77777777777777,10.0,1022.0,70.77777777777777,12.0,4.555555555555555,3.4444444444444446,,,,115.50152213877877,,,,,,0.0
2021-06-06 10:50:00,,,,,,,0.9987550000000001,20.1557,43.5232,13.61111111111111,3.611111111111111,190.22222222222223,0.0,88.55555555555556,10.0,1022.0,71.05555555555556,12.0,4.611111111111111,3.388888888888889,,,,105.6226491647925,,,,,,0.0
2021-06-06 11:00:00,,,,,,,1.0712199999999998,20.3859,43.372,13.666666666666666,3.6666666666666665,184.33333333333331,0.0,88.33333333333333,10.0,1022.0,71.33333333333333,12.0,4.666666666666667,3.3333333333333335,,,,110.66844018300374,,,,,,0.0
2021-06-06 11:10:00,,,,,,,1.25909,20.1797,43.307,13.722222222222221,3.7222222222222223,178.44444444444446,0.0,88.11111111111111,10.0,1022.0,71.61111111111111,12.0,4.722222222222222,3.2777777777777777,,,,114.99079418591859,,,,,,0.0
2021-06-06 11:20:00,,,,,,,1.31963,19.6918,43.4807,13.777777777777779,3.7777777777777777,172.55555555555554,0.0,87.88888888888889,10.0,1022.0,71.88888888888889,12.0,4.777777777777778,3.2222222222222223,,,,99.67689754378324,,,,,,0.0
2021-06-06 11:30:00,,,,,,,1.405385,19.4079,43.7936,13.833333333333334,3.833333333333333,166.66666666666669,0.0,87.66666666666667,10.0,1022.0,72.16666666666667,12.0,4.833333333333333,3.166666666666667,,,,110.14077091518769,,,,,,0.0
2021-06-06 11:40:00,,,,,,,1.28709,18.569799999999997,44.031099999999995,13.88888888888889,3.888888888888889,160.77777777777777,0.0,87.44444444444444,10.0,1022.0,72.44444444444444,12.0,4.888888888888889,3.111111111111111,,,,112.1262899237164,,,,,,0.0
2021-06-06 11:50:00,,,,,,,1.46061,18.4714,44.2549,13.944444444444445,3.9444444444444446,154.88888888888889,0.0,87.22222222222223,10.0,1022.0,72.72222222222223,12.0,4.944444444444445,3.0555555555555554,,,,111.75831655620854,,,,,,0.0
2021-06-06 12:00:00,,,,,,,1.7242449999999998,18.4494,44.3254,14.0,4.0,149.0,0.0,87.0,10.0,1022.0,73.0,12.0,5.0,3.0,,,,113.93142312820348,,,,,,0.0
2021-06-06 12:10:00,,,,,,,1.565785,18.817,44.326,14.166666666666666,4.222222222222222,143.22222222222223,0.0,86.33333333333333,10.0,1021.8888888888889,72.0,12.0,5.222222222222222,3.0555555555555554,,,,108.56016952579304,,,,,,0.0
2021-06-06 12:20:00,,,,,,,1.486645,19.2658,44.2551,14.333333333333334,4.444444444444445,137.44444444444446,0.0,85.66666666666667,10.0,1021.7777777777778,71.0,12.0,5.444444444444445,3.111111111111111,,,,108.77147841049452,,,,,,0.0
2021-06-06 12:30:00,,,,,,,1.40128,19.546300000000002,44.061400000000006,14.5,4.666666666666667,131.66666666666666,0.0,85.0,10.0,1021.6666666666666,70.0,12.0,5.666666666666667,3.1666666666666665,,,,110.70515082968157,,,,,,0.0
2021-06-06 12:40:00,,,,,,,1.51098,18.9437,43.9244,14.666666666666666,4.888888888888889,125.88888888888889,0.0,84.33333333333333,10.0,1021.5555555555555,69.0,12.0,5.888888888888889,3.2222222222222223,,,,111.84391724322475,,,,,,0.0
2021-06-06 12:50:00,,,,,,,2.6283950000000003,18.4889,44.087,14.833333333333334,5.111111111111111,120.11111111111111,0.0,83.66666666666667,10.0,1021.4444444444445,68.0,12.0,6.111111111111111,3.2777777777777777,,,,111.76427923838298,,,,,,0.0
2021-06-06 13:00:00,,,,,,,2.9161650000000003,18.387999999999998,44.422,15.0,5.333333333333333,114.33333333333334,0.0,83.0,10.0,1021.3333333333334,67.0,12.0,6.333333333333333,3.3333333333333335,,,,119.13372536007293,,,,,,0.0
2021-06-06 13:10:00,,,,,,,3.15438,18.0972,44.6628,15.166666666666666,5.555555555555555,108.55555555555556,0.0,82.33333333333333,10.0,1021.2222222222222,66.0,12.0,6.555555555555555,3.388888888888889,,,,112.56331632430945,,,,,,0.0
2021-06-06 13:20:00,,,,,,,3.55981,18.1313,44.8099,15.333333333333334,5.777777777777778,102.77777777777777,0.0,81.66666666666667,10.0,1021.1111111111111,65.0,12.0,6.777777777777778,3.4444444444444446,,,,112.90365699832724,,,,,,0.0
2021-06-06 13:30:00,,,,,,,3.88776,18.485999999999997,44.8546,15.5,6.0,97.0,0.0,81.0,10.0,1021.0,64.0,12.0,7.0,3.5,,,,108.39211052824548,,,,,,0.0
2021-06-06 13:40:00,,,,,,,3.3902900000000002,18.7181,44.7822,15.666666666666666,6.222222222222222,91.22222222222223,0.0,80.33333333333333,10.0,1020.8888888888889,63.0,12.0,7.222222222222222,3.5555555555555554,,,,106.6953617236035,,,,,,0.0
2021-06-06 13:50:00,,,,,,,2.86265,18.5516,44.7068,15.833333333333334,6.444444444444445,85.44444444444444,0.0,79.66666666666667,10.0,1020.7777777777778,62.0,12.0,7.444444444444445,3.611111111111111,,,,108.04259127212784,,,,,,0.0
2021-06-06 14:00:00,,,,,,,2.7773700000000003,18.544,44.6689,16.0,6.666666666666666,79.66666666666667,0.0,79.0,10.0,1020.6666666666666,61.0,12.0,7.666666666666666,3.6666666666666665,,,,108.01878641721218,,,,,,0.0
2021-06-06 14:10:00,,,,,,,2.569145,18.4923,44.644600000000004,16.166666666666668,6.888888888888889,73.88888888888889,0.0,78.33333333333333,10.0,1020.5555555555555,60.0,12.0,7.888888888888889,3.7222222222222223,,,,112.27432487724863,,,,,,0.0
2021-06-06 14:20:00,,,,,,,2.13303,18.3677,44.7417,16.333333333333332,7.111111111111111,68.11111111111111,0.0,77.66666666666667,10.0,1020.4444444444445,59.0,12.0,8.11111111111111,3.7777777777777777,,,,111.10272219426216,,,,,,0.0
2021-06-06 14:30:00,,,,,,,1.650445,18.536,44.8457,16.5,7.333333333333333,62.33333333333333,0.0,77.0,10.0,1020.3333333333334,58.0,12.0,8.333333333333332,3.833333333333333,,,,107.27097984270861,,,,,,0.0
2021-06-06 14:40:00,,,,,,,1.52135,18.9565,44.85039999999999,16.666666666666668,7.555555555555555,56.55555555555556,0.0,76.33333333333333,10.0,1020.2222222222222,57.0,12.0,8.555555555555555,3.888888888888889,,,,112.86524223672468,,,,,,0.0
2021-06-06 14:50:00,,,,,,,1.805195,19.0741,44.760000000000005,16.833333333333332,7.777777777777778,50.77777777777777,0.0,75.66666666666667,10.0,1020.1111111111111,56.0,12.0,8.777777777777779,3.9444444444444446,,,,106.12236013423251,,,,,,0.0
2021-06-06 15:00:00,,,,,,,2.031135,19.128,44.669599999999996,17.0,8.0,45.0,0.0,75.0,10.0,1020.0,55.0,12.0,9.0,4.0,,,,109.7963720043635,,,,,,0.0
2021-06-06 15:10:00,,,,,,,1.996525,19.2388,44.6456,17.0,7.944444444444445,44.333333333333336,0.0,75.33333333333333,10.0,1020.0,53.72222222222222,12.055555555555555,9.0,3.8333333333333335,,,,111.44416361275367,,,,,,0.0
2021-06-06 15:20:00,,,,,,,1.93673,19.391,44.6503,17.0,7.888888888888889,43.666666666666664,0.0,75.66666666666667,10.0,1020.0,52.44444444444444,12.11111111111111,9.0,3.6666666666666665,,,,109.25199560995156,,,,,,0.0
2021-06-06 15:30:00,,,,,,,1.753955,19.3769,44.6288,17.0,7.833333333333333,43.0,0.0,76.0,10.0,1020.0,51.166666666666664,12.166666666666666,9.0,3.5,,,,112.11131847101417,,,,,,0.0
2021-06-06 15:40:00,,,,,,,1.6805299999999999,18.9938,44.681599999999996,17.0,7.777777777777778,42.333333333333336,0.0,76.33333333333333,10.0,1020.0,49.888888888888886,12.222222222222221,9.0,3.333333333333333,,,,107.27758208517301,,,,,,0.0
2021-06-06 15:50:00,,,,,,,1.80545,18.8536,44.7725,17.0,7.722222222222222,41.666666666666664,0.0,76.66666666666667,10.0,1020.0,48.611111111111114,12.277777777777779,9.0,3.1666666666666665,,,,112.62181607607394,,,,,,0.0
2021-06-06 16:00:00,,,,,,,1.83992,19.183699999999998,44.8861,17.0,7.666666666666667,41.0,0.0,77.0,10.0,1020.0,47.333333333333336,12.333333333333334,9.0,3.0,,,,112.58516250502592,,,,,,0.0
2021-06-06 16:10:00,,,,,,,1.752215,19.2846,44.8709,17.0,7.611111111111111,40.333333333333336,0.0,77.33333333333333,10.0,1020.0,46.05555555555556,12.38888888888889,9.0,2.833333333333333,,,,107.25220553231104,,,,,,0.0
2021-06-06 16:20:00,,,,,,,1.7394200000000002,19.2248,44.8223,17.0,7.555555555555555,39.666666666666664,0.0,77.66666666666667,10.0,1020.0,44.77777777777778,12.444444444444445,9.0,2.6666666666666665,,,,109.81127618283202,,,,,,0.0
2021-06-06 16:30:00,,,,,,,1.6398699999999997,19.2448,44.8876,17.0,7.5,39.0,0.0,78.0,10.0,1020.0,43.5,12.5,9.0,2.5,,,,112.20384670106705,,,,,,0.0
2021-06-06 16:40:00,,,,,,,1.6623999999999999,19.3198,44.9382,17.0,7.444444444444445,38.333333333333336,0.0,78.33333333333333,10.0,1020.0,42.22222222222222,12.555555555555555,9.0,2.333333333333333,,,,107.82350709300931,,,,,,0.0
2021-06-06 16:50:00,,,,,,,1.960225,19.055600000000002,45.000299999999996,17.0,7.388888888888889,37.666666666666664,0.0,78.66666666666667,10.0,1020.0,40.94444444444444,12.61111111111111,9.0,2.1666666666666665,,,,114.94801668113234,,,,,,0.0
2021-06-06 17:00:00,,,,,,,2.491175,19.0157,45.0786,17.0,7.333333333333333,37.0,0.0,79.0,10.0,1020.0,39.666666666666664,12.666666666666666,9.0,2.0,,,,109.43881303948869,,,,,,0.0
2021-06-06 17:10:00,,,,,,,1.6487200000000002,18.5882,45.172700000000006,17.0,7.277777777777778,36.33333333333333,0.0,79.33333333333333,10.0,1020.0,38.388888888888886,12.722222222222221,9.0,1.833333333333333,,,,114.10062560776532,,,,,,0.0
2021-06-06 17:20:00,,,,,,,1.78316,18.5188,45.3219,17.0,7.222222222222222,35.666666666666664,0.0,79.66666666666667,10.0,1020.0,37.111111111111114,12.777777777777779,9.0,1.6666666666666665,,,,114.554488535089,,,,,,0.0
2021-06-06 17:30:00,,,,,,,2.390835,18.1374,45.455,17.0,7.166666666666667,35.0,0.0,80.0,10.0,1020.0,35.83333333333333,12.833333333333334,9.0,1.5,,,,110.09703683066502,,,,,,0.0
2021-06-06 17:40:00,,,,,,,2.551815,17.9464,45.5698,17.0,7.111111111111111,34.33333333333333,0.0,80.33333333333333,10.0,1020.0,34.55555555555556,12.88888888888889,9.0,1.333333333333333,,,,111.00731826997746,,,,,,0.0
2021-06-06 17:50:00,,,,,,,2.8591699999999998,17.8415,45.6584,17.0,7.055555555555555,33.666666666666664,0.0,80.66666666666667,10.0,1020.0,33.27777777777778,12.944444444444445,9.0,1.1666666666666665,,,,112.63327384086654,,,,,,0.0
2021-06-06 18:00:00,,,,,,,2.942915,17.676099999999998,45.7222,17.0,7.0,33.0,0.0,81.0,10.0,1020.0,32.0,13.0,9.0,1.0,,,,110.48722308595302,,,,,,0.0
2021-06-06 18:10:00,,,,,,,2.94147,17.571199999999997,45.8066,16.833333333333332,6.833333333333333,35.333333333333336,0.0,81.66666666666667,9.722222222222221,1020.0,33.388888888888886,12.944444444444445,8.88888888888889,1.0,,,,114.90484015103789,,,,,,0.0
2021-06-06 18:20:00,,,,,,,2.876795,17.7024,45.8719,16.666666666666668,6.666666666666667,37.666666666666664,0.0,82.33333333333333,9.444444444444445,1020.0,34.77777777777778,12.88888888888889,8.777777777777779,1.0,,,,111.7159480115384,,,,,,0.0
2021-06-06 18:30:00,,,,,,,3.0723,17.7601,45.9036,16.5,6.5,40.0,0.0,83.0,9.166666666666666,1020.0,36.166666666666664,12.833333333333334,8.666666666666666,1.0,,,,108.032096802663,,,,,,0.0
2021-06-06 18:40:00,,,,,,,2.9155249999999997,17.601300000000002,45.9336,16.333333333333332,6.333333333333333,42.333333333333336,0.0,83.66666666666667,8.88888888888889,1020.0,37.55555555555556,12.777777777777779,8.555555555555555,1.0,,,,112.20310596616928,,,,,,0.0
2021-06-06 18:50:00,,,,,,,2.9853449999999997,17.5808,45.977999999999994,16.166666666666668,6.166666666666667,44.666666666666664,0.0,84.33333333333333,8.61111111111111,1020.0,38.94444444444444,12.722222222222221,8.444444444444445,1.0,,,,109.84976193918347,,,,,,0.0
2021-06-06 19:00:00,,,,,,,3.1752949999999998,17.4476,46.0394,16.0,6.0,47.0,0.0,85.0,8.333333333333334,1020.0,40.33333333333333,12.666666666666666,8.333333333333334,1.0,,,,111.55508648306636,,,,,,0.0
2021-06-06 19:10:00,,,,,,,3.05288,17.4818,46.111900000000006,15.833333333333334,5.833333333333333,49.33333333333333,0.0,85.66666666666667,8.055555555555555,1020.0,41.72222222222222,12.61111111111111,8.222222222222221,1.0,,,,108.27268357271528,,,,,,0.0
2021-06-06 19:20:00,,,,,,,3.564,17.5043,46.1747,15.666666666666666,5.666666666666666,51.66666666666667,0.0,86.33333333333333,7.777777777777779,1020.0,43.111111111111114,12.555555555555555,8.11111111111111,1.0,,,,102.06251624522237,,,,,,0.0
2021-06-06 19:30:00,,,,,,,2.920775,17.4038,46.2457,15.5,5.5,54.0,0.0,87.0,7.5,1020.0,44.5,12.5,8.0,1.0,,,,105.88435929659394,,,,,,0.0
2021-06-06 19:40:00,,,,,,,3.0305,17.4183,46.325,15.333333333333334,5.333333333333333,56.33333333333333,0.0,87.66666666666667,7.222222222222222,1020.0,45.888888888888886,12.444444444444445,7.888888888888889,1.0,,,,111.89835990172995,,,,,,0.0
2021-06-06 19:50:00,,,,,,,3.09285,17.4739,46.3822,15.166666666666666,5.166666666666666,58.66666666666667,0.0,88.33333333333333,6.944444444444445,1020.0,47.27777777777778,12.38888888888889,7.777777777777778,1.0,,,,112.1092730915479,,,,,,0.0
2021-06-06 20:00:00,,,,,,,3.19819,17.400100000000002,46.4245,15.0,5.0,61.0,0.0,89.0,6.666666666666667,1020.0,48.666666666666664,12.333333333333334,7.666666666666667,1.0,,,,112.12111596382272,,,,,,0.0
2021-06-06 20:10:00,,,,,,,3.3695,17.3121,46.470299999999995,14.833333333333332,4.833333333333333,63.33333333333333,0.0,89.66666666666667,6.388888888888889,1020.0,50.05555555555556,12.277777777777779,7.555555555555555,1.0,,,,110.8853107609722,,,,,,0.0
2021-06-06 20:20:00,,,,,,,3.2717199999999997,17.436500000000002,46.5093,14.666666666666666,4.666666666666666,65.66666666666666,0.0,90.33333333333333,6.111111111111112,1020.0,51.44444444444444,12.222222222222221,7.444444444444445,1.0,,,,111.06160768282616,,,,,,0.0
2021-06-06 20:30:00,,,,,,,4.083045,17.2633,46.533100000000005,14.5,4.5,68.0,0.0,91.0,5.833333333333334,1020.0,52.83333333333333,12.166666666666666,7.333333333333334,1.0,,,,111.7653875435005,,,,,,0.0
2021-06-06 20:40:00,,,,,,,6.195261111111112,17.088,46.55566666666667,14.333333333333332,4.333333333333333,70.33333333333334,0.0,91.66666666666667,5.555555555555556,1020.0,54.22222222222222,12.11111111111111,7.222222222222222,1.0,,,,111.2358875699232,,,,,,0.0
2021-06-06 20:50:00,,,,,,,6.99671,17.084,46.84310000000001,14.166666666666666,4.166666666666666,72.66666666666666,0.0,92.33333333333333,5.277777777777779,1020.0,55.611111111111114,12.055555555555555,7.111111111111111,1.0,,,,112.10518834604382,,,,,,0.0
2021-06-06 21:00:00,,,,,,,2.764705,17.1636,47.2207,14.0,4.0,75.0,0.0,93.0,5.0,1020.0,57.0,12.0,7.0,1.0,,,,112.12911951205152,,,,,,0.0
2021-06-06 21:10:00,,,,,,,2.669785,17.0042,47.4033,13.88888888888889,3.8333333333333335,86.27777777777777,0.0,93.33333333333333,4.722222222222222,1020.0555555555555,59.388888888888886,12.0,6.777777777777778,1.0,,,,107.20340331794178,,,,,,0.0
2021-06-06 21:20:00,,,,,,,2.771115,17.1006,47.5223,13.777777777777779,3.6666666666666665,97.55555555555556,0.0,93.66666666666667,4.444444444444445,1020.1111111111111,61.77777777777778,12.0,6.555555555555555,1.0,,,,108.45020902709098,,,,,,0.0
2021-06-06 21:30:00,,,,,,,3.066335,17.063399999999998,47.5934,13.666666666666666,3.5,108.83333333333334,0.0,94.0,4.166666666666667,1020.1666666666666,64.16666666666667,12.0,6.333333333333333,1.0,,,,115.60807437401033,,,,,,0.0
2021-06-06 21:40:00,,,,,,,3.4684150000000002,17.1193,47.6379,13.555555555555555,3.333333333333333,120.11111111111111,0.0,94.33333333333333,3.8888888888888893,1020.2222222222222,66.55555555555556,12.0,6.111111111111111,1.0,,,,111.80903730510992,,,,,,0.0
2021-06-06 21:50:00,,,,,,,3.616095,17.0549,47.6802,13.444444444444445,3.1666666666666665,131.38888888888889,0.0,94.66666666666667,3.611111111111111,1020.2777777777778,68.94444444444444,12.0,5.888888888888889,1.0,,,,106.11507506311277,,,,,,0.0
2021-06-06 22:00:00,,,,,,,4.122475,17.127,47.6977,13.333333333333334,3.0,142.66666666666669,0.0,95.0,3.3333333333333335,1020.3333333333334,71.33333333333333,12.0,5.666666666666667,1.0,,,,109.52752755935583,,,,,,0.0
2021-06-06 22:10:00,,,,,,,4.750285,16.9807,47.7183,13.222222222222221,2.833333333333333,153.94444444444446,0.0,95.33333333333333,3.055555555555556,1020.3888888888889,73.72222222222223,12.0,5.444444444444445,1.0,,,,115.71211763522047,,,,,,0.0
2021-06-06 22:20:00,,,,,,,5.81234,16.788400000000003,47.742399999999996,13.11111111111111,2.6666666666666665,165.22222222222223,0.0,95.66666666666667,2.777777777777778,1020.4444444444445,76.11111111111111,12.0,5.222222222222222,1.0,,,,106.71415290207513,,,,,,0.0
2021-06-06 22:30:00,,,,,,,6.7068200000000004,16.774700000000003,47.806799999999996,13.0,2.5,176.5,0.0,96.0,2.5,1020.5,78.5,12.0,5.0,1.0,,,,107.98702435983778,,,,,,0.0
2021-06-06 22:40:00,,,,,,,7.5405299999999995,16.7025,47.8563,12.88888888888889,2.333333333333333,187.77777777777777,0.0,96.33333333333333,2.2222222222222223,1020.5555555555555,80.88888888888889,12.0,4.777777777777778,1.0,,,,113.21483214383746,,,,,,0.0
2021-06-06 22:50:00,,,,,,,8.573350000000001,16.7194,47.632,12.777777777777779,2.1666666666666665,199.05555555555554,0.0,96.66666666666667,1.9444444444444446,1020.6111111111111,83.27777777777777,12.0,4.555555555555555,1.0,,,,108.54108472640905,,,,,,0.0
2021-06-06 23:00:00,,,,,,,9.470625,16.6152,47.4082,12.666666666666666,2.0,210.33333333333334,0.0,97.0,1.666666666666667,1020.6666666666666,85.66666666666666,12.0,4.333333333333334,1.0,,,,114.4711897672233,,,,,,0.0
2021-06-06 23:10:00,,,,,,,10.338175,16.6033,47.3187,12.555555555555555,1.833333333333333,221.61111111111111,0.0,97.33333333333333,1.3888888888888893,1020.7222222222222,88.05555555555556,12.0,4.111111111111111,1.0,,,,106.73130542862887,,,,,,0.0
2021-06-06 23:20:00,,,,,,,11.043955,16.6363,47.2972,12.444444444444445,1.6666666666666665,232.88888888888889,0.0,97.66666666666667,1.1111111111111116,1020.7777777777778,90.44444444444444,12.0,3.888888888888889,1.0,,,,109.2744751993815,,,,,,0.0
2021-06-06 23:30:00,,,,,,,11.72959,16.621000000000002,47.2975,12.333333333333334,1.5,244.16666666666666,0.0,98.0,0.8333333333333339,1020.8333333333334,92.83333333333333,12.0,3.666666666666667,1.0,,,,110.89182843978794,,,,,,0.0
2021-06-06 23:40:00,,,,,,,12.240855,16.6019,47.309,12.222222222222221,1.333333333333333,255.44444444444443,0.0,98.33333333333333,0.5555555555555562,1020.8888888888889,95.22222222222223,12.0,3.4444444444444446,1.0,,,,109.90483383760613,,,,,,0.0
2021-06-06 23:50:00,,,,,,,12.503074999999999,16.608600000000003,47.3294,12.11111111111111,1.1666666666666665,266.72222222222223,0.0,98.66666666666667,0.27777777777777857,1020.9444444444445,97.61111111111111,12.0,3.2222222222222223,1.0,,,,110.39957221446063,,,,,,0.0
2021-06-07 00:00:00,,,,,,,12.162234999999999,16.6298,47.347,12.0,1.0,278.0,0.0,99.0,0.0,1021.0,100.0,12.0,3.0,1.0,,,,108.04519148013011,,,,,,0.0
2021-06-07 00:10:00,,,,,,,12.089015,16.6712,47.363,12.0,1.0,276.5,0.016666666666666666,99.0,0.05555555555555555,1021.0,100.0,11.944444444444445,2.9444444444444446,1.0,,,,141.13791480112883,,,,,,0.0
2021-06-07 00:20:00,,,,,,,12.03493,16.6024,47.358999999999995,12.0,1.0,275.0,0.03333333333333333,99.0,0.1111111111111111,1021.0,100.0,11.88888888888889,2.888888888888889,1.0,,,,157.98985929284393,,,,,,0.0
2021-06-07 00:30:00,,,,,,,10.607145,16.670099999999998,47.3766,12.0,1.0,273.5,0.05,99.0,0.16666666666666666,1021.0,100.0,11.833333333333334,2.8333333333333335,1.0,,,,151.6974508873891,,,,,,0.0
2021-06-07 00:40:00,,,,,,,9.727129999999999,16.798099999999998,47.3774,12.0,1.0,272.0,0.06666666666666667,99.0,0.2222222222222222,1021.0,100.0,11.777777777777779,2.7777777777777777,1.0,,,,139.44473451172564,,,,,,0.0
2021-06-07 00:50:00,,,,,,,9.46002,16.8989,47.3601,12.0,1.0,270.5,0.08333333333333333,99.0,0.2777777777777778,1021.0,100.0,11.722222222222221,2.7222222222222223,1.0,,,,128.060995528011,,,,,,0.0
2021-06-07 01:00:00,,,,,,,9.276495,16.819399999999998,47.321299999999994,12.0,1.0,269.0,0.1,99.0,0.3333333333333333,1021.0,100.0,11.666666666666666,2.6666666666666665,1.0,,,,114.72227808354265,,,,,,0.0
2021-06-07 01:10:00,,,,,,,9.49465,16.732599999999998,47.3555,12.0,1.0,267.5,0.11666666666666667,99.0,0.3888888888888889,1021.0,100.0,11.61111111111111,2.611111111111111,1.0,,,,109.47846331041413,,,,,,0.0
2021-06-07 01:20:00,,,,,,,9.81645,16.6224,47.3988,12.0,1.0,266.0,0.13333333333333333,99.0,0.4444444444444444,1021.0,100.0,11.555555555555555,2.5555555555555554,1.0,,,,107.20029028208242,,,,,,0.0
2021-06-07 01:30:00,,,,,,,10.574214999999999,16.654400000000003,47.421499999999995,12.0,1.0,264.5,0.15,99.0,0.5,1021.0,100.0,11.5,2.5,1.0,,,,109.60955526233393,,,,,,0.0
2021-06-07 01:40:00,,,,,,,11.20184,16.5357,47.443400000000004,12.0,1.0,263.0,0.16666666666666666,99.0,0.5555555555555556,1021.0,100.0,11.444444444444445,2.4444444444444446,1.0,,,,110.62969104960814,,,,,,0.0
2021-06-07 01:50:00,,,,,,,11.268775,16.5674,47.4825,12.0,1.0,261.5,0.18333333333333332,99.0,0.611111111111111,1021.0,100.0,11.38888888888889,2.388888888888889,1.0,,,,109.0720150789164,,,,,,0.0
2021-06-07 02:00:00,,,,,,,11.41541,16.566200000000002,47.478899999999996,12.0,1.0,260.0,0.2,99.0,0.6666666666666666,1021.0,100.0,11.333333333333334,2.3333333333333335,1.0,,,,108.66748348149876,,,,,,0.0
2021-06-07 02:10:00,,,,,,,11.693055,16.5315,47.5126,12.0,1.0,258.5,0.21666666666666667,99.0,0.7222222222222222,1021.0,100.0,11.277777777777779,2.2777777777777777,1.0,,,,110.3034744204505,,,,,,0.0
2021-06-07 02:20:00,,,,,,,11.61076,16.5063,47.5504,12.0,1.0,257.0,0.23333333333333334,99.0,0.7777777777777778,1021.0,100.0,11.222222222222221,2.2222222222222223,1.0,,,,108.793258598888,,,,,,0.0
2021-06-07 02:30:00,,,,,,,11.55578,16.5337,47.574200000000005,12.0,1.0,255.5,0.25,99.0,0.8333333333333333,1021.0,100.0,11.166666666666666,2.166666666666667,1.0,,,,111.22176324962895,,,,,,0.0
2021-06-07 02:40:00,,,,,,,11.47032,16.5049,47.589999999999996,12.0,1.0,254.0,0.26666666666666666,99.0,0.8888888888888888,1021.0,100.0,11.11111111111111,2.111111111111111,1.0,,,,108.22972840433067,,,,,,0.0
2021-06-07 02:50:00,,,,,,,11.834014999999999,16.435200000000002,47.5931,12.0,1.0,252.5,0.2833333333333333,99.0,0.9444444444444444,1021.0,100.0,11.055555555555555,2.0555555555555554,1.0,,,,109.44704484346896,,,,,,0.0
2021-06-07 03:00:00,,,,,,,11.656369999999999,16.5327,47.5789,12.0,1.0,251.0,0.3,99.0,1.0,1021.0,100.0,11.0,2.0,1.0,,,,110.15499460813017,,,,,,0.0
2021-06-07 03:10:00,,,,,,,11.687649999999998,16.473636363636363,47.58118181818182,12.0,1.0,251.11111111111111,0.3,99.0,1.0555555555555556,1021.0,100.0,11.055555555555555,2.0,1.1111111111111112,,,,110.11934460419045,,,,,,0.0
2021-06-07 03:20:00,,,,,,,11.890205,16.4102,47.6591,12.0,1.0,251.22222222222223,0.3,99.0,1.1111111111111112,1021.0,100.0,11.11111111111111,2.0,1.2222222222222223,,,,110.6404805971135,,,,,,0.0
2021-06-07 03:30:00,,,,,,,11.623014999999999,16.3632,47.6973,12.0,1.0,251.33333333333334,0.3,99.0,1.1666666666666667,1021.0,100.0,11.166666666666666,2.0,1.3333333333333333,,,,108.61032183803408,,,,,,0.0
2021-06-07 03:40:00,,,,,,,11.688894999999999,16.2449,47.7355,12.0,1.0,251.44444444444446,0.3,99.0,1.2222222222222223,1021.0,100.0,11.222222222222221,2.0,1.4444444444444444,,,,110.44965700332727,,,,,,0.0
2021-06-07 03:50:00,,,,,,,12.23275,16.2238,47.78,12.0,1.0,251.55555555555554,0.3,99.0,1.2777777777777777,1021.0,100.0,11.277777777777779,2.0,1.5555555555555556,,,,110.8772992949836,,,,,,0.0
2021-06-07 04:00:00,,,,,,,12.930744999999998,16.266,47.7996,12.0,1.0,251.66666666666666,0.3,99.0,1.3333333333333333,1021.0,100.0,11.333333333333334,2.0,1.6666666666666665,,,,107.44294929741466,,,,,,0.0
2021-06-07 04:10:00,,,,,,,13.443905,16.2799,47.8121,12.0,1.0,251.77777777777777,0.3,99.0,1.3888888888888888,1021.0,100.0,11.38888888888889,2.0,1.7777777777777777,,,,103.77538610706222,,,,,,0.0
2021-06-07 04:20:00,,,,,,,13.440785,16.3685,47.8352,12.0,1.0,251.88888888888889,0.3,99.0,1.4444444444444444,1021.0,100.0,11.444444444444445,2.0,1.8888888888888888,,,,104.07312112603483,,,,,,0.0
2021-06-07 04:30:00,,,,,,,11.984494999999999,16.4056,47.8364,12.0,1.0,252.0,0.3,99.0,1.5,1021.0,100.0,11.5,2.0,2.0,,,,110.18807270912127,,,,,,0.0
2021-06-07 04:40:00,,,,,,,13.054984999999999,16.294900000000002,47.8382,12.0,1.0,252.11111111111111,0.3,99.0,1.5555555555555556,1021.0,100.0,11.555555555555555,2.0,2.111111111111111,,,,116.11242221099508,,,,,,0.0
2021-06-07 04:50:00,,,,,,,13.707705,16.4533,47.8603,12.0,1.0,252.22222222222223,0.3,99.0,1.6111111111111112,1021.0,100.0,11.61111111111111,2.0,2.2222222222222223,,,,110.47137037029374,,,,,,0.0
2021-06-07 05:00:00,,,,,,,13.934835000000001,16.506899999999998,47.8703,12.0,1.0,252.33333333333334,0.3,99.0,1.6666666666666665,1021.0,100.0,11.666666666666666,2.0,2.333333333333333,,,,114.70388080295197,,,,,,0.0
2021-06-07 05:10:00,,,,,,,13.70711,16.457,47.853300000000004,12.0,1.0,252.44444444444446,0.3,99.0,1.7222222222222223,1021.0,100.0,11.722222222222221,2.0,2.4444444444444446,,,,107.13213404337564,,,,,,0.0
2021-06-07 05:20:00,,,,,,,13.184055,16.601499999999998,47.8407,12.0,1.0,252.55555555555554,0.3,99.0,1.7777777777777777,1021.0,100.0,11.777777777777779,2.0,2.5555555555555554,,,,110.91725589536676,,,,,,0.0
2021-06-07 05:30:00,,,,,,,13.415805,16.5823,47.7996,12.0,1.0,252.66666666666666,0.3,99.0,1.8333333333333333,1021.0,100.0,11.833333333333334,2.0,2.6666666666666665,,,,120.79267399782516,,,,,,0.0
2021-06-07 05:40:00,,,,,,,12.34899,16.3973,47.7407,12.0,1.0,252.77777777777777,0.3,99.0,1.8888888888888888,1021.0,100.0,11.88888888888889,2.0,2.7777777777777777,,,,149.62894927849203,,,,,,0.0
2021-06-07 05:50:00,,,,,,,6.9674450000000006,16.424200000000003,47.6831,12.0,1.0,252.88888888888889,0.3,99.0,1.9444444444444444,1021.0,100.0,11.944444444444445,2.0,2.888888888888889,,,,152.03704587343722,,,,,,0.0
2021-06-07 06:00:00,,,,,,,4.01553,16.4486,47.7386,12.0,1.0,253.0,0.3,99.0,2.0,1021.0,100.0,12.0,2.0,3.0,,,,154.5707730322369,,,,,,0.0
2021-06-07 06:10:00,,,,,,,2.4568649999999996,16.1951,47.7918,12.055555555555555,1.0555555555555556,254.0,0.29444444444444445,98.94444444444444,2.2777777777777777,1021.0,100.0,12.0,2.0555555555555554,3.0,,,,194.35303220759678,,,,,,0.0
2021-06-07 06:20:00,,,,,,,1.02697,16.2057,47.8581,12.11111111111111,1.1111111111111112,255.0,0.28888888888888886,98.88888888888889,2.5555555555555554,1021.0,100.0,12.0,2.111111111111111,3.0,,,,317.8518677447475,,,,,,0.0
2021-06-07 06:30:00,,,,,,,0.5624450000000001,16.081,47.9128,12.166666666666666,1.1666666666666667,256.0,0.2833333333333333,98.83333333333333,2.833333333333333,1021.0,100.0,12.0,2.1666666666666665,3.0,,,,342.6829505403163,,,,,,0.0
2021-06-07 06:40:00,,,,,,,0.50629,16.008000000000003,47.9906,12.222222222222221,1.2222222222222223,257.0,0.2777777777777778,98.77777777777777,3.1111111111111107,1021.0,100.0,12.0,2.2222222222222223,3.0,,,,319.93617058188227,,,,,,0.0
2021-06-07 06:50:00,,,,,,,0.453925,16.1221,48.044200000000004,12.277777777777779,1.2777777777777777,258.0,0.2722222222222222,98.72222222222223,3.388888888888889,1021.0,100.0,12.0,2.2777777777777777,3.0,,,,279.404508008465,,,,,,0.0
2021-06-07 07:00:00,,,,,,,0.40632999999999997,16.0054,48.0696,12.333333333333334,1.3333333333333333,259.0,0.26666666666666666,98.66666666666667,3.6666666666666665,1021.0,100.0,12.0,2.3333333333333335,3.0,,,,264.3642642556746,,,,,,0.0
2021-06-07 07:10:00,,,,,,,0.37856,15.9876,48.0739,12.38888888888889,1.3888888888888888,260.0,0.2611111111111111,98.61111111111111,3.944444444444444,1021.0,100.0,12.0,2.388888888888889,3.0,,,,321.67517444589043,,,,,,0.0
2021-06-07 07:20:00,,,,,,,0.34634,16.0827,48.0826,12.444444444444445,1.4444444444444444,261.0,0.25555555555555554,98.55555555555556,4.222222222222221,1021.0,100.0,12.0,2.4444444444444446,3.0,,,,428.9100233537059,,,,,,0.0
2021-06-07 07:30:00,,,,,,,0.54589,16.0666,48.0929,12.5,1.5,262.0,0.25,98.5,4.5,1021.0,100.0,12.0,2.5,3.0,,,,376.78421419822564,,,,,,0.0
2021-06-07 07:40:00,,,,,,,0.579085,16.0661,48.089999999999996,12.555555555555555,1.5555555555555556,263.0,0.24444444444444444,98.44444444444444,4.777777777777778,1021.0,100.0,12.0,2.5555555555555554,3.0,,,,332.0265617758541,,,,,,0.0
2021-06-07 07:50:00,,,,,,,0.40696000000000004,16.1094,48.081,12.61111111111111,1.6111111111111112,264.0,0.2388888888888889,98.38888888888889,5.055555555555555,1021.0,100.0,12.0,2.611111111111111,3.0,,,,345.54273670088776,,,,,,0.0
2021-06-07 08:00:00,,,,,,,0.37277,16.5424,48.0548,12.666666666666666,1.6666666666666665,265.0,0.23333333333333334,98.33333333333333,5.333333333333333,1021.0,100.0,12.0,2.6666666666666665,3.0,,,,291.80990315582795,,,,,,0.0
2021-06-07 08:10:00,,,,,,,0.313215,17.0554,47.9075,12.722222222222221,1.7222222222222223,266.0,0.2277777777777778,98.27777777777777,5.611111111111111,1021.0,100.0,12.0,2.7222222222222223,3.0,,,,232.53024688332766,,,,,,0.0
2021-06-07 08:20:00,,,,,,,0.43674,17.139,47.6627,12.777777777777779,1.7777777777777777,267.0,0.2222222222222222,98.22222222222223,5.888888888888888,1021.0,100.0,12.0,2.7777777777777777,3.0,,,,193.1807933859098,,,,,,0.0
2021-06-07 08:30:00,,,,,,,0.42491500000000004,17.1008,47.5507,12.833333333333334,1.8333333333333333,268.0,0.21666666666666667,98.16666666666667,6.166666666666666,1021.0,100.0,12.0,2.833333333333333,3.0,,,,207.7762115504378,,,,,,0.0
2021-06-07 08:40:00,,,,,,,0.4256,16.94322222222222,47.48733333333334,12.88888888888889,1.8888888888888888,269.0,0.21111111111111114,98.11111111111111,6.444444444444444,1021.0,100.0,12.0,2.888888888888889,3.0,,,,231.15203340821344,,,,,,0.0
2021-06-07 08:50:00,,,,,,,0.560025,16.971,47.497,12.944444444444445,1.9444444444444444,270.0,0.20555555555555555,98.05555555555556,6.722222222222221,1021.0,100.0,12.0,2.9444444444444446,3.0,,,,214.51012615268513,,,,,,0.0
2021-06-07 09:00:00,,,,,,,0.747335,17.0672,47.6001,13.0,2.0,271.0,0.2,98.0,7.0,1021.0,100.0,12.0,3.0,3.0,,,,173.97866147919564,,,,,,0.0
2021-06-07 09:10:00,,,,,,,1.565115,17.4487,47.6435,13.055555555555555,2.0,274.1111111111111,0.19444444444444445,97.61111111111111,7.166666666666667,1021.0,99.22222222222223,12.055555555555555,3.0,3.0,,,,188.1164782753637,,,,,,0.0
2021-06-07 09:20:00,,,,,,,6.214754999999999,18.8559,47.556400000000004,13.11111111111111,2.0,277.22222222222223,0.1888888888888889,97.22222222222223,7.333333333333333,1021.0,98.44444444444444,12.11111111111111,3.0,3.0,,,,153.77851343230338,,,,,,0.0
2021-06-07 09:30:00,,,,,,,2.03193,20.557499999999997,46.8711,13.166666666666666,2.0,280.3333333333333,0.18333333333333335,96.83333333333333,7.5,1021.0,97.66666666666667,12.166666666666666,3.0,3.0,,,,142.49137919927048,,,,,,0.0
2021-06-07 09:40:00,,,,,,,1.318205,20.4293,45.9808,13.222222222222221,2.0,283.44444444444446,0.17777777777777778,96.44444444444444,7.666666666666667,1021.0,96.88888888888889,12.222222222222221,3.0,3.0,,,,182.75411261951857,,,,,,0.0
2021-06-07 09:50:00,,,,,,,1.8383150000000001,19.7787,45.870999999999995,13.277777777777779,2.0,286.55555555555554,0.17222222222222222,96.05555555555556,7.833333333333333,1021.0,96.11111111111111,12.277777777777779,3.0,3.0,,,,312.73288106196344,,,,,,0.0
2021-06-07 10:00:00,,,,,,,5.52641,19.3121,46.129599999999996,13.333333333333334,2.0,289.6666666666667,0.16666666666666669,95.66666666666667,8.0,1021.0,95.33333333333333,12.333333333333334,3.0,3.0,,,,323.1583398463362,,,,,,0.0
