,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-07 10:10:00,,,,,,,2.37302,20.0779,46.3923,13.38888888888889,2.0,292.77777777777777,0.16111111111111112,95.27777777777777,8.166666666666666,1021.0,94.55555555555556,12.38888888888889,3.0,3.0,,,,390.29963914084567,,,,,,0.0
2021-06-07 10:20:00,,,,,,,4.238965,20.4251,46.2959,13.444444444444445,2.0,295.8888888888889,0.15555555555555556,94.88888888888889,8.333333333333334,1021.0,93.77777777777777,12.444444444444445,3.0,3.0,,,,408.7085497365833,,,,,,0.0
2021-06-07 10:30:00,,,,,,,4.15874,19.9698,46.238600000000005,13.5,2.0,299.0,0.15000000000000002,94.5,8.5,1021.0,93.0,12.5,3.0,3.0,,,,396.03301823847715,,,,,,0.0
2021-06-07 10:40:00,,,,,,,3.5406500000000003,20.4988,46.3538,13.555555555555555,2.0,302.1111111111111,0.14444444444444446,94.11111111111111,8.666666666666666,1021.0,92.22222222222223,12.555555555555555,3.0,3.0,,,,384.26130954893296,,,,,,0.0
2021-06-07 10:50:00,,,,,,,3.98748,21.5332,46.2233,13.61111111111111,2.0,305.22222222222223,0.1388888888888889,93.72222222222223,8.833333333333334,1021.0,91.44444444444444,12.61111111111111,3.0,3.0,,,,334.12742245000635,,,,,,0.0
2021-06-07 11:00:00,,,,,,,4.16174,22.0089,45.7632,13.666666666666666,2.0,308.3333333333333,0.13333333333333333,93.33333333333333,9.0,1021.0,90.66666666666667,12.666666666666666,3.0,3.0,,,,287.3447943054889,,,,,,0.0
2021-06-07 11:10:00,,,,,,,4.111065,21.641,45.453199999999995,13.722222222222221,2.0,311.44444444444446,0.12777777777777777,92.94444444444444,9.166666666666668,1021.0,89.88888888888889,12.722222222222221,3.0,3.0,,,,235.14934573157356,,,,,,0.0
2021-06-07 11:20:00,,,,,,,3.86123,21.3844,45.5172,13.777777777777779,2.0,314.55555555555554,0.12222222222222222,92.55555555555556,9.333333333333334,1021.0,89.11111111111111,12.777777777777779,3.0,3.0,,,,185.03677745969955,,,,,,0.0
2021-06-07 11:30:00,,,,,,,3.87395,21.0176,45.7226,13.833333333333334,2.0,317.6666666666667,0.11666666666666667,92.16666666666667,9.5,1021.0,88.33333333333333,12.833333333333334,3.0,3.0,,,,131.8790758566129,,,,,,0.0
2021-06-07 11:40:00,,,,,,,4.92494,20.3442,45.9938,13.88888888888889,2.0,320.77777777777777,0.11111111111111112,91.77777777777777,9.666666666666668,1021.0,87.55555555555556,12.88888888888889,3.0,3.0,,,,114.18123800266933,,,,,,0.0
2021-06-07 11:50:00,,,,,,,6.2334499999999995,19.8572,46.3623,13.944444444444445,2.0,323.8888888888889,0.10555555555555556,91.38888888888889,9.833333333333334,1021.0,86.77777777777777,12.944444444444445,3.0,3.0,,,,96.61311991244386,,,,,,0.0
2021-06-07 12:00:00,,,,,,,6.34572,20.0268,46.6669,14.0,2.0,327.0,0.1,91.0,10.0,1021.0,86.0,13.0,3.0,3.0,,,,94.08324139503436,,,,,,90.0
2021-06-07 12:10:00,,,,,,,5.51838,20.016399999999997,46.769999999999996,14.11111111111111,2.0555555555555554,328.44444444444446,0.15555555555555556,90.66666666666667,10.0,1020.9444444444445,85.55555555555556,13.055555555555555,3.0,3.0555555555555554,,,,87.68678056124239,,,,,,0.0
2021-06-07 12:20:00,,,,,,,5.913255,20.831,46.829,14.222222222222221,2.111111111111111,329.8888888888889,0.2111111111111111,90.33333333333333,10.0,1020.8888888888889,85.11111111111111,13.11111111111111,3.0,3.111111111111111,,,,121.09161304236804,,,,,,0.0
2021-06-07 12:30:00,,,,,,,5.20426,21.4872,46.733999999999995,14.333333333333334,2.1666666666666665,331.3333333333333,0.26666666666666666,90.0,10.0,1020.8333333333334,84.66666666666667,13.166666666666666,3.0,3.1666666666666665,,,,118.03003423550709,,,,,,0.0
2021-06-07 12:40:00,,,,,,,2.9141649999999997,21.9662,46.5029,14.444444444444445,2.2222222222222223,332.77777777777777,0.3222222222222222,89.66666666666667,10.0,1020.7777777777778,84.22222222222223,13.222222222222221,3.0,3.2222222222222223,,,,117.51884010659774,,,,,,0.0
2021-06-07 12:50:00,,,,,,,4.52176,22.403200000000002,46.1934,14.555555555555555,2.2777777777777777,334.22222222222223,0.37777777777777777,89.33333333333333,10.0,1020.7222222222222,83.77777777777777,13.277777777777779,3.0,3.2777777777777777,,,,95.23292580922444,,,,,,0.0
2021-06-07 13:00:00,,,,,,,4.090095,22.3775,45.9084,14.666666666666666,2.3333333333333335,335.6666666666667,0.43333333333333335,89.0,10.0,1020.6666666666666,83.33333333333333,13.333333333333334,3.0,3.3333333333333335,,,,100.84060823494431,,,,,,0.0
2021-06-07 13:10:00,,,,,,,4.101775,22.656299999999998,45.7876,14.777777777777779,2.388888888888889,337.1111111111111,0.48888888888888893,88.66666666666667,10.0,1020.6111111111111,82.88888888888889,13.38888888888889,3.0,3.388888888888889,,,,119.11098232096872,,,,,,0.0
2021-06-07 13:20:00,,,,,,,3.73617,22.5775,45.6851,14.88888888888889,2.4444444444444446,338.55555555555554,0.5444444444444444,88.33333333333333,10.0,1020.5555555555555,82.44444444444444,13.444444444444445,3.0,3.4444444444444446,,,,134.8462958315402,,,,,,0.0
2021-06-07 13:30:00,,,,,,,3.1188700000000003,23.046799999999998,45.617399999999996,15.0,2.5,340.0,0.6,88.0,10.0,1020.5,82.0,13.5,3.0,3.5,,,,112.60430686562749,,,,,,0.0
2021-06-07 13:40:00,,,,,,,2.5818149999999997,23.128300000000003,45.4791,15.11111111111111,2.5555555555555554,341.44444444444446,0.6555555555555556,87.66666666666667,10.0,1020.4444444444445,81.55555555555556,13.555555555555555,3.0,3.5555555555555554,,,,109.38120546912069,,,,,,0.0
2021-06-07 13:50:00,,,,,,,1.8006699999999998,23.2239,45.370400000000004,15.222222222222221,2.611111111111111,342.8888888888889,0.711111111111111,87.33333333333333,10.0,1020.3888888888889,81.11111111111111,13.61111111111111,3.0,3.611111111111111,,,,100.59546162061099,,,,,,0.0
2021-06-07 14:00:00,,,,,,,1.85669,23.2429,45.2896,15.333333333333334,2.6666666666666665,344.3333333333333,0.7666666666666666,87.0,10.0,1020.3333333333334,80.66666666666667,13.666666666666666,3.0,3.6666666666666665,,,,118.0786216386698,,,,,,0.0
2021-06-07 14:10:00,,,,,,,1.977945,22.4879,45.353699999999996,15.444444444444445,2.7222222222222223,345.77777777777777,0.8222222222222222,86.66666666666667,10.0,1020.2777777777778,80.22222222222223,13.722222222222221,3.0,3.7222222222222223,,,,100.55052860022938,,,,,,0.0
2021-06-07 14:20:00,,,,,,,2.50665,20.8604,45.586,15.555555555555555,2.7777777777777777,347.22222222222223,0.8777777777777778,86.33333333333333,10.0,1020.2222222222222,79.77777777777777,13.777777777777779,3.0,3.7777777777777777,,,,89.18515764441193,,,,,,0.0
2021-06-07 14:30:00,,,,,,,2.113235,18.8808,46.0247,15.666666666666666,2.833333333333333,348.6666666666667,0.9333333333333332,86.0,10.0,1020.1666666666666,79.33333333333333,13.833333333333334,3.0,3.833333333333333,,,,82.19896352239921,,,,,,0.0
2021-06-07 14:40:00,,,,,,,2.2830749999999997,18.2197,46.711,15.777777777777779,2.888888888888889,350.1111111111111,0.9888888888888888,85.66666666666667,10.0,1020.1111111111111,78.88888888888889,13.88888888888889,3.0,3.888888888888889,,,,83.16298654049804,,,,,,0.0
2021-06-07 14:50:00,,,,,,,3.468365,18.4099,47.581,15.88888888888889,2.9444444444444446,351.55555555555554,1.0444444444444445,85.33333333333333,10.0,1020.0555555555555,78.44444444444444,13.944444444444445,3.0,3.9444444444444446,,,,76.22445309504278,,,,,,0.0
2021-06-07 15:00:00,,,,,,,2.359935,18.4743,48.0325,16.0,3.0,353.0,1.1,85.0,10.0,1020.0,78.0,14.0,3.0,4.0,,,,65.96999135949517,,,,,,0.0
2021-06-07 15:10:00,,,,,,,1.9574950000000002,18.2908,48.1673,16.0,2.9444444444444446,351.94444444444446,1.1500000000000001,85.27777777777777,10.0,1020.0,78.11111111111111,14.0,3.0,3.8333333333333335,,,,72.45375036315056,,,,,,0.0
2021-06-07 15:20:00,,,,,,,1.93017,18.1737,48.2303,16.0,2.888888888888889,350.8888888888889,1.2000000000000002,85.55555555555556,10.0,1020.0,78.22222222222223,14.0,3.0,3.6666666666666665,,,,62.45426267182086,,,,,,0.0
2021-06-07 15:30:00,,,,,,,1.998695,18.2346,48.3309,16.0,2.8333333333333335,349.8333333333333,1.25,85.83333333333333,10.0,1020.0,78.33333333333333,14.0,3.0,3.5,,,,75.2584513939033,,,,,,0.0
2021-06-07 15:40:00,,,,,,,2.0715,17.941399999999998,48.3598,16.0,2.7777777777777777,348.77777777777777,1.3,86.11111111111111,10.0,1020.0,78.44444444444444,14.0,3.0,3.333333333333333,,,,77.73655777408578,,,,,,0.0
2021-06-07 15:50:00,,,,,,,1.981435,18.0083,48.3999,16.0,2.7222222222222223,347.72222222222223,1.35,86.38888888888889,10.0,1020.0,78.55555555555556,14.0,3.0,3.1666666666666665,,,,82.2361898607588,,,,,,0.0
2021-06-07 16:00:00,,,,,,,1.7565899999999999,17.4937,48.4083,16.0,2.6666666666666665,346.6666666666667,1.4000000000000001,86.66666666666667,10.0,1020.0,78.66666666666667,14.0,3.0,3.0,,,,75.23434785228665,,,,,,0.0
2021-06-07 16:10:00,,,,,,,1.26465,16.8474,48.374700000000004,16.0,2.611111111111111,345.6111111111111,1.4500000000000002,86.94444444444444,10.0,1020.0,78.77777777777777,14.0,3.0,2.833333333333333,,,,75.9080093459221,,,,,,0.0
2021-06-07 16:20:00,,,,,,,1.27143,16.977,48.538,16.0,2.5555555555555554,344.55555555555554,1.5,87.22222222222223,10.0,1020.0,78.88888888888889,14.0,3.0,2.6666666666666665,,,,99.77867839619265,,,,,,0.0
2021-06-07 16:30:00,,,,,,,1.1151,16.6204,48.641200000000005,16.0,2.5,343.5,1.55,87.5,10.0,1020.0,79.0,14.0,3.0,2.5,,,,104.43122349970758,,,,,,0.0
2021-06-07 16:40:00,,,,,,,1.095585,16.801499999999997,48.777699999999996,16.0,2.4444444444444446,342.44444444444446,1.6,87.77777777777777,10.0,1020.0,79.11111111111111,14.0,3.0,2.333333333333333,,,,89.68538598486259,,,,,,0.0
2021-06-07 16:50:00,,,,,,,0.9567650000000001,16.7355,48.864,16.0,2.388888888888889,341.3888888888889,1.65,88.05555555555556,10.0,1020.0,79.22222222222223,14.0,3.0,2.1666666666666665,,,,80.10693009435793,,,,,,0.0
2021-06-07 17:00:00,,,,,,,1.069785,16.819200000000002,48.900999999999996,16.0,2.3333333333333335,340.3333333333333,1.7000000000000002,88.33333333333333,10.0,1020.0,79.33333333333333,14.0,3.0,2.0,,,,78.18943919553595,,,,,,0.0
2021-06-07 17:10:00,,,,,,,1.0284200000000001,16.7642,48.9217,16.0,2.2777777777777777,339.27777777777777,1.75,88.61111111111111,10.0,1020.0,79.44444444444444,14.0,3.0,1.833333333333333,,,,69.04961882165597,,,,,,0.0
2021-06-07 17:20:00,,,,,,,0.9588749999999999,16.8451,48.930899999999994,16.0,2.2222222222222223,338.22222222222223,1.8,88.88888888888889,10.0,1020.0,79.55555555555556,14.0,3.0,1.6666666666666665,,,,69.10315598956609,,,,,,0.0
2021-06-07 17:30:00,,,,,,,1.055035,16.7984,48.9348,16.0,2.166666666666667,337.1666666666667,1.85,89.16666666666667,10.0,1020.0,79.66666666666667,14.0,3.0,1.5,,,,72.97270845855023,,,,,,0.0
2021-06-07 17:40:00,,,,,,,0.9433,16.6489,48.9442,16.0,2.111111111111111,336.1111111111111,1.9,89.44444444444444,10.0,1020.0,79.77777777777777,14.0,3.0,1.333333333333333,,,,70.84330048706572,,,,,,0.0
2021-06-07 17:50:00,,,,,,,0.8574949999999999,16.677,48.9058,16.0,2.0555555555555554,335.05555555555554,1.95,89.72222222222223,10.0,1020.0,79.88888888888889,14.0,3.0,1.1666666666666665,,,,65.72995414367503,,,,,,0.0
2021-06-07 18:00:00,,,,,,,0.73386,16.6111,48.8735,16.0,2.0,334.0,2.0,90.0,10.0,1020.0,80.0,14.0,3.0,1.0,,,,89.04699362339946,,,,,,0.0
2021-06-07 18:10:00,,,,,,,0.620385,16.4995,48.8619,15.88888888888889,2.0,328.3888888888889,1.9722222222222223,90.27777777777777,10.0,1020.0555555555555,79.16666666666667,13.944444444444445,3.0,1.0,,,,108.0712131610159,,,,,,0.0
2021-06-07 18:20:00,,,,,,,0.5944900000000001,16.3572,48.8876,15.777777777777779,2.0,322.77777777777777,1.9444444444444444,90.55555555555556,10.0,1020.1111111111111,78.33333333333333,13.88888888888889,3.0,1.0,,,,110.17265611961064,,,,,,0.0
2021-06-07 18:30:00,,,,,,,0.673665,16.4084,48.935900000000004,15.666666666666666,2.0,317.1666666666667,1.9166666666666667,90.83333333333333,10.0,1020.1666666666666,77.5,13.833333333333334,3.0,1.0,,,,110.4891946952087,,,,,,0.0
2021-06-07 18:40:00,,,,,,,1.00046,16.525299999999998,48.9696,15.555555555555555,2.0,311.55555555555554,1.8888888888888888,91.11111111111111,10.0,1020.2222222222222,76.66666666666667,13.777777777777779,3.0,1.0,,,,111.48655699692203,,,,,,0.0
2021-06-07 18:50:00,,,,,,,0.8737550000000001,16.368299999999998,48.9732,15.444444444444445,2.0,305.94444444444446,1.8611111111111112,91.38888888888889,10.0,1020.2777777777778,75.83333333333333,13.722222222222221,3.0,1.0,,,,106.30085444412661,,,,,,0.0
2021-06-07 19:00:00,,,,,,,0.839925,16.272399999999998,49.006600000000006,15.333333333333334,2.0,300.3333333333333,1.8333333333333333,91.66666666666667,10.0,1020.3333333333334,75.0,13.666666666666666,3.0,1.0,,,,108.0313151858486,,,,,,0.0
2021-06-07 19:10:00,,,,,,,1.00982,16.4775,49.057100000000005,15.222222222222221,2.0,294.72222222222223,1.8055555555555556,91.94444444444444,10.0,1020.3888888888889,74.16666666666667,13.61111111111111,3.0,1.0,,,,108.29296017339675,,,,,,0.0
2021-06-07 19:20:00,,,,,,,1.204855,16.5108,49.0782,15.11111111111111,2.0,289.1111111111111,1.7777777777777777,92.22222222222223,10.0,1020.4444444444445,73.33333333333333,13.555555555555555,3.0,1.0,,,,109.63093819483524,,,,,,0.0
2021-06-07 19:30:00,,,,,,,1.184585,16.4333,49.0599,15.0,2.0,283.5,1.75,92.5,10.0,1020.5,72.5,13.5,3.0,1.0,,,,110.17513089713404,,,,,,0.0
2021-06-07 19:40:00,,,,,,,1.170565,16.3783,49.0797,14.88888888888889,2.0,277.8888888888889,1.7222222222222223,92.77777777777777,10.0,1020.5555555555555,71.66666666666667,13.444444444444445,3.0,1.0,,,,111.0388686879476,,,,,,0.0
2021-06-07 19:50:00,,,,,,,1.11996,16.2648,49.0985,14.777777777777779,2.0,272.27777777777777,1.6944444444444444,93.05555555555556,10.0,1020.6111111111111,70.83333333333333,13.38888888888889,3.0,1.0,,,,105.7099088996413,,,,,,0.0
2021-06-07 20:00:00,,,,,,,1.032985,16.2819,49.143,14.666666666666666,2.0,266.6666666666667,1.6666666666666667,93.33333333333333,10.0,1020.6666666666666,70.0,13.333333333333334,3.0,1.0,,,,109.49485126538465,,,,,,0.0
2021-06-07 20:10:00,,,,,,,0.987395,16.3724,49.1823,14.555555555555555,2.0,261.05555555555554,1.6388888888888888,93.61111111111111,10.0,1020.7222222222222,69.16666666666667,13.277777777777779,3.0,1.0,,,,73.25914207781776,,,,,,0.0
2021-06-07 20:20:00,,,,,,,0.839755,16.275799999999997,49.1906,14.444444444444445,2.0,255.44444444444446,1.6111111111111112,93.88888888888889,10.0,1020.7777777777778,68.33333333333333,13.222222222222221,3.0,1.0,,,,73.44363519097452,,,,,,0.0
2021-06-07 20:30:00,,,,,,,1.254005,16.371299999999998,49.2115,14.333333333333334,2.0,249.83333333333331,1.5833333333333335,94.16666666666667,10.0,1020.8333333333334,67.5,13.166666666666666,3.0,1.0,,,,82.85573954953986,,,,,,0.0
2021-06-07 20:40:00,,,,,,,1.4347590909090908,16.25409090909091,49.20672727272727,14.222222222222221,2.0,244.22222222222223,1.5555555555555556,94.44444444444444,10.0,1020.8888888888889,66.66666666666667,13.11111111111111,3.0,1.0,,,,96.27350810444287,,,,,,0.0
2021-06-07 20:50:00,,,,,,,1.7830850000000003,16.1802,49.2268,14.11111111111111,2.0,238.61111111111111,1.5277777777777777,94.72222222222223,10.0,1020.9444444444445,65.83333333333333,13.055555555555555,3.0,1.0,,,,107.37346750485695,,,,,,0.0
2021-06-07 21:00:00,,,,,,,1.7985900000000001,16.2272,49.291,14.0,2.0,233.0,1.5,95.0,10.0,1021.0,65.0,13.0,3.0,1.0,,,,111.26899264836716,,,,,,0.0
2021-06-07 21:10:00,,,,,,,2.1345099999999997,16.1715,49.323899999999995,13.88888888888889,2.111111111111111,231.11111111111111,1.4166666666666667,95.11111111111111,9.555555555555555,1021.0555555555555,65.55555555555556,12.944444444444445,3.2222222222222223,1.0,,,,111.41696727968205,,,,,,0.0
2021-06-07 21:20:00,,,,,,,1.9114799999999998,16.1459,49.345299999999995,13.777777777777779,2.2222222222222223,229.22222222222223,1.3333333333333333,95.22222222222223,9.11111111111111,1021.1111111111111,66.11111111111111,12.88888888888889,3.4444444444444446,1.0,,,,112.7500783303902,,,,,,0.0
2021-06-07 21:30:00,,,,,,,1.84605,16.3268,49.3392,13.666666666666666,2.3333333333333335,227.33333333333334,1.25,95.33333333333333,8.666666666666666,1021.1666666666666,66.66666666666667,12.833333333333334,3.6666666666666665,1.0,,,,114.225272371971,,,,,,0.0
2021-06-07 21:40:00,,,,,,,1.997815,16.1489,49.2815,13.555555555555555,2.4444444444444446,225.44444444444446,1.1666666666666665,95.44444444444444,8.222222222222221,1021.2222222222222,67.22222222222223,12.777777777777779,3.888888888888889,1.0,,,,111.05625930376645,,,,,,0.0
2021-06-07 21:50:00,,,,,,,1.94645,16.033,49.3357,13.444444444444445,2.5555555555555554,223.55555555555554,1.0833333333333333,95.55555555555556,7.777777777777778,1021.2777777777778,67.77777777777777,12.722222222222221,4.111111111111111,1.0,,,,108.50753794675492,,,,,,0.0
2021-06-07 22:00:00,,,,,,,2.1126750000000003,16.071,49.4096,13.333333333333334,2.6666666666666665,221.66666666666666,1.0,95.66666666666667,7.333333333333334,1021.3333333333334,68.33333333333333,12.666666666666666,4.333333333333333,1.0,,,,108.23517332087802,,,,,,0.0
2021-06-07 22:10:00,,,,,,,1.44207,16.0129,49.457499999999996,13.222222222222221,2.7777777777777777,219.77777777777777,0.9166666666666666,95.77777777777777,6.888888888888889,1021.3888888888889,68.88888888888889,12.61111111111111,4.555555555555555,1.0,,,,113.3700584422397,,,,,,0.0
2021-06-07 22:20:00,,,,,,,1.54943,15.8506,49.5216,13.11111111111111,2.888888888888889,217.88888888888889,0.8333333333333333,95.88888888888889,6.444444444444445,1021.4444444444445,69.44444444444444,12.555555555555555,4.777777777777778,1.0,,,,108.1145110825361,,,,,,0.0
2021-06-07 22:30:00,,,,,,,1.48203,16.0157,49.5663,13.0,3.0,216.0,0.75,96.0,6.0,1021.5,70.0,12.5,5.0,1.0,,,,110.6979597774872,,,,,,0.0
2021-06-07 22:40:00,,,,,,,1.58272,15.8868,49.5606,12.88888888888889,3.111111111111111,214.11111111111111,0.6666666666666666,96.11111111111111,5.555555555555555,1021.5555555555555,70.55555555555556,12.444444444444445,5.222222222222222,1.0,,,,109.3955543160304,,,,,,0.0
2021-06-07 22:50:00,,,,,,,1.6131,15.8315,49.566199999999995,12.777777777777779,3.2222222222222223,212.22222222222223,0.5833333333333333,96.22222222222223,5.111111111111112,1021.6111111111111,71.11111111111111,12.38888888888889,5.444444444444445,1.0,,,,113.51193137669968,,,,,,0.0
2021-06-07 23:00:00,,,,,,,1.490745,15.965800000000002,49.591499999999996,12.666666666666666,3.333333333333333,210.33333333333334,0.5,96.33333333333333,4.666666666666667,1021.6666666666666,71.66666666666667,12.333333333333334,5.666666666666666,1.0,,,,106.59672405393783,,,,,,0.0
2021-06-07 23:10:00,,,,,,,1.56019,16.125999999999998,49.6055,12.555555555555555,3.4444444444444446,208.44444444444446,0.4166666666666665,96.44444444444444,4.222222222222222,1021.7222222222222,72.22222222222223,12.277777777777779,5.888888888888889,1.0,,,,113.77653263997225,,,,,,0.0
2021-06-07 23:20:00,,,,,,,1.69876,16.1891,49.581100000000006,12.444444444444445,3.5555555555555554,206.55555555555554,0.33333333333333326,96.55555555555556,3.7777777777777777,1021.7777777777778,72.77777777777777,12.222222222222221,6.111111111111111,1.0,,,,107.61169086650266,,,,,,0.0
2021-06-07 23:30:00,,,,,,,1.7138950000000002,16.1629,49.560199999999995,12.333333333333334,3.6666666666666665,204.66666666666666,0.25,96.66666666666667,3.333333333333334,1021.8333333333334,73.33333333333333,12.166666666666666,6.333333333333333,1.0,,,,113.33919967802231,,,,,,0.0
2021-06-07 23:40:00,,,,,,,1.643945,16.0061,49.562200000000004,12.222222222222221,3.7777777777777777,202.77777777777777,0.16666666666666652,96.77777777777777,2.8888888888888893,1021.8888888888889,73.88888888888889,12.11111111111111,6.555555555555555,1.0,,,,109.27455195130601,,,,,,0.0
2021-06-07 23:50:00,,,,,,,1.6397849999999998,16.1434,49.587,12.11111111111111,3.888888888888889,200.88888888888889,0.08333333333333326,96.88888888888889,2.4444444444444446,1021.9444444444445,74.44444444444444,12.055555555555555,6.777777777777778,1.0,,,,111.25797816109522,,,,,,0.0
2021-06-08 00:00:00,,,,,,,1.67164,16.2835,49.5795,12.0,4.0,199.0,0.0,97.0,2.0,1022.0,75.0,12.0,7.0,1.0,,,,110.17455951022562,,,,,,0.0
2021-06-08 00:10:00,,,,,,,1.6693650000000002,16.332,49.542199999999994,12.0,3.9444444444444446,199.55555555555554,0.0,97.0,2.0,1022.0,74.5,12.0,6.888888888888889,1.0,,,,145.83253830839686,,,,,,0.0
2021-06-08 00:20:00,,,,,,,1.60076,16.1794,49.5291,12.0,3.888888888888889,200.11111111111111,0.0,97.0,2.0,1022.0,74.0,12.0,6.777777777777778,1.0,,,,142.51397400333383,,,,,,0.0
2021-06-08 00:30:00,,,,,,,2.139995,16.1766,49.5488,12.0,3.8333333333333335,200.66666666666666,0.0,97.0,2.0,1022.0,73.5,12.0,6.666666666666667,1.0,,,,127.31460210918708,,,,,,0.0
2021-06-08 00:40:00,,,,,,,2.69289,16.084,49.5632,12.0,3.7777777777777777,201.22222222222223,0.0,97.0,2.0,1022.0,73.0,12.0,6.555555555555555,1.0,,,,114.10809422983289,,,,,,0.0
2021-06-08 00:50:00,,,,,,,4.72292,16.2117,49.5998,12.0,3.7222222222222223,201.77777777777777,0.0,97.0,2.0,1022.0,72.5,12.0,6.444444444444445,1.0,,,,109.7726864354624,,,,,,0.0
2021-06-08 01:00:00,,,,,,,2.83905,16.1365,49.6109,12.0,3.6666666666666665,202.33333333333334,0.0,97.0,2.0,1022.0,72.0,12.0,6.333333333333333,1.0,,,,109.46428828632766,,,,,,0.0
2021-06-08 01:10:00,,,,,,,2.7530349999999997,16.310200000000002,49.635400000000004,12.0,3.611111111111111,202.88888888888889,0.0,97.0,2.0,1022.0,71.5,12.0,6.222222222222222,1.0,,,,106.8095126403119,,,,,,0.0
2021-06-08 01:20:00,,,,,,,3.12922,16.1314,49.6434,12.0,3.5555555555555554,203.44444444444446,0.0,97.0,2.0,1022.0,71.0,12.0,6.111111111111111,1.0,,,,105.32666624360165,,,,,,0.0
2021-06-08 01:30:00,,,,,,,3.9663200000000005,16.0734,49.6716,12.0,3.5,204.0,0.0,97.0,2.0,1022.0,70.5,12.0,6.0,1.0,,,,108.30069056042171,,,,,,0.0
2021-06-08 01:40:00,,,,,,,5.013170000000001,16.1966,49.7157,12.0,3.4444444444444446,204.55555555555554,0.0,97.0,2.0,1022.0,70.0,12.0,5.888888888888889,1.0,,,,108.72778932000286,,,,,,0.0
2021-06-08 01:50:00,,,,,,,6.7248,16.2943,49.7397,12.0,3.388888888888889,205.11111111111111,0.0,97.0,2.0,1022.0,69.5,12.0,5.777777777777778,1.0,,,,110.5581644875047,,,,,,0.0
2021-06-08 02:00:00,,,,,,,10.35942,16.3237,49.7588,12.0,3.3333333333333335,205.66666666666666,0.0,97.0,2.0,1022.0,69.0,12.0,5.666666666666667,1.0,,,,110.50222318660067,,,,,,0.0
2021-06-08 02:10:00,,,,,,,11.308385,16.3299,49.7804,12.0,3.2777777777777777,206.22222222222223,0.0,97.0,2.0,1022.0,68.5,12.0,5.555555555555555,1.0,,,,105.51988235387425,,,,,,0.0
2021-06-08 02:20:00,,,,,,,6.304475,16.103,49.7618,12.0,3.2222222222222223,206.77777777777777,0.0,97.0,2.0,1022.0,68.0,12.0,5.444444444444445,1.0,,,,107.57311399923205,,,,,,0.0
2021-06-08 02:30:00,,,,,,,4.963985,16.162,49.7684,12.0,3.166666666666667,207.33333333333334,0.0,97.0,2.0,1022.0,67.5,12.0,5.333333333333334,1.0,,,,109.40622137489966,,,,,,0.0
2021-06-08 02:40:00,,,,,,,3.9825449999999996,16.0173,49.7832,12.0,3.111111111111111,207.88888888888889,0.0,97.0,2.0,1022.0,67.0,12.0,5.222222222222222,1.0,,,,109.66540473269879,,,,,,0.0
2021-06-08 02:50:00,,,,,,,3.57695,16.0468,49.822,12.0,3.0555555555555554,208.44444444444446,0.0,97.0,2.0,1022.0,66.5,12.0,5.111111111111111,1.0,,,,108.81110302510235,,,,,,0.0
2021-06-08 03:00:00,,,,,,,4.232855,16.0916,49.8531,12.0,3.0,209.0,0.0,97.0,2.0,1022.0,66.0,12.0,5.0,1.0,,,,112.50286052876272,,,,,,0.0
2021-06-08 03:10:00,,,,,,,4.222894999999999,16.0746,49.8786,12.055555555555555,3.0,211.05555555555554,0.0,96.88888888888889,2.0,1022.0555555555555,65.77777777777777,12.0,4.944444444444445,1.1111111111111112,,,,106.12522278629453,,,,,,0.0
2021-06-08 03:20:00,,,,,,,3.983125,16.0288,49.8878,12.11111111111111,3.0,213.11111111111111,0.0,96.77777777777777,2.0,1022.1111111111111,65.55555555555556,12.0,4.888888888888889,1.2222222222222223,,,,107.05996216682391,,,,,,0.0
2021-06-08 03:30:00,,,,,,,3.0105899999999997,15.944700000000001,49.896300000000004,12.166666666666666,3.0,215.16666666666666,0.0,96.66666666666667,2.0,1022.1666666666666,65.33333333333333,12.0,4.833333333333333,1.3333333333333333,,,,111.55443572092864,,,,,,0.0
2021-06-08 03:40:00,,,,,,,2.98326,15.8713,49.922000000000004,12.222222222222221,3.0,217.22222222222223,0.0,96.55555555555556,2.0,1022.2222222222222,65.11111111111111,12.0,4.777777777777778,1.4444444444444444,,,,108.54269922935357,,,,,,0.0
2021-06-08 03:50:00,,,,,,,2.8186799999999996,15.9613,49.972300000000004,12.277777777777779,3.0,219.27777777777777,0.0,96.44444444444444,2.0,1022.2777777777778,64.88888888888889,12.0,4.722222222222222,1.5555555555555556,,,,109.7850314432349,,,,,,0.0
2021-06-08 04:00:00,,,,,,,3.099275,15.897200000000002,49.9941,12.333333333333334,3.0,221.33333333333334,0.0,96.33333333333333,2.0,1022.3333333333334,64.66666666666667,12.0,4.666666666666667,1.6666666666666665,,,,96.68125855526681,,,,,,0.0
2021-06-08 04:10:00,,,,,,,3.6300600000000003,16.1312,50.0088,12.38888888888889,3.0,223.38888888888889,0.0,96.22222222222223,2.0,1022.3888888888889,64.44444444444444,12.0,4.611111111111111,1.7777777777777777,,,,90.9669321501996,,,,,,0.0
2021-06-08 04:20:00,,,,,,,4.84455,16.284100000000002,49.9991,12.444444444444445,3.0,225.44444444444446,0.0,96.11111111111111,2.0,1022.4444444444445,64.22222222222223,12.0,4.555555555555555,1.8888888888888888,,,,103.85381825915837,,,,,,0.0
2021-06-08 04:30:00,,,,,,,4.4685749999999995,16.3803,49.9173,12.5,3.0,227.5,0.0,96.0,2.0,1022.5,64.0,12.0,4.5,2.0,,,,106.65650966773599,,,,,,0.0
2021-06-08 04:40:00,,,,,,,3.6227150000000004,16.4588,49.851800000000004,12.555555555555555,3.0,229.55555555555554,0.0,95.88888888888889,2.0,1022.5555555555555,63.77777777777778,12.0,4.444444444444445,2.111111111111111,,,,95.49765502757272,,,,,,0.0
2021-06-08 04:50:00,,,,,,,3.468475,16.3337,49.826499999999996,12.61111111111111,3.0,231.61111111111111,0.0,95.77777777777777,2.0,1022.6111111111111,63.55555555555556,12.0,4.388888888888889,2.2222222222222223,,,,101.88914216531872,,,,,,0.0
2021-06-08 05:00:00,,,,,,,4.87809,16.102800000000002,49.8177,12.666666666666666,3.0,233.66666666666666,0.0,95.66666666666667,2.0,1022.6666666666666,63.333333333333336,12.0,4.333333333333333,2.333333333333333,,,,112.69312577156025,,,,,,0.0
2021-06-08 05:10:00,,,,,,,3.6637,16.0464,49.8506,12.722222222222221,3.0,235.72222222222223,0.0,95.55555555555556,2.0,1022.7222222222222,63.111111111111114,12.0,4.277777777777778,2.4444444444444446,,,,119.35843261524784,,,,,,0.0
2021-06-08 05:20:00,,,,,,,2.546435,15.9446,49.9483,12.777777777777779,3.0,237.77777777777777,0.0,95.44444444444444,2.0,1022.7777777777778,62.888888888888886,12.0,4.222222222222222,2.5555555555555554,,,,122.81111970028635,,,,,,0.0
2021-06-08 05:30:00,,,,,,,2.768075,16.139,50.019,12.833333333333334,3.0,239.83333333333334,0.0,95.33333333333333,2.0,1022.8333333333334,62.666666666666664,12.0,4.166666666666667,2.6666666666666665,,,,204.87347149046127,,,,,,0.0
2021-06-08 05:40:00,,,,,,,2.3738099999999998,16.057,50.0308,12.88888888888889,3.0,241.88888888888889,0.0,95.22222222222223,2.0,1022.8888888888889,62.44444444444444,12.0,4.111111111111111,2.7777777777777777,,,,193.22980406464828,,,,,,0.0
2021-06-08 05:50:00,,,,,,,2.2448,16.2164,50.0373,12.944444444444445,3.0,243.94444444444446,0.0,95.11111111111111,2.0,1022.9444444444445,62.22222222222222,12.0,4.055555555555555,2.888888888888889,,,,252.10358871589273,,,,,,0.0
2021-06-08 06:00:00,,,,,,,2.28808,16.2991,50.0197,13.0,3.0,246.0,0.0,95.0,2.0,1023.0,62.0,12.0,4.0,3.0,,,,382.12361943649034,,,,,,0.0
2021-06-08 06:10:00,,,,,,,2.363075,16.304399999999998,49.9989,13.11111111111111,3.0555555555555554,247.88888888888889,0.005555555555555556,94.5,2.2777777777777777,1023.0,62.888888888888886,12.055555555555555,4.055555555555555,3.0555555555555554,,,,379.49304471290714,,,,,,0.0
2021-06-08 06:20:00,,,,,,,2.3736550000000003,16.4422,49.9632,13.222222222222221,3.111111111111111,249.77777777777777,0.011111111111111112,94.0,2.5555555555555554,1023.0,63.77777777777778,12.11111111111111,4.111111111111111,3.111111111111111,,,,418.26782396823,,,,,,0.0
2021-06-08 06:30:00,,,,,,,2.5290399999999997,16.7448,49.9054,13.333333333333334,3.1666666666666665,251.66666666666666,0.01666666666666667,93.5,2.833333333333333,1023.0,64.66666666666667,12.166666666666666,4.166666666666667,3.1666666666666665,,,,400.0648721994518,,,,,,0.0
2021-06-08 06:40:00,,,,,,,2.73094,16.6739,49.835,13.444444444444445,3.2222222222222223,253.55555555555554,0.022222222222222223,93.0,3.1111111111111107,1023.0,65.55555555555556,12.222222222222221,4.222222222222222,3.2222222222222223,,,,389.66979230115646,,,,,,0.0
2021-06-08 06:50:00,,,,,,,3.029635,16.9495,49.769999999999996,13.555555555555555,3.2777777777777777,255.44444444444446,0.02777777777777778,92.5,3.388888888888889,1023.0,66.44444444444444,12.277777777777779,4.277777777777778,3.2777777777777777,,,,359.86195728539076,,,,,,0.0
2021-06-08 07:00:00,,,,,,,3.025595,17.2697,49.6696,13.666666666666666,3.3333333333333335,257.3333333333333,0.03333333333333334,92.0,3.6666666666666665,1023.0,67.33333333333333,12.333333333333334,4.333333333333333,3.3333333333333335,,,,355.7353788248698,,,,,,0.0
2021-06-08 07:10:00,,,,,,,2.9737549999999997,17.5325,49.486000000000004,13.777777777777779,3.388888888888889,259.22222222222223,0.038888888888888896,91.5,3.944444444444444,1023.0,68.22222222222223,12.38888888888889,4.388888888888889,3.388888888888889,,,,318.9285103223553,,,,,,0.0
2021-06-08 07:20:00,,,,,,,2.95058,17.7277,49.2915,13.88888888888889,3.4444444444444446,261.1111111111111,0.044444444444444446,91.0,4.222222222222221,1023.0,69.11111111111111,12.444444444444445,4.444444444444445,3.4444444444444446,,,,283.2375065328307,,,,,,0.0
2021-06-08 07:30:00,,,,,,,3.0834,18.1863,49.0761,14.0,3.5,263.0,0.05,90.5,4.5,1023.0,70.0,12.5,4.5,3.5,,,,249.19079892864335,,,,,,0.0
2021-06-08 07:40:00,,,,,,,2.47208,18.815099999999997,48.7238,14.11111111111111,3.5555555555555554,264.8888888888889,0.05555555555555556,90.0,4.777777777777778,1023.0,70.88888888888889,12.555555555555555,4.555555555555555,3.5555555555555554,,,,202.17465240392306,,,,,,0.0
2021-06-08 07:50:00,,,,,,,2.509385,18.9969,48.288599999999995,14.222222222222221,3.611111111111111,266.77777777777777,0.061111111111111116,89.5,5.055555555555555,1023.0,71.77777777777777,12.61111111111111,4.611111111111111,3.611111111111111,,,,179.6045593352237,,,,,,0.0
2021-06-08 08:00:00,,,,,,,2.188685,19.211,47.97,14.333333333333334,3.6666666666666665,268.6666666666667,0.06666666666666668,89.0,5.333333333333333,1023.0,72.66666666666667,12.666666666666666,4.666666666666667,3.6666666666666665,,,,146.35903305743372,,,,,,0.0
2021-06-08 08:10:00,,,,,,,1.97252,19.601999999999997,47.6978,14.444444444444445,3.7222222222222223,270.55555555555554,0.07222222222222223,88.5,5.611111111111111,1023.0,73.55555555555556,12.722222222222221,4.722222222222222,3.7222222222222223,,,,122.02583060657909,,,,,,0.0
2021-06-08 08:20:00,,,,,,,2.04538,20.2601,47.4983,14.555555555555555,3.7777777777777777,272.44444444444446,0.07777777777777779,88.0,5.888888888888888,1023.0,74.44444444444444,12.777777777777779,4.777777777777778,3.7777777777777777,,,,120.8517545861713,,,,,,0.0
2021-06-08 08:30:00,,,,,,,2.1648,20.9834,47.3352,14.666666666666666,3.833333333333333,274.3333333333333,0.08333333333333334,87.5,6.166666666666666,1023.0,75.33333333333333,12.833333333333334,4.833333333333333,3.833333333333333,,,,111.88918479897882,,,,,,0.0
2021-06-08 08:40:00,,,,,,,1.95134,22.0993,46.764300000000006,14.777777777777779,3.888888888888889,276.22222222222223,0.08888888888888889,87.0,6.444444444444444,1023.0,76.22222222222223,12.88888888888889,4.888888888888889,3.888888888888889,,,,111.50933237797797,,,,,,0.0
2021-06-08 08:50:00,,,,,,,2.16337,22.3539,45.718,14.88888888888889,3.9444444444444446,278.1111111111111,0.09444444444444446,86.5,6.722222222222221,1023.0,77.11111111111111,12.944444444444445,4.944444444444445,3.9444444444444446,,,,132.54245391436217,,,,,,0.0
2021-06-08 09:00:00,,,,,,,2.094065,22.0028,45.4995,15.0,4.0,280.0,0.1,86.0,7.0,1023.0,78.0,13.0,5.0,4.0,,,,206.81222555214404,,,,,,0.0
2021-06-08 09:10:00,,,,,,,2.332115,22.038,45.7138,15.166666666666666,4.111111111111111,281.72222222222223,0.1,85.44444444444444,7.166666666666667,1022.9444444444445,78.0,13.0,5.055555555555555,4.0,,,,132.4607597721768,,,,,,0.0
2021-06-08 09:20:00,,,,,,,2.578885,21.6863,46.0144,15.333333333333334,4.222222222222222,283.44444444444446,0.1,84.88888888888889,7.333333333333333,1022.8888888888889,78.0,13.0,5.111111111111111,4.0,,,,128.15853863581427,,,,,,0.0
2021-06-08 09:30:00,,,,,,,2.18144,21.9262,46.3777,15.5,4.333333333333333,285.1666666666667,0.1,84.33333333333333,7.5,1022.8333333333334,78.0,13.0,5.166666666666667,4.0,,,,144.61211983093435,,,,,,0.0
2021-06-08 09:40:00,,,,,,,1.634675,22.246000000000002,46.6185,15.666666666666666,4.444444444444445,286.8888888888889,0.1,83.77777777777777,7.666666666666667,1022.7777777777778,78.0,13.0,5.222222222222222,4.0,,,,236.41367561254123,,,,,,0.0
2021-06-08 09:50:00,,,,,,,2.34301,22.6809,46.564800000000005,15.833333333333334,4.555555555555555,288.6111111111111,0.1,83.22222222222223,7.833333333333333,1022.7222222222222,78.0,13.0,5.277777777777778,4.0,,,,292.35765304522323,,,,,,0.0
2021-06-08 10:00:00,,,,,,,4.47898,23.5542,46.3718,16.0,4.666666666666667,290.3333333333333,0.1,82.66666666666667,8.0,1022.6666666666666,78.0,13.0,5.333333333333333,4.0,,,,414.13671295338435,,,,,,0.0
2021-06-08 10:10:00,,,,,,,5.1359900000000005,24.1984,46.251,16.166666666666668,4.777777777777778,292.05555555555554,0.1,82.11111111111111,8.166666666666666,1022.6111111111111,78.0,13.0,5.388888888888889,4.0,,,,392.382319791977,,,,,,0.0
2021-06-08 10:20:00,,,,,,,5.282875,24.982,46.1186,16.333333333333332,4.888888888888889,293.77777777777777,0.1,81.55555555555556,8.333333333333334,1022.5555555555555,78.0,13.0,5.444444444444445,4.0,,,,487.7706967809645,,,,,,0.0
2021-06-08 10:30:00,,,,,,,5.168255,25.389400000000002,45.8255,16.5,5.0,295.5,0.1,81.0,8.5,1022.5,78.0,13.0,5.5,4.0,,,,469.2938981197379,,,,,,0.0
2021-06-08 10:40:00,,,,,,,4.5124949999999995,25.5225,45.5308,16.666666666666668,5.111111111111111,297.22222222222223,0.1,80.44444444444444,8.666666666666666,1022.4444444444445,78.0,13.0,5.555555555555555,4.0,,,,374.1742038093179,,,,,,0.0
2021-06-08 10:50:00,,,,,,,4.527835,25.1463,45.2966,16.833333333333332,5.222222222222222,298.94444444444446,0.1,79.88888888888889,8.833333333333334,1022.3888888888889,78.0,13.0,5.611111111111111,4.0,,,,293.2221733054468,,,,,,0.0
2021-06-08 11:00:00,,,,,,,4.547655000000001,24.604,45.2613,17.0,5.333333333333333,300.6666666666667,0.1,79.33333333333333,9.0,1022.3333333333334,78.0,13.0,5.666666666666667,4.0,,,,288.5194009235619,,,,,,0.0
2021-06-08 11:10:00,,,,,,,10.370085,24.0595,45.5187,17.166666666666668,5.444444444444445,302.3888888888889,0.1,78.77777777777777,9.166666666666668,1022.2777777777778,78.0,13.0,5.722222222222222,4.0,,,,242.435986547955,,,,,,0.0
2021-06-08 11:20:00,,,,,,,3.81434,25.0732,46.0336,17.333333333333332,5.555555555555555,304.1111111111111,0.1,78.22222222222223,9.333333333333334,1022.2222222222222,78.0,13.0,5.777777777777778,4.0,,,,196.7732309632382,,,,,,0.0
2021-06-08 11:30:00,,,,,,,3.3101999999999996,25.3572,46.252500000000005,17.5,5.666666666666666,305.8333333333333,0.1,77.66666666666667,9.5,1022.1666666666666,78.0,13.0,5.833333333333333,4.0,,,,153.71081965408754,,,,,,0.0
2021-06-08 11:40:00,,,,,,,2.7585100000000002,25.808299999999996,46.2233,17.666666666666668,5.777777777777778,307.55555555555554,0.1,77.11111111111111,9.666666666666668,1022.1111111111111,78.0,13.0,5.888888888888889,4.0,,,,125.9042338411148,,,,,,0.0
2021-06-08 11:50:00,,,,,,,2.59281,24.5032,46.1826,17.833333333333332,5.888888888888889,309.27777777777777,0.1,76.55555555555556,9.833333333333334,1022.0555555555555,78.0,13.0,5.944444444444445,4.0,,,,103.35441455302266,,,,,,0.0
2021-06-08 12:00:00,,,,,,,2.62466,23.8248,46.428000000000004,18.0,6.0,311.0,0.1,76.0,10.0,1022.0,78.0,13.0,6.0,4.0,,,,102.06269455968997,,,,,,79.0
2021-06-08 12:10:00,,,,,,,2.6347650000000002,23.6,46.7663,18.0,5.944444444444445,299.77777777777777,0.17777777777777778,76.38888888888889,9.944444444444445,1022.0,77.83333333333333,13.11111111111111,6.111111111111111,4.0,,,,84.3708323070289,,,,,,0.0
2021-06-08 12:20:00,,,,,,,3.373115,23.292099999999998,46.975,18.0,5.888888888888889,288.55555555555554,0.25555555555555554,76.77777777777777,9.88888888888889,1022.0,77.66666666666667,13.222222222222221,6.222222222222222,4.0,,,,86.24391605980652,,,,,,0.0
2021-06-08 12:30:00,,,,,,,3.231935,23.4137,47.0342,18.0,5.833333333333333,277.3333333333333,0.33333333333333337,77.16666666666667,9.833333333333334,1022.0,77.5,13.333333333333334,6.333333333333333,4.0,,,,83.29443461811475,,,,,,0.0
2021-06-08 12:40:00,,,,,,,2.474155,24.1846,47.0142,18.0,5.777777777777778,266.1111111111111,0.4111111111111111,77.55555555555556,9.777777777777779,1022.0,77.33333333333333,13.444444444444445,6.444444444444445,4.0,,,,79.22521930910099,,,,,,0.0
2021-06-08 12:50:00,,,,,,,2.390635,25.1124,46.846199999999996,18.0,5.722222222222222,254.88888888888889,0.48888888888888893,77.94444444444444,9.722222222222221,1022.0,77.16666666666667,13.555555555555555,6.555555555555555,4.0,,,,75.6805602755789,,,,,,0.0
2021-06-08 13:00:00,,,,,,,3.0801600000000002,24.2309,46.6069,18.0,5.666666666666667,243.66666666666669,0.5666666666666667,78.33333333333333,9.666666666666666,1022.0,77.0,13.666666666666666,6.666666666666667,4.0,,,,73.46581583658855,,,,,,0.0
2021-06-08 13:10:00,,,,,,,3.12956,23.576,46.636199999999995,18.0,5.611111111111111,232.44444444444446,0.6444444444444444,78.72222222222223,9.61111111111111,1022.0,76.83333333333333,13.777777777777779,6.777777777777778,4.0,,,,76.01467527529614,,,,,,0.0
2021-06-08 13:20:00,,,,,,,3.02724,23.7043,46.7391,18.0,5.555555555555555,221.22222222222223,0.7222222222222222,79.11111111111111,9.555555555555555,1022.0,76.66666666666667,13.88888888888889,6.888888888888889,4.0,,,,67.55486455852703,,,,,,0.0
2021-06-08 13:30:00,,,,,,,3.05657,24.6674,46.7933,18.0,5.5,210.0,0.7999999999999999,79.5,9.5,1022.0,76.5,14.0,7.0,4.0,,,,60.847554171933965,,,,,,0.0
2021-06-08 13:40:00,,,,,,,3.3470950000000004,24.3883,46.6481,18.0,5.444444444444445,198.77777777777777,0.8777777777777778,79.88888888888889,9.444444444444445,1022.0,76.33333333333333,14.11111111111111,7.111111111111111,4.0,,,,72.40161102208714,,,,,,0.0
2021-06-08 13:50:00,,,,,,,3.48699,22.695,46.7207,18.0,5.388888888888889,187.55555555555554,0.9555555555555555,80.27777777777777,9.38888888888889,1022.0,76.16666666666667,14.222222222222221,7.222222222222222,4.0,,,,79.46493351252066,,,,,,0.0
2021-06-08 14:00:00,,,,,,,3.77018,21.3879,47.0955,18.0,5.333333333333333,176.33333333333334,1.0333333333333334,80.66666666666667,9.333333333333334,1022.0,76.0,14.333333333333334,7.333333333333333,4.0,,,,96.06155210785947,,,,,,0.0
2021-06-08 14:10:00,,,,,,,3.808105,20.2118,47.688900000000004,18.0,5.277777777777778,165.11111111111111,1.1111111111111112,81.05555555555556,9.277777777777779,1022.0,75.83333333333333,14.444444444444445,7.444444444444445,4.0,,,,107.25919870387364,,,,,,0.0
2021-06-08 14:20:00,,,,,,,3.814775,20.099,48.4468,18.0,5.222222222222222,153.88888888888889,1.1888888888888889,81.44444444444444,9.222222222222221,1022.0,75.66666666666667,14.555555555555555,7.555555555555555,4.0,,,,111.93575298761918,,,,,,0.0
2021-06-08 14:30:00,,,,,,,3.18022,19.8844,48.9956,18.0,5.166666666666667,142.66666666666666,1.2666666666666668,81.83333333333333,9.166666666666666,1022.0,75.5,14.666666666666666,7.666666666666666,4.0,,,,104.9949572650457,,,,,,0.0
2021-06-08 14:40:00,,,,,,,3.476465,19.7347,49.353899999999996,18.0,5.111111111111111,131.44444444444443,1.3444444444444446,82.22222222222223,9.11111111111111,1022.0,75.33333333333333,14.777777777777779,7.777777777777778,4.0,,,,109.14412624660858,,,,,,0.0
2021-06-08 14:50:00,,,,,,,3.9239249999999997,19.700200000000002,49.589,18.0,5.055555555555555,120.22222222222223,1.4222222222222223,82.61111111111111,9.055555555555555,1022.0,75.16666666666667,14.88888888888889,7.888888888888889,4.0,,,,108.71767620323742,,,,,,0.0
2021-06-08 15:00:00,,,,,,,3.9259500000000003,19.733,49.7319,18.0,5.0,109.0,1.5,83.0,9.0,1022.0,75.0,15.0,8.0,4.0,,,,105.15283251207427,,,,,,0.0
2021-06-08 15:10:00,,,,,,,4.22083,19.5989,49.7242,17.944444444444443,4.944444444444445,103.05555555555556,1.6111111111111112,83.44444444444444,8.944444444444445,1022.0,74.38888888888889,15.0,7.888888888888889,3.8333333333333335,,,,100.62929593339479,,,,,,0.0
2021-06-08 15:20:00,,,,,,,4.1567099999999995,19.5607,49.5905,17.88888888888889,4.888888888888889,97.11111111111111,1.7222222222222223,83.88888888888889,8.88888888888889,1022.0,73.77777777777777,15.0,7.777777777777778,3.6666666666666665,,,,103.11146990415065,,,,,,0.0
2021-06-08 15:30:00,,,,,,,2.84249,19.5927,49.6293,17.833333333333332,4.833333333333333,91.16666666666666,1.8333333333333333,84.33333333333333,8.833333333333334,1022.0,73.16666666666667,15.0,7.666666666666667,3.5,,,,98.7767872576525,,,,,,0.0
2021-06-08 15:40:00,,,,,,,2.906445,19.6305,49.674099999999996,17.77777777777778,4.777777777777778,85.22222222222223,1.9444444444444444,84.77777777777777,8.777777777777779,1022.0,72.55555555555556,15.0,7.555555555555555,3.333333333333333,,,,109.40467516150179,,,,,,0.0
2021-06-08 15:50:00,,,,,,,3.376355,19.6535,49.7085,17.72222222222222,4.722222222222222,79.27777777777777,2.0555555555555554,85.22222222222223,8.722222222222221,1022.0,71.94444444444444,15.0,7.444444444444445,3.1666666666666665,,,,111.9655587915108,,,,,,0.0
2021-06-08 16:00:00,,,,,,,3.141515,19.500899999999998,49.7301,17.666666666666668,4.666666666666667,73.33333333333333,2.1666666666666665,85.66666666666667,8.666666666666666,1022.0,71.33333333333333,15.0,7.333333333333333,3.0,,,,104.71231225784216,,,,,,0.0
2021-06-08 16:10:00,,,,,,,3.3250300000000004,19.485,49.7447,17.61111111111111,4.611111111111111,67.38888888888889,2.2777777777777777,86.11111111111111,8.61111111111111,1022.0,70.72222222222223,15.0,7.222222222222222,2.833333333333333,,,,99.96715405243265,,,,,,0.0
2021-06-08 16:20:00,,,,,,,3.206915,19.656200000000002,49.750600000000006,17.555555555555557,4.555555555555555,61.44444444444444,2.388888888888889,86.55555555555556,8.555555555555555,1022.0,70.11111111111111,15.0,7.111111111111111,2.6666666666666665,,,,102.9270576425326,,,,,,0.0
2021-06-08 16:30:00,,,,,,,3.8511650000000004,19.736,49.7367,17.5,4.5,55.5,2.5,87.0,8.5,1022.0,69.5,15.0,7.0,2.5,,,,103.26549540309581,,,,,,0.0
2021-06-08 16:40:00,,,,,,,4.456145,19.3975,49.7344,17.444444444444443,4.444444444444445,49.55555555555555,2.611111111111111,87.44444444444444,8.444444444444445,1022.0,68.88888888888889,15.0,6.888888888888889,2.333333333333333,,,,93.00874359863626,,,,,,0.0
2021-06-08 16:50:00,,,,,,,5.62496,19.1719,49.788799999999995,17.38888888888889,4.388888888888889,43.611111111111114,2.7222222222222223,87.88888888888889,8.38888888888889,1022.0,68.27777777777777,15.0,6.777777777777778,2.1666666666666665,,,,99.17431962115616,,,,,,0.0
2021-06-08 17:00:00,,,,,,,5.963324999999999,19.4369,49.9226,17.333333333333332,4.333333333333333,37.66666666666666,2.833333333333333,88.33333333333333,8.333333333333334,1022.0,67.66666666666667,15.0,6.666666666666667,2.0,,,,98.86461492075085,,,,,,0.0
2021-06-08 17:10:00,,,,,,,5.8637,19.3021,50.0047,17.27777777777778,4.277777777777778,31.722222222222214,2.9444444444444446,88.77777777777777,8.277777777777779,1022.0,67.05555555555556,15.0,6.555555555555555,1.833333333333333,,,,97.18373366059556,,,,,,0.0
2021-06-08 17:20:00,,,,,,,5.691445,19.1596,49.763999999999996,17.22222222222222,4.222222222222222,25.77777777777777,3.0555555555555554,89.22222222222223,8.222222222222221,1022.0,66.44444444444444,15.0,6.444444444444445,1.6666666666666665,,,,104.42170568929552,,,,,,0.0
2021-06-08 17:30:00,,,,,,,5.41103,19.092000000000002,49.5572,17.166666666666668,4.166666666666667,19.83333333333333,3.1666666666666665,89.66666666666667,8.166666666666666,1022.0,65.83333333333333,15.0,6.333333333333334,1.5,,,,109.43632725882665,,,,,,0.0
2021-06-08 17:40:00,,,,,,,5.724075,19.1143,49.4836,17.11111111111111,4.111111111111111,13.888888888888886,3.2777777777777777,90.11111111111111,8.11111111111111,1022.0,65.22222222222223,15.0,6.222222222222222,1.333333333333333,,,,106.66495625662938,,,,,,0.0
2021-06-08 17:50:00,,,,,,,5.36433,19.2288,49.4652,17.055555555555557,4.055555555555555,7.944444444444443,3.388888888888889,90.55555555555556,8.055555555555555,1022.0,64.61111111111111,15.0,6.111111111111111,1.1666666666666665,,,,104.0278350181364,,,,,,0.0
2021-06-08 18:00:00,,,,,,,4.89554,19.2661,49.463,17.0,4.0,2.0,3.5,91.0,8.0,1022.0,64.0,15.0,6.0,1.0,,,,110.33217958784374,,,,,,0.0
2021-06-08 18:10:00,,,,,,,4.73347,18.849700000000002,49.4833,16.833333333333332,3.9444444444444446,7.5,3.4055555555555554,91.16666666666667,8.055555555555555,1022.0,64.66666666666667,14.88888888888889,6.0,1.0,,,,113.33820292693747,,,,,,0.0
2021-06-08 18:20:00,,,,,,,3.8148000000000004,19.0477,49.5541,16.666666666666668,3.888888888888889,13.0,3.311111111111111,91.33333333333333,8.11111111111111,1022.0,65.33333333333333,14.777777777777779,6.0,1.0,,,,111.95655903401348,,,,,,0.0
2021-06-08 18:30:00,,,,,,,3.8671999999999995,18.5054,49.596199999999996,16.5,3.8333333333333335,18.5,3.216666666666667,91.5,8.166666666666666,1022.0,66.0,14.666666666666666,6.0,1.0,,,,109.58735373028253,,,,,,0.0
2021-06-08 18:40:00,,,,,,,3.601205,18.496000000000002,49.6863,16.333333333333332,3.7777777777777777,24.0,3.1222222222222222,91.66666666666667,8.222222222222221,1022.0,66.66666666666667,14.555555555555555,6.0,1.0,,,,110.36758547141726,,,,,,0.0
2021-06-08 18:50:00,,,,,,,3.406175,18.4911,49.778999999999996,16.166666666666668,3.7222222222222223,29.500000000000004,3.0277777777777777,91.83333333333333,8.277777777777779,1022.0,67.33333333333333,14.444444444444445,6.0,1.0,,,,112.22509901704089,,,,,,0.0
2021-06-08 19:00:00,,,,,,,3.7106749999999997,18.3938,49.8421,16.0,3.6666666666666665,35.0,2.9333333333333336,92.0,8.333333333333334,1022.0,68.0,14.333333333333334,6.0,1.0,,,,109.05365807441669,,,,,,0.0
2021-06-08 19:10:00,,,,,,,4.416320000000001,18.359,49.88590000000001,15.833333333333334,3.611111111111111,40.5,2.838888888888889,92.16666666666667,8.38888888888889,1022.0,68.66666666666667,14.222222222222221,6.0,1.0,,,,108.67867408687786,,,,,,0.0
2021-06-08 19:20:00,,,,,,,4.94843,18.4369,49.937200000000004,15.666666666666666,3.5555555555555554,46.0,2.7444444444444445,92.33333333333333,8.444444444444445,1022.0,69.33333333333333,14.11111111111111,6.0,1.0,,,,108.8610229442618,,,,,,0.0
2021-06-08 19:30:00,,,,,,,5.33264,18.2613,49.9863,15.5,3.5,51.5,2.65,92.5,8.5,1022.0,70.0,14.0,6.0,1.0,,,,110.7422226124564,,,,,,0.0
2021-06-08 19:40:00,,,,,,,5.265945,18.145400000000002,50.036,15.333333333333334,3.4444444444444446,57.00000000000001,2.5555555555555554,92.66666666666667,8.555555555555555,1022.0,70.66666666666667,13.88888888888889,6.0,1.0,,,,110.06301813890704,,,,,,0.0
2021-06-08 19:50:00,,,,,,,5.216945,18.236600000000003,50.088499999999996,15.166666666666666,3.388888888888889,62.50000000000001,2.4611111111111112,92.83333333333333,8.61111111111111,1022.0,71.33333333333333,13.777777777777779,6.0,1.0,,,,110.22350485742429,,,,,,0.0
2021-06-08 20:00:00,,,,,,,5.267709999999999,18.1307,50.0835,15.0,3.3333333333333335,68.0,2.3666666666666667,93.0,8.666666666666666,1022.0,72.0,13.666666666666666,6.0,1.0,,,,107.70883746971518,,,,,,0.0
2021-06-08 20:10:00,,,,,,,5.55175,18.343,50.162,14.833333333333332,3.2777777777777777,73.5,2.272222222222222,93.16666666666667,8.722222222222221,1022.0,72.66666666666667,13.555555555555555,6.0,1.0,,,,79.11884314305365,,,,,,0.0
2021-06-08 20:20:00,,,,,,,5.266,18.244,50.1671,14.666666666666666,3.2222222222222223,79.0,2.177777777777778,93.33333333333333,8.777777777777779,1022.0,73.33333333333333,13.444444444444445,6.0,1.0,,,,90.82742622375488,,,,,,0.0
2021-06-08 20:30:00,,,,,,,4.90145,18.082900000000002,50.1935,14.5,3.166666666666667,84.5,2.083333333333333,93.5,8.833333333333334,1022.0,74.0,13.333333333333334,6.0,1.0,,,,98.37821246755999,,,,,,0.0
2021-06-08 20:40:00,,,,,,,4.550375,17.8297,50.224000000000004,14.333333333333332,3.111111111111111,90.0,1.988888888888889,93.66666666666667,8.88888888888889,1022.0,74.66666666666667,13.222222222222221,6.0,1.0,,,,108.00504958352128,,,,,,0.0
2021-06-08 20:50:00,,,,,,,4.38964,17.8157,50.2516,14.166666666666666,3.0555555555555554,95.5,1.8944444444444444,93.83333333333333,8.944444444444445,1022.0,75.33333333333333,13.11111111111111,6.0,1.0,,,,111.73269489762474,,,,,,0.0
2021-06-08 21:00:00,,,,,,,4.62683,17.732400000000002,50.3293,14.0,3.0,101.0,1.8,94.0,9.0,1022.0,76.0,13.0,6.0,1.0,,,,113.23273921751033,,,,,,0.0
