,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-08 21:10:00,,,,,,,5.308155,17.7235,50.390499999999996,14.0,2.888888888888889,107.11111111111111,1.9055555555555557,94.22222222222223,8.88888888888889,1021.9444444444445,76.72222222222223,13.0,5.833333333333333,1.0,,,,109.98824960417667,,,,,,0.0
2021-06-08 21:20:00,,,,,,,7.71006,18.0119,50.439,14.0,2.7777777777777777,113.22222222222223,2.011111111111111,94.44444444444444,8.777777777777779,1021.8888888888889,77.44444444444444,13.0,5.666666666666667,1.0,,,,112.23911189537264,,,,,,0.0
2021-06-08 21:30:00,,,,,,,7.2955950000000005,17.980600000000003,50.443,14.0,2.6666666666666665,119.33333333333334,2.1166666666666667,94.66666666666667,8.666666666666666,1021.8333333333334,78.16666666666667,13.0,5.5,1.0,,,,110.88666474013678,,,,,,0.0
2021-06-08 21:40:00,,,,,,,7.7462800000000005,17.744,50.4209,14.0,2.5555555555555554,125.44444444444444,2.2222222222222223,94.88888888888889,8.555555555555555,1021.7777777777778,78.88888888888889,13.0,5.333333333333333,1.0,,,,115.11315429536637,,,,,,0.0
2021-06-08 21:50:00,,,,,,,7.334915,17.7669,50.432,14.0,2.4444444444444446,131.55555555555554,2.327777777777778,95.11111111111111,8.444444444444445,1021.7222222222222,79.61111111111111,13.0,5.166666666666667,1.0,,,,106.15299669750667,,,,,,0.0
2021-06-08 22:00:00,,,,,,,6.585365,17.6704,50.4474,14.0,2.3333333333333335,137.66666666666669,2.4333333333333336,95.33333333333333,8.333333333333334,1021.6666666666666,80.33333333333333,13.0,5.0,1.0,,,,108.89322756535589,,,,,,0.0
2021-06-08 22:10:00,,,,,,,5.79619,17.5659,50.4951,14.0,2.2222222222222223,143.77777777777777,2.5388888888888888,95.55555555555556,8.222222222222221,1021.6111111111111,81.05555555555556,13.0,4.833333333333333,1.0,,,,110.17524445248189,,,,,,0.0
2021-06-08 22:20:00,,,,,,,5.38511,17.4643,50.5978,14.0,2.111111111111111,149.88888888888889,2.644444444444445,95.77777777777777,8.11111111111111,1021.5555555555555,81.77777777777777,13.0,4.666666666666666,1.0,,,,110.58666555738719,,,,,,0.0
2021-06-08 22:30:00,,,,,,,5.28521,17.5445,50.6438,14.0,2.0,156.0,2.75,96.0,8.0,1021.5,82.5,13.0,4.5,1.0,,,,110.98128460145941,,,,,,0.0
2021-06-08 22:40:00,,,,,,,5.860605,17.432,50.645799999999994,14.0,1.8888888888888888,162.11111111111111,2.8555555555555556,96.22222222222223,7.888888888888889,1021.4444444444445,83.22222222222223,13.0,4.333333333333333,1.0,,,,109.02797522593353,,,,,,0.0
2021-06-08 22:50:00,,,,,,,6.062234999999999,17.348300000000002,50.7059,14.0,1.777777777777778,168.22222222222223,2.9611111111111112,96.44444444444444,7.777777777777778,1021.3888888888889,83.94444444444444,13.0,4.166666666666666,1.0,,,,109.49163782884845,,,,,,0.0
2021-06-08 23:00:00,,,,,,,6.746854999999999,17.2108,50.763,14.0,1.6666666666666667,174.33333333333334,3.066666666666667,96.66666666666667,7.666666666666667,1021.3333333333334,84.66666666666667,13.0,4.0,1.0,,,,108.68477611283124,,,,,,0.0
2021-06-08 23:10:00,,,,,,,7.127460000000001,17.287,50.8327,14.0,1.5555555555555556,180.44444444444446,3.1722222222222225,96.88888888888889,7.555555555555555,1021.2777777777778,85.38888888888889,13.0,3.833333333333333,1.0,,,,110.66216227364404,,,,,,0.0
2021-06-08 23:20:00,,,,,,,6.676695,17.4664,50.902100000000004,14.0,1.4444444444444444,186.55555555555554,3.2777777777777777,97.11111111111111,7.444444444444445,1021.2222222222222,86.11111111111111,13.0,3.6666666666666665,1.0,,,,117.0847659415983,,,,,,0.0
2021-06-08 23:30:00,,,,,,,6.03783,17.4187,50.920100000000005,14.0,1.3333333333333335,192.66666666666669,3.3833333333333337,97.33333333333333,7.333333333333334,1021.1666666666666,86.83333333333333,13.0,3.5,1.0,,,,108.40609057453393,,,,,,0.0
2021-06-08 23:40:00,,,,,,,7.19235,16.936,50.9287,14.0,1.2222222222222223,198.77777777777777,3.488888888888889,97.55555555555556,7.222222222222222,1021.1111111111111,87.55555555555556,13.0,3.333333333333333,1.0,,,,103.65348694257143,,,,,,0.0
2021-06-08 23:50:00,,,,,,,7.834595,16.889,50.9815,14.0,1.1111111111111112,204.8888888888889,3.5944444444444446,97.77777777777777,7.111111111111111,1021.0555555555555,88.27777777777777,13.0,3.1666666666666665,1.0,,,,111.45670789772507,,,,,,0.0
2021-06-09 00:00:00,,,,,,,7.771105,17.0278,51.0125,14.0,1.0,211.0,3.7,98.0,7.0,1021.0,89.0,13.0,3.0,1.0,,,,112.83829482127044,,,,,,0.0
2021-06-09 00:10:00,,,,,,,7.908580000000001,17.103,51.0101,13.944444444444445,1.0555555555555556,211.55555555555554,3.611111111111111,98.0,7.055555555555555,1020.9444444444445,89.05555555555556,13.0,3.0555555555555554,1.0,,,,130.64219547896738,,,,,,0.0
2021-06-09 00:20:00,,,,,,,7.5433,17.0567,51.005,13.88888888888889,1.1111111111111112,212.11111111111111,3.5222222222222226,98.0,7.111111111111111,1020.8888888888889,89.11111111111111,13.0,3.111111111111111,1.0,,,,120.70654925459523,,,,,,0.0
2021-06-09 00:30:00,,,,,,,7.808285,17.1442,50.999700000000004,13.833333333333334,1.1666666666666667,212.66666666666666,3.4333333333333336,98.0,7.166666666666667,1020.8333333333334,89.16666666666667,13.0,3.1666666666666665,1.0,,,,110.22162977509579,,,,,,0.0
2021-06-09 00:40:00,,,,,,,7.801195,16.8207,50.9824,13.777777777777779,1.2222222222222223,213.22222222222223,3.3444444444444446,98.0,7.222222222222222,1020.7777777777778,89.22222222222223,13.0,3.2222222222222223,1.0,,,,117.59834525307693,,,,,,0.0
2021-06-09 00:50:00,,,,,,,7.814455,16.8157,51.010000000000005,13.722222222222221,1.2777777777777777,213.77777777777777,3.2555555555555555,98.0,7.277777777777778,1020.7222222222222,89.27777777777777,13.0,3.2777777777777777,1.0,,,,108.85053303217482,,,,,,0.0
2021-06-09 01:00:00,,,,,,,8.140865,16.9469,51.0367,13.666666666666666,1.3333333333333333,214.33333333333334,3.166666666666667,98.0,7.333333333333333,1020.6666666666666,89.33333333333333,13.0,3.3333333333333335,1.0,,,,106.7688051577207,,,,,,0.0
2021-06-09 01:10:00,,,,,,,8.53788,16.816,51.0121,13.61111111111111,1.3888888888888888,214.88888888888889,3.077777777777778,98.0,7.388888888888889,1020.6111111111111,89.38888888888889,13.0,3.388888888888889,1.0,,,,108.42798107750673,,,,,,0.0
2021-06-09 01:20:00,,,,,,,10.890649999999999,16.6191,51.034800000000004,13.555555555555555,1.4444444444444444,215.44444444444446,2.988888888888889,98.0,7.444444444444445,1020.5555555555555,89.44444444444444,13.0,3.4444444444444446,1.0,,,,109.77200782818981,,,,,,0.0
2021-06-09 01:30:00,,,,,,,10.854614999999999,16.450499999999998,51.1349,13.5,1.5,216.0,2.9000000000000004,98.0,7.5,1020.5,89.5,13.0,3.5,1.0,,,,114.39795805268368,,,,,,0.0
2021-06-09 01:40:00,,,,,,,10.612964999999999,16.3992,51.2488,13.444444444444445,1.5555555555555556,216.55555555555554,2.8111111111111113,98.0,7.555555555555555,1020.4444444444445,89.55555555555556,13.0,3.5555555555555554,1.0,,,,107.4402544094883,,,,,,0.0
2021-06-09 01:50:00,,,,,,,10.588049999999999,16.2202,51.3236,13.38888888888889,1.6111111111111112,217.11111111111111,2.7222222222222223,98.0,7.611111111111111,1020.3888888888889,89.61111111111111,13.0,3.611111111111111,1.0,,,,109.97383775808044,,,,,,0.0
2021-06-09 02:00:00,,,,,,,10.473245,16.279,51.3849,13.333333333333334,1.6666666666666665,217.66666666666666,2.6333333333333333,98.0,7.666666666666667,1020.3333333333334,89.66666666666667,13.0,3.6666666666666665,1.0,,,,106.74902086053191,,,,,,0.0
2021-06-09 02:10:00,,,,,,,10.290085,16.2134,51.414300000000004,13.277777777777779,1.7222222222222223,218.22222222222223,2.5444444444444443,98.0,7.722222222222222,1020.2777777777778,89.72222222222223,13.0,3.7222222222222223,1.0,,,,109.73899603245623,,,,,,0.0
2021-06-09 02:20:00,,,,,,,10.38711,16.349700000000002,51.434900000000006,13.222222222222221,1.7777777777777777,218.77777777777777,2.4555555555555557,98.0,7.777777777777778,1020.2222222222222,89.77777777777777,13.0,3.7777777777777777,1.0,,,,109.29012786779026,,,,,,0.0
2021-06-09 02:30:00,,,,,,,10.27524,16.308500000000002,51.4273,13.166666666666666,1.8333333333333333,219.33333333333334,2.3666666666666667,98.0,7.833333333333333,1020.1666666666666,89.83333333333333,13.0,3.833333333333333,1.0,,,,113.99426090003408,,,,,,0.0
2021-06-09 02:40:00,,,,,,,10.659569999999999,16.25,51.426199999999994,13.11111111111111,1.8888888888888888,219.88888888888889,2.2777777777777777,98.0,7.888888888888889,1020.1111111111111,89.88888888888889,13.0,3.888888888888889,1.0,,,,108.92792896529375,,,,,,0.0
2021-06-09 02:50:00,,,,,,,10.5091,16.2982,51.4096,13.055555555555555,1.9444444444444444,220.44444444444446,2.188888888888889,98.0,7.944444444444445,1020.0555555555555,89.94444444444444,13.0,3.9444444444444446,1.0,,,,109.7979751420964,,,,,,0.0
2021-06-09 03:00:00,,,,,,,10.80476,16.2807,51.5107,13.0,2.0,221.0,2.1,98.0,8.0,1020.0,90.0,13.0,4.0,1.0,,,,108.69578246143578,,,,,,0.0
2021-06-09 03:10:00,,,,,,,10.49851,16.1911,51.8712,13.055555555555555,2.0,223.27777777777777,2.066666666666667,97.94444444444444,8.11111111111111,1020.0555555555555,89.94444444444444,13.0,3.9444444444444446,1.1111111111111112,,,,107.62465985572945,,,,,,0.0
2021-06-09 03:20:00,,,,,,,10.307815,16.3459,52.0853,13.11111111111111,2.0,225.55555555555554,2.033333333333333,97.88888888888889,8.222222222222221,1020.1111111111111,89.88888888888889,13.0,3.888888888888889,1.2222222222222223,,,,111.673018770164,,,,,,0.0
2021-06-09 03:30:00,,,,,,,10.32598,16.4053,52.1759,13.166666666666666,2.0,227.83333333333334,2.0,97.83333333333333,8.333333333333334,1020.1666666666666,89.83333333333333,13.0,3.8333333333333335,1.3333333333333333,,,,113.84603348748158,,,,,,0.0
2021-06-09 03:40:00,,,,,,,10.299764999999999,16.4786,52.2139,13.222222222222221,2.0,230.11111111111111,1.9666666666666668,97.77777777777777,8.444444444444445,1020.2222222222222,89.77777777777777,13.0,3.7777777777777777,1.4444444444444444,,,,106.26413689521746,,,,,,0.0
2021-06-09 03:50:00,,,,,,,10.32493,16.698900000000002,52.2053,13.277777777777779,2.0,232.38888888888889,1.9333333333333333,97.72222222222223,8.555555555555555,1020.2777777777778,89.72222222222223,13.0,3.7222222222222223,1.5555555555555556,,,,107.5138321379753,,,,,,0.0
2021-06-09 04:00:00,,,,,,,10.478629999999999,16.608600000000003,52.19690000000001,13.333333333333334,2.0,234.66666666666666,1.9000000000000001,97.66666666666667,8.666666666666666,1020.3333333333334,89.66666666666667,13.0,3.6666666666666665,1.6666666666666665,,,,107.83961081467105,,,,,,0.0
2021-06-09 04:10:00,,,,,,,10.623565,16.645,52.1973,13.38888888888889,2.0,236.94444444444446,1.8666666666666667,97.61111111111111,8.777777777777779,1020.3888888888889,89.61111111111111,13.0,3.611111111111111,1.7777777777777777,,,,93.98632959893868,,,,,,0.0
2021-06-09 04:20:00,,,,,,,10.612675,16.7945,52.204100000000004,13.444444444444445,2.0,239.22222222222223,1.8333333333333335,97.55555555555556,8.88888888888889,1020.4444444444445,89.55555555555556,13.0,3.5555555555555554,1.8888888888888888,,,,96.52685965802036,,,,,,0.0
2021-06-09 04:30:00,,,,,,,10.566725,16.9058,52.177499999999995,13.5,2.0,241.5,1.8,97.5,9.0,1020.5,89.5,13.0,3.5,2.0,,,,108.3699656170775,,,,,,0.0
2021-06-09 04:40:00,,,,,,,10.30461,16.896,52.1232,13.555555555555555,2.0,243.77777777777777,1.7666666666666666,97.44444444444444,9.11111111111111,1020.5555555555555,89.44444444444444,13.0,3.4444444444444446,2.111111111111111,,,,107.12588472614179,,,,,,0.0
2021-06-09 04:50:00,,,,,,,10.641805,16.8704,52.104,13.61111111111111,2.0,246.05555555555554,1.7333333333333334,97.38888888888889,9.222222222222221,1020.6111111111111,89.38888888888889,13.0,3.388888888888889,2.2222222222222223,,,,108.25748879211771,,,,,,0.0
2021-06-09 05:00:00,,,,,,,10.888735,16.7682,51.8975,13.666666666666666,2.0,248.33333333333334,1.7000000000000002,97.33333333333333,9.333333333333334,1020.6666666666666,89.33333333333333,13.0,3.3333333333333335,2.333333333333333,,,,113.04562026891331,,,,,,0.0
2021-06-09 05:10:00,,,,,,,10.82948,16.8139,51.561,13.722222222222221,2.0,250.61111111111111,1.6666666666666667,97.27777777777777,9.444444444444445,1020.7222222222222,89.27777777777777,13.0,3.2777777777777777,2.4444444444444446,,,,116.96352821824242,,,,,,0.0
2021-06-09 05:20:00,,,,,,,10.90358,16.9795,51.3796,13.777777777777779,2.0,252.88888888888889,1.6333333333333333,97.22222222222223,9.555555555555555,1020.7777777777778,89.22222222222223,13.0,3.2222222222222223,2.5555555555555554,,,,127.46843666249076,,,,,,0.0
2021-06-09 05:30:00,,,,,,,10.98268,17.307499999999997,51.2068,13.833333333333334,2.0,255.16666666666669,1.6,97.16666666666667,9.666666666666666,1020.8333333333334,89.16666666666667,13.0,3.166666666666667,2.6666666666666665,,,,141.33874289259398,,,,,,0.0
2021-06-09 05:40:00,,,,,,,10.58404,17.361,50.9933,13.88888888888889,2.0,257.44444444444446,1.5666666666666667,97.11111111111111,9.777777777777779,1020.8888888888889,89.11111111111111,13.0,3.111111111111111,2.7777777777777777,,,,139.6951886128571,,,,,,0.0
2021-06-09 05:50:00,,,,,,,10.20791,17.801499999999997,50.8344,13.944444444444445,2.0,259.72222222222223,1.5333333333333332,97.05555555555556,9.88888888888889,1020.9444444444445,89.05555555555556,13.0,3.0555555555555554,2.888888888888889,,,,127.70389202807583,,,,,,0.0
2021-06-09 06:00:00,,,,,,,9.55846,17.8149,50.5985,14.0,2.0,262.0,1.5,97.0,10.0,1021.0,89.0,13.0,3.0,3.0,,,,124.58983389493434,,,,,,0.0
2021-06-09 06:10:00,,,,,,,10.03623,17.6799,50.443200000000004,14.055555555555555,2.0555555555555554,263.77777777777777,1.4722222222222223,96.77777777777777,10.0,1021.0,88.61111111111111,13.055555555555555,3.0555555555555554,3.0555555555555554,,,,128.78185673794505,,,,,,0.0
2021-06-09 06:20:00,,,,,,,12.15695,17.5032,50.536500000000004,14.11111111111111,2.111111111111111,265.55555555555554,1.4444444444444444,96.55555555555556,10.0,1021.0,88.22222222222223,13.11111111111111,3.111111111111111,3.111111111111111,,,,138.40420977662512,,,,,,0.0
2021-06-09 06:30:00,,,,,,,12.890215000000001,17.5245,51.111900000000006,14.166666666666666,2.1666666666666665,267.3333333333333,1.4166666666666667,96.33333333333333,10.0,1021.0,87.83333333333333,13.166666666666666,3.1666666666666665,3.1666666666666665,,,,129.39422444639905,,,,,,0.0
2021-06-09 06:40:00,,,,,,,14.33317,17.3876,51.492999999999995,14.222222222222221,2.2222222222222223,269.1111111111111,1.3888888888888888,96.11111111111111,10.0,1021.0,87.44444444444444,13.222222222222221,3.2222222222222223,3.2222222222222223,,,,119.8231111819596,,,,,,0.0
2021-06-09 06:50:00,,,,,,,18.833855,17.543799999999997,51.704600000000006,14.277777777777779,2.2777777777777777,270.8888888888889,1.3611111111111112,95.88888888888889,10.0,1021.0,87.05555555555556,13.277777777777779,3.2777777777777777,3.2777777777777777,,,,112.72249862692452,,,,,,0.0
2021-06-09 07:00:00,,,,,,,14.713005,17.628899999999998,51.7846,14.333333333333334,2.3333333333333335,272.6666666666667,1.3333333333333333,95.66666666666667,10.0,1021.0,86.66666666666667,13.333333333333334,3.3333333333333335,3.3333333333333335,,,,128.1841475806802,,,,,,0.0
2021-06-09 07:10:00,,,,,,,13.76379,17.7557,51.770900000000005,14.38888888888889,2.388888888888889,274.44444444444446,1.3055555555555556,95.44444444444444,10.0,1021.0,86.27777777777777,13.38888888888889,3.388888888888889,3.388888888888889,,,,151.71595018160545,,,,,,0.0
2021-06-09 07:20:00,,,,,,,13.14101,18.319,51.735299999999995,14.444444444444445,2.4444444444444446,276.22222222222223,1.2777777777777777,95.22222222222223,10.0,1021.0,85.88888888888889,13.444444444444445,3.4444444444444446,3.4444444444444446,,,,150.90496883025952,,,,,,0.0
2021-06-09 07:30:00,,,,,,,11.783835,20.0189,51.6549,14.5,2.5,278.0,1.25,95.0,10.0,1021.0,85.5,13.5,3.5,3.5,,,,151.0171685036697,,,,,,0.0
2021-06-09 07:40:00,,,,,,,11.3733,20.7564,50.4598,14.555555555555555,2.5555555555555554,279.77777777777777,1.2222222222222223,94.77777777777777,10.0,1021.0,85.11111111111111,13.555555555555555,3.5555555555555554,3.5555555555555554,,,,191.5117273436293,,,,,,0.0
2021-06-09 07:50:00,,,,,,,11.14973,20.4318,49.4811,14.61111111111111,2.611111111111111,281.55555555555554,1.1944444444444444,94.55555555555556,10.0,1021.0,84.72222222222223,13.61111111111111,3.611111111111111,3.611111111111111,,,,214.12131149335096,,,,,,0.0
2021-06-09 08:00:00,,,,,,,10.99732,19.7361,49.4456,14.666666666666666,2.6666666666666665,283.3333333333333,1.1666666666666667,94.33333333333333,10.0,1021.0,84.33333333333333,13.666666666666666,3.6666666666666665,3.6666666666666665,,,,183.04314151182012,,,,,,0.0
2021-06-09 08:10:00,,,,,,,10.51348,19.809199999999997,49.8538,14.722222222222221,2.7222222222222223,285.1111111111111,1.1388888888888888,94.11111111111111,10.0,1021.0,83.94444444444444,13.722222222222221,3.7222222222222223,3.7222222222222223,,,,172.1434216243938,,,,,,0.0
2021-06-09 08:20:00,,,,,,,9.985455,19.9116,50.0566,14.777777777777779,2.7777777777777777,286.8888888888889,1.1111111111111112,93.88888888888889,10.0,1021.0,83.55555555555556,13.777777777777779,3.7777777777777777,3.7777777777777777,,,,224.63740807441667,,,,,,0.0
2021-06-09 08:30:00,,,,,,,10.115915,20.8041,49.8445,14.833333333333334,2.833333333333333,288.6666666666667,1.0833333333333335,93.66666666666667,10.0,1021.0,83.16666666666667,13.833333333333334,3.833333333333333,3.833333333333333,,,,218.05877556924764,,,,,,0.0
2021-06-09 08:40:00,,,,,,,9.648765000000001,23.2345,49.5298,14.88888888888889,2.888888888888889,290.44444444444446,1.0555555555555556,93.44444444444444,10.0,1021.0,82.77777777777777,13.88888888888889,3.888888888888889,3.888888888888889,,,,170.01097023484397,,,,,,0.0
2021-06-09 08:50:00,,,,,,,9.32357,22.7017,46.8568,14.944444444444445,2.9444444444444446,292.22222222222223,1.0277777777777777,93.22222222222223,10.0,1021.0,82.38888888888889,13.944444444444445,3.9444444444444446,3.9444444444444446,,,,136.17949701815675,,,,,,0.0
2021-06-09 09:00:00,,,,,,,9.538450000000001,21.1365,46.3195,15.0,3.0,294.0,1.0,93.0,10.0,1021.0,82.0,14.0,4.0,4.0,,,,112.4053479023303,,,,,,0.0
2021-06-09 09:10:00,,,,,,,9.757585,20.9666,47.2416,15.166666666666666,3.0555555555555554,295.6666666666667,1.0277777777777777,92.5,10.0,1020.9444444444445,81.94444444444444,14.055555555555555,4.111111111111111,4.0,,,,106.00150764788611,,,,,,0.0
2021-06-09 09:20:00,,,,,,,10.252785,21.0316,48.090999999999994,15.333333333333334,3.111111111111111,297.3333333333333,1.0555555555555556,92.0,10.0,1020.8888888888889,81.88888888888889,14.11111111111111,4.222222222222222,4.0,,,,107.03641083453336,,,,,,0.0
2021-06-09 09:30:00,,,,,,,10.082205,21.3052,48.572500000000005,15.5,3.1666666666666665,299.0,1.0833333333333333,91.5,10.0,1020.8333333333334,81.83333333333333,14.166666666666666,4.333333333333333,4.0,,,,112.08701279483947,,,,,,0.0
2021-06-09 09:40:00,,,,,,,9.575790000000001,21.713900000000002,48.7226,15.666666666666666,3.2222222222222223,300.6666666666667,1.1111111111111112,91.0,10.0,1020.7777777777778,81.77777777777777,14.222222222222221,4.444444444444445,4.0,,,,188.83888192645574,,,,,,0.0
2021-06-09 09:50:00,,,,,,,10.034985,21.6938,48.7303,15.833333333333334,3.2777777777777777,302.3333333333333,1.1388888888888888,90.5,10.0,1020.7222222222222,81.72222222222223,14.277777777777779,4.555555555555555,4.0,,,,344.51012344963806,,,,,,0.0
2021-06-09 10:00:00,,,,,,,9.534220000000001,21.5062,48.699,16.0,3.3333333333333335,304.0,1.1666666666666667,90.0,10.0,1020.6666666666666,81.66666666666667,14.333333333333334,4.666666666666667,4.0,,,,326.243087607346,,,,,,0.0
2021-06-09 10:10:00,,,,,,,9.76277,22.9966,48.5746,16.166666666666668,3.388888888888889,305.6666666666667,1.1944444444444444,89.5,10.0,1020.6111111111111,81.61111111111111,14.38888888888889,4.777777777777778,4.0,,,,347.45254421169477,,,,,,0.0
2021-06-09 10:20:00,,,,,,,10.804465,23.6477,48.166399999999996,16.333333333333332,3.4444444444444446,307.3333333333333,1.2222222222222223,89.0,10.0,1020.5555555555555,81.55555555555556,14.444444444444445,4.888888888888889,4.0,,,,420.4099606314621,,,,,,0.0
2021-06-09 10:30:00,,,,,,,12.00307,23.6071,47.657799999999995,16.5,3.5,309.0,1.25,88.5,10.0,1020.5,81.5,14.5,5.0,4.0,,,,357.1803472917632,,,,,,0.0
2021-06-09 10:40:00,,,,,,,12.045950000000001,23.6417,47.4495,16.666666666666668,3.5555555555555554,310.6666666666667,1.2777777777777777,88.0,10.0,1020.4444444444445,81.44444444444444,14.555555555555555,5.111111111111111,4.0,,,,328.61862698484947,,,,,,0.0
2021-06-09 10:50:00,,,,,,,12.37192,23.9446,47.5101,16.833333333333332,3.611111111111111,312.3333333333333,1.3055555555555556,87.5,10.0,1020.3888888888889,81.38888888888889,14.61111111111111,5.222222222222222,4.0,,,,321.276096001749,,,,,,0.0
2021-06-09 11:00:00,,,,,,,11.37631,24.3131,47.535199999999996,17.0,3.6666666666666665,314.0,1.3333333333333333,87.0,10.0,1020.3333333333334,81.33333333333333,14.666666666666666,5.333333333333333,4.0,,,,327.400580643476,,,,,,0.0
2021-06-09 11:10:00,,,,,,,10.61928,24.1578,47.492599999999996,17.166666666666668,3.7222222222222223,315.6666666666667,1.3611111111111112,86.5,10.0,1020.2777777777778,81.27777777777777,14.722222222222221,5.444444444444445,4.0,,,,302.50954389065674,,,,,,0.0
2021-06-09 11:20:00,,,,,,,9.506475,24.2961,47.423,17.333333333333332,3.7777777777777777,317.3333333333333,1.3888888888888888,86.0,10.0,1020.2222222222222,81.22222222222223,14.777777777777779,5.555555555555555,4.0,,,,225.14004510782533,,,,,,0.0
2021-06-09 11:30:00,,,,,,,9.739715,24.6355,47.3611,17.5,3.833333333333333,319.0,1.4166666666666665,85.5,10.0,1020.1666666666666,81.16666666666667,14.833333333333334,5.666666666666666,4.0,,,,172.33296204647775,,,,,,0.0
2021-06-09 11:40:00,,,,,,,9.900085,24.3766,47.2862,17.666666666666668,3.888888888888889,320.6666666666667,1.4444444444444444,85.0,10.0,1020.1111111111111,81.11111111111111,14.88888888888889,5.777777777777778,4.0,,,,128.7579868631309,,,,,,0.0
2021-06-09 11:50:00,,,,,,,9.78305,24.2459,47.2386,17.833333333333332,3.9444444444444446,322.3333333333333,1.4722222222222223,84.5,10.0,1020.0555555555555,81.05555555555556,14.944444444444445,5.888888888888889,4.0,,,,103.02551300566074,,,,,,0.0
2021-06-09 12:00:00,,,,,,,9.69912,25.002699999999997,47.1907,18.0,4.0,324.0,1.5,84.0,10.0,1020.0,81.0,15.0,6.0,4.0,,,,112.07457452590856,,,,,,98.0
2021-06-09 12:10:00,,,,,,,9.387905,24.7622,47.0529,18.055555555555557,4.055555555555555,324.3333333333333,1.6055555555555556,83.94444444444444,9.88888888888889,1019.9444444444445,80.83333333333333,15.055555555555555,6.111111111111111,4.0,,,,103.32760444705768,,,,,,0.0
2021-06-09 12:20:00,,,,,,,9.40103,24.5617,46.9546,18.11111111111111,4.111111111111111,324.6666666666667,1.711111111111111,83.88888888888889,9.777777777777779,1019.8888888888889,80.66666666666667,15.11111111111111,6.222222222222222,4.0,,,,98.12856003734352,,,,,,0.0
2021-06-09 12:30:00,,,,,,,9.197115,24.654500000000002,46.9608,18.166666666666668,4.166666666666667,325.0,1.8166666666666667,83.83333333333333,9.666666666666666,1019.8333333333334,80.5,15.166666666666666,6.333333333333333,4.0,,,,108.22626350251969,,,,,,0.0
2021-06-09 12:40:00,,,,,,,8.68895,24.9875,46.9319,18.22222222222222,4.222222222222222,325.3333333333333,1.922222222222222,83.77777777777777,9.555555555555555,1019.7777777777778,80.33333333333333,15.222222222222221,6.444444444444445,4.0,,,,106.3653134381569,,,,,,0.0
2021-06-09 12:50:00,,,,,,,8.813785,24.7033,46.8629,18.27777777777778,4.277777777777778,325.6666666666667,2.0277777777777777,83.72222222222223,9.444444444444445,1019.7222222222222,80.16666666666667,15.277777777777779,6.555555555555555,4.0,,,,97.48633279272391,,,,,,0.0
2021-06-09 13:00:00,,,,,,,9.32869,25.1875,47.0364,18.333333333333332,4.333333333333333,326.0,2.1333333333333333,83.66666666666667,9.333333333333334,1019.6666666666666,80.0,15.333333333333334,6.666666666666667,4.0,,,,89.32725588890119,,,,,,0.0
2021-06-09 13:10:00,,,,,,,9.28575,25.127100000000002,47.4107,18.38888888888889,4.388888888888889,326.3333333333333,2.238888888888889,83.61111111111111,9.222222222222221,1019.6111111111111,79.83333333333333,15.38888888888889,6.777777777777778,4.0,,,,80.08947915890796,,,,,,0.0
2021-06-09 13:20:00,,,,,,,9.231425,25.2127,47.5114,18.444444444444443,4.444444444444445,326.6666666666667,2.344444444444444,83.55555555555556,9.11111111111111,1019.5555555555555,79.66666666666667,15.444444444444445,6.888888888888889,4.0,,,,84.63521175772458,,,,,,0.0
2021-06-09 13:30:00,,,,,,,9.689315,24.7466,47.5026,18.5,4.5,327.0,2.45,83.5,9.0,1019.5,79.5,15.5,7.0,4.0,,,,87.33403609259653,,,,,,0.0
2021-06-09 13:40:00,,,,,,,9.351365,24.7954,47.6323,18.555555555555557,4.555555555555555,327.3333333333333,2.5555555555555554,83.44444444444444,8.88888888888889,1019.4444444444445,79.33333333333333,15.555555555555555,7.111111111111111,4.0,,,,84.56624714522712,,,,,,0.0
2021-06-09 13:50:00,,,,,,,8.77628,24.8059,47.7451,18.61111111111111,4.611111111111111,327.6666666666667,2.661111111111111,83.38888888888889,8.777777777777779,1019.3888888888889,79.16666666666667,15.61111111111111,7.222222222222222,4.0,,,,86.81318538838187,,,,,,0.0
2021-06-09 14:00:00,,,,,,,8.402975000000001,25.205000000000002,47.8571,18.666666666666668,4.666666666666667,328.0,2.7666666666666666,83.33333333333333,8.666666666666666,1019.3333333333334,79.0,15.666666666666666,7.333333333333333,4.0,,,,77.95460549025886,,,,,,0.0
2021-06-09 14:10:00,,,,,,,10.364844999999999,22.249699999999997,47.907,18.72222222222222,4.722222222222222,328.3333333333333,2.8722222222222222,83.27777777777777,8.555555555555555,1019.2777777777778,78.83333333333333,15.722222222222221,7.444444444444445,4.0,,,,81.45898183984272,,,,,,0.0
2021-06-09 14:20:00,,,,,,,11.789785,21.326,48.5563,18.77777777777778,4.777777777777778,328.6666666666667,2.977777777777778,83.22222222222223,8.444444444444445,1019.2222222222222,78.66666666666667,15.777777777777779,7.555555555555555,4.0,,,,82.43907098177462,,,,,,0.0
2021-06-09 14:30:00,,,,,,,13.07114,21.6512,49.4065,18.833333333333332,4.833333333333333,329.0,3.083333333333333,83.16666666666667,8.333333333333334,1019.1666666666666,78.5,15.833333333333334,7.666666666666666,4.0,,,,109.23509916510287,,,,,,0.0
2021-06-09 14:40:00,,,,,,,11.25343,21.6322,49.8052,18.88888888888889,4.888888888888889,329.3333333333333,3.1888888888888887,83.11111111111111,8.222222222222221,1019.1111111111111,78.33333333333333,15.88888888888889,7.777777777777778,4.0,,,,104.26539512354103,,,,,,0.0
2021-06-09 14:50:00,,,,,,,11.060604999999999,21.6062,49.9428,18.944444444444443,4.944444444444445,329.6666666666667,3.2944444444444443,83.05555555555556,8.11111111111111,1019.0555555555555,78.16666666666667,15.944444444444445,7.888888888888889,4.0,,,,104.50489883013365,,,,,,0.0
2021-06-09 15:00:00,,,,,,,9.400785,21.1209,49.9109,19.0,5.0,330.0,3.4,83.0,8.0,1019.0,78.0,16.0,8.0,4.0,,,,104.70219332269355,,,,,,0.0
2021-06-09 15:10:00,,,,,,,8.37411,20.7975,50.0332,18.88888888888889,4.944444444444445,318.22222222222223,3.411111111111111,83.33333333333333,7.944444444444445,1019.0,77.22222222222223,15.944444444444445,7.888888888888889,3.8333333333333335,,,,93.4124953863715,,,,,,0.0
2021-06-09 15:20:00,,,,,,,9.081574999999999,20.9946,50.1757,18.77777777777778,4.888888888888889,306.44444444444446,3.422222222222222,83.66666666666667,7.888888888888889,1019.0,76.44444444444444,15.88888888888889,7.777777777777778,3.6666666666666665,,,,105.24605626790537,,,,,,0.0
2021-06-09 15:30:00,,,,,,,8.07483,21.1602,50.230000000000004,18.666666666666668,4.833333333333333,294.6666666666667,3.433333333333333,84.0,7.833333333333333,1019.0,75.66666666666667,15.833333333333334,7.666666666666667,3.5,,,,96.07132432064768,,,,,,0.0
2021-06-09 15:40:00,,,,,,,7.56151,21.3538,50.238600000000005,18.555555555555557,4.777777777777778,282.8888888888889,3.444444444444444,84.33333333333333,7.777777777777778,1019.0,74.88888888888889,15.777777777777779,7.555555555555555,3.333333333333333,,,,108.84109111354849,,,,,,0.0
2021-06-09 15:50:00,,,,,,,7.738384999999999,21.542,50.2073,18.444444444444443,4.722222222222222,271.1111111111111,3.4555555555555557,84.66666666666667,7.722222222222222,1019.0,74.11111111111111,15.722222222222221,7.444444444444445,3.1666666666666665,,,,107.34207804728362,,,,,,0.0
2021-06-09 16:00:00,,,,,,,7.4578050000000005,21.8474,50.1217,18.333333333333332,4.666666666666667,259.3333333333333,3.466666666666667,85.0,7.666666666666667,1019.0,73.33333333333333,15.666666666666666,7.333333333333333,3.0,,,,98.5170147935684,,,,,,0.0
2021-06-09 16:10:00,,,,,,,8.775425,20.8277,49.9971,18.22222222222222,4.611111111111111,247.55555555555554,3.477777777777778,85.33333333333333,7.611111111111111,1019.0,72.55555555555556,15.61111111111111,7.222222222222222,2.833333333333333,,,,104.80722685086525,,,,,,0.0
2021-06-09 16:20:00,,,,,,,7.184810000000001,19.9546,50.012,18.11111111111111,4.555555555555555,235.77777777777777,3.488888888888889,85.66666666666667,7.555555555555555,1019.0,71.77777777777777,15.555555555555555,7.111111111111111,2.6666666666666665,,,,106.2306131735764,,,,,,0.0
2021-06-09 16:30:00,,,,,,,6.75785,19.7565,50.2498,18.0,4.5,224.0,3.5,86.0,7.5,1019.0,71.0,15.5,7.0,2.5,,,,103.76355549914688,,,,,,0.0
2021-06-09 16:40:00,,,,,,,7.06844,19.6295,50.4705,17.88888888888889,4.444444444444445,212.22222222222223,3.511111111111111,86.33333333333333,7.444444444444445,1019.0,70.22222222222223,15.444444444444445,6.888888888888889,2.333333333333333,,,,107.42507998062392,,,,,,0.0
2021-06-09 16:50:00,,,,,,,6.934279999999999,20.0249,50.6367,17.77777777777778,4.388888888888889,200.44444444444446,3.522222222222222,86.66666666666667,7.388888888888889,1019.0,69.44444444444444,15.38888888888889,6.777777777777778,2.1666666666666665,,,,104.25577074751342,,,,,,0.0
2021-06-09 17:00:00,,,,,,,6.72987,20.0608,50.4654,17.666666666666668,4.333333333333333,188.66666666666666,3.533333333333333,87.0,7.333333333333333,1019.0,68.66666666666667,15.333333333333334,6.666666666666667,2.0,,,,104.82905316541424,,,,,,0.0
2021-06-09 17:10:00,,,,,,,6.599855,20.1648,50.0967,17.555555555555557,4.277777777777778,176.88888888888889,3.5444444444444443,87.33333333333333,7.277777777777778,1019.0,67.88888888888889,15.277777777777779,6.555555555555555,1.833333333333333,,,,92.42314166979601,,,,,,0.0
2021-06-09 17:20:00,,,,,,,6.274075,20.2062,49.9212,17.444444444444443,4.222222222222222,165.11111111111111,3.555555555555556,87.66666666666667,7.222222222222222,1019.0,67.11111111111111,15.222222222222221,6.444444444444445,1.6666666666666665,,,,90.73773179113529,,,,,,0.0
2021-06-09 17:30:00,,,,,,,5.640545,20.1899,49.8243,17.333333333333332,4.166666666666667,153.33333333333334,3.566666666666667,88.0,7.166666666666667,1019.0,66.33333333333333,15.166666666666666,6.333333333333334,1.5,,,,92.90013701595156,,,,,,0.0
2021-06-09 17:40:00,,,,,,,5.723705,19.9346,49.7902,17.22222222222222,4.111111111111111,141.55555555555557,3.577777777777778,88.33333333333333,7.111111111111111,1019.0,65.55555555555556,15.11111111111111,6.222222222222222,1.333333333333333,,,,112.51371793973244,,,,,,0.0
2021-06-09 17:50:00,,,,,,,5.77185,19.898,49.8223,17.11111111111111,4.055555555555555,129.77777777777777,3.588888888888889,88.66666666666667,7.055555555555555,1019.0,64.77777777777777,15.055555555555555,6.111111111111111,1.1666666666666665,,,,105.40484075039794,,,,,,0.0
2021-06-09 18:00:00,,,,,,,6.43779,19.6986,49.873599999999996,17.0,4.0,118.0,3.6,89.0,7.0,1019.0,64.0,15.0,6.0,1.0,,,,115.97744600608523,,,,,,0.0
2021-06-09 18:10:00,,,,,,,6.69958,19.5277,49.9431,16.833333333333332,4.0,118.16666666666667,3.5166666666666666,89.22222222222223,7.055555555555555,1019.1111111111111,64.5,14.88888888888889,6.111111111111111,1.0,,,,110.04820048186738,,,,,,0.0
2021-06-09 18:20:00,,,,,,,6.395615,19.794400000000003,50.0056,16.666666666666668,4.0,118.33333333333333,3.4333333333333336,89.44444444444444,7.111111111111111,1019.2222222222222,65.0,14.777777777777779,6.222222222222222,1.0,,,,108.91967806282689,,,,,,0.0
2021-06-09 18:30:00,,,,,,,6.664915000000001,19.6201,50.034800000000004,16.5,4.0,118.5,3.35,89.66666666666667,7.166666666666667,1019.3333333333334,65.5,14.666666666666666,6.333333333333333,1.0,,,,112.21333347385212,,,,,,0.0
2021-06-09 18:40:00,,,,,,,6.07281,19.1244,50.0872,16.333333333333332,4.0,118.66666666666667,3.2666666666666666,89.88888888888889,7.222222222222222,1019.4444444444445,66.0,14.555555555555555,6.444444444444445,1.0,,,,109.81596549686067,,,,,,0.0
2021-06-09 18:50:00,,,,,,,5.780385,18.927799999999998,50.2222,16.166666666666668,4.0,118.83333333333333,3.1833333333333336,90.11111111111111,7.277777777777778,1019.5555555555555,66.5,14.444444444444445,6.555555555555555,1.0,,,,109.4051829018027,,,,,,0.0
2021-06-09 19:00:00,,,,,,,5.60853,18.8108,50.372699999999995,16.0,4.0,119.0,3.1,90.33333333333333,7.333333333333333,1019.6666666666666,67.0,14.333333333333334,6.666666666666667,1.0,,,,110.69701613345387,,,,,,0.0
2021-06-09 19:10:00,,,,,,,5.83556,18.7549,50.464099999999995,15.833333333333334,4.0,119.16666666666667,3.0166666666666666,90.55555555555556,7.388888888888889,1019.7777777777778,67.5,14.222222222222221,6.777777777777778,1.0,,,,110.91656490800071,,,,,,0.0
2021-06-09 19:20:00,,,,,,,5.624280000000001,18.5222,50.5402,15.666666666666666,4.0,119.33333333333333,2.9333333333333336,90.77777777777777,7.444444444444445,1019.8888888888889,68.0,14.11111111111111,6.888888888888889,1.0,,,,109.42696686200502,,,,,,0.0
2021-06-09 19:30:00,,,,,,,5.663185,18.3961,50.6568,15.5,4.0,119.5,2.85,91.0,7.5,1020.0,68.5,14.0,7.0,1.0,,,,107.92644312389825,,,,,,0.0
2021-06-09 19:40:00,,,,,,,5.506613636363636,18.256636363636364,50.72027272727273,15.333333333333334,4.0,119.66666666666667,2.7666666666666666,91.22222222222223,7.555555555555555,1020.1111111111111,69.0,13.88888888888889,7.111111111111111,1.0,,,,108.80246682700465,,,,,,0.0
2021-06-09 19:50:00,,,,,,,5.35718,18.2472,50.8138,15.166666666666666,4.0,119.83333333333333,2.6833333333333336,91.44444444444444,7.611111111111111,1020.2222222222222,69.5,13.777777777777779,7.222222222222222,1.0,,,,108.38336171920692,,,,,,0.0
2021-06-09 20:00:00,,,,,,,4.93722,18.038400000000003,50.9096,15.0,4.0,120.0,2.6,91.66666666666667,7.666666666666667,1020.3333333333334,70.0,13.666666666666666,7.333333333333333,1.0,,,,108.26394482521013,,,,,,0.0
2021-06-09 20:10:00,,,,,,,4.814975,17.9103,50.9737,14.833333333333332,4.0,120.16666666666667,2.5166666666666666,91.88888888888889,7.722222222222222,1020.4444444444445,70.5,13.555555555555555,7.444444444444445,1.0,,,,86.71311218369479,,,,,,0.0
2021-06-09 20:20:00,,,,,,,5.05089,17.7999,51.0324,14.666666666666666,4.0,120.33333333333333,2.4333333333333336,92.11111111111111,7.777777777777778,1020.5555555555555,71.0,13.444444444444445,7.555555555555555,1.0,,,,79.82586100583697,,,,,,0.0
2021-06-09 20:30:00,,,,,,,4.819455,17.8012,51.0875,14.5,4.0,120.5,2.35,92.33333333333333,7.833333333333333,1020.6666666666666,71.5,13.333333333333334,7.666666666666666,1.0,,,,90.10711301555742,,,,,,0.0
2021-06-09 20:40:00,,,,,,,4.458066666666666,17.627666666666666,51.12377777777778,14.333333333333332,4.0,120.66666666666667,2.2666666666666666,92.55555555555556,7.888888888888889,1020.7777777777778,72.0,13.222222222222221,7.777777777777778,1.0,,,,95.8152019627889,,,,,,0.0
2021-06-09 20:50:00,,,,,,,4.3052399999999995,17.4459,51.0912,14.166666666666666,4.0,120.83333333333333,2.1833333333333336,92.77777777777777,7.944444444444445,1020.8888888888889,72.5,13.11111111111111,7.888888888888889,1.0,,,,105.58578819986117,,,,,,0.0
2021-06-09 21:00:00,,,,,,,4.7627749999999995,17.2855,51.1942,14.0,4.0,121.0,2.1,93.0,8.0,1021.0,73.0,13.0,8.0,1.0,,,,104.47186910510736,,,,,,0.0
2021-06-09 21:10:00,,,,,,,4.994015,17.262800000000002,51.291999999999994,13.944444444444445,4.055555555555555,123.38888888888889,1.988888888888889,93.05555555555556,7.833333333333333,1021.0555555555555,70.55555555555556,12.944444444444445,8.055555555555555,1.0,,,,107.90902011720473,,,,,,0.0
2021-06-09 21:20:00,,,,,,,4.859665,17.148,51.3643,13.88888888888889,4.111111111111111,125.77777777777777,1.8777777777777778,93.11111111111111,7.666666666666667,1021.1111111111111,68.11111111111111,12.88888888888889,8.11111111111111,1.0,,,,113.313420522873,,,,,,0.0
2021-06-09 21:30:00,,,,,,,4.569955,17.1488,51.419200000000004,13.833333333333334,4.166666666666667,128.16666666666666,1.7666666666666668,93.16666666666667,7.5,1021.1666666666666,65.66666666666667,12.833333333333334,8.166666666666666,1.0,,,,111.9908563202249,,,,,,0.0
2021-06-09 21:40:00,,,,,,,4.188275,17.1159,51.448299999999996,13.777777777777779,4.222222222222222,130.55555555555554,1.6555555555555557,93.22222222222223,7.333333333333333,1021.2222222222222,63.22222222222222,12.777777777777779,8.222222222222221,1.0,,,,107.95636379069529,,,,,,0.0
2021-06-09 21:50:00,,,,,,,4.2350200000000005,16.8979,51.48389999999999,13.722222222222221,4.277777777777778,132.94444444444446,1.5444444444444445,93.27777777777777,7.166666666666667,1021.2777777777778,60.77777777777778,12.722222222222221,8.277777777777779,1.0,,,,107.07597532455532,,,,,,0.0
2021-06-09 22:00:00,,,,,,,4.361665,16.6832,51.5461,13.666666666666666,4.333333333333333,135.33333333333334,1.4333333333333336,93.33333333333333,7.0,1021.3333333333334,58.33333333333333,12.666666666666666,8.333333333333334,1.0,,,,104.88529529399118,,,,,,0.0
2021-06-09 22:10:00,,,,,,,4.288635,16.694399999999998,51.972699999999996,13.61111111111111,4.388888888888889,137.72222222222223,1.3222222222222224,93.38888888888889,6.833333333333333,1021.3888888888889,55.888888888888886,12.61111111111111,8.38888888888889,1.0,,,,106.93573808594613,,,,,,0.0
2021-06-09 22:20:00,,,,,,,4.29115,16.5674,52.2427,13.555555555555555,4.444444444444445,140.11111111111111,1.2111111111111112,93.44444444444444,6.666666666666666,1021.4444444444445,53.44444444444444,12.555555555555555,8.444444444444445,1.0,,,,108.80528823055116,,,,,,0.0
2021-06-09 22:30:00,,,,,,,4.465935,16.4304,52.3817,13.5,4.5,142.5,1.1,93.5,6.5,1021.5,51.0,12.5,8.5,1.0,,,,111.3626565982797,,,,,,0.0
2021-06-09 22:40:00,,,,,,,4.430295,16.4595,52.4797,13.444444444444445,4.555555555555555,144.88888888888889,0.9888888888888889,93.55555555555556,6.333333333333333,1021.5555555555555,48.55555555555556,12.444444444444445,8.555555555555555,1.0,,,,108.21781535455736,,,,,,0.0
2021-06-09 22:50:00,,,,,,,4.41931,16.447899999999997,52.526599999999995,13.38888888888889,4.611111111111111,147.27777777777777,0.877777777777778,93.61111111111111,6.166666666666666,1021.6111111111111,46.11111111111111,12.38888888888889,8.61111111111111,1.0,,,,107.99100024638203,,,,,,0.0
2021-06-09 23:00:00,,,,,,,4.582215,16.230700000000002,52.5687,13.333333333333334,4.666666666666667,149.66666666666666,0.7666666666666668,93.66666666666667,6.0,1021.6666666666666,43.666666666666664,12.333333333333334,8.666666666666666,1.0,,,,105.56147908959686,,,,,,0.0
2021-06-09 23:10:00,,,,,,,4.72064,16.0903,52.614999999999995,13.277777777777779,4.722222222222222,152.05555555555554,0.6555555555555557,93.72222222222223,5.833333333333333,1021.7222222222222,41.222222222222214,12.277777777777779,8.722222222222221,1.0,,,,106.90324438019661,,,,,,0.0
2021-06-09 23:20:00,,,,,,,4.737835,16.080099999999998,52.658899999999996,13.222222222222221,4.777777777777778,154.44444444444446,0.5444444444444445,93.77777777777777,5.666666666666666,1021.7777777777778,38.77777777777777,12.222222222222221,8.777777777777779,1.0,,,,108.02200173695883,,,,,,0.0
2021-06-09 23:30:00,,,,,,,4.93069,16.0468,52.70360000000001,13.166666666666666,4.833333333333333,156.83333333333331,0.43333333333333357,93.83333333333333,5.5,1021.8333333333334,36.33333333333333,12.166666666666666,8.833333333333334,1.0,,,,108.5471034607106,,,,,,0.0
2021-06-09 23:40:00,,,,,,,4.717895,15.896799999999999,52.701,13.11111111111111,4.888888888888889,159.22222222222223,0.3222222222222224,93.88888888888889,5.333333333333333,1021.8888888888889,33.888888888888886,12.11111111111111,8.88888888888889,1.0,,,,113.32019398813193,,,,,,0.0
2021-06-09 23:50:00,,,,,,,4.50173,15.750200000000001,52.751099999999994,13.055555555555555,4.944444444444445,161.61111111111111,0.21111111111111125,93.94444444444444,5.166666666666666,1021.9444444444445,31.444444444444443,12.055555555555555,8.944444444444445,1.0,,,,110.529353700196,,,,,,0.0
2021-06-10 00:00:00,,,,,,,4.53142,15.655700000000001,52.672900000000006,13.0,5.0,164.0,0.1,94.0,5.0,1022.0,29.0,12.0,9.0,1.0,,,,106.73963272008518,,,,,,0.0
2021-06-10 00:10:00,,,,,,,4.52203,15.7981,52.339,12.944444444444445,4.944444444444445,163.83333333333334,0.09444444444444446,94.0,4.833333333333333,1021.9444444444445,28.555555555555557,11.944444444444445,9.0,1.0,,,,156.891959161489,,,,,,0.0
2021-06-10 00:20:00,,,,,,,4.578795,15.7484,52.16949999999999,12.88888888888889,4.888888888888889,163.66666666666666,0.08888888888888889,94.0,4.666666666666667,1021.8888888888889,28.11111111111111,11.88888888888889,9.0,1.0,,,,170.5543734202412,,,,,,0.0
2021-06-10 00:30:00,,,,,,,4.603875,15.5769,52.0979,12.833333333333334,4.833333333333333,163.5,0.08333333333333334,94.0,4.5,1021.8333333333334,27.666666666666668,11.833333333333334,9.0,1.0,,,,161.2264896302304,,,,,,0.0
2021-06-10 00:40:00,,,,,,,4.78715,15.483500000000001,52.0773,12.777777777777779,4.777777777777778,163.33333333333334,0.07777777777777778,94.0,4.333333333333333,1021.7777777777778,27.22222222222222,11.777777777777779,9.0,1.0,,,,147.28117330130885,,,,,,0.0
2021-06-10 00:50:00,,,,,,,4.945104545454545,15.200818181818182,52.09063636363636,12.722222222222221,4.722222222222222,163.16666666666666,0.07222222222222223,94.0,4.166666666666667,1021.7222222222222,26.77777777777778,11.722222222222221,9.0,1.0,,,,134.4871996382805,,,,,,0.0
2021-06-10 01:00:00,,,,,,,4.9158349999999995,15.1911,52.143299999999996,12.666666666666666,4.666666666666667,163.0,0.06666666666666667,94.0,4.0,1021.6666666666666,26.333333333333332,11.666666666666666,9.0,1.0,,,,122.62402965653413,,,,,,0.0
2021-06-10 01:10:00,,,,,,,4.952045,15.1874,52.1722,12.61111111111111,4.611111111111111,162.83333333333334,0.06111111111111111,94.0,3.833333333333333,1021.6111111111111,25.88888888888889,11.61111111111111,9.0,1.0,,,,111.59298447194074,,,,,,0.0
2021-06-10 01:20:00,,,,,,,5.025145,15.2236,52.1909,12.555555555555555,4.555555555555555,162.66666666666666,0.05555555555555556,94.0,3.6666666666666665,1021.5555555555555,25.444444444444443,11.555555555555555,9.0,1.0,,,,108.81451610414322,,,,,,0.0
2021-06-10 01:30:00,,,,,,,6.018314999999999,14.9513,52.194500000000005,12.5,4.5,162.5,0.05,94.0,3.5,1021.5,25.0,11.5,9.0,1.0,,,,108.87465208861788,,,,,,0.0
2021-06-10 01:40:00,,,,,,,4.820925,14.9458,52.2201,12.444444444444445,4.444444444444445,162.33333333333334,0.044444444444444446,94.0,3.333333333333333,1021.4444444444445,24.555555555555557,11.444444444444445,9.0,1.0,,,,107.52794241285594,,,,,,0.0
2021-06-10 01:50:00,,,,,,,4.53542,14.853100000000001,52.246900000000004,12.38888888888889,4.388888888888889,162.16666666666666,0.03888888888888889,94.0,3.1666666666666665,1021.3888888888889,24.11111111111111,11.38888888888889,9.0,1.0,,,,108.87249951508086,,,,,,0.0
2021-06-10 02:00:00,,,,,,,4.36322,14.7513,52.2456,12.333333333333334,4.333333333333333,162.0,0.033333333333333326,94.0,3.0,1021.3333333333334,23.666666666666668,11.333333333333334,9.0,1.0,,,,107.49105390559482,,,,,,0.0
2021-06-10 02:10:00,,,,,,,4.108485,14.7524,52.2915,12.277777777777779,4.277777777777778,161.83333333333334,0.027777777777777776,94.0,2.833333333333333,1021.2777777777778,23.22222222222222,11.277777777777779,9.0,1.0,,,,107.46465682056665,,,,,,0.0
2021-06-10 02:20:00,,,,,,,4.2629649999999994,14.9555,52.323699999999995,12.222222222222221,4.222222222222222,161.66666666666666,0.022222222222222213,94.0,2.6666666666666665,1021.2222222222222,22.77777777777778,11.222222222222221,9.0,1.0,,,,109.68357391141903,,,,,,0.0
2021-06-10 02:30:00,,,,,,,4.2126850000000005,14.8928,52.308299999999996,12.166666666666666,4.166666666666667,161.5,0.016666666666666663,94.0,2.5,1021.1666666666666,22.333333333333336,11.166666666666666,9.0,1.0,,,,109.1682156697505,,,,,,0.0
2021-06-10 02:40:00,,,,,,,4.170215,14.719400000000002,52.307399999999994,12.11111111111111,4.111111111111111,161.33333333333334,0.011111111111111113,94.0,2.333333333333333,1021.1111111111111,21.88888888888889,11.11111111111111,9.0,1.0,,,,110.76423442991441,,,,,,0.0
2021-06-10 02:50:00,,,,,,,4.158415,14.685599999999999,52.3221,12.055555555555555,4.055555555555555,161.16666666666666,0.00555555555555555,94.0,2.1666666666666665,1021.0555555555555,21.444444444444443,11.055555555555555,9.0,1.0,,,,110.77209238515736,,,,,,0.0
2021-06-10 03:00:00,,,,,,,4.344335,14.7546,52.3248,12.0,4.0,161.0,0.0,94.0,2.0,1021.0,21.0,11.0,9.0,1.0,,,,108.4924172370178,,,,,,0.0
2021-06-10 03:10:00,,,,,,,4.35657,14.5322,52.3335,12.11111111111111,3.888888888888889,157.0,0.0,93.88888888888889,2.2777777777777777,1021.0,21.166666666666668,11.055555555555555,8.722222222222221,1.1111111111111112,,,,105.8069541366491,,,,,,0.0
2021-06-10 03:20:00,,,,,,,4.387705,14.4548,52.349599999999995,12.222222222222221,3.7777777777777777,153.0,0.0,93.77777777777777,2.5555555555555554,1021.0,21.333333333333332,11.11111111111111,8.444444444444445,1.2222222222222223,,,,108.50203627699511,,,,,,0.0
2021-06-10 03:30:00,,,,,,,4.47645,14.422300000000002,52.3125,12.333333333333334,3.6666666666666665,149.0,0.0,93.66666666666667,2.833333333333333,1021.0,21.5,11.166666666666666,8.166666666666666,1.3333333333333333,,,,109.09326113641598,,,,,,0.0
2021-06-10 03:40:00,,,,,,,4.7887900000000005,14.37,52.3344,12.444444444444445,3.5555555555555554,145.0,0.0,93.55555555555556,3.1111111111111107,1021.0,21.666666666666668,11.222222222222221,7.888888888888889,1.4444444444444444,,,,110.0252753060551,,,,,,0.0
2021-06-10 03:50:00,,,,,,,5.076415,14.397,52.384100000000004,12.555555555555555,3.4444444444444446,141.0,0.0,93.44444444444444,3.388888888888889,1021.0,21.833333333333332,11.277777777777779,7.611111111111111,1.5555555555555556,,,,111.60454627257957,,,,,,0.0
2021-06-10 04:00:00,,,,,,,5.008475,14.3165,52.3779,12.666666666666666,3.3333333333333335,137.0,0.0,93.33333333333333,3.6666666666666665,1021.0,22.0,11.333333333333334,7.333333333333334,1.6666666666666665,,,,102.76659357146355,,,,,,0.0
2021-06-10 04:10:00,,,,,,,4.856145,14.5518,52.38289999999999,12.777777777777779,3.2222222222222223,133.0,0.0,93.22222222222223,3.944444444444444,1021.0,22.166666666666668,11.38888888888889,7.055555555555555,1.7777777777777777,,,,98.32698780383093,,,,,,0.0
2021-06-10 04:20:00,,,,,,,4.8625,14.7487,52.3528,12.88888888888889,3.111111111111111,129.0,0.0,93.11111111111111,4.222222222222221,1021.0,22.333333333333332,11.444444444444445,6.777777777777779,1.8888888888888888,,,,96.31579538463873,,,,,,0.0
2021-06-10 04:30:00,,,,,,,4.9977,14.987,52.2676,13.0,3.0,125.0,0.0,93.0,4.5,1021.0,22.5,11.5,6.5,2.0,,,,108.3159016185696,,,,,,0.0
2021-06-10 04:40:00,,,,,,,4.857950000000001,15.1611,52.1453,13.11111111111111,2.888888888888889,121.0,0.0,92.88888888888889,4.777777777777778,1021.0,22.666666666666668,11.555555555555555,6.222222222222222,2.111111111111111,,,,107.3621915151305,,,,,,0.0
2021-06-10 04:50:00,,,,,,,4.7348550000000005,15.383000000000001,52.014599999999994,13.222222222222221,2.7777777777777777,117.0,0.0,92.77777777777777,5.055555555555555,1021.0,22.833333333333332,11.61111111111111,5.944444444444445,2.2222222222222223,,,,113.9706987784003,,,,,,0.0
2021-06-10 05:00:00,,,,,,,9.90762,15.626499999999998,51.9076,13.333333333333334,2.666666666666667,113.0,0.0,92.66666666666667,5.333333333333333,1021.0,23.0,11.666666666666666,5.666666666666667,2.333333333333333,,,,114.58870891657253,,,,,,0.0
2021-06-10 05:10:00,,,,,,,4.739485,16.9698,51.8479,13.444444444444445,2.5555555555555554,109.0,0.0,92.55555555555556,5.611111111111111,1021.0,23.166666666666668,11.722222222222221,5.388888888888889,2.4444444444444446,,,,112.43127277266508,,,,,,0.0
2021-06-10 05:20:00,,,,,,,4.59138,17.6811,50.124700000000004,13.555555555555555,2.4444444444444446,105.0,0.0,92.44444444444444,5.888888888888888,1021.0,23.333333333333332,11.777777777777779,5.111111111111112,2.5555555555555554,,,,127.3743417222621,,,,,,0.0
2021-06-10 05:30:00,,,,,,,4.75748,18.434800000000003,48.5007,13.666666666666666,2.3333333333333335,101.0,0.0,92.33333333333333,6.166666666666666,1021.0,23.5,11.833333333333334,4.833333333333334,2.6666666666666665,,,,137.8113275825371,,,,,,0.0
2021-06-10 05:40:00,,,,,,,4.4253599999999995,18.7354,47.2183,13.777777777777779,2.2222222222222223,97.0,0.0,92.22222222222223,6.444444444444444,1021.0,23.666666666666668,11.88888888888889,4.555555555555556,2.7777777777777777,,,,157.69559921350856,,,,,,0.0
