,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-10 05:50:00,,,,,,,4.314204999999999,20.008699999999997,46.4394,13.88888888888889,2.111111111111111,93.0,0.0,92.11111111111111,6.722222222222221,1021.0,23.833333333333332,11.944444444444445,4.277777777777779,2.888888888888889,,,,247.14031353751147,,,,,,0.0
2021-06-10 06:00:00,,,,,,,4.28642,21.025399999999998,45.8437,14.0,2.0,89.0,0.0,92.0,7.0,1021.0,24.0,12.0,4.0,3.0,,,,234.54860277251336,,,,,,0.0
2021-06-10 06:10:00,,,,,,,4.222025,21.1125,45.467,14.222222222222221,2.1666666666666665,85.11111111111111,0.005555555555555556,91.11111111111111,7.166666666666667,1021.0,26.22222222222222,12.055555555555555,4.055555555555555,3.111111111111111,,,,170.1352715292893,,,,,,0.0
2021-06-10 06:20:00,,,,,,,4.211705,21.514699999999998,45.3746,14.444444444444445,2.3333333333333335,81.22222222222223,0.011111111111111112,90.22222222222223,7.333333333333333,1021.0,28.444444444444443,12.11111111111111,4.111111111111111,3.2222222222222223,,,,142.7615567251518,,,,,,0.0
2021-06-10 06:30:00,,,,,,,3.9018050000000004,22.3491,45.1905,14.666666666666666,2.5,77.33333333333333,0.01666666666666667,89.33333333333333,7.5,1021.0,30.666666666666664,12.166666666666666,4.166666666666667,3.3333333333333335,,,,137.71777879747293,,,,,,0.0
2021-06-10 06:40:00,,,,,,,3.867665,22.880000000000003,44.830200000000005,14.88888888888889,2.666666666666667,73.44444444444444,0.022222222222222223,88.44444444444444,7.666666666666667,1021.0,32.888888888888886,12.222222222222221,4.222222222222222,3.4444444444444446,,,,140.41879969774666,,,,,,0.0
2021-06-10 06:50:00,,,,,,,3.807695,23.0395,44.4576,15.11111111111111,2.8333333333333335,69.55555555555556,0.02777777777777778,87.55555555555556,7.833333333333333,1021.0,35.111111111111114,12.277777777777779,4.277777777777778,3.5555555555555554,,,,118.50973745378397,,,,,,0.0
2021-06-10 07:00:00,,,,,,,3.82467,23.8388,43.9846,15.333333333333334,3.0,65.66666666666667,0.03333333333333334,86.66666666666667,8.0,1021.0,37.33333333333333,12.333333333333334,4.333333333333333,3.6666666666666665,,,,106.60834583972135,,,,,,0.0
2021-06-10 07:10:00,,,,,,,3.69304,24.063200000000002,43.616200000000006,15.555555555555555,3.166666666666667,61.77777777777778,0.038888888888888896,85.77777777777777,8.166666666666666,1021.0,39.55555555555556,12.38888888888889,4.388888888888889,3.7777777777777777,,,,106.05644438770533,,,,,,0.0
2021-06-10 07:20:00,,,,,,,3.7478050000000005,24.121299999999998,43.2511,15.777777777777779,3.3333333333333335,57.888888888888886,0.044444444444444446,84.88888888888889,8.333333333333334,1021.0,41.77777777777777,12.444444444444445,4.444444444444445,3.888888888888889,,,,115.30213356319794,,,,,,0.0
2021-06-10 07:30:00,,,,,,,3.920725,24.2601,43.0241,16.0,3.5,54.0,0.05,84.0,8.5,1021.0,44.0,12.5,4.5,4.0,,,,111.90814746360995,,,,,,0.0
2021-06-10 07:40:00,,,,,,,4.130615000000001,24.438200000000002,42.8229,16.22222222222222,3.666666666666667,50.111111111111114,0.05555555555555556,83.11111111111111,8.666666666666666,1021.0,46.22222222222222,12.555555555555555,4.555555555555555,4.111111111111111,,,,106.5868405534992,,,,,,0.0
2021-06-10 07:50:00,,,,,,,3.91689,24.9888,42.6042,16.444444444444443,3.8333333333333335,46.22222222222222,0.061111111111111116,82.22222222222223,8.833333333333334,1021.0,48.44444444444444,12.61111111111111,4.611111111111111,4.222222222222222,,,,117.93411597515903,,,,,,0.0
2021-06-10 08:00:00,,,,,,,4.070755,25.9116,42.4267,16.666666666666668,4.0,42.333333333333336,0.06666666666666668,81.33333333333333,9.0,1021.0,50.666666666666664,12.666666666666666,4.666666666666667,4.333333333333333,,,,115.34131128515901,,,,,,0.0
2021-06-10 08:10:00,,,,,,,3.984865,25.962400000000002,41.992200000000004,16.88888888888889,4.166666666666667,38.44444444444444,0.07222222222222223,80.44444444444444,9.166666666666668,1021.0,52.888888888888886,12.722222222222221,4.722222222222222,4.444444444444445,,,,149.09890319220762,,,,,,0.0
2021-06-10 08:20:00,,,,,,,3.9155949999999997,26.1572,41.522,17.11111111111111,4.333333333333334,34.55555555555556,0.07777777777777779,79.55555555555556,9.333333333333334,1021.0,55.11111111111111,12.777777777777779,4.777777777777778,4.555555555555555,,,,186.92851125727938,,,,,,0.0
2021-06-10 08:30:00,,,,,,,3.8854750000000005,26.4651,41.3809,17.333333333333332,4.5,30.666666666666664,0.08333333333333334,78.66666666666667,9.5,1021.0,57.33333333333333,12.833333333333334,4.833333333333333,4.666666666666666,,,,181.98195730823582,,,,,,0.0
2021-06-10 08:40:00,,,,,,,3.9511666666666665,26.700222222222223,41.22233333333333,17.555555555555557,4.666666666666667,26.77777777777778,0.08888888888888889,77.77777777777777,9.666666666666668,1021.0,59.55555555555555,12.88888888888889,4.888888888888889,4.777777777777778,,,,169.41094436904132,,,,,,0.0
2021-06-10 08:50:00,,,,,,,4.213065,26.7429,41.08,17.77777777777778,4.833333333333334,22.888888888888886,0.09444444444444446,76.88888888888889,9.833333333333334,1021.0,61.77777777777777,12.944444444444445,4.944444444444445,4.888888888888889,,,,162.0587968759483,,,,,,0.0
2021-06-10 09:00:00,,,,,,,3.8997599999999997,26.893099999999997,41.3998,18.0,5.0,19.0,0.1,76.0,10.0,1021.0,64.0,13.0,5.0,5.0,,,,147.18562260040454,,,,,,0.0
2021-06-10 09:10:00,,,,,,,3.8847,27.040499999999998,42.9362,18.11111111111111,5.166666666666667,18.5,0.10555555555555556,75.77777777777777,9.944444444444445,1020.9444444444445,65.22222222222223,13.11111111111111,5.277777777777778,4.944444444444445,,,,129.1128535135991,,,,,,0.0
2021-06-10 09:20:00,,,,,,,4.86907,27.066899999999997,44.8003,18.22222222222222,5.333333333333333,18.0,0.11111111111111112,75.55555555555556,9.88888888888889,1020.8888888888889,66.44444444444444,13.222222222222221,5.555555555555555,4.888888888888889,,,,112.6882040829847,,,,,,0.0
2021-06-10 09:30:00,,,,,,,4.3107050000000005,26.8836,46.0338,18.333333333333332,5.5,17.5,0.11666666666666667,75.33333333333333,9.833333333333334,1020.8333333333334,67.66666666666667,13.333333333333334,5.833333333333333,4.833333333333333,,,,117.02035613474872,,,,,,0.0
2021-06-10 09:40:00,,,,,,,4.603905,26.794,46.802,18.444444444444443,5.666666666666667,17.0,0.12222222222222223,75.11111111111111,9.777777777777779,1020.7777777777778,68.88888888888889,13.444444444444445,6.111111111111111,4.777777777777778,,,,220.99811994132352,,,,,,0.0
2021-06-10 09:50:00,,,,,,,4.183275,26.806099999999997,47.240899999999996,18.555555555555557,5.833333333333333,16.5,0.1277777777777778,74.88888888888889,9.722222222222221,1020.7222222222222,70.11111111111111,13.555555555555555,6.388888888888889,4.722222222222222,,,,272.379347384178,,,,,,0.0
2021-06-10 10:00:00,,,,,,,4.563125,26.6158,47.4692,18.666666666666668,6.0,16.0,0.13333333333333336,74.66666666666667,9.666666666666666,1020.6666666666666,71.33333333333333,13.666666666666666,6.666666666666666,4.666666666666667,,,,260.80007777930655,,,,,,0.0
2021-06-10 10:10:00,,,,,,,5.000045,26.0793,47.591899999999995,18.77777777777778,6.166666666666667,15.5,0.1388888888888889,74.44444444444444,9.61111111111111,1020.6111111111111,72.55555555555556,13.777777777777779,6.944444444444445,4.611111111111111,,,,398.04135123904814,,,,,,0.0
2021-06-10 10:20:00,,,,,,,5.48771,26.22,47.6963,18.88888888888889,6.333333333333334,15.0,0.14444444444444446,74.22222222222223,9.555555555555555,1020.5555555555555,73.77777777777777,13.88888888888889,7.222222222222221,4.555555555555555,,,,389.3262130616614,,,,,,0.0
2021-06-10 10:30:00,,,,,,,6.270595,26.2825,47.7418,19.0,6.5,14.5,0.15000000000000002,74.0,9.5,1020.5,75.0,14.0,7.5,4.5,,,,347.7588069075245,,,,,,0.0
2021-06-10 10:40:00,,,,,,,6.998505,26.4841,47.7351,19.11111111111111,6.666666666666667,14.0,0.15555555555555556,73.77777777777777,9.444444444444445,1020.4444444444445,76.22222222222223,14.11111111111111,7.777777777777778,4.444444444444445,,,,322.3584673451569,,,,,,0.0
2021-06-10 10:50:00,,,,,,,6.8088049999999996,26.6252,47.5529,19.22222222222222,6.833333333333334,13.5,0.16111111111111112,73.55555555555556,9.38888888888889,1020.3888888888889,77.44444444444444,14.222222222222221,8.055555555555555,4.388888888888889,,,,285.7314168048579,,,,,,0.0
2021-06-10 11:00:00,,,,,,,6.519275,27.262999999999998,47.1083,19.333333333333332,7.0,13.0,0.16666666666666669,73.33333333333333,9.333333333333334,1020.3333333333334,78.66666666666667,14.333333333333334,8.333333333333332,4.333333333333333,,,,256.30803793007374,,,,,,0.0
2021-06-10 11:10:00,,,,,,,6.275145,27.749200000000002,46.7518,19.444444444444443,7.166666666666667,12.5,0.17222222222222222,73.11111111111111,9.277777777777779,1020.2777777777778,79.88888888888889,14.444444444444445,8.61111111111111,4.277777777777778,,,,249.64380138332564,,,,,,0.0
2021-06-10 11:20:00,,,,,,,6.34586,27.040100000000002,46.4744,19.555555555555557,7.333333333333334,12.0,0.1777777777777778,72.88888888888889,9.222222222222221,1020.2222222222222,81.11111111111111,14.555555555555555,8.88888888888889,4.222222222222222,,,,210.8338001397774,,,,,,0.0
2021-06-10 11:30:00,,,,,,,6.524485,27.1115,46.3426,19.666666666666668,7.5,11.5,0.18333333333333335,72.66666666666667,9.166666666666666,1020.1666666666666,82.33333333333334,14.666666666666666,9.166666666666666,4.166666666666667,,,,502.3774965154788,,,,,,0.0
2021-06-10 11:40:00,,,,,,,6.443225,26.9926,46.250099999999996,19.77777777777778,7.666666666666667,11.0,0.18888888888888888,72.44444444444444,9.11111111111111,1020.1111111111111,83.55555555555556,14.777777777777779,9.444444444444443,4.111111111111111,,,,252.30522147399557,,,,,,0.0
2021-06-10 11:50:00,,,,,,,6.43335,27.0137,46.2245,19.88888888888889,7.833333333333334,10.5,0.19444444444444448,72.22222222222223,9.055555555555555,1020.0555555555555,84.77777777777777,14.88888888888889,9.722222222222221,4.055555555555555,,,,174.92154098812472,,,,,,0.0
2021-06-10 12:00:00,,,,,,,6.7329300000000005,26.848699999999997,46.209500000000006,20.0,8.0,10.0,0.2,72.0,9.0,1020.0,86.0,15.0,10.0,4.0,,,,141.15280062831727,,,,,,101.0
2021-06-10 12:10:00,,,,,,,6.64217,26.7343,46.216499999999996,20.0,8.0,11.555555555555555,0.2777777777777778,72.33333333333333,9.0,1020.0,86.16666666666667,15.055555555555555,10.055555555555555,4.055555555555555,,,,115.17066276054598,,,,,,0.0
2021-06-10 12:20:00,,,,,,,7.008635,26.9695,46.2536,20.0,8.0,13.11111111111111,0.35555555555555557,72.66666666666667,9.0,1020.0,86.33333333333333,15.11111111111111,10.11111111111111,4.111111111111111,,,,123.12766065996246,,,,,,0.0
2021-06-10 12:30:00,,,,,,,6.9142399999999995,26.512099999999997,46.2462,20.0,8.0,14.666666666666668,0.43333333333333335,73.0,9.0,1020.0,86.5,15.166666666666666,10.166666666666666,4.166666666666667,,,,109.33951753023655,,,,,,0.0
2021-06-10 12:40:00,,,,,,,6.20789,26.698,46.2582,20.0,8.0,16.22222222222222,0.5111111111111111,73.33333333333333,9.0,1020.0,86.66666666666667,15.222222222222221,10.222222222222221,4.222222222222222,,,,104.30172365328686,,,,,,0.0
2021-06-10 12:50:00,,,,,,,6.36032,27.115699999999997,46.187400000000004,20.0,8.0,17.77777777777778,0.5888888888888889,73.66666666666667,9.0,1020.0,86.83333333333333,15.277777777777779,10.277777777777779,4.277777777777778,,,,91.02721042546848,,,,,,0.0
2021-06-10 13:00:00,,,,,,,5.41558,27.062099999999997,46.102,20.0,8.0,19.333333333333336,0.6666666666666667,74.0,9.0,1020.0,87.0,15.333333333333334,10.333333333333334,4.333333333333333,,,,103.73658409269517,,,,,,0.0
2021-06-10 13:10:00,,,,,,,5.441435,26.907600000000002,46.007799999999996,20.0,8.0,20.88888888888889,0.7444444444444445,74.33333333333333,9.0,1020.0,87.16666666666667,15.38888888888889,10.38888888888889,4.388888888888889,,,,95.58157502923308,,,,,,0.0
2021-06-10 13:20:00,,,,,,,5.236325,27.0656,45.9645,20.0,8.0,22.444444444444443,0.8222222222222222,74.66666666666667,9.0,1020.0,87.33333333333333,15.444444444444445,10.444444444444445,4.444444444444445,,,,98.93978649699756,,,,,,0.0
2021-06-10 13:30:00,,,,,,,5.26047,27.088900000000002,45.898,20.0,8.0,24.0,0.8999999999999999,75.0,9.0,1020.0,87.5,15.5,10.5,4.5,,,,112.69698705274507,,,,,,0.0
2021-06-10 13:40:00,,,,,,,5.55541,26.941899999999997,45.830200000000005,20.0,8.0,25.555555555555557,0.9777777777777779,75.33333333333333,9.0,1020.0,87.66666666666667,15.555555555555555,10.555555555555555,4.555555555555555,,,,109.96490467416365,,,,,,0.0
2021-06-10 13:50:00,,,,,,,5.55616,26.8979,45.8085,20.0,8.0,27.11111111111111,1.0555555555555556,75.66666666666667,9.0,1020.0,87.83333333333333,15.61111111111111,10.61111111111111,4.611111111111111,,,,110.04245002229337,,,,,,0.0
2021-06-10 14:00:00,,,,,,,5.464765,27.000999999999998,45.757799999999996,20.0,8.0,28.666666666666668,1.1333333333333333,76.0,9.0,1020.0,88.0,15.666666666666666,10.666666666666666,4.666666666666667,,,,105.69974490429722,,,,,,0.0
2021-06-10 14:10:00,,,,,,,5.1147100000000005,27.2108,45.6496,20.0,8.0,30.22222222222222,1.211111111111111,76.33333333333333,9.0,1020.0,88.16666666666667,15.722222222222221,10.722222222222221,4.722222222222222,,,,103.73750778974113,,,,,,0.0
2021-06-10 14:20:00,,,,,,,4.963145,26.7021,45.596,20.0,8.0,31.77777777777778,1.2888888888888888,76.66666666666667,9.0,1020.0,88.33333333333333,15.777777777777779,10.777777777777779,4.777777777777778,,,,108.15542895171602,,,,,,0.0
2021-06-10 14:30:00,,,,,,,5.3112200000000005,26.2934,45.741499999999995,20.0,8.0,33.33333333333333,1.3666666666666667,77.0,9.0,1020.0,88.5,15.833333333333334,10.833333333333334,4.833333333333333,,,,110.90763765001027,,,,,,0.0
2021-06-10 14:40:00,,,,,,,5.400225,25.9947,45.9433,20.0,8.0,34.888888888888886,1.4444444444444444,77.33333333333333,9.0,1020.0,88.66666666666667,15.88888888888889,10.88888888888889,4.888888888888889,,,,110.14981632900776,,,,,,0.0
2021-06-10 14:50:00,,,,,,,4.886760000000001,25.844,46.0895,20.0,8.0,36.44444444444444,1.5222222222222221,77.66666666666667,9.0,1020.0,88.83333333333333,15.944444444444445,10.944444444444445,4.944444444444445,,,,109.61829110506565,,,,,,0.0
2021-06-10 15:00:00,,,,,,,4.891534999999999,25.951,46.191199999999995,20.0,8.0,38.0,1.6,78.0,9.0,1020.0,89.0,16.0,11.0,5.0,,,,112.27181568856967,,,,,,0.0
2021-06-10 15:10:00,,,,,,,5.1174100000000005,25.8976,46.2091,19.944444444444443,7.833333333333333,39.55555555555556,1.6277777777777778,78.5,9.0,1020.0,88.55555555555556,16.055555555555557,10.88888888888889,4.777777777777778,,,,116.04128532043285,,,,,,0.0
2021-06-10 15:20:00,,,,,,,5.179815,25.851099999999995,46.1999,19.88888888888889,7.666666666666667,41.111111111111114,1.6555555555555557,79.0,9.0,1020.0,88.11111111111111,16.11111111111111,10.777777777777779,4.555555555555555,,,,108.82276783786924,,,,,,0.0
2021-06-10 15:30:00,,,,,,,5.29396,25.614800000000002,46.215199999999996,19.833333333333332,7.5,42.666666666666664,1.6833333333333333,79.5,9.0,1020.0,87.66666666666667,16.166666666666668,10.666666666666666,4.333333333333333,,,,102.09012011770474,,,,,,0.0
2021-06-10 15:40:00,,,,,,,5.276120000000001,25.5233,46.2629,19.77777777777778,7.333333333333333,44.22222222222222,1.7111111111111112,80.0,9.0,1020.0,87.22222222222223,16.22222222222222,10.555555555555555,4.111111111111111,,,,101.59482643062786,,,,,,0.0
2021-06-10 15:50:00,,,,,,,5.3224,25.4313,46.3221,19.72222222222222,7.166666666666667,45.77777777777778,1.738888888888889,80.5,9.0,1020.0,86.77777777777777,16.27777777777778,10.444444444444445,3.888888888888889,,,,92.13092656022411,,,,,,0.0
2021-06-10 16:00:00,,,,,,,5.140415,25.5905,46.333299999999994,19.666666666666668,7.0,47.333333333333336,1.7666666666666668,81.0,9.0,1020.0,86.33333333333333,16.333333333333332,10.333333333333334,3.666666666666667,,,,87.7014981611435,,,,,,0.0
2021-06-10 16:10:00,,,,,,,5.157805,25.5107,46.2607,19.61111111111111,6.833333333333333,48.888888888888886,1.7944444444444445,81.5,9.0,1020.0,85.88888888888889,16.38888888888889,10.222222222222221,3.4444444444444446,,,,82.52655461349056,,,,,,0.0
2021-06-10 16:20:00,,,,,,,5.010355,25.616500000000002,46.216699999999996,19.555555555555557,6.666666666666666,50.44444444444444,1.8222222222222224,82.0,9.0,1020.0,85.44444444444444,16.444444444444443,10.11111111111111,3.2222222222222223,,,,77.67232065427102,,,,,,0.0
2021-06-10 16:30:00,,,,,,,5.061325,25.752100000000002,46.131299999999996,19.5,6.5,52.0,1.85,82.5,9.0,1020.0,85.0,16.5,10.0,3.0,,,,75.05153162810761,,,,,,0.0
2021-06-10 16:40:00,,,,,,,4.964225,25.4767,46.0604,19.444444444444443,6.333333333333333,53.55555555555556,1.8777777777777778,83.0,9.0,1020.0,84.55555555555556,16.555555555555557,9.88888888888889,2.7777777777777777,,,,72.46987421843966,,,,,,0.0
2021-06-10 16:50:00,,,,,,,4.962585,25.3931,46.0767,19.38888888888889,6.166666666666666,55.111111111111114,1.9055555555555557,83.5,9.0,1020.0,84.11111111111111,16.61111111111111,9.777777777777779,2.555555555555556,,,,71.42725512488414,,,,,,0.0
2021-06-10 17:00:00,,,,,,,4.9226,25.3203,46.1028,19.333333333333332,6.0,56.66666666666667,1.9333333333333333,84.0,9.0,1020.0,83.66666666666667,16.666666666666668,9.666666666666666,2.3333333333333335,,,,71.3574772314298,,,,,,0.0
2021-06-10 17:10:00,,,,,,,5.02342,25.0996,46.1528,19.27777777777778,5.833333333333333,58.22222222222222,1.9611111111111112,84.5,9.0,1020.0,83.22222222222223,16.72222222222222,9.555555555555555,2.111111111111111,,,,74.30769910823155,,,,,,0.0
2021-06-10 17:20:00,,,,,,,5.08404,24.8243,46.224599999999995,19.22222222222222,5.666666666666666,59.77777777777778,1.988888888888889,85.0,9.0,1020.0,82.77777777777777,16.77777777777778,9.444444444444445,1.8888888888888888,,,,73.23692976310429,,,,,,0.0
2021-06-10 17:30:00,,,,,,,5.03844,24.805600000000002,46.3375,19.166666666666668,5.5,61.33333333333333,2.0166666666666666,85.5,9.0,1020.0,82.33333333333333,16.833333333333332,9.333333333333334,1.666666666666667,,,,77.68184846134508,,,,,,0.0
2021-06-10 17:40:00,,,,,,,4.924185,24.722,46.408,19.11111111111111,5.333333333333333,62.888888888888886,2.0444444444444443,86.0,9.0,1020.0,81.88888888888889,16.88888888888889,9.222222222222221,1.4444444444444446,,,,75.66473385158905,,,,,,0.0
2021-06-10 17:50:00,,,,,,,4.852605,24.735,46.427,19.055555555555557,5.166666666666666,64.44444444444444,2.0722222222222224,86.5,9.0,1020.0,81.44444444444444,16.944444444444443,9.11111111111111,1.2222222222222223,,,,82.9213021520841,,,,,,0.0
2021-06-10 18:00:00,,,,,,,4.623715,24.5328,46.473699999999994,19.0,5.0,66.0,2.1,87.0,9.0,1020.0,81.0,17.0,9.0,1.0,,,,93.0207269140556,,,,,,0.0
2021-06-10 18:10:00,,,,,,,4.42054,24.3203,46.5518,18.833333333333332,5.0,68.44444444444444,2.0277777777777777,87.33333333333333,9.0,1020.0555555555555,81.22222222222223,16.88888888888889,9.0,1.0,,,,91.64486768043648,,,,,,0.0
2021-06-10 18:20:00,,,,,,,4.001405,24.1751,46.6278,18.666666666666668,5.0,70.88888888888889,1.9555555555555557,87.66666666666667,9.0,1020.1111111111111,81.44444444444444,16.77777777777778,9.0,1.0,,,,100.64111253037964,,,,,,0.0
2021-06-10 18:30:00,,,,,,,3.8236600000000003,23.9559,46.6961,18.5,5.0,73.33333333333333,1.8833333333333335,88.0,9.0,1020.1666666666666,81.66666666666667,16.666666666666668,9.0,1.0,,,,111.07480500927079,,,,,,0.0
2021-06-10 18:40:00,,,,,,,3.439145,23.7835,46.7712,18.333333333333332,5.0,75.77777777777777,1.8111111111111113,88.33333333333333,9.0,1020.2222222222222,81.88888888888889,16.555555555555557,9.0,1.0,,,,111.01976246160302,,,,,,0.0
2021-06-10 18:50:00,,,,,,,3.1080300000000003,23.6408,46.839,18.166666666666668,5.0,78.22222222222223,1.738888888888889,88.66666666666667,9.0,1020.2777777777778,82.11111111111111,16.444444444444443,9.0,1.0,,,,113.35654954748638,,,,,,0.0
2021-06-10 19:00:00,,,,,,,2.915975,23.5112,46.879000000000005,18.0,5.0,80.66666666666667,1.6666666666666667,89.0,9.0,1020.3333333333334,82.33333333333333,16.333333333333332,9.0,1.0,,,,113.56531249202578,,,,,,0.0
2021-06-10 19:10:00,,,,,,,2.84112,23.2267,46.8858,17.833333333333332,5.0,83.11111111111111,1.5944444444444446,89.33333333333333,9.0,1020.3888888888889,82.55555555555556,16.22222222222222,9.0,1.0,,,,106.81983789562506,,,,,,0.0
2021-06-10 19:20:00,,,,,,,2.7898699999999996,22.9648,46.9379,17.666666666666668,5.0,85.55555555555556,1.5222222222222224,89.66666666666667,9.0,1020.4444444444445,82.77777777777777,16.11111111111111,9.0,1.0,,,,109.46249324669273,,,,,,0.0
2021-06-10 19:30:00,,,,,,,2.83527,22.72,47.053399999999996,17.5,5.0,88.0,1.4500000000000002,90.0,9.0,1020.5,83.0,16.0,9.0,1.0,,,,112.13763058096677,,,,,,0.0
2021-06-10 19:40:00,,,,,,,2.941925,22.4914,47.1594,17.333333333333332,5.0,90.44444444444444,1.3777777777777778,90.33333333333333,9.0,1020.5555555555555,83.22222222222223,15.88888888888889,9.0,1.0,,,,108.68584192351432,,,,,,0.0
2021-06-10 19:50:00,,,,,,,3.6573750000000005,22.339599999999997,47.257,17.166666666666668,5.0,92.88888888888889,1.3055555555555558,90.66666666666667,9.0,1020.6111111111111,83.44444444444444,15.777777777777779,9.0,1.0,,,,110.37437735239664,,,,,,0.0
2021-06-10 20:00:00,,,,,,,3.895075,22.2041,47.3313,17.0,5.0,95.33333333333334,1.2333333333333334,91.0,9.0,1020.6666666666666,83.66666666666667,15.666666666666666,9.0,1.0,,,,110.23507109302587,,,,,,0.0
2021-06-10 20:10:00,,,,,,,3.9773199999999997,22.1285,47.3842,16.833333333333332,5.0,97.77777777777779,1.1611111111111112,91.33333333333333,9.0,1020.7222222222222,83.88888888888889,15.555555555555555,9.0,1.0,,,,55.95815412801538,,,,,,0.0
2021-06-10 20:20:00,,,,,,,4.15032,21.563200000000002,47.4199,16.666666666666668,5.0,100.22222222222223,1.088888888888889,91.66666666666667,9.0,1020.7777777777778,84.11111111111111,15.444444444444445,9.0,1.0,,,,62.91975430289231,,,,,,0.0
2021-06-10 20:30:00,,,,,,,4.31305,21.607499999999998,47.5108,16.5,5.0,102.66666666666667,1.0166666666666668,92.0,9.0,1020.8333333333334,84.33333333333333,15.333333333333334,9.0,1.0,,,,70.35527284525209,,,,,,0.0
2021-06-10 20:40:00,,,,,,,4.17512,21.4647,47.5921,16.333333333333332,5.0,105.11111111111111,0.9444444444444446,92.33333333333333,9.0,1020.8888888888889,84.55555555555556,15.222222222222221,9.0,1.0,,,,82.71324556383036,,,,,,0.0
2021-06-10 20:50:00,,,,,,,4.1966149999999995,20.9304,47.587900000000005,16.166666666666668,5.0,107.55555555555556,0.8722222222222225,92.66666666666667,9.0,1020.9444444444445,84.77777777777777,15.11111111111111,9.0,1.0,,,,99.84826115150236,,,,,,0.0
2021-06-10 21:00:00,,,,,,,4.32793,20.6479,47.6928,16.0,5.0,110.0,0.8,93.0,9.0,1021.0,85.0,15.0,9.0,1.0,,,,107.57844788739911,,,,,,0.0
2021-06-10 21:10:00,,,,,,,4.437704999999999,20.5883,47.8137,15.833333333333334,5.0,111.88888888888889,0.7722222222222223,93.11111111111111,9.0,1020.9444444444445,85.16666666666667,14.833333333333334,9.055555555555555,1.0,,,,111.34601904033941,,,,,,0.0
2021-06-10 21:20:00,,,,,,,4.455245,20.3672,47.903200000000005,15.666666666666666,5.0,113.77777777777777,0.7444444444444445,93.22222222222223,9.0,1020.8888888888889,85.33333333333333,14.666666666666666,9.11111111111111,1.0,,,,109.18069196841138,,,,,,0.0
2021-06-10 21:30:00,,,,,,,4.494635000000001,20.2861,47.988099999999996,15.5,5.0,115.66666666666667,0.7166666666666667,93.33333333333333,9.0,1020.8333333333334,85.5,14.5,9.166666666666666,1.0,,,,112.24054439630886,,,,,,0.0
2021-06-10 21:40:00,,,,,,,4.5039,20.3127,48.0592,15.333333333333334,5.0,117.55555555555556,0.6888888888888889,93.44444444444444,9.0,1020.7777777777778,85.66666666666667,14.333333333333334,9.222222222222221,1.0,,,,106.27667716074798,,,,,,0.0
2021-06-10 21:50:00,,,,,,,4.5436250000000005,20.168200000000002,48.1552,15.166666666666666,5.0,119.44444444444444,0.6611111111111112,93.55555555555556,9.0,1020.7222222222222,85.83333333333333,14.166666666666666,9.277777777777779,1.0,,,,109.17316499914827,,,,,,0.0
2021-06-10 22:00:00,,,,,,,4.49965,19.689799999999998,48.2248,15.0,5.0,121.33333333333333,0.6333333333333334,93.66666666666667,9.0,1020.6666666666666,86.0,14.0,9.333333333333334,1.0,,,,111.05644537715588,,,,,,0.0
2021-06-10 22:10:00,,,,,,,4.598425000000001,19.639699999999998,48.3163,14.833333333333334,5.0,123.22222222222223,0.6055555555555556,93.77777777777777,9.0,1020.6111111111111,86.16666666666667,13.833333333333334,9.38888888888889,1.0,,,,108.76210035744359,,,,,,0.0
2021-06-10 22:20:00,,,,,,,5.192605,20.0627,48.4243,14.666666666666666,5.0,125.11111111111111,0.5777777777777778,93.88888888888889,9.0,1020.5555555555555,86.33333333333333,13.666666666666666,9.444444444444445,1.0,,,,103.78884929355256,,,,,,0.0
2021-06-10 22:30:00,,,,,,,5.253864999999999,19.6496,48.4643,14.5,5.0,127.0,0.55,94.0,9.0,1020.5,86.5,13.5,9.5,1.0,,,,116.13527031483622,,,,,,0.0
2021-06-10 22:40:00,,,,,,,5.41537,19.6108,48.5178,14.333333333333334,5.0,128.88888888888889,0.5222222222222223,94.11111111111111,9.0,1020.4444444444445,86.66666666666667,13.333333333333334,9.555555555555555,1.0,,,,110.409243153071,,,,,,0.0
2021-06-10 22:50:00,,,,,,,5.426245,18.8217,48.5655,14.166666666666666,5.0,130.77777777777777,0.4944444444444445,94.22222222222223,9.0,1020.3888888888889,86.83333333333333,13.166666666666666,9.61111111111111,1.0,,,,108.84234228748387,,,,,,0.0
2021-06-10 23:00:00,,,,,,,5.29824,18.5364,48.652300000000004,14.0,5.0,132.66666666666666,0.46666666666666673,94.33333333333333,9.0,1020.3333333333334,87.0,13.0,9.666666666666666,1.0,,,,108.31310009843212,,,,,,0.0
2021-06-10 23:10:00,,,,,,,5.278585,17.8822,48.7583,13.833333333333332,5.0,134.55555555555554,0.43888888888888894,94.44444444444444,9.0,1020.2777777777778,87.16666666666667,12.833333333333332,9.722222222222221,1.0,,,,110.98343306051136,,,,,,0.0
2021-06-10 23:20:00,,,,,,,5.6017850000000005,18.2,48.9377,13.666666666666666,5.0,136.44444444444446,0.41111111111111115,94.55555555555556,9.0,1020.2222222222222,87.33333333333333,12.666666666666666,9.777777777777779,1.0,,,,108.48750474703513,,,,,,0.0
2021-06-10 23:30:00,,,,,,,5.6974800000000005,18.2924,49.056799999999996,13.5,5.0,138.33333333333334,0.3833333333333334,94.66666666666667,9.0,1020.1666666666666,87.5,12.5,9.833333333333334,1.0,,,,112.03839061952581,,,,,,0.0
2021-06-10 23:40:00,,,,,,,5.549995,18.0044,49.0914,13.333333333333332,5.0,140.22222222222223,0.3555555555555556,94.77777777777777,9.0,1020.1111111111111,87.66666666666667,12.333333333333332,9.88888888888889,1.0,,,,112.04631172697422,,,,,,0.0
2021-06-10 23:50:00,,,,,,,5.606615,17.7655,49.124900000000004,13.166666666666666,5.0,142.11111111111111,0.32777777777777783,94.88888888888889,9.0,1020.0555555555555,87.83333333333333,12.166666666666666,9.944444444444445,1.0,,,,111.20873961238537,,,,,,0.0
2021-06-11 00:00:00,,,,,,,5.57969,18.1189,49.2106,13.0,5.0,144.0,0.3,95.0,9.0,1020.0,88.0,12.0,10.0,1.0,,,,107.00953349097301,,,,,,0.0
2021-06-11 00:10:00,,,,,,,5.589779999999999,17.7838,49.224599999999995,12.944444444444445,4.944444444444445,144.05555555555554,0.28888888888888886,95.0,8.722222222222221,1020.0,86.0,11.944444444444445,9.944444444444445,1.0,,,,134.07580984406553,,,,,,0.0
2021-06-11 00:20:00,,,,,,,6.05877,17.333499999999997,49.2418,12.88888888888889,4.888888888888889,144.11111111111111,0.2777777777777778,95.0,8.444444444444445,1020.0,84.0,11.88888888888889,9.88888888888889,1.0,,,,118.38518591239627,,,,,,0.0
2021-06-11 00:30:00,,,,,,,6.2983199999999995,17.3814,49.3267,12.833333333333334,4.833333333333333,144.16666666666666,0.26666666666666666,95.0,8.166666666666666,1020.0,82.0,11.833333333333334,9.833333333333334,1.0,,,,109.41630564501057,,,,,,0.0
2021-06-11 00:40:00,,,,,,,6.10196,17.4163,49.414699999999996,12.777777777777779,4.777777777777778,144.22222222222223,0.25555555555555554,95.0,7.888888888888889,1020.0,80.0,11.777777777777779,9.777777777777779,1.0,,,,112.5052368916226,,,,,,0.0
2021-06-11 00:50:00,,,,,,,6.02663,17.4608,49.4696,12.722222222222221,4.722222222222222,144.27777777777777,0.24444444444444444,95.0,7.611111111111111,1020.0,78.0,11.722222222222221,9.722222222222221,1.0,,,,109.69961095411225,,,,,,0.0
2021-06-11 01:00:00,,,,,,,6.200505,17.2277,49.4983,12.666666666666666,4.666666666666667,144.33333333333334,0.23333333333333334,95.0,7.333333333333334,1020.0,76.0,11.666666666666666,9.666666666666666,1.0,,,,107.70543349508512,,,,,,0.0
2021-06-11 01:10:00,,,,,,,6.14349,16.824199999999998,49.5222,12.61111111111111,4.611111111111111,144.38888888888889,0.2222222222222222,95.0,7.055555555555555,1020.0,74.0,11.61111111111111,9.61111111111111,1.0,,,,110.23664629101079,,,,,,0.0
2021-06-11 01:20:00,,,,,,,6.348265,16.8351,49.595600000000005,12.555555555555555,4.555555555555555,144.44444444444446,0.2111111111111111,95.0,6.777777777777779,1020.0,72.0,11.555555555555555,9.555555555555555,1.0,,,,109.09879501321223,,,,,,0.0
2021-06-11 01:30:00,,,,,,,6.598465,16.7172,49.6965,12.5,4.5,144.5,0.2,95.0,6.5,1020.0,70.0,11.5,9.5,1.0,,,,108.43979248434809,,,,,,0.0
2021-06-11 01:40:00,,,,,,,6.52046,16.5268,49.7637,12.444444444444445,4.444444444444445,144.55555555555554,0.18888888888888888,95.0,6.222222222222222,1020.0,68.0,11.444444444444445,9.444444444444445,1.0,,,,114.71317328286037,,,,,,0.0
2021-06-11 01:50:00,,,,,,,6.337745,16.7503,49.8354,12.38888888888889,4.388888888888889,144.61111111111111,0.17777777777777776,95.0,5.944444444444445,1020.0,66.0,11.38888888888889,9.38888888888889,1.0,,,,106.48863072088209,,,,,,0.0
2021-06-11 02:00:00,,,,,,,6.173955,16.68,49.8844,12.333333333333334,4.333333333333333,144.66666666666666,0.16666666666666666,95.0,5.666666666666667,1020.0,64.0,11.333333333333334,9.333333333333334,1.0,,,,108.01402859035859,,,,,,0.0
2021-06-11 02:10:00,,,,,,,6.386115,16.549500000000002,49.906600000000005,12.277777777777779,4.277777777777778,144.72222222222223,0.15555555555555556,95.0,5.388888888888889,1020.0,62.0,11.277777777777779,9.277777777777779,1.0,,,,109.45524765208616,,,,,,0.0
2021-06-11 02:20:00,,,,,,,6.271175,16.604300000000002,49.9468,12.222222222222221,4.222222222222222,144.77777777777777,0.14444444444444443,95.0,5.111111111111112,1020.0,60.0,11.222222222222221,9.222222222222221,1.0,,,,109.08037374334819,,,,,,0.0
2021-06-11 02:30:00,,,,,,,6.18031,16.6486,49.9799,12.166666666666666,4.166666666666667,144.83333333333334,0.13333333333333333,95.0,4.833333333333334,1020.0,58.0,11.166666666666666,9.166666666666666,1.0,,,,110.35621995182359,,,,,,0.0
2021-06-11 02:40:00,,,,,,,6.497249999999999,16.6198,49.999,12.11111111111111,4.111111111111111,144.88888888888889,0.12222222222222223,95.0,4.555555555555556,1020.0,56.0,11.11111111111111,9.11111111111111,1.0,,,,113.46598176471257,,,,,,0.0
2021-06-11 02:50:00,,,,,,,6.2756,16.572200000000002,49.9996,12.055555555555555,4.055555555555555,144.94444444444446,0.1111111111111111,95.0,4.277777777777779,1020.0,54.0,11.055555555555555,9.055555555555555,1.0,,,,106.14789551557121,,,,,,0.0
2021-06-11 03:00:00,,,,,,,6.124734999999999,16.3994,49.9913,12.0,4.0,145.0,0.1,95.0,4.0,1020.0,52.0,11.0,9.0,1.0,,,,108.60539253493486,,,,,,0.0
2021-06-11 03:10:00,,,,,,,5.9609000000000005,16.359,49.9808,12.11111111111111,3.888888888888889,143.22222222222223,0.09444444444444446,94.94444444444444,4.166666666666667,1020.0,51.0,11.11111111111111,8.722222222222221,1.1111111111111112,,,,108.99124234582071,,,,,,0.0
2021-06-11 03:20:00,,,,,,,6.00213,16.178,50.0009,12.222222222222221,3.7777777777777777,141.44444444444446,0.08888888888888889,94.88888888888889,4.333333333333333,1020.0,50.0,11.222222222222221,8.444444444444445,1.2222222222222223,,,,109.33897654237046,,,,,,0.0
2021-06-11 03:30:00,,,,,,,6.006215,16.3905,50.074,12.333333333333334,3.6666666666666665,139.66666666666666,0.08333333333333334,94.83333333333333,4.5,1020.0,49.0,11.333333333333334,8.166666666666666,1.3333333333333333,,,,112.51038283202608,,,,,,0.0
2021-06-11 03:40:00,,,,,,,5.9403950000000005,16.3159,50.0786,12.444444444444445,3.5555555555555554,137.88888888888889,0.07777777777777778,94.77777777777777,4.666666666666667,1020.0,48.0,11.444444444444445,7.888888888888889,1.4444444444444444,,,,108.91932615269374,,,,,,0.0
2021-06-11 03:50:00,,,,,,,5.90027,16.1938,50.068400000000004,12.555555555555555,3.4444444444444446,136.11111111111111,0.07222222222222223,94.72222222222223,4.833333333333333,1020.0,47.0,11.555555555555555,7.611111111111111,1.5555555555555556,,,,106.8430908237608,,,,,,0.0
2021-06-11 04:00:00,,,,,,,5.81583,16.054,50.0533,12.666666666666666,3.3333333333333335,134.33333333333334,0.06666666666666667,94.66666666666667,5.0,1020.0,46.0,11.666666666666666,7.333333333333334,1.6666666666666665,,,,107.99038078178793,,,,,,0.0
2021-06-11 04:10:00,,,,,,,6.768245,15.997399999999999,50.0598,12.777777777777779,3.2222222222222223,132.55555555555554,0.06111111111111111,94.61111111111111,5.166666666666667,1020.0,45.0,11.777777777777779,7.055555555555555,1.7777777777777777,,,,101.71419597647284,,,,,,0.0
2021-06-11 04:20:00,,,,,,,5.808145,16.1315,50.0595,12.88888888888889,3.111111111111111,130.77777777777777,0.05555555555555556,94.55555555555556,5.333333333333334,1020.0,44.0,11.88888888888889,6.777777777777779,1.8888888888888888,,,,106.33333272966289,,,,,,0.0
2021-06-11 04:30:00,,,,,,,5.797815,16.1309,50.0229,13.0,3.0,129.0,0.05,94.5,5.5,1020.0,43.0,12.0,6.5,2.0,,,,99.64665023200256,,,,,,0.0
2021-06-11 04:40:00,,,,,,,5.929595,16.5933,49.9755,13.11111111111111,2.888888888888889,127.22222222222223,0.044444444444444446,94.44444444444444,5.666666666666667,1020.0,42.0,12.11111111111111,6.222222222222222,2.111111111111111,,,,99.44412508754407,,,,,,0.0
2021-06-11 04:50:00,,,,,,,6.495144999999999,16.9298,49.8625,13.222222222222221,2.7777777777777777,125.44444444444444,0.03888888888888889,94.38888888888889,5.833333333333334,1020.0,41.0,12.222222222222221,5.944444444444445,2.2222222222222223,,,,111.04369900784249,,,,,,0.0
2021-06-11 05:00:00,,,,,,,6.911825,17.4668,49.7105,13.333333333333334,2.666666666666667,123.66666666666667,0.033333333333333326,94.33333333333333,6.0,1020.0,40.0,12.333333333333334,5.666666666666667,2.333333333333333,,,,117.88290079170702,,,,,,0.0
2021-06-11 05:10:00,,,,,,,5.8886650000000005,18.718899999999998,49.596199999999996,13.444444444444445,2.5555555555555554,121.88888888888889,0.027777777777777776,94.27777777777777,6.166666666666667,1020.0,39.0,12.444444444444445,5.388888888888889,2.4444444444444446,,,,116.94818821793895,,,,,,0.0
2021-06-11 05:20:00,,,,,,,5.70711,20.2076,47.8329,13.555555555555555,2.4444444444444446,120.11111111111111,0.022222222222222213,94.22222222222223,6.333333333333334,1020.0,38.0,12.555555555555555,5.111111111111112,2.5555555555555554,,,,115.59270465161167,,,,,,0.0
2021-06-11 05:30:00,,,,,,,5.8112,21.3364,46.0987,13.666666666666666,2.3333333333333335,118.33333333333334,0.016666666666666663,94.16666666666667,6.5,1020.0,37.0,12.666666666666666,4.833333333333334,2.6666666666666665,,,,124.49485733053777,,,,,,0.0
2021-06-11 05:40:00,,,,,,,6.4257599999999995,21.5642,44.806200000000004,13.777777777777779,2.2222222222222223,116.55555555555556,0.011111111111111113,94.11111111111111,6.666666666666667,1020.0,36.0,12.777777777777779,4.555555555555556,2.7777777777777777,,,,166.57864880276264,,,,,,0.0
2021-06-11 05:50:00,,,,,,,5.1337600000000005,22.0522,43.927800000000005,13.88888888888889,2.111111111111111,114.77777777777777,0.00555555555555555,94.05555555555556,6.833333333333334,1020.0,35.0,12.88888888888889,4.277777777777779,2.888888888888889,,,,340.30079680017155,,,,,,0.0
2021-06-11 06:00:00,,,,,,,6.485955,21.4633,43.6943,14.0,2.0,113.0,0.0,94.0,7.0,1020.0,34.0,13.0,4.0,3.0,,,,526.5359773340602,,,,,,0.0
2021-06-11 06:10:00,,,,,,,5.148085,22.6987,44.5556,14.222222222222221,2.1666666666666665,109.22222222222223,0.0,92.94444444444444,7.166666666666667,1020.0,33.22222222222222,13.0,4.111111111111111,3.111111111111111,,,,684.1641214480643,,,,,,0.0
2021-06-11 06:20:00,,,,,,,4.932415000000001,23.760399999999997,44.201800000000006,14.444444444444445,2.3333333333333335,105.44444444444444,0.0,91.88888888888889,7.333333333333333,1020.0,32.44444444444444,13.0,4.222222222222222,3.2222222222222223,,,,902.5106588158903,,,,,,0.0
2021-06-11 06:30:00,,,,,,,4.963884999999999,24.4032,43.341899999999995,14.666666666666666,2.5,101.66666666666667,0.0,90.83333333333333,7.5,1020.0,31.666666666666668,13.0,4.333333333333333,3.3333333333333335,,,,802.2338553321968,,,,,,0.0
2021-06-11 06:40:00,,,,,,,4.831055,24.4584,42.553,14.88888888888889,2.666666666666667,97.88888888888889,0.0,89.77777777777777,7.666666666666667,1020.0,30.88888888888889,13.0,4.444444444444445,3.4444444444444446,,,,684.7061061225503,,,,,,0.0
2021-06-11 06:50:00,,,,,,,5.284715,24.804,42.0306,15.11111111111111,2.8333333333333335,94.11111111111111,0.0,88.72222222222223,7.833333333333333,1020.0,30.11111111111111,13.0,4.555555555555555,3.5555555555555554,,,,596.9904525015448,,,,,,0.0
2021-06-11 07:00:00,,,,,,,5.0019,25.3457,41.7813,15.333333333333334,3.0,90.33333333333334,0.0,87.66666666666667,8.0,1020.0,29.333333333333332,13.0,4.666666666666667,3.6666666666666665,,,,532.0011167830128,,,,,,0.0
2021-06-11 07:10:00,,,,,,,5.12934,25.267400000000002,41.4462,15.555555555555555,3.166666666666667,86.55555555555556,0.0,86.61111111111111,8.166666666666666,1020.0,28.555555555555557,13.0,4.777777777777778,3.7777777777777777,,,,455.56028844714837,,,,,,0.0
2021-06-11 07:20:00,,,,,,,5.123285,25.4078,41.3183,15.777777777777779,3.3333333333333335,82.77777777777777,0.0,85.55555555555556,8.333333333333334,1020.0,27.77777777777778,13.0,4.888888888888889,3.888888888888889,,,,385.3977946558376,,,,,,0.0
2021-06-11 07:30:00,,,,,,,5.160495,25.8568,41.273399999999995,16.0,3.5,79.0,0.0,84.5,8.5,1020.0,27.0,13.0,5.0,4.0,,,,323.4511958321609,,,,,,0.0
2021-06-11 07:40:00,,,,,,,5.2098700000000004,26.4574,41.1355,16.22222222222222,3.666666666666667,75.22222222222223,0.0,83.44444444444444,8.666666666666666,1020.0,26.22222222222222,13.0,5.111111111111111,4.111111111111111,,,,264.7080466146523,,,,,,0.0
2021-06-11 07:50:00,,,,,,,5.460735000000001,27.257799999999996,41.006299999999996,16.444444444444443,3.8333333333333335,71.44444444444444,0.0,82.38888888888889,8.833333333333334,1020.0,25.444444444444443,13.0,5.222222222222222,4.222222222222222,,,,203.08268499040335,,,,,,0.0
2021-06-11 08:00:00,,,,,,,5.3386499999999995,27.374900000000004,40.5164,16.666666666666668,4.0,67.66666666666667,0.0,81.33333333333333,9.0,1020.0,24.666666666666664,13.0,5.333333333333333,4.333333333333333,,,,162.65301551258497,,,,,,0.0
2021-06-11 08:10:00,,,,,,,5.305505,27.3656,40.0085,16.88888888888889,4.166666666666667,63.88888888888889,0.0,80.27777777777777,9.166666666666668,1020.0,23.88888888888889,13.0,5.444444444444445,4.444444444444445,,,,152.63980991945428,,,,,,0.0
2021-06-11 08:20:00,,,,,,,5.357615,28.195800000000002,39.7347,17.11111111111111,4.333333333333334,60.111111111111114,0.0,79.22222222222223,9.333333333333334,1020.0,23.11111111111111,13.0,5.555555555555555,4.555555555555555,,,,146.27488874791032,,,,,,0.0
2021-06-11 08:30:00,,,,,,,5.08832,28.576800000000002,39.5021,17.333333333333332,4.5,56.333333333333336,0.0,78.16666666666667,9.5,1020.0,22.333333333333336,13.0,5.666666666666666,4.666666666666666,,,,129.1492474393252,,,,,,0.0
2021-06-11 08:40:00,,,,,,,5.04111,29.125,39.2438,17.555555555555557,4.666666666666667,52.55555555555556,0.0,77.11111111111111,9.666666666666668,1020.0,21.555555555555557,13.0,5.777777777777778,4.777777777777778,,,,138.49583107059283,,,,,,0.0
2021-06-11 08:50:00,,,,,,,5.01699,28.976300000000002,38.97,17.77777777777778,4.833333333333334,48.777777777777786,0.0,76.05555555555556,9.833333333333334,1020.0,20.77777777777778,13.0,5.888888888888889,4.888888888888889,,,,142.56435659397795,,,,,,0.0
2021-06-11 09:00:00,,,,,,,5.1807,29.0383,39.3578,18.0,5.0,45.0,0.0,75.0,10.0,1020.0,20.0,13.0,6.0,5.0,,,,130.16362391541907,,,,,,0.0
2021-06-11 09:10:00,,,,,,,5.207425,29.2965,41.0532,18.22222222222222,5.222222222222222,43.77777777777778,0.0,73.94444444444444,10.0,1019.9444444444445,19.72222222222222,13.0,6.277777777777778,5.055555555555555,,,,120.73357900522524,,,,,,0.0
2021-06-11 09:20:00,,,,,,,5.35384,28.8644,42.965999999999994,18.444444444444443,5.444444444444445,42.55555555555556,0.0,72.88888888888889,10.0,1019.8888888888889,19.444444444444443,13.0,6.555555555555555,5.111111111111111,,,,135.08649618849242,,,,,,0.0
2021-06-11 09:30:00,,,,,,,5.510365,29.032400000000003,44.3078,18.666666666666668,5.666666666666667,41.333333333333336,0.0,71.83333333333333,10.0,1019.8333333333334,19.166666666666668,13.0,6.833333333333333,5.166666666666667,,,,116.31489759585278,,,,,,0.0
2021-06-11 09:40:00,,,,,,,5.78617,28.7642,45.0162,18.88888888888889,5.888888888888889,40.111111111111114,0.0,70.77777777777777,10.0,1019.7777777777778,18.88888888888889,13.0,7.111111111111111,5.222222222222222,,,,147.91647602275265,,,,,,0.0
2021-06-11 09:50:00,,,,,,,5.727880000000001,28.9895,45.416399999999996,19.11111111111111,6.111111111111111,38.888888888888886,0.0,69.72222222222223,10.0,1019.7222222222222,18.61111111111111,13.0,7.388888888888889,5.277777777777778,,,,158.03881718651724,,,,,,0.0
2021-06-11 10:00:00,,,,,,,5.92894,29.1612,45.5911,19.333333333333332,6.333333333333333,37.666666666666664,0.0,68.66666666666667,10.0,1019.6666666666666,18.333333333333332,13.0,7.666666666666666,5.333333333333333,,,,158.86877175627455,,,,,,0.0
2021-06-11 10:10:00,,,,,,,6.28002,28.198700000000002,45.623599999999996,19.555555555555557,6.555555555555555,36.44444444444444,0.0,67.61111111111111,10.0,1019.6111111111111,18.055555555555557,13.0,7.944444444444445,5.388888888888889,,,,198.0099188068627,,,,,,0.0
2021-06-11 10:20:00,,,,,,,6.299519999999999,28.780899999999995,45.685500000000005,19.77777777777778,6.777777777777778,35.22222222222222,0.0,66.55555555555556,10.0,1019.5555555555555,17.77777777777778,13.0,8.222222222222221,5.444444444444445,,,,233.66276309169615,,,,,,0.0
2021-06-11 10:30:00,,,,,,,6.396445,29.5015,45.7057,20.0,7.0,34.0,0.0,65.5,10.0,1019.5,17.5,13.0,8.5,5.5,,,,367.24321747386523,,,,,,0.0
2021-06-11 10:40:00,,,,,,,6.094345,29.0884,45.5538,20.22222222222222,7.222222222222222,32.77777777777778,0.0,64.44444444444444,10.0,1019.4444444444445,17.22222222222222,13.0,8.777777777777779,5.555555555555555,,,,326.9515997814459,,,,,,0.0
2021-06-11 10:50:00,,,,,,,6.15989,28.851499999999998,45.3812,20.444444444444443,7.444444444444445,31.555555555555554,0.0,63.388888888888886,10.0,1019.3888888888889,16.944444444444443,13.0,9.055555555555555,5.611111111111111,,,,328.2775844147246,,,,,,0.0
2021-06-11 11:00:00,,,,,,,5.641859999999999,28.6533,45.0446,20.666666666666668,7.666666666666666,30.333333333333332,0.0,62.33333333333333,10.0,1019.3333333333334,16.666666666666668,13.0,9.333333333333332,5.666666666666667,,,,190.79547764384816,,,,,,0.0
2021-06-11 11:10:00,,,,,,,5.436185,29.1897,44.8634,20.88888888888889,7.888888888888889,29.111111111111107,0.0,61.27777777777778,10.0,1019.2777777777778,16.38888888888889,13.0,9.61111111111111,5.722222222222222,,,,104.5316646661058,,,,,,0.0
2021-06-11 11:20:00,,,,,,,5.12582,28.968799999999998,44.701499999999996,21.11111111111111,8.11111111111111,27.888888888888886,0.0,60.22222222222222,10.0,1019.2222222222222,16.11111111111111,13.0,9.88888888888889,5.777777777777778,,,,101.21633781777936,,,,,,0.0
2021-06-11 11:30:00,,,,,,,4.806265,28.8649,44.560500000000005,21.333333333333332,8.333333333333332,26.666666666666664,0.0,59.166666666666664,10.0,1019.1666666666666,15.833333333333334,13.0,10.166666666666666,5.833333333333333,,,,118.54411861548988,,,,,,0.0
2021-06-11 11:40:00,,,,,,,5.01978,28.4455,44.458600000000004,21.555555555555557,8.555555555555555,25.444444444444443,0.0,58.111111111111114,10.0,1019.1111111111111,15.555555555555557,13.0,10.444444444444443,5.888888888888889,,,,96.96047096812792,,,,,,0.0
2021-06-11 11:50:00,,,,,,,4.72536,28.746100000000002,44.429700000000004,21.77777777777778,8.777777777777779,24.22222222222222,0.0,57.05555555555556,10.0,1019.0555555555555,15.277777777777779,13.0,10.722222222222221,5.944444444444445,,,,99.23996993479756,,,,,,0.0
2021-06-11 12:00:00,,,,,,,4.5475699999999994,28.1224,44.3939,22.0,9.0,23.0,0.0,56.0,10.0,1019.0,15.0,13.0,11.0,6.0,,,,69.53242380217644,,,,,,77.0
2021-06-11 12:10:00,,,,,,,4.50103,28.123,44.4377,22.055555555555557,9.166666666666666,23.38888888888889,0.0,55.72222222222222,10.0,1018.9444444444445,15.222222222222221,12.944444444444445,11.166666666666666,6.0,,,,51.64194967409985,,,,,,0.0
2021-06-11 12:20:00,,,,,,,4.27193,28.408800000000003,44.398399999999995,22.11111111111111,9.333333333333334,23.77777777777778,0.0,55.44444444444444,10.0,1018.8888888888889,15.444444444444445,12.88888888888889,11.333333333333334,6.0,,,,39.89325679245642,,,,,,0.0
2021-06-11 12:30:00,,,,,,,3.990775,28.8679,44.2556,22.166666666666668,9.5,24.166666666666668,0.0,55.166666666666664,10.0,1018.8333333333334,15.666666666666666,12.833333333333334,11.5,6.0,,,,71.5110262014098,,,,,,0.0
2021-06-11 12:40:00,,,,,,,3.987445,29.5255,44.0815,22.22222222222222,9.666666666666666,24.555555555555557,0.0,54.888888888888886,10.0,1018.7777777777778,15.88888888888889,12.777777777777779,11.666666666666666,6.0,,,,75.52486014091363,,,,,,0.0
2021-06-11 12:50:00,,,,,,,3.979155,29.109199999999998,43.820499999999996,22.27777777777778,9.833333333333334,24.944444444444443,0.0,54.611111111111114,10.0,1018.7222222222222,16.11111111111111,12.722222222222221,11.833333333333334,6.0,,,,59.75097877739513,,,,,,0.0
2021-06-11 13:00:00,,,,,,,4.215275,27.7414,43.7085,22.333333333333332,10.0,25.333333333333332,0.0,54.333333333333336,10.0,1018.6666666666666,16.333333333333332,12.666666666666666,12.0,6.0,,,,68.44053367733281,,,,,,0.0
2021-06-11 13:10:00,,,,,,,4.0705849999999995,28.257099999999998,43.8005,22.38888888888889,10.166666666666666,25.72222222222222,0.0,54.05555555555556,10.0,1018.6111111111111,16.555555555555557,12.61111111111111,12.166666666666666,6.0,,,,37.494829137446516,,,,,,0.0
2021-06-11 13:20:00,,,,,,,3.9710300000000003,28.977999999999998,43.784800000000004,22.444444444444443,10.333333333333334,26.11111111111111,0.0,53.77777777777778,10.0,1018.5555555555555,16.77777777777778,12.555555555555555,12.333333333333334,6.0,,,,21.362159186473672,,,,,,0.0
2021-06-11 13:30:00,,,,,,,4.86018,28.9634,43.620799999999996,22.5,10.5,26.5,0.0,53.5,10.0,1018.5,17.0,12.5,12.5,6.0,,,,63.665439310451006,,,,,,0.0
2021-06-11 13:40:00,,,,,,,4.688045,28.457900000000002,43.6124,22.555555555555557,10.666666666666666,26.88888888888889,0.0,53.22222222222222,10.0,1018.4444444444445,17.22222222222222,12.444444444444445,12.666666666666666,6.0,,,,68.9310927080704,,,,,,0.0
2021-06-11 13:50:00,,,,,,,3.9991149999999998,27.8873,43.932100000000005,22.61111111111111,10.833333333333334,27.27777777777778,0.0,52.94444444444444,10.0,1018.3888888888889,17.444444444444443,12.38888888888889,12.833333333333334,6.0,,,,67.0398723497768,,,,,,0.0
2021-06-11 14:00:00,,,,,,,4.09799,27.8445,44.1354,22.666666666666668,11.0,27.666666666666668,0.0,52.666666666666664,10.0,1018.3333333333334,17.666666666666668,12.333333333333334,13.0,6.0,,,,56.06116018726327,,,,,,0.0
2021-06-11 14:10:00,,,,,,,4.04983,27.417700000000004,44.296,22.72222222222222,11.166666666666668,28.055555555555557,0.0,52.388888888888886,10.0,1018.2777777777778,17.88888888888889,12.277777777777779,13.166666666666668,6.0,,,,74.66504229443221,,,,,,0.0
2021-06-11 14:20:00,,,,,,,4.155945,27.835199999999997,44.4417,22.77777777777778,11.333333333333334,28.444444444444443,0.0,52.111111111111114,10.0,1018.2222222222222,18.11111111111111,12.222222222222221,13.333333333333334,6.0,,,,63.568915301177455,,,,,,0.0
2021-06-11 14:30:00,,,,,,,4.148615,27.684500000000003,44.4688,22.833333333333332,11.5,28.833333333333332,0.0,51.833333333333336,10.0,1018.1666666666666,18.333333333333332,12.166666666666666,13.5,6.0,,,,73.41948071140354,,,,,,0.0
2021-06-11 14:40:00,,,,,,,4.309625,27.5724,44.488600000000005,22.88888888888889,11.666666666666668,29.22222222222222,0.0,51.55555555555556,10.0,1018.1111111111111,18.555555555555557,12.11111111111111,13.666666666666668,6.0,,,,70.13103502844686,,,,,,0.0
2021-06-11 14:50:00,,,,,,,4.21522,27.2318,44.4929,22.944444444444443,11.833333333333334,29.61111111111111,0.0,51.27777777777778,10.0,1018.0555555555555,18.77777777777778,12.055555555555555,13.833333333333334,6.0,,,,99.8979515168357,,,,,,0.0
2021-06-11 15:00:00,,,,,,,4.5152,27.277499999999996,44.5005,23.0,12.0,30.0,0.0,51.0,10.0,1018.0,19.0,12.0,14.0,6.0,,,,101.19499617000085,,,,,,0.0
2021-06-11 15:10:00,,,,,,,4.54027,27.780099999999997,44.498599999999996,22.833333333333332,11.88888888888889,31.38888888888889,0.0,52.05555555555556,10.0,1018.0555555555555,18.666666666666668,12.11111111111111,14.055555555555555,5.722222222222222,,,,123.03120702517235,,,,,,0.0
