,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-11 15:20:00,,,,,,,4.534775,27.8302,44.4269,22.666666666666668,11.777777777777779,32.77777777777778,0.0,53.111111111111114,10.0,1018.1111111111111,18.333333333333332,12.222222222222221,14.11111111111111,5.444444444444445,,,,130.86436913140076,,,,,,0.0
2021-06-11 15:30:00,,,,,,,4.678065,27.7738,44.3603,22.5,11.666666666666666,34.166666666666664,0.0,54.166666666666664,10.0,1018.1666666666666,18.0,12.333333333333334,14.166666666666666,5.166666666666667,,,,133.62627915786484,,,,,,0.0
2021-06-11 15:40:00,,,,,,,4.688985000000001,27.474400000000003,44.1268,22.333333333333332,11.555555555555555,35.55555555555556,0.0,55.22222222222222,10.0,1018.2222222222222,17.666666666666668,12.444444444444445,14.222222222222221,4.888888888888889,,,,111.83383145413157,,,,,,0.0
2021-06-11 15:50:00,,,,,,,4.556825,27.367,43.8044,22.166666666666668,11.444444444444445,36.94444444444444,0.0,56.27777777777778,10.0,1018.2777777777778,17.333333333333332,12.555555555555555,14.277777777777779,4.611111111111111,,,,106.1490226256376,,,,,,0.0
2021-06-11 16:00:00,,,,,,,4.922695,27.6295,43.6947,22.0,11.333333333333334,38.33333333333333,0.0,57.333333333333336,10.0,1018.3333333333334,17.0,12.666666666666666,14.333333333333334,4.333333333333334,,,,101.43569512598933,,,,,,0.0
2021-06-11 16:10:00,,,,,,,5.07846,27.3945,43.6197,21.833333333333332,11.222222222222221,39.72222222222222,0.0,58.388888888888886,10.0,1018.3888888888889,16.666666666666668,12.777777777777779,14.38888888888889,4.055555555555555,,,,100.46232726037839,,,,,,0.0
2021-06-11 16:20:00,,,,,,,5.09304,27.3488,43.615300000000005,21.666666666666668,11.11111111111111,41.111111111111114,0.0,59.44444444444444,10.0,1018.4444444444445,16.333333333333332,12.88888888888889,14.444444444444445,3.777777777777778,,,,98.1592745480295,,,,,,0.0
2021-06-11 16:30:00,,,,,,,5.474615,27.3008,43.5877,21.5,11.0,42.5,0.0,60.5,10.0,1018.5,16.0,13.0,14.5,3.5,,,,103.56831594327075,,,,,,0.0
2021-06-11 16:40:00,,,,,,,5.25602,27.256,43.590999999999994,21.333333333333332,10.88888888888889,43.888888888888886,0.0,61.55555555555556,10.0,1018.5555555555555,15.666666666666666,13.11111111111111,14.555555555555555,3.2222222222222223,,,,96.28770577102058,,,,,,0.0
2021-06-11 16:50:00,,,,,,,5.09387,27.287599999999998,43.6021,21.166666666666668,10.777777777777779,45.27777777777778,0.0,62.611111111111114,10.0,1018.6111111111111,15.333333333333332,13.222222222222221,14.61111111111111,2.9444444444444446,,,,98.40161043005475,,,,,,0.0
2021-06-11 17:00:00,,,,,,,5.0928249999999995,27.279200000000003,43.567099999999996,21.0,10.666666666666666,46.666666666666664,0.0,63.66666666666667,10.0,1018.6666666666666,15.0,13.333333333333334,14.666666666666666,2.666666666666667,,,,104.00855944207834,,,,,,0.0
2021-06-11 17:10:00,,,,,,,5.010260000000001,27.157,43.5572,20.833333333333332,10.555555555555555,48.05555555555556,0.0,64.72222222222223,10.0,1018.7222222222222,14.666666666666666,13.444444444444445,14.722222222222221,2.3888888888888893,,,,104.65474279910158,,,,,,0.0
2021-06-11 17:20:00,,,,,,,5.15322,27.135199999999998,43.5861,20.666666666666668,10.444444444444445,49.44444444444444,0.0,65.77777777777777,10.0,1018.7777777777778,14.333333333333332,13.555555555555555,14.777777777777779,2.1111111111111116,,,,104.82432061082224,,,,,,0.0
2021-06-11 17:30:00,,,,,,,5.53361,26.9711,43.6371,20.5,10.333333333333334,50.83333333333333,0.0,66.83333333333333,10.0,1018.8333333333334,14.0,13.666666666666666,14.833333333333334,1.833333333333334,,,,104.27159698744951,,,,,,0.0
2021-06-11 17:40:00,,,,,,,5.58831,26.7919,43.697199999999995,20.333333333333332,10.222222222222221,52.22222222222222,0.0,67.88888888888889,10.0,1018.8888888888889,13.666666666666666,13.777777777777779,14.88888888888889,1.5555555555555562,,,,103.47470737349515,,,,,,0.0
2021-06-11 17:50:00,,,,,,,5.3759250000000005,26.5291,43.7508,20.166666666666668,10.11111111111111,53.611111111111114,0.0,68.94444444444444,10.0,1018.9444444444445,13.333333333333332,13.88888888888889,14.944444444444445,1.2777777777777786,,,,104.847928682532,,,,,,0.0
2021-06-11 18:00:00,,,,,,,5.49554,26.163099999999996,43.8084,20.0,10.0,55.0,0.0,70.0,10.0,1019.0,13.0,14.0,15.0,1.0,,,,109.06202174105886,,,,,,0.0
2021-06-11 18:10:00,,,,,,,5.82436,26.0603,43.929199999999994,19.77777777777778,9.833333333333334,57.388888888888886,0.0,71.05555555555556,10.0,1019.0555555555555,12.833333333333334,14.0,14.944444444444445,1.0,,,,109.19716536721266,,,,,,0.0
2021-06-11 18:20:00,,,,,,,5.475035,25.4652,44.0846,19.555555555555557,9.666666666666666,59.77777777777778,0.0,72.11111111111111,10.0,1019.1111111111111,12.666666666666666,14.0,14.88888888888889,1.0,,,,111.53761896144199,,,,,,0.0
2021-06-11 18:30:00,,,,,,,5.444485,25.0094,44.2748,19.333333333333332,9.5,62.166666666666664,0.0,73.16666666666667,10.0,1019.1666666666666,12.5,14.0,14.833333333333334,1.0,,,,108.99686190114855,,,,,,0.0
2021-06-11 18:40:00,,,,,,,5.76284,24.354,44.4733,19.11111111111111,9.333333333333334,64.55555555555556,0.0,74.22222222222223,10.0,1019.2222222222222,12.333333333333334,14.0,14.777777777777779,1.0,,,,111.87628830171575,,,,,,0.0
2021-06-11 18:50:00,,,,,,,5.783715,23.971799999999998,44.6959,18.88888888888889,9.166666666666666,66.94444444444444,0.0,75.27777777777777,10.0,1019.2777777777778,12.166666666666666,14.0,14.722222222222221,1.0,,,,111.10153816524871,,,,,,0.0
2021-06-11 19:00:00,,,,,,,6.123035,23.5321,44.8887,18.666666666666668,9.0,69.33333333333333,0.0,76.33333333333333,10.0,1019.3333333333334,12.0,14.0,14.666666666666666,1.0,,,,105.91847220426226,,,,,,0.0
2021-06-11 19:10:00,,,,,,,5.85229,23.430500000000002,45.0737,18.444444444444443,8.833333333333334,71.72222222222223,0.0,77.38888888888889,10.0,1019.3888888888889,11.833333333333334,14.0,14.61111111111111,1.0,,,,110.66162351726811,,,,,,0.0
2021-06-11 19:20:00,,,,,,,6.034445,22.6626,45.2336,18.22222222222222,8.666666666666666,74.11111111111111,0.0,78.44444444444444,10.0,1019.4444444444445,11.666666666666666,14.0,14.555555555555555,1.0,,,,108.17464532949157,,,,,,0.0
2021-06-11 19:30:00,,,,,,,6.19237,22.3805,45.7353,18.0,8.5,76.5,0.0,79.5,10.0,1019.5,11.5,14.0,14.5,1.0,,,,115.26116249946551,,,,,,0.0
2021-06-11 19:40:00,,,,,,,6.3845,22.3655,46.0835,17.77777777777778,8.333333333333334,78.88888888888889,0.0,80.55555555555556,10.0,1019.5555555555555,11.333333333333334,14.0,14.444444444444445,1.0,,,,110.13980290838553,,,,,,0.0
2021-06-11 19:50:00,,,,,,,7.083265,22.597,46.287400000000005,17.555555555555557,8.166666666666666,81.27777777777777,0.0,81.61111111111111,10.0,1019.6111111111111,11.166666666666666,14.0,14.38888888888889,1.0,,,,111.17780354645292,,,,,,0.0
2021-06-11 20:00:00,,,,,,,7.05741,22.2719,46.3741,17.333333333333332,8.0,83.66666666666666,0.0,82.66666666666667,10.0,1019.6666666666666,11.0,14.0,14.333333333333334,1.0,,,,108.23237891590527,,,,,,0.0
2021-06-11 20:10:00,,,,,,,7.482435,21.8791,46.4279,17.11111111111111,7.833333333333333,86.05555555555556,0.0,83.72222222222223,10.0,1019.7222222222222,10.833333333333332,14.0,14.277777777777779,1.0,,,,68.4533860487857,,,,,,0.0
2021-06-11 20:20:00,,,,,,,7.7955250000000005,22.1488,46.5369,16.88888888888889,7.666666666666666,88.44444444444444,0.0,84.77777777777777,10.0,1019.7777777777778,10.666666666666666,14.0,14.222222222222221,1.0,,,,74.8740592463003,,,,,,0.0
2021-06-11 20:30:00,,,,,,,7.4392499999999995,21.4207,46.591300000000004,16.666666666666668,7.5,90.83333333333333,0.0,85.83333333333333,10.0,1019.8333333333334,10.5,14.0,14.166666666666666,1.0,,,,103.90030566889013,,,,,,0.0
2021-06-11 20:40:00,,,,,,,7.644605,20.8855,46.6711,16.444444444444443,7.333333333333333,93.22222222222223,0.0,86.88888888888889,10.0,1019.8888888888889,10.333333333333332,14.0,14.11111111111111,1.0,,,,110.17660654057218,,,,,,0.0
2021-06-11 20:50:00,,,,,,,7.77226,20.7132,46.7524,16.22222222222222,7.166666666666666,95.61111111111111,0.0,87.94444444444444,10.0,1019.9444444444445,10.166666666666666,14.0,14.055555555555555,1.0,,,,114.04372410919707,,,,,,0.0
2021-06-11 21:00:00,,,,,,,7.904390000000001,20.811799999999998,46.8982,16.0,7.0,98.0,0.0,89.0,10.0,1020.0,10.0,14.0,14.0,1.0,,,,108.80972372195143,,,,,,0.0
2021-06-11 21:10:00,,,,,,,7.65449,20.3979,46.9979,15.944444444444445,6.888888888888889,100.16666666666667,0.0,88.83333333333333,10.0,1020.0,9.833333333333334,13.88888888888889,13.833333333333334,1.0,,,,111.40091192256259,,,,,,0.0
2021-06-11 21:20:00,,,,,,,8.121095,20.8188,46.916399999999996,15.88888888888889,6.777777777777778,102.33333333333333,0.0,88.66666666666667,10.0,1020.0,9.666666666666666,13.777777777777779,13.666666666666666,1.0,,,,111.31652769271936,,,,,,0.0
2021-06-11 21:30:00,,,,,,,8.055155,20.3784,46.5816,15.833333333333334,6.666666666666667,104.5,0.0,88.5,10.0,1020.0,9.5,13.666666666666666,13.5,1.0,,,,111.76429267236742,,,,,,0.0
2021-06-11 21:40:00,,,,,,,7.989015,19.8828,46.5092,15.777777777777779,6.555555555555555,106.66666666666667,0.0,88.33333333333333,10.0,1020.0,9.333333333333334,13.555555555555555,13.333333333333334,1.0,,,,108.14048374822585,,,,,,0.0
2021-06-11 21:50:00,,,,,,,7.849715000000001,19.9131,46.5389,15.722222222222221,6.444444444444445,108.83333333333333,0.0,88.16666666666667,10.0,1020.0,9.166666666666666,13.444444444444445,13.166666666666666,1.0,,,,108.2042488126162,,,,,,0.0
2021-06-11 22:00:00,,,,,,,7.528255,19.863999999999997,46.5875,15.666666666666666,6.333333333333333,111.0,0.0,88.0,10.0,1020.0,9.0,13.333333333333334,13.0,1.0,,,,105.64563783893477,,,,,,0.0
2021-06-11 22:10:00,,,,,,,7.143904999999999,20.2731,46.6272,15.61111111111111,6.222222222222222,113.16666666666667,0.0,87.83333333333333,10.0,1020.0,8.833333333333334,13.222222222222221,12.833333333333334,1.0,,,,110.58136936403264,,,,,,0.0
2021-06-11 22:20:00,,,,,,,7.122215,19.531,46.612700000000004,15.555555555555555,6.111111111111111,115.33333333333333,0.0,87.66666666666667,10.0,1020.0,8.666666666666666,13.11111111111111,12.666666666666666,1.0,,,,113.5508096119509,,,,,,0.0
2021-06-11 22:30:00,,,,,,,6.785735,20.0119,46.6526,15.5,6.0,117.5,0.0,87.5,10.0,1020.0,8.5,13.0,12.5,1.0,,,,110.76194036063502,,,,,,0.0
2021-06-11 22:40:00,,,,,,,6.612215000000001,19.406100000000002,46.658100000000005,15.444444444444445,5.888888888888889,119.66666666666667,0.0,87.33333333333333,10.0,1020.0,8.333333333333334,12.88888888888889,12.333333333333334,1.0,,,,110.50575942131086,,,,,,0.0
2021-06-11 22:50:00,,,,,,,6.9580150000000005,19.3566,46.681200000000004,15.38888888888889,5.777777777777778,121.83333333333333,0.0,87.16666666666667,10.0,1020.0,8.166666666666666,12.777777777777779,12.166666666666666,1.0,,,,106.14821418309616,,,,,,0.0
2021-06-11 23:00:00,,,,,,,8.72286,19.487299999999998,46.725100000000005,15.333333333333334,5.666666666666667,124.0,0.0,87.0,10.0,1020.0,8.0,12.666666666666666,12.0,1.0,,,,109.2197914539488,,,,,,0.0
2021-06-11 23:10:00,,,,,,,7.541145,19.6978,46.7355,15.277777777777779,5.555555555555555,126.16666666666666,0.0,86.83333333333333,10.0,1020.0,7.833333333333333,12.555555555555555,11.833333333333332,1.0,,,,112.36495841225663,,,,,,0.0
2021-06-11 23:20:00,,,,,,,6.992794999999999,19.517599999999998,46.7235,15.222222222222221,5.444444444444445,128.33333333333334,0.0,86.66666666666667,10.0,1020.0,7.666666666666666,12.444444444444445,11.666666666666666,1.0,,,,108.8729402100299,,,,,,0.0
2021-06-11 23:30:00,,,,,,,6.89264,19.4453,46.706900000000005,15.166666666666666,5.333333333333334,130.5,0.0,86.5,10.0,1020.0,7.5,12.333333333333334,11.5,1.0,,,,109.49763338983394,,,,,,0.0
2021-06-11 23:40:00,,,,,,,7.002249999999999,19.288999999999998,46.7242,15.11111111111111,5.222222222222222,132.66666666666666,0.0,86.33333333333333,10.0,1020.0,7.333333333333333,12.222222222222221,11.333333333333332,1.0,,,,110.27151361885717,,,,,,0.0
2021-06-11 23:50:00,,,,,,,7.079559999999999,19.1815,46.7525,15.055555555555555,5.111111111111111,134.83333333333334,0.0,86.16666666666667,10.0,1020.0,7.166666666666666,12.11111111111111,11.166666666666666,1.0,,,,108.04982167626504,,,,,,0.0
2021-06-12 00:00:00,,,,,,,7.089465,18.7805,46.7841,15.0,5.0,137.0,0.0,86.0,10.0,1020.0,7.0,12.0,11.0,1.0,,,,113.35851590431344,,,,,,0.0
2021-06-12 00:10:00,,,,,,,7.38065,18.7516,46.8432,14.944444444444445,4.944444444444445,138.44444444444446,0.0,86.11111111111111,10.0,1020.0,7.166666666666667,12.0,10.833333333333334,1.0,,,,110.92446098047462,,,,,,0.0
2021-06-12 00:20:00,,,,,,,7.40114,18.889000000000003,46.9028,14.88888888888889,4.888888888888889,139.88888888888889,0.0,86.22222222222223,10.0,1020.0,7.333333333333333,12.0,10.666666666666666,1.0,,,,110.66028794865149,,,,,,0.0
2021-06-12 00:30:00,,,,,,,7.13905,18.3873,46.921,14.833333333333334,4.833333333333333,141.33333333333334,0.0,86.33333333333333,10.0,1020.0,7.5,12.0,10.5,1.0,,,,110.59496194548527,,,,,,0.0
2021-06-12 00:40:00,,,,,,,6.84278,18.1132,46.9771,14.777777777777779,4.777777777777778,142.77777777777777,0.0,86.44444444444444,10.0,1020.0,7.666666666666667,12.0,10.333333333333334,1.0,,,,108.51157315960037,,,,,,0.0
2021-06-12 00:50:00,,,,,,,6.612025,18.136100000000003,47.0359,14.722222222222221,4.722222222222222,144.22222222222223,0.0,86.55555555555556,10.0,1020.0,7.833333333333333,12.0,10.166666666666666,1.0,,,,108.57513311547748,,,,,,0.0
2021-06-12 01:00:00,,,,,,,6.281735,18.066399999999998,47.070299999999996,14.666666666666666,4.666666666666667,145.66666666666666,0.0,86.66666666666667,10.0,1020.0,8.0,12.0,10.0,1.0,,,,110.8613011152192,,,,,,0.0
2021-06-12 01:10:00,,,,,,,6.43383,17.6815,47.1017,14.61111111111111,4.611111111111111,147.11111111111111,0.0,86.77777777777777,10.0,1020.0,8.166666666666666,12.0,9.833333333333334,1.0,,,,112.81655068305926,,,,,,0.0
2021-06-12 01:20:00,,,,,,,6.535795,17.4498,47.1654,14.555555555555555,4.555555555555555,148.55555555555554,0.0,86.88888888888889,10.0,1020.0,8.333333333333334,12.0,9.666666666666666,1.0,,,,109.94175028375312,,,,,,0.0
2021-06-12 01:30:00,,,,,,,6.590325,17.3587,47.2407,14.5,4.5,150.0,0.0,87.0,10.0,1020.0,8.5,12.0,9.5,1.0,,,,110.79627219808977,,,,,,0.0
2021-06-12 01:40:00,,,,,,,6.578919999999999,17.4035,47.3129,14.444444444444445,4.444444444444445,151.44444444444446,0.0,87.11111111111111,10.0,1020.0,8.666666666666666,12.0,9.333333333333334,1.0,,,,105.34822917011498,,,,,,0.0
2021-06-12 01:50:00,,,,,,,6.854205,16.9602,47.3271,14.38888888888889,4.388888888888889,152.88888888888889,0.0,87.22222222222223,10.0,1020.0,8.833333333333334,12.0,9.166666666666666,1.0,,,,111.00889124767927,,,,,,0.0
2021-06-12 02:00:00,,,,,,,6.797020000000001,17.0056,47.4074,14.333333333333334,4.333333333333333,154.33333333333334,0.0,87.33333333333333,10.0,1020.0,9.0,12.0,9.0,1.0,,,,111.59677811337056,,,,,,0.0
2021-06-12 02:10:00,,,,,,,6.664019999999999,16.977600000000002,47.4727,14.277777777777779,4.277777777777778,155.77777777777777,0.0,87.44444444444444,10.0,1020.0,9.166666666666668,12.0,8.833333333333332,1.0,,,,110.29679578317761,,,,,,0.0
2021-06-12 02:20:00,,,,,,,6.65604,17.2934,47.4991,14.222222222222221,4.222222222222222,157.22222222222223,0.0,87.55555555555556,10.0,1020.0,9.333333333333334,12.0,8.666666666666666,1.0,,,,108.64798467237397,,,,,,0.0
2021-06-12 02:30:00,,,,,,,6.654604999999999,16.979300000000002,47.4756,14.166666666666666,4.166666666666667,158.66666666666666,0.0,87.66666666666667,10.0,1020.0,9.5,12.0,8.5,1.0,,,,107.33717764601195,,,,,,0.0
2021-06-12 02:40:00,,,,,,,6.57217,17.0088,47.4893,14.11111111111111,4.111111111111111,160.11111111111111,0.0,87.77777777777777,10.0,1020.0,9.666666666666668,12.0,8.333333333333332,1.0,,,,110.93992149805618,,,,,,0.0
2021-06-12 02:50:00,,,,,,,6.773445,16.8709,47.5067,14.055555555555555,4.055555555555555,161.55555555555554,0.0,87.88888888888889,10.0,1020.0,9.833333333333334,12.0,8.166666666666666,1.0,,,,110.83373085172836,,,,,,0.0
2021-06-12 03:00:00,,,,,,,6.74151,16.9635,47.538799999999995,14.0,4.0,163.0,0.0,88.0,10.0,1020.0,10.0,12.0,8.0,1.0,,,,113.22567841459802,,,,,,0.0
2021-06-12 03:10:00,,,,,,,6.802665,16.6162,47.546,14.11111111111111,3.9444444444444446,166.27777777777777,0.0,87.5,10.0,1020.0,10.11111111111111,12.0,7.777777777777778,1.2222222222222223,,,,125.34525751189324,,,,,,0.0
2021-06-12 03:20:00,,,,,,,6.871165,16.6536,47.561699999999995,14.222222222222221,3.888888888888889,169.55555555555554,0.0,87.0,10.0,1020.0,10.222222222222221,12.0,7.555555555555555,1.4444444444444444,,,,109.30389887621172,,,,,,0.0
2021-06-12 03:30:00,,,,,,,6.859430000000001,16.6105,47.594100000000005,14.333333333333334,3.8333333333333335,172.83333333333334,0.0,86.5,10.0,1020.0,10.333333333333334,12.0,7.333333333333333,1.6666666666666665,,,,113.49983895210224,,,,,,0.0
2021-06-12 03:40:00,,,,,,,6.730565,16.5547,47.6186,14.444444444444445,3.7777777777777777,176.11111111111111,0.0,86.0,10.0,1020.0,10.444444444444445,12.0,7.111111111111111,1.8888888888888888,,,,106.86912280346715,,,,,,0.0
2021-06-12 03:50:00,,,,,,,6.8791150000000005,16.6192,47.6186,14.555555555555555,3.7222222222222223,179.38888888888889,0.0,85.5,10.0,1020.0,10.555555555555555,12.0,6.888888888888889,2.111111111111111,,,,112.64195432264253,,,,,,0.0
2021-06-12 04:00:00,,,,,,,7.2003,16.6757,47.595,14.666666666666666,3.6666666666666665,182.66666666666666,0.0,85.0,10.0,1020.0,10.666666666666666,12.0,6.666666666666667,2.333333333333333,,,,109.8639427551442,,,,,,0.0
2021-06-12 04:10:00,,,,,,,7.17207,17.0268,47.5353,14.777777777777779,3.611111111111111,185.94444444444446,0.0,84.5,10.0,1020.0,10.777777777777779,12.0,6.444444444444445,2.5555555555555554,,,,108.56758774579582,,,,,,0.0
2021-06-12 04:20:00,,,,,,,7.269575000000001,17.1325,47.5108,14.88888888888889,3.5555555555555554,189.22222222222223,0.0,84.0,10.0,1020.0,10.88888888888889,12.0,6.222222222222222,2.7777777777777777,,,,111.64884350016965,,,,,,0.0
2021-06-12 04:30:00,,,,,,,7.17474,17.5006,47.7553,15.0,3.5,192.5,0.0,83.5,10.0,1020.0,11.0,12.0,6.0,3.0,,,,110.8380354418997,,,,,,0.0
2021-06-12 04:40:00,,,,,,,7.00496,17.747899999999998,47.8309,15.11111111111111,3.4444444444444446,195.77777777777777,0.0,83.0,10.0,1020.0,11.11111111111111,12.0,5.777777777777778,3.2222222222222223,,,,107.82310222819699,,,,,,0.0
2021-06-12 04:50:00,,,,,,,6.91515,17.792,47.7725,15.222222222222221,3.388888888888889,199.05555555555554,0.0,82.5,10.0,1020.0,11.222222222222221,12.0,5.555555555555555,3.444444444444444,,,,113.05123806904939,,,,,,0.0
2021-06-12 05:00:00,,,,,,,6.959619999999999,18.2561,47.7046,15.333333333333334,3.3333333333333335,202.33333333333334,0.0,82.0,10.0,1020.0,11.333333333333334,12.0,5.333333333333334,3.6666666666666665,,,,107.2489456366415,,,,,,0.0
2021-06-12 05:10:00,,,,,,,6.640215,19.4822,47.6059,15.444444444444445,3.2777777777777777,205.61111111111111,0.0,81.5,10.0,1020.0,11.444444444444445,12.0,5.111111111111111,3.888888888888889,,,,107.55360808399436,,,,,,0.0
2021-06-12 05:20:00,,,,,,,6.530925000000001,20.5687,45.7525,15.555555555555555,3.2222222222222223,208.88888888888889,0.0,81.0,10.0,1020.0,11.555555555555555,12.0,4.888888888888889,4.111111111111111,,,,107.12084011508921,,,,,,0.0
2021-06-12 05:30:00,,,,,,,6.49701,21.234299999999998,44.0465,15.666666666666666,3.166666666666667,212.16666666666669,0.0,80.5,10.0,1020.0,11.666666666666666,12.0,4.666666666666667,4.333333333333333,,,,109.28043321900448,,,,,,0.0
2021-06-12 05:40:00,,,,,,,6.212395,21.9326,42.914100000000005,15.777777777777779,3.111111111111111,215.44444444444446,0.0,80.0,10.0,1020.0,11.777777777777779,12.0,4.444444444444445,4.555555555555555,,,,111.53222873041186,,,,,,0.0
2021-06-12 05:50:00,,,,,,,6.0581499999999995,22.1938,42.135000000000005,15.88888888888889,3.0555555555555554,218.72222222222223,0.0,79.5,10.0,1020.0,11.88888888888889,12.0,4.222222222222222,4.777777777777778,,,,114.33094920831884,,,,,,0.0
2021-06-12 06:00:00,,,,,,,6.03921,24.596799999999998,41.635000000000005,16.0,3.0,222.0,0.0,79.0,10.0,1020.0,12.0,12.0,4.0,5.0,,,,114.847518350947,,,,,,0.0
2021-06-12 06:10:00,,,,,,,5.919425,25.619400000000002,41.1145,16.22222222222222,3.0555555555555554,225.44444444444446,0.0,78.16666666666667,10.0,1020.0,11.944444444444445,12.055555555555555,4.055555555555555,5.055555555555555,,,,113.10936833570233,,,,,,0.0
2021-06-12 06:20:00,,,,,,,5.88753,25.4506,40.2781,16.444444444444443,3.111111111111111,228.88888888888889,0.0,77.33333333333333,10.0,1020.0,11.88888888888889,12.11111111111111,4.111111111111111,5.111111111111111,,,,112.42852718590343,,,,,,0.0
2021-06-12 06:30:00,,,,,,,5.6875,25.5706,39.5109,16.666666666666668,3.1666666666666665,232.33333333333334,0.0,76.5,10.0,1020.0,11.833333333333334,12.166666666666666,4.166666666666667,5.166666666666667,,,,110.71516146428166,,,,,,0.0
2021-06-12 06:40:00,,,,,,,5.669305,26.7752,39.1469,16.88888888888889,3.2222222222222223,235.77777777777777,0.0,75.66666666666667,10.0,1020.0,11.777777777777779,12.222222222222221,4.222222222222222,5.222222222222222,,,,111.45934660119526,,,,,,0.0
2021-06-12 06:50:00,,,,,,,5.65235,27.128500000000003,38.8277,17.11111111111111,3.2777777777777777,239.22222222222223,0.0,74.83333333333333,10.0,1020.0,11.722222222222221,12.277777777777779,4.277777777777778,5.277777777777778,,,,111.29293138105318,,,,,,0.0
2021-06-12 07:00:00,,,,,,,5.61166,26.506,38.7498,17.333333333333332,3.3333333333333335,242.66666666666666,0.0,74.0,10.0,1020.0,11.666666666666666,12.333333333333334,4.333333333333333,5.333333333333333,,,,109.14987516327767,,,,,,0.0
2021-06-12 07:10:00,,,,,,,5.45278,26.5813,38.753,17.555555555555557,3.388888888888889,246.11111111111111,0.0,73.16666666666667,10.0,1020.0,11.61111111111111,12.38888888888889,4.388888888888889,5.388888888888889,,,,111.64450715857038,,,,,,0.0
2021-06-12 07:20:00,,,,,,,5.3398200000000005,26.980399999999996,38.8348,17.77777777777778,3.4444444444444446,249.55555555555554,0.0,72.33333333333333,10.0,1020.0,11.555555555555555,12.444444444444445,4.444444444444445,5.444444444444445,,,,106.24101643233648,,,,,,0.0
2021-06-12 07:30:00,,,,,,,5.462715,25.2797,38.9045,18.0,3.5,253.0,0.0,71.5,10.0,1020.0,11.5,12.5,4.5,5.5,,,,113.29367078899664,,,,,,0.0
2021-06-12 07:40:00,,,,,,,5.8436900000000005,25.776999999999997,38.866200000000006,18.22222222222222,3.5555555555555554,256.44444444444446,0.0,70.66666666666667,10.0,1020.0,11.444444444444445,12.555555555555555,4.555555555555555,5.555555555555555,,,,111.83167739178502,,,,,,0.0
2021-06-12 07:50:00,,,,,,,5.648384999999999,26.0437,38.949200000000005,18.444444444444443,3.611111111111111,259.8888888888889,0.0,69.83333333333333,10.0,1020.0,11.38888888888889,12.61111111111111,4.611111111111111,5.611111111111111,,,,106.34522484903282,,,,,,0.0
2021-06-12 08:00:00,,,,,,,5.90177,27.2977,39.009699999999995,18.666666666666668,3.6666666666666665,263.3333333333333,0.0,69.0,10.0,1020.0,11.333333333333334,12.666666666666666,4.666666666666667,5.666666666666667,,,,104.73745080204333,,,,,,0.0
2021-06-12 08:10:00,,,,,,,5.93038,27.167399999999997,39.0514,18.88888888888889,3.7222222222222223,266.77777777777777,0.0,68.16666666666667,10.0,1020.0,11.277777777777779,12.722222222222221,4.722222222222222,5.722222222222222,,,,109.47373550458141,,,,,,0.0
2021-06-12 08:20:00,,,,,,,5.57189,27.8745,38.7322,19.11111111111111,3.7777777777777777,270.22222222222223,0.0,67.33333333333333,10.0,1020.0,11.222222222222221,12.777777777777779,4.777777777777778,5.777777777777778,,,,111.4555678056189,,,,,,0.0
2021-06-12 08:30:00,,,,,,,5.672555,27.979599999999998,38.2115,19.333333333333332,3.833333333333333,273.6666666666667,0.0,66.5,10.0,1020.0,11.166666666666666,12.833333333333334,4.833333333333333,5.833333333333333,,,,110.50491102207852,,,,,,0.0
2021-06-12 08:40:00,,,,,,,5.99899,28.0243,38.3668,19.555555555555557,3.888888888888889,277.1111111111111,0.0,65.66666666666667,10.0,1020.0,11.11111111111111,12.88888888888889,4.888888888888889,5.888888888888889,,,,112.31934771155234,,,,,,0.0
2021-06-12 08:50:00,,,,,,,6.282438888888889,28.590777777777777,38.613,19.77777777777778,3.9444444444444446,280.55555555555554,0.0,64.83333333333333,10.0,1020.0,11.055555555555555,12.944444444444445,4.944444444444445,5.944444444444445,,,,113.4068774804153,,,,,,0.0
2021-06-12 09:00:00,,,,,,,6.060665,28.7421,38.603,20.0,4.0,284.0,0.0,64.0,10.0,1020.0,11.0,13.0,5.0,6.0,,,,113.55124748380845,,,,,,0.0
2021-06-12 09:10:00,,,,,,,5.778779999999999,29.012400000000003,39.5764,20.166666666666668,4.222222222222222,284.3333333333333,0.0,63.388888888888886,10.0,1019.9444444444445,11.666666666666666,13.0,5.222222222222222,6.0,,,,114.42832546492755,,,,,,0.0
2021-06-12 09:20:00,,,,,,,5.57066,30.225,41.1431,20.333333333333332,4.444444444444445,284.6666666666667,0.0,62.77777777777778,10.0,1019.8888888888889,12.333333333333334,13.0,5.444444444444445,6.0,,,,113.41018493135095,,,,,,0.0
2021-06-12 09:30:00,,,,,,,5.56398,29.893900000000002,42.1429,20.5,4.666666666666667,285.0,0.0,62.166666666666664,10.0,1019.8333333333334,13.0,13.0,5.666666666666667,6.0,,,,112.6379352414406,,,,,,0.0
2021-06-12 09:40:00,,,,,,,5.52674,30.3178,42.6837,20.666666666666668,4.888888888888889,285.3333333333333,0.0,61.55555555555556,10.0,1019.7777777777778,13.666666666666668,13.0,5.888888888888889,6.0,,,,110.16890652026159,,,,,,0.0
2021-06-12 09:50:00,,,,,,,5.507630000000001,30.4127,42.8918,20.833333333333332,5.111111111111111,285.6666666666667,0.0,60.94444444444444,10.0,1019.7222222222222,14.333333333333334,13.0,6.111111111111111,6.0,,,,108.67129402354612,,,,,,0.0
2021-06-12 10:00:00,,,,,,,5.37032,30.401100000000003,42.919200000000004,21.0,5.333333333333333,286.0,0.0,60.333333333333336,10.0,1019.6666666666666,15.0,13.0,6.333333333333333,6.0,,,,113.92823738636943,,,,,,0.0
2021-06-12 10:10:00,,,,,,,5.606085,30.270999999999997,42.9338,21.166666666666668,5.555555555555555,286.3333333333333,0.0,59.72222222222222,10.0,1019.6111111111111,15.666666666666668,13.0,6.555555555555555,6.0,,,,113.36490771945587,,,,,,0.0
2021-06-12 10:20:00,,,,,,,5.392715,30.736399999999996,42.9322,21.333333333333332,5.777777777777778,286.6666666666667,0.0,59.111111111111114,10.0,1019.5555555555555,16.333333333333336,13.0,6.777777777777778,6.0,,,,111.87627610977088,,,,,,0.0
2021-06-12 10:30:00,,,,,,,5.24727,30.7957,42.8236,21.5,6.0,287.0,0.0,58.5,10.0,1019.5,17.0,13.0,7.0,6.0,,,,109.06853742825783,,,,,,0.0
2021-06-12 10:40:00,,,,,,,4.76055,31.0753,42.6671,21.666666666666668,6.222222222222222,287.3333333333333,0.0,57.888888888888886,10.0,1019.4444444444445,17.666666666666668,13.0,7.222222222222222,6.0,,,,112.04299073019942,,,,,,0.0
2021-06-12 10:50:00,,,,,,,4.359175,31.889999999999997,42.4668,21.833333333333332,6.444444444444445,287.6666666666667,0.0,57.27777777777778,10.0,1019.3888888888889,18.333333333333336,13.0,7.444444444444445,6.0,,,,113.43644894486768,,,,,,0.0
2021-06-12 11:00:00,,,,,,,4.557,31.392200000000003,41.9836,22.0,6.666666666666666,288.0,0.0,56.666666666666664,10.0,1019.3333333333334,19.0,13.0,7.666666666666666,6.0,,,,111.18147985663117,,,,,,0.0
2021-06-12 11:10:00,,,,,,,3.9298200000000003,31.141000000000002,41.910199999999996,22.166666666666668,6.888888888888889,288.3333333333333,0.0,56.05555555555556,10.0,1019.2777777777778,19.666666666666668,13.0,7.888888888888889,6.0,,,,112.35389231040654,,,,,,0.0
2021-06-12 11:20:00,,,,,,,4.1582349999999995,31.823500000000003,41.919200000000004,22.333333333333332,7.111111111111111,288.6666666666667,0.0,55.44444444444444,10.0,1019.2222222222222,20.333333333333336,13.0,8.11111111111111,6.0,,,,113.10957703929837,,,,,,0.0
2021-06-12 11:30:00,,,,,,,4.2646299999999995,31.907400000000003,41.805,22.5,7.333333333333333,289.0,0.0,54.83333333333333,10.0,1019.1666666666666,21.0,13.0,8.333333333333332,6.0,,,,114.44962876098978,,,,,,0.0
2021-06-12 11:40:00,,,,,,,4.477085000000001,31.693,41.6863,22.666666666666668,7.555555555555555,289.3333333333333,0.0,54.22222222222222,10.0,1019.1111111111111,21.666666666666668,13.0,8.555555555555555,6.0,,,,117.83778690984693,,,,,,0.0
2021-06-12 11:50:00,,,,,,,4.628755,31.3719,41.642,22.833333333333332,7.777777777777778,289.6666666666667,0.0,53.611111111111114,10.0,1019.0555555555555,22.333333333333336,13.0,8.777777777777779,6.0,,,,110.79181924593652,,,,,,0.0
2021-06-12 12:00:00,,,,,,,4.973145000000001,30.671,41.675599999999996,23.0,8.0,290.0,0.0,53.0,10.0,1019.0,23.0,13.0,9.0,6.0,,,,108.1531007387409,,,,,,0.0
2021-06-12 12:10:00,,,,,,,4.972465,30.7673,41.7572,23.055555555555557,8.222222222222221,289.6111111111111,0.0,52.888888888888886,10.0,1019.0,23.11111111111111,13.0,9.277777777777779,6.0,,,,112.51227396647134,,,,,,0.0
2021-06-12 12:20:00,,,,,,,4.76434,30.7041,41.8057,23.11111111111111,8.444444444444445,289.22222222222223,0.0,52.77777777777778,10.0,1019.0,23.22222222222222,13.0,9.555555555555555,6.0,,,,110.75709622377731,,,,,,0.0
2021-06-12 12:30:00,,,,,,,4.91864,30.6077,41.8355,23.166666666666668,8.666666666666666,288.8333333333333,0.0,52.666666666666664,10.0,1019.0,23.333333333333332,13.0,9.833333333333334,6.0,,,,108.26994950008933,,,,,,0.0
2021-06-12 12:40:00,,,,,,,5.159235,30.8467,41.8468,23.22222222222222,8.88888888888889,288.44444444444446,0.0,52.55555555555556,10.0,1019.0,23.444444444444443,13.0,10.11111111111111,6.0,,,,108.53930307679256,,,,,,0.0
2021-06-12 12:50:00,,,,,,,5.48596,29.8658,41.8417,23.27777777777778,9.11111111111111,288.05555555555554,0.0,52.44444444444444,10.0,1019.0,23.555555555555557,13.0,10.38888888888889,6.0,,,,99.96365365367824,,,,,,0.0
2021-06-12 13:00:00,,,,,,,6.05269,29.921499999999998,41.8976,23.333333333333332,9.333333333333334,287.6666666666667,0.0,52.333333333333336,10.0,1019.0,23.666666666666668,13.0,10.666666666666666,6.0,,,,111.39703852163197,,,,,,0.0
2021-06-12 13:10:00,,,,,,,5.91324,30.262,41.6745,23.38888888888889,9.555555555555555,287.27777777777777,0.0,52.22222222222222,10.0,1019.0,23.77777777777778,13.0,10.944444444444445,6.0,,,,108.81531215430653,,,,,,0.0
2021-06-12 13:20:00,,,,,,,6.248365,30.3452,41.4902,23.444444444444443,9.777777777777779,286.8888888888889,0.0,52.111111111111114,10.0,1019.0,23.88888888888889,13.0,11.222222222222221,6.0,,,,103.01105755649716,,,,,,0.0
2021-06-12 13:30:00,,,,,,,6.074915,30.427100000000003,41.380700000000004,23.5,10.0,286.5,0.0,52.0,10.0,1019.0,24.0,13.0,11.5,6.0,,,,105.69907768486583,,,,,,0.0
2021-06-12 13:40:00,,,,,,,5.921165,30.303000000000004,41.327600000000004,23.555555555555557,10.222222222222221,286.1111111111111,0.0,51.888888888888886,10.0,1019.0,24.11111111111111,13.0,11.777777777777779,6.0,,,,104.48473913720773,,,,,,0.0
2021-06-12 13:50:00,,,,,,,5.559945,30.454200000000004,41.331900000000005,23.61111111111111,10.444444444444445,285.72222222222223,0.0,51.77777777777778,10.0,1019.0,24.22222222222222,13.0,12.055555555555555,6.0,,,,105.25567783247952,,,,,,0.0
2021-06-12 14:00:00,,,,,,,5.811325,30.4221,41.2851,23.666666666666668,10.666666666666666,285.3333333333333,0.0,51.666666666666664,10.0,1019.0,24.333333333333332,13.0,12.333333333333332,6.0,,,,112.69393598394879,,,,,,0.0
2021-06-12 14:10:00,,,,,,,5.486945,30.4581,41.2682,23.72222222222222,10.88888888888889,284.94444444444446,0.0,51.55555555555556,10.0,1019.0,24.444444444444443,13.0,12.61111111111111,6.0,,,,107.58153558009087,,,,,,0.0
2021-06-12 14:20:00,,,,,,,5.185405,29.935699999999997,41.2195,23.77777777777778,11.11111111111111,284.55555555555554,0.0,51.44444444444444,10.0,1019.0,24.555555555555557,13.0,12.88888888888889,6.0,,,,107.1125767223983,,,,,,0.0
2021-06-12 14:30:00,,,,,,,5.490679999999999,30.1473,41.2393,23.833333333333332,11.333333333333332,284.1666666666667,0.0,51.333333333333336,10.0,1019.0,24.666666666666668,13.0,13.166666666666666,6.0,,,,109.94735800877804,,,,,,0.0
2021-06-12 14:40:00,,,,,,,5.445165,29.436,41.2267,23.88888888888889,11.555555555555555,283.77777777777777,0.0,51.22222222222222,10.0,1019.0,24.77777777777778,13.0,13.444444444444443,6.0,,,,109.90361636016328,,,,,,0.0
2021-06-12 14:50:00,,,,,,,5.61342,29.7173,41.325900000000004,23.944444444444443,11.777777777777779,283.3888888888889,0.0,51.111111111111114,10.0,1019.0,24.88888888888889,13.0,13.722222222222221,6.0,,,,108.15106353996836,,,,,,0.0
2021-06-12 15:00:00,,,,,,,5.838475,29.4501,41.3586,24.0,12.0,283.0,0.0,51.0,10.0,1019.0,25.0,13.0,14.0,6.0,,,,112.65899878033137,,,,,,0.0
2021-06-12 15:10:00,,,,,,,6.291145,29.4035,41.429899999999996,23.833333333333332,11.777777777777779,283.0,0.016666666666666666,52.333333333333336,9.944444444444445,1019.0555555555555,26.944444444444443,13.11111111111111,13.88888888888889,5.722222222222222,,,,114.42932360460529,,,,,,0.0
2021-06-12 15:20:00,,,,,,,6.439695,29.5391,41.5116,23.666666666666668,11.555555555555555,283.0,0.03333333333333333,53.666666666666664,9.88888888888889,1019.1111111111111,28.88888888888889,13.222222222222221,13.777777777777779,5.444444444444445,,,,108.65591311589472,,,,,,0.0
2021-06-12 15:30:00,,,,,,,6.04003,29.4158,41.5208,23.5,11.333333333333334,283.0,0.05,55.0,9.833333333333334,1019.1666666666666,30.833333333333332,13.333333333333334,13.666666666666666,5.166666666666667,,,,108.78229413091799,,,,,,0.0
2021-06-12 15:40:00,,,,,,,6.55671,29.6701,41.4978,23.333333333333332,11.11111111111111,283.0,0.06666666666666667,56.333333333333336,9.777777777777779,1019.2222222222222,32.77777777777778,13.444444444444445,13.555555555555555,4.888888888888889,,,,107.50749302125921,,,,,,0.0
2021-06-12 15:50:00,,,,,,,6.2471499999999995,29.7819,41.4677,23.166666666666668,10.88888888888889,283.0,0.08333333333333333,57.666666666666664,9.722222222222221,1019.2777777777778,34.72222222222222,13.555555555555555,13.444444444444445,4.611111111111111,,,,111.54468521958691,,,,,,0.0
2021-06-12 16:00:00,,,,,,,6.720475,29.584500000000002,41.4396,23.0,10.666666666666666,283.0,0.1,59.0,9.666666666666666,1019.3333333333334,36.666666666666664,13.666666666666666,13.333333333333334,4.333333333333334,,,,113.9129682392185,,,,,,0.0
2021-06-12 16:10:00,,,,,,,6.58069,29.3236,41.464,22.833333333333332,10.444444444444445,283.0,0.11666666666666667,60.333333333333336,9.61111111111111,1019.3888888888889,38.611111111111114,13.777777777777779,13.222222222222221,4.055555555555555,,,,107.7691324677979,,,,,,0.0
2021-06-12 16:20:00,,,,,,,6.215355000000001,29.1382,41.504599999999996,22.666666666666668,10.222222222222221,283.0,0.13333333333333333,61.66666666666667,9.555555555555555,1019.4444444444445,40.55555555555556,13.88888888888889,13.11111111111111,3.777777777777778,,,,111.67783288147488,,,,,,0.0
2021-06-12 16:30:00,,,,,,,5.94034,28.9998,41.5144,22.5,10.0,283.0,0.15,63.0,9.5,1019.5,42.5,14.0,13.0,3.5,,,,109.94126985000352,,,,,,0.0
2021-06-12 16:40:00,,,,,,,5.446265,28.6012,41.5814,22.333333333333332,9.777777777777779,283.0,0.16666666666666666,64.33333333333333,9.444444444444445,1019.5555555555555,44.44444444444444,14.11111111111111,12.88888888888889,3.2222222222222223,,,,112.4864133791735,,,,,,0.0
2021-06-12 16:50:00,,,,,,,4.30668,28.1693,41.6946,22.166666666666668,9.555555555555555,283.0,0.18333333333333332,65.66666666666667,9.38888888888889,1019.6111111111111,46.388888888888886,14.222222222222221,12.777777777777779,2.9444444444444446,,,,110.25191828172758,,,,,,0.0
2021-06-12 17:00:00,,,,,,,2.871105,28.041000000000004,41.8794,22.0,9.333333333333334,283.0,0.2,67.0,9.333333333333334,1019.6666666666666,48.33333333333333,14.333333333333334,12.666666666666666,2.666666666666667,,,,109.37664494961669,,,,,,0.0
2021-06-12 17:10:00,,,,,,,2.085725,27.666199999999996,42.2733,21.833333333333332,9.11111111111111,283.0,0.21666666666666667,68.33333333333334,9.277777777777779,1019.7222222222222,50.27777777777778,14.444444444444445,12.555555555555555,2.3888888888888893,,,,109.80466380943687,,,,,,0.0
2021-06-12 17:20:00,,,,,,,1.7994050000000001,27.4583,42.561099999999996,21.666666666666668,8.88888888888889,283.0,0.23333333333333334,69.66666666666667,9.222222222222221,1019.7777777777778,52.22222222222222,14.555555555555555,12.444444444444445,2.1111111111111116,,,,112.87107540195271,,,,,,0.0
2021-06-12 17:30:00,,,,,,,1.677285,27.089100000000002,42.7464,21.5,8.666666666666668,283.0,0.25,71.0,9.166666666666666,1019.8333333333334,54.16666666666667,14.666666666666666,12.333333333333334,1.833333333333334,,,,111.31060314846577,,,,,,0.0
2021-06-12 17:40:00,,,,,,,1.472885,26.9178,42.9447,21.333333333333332,8.444444444444445,283.0,0.26666666666666666,72.33333333333334,9.11111111111111,1019.8888888888889,56.111111111111114,14.777777777777779,12.222222222222221,1.5555555555555562,,,,111.40265308940477,,,,,,0.0
2021-06-12 17:50:00,,,,,,,1.23672,26.862900000000003,43.0359,21.166666666666668,8.222222222222221,283.0,0.2833333333333333,73.66666666666667,9.055555555555555,1019.9444444444445,58.05555555555556,14.88888888888889,12.11111111111111,1.2777777777777786,,,,111.76168217373433,,,,,,0.0
2021-06-12 18:00:00,,,,,,,1.228,26.889499999999998,43.0649,21.0,8.0,283.0,0.3,75.0,9.0,1020.0,60.0,15.0,12.0,1.0,,,,109.93206297642766,,,,,,0.0
2021-06-12 18:10:00,,,,,,,0.8963954545454546,27.00590909090909,43.076727272727275,20.77777777777778,7.777777777777778,274.94444444444446,0.3222222222222222,75.88888888888889,9.055555555555555,1020.1111111111111,60.611111111111114,15.0,11.722222222222221,1.0,,,,110.25096465417894,,,,,,0.0
2021-06-12 18:20:00,,,,,,,0.9840249999999999,26.7164,43.0413,20.555555555555557,7.555555555555555,266.8888888888889,0.34444444444444444,76.77777777777777,9.11111111111111,1020.2222222222222,61.22222222222222,15.0,11.444444444444445,1.0,,,,108.90605193833173,,,,,,0.0
2021-06-12 18:30:00,,,,,,,1.065505,26.295499999999997,43.0475,20.333333333333332,7.333333333333333,258.8333333333333,0.36666666666666664,77.66666666666667,9.166666666666666,1020.3333333333334,61.833333333333336,15.0,11.166666666666666,1.0,,,,105.71657407943812,,,,,,0.0
2021-06-12 18:40:00,,,,,,,1.16313,26.2053,43.1228,20.11111111111111,7.111111111111111,250.77777777777777,0.38888888888888884,78.55555555555556,9.222222222222221,1020.4444444444445,62.44444444444444,15.0,10.88888888888889,1.0,,,,108.96719153172553,,,,,,0.0
2021-06-12 18:50:00,,,,,,,1.2135,26.085699999999996,43.2863,19.88888888888889,6.888888888888889,242.72222222222223,0.4111111111111111,79.44444444444444,9.277777777777779,1020.5555555555555,63.05555555555556,15.0,10.61111111111111,1.0,,,,108.26781726470774,,,,,,0.0
2021-06-12 19:00:00,,,,,,,1.194595,25.862900000000003,43.3264,19.666666666666668,6.666666666666667,234.66666666666666,0.43333333333333335,80.33333333333333,9.333333333333334,1020.6666666666666,63.666666666666664,15.0,10.333333333333334,1.0,,,,108.31357796297235,,,,,,0.0
2021-06-12 19:10:00,,,,,,,1.308985,25.7592,43.4521,19.444444444444443,6.444444444444445,226.61111111111111,0.45555555555555555,81.22222222222223,9.38888888888889,1020.7777777777778,64.27777777777777,15.0,10.055555555555555,1.0,,,,108.71619435973086,,,,,,0.0
2021-06-12 19:20:00,,,,,,,1.329215,25.5717,43.567099999999996,19.22222222222222,6.222222222222222,218.55555555555554,0.47777777777777775,82.11111111111111,9.444444444444445,1020.8888888888889,64.88888888888889,15.0,9.777777777777779,1.0,,,,106.0694394026503,,,,,,0.0
2021-06-12 19:30:00,,,,,,,1.37054,25.5977,43.6449,19.0,6.0,210.5,0.5,83.0,9.5,1021.0,65.5,15.0,9.5,1.0,,,,109.94177771573686,,,,,,0.0
2021-06-12 19:40:00,,,,,,,1.638185,25.4298,43.703,18.77777777777778,5.777777777777778,202.44444444444446,0.5222222222222221,83.88888888888889,9.555555555555555,1021.1111111111111,66.11111111111111,15.0,9.222222222222221,1.0,,,,111.40680894603835,,,,,,0.0
2021-06-12 19:50:00,,,,,,,1.9670849999999998,25.035800000000002,43.755399999999995,18.555555555555557,5.555555555555555,194.38888888888889,0.5444444444444444,84.77777777777777,9.61111111111111,1021.2222222222222,66.72222222222223,15.0,8.944444444444445,1.0,,,,109.46618183567026,,,,,,0.0
2021-06-12 20:00:00,,,,,,,1.9888400000000002,25.0242,43.832,18.333333333333332,5.333333333333334,186.33333333333331,0.5666666666666667,85.66666666666667,9.666666666666666,1021.3333333333334,67.33333333333333,15.0,8.666666666666668,1.0,,,,108.55688090222029,,,,,,0.0
2021-06-12 20:10:00,,,,,,,2.40123,24.9388,43.9085,18.11111111111111,5.111111111111111,178.27777777777777,0.5888888888888888,86.55555555555556,9.722222222222221,1021.4444444444445,67.94444444444444,15.0,8.38888888888889,1.0,,,,96.2072727367164,,,,,,0.0
2021-06-12 20:20:00,,,,,,,1.9494399999999998,24.8714,43.9587,17.88888888888889,4.888888888888889,170.22222222222223,0.6111111111111112,87.44444444444444,9.777777777777779,1021.5555555555555,68.55555555555556,15.0,8.11111111111111,1.0,,,,102.4588534356241,,,,,,0.0
2021-06-12 20:30:00,,,,,,,1.883725,24.5503,43.986599999999996,17.666666666666668,4.666666666666667,162.16666666666669,0.6333333333333333,88.33333333333333,9.833333333333334,1021.6666666666666,69.16666666666667,15.0,7.833333333333334,1.0,,,,105.5857604025717,,,,,,0.0
2021-06-12 20:40:00,,,,,,,1.8039349999999998,24.437,44.029700000000005,17.444444444444443,4.444444444444445,154.11111111111111,0.6555555555555554,89.22222222222223,9.88888888888889,1021.7777777777778,69.77777777777777,15.0,7.555555555555556,1.0,,,,105.18833811528266,,,,,,0.0
2021-06-12 20:50:00,,,,,,,1.7787666666666668,24.298444444444446,44.07033333333333,17.22222222222222,4.222222222222222,146.05555555555557,0.6777777777777778,90.11111111111111,9.944444444444445,1021.8888888888889,70.38888888888889,15.0,7.277777777777779,1.0,,,,111.06883237569346,,,,,,0.0
2021-06-12 21:00:00,,,,,,,1.6412,23.6216,44.0463,17.0,4.0,138.0,0.7,91.0,10.0,1022.0,71.0,15.0,7.0,1.0,,,,105.62464869569251,,,,,,0.0
2021-06-12 21:10:00,,,,,,,1.6242,23.3065,43.9014,16.944444444444443,3.9444444444444446,133.77777777777777,0.6944444444444444,91.05555555555556,10.0,1022.1111111111111,70.11111111111111,15.0,6.888888888888889,1.0,,,,110.32571399990448,,,,,,0.0
2021-06-12 21:20:00,,,,,,,1.4905599999999999,23.785999999999998,43.8609,16.88888888888889,3.888888888888889,129.55555555555554,0.6888888888888889,91.11111111111111,10.0,1022.2222222222222,69.22222222222223,15.0,6.777777777777778,1.0,,,,109.07214761335297,,,,,,0.0
2021-06-12 21:30:00,,,,,,,1.548345,23.9652,43.789100000000005,16.833333333333332,3.8333333333333335,125.33333333333333,0.6833333333333333,91.16666666666667,10.0,1022.3333333333334,68.33333333333333,15.0,6.666666666666667,1.0,,,,112.16452769177108,,,,,,0.0
2021-06-12 21:40:00,,,,,,,1.492005,23.9022,43.7142,16.77777777777778,3.7777777777777777,121.11111111111111,0.6777777777777777,91.22222222222223,10.0,1022.4444444444445,67.44444444444444,15.0,6.555555555555555,1.0,,,,111.32366533527265,,,,,,0.0
2021-06-12 21:50:00,,,,,,,1.5492,23.6687,43.6899,16.72222222222222,3.7222222222222223,116.88888888888889,0.6722222222222222,91.27777777777777,10.0,1022.5555555555555,66.55555555555556,15.0,6.444444444444445,1.0,,,,108.04748161919375,,,,,,0.0
2021-06-12 22:00:00,,,,,,,1.48601,23.4788,43.8044,16.666666666666668,3.6666666666666665,112.66666666666666,0.6666666666666666,91.33333333333333,10.0,1022.6666666666666,65.66666666666667,15.0,6.333333333333333,1.0,,,,111.96457481470486,,,,,,0.0
2021-06-12 22:10:00,,,,,,,1.448085,23.7269,44.126,16.61111111111111,3.611111111111111,108.44444444444444,0.6611111111111111,91.38888888888889,10.0,1022.7777777777778,64.77777777777777,15.0,6.222222222222222,1.0,,,,108.27280249299304,,,,,,0.0
2021-06-12 22:20:00,,,,,,,1.2776299999999998,23.5609,44.2702,16.555555555555557,3.5555555555555554,104.22222222222223,0.6555555555555556,91.44444444444444,10.0,1022.8888888888889,63.888888888888886,15.0,6.111111111111111,1.0,,,,111.12709963092695,,,,,,0.0
2021-06-12 22:30:00,,,,,,,1.231625,23.3865,44.339600000000004,16.5,3.5,100.0,0.6499999999999999,91.5,10.0,1023.0,63.0,15.0,6.0,1.0,,,,106.94253812994661,,,,,,0.0
2021-06-12 22:40:00,,,,,,,1.26356,23.1561,44.3899,16.444444444444443,3.4444444444444446,95.77777777777777,0.6444444444444444,91.55555555555556,10.0,1023.1111111111111,62.111111111111114,15.0,5.888888888888889,1.0,,,,107.00876954137944,,,,,,0.0
2021-06-12 22:50:00,,,,,,,1.276455,23.0061,44.431,16.38888888888889,3.388888888888889,91.55555555555556,0.6388888888888888,91.61111111111111,10.0,1023.2222222222222,61.22222222222222,15.0,5.777777777777778,1.0,,,,108.46723588889601,,,,,,0.0
2021-06-12 23:00:00,,,,,,,1.358815,22.9238,44.4929,16.333333333333332,3.3333333333333335,87.33333333333333,0.6333333333333333,91.66666666666667,10.0,1023.3333333333334,60.333333333333336,15.0,5.666666666666667,1.0,,,,110.41307176277462,,,,,,0.0
2021-06-12 23:10:00,,,,,,,1.34758,22.710900000000002,44.5404,16.27777777777778,3.2777777777777777,83.11111111111111,0.6277777777777778,91.72222222222223,10.0,1023.4444444444445,59.44444444444444,15.0,5.555555555555555,1.0,,,,110.88527921838275,,,,,,0.0
2021-06-12 23:20:00,,,,,,,1.4194,22.699199999999998,44.605000000000004,16.22222222222222,3.2222222222222223,78.88888888888889,0.6222222222222222,91.77777777777777,10.0,1023.5555555555555,58.55555555555556,15.0,5.444444444444445,1.0,,,,109.42945254676086,,,,,,0.0
2021-06-12 23:30:00,,,,,,,1.485695,22.683699999999998,44.6458,16.166666666666668,3.166666666666667,74.66666666666666,0.6166666666666667,91.83333333333333,10.0,1023.6666666666666,57.66666666666667,15.0,5.333333333333334,1.0,,,,117.55975313369838,,,,,,0.0
2021-06-12 23:40:00,,,,,,,1.463435,22.8813,44.650400000000005,16.11111111111111,3.111111111111111,70.44444444444444,0.611111111111111,91.88888888888889,10.0,1023.7777777777778,56.77777777777778,15.0,5.222222222222222,1.0,,,,109.18486829229667,,,,,,0.0
2021-06-12 23:50:00,,,,,,,1.41538,22.9239,44.662,16.055555555555557,3.0555555555555554,66.22222222222221,0.6055555555555555,91.94444444444444,10.0,1023.8888888888889,55.888888888888886,15.0,5.111111111111111,1.0,,,,106.02224507628186,,,,,,0.0
2021-06-13 00:00:00,,,,,,,1.415945,22.4276,44.5152,16.0,3.0,62.0,0.6,92.0,10.0,1024.0,55.0,15.0,5.0,1.0,,,,110.77844404619293,,,,,,0.0
2021-06-13 00:10:00,,,,,,,1.45182,22.2179,44.2936,15.944444444444445,3.0,61.77777777777778,0.5777777777777777,92.11111111111111,9.722222222222221,1024.0,54.5,14.944444444444445,4.944444444444445,1.0,,,,112.32826606082376,,,,,,0.0
2021-06-13 00:20:00,,,,,,,1.439555,21.4693,44.2372,15.88888888888889,3.0,61.55555555555556,0.5555555555555556,92.22222222222223,9.444444444444445,1024.0,54.0,14.88888888888889,4.888888888888889,1.0,,,,114.5840477571649,,,,,,0.0
2021-06-13 00:30:00,,,,,,,1.425625,21.149700000000003,44.3218,15.833333333333334,3.0,61.333333333333336,0.5333333333333333,92.33333333333333,9.166666666666666,1024.0,53.5,14.833333333333334,4.833333333333333,1.0,,,,119.22876274863206,,,,,,0.0
2021-06-13 00:40:00,,,,,,,1.506685,20.9564,44.448699999999995,15.777777777777779,3.0,61.111111111111114,0.5111111111111111,92.44444444444444,8.88888888888889,1024.0,53.0,14.777777777777779,4.777777777777778,1.0,,,,105.70931045446018,,,,,,0.0
2021-06-13 00:50:00,,,,,,,1.64102,21.1001,44.548500000000004,15.722222222222221,3.0,60.888888888888886,0.4888888888888889,92.55555555555556,8.61111111111111,1024.0,52.5,14.722222222222221,4.722222222222222,1.0,,,,106.62094816692804,,,,,,0.0
2021-06-13 01:00:00,,,,,,,1.6552499999999999,21.697300000000002,44.5937,15.666666666666666,3.0,60.666666666666664,0.4666666666666667,92.66666666666667,8.333333333333334,1024.0,52.0,14.666666666666666,4.666666666666667,1.0,,,,107.9267912408861,,,,,,0.0
2021-06-13 01:10:00,,,,,,,1.7366,21.4476,44.5749,15.61111111111111,3.0,60.44444444444444,0.4444444444444444,92.77777777777777,8.055555555555555,1024.0,51.5,14.61111111111111,4.611111111111111,1.0,,,,109.58745511502195,,,,,,0.0
2021-06-13 01:20:00,,,,,,,1.89906,21.4035,44.5514,15.555555555555555,3.0,60.22222222222222,0.4222222222222222,92.88888888888889,7.777777777777779,1024.0,51.0,14.555555555555555,4.555555555555555,1.0,,,,114.53627424337097,,,,,,0.0
2021-06-13 01:30:00,,,,,,,2.071935,21.1242,44.5476,15.5,3.0,60.0,0.4,93.0,7.5,1024.0,50.5,14.5,4.5,1.0,,,,115.73473238821084,,,,,,0.0
2021-06-13 01:40:00,,,,,,,2.327785,21.0657,44.5938,15.444444444444445,3.0,59.77777777777778,0.37777777777777777,93.11111111111111,7.222222222222222,1024.0,50.0,14.444444444444445,4.444444444444445,1.0,,,,106.56926879861263,,,,,,0.0
2021-06-13 01:50:00,,,,,,,2.46457,21.1048,44.6225,15.38888888888889,3.0,59.55555555555556,0.3555555555555555,93.22222222222223,6.944444444444445,1024.0,49.5,14.38888888888889,4.388888888888889,1.0,,,,104.49042548659159,,,,,,0.0
2021-06-13 02:00:00,,,,,,,2.5171099999999997,20.9379,44.6499,15.333333333333334,3.0,59.333333333333336,0.3333333333333333,93.33333333333333,6.666666666666667,1024.0,49.0,14.333333333333334,4.333333333333333,1.0,,,,110.1361885719515,,,,,,0.0
