,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-13 02:10:00,,,,,,,2.58441,20.822899999999997,44.6904,15.277777777777779,3.0,59.111111111111114,0.3111111111111111,93.44444444444444,6.388888888888889,1024.0,48.5,14.277777777777779,4.277777777777778,1.0,,,,112.90148349007646,,,,,,0.0
2021-06-13 02:20:00,,,,,,,2.7431,20.841,44.7176,15.222222222222221,3.0,58.888888888888886,0.28888888888888886,93.55555555555556,6.111111111111112,1024.0,48.0,14.222222222222221,4.222222222222222,1.0,,,,108.26455540349927,,,,,,0.0
2021-06-13 02:30:00,,,,,,,2.809735,20.8592,44.7157,15.166666666666666,3.0,58.666666666666664,0.26666666666666666,93.66666666666667,5.833333333333334,1024.0,47.5,14.166666666666666,4.166666666666667,1.0,,,,110.19294880064194,,,,,,0.0
2021-06-13 02:40:00,,,,,,,2.8740200000000002,20.836,44.7166,15.11111111111111,3.0,58.44444444444444,0.24444444444444446,93.77777777777777,5.555555555555556,1024.0,47.0,14.11111111111111,4.111111111111111,1.0,,,,109.09229799626237,,,,,,0.0
2021-06-13 02:50:00,,,,,,,2.9533,20.8545,44.712,15.055555555555555,3.0,58.22222222222222,0.2222222222222222,93.88888888888889,5.277777777777779,1024.0,46.5,14.055555555555555,4.055555555555555,1.0,,,,109.47689046396374,,,,,,0.0
2021-06-13 03:00:00,,,,,,,3.089315,20.9235,44.7154,15.0,3.0,58.0,0.2,94.0,5.0,1024.0,46.0,14.0,4.0,1.0,,,,116.78663582063663,,,,,,0.0
2021-06-13 03:10:00,,,,,,,3.01861,20.9721,44.7226,15.0,3.0555555555555554,57.5,0.1888888888888889,93.88888888888889,5.111111111111111,1024.0,46.27777777777778,14.0,4.055555555555555,1.1666666666666667,,,,112.82269652544441,,,,,,0.0
2021-06-13 03:20:00,,,,,,,3.03278,20.5472,44.7354,15.0,3.111111111111111,57.0,0.17777777777777778,93.77777777777777,5.222222222222222,1024.0,46.55555555555556,14.0,4.111111111111111,1.3333333333333335,,,,112.1918311973615,,,,,,0.0
2021-06-13 03:30:00,,,,,,,3.09295,20.3922,44.7959,15.0,3.1666666666666665,56.5,0.16666666666666669,93.66666666666667,5.333333333333333,1024.0,46.833333333333336,14.0,4.166666666666667,1.5,,,,108.94091653726869,,,,,,0.0
2021-06-13 03:40:00,,,,,,,3.25071,20.5381,44.863600000000005,15.0,3.2222222222222223,56.0,0.15555555555555556,93.55555555555556,5.444444444444445,1024.0,47.111111111111114,14.0,4.222222222222222,1.6666666666666667,,,,106.87345427259886,,,,,,0.0
2021-06-13 03:50:00,,,,,,,3.4284799999999995,20.4804,44.884,15.0,3.2777777777777777,55.5,0.14444444444444446,93.44444444444444,5.555555555555555,1024.0,47.388888888888886,14.0,4.277777777777778,1.8333333333333335,,,,109.4589547373885,,,,,,0.0
2021-06-13 04:00:00,,,,,,,3.568795,20.449,44.8771,15.0,3.3333333333333335,55.0,0.13333333333333333,93.33333333333333,5.666666666666667,1024.0,47.666666666666664,14.0,4.333333333333333,2.0,,,,110.78435894486593,,,,,,0.0
2021-06-13 04:10:00,,,,,,,3.680535,20.413999999999998,44.87,15.0,3.388888888888889,54.5,0.12222222222222222,93.22222222222223,5.777777777777778,1024.0,47.94444444444444,14.0,4.388888888888889,2.166666666666667,,,,111.12372846937448,,,,,,0.0
2021-06-13 04:20:00,,,,,,,3.7078499999999996,20.3459,44.874700000000004,15.0,3.4444444444444446,54.0,0.11111111111111112,93.11111111111111,5.888888888888889,1024.0,48.22222222222222,14.0,4.444444444444445,2.3333333333333335,,,,108.06570153403418,,,,,,0.0
2021-06-13 04:30:00,,,,,,,3.7983199999999995,20.329900000000002,44.8894,15.0,3.5,53.5,0.1,93.0,6.0,1024.0,48.5,14.0,4.5,2.5,,,,108.71071614454021,,,,,,0.0
2021-06-13 04:40:00,,,,,,,3.8896050000000004,20.3127,44.916399999999996,15.0,3.5555555555555554,53.0,0.08888888888888889,92.88888888888889,6.111111111111111,1024.0,48.77777777777778,14.0,4.555555555555555,2.666666666666667,,,,112.09260393024165,,,,,,0.0
2021-06-13 04:50:00,,,,,,,3.8528849999999997,20.32,44.9116,15.0,3.611111111111111,52.5,0.07777777777777778,92.77777777777777,6.222222222222222,1024.0,49.05555555555556,14.0,4.611111111111111,2.8333333333333335,,,,108.6342304533619,,,,,,0.0
2021-06-13 05:00:00,,,,,,,3.828785,20.406100000000002,44.9114,15.0,3.6666666666666665,52.0,0.06666666666666665,92.66666666666667,6.333333333333333,1024.0,49.333333333333336,14.0,4.666666666666667,3.0,,,,109.96158582741256,,,,,,0.0
2021-06-13 05:10:00,,,,,,,3.945775,20.4143,44.8969,15.0,3.7222222222222223,51.5,0.05555555555555555,92.55555555555556,6.444444444444445,1024.0,49.611111111111114,14.0,4.722222222222222,3.166666666666667,,,,110.00564995005979,,,,,,0.0
2021-06-13 05:20:00,,,,,,,4.083155,20.4173,44.8411,15.0,3.7777777777777777,51.0,0.044444444444444425,92.44444444444444,6.555555555555555,1024.0,49.888888888888886,14.0,4.777777777777778,3.3333333333333335,,,,109.42968257473015,,,,,,0.0
2021-06-13 05:30:00,,,,,,,4.15278,20.538400000000003,44.7884,15.0,3.833333333333333,50.5,0.033333333333333326,92.33333333333333,6.666666666666666,1024.0,50.166666666666664,14.0,4.833333333333333,3.5,,,,108.67625176876952,,,,,,0.0
2021-06-13 05:40:00,,,,,,,4.288175000000001,20.9655,44.7171,15.0,3.888888888888889,50.0,0.022222222222222227,92.22222222222223,6.777777777777778,1024.0,50.44444444444444,14.0,4.888888888888889,3.666666666666667,,,,108.9555787981971,,,,,,0.0
2021-06-13 05:50:00,,,,,,,4.218014999999999,22.2775,44.523399999999995,15.0,3.9444444444444446,49.5,0.0111111111111111,92.11111111111111,6.888888888888889,1024.0,50.72222222222222,14.0,4.944444444444445,3.8333333333333335,,,,111.6309200019621,,,,,,0.0
2021-06-13 06:00:00,,,,,,,4.154870000000001,23.7388,43.4841,15.0,4.0,49.0,0.0,92.0,7.0,1024.0,51.0,14.0,5.0,4.0,,,,102.71601175405212,,,,,,0.0
2021-06-13 06:10:00,,,,,,,4.195645,24.2541,41.8527,15.166666666666666,4.111111111111111,48.5,0.005555555555555556,91.22222222222223,7.166666666666667,1024.0,51.77777777777778,14.0,5.166666666666667,4.055555555555555,,,,106.20639879021942,,,,,,0.0
2021-06-13 06:20:00,,,,,,,4.200965,24.8024,40.5984,15.333333333333334,4.222222222222222,48.0,0.011111111111111112,90.44444444444444,7.333333333333333,1024.0,52.55555555555556,14.0,5.333333333333333,4.111111111111111,,,,114.73767700949631,,,,,,0.0
2021-06-13 06:30:00,,,,,,,4.099875,23.740199999999998,39.8728,15.5,4.333333333333333,47.5,0.01666666666666667,89.66666666666667,7.5,1024.0,53.333333333333336,14.0,5.5,4.166666666666667,,,,116.42668627895205,,,,,,0.0
2021-06-13 06:40:00,,,,,,,4.14876,23.7517,40.4998,15.666666666666666,4.444444444444445,47.0,0.022222222222222223,88.88888888888889,7.666666666666667,1024.0,54.111111111111114,14.0,5.666666666666667,4.222222222222222,,,,108.25720988947118,,,,,,0.0
2021-06-13 06:50:00,,,,,,,4.095790909090909,24.511,41.12718181818182,15.833333333333334,4.555555555555555,46.5,0.02777777777777778,88.11111111111111,7.833333333333333,1024.0,54.888888888888886,14.0,5.833333333333333,4.277777777777778,,,,108.29816279804638,,,,,,0.0
2021-06-13 07:00:00,,,,,,,4.13862,25.1696,40.732,16.0,4.666666666666667,46.0,0.03333333333333334,87.33333333333333,8.0,1024.0,55.666666666666664,14.0,6.0,4.333333333333333,,,,105.8093348301602,,,,,,0.0
2021-06-13 07:10:00,,,,,,,4.239615,25.1633,40.1485,16.166666666666668,4.777777777777778,45.5,0.038888888888888896,86.55555555555556,8.166666666666666,1024.0,56.44444444444444,14.0,6.166666666666667,4.388888888888889,,,,110.98418731603246,,,,,,0.0
2021-06-13 07:20:00,,,,,,,4.118045,26.1783,39.723,16.333333333333332,4.888888888888889,45.0,0.044444444444444446,85.77777777777777,8.333333333333334,1024.0,57.22222222222222,14.0,6.333333333333334,4.444444444444445,,,,117.21642170232569,,,,,,0.0
2021-06-13 07:30:00,,,,,,,3.991185,27.0956,38.7,16.5,5.0,44.5,0.05,85.0,8.5,1024.0,58.0,14.0,6.5,4.5,,,,151.73932885078386,,,,,,0.0
2021-06-13 07:40:00,,,,,,,3.94006,26.419,38.011,16.666666666666668,5.111111111111111,44.0,0.05555555555555556,84.22222222222223,8.666666666666666,1024.0,58.77777777777778,14.0,6.666666666666667,4.555555555555555,,,,167.5384936187227,,,,,,0.0
2021-06-13 07:50:00,,,,,,,3.8435900000000003,27.656299999999998,38.1011,16.833333333333332,5.222222222222222,43.5,0.061111111111111116,83.44444444444444,8.833333333333334,1024.0,59.55555555555556,14.0,6.833333333333334,4.611111111111111,,,,168.90467864990234,,,,,,0.0
2021-06-13 08:00:00,,,,,,,3.631925,27.665499999999998,37.681400000000004,17.0,5.333333333333333,43.0,0.06666666666666668,82.66666666666667,9.0,1024.0,60.333333333333336,14.0,7.0,4.666666666666667,,,,156.9892370221844,,,,,,0.0
2021-06-13 08:10:00,,,,,,,3.568955,28.1789,37.158300000000004,17.166666666666668,5.444444444444445,42.5,0.07222222222222223,81.88888888888889,9.166666666666668,1024.0,61.111111111111114,14.0,7.166666666666667,4.722222222222222,,,,156.32442131732142,,,,,,0.0
2021-06-13 08:20:00,,,,,,,3.401455,28.8166,36.7392,17.333333333333332,5.555555555555555,42.0,0.07777777777777779,81.11111111111111,9.333333333333334,1024.0,61.888888888888886,14.0,7.333333333333334,4.777777777777778,,,,147.5197999891723,,,,,,0.0
2021-06-13 08:30:00,,,,,,,3.338605,29.838599999999996,36.365899999999996,17.5,5.666666666666666,41.5,0.08333333333333334,80.33333333333333,9.5,1024.0,62.666666666666664,14.0,7.5,4.833333333333333,,,,140.1710261057191,,,,,,0.0
2021-06-13 08:40:00,,,,,,,3.4063899999999996,30.097,35.8429,17.666666666666668,5.777777777777778,41.0,0.08888888888888889,79.55555555555556,9.666666666666668,1024.0,63.44444444444444,14.0,7.666666666666667,4.888888888888889,,,,131.18814908625717,,,,,,0.0
2021-06-13 08:50:00,,,,,,,2.9565555555555556,29.996444444444446,35.847,17.833333333333332,5.888888888888889,40.5,0.09444444444444446,78.77777777777777,9.833333333333334,1024.0,64.22222222222223,14.0,7.833333333333334,4.944444444444445,,,,119.31254281685179,,,,,,0.0
2021-06-13 09:00:00,,,,,,,2.90517,28.419999999999998,36.4562,18.0,6.0,40.0,0.1,78.0,10.0,1024.0,65.0,14.0,8.0,5.0,,,,110.94030900060793,,,,,,0.0
2021-06-13 09:10:00,,,,,,,2.80952,28.1944,38.3155,18.166666666666668,6.166666666666667,40.05555555555556,0.09444444444444446,77.05555555555556,10.0,1023.9444444444445,63.22222222222222,13.944444444444445,8.11111111111111,5.0,,,,108.89417008265264,,,,,,0.0
2021-06-13 09:20:00,,,,,,,2.72579,29.4081,40.0385,18.333333333333332,6.333333333333333,40.111111111111114,0.08888888888888889,76.11111111111111,10.0,1023.8888888888889,61.44444444444444,13.88888888888889,8.222222222222221,5.0,,,,110.19813772147658,,,,,,0.0
2021-06-13 09:30:00,,,,,,,3.2476849999999997,29.378500000000003,40.8771,18.5,6.5,40.166666666666664,0.08333333333333334,75.16666666666667,10.0,1023.8333333333334,59.666666666666664,13.833333333333334,8.333333333333334,5.0,,,,110.22353418382548,,,,,,0.0
2021-06-13 09:40:00,,,,,,,2.83481,27.5488,41.3725,18.666666666666668,6.666666666666667,40.22222222222222,0.07777777777777778,74.22222222222223,10.0,1023.7777777777778,57.888888888888886,13.777777777777779,8.444444444444445,5.0,,,,111.89978400774594,,,,,,0.0
2021-06-13 09:50:00,,,,,,,2.83881,27.171499999999998,41.8864,18.833333333333332,6.833333333333333,40.27777777777778,0.07222222222222223,73.27777777777777,10.0,1023.7222222222222,56.111111111111114,13.722222222222221,8.555555555555555,5.0,,,,110.16767486356746,,,,,,0.0
2021-06-13 10:00:00,,,,,,,2.971865,27.1423,42.3077,19.0,7.0,40.333333333333336,0.06666666666666667,72.33333333333333,10.0,1023.6666666666666,54.333333333333336,13.666666666666666,8.666666666666666,5.0,,,,106.91300161717302,,,,,,0.0
2021-06-13 10:10:00,,,,,,,2.68485,28.477300000000003,42.5512,19.166666666666668,7.166666666666667,40.388888888888886,0.06111111111111111,71.38888888888889,10.0,1023.6111111111111,52.55555555555556,13.61111111111111,8.777777777777779,5.0,,,,105.181005859375,,,,,,0.0
2021-06-13 10:20:00,,,,,,,2.69062,28.6334,42.423899999999996,19.333333333333332,7.333333333333334,40.44444444444444,0.05555555555555556,70.44444444444444,10.0,1023.5555555555555,50.77777777777778,13.555555555555555,8.88888888888889,5.0,,,,118.264312693278,,,,,,0.0
2021-06-13 10:30:00,,,,,,,2.58734,29.4073,42.2372,19.5,7.5,40.5,0.05,69.5,10.0,1023.5,49.0,13.5,9.0,5.0,,,,113.74915132554911,,,,,,0.0
2021-06-13 10:40:00,,,,,,,2.6914249999999997,27.2827,42.1257,19.666666666666668,7.666666666666667,40.55555555555556,0.044444444444444446,68.55555555555556,10.0,1023.4444444444445,47.22222222222222,13.444444444444445,9.11111111111111,5.0,,,,108.64159836893027,,,,,,0.0
2021-06-13 10:50:00,,,,,,,2.5729800000000003,29.3091,42.2428,19.833333333333332,7.833333333333334,40.611111111111114,0.03888888888888889,67.61111111111111,10.0,1023.3888888888889,45.44444444444444,13.38888888888889,9.222222222222221,5.0,,,,110.30152864272983,,,,,,0.0
2021-06-13 11:00:00,,,,,,,2.663375,28.416000000000004,41.816500000000005,20.0,8.0,40.666666666666664,0.033333333333333326,66.66666666666667,10.0,1023.3333333333334,43.66666666666667,13.333333333333334,9.333333333333334,5.0,,,,113.58372056109758,,,,,,0.0
2021-06-13 11:10:00,,,,,,,2.6572649999999998,27.5203,41.55,20.166666666666668,8.166666666666668,40.72222222222222,0.027777777777777776,65.72222222222223,10.0,1023.2777777777778,41.888888888888886,13.277777777777779,9.444444444444445,5.0,,,,110.54312722955046,,,,,,0.0
2021-06-13 11:20:00,,,,,,,2.537025,28.0856,41.650999999999996,20.333333333333332,8.333333333333334,40.77777777777778,0.022222222222222213,64.77777777777777,10.0,1023.2222222222222,40.111111111111114,13.222222222222221,9.555555555555555,5.0,,,,106.97174648651296,,,,,,0.0
2021-06-13 11:30:00,,,,,,,2.897515,27.949099999999998,41.5908,20.5,8.5,40.833333333333336,0.016666666666666663,63.833333333333336,10.0,1023.1666666666666,38.333333333333336,13.166666666666666,9.666666666666666,5.0,,,,105.70845802738168,,,,,,0.0
2021-06-13 11:40:00,,,,,,,2.77753,28.2772,41.569399999999995,20.666666666666668,8.666666666666668,40.888888888888886,0.011111111111111113,62.888888888888886,10.0,1023.1111111111111,36.55555555555556,13.11111111111111,9.777777777777779,5.0,,,,112.93230798408811,,,,,,0.0
2021-06-13 11:50:00,,,,,,,2.858105,28.159100000000002,41.444100000000006,20.833333333333332,8.833333333333334,40.94444444444444,0.00555555555555555,61.94444444444444,10.0,1023.0555555555555,34.77777777777778,13.055555555555555,9.88888888888889,5.0,,,,109.18224160339874,,,,,,0.0
2021-06-13 12:00:00,,,,,,,3.03492,28.2669,41.3387,21.0,9.0,41.0,0.0,61.0,10.0,1023.0,33.0,13.0,10.0,5.0,,,,110.21215374014471,,,,,,0.0
2021-06-13 12:10:00,,,,,,,3.035095,27.9106,41.2555,21.055555555555557,9.222222222222221,41.22222222222222,0.0,60.611111111111114,10.0,1023.0,31.88888888888889,12.944444444444445,10.277777777777779,5.055555555555555,,,,107.33306384048892,,,,,,0.0
2021-06-13 12:20:00,,,,,,,2.952795,27.860699999999998,41.236200000000004,21.11111111111111,9.444444444444445,41.44444444444444,0.0,60.22222222222222,10.0,1023.0,30.77777777777778,12.88888888888889,10.555555555555555,5.111111111111111,,,,108.59764626993297,,,,,,0.0
2021-06-13 12:30:00,,,,,,,3.055425,27.245600000000003,41.277,21.166666666666668,9.666666666666666,41.666666666666664,0.0,59.833333333333336,10.0,1023.0,29.666666666666668,12.833333333333334,10.833333333333334,5.166666666666667,,,,111.17231462618724,,,,,,0.0
2021-06-13 12:40:00,,,,,,,3.0848950000000004,27.211400000000005,41.397,21.22222222222222,9.88888888888889,41.888888888888886,0.0,59.44444444444444,10.0,1023.0,28.555555555555557,12.777777777777779,11.11111111111111,5.222222222222222,,,,108.73517476098012,,,,,,0.0
2021-06-13 12:50:00,,,,,,,3.09742,27.316700000000004,41.4422,21.27777777777778,10.11111111111111,42.111111111111114,0.0,59.05555555555556,10.0,1023.0,27.444444444444443,12.722222222222221,11.38888888888889,5.277777777777778,,,,106.26565541930117,,,,,,0.0
2021-06-13 13:00:00,,,,,,,3.15352,27.3054,41.408699999999996,21.333333333333332,10.333333333333334,42.333333333333336,0.0,58.666666666666664,10.0,1023.0,26.333333333333336,12.666666666666666,11.666666666666666,5.333333333333333,,,,104.05197537503,,,,,,0.0
2021-06-13 13:10:00,,,,,,,3.256405,27.2163,41.531,21.38888888888889,10.555555555555555,42.55555555555556,0.0,58.27777777777778,10.0,1023.0,25.22222222222222,12.61111111111111,11.944444444444445,5.388888888888889,,,,106.09847427562131,,,,,,0.0
2021-06-13 13:20:00,,,,,,,3.31278,27.2849,41.8424,21.444444444444443,10.777777777777779,42.77777777777778,0.0,57.888888888888886,10.0,1023.0,24.111111111111114,12.555555555555555,12.222222222222221,5.444444444444445,,,,106.02553287527655,,,,,,0.0
2021-06-13 13:30:00,,,,,,,3.408885,27.2563,42.0103,21.5,11.0,43.0,0.0,57.5,10.0,1023.0,23.0,12.5,12.5,5.5,,,,108.88663184343758,,,,,,0.0
2021-06-13 13:40:00,,,,,,,3.381245,27.0899,42.0476,21.555555555555557,11.222222222222221,43.22222222222222,0.0,57.111111111111114,10.0,1023.0,21.88888888888889,12.444444444444445,12.777777777777779,5.555555555555555,,,,105.82882383917683,,,,,,0.0
2021-06-13 13:50:00,,,,,,,3.342225,26.776600000000002,42.0693,21.61111111111111,11.444444444444445,43.44444444444444,0.0,56.72222222222222,10.0,1023.0,20.77777777777778,12.38888888888889,13.055555555555555,5.611111111111111,,,,104.10236309094617,,,,,,0.0
2021-06-13 14:00:00,,,,,,,3.3996699999999995,27.0562,42.1284,21.666666666666668,11.666666666666666,43.666666666666664,0.0,56.333333333333336,10.0,1023.0,19.666666666666668,12.333333333333334,13.333333333333332,5.666666666666667,,,,112.67272359492415,,,,,,0.0
2021-06-13 14:10:00,,,,,,,3.33281,27.287599999999998,42.1501,21.72222222222222,11.88888888888889,43.888888888888886,0.0,55.94444444444444,10.0,1023.0,18.555555555555557,12.277777777777779,13.61111111111111,5.722222222222222,,,,109.2384074057024,,,,,,0.0
2021-06-13 14:20:00,,,,,,,3.0766649999999998,27.2066,42.1224,21.77777777777778,12.11111111111111,44.111111111111114,0.0,55.55555555555556,10.0,1023.0,17.444444444444446,12.222222222222221,13.88888888888889,5.777777777777778,,,,107.94255292278226,,,,,,0.0
2021-06-13 14:30:00,,,,,,,2.87825,27.195,42.081100000000006,21.833333333333332,12.333333333333332,44.333333333333336,0.0,55.166666666666664,10.0,1023.0,16.333333333333336,12.166666666666666,14.166666666666666,5.833333333333333,,,,111.32618506717142,,,,,,0.0
2021-06-13 14:40:00,,,,,,,2.990545,27.1723,42.0512,21.88888888888889,12.555555555555555,44.55555555555556,0.0,54.77777777777778,10.0,1023.0,15.222222222222225,12.11111111111111,14.444444444444443,5.888888888888889,,,,111.56595230468922,,,,,,0.0
2021-06-13 14:50:00,,,,,,,3.09349,26.916199999999996,42.0094,21.944444444444443,12.777777777777779,44.77777777777778,0.0,54.388888888888886,10.0,1023.0,14.111111111111114,12.055555555555555,14.722222222222221,5.944444444444445,,,,115.56125091595838,,,,,,0.0
2021-06-13 15:00:00,,,,,,,2.995425,26.5298,42.013400000000004,22.0,13.0,45.0,0.0,54.0,10.0,1023.0,13.0,12.0,15.0,6.0,,,,113.1371684444018,,,,,,0.0
2021-06-13 15:10:00,,,,,,,2.96062,26.919900000000002,41.9837,21.833333333333332,12.944444444444445,45.27777777777778,0.0,54.666666666666664,10.0,1023.0,12.666666666666666,12.055555555555555,15.11111111111111,5.722222222222222,,,,108.90051094615526,,,,,,0.0
2021-06-13 15:20:00,,,,,,,2.80284,26.754199999999997,41.9898,21.666666666666668,12.88888888888889,45.55555555555556,0.0,55.333333333333336,10.0,1023.0,12.333333333333334,12.11111111111111,15.222222222222221,5.444444444444445,,,,112.10679967761715,,,,,,0.0
2021-06-13 15:30:00,,,,,,,2.758865,26.708999999999996,41.9699,21.5,12.833333333333334,45.833333333333336,0.0,56.0,10.0,1023.0,12.0,12.166666666666666,15.333333333333334,5.166666666666667,,,,114.59468970864506,,,,,,0.0
2021-06-13 15:40:00,,,,,,,2.69072,26.6279,41.974599999999995,21.333333333333332,12.777777777777779,46.111111111111114,0.0,56.666666666666664,10.0,1023.0,11.666666666666666,12.222222222222221,15.444444444444445,4.888888888888889,,,,112.45320734810693,,,,,,0.0
2021-06-13 15:50:00,,,,,,,2.768085,26.684199999999997,41.9868,21.166666666666668,12.722222222222221,46.388888888888886,0.0,57.333333333333336,10.0,1023.0,11.333333333333334,12.277777777777779,15.555555555555555,4.611111111111111,,,,111.14194191668666,,,,,,0.0
2021-06-13 16:00:00,,,,,,,2.8311,26.5434,41.9702,21.0,12.666666666666666,46.666666666666664,0.0,58.0,10.0,1023.0,11.0,12.333333333333334,15.666666666666666,4.333333333333334,,,,111.91562473986782,,,,,,0.0
2021-06-13 16:10:00,,,,,,,2.771205,26.3444,41.9555,20.833333333333332,12.61111111111111,46.94444444444444,0.0,58.666666666666664,10.0,1023.0,10.666666666666666,12.38888888888889,15.777777777777779,4.055555555555555,,,,110.95750768176579,,,,,,0.0
2021-06-13 16:20:00,,,,,,,2.901275,26.2569,41.9214,20.666666666666668,12.555555555555555,47.22222222222222,0.0,59.333333333333336,10.0,1023.0,10.333333333333332,12.444444444444445,15.88888888888889,3.777777777777778,,,,100.66375966088246,,,,,,0.0
2021-06-13 16:30:00,,,,,,,2.7013249999999998,26.216,41.8928,20.5,12.5,47.5,0.0,60.0,10.0,1023.0,10.0,12.5,16.0,3.5,,,,108.72582468970347,,,,,,0.0
2021-06-13 16:40:00,,,,,,,2.4334949999999997,26.288400000000003,41.865899999999996,20.333333333333332,12.444444444444445,47.77777777777778,0.0,60.666666666666664,10.0,1023.0,9.666666666666666,12.555555555555555,16.11111111111111,3.2222222222222223,,,,108.07004043622206,,,,,,0.0
2021-06-13 16:50:00,,,,,,,2.474245,25.9587,41.838499999999996,20.166666666666668,12.38888888888889,48.05555555555556,0.0,61.333333333333336,10.0,1023.0,9.333333333333332,12.61111111111111,16.22222222222222,2.9444444444444446,,,,107.25149914499056,,,,,,0.0
2021-06-13 17:00:00,,,,,,,2.293635,25.956400000000002,41.8263,20.0,12.333333333333334,48.333333333333336,0.0,62.0,10.0,1023.0,9.0,12.666666666666666,16.333333333333332,2.666666666666667,,,,107.705220550494,,,,,,0.0
2021-06-13 17:10:00,,,,,,,2.328545,25.8733,41.7519,19.833333333333332,12.277777777777779,48.611111111111114,0.0,62.66666666666667,10.0,1023.0,8.666666666666666,12.722222222222221,16.444444444444443,2.3888888888888893,,,,108.95652018552445,,,,,,0.0
2021-06-13 17:20:00,,,,,,,2.392795,25.7031,41.8014,19.666666666666668,12.222222222222221,48.888888888888886,0.0,63.333333333333336,10.0,1023.0,8.333333333333332,12.777777777777779,16.555555555555557,2.1111111111111116,,,,106.91695813130522,,,,,,0.0
2021-06-13 17:30:00,,,,,,,2.478375,25.5804,41.8681,19.5,12.166666666666666,49.166666666666664,0.0,64.0,10.0,1023.0,8.0,12.833333333333334,16.666666666666668,1.833333333333334,,,,111.81396885435461,,,,,,0.0
2021-06-13 17:40:00,,,,,,,2.3626300000000002,25.35,41.916399999999996,19.333333333333332,12.11111111111111,49.44444444444444,0.0,64.66666666666667,10.0,1023.0,7.666666666666666,12.88888888888889,16.77777777777778,1.5555555555555562,,,,106.43708932305461,,,,,,0.0
2021-06-13 17:50:00,,,,,,,2.556675,25.2833,41.9795,19.166666666666668,12.055555555555555,49.72222222222222,0.0,65.33333333333333,10.0,1023.0,7.333333333333333,12.944444444444445,16.88888888888889,1.2777777777777786,,,,109.88220507411634,,,,,,0.0
2021-06-13 18:00:00,,,,,,,2.49518,25.1421,42.036899999999996,19.0,12.0,50.0,0.0,66.0,10.0,1023.0,7.0,13.0,17.0,1.0,,,,106.75120379927469,,,,,,0.0
2021-06-13 18:10:00,,,,,,,2.3820550000000003,25.0396,42.1088,18.88888888888889,11.833333333333334,51.166666666666664,0.0,67.11111111111111,10.0,1023.0,7.055555555555555,12.944444444444445,16.88888888888889,1.0,,,,107.02312071762518,,,,,,0.0
2021-06-13 18:20:00,,,,,,,2.601285,24.8044,42.1772,18.77777777777778,11.666666666666666,52.333333333333336,0.0,68.22222222222223,10.0,1023.0,7.111111111111111,12.88888888888889,16.77777777777778,1.0,,,,111.17310901835813,,,,,,0.0
2021-06-13 18:30:00,,,,,,,3.788205,24.6285,42.2592,18.666666666666668,11.5,53.5,0.0,69.33333333333333,10.0,1023.0,7.166666666666667,12.833333333333334,16.666666666666668,1.0,,,,97.17719885529772,,,,,,0.0
2021-06-13 18:40:00,,,,,,,2.66127,24.1787,42.3108,18.555555555555557,11.333333333333334,54.666666666666664,0.0,70.44444444444444,10.0,1023.0,7.222222222222222,12.777777777777779,16.555555555555557,1.0,,,,77.17398730197195,,,,,,0.0
2021-06-13 18:50:00,,,,,,,2.66732,24.0643,42.3913,18.444444444444443,11.166666666666666,55.833333333333336,0.0,71.55555555555556,10.0,1023.0,7.277777777777778,12.722222222222221,16.444444444444443,1.0,,,,84.0205350970683,,,,,,0.0
2021-06-13 19:00:00,,,,,,,2.8123650000000002,24.048099999999998,42.4678,18.333333333333332,11.0,57.0,0.0,72.66666666666667,10.0,1023.0,7.333333333333333,12.666666666666666,16.333333333333332,1.0,,,,83.01261634762004,,,,,,0.0
2021-06-13 19:10:00,,,,,,,2.829435,23.6712,42.3948,18.22222222222222,10.833333333333334,58.166666666666664,0.0,73.77777777777777,10.0,1023.0,7.388888888888889,12.61111111111111,16.22222222222222,1.0,,,,98.34079329603809,,,,,,0.0
2021-06-13 19:20:00,,,,,,,2.541475,23.4721,42.154700000000005,18.11111111111111,10.666666666666666,59.333333333333336,0.0,74.88888888888889,10.0,1023.0,7.444444444444445,12.555555555555555,16.11111111111111,1.0,,,,111.8622863799704,,,,,,0.0
2021-06-13 19:30:00,,,,,,,2.526805,22.7993,42.0989,18.0,10.5,60.5,0.0,76.0,10.0,1023.0,7.5,12.5,16.0,1.0,,,,115.26359853259586,,,,,,0.0
2021-06-13 19:40:00,,,,,,,2.40047,22.493000000000002,42.1266,17.88888888888889,10.333333333333334,61.666666666666664,0.0,77.11111111111111,10.0,1023.0,7.555555555555555,12.444444444444445,15.88888888888889,1.0,,,,109.80410977659926,,,,,,0.0
2021-06-13 19:50:00,,,,,,,2.43117,22.1112,42.2114,17.77777777777778,10.166666666666666,62.833333333333336,0.0,78.22222222222223,10.0,1023.0,7.611111111111111,12.38888888888889,15.777777777777779,1.0,,,,113.51274447424937,,,,,,0.0
2021-06-13 20:00:00,,,,,,,2.635835,21.6486,42.3168,17.666666666666668,10.0,64.0,0.0,79.33333333333333,10.0,1023.0,7.666666666666667,12.333333333333334,15.666666666666666,1.0,,,,119.42991620532537,,,,,,0.0
2021-06-13 20:10:00,,,,,,,2.68593,21.3221,42.439299999999996,17.555555555555557,9.833333333333332,65.16666666666667,0.0,80.44444444444444,10.0,1023.0,7.722222222222222,12.277777777777779,15.555555555555555,1.0,,,,111.59652839337363,,,,,,0.0
2021-06-13 20:20:00,,,,,,,2.70343,21.1006,42.5581,17.444444444444443,9.666666666666666,66.33333333333333,0.0,81.55555555555556,10.0,1023.0,7.777777777777778,12.222222222222221,15.444444444444445,1.0,,,,108.77648396939207,,,,,,0.0
2021-06-13 20:30:00,,,,,,,2.704065,20.8741,42.644400000000005,17.333333333333332,9.5,67.5,0.0,82.66666666666666,10.0,1023.0,7.833333333333333,12.166666666666666,15.333333333333334,1.0,,,,111.85114299903482,,,,,,0.0
2021-06-13 20:40:00,,,,,,,2.7284949999999997,20.9543,42.705,17.22222222222222,9.333333333333332,68.66666666666667,0.0,83.77777777777777,10.0,1023.0,7.888888888888889,12.11111111111111,15.222222222222221,1.0,,,,110.91611668861519,,,,,,0.0
2021-06-13 20:50:00,,,,,,,2.813075,20.7606,42.737,17.11111111111111,9.166666666666666,69.83333333333333,0.0,84.88888888888889,10.0,1023.0,7.944444444444445,12.055555555555555,15.11111111111111,1.0,,,,108.01029866364043,,,,,,0.0
2021-06-13 21:00:00,,,,,,,2.8230399999999998,20.7093,42.7588,17.0,9.0,71.0,0.0,86.0,10.0,1023.0,8.0,12.0,15.0,1.0,,,,111.28920544877565,,,,,,0.0
2021-06-13 21:10:00,,,,,,,2.839645,20.357400000000002,42.8063,16.72222222222222,8.833333333333334,71.44444444444444,0.0,86.5,9.555555555555555,1023.0555555555555,8.38888888888889,12.0,14.833333333333334,1.0,,,,108.45142275535454,,,,,,0.0
2021-06-13 21:20:00,,,,,,,2.900795,20.0657,42.862700000000004,16.444444444444443,8.666666666666666,71.88888888888889,0.0,87.0,9.11111111111111,1023.1111111111111,8.777777777777779,12.0,14.666666666666666,1.0,,,,111.87377456708143,,,,,,0.0
2021-06-13 21:30:00,,,,,,,2.858725,20.3267,42.928700000000006,16.166666666666668,8.5,72.33333333333333,0.0,87.5,8.666666666666666,1023.1666666666666,9.166666666666666,12.0,14.5,1.0,,,,108.79950848035219,,,,,,0.0
2021-06-13 21:40:00,,,,,,,2.8952750000000003,20.293100000000003,42.9244,15.88888888888889,8.333333333333334,72.77777777777777,0.0,88.0,8.222222222222221,1023.2222222222222,9.555555555555555,12.0,14.333333333333334,1.0,,,,102.8861058973323,,,,,,0.0
2021-06-13 21:50:00,,,,,,,2.8221800000000004,20.360599999999998,42.9227,15.61111111111111,8.166666666666666,73.22222222222223,0.0,88.5,7.777777777777778,1023.2777777777778,9.944444444444445,12.0,14.166666666666666,1.0,,,,115.15146690282445,,,,,,0.0
2021-06-13 22:00:00,,,,,,,2.638015,20.2311,42.9165,15.333333333333334,8.0,73.66666666666667,0.0,89.0,7.333333333333334,1023.3333333333334,10.333333333333334,12.0,14.0,1.0,,,,108.4065709123773,,,,,,0.0
2021-06-13 22:10:00,,,,,,,2.80852,19.534,42.9126,15.055555555555555,7.833333333333333,74.11111111111111,0.0,89.5,6.888888888888889,1023.3888888888889,10.722222222222221,12.0,13.833333333333334,1.0,,,,110.00788219538113,,,,,,0.0
2021-06-13 22:20:00,,,,,,,2.75393,19.627299999999998,42.9721,14.777777777777779,7.666666666666666,74.55555555555556,0.0,90.0,6.444444444444445,1023.4444444444445,11.11111111111111,12.0,13.666666666666666,1.0,,,,111.11813373824297,,,,,,0.0
2021-06-13 22:30:00,,,,,,,2.61061,19.462600000000002,43.0244,14.5,7.5,75.0,0.0,90.5,6.0,1023.5,11.5,12.0,13.5,1.0,,,,108.1248311149468,,,,,,0.0
2021-06-13 22:40:00,,,,,,,2.543625,19.1208,43.0548,14.222222222222221,7.333333333333333,75.44444444444444,0.0,91.0,5.555555555555555,1023.5555555555555,11.88888888888889,12.0,13.333333333333334,1.0,,,,112.62557797232589,,,,,,0.0
2021-06-13 22:50:00,,,,,,,2.46808,19.7379,43.092200000000005,13.944444444444445,7.166666666666666,75.88888888888889,0.0,91.5,5.111111111111112,1023.6111111111111,12.277777777777779,12.0,13.166666666666666,1.0,,,,109.85190936287918,,,,,,0.0
2021-06-13 23:00:00,,,,,,,2.463705,19.8051,43.0657,13.666666666666668,7.0,76.33333333333333,0.0,92.0,4.666666666666667,1023.6666666666666,12.666666666666668,12.0,13.0,1.0,,,,107.96604593007578,,,,,,0.0
2021-06-13 23:10:00,,,,,,,2.409515,19.3781,43.0087,13.38888888888889,6.833333333333333,76.77777777777777,0.0,92.5,4.222222222222222,1023.7222222222222,13.055555555555555,12.0,12.833333333333332,1.0,,,,108.35613642697953,,,,,,0.0
2021-06-13 23:20:00,,,,,,,2.35495,18.5228,43.019,13.11111111111111,6.666666666666666,77.22222222222223,0.0,93.0,3.7777777777777777,1023.7777777777778,13.444444444444445,12.0,12.666666666666666,1.0,,,,109.18724722285728,,,,,,0.0
2021-06-13 23:30:00,,,,,,,2.516275,18.4393,43.1137,12.833333333333334,6.5,77.66666666666667,0.0,93.5,3.333333333333334,1023.8333333333334,13.833333333333332,12.0,12.5,1.0,,,,113.03743070095945,,,,,,0.0
2021-06-13 23:40:00,,,,,,,2.80025,18.575200000000002,43.2159,12.555555555555557,6.333333333333333,78.11111111111111,0.0,94.0,2.8888888888888893,1023.8888888888889,14.222222222222221,12.0,12.333333333333332,1.0,,,,109.97412250712766,,,,,,0.0
2021-06-13 23:50:00,,,,,,,3.3772100000000003,18.8777,43.3136,12.277777777777779,6.166666666666666,78.55555555555556,0.0,94.5,2.4444444444444446,1023.9444444444445,14.61111111111111,12.0,12.166666666666666,1.0,,,,110.7497618922002,,,,,,0.0
2021-06-14 00:00:00,,,,,,,3.51582,18.0709,43.3726,12.0,6.0,79.0,0.0,95.0,2.0,1024.0,15.0,12.0,12.0,1.0,,,,110.07423216006177,,,,,,0.0
2021-06-14 00:10:00,,,,,,,3.2577800000000003,17.7251,43.434000000000005,11.944444444444445,5.888888888888889,78.27777777777777,0.0,95.0,2.0,1023.9444444444445,15.166666666666666,11.88888888888889,11.722222222222221,1.0,,,,125.13514717640851,,,,,,0.0
2021-06-14 00:20:00,,,,,,,3.507835,18.1309,43.555099999999996,11.88888888888889,5.777777777777778,77.55555555555556,0.0,95.0,2.0,1023.8888888888889,15.333333333333334,11.777777777777779,11.444444444444445,1.0,,,,114.25398029779983,,,,,,0.0
2021-06-14 00:30:00,,,,,,,2.75558,18.2043,43.597500000000004,11.833333333333334,5.666666666666667,76.83333333333333,0.0,95.0,2.0,1023.8333333333334,15.5,11.666666666666666,11.166666666666666,1.0,,,,107.54138199800825,,,,,,0.0
2021-06-14 00:40:00,,,,,,,2.597235,18.0151,43.569,11.777777777777779,5.555555555555555,76.11111111111111,0.0,95.0,2.0,1023.7777777777778,15.666666666666666,11.555555555555555,10.88888888888889,1.0,,,,112.24073914608712,,,,,,0.0
2021-06-14 00:50:00,,,,,,,2.66122,17.5643,43.5596,11.722222222222221,5.444444444444445,75.38888888888889,0.0,95.0,2.0,1023.7222222222222,15.833333333333334,11.444444444444445,10.61111111111111,1.0,,,,110.96023777223577,,,,,,0.0
2021-06-14 01:00:00,,,,,,,2.71768,17.8622,43.6139,11.666666666666666,5.333333333333333,74.66666666666667,0.0,95.0,2.0,1023.6666666666666,16.0,11.333333333333334,10.333333333333334,1.0,,,,112.84900210709222,,,,,,0.0
2021-06-14 01:10:00,,,,,,,2.6110949999999997,18.2262,43.6295,11.61111111111111,5.222222222222222,73.94444444444444,0.0,95.0,2.0,1023.6111111111111,16.166666666666668,11.222222222222221,10.055555555555555,1.0,,,,107.2527628602281,,,,,,0.0
2021-06-14 01:20:00,,,,,,,2.664575,18.4071,43.5841,11.555555555555555,5.111111111111111,73.22222222222223,0.0,95.0,2.0,1023.5555555555555,16.333333333333332,11.11111111111111,9.777777777777779,1.0,,,,109.30365247629456,,,,,,0.0
2021-06-14 01:30:00,,,,,,,2.7414899999999998,18.249699999999997,43.5234,11.5,5.0,72.5,0.0,95.0,2.0,1023.5,16.5,11.0,9.5,1.0,,,,109.47725314231916,,,,,,0.0
2021-06-14 01:40:00,,,,,,,2.675655,18.0817,43.4848,11.444444444444445,4.888888888888889,71.77777777777777,0.0,95.0,2.0,1023.4444444444445,16.666666666666668,10.88888888888889,9.222222222222221,1.0,,,,110.06932210803704,,,,,,0.0
2021-06-14 01:50:00,,,,,,,2.6824950000000003,17.9665,43.4886,11.38888888888889,4.777777777777778,71.05555555555556,0.0,95.0,2.0,1023.3888888888889,16.833333333333332,10.777777777777779,8.944444444444445,1.0,,,,112.25171441417629,,,,,,0.0
2021-06-14 02:00:00,,,,,,,2.871415,17.7911,43.5037,11.333333333333334,4.666666666666667,70.33333333333333,0.0,95.0,2.0,1023.3333333333334,17.0,10.666666666666666,8.666666666666668,1.0,,,,109.23363741923185,,,,,,0.0
2021-06-14 02:10:00,,,,,,,2.81326,17.7252,43.5359,11.277777777777779,4.555555555555555,69.61111111111111,0.0,95.0,2.0,1023.2777777777778,17.166666666666668,10.555555555555555,8.38888888888889,1.0,,,,107.73291345154499,,,,,,0.0
2021-06-14 02:20:00,,,,,,,2.88518,17.6172,43.568400000000004,11.222222222222221,4.444444444444445,68.88888888888889,0.0,95.0,2.0,1023.2222222222222,17.333333333333332,10.444444444444445,8.11111111111111,1.0,,,,109.4066931176051,,,,,,0.0
2021-06-14 02:30:00,,,,,,,2.740265,17.033700000000003,43.6157,11.166666666666666,4.333333333333334,68.16666666666667,0.0,95.0,2.0,1023.1666666666666,17.5,10.333333333333334,7.833333333333334,1.0,,,,109.53822999771032,,,,,,0.0
2021-06-14 02:40:00,,,,,,,2.83533,16.637999999999998,43.6931,11.11111111111111,4.222222222222222,67.44444444444444,0.0,95.0,2.0,1023.1111111111111,17.666666666666668,10.222222222222221,7.555555555555556,1.0,,,,110.60161529519465,,,,,,0.0
2021-06-14 02:50:00,,,,,,,2.72906,17.0844,43.8223,11.055555555555555,4.111111111111111,66.72222222222223,0.0,95.0,2.0,1023.0555555555555,17.833333333333332,10.11111111111111,7.277777777777779,1.0,,,,112.69970125467765,,,,,,0.0
2021-06-14 03:00:00,,,,,,,2.804195,16.9191,43.8495,11.0,4.0,66.0,0.0,95.0,2.0,1023.0,18.0,10.0,7.0,1.0,,,,106.8032635114422,,,,,,0.0
2021-06-14 03:10:00,,,,,,,2.8988050000000003,16.7666,43.876999999999995,11.11111111111111,3.9444444444444446,64.16666666666667,0.0,94.55555555555556,2.2777777777777777,1023.0,17.72222222222222,10.055555555555555,6.833333333333333,1.1111111111111112,,,,107.41573348223153,,,,,,0.0
2021-06-14 03:20:00,,,,,,,2.8510999999999997,16.759800000000002,43.914300000000004,11.222222222222221,3.888888888888889,62.333333333333336,0.0,94.11111111111111,2.5555555555555554,1023.0,17.444444444444443,10.11111111111111,6.666666666666667,1.2222222222222223,,,,110.74760808847718,,,,,,0.0
2021-06-14 03:30:00,,,,,,,2.87134,16.4515,43.9396,11.333333333333334,3.8333333333333335,60.5,0.0,93.66666666666667,2.833333333333333,1023.0,17.166666666666668,10.166666666666666,6.5,1.3333333333333333,,,,110.65161067423847,,,,,,0.0
2021-06-14 03:40:00,,,,,,,2.883345,16.3625,43.9705,11.444444444444445,3.7777777777777777,58.666666666666664,0.0,93.22222222222223,3.1111111111111107,1023.0,16.88888888888889,10.222222222222221,6.333333333333333,1.4444444444444444,,,,112.63787773304739,,,,,,0.0
2021-06-14 03:50:00,,,,,,,2.91538,16.6614,44.0197,11.555555555555555,3.7222222222222223,56.833333333333336,0.0,92.77777777777777,3.388888888888889,1023.0,16.61111111111111,10.277777777777779,6.166666666666667,1.5555555555555556,,,,110.7268333659199,,,,,,0.0
2021-06-14 04:00:00,,,,,,,2.900475,16.716,44.0045,11.666666666666666,3.6666666666666665,55.0,0.0,92.33333333333333,3.6666666666666665,1023.0,16.333333333333332,10.333333333333334,6.0,1.6666666666666665,,,,106.11013572520456,,,,,,0.0
2021-06-14 04:10:00,,,,,,,2.795655,16.7772,43.9698,11.777777777777779,3.611111111111111,53.166666666666664,0.0,91.88888888888889,3.944444444444444,1023.0,16.055555555555557,10.38888888888889,5.833333333333333,1.7777777777777777,,,,101.03800975713354,,,,,,0.0
2021-06-14 04:20:00,,,,,,,2.9433,16.749699999999997,43.931200000000004,11.88888888888889,3.5555555555555554,51.33333333333333,0.0,91.44444444444444,4.222222222222221,1023.0,15.777777777777779,10.444444444444445,5.666666666666666,1.8888888888888888,,,,101.23499264797923,,,,,,0.0
2021-06-14 04:30:00,,,,,,,2.80761,16.7446,43.902,12.0,3.5,49.5,0.0,91.0,4.5,1023.0,15.5,10.5,5.5,2.0,,,,106.7461406065515,,,,,,0.0
2021-06-14 04:40:00,,,,,,,2.887655,17.047,43.8832,12.11111111111111,3.4444444444444446,47.66666666666667,0.0,90.55555555555556,4.777777777777778,1023.0,15.222222222222221,10.555555555555555,5.333333333333333,2.111111111111111,,,,110.00001398765434,,,,,,0.0
2021-06-14 04:50:00,,,,,,,3.049215,17.3635,43.835,12.222222222222221,3.388888888888889,45.83333333333333,0.0,90.11111111111111,5.055555555555555,1023.0,14.944444444444445,10.61111111111111,5.166666666666666,2.2222222222222223,,,,104.90831117856301,,,,,,0.0
2021-06-14 05:00:00,,,,,,,3.040505,17.3061,43.787,12.333333333333334,3.3333333333333335,44.0,0.0,89.66666666666667,5.333333333333333,1023.0,14.666666666666668,10.666666666666666,5.0,2.333333333333333,,,,106.6882620472019,,,,,,0.0
2021-06-14 05:10:00,,,,,,,2.994955,19.1522,43.6475,12.444444444444445,3.2777777777777777,42.166666666666664,0.0,89.22222222222223,5.611111111111111,1023.0,14.38888888888889,10.722222222222221,4.833333333333333,2.4444444444444446,,,,130.29613455648476,,,,,,0.0
2021-06-14 05:20:00,,,,,,,2.81326,21.1059,41.7051,12.555555555555555,3.2222222222222223,40.33333333333333,0.0,88.77777777777777,5.888888888888888,1023.0,14.11111111111111,10.777777777777779,4.666666666666666,2.5555555555555554,,,,162.52263537024376,,,,,,0.0
2021-06-14 05:30:00,,,,,,,2.810775,21.586000000000002,39.7605,12.666666666666666,3.166666666666667,38.5,0.0,88.33333333333333,6.166666666666666,1023.0,13.833333333333334,10.833333333333334,4.5,2.6666666666666665,,,,278.74349732910844,,,,,,0.0
2021-06-14 05:40:00,,,,,,,2.6308350000000003,21.156799999999997,38.5452,12.777777777777779,3.111111111111111,36.666666666666664,0.0,87.88888888888889,6.444444444444444,1023.0,13.555555555555557,10.88888888888889,4.333333333333333,2.7777777777777777,,,,205.61370640210512,,,,,,0.0
2021-06-14 05:50:00,,,,,,,3.07804,21.5285,38.192099999999996,12.88888888888889,3.0555555555555554,34.83333333333333,0.0,87.44444444444444,6.722222222222221,1023.0,13.277777777777779,10.944444444444445,4.166666666666666,2.888888888888889,,,,208.89697282047595,,,,,,0.0
2021-06-14 06:00:00,,,,,,,2.71558,21.9608,37.9919,13.0,3.0,33.0,0.0,87.0,7.0,1023.0,13.0,11.0,4.0,3.0,,,,220.52296655945858,,,,,,0.0
2021-06-14 06:10:00,,,,,,,2.763395,22.1875,37.9661,13.333333333333334,3.1666666666666665,31.61111111111111,0.0,86.05555555555556,7.166666666666667,1022.8888888888889,12.444444444444445,11.11111111111111,4.111111111111111,3.111111111111111,,,,157.12910900999597,,,,,,0.0
2021-06-14 06:20:00,,,,,,,2.8850749999999996,22.1941,37.8114,13.666666666666666,3.3333333333333335,30.22222222222222,0.0,85.11111111111111,7.333333333333333,1022.7777777777778,11.88888888888889,11.222222222222221,4.222222222222222,3.2222222222222223,,,,189.03302565493826,,,,,,0.0
2021-06-14 06:30:00,,,,,,,2.87498,24.2362,37.534499999999994,14.0,3.5,28.833333333333336,0.0,84.16666666666667,7.5,1022.6666666666666,11.333333333333334,11.333333333333334,4.333333333333333,3.3333333333333335,,,,182.25418728154932,,,,,,0.0
2021-06-14 06:40:00,,,,,,,2.956795,25.0979,36.851600000000005,14.333333333333334,3.666666666666667,27.444444444444443,0.0,83.22222222222223,7.666666666666667,1022.5555555555555,10.777777777777779,11.444444444444445,4.444444444444445,3.4444444444444446,,,,197.5256992728023,,,,,,0.0
2021-06-14 06:50:00,,,,,,,3.02647,25.9303,36.2438,14.666666666666666,3.8333333333333335,26.055555555555557,0.0,82.27777777777777,7.833333333333333,1022.4444444444445,10.222222222222221,11.555555555555555,4.555555555555555,3.5555555555555554,,,,215.5533969840357,,,,,,0.0
2021-06-14 07:00:00,,,,,,,2.74621,25.6171,35.7997,15.0,4.0,24.666666666666668,0.0,81.33333333333333,8.0,1022.3333333333334,9.666666666666668,11.666666666666666,4.666666666666667,3.6666666666666665,,,,204.37616369473733,,,,,,0.0
2021-06-14 07:10:00,,,,,,,2.72967,26.1005,35.6509,15.333333333333334,4.166666666666667,23.27777777777778,0.0,80.38888888888889,8.166666666666666,1022.2222222222222,9.11111111111111,11.777777777777779,4.777777777777778,3.7777777777777777,,,,215.0143994481146,,,,,,0.0
2021-06-14 07:20:00,,,,,,,2.88549,27.139999999999997,35.4417,15.666666666666668,4.333333333333334,21.88888888888889,0.0,79.44444444444444,8.333333333333334,1022.1111111111111,8.555555555555557,11.88888888888889,4.888888888888889,3.888888888888889,,,,228.41393987235378,,,,,,0.0
2021-06-14 07:30:00,,,,,,,2.894595,26.9615,35.214800000000004,16.0,4.5,20.5,0.0,78.5,8.5,1022.0,8.0,12.0,5.0,4.0,,,,197.28502519553663,,,,,,0.0
2021-06-14 07:40:00,,,,,,,3.1775849999999997,27.236,35.0835,16.333333333333332,4.666666666666667,19.111111111111114,0.0,77.55555555555556,8.666666666666666,1021.8888888888889,7.444444444444445,12.11111111111111,5.111111111111111,4.111111111111111,,,,199.5361371220303,,,,,,0.0
2021-06-14 07:50:00,,,,,,,3.200305,27.399099999999997,35.003499999999995,16.666666666666668,4.833333333333334,17.72222222222222,0.0,76.61111111111111,8.833333333333334,1021.7777777777778,6.888888888888889,12.222222222222221,5.222222222222222,4.222222222222222,,,,168.08243379452807,,,,,,0.0
2021-06-14 08:00:00,,,,,,,2.99324,27.7579,34.923,17.0,5.0,16.333333333333336,0.0,75.66666666666667,9.0,1021.6666666666666,6.333333333333334,12.333333333333334,5.333333333333333,4.333333333333333,,,,158.51580405973445,,,,,,0.0
2021-06-14 08:10:00,,,,,,,3.007472222222222,27.491444444444443,34.791666666666664,17.333333333333336,5.166666666666667,14.944444444444446,0.0,74.72222222222223,9.166666666666668,1021.5555555555555,5.777777777777779,12.444444444444445,5.444444444444445,4.444444444444445,,,,139.36484270020395,,,,,,0.0
2021-06-14 08:20:00,,,,,,,3.2179650000000004,27.9801,34.8709,17.666666666666668,5.333333333333334,13.555555555555557,0.0,73.77777777777777,9.333333333333334,1021.4444444444445,5.222222222222223,12.555555555555555,5.555555555555555,4.555555555555555,,,,132.37347586831132,,,,,,0.0
2021-06-14 08:30:00,,,,,,,3.2439500000000003,27.821199999999997,34.9383,18.0,5.5,12.166666666666668,0.0,72.83333333333333,9.5,1021.3333333333334,4.666666666666668,12.666666666666666,5.666666666666666,4.666666666666666,,,,124.77933833752647,,,,,,0.0
2021-06-14 08:40:00,,,,,,,3.24743,28.4524,34.8876,18.333333333333336,5.666666666666667,10.777777777777779,0.0,71.88888888888889,9.666666666666668,1021.2222222222222,4.1111111111111125,12.777777777777779,5.777777777777778,4.777777777777778,,,,186.84248230885652,,,,,,0.0
2021-06-14 08:50:00,,,,,,,3.370131818181818,28.660545454545456,34.851,18.666666666666668,5.833333333333334,9.38888888888889,0.0,70.94444444444444,9.833333333333334,1021.1111111111111,3.555555555555557,12.88888888888889,5.888888888888889,4.888888888888889,,,,148.6808400370711,,,,,,0.0
2021-06-14 09:00:00,,,,,,,3.4941899999999997,28.964800000000004,35.0389,19.0,6.0,8.0,0.0,70.0,10.0,1021.0,3.0,13.0,6.0,5.0,,,,136.50355984143619,,,,,,0.0
2021-06-14 09:10:00,,,,,,,3.487305,29.0452,36.391,19.27777777777778,6.0,20.833333333333332,0.0,69.22222222222223,10.0,1020.9444444444445,2.9444444444444446,13.055555555555555,6.111111111111111,5.055555555555555,,,,119.06534379150908,,,,,,0.0
2021-06-14 09:20:00,,,,,,,3.96749,28.601999999999997,37.9918,19.555555555555557,6.0,33.666666666666664,0.0,68.44444444444444,10.0,1020.8888888888889,2.888888888888889,13.11111111111111,6.222222222222222,5.111111111111111,,,,122.5891327333181,,,,,,0.0
2021-06-14 09:30:00,,,,,,,3.9323900000000003,28.1315,39.136199999999995,19.833333333333332,6.0,46.5,0.0,67.66666666666667,10.0,1020.8333333333334,2.8333333333333335,13.166666666666666,6.333333333333333,5.166666666666667,,,,112.41283861752956,,,,,,0.0
2021-06-14 09:40:00,,,,,,,3.888905,28.041500000000003,39.8497,20.11111111111111,6.0,59.33333333333333,0.0,66.88888888888889,10.0,1020.7777777777778,2.7777777777777777,13.222222222222221,6.444444444444445,5.222222222222222,,,,133.18767861145363,,,,,,0.0
2021-06-14 09:50:00,,,,,,,4.125095,27.8375,40.2451,20.38888888888889,6.0,72.16666666666667,0.0,66.11111111111111,10.0,1020.7222222222222,2.7222222222222223,13.277777777777779,6.555555555555555,5.277777777777778,,,,176.9721629113666,,,,,,0.0
2021-06-14 10:00:00,,,,,,,3.9475299999999995,27.516700000000004,40.4048,20.666666666666668,6.0,85.0,0.0,65.33333333333333,10.0,1020.6666666666666,2.6666666666666665,13.333333333333334,6.666666666666667,5.333333333333333,,,,194.65126155702407,,,,,,0.0
2021-06-14 10:10:00,,,,,,,4.126379999999999,27.7759,40.449799999999996,20.944444444444443,6.0,97.83333333333333,0.0,64.55555555555556,10.0,1020.6111111111111,2.611111111111111,13.38888888888889,6.777777777777778,5.388888888888889,,,,481.71478733127407,,,,,,0.0
2021-06-14 10:20:00,,,,,,,4.199485,27.9831,40.460300000000004,21.22222222222222,6.0,110.66666666666666,0.0,63.77777777777778,10.0,1020.5555555555555,2.5555555555555554,13.444444444444445,6.888888888888889,5.444444444444445,,,,372.46511167019776,,,,,,0.0
2021-06-14 10:30:00,,,,,,,4.13302,28.4521,40.4169,21.5,6.0,123.5,0.0,63.0,10.0,1020.5,2.5,13.5,7.0,5.5,,,,309.66808064002777,,,,,,0.0
2021-06-14 10:40:00,,,,,,,4.229295,27.6464,40.329899999999995,21.77777777777778,6.0,136.33333333333334,0.0,62.22222222222222,10.0,1020.4444444444445,2.4444444444444446,13.555555555555555,7.111111111111111,5.555555555555555,,,,193.85878762821693,,,,,,0.0
2021-06-14 10:50:00,,,,,,,3.986495,28.586599999999997,40.3218,22.055555555555557,6.0,149.16666666666666,0.0,61.44444444444444,10.0,1020.3888888888889,2.388888888888889,13.61111111111111,7.222222222222222,5.611111111111111,,,,107.28536682937104,,,,,,0.0
2021-06-14 11:00:00,,,,,,,4.022460000000001,28.752,40.3246,22.333333333333332,6.0,162.0,0.0,60.666666666666664,10.0,1020.3333333333334,2.3333333333333335,13.666666666666666,7.333333333333333,5.666666666666667,,,,173.29749771506098,,,,,,0.0
2021-06-14 11:10:00,,,,,,,3.97816,28.77,40.4638,22.61111111111111,6.0,174.83333333333331,0.0,59.888888888888886,10.0,1020.2777777777778,2.2777777777777777,13.722222222222221,7.444444444444445,5.722222222222222,,,,158.16777572071484,,,,,,0.0
2021-06-14 11:20:00,,,,,,,4.04195,28.9649,40.4942,22.88888888888889,6.0,187.66666666666666,0.0,59.111111111111114,10.0,1020.2222222222222,2.2222222222222223,13.777777777777779,7.555555555555555,5.777777777777778,,,,136.92730278187554,,,,,,0.0
2021-06-14 11:30:00,,,,,,,3.8889249999999995,28.712799999999998,40.462,23.166666666666664,6.0,200.5,0.0,58.333333333333336,10.0,1020.1666666666666,2.166666666666667,13.833333333333334,7.666666666666666,5.833333333333333,,,,119.0410934601261,,,,,,0.0
2021-06-14 11:40:00,,,,,,,3.720425,29.1718,40.3999,23.444444444444443,6.0,213.33333333333331,0.0,57.55555555555556,10.0,1020.1111111111111,2.111111111111111,13.88888888888889,7.777777777777778,5.888888888888889,,,,118.61019578621213,,,,,,0.0
2021-06-14 11:50:00,,,,,,,3.55321,29.5724,40.2603,23.72222222222222,6.0,226.16666666666666,0.0,56.77777777777778,10.0,1020.0555555555555,2.0555555555555554,13.944444444444445,7.888888888888889,5.944444444444445,,,,91.25208141391559,,,,,,0.0
2021-06-14 12:00:00,,,,,,,3.6414250000000004,29.237099999999998,40.169799999999995,24.0,6.0,239.0,0.0,56.0,10.0,1020.0,2.0,14.0,8.0,6.0,,,,98.87439924423305,,,,,,89.0
2021-06-14 12:10:00,,,,,,,3.475205,28.8687,40.1507,24.055555555555557,6.055555555555555,245.61111111111111,0.0,55.77777777777778,10.0,1019.9444444444445,2.1666666666666665,14.055555555555555,8.0,6.055555555555555,,,,102.90700359387588,,,,,,0.0
