,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-14 12:20:00,,,,,,,3.51447,28.404000000000003,40.193,24.11111111111111,6.111111111111111,252.22222222222223,0.0,55.55555555555556,10.0,1019.8888888888889,2.3333333333333335,14.11111111111111,8.0,6.111111111111111,,,,105.17695030341716,,,,,,0.0
2021-06-14 12:30:00,,,,,,,3.7298899999999997,28.306900000000002,40.269,24.166666666666668,6.166666666666667,258.8333333333333,0.0,55.333333333333336,10.0,1019.8333333333334,2.5,14.166666666666666,8.0,6.166666666666667,,,,106.03770846480032,,,,,,0.0
2021-06-14 12:40:00,,,,,,,3.449435,28.5452,40.3344,24.22222222222222,6.222222222222222,265.44444444444446,0.0,55.111111111111114,10.0,1019.7777777777778,2.666666666666667,14.222222222222221,8.0,6.222222222222222,,,,98.03374114322123,,,,,,0.0
2021-06-14 12:50:00,,,,,,,3.36714,29.017899999999997,40.330200000000005,24.27777777777778,6.277777777777778,272.05555555555554,0.0,54.888888888888886,10.0,1019.7222222222222,2.8333333333333335,14.277777777777779,8.0,6.277777777777778,,,,101.41820440820382,,,,,,0.0
2021-06-14 13:00:00,,,,,,,3.552485,28.598399999999998,40.1137,24.333333333333332,6.333333333333333,278.6666666666667,0.0,54.666666666666664,10.0,1019.6666666666666,3.0,14.333333333333334,8.0,6.333333333333333,,,,95.64515764570505,,,,,,0.0
2021-06-14 13:10:00,,,,,,,3.2573299999999996,28.741699999999998,39.8375,24.38888888888889,6.388888888888889,285.27777777777777,0.0,54.44444444444444,10.0,1019.6111111111111,3.166666666666667,14.38888888888889,8.0,6.388888888888889,,,,106.40181530688442,,,,,,0.0
2021-06-14 13:20:00,,,,,,,3.3697299999999997,28.7489,39.701299999999996,24.444444444444443,6.444444444444445,291.8888888888889,0.0,54.22222222222222,10.0,1019.5555555555555,3.3333333333333335,14.444444444444445,8.0,6.444444444444445,,,,106.27364077142404,,,,,,0.0
2021-06-14 13:30:00,,,,,,,4.306765,28.638599999999997,39.6542,24.5,6.5,298.5,0.0,54.0,10.0,1019.5,3.5,14.5,8.0,6.5,,,,104.12361363642633,,,,,,0.0
2021-06-14 13:40:00,,,,,,,3.398245,28.763299999999997,39.6413,24.555555555555557,6.555555555555555,305.1111111111111,0.0,53.77777777777778,10.0,1019.4444444444445,3.666666666666667,14.555555555555555,8.0,6.555555555555555,,,,105.94255965410653,,,,,,0.0
2021-06-14 13:50:00,,,,,,,3.4609949999999996,28.670299999999997,39.609899999999996,24.61111111111111,6.611111111111111,311.72222222222223,0.0,53.55555555555556,10.0,1019.3888888888889,3.8333333333333335,14.61111111111111,8.0,6.611111111111111,,,,101.58721176858676,,,,,,0.0
2021-06-14 14:00:00,,,,,,,3.11037,28.8447,39.6129,24.666666666666668,6.666666666666667,318.3333333333333,0.0,53.333333333333336,10.0,1019.3333333333334,4.0,14.666666666666666,8.0,6.666666666666667,,,,97.89752663477665,,,,,,0.0
2021-06-14 14:10:00,,,,,,,3.23846,29.3459,39.554500000000004,24.72222222222222,6.722222222222222,324.94444444444446,0.0,53.111111111111114,10.0,1019.2777777777778,4.166666666666667,14.722222222222221,8.0,6.722222222222222,,,,106.62103367067327,,,,,,0.0
2021-06-14 14:20:00,,,,,,,2.69696,29.296,39.410199999999996,24.77777777777778,6.777777777777778,331.55555555555554,0.0,52.888888888888886,10.0,1019.2222222222222,4.333333333333334,14.777777777777779,8.0,6.777777777777778,,,,107.44065210374735,,,,,,0.0
2021-06-14 14:30:00,,,,,,,2.677405,29.1932,39.3143,24.833333333333332,6.833333333333333,338.16666666666663,0.0,52.666666666666664,10.0,1019.1666666666666,4.5,14.833333333333334,8.0,6.833333333333333,,,,96.37438987150031,,,,,,0.0
2021-06-14 14:40:00,,,,,,,2.516395,29.046,39.2537,24.88888888888889,6.888888888888889,344.77777777777777,0.0,52.44444444444444,10.0,1019.1111111111111,4.666666666666667,14.88888888888889,8.0,6.888888888888889,,,,109.88912110172423,,,,,,0.0
2021-06-14 14:50:00,,,,,,,2.4685099999999998,29.040499999999998,39.221,24.944444444444443,6.944444444444445,351.3888888888889,0.0,52.22222222222222,10.0,1019.0555555555555,4.833333333333334,14.944444444444445,8.0,6.944444444444445,,,,110.63670398690606,,,,,,0.0
2021-06-14 15:00:00,,,,,,,2.302065,29.2192,39.1931,25.0,7.0,358.0,0.0,52.0,10.0,1019.0,5.0,15.0,8.0,7.0,,,,104.85870757517841,,,,,,0.0
2021-06-14 15:10:00,,,,,,,2.5795500000000002,28.9548,39.153499999999994,24.88888888888889,6.944444444444445,346.3333333333333,0.0,53.0,10.0,1018.9444444444445,5.055555555555555,15.11111111111111,8.0,6.666666666666667,,,,105.83045255499371,,,,,,0.0
2021-06-14 15:20:00,,,,,,,2.122575,28.885399999999997,39.1281,24.77777777777778,6.888888888888889,334.6666666666667,0.0,54.0,10.0,1018.8888888888889,5.111111111111111,15.222222222222221,8.0,6.333333333333333,,,,106.93847902588925,,,,,,0.0
2021-06-14 15:30:00,,,,,,,2.08223,28.6972,39.1243,24.666666666666668,6.833333333333333,323.0,0.0,55.0,10.0,1018.8333333333334,5.166666666666667,15.333333333333334,8.0,6.0,,,,106.50835282385012,,,,,,0.0
2021-06-14 15:40:00,,,,,,,2.00373,28.9421,39.126099999999994,24.555555555555557,6.777777777777778,311.3333333333333,0.0,56.0,10.0,1018.7777777777778,5.222222222222222,15.444444444444445,8.0,5.666666666666666,,,,111.01768661240399,,,,,,0.0
2021-06-14 15:50:00,,,,,,,1.95291,28.8243,39.088499999999996,24.444444444444443,6.722222222222222,299.6666666666667,0.0,57.0,10.0,1018.7222222222222,5.277777777777778,15.555555555555555,8.0,5.333333333333333,,,,106.63848545850333,,,,,,0.0
2021-06-14 16:00:00,,,,,,,1.959645,28.887700000000002,39.0582,24.333333333333332,6.666666666666667,288.0,0.0,58.0,10.0,1018.6666666666666,5.333333333333333,15.666666666666666,8.0,5.0,,,,101.11089537000926,,,,,,0.0
2021-06-14 16:10:00,,,,,,,1.8809650000000002,28.796300000000002,39.023700000000005,24.22222222222222,6.611111111111111,276.33333333333337,0.0,59.0,10.0,1018.6111111111111,5.388888888888889,15.777777777777779,8.0,4.666666666666666,,,,107.61344444555077,,,,,,0.0
2021-06-14 16:20:00,,,,,,,1.8952649999999998,28.526600000000002,39.0025,24.11111111111111,6.555555555555555,264.6666666666667,0.0,60.0,10.0,1018.5555555555555,5.444444444444445,15.88888888888889,8.0,4.333333333333333,,,,105.32160213772185,,,,,,0.0
2021-06-14 16:30:00,,,,,,,1.8435099999999998,28.481099999999998,39.0162,24.0,6.5,253.0,0.0,61.0,10.0,1018.5,5.5,16.0,8.0,4.0,,,,102.46932020758504,,,,,,0.0
2021-06-14 16:40:00,,,,,,,1.9117444444444445,28.637555555555554,39.038777777777774,23.88888888888889,6.444444444444445,241.33333333333334,0.0,62.0,10.0,1018.4444444444445,5.555555555555555,16.11111111111111,8.0,3.6666666666666665,,,,103.46266992040947,,,,,,0.0
2021-06-14 16:50:00,,,,,,,1.80674,28.406600000000005,39.1211,23.77777777777778,6.388888888888889,229.66666666666669,0.0,63.0,10.0,1018.3888888888889,5.611111111111111,16.22222222222222,8.0,3.333333333333333,,,,103.55031682634085,,,,,,0.0
2021-06-14 17:00:00,,,,,,,1.7941150000000001,28.387099999999997,39.4483,23.666666666666668,6.333333333333333,218.0,0.0,64.0,10.0,1018.3333333333334,5.666666666666667,16.333333333333332,8.0,3.0,,,,102.72988344655873,,,,,,0.0
2021-06-14 17:10:00,,,,,,,1.773075,28.3829,39.6209,23.555555555555557,6.277777777777778,206.33333333333334,0.0,65.0,10.0,1018.2777777777778,5.722222222222222,16.444444444444443,8.0,2.666666666666666,,,,108.2575206834179,,,,,,0.0
2021-06-14 17:20:00,,,,,,,1.7105299999999999,28.064100000000003,39.708,23.444444444444443,6.222222222222222,194.66666666666669,0.0,66.0,10.0,1018.2222222222222,5.777777777777778,16.555555555555557,8.0,2.333333333333333,,,,108.06199188167766,,,,,,0.0
2021-06-14 17:30:00,,,,,,,3.4726950000000003,27.959500000000002,39.7878,23.333333333333332,6.166666666666667,183.0,0.0,67.0,10.0,1018.1666666666666,5.833333333333333,16.666666666666668,8.0,2.0,,,,108.88848407572945,,,,,,0.0
2021-06-14 17:40:00,,,,,,,3.959535,27.7274,39.8642,23.22222222222222,6.111111111111111,171.33333333333334,0.0,68.0,10.0,1018.1111111111111,5.888888888888889,16.77777777777778,8.0,1.666666666666666,,,,110.03447371962379,,,,,,0.0
2021-06-14 17:50:00,,,,,,,1.925925,27.5579,39.9704,23.11111111111111,6.055555555555555,159.66666666666669,0.0,69.0,10.0,1018.0555555555555,5.944444444444445,16.88888888888889,8.0,1.333333333333333,,,,105.81793579769673,,,,,,0.0
2021-06-14 18:00:00,,,,,,,2.475905,27.312400000000004,40.0676,23.0,6.0,148.0,0.0,70.0,10.0,1018.0,6.0,17.0,8.0,1.0,,,,106.91878148095084,,,,,,0.0
2021-06-14 18:10:00,,,,,,,1.72315,27.033499999999997,40.1688,22.77777777777778,5.944444444444445,145.22222222222223,0.0,71.05555555555556,10.0,1018.0555555555555,6.055555555555555,16.944444444444443,8.11111111111111,1.0,,,,106.47864681222345,,,,,,0.0
2021-06-14 18:20:00,,,,,,,1.55568,26.6301,40.258500000000005,22.555555555555557,5.888888888888889,142.44444444444446,0.0,72.11111111111111,10.0,1018.1111111111111,6.111111111111111,16.88888888888889,8.222222222222221,1.0,,,,109.26835734997765,,,,,,0.0
2021-06-14 18:30:00,,,,,,,1.6735900000000001,26.259300000000003,40.3836,22.333333333333332,5.833333333333333,139.66666666666666,0.0,73.16666666666667,10.0,1018.1666666666666,6.166666666666667,16.833333333333332,8.333333333333334,1.0,,,,111.61599017213294,,,,,,0.0
2021-06-14 18:40:00,,,,,,,1.60288,26.035500000000003,40.517,22.11111111111111,5.777777777777778,136.88888888888889,0.0,74.22222222222223,10.0,1018.2222222222222,6.222222222222222,16.77777777777778,8.444444444444445,1.0,,,,110.77915751053115,,,,,,0.0
2021-06-14 18:50:00,,,,,,,1.643505,25.7425,40.4747,21.88888888888889,5.722222222222222,134.11111111111111,0.0,75.27777777777777,10.0,1018.2777777777778,6.277777777777778,16.72222222222222,8.555555555555555,1.0,,,,110.40508953051378,,,,,,0.0
2021-06-14 19:00:00,,,,,,,1.7036200000000001,25.276400000000002,40.3176,21.666666666666668,5.666666666666667,131.33333333333334,0.0,76.33333333333333,10.0,1018.3333333333334,6.333333333333333,16.666666666666668,8.666666666666666,1.0,,,,109.03705333580406,,,,,,0.0
2021-06-14 19:10:00,,,,,,,1.75899,24.8079,40.319100000000006,21.444444444444443,5.611111111111111,128.55555555555554,0.0,77.38888888888889,10.0,1018.3888888888889,6.388888888888889,16.61111111111111,8.777777777777779,1.0,,,,111.03058352540442,,,,,,0.0
2021-06-14 19:20:00,,,,,,,1.6730550000000002,24.768,40.407799999999995,21.22222222222222,5.555555555555555,125.77777777777777,0.0,78.44444444444444,10.0,1018.4444444444445,6.444444444444445,16.555555555555557,8.88888888888889,1.0,,,,111.47550393961244,,,,,,0.0
2021-06-14 19:30:00,,,,,,,1.79711,24.4454,40.4844,21.0,5.5,123.0,0.0,79.5,10.0,1018.5,6.5,16.5,9.0,1.0,,,,111.15894895585916,,,,,,0.0
2021-06-14 19:40:00,,,,,,,1.58849,23.2053,40.5594,20.77777777777778,5.444444444444445,120.22222222222223,0.0,80.55555555555556,10.0,1018.5555555555555,6.555555555555555,16.444444444444443,9.11111111111111,1.0,,,,113.64445713280284,,,,,,0.0
2021-06-14 19:50:00,,,,,,,1.7458500000000001,22.930699999999998,40.736000000000004,20.555555555555557,5.388888888888889,117.44444444444444,0.0,81.61111111111111,10.0,1018.6111111111111,6.611111111111111,16.38888888888889,9.222222222222221,1.0,,,,109.80527835005421,,,,,,0.0
2021-06-14 20:00:00,,,,,,,1.9521650000000002,23.239,40.9641,20.333333333333332,5.333333333333333,114.66666666666667,0.0,82.66666666666667,10.0,1018.6666666666666,6.666666666666667,16.333333333333332,9.333333333333334,1.0,,,,108.968480599398,,,,,,0.0
2021-06-14 20:10:00,,,,,,,2.32767,23.6967,41.3789,20.11111111111111,5.277777777777778,111.88888888888889,0.0,83.72222222222223,10.0,1018.7222222222222,6.722222222222222,16.27777777777778,9.444444444444445,1.0,,,,71.61122569951634,,,,,,0.0
2021-06-14 20:20:00,,,,,,,2.37678,23.4391,41.614999999999995,19.88888888888889,5.222222222222222,109.11111111111111,0.0,84.77777777777777,10.0,1018.7777777777778,6.777777777777778,16.22222222222222,9.555555555555555,1.0,,,,84.32402739896614,,,,,,0.0
2021-06-14 20:30:00,,,,,,,2.2706150000000003,22.6826,41.728899999999996,19.666666666666668,5.166666666666667,106.33333333333334,0.0,85.83333333333333,10.0,1018.8333333333334,6.833333333333333,16.166666666666668,9.666666666666666,1.0,,,,93.52231485485358,,,,,,0.0
2021-06-14 20:40:00,,,,,,,2.173905,22.3614,41.842,19.444444444444443,5.111111111111111,103.55555555555556,0.0,86.88888888888889,10.0,1018.8888888888889,6.888888888888889,16.11111111111111,9.777777777777779,1.0,,,,99.82881444165936,,,,,,0.0
2021-06-14 20:50:00,,,,,,,2.39058,21.7943,41.9458,19.22222222222222,5.055555555555555,100.77777777777777,0.0,87.94444444444444,10.0,1018.9444444444445,6.944444444444445,16.055555555555557,9.88888888888889,1.0,,,,118.30386441721082,,,,,,0.0
2021-06-14 21:00:00,,,,,,,2.512855,21.602,42.065,19.0,5.0,98.0,0.0,89.0,10.0,1019.0,7.0,16.0,10.0,1.0,,,,113.61145786694888,,,,,,0.0
2021-06-14 21:10:00,,,,,,,2.4648600000000003,21.1951,42.235,18.77777777777778,4.944444444444445,99.22222222222223,0.0,89.27777777777777,9.722222222222221,1019.0555555555555,7.222222222222222,15.833333333333334,9.88888888888889,1.0,,,,103.72336318538687,,,,,,0.0
2021-06-14 21:20:00,,,,,,,2.513715,21.0959,42.3766,18.555555555555557,4.888888888888889,100.44444444444444,0.0,89.55555555555556,9.444444444444445,1019.1111111111111,7.444444444444445,15.666666666666666,9.777777777777779,1.0,,,,110.04857034176757,,,,,,0.0
2021-06-14 21:30:00,,,,,,,2.6921500000000003,20.906,42.4931,18.333333333333332,4.833333333333333,101.66666666666667,0.0,89.83333333333333,9.166666666666666,1019.1666666666666,7.666666666666667,15.5,9.666666666666666,1.0,,,,113.24320740715932,,,,,,0.0
2021-06-14 21:40:00,,,,,,,2.66059,20.7212,42.5608,18.11111111111111,4.777777777777778,102.88888888888889,0.0,90.11111111111111,8.88888888888889,1019.2222222222222,7.888888888888889,15.333333333333334,9.555555555555555,1.0,,,,109.3380101963625,,,,,,0.0
2021-06-14 21:50:00,,,,,,,2.3349450000000003,20.5505,42.6224,17.88888888888889,4.722222222222222,104.11111111111111,0.0,90.38888888888889,8.61111111111111,1019.2777777777778,8.11111111111111,15.166666666666666,9.444444444444445,1.0,,,,107.11041874578443,,,,,,0.0
2021-06-14 22:00:00,,,,,,,2.34049,20.3671,42.6141,17.666666666666668,4.666666666666667,105.33333333333333,0.0,90.66666666666667,8.333333333333334,1019.3333333333334,8.333333333333334,15.0,9.333333333333334,1.0,,,,112.00976271613169,,,,,,0.0
2021-06-14 22:10:00,,,,,,,2.46209,20.162,42.550799999999995,17.444444444444443,4.611111111111111,106.55555555555556,0.0,90.94444444444444,8.055555555555555,1019.3888888888889,8.555555555555555,14.833333333333334,9.222222222222221,1.0,,,,110.30971200479625,,,,,,0.0
2021-06-14 22:20:00,,,,,,,2.4091549999999997,19.8784,42.7577,17.22222222222222,4.555555555555555,107.77777777777777,0.0,91.22222222222223,7.777777777777779,1019.4444444444445,8.777777777777779,14.666666666666666,9.11111111111111,1.0,,,,109.05263237150375,,,,,,0.0
2021-06-14 22:30:00,,,,,,,2.60488,20.2475,42.9012,17.0,4.5,109.0,0.0,91.5,7.5,1019.5,9.0,14.5,9.0,1.0,,,,110.11603392865024,,,,,,0.0
2021-06-14 22:40:00,,,,,,,2.680065,19.968899999999998,42.9448,16.77777777777778,4.444444444444445,110.22222222222223,0.0,91.77777777777777,7.222222222222222,1019.5555555555555,9.222222222222221,14.333333333333334,8.88888888888889,1.0,,,,110.88768510786153,,,,,,0.0
2021-06-14 22:50:00,,,,,,,2.6404699999999997,19.7121,42.9528,16.555555555555557,4.388888888888889,111.44444444444444,0.0,92.05555555555556,6.944444444444445,1019.6111111111111,9.444444444444445,14.166666666666666,8.777777777777779,1.0,,,,108.45345011393229,,,,,,0.0
2021-06-14 23:00:00,,,,,,,2.563415,19.490000000000002,42.9831,16.333333333333332,4.333333333333333,112.66666666666667,0.0,92.33333333333333,6.666666666666667,1019.6666666666666,9.666666666666666,14.0,8.666666666666666,1.0,,,,110.25359182411668,,,,,,0.0
2021-06-14 23:10:00,,,,,,,2.523985,19.441200000000002,43.05,16.11111111111111,4.277777777777778,113.88888888888889,0.0,92.61111111111111,6.388888888888889,1019.7222222222222,9.88888888888889,13.833333333333332,8.555555555555555,1.0,,,,114.01245282771224,,,,,,0.0
2021-06-14 23:20:00,,,,,,,2.48934,19.1569,43.101,15.88888888888889,4.222222222222222,115.11111111111111,0.0,92.88888888888889,6.111111111111112,1019.7777777777778,10.11111111111111,13.666666666666666,8.444444444444445,1.0,,,,110.02503294368248,,,,,,0.0
2021-06-14 23:30:00,,,,,,,2.43799,19.090600000000002,43.1539,15.666666666666668,4.166666666666667,116.33333333333334,0.0,93.16666666666667,5.833333333333334,1019.8333333333334,10.333333333333332,13.5,8.333333333333334,1.0,,,,108.42538992757852,,,,,,0.0
2021-06-14 23:40:00,,,,,,,2.5360199999999997,18.7779,43.1918,15.444444444444445,4.111111111111111,117.55555555555556,0.0,93.44444444444444,5.555555555555556,1019.8888888888889,10.555555555555555,13.333333333333332,8.222222222222221,1.0,,,,111.67647433437196,,,,,,0.0
2021-06-14 23:50:00,,,,,,,2.64031,18.5731,43.2354,15.222222222222221,4.055555555555555,118.77777777777777,0.0,93.72222222222223,5.277777777777779,1019.9444444444445,10.777777777777779,13.166666666666666,8.11111111111111,1.0,,,,108.3489765436636,,,,,,0.0
2021-06-15 00:00:00,,,,,,,2.607315,18.5479,43.289100000000005,15.0,4.0,120.0,0.0,94.0,5.0,1020.0,11.0,13.0,8.0,1.0,,,,112.13590164033708,,,,,,0.0
2021-06-15 00:10:00,,,,,,,2.7111,18.456,43.265100000000004,14.88888888888889,3.9444444444444446,119.83333333333333,0.0,94.05555555555556,4.833333333333333,1020.0,11.38888888888889,12.944444444444445,7.888888888888889,1.0,,,,128.84470892372778,,,,,,0.0
2021-06-15 00:20:00,,,,,,,2.6626149999999997,18.6202,43.359300000000005,14.777777777777779,3.888888888888889,119.66666666666667,0.0,94.11111111111111,4.666666666666667,1020.0,11.777777777777779,12.88888888888889,7.777777777777778,1.0,,,,119.4691422485093,,,,,,0.0
2021-06-15 00:30:00,,,,,,,2.73383,18.5169,43.4003,14.666666666666666,3.8333333333333335,119.5,0.0,94.16666666666667,4.5,1020.0,12.166666666666666,12.833333333333334,7.666666666666667,1.0,,,,110.43723827943964,,,,,,0.0
2021-06-15 00:40:00,,,,,,,2.72123,18.1543,43.4344,14.555555555555555,3.7777777777777777,119.33333333333333,0.0,94.22222222222223,4.333333333333333,1020.0,12.555555555555555,12.777777777777779,7.555555555555555,1.0,,,,109.41160530801547,,,,,,0.0
2021-06-15 00:50:00,,,,,,,2.77112,17.9711,43.494299999999996,14.444444444444445,3.7222222222222223,119.16666666666667,0.0,94.27777777777777,4.166666666666667,1020.0,12.944444444444445,12.722222222222221,7.444444444444445,1.0,,,,109.28989743119578,,,,,,0.0
2021-06-15 01:00:00,,,,,,,2.8225249999999997,17.976599999999998,43.5594,14.333333333333334,3.6666666666666665,119.0,0.0,94.33333333333333,4.0,1020.0,13.333333333333334,12.666666666666666,7.333333333333333,1.0,,,,108.65357520884713,,,,,,0.0
2021-06-15 01:10:00,,,,,,,2.869315,17.7034,43.6107,14.222222222222221,3.611111111111111,118.83333333333333,0.0,94.38888888888889,3.833333333333333,1020.0,13.722222222222221,12.61111111111111,7.222222222222222,1.0,,,,107.49929253702109,,,,,,0.0
2021-06-15 01:20:00,,,,,,,2.8887,17.517,43.6438,14.11111111111111,3.5555555555555554,118.66666666666667,0.0,94.44444444444444,3.6666666666666665,1020.0,14.11111111111111,12.555555555555555,7.111111111111111,1.0,,,,108.82756648263016,,,,,,0.0
2021-06-15 01:30:00,,,,,,,2.9241,17.491400000000002,43.7121,14.0,3.5,118.5,0.0,94.5,3.5,1020.0,14.5,12.5,7.0,1.0,,,,112.87959128449866,,,,,,0.0
2021-06-15 01:40:00,,,,,,,3.0739650000000003,17.412,43.7826,13.88888888888889,3.4444444444444446,118.33333333333333,0.0,94.55555555555556,3.333333333333333,1020.0,14.88888888888889,12.444444444444445,6.888888888888889,1.0,,,,107.34202423311221,,,,,,0.0
2021-06-15 01:50:00,,,,,,,3.08907,17.1352,43.8293,13.777777777777779,3.388888888888889,118.16666666666667,0.0,94.61111111111111,3.1666666666666665,1020.0,15.277777777777779,12.38888888888889,6.777777777777778,1.0,,,,107.78077484454138,,,,,,0.0
2021-06-15 02:00:00,,,,,,,3.0367550000000003,17.160899999999998,43.8835,13.666666666666666,3.3333333333333335,118.0,0.0,94.66666666666667,3.0,1020.0,15.666666666666668,12.333333333333334,6.666666666666667,1.0,,,,110.25184663977328,,,,,,0.0
2021-06-15 02:10:00,,,,,,,3.1375,17.253899999999998,43.83,13.555555555555555,3.2777777777777777,117.83333333333333,0.0,94.72222222222223,2.833333333333333,1020.0,16.055555555555557,12.277777777777779,6.555555555555555,1.0,,,,107.17500248084635,,,,,,0.0
2021-06-15 02:20:00,,,,,,,3.20396,17.1675,43.9251,13.444444444444445,3.2222222222222223,117.66666666666667,0.0,94.77777777777777,2.6666666666666665,1020.0,16.444444444444443,12.222222222222221,6.444444444444445,1.0,,,,111.96474084412311,,,,,,0.0
2021-06-15 02:30:00,,,,,,,3.1819949999999997,16.9922,43.972300000000004,13.333333333333334,3.166666666666667,117.5,0.0,94.83333333333333,2.5,1020.0,16.833333333333332,12.166666666666666,6.333333333333334,1.0,,,,108.62613605951859,,,,,,0.0
2021-06-15 02:40:00,,,,,,,3.18155,16.8062,44.017399999999995,13.222222222222221,3.111111111111111,117.33333333333333,0.0,94.88888888888889,2.333333333333333,1020.0,17.22222222222222,12.11111111111111,6.222222222222222,1.0,,,,107.13831832260735,,,,,,0.0
2021-06-15 02:50:00,,,,,,,3.24275,16.6469,44.061,13.11111111111111,3.0555555555555554,117.16666666666667,0.0,94.94444444444444,2.1666666666666665,1020.0,17.61111111111111,12.055555555555555,6.111111111111111,1.0,,,,110.45307888375837,,,,,,0.0
2021-06-15 03:00:00,,,,,,,3.38277,16.6336,44.120799999999996,13.0,3.0,117.0,0.0,95.0,2.0,1020.0,18.0,12.0,6.0,1.0,,,,111.90342860701394,,,,,,0.0
2021-06-15 03:10:00,,,,,,,3.423025,16.6676,44.1851,13.11111111111111,2.9444444444444446,114.5,0.0,94.55555555555556,2.2777777777777777,1020.0,17.5,12.055555555555555,5.833333333333333,1.1666666666666667,,,,109.40400314762094,,,,,,0.0
2021-06-15 03:20:00,,,,,,,3.312805,16.400799999999997,44.2174,13.222222222222221,2.888888888888889,112.0,0.0,94.11111111111111,2.5555555555555554,1020.0,17.0,12.11111111111111,5.666666666666667,1.3333333333333335,,,,109.8014588865722,,,,,,0.0
2021-06-15 03:30:00,,,,,,,3.2913550000000003,16.4788,44.269400000000005,13.333333333333334,2.8333333333333335,109.5,0.0,93.66666666666667,2.833333333333333,1020.0,16.5,12.166666666666666,5.5,1.5,,,,106.20216168915485,,,,,,0.0
2021-06-15 03:40:00,,,,,,,3.5682699999999996,16.354300000000002,44.307,13.444444444444445,2.7777777777777777,107.0,0.0,93.22222222222223,3.1111111111111107,1020.0,16.0,12.222222222222221,5.333333333333333,1.6666666666666667,,,,109.9780734201205,,,,,,0.0
2021-06-15 03:50:00,,,,,,,3.8485,16.7283,44.339099999999995,13.555555555555555,2.7222222222222223,104.5,0.0,92.77777777777777,3.388888888888889,1020.0,15.5,12.277777777777779,5.166666666666667,1.8333333333333335,,,,109.5025357825069,,,,,,0.0
2021-06-15 04:00:00,,,,,,,3.60086,16.597199999999997,44.3428,13.666666666666666,2.6666666666666665,102.0,0.0,92.33333333333333,3.6666666666666665,1020.0,15.0,12.333333333333334,5.0,2.0,,,,110.62873327718617,,,,,,0.0
2021-06-15 04:10:00,,,,,,,3.7090899999999998,16.6871,44.121300000000005,13.777777777777779,2.611111111111111,99.5,0.0,91.88888888888889,3.944444444444444,1020.0,14.5,12.38888888888889,4.833333333333333,2.166666666666667,,,,106.24678133603543,,,,,,0.0
2021-06-15 04:20:00,,,,,,,3.661625,16.8109,43.835,13.88888888888889,2.5555555555555554,97.0,0.0,91.44444444444444,4.222222222222221,1020.0,14.0,12.444444444444445,4.666666666666666,2.3333333333333335,,,,102.86356276539087,,,,,,0.0
2021-06-15 04:30:00,,,,,,,3.52909,17.2115,43.6931,14.0,2.5,94.5,0.0,91.0,4.5,1020.0,13.5,12.5,4.5,2.5,,,,102.08228099068678,,,,,,0.0
2021-06-15 04:40:00,,,,,,,3.65969,17.6845,43.5711,14.11111111111111,2.4444444444444446,92.0,0.0,90.55555555555556,4.777777777777778,1020.0,13.0,12.555555555555555,4.333333333333333,2.666666666666667,,,,105.62256700117037,,,,,,0.0
2021-06-15 04:50:00,,,,,,,3.9153549999999995,18.307499999999997,43.4486,14.222222222222221,2.388888888888889,89.5,0.0,90.11111111111111,5.055555555555555,1020.0,12.5,12.61111111111111,4.166666666666666,2.8333333333333335,,,,111.36657681201136,,,,,,0.0
2021-06-15 05:00:00,,,,,,,3.9077849999999996,18.8271,43.3337,14.333333333333334,2.3333333333333335,87.0,0.0,89.66666666666667,5.333333333333333,1020.0,12.0,12.666666666666666,4.0,3.0,,,,118.40933488770392,,,,,,0.0
2021-06-15 05:10:00,,,,,,,3.7585299999999995,20.511,43.1363,14.444444444444445,2.2777777777777777,84.5,0.0,89.22222222222223,5.611111111111111,1020.0,11.5,12.722222222222221,3.833333333333333,3.166666666666667,,,,113.1606724384545,,,,,,0.0
2021-06-15 05:20:00,,,,,,,3.7593249999999996,22.4387,41.0649,14.555555555555555,2.2222222222222223,82.0,0.0,88.77777777777777,5.888888888888888,1020.0,11.0,12.777777777777779,3.6666666666666665,3.3333333333333335,,,,117.84115199611685,,,,,,0.0
2021-06-15 05:30:00,,,,,,,3.624175,23.072899999999997,39.09439999999999,14.666666666666666,2.166666666666667,79.5,0.0,88.33333333333333,6.166666666666666,1020.0,10.5,12.833333333333334,3.5,3.5,,,,434.1235250992425,,,,,,0.0
2021-06-15 05:40:00,,,,,,,3.29451,23.682,37.7769,14.777777777777779,2.111111111111111,77.0,0.0,87.88888888888889,6.444444444444444,1020.0,10.0,12.88888888888889,3.333333333333333,3.666666666666667,,,,511.4130719442422,,,,,,0.0
2021-06-15 05:50:00,,,,,,,3.17637,24.295099999999998,37.0025,14.88888888888889,2.0555555555555554,74.5,0.0,87.44444444444444,6.722222222222221,1020.0,9.5,12.944444444444445,3.1666666666666665,3.8333333333333335,,,,535.7767118930277,,,,,,0.0
2021-06-15 06:00:00,,,,,,,3.2267449999999998,24.427799999999998,36.519,15.0,2.0,72.0,0.0,87.0,7.0,1020.0,9.0,13.0,3.0,4.0,,,,382.1484011651163,,,,,,0.0
2021-06-15 06:10:00,,,,,,,3.340645,26.032799999999998,36.392399999999995,15.333333333333334,2.1666666666666665,69.0,0.0,86.0,7.166666666666667,1019.9444444444445,8.555555555555555,13.055555555555555,3.1666666666666665,4.111111111111111,,,,327.2117363057972,,,,,,0.0
2021-06-15 06:20:00,,,,,,,3.40182,25.708499999999997,36.0171,15.666666666666666,2.3333333333333335,66.0,0.0,85.0,7.333333333333333,1019.8888888888889,8.11111111111111,13.11111111111111,3.3333333333333335,4.222222222222222,,,,363.42455214247195,,,,,,0.0
2021-06-15 06:30:00,,,,,,,3.461385,26.968,35.714600000000004,16.0,2.5,63.0,0.0,84.0,7.5,1019.8333333333334,7.666666666666667,13.166666666666666,3.5,4.333333333333333,,,,385.7615853399072,,,,,,0.0
2021-06-15 06:40:00,,,,,,,3.4107950000000002,27.250700000000002,35.4499,16.333333333333332,2.666666666666667,60.0,0.0,83.0,7.666666666666667,1019.7777777777778,7.222222222222222,13.222222222222221,3.666666666666667,4.444444444444445,,,,312.09119798908125,,,,,,0.0
2021-06-15 06:50:00,,,,,,,3.59026,27.8949,35.1129,16.666666666666668,2.8333333333333335,57.0,0.0,82.0,7.833333333333333,1019.7222222222222,6.777777777777778,13.277777777777779,3.8333333333333335,4.555555555555555,,,,275.1471392848128,,,,,,0.0
2021-06-15 07:00:00,,,,,,,3.2892200000000003,27.872000000000003,34.8575,17.0,3.0,54.0,0.0,81.0,8.0,1019.6666666666666,6.333333333333334,13.333333333333334,4.0,4.666666666666667,,,,254.4469300941424,,,,,,0.0
2021-06-15 07:10:00,,,,,,,3.1438800000000002,27.440499999999997,34.599199999999996,17.333333333333332,3.166666666666667,51.0,0.0,80.0,8.166666666666666,1019.6111111111111,5.888888888888889,13.38888888888889,4.166666666666667,4.777777777777778,,,,231.86999276155808,,,,,,0.0
2021-06-15 07:20:00,,,,,,,3.229045,28.336000000000002,34.4957,17.666666666666668,3.3333333333333335,48.0,0.0,79.0,8.333333333333334,1019.5555555555555,5.444444444444445,13.444444444444445,4.333333333333334,4.888888888888889,,,,206.7283069537319,,,,,,0.0
2021-06-15 07:30:00,,,,,,,3.18289,28.599,34.4337,18.0,3.5,45.0,0.0,78.0,8.5,1019.5,5.0,13.5,4.5,5.0,,,,191.56270975834906,,,,,,0.0
2021-06-15 07:40:00,,,,,,,3.2274900000000004,28.892899999999997,34.188300000000005,18.333333333333332,3.666666666666667,42.0,0.0,77.0,8.666666666666666,1019.4444444444445,4.555555555555555,13.555555555555555,4.666666666666667,5.111111111111111,,,,168.3168508958547,,,,,,0.0
2021-06-15 07:50:00,,,,,,,3.17499,29.0269,33.9365,18.666666666666668,3.8333333333333335,39.0,0.0,76.0,8.833333333333334,1019.3888888888889,4.111111111111112,13.61111111111111,4.833333333333334,5.222222222222222,,,,173.97371953112932,,,,,,0.0
2021-06-15 08:00:00,,,,,,,3.32489,29.3376,33.7113,19.0,4.0,36.0,0.0,75.0,9.0,1019.3333333333334,3.666666666666667,13.666666666666666,5.0,5.333333333333333,,,,191.2299594249833,,,,,,0.0
2021-06-15 08:10:00,,,,,,,3.38129,29.6433,33.571600000000004,19.333333333333336,4.166666666666667,33.0,0.0,74.0,9.166666666666668,1019.2777777777778,3.2222222222222223,13.722222222222221,5.166666666666667,5.444444444444445,,,,207.38150513471183,,,,,,0.0
2021-06-15 08:20:00,,,,,,,3.5006700000000004,29.888299999999997,33.505399999999995,19.666666666666668,4.333333333333334,30.0,0.0,73.0,9.333333333333334,1019.2222222222222,2.7777777777777777,13.777777777777779,5.333333333333334,5.555555555555555,,,,173.7749153038068,,,,,,0.0
2021-06-15 08:30:00,,,,,,,3.4261749999999997,30.6861,33.5029,20.0,4.5,27.0,0.0,72.0,9.5,1019.1666666666666,2.333333333333334,13.833333333333334,5.5,5.666666666666666,,,,164.12940188176213,,,,,,0.0
2021-06-15 08:40:00,,,,,,,3.4058349999999997,30.9461,33.4524,20.333333333333336,4.666666666666667,24.0,0.0,71.0,9.666666666666668,1019.1111111111111,1.8888888888888893,13.88888888888889,5.666666666666667,5.777777777777778,,,,148.34037732636187,,,,,,0.0
2021-06-15 08:50:00,,,,,,,3.05259,31.0009,33.3546,20.666666666666668,4.833333333333334,21.0,0.0,70.0,9.833333333333334,1019.0555555555555,1.4444444444444446,13.944444444444445,5.833333333333334,5.888888888888889,,,,140.49642937784142,,,,,,0.0
2021-06-15 09:00:00,,,,,,,3.014005,30.7933,33.485,21.0,5.0,18.0,0.0,69.0,10.0,1019.0,1.0,14.0,6.0,6.0,,,,155.06397661025915,,,,,,0.0
2021-06-15 09:10:00,,,,,,,2.94375,32.210300000000004,34.7971,21.166666666666668,5.166666666666667,17.22222222222222,0.0,68.11111111111111,10.0,1018.9444444444445,1.1111111111111112,14.0,6.166666666666667,6.0,,,,165.6546505112298,,,,,,0.0
2021-06-15 09:20:00,,,,,,,2.6872800000000003,32.4051,36.3925,21.333333333333332,5.333333333333333,16.444444444444443,0.0,67.22222222222223,10.0,1018.8888888888889,1.2222222222222223,14.0,6.333333333333333,6.0,,,,173.98749503291933,,,,,,0.0
2021-06-15 09:30:00,,,,,,,2.55195,32.009100000000004,37.4343,21.5,5.5,15.666666666666666,0.0,66.33333333333333,10.0,1018.8333333333334,1.3333333333333333,14.0,6.5,6.0,,,,182.63678075413245,,,,,,0.0
2021-06-15 09:40:00,,,,,,,3.0339549999999997,31.8932,38.048700000000004,21.666666666666668,5.666666666666667,14.88888888888889,0.0,65.44444444444444,10.0,1018.7777777777778,1.4444444444444444,14.0,6.666666666666667,6.0,,,,327.28316304266116,,,,,,0.0
2021-06-15 09:50:00,,,,,,,3.25357,32.0207,38.425,21.833333333333332,5.833333333333333,14.11111111111111,0.0,64.55555555555556,10.0,1018.7222222222222,1.5555555555555556,14.0,6.833333333333333,6.0,,,,344.23780266282245,,,,,,0.0
2021-06-15 10:00:00,,,,,,,3.2400399999999996,31.6898,38.612700000000004,22.0,6.0,13.333333333333332,0.0,63.666666666666664,10.0,1018.6666666666666,1.6666666666666665,14.0,7.0,6.0,,,,322.80211820095946,,,,,,0.0
2021-06-15 10:10:00,,,,,,,3.6652949999999995,31.5597,38.9796,22.166666666666668,6.166666666666667,12.555555555555555,0.0,62.77777777777778,10.0,1018.6111111111111,1.7777777777777777,14.0,7.166666666666667,6.0,,,,428.3068955364335,,,,,,0.0
2021-06-15 10:20:00,,,,,,,3.33678,32.1008,39.2144,22.333333333333332,6.333333333333334,11.777777777777779,0.0,61.888888888888886,10.0,1018.5555555555555,1.8888888888888888,14.0,7.333333333333334,6.0,,,,304.5025335997242,,,,,,0.0
2021-06-15 10:30:00,,,,,,,3.251325,31.7716,39.2659,22.5,6.5,11.0,0.0,61.0,10.0,1018.5,2.0,14.0,7.5,6.0,,,,171.92081301220392,,,,,,0.0
2021-06-15 10:40:00,,,,,,,3.388025,31.425,39.261,22.666666666666668,6.666666666666667,10.222222222222221,0.0,60.111111111111114,10.0,1018.4444444444445,2.111111111111111,14.0,7.666666666666667,6.0,,,,229.12827838229595,,,,,,0.0
2021-06-15 10:50:00,,,,,,,3.1888549999999998,32.029700000000005,39.231399999999994,22.833333333333332,6.833333333333334,9.444444444444445,0.0,59.22222222222222,10.0,1018.3888888888889,2.2222222222222223,14.0,7.833333333333334,6.0,,,,169.81660420046015,,,,,,0.0
2021-06-15 11:00:00,,,,,,,3.06193,32.363,39.1439,23.0,7.0,8.666666666666666,0.0,58.333333333333336,10.0,1018.3333333333334,2.333333333333333,14.0,8.0,6.0,,,,116.36667926508156,,,,,,0.0
2021-06-15 11:10:00,,,,,,,2.9319949999999997,32.3939,38.990300000000005,23.166666666666668,7.166666666666667,7.888888888888889,0.0,57.44444444444444,10.0,1018.2777777777778,2.4444444444444446,14.0,8.166666666666668,6.0,,,,83.31712097642112,,,,,,0.0
2021-06-15 11:20:00,,,,,,,2.7649999999999997,32.425200000000004,38.8415,23.333333333333332,7.333333333333334,7.111111111111111,0.0,56.55555555555556,10.0,1018.2222222222222,2.5555555555555554,14.0,8.333333333333334,6.0,,,,112.16789918263753,,,,,,0.0
2021-06-15 11:30:00,,,,,,,2.9753,32.3004,38.743399999999994,23.5,7.5,6.333333333333334,0.0,55.66666666666667,10.0,1018.1666666666666,2.6666666666666665,14.0,8.5,6.0,,,,99.07991080418819,,,,,,0.0
2021-06-15 11:40:00,,,,,,,2.80503,32.923199999999994,38.6349,23.666666666666668,7.666666666666667,5.555555555555555,0.0,54.77777777777778,10.0,1018.1111111111111,2.7777777777777777,14.0,8.666666666666668,6.0,,,,78.87726150404936,,,,,,0.0
2021-06-15 11:50:00,,,,,,,2.505345,32.453199999999995,38.478899999999996,23.833333333333332,7.833333333333334,4.777777777777777,0.0,53.888888888888886,10.0,1018.0555555555555,2.888888888888889,14.0,8.833333333333334,6.0,,,,88.69326119008038,,,,,,0.0
2021-06-15 12:00:00,,,,,,,2.167565,32.0027,38.4034,24.0,8.0,4.0,0.0,53.0,10.0,1018.0,3.0,14.0,9.0,6.0,,,,105.78875300692974,,,,,,78.0
2021-06-15 12:10:00,,,,,,,2.05246,32.2105,38.4182,24.055555555555557,8.055555555555555,4.833333333333333,0.0,52.72222222222222,10.0,1017.9444444444445,3.111111111111111,13.944444444444445,9.055555555555555,6.055555555555555,,,,158.11370287534209,,,,,,0.0
2021-06-15 12:20:00,,,,,,,1.929065,32.0557,38.4007,24.11111111111111,8.11111111111111,5.666666666666667,0.0,52.44444444444444,10.0,1017.8888888888889,3.2222222222222223,13.88888888888889,9.11111111111111,6.111111111111111,,,,104.19284857087216,,,,,,0.0
2021-06-15 12:30:00,,,,,,,1.8960000000000001,31.911099999999998,38.3675,24.166666666666668,8.166666666666666,6.5,0.0,52.166666666666664,10.0,1017.8333333333334,3.3333333333333335,13.833333333333334,9.166666666666666,6.166666666666667,,,,110.12930583716786,,,,,,0.0
2021-06-15 12:40:00,,,,,,,1.6811150000000001,31.4164,38.3487,24.22222222222222,8.222222222222221,7.333333333333334,0.0,51.888888888888886,10.0,1017.7777777777778,3.4444444444444446,13.777777777777779,9.222222222222221,6.222222222222222,,,,114.21173828405176,,,,,,0.0
2021-06-15 12:50:00,,,,,,,1.684575,31.6647,38.3252,24.27777777777778,8.277777777777779,8.166666666666668,0.0,51.611111111111114,10.0,1017.7222222222222,3.5555555555555554,13.722222222222221,9.277777777777779,6.277777777777778,,,,106.57527641167076,,,,,,0.0
2021-06-15 13:00:00,,,,,,,1.626955,31.8955,38.2998,24.333333333333332,8.333333333333334,9.0,0.0,51.333333333333336,10.0,1017.6666666666666,3.6666666666666665,13.666666666666666,9.333333333333334,6.333333333333333,,,,86.28374472214003,,,,,,0.0
2021-06-15 13:10:00,,,,,,,1.40122,31.915399999999998,38.181799999999996,24.38888888888889,8.38888888888889,9.833333333333332,0.0,51.05555555555556,10.0,1017.6111111111111,3.7777777777777777,13.61111111111111,9.38888888888889,6.388888888888889,,,,87.83992067627987,,,,,,0.0
2021-06-15 13:20:00,,,,,,,1.637325,31.8832,38.1065,24.444444444444443,8.444444444444445,10.666666666666668,0.0,50.77777777777778,10.0,1017.5555555555555,3.888888888888889,13.555555555555555,9.444444444444445,6.444444444444445,,,,98.63972183960307,,,,,,0.0
2021-06-15 13:30:00,,,,,,,1.7024599999999999,31.7238,38.0572,24.5,8.5,11.5,0.0,50.5,10.0,1017.5,4.0,13.5,9.5,6.5,,,,87.2651556458985,,,,,,0.0
2021-06-15 13:40:00,,,,,,,1.6493200000000001,31.4416,38.0235,24.555555555555557,8.555555555555555,12.333333333333334,0.0,50.22222222222222,10.0,1017.4444444444445,4.111111111111111,13.444444444444445,9.555555555555555,6.555555555555555,,,,74.79572614238761,,,,,,0.0
2021-06-15 13:50:00,,,,,,,1.79259,31.2485,38.0472,24.61111111111111,8.61111111111111,13.166666666666666,0.0,49.94444444444444,10.0,1017.3888888888889,4.222222222222222,13.38888888888889,9.61111111111111,6.611111111111111,,,,74.23590637799711,,,,,,0.0
2021-06-15 14:00:00,,,,,,,1.76575,31.175400000000003,38.0467,24.666666666666668,8.666666666666666,14.0,0.0,49.666666666666664,10.0,1017.3333333333334,4.333333333333333,13.333333333333334,9.666666666666666,6.666666666666667,,,,103.88241494281144,,,,,,0.0
2021-06-15 14:10:00,,,,,,,1.6725100000000002,31.2391,38.062599999999996,24.72222222222222,8.722222222222221,14.833333333333334,0.0,49.388888888888886,10.0,1017.2777777777778,4.444444444444445,13.277777777777779,9.722222222222221,6.722222222222222,,,,100.98780267295191,,,,,,0.0
2021-06-15 14:20:00,,,,,,,1.33347,31.5092,38.0256,24.77777777777778,8.777777777777779,15.666666666666666,0.0,49.111111111111114,10.0,1017.2222222222222,4.555555555555555,13.222222222222221,9.777777777777779,6.777777777777778,,,,120.2570895769367,,,,,,0.0
2021-06-15 14:30:00,,,,,,,1.29329,31.138099999999998,37.9247,24.833333333333332,8.833333333333334,16.5,0.0,48.833333333333336,10.0,1017.1666666666666,4.666666666666666,13.166666666666666,9.833333333333334,6.833333333333333,,,,113.03020542575814,,,,,,0.0
2021-06-15 14:40:00,,,,,,,1.32178,31.659499999999998,37.8789,24.88888888888889,8.88888888888889,17.333333333333336,0.0,48.55555555555556,10.0,1017.1111111111111,4.777777777777778,13.11111111111111,9.88888888888889,6.888888888888889,,,,105.86724287259376,,,,,,0.0
2021-06-15 14:50:00,,,,,,,1.150995,31.809500000000003,37.7402,24.944444444444443,8.944444444444445,18.166666666666664,0.0,48.27777777777778,10.0,1017.0555555555555,4.888888888888889,13.055555555555555,9.944444444444445,6.944444444444445,,,,102.61090574296854,,,,,,0.0
2021-06-15 15:00:00,,,,,,,1.27593,31.697699999999998,37.6045,25.0,9.0,19.0,0.0,48.0,10.0,1017.0,5.0,13.0,10.0,7.0,,,,90.32259034237619,,,,,,0.0
2021-06-15 15:10:00,,,,,,,1.0727600000000002,31.1964,37.5317,24.88888888888889,8.833333333333334,20.5,0.0,49.05555555555556,10.0,1017.0555555555555,5.0,13.166666666666666,9.88888888888889,6.666666666666667,,,,94.8588507386116,,,,,,0.0
2021-06-15 15:20:00,,,,,,,0.93115,30.9281,37.503499999999995,24.77777777777778,8.666666666666666,22.0,0.0,50.111111111111114,10.0,1017.1111111111111,5.0,13.333333333333334,9.777777777777779,6.333333333333333,,,,97.9081036583852,,,,,,0.0
2021-06-15 15:30:00,,,,,,,1.092695,31.140500000000003,37.5201,24.666666666666668,8.5,23.5,0.0,51.166666666666664,10.0,1017.1666666666666,5.0,13.5,9.666666666666666,6.0,,,,104.52424680979239,,,,,,0.0
2021-06-15 15:40:00,,,,,,,0.99375,30.9079,37.5267,24.555555555555557,8.333333333333334,25.0,0.0,52.22222222222222,10.0,1017.2222222222222,5.0,13.666666666666666,9.555555555555555,5.666666666666666,,,,100.53527828345865,,,,,,0.0
2021-06-15 15:50:00,,,,,,,0.8937649999999999,30.749000000000002,37.5404,24.444444444444443,8.166666666666666,26.5,0.0,53.27777777777778,10.0,1017.2777777777778,5.0,13.833333333333334,9.444444444444445,5.333333333333333,,,,109.88552016436044,,,,,,0.0
2021-06-15 16:00:00,,,,,,,1.094495,30.550400000000003,37.505199999999995,24.333333333333332,8.0,28.0,0.0,54.333333333333336,10.0,1017.3333333333334,5.0,14.0,9.333333333333334,5.0,,,,112.83735870943231,,,,,,0.0
2021-06-15 16:10:00,,,,,,,1.15154,30.5798,37.5005,24.22222222222222,7.833333333333333,29.5,0.0,55.388888888888886,10.0,1017.3888888888889,5.0,14.166666666666666,9.222222222222221,4.666666666666666,,,,102.30692759001997,,,,,,0.0
2021-06-15 16:20:00,,,,,,,1.356705,30.5279,37.539,24.11111111111111,7.666666666666666,31.0,0.0,56.44444444444444,10.0,1017.4444444444445,5.0,14.333333333333334,9.11111111111111,4.333333333333333,,,,93.64901942517125,,,,,,0.0
2021-06-15 16:30:00,,,,,,,1.079675,30.372899999999998,37.5312,24.0,7.5,32.5,0.0,57.5,10.0,1017.5,5.0,14.5,9.0,4.0,,,,89.09843750668111,,,,,,0.0
2021-06-15 16:40:00,,,,,,,1.1711399999999998,30.474,37.5359,23.88888888888889,7.333333333333333,34.0,0.0,58.55555555555556,10.0,1017.5555555555555,5.0,14.666666666666666,8.88888888888889,3.6666666666666665,,,,83.93837928146965,,,,,,0.0
2021-06-15 16:50:00,,,,,,,1.0554999999999999,30.4009,37.5234,23.77777777777778,7.166666666666666,35.5,0.0,59.611111111111114,10.0,1017.6111111111111,5.0,14.833333333333334,8.777777777777779,3.333333333333333,,,,79.72428967966198,,,,,,0.0
2021-06-15 17:00:00,,,,,,,1.14083,30.2832,37.5173,23.666666666666668,7.0,37.0,0.0,60.66666666666667,10.0,1017.6666666666666,5.0,15.0,8.666666666666666,3.0,,,,74.67905198264256,,,,,,0.0
2021-06-15 17:10:00,,,,,,,1.404855,30.1884,37.5175,23.555555555555557,6.833333333333333,38.5,0.0,61.72222222222222,10.0,1017.7222222222222,5.0,15.166666666666668,8.555555555555555,2.666666666666666,,,,74.24642591379457,,,,,,0.0
2021-06-15 17:20:00,,,,,,,2.2583349999999998,30.052699999999998,37.529700000000005,23.444444444444443,6.666666666666666,40.0,0.0,62.77777777777778,10.0,1017.7777777777778,5.0,15.333333333333334,8.444444444444445,2.333333333333333,,,,75.9128116553786,,,,,,0.0
2021-06-15 17:30:00,,,,,,,1.6308799999999999,29.972,37.582499999999996,23.333333333333332,6.5,41.5,0.0,63.833333333333336,10.0,1017.8333333333334,5.0,15.5,8.333333333333334,2.0,,,,77.8879670318776,,,,,,0.0
2021-06-15 17:40:00,,,,,,,1.91948,29.627100000000002,37.6449,23.22222222222222,6.333333333333333,43.0,0.0,64.88888888888889,10.0,1017.8888888888889,5.0,15.666666666666668,8.222222222222221,1.666666666666666,,,,77.18709136812026,,,,,,0.0
2021-06-15 17:50:00,,,,,,,2.03609,29.253800000000002,37.7254,23.11111111111111,6.166666666666666,44.5,0.0,65.94444444444444,10.0,1017.9444444444445,5.0,15.833333333333334,8.11111111111111,1.333333333333333,,,,83.5224709195067,,,,,,0.0
2021-06-15 18:00:00,,,,,,,1.492525,28.7983,37.7725,23.0,6.0,46.0,0.0,67.0,10.0,1018.0,5.0,16.0,8.0,1.0,,,,90.04532361283815,,,,,,0.0
2021-06-15 18:10:00,,,,,,,1.295075,28.0762,37.8358,22.833333333333332,6.0,49.22222222222222,0.0,67.94444444444444,10.0,1018.0555555555555,4.944444444444445,16.0,8.166666666666666,1.0,,,,103.70044093352926,,,,,,0.0
2021-06-15 18:20:00,,,,,,,1.58752,27.5457,38.1181,22.666666666666668,6.0,52.44444444444444,0.0,68.88888888888889,10.0,1018.1111111111111,4.888888888888889,16.0,8.333333333333334,1.0,,,,106.44189333037468,,,,,,0.0
2021-06-15 18:30:00,,,,,,,1.37915,27.0308,38.3664,22.5,6.0,55.66666666666667,0.0,69.83333333333333,10.0,1018.1666666666666,4.833333333333333,16.0,8.5,1.0,,,,109.73066406659487,,,,,,0.0
2021-06-15 18:40:00,,,,,,,1.34287,26.518099999999997,38.5669,22.333333333333332,6.0,58.888888888888886,0.0,70.77777777777777,10.0,1018.2222222222222,4.777777777777778,16.0,8.666666666666666,1.0,,,,113.96152725047311,,,,,,0.0
2021-06-15 18:50:00,,,,,,,1.42133,25.877499999999998,38.7402,22.166666666666668,6.0,62.111111111111114,0.0,71.72222222222223,10.0,1018.2777777777778,4.722222222222222,16.0,8.833333333333334,1.0,,,,112.52508296923449,,,,,,0.0
2021-06-15 19:00:00,,,,,,,2.383245,25.7401,38.9243,22.0,6.0,65.33333333333334,0.0,72.66666666666667,10.0,1018.3333333333334,4.666666666666667,16.0,9.0,1.0,,,,110.9766551087805,,,,,,0.0
2021-06-15 19:10:00,,,,,,,1.718385,25.6305,39.070499999999996,21.833333333333332,6.0,68.55555555555556,0.0,73.61111111111111,10.0,1018.3888888888889,4.611111111111111,16.0,9.166666666666666,1.0,,,,112.7824838937878,,,,,,0.0
2021-06-15 19:20:00,,,,,,,1.63678,25.9683,39.1785,21.666666666666668,6.0,71.77777777777777,0.0,74.55555555555556,10.0,1018.4444444444445,4.555555555555555,16.0,9.333333333333334,1.0,,,,111.44145990317824,,,,,,0.0
2021-06-15 19:30:00,,,,,,,1.8301100000000001,25.704500000000003,39.2109,21.5,6.0,75.0,0.0,75.5,10.0,1018.5,4.5,16.0,9.5,1.0,,,,110.8200291617442,,,,,,0.0
2021-06-15 19:40:00,,,,,,,1.7688099999999998,25.014400000000002,39.2342,21.333333333333332,6.0,78.22222222222223,0.0,76.44444444444444,10.0,1018.5555555555555,4.444444444444445,16.0,9.666666666666666,1.0,,,,111.30844369058555,,,,,,0.0
2021-06-15 19:50:00,,,,,,,1.808445,25.0066,39.322199999999995,21.166666666666668,6.0,81.44444444444446,0.0,77.38888888888889,10.0,1018.6111111111111,4.388888888888889,16.0,9.833333333333334,1.0,,,,111.71953575371349,,,,,,0.0
2021-06-15 20:00:00,,,,,,,1.7866250000000001,24.006700000000002,39.403499999999994,21.0,6.0,84.66666666666667,0.0,78.33333333333333,10.0,1018.6666666666666,4.333333333333333,16.0,10.0,1.0,,,,109.13657480573924,,,,,,0.0
2021-06-15 20:10:00,,,,,,,1.7217949999999997,23.951,39.3174,20.833333333333332,6.0,87.88888888888889,0.0,79.27777777777777,10.0,1018.7222222222222,4.277777777777778,16.0,10.166666666666668,1.0,,,,71.84995828434572,,,,,,0.0
2021-06-15 20:20:00,,,,,,,1.7906400000000002,23.8919,39.2288,20.666666666666668,6.0,91.11111111111111,0.0,80.22222222222223,10.0,1018.7777777777778,4.222222222222222,16.0,10.333333333333334,1.0,,,,83.26639019939185,,,,,,0.0
2021-06-15 20:30:00,,,,,,,1.771455,23.0227,39.222300000000004,20.5,6.0,94.33333333333334,0.0,81.16666666666667,10.0,1018.8333333333334,4.166666666666667,16.0,10.5,1.0,,,,97.86301333281953,,,,,,0.0
2021-06-15 20:40:00,,,,,,,1.8944299999999998,22.837600000000002,39.2955,20.333333333333332,6.0,97.55555555555556,0.0,82.11111111111111,10.0,1018.8888888888889,4.111111111111111,16.0,10.666666666666668,1.0,,,,108.2587562942505,,,,,,0.0
2021-06-15 20:50:00,,,,,,,1.7662600000000002,22.77,39.366,20.166666666666668,6.0,100.77777777777777,0.0,83.05555555555556,10.0,1018.9444444444445,4.055555555555555,16.0,10.833333333333334,1.0,,,,109.60832846840897,,,,,,0.0
2021-06-15 21:00:00,,,,,,,2.031435,22.4213,39.408300000000004,20.0,6.0,104.0,0.0,84.0,10.0,1019.0,4.0,16.0,11.0,1.0,,,,109.72215484963972,,,,,,0.0
2021-06-15 21:10:00,,,,,,,2.00244,22.503999999999998,39.5199,19.833333333333332,5.944444444444445,105.5,0.0,83.94444444444444,10.0,1018.9444444444445,4.0,15.833333333333334,11.055555555555555,1.0,,,,112.27098698977022,,,,,,0.0
2021-06-15 21:20:00,,,,,,,1.967655,22.5804,39.592200000000005,19.666666666666668,5.888888888888889,107.0,0.0,83.88888888888889,10.0,1018.8888888888889,4.0,15.666666666666666,11.11111111111111,1.0,,,,110.43348352292165,,,,,,0.0
2021-06-15 21:30:00,,,,,,,1.996775,22.037799999999997,39.6184,19.5,5.833333333333333,108.5,0.0,83.83333333333333,10.0,1018.8333333333334,4.0,15.5,11.166666666666666,1.0,,,,110.38424230866512,,,,,,0.0
2021-06-15 21:40:00,,,,,,,1.9786750000000002,22.176099999999998,39.6637,19.333333333333332,5.777777777777778,110.0,0.0,83.77777777777777,10.0,1018.7777777777778,4.0,15.333333333333334,11.222222222222221,1.0,,,,106.27821009986144,,,,,,0.0
2021-06-15 21:50:00,,,,,,,2.004625,22.548099999999998,39.681,19.166666666666668,5.722222222222222,111.5,0.0,83.72222222222223,10.0,1018.7222222222222,4.0,15.166666666666666,11.277777777777779,1.0,,,,111.40500098320051,,,,,,0.0
2021-06-15 22:00:00,,,,,,,1.92151,22.48,39.6371,19.0,5.666666666666667,113.0,0.0,83.66666666666667,10.0,1018.6666666666666,4.0,15.0,11.333333333333334,1.0,,,,107.95997450877044,,,,,,0.0
2021-06-15 22:10:00,,,,,,,1.88928,22.024099999999997,39.6023,18.833333333333332,5.611111111111111,114.5,0.0,83.61111111111111,10.0,1018.6111111111111,4.0,14.833333333333334,11.38888888888889,1.0,,,,108.42388060467393,,,,,,0.0
2021-06-15 22:20:00,,,,,,,1.862315,22.0426,39.6128,18.666666666666668,5.555555555555555,116.0,0.0,83.55555555555556,10.0,1018.5555555555555,4.0,14.666666666666666,11.444444444444445,1.0,,,,105.08378586849923,,,,,,0.0
2021-06-15 22:30:00,,,,,,,1.8169,21.614,39.6329,18.5,5.5,117.5,0.0,83.5,10.0,1018.5,4.0,14.5,11.5,1.0,,,,107.62937431831145,,,,,,0.0
2021-06-15 22:40:00,,,,,,,1.976775,21.0912,39.6757,18.333333333333332,5.444444444444445,119.0,0.0,83.44444444444444,10.0,1018.4444444444445,4.0,14.333333333333334,11.555555555555555,1.0,,,,113.8764655982842,,,,,,0.0
2021-06-15 22:50:00,,,,,,,1.93831,20.9585,39.7536,18.166666666666668,5.388888888888889,120.5,0.0,83.38888888888889,10.0,1018.3888888888889,4.0,14.166666666666666,11.61111111111111,1.0,,,,111.7060663744824,,,,,,0.0
2021-06-15 23:00:00,,,,,,,2.0016000000000003,20.6432,39.821299999999994,18.0,5.333333333333333,122.0,0.0,83.33333333333333,10.0,1018.3333333333334,4.0,14.0,11.666666666666666,1.0,,,,106.00969475956288,,,,,,0.0
