,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-15 23:10:00,,,,,,,2.24538,20.4851,39.8966,17.833333333333332,5.277777777777778,123.5,0.0,83.27777777777777,10.0,1018.2777777777778,4.0,13.833333333333332,11.722222222222221,1.0,,,,111.60927626593639,,,,,,0.0
2021-06-15 23:20:00,,,,,,,2.23689,20.518700000000003,39.9812,17.666666666666668,5.222222222222222,125.0,0.0,83.22222222222223,10.0,1018.2222222222222,4.0,13.666666666666666,11.777777777777779,1.0,,,,109.07688735509323,,,,,,0.0
2021-06-15 23:30:00,,,,,,,2.1097799999999998,20.4409,40.0296,17.5,5.166666666666667,126.5,0.0,83.16666666666667,10.0,1018.1666666666666,4.0,13.5,11.833333333333334,1.0,,,,106.47260457917123,,,,,,0.0
2021-06-15 23:40:00,,,,,,,2.1451000000000002,20.5249,40.066500000000005,17.333333333333332,5.111111111111111,128.0,0.0,83.11111111111111,10.0,1018.1111111111111,4.0,13.333333333333332,11.88888888888889,1.0,,,,111.21062093982589,,,,,,0.0
2021-06-15 23:50:00,,,,,,,1.991825,20.1722,40.0789,17.166666666666668,5.055555555555555,129.5,0.0,83.05555555555556,10.0,1018.0555555555555,4.0,13.166666666666666,11.944444444444445,1.0,,,,112.44258714190985,,,,,,0.0
2021-06-16 00:00:00,,,,,,,2.116515,19.9881,40.1175,17.0,5.0,131.0,0.0,83.0,10.0,1018.0,4.0,13.0,12.0,1.0,,,,107.9259482102475,,,,,,0.0
2021-06-16 00:10:00,,,,,,,2.109235,20.061500000000002,40.1649,16.944444444444443,5.0,131.05555555555554,0.0,83.05555555555556,10.0,1018.0,3.888888888888889,13.0,11.833333333333334,1.0,,,,132.9390728199415,,,,,,0.0
2021-06-16 00:20:00,,,,,,,2.313175,20.2063,40.200900000000004,16.88888888888889,5.0,131.11111111111111,0.0,83.11111111111111,10.0,1018.0,3.7777777777777777,13.0,11.666666666666666,1.0,,,,124.29070480626856,,,,,,0.0
2021-06-16 00:30:00,,,,,,,2.283365,20.1119,40.211,16.833333333333332,5.0,131.16666666666666,0.0,83.16666666666667,10.0,1018.0,3.6666666666666665,13.0,11.5,1.0,,,,112.26445956041584,,,,,,0.0
2021-06-16 00:40:00,,,,,,,2.24006,20.1189,40.2177,16.77777777777778,5.0,131.22222222222223,0.0,83.22222222222223,10.0,1018.0,3.5555555555555554,13.0,11.333333333333334,1.0,,,,110.28305477616478,,,,,,0.0
2021-06-16 00:50:00,,,,,,,2.199765,19.9679,40.2376,16.72222222222222,5.0,131.27777777777777,0.0,83.27777777777777,10.0,1018.0,3.4444444444444446,13.0,11.166666666666666,1.0,,,,109.26695743129751,,,,,,0.0
2021-06-16 01:00:00,,,,,,,2.3235900000000003,19.5677,40.2645,16.666666666666668,5.0,131.33333333333334,0.0,83.33333333333333,10.0,1018.0,3.3333333333333335,13.0,11.0,1.0,,,,110.61331787518861,,,,,,0.0
2021-06-16 01:10:00,,,,,,,2.25113,19.8758,40.3223,16.61111111111111,5.0,131.38888888888889,0.0,83.38888888888889,10.0,1018.0,3.2222222222222223,13.0,10.833333333333334,1.0,,,,109.13306349996795,,,,,,0.0
2021-06-16 01:20:00,,,,,,,2.2556000000000003,19.494,40.3429,16.555555555555557,5.0,131.44444444444446,0.0,83.44444444444444,10.0,1018.0,3.111111111111111,13.0,10.666666666666666,1.0,,,,107.91469397787321,,,,,,0.0
2021-06-16 01:30:00,,,,,,,2.304105,19.6171,40.361000000000004,16.5,5.0,131.5,0.0,83.5,10.0,1018.0,3.0,13.0,10.5,1.0,,,,108.97725840466171,,,,,,0.0
2021-06-16 01:40:00,,,,,,,2.3028649999999997,19.4347,40.3758,16.444444444444443,5.0,131.55555555555554,0.0,83.55555555555556,10.0,1018.0,2.888888888888889,13.0,10.333333333333334,1.0,,,,111.4677807556842,,,,,,0.0
2021-06-16 01:50:00,,,,,,,2.2852699999999997,19.5852,40.4123,16.38888888888889,5.0,131.61111111111111,0.0,83.61111111111111,10.0,1018.0,2.7777777777777777,13.0,10.166666666666666,1.0,,,,111.93015330578649,,,,,,0.0
2021-06-16 02:00:00,,,,,,,2.322625,19.5293,40.4396,16.333333333333332,5.0,131.66666666666666,0.0,83.66666666666667,10.0,1018.0,2.666666666666667,13.0,10.0,1.0,,,,107.65215940141408,,,,,,0.0
2021-06-16 02:10:00,,,,,,,2.3282049999999996,19.2752,40.4611,16.27777777777778,5.0,131.72222222222223,0.0,83.72222222222223,10.0,1018.0,2.5555555555555554,13.0,9.833333333333332,1.0,,,,109.58017900477694,,,,,,0.0
2021-06-16 02:20:00,,,,,,,2.342455,19.0963,40.498599999999996,16.22222222222222,5.0,131.77777777777777,0.0,83.77777777777777,10.0,1018.0,2.4444444444444446,13.0,9.666666666666666,1.0,,,,108.35080573733917,,,,,,0.0
2021-06-16 02:30:00,,,,,,,2.406435,19.019,40.5496,16.166666666666668,5.0,131.83333333333334,0.0,83.83333333333333,10.0,1018.0,2.3333333333333335,13.0,9.5,1.0,,,,109.9048432536583,,,,,,0.0
2021-06-16 02:40:00,,,,,,,2.4323,18.906399999999998,40.586,16.11111111111111,5.0,131.88888888888889,0.0,83.88888888888889,10.0,1018.0,2.2222222222222223,13.0,9.333333333333332,1.0,,,,107.59646627911066,,,,,,0.0
2021-06-16 02:50:00,,,,,,,2.42041,18.581799999999998,40.6377,16.055555555555557,5.0,131.94444444444446,0.0,83.94444444444444,10.0,1018.0,2.111111111111111,13.0,9.166666666666666,1.0,,,,113.16836134420275,,,,,,0.0
2021-06-16 03:00:00,,,,,,,2.54978,18.4036,40.708,16.0,5.0,132.0,0.0,84.0,10.0,1018.0,2.0,13.0,9.0,1.0,,,,110.03231577275162,,,,,,0.0
2021-06-16 03:10:00,,,,,,,2.61681,18.5708,40.78,16.055555555555557,4.888888888888889,130.05555555555554,0.0,83.61111111111111,10.0,1017.9444444444445,2.111111111111111,13.0,8.722222222222221,1.2222222222222223,,,,105.74605653105482,,,,,,0.0
2021-06-16 03:20:00,,,,,,,2.50644,18.4038,40.825,16.11111111111111,4.777777777777778,128.11111111111111,0.0,83.22222222222223,10.0,1017.8888888888889,2.2222222222222223,13.0,8.444444444444445,1.4444444444444444,,,,109.46583638013419,,,,,,0.0
2021-06-16 03:30:00,,,,,,,2.6318349999999997,18.2615,40.8596,16.166666666666668,4.666666666666667,126.16666666666667,0.0,82.83333333333333,10.0,1017.8333333333334,2.3333333333333335,13.0,8.166666666666666,1.6666666666666665,,,,109.15076634724934,,,,,,0.0
2021-06-16 03:40:00,,,,,,,2.64472,18.256700000000002,40.8921,16.22222222222222,4.555555555555555,124.22222222222223,0.0,82.44444444444444,10.0,1017.7777777777778,2.4444444444444446,13.0,7.888888888888889,1.8888888888888888,,,,111.31022137679622,,,,,,0.0
2021-06-16 03:50:00,,,,,,,2.7468600000000003,18.2853,40.9068,16.27777777777778,4.444444444444445,122.27777777777777,0.0,82.05555555555556,10.0,1017.7222222222222,2.5555555555555554,13.0,7.611111111111111,2.111111111111111,,,,113.84756538003178,,,,,,0.0
2021-06-16 04:00:00,,,,,,,2.57561,18.4812,40.9057,16.333333333333332,4.333333333333333,120.33333333333333,0.0,81.66666666666667,10.0,1017.6666666666666,2.6666666666666665,13.0,7.333333333333334,2.333333333333333,,,,103.59570159610382,,,,,,0.0
2021-06-16 04:10:00,,,,,,,2.781005,18.7867,40.8784,16.38888888888889,4.222222222222222,118.38888888888889,0.0,81.27777777777777,10.0,1017.6111111111111,2.7777777777777777,13.0,7.055555555555555,2.5555555555555554,,,,100.96420977209921,,,,,,0.0
2021-06-16 04:20:00,,,,,,,2.644285,19.017599999999998,40.813,16.444444444444443,4.111111111111111,116.44444444444444,0.0,80.88888888888889,10.0,1017.5555555555555,2.888888888888889,13.0,6.777777777777779,2.7777777777777777,,,,107.07817056946836,,,,,,0.0
2021-06-16 04:30:00,,,,,,,2.7224,19.2185,40.7358,16.5,4.0,114.5,0.0,80.5,10.0,1017.5,3.0,13.0,6.5,3.0,,,,105.97086869514594,,,,,,0.0
2021-06-16 04:40:00,,,,,,,2.735005,19.555,40.6429,16.555555555555557,3.888888888888889,112.55555555555556,0.0,80.11111111111111,10.0,1017.4444444444445,3.111111111111111,13.0,6.222222222222222,3.2222222222222223,,,,109.7869765351721,,,,,,0.0
2021-06-16 04:50:00,,,,,,,3.2293700000000003,19.8993,40.5433,16.61111111111111,3.7777777777777777,110.61111111111111,0.0,79.72222222222223,10.0,1017.3888888888889,3.2222222222222223,13.0,5.944444444444445,3.444444444444444,,,,109.70502882143872,,,,,,0.0
2021-06-16 05:00:00,,,,,,,2.709665,20.2575,40.4591,16.666666666666668,3.666666666666667,108.66666666666667,0.0,79.33333333333333,10.0,1017.3333333333334,3.333333333333333,13.0,5.666666666666667,3.6666666666666665,,,,108.81378049171576,,,,,,0.0
2021-06-16 05:10:00,,,,,,,2.7673300000000003,21.9991,40.242900000000006,16.72222222222222,3.5555555555555554,106.72222222222223,0.0,78.94444444444444,10.0,1017.2777777777778,3.4444444444444446,13.0,5.388888888888889,3.888888888888889,,,,116.22191896988174,,,,,,0.0
2021-06-16 05:20:00,,,,,,,2.6095300000000003,23.465799999999998,38.6178,16.77777777777778,3.4444444444444446,104.77777777777777,0.0,78.55555555555556,10.0,1017.2222222222222,3.5555555555555554,13.0,5.111111111111112,4.111111111111111,,,,169.45321777688582,,,,,,0.0
2021-06-16 05:30:00,,,,,,,2.6385449999999997,23.6392,37.237,16.833333333333332,3.3333333333333335,102.83333333333333,0.0,78.16666666666667,10.0,1017.1666666666666,3.6666666666666665,13.0,4.833333333333334,4.333333333333333,,,,196.54164428667835,,,,,,0.0
2021-06-16 05:40:00,,,,,,,3.0917350000000003,24.7829,36.394999999999996,16.88888888888889,3.2222222222222223,100.88888888888889,0.0,77.77777777777777,10.0,1017.1111111111111,3.7777777777777777,13.0,4.555555555555556,4.555555555555555,,,,116.46940640982935,,,,,,0.0
2021-06-16 05:50:00,,,,,,,2.596495,25.3542,35.7318,16.944444444444443,3.111111111111111,98.94444444444444,0.0,77.38888888888889,10.0,1017.0555555555555,3.888888888888889,13.0,4.277777777777779,4.777777777777778,,,,109.96747484648968,,,,,,0.0
2021-06-16 06:00:00,,,,,,,2.6710000000000003,25.830000000000002,35.1871,17.0,3.0,97.0,0.0,77.0,10.0,1017.0,4.0,13.0,4.0,5.0,,,,123.81092236858304,,,,,,0.0
2021-06-16 06:10:00,,,,,,,2.623665,26.4069,34.897800000000004,17.22222222222222,3.0555555555555554,106.38888888888889,0.0,76.16666666666667,10.0,1016.9444444444445,4.222222222222222,13.0,4.0,5.055555555555555,,,,112.22681305319577,,,,,,0.0
2021-06-16 06:20:00,,,,,,,2.75303,26.0488,34.513099999999994,17.444444444444443,3.111111111111111,115.77777777777777,0.0,75.33333333333333,10.0,1016.8888888888889,4.444444444444445,13.0,4.0,5.111111111111111,,,,119.81713039592162,,,,,,0.0
2021-06-16 06:30:00,,,,,,,2.742045,26.655099999999997,34.4207,17.666666666666668,3.1666666666666665,125.16666666666666,0.0,74.5,10.0,1016.8333333333334,4.666666666666667,13.0,4.0,5.166666666666667,,,,144.45115266271904,,,,,,0.0
2021-06-16 06:40:00,,,,,,,2.6933800000000003,27.5071,34.10850000000001,17.88888888888889,3.2222222222222223,134.55555555555554,0.0,73.66666666666667,10.0,1016.7777777777778,4.888888888888889,13.0,4.0,5.222222222222222,,,,163.53409381974217,,,,,,0.0
2021-06-16 06:50:00,,,,,,,2.68657,28.2594,33.6537,18.11111111111111,3.2777777777777777,143.94444444444446,0.0,72.83333333333333,10.0,1016.7222222222222,5.111111111111111,13.0,4.0,5.277777777777778,,,,135.70035259677866,,,,,,0.0
2021-06-16 07:00:00,,,,,,,2.549355,28.3639,33.3133,18.333333333333332,3.3333333333333335,153.33333333333331,0.0,72.0,10.0,1016.6666666666666,5.333333333333333,13.0,4.0,5.333333333333333,,,,134.64814983195504,,,,,,0.0
2021-06-16 07:10:00,,,,,,,2.660075,28.743000000000002,33.2335,18.555555555555557,3.388888888888889,162.72222222222223,0.0,71.16666666666667,10.0,1016.6111111111111,5.555555555555555,13.0,4.0,5.388888888888889,,,,105.0788495224344,,,,,,0.0
2021-06-16 07:20:00,,,,,,,2.5804300000000002,29.201999999999998,33.1333,18.77777777777778,3.4444444444444446,172.1111111111111,0.0,70.33333333333333,10.0,1016.5555555555555,5.777777777777778,13.0,4.0,5.444444444444445,,,,104.91723308670991,,,,,,0.0
2021-06-16 07:30:00,,,,,,,2.512415,29.4039,32.8319,19.0,3.5,181.5,0.0,69.5,10.0,1016.5,6.0,13.0,4.0,5.5,,,,116.15353444137142,,,,,,0.0
2021-06-16 07:40:00,,,,,,,3.37862,30.0161,32.505900000000004,19.22222222222222,3.5555555555555554,190.88888888888889,0.0,68.66666666666667,10.0,1016.4444444444445,6.222222222222222,13.0,4.0,5.555555555555555,,,,113.22508942878851,,,,,,0.0
2021-06-16 07:50:00,,,,,,,2.45026,30.5199,32.1892,19.444444444444443,3.611111111111111,200.27777777777777,0.0,67.83333333333333,10.0,1016.3888888888889,6.444444444444445,13.0,4.0,5.611111111111111,,,,120.59442475981632,,,,,,0.0
2021-06-16 08:00:00,,,,,,,2.615205,31.1039,32.0597,19.666666666666668,3.6666666666666665,209.66666666666666,0.0,67.0,10.0,1016.3333333333334,6.666666666666666,13.0,4.0,5.666666666666667,,,,114.63600235825879,,,,,,0.0
2021-06-16 08:10:00,,,,,,,2.67457,30.7386,31.949599999999997,19.88888888888889,3.7222222222222223,219.05555555555554,0.0,66.16666666666667,10.0,1016.2777777777778,6.888888888888889,13.0,4.0,5.722222222222222,,,,180.24448445250087,,,,,,0.0
2021-06-16 08:20:00,,,,,,,2.68807,31.714100000000002,31.927100000000003,20.11111111111111,3.7777777777777777,228.44444444444443,0.0,65.33333333333333,10.0,1016.2222222222222,7.111111111111111,13.0,4.0,5.777777777777778,,,,224.70374997198246,,,,,,0.0
2021-06-16 08:30:00,,,,,,,2.617515,31.871100000000002,31.917700000000004,20.333333333333332,3.833333333333333,237.83333333333331,0.0,64.5,10.0,1016.1666666666666,7.333333333333333,13.0,4.0,5.833333333333333,,,,240.98285337545104,,,,,,0.0
2021-06-16 08:40:00,,,,,,,2.36497,32.045100000000005,31.8248,20.555555555555557,3.888888888888889,247.2222222222222,0.0,63.666666666666664,10.0,1016.1111111111111,7.555555555555555,13.0,4.0,5.888888888888889,,,,222.41460441373837,,,,,,0.0
2021-06-16 08:50:00,,,,,,,2.6747055555555557,32.22333333333333,31.714555555555553,20.77777777777778,3.9444444444444446,256.6111111111111,0.0,62.833333333333336,10.0,1016.0555555555555,7.777777777777778,13.0,4.0,5.944444444444445,,,,288.16199206508486,,,,,,0.0
2021-06-16 09:00:00,,,,,,,2.45929,32.3596,31.7245,21.0,4.0,266.0,0.0,62.0,10.0,1016.0,8.0,13.0,4.0,6.0,,,,332.08282024146473,,,,,,0.0
2021-06-16 09:10:00,,,,,,,2.4798850000000003,32.8677,33.0488,21.27777777777778,4.111111111111111,258.1666666666667,0.0,61.166666666666664,10.0,1015.8888888888889,7.722222222222222,13.055555555555555,4.111111111111111,6.055555555555555,,,,325.6294941401078,,,,,,0.0
2021-06-16 09:20:00,,,,,,,2.547425,32.8269,34.7666,21.555555555555557,4.222222222222222,250.33333333333334,0.0,60.333333333333336,10.0,1015.7777777777778,7.444444444444445,13.11111111111111,4.222222222222222,6.111111111111111,,,,297.32002520415745,,,,,,0.0
2021-06-16 09:30:00,,,,,,,2.66662,32.695100000000004,35.8987,21.833333333333332,4.333333333333333,242.5,0.0,59.5,10.0,1015.6666666666666,7.166666666666667,13.166666666666666,4.333333333333333,6.166666666666667,,,,277.0532930104746,,,,,,0.0
2021-06-16 09:40:00,,,,,,,5.236045,32.8785,36.5398,22.11111111111111,4.444444444444445,234.66666666666666,0.0,58.666666666666664,10.0,1015.5555555555555,6.888888888888889,13.222222222222221,4.444444444444445,6.222222222222222,,,,427.6187963729255,,,,,,0.0
2021-06-16 09:50:00,,,,,,,2.8797699999999997,32.6546,36.8921,22.38888888888889,4.555555555555555,226.83333333333331,0.0,57.833333333333336,10.0,1015.4444444444445,6.611111111111111,13.277777777777779,4.555555555555555,6.277777777777778,,,,593.9766318145579,,,,,,0.0
2021-06-16 10:00:00,,,,,,,2.85094,32.976600000000005,37.130700000000004,22.666666666666668,4.666666666666667,219.0,0.0,57.0,10.0,1015.3333333333334,6.333333333333334,13.333333333333334,4.666666666666667,6.333333333333333,,,,423.41650196743547,,,,,,0.0
2021-06-16 10:10:00,,,,,,,3.173915,33.1941,37.2309,22.944444444444443,4.777777777777778,211.16666666666666,0.0,56.166666666666664,10.0,1015.2222222222222,6.055555555555555,13.38888888888889,4.777777777777778,6.388888888888889,,,,593.7173599286268,,,,,,0.0
2021-06-16 10:20:00,,,,,,,2.93163,32.9798,37.2283,23.22222222222222,4.888888888888889,203.33333333333331,0.0,55.333333333333336,10.0,1015.1111111111111,5.777777777777779,13.444444444444445,4.888888888888889,6.444444444444445,,,,452.85549293862897,,,,,,0.0
2021-06-16 10:30:00,,,,,,,2.976105,33.3405,37.1987,23.5,5.0,195.5,0.0,54.5,10.0,1015.0,5.5,13.5,5.0,6.5,,,,392.4605876237255,,,,,,0.0
2021-06-16 10:40:00,,,,,,,2.967965,33.291199999999996,37.1383,23.77777777777778,5.111111111111111,187.66666666666666,0.0,53.666666666666664,10.0,1014.8888888888889,5.222222222222222,13.555555555555555,5.111111111111111,6.555555555555555,,,,321.8174870489951,,,,,,0.0
2021-06-16 10:50:00,,,,,,,3.04141,33.2898,37.0801,24.055555555555557,5.222222222222222,179.83333333333331,0.0,52.833333333333336,10.0,1014.7777777777778,4.944444444444445,13.61111111111111,5.222222222222222,6.611111111111111,,,,248.25863212973385,,,,,,0.0
2021-06-16 11:00:00,,,,,,,2.797745,33.3279,36.8802,24.333333333333332,5.333333333333333,172.0,0.0,52.0,10.0,1014.6666666666666,4.666666666666667,13.666666666666666,5.333333333333333,6.666666666666667,,,,245.77669473400223,,,,,,0.0
2021-06-16 11:10:00,,,,,,,2.7774550000000002,33.5522,36.536899999999996,24.61111111111111,5.444444444444445,164.16666666666666,0.0,51.166666666666664,10.0,1014.5555555555555,4.388888888888889,13.722222222222221,5.444444444444445,6.722222222222222,,,,305.44510683264434,,,,,,0.0
2021-06-16 11:20:00,,,,,,,3.02513,32.6729,36.3608,24.88888888888889,5.555555555555555,156.33333333333331,0.0,50.333333333333336,10.0,1014.4444444444445,4.111111111111112,13.777777777777779,5.555555555555555,6.777777777777778,,,,223.12658610931226,,,,,,0.0
2021-06-16 11:30:00,,,,,,,3.0830100000000003,32.8666,36.3664,25.166666666666664,5.666666666666666,148.5,0.0,49.5,10.0,1014.3333333333334,3.833333333333334,13.833333333333334,5.666666666666666,6.833333333333333,,,,167.12164783973478,,,,,,0.0
2021-06-16 11:40:00,,,,,,,3.0204750000000002,33.2243,36.285000000000004,25.444444444444443,5.777777777777778,140.66666666666666,0.0,48.666666666666664,10.0,1014.2222222222222,3.5555555555555562,13.88888888888889,5.777777777777778,6.888888888888889,,,,128.57324691815566,,,,,,0.0
2021-06-16 11:50:00,,,,,,,3.2707450000000002,32.900999999999996,36.197500000000005,25.72222222222222,5.888888888888889,132.83333333333331,0.0,47.833333333333336,10.0,1014.1111111111111,3.2777777777777786,13.944444444444445,5.888888888888889,6.944444444444445,,,,109.85241826806364,,,,,,0.0
2021-06-16 12:00:00,,,,,,,3.3642449999999995,32.8566,36.1793,26.0,6.0,125.0,0.0,47.0,10.0,1014.0,3.0,14.0,6.0,7.0,,,,92.38774908744684,,,,,,88.0
2021-06-16 12:10:00,,,,,,,3.12624,32.9151,36.2222,26.055555555555557,6.0,118.66666666666667,0.0,46.72222222222222,10.0,1013.9444444444445,2.9444444444444446,13.944444444444445,6.055555555555555,7.0,,,,88.35243720146222,,,,,,0.0
2021-06-16 12:20:00,,,,,,,3.078455,32.901799999999994,36.2389,26.11111111111111,6.0,112.33333333333333,0.0,46.44444444444444,10.0,1013.8888888888889,2.888888888888889,13.88888888888889,6.111111111111111,7.0,,,,118.50697960395598,,,,,,0.0
2021-06-16 12:30:00,,,,,,,2.979715,32.8837,36.1883,26.166666666666668,6.0,106.0,0.0,46.166666666666664,10.0,1013.8333333333334,2.8333333333333335,13.833333333333334,6.166666666666667,7.0,,,,145.93502413819738,,,,,,0.0
2021-06-16 12:40:00,,,,,,,3.140745,32.2861,36.1024,26.22222222222222,6.0,99.66666666666667,0.0,45.888888888888886,10.0,1013.7777777777778,2.7777777777777777,13.777777777777779,6.222222222222222,7.0,,,,125.80817622233243,,,,,,0.0
2021-06-16 12:50:00,,,,,,,2.93202,32.6529,36.090700000000005,26.27777777777778,6.0,93.33333333333334,0.0,45.611111111111114,10.0,1013.7222222222222,2.7222222222222223,13.722222222222221,6.277777777777778,7.0,,,,104.14300954786397,,,,,,0.0
2021-06-16 13:00:00,,,,,,,2.76333,32.5666,36.0224,26.333333333333332,6.0,87.0,0.0,45.333333333333336,10.0,1013.6666666666666,2.6666666666666665,13.666666666666666,6.333333333333333,7.0,,,,72.7518015106115,,,,,,0.0
2021-06-16 13:10:00,,,,,,,2.618455,32.4854,35.9711,26.38888888888889,6.0,80.66666666666667,0.0,45.05555555555556,10.0,1013.6111111111111,2.611111111111111,13.61111111111111,6.388888888888889,7.0,,,,71.40692361626921,,,,,,0.0
2021-06-16 13:20:00,,,,,,,2.80422,32.412099999999995,35.974399999999996,26.444444444444443,6.0,74.33333333333334,0.0,44.77777777777778,10.0,1013.5555555555555,2.5555555555555554,13.555555555555555,6.444444444444445,7.0,,,,72.8914608253867,,,,,,0.0
2021-06-16 13:30:00,,,,,,,2.4477,32.6933,36.008,26.5,6.0,68.0,0.0,44.5,10.0,1013.5,2.5,13.5,6.5,7.0,,,,63.932726757782326,,,,,,0.0
2021-06-16 13:40:00,,,,,,,2.49751,32.5803,35.983,26.555555555555557,6.0,61.66666666666667,0.0,44.22222222222222,10.0,1013.4444444444445,2.4444444444444446,13.444444444444445,6.555555555555555,7.0,,,,57.457114847689695,,,,,,0.0
2021-06-16 13:50:00,,,,,,,2.151785,32.3348,35.9485,26.61111111111111,6.0,55.33333333333334,0.0,43.94444444444444,10.0,1013.3888888888889,2.388888888888889,13.38888888888889,6.611111111111111,7.0,,,,63.89036216929808,,,,,,0.0
2021-06-16 14:00:00,,,,,,,2.086335,32.4624,35.886399999999995,26.666666666666668,6.0,49.0,0.0,43.666666666666664,10.0,1013.3333333333334,2.3333333333333335,13.333333333333334,6.666666666666667,7.0,,,,70.70900893076666,,,,,,0.0
2021-06-16 14:10:00,,,,,,,2.1497599999999997,32.572700000000005,35.805099999999996,26.72222222222222,6.0,42.66666666666667,0.0,43.388888888888886,10.0,1013.2777777777778,2.2777777777777777,13.277777777777779,6.722222222222222,7.0,,,,86.12708661720578,,,,,,0.0
2021-06-16 14:20:00,,,,,,,2.03157,32.46,35.732,26.77777777777778,6.0,36.33333333333334,0.0,43.111111111111114,10.0,1013.2222222222222,2.2222222222222223,13.222222222222221,6.777777777777778,7.0,,,,93.11344590957556,,,,,,0.0
2021-06-16 14:30:00,,,,,,,2.06387,32.0711,35.6843,26.833333333333332,6.0,30.0,0.0,42.833333333333336,10.0,1013.1666666666666,2.166666666666667,13.166666666666666,6.833333333333333,7.0,,,,101.64969641992602,,,,,,0.0
2021-06-16 14:40:00,,,,,,,2.0674099999999997,32.285399999999996,35.6722,26.88888888888889,6.0,23.66666666666667,0.0,42.55555555555556,10.0,1013.1111111111111,2.111111111111111,13.11111111111111,6.888888888888889,7.0,,,,101.28558947611664,,,,,,0.0
2021-06-16 14:50:00,,,,,,,2.067715,32.0582,35.65,26.944444444444443,6.0,17.333333333333343,0.0,42.27777777777778,10.0,1013.0555555555555,2.0555555555555554,13.055555555555555,6.944444444444445,7.0,,,,109.97259795646883,,,,,,0.0
2021-06-16 15:00:00,,,,,,,2.16316,31.9951,35.722699999999996,27.0,6.0,11.0,0.0,42.0,10.0,1013.0,2.0,13.0,7.0,7.0,,,,99.65646380602303,,,,,,0.0
2021-06-16 15:10:00,,,,,,,2.0612950000000003,32.359,35.976600000000005,26.88888888888889,6.0,13.055555555555555,0.0,43.111111111111114,10.0,1013.0,2.0555555555555554,13.222222222222221,7.055555555555555,6.666666666666667,,,,101.63615170171705,,,,,,0.0
2021-06-16 15:20:00,,,,,,,1.95596,32.3863,36.075900000000004,26.77777777777778,6.0,15.11111111111111,0.0,44.22222222222222,10.0,1013.0,2.111111111111111,13.444444444444445,7.111111111111111,6.333333333333333,,,,105.03065963314077,,,,,,0.0
2021-06-16 15:30:00,,,,,,,2.0641100000000003,32.368100000000005,36.098699999999994,26.666666666666668,6.0,17.166666666666668,0.0,45.333333333333336,10.0,1013.0,2.1666666666666665,13.666666666666666,7.166666666666667,6.0,,,,97.66319526349085,,,,,,0.0
2021-06-16 15:40:00,,,,,,,2.00018,32.2195,36.092,26.555555555555557,6.0,19.22222222222222,0.0,46.44444444444444,10.0,1013.0,2.2222222222222223,13.88888888888889,7.222222222222222,5.666666666666666,,,,102.7827299227957,,,,,,0.0
2021-06-16 15:50:00,,,,,,,2.1171949999999997,32.0747,36.090500000000006,26.444444444444443,6.0,21.27777777777778,0.0,47.55555555555556,10.0,1013.0,2.2777777777777777,14.11111111111111,7.277777777777778,5.333333333333333,,,,104.11397189382778,,,,,,0.0
2021-06-16 16:00:00,,,,,,,2.1253149999999996,31.8153,36.1363,26.333333333333332,6.0,23.333333333333336,0.0,48.666666666666664,10.0,1013.0,2.3333333333333335,14.333333333333334,7.333333333333333,5.0,,,,104.11658337350619,,,,,,0.0
2021-06-16 16:10:00,,,,,,,2.20917,31.5325,36.1814,26.22222222222222,6.0,25.38888888888889,0.0,49.77777777777778,10.0,1013.0,2.388888888888889,14.555555555555555,7.388888888888889,4.666666666666666,,,,102.54783453451039,,,,,,0.0
2021-06-16 16:20:00,,,,,,,2.198975,31.301800000000004,36.2353,26.11111111111111,6.0,27.444444444444443,0.0,50.888888888888886,10.0,1013.0,2.4444444444444446,14.777777777777779,7.444444444444445,4.333333333333333,,,,106.12696720489676,,,,,,0.0
2021-06-16 16:30:00,,,,,,,2.50298,31.5447,36.2906,26.0,6.0,29.5,0.0,52.0,10.0,1013.0,2.5,15.0,7.5,4.0,,,,104.44723385762359,,,,,,0.0
2021-06-16 16:40:00,,,,,,,2.303445,31.3786,36.2978,25.88888888888889,6.0,31.555555555555557,0.0,53.111111111111114,10.0,1013.0,2.5555555555555554,15.222222222222221,7.555555555555555,3.6666666666666665,,,,106.32468546743446,,,,,,0.0
2021-06-16 16:50:00,,,,,,,2.41723,31.3089,36.3369,25.77777777777778,6.0,33.611111111111114,0.0,54.22222222222222,10.0,1013.0,2.611111111111111,15.444444444444445,7.611111111111111,3.333333333333333,,,,106.90453692290744,,,,,,0.0
2021-06-16 17:00:00,,,,,,,2.483555,31.2674,36.326499999999996,25.666666666666668,6.0,35.66666666666667,0.0,55.33333333333333,10.0,1013.0,2.6666666666666665,15.666666666666666,7.666666666666667,3.0,,,,105.55200542105119,,,,,,0.0
2021-06-16 17:10:00,,,,,,,2.5574850000000002,31.4035,36.1106,25.555555555555557,6.0,37.72222222222222,0.0,56.44444444444444,10.0,1013.0,2.7222222222222223,15.88888888888889,7.722222222222222,2.666666666666666,,,,105.4271206445209,,,,,,0.0
2021-06-16 17:20:00,,,,,,,2.456505,31.309199999999997,35.9899,25.444444444444443,6.0,39.77777777777778,0.0,57.55555555555556,10.0,1013.0,2.7777777777777777,16.11111111111111,7.777777777777778,2.333333333333333,,,,106.46539038167835,,,,,,0.0
2021-06-16 17:30:00,,,,,,,2.4570149999999997,31.1176,36.0207,25.333333333333332,6.0,41.83333333333333,0.0,58.666666666666664,10.0,1013.0,2.833333333333333,16.333333333333332,7.833333333333333,2.0,,,,134.27113926451085,,,,,,0.0
2021-06-16 17:40:00,,,,,,,2.50866,30.7879,36.0978,25.22222222222222,6.0,43.888888888888886,0.0,59.77777777777777,10.0,1013.0,2.888888888888889,16.555555555555557,7.888888888888889,1.666666666666666,,,,172.1639513629978,,,,,,0.0
2021-06-16 17:50:00,,,,,,,2.30417,30.486700000000003,36.2487,25.11111111111111,6.0,45.94444444444444,0.0,60.888888888888886,10.0,1013.0,2.9444444444444446,16.77777777777778,7.944444444444445,1.333333333333333,,,,158.88165997047207,,,,,,0.0
2021-06-16 18:00:00,,,,,,,2.326835,30.2117,36.5746,25.0,6.0,48.0,0.0,62.0,10.0,1013.0,3.0,17.0,8.0,1.0,,,,132.782404419635,,,,,,0.0
2021-06-16 18:10:00,,,,,,,2.386265,29.956400000000002,36.806799999999996,24.77777777777778,6.055555555555555,51.05555555555556,0.0,63.0,10.0,1013.0555555555555,3.0555555555555554,16.944444444444443,8.277777777777779,1.0,,,,108.56649453998287,,,,,,0.0
2021-06-16 18:20:00,,,,,,,2.291925,29.7223,36.9467,24.555555555555557,6.111111111111111,54.111111111111114,0.0,64.0,10.0,1013.1111111111111,3.111111111111111,16.88888888888889,8.555555555555555,1.0,,,,105.40103531918282,,,,,,0.0
2021-06-16 18:30:00,,,,,,,2.250255,29.4124,37.0576,24.333333333333332,6.166666666666667,57.16666666666667,0.0,65.0,10.0,1013.1666666666666,3.1666666666666665,16.833333333333332,8.833333333333334,1.0,,,,106.4759072322091,,,,,,0.0
2021-06-16 18:40:00,,,,,,,2.35067,29.274400000000004,37.1606,24.11111111111111,6.222222222222222,60.22222222222222,0.0,66.0,10.0,1013.2222222222222,3.2222222222222223,16.77777777777778,9.11111111111111,1.0,,,,109.37961488583667,,,,,,0.0
2021-06-16 18:50:00,,,,,,,2.581885,28.8418,37.2671,23.88888888888889,6.277777777777778,63.27777777777778,0.0,67.0,10.0,1013.2777777777778,3.2777777777777777,16.72222222222222,9.38888888888889,1.0,,,,111.3023381102826,,,,,,0.0
2021-06-16 19:00:00,,,,,,,2.42952,28.1137,37.4084,23.666666666666668,6.333333333333333,66.33333333333334,0.0,68.0,10.0,1013.3333333333334,3.3333333333333335,16.666666666666668,9.666666666666666,1.0,,,,107.9478290389756,,,,,,0.0
2021-06-16 19:10:00,,,,,,,2.54387,27.8085,37.5815,23.444444444444443,6.388888888888889,69.38888888888889,0.0,69.0,10.0,1013.3888888888889,3.388888888888889,16.61111111111111,9.944444444444445,1.0,,,,107.44695615111098,,,,,,0.0
2021-06-16 19:20:00,,,,,,,2.42929,27.4463,37.7297,23.22222222222222,6.444444444444445,72.44444444444444,0.0,70.0,10.0,1013.4444444444445,3.4444444444444446,16.555555555555557,10.222222222222221,1.0,,,,107.45975930079229,,,,,,0.0
2021-06-16 19:30:00,,,,,,,2.37839,27.521300000000004,37.8384,23.0,6.5,75.5,0.0,71.0,10.0,1013.5,3.5,16.5,10.5,1.0,,,,110.33158376510535,,,,,,0.0
2021-06-16 19:40:00,,,,,,,2.502965,27.1299,37.9242,22.77777777777778,6.555555555555555,78.55555555555556,0.0,72.0,10.0,1013.5555555555555,3.5555555555555554,16.444444444444443,10.777777777777779,1.0,,,,111.6887031503451,,,,,,0.0
2021-06-16 19:50:00,,,,,,,2.724055,27.033800000000003,37.891200000000005,22.555555555555557,6.611111111111111,81.61111111111111,0.0,73.0,10.0,1013.6111111111111,3.611111111111111,16.38888888888889,11.055555555555555,1.0,,,,108.22887925573662,,,,,,0.0
2021-06-16 20:00:00,,,,,,,2.80695,26.6185,37.720800000000004,22.333333333333332,6.666666666666667,84.66666666666667,0.0,74.0,10.0,1013.6666666666666,3.6666666666666665,16.333333333333332,11.333333333333332,1.0,,,,111.8839883657768,,,,,,0.0
2021-06-16 20:10:00,,,,,,,2.62673,26.7524,37.7122,22.11111111111111,6.722222222222222,87.72222222222223,0.0,75.0,10.0,1013.7222222222222,3.7222222222222223,16.27777777777778,11.61111111111111,1.0,,,,103.51516372917736,,,,,,0.0
2021-06-16 20:20:00,,,,,,,2.6843250000000003,26.189299999999996,37.7432,21.88888888888889,6.777777777777778,90.77777777777777,0.0,76.0,10.0,1013.7777777777778,3.7777777777777777,16.22222222222222,11.88888888888889,1.0,,,,102.94988903196517,,,,,,0.0
2021-06-16 20:30:00,,,,,,,2.939525,25.9814,37.8076,21.666666666666668,6.833333333333333,93.83333333333334,0.0,77.0,10.0,1013.8333333333334,3.833333333333333,16.166666666666668,12.166666666666666,1.0,,,,105.17117712096305,,,,,,0.0
2021-06-16 20:40:00,,,,,,,3.04862,25.5309,37.8942,21.444444444444443,6.888888888888889,96.88888888888889,0.0,78.0,10.0,1013.8888888888889,3.888888888888889,16.11111111111111,12.444444444444443,1.0,,,,109.84761720754332,,,,,,0.0
2021-06-16 20:50:00,,,,,,,4.354545,25.2762,37.9821,21.22222222222222,6.944444444444445,99.94444444444446,0.0,79.0,10.0,1013.9444444444445,3.9444444444444446,16.055555555555557,12.722222222222221,1.0,,,,108.25005100789042,,,,,,0.0
2021-06-16 21:00:00,,,,,,,5.948230000000001,25.011599999999998,38.0435,21.0,7.0,103.0,0.0,80.0,10.0,1014.0,4.0,16.0,13.0,1.0,,,,106.48787669769115,,,,,,0.0
2021-06-16 21:10:00,,,,,,,4.41371,24.8677,38.1705,20.833333333333332,6.944444444444445,104.16666666666667,0.0,80.05555555555556,10.0,1014.0,4.222222222222222,15.944444444444445,12.944444444444445,1.0,,,,112.63505209820418,,,,,,0.0
2021-06-16 21:20:00,,,,,,,3.83759,24.9241,38.2566,20.666666666666668,6.888888888888889,105.33333333333333,0.0,80.11111111111111,10.0,1014.0,4.444444444444445,15.88888888888889,12.88888888888889,1.0,,,,96.05253961897166,,,,,,0.0
2021-06-16 21:30:00,,,,,,,3.44818,25.139599999999998,38.3246,20.5,6.833333333333333,106.5,0.0,80.16666666666667,10.0,1014.0,4.666666666666667,15.833333333333334,12.833333333333334,1.0,,,,93.890871925354,,,,,,0.0
2021-06-16 21:40:00,,,,,,,3.365625,25.4369,38.3498,20.333333333333332,6.777777777777778,107.66666666666667,0.0,80.22222222222223,10.0,1014.0,4.888888888888889,15.777777777777779,12.777777777777779,1.0,,,,106.61376282169321,,,,,,0.0
2021-06-16 21:50:00,,,,,,,3.11551,25.1603,38.3221,20.166666666666668,6.722222222222222,108.83333333333333,0.0,80.27777777777777,10.0,1014.0,5.111111111111111,15.722222222222221,12.722222222222221,1.0,,,,104.80732304071975,,,,,,0.0
2021-06-16 22:00:00,,,,,,,3.173405,25.2638,38.318,20.0,6.666666666666667,110.0,0.0,80.33333333333333,10.0,1014.0,5.333333333333333,15.666666666666666,12.666666666666666,1.0,,,,105.06628170401363,,,,,,0.0
2021-06-16 22:10:00,,,,,,,3.08512,24.9465,38.2902,19.833333333333332,6.611111111111111,111.16666666666667,0.0,80.38888888888889,10.0,1014.0,5.555555555555555,15.61111111111111,12.61111111111111,1.0,,,,109.8634268235891,,,,,,0.0
2021-06-16 22:20:00,,,,,,,3.147885,24.2439,38.2763,19.666666666666668,6.555555555555555,112.33333333333333,0.0,80.44444444444444,10.0,1014.0,5.777777777777778,15.555555555555555,12.555555555555555,1.0,,,,107.32784246908068,,,,,,0.0
2021-06-16 22:30:00,,,,,,,3.236965,24.5398,38.3892,19.5,6.5,113.5,0.0,80.5,10.0,1014.0,6.0,15.5,12.5,1.0,,,,107.65380649027853,,,,,,0.0
2021-06-16 22:40:00,,,,,,,3.265975,24.6126,38.4554,19.333333333333332,6.444444444444445,114.66666666666667,0.0,80.55555555555556,10.0,1014.0,6.222222222222222,15.444444444444445,12.444444444444445,1.0,,,,116.90374391501908,,,,,,0.0
2021-06-16 22:50:00,,,,,,,3.42487,24.112299999999998,38.493,19.166666666666668,6.388888888888889,115.83333333333333,0.0,80.61111111111111,10.0,1014.0,6.444444444444445,15.38888888888889,12.38888888888889,1.0,,,,114.33153179448877,,,,,,0.0
2021-06-16 23:00:00,,,,,,,3.3434150000000002,23.5296,38.558499999999995,19.0,6.333333333333333,117.0,0.0,80.66666666666667,10.0,1014.0,6.666666666666666,15.333333333333334,12.333333333333334,1.0,,,,108.99095535860224,,,,,,0.0
2021-06-16 23:10:00,,,,,,,3.4310099999999997,23.281799999999997,38.6854,18.833333333333332,6.277777777777778,118.16666666666667,0.0,80.72222222222223,10.0,1014.0,6.888888888888889,15.277777777777779,12.277777777777779,1.0,,,,109.68497005074713,,,,,,0.0
2021-06-16 23:20:00,,,,,,,3.5166649999999997,23.349,38.8163,18.666666666666668,6.222222222222222,119.33333333333333,0.0,80.77777777777777,10.0,1014.0,7.111111111111111,15.222222222222221,12.222222222222221,1.0,,,,111.45476051071941,,,,,,0.0
2021-06-16 23:30:00,,,,,,,3.56834,23.345499999999998,38.8912,18.5,6.166666666666667,120.5,0.0,80.83333333333333,10.0,1014.0,7.333333333333333,15.166666666666666,12.166666666666666,1.0,,,,104.33822622762561,,,,,,0.0
2021-06-16 23:40:00,,,,,,,3.6083399999999997,23.3507,38.9439,18.333333333333332,6.111111111111111,121.66666666666667,0.0,80.88888888888889,10.0,1014.0,7.555555555555555,15.11111111111111,12.11111111111111,1.0,,,,113.95062117495779,,,,,,0.0
2021-06-16 23:50:00,,,,,,,3.716375,23.655099999999997,38.9354,18.166666666666668,6.055555555555555,122.83333333333333,0.0,80.94444444444444,10.0,1014.0,7.777777777777778,15.055555555555555,12.055555555555555,1.0,,,,109.15785275949597,,,,,,0.0
2021-06-17 00:00:00,,,,,,,3.501575,23.502000000000002,38.8785,18.0,6.0,124.0,0.0,81.0,10.0,1014.0,8.0,15.0,12.0,1.0,,,3.356068371258213,110.97621544918772,,,,,,0.0
2021-06-17 00:10:00,,,,,,,3.6164,22.9422,38.936899999999994,17.944444444444443,6.0,124.22222222222223,0.0,81.05555555555556,10.0,1014.0,7.722222222222222,14.944444444444445,12.0,1.0,,,3.1741845567145592,139.79079132274046,,,,,,0.0
2021-06-17 00:20:00,,,,,,,3.53517,23.1241,39.028,17.88888888888889,6.0,124.44444444444444,0.0,81.11111111111111,10.0,1014.0,7.444444444444445,14.88888888888889,12.0,1.0,,,2.973376773642955,130.60972502325887,,,,,,0.0
2021-06-17 00:30:00,,,,,,,3.5764000000000005,22.421799999999998,39.0925,17.833333333333332,6.0,124.66666666666667,0.0,81.16666666666667,10.0,1014.0,7.166666666666667,14.833333333333334,12.0,1.0,,,2.7432942700655447,113.6405640698018,,,,,,0.0
2021-06-17 00:40:00,,,,,,,3.6459,22.4789,39.17,17.77777777777778,6.0,124.88888888888889,0.0,81.22222222222223,10.0,1014.0,6.888888888888889,14.777777777777779,12.0,1.0,,,2.7784867464351115,108.34774920986197,,,,,,0.0
2021-06-17 00:50:00,,,,,,,3.71466,22.5567,39.2378,17.72222222222222,6.0,125.11111111111111,0.0,81.27777777777777,10.0,1014.0,6.611111111111111,14.722222222222221,12.0,1.0,,,2.5531442630425683,109.56657637709279,,,,,,0.0
2021-06-17 01:00:00,,,,,,,3.75516,23.0413,39.271,17.666666666666668,6.0,125.33333333333333,0.0,81.33333333333333,10.0,1014.0,6.333333333333334,14.666666666666666,12.0,1.0,,,2.3303331788481967,110.4242084824298,,,,,,0.0
2021-06-17 01:10:00,,,,,,,3.68337,22.7191,39.2502,17.61111111111111,6.0,125.55555555555556,0.0,81.38888888888889,10.0,1014.0,6.055555555555555,14.61111111111111,12.0,1.0,,,2.2094199238523924,108.85728764679473,,,,,,0.0
2021-06-17 01:20:00,,,,,,,3.4721200000000003,22.3388,39.2637,17.555555555555557,6.0,125.77777777777777,0.0,81.44444444444444,10.0,1014.0,5.777777777777779,14.555555555555555,12.0,1.0,,,2.0474083841251116,109.29433183831684,,,,,,0.0
2021-06-17 01:30:00,,,,,,,3.557835,22.3518,39.3113,17.5,6.0,126.0,0.0,81.5,10.0,1014.0,5.5,14.5,12.0,1.0,,,1.8315070879627755,110.35080869771666,,,,,,0.0
2021-06-17 01:40:00,,,,,,,3.65355,22.472900000000003,39.3552,17.444444444444443,6.0,126.22222222222223,0.0,81.55555555555556,10.0,1014.0,5.222222222222222,14.444444444444445,12.0,1.0,,,1.8401522026627752,110.22803831930214,,,,,,0.0
2021-06-17 01:50:00,,,,,,,3.83129,22.6523,39.3601,17.38888888888889,6.0,126.44444444444444,0.0,81.61111111111111,10.0,1014.0,4.944444444444445,14.38888888888889,12.0,1.0,,,1.6749908457772207,107.83936125739146,,,,,,0.0
2021-06-17 02:00:00,,,,,,,3.70878,22.3171,39.3358,17.333333333333332,6.0,126.66666666666667,0.0,81.66666666666667,10.0,1014.0,4.666666666666667,14.333333333333334,12.0,1.0,,,1.653592353284696,110.42468336547162,,,,,,0.0
2021-06-17 02:10:00,,,,,,,3.850305,22.084,39.3634,17.27777777777778,6.0,126.88888888888889,0.0,81.72222222222223,10.0,1014.0,4.388888888888889,14.277777777777779,12.0,1.0,,,1.56723083365435,106.33261971015713,,,,,,0.0
2021-06-17 02:20:00,,,,,,,3.709255,21.9139,39.4165,17.22222222222222,6.0,127.11111111111111,0.0,81.77777777777777,10.0,1014.0,4.111111111111112,14.222222222222221,12.0,1.0,,,1.423427729177273,110.46063521433685,,,,,,0.0
2021-06-17 02:30:00,,,,,,,3.9156199999999997,21.2562,39.484500000000004,17.166666666666668,6.0,127.33333333333333,0.0,81.83333333333333,10.0,1014.0,3.833333333333334,14.166666666666666,12.0,1.0,,,1.3589941315630736,109.33659623808781,,,,,,0.0
2021-06-17 02:40:00,,,,,,,3.9046250000000002,21.1272,39.5906,17.11111111111111,6.0,127.55555555555556,0.0,81.88888888888889,10.0,1014.0,3.5555555555555562,14.11111111111111,12.0,1.0,,,1.2457518062264907,108.51205356425484,,,,,,0.0
2021-06-17 02:50:00,,,,,,,3.8549149999999996,21.0073,39.6863,17.055555555555557,6.0,127.77777777777777,0.0,81.94444444444444,10.0,1014.0,3.2777777777777786,14.055555555555555,12.0,1.0,,,1.2116746445833626,111.11980195643537,,,,,,0.0
2021-06-17 03:00:00,,,,,,,3.93274,20.9641,39.7669,17.0,6.0,128.0,0.0,82.0,10.0,1014.0,3.0,14.0,12.0,1.0,,,1.1597994844792254,107.79299968223788,,,,,,0.0
2021-06-17 03:10:00,,,,,,,4.272245,20.716900000000003,39.8262,17.11111111111111,5.888888888888889,126.72222222222223,0.0,81.66666666666667,10.0,1014.0,3.0,14.055555555555555,11.666666666666666,1.2222222222222223,,,1.04677789030102,108.19784232446702,,,,,,0.0
2021-06-17 03:20:00,,,,,,,4.418705,20.5721,39.893899999999995,17.22222222222222,5.777777777777778,125.44444444444444,0.0,81.33333333333333,10.0,1014.0,3.0,14.11111111111111,11.333333333333334,1.4444444444444444,,,1.031630372612153,110.15867707441082,,,,,,0.0
2021-06-17 03:30:00,,,,,,,4.374895,20.6449,39.9587,17.333333333333332,5.666666666666667,124.16666666666667,0.0,81.0,10.0,1014.0,3.0,14.166666666666666,11.0,1.6666666666666665,,,1.018979343202828,107.55572474808343,,,,,,0.0
2021-06-17 03:40:00,,,,,,,4.60553,20.8288,39.9889,17.444444444444443,5.555555555555555,122.88888888888889,0.0,80.66666666666667,10.0,1014.0,3.0,14.222222222222221,10.666666666666666,1.8888888888888888,,,0.9694072080938156,110.70361538019556,,,,,,0.0
2021-06-17 03:50:00,,,,,,,4.61562,20.9367,39.9836,17.555555555555557,5.444444444444445,121.61111111111111,0.0,80.33333333333333,10.0,1014.0,3.0,14.277777777777779,10.333333333333334,2.111111111111111,,,0.9267130940479074,112.57699012864107,,,,,,0.0
2021-06-17 04:00:00,,,,,,,4.65416,21.3826,39.9611,17.666666666666668,5.333333333333333,120.33333333333333,0.0,80.0,10.0,1014.0,3.0,14.333333333333334,10.0,2.333333333333333,,,0.9573022700096928,105.22278981483589,,,,,,0.0
2021-06-17 04:10:00,,,,,,,4.535725,21.341,39.8861,17.77777777777778,5.222222222222222,119.05555555555556,0.0,79.66666666666667,10.0,1014.0,3.0,14.38888888888889,9.666666666666666,2.5555555555555554,,,1.0958667627903027,102.00490432243562,,,,,,0.0
2021-06-17 04:20:00,,,,,,,4.56107,20.4729,39.8348,17.88888888888889,5.111111111111111,117.77777777777777,0.0,79.33333333333333,10.0,1014.0,3.0,14.444444444444445,9.333333333333332,2.7777777777777777,,,1.141623495160523,104.35316938971395,,,,,,0.0
2021-06-17 04:30:00,,,,,,,4.73547,20.8938,39.8891,18.0,5.0,116.5,0.0,79.0,10.0,1014.0,3.0,14.5,9.0,3.0,,,1.2941642157438786,105.28543435436184,,,,,,0.0
2021-06-17 04:40:00,,,,,,,5.64854,21.4537,39.881600000000006,18.11111111111111,4.888888888888889,115.22222222222223,0.0,78.66666666666667,10.0,1014.0,3.0,14.555555555555555,8.666666666666666,3.2222222222222223,,,1.2666849995366598,108.46599625668281,,,,,,0.0
2021-06-17 04:50:00,,,,,,,5.166825,21.565199999999997,39.7941,18.22222222222222,4.777777777777778,113.94444444444444,0.0,78.33333333333333,10.0,1014.0,3.0,14.61111111111111,8.333333333333332,3.444444444444444,,,1.3751792276612782,108.22954779630327,,,,,,0.0
2021-06-17 05:00:00,,,,,,,5.086465,22.0244,39.6813,18.333333333333332,4.666666666666667,112.66666666666667,0.0,78.0,10.0,1014.0,3.0,14.666666666666666,8.0,3.6666666666666665,,,1.4368498387545516,106.60292058481335,,,,,,0.0
2021-06-17 05:10:00,,,,,,,4.93906,23.5534,39.4872,18.444444444444443,4.555555555555555,111.38888888888889,0.0,77.66666666666667,10.0,1014.0,3.0,14.722222222222221,7.666666666666666,3.888888888888889,,,1.3998969070268215,113.81263442691439,,,,,,0.0
2021-06-17 05:20:00,,,,,,,4.641545,24.822400000000002,38.243900000000004,18.555555555555557,4.444444444444445,110.11111111111111,0.0,77.33333333333333,10.0,1014.0,3.0,14.777777777777779,7.333333333333333,4.111111111111111,,,1.2776812243899385,131.014513789678,,,,,,0.0
2021-06-17 05:30:00,,,,,,,4.82214,25.5399,37.0538,18.666666666666668,4.333333333333334,108.83333333333333,0.0,77.0,10.0,1014.0,3.0,14.833333333333334,7.0,4.333333333333333,,,1.2929943345781774,192.94085555426818,,,,,,0.0
2021-06-17 05:40:00,,,,,,,4.70054,26.630000000000003,36.2013,18.77777777777778,4.222222222222222,107.55555555555556,0.0,76.66666666666667,10.0,1014.0,3.0,14.88888888888889,6.666666666666666,4.555555555555555,,,1.2747239534969383,151.64631444036624,,,,,,0.0
2021-06-17 05:50:00,,,,,,,13.680485,27.5263,35.4488,18.88888888888889,4.111111111111111,106.27777777777777,0.0,76.33333333333333,10.0,1014.0,3.0,14.944444444444445,6.333333333333333,4.777777777777778,,,1.4135261886705786,136.7572406846386,,,,,,0.0
2021-06-17 06:00:00,,,,,,,4.73814,28.012400000000003,34.8283,19.0,4.0,105.0,0.0,76.0,10.0,1014.0,3.0,15.0,6.0,5.0,,,1.4500497431741595,188.4072342080585,,,,,,0.0
2021-06-17 06:10:00,,,,,,,4.4008400000000005,28.2646,34.4499,19.27777777777778,4.0,101.27777777777777,0.0,75.11111111111111,10.0,1013.9444444444445,3.0,15.055555555555555,5.888888888888889,5.055555555555555,,,1.5929810449935622,190.6422139714128,,,,,,0.0
2021-06-17 06:20:00,,,,,,,4.461634999999999,27.8519,34.1469,19.555555555555557,4.0,97.55555555555556,0.0,74.22222222222223,10.0,1013.8888888888889,3.0,15.11111111111111,5.777777777777778,5.111111111111111,,,1.5080049764604893,162.39907763680498,,,,,,0.0
2021-06-17 06:30:00,,,,,,,4.799004999999999,29.245799999999996,33.943400000000004,19.833333333333332,4.0,93.83333333333333,0.0,73.33333333333333,10.0,1013.8333333333334,3.0,15.166666666666666,5.666666666666667,5.166666666666667,,,1.8370952708202566,139.09447336875786,,,,,,0.0
2021-06-17 06:40:00,,,,,,,4.5752749999999995,30.040699999999998,33.6371,20.11111111111111,4.0,90.11111111111111,0.0,72.44444444444444,10.0,1013.7777777777778,3.0,15.222222222222221,5.555555555555555,5.222222222222222,,,1.7758989065986568,131.07872260594772,,,,,,0.0
2021-06-17 06:50:00,,,,,,,4.30922,30.3822,33.300799999999995,20.38888888888889,4.0,86.38888888888889,0.0,71.55555555555556,10.0,1013.7222222222222,3.0,15.277777777777779,5.444444444444445,5.277777777777778,,,2.1989792152279515,112.78767937266893,,,,,,0.0
2021-06-17 07:00:00,,,,,,,4.25138,30.513299999999997,33.1221,20.666666666666668,4.0,82.66666666666667,0.0,70.66666666666667,10.0,1013.6666666666666,3.0,15.333333333333334,5.333333333333333,5.333333333333333,,,2.6788585078985676,100.25212807369772,,,,,,0.0
2021-06-17 07:10:00,,,,,,,4.2451,31.1589,32.862700000000004,20.944444444444443,4.0,78.94444444444444,0.0,69.77777777777777,10.0,1013.6111111111111,3.0,15.38888888888889,5.222222222222222,5.388888888888889,,,2.5573976468568467,127.7313656771385,,,,,,0.0
2021-06-17 07:20:00,,,,,,,4.190745,31.1409,32.4473,21.22222222222222,4.0,75.22222222222223,0.0,68.88888888888889,10.0,1013.5555555555555,3.0,15.444444444444445,5.111111111111111,5.444444444444445,,,2.434708603994321,136.9464939449332,,,,,,0.0
2021-06-17 07:30:00,,,,,,,4.31515,31.1775,32.8992,21.5,4.0,71.5,0.0,68.0,10.0,1013.5,3.0,15.5,5.0,5.5,,,2.3688688832622464,136.82509388422562,,,,,,0.0
2021-06-17 07:40:00,,,,,,,4.3349899999999995,32.3306,33.1342,21.77777777777778,4.0,67.77777777777777,0.0,67.11111111111111,10.0,1013.4444444444445,3.0,15.555555555555555,4.888888888888889,5.555555555555555,,,2.435545674808281,128.51539414508196,,,,,,0.0
2021-06-17 07:50:00,,,,,,,4.365155,32.447500000000005,32.7205,22.055555555555557,4.0,64.05555555555556,0.0,66.22222222222223,10.0,1013.3888888888889,3.0,15.61111111111111,4.777777777777778,5.611111111111111,,,2.234465109130084,115.2957771559893,,,,,,0.0
2021-06-17 08:00:00,,,,,,,4.26947,32.726600000000005,32.3762,22.333333333333332,4.0,60.333333333333336,0.0,65.33333333333333,10.0,1013.3333333333334,3.0,15.666666666666666,4.666666666666667,5.666666666666667,,,2.4610035033751343,108.57084807810811,,,,,,0.0
2021-06-17 08:10:00,,,,,,,4.240435,32.2335,32.181200000000004,22.61111111111111,4.0,56.611111111111114,0.0,64.44444444444444,10.0,1013.2777777777778,3.0,15.722222222222221,4.555555555555555,5.722222222222222,,,2.591973197850804,103.520912932272,,,,,,0.0
2021-06-17 08:20:00,,,,,,,4.40227,32.7128,32.3718,22.88888888888889,4.0,52.88888888888889,0.0,63.55555555555556,10.0,1013.2222222222222,3.0,15.777777777777779,4.444444444444445,5.777777777777778,,,2.911966839308119,127.32935546185335,,,,,,0.0
2021-06-17 08:30:00,,,,,,,4.6124600000000004,32.7192,32.2405,23.166666666666664,4.0,49.166666666666664,0.0,62.66666666666667,10.0,1013.1666666666666,3.0,15.833333333333334,4.333333333333334,5.833333333333333,,,3.0978063312964252,162.69131995249603,,,,,,0.0
2021-06-17 08:40:00,,,,,,,4.388695,32.7455,32.1631,23.444444444444443,4.0,45.44444444444444,0.0,61.77777777777778,10.0,1013.1111111111111,3.0,15.88888888888889,4.222222222222222,5.888888888888889,,,2.957865451183696,147.45717249638616,,,,,,0.0
2021-06-17 08:50:00,,,,,,,4.35982,33.3352,32.1645,23.72222222222222,4.0,41.72222222222222,0.0,60.888888888888886,10.0,1013.0555555555555,3.0,15.944444444444445,4.111111111111111,5.944444444444445,,,3.2057933962345126,134.5840906069912,,,,,,0.0
2021-06-17 09:00:00,,,,,,,4.29602,33.4778,32.3405,24.0,4.0,38.0,0.0,60.0,10.0,1013.0,3.0,16.0,4.0,6.0,,,3.9142129872613034,118.78271098681088,,,,,,0.0
2021-06-17 09:10:00,,,,,,,4.30498,33.2753,33.3505,24.22222222222222,4.222222222222222,36.666666666666664,0.0,59.27777777777778,10.0,1012.9444444444445,3.0,16.0,4.277777777777778,6.055555555555555,,,4.2445091850744125,116.71750548195705,,,,,,0.0
2021-06-17 09:20:00,,,,,,,4.412145000000001,33.3401,34.6318,24.444444444444443,4.444444444444445,35.333333333333336,0.0,58.55555555555556,10.0,1012.8888888888889,3.0,16.0,4.555555555555555,6.111111111111111,,,4.468964315383448,107.68723853870975,,,,,,0.0
2021-06-17 09:30:00,,,,,,,4.643665,33.5263,35.3964,24.666666666666668,4.666666666666667,34.0,0.0,57.833333333333336,10.0,1012.8333333333334,3.0,16.0,4.833333333333333,6.166666666666667,,,4.438845880684879,114.24647242141982,,,,,,0.0
2021-06-17 09:40:00,,,,,,,4.82388,33.958600000000004,35.811400000000006,24.88888888888889,4.888888888888889,32.666666666666664,0.0,57.111111111111114,10.0,1012.7777777777778,3.0,16.0,5.111111111111111,6.222222222222222,,,4.380505007720936,174.2154177080575,,,,,,0.0
2021-06-17 09:50:00,,,,,,,4.656295,33.7221,36.001999999999995,25.11111111111111,5.111111111111111,31.333333333333332,0.0,56.388888888888886,10.0,1012.7222222222222,3.0,16.0,5.388888888888889,6.277777777777778,,,3.377277252532668,385.84588093601377,,,,,,0.0
2021-06-17 10:00:00,,,,,,,4.8856,34.2447,36.1393,25.333333333333332,5.333333333333333,30.0,0.0,55.666666666666664,10.0,1012.6666666666666,3.0,16.0,5.666666666666666,6.333333333333333,,,2.701215106019866,306.073655551113,,,,,,0.0
2021-06-17 10:10:00,,,,,,,5.15466,34.5546,36.1777,25.555555555555557,5.555555555555555,28.666666666666664,0.0,54.94444444444444,10.0,1012.6111111111111,3.0,16.0,5.944444444444445,6.388888888888889,,,2.861410246380305,516.7244476145944,,,,,,0.0
