,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-17 10:20:00,,,,,,,5.446845,33.8442,36.1497,25.77777777777778,5.777777777777778,27.333333333333332,0.0,54.22222222222222,10.0,1012.5555555555555,3.0,16.0,6.222222222222221,6.444444444444445,,,2.8292889805298067,397.6697191244869,,,,,,0.0
2021-06-17 10:30:00,,,,,,,5.39792,33.7702,36.1978,26.0,6.0,26.0,0.0,53.5,10.0,1012.5,3.0,16.0,6.5,6.5,,,3.1723964377244314,288.1427324930827,,,,,,0.0
2021-06-17 10:40:00,,,,,,,5.4606650000000005,33.7462,36.2518,26.22222222222222,6.222222222222222,24.666666666666664,0.0,52.77777777777778,10.0,1012.4444444444445,3.0,16.0,6.777777777777778,6.555555555555555,,,4.462493899696964,324.9736225313521,,,,,,0.0
2021-06-17 10:50:00,,,,,,,5.6169649999999995,33.9176,36.2425,26.444444444444443,6.444444444444445,23.333333333333332,0.0,52.05555555555556,10.0,1012.3888888888889,3.0,16.0,7.055555555555555,6.611111111111111,,,5.340248429654008,246.73809441130038,,,,,,0.0
2021-06-17 11:00:00,,,,,,,5.24181,32.6881,36.220299999999995,26.666666666666668,6.666666666666666,22.0,0.0,51.333333333333336,10.0,1012.3333333333334,3.0,16.0,7.333333333333333,6.666666666666667,,,6.825591714557281,275.4110343795173,,,,,,0.0
2021-06-17 11:10:00,,,,,,,5.26635,32.486900000000006,36.2662,26.88888888888889,6.888888888888889,20.666666666666664,0.0,50.611111111111114,10.0,1012.2777777777778,3.0,16.0,7.611111111111111,6.722222222222222,,,6.928781153495703,238.9474265198788,,,,,,0.0
2021-06-17 11:20:00,,,,,,,5.228985,33.1666,36.326100000000004,27.11111111111111,7.111111111111111,19.333333333333332,0.0,49.888888888888886,10.0,1012.2222222222222,3.0,16.0,7.888888888888888,6.777777777777778,,,5.711727743525963,127.94611314310191,,,,,,0.0
2021-06-17 11:30:00,,,,,,,5.266875000000001,33.4076,36.2178,27.333333333333332,7.333333333333333,18.0,0.0,49.166666666666664,10.0,1012.1666666666666,3.0,16.0,8.166666666666666,6.833333333333333,,,6.705405198652192,161.9792447455455,,,,,,0.0
2021-06-17 11:40:00,,,,,,,5.153795000000001,33.0952,35.911500000000004,27.555555555555557,7.555555555555555,16.666666666666664,0.0,48.44444444444444,10.0,1012.1111111111111,3.0,16.0,8.444444444444443,6.888888888888889,,,7.29054495472019,136.82625367288534,,,,,,0.0
2021-06-17 11:50:00,,,,,,,5.191625,32.9065,35.7253,27.77777777777778,7.777777777777778,15.333333333333332,0.0,47.72222222222222,10.0,1012.0555555555555,3.0,16.0,8.722222222222221,6.944444444444445,,,7.727658626777304,118.97333174753996,,,,,,0.0
2021-06-17 12:00:00,,,,,,,5.30991,32.615300000000005,35.6745,28.0,8.0,14.0,0.0,47.0,10.0,1012.0,3.0,16.0,9.0,7.0,,,7.988185499347535,95.5384226032839,,,,,,83.0
2021-06-17 12:10:00,,,,,,,4.977405,32.421800000000005,35.701800000000006,28.0,8.166666666666666,15.166666666666666,0.0,46.833333333333336,10.0,1011.8888888888889,3.111111111111111,15.944444444444445,9.277777777777779,7.0,,,6.925975001693445,93.43501306350622,,,,,,0.0
2021-06-17 12:20:00,,,,,,,5.334335,32.615300000000005,35.7174,28.0,8.333333333333334,16.333333333333332,0.0,46.666666666666664,10.0,1011.7777777777778,3.2222222222222223,15.88888888888889,9.555555555555555,7.0,,,6.462171884552907,79.03102770983163,,,,,,0.0
2021-06-17 12:30:00,,,,,,,5.372995,32.632,35.7014,28.0,8.5,17.5,0.0,46.5,10.0,1011.6666666666666,3.3333333333333335,15.833333333333334,9.833333333333334,7.0,,,6.203749707499467,94.82737575272382,,,,,,0.0
2021-06-17 12:40:00,,,,,,,5.77799,32.6256,35.7049,28.0,8.666666666666666,18.666666666666668,0.0,46.333333333333336,10.0,1011.5555555555555,3.4444444444444446,15.777777777777779,10.11111111111111,7.0,,,5.834778983929736,104.95302006522141,,,,,,0.0
2021-06-17 12:50:00,,,,,,,5.972345,32.523,35.7316,28.0,8.833333333333334,19.833333333333332,0.0,46.166666666666664,10.0,1011.4444444444445,3.5555555555555554,15.722222222222221,10.38888888888889,7.0,,,5.533300942943595,87.30762332388237,,,,,,0.0
2021-06-17 13:00:00,,,,,,,5.950445,32.576100000000004,35.8086,28.0,9.0,21.0,0.0,46.0,10.0,1011.3333333333334,3.6666666666666665,15.666666666666666,10.666666666666666,7.0,,,5.124051574785158,103.96928462529586,,,,,,0.0
2021-06-17 13:10:00,,,,,,,5.950595,32.1819,35.857299999999995,28.0,9.166666666666666,22.166666666666664,0.0,45.833333333333336,10.0,1011.2222222222222,3.7777777777777777,15.61111111111111,10.944444444444445,7.0,,,4.898987155593721,112.22613467803782,,,,,,0.0
2021-06-17 13:20:00,,,,,,,5.802580000000001,32.1571,35.9202,28.0,9.333333333333334,23.333333333333336,0.0,45.666666666666664,10.0,1011.1111111111111,3.888888888888889,15.555555555555555,11.222222222222221,7.0,,,4.663708907170484,116.06360006041446,,,,,,0.0
2021-06-17 13:30:00,,,,,,,5.610015,32.616200000000006,35.948699999999995,28.0,9.5,24.5,0.0,45.5,10.0,1011.0,4.0,15.5,11.5,7.0,,,4.495832665667022,103.9566471117095,,,,,,0.0
2021-06-17 13:40:00,,,,,,,5.38194,32.622,35.9106,28.0,9.666666666666666,25.666666666666664,0.0,45.333333333333336,10.0,1010.8888888888889,4.111111111111111,15.444444444444445,11.777777777777779,7.0,,,4.236708339883783,102.52370756138517,,,,,,0.0
2021-06-17 13:50:00,,,,,,,5.120395,32.7448,35.8763,28.0,9.833333333333334,26.833333333333336,0.0,45.166666666666664,10.0,1010.7777777777778,4.222222222222222,15.38888888888889,12.055555555555555,7.0,,,3.996827849217054,119.7797427443596,,,,,,0.0
2021-06-17 14:00:00,,,,,,,4.886135,32.7916,35.820299999999996,28.0,10.0,28.0,0.0,45.0,10.0,1010.6666666666666,4.333333333333333,15.333333333333334,12.333333333333332,7.0,,,3.685963048726152,112.96679104691846,,,,,,0.0
2021-06-17 14:10:00,,,,,,,4.8372,32.7839,35.7723,28.0,10.166666666666668,29.166666666666664,0.0,44.833333333333336,10.0,1010.5555555555555,4.444444444444445,15.277777777777779,12.61111111111111,7.0,,,3.2530057565169144,105.08344915767175,,,,,,0.0
2021-06-17 14:20:00,,,,,,,4.67986,32.837599999999995,35.7174,28.0,10.333333333333334,30.333333333333332,0.0,44.666666666666664,10.0,1010.4444444444445,4.555555555555555,15.222222222222221,12.88888888888889,7.0,,,3.128410847591142,98.30590241060419,,,,,,0.0
2021-06-17 14:30:00,,,,,,,4.599385,32.7575,35.6805,28.0,10.5,31.5,0.0,44.5,10.0,1010.3333333333334,4.666666666666666,15.166666666666666,13.166666666666666,7.0,,,3.015732538753984,88.43062525474419,,,,,,0.0
2021-06-17 14:40:00,,,,,,,4.425775,32.662099999999995,35.6422,28.0,10.666666666666668,32.66666666666667,0.0,44.333333333333336,10.0,1010.2222222222222,4.777777777777778,15.11111111111111,13.444444444444443,7.0,,,3.0719065056817008,98.05553006770246,,,,,,0.0
2021-06-17 14:50:00,,,,,,,4.48787,33.1,35.591899999999995,28.0,10.833333333333334,33.83333333333333,0.0,44.166666666666664,10.0,1010.1111111111111,4.888888888888889,15.055555555555555,13.722222222222221,7.0,,,2.924578523992819,86.80832450543419,,,,,,0.0
2021-06-17 15:00:00,,,,,,,4.74329,32.6123,35.512299999999996,28.0,11.0,35.0,0.0,44.0,10.0,1010.0,5.0,15.0,14.0,7.0,,,2.832570777404106,112.69811485732343,,,,,,0.0
2021-06-17 15:10:00,,,,,,,4.541895,32.469,35.5219,27.833333333333332,10.833333333333334,36.111111111111114,0.0,45.166666666666664,9.944444444444445,1010.0,6.055555555555555,15.166666666666666,13.833333333333334,6.666666666666667,,,2.759878920909375,161.6514479323565,,,,,,0.0
2021-06-17 15:20:00,,,,,,,4.243865,32.6356,35.5457,27.666666666666668,10.666666666666666,37.22222222222222,0.0,46.333333333333336,9.88888888888889,1010.0,7.111111111111111,15.333333333333334,13.666666666666666,6.333333333333333,,,2.7693100926835656,141.64779241572666,,,,,,0.0
2021-06-17 15:30:00,,,,,,,4.076885,32.7986,35.5204,27.5,10.5,38.333333333333336,0.0,47.5,9.833333333333334,1010.0,8.166666666666668,15.5,13.5,6.0,,,2.778908772482037,123.5574059151256,,,,,,0.0
2021-06-17 15:40:00,,,,,,,4.178795,32.82,35.5025,27.333333333333332,10.333333333333334,39.44444444444444,0.0,48.666666666666664,9.777777777777779,1010.0,9.222222222222221,15.666666666666666,13.333333333333334,5.666666666666666,,,2.605365876161446,106.16283572805803,,,,,,0.0
2021-06-17 15:50:00,,,,,,,4.18313,32.5406,35.4793,27.166666666666668,10.166666666666666,40.55555555555556,0.0,49.833333333333336,9.722222222222221,1010.0,10.277777777777779,15.833333333333334,13.166666666666666,5.333333333333333,,,2.393653441361115,98.37892023011116,,,,,,0.0
2021-06-17 16:00:00,,,,,,,4.108705,32.4446,35.5246,27.0,10.0,41.666666666666664,0.0,51.0,9.666666666666666,1010.0,11.333333333333334,16.0,13.0,5.0,,,2.0781689050339036,96.14016253950906,,,,,,0.0
2021-06-17 16:10:00,,,,,,,4.095825,32.2615,35.5778,26.833333333333332,9.833333333333334,42.77777777777778,0.0,52.166666666666664,9.61111111111111,1010.0,12.38888888888889,16.166666666666668,12.833333333333334,4.666666666666666,,,1.9783790816021505,88.37646191462285,,,,,,0.0
2021-06-17 16:20:00,,,,,,,4.291895,32.0315,35.6332,26.666666666666668,9.666666666666666,43.888888888888886,0.0,53.333333333333336,9.555555555555555,1010.0,13.444444444444445,16.333333333333332,12.666666666666666,4.333333333333333,,,1.8101470262957158,85.39462509263033,,,,,,0.0
2021-06-17 16:30:00,,,,,,,4.3679499999999996,31.873199999999997,35.6695,26.5,9.5,45.0,0.0,54.5,9.5,1010.0,14.5,16.5,12.5,4.0,,,1.7249329017144812,124.05279537373345,,,,,,0.0
2021-06-17 16:40:00,,,,,,,4.349515,31.669900000000002,35.6959,26.333333333333332,9.333333333333334,46.111111111111114,0.0,55.666666666666664,9.444444444444445,1010.0,15.555555555555555,16.666666666666668,12.333333333333334,3.6666666666666665,,,1.6769347928001384,101.14128647130761,,,,,,0.0
2021-06-17 16:50:00,,,,,,,4.374975,31.503300000000003,35.7475,26.166666666666668,9.166666666666666,47.22222222222222,0.0,56.833333333333336,9.38888888888889,1010.0,16.61111111111111,16.833333333333332,12.166666666666666,3.333333333333333,,,1.595339702024298,95.23937992203707,,,,,,0.0
2021-06-17 17:00:00,,,,,,,4.457675,31.3148,35.803399999999996,26.0,9.0,48.33333333333333,0.0,58.0,9.333333333333334,1010.0,17.666666666666668,17.0,12.0,3.0,,,1.4779006165905861,94.02088030604993,,,,,,0.0
2021-06-17 17:10:00,,,,,,,4.61942,31.1983,35.8291,25.833333333333332,8.833333333333332,49.44444444444444,0.0,59.166666666666664,9.277777777777779,1010.0,18.72222222222222,17.166666666666668,11.833333333333332,2.666666666666666,,,1.374532306989034,93.06519617587159,,,,,,0.0
2021-06-17 17:20:00,,,,,,,4.65593,31.079200000000004,35.8671,25.666666666666668,8.666666666666666,50.55555555555556,0.0,60.33333333333333,9.222222222222221,1010.0,19.77777777777778,17.333333333333332,11.666666666666666,2.333333333333333,,,1.3808418888964895,96.64364738895395,,,,,,0.0
2021-06-17 17:30:00,,,,,,,4.7927349999999995,30.8716,35.9156,25.5,8.5,51.666666666666664,0.0,61.5,9.166666666666666,1010.0,20.833333333333336,17.5,11.5,2.0,,,1.443408200023538,96.19222745755297,,,,,,0.0
2021-06-17 17:40:00,,,,,,,5.023065,30.809500000000003,35.9931,25.333333333333332,8.333333333333332,52.77777777777777,0.0,62.66666666666667,9.11111111111111,1010.0,21.88888888888889,17.666666666666668,11.333333333333332,1.666666666666666,,,1.3926676867237198,98.19645638654461,,,,,,0.0
2021-06-17 17:50:00,,,,,,,6.8937100000000004,30.4817,36.0632,25.166666666666668,8.166666666666666,53.888888888888886,0.0,63.83333333333333,9.055555555555555,1010.0,22.944444444444446,17.833333333333332,11.166666666666666,1.333333333333333,,,1.3948332049280912,96.23733719561733,,,,,,0.0
2021-06-17 18:00:00,,,,,,,4.9243049999999995,30.2723,36.1431,25.0,8.0,55.0,0.0,65.0,9.0,1010.0,24.0,18.0,11.0,1.0,,,1.3243831255476353,105.61592397679044,,,,,,0.0
2021-06-17 18:10:00,,,,,,,4.808455,30.240500000000004,36.227,24.833333333333332,8.0,60.94444444444444,0.016666666666666666,66.0,9.0,1010.1111111111111,26.166666666666668,17.944444444444443,11.333333333333334,1.0,,,1.271469212869803,110.77490428924561,,,,,,0.0
2021-06-17 18:20:00,,,,,,,4.6950400000000005,30.1584,36.294200000000004,24.666666666666668,8.0,66.88888888888889,0.03333333333333333,67.0,9.0,1010.2222222222222,28.333333333333332,17.88888888888889,11.666666666666666,1.0,,,1.218187314305602,110.73510325329453,,,,,,0.0
2021-06-17 18:30:00,,,,,,,4.695175,30.150299999999998,36.3549,24.5,8.0,72.83333333333334,0.05,68.0,9.0,1010.3333333333334,30.5,17.833333333333332,12.0,1.0,,,1.3266553066999225,109.88572273340603,,,,,,0.0
2021-06-17 18:40:00,,,,,,,4.59692,29.9046,36.4643,24.333333333333332,8.0,78.77777777777777,0.06666666666666667,69.0,9.0,1010.4444444444445,32.666666666666664,17.77777777777778,12.333333333333334,1.0,,,1.261747674514345,110.23842666863047,,,,,,0.0
2021-06-17 18:50:00,,,,,,,4.586535,29.326800000000002,36.5894,24.166666666666668,8.0,84.72222222222223,0.08333333333333333,70.0,9.0,1010.5555555555555,34.833333333333336,17.72222222222222,12.666666666666666,1.0,,,1.1673972501710983,107.30027188058628,,,,,,0.0
2021-06-17 19:00:00,,,,,,,4.692045,28.825799999999997,36.732800000000005,24.0,8.0,90.66666666666667,0.1,71.0,9.0,1010.6666666666666,37.0,17.666666666666668,13.0,1.0,,,1.2442596430664008,107.18318244222868,,,,,,0.0
2021-06-17 19:10:00,,,,,,,4.585125,28.121499999999997,36.9131,23.833333333333332,8.0,96.61111111111111,0.11666666666666667,72.0,9.0,1010.7777777777778,39.166666666666664,17.61111111111111,13.333333333333334,1.0,,,1.1938873365555107,108.10614168393408,,,,,,0.0
2021-06-17 19:20:00,,,,,,,4.802605,27.714,37.114999999999995,23.666666666666668,8.0,102.55555555555556,0.13333333333333333,73.0,9.0,1010.8888888888889,41.33333333333333,17.555555555555557,13.666666666666668,1.0,,,1.2398425689979462,109.00270304555947,,,,,,0.0
2021-06-17 19:30:00,,,,,,,4.60363,27.642899999999997,37.2797,23.5,8.0,108.5,0.15,74.0,9.0,1011.0,43.5,17.5,14.0,1.0,,,1.1507873351358424,108.13693269244695,,,,,,0.0
2021-06-17 19:40:00,,,,,,,4.57802,27.4526,37.3915,23.333333333333332,8.0,114.44444444444446,0.16666666666666666,75.0,9.0,1011.1111111111111,45.66666666666667,17.444444444444443,14.333333333333334,1.0,,,1.1495575361366326,108.57928400697008,,,,,,0.0
2021-06-17 19:50:00,,,,,,,4.6250100000000005,27.3307,37.4868,23.166666666666668,8.0,120.38888888888889,0.18333333333333332,76.0,9.0,1011.2222222222222,47.83333333333333,17.38888888888889,14.666666666666668,1.0,,,1.1281558067397883,110.52093703663282,,,,,,0.0
2021-06-17 20:00:00,,,,,,,4.75709,27.457299999999996,37.559000000000005,23.0,8.0,126.33333333333334,0.2,77.0,9.0,1011.3333333333334,50.0,17.333333333333332,15.0,1.0,,,1.0518088047989345,110.95892440558828,,,,,,0.0
2021-06-17 20:10:00,,,,,,,4.594144999999999,27.2831,37.597699999999996,22.833333333333332,8.0,132.27777777777777,0.21666666666666667,78.0,9.0,1011.4444444444445,52.166666666666664,17.27777777777778,15.333333333333334,1.0,,,1.5733329128831792,102.65366881332827,,,,,,0.0
2021-06-17 20:20:00,,,,,,,4.77025,26.8769,37.6349,22.666666666666668,8.0,138.22222222222223,0.23333333333333334,79.0,9.0,1011.5555555555555,54.33333333333333,17.22222222222222,15.666666666666668,1.0,,,2.183279180001404,107.35117948133393,,,,,,0.0
2021-06-17 20:30:00,,,,,,,4.8473,26.665999999999997,37.6884,22.5,8.0,144.16666666666669,0.25,80.0,9.0,1011.6666666666666,56.5,17.166666666666668,16.0,1.0,,,2.3704954790866983,110.01824966516872,,,,,,0.0
2021-06-17 20:40:00,,,,,,,4.41952,26.8962,37.7372,22.333333333333332,8.0,150.11111111111111,0.26666666666666666,81.0,9.0,1011.7777777777778,58.666666666666664,17.11111111111111,16.333333333333336,1.0,,,2.4292714606435957,109.79756080756754,,,,,,0.0
2021-06-17 20:50:00,,,,,,,4.300105,26.9352,37.7176,22.166666666666668,8.0,156.05555555555554,0.2833333333333333,82.0,9.0,1011.8888888888889,60.833333333333336,17.055555555555557,16.666666666666668,1.0,,,2.632524818626501,108.25959282395529,,,,,,0.0
2021-06-17 21:00:00,,,,,,,4.1257649999999995,26.915300000000002,37.6273,22.0,8.0,162.0,0.3,83.0,9.0,1012.0,63.0,17.0,17.0,1.0,,,2.633449396292369,115.49687275083724,,,,,,0.0
2021-06-17 21:10:00,,,,,,,3.8034100000000004,26.7472,37.61280000000001,21.833333333333332,8.0,162.94444444444446,0.2833333333333333,83.11111111111111,9.055555555555555,1012.1111111111111,60.0,16.944444444444443,16.944444444444443,1.0,,,2.612431563388156,112.27012645850748,,,,,,0.0
2021-06-17 21:20:00,,,,,,,3.7931649999999997,25.9794,37.637,21.666666666666668,8.0,163.88888888888889,0.26666666666666666,83.22222222222223,9.11111111111111,1012.2222222222222,57.0,16.88888888888889,16.88888888888889,1.0,,,2.690291279507222,109.54401119727872,,,,,,0.0
2021-06-17 21:30:00,,,,,,,3.6843449999999995,25.6204,37.696,21.5,8.0,164.83333333333334,0.25,83.33333333333333,9.166666666666666,1012.3333333333334,54.0,16.833333333333332,16.833333333333332,1.0,,,2.968712835749664,103.31842736842268,,,,,,0.0
2021-06-17 21:40:00,,,,,,,3.51149,25.678199999999997,37.7843,21.333333333333332,8.0,165.77777777777777,0.23333333333333334,83.44444444444444,9.222222222222221,1012.4444444444445,51.0,16.77777777777778,16.77777777777778,1.0,,,3.4615162231356407,76.8447229583654,,,,,,0.0
2021-06-17 21:50:00,,,,,,,3.708005,25.204500000000003,37.844,21.166666666666668,8.0,166.72222222222223,0.21666666666666667,83.55555555555556,9.277777777777779,1012.5555555555555,48.0,16.72222222222222,16.72222222222222,1.0,,,3.3114800869004197,100.21124975991114,,,,,,0.0
2021-06-17 22:00:00,,,,,,,3.905335,25.1778,37.9045,21.0,8.0,167.66666666666666,0.19999999999999998,83.66666666666667,9.333333333333334,1012.6666666666666,45.0,16.666666666666668,16.666666666666668,1.0,,,3.3086826927715776,104.97841642843127,,,,,,0.0
2021-06-17 22:10:00,,,,,,,3.983435,25.3812,37.9615,20.833333333333332,8.0,168.61111111111111,0.18333333333333332,83.77777777777777,9.38888888888889,1012.7777777777778,42.0,16.61111111111111,16.61111111111111,1.0,,,3.5611082128414324,105.91849994551664,,,,,,0.0
2021-06-17 22:20:00,,,,,,,4.445265,24.7684,37.986599999999996,20.666666666666668,8.0,169.55555555555554,0.16666666666666666,83.88888888888889,9.444444444444445,1012.8888888888889,39.0,16.555555555555557,16.555555555555557,1.0,,,3.675731689397898,109.7952085934655,,,,,,0.0
2021-06-17 22:30:00,,,,,,,4.772375,24.6983,38.0522,20.5,8.0,170.5,0.15,84.0,9.5,1013.0,36.0,16.5,16.5,1.0,,,3.854064086123375,104.32521233122227,,,,,,0.0
2021-06-17 22:40:00,,,,,,,5.1591000000000005,24.272,38.125099999999996,20.333333333333332,8.0,171.44444444444446,0.13333333333333333,84.11111111111111,9.555555555555555,1013.1111111111111,33.0,16.444444444444443,16.444444444444443,1.0,,,4.091949265649763,109.44522460894396,,,,,,0.0
2021-06-17 22:50:00,,,,,,,5.297905,24.4324,38.208600000000004,20.166666666666668,8.0,172.38888888888889,0.11666666666666667,84.22222222222223,9.61111111111111,1013.2222222222222,30.0,16.38888888888889,16.38888888888889,1.0,,,4.279906771378329,110.08787001076391,,,,,,0.0
2021-06-17 23:00:00,,,,,,,5.39799,24.691300000000002,38.256299999999996,20.0,8.0,173.33333333333334,0.09999999999999998,84.33333333333333,9.666666666666666,1013.3333333333334,27.0,16.333333333333332,16.333333333333332,1.0,,,4.595949488211486,107.92300138527392,,,,,,0.0
2021-06-17 23:10:00,,,,,,,5.434025,24.985599999999998,38.2748,19.833333333333332,8.0,174.27777777777777,0.08333333333333331,84.44444444444444,9.722222222222221,1013.4444444444445,24.0,16.27777777777778,16.27777777777778,1.0,,,4.50841538561266,110.56812244910978,,,,,,0.0
2021-06-17 23:20:00,,,,,,,5.65521,24.6901,38.2757,19.666666666666668,8.0,175.22222222222223,0.06666666666666665,84.55555555555556,9.777777777777779,1013.5555555555555,21.0,16.22222222222222,16.22222222222222,1.0,,,4.717318408112068,110.05358332122114,,,,,,0.0
2021-06-17 23:30:00,,,,,,,5.77541,24.3829,38.313599999999994,19.5,8.0,176.16666666666666,0.04999999999999999,84.66666666666667,9.833333333333334,1013.6666666666666,18.0,16.166666666666668,16.166666666666668,1.0,,,4.872115077339323,109.6789796087836,,,,,,0.0
2021-06-17 23:40:00,,,,,,,5.65616,23.9734,38.4548,19.333333333333332,8.0,177.11111111111111,0.033333333333333326,84.77777777777777,9.88888888888889,1013.7777777777778,15.0,16.11111111111111,16.11111111111111,1.0,,,5.10003181165221,112.52259119648045,,,,,,0.0
2021-06-17 23:50:00,,,,,,,5.920735,24.3399,38.8323,19.166666666666668,8.0,178.05555555555554,0.016666666666666663,84.88888888888889,9.944444444444445,1013.8888888888889,12.0,16.055555555555557,16.055555555555557,1.0,,,5.119127487920772,110.95998366318182,,,,,,0.0
2021-06-18 00:00:00,,,,,,,5.838025,24.5427,39.0538,19.0,8.0,179.0,0.0,85.0,10.0,1014.0,9.0,16.0,16.0,1.0,,,5.311173980505453,108.40165631461278,,,,,,0.0
2021-06-18 00:10:00,,,,,,,5.75608,24.2499,39.1545,18.88888888888889,8.0,179.72222222222223,0.005555555555555556,85.16666666666667,10.0,1014.0555555555555,11.555555555555555,15.944444444444445,15.944444444444445,1.0,,,4.430042747791204,154.75198298912264,,,,,,0.0
2021-06-18 00:20:00,,,,,,,5.848409999999999,24.2108,39.2219,18.77777777777778,8.0,180.44444444444446,0.011111111111111112,85.33333333333333,10.0,1014.1111111111111,14.11111111111111,15.88888888888889,15.88888888888889,1.0,,,3.8336717713687376,157.7523174234164,,,,,,0.0
2021-06-18 00:30:00,,,,,,,5.722945,24.205099999999998,39.2531,18.666666666666668,8.0,181.16666666666666,0.01666666666666667,85.5,10.0,1014.1666666666666,16.666666666666668,15.833333333333334,15.833333333333334,1.0,,,3.627704136849797,137.52073703399486,,,,,,0.0
2021-06-18 00:40:00,,,,,,,5.694705,24.2945,39.2904,18.555555555555557,8.0,181.88888888888889,0.022222222222222223,85.66666666666667,10.0,1014.2222222222222,19.22222222222222,15.777777777777779,15.777777777777779,1.0,,,3.285346787797529,124.18427826983782,,,,,,0.0
2021-06-18 00:50:00,,,,,,,5.554695000000001,24.2561,39.305899999999994,18.444444444444443,8.0,182.61111111111111,0.02777777777777778,85.83333333333333,10.0,1014.2777777777778,21.77777777777778,15.722222222222221,15.722222222222221,1.0,,,3.173926574126475,112.41653383050262,,,,,,0.0
2021-06-18 01:00:00,,,,,,,5.49738,23.5897,39.321299999999994,18.333333333333332,8.0,183.33333333333334,0.03333333333333334,86.0,10.0,1014.3333333333334,24.333333333333336,15.666666666666666,15.666666666666666,1.0,,,2.947938071603829,109.19297348755228,,,,,,0.0
2021-06-18 01:10:00,,,,,,,5.465310000000001,23.3315,39.374199999999995,18.22222222222222,8.0,184.05555555555554,0.038888888888888896,86.16666666666667,10.0,1014.3888888888889,26.88888888888889,15.61111111111111,15.61111111111111,1.0,,,2.5726948029105947,108.54682595592433,,,,,,0.0
2021-06-18 01:20:00,,,,,,,5.922965,23.3865,39.4347,18.11111111111111,8.0,184.77777777777777,0.044444444444444446,86.33333333333333,10.0,1014.4444444444445,29.444444444444443,15.555555555555555,15.555555555555555,1.0,,,2.4507794020707996,107.66124187297066,,,,,,0.0
2021-06-18 01:30:00,,,,,,,6.02129,23.256999999999998,39.5026,18.0,8.0,185.5,0.05,86.5,10.0,1014.5,32.0,15.5,15.5,1.0,,,2.209788410747792,109.5870263363682,,,,,,0.0
2021-06-18 01:40:00,,,,,,,6.069285,23.756999999999998,39.4302,17.88888888888889,8.0,186.22222222222223,0.05555555555555556,86.66666666666667,10.0,1014.5555555555555,34.55555555555556,15.444444444444445,15.444444444444445,1.0,,,2.177675289289426,109.87390634030274,,,,,,0.0
2021-06-18 01:50:00,,,,,,,5.98556,23.663800000000002,39.1739,17.77777777777778,8.0,186.94444444444446,0.061111111111111116,86.83333333333333,10.0,1014.6111111111111,37.111111111111114,15.38888888888889,15.38888888888889,1.0,,,2.0087716890627383,108.92369749877412,,,,,,0.0
2021-06-18 02:00:00,,,,,,,5.9519649999999995,23.150299999999998,39.0764,17.666666666666668,8.0,187.66666666666666,0.06666666666666668,87.0,10.0,1014.6666666666666,39.66666666666667,15.333333333333334,15.333333333333334,1.0,,,1.9151786511631337,109.92360295398086,,,,,,0.0
2021-06-18 02:10:00,,,,,,,6.042665,22.8365,39.0877,17.555555555555557,8.0,188.38888888888889,0.07222222222222223,87.16666666666667,10.0,1014.7222222222222,42.22222222222222,15.277777777777779,15.277777777777779,1.0,,,1.8353494313342424,107.81075939200018,,,,,,0.0
2021-06-18 02:20:00,,,,,,,6.274785,22.6645,39.1464,17.444444444444443,8.0,189.11111111111111,0.07777777777777779,87.33333333333333,10.0,1014.7777777777778,44.77777777777778,15.222222222222221,15.222222222222221,1.0,,,1.6757006411128124,109.42920701021528,,,,,,0.0
2021-06-18 02:30:00,,,,,,,6.09342,22.6083,39.2274,17.333333333333332,8.0,189.83333333333334,0.08333333333333334,87.5,10.0,1014.8333333333334,47.333333333333336,15.166666666666666,15.166666666666666,1.0,,,1.5663418167492764,111.07037837529586,,,,,,0.0
2021-06-18 02:40:00,,,,,,,6.3917850000000005,22.4537,39.309000000000005,17.22222222222222,8.0,190.55555555555554,0.08888888888888889,87.66666666666667,10.0,1014.8888888888889,49.888888888888886,15.11111111111111,15.11111111111111,1.0,,,1.575348397735822,109.45659686805163,,,,,,0.0
2021-06-18 02:50:00,,,,,,,6.40648,22.152,39.3938,17.11111111111111,8.0,191.27777777777777,0.09444444444444446,87.83333333333333,10.0,1014.9444444444445,52.44444444444444,15.055555555555555,15.055555555555555,1.0,,,1.5246284648287767,109.6415990271272,,,,,,0.0
2021-06-18 03:00:00,,,,,,,6.419305,22.2578,39.4779,17.0,8.0,192.0,0.1,88.0,10.0,1015.0,55.0,15.0,15.0,1.0,,,1.431322674569437,107.44751284410725,,,,,,0.0
2021-06-18 03:10:00,,,,,,,6.681905,21.974600000000002,39.5498,17.11111111111111,7.722222222222222,193.33333333333334,0.10555555555555556,87.5,10.0,1015.0,56.0,15.0,14.5,1.1666666666666667,,,1.3950844999844745,109.16939498147049,,,,,,0.0
2021-06-18 03:20:00,,,,,,,6.9188149999999995,22.0797,39.6104,17.22222222222222,7.444444444444445,194.66666666666666,0.11111111111111112,87.0,10.0,1015.0,57.0,15.0,14.0,1.3333333333333335,,,1.306569103937028,109.8436458669544,,,,,,0.0
2021-06-18 03:30:00,,,,,,,7.3155600000000005,21.996900000000004,39.6483,17.333333333333332,7.166666666666667,196.0,0.11666666666666667,86.5,10.0,1015.0,58.0,15.0,13.5,1.5,,,1.3036682922001614,108.28288899157681,,,,,,0.0
2021-06-18 03:40:00,,,,,,,7.43764,22.250700000000002,39.6763,17.444444444444443,6.888888888888889,197.33333333333334,0.12222222222222223,86.0,10.0,1015.0,59.0,15.0,13.0,1.6666666666666667,,,1.2843722837759277,111.62748098858333,,,,,,0.0
2021-06-18 03:50:00,,,,,,,7.7060699999999995,22.2529,39.6634,17.555555555555557,6.611111111111111,198.66666666666666,0.1277777777777778,85.5,10.0,1015.0,60.0,15.0,12.5,1.8333333333333335,,,1.1915801423956445,109.68349626379498,,,,,,0.0
2021-06-18 04:00:00,,,,,,,8.1172,22.1363,39.6371,17.666666666666668,6.333333333333334,200.0,0.13333333333333336,85.0,10.0,1015.0,61.0,15.0,12.0,2.0,,,1.9306432780236171,98.42085359260861,,,,,,0.0
2021-06-18 04:10:00,,,,,,,8.072345,21.965899999999998,39.6194,17.77777777777778,6.055555555555555,201.33333333333334,0.1388888888888889,84.5,10.0,1015.0,62.0,15.0,11.5,2.166666666666667,,,2.1394487337305046,96.92284443806794,,,,,,0.0
2021-06-18 04:20:00,,,,,,,7.849565,21.938200000000002,39.618,17.88888888888889,5.777777777777779,202.66666666666666,0.14444444444444446,84.0,10.0,1015.0,63.0,15.0,11.0,2.3333333333333335,,,2.00868504502679,101.70889063323285,,,,,,0.0
2021-06-18 04:30:00,,,,,,,7.949294999999999,22.2012,39.6081,18.0,5.5,204.0,0.15000000000000002,83.5,10.0,1015.0,64.0,15.0,10.5,2.5,,,2.0012203044339087,106.53995830945375,,,,,,0.0
2021-06-18 04:40:00,,,,,,,7.50843,22.5273,39.553700000000006,18.11111111111111,5.222222222222222,205.33333333333334,0.15555555555555556,83.0,10.0,1015.0,65.0,15.0,10.0,2.666666666666667,,,1.385635356072989,112.84197307759086,,,,,,0.0
2021-06-18 04:50:00,,,,,,,8.133875,22.6764,39.4399,18.22222222222222,4.944444444444445,206.66666666666666,0.16111111111111112,82.5,10.0,1015.0,66.0,15.0,9.5,2.8333333333333335,,,2.011055502302229,118.38231968938967,,,,,,0.0
2021-06-18 05:00:00,,,,,,,7.826685,22.8979,39.3178,18.333333333333332,4.666666666666667,208.0,0.16666666666666669,82.0,10.0,1015.0,67.0,15.0,9.0,3.0,,,2.390197056946108,178.04453529961364,,,,,,0.0
2021-06-18 05:10:00,,,,,,,7.674355,23.788800000000002,39.0523,18.444444444444443,4.388888888888889,209.33333333333334,0.17222222222222222,81.5,10.0,1015.0,68.0,15.0,8.5,3.166666666666667,,,2.7080402468220663,141.7553705818909,,,,,,0.0
2021-06-18 05:20:00,,,,,,,7.4238,25.543799999999997,37.855599999999995,18.555555555555557,4.111111111111112,210.66666666666666,0.1777777777777778,81.0,10.0,1015.0,69.0,15.0,8.0,3.3333333333333335,,,3.0537615814653494,196.479580144074,,,,,,0.0
2021-06-18 05:30:00,,,,,,,7.375494999999999,24.936799999999998,36.5563,18.666666666666668,3.833333333333334,212.0,0.18333333333333335,80.5,10.0,1015.0,70.0,15.0,7.500000000000001,3.5,,,3.1455502431608187,238.00744460197492,,,,,,0.0
2021-06-18 05:40:00,,,,,,,7.326385,24.9849,36.5161,18.77777777777778,3.5555555555555562,213.33333333333334,0.18888888888888888,80.0,10.0,1015.0,71.0,15.0,7.000000000000001,3.666666666666667,,,3.7160435525643623,227.931737600208,,,,,,0.0
2021-06-18 05:50:00,,,,,,,7.3636,26.748,36.5027,18.88888888888889,3.2777777777777786,214.66666666666666,0.19444444444444448,79.5,10.0,1015.0,72.0,15.0,6.5,3.8333333333333335,,,3.682672349369459,210.19169890322928,,,,,,0.0
2021-06-18 06:00:00,,,,,,,7.441120000000001,27.656799999999997,35.6819,19.0,3.0,216.0,0.2,79.0,10.0,1015.0,73.0,15.0,6.0,4.0,,,3.288136421341007,251.90757073483223,,,,,,0.0
2021-06-18 06:10:00,,,,,,,7.502250000000001,28.0214,35.0387,19.27777777777778,3.111111111111111,209.33333333333334,0.19444444444444445,78.16666666666667,10.0,1014.9444444444445,70.61111111111111,15.055555555555555,6.0,4.055555555555555,,,3.1160333660228106,246.18835754179014,,,,,,0.0
2021-06-18 06:20:00,,,,,,,7.0373,28.0562,34.6947,19.555555555555557,3.2222222222222223,202.66666666666666,0.1888888888888889,77.33333333333333,10.0,1014.8888888888889,68.22222222222223,15.11111111111111,6.0,4.111111111111111,,,2.7683911781459205,246.40696154664465,,,,,,0.0
2021-06-18 06:30:00,,,,,,,6.5212699999999995,28.0901,34.3298,19.833333333333332,3.3333333333333335,196.0,0.18333333333333335,76.5,10.0,1014.8333333333334,65.83333333333333,15.166666666666666,6.0,4.166666666666667,,,2.6885829486011787,235.0364123203256,,,,,,0.0
2021-06-18 06:40:00,,,,,,,6.792815,28.0311,34.0629,20.11111111111111,3.4444444444444446,189.33333333333334,0.17777777777777778,75.66666666666667,10.0,1014.7777777777778,63.44444444444444,15.222222222222221,6.0,4.222222222222222,,,2.4271515230674527,214.1905527729099,,,,,,0.0
2021-06-18 06:50:00,,,,,,,6.354439999999999,29.571800000000003,33.9156,20.38888888888889,3.5555555555555554,182.66666666666666,0.17222222222222222,74.83333333333333,10.0,1014.7222222222222,61.05555555555556,15.277777777777779,6.0,4.277777777777778,,,2.2020338065172993,195.87468789914232,,,,,,0.0
2021-06-18 07:00:00,,,,,,,6.291655,29.7548,33.657799999999995,20.666666666666668,3.6666666666666665,176.0,0.16666666666666669,74.0,10.0,1014.6666666666666,58.66666666666667,15.333333333333334,6.0,4.333333333333333,,,2.1479525624762816,174.50441243274062,,,,,,0.0
2021-06-18 07:10:00,,,,,,,6.065905,30.8705,33.420100000000005,20.944444444444443,3.7777777777777777,169.33333333333334,0.16111111111111112,73.16666666666667,10.0,1014.6111111111111,56.27777777777778,15.38888888888889,6.0,4.388888888888889,,,2.008161416804723,160.31935182129595,,,,,,0.0
2021-06-18 07:20:00,,,,,,,5.9685299999999994,30.3359,33.1241,21.22222222222222,3.888888888888889,162.66666666666666,0.15555555555555556,72.33333333333333,10.0,1014.5555555555555,53.888888888888886,15.444444444444445,6.0,4.444444444444445,,,2.0135474546649363,173.5546918754793,,,,,,0.0
2021-06-18 07:30:00,,,,,,,5.430545,31.3858,32.9272,21.5,4.0,156.0,0.15000000000000002,71.5,10.0,1014.5,51.5,15.5,6.0,4.5,,,1.9303318641246379,189.05610635143213,,,,,,0.0
2021-06-18 07:40:00,,,,,,,5.4035850000000005,31.7868,32.7415,21.77777777777778,4.111111111111111,149.33333333333331,0.14444444444444446,70.66666666666667,10.0,1014.4444444444445,49.111111111111114,15.555555555555555,6.0,4.555555555555555,,,2.2173445189302248,167.08843651076495,,,,,,0.0
2021-06-18 07:50:00,,,,,,,5.742215,31.474,32.7524,22.055555555555557,4.222222222222222,142.66666666666669,0.1388888888888889,69.83333333333333,10.0,1014.3888888888889,46.72222222222223,15.61111111111111,6.0,4.611111111111111,,,2.613526695471699,142.33363827506028,,,,,,0.0
2021-06-18 08:00:00,,,,,,,5.9477850000000005,31.9931,32.7857,22.333333333333332,4.333333333333333,136.0,0.13333333333333333,69.0,10.0,1014.3333333333334,44.333333333333336,15.666666666666666,6.0,4.666666666666667,,,2.6706255866444044,126.5481683522025,,,,,,0.0
2021-06-18 08:10:00,,,,,,,5.9526650000000005,32.2305,32.6982,22.61111111111111,4.444444444444445,129.33333333333331,0.12777777777777777,68.16666666666667,10.0,1014.2777777777778,41.94444444444444,15.722222222222221,6.0,4.722222222222222,,,2.459232926779548,132.88910615867138,,,,,,0.0
2021-06-18 08:20:00,,,,,,,12.38245,31.544900000000002,32.7661,22.88888888888889,4.555555555555555,122.66666666666667,0.12222222222222222,67.33333333333333,10.0,1014.2222222222222,39.55555555555556,15.777777777777779,6.0,4.777777777777778,,,2.5803798425601703,136.49414367050775,,,,,,0.0
2021-06-18 08:30:00,,,,,,,6.7158299999999995,32.283100000000005,32.886700000000005,23.166666666666664,4.666666666666666,116.0,0.11666666666666667,66.5,10.0,1014.1666666666666,37.16666666666667,15.833333333333334,6.0,4.833333333333333,,,2.9313233192357644,190.61044049494686,,,,,,0.0
2021-06-18 08:40:00,,,,,,,6.907970000000001,31.933100000000003,32.847500000000004,23.444444444444443,4.777777777777778,109.33333333333333,0.11111111111111112,65.66666666666667,10.0,1014.1111111111111,34.77777777777778,15.88888888888889,6.0,4.888888888888889,,,3.3192647573234,180.01735579797779,,,,,,0.0
2021-06-18 08:50:00,,,,,,,6.817655,31.7132,32.7048,23.72222222222222,4.888888888888889,102.66666666666667,0.10555555555555556,64.83333333333333,10.0,1014.0555555555555,32.38888888888889,15.944444444444445,6.0,4.944444444444445,,,4.345866034199289,178.76772233176365,,,,,,0.0
2021-06-18 09:00:00,,,,,,,6.209211111111111,32.09422222222222,32.757222222222225,24.0,5.0,96.0,0.1,64.0,10.0,1014.0,30.0,16.0,6.0,5.0,,,5.254143682496022,147.42861384224756,,,,,,0.0
2021-06-18 09:10:00,,,,,,,5.6482,31.67963157894737,33.53305263157895,24.166666666666668,5.111111111111111,91.22222222222223,0.09444444444444446,63.388888888888886,10.0,1013.9444444444445,29.38888888888889,16.0,6.111111111111111,5.111111111111111,,,5.550943608566866,87.25026612836763,,,,,,0.0
2021-06-18 09:20:00,,,,,,,5.902665000000001,32.180099999999996,34.6288,24.333333333333332,5.222222222222222,86.44444444444444,0.08888888888888889,62.77777777777778,10.0,1013.8888888888889,28.77777777777778,16.0,6.222222222222222,5.222222222222222,,,5.08937804209984,109.8891383510525,,,,,,0.0
2021-06-18 09:30:00,,,,,,,6.044555,32.4176,35.277100000000004,24.5,5.333333333333333,81.66666666666667,0.08333333333333334,62.166666666666664,10.0,1013.8333333333334,28.166666666666668,16.0,6.333333333333333,5.333333333333333,,,5.006866343930616,81.86462091586012,,,,,,0.0
2021-06-18 09:40:00,,,,,,,6.272164999999999,32.5349,35.6243,24.666666666666668,5.444444444444445,76.88888888888889,0.07777777777777778,61.55555555555556,10.0,1013.7777777777778,27.555555555555557,16.0,6.444444444444445,5.444444444444445,,,5.194534486471596,115.28642487434345,,,,,,0.0
2021-06-18 09:50:00,,,,,,,6.38827,32.7669,35.8153,24.833333333333332,5.555555555555555,72.11111111111111,0.07222222222222223,60.94444444444444,10.0,1013.7222222222222,26.944444444444443,16.0,6.555555555555555,5.555555555555555,,,5.108293115095903,65.84576851914832,,,,,,0.0
2021-06-18 10:00:00,,,,,,,6.122504999999999,33.367900000000006,35.862700000000004,25.0,5.666666666666667,67.33333333333334,0.06666666666666667,60.333333333333336,10.0,1013.6666666666666,26.333333333333332,16.0,6.666666666666667,5.666666666666667,,,4.219169972003517,183.1800425612455,,,,,,0.0
2021-06-18 10:10:00,,,,,,,6.242335,33.6918,35.818599999999996,25.166666666666668,5.777777777777778,62.55555555555556,0.06111111111111111,59.72222222222222,10.0,1013.6111111111111,25.72222222222222,16.0,6.777777777777778,5.777777777777778,,,4.43977835290176,183.77872847842633,,,,,,0.0
2021-06-18 10:20:00,,,,,,,6.411105000000001,33.7681,35.7311,25.333333333333332,5.888888888888889,57.77777777777778,0.05555555555555556,59.111111111111114,10.0,1013.5555555555555,25.11111111111111,16.0,6.888888888888889,5.888888888888889,,,3.897326587647368,203.48441331206067,,,,,,0.0
2021-06-18 10:30:00,,,,,,,6.346255,34.1628,35.6489,25.5,6.0,53.0,0.05,58.5,10.0,1013.5,24.5,16.0,7.0,6.0,,,3.927070378698198,155.47800230985308,,,,,,0.0
2021-06-18 10:40:00,,,,,,,6.412224999999999,34.2421,35.5627,25.666666666666668,6.111111111111111,48.22222222222222,0.044444444444444446,57.888888888888886,10.0,1013.4444444444445,23.88888888888889,16.0,7.111111111111111,6.111111111111111,,,3.860083717747597,144.50895276840123,,,,,,0.0
2021-06-18 10:50:00,,,,,,,6.2229849999999995,34.6364,35.5036,25.833333333333332,6.222222222222222,43.44444444444445,0.03888888888888889,57.27777777777778,10.0,1013.3888888888889,23.27777777777778,16.0,7.222222222222222,6.222222222222222,,,3.6257627462397863,351.5727135616238,,,,,,0.0
2021-06-18 11:00:00,,,,,,,6.585395,35.067,35.3896,26.0,6.333333333333333,38.66666666666667,0.033333333333333326,56.666666666666664,10.0,1013.3333333333334,22.666666666666664,16.0,7.333333333333333,6.333333333333333,,,3.1167756055371236,178.43276022679387,,,,,,0.0
2021-06-18 11:10:00,,,,,,,6.287155,34.5687,35.2545,26.166666666666668,6.444444444444445,33.88888888888889,0.027777777777777776,56.05555555555556,10.0,1013.2777777777778,22.055555555555554,16.0,7.444444444444445,6.444444444444445,,,3.1278988174260673,106.03911761224606,,,,,,0.0
2021-06-18 11:20:00,,,,,,,6.17464,34.7185,35.2575,26.333333333333332,6.555555555555555,29.111111111111114,0.022222222222222213,55.44444444444444,10.0,1013.2222222222222,21.444444444444443,16.0,7.555555555555555,6.555555555555555,,,3.790812456291274,116.1839743843725,,,,,,0.0
2021-06-18 11:30:00,,,,,,,6.4570549999999995,34.5104,35.249700000000004,26.5,6.666666666666666,24.333333333333343,0.016666666666666663,54.83333333333333,10.0,1013.1666666666666,20.833333333333332,16.0,7.666666666666666,6.666666666666666,,,3.6406252964068266,84.30421685569031,,,,,,0.0
2021-06-18 11:40:00,,,,,,,6.315355,33.9219,35.263799999999996,26.666666666666668,6.777777777777778,19.555555555555557,0.011111111111111113,54.22222222222222,10.0,1013.1111111111111,20.22222222222222,16.0,7.777777777777778,6.777777777777778,,,4.029425264010995,68.58307606023584,,,,,,0.0
2021-06-18 11:50:00,,,,,,,6.40131,33.8153,35.3153,26.833333333333332,6.888888888888889,14.777777777777786,0.00555555555555555,53.611111111111114,10.0,1013.0555555555555,19.61111111111111,16.0,7.888888888888889,6.888888888888889,,,4.824706734034974,94.81105695131808,,,,,,0.0
2021-06-18 12:00:00,,,,,,,6.48044,34.020799999999994,35.3551,27.0,7.0,10.0,0.0,53.0,10.0,1013.0,19.0,16.0,8.0,7.0,,,8.02923172684039,86.25891316430042,,,,,,58.0
2021-06-18 12:10:00,,,,,,,6.6674549999999995,34.0249,35.3621,27.0,7.0,10.944444444444445,0.03333333333333333,53.111111111111114,10.0,1013.0,21.333333333333332,16.055555555555557,8.055555555555555,7.0,,,5.1773979586665915,74.10025119953909,,,,,,0.0
2021-06-18 12:20:00,,,,,,,6.9829300000000005,33.775099999999995,35.3795,27.0,7.0,11.88888888888889,0.06666666666666667,53.22222222222222,10.0,1013.0,23.666666666666668,16.11111111111111,8.11111111111111,7.0,,,5.2216969776288265,83.0456064299675,,,,,,0.0
2021-06-18 12:30:00,,,,,,,7.475064999999999,33.7288,35.4507,27.0,7.0,12.833333333333332,0.1,53.333333333333336,10.0,1013.0,26.0,16.166666666666668,8.166666666666666,7.0,,,5.565358037921668,100.84014545095843,,,,,,0.0
2021-06-18 12:40:00,,,,,,,6.9331000000000005,33.6516,35.4981,27.0,7.0,13.777777777777779,0.13333333333333333,53.44444444444444,10.0,1013.0,28.333333333333336,16.22222222222222,8.222222222222221,7.0,,,5.084523951684014,92.90230593018613,,,,,,0.0
2021-06-18 12:50:00,,,,,,,6.92835,33.2122,35.54,27.0,7.0,14.722222222222221,0.16666666666666666,53.55555555555556,10.0,1013.0,30.666666666666664,16.27777777777778,8.277777777777779,7.0,,,4.812559221316192,98.38514785723498,,,,,,0.0
2021-06-18 13:00:00,,,,,,,6.981755,32.8417,35.6077,27.0,7.0,15.666666666666666,0.2,53.666666666666664,10.0,1013.0,33.0,16.333333333333332,8.333333333333334,7.0,,,4.782036086529661,104.70415616849047,,,,,,0.0
2021-06-18 13:10:00,,,,,,,7.0716849999999996,32.7297,35.479,27.0,7.0,16.61111111111111,0.23333333333333334,53.77777777777778,10.0,1013.0,35.33333333333333,16.38888888888889,8.38888888888889,7.0,,,4.028079296693964,91.54086011186158,,,,,,0.0
2021-06-18 13:20:00,,,,,,,7.239364999999999,33.0903,35.4005,27.0,7.0,17.555555555555557,0.26666666666666666,53.888888888888886,10.0,1013.0,37.66666666666667,16.444444444444443,8.444444444444445,7.0,,,4.255920497434961,102.60786865708519,,,,,,0.0
2021-06-18 13:30:00,,,,,,,7.00606,33.3346,35.3583,27.0,7.0,18.5,0.3,54.0,10.0,1013.0,40.0,16.5,8.5,7.0,,,4.118476489593753,99.07303967298087,,,,,,0.0
2021-06-18 13:40:00,,,,,,,6.95267,33.723,35.2867,27.0,7.0,19.444444444444443,0.3333333333333333,54.111111111111114,10.0,1013.0,42.33333333333333,16.555555555555557,8.555555555555555,7.0,,,4.064358914592171,108.3804386774699,,,,,,0.0
2021-06-18 13:50:00,,,,,,,6.798875,33.980000000000004,35.200900000000004,27.0,7.0,20.38888888888889,0.36666666666666664,54.22222222222222,10.0,1013.0,44.66666666666667,16.61111111111111,8.61111111111111,7.0,,,3.468061543548174,100.41971020025048,,,,,,0.0
2021-06-18 14:00:00,,,,,,,6.76094,33.4142,35.1259,27.0,7.0,21.333333333333332,0.4,54.333333333333336,10.0,1013.0,47.0,16.666666666666668,8.666666666666666,7.0,,,3.438140418307256,104.60733639065154,,,,,,0.0
2021-06-18 14:10:00,,,,,,,6.879389999999999,33.0683,35.1526,27.0,7.0,22.27777777777778,0.43333333333333335,54.44444444444444,10.0,1013.0,49.33333333333333,16.72222222222222,8.722222222222221,7.0,,,3.3099287598820055,134.76444889090155,,,,,,0.0
2021-06-18 14:20:00,,,,,,,7.018385,32.6633,35.232,27.0,7.0,23.22222222222222,0.4666666666666667,54.55555555555556,10.0,1013.0,51.666666666666664,16.77777777777778,8.777777777777779,7.0,,,3.1237492526857196,129.02390798924333,,,,,,0.0
2021-06-18 14:30:00,,,,,,,6.707005,32.9428,35.336,27.0,7.0,24.166666666666664,0.5,54.666666666666664,10.0,1013.0,54.0,16.833333333333332,8.833333333333334,7.0,,,3.259707897739895,120.06424772531973,,,,,,0.0
2021-06-18 14:40:00,,,,,,,6.6599699999999995,33.4808,35.3836,27.0,7.0,25.11111111111111,0.5333333333333333,54.77777777777778,10.0,1013.0,56.333333333333336,16.88888888888889,8.88888888888889,7.0,,,3.159931605515507,106.39841949786171,,,,,,0.0
2021-06-18 14:50:00,,,,,,,6.804609999999999,33.2977,35.3563,27.0,7.0,26.055555555555554,0.5666666666666667,54.888888888888886,10.0,1013.0,58.666666666666664,16.944444444444443,8.944444444444445,7.0,,,3.2047852262938763,107.8274740645845,,,,,,0.0
2021-06-18 15:00:00,,,,,,,6.469119999999999,33.186,35.4019,27.0,7.0,27.0,0.6,55.0,10.0,1013.0,61.0,17.0,9.0,7.0,,,3.0218625218113937,107.5398624165853,,,,,,0.0
2021-06-18 15:10:00,,,,,,,6.075394999999999,33.4059,35.5851,26.944444444444443,6.944444444444445,33.166666666666664,0.9111111111111111,56.55555555555556,9.722222222222221,1013.1111111111111,61.888888888888886,17.055555555555557,9.055555555555555,6.666666666666667,,,3.2850744291213942,107.90477126924331,,,,,,0.0
2021-06-18 15:20:00,,,,,,,5.835465,33.8255,35.6342,26.88888888888889,6.888888888888889,39.33333333333333,1.2222222222222223,58.111111111111114,9.444444444444445,1013.2222222222222,62.77777777777778,17.11111111111111,9.11111111111111,6.333333333333333,,,3.115591161379033,106.5741324279268,,,,,,0.0
2021-06-18 15:30:00,,,,,,,6.042935,33.6216,35.6053,26.833333333333332,6.833333333333333,45.5,1.5333333333333332,59.666666666666664,9.166666666666666,1013.3333333333334,63.666666666666664,17.166666666666668,9.166666666666666,6.0,,,3.105445841698997,104.68286023113015,,,,,,0.0
2021-06-18 15:40:00,,,,,,,5.804005,33.759499999999996,35.599000000000004,26.77777777777778,6.777777777777778,51.666666666666664,1.8444444444444446,61.22222222222222,8.88888888888889,1013.4444444444445,64.55555555555556,17.22222222222222,9.222222222222221,5.666666666666666,,,3.0065382651353287,102.04240835566978,,,,,,0.0
2021-06-18 15:50:00,,,,,,,5.748105000000001,33.2048,35.582499999999996,26.72222222222222,6.722222222222222,57.83333333333333,2.1555555555555554,62.77777777777778,8.61111111111111,1013.5555555555555,65.44444444444444,17.27777777777778,9.277777777777779,5.333333333333333,,,2.7775048967741305,100.07672925054689,,,,,,0.0
2021-06-18 16:00:00,,,,,,,5.93924,32.6149,35.7177,26.666666666666668,6.666666666666667,64.0,2.466666666666667,64.33333333333333,8.333333333333334,1013.6666666666666,66.33333333333333,17.333333333333332,9.333333333333334,5.0,,,2.794940513446506,103.58689998993093,,,,,,0.0
2021-06-18 16:10:00,,,,,,,6.12701,32.4123,35.9365,26.61111111111111,6.611111111111111,70.16666666666666,2.7777777777777777,65.88888888888889,8.055555555555555,1013.7777777777778,67.22222222222223,17.38888888888889,9.38888888888889,4.666666666666666,,,2.7799485619728173,103.0844193110493,,,,,,0.0
2021-06-18 16:20:00,,,,,,,6.2714300000000005,32.2142,36.1207,26.555555555555557,6.555555555555555,76.33333333333333,3.088888888888889,67.44444444444444,7.777777777777779,1013.8888888888889,68.11111111111111,17.444444444444443,9.444444444444445,4.333333333333333,,,2.8253549872885992,109.25925919247213,,,,,,0.0
2021-06-18 16:30:00,,,,,,,6.7765249999999995,32.031,36.2744,26.5,6.5,82.5,3.4,69.0,7.5,1014.0,69.0,17.5,9.5,4.0,,,2.630875101352142,103.60271366701288,,,,,,0.0
2021-06-18 16:40:00,,,,,,,6.680249999999999,32.049099999999996,36.3508,26.444444444444443,6.444444444444445,88.66666666666666,3.7111111111111112,70.55555555555556,7.222222222222222,1014.1111111111111,69.88888888888889,17.555555555555557,9.555555555555555,3.6666666666666665,,,2.726191074444076,112.70552181674934,,,,,,0.0
2021-06-18 16:50:00,,,,,,,6.6074399999999995,31.5884,36.417199999999994,26.38888888888889,6.388888888888889,94.83333333333333,4.022222222222222,72.11111111111111,6.944444444444445,1014.2222222222222,70.77777777777777,17.61111111111111,9.61111111111111,3.333333333333333,,,2.836049993044912,107.70661064945372,,,,,,0.0
2021-06-18 17:00:00,,,,,,,6.43416,31.5192,36.4031,26.333333333333332,6.333333333333333,101.0,4.333333333333333,73.66666666666667,6.666666666666667,1014.3333333333334,71.66666666666667,17.666666666666668,9.666666666666666,3.0,,,2.883634226813828,109.482601231936,,,,,,0.0
2021-06-18 17:10:00,,,,,,,6.779185,31.7274,36.2313,26.27777777777778,6.277777777777778,107.16666666666666,4.644444444444444,75.22222222222223,6.388888888888889,1014.4444444444445,72.55555555555556,17.72222222222222,9.722222222222221,2.666666666666666,,,2.971770892378974,98.51024384428553,,,,,,0.0
2021-06-18 17:20:00,,,,,,,7.348990000000001,31.2274,36.1529,26.22222222222222,6.222222222222222,113.33333333333333,4.955555555555555,76.77777777777777,6.111111111111112,1014.5555555555555,73.44444444444444,17.77777777777778,9.777777777777779,2.333333333333333,,,2.824110447969814,108.01924936025156,,,,,,0.0
2021-06-18 17:30:00,,,,,,,7.231574999999999,31.068900000000003,36.2008,26.166666666666668,6.166666666666667,119.5,5.266666666666667,78.33333333333333,5.833333333333334,1014.6666666666666,74.33333333333333,17.833333333333332,9.833333333333334,2.0,,,2.6256076753408895,110.96444554883881,,,,,,0.0
2021-06-18 17:40:00,,,,,,,6.921145,30.7879,36.321000000000005,26.11111111111111,6.111111111111111,125.66666666666666,5.5777777777777775,79.88888888888889,5.555555555555556,1014.7777777777778,75.22222222222223,17.88888888888889,9.88888888888889,1.666666666666666,,,2.8683486041308797,107.49001245854265,,,,,,0.0
2021-06-18 17:50:00,,,,,,,7.30189,30.139300000000002,36.4262,26.055555555555557,6.055555555555555,131.83333333333331,5.888888888888888,81.44444444444444,5.277777777777779,1014.8888888888889,76.11111111111111,17.944444444444443,9.944444444444445,1.333333333333333,,,2.9815883819935687,107.69492813110351,,,,,,0.0
2021-06-18 18:00:00,,,,,,,7.30989,29.700499999999998,36.5911,26.0,6.0,138.0,6.2,83.0,5.0,1015.0,77.0,18.0,10.0,1.0,,,3.176067295559382,108.9357157236304,,,,,,0.0
2021-06-18 18:10:00,,,,,,,7.37534,29.5899,36.7869,25.833333333333332,5.944444444444445,137.94444444444446,6.155555555555556,83.72222222222223,5.055555555555555,1015.1666666666666,76.0,17.944444444444443,9.944444444444445,1.0,,,2.8536879013419822,111.69803760205286,,,,,,0.0
