,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-18 18:20:00,,,,,,,7.3018,29.2111,36.9283,25.666666666666668,5.888888888888889,137.88888888888889,6.111111111111112,84.44444444444444,5.111111111111111,1015.3333333333334,75.0,17.88888888888889,9.88888888888889,1.0,,,2.553481197316768,109.31381677767652,,,,,,0.0
2021-06-18 18:30:00,,,,,,,7.030265,29.1098,37.067899999999995,25.5,5.833333333333333,137.83333333333334,6.066666666666666,85.16666666666667,5.166666666666667,1015.5,74.0,17.833333333333332,9.833333333333334,1.0,,,2.5052812628692154,113.94454902498062,,,,,,0.0
2021-06-18 18:40:00,,,,,,,6.875745,29.1613,37.184,25.333333333333332,5.777777777777778,137.77777777777777,6.022222222222222,85.88888888888889,5.222222222222222,1015.6666666666666,73.0,17.77777777777778,9.777777777777779,1.0,,,2.3628331685503996,107.90625746021162,,,,,,0.0
2021-06-18 18:50:00,,,,,,,7.159345,29.0149,37.2653,25.166666666666668,5.722222222222222,137.72222222222223,5.977777777777778,86.61111111111111,5.277777777777778,1015.8333333333334,72.0,17.72222222222222,9.722222222222221,1.0,,,2.2475070101763572,108.80662652872377,,,,,,0.0
2021-06-18 19:00:00,,,,,,,7.21919,28.816899999999997,37.3563,25.0,5.666666666666667,137.66666666666666,5.933333333333334,87.33333333333333,5.333333333333333,1016.0,71.0,17.666666666666668,9.666666666666666,1.0,,,2.1437233225302506,107.05171700170483,,,,,,0.0
2021-06-18 19:10:00,,,,,,,7.213995,28.6164,37.444,24.833333333333332,5.611111111111111,137.61111111111111,5.888888888888889,88.05555555555556,5.388888888888889,1016.1666666666666,70.0,17.61111111111111,9.61111111111111,1.0,,,1.9574074612768357,109.6065819741373,,,,,,0.0
2021-06-18 19:20:00,,,,,,,6.99768,28.598300000000002,37.519999999999996,24.666666666666668,5.555555555555555,137.55555555555554,5.844444444444445,88.77777777777777,5.444444444444445,1016.3333333333334,69.0,17.555555555555557,9.555555555555555,1.0,,,1.9970492339740364,112.74912186229297,,,,,,0.0
2021-06-18 19:30:00,,,,,,,6.9386600000000005,28.6411,37.5661,24.5,5.5,137.5,5.800000000000001,89.5,5.5,1016.5,68.0,17.5,9.5,1.0,,,1.9677704326884222,111.25952131174378,,,,,,0.0
2021-06-18 19:40:00,,,,,,,6.856789999999999,27.8478,37.589600000000004,24.333333333333332,5.444444444444445,137.44444444444446,5.7555555555555555,90.22222222222223,5.555555555555555,1016.6666666666666,67.0,17.444444444444443,9.444444444444445,1.0,,,1.805725247492898,107.68942174598996,,,,,,0.0
2021-06-18 19:50:00,,,,,,,7.519679999999999,27.9058,37.6628,24.166666666666668,5.388888888888889,137.38888888888889,5.711111111111111,90.94444444444444,5.611111111111111,1016.8333333333334,66.0,17.38888888888889,9.38888888888889,1.0,,,1.7896014733503094,109.78605184824453,,,,,,0.0
2021-06-18 20:00:00,,,,,,,7.655710000000001,27.5608,37.721799999999995,24.0,5.333333333333333,137.33333333333334,5.666666666666667,91.66666666666667,5.666666666666667,1017.0,65.0,17.333333333333332,9.333333333333334,1.0,,,1.6983582764560894,111.31317546478098,,,,,,0.0
2021-06-18 20:10:00,,,,,,,7.610474999999999,27.311,37.8401,23.833333333333332,5.277777777777778,137.27777777777777,5.622222222222223,92.38888888888889,5.722222222222222,1017.1666666666666,64.0,17.27777777777778,9.277777777777779,1.0,,,2.067303457819136,107.71630402538062,,,,,,0.0
2021-06-18 20:20:00,,,,,,,6.467535,26.332800000000002,38.0353,23.666666666666668,5.222222222222222,137.22222222222223,5.577777777777778,93.11111111111111,5.777777777777778,1017.3333333333334,63.0,17.22222222222222,9.222222222222221,1.0,,,3.1454718651273152,100.64241620187705,,,,,,0.0
2021-06-18 20:30:00,,,,,,,6.069595,23.636000000000003,38.3681,23.5,5.166666666666667,137.16666666666666,5.533333333333333,93.83333333333333,5.833333333333333,1017.5,62.0,17.166666666666668,9.166666666666666,1.0,,,4.299202536418614,75.55440455959342,,,,,,0.0
2021-06-18 20:40:00,,,,,,,3.950961111111111,22.487555555555556,38.964111111111116,23.333333333333332,5.111111111111111,137.11111111111111,5.488888888888889,94.55555555555556,5.888888888888889,1017.6666666666666,61.0,17.11111111111111,9.11111111111111,1.0,,,4.102205025691771,62.967336600998706,,,,,,0.0
2021-06-18 20:50:00,,,,,,,4.708435,22.4069,39.820299999999996,23.166666666666668,5.055555555555555,137.05555555555554,5.444444444444445,95.27777777777777,5.944444444444445,1017.8333333333334,60.0,17.055555555555557,9.055555555555555,1.0,,,4.13670911462967,71.4728601384567,,,,,,0.0
2021-06-18 21:00:00,,,,,,,4.7844227272727275,22.393363636363635,40.441272727272725,23.0,5.0,137.0,5.4,96.0,6.0,1018.0,59.0,17.0,9.0,1.0,,,4.128954252792617,86.57945183188228,,,,,,0.0
2021-06-18 21:10:00,,,,,,,4.74741,21.9232,40.714600000000004,22.72222222222222,5.0,136.77777777777777,5.438888888888889,95.94444444444444,6.111111111111111,1018.0,59.94444444444444,16.944444444444443,9.0,1.0,,,4.227789168485814,102.70851387799796,,,,,,0.0
2021-06-18 21:20:00,,,,,,,3.92498,21.4195,40.9233,22.444444444444443,5.0,136.55555555555554,5.477777777777778,95.88888888888889,6.222222222222222,1018.0,60.888888888888886,16.88888888888889,9.0,1.0,,,4.143927457622215,108.40364016301214,,,,,,0.0
2021-06-18 21:30:00,,,,,,,3.72028,21.602,41.144,22.166666666666668,5.0,136.33333333333334,5.516666666666667,95.83333333333333,6.333333333333333,1018.0,61.833333333333336,16.833333333333332,9.0,1.0,,,4.001706855566487,111.77069798270188,,,,,,0.0
2021-06-18 21:40:00,,,,,,,3.808285,21.4499,41.2548,21.88888888888889,5.0,136.11111111111111,5.555555555555555,95.77777777777777,6.444444444444445,1018.0,62.77777777777778,16.77777777777778,9.0,1.0,,,4.0665289461478,104.37772282918294,,,,,,0.0
2021-06-18 21:50:00,,,,,,,4.013694736842105,21.222684210526314,41.29947368421053,21.61111111111111,5.0,135.88888888888889,5.594444444444445,95.72222222222223,6.555555555555555,1018.0,63.72222222222222,16.72222222222222,9.0,1.0,,,4.05577963879553,104.67327484885178,,,,,,0.0
2021-06-18 22:00:00,,,,,,,3.9415050000000003,21.3672,41.3596,21.333333333333332,5.0,135.66666666666666,5.633333333333334,95.66666666666667,6.666666666666667,1018.0,64.66666666666667,16.666666666666668,9.0,1.0,,,4.011169922601032,107.8840582982295,,,,,,0.0
2021-06-18 22:10:00,,,,,,,4.20671,21.1647,41.3988,21.055555555555557,5.0,135.44444444444446,5.6722222222222225,95.61111111111111,6.777777777777778,1018.0,65.61111111111111,16.61111111111111,9.0,1.0,,,3.96301229624425,107.69857775456487,,,,,,0.0
2021-06-18 22:20:00,,,,,,,4.22421,21.2349,41.457100000000004,20.77777777777778,5.0,135.22222222222223,5.711111111111111,95.55555555555556,6.888888888888889,1018.0,66.55555555555556,16.555555555555557,9.0,1.0,,,4.000876209803221,106.29904582912638,,,,,,0.0
2021-06-18 22:30:00,,,,,,,4.16696,21.0963,41.5369,20.5,5.0,135.0,5.75,95.5,7.0,1018.0,67.5,16.5,9.0,1.0,,,3.969056007922706,110.95941089630128,,,,,,0.0
2021-06-18 22:40:00,,,,,,,4.207975,21.2134,41.533,20.22222222222222,5.0,134.77777777777777,5.788888888888889,95.44444444444444,7.111111111111111,1018.0,68.44444444444444,16.444444444444443,9.0,1.0,,,3.9452114185977116,110.66271072581662,,,,,,0.0
2021-06-18 22:50:00,,,,,,,4.3337200000000005,21.1356,41.293099999999995,19.944444444444443,5.0,134.55555555555554,5.8277777777777775,95.38888888888889,7.222222222222222,1018.0,69.38888888888889,16.38888888888889,9.0,1.0,,,4.006726392042839,106.675107108725,,,,,,0.0
2021-06-18 23:00:00,,,,,,,4.892545,21.2376,41.1865,19.666666666666668,5.0,134.33333333333334,5.866666666666666,95.33333333333333,7.333333333333333,1018.0,70.33333333333333,16.333333333333332,9.0,1.0,,,3.9833398222788583,112.56008245263396,,,,,,0.0
2021-06-18 23:10:00,,,,,,,4.959455,21.2393,41.1585,19.38888888888889,5.0,134.11111111111111,5.905555555555555,95.27777777777777,7.444444444444445,1018.0,71.27777777777777,16.27777777777778,9.0,1.0,,,4.099291792178558,107.23079955882272,,,,,,0.0
2021-06-18 23:20:00,,,,,,,5.007685,21.354599999999998,41.1355,19.11111111111111,5.0,133.88888888888889,5.944444444444445,95.22222222222223,7.555555555555555,1018.0,72.22222222222223,16.22222222222222,9.0,1.0,,,4.259736578962897,107.22775065061062,,,,,,0.0
2021-06-18 23:30:00,,,,,,,5.035535,21.3904,41.143299999999996,18.833333333333336,5.0,133.66666666666666,5.983333333333333,95.16666666666667,7.666666666666666,1018.0,73.16666666666667,16.166666666666668,9.0,1.0,,,4.43880325775362,112.99110762666176,,,,,,0.0
2021-06-18 23:40:00,,,,,,,5.216685,21.342000000000002,41.167500000000004,18.555555555555557,5.0,133.44444444444446,6.022222222222222,95.11111111111111,7.777777777777778,1018.0,74.11111111111111,16.11111111111111,9.0,1.0,,,4.21271569355733,110.43531894899358,,,,,,0.0
2021-06-18 23:50:00,,,,,,,5.170575,21.226499999999998,41.1813,18.27777777777778,5.0,133.22222222222223,6.061111111111111,95.05555555555556,7.888888888888889,1018.0,75.05555555555556,16.055555555555557,9.0,1.0,,,4.336376121010484,111.42908912615587,,,,,,0.0
2021-06-19 00:00:00,,,,,,,5.12085,20.7425,41.2057,18.0,5.0,133.0,6.1,95.0,8.0,1018.0,76.0,16.0,9.0,1.0,,,4.523189754344649,108.73646247949978,,,,,,0.0
2021-06-19 00:10:00,,,,,,,5.20598,20.8761,41.2923,17.88888888888889,5.0,134.22222222222223,5.872222222222222,94.88888888888889,8.055555555555555,1018.0,73.61111111111111,15.944444444444445,9.11111111111111,1.0,,,4.596900246702345,104.96818196485272,,,,,,0.0
2021-06-19 00:20:00,,,,,,,5.04643,20.9293,41.3423,17.77777777777778,5.0,135.44444444444446,5.644444444444444,94.77777777777777,8.11111111111111,1018.0,71.22222222222223,15.88888888888889,9.222222222222221,1.0,,,4.568452469346214,110.46433628750385,,,,,,0.0
2021-06-19 00:30:00,,,,,,,5.01159,20.805,41.3647,17.666666666666668,5.0,136.66666666666666,5.416666666666666,94.66666666666667,8.166666666666666,1018.0,68.83333333333333,15.833333333333334,9.333333333333334,1.0,,,4.462300656663496,114.7757059293413,,,,,,0.0
2021-06-19 00:40:00,,,,,,,5.28756,20.8335,41.3947,17.555555555555557,5.0,137.88888888888889,5.188888888888888,94.55555555555556,8.222222222222221,1018.0,66.44444444444444,15.777777777777779,9.444444444444445,1.0,,,4.645074246219322,109.10648043961176,,,,,,0.0
2021-06-19 00:50:00,,,,,,,5.38081,20.766,41.4202,17.444444444444443,5.0,139.11111111111111,4.961111111111111,94.44444444444444,8.277777777777779,1018.0,64.05555555555556,15.722222222222221,9.555555555555555,1.0,,,4.667536447290646,109.92129025065967,,,,,,0.0
2021-06-19 01:00:00,,,,,,,5.41268,20.487299999999998,41.452600000000004,17.333333333333332,5.0,140.33333333333334,4.733333333333333,94.33333333333333,8.333333333333334,1018.0,61.66666666666667,15.666666666666666,9.666666666666666,1.0,,,4.543114263014605,109.45237246949793,,,,,,0.0
2021-06-19 01:10:00,,,,,,,5.4014299999999995,20.247,41.516000000000005,17.22222222222222,5.0,141.55555555555554,4.5055555555555555,94.22222222222223,8.38888888888889,1018.0,59.27777777777778,15.61111111111111,9.777777777777779,1.0,,,4.742597035499616,108.36165387600829,,,,,,0.0
2021-06-19 01:20:00,,,,,,,5.4296,20.2853,41.591499999999996,17.11111111111111,5.0,142.77777777777777,4.277777777777778,94.11111111111111,8.444444444444445,1018.0,56.888888888888886,15.555555555555555,9.88888888888889,1.0,,,4.741356375709092,110.55941385603221,,,,,,0.0
2021-06-19 01:30:00,,,,,,,5.6628050000000005,20.392400000000002,41.6485,17.0,5.0,144.0,4.05,94.0,8.5,1018.0,54.5,15.5,10.0,1.0,,,5.016713121233687,110.78817892171568,,,,,,0.0
2021-06-19 01:40:00,,,,,,,5.646325,20.4019,41.6896,16.88888888888889,5.0,145.22222222222223,3.8222222222222224,93.88888888888889,8.555555555555555,1018.0,52.111111111111114,15.444444444444445,10.11111111111111,1.0,,,4.834569664338214,109.07784123609295,,,,,,0.0
2021-06-19 01:50:00,,,,,,,5.760479999999999,20.381800000000002,41.708600000000004,16.77777777777778,5.0,146.44444444444446,3.5944444444444446,93.77777777777777,8.61111111111111,1018.0,49.72222222222223,15.38888888888889,10.222222222222221,1.0,,,4.986676922706561,108.81837300165898,,,,,,0.0
2021-06-19 02:00:00,,,,,,,5.770885,20.3656,41.715700000000005,16.666666666666668,5.0,147.66666666666666,3.3666666666666667,93.66666666666667,8.666666666666666,1018.0,47.333333333333336,15.333333333333334,10.333333333333334,1.0,,,5.170492738141852,107.72554925713834,,,,,,0.0
2021-06-19 02:10:00,,,,,,,5.9796,20.1769,41.735200000000006,16.555555555555557,5.0,148.88888888888889,3.138888888888889,93.55555555555556,8.722222222222221,1018.0,44.94444444444444,15.277777777777779,10.444444444444445,1.0,,,5.140353993264968,108.34623017801403,,,,,,0.0
2021-06-19 02:20:00,,,,,,,6.308185,20.179399999999998,41.7753,16.444444444444443,5.0,150.11111111111111,2.9111111111111114,93.44444444444444,8.777777777777779,1018.0,42.55555555555556,15.222222222222221,10.555555555555555,1.0,,,5.281242722144908,111.47977406539485,,,,,,0.0
2021-06-19 02:30:00,,,,,,,6.32876,20.3431,41.8221,16.333333333333332,5.0,151.33333333333334,2.6833333333333336,93.33333333333333,8.833333333333334,1018.0,40.16666666666667,15.166666666666666,10.666666666666666,1.0,,,5.279943693263382,112.3074361016656,,,,,,0.0
2021-06-19 02:40:00,,,,,,,6.672547368421053,20.256105263157895,41.83268421052632,16.22222222222222,5.0,152.55555555555554,2.4555555555555557,93.22222222222223,8.88888888888889,1018.0,37.77777777777778,15.11111111111111,10.777777777777779,1.0,,,5.323490382560903,111.05247099450753,,,,,,0.0
2021-06-19 02:50:00,,,,,,,6.654552631578947,20.094736842105263,41.84236842105263,16.11111111111111,5.0,153.77777777777777,2.227777777777778,93.11111111111111,8.944444444444445,1018.0,35.38888888888889,15.055555555555555,10.88888888888889,1.0,,,5.376664133651109,109.51521193768345,,,,,,0.0
2021-06-19 03:00:00,,,,,,,6.5426649999999995,20.0075,41.8891,16.0,5.0,155.0,2.0,93.0,9.0,1018.0,33.0,15.0,11.0,1.0,,,5.430109441590174,107.92168794556525,,,,,,0.0
2021-06-19 03:10:00,,,,,,,6.815434999999999,20.1929,41.9265,16.11111111111111,4.944444444444445,153.94444444444446,1.8888888888888888,92.77777777777777,9.055555555555555,1018.0,32.0,15.055555555555555,10.777777777777779,1.2222222222222223,,,5.4546356501821744,129.03703025429937,,,,,,0.0
2021-06-19 03:20:00,,,,,,,6.534529999999999,20.299,41.9248,16.22222222222222,4.888888888888889,152.88888888888889,1.7777777777777777,92.55555555555556,9.11111111111111,1018.0,31.0,15.11111111111111,10.555555555555555,1.4444444444444444,,,4.753635308863753,133.49259788426974,,,,,,0.0
2021-06-19 03:30:00,,,,,,,6.96131,20.4465,41.9145,16.333333333333332,4.833333333333333,151.83333333333334,1.6666666666666667,92.33333333333333,9.166666666666666,1018.0,30.0,15.166666666666666,10.333333333333334,1.6666666666666665,,,4.055481252266189,126.62832252330024,,,,,,0.0
2021-06-19 03:40:00,,,,,,,7.0542105263157895,20.519263157894738,41.916315789473686,16.444444444444443,4.777777777777778,150.77777777777777,1.5555555555555556,92.11111111111111,9.222222222222221,1018.0,29.0,15.222222222222221,10.11111111111111,1.8888888888888888,,,3.7269597666344403,119.84822967744817,,,,,,0.0
2021-06-19 03:50:00,,,,,,,7.210125,20.6834,41.893,16.555555555555557,4.722222222222222,149.72222222222223,1.4444444444444444,91.88888888888889,9.277777777777779,1018.0,28.0,15.277777777777779,9.88888888888889,2.111111111111111,,,3.3199923076198603,114.28158564529849,,,,,,0.0
2021-06-19 04:00:00,,,,,,,7.197005,20.875899999999998,41.8023,16.666666666666668,4.666666666666667,148.66666666666666,1.3333333333333335,91.66666666666667,9.333333333333334,1018.0,27.0,15.333333333333334,9.666666666666666,2.333333333333333,,,3.053118668686872,113.76739005870066,,,,,,0.0
2021-06-19 04:10:00,,,,,,,7.43059,20.8774,41.7259,16.77777777777778,4.611111111111111,147.61111111111111,1.2222222222222223,91.44444444444444,9.38888888888889,1018.0,26.0,15.38888888888889,9.444444444444445,2.5555555555555554,,,2.8758966432520223,113.26247425725906,,,,,,0.0
2021-06-19 04:20:00,,,,,,,7.130565,20.956,41.708,16.88888888888889,4.555555555555555,146.55555555555554,1.1111111111111112,91.22222222222223,9.444444444444445,1018.0,25.0,15.444444444444445,9.222222222222221,2.7777777777777777,,,2.3603814644025545,106.78416973135566,,,,,,0.0
2021-06-19 04:30:00,,,,,,,7.383494999999999,20.9066,41.7024,17.0,4.5,145.5,1.0,91.0,9.5,1018.0,24.0,15.5,9.0,3.0,,,2.15821707080313,109.19366168609447,,,,,,0.0
2021-06-19 04:40:00,,,,,,,7.378645000000001,21.307299999999998,41.688100000000006,17.11111111111111,4.444444444444445,144.44444444444446,0.8888888888888888,90.77777777777777,9.555555555555555,1018.0,23.0,15.555555555555555,8.777777777777779,3.2222222222222223,,,1.9460918794210347,110.62709054634396,,,,,,0.0
2021-06-19 04:50:00,,,,,,,7.62983,21.4052,41.597699999999996,17.22222222222222,4.388888888888889,143.38888888888889,0.7777777777777779,90.55555555555556,9.61111111111111,1018.0,22.0,15.61111111111111,8.555555555555555,3.444444444444444,,,1.7923725393465009,111.49473646023853,,,,,,0.0
2021-06-19 05:00:00,,,,,,,7.527145,21.3274,41.4614,17.333333333333332,4.333333333333333,142.33333333333334,0.6666666666666667,90.33333333333333,9.666666666666666,1018.0,21.0,15.666666666666666,8.333333333333334,3.6666666666666665,,,1.7319278893699752,116.4533048950885,,,,,,0.0
2021-06-19 05:10:00,,,,,,,7.18463,21.6222,41.2783,17.444444444444443,4.277777777777778,141.27777777777777,0.5555555555555556,90.11111111111111,9.722222222222221,1018.0,20.0,15.722222222222221,8.11111111111111,3.888888888888889,,,1.5438722848353412,105.21451428968355,,,,,,0.0
2021-06-19 05:20:00,,,,,,,7.121644999999999,22.0737,41.0213,17.555555555555557,4.222222222222222,140.22222222222223,0.4444444444444444,89.88888888888889,9.777777777777779,1018.0,19.0,15.777777777777779,7.888888888888889,4.111111111111111,,,1.3674126210387818,106.86597129929537,,,,,,0.0
2021-06-19 05:30:00,,,,,,,7.003489473684211,22.350052631578947,40.67705263157895,17.666666666666668,4.166666666666667,139.16666666666666,0.3333333333333335,89.66666666666667,9.833333333333334,1018.0,18.0,15.833333333333334,7.666666666666667,4.333333333333333,,,1.203753838821993,110.078237068478,,,,,,0.0
2021-06-19 05:40:00,,,,,,,7.4106499999999995,23.1164,40.3391,17.77777777777778,4.111111111111111,138.11111111111111,0.22222222222222232,89.44444444444444,9.88888888888889,1018.0,17.0,15.88888888888889,7.444444444444445,4.555555555555555,,,1.2207894960618288,109.05077910213147,,,,,,0.0
2021-06-19 05:50:00,,,,,,,7.424850000000001,23.942500000000003,39.9245,17.88888888888889,4.055555555555555,137.05555555555554,0.11111111111111116,89.22222222222223,9.944444444444445,1018.0,16.0,15.944444444444445,7.222222222222222,4.777777777777778,,,1.085131562869091,112.65738125795698,,,,,,0.0
2021-06-19 06:00:00,,,,,,,7.4074349999999995,24.3808,39.2211,18.0,4.0,136.0,0.0,89.0,10.0,1018.0,15.0,16.0,7.0,5.0,,,1.1211012865443013,111.49964661872994,,,,,,0.0
2021-06-19 06:10:00,,,,,,,7.435225,24.3578,38.791399999999996,18.27777777777778,4.055555555555555,131.94444444444446,0.0,87.77777777777777,10.0,1017.9444444444445,15.0,16.0,6.944444444444445,5.055555555555555,,,1.0246188670346292,108.64765157559498,,,,,,0.0
2021-06-19 06:20:00,,,,,,,7.375665,24.5491,38.347899999999996,18.555555555555557,4.111111111111111,127.88888888888889,0.0,86.55555555555556,10.0,1017.8888888888889,15.0,16.0,6.888888888888889,5.111111111111111,,,0.9724753980178619,109.38948230506337,,,,,,0.0
2021-06-19 06:30:00,,,,,,,7.4441749999999995,24.3214,38.1457,18.833333333333332,4.166666666666667,123.83333333333333,0.0,85.33333333333333,10.0,1017.8333333333334,15.0,16.0,6.833333333333333,5.166666666666667,,,1.0403415489954464,110.53787144634009,,,,,,0.0
2021-06-19 06:40:00,,,,,,,7.512569999999999,24.8365,38.2956,19.11111111111111,4.222222222222222,119.77777777777777,0.0,84.11111111111111,10.0,1017.7777777777778,15.0,16.0,6.777777777777778,5.222222222222222,,,1.007577127821028,111.20854172593457,,,,,,0.0
2021-06-19 06:50:00,,,,,,,7.506985,24.9534,38.3081,19.38888888888889,4.277777777777778,115.72222222222223,0.0,82.88888888888889,10.0,1017.7222222222222,15.0,16.0,6.722222222222222,5.277777777777778,,,0.9247690989607472,109.82023076612397,,,,,,0.0
2021-06-19 07:00:00,,,,,,,7.781395000000001,25.0477,38.1745,19.666666666666668,4.333333333333333,111.66666666666666,0.0,81.66666666666667,10.0,1017.6666666666666,15.0,16.0,6.666666666666667,5.333333333333333,,,0.9916734130587954,112.7867658996582,,,,,,0.0
2021-06-19 07:10:00,,,,,,,7.582685,26.1455,38.060199999999995,19.944444444444443,4.388888888888889,107.61111111111111,0.0,80.44444444444444,10.0,1017.6111111111111,15.0,16.0,6.611111111111111,5.388888888888889,,,0.9084802649553213,109.51100992601468,,,,,,0.0
2021-06-19 07:20:00,,,,,,,7.383875000000001,27.2951,37.615500000000004,20.22222222222222,4.444444444444445,103.55555555555556,0.0,79.22222222222223,10.0,1017.5555555555555,15.0,16.0,6.555555555555555,5.444444444444445,,,1.0052755012906203,109.68870896765068,,,,,,0.0
2021-06-19 07:30:00,,,,,,,7.156065,27.637900000000002,36.8443,20.5,4.5,99.5,0.0,78.0,10.0,1017.5,15.0,16.0,6.5,5.5,,,0.9788339388033764,111.3290946277252,,,,,,0.0
2021-06-19 07:40:00,,,,,,,7.001990000000001,27.6351,36.4122,20.77777777777778,4.555555555555555,95.44444444444444,0.0,76.77777777777777,10.0,1017.4444444444445,15.0,16.0,6.444444444444445,5.555555555555555,,,0.9077317753686744,111.56111099932828,,,,,,0.0
2021-06-19 07:50:00,,,,,,,7.1641,27.1347,36.136399999999995,21.055555555555557,4.611111111111111,91.38888888888889,0.0,75.55555555555556,10.0,1017.3888888888889,15.0,16.0,6.388888888888889,5.611111111111111,,,0.974754565876756,109.99315905403955,,,,,,0.0
2021-06-19 08:00:00,,,,,,,7.324925,27.956200000000003,36.0424,21.333333333333332,4.666666666666667,87.33333333333333,0.0,74.33333333333333,10.0,1017.3333333333334,15.0,16.0,6.333333333333333,5.666666666666667,,,0.9681734208316453,111.8983870746591,,,,,,0.0
2021-06-19 08:10:00,,,,,,,7.208150000000001,28.9914,35.7726,21.61111111111111,4.722222222222222,83.27777777777777,0.0,73.11111111111111,10.0,1017.2777777777778,15.0,16.0,6.277777777777778,5.722222222222222,,,0.9680750471505067,111.38217274875964,,,,,,0.0
2021-06-19 08:20:00,,,,,,,7.37073,29.3396,35.261900000000004,21.88888888888889,4.777777777777778,79.22222222222223,0.0,71.88888888888889,10.0,1017.2222222222222,15.0,16.0,6.222222222222222,5.777777777777778,,,0.9030019107713538,110.13969877404682,,,,,,0.0
2021-06-19 08:30:00,,,,,,,7.5071699999999995,29.954700000000003,34.8387,22.166666666666664,4.833333333333333,75.16666666666666,0.0,70.66666666666666,10.0,1017.1666666666666,15.0,16.0,6.166666666666667,5.833333333333333,,,0.9666160543709152,111.39176987448654,,,,,,0.0
2021-06-19 08:40:00,,,,,,,7.840355,30.089800000000004,34.507999999999996,22.444444444444443,4.888888888888889,71.11111111111111,0.0,69.44444444444444,10.0,1017.1111111111111,15.0,16.0,6.111111111111111,5.888888888888889,,,1.1344872312946508,110.46001088783567,,,,,,0.0
2021-06-19 08:50:00,,,,,,,7.998465,29.6102,34.7151,22.72222222222222,4.944444444444445,67.05555555555556,0.0,68.22222222222223,10.0,1017.0555555555555,15.0,16.0,6.055555555555555,5.944444444444445,,,1.2333416134708346,110.39253278074966,,,,,,0.0
2021-06-19 09:00:00,,,,,,,8.18699,29.6736,35.0469,23.0,5.0,63.0,0.0,67.0,10.0,1017.0,15.0,16.0,6.0,6.0,,,1.1360526108489197,114.2418615401532,,,,,,0.0
2021-06-19 09:10:00,,,,,,,8.072970000000002,30.0933,35.589600000000004,23.22222222222222,5.222222222222222,61.111111111111114,0.0,66.05555555555556,10.0,1016.8888888888889,14.666666666666666,16.0,6.222222222222222,6.055555555555555,,,1.141805181762593,112.94347232107388,,,,,,0.0
2021-06-19 09:20:00,,,,,,,8.06336,29.566399999999998,36.3218,23.444444444444443,5.444444444444445,59.22222222222222,0.0,65.11111111111111,10.0,1016.7777777777778,14.333333333333334,16.0,6.444444444444445,6.111111111111111,,,1.0360640339629126,111.81098742749057,,,,,,0.0
2021-06-19 09:30:00,,,,,,,7.944509999999999,29.564100000000003,36.8408,23.666666666666668,5.666666666666667,57.333333333333336,0.0,64.16666666666667,10.0,1016.6666666666666,14.0,16.0,6.666666666666667,6.166666666666667,,,1.0552190799110353,111.53027829143286,,,,,,0.0
2021-06-19 09:40:00,,,,,,,7.865779999999999,30.0106,37.203700000000005,23.88888888888889,5.888888888888889,55.44444444444444,0.0,63.22222222222222,10.0,1016.5555555555555,13.666666666666666,16.0,6.888888888888889,6.222222222222222,,,1.1022037562795277,112.23236381854042,,,,,,0.0
2021-06-19 09:50:00,,,,,,,7.82042,30.427100000000003,37.3394,24.11111111111111,6.111111111111111,53.55555555555556,0.0,62.27777777777778,10.0,1016.4444444444445,13.333333333333334,16.0,7.111111111111111,6.277777777777778,,,1.0799404307997833,111.62077779780672,,,,,,0.0
2021-06-19 10:00:00,,,,,,,7.831355,30.996999999999996,37.340199999999996,24.333333333333332,6.333333333333333,51.66666666666667,0.0,61.333333333333336,10.0,1016.3333333333334,13.0,16.0,7.333333333333333,6.333333333333333,,,1.1023730041347655,110.0499078558798,,,,,,0.0
2021-06-19 10:10:00,,,,,,,7.258965000000001,31.532600000000002,37.2124,24.555555555555557,6.555555555555555,49.77777777777778,0.0,60.388888888888886,10.0,1016.2222222222222,12.666666666666666,16.0,7.555555555555555,6.388888888888889,,,1.1570198907959932,111.06643849669203,,,,,,0.0
2021-06-19 10:20:00,,,,,,,6.998125,31.739600000000003,36.9969,24.77777777777778,6.777777777777778,47.888888888888886,0.0,59.44444444444444,10.0,1016.1111111111111,12.333333333333332,16.0,7.777777777777778,6.444444444444445,,,1.1044109510415692,111.21621323515467,,,,,,0.0
2021-06-19 10:30:00,,,,,,,7.309875,32.5126,36.849599999999995,25.0,7.0,46.0,0.0,58.5,10.0,1016.0,12.0,16.0,8.0,6.5,,,1.1880319848101017,109.74714833189539,,,,,,0.0
2021-06-19 10:40:00,,,,,,,7.23292,32.3457,36.7302,25.22222222222222,7.222222222222222,44.111111111111114,0.0,57.55555555555556,10.0,1015.8888888888889,11.666666666666666,16.0,8.222222222222221,6.555555555555555,,,1.2438733798012893,110.65368642472951,,,,,,0.0
2021-06-19 10:50:00,,,,,,,7.677515,32.1436,36.7185,25.444444444444443,7.444444444444445,42.22222222222222,0.0,56.611111111111114,10.0,1015.7777777777778,11.333333333333332,16.0,8.444444444444445,6.611111111111111,,,1.2432548013851468,110.96397939304848,,,,,,0.0
2021-06-19 11:00:00,,,,,,,7.660565,31.9426,36.7952,25.666666666666668,7.666666666666666,40.333333333333336,0.0,55.66666666666667,10.0,1015.6666666666666,11.0,16.0,8.666666666666666,6.666666666666667,,,1.3136297214772068,110.27244952164126,,,,,,0.0
2021-06-19 11:10:00,,,,,,,7.5344999999999995,31.9625,36.8707,25.88888888888889,7.888888888888889,38.44444444444444,0.0,54.72222222222222,10.0,1015.5555555555555,10.666666666666666,16.0,8.88888888888889,6.722222222222222,,,1.360099833806356,110.12672264099122,,,,,,0.0
2021-06-19 11:20:00,,,,,,,7.403924999999999,32.0483,36.9057,26.11111111111111,8.11111111111111,36.55555555555556,0.0,53.77777777777778,10.0,1015.4444444444445,10.333333333333332,16.0,9.11111111111111,6.777777777777778,,,1.2883405844404199,110.75568678322483,,,,,,0.0
2021-06-19 11:30:00,,,,,,,7.537495,32.1443,36.888799999999996,26.333333333333332,8.333333333333332,34.66666666666667,0.0,52.833333333333336,10.0,1015.3333333333334,10.0,16.0,9.333333333333332,6.833333333333333,,,1.4438268185099639,108.76592498132739,,,,,,0.0
2021-06-19 11:40:00,,,,,,,7.52487,31.959600000000002,36.8829,26.555555555555557,8.555555555555555,32.77777777777778,0.0,51.888888888888886,10.0,1015.2222222222222,9.666666666666666,16.0,9.555555555555555,6.888888888888889,,,1.3887145313654243,107.36534174385717,,,,,,0.0
2021-06-19 11:50:00,,,,,,,7.3849,32.0522,36.913599999999995,26.77777777777778,8.777777777777779,30.888888888888893,0.0,50.94444444444444,10.0,1015.1111111111111,9.333333333333332,16.0,9.777777777777779,6.944444444444445,,,1.4466223194875287,110.57944847839701,,,,,,0.0
2021-06-19 12:00:00,,,,,,,7.8098600000000005,32.003699999999995,36.9099,27.0,9.0,29.0,0.0,50.0,10.0,1015.0,9.0,16.0,10.0,7.0,,,1.4970954351202916,113.04748752701752,,,,,,0.0
2021-06-19 12:10:00,,,,,,,8.39453,32.362700000000004,36.9524,27.055555555555557,9.055555555555555,29.055555555555557,0.0,49.888888888888886,10.0,1014.9444444444445,8.833333333333334,16.0,10.11111111111111,7.0,,,1.4662614877917672,108.77538695879575,,,,,,0.0
2021-06-19 12:20:00,,,,,,,8.07918,32.5827,36.9493,27.11111111111111,9.11111111111111,29.11111111111111,0.0,49.77777777777778,10.0,1014.8888888888889,8.666666666666666,16.0,10.222222222222221,7.0,,,1.491187499411362,109.94497699069439,,,,,,0.0
2021-06-19 12:30:00,,,,,,,7.910705,32.0729,36.972500000000004,27.166666666666668,9.166666666666666,29.166666666666668,0.0,49.666666666666664,10.0,1014.8333333333334,8.5,16.0,10.333333333333334,7.0,,,1.4107348677701195,111.8995997410575,,,,,,0.0
2021-06-19 12:40:00,,,,,,,7.798354999999999,32.421499999999995,37.0338,27.22222222222222,9.222222222222221,29.22222222222222,0.0,49.55555555555556,10.0,1014.7777777777778,8.333333333333334,16.0,10.444444444444445,7.0,,,1.4396653786419473,109.34668673175877,,,,,,0.0
2021-06-19 12:50:00,,,,,,,7.807124999999999,32.158,37.0195,27.27777777777778,9.277777777777779,29.27777777777778,0.0,49.44444444444444,10.0,1014.7222222222222,8.166666666666666,16.0,10.555555555555555,7.0,,,1.5591248555978139,112.01492944081625,,,,,,0.0
2021-06-19 13:00:00,,,,,,,7.97124,32.3168,37.0543,27.333333333333332,9.333333333333334,29.333333333333332,0.0,49.333333333333336,10.0,1014.6666666666666,8.0,16.0,10.666666666666666,7.0,,,1.571941228835596,113.13726615690243,,,,,,0.0
2021-06-19 13:10:00,,,,,,,8.036138888888889,31.820111111111107,37.135999999999996,27.38888888888889,9.38888888888889,29.38888888888889,0.0,49.22222222222222,10.0,1014.6111111111111,7.833333333333333,16.0,10.777777777777779,7.0,,,1.5219340467284628,106.93984125708455,,,,,,0.0
2021-06-19 13:20:00,,,,,,,7.873749999999999,32.007999999999996,37.241,27.444444444444443,9.444444444444445,29.444444444444443,0.0,49.111111111111114,10.0,1014.5555555555555,7.666666666666666,16.0,10.88888888888889,7.0,,,1.5638285906806504,107.65557240006615,,,,,,0.0
2021-06-19 13:30:00,,,,,,,8.1003,31.966200000000004,37.2919,27.5,9.5,29.5,0.0,49.0,10.0,1014.5,7.5,16.0,11.0,7.0,,,1.6176803715417616,109.73619056637003,,,,,,0.0
2021-06-19 13:40:00,,,,,,,8.275884999999999,32.0715,37.512,27.555555555555557,9.555555555555555,29.555555555555557,0.0,48.888888888888886,10.0,1014.4444444444445,7.333333333333333,16.0,11.11111111111111,7.0,,,1.7575509638166698,107.75046143892796,,,,,,0.0
2021-06-19 13:50:00,,,,,,,8.000155,32.2308,37.7433,27.61111111111111,9.61111111111111,29.61111111111111,0.0,48.77777777777778,10.0,1014.3888888888889,7.166666666666666,16.0,11.222222222222221,7.0,,,1.7786968595260955,113.62555967535677,,,,,,0.0
2021-06-19 14:00:00,,,,,,,7.6915700000000005,32.2937,37.8362,27.666666666666668,9.666666666666666,29.666666666666668,0.0,48.666666666666664,10.0,1014.3333333333334,7.0,16.0,11.333333333333334,7.0,,,1.7323328240712481,108.86233511606852,,,,,,0.0
2021-06-19 14:10:00,,,,,,,7.596075000000001,32.5731,37.8685,27.72222222222222,9.722222222222221,29.72222222222222,0.0,48.55555555555556,10.0,1014.2777777777778,6.833333333333333,16.0,11.444444444444445,7.0,,,1.7585440767148122,109.28122510640635,,,,,,0.0
2021-06-19 14:20:00,,,,,,,7.491585000000001,32.5845,37.818200000000004,27.77777777777778,9.777777777777779,29.77777777777778,0.0,48.44444444444444,10.0,1014.2222222222222,6.666666666666666,16.0,11.555555555555555,7.0,,,1.8134934832820786,110.53710208698855,,,,,,0.0
2021-06-19 14:30:00,,,,,,,7.603815,32.5606,37.7488,27.833333333333332,9.833333333333334,29.833333333333332,0.0,48.333333333333336,10.0,1014.1666666666666,6.5,16.0,11.666666666666666,7.0,,,1.8006388219062892,112.86671760774603,,,,,,0.0
2021-06-19 14:40:00,,,,,,,7.551444999999999,32.7515,37.7531,27.88888888888889,9.88888888888889,29.88888888888889,0.0,48.22222222222222,10.0,1014.1111111111111,6.333333333333333,16.0,11.777777777777779,7.0,,,1.7434283547313876,111.37519892245363,,,,,,0.0
2021-06-19 14:50:00,,,,,,,7.52637,32.9091,37.7352,27.944444444444443,9.944444444444445,29.944444444444443,0.0,48.111111111111114,10.0,1014.0555555555555,6.166666666666666,16.0,11.88888888888889,7.0,,,1.6593110639260988,109.14827262943075,,,,,,0.0
2021-06-19 15:00:00,,,,,,,7.60048,32.8699,37.681599999999996,28.0,10.0,30.0,0.0,48.0,10.0,1014.0,6.0,16.0,12.0,7.0,,,1.6454809580246608,112.66191380818684,,,,,,0.0
2021-06-19 15:10:00,,,,,,,7.50335,32.9875,37.6252,27.88888888888889,9.944444444444445,31.61111111111111,0.0,49.166666666666664,10.0,1014.0,5.944444444444445,16.166666666666668,12.0,6.666666666666667,,,1.7154887263552616,109.9507311386712,,,,,,0.0
2021-06-19 15:20:00,,,,,,,7.69136,32.6832,37.6096,27.77777777777778,9.88888888888889,33.22222222222222,0.0,50.333333333333336,10.0,1014.0,5.888888888888889,16.333333333333332,12.0,6.333333333333333,,,1.765289752510308,109.2349164704145,,,,,,0.0
2021-06-19 15:30:00,,,,,,,7.691985,32.671,37.6166,27.666666666666668,9.833333333333334,34.833333333333336,0.0,51.5,10.0,1014.0,5.833333333333333,16.5,12.0,6.0,,,1.7374081629379994,108.06664090345134,,,,,,0.0
2021-06-19 15:40:00,,,,,,,7.567685,32.7067,37.6406,27.555555555555557,9.777777777777779,36.44444444444444,0.0,52.666666666666664,10.0,1014.0,5.777777777777778,16.666666666666668,12.0,5.666666666666666,,,1.7322933943157142,107.6611984024479,,,,,,0.0
2021-06-19 15:50:00,,,,,,,7.55095,32.9149,37.372,27.444444444444443,9.722222222222221,38.05555555555556,0.0,53.833333333333336,10.0,1014.0,5.722222222222222,16.833333333333332,12.0,5.333333333333333,,,1.7286185165077952,109.78715100283003,,,,,,0.0
2021-06-19 16:00:00,,,,,,,7.63323,32.642,37.3594,27.333333333333332,9.666666666666666,39.66666666666667,0.0,55.0,10.0,1014.0,5.666666666666667,17.0,12.0,5.0,,,1.6564260792664889,113.6184280606717,,,,,,0.0
2021-06-19 16:10:00,,,,,,,7.68045,32.644999999999996,37.564,27.22222222222222,9.61111111111111,41.27777777777778,0.0,56.166666666666664,10.0,1014.0,5.611111111111111,17.166666666666668,12.0,4.666666666666666,,,1.6635798389999206,113.43131489317295,,,,,,0.0
2021-06-19 16:20:00,,,,,,,7.724405,32.355000000000004,37.6773,27.11111111111111,9.555555555555555,42.888888888888886,0.0,57.333333333333336,10.0,1014.0,5.555555555555555,17.333333333333332,12.0,4.333333333333333,,,1.7180218785226682,113.53977718374824,,,,,,0.0
2021-06-19 16:30:00,,,,,,,7.877129999999999,32.144400000000005,37.811400000000006,27.0,9.5,44.5,0.0,58.5,10.0,1014.0,5.5,17.5,12.0,4.0,,,1.6861910752152318,110.22277483643786,,,,,,0.0
2021-06-19 16:40:00,,,,,,,7.877775,32.1126,37.946000000000005,26.88888888888889,9.444444444444445,46.111111111111114,0.0,59.666666666666664,10.0,1014.0,5.444444444444445,17.666666666666668,12.0,3.6666666666666665,,,1.794075710009047,112.0195895670228,,,,,,0.0
2021-06-19 16:50:00,,,,,,,9.356335,31.9056,38.0212,26.77777777777778,9.38888888888889,47.72222222222223,0.0,60.833333333333336,10.0,1014.0,5.388888888888889,17.833333333333332,12.0,3.333333333333333,,,1.782014667684749,111.13282738874189,,,,,,0.0
2021-06-19 17:00:00,,,,,,,10.059595,31.7551,38.1161,26.666666666666668,9.333333333333334,49.333333333333336,0.0,62.0,10.0,1014.0,5.333333333333333,18.0,12.0,3.0,,,1.7776111739065688,109.59090299767963,,,,,,0.0
2021-06-19 17:10:00,,,,,,,8.18772,31.8105,38.194,26.555555555555557,9.277777777777779,50.94444444444444,0.0,63.166666666666664,10.0,1014.0,5.277777777777778,18.166666666666668,12.0,2.666666666666666,,,1.7399218882005765,111.17707516147593,,,,,,0.0
2021-06-19 17:20:00,,,,,,,8.067834999999999,31.6952,38.2415,26.444444444444443,9.222222222222221,52.55555555555556,0.0,64.33333333333333,10.0,1014.0,5.222222222222222,18.333333333333332,12.0,2.333333333333333,,,1.6670623766769797,112.19756625223968,,,,,,0.0
2021-06-19 17:30:00,,,,,,,8.22171,31.74,38.2756,26.333333333333332,9.166666666666666,54.16666666666667,0.0,65.5,10.0,1014.0,5.166666666666667,18.5,12.0,2.0,,,1.67427738900912,111.11726212108204,,,,,,0.0
2021-06-19 17:40:00,,,,,,,8.18417,31.605200000000004,38.303399999999996,26.22222222222222,9.11111111111111,55.77777777777778,0.0,66.66666666666667,10.0,1014.0,5.111111111111111,18.666666666666668,12.0,1.666666666666666,,,1.7256238685489376,108.5193660505478,,,,,,0.0
2021-06-19 17:50:00,,,,,,,8.0821,31.2794,38.3974,26.11111111111111,9.055555555555555,57.388888888888886,0.0,67.83333333333333,10.0,1014.0,5.055555555555555,18.833333333333332,12.0,1.333333333333333,,,1.6231443702770492,111.62206307836846,,,,,,0.0
2021-06-19 18:00:00,,,,,,,8.523185,30.2943,38.5774,26.0,9.0,59.0,0.0,69.0,10.0,1014.0,5.0,19.0,12.0,1.0,,,1.7227004363543572,110.46437544181522,,,,,,0.0
2021-06-19 18:10:00,,,,,,,8.92487,30.2168,38.7902,25.77777777777778,9.0,61.44444444444444,0.0,69.77777777777777,10.0,1013.9444444444445,4.944444444444445,18.944444444444443,12.222222222222221,1.0,,,1.6716770491357575,107.57773702546028,,,,,,0.0
2021-06-19 18:20:00,,,,,,,8.80196,30.0293,39.0213,25.555555555555557,9.0,63.888888888888886,0.0,70.55555555555556,10.0,1013.8888888888889,4.888888888888889,18.88888888888889,12.444444444444445,1.0,,,1.652827901806535,110.4889911791699,,,,,,0.0
2021-06-19 18:30:00,,,,,,,9.193075,29.599200000000003,39.0675,25.333333333333332,9.0,66.33333333333333,0.0,71.33333333333333,10.0,1013.8333333333334,4.833333333333333,18.833333333333332,12.666666666666666,1.0,,,1.6865123875060324,112.65744772205244,,,,,,0.0
2021-06-19 18:40:00,,,,,,,9.01346,28.793,39.1268,25.11111111111111,9.0,68.77777777777777,0.0,72.11111111111111,10.0,1013.7777777777778,4.777777777777778,18.77777777777778,12.88888888888889,1.0,,,1.6323735838488669,108.72702649843896,,,,,,0.0
2021-06-19 18:50:00,,,,,,,9.22969,28.7386,39.5366,24.88888888888889,9.0,71.22222222222223,0.0,72.88888888888889,10.0,1013.7222222222222,4.722222222222222,18.72222222222222,13.11111111111111,1.0,,,1.6746345717017934,108.84452161066949,,,,,,0.0
2021-06-19 19:00:00,,,,,,,8.926715,28.2055,39.8138,24.666666666666668,9.0,73.66666666666667,0.0,73.66666666666667,10.0,1013.6666666666666,4.666666666666667,18.666666666666668,13.333333333333334,1.0,,,1.6530179372514033,108.20267123982057,,,,,,0.0
2021-06-19 19:10:00,,,,,,,9.21844,28.151799999999998,40.041199999999996,24.444444444444443,9.0,76.11111111111111,0.0,74.44444444444444,10.0,1013.6111111111111,4.611111111111111,18.61111111111111,13.555555555555555,1.0,,,1.6356806684180167,105.96912811171538,,,,,,0.0
2021-06-19 19:20:00,,,,,,,9.11328,27.811700000000002,40.2094,24.22222222222222,9.0,78.55555555555556,0.0,75.22222222222223,10.0,1013.5555555555555,4.555555555555555,18.555555555555557,13.777777777777779,1.0,,,1.6598698143635766,113.892653575186,,,,,,0.0
2021-06-19 19:30:00,,,,,,,9.60013,27.3649,40.3611,24.0,9.0,81.0,0.0,76.0,10.0,1013.5,4.5,18.5,14.0,1.0,,,1.637124179490542,110.05427470600539,,,,,,0.0
2021-06-19 19:40:00,,,,,,,9.607745,27.0807,40.543099999999995,23.77777777777778,9.0,83.44444444444444,0.0,76.77777777777777,10.0,1013.4444444444445,4.444444444444445,18.444444444444443,14.222222222222221,1.0,,,1.6303134331326028,111.94588686021707,,,,,,0.0
2021-06-19 19:50:00,,,,,,,9.836095,27.042099999999998,40.696,23.555555555555557,9.0,85.88888888888889,0.0,77.55555555555556,10.0,1013.3888888888889,4.388888888888889,18.38888888888889,14.444444444444445,1.0,,,1.6035061315998518,106.81925041198731,,,,,,0.0
2021-06-19 20:00:00,,,,,,,9.938984999999999,26.886200000000002,40.8073,23.333333333333332,9.0,88.33333333333334,0.0,78.33333333333333,10.0,1013.3333333333334,4.333333333333333,18.333333333333332,14.666666666666666,1.0,,,1.5747383753222934,107.95134806358207,,,,,,0.0
2021-06-19 20:10:00,,,,,,,10.015875,26.7365,40.9128,23.11111111111111,9.0,90.77777777777779,0.0,79.11111111111111,10.0,1013.2777777777778,4.277777777777778,18.27777777777778,14.88888888888889,1.0,,,2.4769082948043524,111.93456511977028,,,,,,0.0
2021-06-19 20:20:00,,,,,,,10.01139,26.900299999999998,41.0073,22.88888888888889,9.0,93.22222222222223,0.0,79.88888888888889,10.0,1013.2222222222222,4.222222222222222,18.22222222222222,15.11111111111111,1.0,,,3.5821117883819644,108.81050604523912,,,,,,0.0
2021-06-19 20:30:00,,,,,,,10.215025,27.0277,41.0394,22.666666666666668,9.0,95.66666666666667,0.0,80.66666666666667,10.0,1013.1666666666666,4.166666666666667,18.166666666666668,15.333333333333332,1.0,,,4.632592424134076,111.21226330665544,,,,,,0.0
2021-06-19 20:40:00,,,,,,,10.257765000000001,26.9089,40.963499999999996,22.444444444444443,9.0,98.11111111111111,0.0,81.44444444444444,10.0,1013.1111111111111,4.111111111111111,18.11111111111111,15.555555555555555,1.0,,,5.837281541070022,108.8042198879436,,,,,,0.0
2021-06-19 20:50:00,,,,,,,9.929495,26.961000000000002,40.9945,22.22222222222222,9.0,100.55555555555556,0.0,82.22222222222223,10.0,1013.0555555555555,4.055555555555555,18.055555555555557,15.777777777777779,1.0,,,7.0282071783852444,105.90655271282303,,,,,,0.0
2021-06-19 21:00:00,,,,,,,10.181122727272728,26.98318181818182,40.99454545454545,22.0,9.0,103.0,0.0,83.0,10.0,1013.0,4.0,18.0,16.0,1.0,,,8.157118339147946,106.61050017254502,,,,,,0.0
2021-06-19 21:10:00,,,,,,,9.922395,26.3567,41.023,21.833333333333332,8.944444444444445,104.5,0.0,83.16666666666667,10.0,1012.9444444444445,4.277777777777778,17.833333333333332,15.944444444444445,1.0,,,8.950750098807664,109.96985410722634,,,,,,0.0
2021-06-19 21:20:00,,,,,,,10.09013,26.6791,41.1449,21.666666666666668,8.88888888888889,106.0,0.0,83.33333333333333,10.0,1012.8888888888889,4.555555555555555,17.666666666666668,15.88888888888889,1.0,,,9.232183695432157,110.44224176352982,,,,,,0.0
2021-06-19 21:30:00,,,,,,,10.71912,26.841,41.2,21.5,8.833333333333334,107.5,0.0,83.5,10.0,1012.8333333333334,4.833333333333333,17.5,15.833333333333334,1.0,,,9.814327502035152,110.18197745393225,,,,,,0.0
2021-06-19 21:40:00,,,,,,,11.029455,26.8542,41.2101,21.333333333333332,8.777777777777779,109.0,0.0,83.66666666666667,10.0,1012.7777777777778,5.111111111111111,17.333333333333332,15.777777777777779,1.0,,,10.254542450500747,108.86380456396417,,,,,,0.0
2021-06-19 21:50:00,,,,,,,10.863855,26.8853,41.216300000000004,21.166666666666668,8.722222222222221,110.5,0.0,83.83333333333333,10.0,1012.7222222222222,5.388888888888889,17.166666666666668,15.722222222222221,1.0,,,10.854305764483865,110.1062032557342,,,,,,0.0
2021-06-19 22:00:00,,,,,,,10.964895,26.650799999999997,41.2337,21.0,8.666666666666666,112.0,0.0,84.0,10.0,1012.6666666666666,5.666666666666666,17.0,15.666666666666666,1.0,,,11.172517654208814,106.75338872704802,,,,,,0.0
2021-06-19 22:10:00,,,,,,,10.998285,26.691699999999997,41.2887,20.833333333333332,8.61111111111111,113.5,0.0,84.16666666666667,10.0,1012.6111111111111,5.944444444444445,16.833333333333332,15.61111111111111,1.0,,,11.656401575621912,111.24021825758078,,,,,,0.0
2021-06-19 22:20:00,,,,,,,11.61275,27.006999999999998,41.3366,20.666666666666668,8.555555555555555,115.0,0.0,84.33333333333333,10.0,1012.5555555555555,6.222222222222221,16.666666666666668,15.555555555555555,1.0,,,12.055446178468607,112.4777292712799,,,,,,0.0
2021-06-19 22:30:00,,,,,,,12.216375000000001,26.856900000000003,41.3547,20.5,8.5,116.5,0.0,84.5,10.0,1012.5,6.5,16.5,15.5,1.0,,,11.996390016173239,111.82683758665613,,,,,,0.0
2021-06-19 22:40:00,,,,,,,12.14182,26.5,41.3166,20.333333333333332,8.444444444444445,118.0,0.0,84.66666666666667,10.0,1012.4444444444445,6.777777777777778,16.333333333333332,15.444444444444445,1.0,,,12.507302085935732,108.84836049591755,,,,,,0.0
2021-06-19 22:50:00,,,,,,,11.85424,26.3182,41.448899999999995,20.166666666666668,8.38888888888889,119.5,0.0,84.83333333333333,10.0,1012.3888888888889,7.055555555555555,16.166666666666668,15.38888888888889,1.0,,,12.920552554965692,107.5363035374442,,,,,,0.0
2021-06-19 23:00:00,,,,,,,11.801895,25.779700000000002,41.5834,20.0,8.333333333333334,121.0,0.0,85.0,10.0,1012.3333333333334,7.333333333333333,16.0,15.333333333333334,1.0,,,13.071480230773236,109.65006493843207,,,,,,0.0
2021-06-19 23:10:00,,,,,,,12.292365,25.7323,41.4621,19.833333333333332,8.277777777777779,122.5,0.0,85.16666666666667,10.0,1012.2777777777778,7.611111111111111,15.833333333333332,15.277777777777779,1.0,,,13.025078055548803,112.4208904040062,,,,,,0.0
2021-06-19 23:20:00,,,,,,,12.4481,25.78263157894737,41.2861052631579,19.666666666666668,8.222222222222221,124.0,0.0,85.33333333333333,10.0,1012.2222222222222,7.888888888888888,15.666666666666666,15.222222222222221,1.0,,,13.573418391895833,110.76734219588802,,,,,,0.0
2021-06-19 23:30:00,,,,,,,12.34123,25.665699999999998,41.2318,19.5,8.166666666666666,125.5,0.0,85.5,10.0,1012.1666666666666,8.166666666666666,15.5,15.166666666666666,1.0,,,13.466681587089926,110.850104609775,,,,,,0.0
2021-06-19 23:40:00,,,,,,,12.13659,25.655,41.2755,19.333333333333332,8.11111111111111,127.0,0.0,85.66666666666667,10.0,1012.1111111111111,8.444444444444443,15.333333333333332,15.11111111111111,1.0,,,13.567063399950664,111.00503725687663,,,,,,0.0
2021-06-19 23:50:00,,,,,,,12.095065,25.390800000000002,41.3502,19.166666666666668,8.055555555555555,128.5,0.0,85.83333333333333,10.0,1012.0555555555555,8.722222222222221,15.166666666666666,15.055555555555555,1.0,,,13.659960952559434,111.83156892550194,,,,,,0.0
2021-06-20 00:00:00,,,,,,,11.843585000000001,25.4432,41.4265,19.0,8.0,130.0,0.0,86.0,10.0,1012.0,9.0,15.0,15.0,1.0,,,13.693698940896718,111.44485601866987,,,,,,0.0
2021-06-20 00:10:00,,,,,,,11.578140000000001,25.125400000000003,41.485699999999994,18.88888888888889,7.888888888888889,129.94444444444446,0.0,85.83333333333333,10.0,1011.8888888888889,8.88888888888889,14.944444444444445,14.88888888888889,1.0,,,13.711161588006101,113.09017012105824,,,,,,0.0
2021-06-20 00:20:00,,,,,,,11.6149,24.944,41.5816,18.77777777777778,7.777777777777778,129.88888888888889,0.0,85.66666666666667,10.0,1011.7777777777778,8.777777777777779,14.88888888888889,14.777777777777779,1.0,,,13.69648201438667,109.35441156074826,,,,,,0.0
2021-06-20 00:30:00,,,,,,,11.35094,24.7281,41.692899999999995,18.666666666666668,7.666666666666667,129.83333333333334,0.0,85.5,10.0,1011.6666666666666,8.666666666666666,14.833333333333334,14.666666666666666,1.0,,,13.579105243171004,108.35099880951273,,,,,,0.0
2021-06-20 00:40:00,,,,,,,11.53409,24.6108,41.7977,18.555555555555557,7.555555555555555,129.77777777777777,0.0,85.33333333333333,10.0,1011.5555555555555,8.555555555555555,14.777777777777779,14.555555555555555,1.0,,,13.879811657620015,97.04329485338286,,,,,,0.0
2021-06-20 00:50:00,,,,,,,11.765845,24.9868,41.8883,18.444444444444443,7.444444444444445,129.72222222222223,0.0,85.16666666666667,10.0,1011.4444444444445,8.444444444444445,14.722222222222221,14.444444444444445,1.0,,,13.89900301106232,107.63427094324834,,,,,,0.0
2021-06-20 01:00:00,,,,,,,12.06514,25.107999999999997,41.9308,18.333333333333332,7.333333333333333,129.66666666666666,0.0,85.0,10.0,1011.3333333333334,8.333333333333334,14.666666666666666,14.333333333333334,1.0,,,13.431341642659936,120.52310134435103,,,,,,0.0
2021-06-20 01:10:00,,,,,,,12.27953,24.8021,41.9653,18.22222222222222,7.222222222222222,129.61111111111111,0.0,84.83333333333333,10.0,1011.2222222222222,8.222222222222221,14.61111111111111,14.222222222222221,1.0,,,13.29927006538305,114.02265700108588,,,,,,0.0
2021-06-20 01:20:00,,,,,,,12.044457894736842,24.86957894736842,42.00652631578947,18.11111111111111,7.111111111111111,129.55555555555554,0.0,84.66666666666667,10.0,1011.1111111111111,8.11111111111111,14.555555555555555,14.11111111111111,1.0,,,13.25970360459581,110.4954423003547,,,,,,0.0
2021-06-20 01:30:00,,,,,,,12.36009,25.2498,41.999,18.0,7.0,129.5,0.0,84.5,10.0,1011.0,8.0,14.5,14.0,1.0,,,13.468180922007155,107.63524842429297,,,,,,0.0
2021-06-20 01:40:00,,,,,,,12.16527,25.2314,41.949400000000004,17.88888888888889,6.888888888888889,129.44444444444446,0.0,84.33333333333333,10.0,1010.8888888888889,7.888888888888889,14.444444444444445,13.88888888888889,1.0,,,13.537256666873134,106.8653377655805,,,,,,0.0
2021-06-20 01:50:00,,,,,,,12.16868,25.3279,41.9408,17.77777777777778,6.777777777777778,129.38888888888889,0.0,84.16666666666667,10.0,1010.7777777777778,7.777777777777778,14.38888888888889,13.777777777777779,1.0,,,13.467251174167052,113.43994404248599,,,,,,0.0
2021-06-20 02:00:00,,,,,,,12.095225,24.9488,41.9543,17.666666666666668,6.666666666666667,129.33333333333334,0.0,84.0,10.0,1010.6666666666666,7.666666666666667,14.333333333333334,13.666666666666666,1.0,,,13.642181140204608,112.7004556175275,,,,,,0.0
