,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-20 02:10:00,,,,,,,10.748885,24.967599999999997,41.9845,17.555555555555557,6.555555555555555,129.27777777777777,0.0,83.83333333333333,10.0,1010.5555555555555,7.555555555555555,14.277777777777779,13.555555555555555,1.0,,,13.348213010992708,107.90078095947956,,,,,,0.0
2021-06-20 02:20:00,,,,,,,9.952545,25.1361,41.9598,17.444444444444443,6.444444444444445,129.22222222222223,0.0,83.66666666666667,10.0,1010.4444444444445,7.444444444444445,14.222222222222221,13.444444444444445,1.0,,,13.27163405267532,111.19215484338966,,,,,,0.0
2021-06-20 02:30:00,,,,,,,9.54679,25.0493,41.9046,17.333333333333332,6.333333333333334,129.16666666666666,0.0,83.5,10.0,1010.3333333333334,7.333333333333334,14.166666666666666,13.333333333333334,1.0,,,12.888080752636753,94.97243721935035,,,,,,0.0
2021-06-20 02:40:00,,,,,,,8.681845,24.8751,41.8678,17.22222222222222,6.222222222222222,129.11111111111111,0.0,83.33333333333333,10.0,1010.2222222222222,7.222222222222222,14.11111111111111,13.222222222222221,1.0,,,12.59242046991984,111.7585242326381,,,,,,0.0
2021-06-20 02:50:00,,,,,,,8.02658,24.6567,41.871,17.11111111111111,6.111111111111111,129.05555555555554,0.0,83.16666666666667,10.0,1010.1111111111111,7.111111111111111,14.055555555555555,13.11111111111111,1.0,,,11.9638347645668,112.04868686740681,,,,,,0.0
2021-06-20 03:00:00,,,,,,,7.357984999999999,24.443,41.9026,17.0,6.0,129.0,0.0,83.0,10.0,1010.0,7.0,14.0,13.0,1.0,,,11.399834038712886,103.6191440457274,,,,,,0.0
2021-06-20 03:10:00,,,,,,,6.042325,24.1829,41.9424,17.11111111111111,5.833333333333333,132.22222222222223,0.0,82.72222222222223,10.0,1009.8888888888889,6.944444444444445,14.055555555555555,12.555555555555555,1.2222222222222223,,,10.625546123887187,98.98901358135676,,,,,,0.0
2021-06-20 03:20:00,,,,,,,5.522975000000001,23.8341,41.9908,17.22222222222222,5.666666666666667,135.44444444444446,0.0,82.44444444444444,10.0,1009.7777777777778,6.888888888888889,14.11111111111111,12.11111111111111,1.4444444444444444,,,9.204601600668525,86.34520550032794,,,,,,0.0
2021-06-20 03:30:00,,,,,,,4.26614,23.5781,42.0629,17.333333333333332,5.5,138.66666666666666,0.0,82.16666666666667,10.0,1009.6666666666666,6.833333333333333,14.166666666666666,11.666666666666666,1.6666666666666665,,,8.512088915143309,84.93845043203925,,,,,,0.0
2021-06-20 03:40:00,,,,,,,3.67171,23.4393,42.1352,17.444444444444443,5.333333333333333,141.88888888888889,0.0,81.88888888888889,10.0,1009.5555555555555,6.777777777777778,14.222222222222221,11.222222222222221,1.8888888888888888,,,7.958032078379292,95.16483503934353,,,,,,0.0
2021-06-20 03:50:00,,,,,,,3.4801699999999998,23.1385,42.1918,17.555555555555557,5.166666666666667,145.11111111111111,0.0,81.61111111111111,10.0,1009.4444444444445,6.722222222222222,14.277777777777779,10.777777777777779,2.111111111111111,,,7.140022465387981,102.37204858144125,,,,,,0.0
2021-06-20 04:00:00,,,,,,,3.2345349999999997,22.9996,42.271699999999996,17.666666666666668,5.0,148.33333333333334,0.0,81.33333333333333,10.0,1009.3333333333334,6.666666666666667,14.333333333333334,10.333333333333334,2.333333333333333,,,6.741243597060274,108.94517122301004,,,,,,0.0
2021-06-20 04:10:00,,,,,,,3.17898,22.814600000000002,42.3212,17.77777777777778,4.833333333333333,151.55555555555554,0.0,81.05555555555556,10.0,1009.2222222222222,6.611111111111111,14.38888888888889,9.88888888888889,2.5555555555555554,,,5.921591590959474,106.16261164067154,,,,,,0.0
2021-06-20 04:20:00,,,,,,,3.010065,22.5901,42.3231,17.88888888888889,4.666666666666666,154.77777777777777,0.0,80.77777777777777,10.0,1009.1111111111111,6.555555555555555,14.444444444444445,9.444444444444445,2.7777777777777777,,,5.578395485824111,108.1498492907939,,,,,,0.0
2021-06-20 04:30:00,,,,,,,2.579065,22.6997,42.3431,18.0,4.5,158.0,0.0,80.5,10.0,1009.0,6.5,14.5,9.0,3.0,,,5.170457722642327,108.55472714375642,,,,,,0.0
2021-06-20 04:40:00,,,,,,,2.76343,22.6298,42.3441,18.11111111111111,4.333333333333333,161.22222222222223,0.0,80.22222222222223,10.0,1008.8888888888889,6.444444444444445,14.555555555555555,8.555555555555555,3.2222222222222223,,,4.731611350599655,109.94347170899816,,,,,,0.0
2021-06-20 04:50:00,,,,,,,2.653295,22.6329,42.3227,18.22222222222222,4.166666666666666,164.44444444444446,0.0,79.94444444444444,10.0,1008.7777777777778,6.388888888888889,14.61111111111111,8.11111111111111,3.444444444444444,,,4.291351914836862,110.42165760579083,,,,,,0.0
2021-06-20 05:00:00,,,,,,,2.515625,22.7084,42.3004,18.333333333333332,4.0,167.66666666666669,0.0,79.66666666666667,10.0,1008.6666666666666,6.333333333333333,14.666666666666666,7.666666666666667,3.6666666666666665,,,4.1990730982581095,109.53135056360966,,,,,,0.0
2021-06-20 05:10:00,,,,,,,2.404865,22.6413,42.283,18.444444444444443,3.833333333333333,170.88888888888889,0.0,79.38888888888889,10.0,1008.5555555555555,6.277777777777778,14.722222222222221,7.222222222222222,3.888888888888889,,,3.787412969843816,109.96360721157096,,,,,,0.0
2021-06-20 05:20:00,,,,,,,2.45749,22.669,42.2231,18.555555555555557,3.6666666666666665,174.11111111111111,0.0,79.11111111111111,10.0,1008.4444444444445,6.222222222222222,14.777777777777779,6.777777777777778,4.111111111111111,,,3.486257768310396,105.10368348913678,,,,,,0.0
2021-06-20 05:30:00,,,,,,,2.328785,22.723000000000003,42.240300000000005,18.666666666666668,3.5,177.33333333333334,0.0,78.83333333333333,10.0,1008.3333333333334,6.166666666666667,14.833333333333334,6.333333333333334,4.333333333333333,,,3.353294638240405,111.86064520324017,,,,,,0.0
2021-06-20 05:40:00,,,,,,,2.28831,22.8084,42.5241,18.77777777777778,3.333333333333333,180.55555555555554,0.0,78.55555555555556,10.0,1008.2222222222222,6.111111111111111,14.88888888888889,5.888888888888889,4.555555555555555,,,3.19473646387542,109.47003154431358,,,,,,0.0
2021-06-20 05:50:00,,,,,,,2.2664400000000002,23.188499999999998,42.642399999999995,18.88888888888889,3.1666666666666665,183.77777777777777,0.0,78.27777777777777,10.0,1008.1111111111111,6.055555555555555,14.944444444444445,5.444444444444445,4.777777777777778,,,3.0545835243712713,111.14112809843937,,,,,,0.0
2021-06-20 06:00:00,,,,,,,2.33282,23.6983,42.5335,19.0,3.0,187.0,0.0,78.0,10.0,1008.0,6.0,15.0,5.0,5.0,,,2.8401318945184264,109.70338944580594,,,,,,0.0
2021-06-20 06:10:00,,,,,,,2.273825,23.5992,42.2691,19.22222222222222,3.3333333333333335,190.94444444444446,0.0,77.27777777777777,10.0,1008.0,6.111111111111111,15.055555555555555,5.277777777777778,5.055555555555555,,,2.817417041554963,105.86183903365486,,,,,,0.0
2021-06-20 06:20:00,,,,,,,2.441945,23.3184,42.169799999999995,19.444444444444443,3.666666666666667,194.88888888888889,0.0,76.55555555555556,10.0,1008.0,6.222222222222222,15.11111111111111,5.555555555555555,5.111111111111111,,,2.7678572606771006,112.32419542323399,,,,,,0.0
2021-06-20 06:30:00,,,,,,,2.31975,23.4731,42.2006,19.666666666666668,4.0,198.83333333333334,0.0,75.83333333333333,10.0,1008.0,6.333333333333333,15.166666666666666,5.833333333333333,5.166666666666667,,,2.5566025678821878,111.29138987287963,,,,,,0.0
2021-06-20 06:40:00,,,,,,,2.30642,23.2728,42.2131,19.88888888888889,4.333333333333334,202.77777777777777,0.0,75.11111111111111,10.0,1008.0,6.444444444444445,15.222222222222221,6.111111111111111,5.222222222222222,,,2.497262920939316,108.65769923797434,,,,,,0.0
2021-06-20 06:50:00,,,,,,,2.259685,23.6185,42.2362,20.11111111111111,4.666666666666667,206.72222222222223,0.0,74.38888888888889,10.0,1008.0,6.555555555555555,15.277777777777779,6.388888888888889,5.277777777777778,,,2.4260261536048633,107.21162370757195,,,,,,0.0
2021-06-20 07:00:00,,,,,,,2.058765,23.671699999999998,42.1968,20.333333333333332,5.0,210.66666666666666,0.0,73.66666666666667,10.0,1008.0,6.666666666666667,15.333333333333334,6.666666666666666,5.333333333333333,,,2.4501779492460405,116.59433588383563,,,,,,0.0
2021-06-20 07:10:00,,,,,,,1.9594349999999998,23.9844,42.0904,20.555555555555557,5.333333333333334,214.61111111111111,0.0,72.94444444444444,10.0,1008.0,6.777777777777778,15.38888888888889,6.944444444444445,5.388888888888889,,,2.257734628077281,106.53015715626,,,,,,0.0
2021-06-20 07:20:00,,,,,,,2.03065,24.214199999999998,41.987,20.77777777777778,5.666666666666667,218.55555555555554,0.0,72.22222222222223,10.0,1008.0,6.888888888888889,15.444444444444445,7.222222222222221,5.444444444444445,,,2.2303091051012784,117.93647626672086,,,,,,0.0
2021-06-20 07:30:00,,,,,,,1.9064699999999999,24.403,41.7547,21.0,6.0,222.5,0.0,71.5,10.0,1008.0,7.0,15.5,7.5,5.5,,,2.1033247059617337,114.43964837909418,,,,,,0.0
2021-06-20 07:40:00,,,,,,,1.77833,24.2584,41.3221,21.22222222222222,6.333333333333334,226.44444444444446,0.0,70.77777777777777,10.0,1008.0,7.111111111111111,15.555555555555555,7.777777777777778,5.555555555555555,,,2.1993474411257243,120.68555830659166,,,,,,0.0
2021-06-20 07:50:00,,,,,,,2.49585,24.301099999999998,41.1336,21.444444444444443,6.666666666666667,230.38888888888889,0.0,70.05555555555556,10.0,1008.0,7.222222222222222,15.61111111111111,8.055555555555555,5.611111111111111,,,2.0959995843495354,109.7942766704667,,,,,,0.0
2021-06-20 08:00:00,,,,,,,2.615175,24.273699999999998,40.9653,21.666666666666668,7.0,234.33333333333331,0.0,69.33333333333333,10.0,1008.0,7.333333333333333,15.666666666666666,8.333333333333332,5.666666666666667,,,2.1064821929581425,106.48171124452924,,,,,,0.0
2021-06-20 08:10:00,,,,,,,2.42699,24.0811,40.8433,21.88888888888889,7.333333333333334,238.27777777777777,0.0,68.61111111111111,10.0,1008.0,7.444444444444445,15.722222222222221,8.61111111111111,5.722222222222222,,,2.155626797090142,110.80870899674582,,,,,,0.0
2021-06-20 08:20:00,,,,,,,2.4631350000000003,24.1023,40.836,22.11111111111111,7.666666666666667,242.22222222222223,0.0,67.88888888888889,10.0,1008.0,7.555555555555555,15.777777777777779,8.88888888888889,5.777777777777778,,,2.0569866743296554,109.75438225374384,,,,,,0.0
2021-06-20 08:30:00,,,,,,,2.451675,24.4911,40.86,22.333333333333332,8.0,246.16666666666666,0.0,67.16666666666667,10.0,1008.0,7.666666666666666,15.833333333333334,9.166666666666666,5.833333333333333,,,2.1714055327944837,106.6720128513056,,,,,,0.0
2021-06-20 08:40:00,,,,,,,2.530485,25.5733,40.7743,22.555555555555557,8.333333333333334,250.11111111111111,0.0,66.44444444444444,10.0,1008.0,7.777777777777778,15.88888888888889,9.444444444444443,5.888888888888889,,,2.253944451192678,112.68468865712484,,,,,,0.0
2021-06-20 08:50:00,,,,,,,2.5003,25.6202,40.2025,22.77777777777778,8.666666666666668,254.05555555555554,0.0,65.72222222222223,10.0,1008.0,7.888888888888889,15.944444444444445,9.722222222222221,5.944444444444445,,,2.286925658051577,114.13103272777494,,,,,,0.0
2021-06-20 09:00:00,,,,,,,3.2682,26.272222222222222,39.67633333333333,23.0,9.0,258.0,0.0,65.0,10.0,1008.0,8.0,16.0,10.0,6.0,,,2.2176736972325264,115.87795879471773,,,,,,0.0
2021-06-20 09:10:00,,,,,,,3.63645,26.202199999999998,39.3975,23.11111111111111,9.222222222222221,259.3333333333333,0.005555555555555556,64.55555555555556,10.0,1008.0,11.055555555555555,16.0,10.277777777777779,6.0,,,2.301910507197434,121.78437814249158,,,,,,0.0
2021-06-20 09:20:00,,,,,,,4.19274,27.2331,39.5632,23.22222222222222,9.444444444444445,260.6666666666667,0.011111111111111112,64.11111111111111,10.0,1008.0,14.11111111111111,16.0,10.555555555555555,6.0,,,2.349345674602325,120.55188343263615,,,,,,0.0
2021-06-20 09:30:00,,,,,,,4.195942105263158,26.763,39.58015789473684,23.333333333333332,9.666666666666666,262.0,0.01666666666666667,63.666666666666664,10.0,1008.0,17.166666666666668,16.0,10.833333333333334,6.0,,,2.392404595458575,112.9252232175493,,,,,,0.0
2021-06-20 09:40:00,,,,,,,4.159595,27.217899999999997,39.7247,23.444444444444443,9.88888888888889,263.3333333333333,0.022222222222222223,63.22222222222222,10.0,1008.0,20.22222222222222,16.0,11.11111111111111,6.0,,,2.634686465169077,112.9325554288444,,,,,,0.0
2021-06-20 09:50:00,,,,,,,3.3875473684210524,28.203578947368417,39.75336842105263,23.555555555555557,10.11111111111111,264.6666666666667,0.02777777777777778,62.77777777777778,10.0,1008.0,23.27777777777778,16.0,11.38888888888889,6.0,,,2.795856031226573,108.04205569574387,,,,,,0.0
2021-06-20 10:00:00,,,,,,,3.851395,28.2428,39.5544,23.666666666666668,10.333333333333334,266.0,0.03333333333333334,62.333333333333336,10.0,1008.0,26.333333333333336,16.0,11.666666666666666,6.0,,,2.698408871687065,110.8218066384698,,,,,,0.0
2021-06-20 10:10:00,,,,,,,4.190435,28.376800000000003,39.3998,23.77777777777778,10.555555555555555,267.3333333333333,0.038888888888888896,61.888888888888886,10.0,1008.0,29.38888888888889,16.0,11.944444444444445,6.0,,,2.868382161680588,106.59949097671077,,,,,,0.0
2021-06-20 10:20:00,,,,,,,4.203005,28.632299999999997,39.324799999999996,23.88888888888889,10.777777777777779,268.6666666666667,0.044444444444444446,61.44444444444444,10.0,1008.0,32.44444444444444,16.0,12.222222222222221,6.0,,,3.127063799072794,106.53467881003341,,,,,,0.0
2021-06-20 10:30:00,,,,,,,4.143765,28.7977,39.2849,24.0,11.0,270.0,0.05,61.0,10.0,1008.0,35.5,16.0,12.5,6.0,,,3.360984232944284,114.91232701921194,,,,,,0.0
2021-06-20 10:40:00,,,,,,,4.058205,28.8959,39.2769,24.11111111111111,11.222222222222221,271.3333333333333,0.05555555555555556,60.55555555555556,10.0,1008.0,38.55555555555556,16.0,12.777777777777779,6.0,,,3.4012644067053066,109.73770843548964,,,,,,0.0
2021-06-20 10:50:00,,,,,,,4.009457894736842,28.75021052631579,39.30852631578947,24.22222222222222,11.444444444444445,272.6666666666667,0.061111111111111116,60.111111111111114,10.0,1008.0,41.611111111111114,16.0,13.055555555555555,6.0,,,3.5292384116326345,107.32699170279639,,,,,,0.0
2021-06-20 11:00:00,,,,,,,4.322934999999999,28.7098,39.3553,24.333333333333332,11.666666666666666,274.0,0.06666666666666668,59.666666666666664,10.0,1008.0,44.66666666666667,16.0,13.333333333333332,6.0,,,3.464359941543159,117.17872153675489,,,,,,0.0
2021-06-20 11:10:00,,,,,,,5.05492,28.46,39.1428,24.444444444444443,11.88888888888889,275.3333333333333,0.07222222222222223,59.22222222222222,10.0,1008.0,47.72222222222222,16.0,13.61111111111111,6.0,,,3.6915300100267268,108.09192432748395,,,,,,0.0
2021-06-20 11:20:00,,,,,,,5.643625,27.9558,38.9394,24.555555555555557,12.11111111111111,276.6666666666667,0.07777777777777779,58.77777777777778,10.0,1008.0,50.77777777777778,16.0,13.88888888888889,6.0,,,3.734509902896181,112.72797577507751,,,,,,0.0
2021-06-20 11:30:00,,,,,,,6.389195,28.0263,38.9611,24.666666666666668,12.333333333333332,278.0,0.08333333333333334,58.333333333333336,10.0,1008.0,53.833333333333336,16.0,14.166666666666666,6.0,,,4.3134879910609145,107.27241755835753,,,,,,0.0
2021-06-20 11:40:00,,,,,,,6.615810000000001,28.7404,39.0071,24.77777777777778,12.555555555555555,279.3333333333333,0.08888888888888889,57.888888888888886,10.0,1008.0,56.88888888888889,16.0,14.444444444444443,6.0,,,4.75197928914916,110.74076216940152,,,,,,0.0
2021-06-20 11:50:00,,,,,,,6.37185,28.246499999999997,38.9458,24.88888888888889,12.777777777777779,280.6666666666667,0.09444444444444446,57.44444444444444,10.0,1008.0,59.94444444444445,16.0,14.722222222222221,6.0,,,4.983726578580457,108.97904138662048,,,,,,0.0
2021-06-20 12:00:00,,,,,,,6.417525,28.4138,39.0332,25.0,13.0,282.0,0.1,57.0,10.0,1008.0,63.0,16.0,15.0,6.0,,,5.20061679806413,114.15961156101551,,,,,,0.0
2021-06-20 12:10:00,,,,,,,6.428324999999999,28.6983,39.112,24.77777777777778,12.944444444444445,281.5,0.17222222222222222,58.111111111111114,10.0,1008.1111111111111,64.38888888888889,16.0,15.055555555555555,5.944444444444445,,,5.677757314558083,107.20210203591039,,,,,,0.0
2021-06-20 12:20:00,,,,,,,6.614825000000001,28.945999999999998,39.0795,24.555555555555557,12.88888888888889,281.0,0.24444444444444444,59.22222222222222,10.0,1008.2222222222222,65.77777777777777,16.0,15.11111111111111,5.888888888888889,,,5.855482762196643,108.17753293247547,,,,,,0.0
2021-06-20 12:30:00,,,,,,,6.55506,29.2061,39.0364,24.333333333333332,12.833333333333334,280.5,0.31666666666666665,60.333333333333336,10.0,1008.3333333333334,67.16666666666667,16.0,15.166666666666666,5.833333333333333,,,6.082002135643178,109.53466411935408,,,,,,0.0
2021-06-20 12:40:00,,,,,,,6.7932,29.17790909090909,38.989000000000004,24.11111111111111,12.777777777777779,280.0,0.38888888888888884,61.44444444444444,10.0,1008.4444444444445,68.55555555555556,16.0,15.222222222222221,5.777777777777778,,,6.195614183191526,108.33596549642962,,,,,,0.0
2021-06-20 12:50:00,,,,,,,6.932655,28.959699999999998,39.0259,23.88888888888889,12.722222222222221,279.5,0.46111111111111114,62.55555555555556,10.0,1008.5555555555555,69.94444444444444,16.0,15.277777777777779,5.722222222222222,,,6.550946063631672,106.30857777956517,,,,,,0.0
2021-06-20 13:00:00,,,,,,,7.120465,29.198500000000003,39.0789,23.666666666666668,12.666666666666666,279.0,0.5333333333333333,63.666666666666664,10.0,1008.6666666666666,71.33333333333333,16.0,15.333333333333334,5.666666666666667,,,6.596404004096985,114.48009179562499,,,,,,0.0
2021-06-20 13:10:00,,,,,,,7.18694,29.287599999999998,39.0805,23.444444444444443,12.61111111111111,278.5,0.6055555555555555,64.77777777777777,10.0,1008.7777777777778,72.72222222222223,16.0,15.38888888888889,5.611111111111111,,,6.821448286643809,115.6626910184871,,,,,,0.0
2021-06-20 13:20:00,,,,,,,7.13314,29.7608,39.0419,23.22222222222222,12.555555555555555,278.0,0.6777777777777777,65.88888888888889,10.0,1008.8888888888889,74.11111111111111,16.0,15.444444444444445,5.555555555555555,,,7.018794420721841,105.85505961940787,,,,,,0.0
2021-06-20 13:30:00,,,,,,,7.05505,30.1978,38.936,23.0,12.5,277.5,0.75,67.0,10.0,1009.0,75.5,16.0,15.5,5.5,,,7.084970885239079,108.25958455619165,,,,,,0.0
2021-06-20 13:40:00,,,,,,,7.074945,30.036,38.8057,22.77777777777778,12.444444444444445,277.0,0.8222222222222222,68.11111111111111,10.0,1009.1111111111111,76.88888888888889,16.0,15.555555555555555,5.444444444444445,,,7.303009378802305,104.34725901565983,,,,,,0.0
2021-06-20 13:50:00,,,,,,,7.44821,30.020100000000003,38.7569,22.555555555555557,12.38888888888889,276.5,0.8944444444444444,69.22222222222223,10.0,1009.2222222222222,78.27777777777777,16.0,15.61111111111111,5.388888888888889,,,7.479662524239491,106.46456312427412,,,,,,0.0
2021-06-20 14:00:00,,,,,,,7.184935,30.259000000000004,38.8159,22.333333333333332,12.333333333333334,276.0,0.9666666666666666,70.33333333333333,10.0,1009.3333333333334,79.66666666666666,16.0,15.666666666666666,5.333333333333333,,,7.481366567396175,109.72516827276198,,,,,,0.0
2021-06-20 14:10:00,,,,,,,6.957165000000001,29.7478,38.858000000000004,22.11111111111111,12.277777777777779,275.5,1.038888888888889,71.44444444444444,10.0,1009.4444444444445,81.05555555555556,16.0,15.722222222222221,5.277777777777778,,,7.523983240572074,115.88887524534752,,,,,,0.0
2021-06-20 14:20:00,,,,,,,6.780715789473684,29.35410526315789,38.99668421052632,21.88888888888889,12.222222222222221,275.0,1.1111111111111112,72.55555555555556,10.0,1009.5555555555555,82.44444444444444,16.0,15.777777777777779,5.222222222222222,,,7.744203164361965,110.39327655770686,,,,,,0.0
2021-06-20 14:30:00,,,,,,,6.989050000000001,29.217000000000002,39.1905,21.666666666666668,12.166666666666666,274.5,1.1833333333333333,73.66666666666666,10.0,1009.6666666666666,83.83333333333333,16.0,15.833333333333334,5.166666666666667,,,7.614968015299004,113.31273431853386,,,,,,0.0
2021-06-20 14:40:00,,,,,,,7.2524,29.4634,39.312799999999996,21.444444444444443,12.11111111111111,274.0,1.2555555555555555,74.77777777777777,10.0,1009.7777777777778,85.22222222222223,16.0,15.88888888888889,5.111111111111111,,,7.622837747719328,113.02925040595275,,,,,,0.0
2021-06-20 14:50:00,,,,,,,7.018859999999999,29.060000000000002,39.4403,21.22222222222222,12.055555555555555,273.5,1.3277777777777777,75.88888888888889,10.0,1009.8888888888889,86.61111111111111,16.0,15.944444444444445,5.055555555555555,,,7.510836979992646,111.37299703932078,,,,,,0.0
2021-06-20 15:00:00,,,,,,,7.230905,28.848599999999998,39.6348,21.0,12.0,273.0,1.4,77.0,10.0,1010.0,88.0,16.0,16.0,5.0,,,7.3223349487579465,119.62261008548198,,,,,,0.0
2021-06-20 15:10:00,,,,,,,7.364444999999999,28.629,39.8312,20.88888888888889,11.555555555555555,272.27777777777777,1.5166666666666666,77.77777777777777,9.88888888888889,1010.0,87.16666666666667,16.055555555555557,15.38888888888889,4.777777777777778,,,7.424050220150059,114.60751752842619,,,,,,0.0
2021-06-20 15:20:00,,,,,,,8.008573684210527,28.607526315789475,40.001,20.77777777777778,11.11111111111111,271.55555555555554,1.6333333333333333,78.55555555555556,9.777777777777779,1010.0,86.33333333333333,16.11111111111111,14.777777777777779,4.555555555555555,,,7.471987296093656,109.50153505939548,,,,,,0.0
2021-06-20 15:30:00,,,,,,,8.055760000000001,28.4433,40.1212,20.666666666666668,10.666666666666666,270.8333333333333,1.75,79.33333333333333,9.666666666666666,1010.0,85.5,16.166666666666668,14.166666666666666,4.333333333333333,,,7.328482906697159,107.63101331462967,,,,,,0.0
2021-06-20 15:40:00,,,,,,,7.7438400000000005,27.700599999999998,40.1973,20.555555555555557,10.222222222222221,270.1111111111111,1.8666666666666667,80.11111111111111,9.555555555555555,1010.0,84.66666666666667,16.22222222222222,13.555555555555555,4.111111111111111,,,7.354746260077266,111.00530685554118,,,,,,0.0
2021-06-20 15:50:00,,,,,,,7.52547,26.415399999999998,40.400800000000004,20.444444444444443,9.777777777777779,269.3888888888889,1.9833333333333334,80.88888888888889,9.444444444444445,1010.0,83.83333333333333,16.27777777777778,12.944444444444445,3.888888888888889,,,7.48702150742213,109.96564134457692,,,,,,0.0
2021-06-20 16:00:00,,,,,,,7.482345,25.611400000000003,40.8055,20.333333333333332,9.333333333333334,268.6666666666667,2.0999999999999996,81.66666666666667,9.333333333333334,1010.0,83.0,16.333333333333332,12.333333333333332,3.666666666666667,,,7.175718059512855,108.52435106568416,,,,,,0.0
2021-06-20 16:10:00,,,,,,,7.408095,25.2683,41.5396,20.22222222222222,8.88888888888889,267.94444444444446,2.216666666666667,82.44444444444444,9.222222222222221,1010.0,82.16666666666667,16.38888888888889,11.722222222222221,3.4444444444444446,,,7.407955634109046,109.70681049497787,,,,,,0.0
2021-06-20 16:20:00,,,,,,,7.206245,25.025399999999998,42.0298,20.11111111111111,8.444444444444445,267.22222222222223,2.333333333333333,83.22222222222223,9.11111111111111,1010.0,81.33333333333333,16.444444444444443,11.11111111111111,3.2222222222222223,,,6.9119533617078925,110.24951915611655,,,,,,0.0
2021-06-20 16:30:00,,,,,,,7.15151,24.1695,42.299,20.0,8.0,266.5,2.45,84.0,9.0,1010.0,80.5,16.5,10.5,3.0,,,6.785376790364583,113.73421156522245,,,,,,0.0
2021-06-20 16:40:00,,,,,,,6.713865,24.4946,42.5403,19.88888888888889,7.555555555555555,265.77777777777777,2.5666666666666664,84.77777777777777,8.88888888888889,1010.0,79.66666666666667,16.555555555555557,9.88888888888889,2.7777777777777777,,,6.805214286712603,111.93559079466567,,,,,,0.0
2021-06-20 16:50:00,,,,,,,5.93726,24.0836,42.6697,19.77777777777778,7.111111111111112,265.05555555555554,2.6833333333333336,85.55555555555556,8.777777777777779,1010.0,78.83333333333333,16.61111111111111,9.277777777777777,2.555555555555556,,,6.678038085773167,108.9218863333147,,,,,,0.0
2021-06-20 17:00:00,,,,,,,4.722245,23.4869,42.795,19.666666666666668,6.666666666666667,264.3333333333333,2.8,86.33333333333333,8.666666666666666,1010.0,78.0,16.666666666666668,8.666666666666666,2.3333333333333335,,,6.287850098650334,102.25037995074429,,,,,,0.0
2021-06-20 17:10:00,,,,,,,3.9732,23.1586,42.9576,19.555555555555557,6.222222222222222,263.6111111111111,2.9166666666666665,87.11111111111111,8.555555555555555,1010.0,77.16666666666667,16.72222222222222,8.055555555555554,2.111111111111111,,,5.848501177009217,102.55526390830002,,,,,,0.0
2021-06-20 17:20:00,,,,,,,3.72207,22.7587,43.1231,19.444444444444443,5.777777777777778,262.8888888888889,3.033333333333333,87.88888888888889,8.444444444444445,1010.0,76.33333333333333,16.77777777777778,7.444444444444443,1.8888888888888888,,,5.164626700662624,93.90052132277839,,,,,,0.0
2021-06-20 17:30:00,,,,,,,3.560785,22.744,43.293099999999995,19.333333333333332,5.333333333333334,262.1666666666667,3.15,88.66666666666667,8.333333333333334,1010.0,75.5,16.833333333333332,6.833333333333332,1.666666666666667,,,4.7738365293155285,97.05443625240002,,,,,,0.0
2021-06-20 17:40:00,,,,,,,3.573205,23.441499999999998,43.3835,19.22222222222222,4.888888888888889,261.44444444444446,3.2666666666666666,89.44444444444444,8.222222222222221,1010.0,74.66666666666667,16.88888888888889,6.222222222222221,1.4444444444444446,,,4.60550760856456,99.36587903276002,,,,,,0.0
2021-06-20 17:50:00,,,,,,,3.23585,23.3891,43.3597,19.11111111111111,4.444444444444445,260.72222222222223,3.3833333333333333,90.22222222222223,8.11111111111111,1010.0,73.83333333333333,16.944444444444443,5.611111111111111,1.2222222222222223,,,4.583967140077871,134.41391774861827,,,,,,0.0
2021-06-20 18:00:00,,,,,,,2.232815,22.9731,43.1774,19.0,4.0,260.0,3.5,91.0,8.0,1010.0,73.0,17.0,5.0,1.0,,,4.096481966561517,135.69585125529835,,,,,,0.0
2021-06-20 18:10:00,,,,,,,2.1290649999999998,22.4222,42.8121,18.88888888888889,3.9444444444444446,253.16666666666666,3.388888888888889,91.27777777777777,7.666666666666667,1010.0,73.83333333333333,16.944444444444443,5.055555555555555,1.0,,,3.586961893934314,137.54381158968823,,,,,,0.0
2021-06-20 18:20:00,,,,,,,2.191345,22.2595,42.9139,18.77777777777778,3.888888888888889,246.33333333333334,3.2777777777777777,91.55555555555556,7.333333333333333,1010.0,74.66666666666667,16.88888888888889,5.111111111111111,1.0,,,3.44188259606981,139.1923937466724,,,,,,0.0
2021-06-20 18:30:00,,,,,,,2.875455,22.4792,43.308299999999996,18.666666666666668,3.8333333333333335,239.5,3.1666666666666665,91.83333333333333,7.0,1010.0,75.5,16.833333333333332,5.166666666666667,1.0,,,3.110885089049905,136.19511130209023,,,,,,0.0
2021-06-20 18:40:00,,,,,,,3.20793,22.6643,43.456399999999995,18.555555555555557,3.7777777777777777,232.66666666666666,3.0555555555555554,92.11111111111111,6.666666666666666,1010.0,76.33333333333333,16.77777777777778,5.222222222222222,1.0,,,2.721957879436892,125.62914209268861,,,,,,0.0
2021-06-20 18:50:00,,,,,,,3.237155,22.5989,43.4718,18.444444444444443,3.7222222222222223,225.83333333333334,2.9444444444444446,92.38888888888889,6.333333333333333,1010.0,77.16666666666667,16.72222222222222,5.277777777777778,1.0,,,2.3102869511223108,115.04487931526315,,,,,,0.0
2021-06-20 19:00:00,,,,,,,3.437515,22.4083,43.464800000000004,18.333333333333332,3.6666666666666665,219.0,2.8333333333333335,92.66666666666667,6.0,1010.0,78.0,16.666666666666668,5.333333333333333,1.0,,,2.0403342038291994,110.8560913376889,,,,,,0.0
2021-06-20 19:10:00,,,,,,,3.444245,22.065,43.4481,18.22222222222222,3.611111111111111,212.16666666666666,2.7222222222222223,92.94444444444444,5.666666666666666,1010.0,78.83333333333333,16.61111111111111,5.388888888888889,1.0,,,1.7526676148378244,109.73543776409774,,,,,,0.0
2021-06-20 19:20:00,,,,,,,3.27408,21.8544,43.4841,18.11111111111111,3.5555555555555554,205.33333333333334,2.611111111111111,93.22222222222223,5.333333333333333,1010.0,79.66666666666667,16.555555555555557,5.444444444444445,1.0,,,1.5932163539276285,110.65413872864288,,,,,,0.0
2021-06-20 19:30:00,,,,,,,3.5186300000000004,21.54,43.5601,18.0,3.5,198.5,2.5,93.5,5.0,1010.0,80.5,16.5,5.5,1.0,,,1.5104789121575275,113.58324219051727,,,,,,0.0
2021-06-20 19:40:00,,,,,,,3.76312,21.3157,43.6518,17.88888888888889,3.4444444444444446,191.66666666666669,2.388888888888889,93.77777777777777,4.666666666666666,1010.0,81.33333333333333,16.444444444444443,5.555555555555555,1.0,,,1.2760708291668676,108.76200651998575,,,,,,0.0
2021-06-20 19:50:00,,,,,,,3.4639800000000003,21.3191,43.7459,17.77777777777778,3.388888888888889,184.83333333333331,2.2777777777777777,94.05555555555556,4.333333333333333,1010.0,82.16666666666667,16.38888888888889,5.611111111111111,1.0,,,1.2138269191980362,110.18862674971759,,,,,,0.0
2021-06-20 20:00:00,,,,,,,3.47388,21.291,43.8057,17.666666666666668,3.3333333333333335,178.0,2.166666666666667,94.33333333333333,4.0,1010.0,83.0,16.333333333333332,5.666666666666667,1.0,,,1.1705921414612377,110.43013861187433,,,,,,0.0
2021-06-20 20:10:00,,,,,,,3.172395,20.9433,43.8249,17.555555555555557,3.2777777777777777,171.16666666666669,2.0555555555555554,94.61111111111111,3.666666666666666,1010.0,83.83333333333333,16.27777777777778,5.722222222222222,1.0,,,1.4018284634816445,73.07519937396724,,,,,,0.0
2021-06-20 20:20:00,,,,,,,3.04967,20.877000000000002,43.7947,17.444444444444443,3.2222222222222223,164.33333333333331,1.9444444444444444,94.88888888888889,3.333333333333333,1010.0,84.66666666666667,16.22222222222222,5.777777777777778,1.0,,,1.439600399924537,78.48822817549194,,,,,,0.0
2021-06-20 20:30:00,,,,,,,2.891975,20.6603,43.865300000000005,17.333333333333332,3.166666666666667,157.5,1.8333333333333335,95.16666666666667,3.0,1010.0,85.5,16.166666666666668,5.833333333333333,1.0,,,1.4598394864326143,82.9298156218879,,,,,,0.0
2021-06-20 20:40:00,,,,,,,2.8261849999999997,20.5946,43.951800000000006,17.22222222222222,3.111111111111111,150.66666666666669,1.7222222222222223,95.44444444444444,2.666666666666666,1010.0,86.33333333333333,16.11111111111111,5.888888888888889,1.0,,,1.4657935028881002,90.29479225094035,,,,,,0.0
2021-06-20 20:50:00,,,,,,,2.8501950000000003,20.4322,43.9855,17.11111111111111,3.0555555555555554,143.83333333333331,1.6111111111111112,95.72222222222223,2.333333333333333,1010.0,87.16666666666667,16.055555555555557,5.944444444444445,1.0,,,1.642876477241516,91.77674444252489,,,,,,0.0
2021-06-20 21:00:00,,,,,,,2.929011111111111,20.462555555555557,44.029444444444444,17.0,3.0,137.0,1.5,96.0,2.0,1010.0,88.0,16.0,6.0,1.0,,,1.859163436061245,102.7295274238802,,,,,,0.0
2021-06-20 21:10:00,,,,,,,2.77501,20.4567,44.0061,16.88888888888889,3.0555555555555554,136.11111111111111,1.4222222222222223,95.88888888888889,2.4444444444444446,1009.9444444444445,85.38888888888889,15.88888888888889,6.166666666666667,1.0,,,1.9168342469135922,101.2937787268256,,,,,,0.0
2021-06-20 21:20:00,,,,,,,2.8255299999999997,20.4206,44.085300000000004,16.77777777777778,3.111111111111111,135.22222222222223,1.3444444444444446,95.77777777777777,2.888888888888889,1009.8888888888889,82.77777777777777,15.777777777777779,6.333333333333333,1.0,,,2.1189003714060375,109.44996786473162,,,,,,0.0
2021-06-20 21:30:00,,,,,,,2.835205,20.1831,44.1199,16.666666666666668,3.1666666666666665,134.33333333333334,1.2666666666666666,95.66666666666667,3.333333333333333,1009.8333333333334,80.16666666666667,15.666666666666666,6.5,1.0,,,2.2348299355998553,109.67805001512086,,,,,,0.0
2021-06-20 21:40:00,,,,,,,2.92807,19.7349,44.1545,16.555555555555557,3.2222222222222223,133.44444444444446,1.1888888888888889,95.55555555555556,3.7777777777777777,1009.7777777777778,77.55555555555556,15.555555555555555,6.666666666666667,1.0,,,2.271581260097229,111.10353613126077,,,,,,0.0
2021-06-20 21:50:00,,,,,,,3.0654,20.271700000000003,44.2367,16.444444444444443,3.2777777777777777,132.55555555555554,1.1111111111111112,95.44444444444444,4.222222222222222,1009.7222222222222,74.94444444444444,15.444444444444445,6.833333333333333,1.0,,,2.123022229880263,105.4537275993218,,,,,,0.0
2021-06-20 22:00:00,,,,,,,2.75176,20.1846,44.257,16.333333333333332,3.3333333333333335,131.66666666666666,1.0333333333333332,95.33333333333333,4.666666666666666,1009.6666666666666,72.33333333333333,15.333333333333334,7.0,1.0,,,2.424876926285399,110.25012149832344,,,,,,0.0
2021-06-20 22:10:00,,,,,,,2.416225,20.0924,44.269,16.22222222222222,3.388888888888889,130.77777777777777,0.9555555555555556,95.22222222222223,5.111111111111111,1009.6111111111111,69.72222222222223,15.222222222222221,7.166666666666667,1.0,,,2.176645581644807,107.57335116499561,,,,,,0.0
2021-06-20 22:20:00,,,,,,,2.45503,20.1554,44.2332,16.11111111111111,3.4444444444444446,129.88888888888889,0.8777777777777778,95.11111111111111,5.555555555555555,1009.5555555555555,67.11111111111111,15.11111111111111,7.333333333333334,1.0,,,2.282461334022425,107.3326123234377,,,,,,0.0
2021-06-20 22:30:00,,,,,,,2.580855,20.094900000000003,44.236200000000004,16.0,3.5,129.0,0.8,95.0,6.0,1009.5,64.5,15.0,7.5,1.0,,,2.3474865215915743,108.73487137487379,,,,,,0.0
2021-06-20 22:40:00,,,,,,,2.4959,20.2561,44.2573,15.88888888888889,3.5555555555555554,128.11111111111111,0.7222222222222222,94.88888888888889,6.444444444444445,1009.4444444444445,61.888888888888886,14.88888888888889,7.666666666666667,1.0,,,2.282813365419032,108.85995539735265,,,,,,0.0
2021-06-20 22:50:00,,,,,,,2.60141,20.3742,44.23909999999999,15.777777777777779,3.611111111111111,127.22222222222223,0.6444444444444445,94.77777777777777,6.888888888888888,1009.3888888888889,59.27777777777778,14.777777777777779,7.833333333333334,1.0,,,2.2975948186479718,109.42140866597492,,,,,,0.0
2021-06-20 23:00:00,,,,,,,2.50666,20.203200000000002,44.202,15.666666666666666,3.6666666666666665,126.33333333333333,0.5666666666666667,94.66666666666667,7.333333333333333,1009.3333333333334,56.66666666666667,14.666666666666666,8.0,1.0,,,2.379708563207233,111.57606375203969,,,,,,0.0
2021-06-20 23:10:00,,,,,,,2.54507,19.9584,44.1849,15.555555555555555,3.7222222222222223,125.44444444444444,0.48888888888888893,94.55555555555556,7.777777777777778,1009.2777777777778,54.05555555555556,14.555555555555555,8.166666666666668,1.0,,,2.181582922932118,109.29626219151385,,,,,,0.0
2021-06-20 23:20:00,,,,,,,2.414755,19.7752,44.2066,15.444444444444445,3.7777777777777777,124.55555555555556,0.4111111111111112,94.44444444444444,8.222222222222221,1009.2222222222222,51.44444444444445,14.444444444444445,8.333333333333334,1.0,,,2.0725852537458227,107.87220375750698,,,,,,0.0
2021-06-20 23:30:00,,,,,,,2.66318,19.6012,44.2484,15.333333333333334,3.833333333333333,123.66666666666667,0.33333333333333326,94.33333333333333,8.666666666666666,1009.1666666666666,48.833333333333336,14.333333333333334,8.5,1.0,,,2.366536471874027,106.3400755159195,,,,,,0.0
2021-06-20 23:40:00,,,,,,,2.9014800000000003,19.482499999999998,44.3329,15.222222222222221,3.888888888888889,122.77777777777777,0.25555555555555554,94.22222222222223,9.11111111111111,1009.1111111111111,46.22222222222223,14.222222222222221,8.666666666666668,1.0,,,2.16366011834414,109.93723661799888,,,,,,0.0
2021-06-20 23:50:00,,,,,,,2.73174,19.437,44.4344,15.11111111111111,3.9444444444444446,121.88888888888889,0.1777777777777778,94.11111111111111,9.555555555555555,1009.0555555555555,43.611111111111114,14.11111111111111,8.833333333333334,1.0,,,2.0986306122534693,110.41568596791413,,,,,,0.0
2021-06-21 00:00:00,,,,,,,2.696375,19.1156,44.4911,15.0,4.0,121.0,0.1,94.0,10.0,1009.0,41.0,14.0,9.0,1.0,,,2.301748383014889,111.67500939924165,,,,,,0.0
2021-06-21 00:10:00,,,,,,,2.94275,19.252000000000002,44.549099999999996,14.944444444444445,4.0,124.61111111111111,0.1,94.05555555555556,9.944444444444445,1009.0,42.333333333333336,13.944444444444445,8.88888888888889,1.0,,,2.096694432874184,136.7966894815736,,,,,,0.0
2021-06-21 00:20:00,,,,,,,2.881575,19.2868,44.4632,14.88888888888889,4.0,128.22222222222223,0.1,94.11111111111111,9.88888888888889,1009.0,43.666666666666664,13.88888888888889,8.777777777777779,1.0,,,1.72607190061087,143.86680500784837,,,,,,0.0
2021-06-21 00:30:00,,,,,,,2.92859,19.2772,44.1694,14.833333333333334,4.0,131.83333333333334,0.1,94.16666666666667,9.833333333333334,1009.0,45.0,13.833333333333334,8.666666666666666,1.0,,,1.4093757117636458,145.03309456906078,,,,,,0.0
2021-06-21 00:40:00,,,,,,,2.96673,19.397399999999998,44.055899999999994,14.777777777777779,4.0,135.44444444444446,0.1,94.22222222222223,9.777777777777779,1009.0,46.333333333333336,13.777777777777779,8.555555555555555,1.0,,,1.3713789355047679,135.55300547799146,,,,,,0.0
2021-06-21 00:50:00,,,,,,,2.8308842105263157,19.451263157894736,44.019263157894734,14.722222222222221,4.0,139.05555555555554,0.1,94.27777777777777,9.722222222222221,1009.0,47.666666666666664,13.722222222222221,8.444444444444445,1.0,,,1.018178713998552,128.17771694204902,,,,,,0.0
2021-06-21 01:00:00,,,,,,,3.019375,19.4699,43.9961,14.666666666666666,4.0,142.66666666666666,0.1,94.33333333333333,9.666666666666666,1009.0,49.0,13.666666666666666,8.333333333333334,1.0,,,1.0238586367321552,118.88805809193411,,,,,,0.0
2021-06-21 01:10:00,,,,,,,3.06193,19.4357,43.9952,14.61111111111111,4.0,146.27777777777777,0.1,94.38888888888889,9.61111111111111,1009.0,50.333333333333336,13.61111111111111,8.222222222222221,1.0,,,0.8012591266531055,112.94551584340759,,,,,,0.0
2021-06-21 01:20:00,,,,,,,3.10407,19.537200000000002,43.9658,14.555555555555555,4.0,149.88888888888889,0.1,94.44444444444444,9.555555555555555,1009.0,51.66666666666667,13.555555555555555,8.11111111111111,1.0,,,0.801209674865681,110.43347826187218,,,,,,0.0
2021-06-21 01:30:00,,,,,,,3.2439,19.6709,43.9234,14.5,4.0,153.5,0.1,94.5,9.5,1009.0,53.0,13.5,8.0,1.0,,,0.6795933461820675,109.33039236553645,,,,,,0.0
2021-06-21 01:40:00,,,,,,,3.296875,19.6311,43.8812,14.444444444444445,4.0,157.11111111111111,0.1,94.55555555555556,9.444444444444445,1009.0,54.333333333333336,13.444444444444445,7.888888888888889,1.0,,,0.5836594631602872,109.01736822311486,,,,,,0.0
2021-06-21 01:50:00,,,,,,,3.043125,19.8549,43.8793,14.38888888888889,4.0,160.72222222222223,0.1,94.61111111111111,9.38888888888889,1009.0,55.66666666666667,13.38888888888889,7.777777777777778,1.0,,,0.5073791212601176,110.14734259481483,,,,,,0.0
2021-06-21 02:00:00,,,,,,,3.0729599999999997,19.9139,43.9269,14.333333333333334,4.0,164.33333333333334,0.1,94.66666666666667,9.333333333333334,1009.0,57.0,13.333333333333334,7.666666666666667,1.0,,,0.517208488288909,112.32687970888817,,,,,,0.0
2021-06-21 02:10:00,,,,,,,3.05875,20.096600000000002,44.2252,14.277777777777779,4.0,167.94444444444446,0.1,94.72222222222223,9.277777777777779,1009.0,58.333333333333336,13.277777777777779,7.555555555555555,1.0,,,0.4784093628950038,113.07563429449911,,,,,,0.0
2021-06-21 02:20:00,,,,,,,3.05039,20.0634,44.391200000000005,14.222222222222221,4.0,171.55555555555554,0.1,94.77777777777777,9.222222222222221,1009.0,59.66666666666667,13.222222222222221,7.444444444444445,1.0,,,0.4030716207476154,107.26148596812102,,,,,,0.0
2021-06-21 02:30:00,,,,,,,2.97472,19.8949,44.4659,14.166666666666666,4.0,175.16666666666669,0.1,94.83333333333333,9.166666666666666,1009.0,61.0,13.166666666666666,7.333333333333334,1.0,,,0.3250317667710915,110.20012107698258,,,,,,0.0
2021-06-21 02:40:00,,,,,,,3.03261,19.659399999999998,44.513,14.11111111111111,4.0,178.77777777777777,0.1,94.88888888888889,9.11111111111111,1009.0,62.333333333333336,13.11111111111111,7.222222222222222,1.0,,,0.35594102307606884,109.54347915908038,,,,,,0.0
2021-06-21 02:50:00,,,,,,,3.11506,19.6003,44.5646,14.055555555555555,4.0,182.38888888888889,0.1,94.94444444444444,9.055555555555555,1009.0,63.66666666666667,13.055555555555555,7.111111111111111,1.0,,,0.2767595038727178,112.22073297640698,,,,,,0.0
2021-06-21 03:00:00,,,,,,,3.036805,19.69,44.6359,14.0,4.0,186.0,0.1,95.0,9.0,1009.0,65.0,13.0,7.0,1.0,,,0.29193434417479286,112.76657572385281,,,,,,0.0
2021-06-21 03:10:00,,,,,,,3.29107,19.4361,44.6842,14.055555555555555,3.9444444444444446,189.05555555555554,0.11666666666666667,94.83333333333333,9.0,1009.0555555555555,66.16666666666667,13.055555555555555,6.833333333333333,1.1666666666666667,,,0.28776952749570717,109.72635598479016,,,,,,0.0
2021-06-21 03:20:00,,,,,,,3.1239850000000002,19.363599999999998,44.7378,14.11111111111111,3.888888888888889,192.11111111111111,0.13333333333333336,94.66666666666667,9.0,1009.1111111111111,67.33333333333333,13.11111111111111,6.666666666666667,1.3333333333333335,,,0.2559065793526206,106.76909671848102,,,,,,0.0
2021-06-21 03:30:00,,,,,,,3.188435,19.381999999999998,44.803000000000004,14.166666666666666,3.8333333333333335,195.16666666666666,0.15000000000000002,94.5,9.0,1009.1666666666666,68.5,13.166666666666666,6.5,1.5,,,0.26220455912946805,108.82328414593712,,,,,,0.0
2021-06-21 03:40:00,,,,,,,3.191595,19.4777,44.8979,14.222222222222221,3.7777777777777777,198.22222222222223,0.16666666666666669,94.33333333333333,9.0,1009.2222222222222,69.66666666666667,13.222222222222221,6.333333333333333,1.6666666666666667,,,0.2536831416728469,109.94237241324731,,,,,,0.0
2021-06-21 03:50:00,,,,,,,3.08035,19.2615,44.9936,14.277777777777779,3.7222222222222223,201.27777777777777,0.18333333333333335,94.16666666666667,9.0,1009.2777777777778,70.83333333333333,13.277777777777779,6.166666666666667,1.8333333333333335,,,0.24797856162160126,113.2100519236333,,,,,,0.0
2021-06-21 04:00:00,,,,,,,2.9724150000000003,19.1937,44.9709,14.333333333333334,3.6666666666666665,204.33333333333334,0.2,94.0,9.0,1009.3333333333334,72.0,13.333333333333334,6.0,2.0,,,0.23626387370529311,109.18778380334713,,,,,,0.0
2021-06-21 04:10:00,,,,,,,3.004545,19.3219,44.7736,14.38888888888889,3.611111111111111,207.38888888888889,0.21666666666666667,93.83333333333333,9.0,1009.3888888888889,73.16666666666667,13.38888888888889,5.833333333333333,2.166666666666667,,,0.24793353578696645,110.86175627412096,,,,,,0.0
2021-06-21 04:20:00,,,,,,,2.997995,19.4155,44.8939,14.444444444444445,3.5555555555555554,210.44444444444446,0.23333333333333336,93.66666666666667,9.0,1009.4444444444445,74.33333333333333,13.444444444444445,5.666666666666666,2.3333333333333335,,,0.3663154395013037,103.55320319741459,,,,,,0.0
2021-06-21 04:30:00,,,,,,,3.17341,19.7425,44.9176,14.5,3.5,213.5,0.25,93.5,9.0,1009.5,75.5,13.5,5.5,2.5,,,0.3302903536336738,106.23552082492806,,,,,,0.0
2021-06-21 04:40:00,,,,,,,3.13887,19.8655,44.8327,14.555555555555555,3.4444444444444446,216.55555555555554,0.2666666666666667,93.33333333333333,9.0,1009.5555555555555,76.66666666666667,13.555555555555555,5.333333333333333,2.666666666666667,,,0.3696720132147525,110.71079944459731,,,,,,0.0
2021-06-21 04:50:00,,,,,,,3.11454,19.899,44.7515,14.61111111111111,3.388888888888889,219.61111111111111,0.2833333333333333,93.16666666666667,9.0,1009.6111111111111,77.83333333333333,13.61111111111111,5.166666666666666,2.8333333333333335,,,0.39642290213981923,110.0372458717648,,,,,,0.0
2021-06-21 05:00:00,,,,,,,3.098215,20.1196,44.712,14.666666666666666,3.3333333333333335,222.66666666666669,0.30000000000000004,93.0,9.0,1009.6666666666666,79.0,13.666666666666666,5.0,3.0,,,0.3911751470323336,117.07407030978445,,,,,,0.0
2021-06-21 05:10:00,,,,,,,3.23279,21.0843,44.6001,14.722222222222221,3.2777777777777777,225.72222222222223,0.3166666666666667,92.83333333333333,9.0,1009.7222222222222,80.16666666666667,13.722222222222221,4.833333333333333,3.166666666666667,,,0.5636927304471617,114.63946895448501,,,,,,0.0
2021-06-21 05:20:00,,,,,,,3.113505,22.3457,43.5072,14.777777777777779,3.2222222222222223,228.77777777777777,0.33333333333333337,92.66666666666667,9.0,1009.7777777777778,81.33333333333333,13.777777777777779,4.666666666666666,3.3333333333333335,,,0.5728537358840307,116.19856580938998,,,,,,0.0
2021-06-21 05:30:00,,,,,,,3.20974,23.099,42.0552,14.833333333333334,3.166666666666667,231.83333333333334,0.35,92.5,9.0,1009.8333333333334,82.5,13.833333333333334,4.5,3.5,,,0.5811642433517734,183.2693830783219,,,,,,0.0
2021-06-21 05:40:00,,,,,,,3.10503,23.1478,40.6648,14.88888888888889,3.111111111111111,234.88888888888889,0.3666666666666667,92.33333333333333,9.0,1009.8888888888889,83.66666666666667,13.88888888888889,4.333333333333333,3.666666666666667,,,0.7131576455245583,216.70334400500283,,,,,,0.0
2021-06-21 05:50:00,,,,,,,3.11774,23.2902,40.389300000000006,14.944444444444445,3.0555555555555554,237.94444444444446,0.3833333333333334,92.16666666666667,9.0,1009.9444444444445,84.83333333333333,13.944444444444445,4.166666666666666,3.8333333333333335,,,2.2742117259495673,209.27439280924824,,,,,,0.0
2021-06-21 06:00:00,,,,,,,3.3899099999999995,24.1138,41.0221,15.0,3.0,241.0,0.4,92.0,9.0,1010.0,86.0,14.0,4.0,4.0,,,2.4131854494177016,252.63821077637755,,,,,,0.0
2021-06-21 06:10:00,,,,,,,3.2339599999999997,25.4183,40.6942,15.277777777777779,3.0555555555555554,245.33333333333334,0.4,90.88888888888889,9.0,1009.9444444444445,86.11111111111111,14.055555555555555,4.0,4.055555555555555,,,1.539480397984133,189.85076315152443,,,,,,0.0
2021-06-21 06:20:00,,,,,,,3.0542249999999997,25.9854,39.2584,15.555555555555555,3.111111111111111,249.66666666666666,0.4,89.77777777777777,9.0,1009.8888888888889,86.22222222222223,14.11111111111111,4.0,4.111111111111111,,,1.2536158534059418,149.16174291168903,,,,,,0.0
2021-06-21 06:30:00,,,,,,,3.005405,26.7108,38.1298,15.833333333333334,3.1666666666666665,254.0,0.4,88.66666666666667,9.0,1009.8333333333334,86.33333333333333,14.166666666666666,4.0,4.166666666666667,,,1.1423006906061521,121.23805030822754,,,,,,0.0
2021-06-21 06:40:00,,,,,,,2.9053,27.0476,37.369,16.11111111111111,3.2222222222222223,258.3333333333333,0.4,87.55555555555556,9.0,1009.7777777777778,86.44444444444444,14.222222222222221,4.0,4.222222222222222,,,1.1549466819951764,121.56612537728866,,,,,,0.0
2021-06-21 06:50:00,,,,,,,2.8796500000000003,27.5122,36.8465,16.38888888888889,3.2777777777777777,262.6666666666667,0.4,86.44444444444444,9.0,1009.7222222222222,86.55555555555556,14.277777777777779,4.0,4.277777777777778,,,1.1382774649737244,132.7368192228759,,,,,,0.0
2021-06-21 07:00:00,,,,,,,3.2937199999999995,28.292899999999996,36.5222,16.666666666666668,3.3333333333333335,267.0,0.4,85.33333333333333,9.0,1009.6666666666666,86.66666666666667,14.333333333333334,4.0,4.333333333333333,,,1.0267256940993885,127.78954921226716,,,,,,0.0
2021-06-21 07:10:00,,,,,,,2.73703,29.6346,36.049,16.944444444444443,3.388888888888889,271.3333333333333,0.4,84.22222222222223,9.0,1009.6111111111111,86.77777777777777,14.38888888888889,4.0,4.388888888888889,,,1.0582725913629019,124.85229402423579,,,,,,0.0
2021-06-21 07:20:00,,,,,,,2.266845,29.3072,35.542899999999996,17.22222222222222,3.4444444444444446,275.6666666666667,0.4,83.11111111111111,9.0,1009.5555555555555,86.88888888888889,14.444444444444445,4.0,4.444444444444445,,,1.2375566416911485,126.40071810124284,,,,,,0.0
2021-06-21 07:30:00,,,,,,,2.9259150000000003,27.104599999999998,35.802,17.5,3.5,280.0,0.4,82.0,9.0,1009.5,87.0,14.5,4.0,4.5,,,1.2175486224889756,130.60748576385154,,,,,,0.0
2021-06-21 07:40:00,,,,,,,2.8571850000000003,28.094,36.3914,17.77777777777778,3.5555555555555554,284.3333333333333,0.4,80.88888888888889,9.0,1009.4444444444445,87.11111111111111,14.555555555555555,4.0,4.555555555555555,,,1.3199012446150942,115.59029384397518,,,,,,0.0
2021-06-21 07:50:00,,,,,,,2.67107,29.4762,36.2462,18.055555555555557,3.611111111111111,288.6666666666667,0.4,79.77777777777777,9.0,1009.3888888888889,87.22222222222223,14.61111111111111,4.0,4.611111111111111,,,1.255033511879754,113.90379011380472,,,,,,0.0
2021-06-21 08:00:00,,,,,,,2.61146,29.8271,35.5437,18.333333333333332,3.6666666666666665,293.0,0.4,78.66666666666667,9.0,1009.3333333333334,87.33333333333333,14.666666666666666,4.0,4.666666666666667,,,1.3127922387547413,117.33257776034081,,,,,,0.0
2021-06-21 08:10:00,,,,,,,2.5753250000000003,30.1607,35.2065,18.61111111111111,3.7222222222222223,297.3333333333333,0.4,77.55555555555556,9.0,1009.2777777777778,87.44444444444444,14.722222222222221,4.0,4.722222222222222,,,1.2921706071613872,119.82434128367967,,,,,,0.0
2021-06-21 08:20:00,,,,,,,2.801795,28.785800000000002,35.519600000000004,18.88888888888889,3.7777777777777777,301.6666666666667,0.4,76.44444444444444,9.0,1009.2222222222222,87.55555555555556,14.777777777777779,4.0,4.777777777777778,,,1.2534997812233404,130.49854665616138,,,,,,0.0
2021-06-21 08:30:00,,,,,,,2.583555,29.2431,35.6765,19.166666666666664,3.833333333333333,306.0,0.4,75.33333333333334,9.0,1009.1666666666666,87.66666666666667,14.833333333333334,4.0,4.833333333333333,,,1.495573957227381,120.74421399843895,,,,,,0.0
2021-06-21 08:40:00,,,,,,,2.56698,28.7738,35.575599999999994,19.444444444444443,3.888888888888889,310.3333333333333,0.4,74.22222222222223,9.0,1009.1111111111111,87.77777777777777,14.88888888888889,4.0,4.888888888888889,,,1.8872057940663591,111.36140106330484,,,,,,0.0
2021-06-21 08:50:00,,,,,,,2.89811,30.977899999999998,35.643,19.72222222222222,3.9444444444444446,314.6666666666667,0.4,73.11111111111111,9.0,1009.0555555555555,87.88888888888889,14.944444444444445,4.0,4.944444444444445,,,2.200424007079696,129.82468194131798,,,,,,0.0
