,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-21 09:00:00,,,,,,,2.4128350000000003,29.918200000000002,35.4899,20.0,4.0,319.0,0.4,72.0,9.0,1009.0,88.0,15.0,4.0,5.0,,,2.3319471479304092,154.13824673108462,,,,,,0.0
2021-06-21 09:10:00,,,,,,,2.4666799999999998,31.587799999999998,36.2515,20.166666666666668,4.0,320.55555555555554,0.38333333333333336,71.5,9.0,1008.9444444444445,85.94444444444444,15.055555555555555,4.0,5.0,,,2.111109267281274,149.3050021058422,,,,,,0.0
2021-06-21 09:20:00,,,,,,,2.325595,31.2437,37.6606,20.333333333333332,4.0,322.1111111111111,0.3666666666666667,71.0,9.0,1008.8888888888889,83.88888888888889,15.11111111111111,4.0,5.0,,,2.145079016591196,172.09635392830197,,,,,,0.0
2021-06-21 09:30:00,,,,,,,3.294285,30.915399999999998,38.709199999999996,20.5,4.0,323.6666666666667,0.35000000000000003,70.5,9.0,1008.8333333333334,81.83333333333333,15.166666666666666,4.0,5.0,,,1.7338327446664121,154.55073094470353,,,,,,0.0
2021-06-21 09:40:00,,,,,,,2.842645,30.9356,39.4277,20.666666666666668,4.0,325.22222222222223,0.33333333333333337,70.0,9.0,1008.7777777777778,79.77777777777777,15.222222222222221,4.0,5.0,,,1.6166281602847374,230.87624000549317,,,,,,0.0
2021-06-21 09:50:00,,,,,,,3.429725,30.982100000000003,39.8651,20.833333333333332,4.0,326.77777777777777,0.31666666666666665,69.5,9.0,1008.7222222222222,77.72222222222223,15.277777777777779,4.0,5.0,,,1.7405264674404919,296.91567459623695,,,,,,0.0
2021-06-21 10:00:00,,,,,,,2.3198250000000002,31.2106,40.110499999999995,21.0,4.0,328.3333333333333,0.30000000000000004,69.0,9.0,1008.6666666666666,75.66666666666667,15.333333333333334,4.0,5.0,,,1.6148149783530479,468.5181915817692,,,,,,0.0
2021-06-21 10:10:00,,,,,,,2.1114699999999997,31.157600000000002,40.086,21.166666666666668,4.0,329.8888888888889,0.2833333333333333,68.5,9.0,1008.6111111111111,73.61111111111111,15.38888888888889,4.0,5.0,,,1.7849382392666435,363.769418587981,,,,,,0.0
2021-06-21 10:20:00,,,,,,,2.361665,30.902499999999996,40.1413,21.333333333333332,4.0,331.44444444444446,0.26666666666666666,68.0,9.0,1008.5555555555555,71.55555555555556,15.444444444444445,4.0,5.0,,,1.9057689376638436,329.67952911161433,,,,,,0.0
2021-06-21 10:30:00,,,,,,,2.2559750000000003,31.5908,40.2034,21.5,4.0,333.0,0.25,67.5,9.0,1008.5,69.5,15.5,4.0,5.0,,,2.360429045059587,242.68748941496943,,,,,,0.0
2021-06-21 10:40:00,,,,,,,2.24793,31.5474,40.1342,21.666666666666668,4.0,334.55555555555554,0.23333333333333334,67.0,9.0,1008.4444444444445,67.44444444444444,15.555555555555555,4.0,5.0,,,3.200354464653522,266.04263178507483,,,,,,0.0
2021-06-21 10:50:00,,,,,,,2.312615,31.283299999999997,40.0633,21.833333333333332,4.0,336.1111111111111,0.21666666666666667,66.5,9.0,1008.3888888888889,65.38888888888889,15.61111111111111,4.0,5.0,,,3.9575620765605217,247.7064257459048,,,,,,0.0
2021-06-21 11:00:00,,,,,,,2.17307,31.5634,39.9952,22.0,4.0,337.6666666666667,0.2,66.0,9.0,1008.3333333333334,63.33333333333333,15.666666666666666,4.0,5.0,,,4.671067402403233,214.19549111835028,,,,,,0.0
2021-06-21 11:10:00,,,,,,,2.182485,31.825599999999998,39.861900000000006,22.166666666666668,4.0,339.22222222222223,0.18333333333333332,65.5,9.0,1008.2777777777778,61.27777777777778,15.722222222222221,4.0,5.0,,,4.843711844595139,171.20275926406774,,,,,,0.0
2021-06-21 11:20:00,,,,,,,2.256463157894737,31.571421052631578,39.44510526315789,22.333333333333332,4.0,340.77777777777777,0.16666666666666666,65.0,9.0,1008.2222222222222,59.22222222222222,15.777777777777779,4.0,5.0,,,5.189567620754242,128.86820622632732,,,,,,0.0
2021-06-21 11:30:00,,,,,,,2.74006,31.4012,39.3309,22.5,4.0,342.3333333333333,0.15000000000000002,64.5,9.0,1008.1666666666666,57.16666666666667,15.833333333333334,4.0,5.0,,,5.8506438313230955,112.23612650057689,,,,,,0.0
2021-06-21 11:40:00,,,,,,,2.638965,31.182499999999997,39.4833,22.666666666666668,4.0,343.8888888888889,0.1333333333333333,64.0,9.0,1008.1111111111111,55.111111111111114,15.88888888888889,4.0,5.0,,,4.798828965607337,61.57822274008713,,,,,,0.0
2021-06-21 11:50:00,,,,,,,2.698085,30.063,39.4908,22.833333333333332,4.0,345.44444444444446,0.11666666666666664,63.5,9.0,1008.0555555555555,53.05555555555556,15.944444444444445,4.0,5.0,,,6.102628486331573,73.64077347631509,,,,,,0.0
2021-06-21 12:00:00,,,,,,,2.410257894736842,29.186473684210526,39.31936842105263,23.0,4.0,347.0,0.1,63.0,9.0,1008.0,51.0,16.0,4.0,5.0,,,6.959960301339963,75.21451845093637,,,,,,83.0
2021-06-21 12:10:00,,,,,,,2.339665,29.660500000000003,39.3365,23.0,4.055555555555555,334.72222222222223,0.17777777777777778,63.5,9.055555555555555,1008.0,51.611111111111114,16.055555555555557,4.222222222222222,5.0,,,6.43973245887433,80.32226316020987,,,,,,0.0
2021-06-21 12:20:00,,,,,,,2.3469,28.9885,39.3571,23.0,4.111111111111111,322.44444444444446,0.25555555555555554,64.0,9.11111111111111,1008.0,52.22222222222222,16.11111111111111,4.444444444444445,5.0,,,5.5624979585442835,89.19488371035473,,,,,,0.0
2021-06-21 12:30:00,,,,,,,2.25304,29.3981,39.6409,23.0,4.166666666666667,310.1666666666667,0.33333333333333337,64.5,9.166666666666666,1008.0,52.833333333333336,16.166666666666668,4.666666666666667,5.0,,,5.309912565023885,119.11162602139059,,,,,,0.0
2021-06-21 12:40:00,,,,,,,2.5328,30.0459,39.8702,23.0,4.222222222222222,297.8888888888889,0.4111111111111111,65.0,9.222222222222221,1008.0,53.44444444444444,16.22222222222222,4.888888888888889,5.0,,,4.696077487765059,136.22891310740323,,,,,,0.0
2021-06-21 12:50:00,,,,,,,3.056395,30.2537,39.7721,23.0,4.277777777777778,285.6111111111111,0.48888888888888893,65.5,9.277777777777779,1008.0,54.05555555555556,16.27777777777778,5.111111111111111,5.0,,,4.041879168964376,112.16082340089615,,,,,,0.0
2021-06-21 13:00:00,,,,,,,4.49819,30.1442,39.601,23.0,4.333333333333333,273.3333333333333,0.5666666666666667,66.0,9.333333333333334,1008.0,54.666666666666664,16.333333333333332,5.333333333333333,5.0,,,3.3746726572042127,82.72968896941276,,,,,,0.0
2021-06-21 13:10:00,,,,,,,2.3327400000000003,30.040499999999998,39.286500000000004,23.0,4.388888888888889,261.05555555555554,0.6444444444444444,66.5,9.38888888888889,1008.0,55.27777777777778,16.38888888888889,5.555555555555555,5.0,,,2.8238846111937432,89.05131380135056,,,,,,0.0
2021-06-21 13:20:00,,,,,,,2.43598,29.378800000000002,39.0713,23.0,4.444444444444445,248.77777777777777,0.7222222222222222,67.0,9.444444444444445,1008.0,55.888888888888886,16.444444444444443,5.777777777777778,5.0,,,2.2577587166479076,72.64304021425839,,,,,,0.0
2021-06-21 13:30:00,,,,,,,2.623185,29.46,39.1315,23.0,4.5,236.5,0.7999999999999999,67.5,9.5,1008.0,56.5,16.5,6.0,5.0,,,2.1984945822839683,79.8620608841632,,,,,,0.0
2021-06-21 13:40:00,,,,,,,2.581555,29.6906,39.1143,23.0,4.555555555555555,224.22222222222223,0.8777777777777778,68.0,9.555555555555555,1008.0,57.111111111111114,16.555555555555557,6.222222222222222,5.0,,,2.1331571430708727,86.33536735276044,,,,,,0.0
2021-06-21 13:50:00,,,,,,,2.56172,30.439999999999998,39.028499999999994,23.0,4.611111111111111,211.94444444444446,0.9555555555555555,68.5,9.61111111111111,1008.0,57.72222222222222,16.61111111111111,6.444444444444445,5.0,,,2.330729694070116,92.96665603271312,,,,,,0.0
2021-06-21 14:00:00,,,,,,,2.63205,30.101800000000004,39.091699999999996,23.0,4.666666666666667,199.66666666666666,1.0333333333333334,69.0,9.666666666666666,1008.0,58.333333333333336,16.666666666666668,6.666666666666666,5.0,,,1.8921939945793422,108.3899392346743,,,,,,0.0
2021-06-21 14:10:00,,,,,,,2.57605,29.3116,39.2243,23.0,4.722222222222222,187.38888888888889,1.1111111111111112,69.5,9.722222222222221,1008.0,58.94444444444444,16.72222222222222,6.888888888888889,5.0,,,1.8836193652745696,111.57345345901231,,,,,,0.0
2021-06-21 14:20:00,,,,,,,2.542705,29.265800000000002,39.2779,23.0,4.777777777777778,175.11111111111111,1.1888888888888889,70.0,9.777777777777779,1008.0,59.55555555555556,16.77777777777778,7.111111111111111,5.0,,,1.6737000184072612,115.0983704611137,,,,,,0.0
2021-06-21 14:30:00,,,,,,,2.4252100000000003,29.1188,39.407799999999995,23.0,4.833333333333333,162.83333333333334,1.2666666666666668,70.5,9.833333333333334,1008.0,60.16666666666667,16.833333333333332,7.333333333333333,5.0,,,1.404940699737961,106.35601325837906,,,,,,0.0
2021-06-21 14:40:00,,,,,,,2.5882449999999997,29.0711,39.518,23.0,4.888888888888889,150.55555555555554,1.3444444444444446,71.0,9.88888888888889,1008.0,60.77777777777778,16.88888888888889,7.555555555555555,5.0,,,1.4397613511567062,110.23041839987545,,,,,,0.0
2021-06-21 14:50:00,,,,,,,2.681315,28.964199999999998,39.5895,23.0,4.944444444444445,138.27777777777777,1.4222222222222223,71.5,9.944444444444445,1008.0,61.388888888888886,16.944444444444443,7.777777777777778,5.0,,,1.3652311865842275,107.9604128465814,,,,,,0.0
2021-06-21 15:00:00,,,,,,,2.52102,28.887999999999998,39.597500000000004,23.0,5.0,126.0,1.5,72.0,10.0,1008.0,62.0,17.0,8.0,5.0,,,1.3206783864760803,102.03324868110613,,,,,,0.0
2021-06-21 15:10:00,,,,,,,2.6322900000000002,28.929700000000004,39.576,22.833333333333332,5.0,121.55555555555556,1.6444444444444444,72.77777777777777,9.88888888888889,1008.0555555555555,62.77777777777778,17.055555555555557,8.055555555555555,4.777777777777778,,,1.2003675297980254,103.6399051000304,,,,,,0.0
2021-06-21 15:20:00,,,,,,,2.617159090909091,28.123272727272727,39.578272727272726,22.666666666666668,5.0,117.11111111111111,1.7888888888888888,73.55555555555556,9.777777777777779,1008.1111111111111,63.55555555555556,17.11111111111111,8.11111111111111,4.555555555555555,,,1.1583602817583893,104.74641412034546,,,,,,0.0
2021-06-21 15:30:00,,,,,,,2.7064399999999997,27.970100000000002,39.7423,22.5,5.0,112.66666666666667,1.9333333333333333,74.33333333333333,9.666666666666666,1008.1666666666666,64.33333333333333,17.166666666666668,8.166666666666666,4.333333333333333,,,1.0381873364317216,102.78630998169635,,,,,,0.0
2021-06-21 15:40:00,,,,,,,2.822515,27.9854,39.9269,22.333333333333332,5.0,108.22222222222223,2.0777777777777775,75.11111111111111,9.555555555555555,1008.2222222222222,65.11111111111111,17.22222222222222,8.222222222222221,4.111111111111111,,,0.9329657030240291,94.32077698228049,,,,,,0.0
2021-06-21 15:50:00,,,,,,,3.0867750000000003,28.083800000000004,40.06,22.166666666666668,5.0,103.77777777777777,2.2222222222222223,75.88888888888889,9.444444444444445,1008.2777777777778,65.88888888888889,17.27777777777778,8.277777777777779,3.888888888888889,,,0.8553585027857015,88.3681201544724,,,,,,0.0
2021-06-21 16:00:00,,,,,,,3.01659,27.729599999999998,40.1757,22.0,5.0,99.33333333333334,2.3666666666666667,76.66666666666667,9.333333333333334,1008.3333333333334,66.66666666666667,17.333333333333332,8.333333333333334,3.666666666666667,,,0.879797666961022,79.13443967959302,,,,,,0.0
2021-06-21 16:10:00,,,,,,,3.02292,27.051800000000004,40.333000000000006,21.833333333333332,5.0,94.88888888888889,2.511111111111111,77.44444444444444,9.222222222222221,1008.3888888888889,67.44444444444444,17.38888888888889,8.38888888888889,3.4444444444444446,,,0.9895108083782895,80.39938366690599,,,,,,0.0
2021-06-21 16:20:00,,,,,,,3.198515,26.7392,40.4649,21.666666666666668,5.0,90.44444444444446,2.6555555555555554,78.22222222222223,9.11111111111111,1008.4444444444445,68.22222222222223,17.444444444444443,8.444444444444445,3.2222222222222223,,,0.6223121480744773,95.16026551564535,,,,,,0.0
2021-06-21 16:30:00,,,,,,,3.018105,26.7979,40.6714,21.5,5.0,86.0,2.8,79.0,9.0,1008.5,69.0,17.5,8.5,3.0,,,0.6994486958403036,99.54292783144504,,,,,,0.0
2021-06-21 16:40:00,,,,,,,3.228815,26.655700000000003,40.841899999999995,21.333333333333332,5.0,81.55555555555556,2.9444444444444446,79.77777777777777,8.88888888888889,1008.5555555555555,69.77777777777777,17.555555555555557,8.555555555555555,2.7777777777777777,,,0.5462399667063675,102.02405657902949,,,,,,0.0
2021-06-21 16:50:00,,,,,,,3.068415,26.5673,40.9685,21.166666666666668,5.0,77.11111111111111,3.0888888888888886,80.55555555555556,8.777777777777779,1008.6111111111111,70.55555555555556,17.61111111111111,8.61111111111111,2.555555555555556,,,0.6156427071378224,102.1968935700325,,,,,,0.0
2021-06-21 17:00:00,,,,,,,3.158195,26.437400000000004,41.067099999999996,21.0,5.0,72.66666666666667,3.2333333333333334,81.33333333333333,8.666666666666666,1008.6666666666666,71.33333333333333,17.666666666666668,8.666666666666666,2.3333333333333335,,,0.5161625972928974,104.28483090934108,,,,,,0.0
2021-06-21 17:10:00,,,,,,,2.96476,23.7568,41.156,20.833333333333332,5.0,68.22222222222223,3.3777777777777778,82.11111111111111,8.555555555555555,1008.7222222222222,72.11111111111111,17.72222222222222,8.722222222222221,2.111111111111111,,,0.7225708415742311,92.70285389873268,,,,,,0.0
2021-06-21 17:20:00,,,,,,,2.79375,19.9302,41.6455,20.666666666666668,5.0,63.777777777777786,3.522222222222222,82.88888888888889,8.444444444444445,1008.7777777777778,72.88888888888889,17.77777777777778,8.777777777777779,1.8888888888888888,,,0.792571520937533,91.71063510140456,,,,,,0.0
2021-06-21 17:30:00,,,,,,,0.95063,18.9546,43.0218,20.5,5.0,59.33333333333334,3.6666666666666665,83.66666666666667,8.333333333333334,1008.8333333333334,73.66666666666667,17.833333333333332,8.833333333333334,1.666666666666667,,,0.5917073934150617,105.65732635541151,,,,,,0.0
2021-06-21 17:40:00,,,,,,,1.53152,19.841900000000003,44.33,20.333333333333332,5.0,54.8888888888889,3.811111111111111,84.44444444444444,8.222222222222221,1008.8888888888889,74.44444444444444,17.88888888888889,8.88888888888889,1.4444444444444446,,,0.6831935966503149,92.98777748431189,,,,,,0.0
2021-06-21 17:50:00,,,,,,,2.18485,19.9816,44.835300000000004,20.166666666666668,5.0,50.44444444444446,3.9555555555555553,85.22222222222223,8.11111111111111,1008.9444444444445,75.22222222222223,17.944444444444443,8.944444444444445,1.2222222222222223,,,0.6183623043317243,103.45945243038027,,,,,,0.0
2021-06-21 18:00:00,,,,,,,2.27056,20.2338,44.922399999999996,20.0,5.0,46.0,4.1,86.0,8.0,1009.0,76.0,18.0,9.0,1.0,,,0.6086957055464975,111.12007627584167,,,,,,0.0
2021-06-21 18:10:00,,,,,,,2.282235,20.0683,44.7469,19.833333333333332,4.944444444444445,50.55555555555556,4.038888888888889,86.38888888888889,8.0,1009.0555555555555,75.83333333333333,17.88888888888889,9.0,1.0,,,0.482469348180092,114.0501374118611,,,,,,0.0
2021-06-21 18:20:00,,,,,,,2.52079,19.3976,44.4798,19.666666666666668,4.888888888888889,55.111111111111114,3.9777777777777774,86.77777777777777,8.0,1009.1111111111111,75.66666666666667,17.77777777777778,9.0,1.0,,,0.40643049359574157,107.25114359451553,,,,,,0.0
2021-06-21 18:30:00,,,,,,,2.418621052631579,19.31942105263158,44.404,19.5,4.833333333333333,59.66666666666667,3.9166666666666665,87.16666666666667,8.0,1009.1666666666666,75.5,17.666666666666668,9.0,1.0,,,0.36064138070211904,104.92868375681215,,,,,,0.0
2021-06-21 18:40:00,,,,,,,2.41474,19.0651,44.4516,19.333333333333332,4.777777777777778,64.22222222222223,3.855555555555555,87.55555555555556,8.0,1009.2222222222222,75.33333333333333,17.555555555555557,9.0,1.0,,,0.3005156677826649,106.69607216743427,,,,,,0.0
2021-06-21 18:50:00,,,,,,,2.414965,19.315,44.5332,19.166666666666668,4.722222222222222,68.77777777777777,3.7944444444444443,87.94444444444444,8.0,1009.2777777777778,75.16666666666667,17.444444444444443,9.0,1.0,,,0.30095683321020017,110.72608511930132,,,,,,0.0
2021-06-21 19:00:00,,,,,,,2.379385,19.0886,44.5965,19.0,4.666666666666667,73.33333333333334,3.733333333333333,88.33333333333333,8.0,1009.3333333333334,75.0,17.333333333333332,9.0,1.0,,,0.2949442114289534,110.58504768543996,,,,,,0.0
2021-06-21 19:10:00,,,,,,,2.42318,18.9418,44.6275,18.833333333333332,4.611111111111111,77.88888888888889,3.672222222222222,88.72222222222223,8.0,1009.3888888888889,74.83333333333333,17.22222222222222,9.0,1.0,,,0.2913302414384433,108.8386483999565,,,,,,0.0
2021-06-21 19:20:00,,,,,,,2.59109,19.088,44.718,18.666666666666668,4.555555555555555,82.44444444444446,3.6111111111111107,89.11111111111111,8.0,1009.4444444444445,74.66666666666667,17.11111111111111,9.0,1.0,,,0.2902380842885981,108.61011984787417,,,,,,0.0
2021-06-21 19:30:00,,,,,,,2.33846,18.9291,44.7672,18.5,4.5,87.0,3.55,89.5,8.0,1009.5,74.5,17.0,9.0,1.0,,,0.239777147150309,106.3567758387765,,,,,,0.0
2021-06-21 19:40:00,,,,,,,2.287905,19.1826,44.7986,18.333333333333332,4.444444444444445,91.55555555555556,3.488888888888889,89.88888888888889,8.0,1009.5555555555555,74.33333333333333,16.88888888888889,9.0,1.0,,,0.29339901181958655,107.115881476537,,,,,,0.0
2021-06-21 19:50:00,,,,,,,2.16233,19.292099999999998,44.8081,18.166666666666668,4.388888888888889,96.11111111111111,3.4277777777777776,90.27777777777777,8.0,1009.6111111111111,74.16666666666667,16.77777777777778,9.0,1.0,,,0.25891895694563444,112.57199651405635,,,,,,0.0
2021-06-21 20:00:00,,,,,,,2.291915,18.8388,44.8035,18.0,4.333333333333333,100.66666666666667,3.3666666666666667,90.66666666666667,8.0,1009.6666666666666,74.0,16.666666666666668,9.0,1.0,,,0.2566025703114136,108.34871219268625,,,,,,0.0
2021-06-21 20:10:00,,,,,,,2.00661,19.290399999999998,44.8519,17.833333333333332,4.277777777777778,105.22222222222223,3.3055555555555554,91.05555555555556,8.0,1009.7222222222222,73.83333333333333,16.555555555555557,9.0,1.0,,,0.6035312915925926,84.18980829659155,,,,,,0.0
2021-06-21 20:20:00,,,,,,,2.144285,19.4702,44.7357,17.666666666666668,4.222222222222222,109.77777777777779,3.2444444444444445,91.44444444444444,8.0,1009.7777777777778,73.66666666666667,16.444444444444443,9.0,1.0,,,0.8058703642940455,101.2630999620082,,,,,,0.0
2021-06-21 20:30:00,,,,,,,2.06529,19.5333,44.342200000000005,17.5,4.166666666666667,114.33333333333334,3.183333333333333,91.83333333333333,8.0,1009.8333333333334,73.5,16.333333333333332,9.0,1.0,,,0.8005938835711467,107.22745944804392,,,,,,0.0
2021-06-21 20:40:00,,,,,,,1.985765,19.5962,44.1529,17.333333333333332,4.111111111111111,118.8888888888889,3.1222222222222222,92.22222222222223,8.0,1009.8888888888889,73.33333333333333,16.22222222222222,9.0,1.0,,,0.9409174963394127,105.73764719558974,,,,,,0.0
2021-06-21 20:50:00,,,,,,,2.21574,19.2109,44.0128,17.166666666666668,4.055555555555555,123.44444444444444,3.061111111111111,92.61111111111111,8.0,1009.9444444444445,73.16666666666667,16.11111111111111,9.0,1.0,,,1.1823525467616016,104.74570860156905,,,,,,0.0
2021-06-21 21:00:00,,,,,,,2.3432444444444442,19.073777777777778,43.94866666666667,17.0,4.0,128.0,3.0,93.0,8.0,1010.0,73.0,16.0,9.0,1.0,,,1.284790347115805,110.00943582674877,,,,,,0.0
2021-06-21 21:10:00,,,,,,,2.464325,18.7442,43.904700000000005,16.88888888888889,4.0,130.83333333333334,2.85,93.11111111111111,8.055555555555555,1010.1111111111111,73.27777777777777,15.88888888888889,8.944444444444445,1.0,,,1.3256946883885201,107.39264635269251,,,,,,0.0
2021-06-21 21:20:00,,,,,,,2.64339,18.7909,44.0035,16.77777777777778,4.0,133.66666666666666,2.7,93.22222222222223,8.11111111111111,1010.2222222222222,73.55555555555556,15.777777777777779,8.88888888888889,1.0,,,1.4699352361404963,108.66955084547484,,,,,,0.0
2021-06-21 21:30:00,,,,,,,2.339755,19.0239,44.0803,16.666666666666668,4.0,136.5,2.55,93.33333333333333,8.166666666666666,1010.3333333333334,73.83333333333333,15.666666666666666,8.833333333333334,1.0,,,1.5292573715468585,112.86305013904465,,,,,,0.0
2021-06-21 21:40:00,,,,,,,2.439705,18.9585,44.0834,16.555555555555557,4.0,139.33333333333334,2.4,93.44444444444444,8.222222222222221,1010.4444444444445,74.11111111111111,15.555555555555555,8.777777777777779,1.0,,,1.6106174160834759,101.65143172657422,,,,,,0.0
2021-06-21 21:50:00,,,,,,,2.24071,18.8396,44.1028,16.444444444444443,4.0,142.16666666666666,2.25,93.55555555555556,8.277777777777779,1010.5555555555555,74.38888888888889,15.444444444444445,8.722222222222221,1.0,,,1.5646584060602944,110.00251255854376,,,,,,0.0
2021-06-21 22:00:00,,,,,,,2.17386,18.82,44.122699999999995,16.333333333333332,4.0,145.0,2.1,93.66666666666667,8.333333333333334,1010.6666666666666,74.66666666666667,15.333333333333334,8.666666666666666,1.0,,,1.6696818979917947,105.66051888589804,,,,,,0.0
2021-06-21 22:10:00,,,,,,,2.10973,18.6952,44.1282,16.22222222222222,4.0,147.83333333333334,1.95,93.77777777777777,8.38888888888889,1010.7777777777778,74.94444444444444,15.222222222222221,8.61111111111111,1.0,,,1.5357272501416124,108.59440117097844,,,,,,0.0
2021-06-21 22:20:00,,,,,,,2.035895,18.6916,44.1472,16.11111111111111,4.0,150.66666666666666,1.8,93.88888888888889,8.444444444444445,1010.8888888888889,75.22222222222223,15.11111111111111,8.555555555555555,1.0,,,1.6521001173311707,111.11058098442811,,,,,,0.0
2021-06-21 22:30:00,,,,,,,1.9450749999999999,18.5526,44.2047,16.0,4.0,153.5,1.6500000000000001,94.0,8.5,1011.0,75.5,15.0,8.5,1.0,,,1.6426220283467892,107.60595587972868,,,,,,0.0
2021-06-21 22:40:00,,,,,,,1.977185,18.4927,44.319900000000004,15.88888888888889,4.0,156.33333333333334,1.5,94.11111111111111,8.555555555555555,1011.1111111111111,75.77777777777777,14.88888888888889,8.444444444444445,1.0,,,1.5944191921969593,109.24341579415704,,,,,,0.0
2021-06-21 22:50:00,,,,,,,1.882025,18.2809,44.397,15.777777777777779,4.0,159.16666666666666,1.35,94.22222222222223,8.61111111111111,1011.2222222222222,76.05555555555556,14.777777777777779,8.38888888888889,1.0,,,1.6368673942890546,112.21647177335232,,,,,,0.0
2021-06-21 23:00:00,,,,,,,1.9702749999999998,18.2602,44.5505,15.666666666666666,4.0,162.0,1.2,94.33333333333333,8.666666666666666,1011.3333333333334,76.33333333333333,14.666666666666666,8.333333333333334,1.0,,,1.623924775785309,113.61294056326656,,,,,,0.0
2021-06-21 23:10:00,,,,,,,1.910455,18.467599999999997,44.929899999999996,15.555555555555555,4.0,164.83333333333334,1.05,94.44444444444444,8.722222222222221,1011.4444444444445,76.61111111111111,14.555555555555555,8.277777777777779,1.0,,,1.5940574560731142,105.6045375608455,,,,,,0.0
2021-06-21 23:20:00,,,,,,,1.902825,18.5149,45.1075,15.444444444444445,4.0,167.66666666666669,0.8999999999999999,94.55555555555556,8.777777777777779,1011.5555555555555,76.88888888888889,14.444444444444445,8.222222222222221,1.0,,,1.5630524742636978,106.84866827991723,,,,,,0.0
2021-06-21 23:30:00,,,,,,,1.95561,18.3589,45.167500000000004,15.333333333333334,4.0,170.5,0.75,94.66666666666667,8.833333333333334,1011.6666666666666,77.16666666666667,14.333333333333334,8.166666666666666,1.0,,,1.5466933380345167,108.24292068934037,,,,,,0.0
2021-06-21 23:40:00,,,,,,,1.6907699999999999,18.4734,45.2216,15.222222222222221,4.0,173.33333333333334,0.6000000000000001,94.77777777777777,8.88888888888889,1011.7777777777778,77.44444444444444,14.222222222222221,8.11111111111111,1.0,,,1.5000030981450432,112.37022410333493,,,,,,0.0
2021-06-21 23:50:00,,,,,,,1.75077,18.3835,45.2375,15.11111111111111,4.0,176.16666666666669,0.4500000000000002,94.88888888888889,8.944444444444445,1011.8888888888889,77.72222222222223,14.11111111111111,8.055555555555555,1.0,,,1.5768199364411628,109.09989808378921,,,,,,0.0
2021-06-22 00:00:00,,,,,,,1.783875,17.9302,45.2887,15.0,4.0,179.0,0.3,95.0,9.0,1012.0,78.0,14.0,8.0,1.0,,,1.542641480497721,111.47883518132785,,,,,,0.0
2021-06-22 00:10:00,,,,,,,1.7585789473684208,17.662315789473684,45.363684210526316,14.944444444444445,3.9444444444444446,179.55555555555554,0.3611111111111111,95.16666666666667,9.055555555555555,1012.0,78.38888888888889,14.0,7.833333333333333,1.0,,,1.3938309785386935,139.11450638291527,,,,,,0.0
2021-06-22 00:20:00,,,,,,,1.8341850000000002,18.0084,45.4489,14.88888888888889,3.888888888888889,180.11111111111111,0.4222222222222222,95.33333333333333,9.11111111111111,1012.0,78.77777777777777,14.0,7.666666666666667,1.0,,,1.1724568722611768,144.35112907107938,,,,,,0.0
2021-06-22 00:30:00,,,,,,,1.789865,17.9709,45.4574,14.833333333333334,3.8333333333333335,180.66666666666666,0.4833333333333333,95.5,9.166666666666666,1012.0,79.16666666666667,14.0,7.5,1.0,,,0.9539233110584109,135.97088173128117,,,,,,0.0
2021-06-22 00:40:00,,,,,,,2.03887,18.1976,45.4373,14.777777777777779,3.7777777777777777,181.22222222222223,0.5444444444444444,95.66666666666667,9.222222222222221,1012.0,79.55555555555556,14.0,7.333333333333333,1.0,,,0.9788815274447371,124.4992426004787,,,,,,0.0
2021-06-22 00:50:00,,,,,,,2.0462700000000003,18.0452,45.4476,14.722222222222221,3.7222222222222223,181.77777777777777,0.6055555555555555,95.83333333333333,9.277777777777779,1012.0,79.94444444444444,14.0,7.166666666666667,1.0,,,0.7534583051241723,113.34434564622782,,,,,,0.0
2021-06-22 01:00:00,,,,,,,2.0612,17.8714,45.3227,14.666666666666666,3.6666666666666665,182.33333333333334,0.6666666666666666,96.0,9.333333333333334,1012.0,80.33333333333333,14.0,7.0,1.0,,,0.7072831334224191,108.74957201208773,,,,,,0.0
2021-06-22 01:10:00,,,,,,,1.9649900000000002,18.019,45.0258,14.61111111111111,3.611111111111111,182.88888888888889,0.7277777777777777,96.16666666666667,9.38888888888889,1012.0,80.72222222222223,14.0,6.833333333333333,1.0,,,0.6159649041859108,107.48885145974025,,,,,,0.0
2021-06-22 01:20:00,,,,,,,1.987978947368421,18.14621052631579,44.882894736842104,14.555555555555555,3.5555555555555554,183.44444444444446,0.7888888888888889,96.33333333333333,9.444444444444445,1012.0,81.11111111111111,14.0,6.666666666666666,1.0,,,0.5531726690242856,109.12556180856996,,,,,,0.0
2021-06-22 01:30:00,,,,,,,1.960135,18.116500000000002,44.7972,14.5,3.5,184.0,0.8499999999999999,96.5,9.5,1012.0,81.5,14.0,6.5,1.0,,,0.48059057504864733,109.27588188343802,,,,,,0.0
2021-06-22 01:40:00,,,,,,,1.9113499999999999,18.1023,44.7668,14.444444444444445,3.4444444444444446,184.55555555555554,0.911111111111111,96.66666666666667,9.555555555555555,1012.0,81.88888888888889,14.0,6.333333333333333,1.0,,,0.5039426196640158,110.82890808428749,,,,,,0.0
2021-06-22 01:50:00,,,,,,,1.9987400000000002,18.2063,44.7456,14.38888888888889,3.388888888888889,185.11111111111111,0.9722222222222221,96.83333333333333,9.61111111111111,1012.0,82.27777777777777,14.0,6.166666666666666,1.0,,,0.44387314473589257,108.22856834109893,,,,,,0.0
2021-06-22 02:00:00,,,,,,,1.9918299999999998,17.9769,44.731399999999994,14.333333333333334,3.3333333333333335,185.66666666666666,1.0333333333333332,97.0,9.666666666666666,1012.0,82.66666666666667,14.0,6.0,1.0,,,0.36251590337499046,108.73288288073351,,,,,,0.0
2021-06-22 02:10:00,,,,,,,2.011005,18.1305,44.7358,14.277777777777779,3.2777777777777777,186.22222222222223,1.0944444444444443,97.16666666666667,9.722222222222221,1012.0,83.05555555555556,14.0,5.833333333333333,1.0,,,0.3873826567243553,109.29024786049362,,,,,,0.0
2021-06-22 02:20:00,,,,,,,2.161325,18.3183,44.738,14.222222222222221,3.2222222222222223,186.77777777777777,1.1555555555555554,97.33333333333333,9.777777777777779,1012.0,83.44444444444444,14.0,5.666666666666666,1.0,,,0.33296651824593204,110.1714647614215,,,,,,0.0
2021-06-22 02:30:00,,,,,,,2.7835349999999996,18.1478,44.7346,14.166666666666666,3.166666666666667,187.33333333333334,1.2166666666666666,97.5,9.833333333333334,1012.0,83.83333333333333,14.0,5.5,1.0,,,0.32135941146478303,113.37397378932285,,,,,,0.0
2021-06-22 02:40:00,,,,,,,3.761665,18.054,44.7593,14.11111111111111,3.111111111111111,187.88888888888889,1.2777777777777777,97.66666666666667,9.88888888888889,1012.0,84.22222222222223,14.0,5.333333333333333,1.0,,,0.27554609373064526,108.05299982017043,,,,,,0.0
2021-06-22 02:50:00,,,,,,,4.51074,18.386400000000002,44.7941,14.055555555555555,3.0555555555555554,188.44444444444446,1.3388888888888888,97.83333333333333,9.944444444444445,1012.0,84.61111111111111,14.0,5.166666666666666,1.0,,,0.29934570224103274,108.51373114267986,,,,,,0.0
2021-06-22 03:00:00,,,,,,,4.229005,18.3994,44.798,14.0,3.0,189.0,1.4,98.0,10.0,1012.0,85.0,14.0,5.0,1.0,,,0.28267867702043653,109.04954864782128,,,,,,0.0
2021-06-22 03:10:00,,,,,,,4.4137894736842105,18.18884210526316,44.79447368421053,14.055555555555555,3.0,184.61111111111111,1.461111111111111,97.88888888888889,9.88888888888889,1012.0,84.55555555555556,14.055555555555555,4.944444444444445,1.1666666666666667,,,0.31664535782431474,110.2958438797859,,,,,,0.0
2021-06-22 03:20:00,,,,,,,4.301165,17.9704,44.8117,14.11111111111111,3.0,180.22222222222223,1.5222222222222221,97.77777777777777,9.777777777777779,1012.0,84.11111111111111,14.11111111111111,4.888888888888889,1.3333333333333335,,,0.29142512467032095,110.86035500456384,,,,,,0.0
2021-06-22 03:30:00,,,,,,,4.17054,17.9725,44.856,14.166666666666666,3.0,175.83333333333334,1.5833333333333333,97.66666666666667,9.666666666666666,1012.0,83.66666666666667,14.166666666666666,4.833333333333333,1.5,,,0.2853827850282781,112.0383658692527,,,,,,0.0
2021-06-22 03:40:00,,,,,,,4.083209999999999,17.8464,44.8932,14.222222222222221,3.0,171.44444444444446,1.6444444444444444,97.55555555555556,9.555555555555555,1012.0,83.22222222222223,14.222222222222221,4.777777777777778,1.6666666666666667,,,0.3028787171169273,107.2074859621296,,,,,,0.0
2021-06-22 03:50:00,,,,,,,4.16772,17.8061,44.9456,14.277777777777779,3.0,167.05555555555554,1.7055555555555555,97.44444444444444,9.444444444444445,1012.0,82.77777777777777,14.277777777777779,4.722222222222222,1.8333333333333335,,,0.3202138207341402,110.3176397439989,,,,,,0.0
2021-06-22 04:00:00,,,,,,,4.191115,17.8278,44.9086,14.333333333333334,3.0,162.66666666666666,1.7666666666666666,97.33333333333333,9.333333333333334,1012.0,82.33333333333333,14.333333333333334,4.666666666666667,2.0,,,0.3482092472917195,105.25516630205057,,,,,,0.0
2021-06-22 04:10:00,,,,,,,4.075485,17.9039,44.8966,14.38888888888889,3.0,158.27777777777777,1.8277777777777777,97.22222222222223,9.222222222222221,1012.0,81.88888888888889,14.38888888888889,4.611111111111111,2.166666666666667,,,0.4626489617149372,101.44006300931596,,,,,,0.0
2021-06-22 04:20:00,,,,,,,4.037675,17.999000000000002,44.9233,14.444444444444445,3.0,153.88888888888889,1.8888888888888888,97.11111111111111,9.11111111111111,1012.0,81.44444444444444,14.444444444444445,4.555555555555555,2.3333333333333335,,,0.4542561599978451,107.67096832792637,,,,,,0.0
2021-06-22 04:30:00,,,,,,,3.84959,18.1875,44.9661,14.5,3.0,149.5,1.95,97.0,9.0,1012.0,81.0,14.5,4.5,2.5,,,0.3961531051980742,111.77667273979402,,,,,,0.0
2021-06-22 04:40:00,,,,,,,3.64102,18.2158,44.9486,14.555555555555555,3.0,145.11111111111111,2.011111111111111,96.88888888888889,8.88888888888889,1012.0,80.55555555555556,14.555555555555555,4.444444444444445,2.666666666666667,,,0.4370696832770008,107.83319700165657,,,,,,0.0
2021-06-22 04:50:00,,,,,,,3.667485,18.4019,44.9014,14.61111111111111,3.0,140.72222222222223,2.072222222222222,96.77777777777777,8.777777777777779,1012.0,80.11111111111111,14.61111111111111,4.388888888888889,2.8333333333333335,,,0.3193945410056302,116.52817261905993,,,,,,0.0
2021-06-22 05:00:00,,,,,,,4.068225,18.6161,44.757799999999996,14.666666666666666,3.0,136.33333333333331,2.1333333333333333,96.66666666666667,8.666666666666666,1012.0,79.66666666666667,14.666666666666666,4.333333333333333,3.0,,,0.4374060171118564,114.7968164446125,,,,,,0.0
2021-06-22 05:10:00,,,,,,,3.4421500000000003,18.7768,44.6483,14.722222222222221,3.0,131.94444444444446,2.1944444444444446,96.55555555555556,8.555555555555555,1012.0,79.22222222222223,14.722222222222221,4.277777777777778,3.166666666666667,,,0.49665487771232925,118.0970893954692,,,,,,0.0
2021-06-22 05:20:00,,,,,,,3.466925,18.9166,44.5995,14.777777777777779,3.0,127.55555555555554,2.2555555555555555,96.44444444444444,8.444444444444445,1012.0,78.77777777777777,14.777777777777779,4.222222222222222,3.3333333333333335,,,0.4936312241132481,150.85184210653358,,,,,,0.0
2021-06-22 05:30:00,,,,,,,3.30398,19.172800000000002,44.5949,14.833333333333334,3.0,123.16666666666666,2.3166666666666664,96.33333333333333,8.333333333333334,1012.0,78.33333333333333,14.833333333333334,4.166666666666667,3.5,,,0.5153062512111024,130.57375261640817,,,,,,0.0
2021-06-22 05:40:00,,,,,,,2.8034600000000003,19.4351,44.587900000000005,14.88888888888889,3.0,118.77777777777777,2.3777777777777778,96.22222222222223,8.222222222222221,1012.0,77.88888888888889,14.88888888888889,4.111111111111111,3.666666666666667,,,0.6793528498797599,127.48296036370057,,,,,,0.0
2021-06-22 05:50:00,,,,,,,2.699465,19.5017,44.570100000000004,14.944444444444445,3.0,114.38888888888889,2.438888888888889,96.11111111111111,8.11111111111111,1012.0,77.44444444444444,14.944444444444445,4.055555555555555,3.8333333333333335,,,1.4277755095443483,146.60217509576827,,,,,,0.0
2021-06-22 06:00:00,,,,,,,2.8182549999999997,19.466900000000003,44.5557,15.0,3.0,110.0,2.5,96.0,8.0,1012.0,77.0,15.0,4.0,4.0,,,0.8649169269322001,142.74484993196478,,,,,,0.0
2021-06-22 06:10:00,,,,,,,3.380265,19.4434,44.5619,15.222222222222221,3.111111111111111,105.66666666666667,2.422222222222222,95.16666666666667,8.0,1011.9444444444445,76.94444444444444,15.0,4.111111111111111,4.0,,,1.1814012995833731,133.21142010467875,,,,,,0.0
2021-06-22 06:20:00,,,,,,,3.4447249999999996,19.9535,44.5815,15.444444444444445,3.2222222222222223,101.33333333333333,2.3444444444444446,94.33333333333333,8.0,1011.8888888888889,76.88888888888889,15.0,4.222222222222222,4.0,,,0.8277252717408757,121.74202707215218,,,,,,0.0
2021-06-22 06:30:00,,,,,,,3.65603,20.386699999999998,44.402,15.666666666666666,3.3333333333333335,97.0,2.2666666666666666,93.5,8.0,1011.8333333333334,76.83333333333333,15.0,4.333333333333333,4.0,,,1.5583664513728714,124.77903900577523,,,,,,0.0
2021-06-22 06:40:00,,,,,,,3.2270449999999995,20.2711,44.099599999999995,15.88888888888889,3.4444444444444446,92.66666666666667,2.188888888888889,92.66666666666667,8.0,1011.7777777777778,76.77777777777777,15.0,4.444444444444445,4.0,,,1.4010174353227103,120.35606817816611,,,,,,0.0
2021-06-22 06:50:00,,,,,,,3.172055,20.4035,44.007,16.11111111111111,3.5555555555555554,88.33333333333333,2.111111111111111,91.83333333333333,8.0,1011.7222222222222,76.72222222222223,15.0,4.555555555555555,4.0,,,1.0984285637248035,132.06800496311513,,,,,,0.0
2021-06-22 07:00:00,,,,,,,2.860005,20.8591,43.9964,16.333333333333332,3.6666666666666665,84.0,2.033333333333333,91.0,8.0,1011.6666666666666,76.66666666666667,15.0,4.666666666666667,4.0,,,1.1533949647010382,149.47325201088424,,,,,,0.0
2021-06-22 07:10:00,,,,,,,5.052345,20.9691,43.8932,16.555555555555557,3.7777777777777777,79.66666666666667,1.9555555555555557,90.16666666666667,8.0,1011.6111111111111,76.61111111111111,15.0,4.777777777777778,4.0,,,1.0487931003307893,171.139622996271,,,,,,0.0
2021-06-22 07:20:00,,,,,,,3.688105,20.8423,43.8019,16.77777777777778,3.888888888888889,75.33333333333334,1.8777777777777778,89.33333333333333,8.0,1011.5555555555555,76.55555555555556,15.0,4.888888888888889,4.0,,,1.5321201722382827,153.56698789952165,,,,,,0.0
2021-06-22 07:30:00,,,,,,,4.3092999999999995,21.0834,43.8123,17.0,4.0,71.0,1.8,88.5,8.0,1011.5,76.5,15.0,5.0,4.0,,,1.8154159160690793,132.76428930702855,,,,,,0.0
2021-06-22 07:40:00,,,,,,,3.986815789473684,20.96315789473684,43.78094736842105,17.22222222222222,4.111111111111111,66.66666666666666,1.7222222222222223,87.66666666666667,8.0,1011.4444444444445,76.44444444444444,15.0,5.111111111111111,4.0,,,1.521894396940867,110.23981911438334,,,,,,0.0
2021-06-22 07:50:00,,,,,,,4.106815,20.7162,43.820299999999996,17.444444444444443,4.222222222222222,62.333333333333336,1.6444444444444444,86.83333333333333,8.0,1011.3888888888889,76.38888888888889,15.0,5.222222222222222,4.0,,,1.4214006622026196,106.13051547680871,,,,,,0.0
2021-06-22 08:00:00,,,,,,,3.545375,20.226,43.9387,17.666666666666668,4.333333333333333,58.0,1.5666666666666667,86.0,8.0,1011.3333333333334,76.33333333333333,15.0,5.333333333333333,4.0,,,1.5371090238579248,106.95421854396325,,,,,,0.0
2021-06-22 08:10:00,,,,,,,2.9093150000000003,20.0,44.1062,17.88888888888889,4.444444444444445,53.66666666666667,1.488888888888889,85.16666666666667,8.0,1011.2777777777778,76.27777777777777,15.0,5.444444444444445,4.0,,,1.4895844106418266,112.59484334180584,,,,,,0.0
2021-06-22 08:20:00,,,,,,,3.547695,20.2459,44.242399999999996,18.11111111111111,4.555555555555555,49.333333333333336,1.4111111111111112,84.33333333333333,8.0,1011.2222222222222,76.22222222222223,15.0,5.555555555555555,4.0,,,1.5643460048322624,115.67659669477389,,,,,,0.0
2021-06-22 08:30:00,,,,,,,4.191065,20.406200000000002,44.3033,18.333333333333332,4.666666666666666,45.0,1.3333333333333333,83.5,8.0,1011.1666666666666,76.16666666666667,15.0,5.666666666666666,4.0,,,2.627480104134581,145.63651317014532,,,,,,0.0
2021-06-22 08:40:00,,,,,,,2.9512899999999997,20.3291,44.3097,18.555555555555557,4.777777777777778,40.66666666666667,1.2555555555555555,82.66666666666667,8.0,1011.1111111111111,76.11111111111111,15.0,5.777777777777778,4.0,,,3.0335737035772894,125.7482118339323,,,,,,0.0
2021-06-22 08:50:00,,,,,,,3.505185,20.3432,44.335,18.77777777777778,4.888888888888889,36.33333333333333,1.1777777777777778,81.83333333333333,8.0,1011.0555555555555,76.05555555555556,15.0,5.888888888888889,4.0,,,2.9240066514244187,112.73260396062992,,,,,,0.0
2021-06-22 09:00:00,,,,,,,3.125355,20.4467,44.379599999999996,19.0,5.0,32.0,1.1,81.0,8.0,1011.0,76.0,15.0,6.0,4.0,,,2.507860852719027,114.84710368441998,,,,,,0.0
2021-06-22 09:10:00,,,,,,,2.809225,20.4654,44.334199999999996,19.166666666666668,5.055555555555555,30.555555555555557,1.077777777777778,80.33333333333333,8.11111111111111,1010.9444444444445,76.22222222222223,15.055555555555555,6.111111111111111,4.055555555555555,,,2.6227615077010658,140.66561205244335,,,,,,0.0
2021-06-22 09:20:00,,,,,,,3.13931,20.3552,44.3514,19.333333333333332,5.111111111111111,29.11111111111111,1.0555555555555556,79.66666666666667,8.222222222222221,1010.8888888888889,76.44444444444444,15.11111111111111,6.222222222222222,4.111111111111111,,,2.927795791275757,251.7845953201035,,,,,,0.0
2021-06-22 09:30:00,,,,,,,3.9400399999999998,20.087,44.380900000000004,19.5,5.166666666666667,27.666666666666668,1.0333333333333334,79.0,8.333333333333334,1010.8333333333334,76.66666666666667,15.166666666666666,6.333333333333333,4.166666666666667,,,3.2305536995971273,204.44694739605748,,,,,,0.0
2021-06-22 09:40:00,,,,,,,3.43959,20.0327,44.4542,19.666666666666668,5.222222222222222,26.22222222222222,1.011111111111111,78.33333333333333,8.444444444444445,1010.7777777777778,76.88888888888889,15.222222222222221,6.444444444444445,4.222222222222222,,,3.1343371648236182,305.7074413920257,,,,,,0.0
2021-06-22 09:50:00,,,,,,,3.2370150000000004,20.0482,44.5184,19.833333333333332,5.277777777777778,24.77777777777778,0.9888888888888889,77.66666666666667,8.555555555555555,1010.7222222222222,77.11111111111111,15.277777777777779,6.555555555555555,4.277777777777778,,,3.0229863884152666,463.61249876033116,,,,,,0.0
2021-06-22 10:00:00,,,,,,,2.838355,20.584600000000002,44.400600000000004,20.0,5.333333333333333,23.333333333333336,0.9666666666666668,77.0,8.666666666666666,1010.6666666666666,77.33333333333333,15.333333333333334,6.666666666666667,4.333333333333333,,,3.771261927125144,475.8941413517322,,,,,,0.0
2021-06-22 10:10:00,,,,,,,2.225605,20.3078,44.1046,20.166666666666668,5.388888888888889,21.88888888888889,0.9444444444444445,76.33333333333333,8.777777777777779,1010.6111111111111,77.55555555555556,15.38888888888889,6.777777777777778,4.388888888888889,,,3.5587157254569277,452.70381858179127,,,,,,0.0
2021-06-22 10:20:00,,,,,,,1.87203,20.3357,43.9402,20.333333333333332,5.444444444444445,20.444444444444443,0.9222222222222223,75.66666666666667,8.88888888888889,1010.5555555555555,77.77777777777777,15.444444444444445,6.888888888888889,4.444444444444445,,,4.800573611091086,492.1633256116964,,,,,,0.0
2021-06-22 10:30:00,,,,,,,2.22749,20.962799999999998,43.8531,20.5,5.5,19.0,0.9,75.0,9.0,1010.5,78.0,15.5,7.0,4.5,,,6.0207047195219054,416.7598422051554,,,,,,0.0
2021-06-22 10:40:00,,,,,,,1.9103894736842106,21.202052631578947,43.700631578947366,20.666666666666668,5.555555555555555,17.555555555555557,0.8777777777777778,74.33333333333333,9.11111111111111,1010.4444444444445,78.22222222222223,15.555555555555555,7.111111111111111,4.555555555555555,,,5.6339980955985975,341.3264368261995,,,,,,0.0
2021-06-22 10:50:00,,,,,,,3.2265299999999995,21.3323,43.5243,20.833333333333332,5.611111111111111,16.11111111111111,0.8555555555555556,73.66666666666667,9.222222222222221,1010.3888888888889,78.44444444444444,15.61111111111111,7.222222222222222,4.611111111111111,,,6.4236187836005865,264.717522761027,,,,,,0.0
2021-06-22 11:00:00,,,,,,,1.8511250000000001,22.1744,43.2899,21.0,5.666666666666667,14.666666666666668,0.8333333333333334,73.0,9.333333333333334,1010.3333333333334,78.66666666666667,15.666666666666666,7.333333333333333,4.666666666666667,,,5.944681149027442,224.12494652484096,,,,,,0.0
2021-06-22 11:10:00,,,,,,,1.348295,22.3818,42.977199999999996,21.166666666666668,5.722222222222222,13.222222222222221,0.8111111111111111,72.33333333333333,9.444444444444445,1010.2777777777778,78.88888888888889,15.722222222222221,7.444444444444445,4.722222222222222,,,5.834803204576848,178.73627621623757,,,,,,0.0
2021-06-22 11:20:00,,,,,,,1.3779299999999999,22.071,42.679700000000004,21.333333333333332,5.777777777777778,11.777777777777779,0.788888888888889,71.66666666666667,9.555555555555555,1010.2222222222222,79.11111111111111,15.777777777777779,7.555555555555555,4.777777777777778,,,5.175122988075859,150.0323101216117,,,,,,0.0
2021-06-22 11:30:00,,,,,,,1.1915227272727273,22.144272727272728,42.49545454545454,21.5,5.833333333333333,10.333333333333332,0.7666666666666666,71.0,9.666666666666666,1010.1666666666666,79.33333333333333,15.833333333333334,7.666666666666666,4.833333333333333,,,6.5841675535972515,126.20803729860123,,,,,,0.0
2021-06-22 11:40:00,,,,,,,1.352825,22.627699999999997,42.495,21.666666666666668,5.888888888888889,8.88888888888889,0.7444444444444445,70.33333333333333,9.777777777777779,1010.1111111111111,79.55555555555556,15.88888888888889,7.777777777777778,4.888888888888889,,,7.974616137103172,101.09613350086967,,,,,,0.0
2021-06-22 11:50:00,,,,,,,1.855221052631579,22.666473684210526,42.44978947368421,21.833333333333332,5.944444444444445,7.444444444444443,0.7222222222222222,69.66666666666667,9.88888888888889,1010.0555555555555,79.77777777777777,15.944444444444445,7.888888888888889,4.944444444444445,,,10.561816733732062,98.12781245538744,,,,,,0.0
2021-06-22 12:00:00,,,,,,,1.7976400000000001,22.7458,42.4666,22.0,6.0,6.0,0.7,69.0,10.0,1010.0,80.0,16.0,8.0,5.0,,,10.07055113470487,91.43003884870454,,,,,,87.0
2021-06-22 12:10:00,,,,,,,1.737735,22.7769,42.568200000000004,21.88888888888889,6.166666666666667,16.11111111111111,0.8166666666666667,69.5,9.88888888888889,1010.0555555555555,79.94444444444444,16.0,8.333333333333334,5.0,,,7.816526974405946,106.14937325924802,,,,,,0.0
2021-06-22 12:20:00,,,,,,,1.48824,22.2597,42.6796,21.77777777777778,6.333333333333333,26.22222222222222,0.9333333333333332,70.0,9.777777777777779,1010.1111111111111,79.88888888888889,16.0,8.666666666666666,5.0,,,6.901369226423361,130.81852343693964,,,,,,0.0
2021-06-22 12:30:00,,,,,,,3.3962449999999995,22.1205,42.8278,21.666666666666668,6.5,36.33333333333333,1.0499999999999998,70.5,9.666666666666666,1010.1666666666666,79.83333333333333,16.0,9.0,5.0,,,5.856544383164853,118.08778583655923,,,,,,0.0
2021-06-22 12:40:00,,,,,,,1.52918,21.9224,42.987,21.555555555555557,6.666666666666667,46.44444444444444,1.1666666666666665,71.0,9.555555555555555,1010.2222222222222,79.77777777777777,16.0,9.333333333333334,5.0,,,5.091168623206306,100.38388791143556,,,,,,0.0
2021-06-22 12:50:00,,,,,,,1.7098900000000001,22.0375,43.072199999999995,21.444444444444443,6.833333333333333,56.55555555555555,1.2833333333333332,71.5,9.444444444444445,1010.2777777777778,79.72222222222223,16.0,9.666666666666666,5.0,,,4.310666199390498,97.56362977108712,,,,,,0.0
2021-06-22 13:00:00,,,,,,,1.606935,22.1502,43.017399999999995,21.333333333333332,7.0,66.66666666666666,1.4,72.0,9.333333333333334,1010.3333333333334,79.66666666666667,16.0,10.0,5.0,,,4.3692051640809595,98.6008892826576,,,,,,0.0
2021-06-22 13:10:00,,,,,,,1.7347100000000002,22.3805,42.889300000000006,21.22222222222222,7.166666666666667,76.77777777777777,1.5166666666666666,72.5,9.222222222222221,1010.3888888888889,79.61111111111111,16.0,10.333333333333334,5.0,,,4.286672900228178,98.8218593838794,,,,,,0.0
2021-06-22 13:20:00,,,,,,,2.19978,22.3022,42.8582,21.11111111111111,7.333333333333334,86.88888888888889,1.6333333333333333,73.0,9.11111111111111,1010.4444444444445,79.55555555555556,16.0,10.666666666666668,5.0,,,3.768858106789616,98.83435479244943,,,,,,0.0
2021-06-22 13:30:00,,,,,,,1.80593,22.2729,42.9188,21.0,7.5,96.99999999999999,1.7499999999999998,73.5,9.0,1010.5,79.5,16.0,11.0,5.0,,,3.6087778725597146,90.54266365805589,,,,,,0.0
2021-06-22 13:40:00,,,,,,,1.4638849999999999,22.1005,43.0538,20.88888888888889,7.666666666666667,107.1111111111111,1.8666666666666665,74.0,8.88888888888889,1010.5555555555555,79.44444444444444,16.0,11.333333333333334,5.0,,,3.1747881575896915,96.94774265698794,,,,,,0.0
2021-06-22 13:50:00,,,,,,,1.46688,21.9614,43.2395,20.77777777777778,7.833333333333334,117.22222222222221,1.9833333333333332,74.5,8.777777777777779,1010.6111111111111,79.38888888888889,16.0,11.666666666666668,5.0,,,3.4558251459854477,83.13097972805217,,,,,,0.0
2021-06-22 14:00:00,,,,,,,1.598155,21.8127,43.3973,20.666666666666668,8.0,127.33333333333333,2.0999999999999996,75.0,8.666666666666666,1010.6666666666666,79.33333333333333,16.0,12.0,5.0,,,2.5368896255621127,86.89211857014456,,,,,,0.0
2021-06-22 14:10:00,,,,,,,1.708605,21.697300000000002,43.5192,20.555555555555557,8.166666666666668,137.44444444444443,2.2166666666666663,75.5,8.555555555555555,1010.7222222222222,79.27777777777777,16.0,12.333333333333334,5.0,,,2.127247661608087,92.86784567924543,,,,,,0.0
2021-06-22 14:20:00,,,,,,,1.72239,21.6042,43.5757,20.444444444444443,8.333333333333334,147.55555555555554,2.333333333333333,76.0,8.444444444444445,1010.7777777777778,79.22222222222223,16.0,12.666666666666668,5.0,,,1.9259699568573363,107.44830866668185,,,,,,0.0
2021-06-22 14:30:00,,,,,,,2.7375350000000003,21.438200000000002,43.613800000000005,20.333333333333332,8.5,157.66666666666666,2.4499999999999997,76.5,8.333333333333334,1010.8333333333334,79.16666666666667,16.0,13.0,5.0,,,1.6528979316909436,108.6061822238211,,,,,,0.0
2021-06-22 14:40:00,,,,,,,0.8278399999999999,21.319200000000002,43.6425,20.22222222222222,8.666666666666668,167.77777777777777,2.5666666666666664,77.0,8.222222222222221,1010.8888888888889,79.11111111111111,16.0,13.333333333333334,5.0,,,1.4088641316506822,105.6639295205154,,,,,,0.0
2021-06-22 14:50:00,,,,,,,0.703955,21.5502,43.694,20.11111111111111,8.833333333333334,177.88888888888889,2.683333333333333,77.5,8.11111111111111,1010.9444444444445,79.05555555555556,16.0,13.666666666666668,5.0,,,1.298454104320141,105.88292455576234,,,,,,0.0
2021-06-22 15:00:00,,,,,,,0.71384,21.6846,43.649,20.0,9.0,188.0,2.8,78.0,8.0,1011.0,79.0,16.0,14.0,5.0,,,1.2508533769088277,106.21867205021745,,,,,,0.0
2021-06-22 15:10:00,,,,,,,0.8183149999999999,21.8484,43.5141,19.88888888888889,8.833333333333334,193.22222222222223,2.8722222222222222,78.33333333333333,7.944444444444445,1011.1666666666666,78.72222222222223,16.0,13.777777777777779,4.777777777777778,,,1.0178971608176743,134.12748558906512,,,,,,0.0
2021-06-22 15:20:00,,,,,,,0.95565,21.344900000000003,43.4119,19.77777777777778,8.666666666666666,198.44444444444446,2.944444444444444,78.66666666666667,7.888888888888889,1011.3333333333334,78.44444444444444,16.0,13.555555555555555,4.555555555555555,,,0.8286645194441922,129.90511972351936,,,,,,0.0
2021-06-22 15:30:00,,,,,,,0.9812749999999999,21.127100000000002,43.4446,19.666666666666668,8.5,203.66666666666666,3.0166666666666666,79.0,7.833333333333333,1011.5,78.16666666666667,16.0,13.333333333333334,4.333333333333333,,,0.786487189113757,126.23302878988666,,,,,,0.0
2021-06-22 15:40:00,,,,,,,0.950915,21.1462,43.5092,19.555555555555557,8.333333333333334,208.88888888888889,3.0888888888888886,79.33333333333333,7.777777777777778,1011.6666666666666,77.88888888888889,16.0,13.11111111111111,4.111111111111111,,,0.7487067914817293,107.42546358679647,,,,,,0.0
2021-06-22 15:50:00,,,,,,,1.0688549999999999,21.0233,43.636900000000004,19.444444444444443,8.166666666666666,214.11111111111111,3.161111111111111,79.66666666666667,7.722222222222222,1011.8333333333334,77.61111111111111,16.0,12.88888888888889,3.888888888888889,,,0.7497731963734505,172.83570889036534,,,,,,0.0
