,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-22 16:00:00,,,,,,,1.074042105263158,21.117473684210527,43.771421052631574,19.333333333333332,8.0,219.33333333333334,3.233333333333333,80.0,7.666666666666667,1012.0,77.33333333333333,16.0,12.666666666666666,3.666666666666667,,,0.6546975406970682,230.56203558539264,,,,,,0.0
2021-06-22 16:10:00,,,,,,,0.9051,21.107,44.0355,19.22222222222222,7.833333333333333,224.55555555555554,3.3055555555555554,80.33333333333333,7.611111111111111,1012.1666666666666,77.05555555555556,16.0,12.444444444444445,3.4444444444444446,,,0.6001648995414965,176.31317517210533,,,,,,0.0
2021-06-22 16:20:00,,,,,,,0.72478,21.236600000000003,44.2664,19.11111111111111,7.666666666666666,229.77777777777777,3.3777777777777773,80.66666666666667,7.555555555555555,1012.3333333333334,76.77777777777777,16.0,12.222222222222221,3.2222222222222223,,,0.48669884799606045,128.1257990282134,,,,,,0.0
2021-06-22 16:30:00,,,,,,,0.682715,21.243000000000002,44.3344,19.0,7.5,235.0,3.4499999999999997,81.0,7.5,1012.5,76.5,16.0,12.0,3.0,,,0.5826605037528243,102.22632094000691,,,,,,0.0
2021-06-22 16:40:00,,,,,,,0.75339,21.137999999999998,44.3555,18.88888888888889,7.333333333333333,240.22222222222223,3.522222222222222,81.33333333333333,7.444444444444445,1012.6666666666666,76.22222222222223,16.0,11.777777777777779,2.7777777777777777,,,0.548835191743522,89.17614353481659,,,,,,0.0
2021-06-22 16:50:00,,,,,,,0.8480700000000001,21.3397,44.3695,18.77777777777778,7.166666666666666,245.44444444444446,3.594444444444444,81.66666666666667,7.388888888888889,1012.8333333333334,75.94444444444444,16.0,11.555555555555555,2.555555555555556,,,0.4374968458375351,86.88592919883081,,,,,,0.0
2021-06-22 17:00:00,,,,,,,1.098245,21.392000000000003,44.386199999999995,18.666666666666668,7.0,250.66666666666666,3.6666666666666665,82.0,7.333333333333333,1013.0,75.66666666666667,16.0,11.333333333333334,2.3333333333333335,,,0.3405401290132333,80.02585162469896,,,,,,0.0
2021-06-22 17:10:00,,,,,,,0.9285650000000001,21.2525,44.442,18.555555555555557,6.833333333333333,255.88888888888889,3.738888888888889,82.33333333333333,7.277777777777778,1013.1666666666666,75.38888888888889,16.0,11.11111111111111,2.111111111111111,,,0.30603416099344605,76.77782663097489,,,,,,0.0
2021-06-22 17:20:00,,,,,,,0.9339700000000001,21.2975,44.515299999999996,18.444444444444443,6.666666666666666,261.1111111111111,3.811111111111111,82.66666666666667,7.222222222222222,1013.3333333333334,75.11111111111111,16.0,10.88888888888889,1.8888888888888888,,,0.3110648990439324,78.32512218539998,,,,,,0.0
2021-06-22 17:30:00,,,,,,,1.015015,21.327,44.5604,18.333333333333332,6.5,266.3333333333333,3.883333333333333,83.0,7.166666666666667,1013.5,74.83333333333333,16.0,10.666666666666668,1.666666666666667,,,0.3725525938551136,58.77891619924772,,,,,,0.0
2021-06-22 17:40:00,,,,,,,1.06236,21.2063,44.5903,18.22222222222222,6.333333333333333,271.55555555555554,3.9555555555555553,83.33333333333333,7.111111111111111,1013.6666666666666,74.55555555555556,16.0,10.444444444444445,1.4444444444444446,,,0.4247590621211434,63.19492385551754,,,,,,0.0
2021-06-22 17:50:00,,,,,,,1.1169499999999999,21.0084,44.6721,18.11111111111111,6.166666666666666,276.77777777777777,4.027777777777778,83.66666666666667,7.055555555555555,1013.8333333333334,74.27777777777777,16.0,10.222222222222221,1.2222222222222223,,,0.3882263698311007,65.07102895973766,,,,,,0.0
2021-06-22 18:00:00,,,,,,,1.12765,21.0357,44.7682,18.0,6.0,282.0,4.1,84.0,7.0,1014.0,74.0,16.0,10.0,1.0,,,0.23733671260945033,71.92929345728987,,,,,,0.0
2021-06-22 18:10:00,,,,,,,1.27212,21.019,44.562799999999996,17.88888888888889,5.944444444444445,278.0,3.9888888888888885,84.33333333333333,7.111111111111111,1014.1111111111111,74.33333333333333,15.944444444444445,9.88888888888889,1.0,,,0.22360140128219022,83.03726525667697,,,,,,0.0
2021-06-22 18:20:00,,,,,,,1.23895,20.950200000000002,44.4057,17.77777777777778,5.888888888888889,274.0,3.8777777777777773,84.66666666666667,7.222222222222222,1014.2222222222222,74.66666666666667,15.88888888888889,9.777777777777779,1.0,,,0.20079612677716932,91.79967921154648,,,,,,0.0
2021-06-22 18:30:00,,,,,,,1.2998100000000001,20.680500000000002,44.374900000000004,17.666666666666668,5.833333333333333,270.0,3.7666666666666666,85.0,7.333333333333333,1014.3333333333334,75.0,15.833333333333334,9.666666666666666,1.0,,,0.22101287933245378,100.24032684024444,,,,,,0.0
2021-06-22 18:40:00,,,,,,,1.30727,20.408099999999997,44.4099,17.555555555555557,5.777777777777778,266.0,3.6555555555555554,85.33333333333333,7.444444444444445,1014.4444444444445,75.33333333333333,15.777777777777779,9.555555555555555,1.0,,,0.2175557221539613,106.31923140897588,,,,,,0.0
2021-06-22 18:50:00,,,,,,,1.23222,20.8211,44.464299999999994,17.444444444444443,5.722222222222222,262.0,3.5444444444444443,85.66666666666667,7.555555555555555,1014.5555555555555,75.66666666666667,15.722222222222221,9.444444444444445,1.0,,,0.19247322704548292,107.8338346543824,,,,,,0.0
2021-06-22 19:00:00,,,,,,,1.1004263157894738,20.968631578947367,44.45757894736842,17.333333333333332,5.666666666666667,258.0,3.433333333333333,86.0,7.666666666666667,1014.6666666666666,76.0,15.666666666666666,9.333333333333334,1.0,,,0.20047754056172934,107.81398507048182,,,,,,0.0
2021-06-22 19:10:00,,,,,,,0.9836750000000001,20.8536,44.4336,17.22222222222222,5.611111111111111,254.0,3.322222222222222,86.33333333333333,7.777777777777778,1014.7777777777778,76.33333333333333,15.61111111111111,9.222222222222221,1.0,,,0.15015852330494558,108.55697748604466,,,,,,0.0
2021-06-22 19:20:00,,,,,,,1.05922,20.8441,44.4285,17.11111111111111,5.555555555555555,250.0,3.211111111111111,86.66666666666667,7.888888888888889,1014.8888888888889,76.66666666666667,15.555555555555555,9.11111111111111,1.0,,,0.16934282663430864,108.69323756525073,,,,,,0.0
2021-06-22 19:30:00,,,,,,,1.1203400000000001,20.7517,44.4342,17.0,5.5,246.0,3.0999999999999996,87.0,8.0,1015.0,77.0,15.5,9.0,1.0,,,0.15694259394728438,109.76851551077459,,,,,,0.0
2021-06-22 19:40:00,,,,,,,1.211215,20.8521,44.4542,16.88888888888889,5.444444444444445,242.0,2.988888888888889,87.33333333333333,8.11111111111111,1015.1111111111111,77.33333333333333,15.444444444444445,8.88888888888889,1.0,,,0.17126260273074356,108.31022906481209,,,,,,0.0
2021-06-22 19:50:00,,,,,,,1.918575,20.7936,44.449400000000004,16.77777777777778,5.388888888888889,238.0,2.8777777777777773,87.66666666666667,8.222222222222221,1015.2222222222222,77.66666666666667,15.38888888888889,8.777777777777779,1.0,,,0.18349206470700216,108.40773796081544,,,,,,0.0
2021-06-22 20:00:00,,,,,,,2.0129,20.3559,44.5185,16.666666666666668,5.333333333333333,234.0,2.7666666666666666,88.0,8.333333333333334,1015.3333333333334,78.0,15.333333333333334,8.666666666666666,1.0,,,0.2171095547250519,108.30000648541639,,,,,,0.0
2021-06-22 20:10:00,,,,,,,2.065505,20.3507,44.648399999999995,16.555555555555557,5.277777777777778,230.0,2.6555555555555554,88.33333333333333,8.444444444444445,1015.4444444444445,78.33333333333333,15.277777777777779,8.555555555555555,1.0,,,0.7769061974414997,71.23532181551226,,,,,,0.0
2021-06-22 20:20:00,,,,,,,2.0117000000000003,19.693,44.7718,16.444444444444443,5.222222222222222,226.0,2.5444444444444443,88.66666666666667,8.555555555555555,1015.5555555555555,78.66666666666667,15.222222222222221,8.444444444444445,1.0,,,0.6969850992693403,87.85801525266831,,,,,,0.0
2021-06-22 20:30:00,,,,,,,1.9217549999999999,19.3866,44.914300000000004,16.333333333333332,5.166666666666667,222.0,2.4333333333333336,89.0,8.666666666666666,1015.6666666666666,79.0,15.166666666666666,8.333333333333334,1.0,,,0.791527239781315,91.74079442126603,,,,,,0.0
2021-06-22 20:40:00,,,,,,,1.8314700000000002,18.889699999999998,45.0559,16.22222222222222,5.111111111111111,218.0,2.322222222222222,89.33333333333333,8.777777777777779,1015.7777777777778,79.33333333333333,15.11111111111111,8.222222222222221,1.0,,,0.8283444683935682,102.28524597426592,,,,,,0.0
2021-06-22 20:50:00,,,,,,,1.43415,18.6774,45.2102,16.11111111111111,5.055555555555555,214.0,2.2111111111111112,89.66666666666667,8.88888888888889,1015.8888888888889,79.66666666666667,15.055555555555555,8.11111111111111,1.0,,,0.7646264676354025,108.64124921206027,,,,,,0.0
2021-06-22 21:00:00,,,,,,,1.2059,18.746555555555556,45.337555555555554,16.0,5.0,210.0,2.1,90.0,9.0,1016.0,80.0,15.0,8.0,1.0,,,0.7554098161852966,109.87760562767417,,,,,,0.0
2021-06-22 21:10:00,,,,,,,1.17142,18.3556,45.345,15.944444444444445,4.888888888888889,208.83333333333334,2.6222222222222222,90.38888888888889,8.833333333333334,1016.0555555555555,80.05555555555556,14.944444444444445,7.777777777777778,1.0,,,0.6763267956446792,114.19372463290975,,,,,,0.0
2021-06-22 21:20:00,,,,,,,1.289175,18.2703,45.523700000000005,15.88888888888889,4.777777777777778,207.66666666666666,3.144444444444445,90.77777777777777,8.666666666666666,1016.1111111111111,80.11111111111111,14.88888888888889,7.555555555555555,1.0,,,0.7999817985750861,111.86331046971898,,,,,,0.0
2021-06-22 21:30:00,,,,,,,1.23415,18.0614,45.7533,15.833333333333334,4.666666666666667,206.5,3.666666666666667,91.16666666666667,8.5,1016.1666666666666,80.16666666666667,14.833333333333334,7.333333333333333,1.0,,,0.8374252752909216,105.29145841048935,,,,,,0.0
2021-06-22 21:40:00,,,,,,,1.38787,18.1626,45.9028,15.777777777777779,4.555555555555555,205.33333333333334,4.188888888888889,91.55555555555556,8.333333333333334,1016.2222222222222,80.22222222222223,14.777777777777779,7.111111111111111,1.0,,,0.8534285777916679,107.82234184157377,,,,,,0.0
2021-06-22 21:50:00,,,,,,,1.524325,18.240299999999998,45.971199999999996,15.722222222222221,4.444444444444445,204.16666666666666,4.711111111111111,91.94444444444444,8.166666666666666,1016.2777777777778,80.27777777777777,14.722222222222221,6.888888888888889,1.0,,,0.8567765033026198,114.05857013465322,,,,,,0.0
2021-06-22 22:00:00,,,,,,,1.6052,18.113,46.0148,15.666666666666666,4.333333333333333,203.0,5.233333333333334,92.33333333333333,8.0,1016.3333333333334,80.33333333333333,14.666666666666666,6.666666666666667,1.0,,,0.9042255763920014,111.8124973978161,,,,,,0.0
2021-06-22 22:10:00,,,,,,,1.74842,18.2198,46.346000000000004,15.61111111111111,4.222222222222222,201.83333333333334,5.755555555555556,92.72222222222223,7.833333333333333,1016.3888888888889,80.38888888888889,14.61111111111111,6.444444444444445,1.0,,,0.9890299407556906,111.30435911706613,,,,,,0.0
2021-06-22 22:20:00,,,,,,,1.8109549999999999,18.299,46.6126,15.555555555555555,4.111111111111111,200.66666666666666,6.277777777777779,93.11111111111111,7.666666666666666,1016.4444444444445,80.44444444444444,14.555555555555555,6.222222222222222,1.0,,,1.0072064989906246,111.77822115213857,,,,,,0.0
2021-06-22 22:30:00,,,,,,,1.712735,18.1612,46.6068,15.5,4.0,199.5,6.800000000000001,93.5,7.5,1016.5,80.5,14.5,6.0,1.0,,,0.9451017892781625,106.43145779065492,,,,,,0.0
2021-06-22 22:40:00,,,,,,,1.48969,18.0783,46.7491,15.444444444444445,3.888888888888889,198.33333333333334,7.322222222222223,93.88888888888889,7.333333333333333,1016.5555555555555,80.55555555555556,14.444444444444445,5.777777777777778,1.0,,,0.9414180478824061,107.12260497831355,,,,,,0.0
2021-06-22 22:50:00,,,,,,,1.362495,18.0286,46.8176,15.38888888888889,3.7777777777777777,197.16666666666666,7.844444444444445,94.27777777777777,7.166666666666666,1016.6111111111111,80.61111111111111,14.38888888888889,5.555555555555555,1.0,,,0.9397740331090103,110.20268235201215,,,,,,0.0
2021-06-22 23:00:00,,,,,,,1.3775722222222222,18.380333333333333,46.56122222222222,15.333333333333334,3.666666666666667,196.0,8.366666666666667,94.66666666666667,7.0,1016.6666666666666,80.66666666666667,14.333333333333334,5.333333333333334,1.0,,,0.9686640620854614,107.84984096570204,,,,,,0.0
2021-06-22 23:10:00,,,,,,,1.50794,18.4482,46.4182,15.277777777777779,3.5555555555555554,194.83333333333334,8.88888888888889,95.05555555555556,6.833333333333333,1016.7222222222222,80.72222222222223,14.277777777777779,5.111111111111111,1.0,,,0.984504675181572,108.0302565965814,,,,,,0.0
2021-06-22 23:20:00,,,,,,,1.220085,18.360599999999998,46.4184,15.222222222222221,3.4444444444444446,193.66666666666666,9.411111111111111,95.44444444444444,6.666666666666666,1016.7777777777778,80.77777777777777,14.222222222222221,4.888888888888889,1.0,,,0.8970257840688619,107.16921344498455,,,,,,0.0
2021-06-22 23:30:00,,,,,,,1.0826850000000001,18.5102,46.6429,15.166666666666666,3.3333333333333335,192.5,9.933333333333334,95.83333333333333,6.5,1016.8333333333334,80.83333333333333,14.166666666666666,4.666666666666667,1.0,,,0.8699203175146364,108.5892762605484,,,,,,0.0
2021-06-22 23:40:00,,,,,,,1.06773,18.5944,46.4448,15.11111111111111,3.2222222222222223,191.33333333333334,10.455555555555556,96.22222222222223,6.333333333333333,1016.8888888888889,80.88888888888889,14.11111111111111,4.444444444444445,1.0,,,0.9258237081463054,106.3299284298137,,,,,,0.0
2021-06-22 23:50:00,,,,,,,1.1237650000000001,18.1118,46.2792,15.055555555555555,3.111111111111111,190.16666666666666,10.977777777777778,96.61111111111111,6.166666666666666,1016.9444444444445,80.94444444444444,14.055555555555555,4.222222222222222,1.0,,,0.9938479394932924,123.76390166072522,,,,,,0.0
2021-06-23 00:00:00,,,,,,,1.2488899999999998,18.1006,46.2515,15.0,3.0,189.0,11.5,97.0,6.0,1017.0,81.0,14.0,4.0,1.0,,,0.9009180265016811,114.57086455781582,,,,,,0.0
2021-06-23 00:10:00,,,,,,,1.189025,17.7692,46.2704,14.944444444444445,3.0,184.61111111111111,11.1,97.0,6.166666666666667,1017.0555555555555,80.5,13.944444444444445,4.055555555555555,1.0,,,0.7839363866093132,140.69262859430688,,,,,,0.0
2021-06-23 00:20:00,,,,,,,1.221945,17.976499999999998,46.3214,14.88888888888889,3.0,180.22222222222223,10.7,97.0,6.333333333333333,1017.1111111111111,80.0,13.88888888888889,4.111111111111111,1.0,,,0.5920084582934272,138.1765326518258,,,,,,0.0
2021-06-23 00:30:00,,,,,,,1.18562,17.9025,46.32,14.833333333333334,3.0,175.83333333333334,10.3,97.0,6.5,1017.1666666666666,79.5,13.833333333333334,4.166666666666667,1.0,,,0.5957378556953985,125.16246284312447,,,,,,0.0
2021-06-23 00:40:00,,,,,,,1.17294,18.204500000000003,46.3637,14.777777777777779,3.0,171.44444444444446,9.9,97.0,6.666666666666667,1017.2222222222222,79.0,13.777777777777779,4.222222222222222,1.0,,,0.48738692758320745,114.42038280767235,,,,,,0.0
2021-06-23 00:50:00,,,,,,,1.2716699999999999,18.407400000000003,46.393,14.722222222222221,3.0,167.05555555555554,9.5,97.0,6.833333333333333,1017.2777777777778,78.5,13.722222222222221,4.277777777777778,1.0,,,0.4814865380424564,109.18672547787597,,,,,,0.0
2021-06-23 01:00:00,,,,,,,1.2811842105263158,18.091736842105263,46.39689473684211,14.666666666666666,3.0,162.66666666666666,9.1,97.0,7.0,1017.3333333333334,78.0,13.666666666666666,4.333333333333333,1.0,,,0.41296310732172703,108.22130317386261,,,,,,0.0
2021-06-23 01:10:00,,,,,,,1.3336842105263158,18.227789473684208,46.39731578947368,14.61111111111111,3.0,158.27777777777777,8.7,97.0,7.166666666666667,1017.3888888888889,77.5,13.61111111111111,4.388888888888889,1.0,,,0.3604292426132044,108.6339591085574,,,,,,0.0
2021-06-23 01:20:00,,,,,,,1.7166149999999998,18.0076,46.3896,14.555555555555555,3.0,153.88888888888889,8.3,97.0,7.333333333333334,1017.4444444444445,77.0,13.555555555555555,4.444444444444445,1.0,,,0.3390797582277133,109.64177960713705,,,,,,0.0
2021-06-23 01:30:00,,,,,,,2.867655,17.8534,46.4086,14.5,3.0,149.5,7.9,97.0,7.5,1017.5,76.5,13.5,4.5,1.0,,,0.3114209419046923,107.91835883598544,,,,,,0.0
2021-06-23 01:40:00,,,,,,,3.058045,17.847900000000003,46.4554,14.444444444444445,3.0,145.11111111111111,7.5,97.0,7.666666666666667,1017.5555555555555,76.0,13.444444444444445,4.555555555555555,1.0,,,0.3041137788331104,108.8408844030779,,,,,,0.0
2021-06-23 01:50:00,,,,,,,2.693375,17.6983,46.5301,14.38888888888889,3.0,140.72222222222223,7.1,97.0,7.833333333333334,1017.6111111111111,75.5,13.38888888888889,4.611111111111111,1.0,,,0.24953744715258558,109.67737067098672,,,,,,0.0
2021-06-23 02:00:00,,,,,,,2.276,17.4018,46.6147,14.333333333333334,3.0,136.33333333333331,6.7,97.0,8.0,1017.6666666666666,75.0,13.333333333333334,4.666666666666667,1.0,,,0.26423112450135966,109.09134604524085,,,,,,0.0
2021-06-23 02:10:00,,,,,,,2.33631,17.2111,46.699400000000004,14.277777777777779,3.0,131.94444444444446,6.3,97.0,8.166666666666668,1017.7222222222222,74.5,13.277777777777779,4.722222222222222,1.0,,,0.25879941169593457,109.16071148134219,,,,,,0.0
2021-06-23 02:20:00,,,,,,,2.321725,17.3314,46.7793,14.222222222222221,3.0,127.55555555555554,5.8999999999999995,97.0,8.333333333333334,1017.7777777777778,74.0,13.222222222222221,4.777777777777778,1.0,,,0.22819664986604177,110.67060414201121,,,,,,0.0
2021-06-23 02:30:00,,,,,,,2.0796099999999997,17.2492,46.841,14.166666666666666,3.0,123.16666666666666,5.5,97.0,8.5,1017.8333333333334,73.5,13.166666666666666,4.833333333333333,1.0,,,0.22546630911897378,110.31833277664616,,,,,,0.0
2021-06-23 02:40:00,,,,,,,2.134185,17.0499,46.8876,14.11111111111111,3.0,118.77777777777777,5.1,97.0,8.666666666666668,1017.8888888888889,73.0,13.11111111111111,4.888888888888889,1.0,,,0.21339056013730784,108.8213857366271,,,,,,0.0
2021-06-23 02:50:00,,,,,,,2.033788888888889,17.06572222222222,46.93377777777778,14.055555555555555,3.0,114.38888888888889,4.7,97.0,8.833333333333334,1017.9444444444445,72.5,13.055555555555555,4.944444444444445,1.0,,,0.192414365345349,109.5978767410106,,,,,,0.0
2021-06-23 03:00:00,,,,,,,1.926625,17.1147,46.9726,14.0,3.0,110.0,4.3,97.0,9.0,1018.0,72.0,13.0,5.0,1.0,,,0.2045134220453305,109.78754311232917,,,,,,0.0
2021-06-23 03:10:00,,,,,,,1.7523499999999999,17.037200000000002,46.9935,14.0,3.0,110.83333333333333,4.1,96.88888888888889,9.055555555555555,1018.0,73.05555555555556,13.0,5.0,1.1111111111111112,,,0.18501344998866986,109.95121559013755,,,,,,0.0
2021-06-23 03:20:00,,,,,,,1.604505,16.9885,47.0302,14.0,3.0,111.66666666666667,3.9,96.77777777777777,9.11111111111111,1018.0,74.11111111111111,13.0,5.0,1.2222222222222223,,,0.1868324627337903,109.31689018184856,,,,,,0.0
2021-06-23 03:30:00,,,,,,,1.35497,17.0871,47.0757,14.0,3.0,112.5,3.6999999999999997,96.66666666666667,9.166666666666666,1018.0,75.16666666666667,13.0,5.0,1.3333333333333333,,,0.19668868653697225,108.4879275047173,,,,,,0.0
2021-06-23 03:40:00,,,,,,,1.2469649999999999,16.988400000000002,47.097899999999996,14.0,3.0,113.33333333333333,3.5,96.55555555555556,9.222222222222221,1018.0,76.22222222222223,13.0,5.0,1.4444444444444444,,,0.16941130925580264,108.6323842228604,,,,,,0.0
2021-06-23 03:50:00,,,,,,,1.223255,16.9401,47.1282,14.0,3.0,114.16666666666667,3.3,96.44444444444444,9.277777777777779,1018.0,77.27777777777777,13.0,5.0,1.5555555555555556,,,0.18639501113960208,109.23251158245539,,,,,,0.0
2021-06-23 04:00:00,,,,,,,1.135465,17.1162,47.1631,14.0,3.0,115.0,3.0999999999999996,96.33333333333333,9.333333333333334,1018.0,78.33333333333333,13.0,5.0,1.6666666666666665,,,0.2905895782833508,98.56486414613023,,,,,,0.0
2021-06-23 04:10:00,,,,,,,1.0803150000000001,17.2923,47.1418,14.0,3.0,115.83333333333333,2.9,96.22222222222223,9.38888888888889,1018.0,79.38888888888889,13.0,5.0,1.7777777777777777,,,0.3373719425762524,89.63820899510787,,,,,,0.0
2021-06-23 04:20:00,,,,,,,1.0658631578947368,17.257105263157893,47.083578947368416,14.0,3.0,116.66666666666667,2.7,96.11111111111111,9.444444444444445,1018.0,80.44444444444444,13.0,5.0,1.8888888888888888,,,0.2251803055912845,98.21913369108728,,,,,,0.0
2021-06-23 04:30:00,,,,,,,0.9789300000000001,17.3545,47.0073,14.0,3.0,117.5,2.5,96.0,9.5,1018.0,81.5,13.0,5.0,2.0,,,0.2894575828928395,94.71798271265406,,,,,,0.0
2021-06-23 04:40:00,,,,,,,0.93211,17.4897,46.9468,14.0,3.0,118.33333333333333,2.3,95.88888888888889,9.555555555555555,1018.0,82.55555555555556,13.0,5.0,2.111111111111111,,,0.29008596330333897,99.74254073407016,,,,,,0.0
2021-06-23 04:50:00,,,,,,,0.924825,17.593700000000002,46.8543,14.0,3.0,119.16666666666667,2.1,95.77777777777777,9.61111111111111,1018.0,83.61111111111111,13.0,5.0,2.2222222222222223,,,0.21198944089608,131.83128399584925,,,,,,0.0
2021-06-23 05:00:00,,,,,,,0.9645849999999999,17.9477,46.751999999999995,14.0,3.0,120.0,1.9,95.66666666666667,9.666666666666666,1018.0,84.66666666666667,13.0,5.0,2.333333333333333,,,0.27876790382851985,347.9903859878799,,,,,,0.0
2021-06-23 05:10:00,,,,,,,0.9828849999999999,17.9966,46.6599,14.0,3.0,120.83333333333333,1.7000000000000002,95.55555555555556,9.722222222222221,1018.0,85.72222222222223,13.0,5.0,2.4444444444444446,,,0.2961795386596251,194.79252363172628,,,,,,0.0
2021-06-23 05:20:00,,,,,,,1.2619099999999999,18.6801,46.4718,14.0,3.0,121.66666666666667,1.5,95.44444444444444,9.777777777777779,1018.0,86.77777777777777,13.0,5.0,2.5555555555555554,,,0.3033362847612907,168.68520757901464,,,,,,0.0
2021-06-23 05:30:00,,,,,,,1.85105,19.2347,45.9805,14.0,3.0,122.5,1.3000000000000003,95.33333333333333,9.833333333333334,1018.0,87.83333333333333,13.0,5.0,2.6666666666666665,,,0.3050972963221329,145.7131050834009,,,,,,0.0
2021-06-23 05:40:00,,,,,,,2.455835,19.441200000000002,45.2121,14.0,3.0,123.33333333333333,1.1,95.22222222222223,9.88888888888889,1018.0,88.88888888888889,13.0,5.0,2.7777777777777777,,,0.3622243160813373,122.19643752491406,,,,,,0.0
2021-06-23 05:50:00,,,,,,,2.474155,19.6389,44.7605,14.0,3.0,124.16666666666667,0.9000000000000004,95.11111111111111,9.944444444444445,1018.0,89.94444444444444,13.0,5.0,2.888888888888889,,,0.7006629021171122,124.22379549274338,,,,,,0.0
2021-06-23 06:00:00,,,,,,,1.943555,19.2835,45.1476,14.0,3.0,125.0,0.7,95.0,10.0,1018.0,91.0,13.0,5.0,3.0,,,0.5064447968937247,133.06799901412705,,,,,,0.0
2021-06-23 06:10:00,,,,,,,1.988635,20.8398,45.7287,14.222222222222221,3.111111111111111,121.94444444444444,0.6722222222222222,93.83333333333333,10.0,1017.9444444444445,88.88888888888889,13.0,5.111111111111111,3.0555555555555554,,,1.1608004612926037,135.4579984326551,,,,,,0.0
2021-06-23 06:20:00,,,,,,,1.95887,22.7816,44.7271,14.444444444444445,3.2222222222222223,118.88888888888889,0.6444444444444444,92.66666666666667,10.0,1017.8888888888889,86.77777777777777,13.0,5.222222222222222,3.111111111111111,,,0.7751377881272028,135.21566991105593,,,,,,0.0
2021-06-23 06:30:00,,,,,,,1.876445,23.3187,42.6442,14.666666666666666,3.3333333333333335,115.83333333333333,0.6166666666666667,91.5,10.0,1017.8333333333334,84.66666666666667,13.0,5.333333333333333,3.1666666666666665,,,0.7494895277201793,137.09475540635276,,,,,,0.0
2021-06-23 06:40:00,,,,,,,1.767625,22.6754,41.1374,14.88888888888889,3.4444444444444446,112.77777777777777,0.5888888888888889,90.33333333333333,10.0,1017.7777777777778,82.55555555555556,13.0,5.444444444444445,3.2222222222222223,,,0.6624120596640528,191.25816220558295,,,,,,0.0
2021-06-23 06:50:00,,,,,,,2.601975,23.9604,40.9565,15.11111111111111,3.5555555555555554,109.72222222222223,0.5611111111111111,89.16666666666667,10.0,1017.7222222222222,80.44444444444444,13.0,5.555555555555555,3.2777777777777777,,,0.7410223014324399,250.32577234602246,,,,,,0.0
2021-06-23 07:00:00,,,,,,,1.4914999999999998,23.0376,40.4131,15.333333333333334,3.6666666666666665,106.66666666666666,0.5333333333333333,88.0,10.0,1017.6666666666666,78.33333333333333,13.0,5.666666666666667,3.3333333333333335,,,0.5921222699656662,321.2033992357847,,,,,,0.0
2021-06-23 07:10:00,,,,,,,1.329185,23.9648,40.729,15.555555555555555,3.7777777777777777,103.61111111111111,0.5055555555555555,86.83333333333333,10.0,1017.6111111111111,76.22222222222223,13.0,5.777777777777778,3.388888888888889,,,0.702745952087607,349.82486368728894,,,,,,0.0
2021-06-23 07:20:00,,,,,,,1.446305,24.320500000000003,40.8073,15.777777777777779,3.888888888888889,100.55555555555556,0.47777777777777775,85.66666666666667,10.0,1017.5555555555555,74.11111111111111,13.0,5.888888888888889,3.4444444444444446,,,0.5589115188919049,329.9483735096387,,,,,,0.0
2021-06-23 07:30:00,,,,,,,1.49287,26.1099,40.248599999999996,16.0,4.0,97.5,0.44999999999999996,84.5,10.0,1017.5,72.0,13.0,6.0,3.5,,,0.6144043496579437,278.7322116175075,,,,,,0.0
2021-06-23 07:40:00,,,,,,,1.33307,25.5323,39.226299999999995,16.22222222222222,4.111111111111111,94.44444444444444,0.4222222222222222,83.33333333333333,10.0,1017.4444444444445,69.88888888888889,13.0,6.111111111111111,3.5555555555555554,,,0.6765447529325377,222.8400725490764,,,,,,0.0
2021-06-23 07:50:00,,,,,,,1.202085,23.2575,39.7033,16.444444444444443,4.222222222222222,91.38888888888889,0.39444444444444443,82.16666666666667,10.0,1017.3888888888889,67.77777777777777,13.0,6.222222222222222,3.611111111111111,,,0.6962950590353901,188.7393275330969,,,,,,0.0
2021-06-23 08:00:00,,,,,,,1.29854,22.9928,41.4074,16.666666666666668,4.333333333333333,88.33333333333333,0.3666666666666667,81.0,10.0,1017.3333333333334,65.66666666666666,13.0,6.333333333333333,3.6666666666666665,,,0.69709303676156,166.68852878893836,,,,,,0.0
2021-06-23 08:10:00,,,,,,,1.26461,24.4613,42.7316,16.88888888888889,4.444444444444445,85.27777777777777,0.3388888888888889,79.83333333333333,10.0,1017.2777777777778,63.55555555555556,13.0,6.444444444444445,3.7222222222222223,,,1.1407550737228098,182.28957960010248,,,,,,0.0
2021-06-23 08:20:00,,,,,,,1.2496,26.6548,41.947700000000005,17.11111111111111,4.555555555555555,82.22222222222223,0.3111111111111111,78.66666666666667,10.0,1017.2222222222222,61.44444444444444,13.0,6.555555555555555,3.7777777777777777,,,1.132446244008797,164.55904644378833,,,,,,0.0
2021-06-23 08:30:00,,,,,,,1.2049699999999999,25.8824,40.4068,17.333333333333332,4.666666666666666,79.16666666666666,0.2833333333333334,77.5,10.0,1017.1666666666666,59.33333333333333,13.0,6.666666666666666,3.833333333333333,,,1.3783339583099223,165.54002355672546,,,,,,0.0
2021-06-23 08:40:00,,,,,,,1.19035,26.3384,40.5324,17.555555555555557,4.777777777777778,76.11111111111111,0.2555555555555556,76.33333333333333,10.0,1017.1111111111111,57.22222222222222,13.0,6.777777777777778,3.888888888888889,,,1.566718946028564,150.93665595965197,,,,,,0.0
2021-06-23 08:50:00,,,,,,,1.290115,27.912799999999997,40.076800000000006,17.77777777777778,4.888888888888889,73.05555555555554,0.2277777777777778,75.16666666666667,10.0,1017.0555555555555,55.11111111111111,13.0,6.888888888888889,3.9444444444444446,,,1.4056502951100722,246.98281325130142,,,,,,0.0
2021-06-23 09:00:00,,,,,,,1.401375,27.760199999999998,38.776300000000006,18.0,5.0,70.0,0.2,74.0,10.0,1017.0,53.0,13.0,7.0,4.0,,,1.3171426556541421,236.54028953207415,,,,,,0.0
2021-06-23 09:10:00,,,,,,,1.28458,28.5987,38.7054,18.22222222222222,5.222222222222222,68.16666666666667,0.1888888888888889,73.0,10.0,1016.9444444444445,51.22222222222222,13.0,7.222222222222222,4.111111111111111,,,1.33584777056329,197.20632498143084,,,,,,0.0
2021-06-23 09:20:00,,,,,,,1.218255,28.7043,40.1892,18.444444444444443,5.444444444444445,66.33333333333333,0.17777777777777778,72.0,10.0,1016.8888888888889,49.44444444444444,13.0,7.444444444444445,4.222222222222222,,,1.9753701776434471,179.08414860741567,,,,,,0.0
2021-06-23 09:30:00,,,,,,,1.24923,28.918200000000002,41.3714,18.666666666666668,5.666666666666667,64.5,0.16666666666666669,71.0,10.0,1016.8333333333334,47.666666666666664,13.0,7.666666666666667,4.333333333333333,,,2.0547465577906805,153.81070018013992,,,,,,0.0
2021-06-23 09:40:00,,,,,,,1.308585,28.325499999999998,42.082,18.88888888888889,5.888888888888889,62.666666666666664,0.15555555555555556,70.0,10.0,1016.7777777777778,45.888888888888886,13.0,7.888888888888889,4.444444444444445,,,1.9618976132580115,143.16001947758562,,,,,,0.0
2021-06-23 09:50:00,,,,,,,2.49986,28.150299999999998,42.5145,19.11111111111111,6.111111111111111,60.833333333333336,0.14444444444444446,69.0,10.0,1016.7222222222222,44.111111111111114,13.0,8.11111111111111,4.555555555555555,,,1.8681924259292202,171.47744844555183,,,,,,0.0
2021-06-23 10:00:00,,,,,,,1.3361750000000001,28.4081,42.6403,19.333333333333332,6.333333333333333,59.0,0.13333333333333333,68.0,10.0,1016.6666666666666,42.333333333333336,13.0,8.333333333333334,4.666666666666667,,,2.4178304147484613,172.24864774068197,,,,,,0.0
2021-06-23 10:10:00,,,,,,,1.37832,28.7639,42.8013,19.555555555555557,6.555555555555555,57.166666666666664,0.12222222222222222,67.0,10.0,1016.6111111111111,40.55555555555556,13.0,8.555555555555555,4.777777777777778,,,2.4727347729704476,226.87249673530877,,,,,,0.0
2021-06-23 10:20:00,,,,,,,1.425425,28.523000000000003,42.8211,19.77777777777778,6.777777777777778,55.33333333333333,0.11111111111111112,66.0,10.0,1016.5555555555555,38.77777777777778,13.0,8.777777777777779,4.888888888888889,,,2.687093882927787,210.8973241959049,,,,,,0.0
2021-06-23 10:30:00,,,,,,,1.30785,28.5716,42.844,20.0,7.0,53.5,0.1,65.0,10.0,1016.5,37.0,13.0,9.0,5.0,,,3.7603845392849484,225.82710753877282,,,,,,0.0
2021-06-23 10:40:00,,,,,,,1.30813,28.266700000000004,42.805099999999996,20.22222222222222,7.222222222222222,51.66666666666667,0.08888888888888889,64.0,10.0,1016.4444444444445,35.22222222222222,13.0,9.222222222222221,5.111111111111111,,,4.311385169527625,174.29207574618064,,,,,,0.0
2021-06-23 10:50:00,,,,,,,1.17049,28.6861,42.6637,20.444444444444443,7.444444444444445,49.83333333333333,0.07777777777777778,63.0,10.0,1016.3888888888889,33.44444444444444,13.0,9.444444444444445,5.222222222222222,,,5.244717165305789,151.91588153127896,,,,,,0.0
2021-06-23 11:00:00,,,,,,,1.22079,28.668200000000002,42.4784,20.666666666666668,7.666666666666666,48.0,0.06666666666666665,62.0,10.0,1016.3333333333334,31.666666666666668,13.0,9.666666666666666,5.333333333333333,,,6.437576939130233,113.52129262870315,,,,,,0.0
2021-06-23 11:10:00,,,,,,,1.01845,29.356599999999997,42.283100000000005,20.88888888888889,7.888888888888889,46.166666666666664,0.05555555555555555,61.0,10.0,1016.2777777777778,29.88888888888889,13.0,9.88888888888889,5.444444444444445,,,7.51061246533852,99.09761891295007,,,,,,0.0
2021-06-23 11:20:00,,,,,,,0.9679949999999999,28.423099999999998,42.0196,21.11111111111111,8.11111111111111,44.33333333333333,0.044444444444444425,60.0,10.0,1016.2222222222222,28.11111111111111,13.0,10.11111111111111,5.555555555555555,,,7.879808015904184,91.46925664826301,,,,,,0.0
2021-06-23 11:30:00,,,,,,,0.847145,27.8156,41.8921,21.333333333333332,8.333333333333332,42.5,0.033333333333333326,59.0,10.0,1016.1666666666666,26.333333333333336,13.0,10.333333333333332,5.666666666666666,,,8.72961538461642,96.2436806201396,,,,,,0.0
2021-06-23 11:40:00,,,,,,,0.949035,27.823500000000003,41.8849,21.555555555555557,8.555555555555555,40.666666666666664,0.022222222222222227,58.0,10.0,1016.1111111111111,24.555555555555557,13.0,10.555555555555555,5.777777777777778,,,9.335279421590815,105.1355272185331,,,,,,0.0
2021-06-23 11:50:00,,,,,,,1.1958090909090908,27.640363636363634,42.04327272727273,21.77777777777778,8.777777777777779,38.83333333333333,0.0111111111111111,57.0,10.0,1016.0555555555555,22.77777777777778,13.0,10.777777777777779,5.888888888888889,,,9.836188156268017,106.4530919043762,,,,,,0.0
2021-06-23 12:00:00,,,,,,,0.9328749999999999,27.238800000000005,42.0963,22.0,9.0,37.0,0.0,56.0,10.0,1016.0,21.0,13.0,11.0,6.0,,,8.121135675233635,101.35461227761824,,,,,,93.0
2021-06-23 12:10:00,,,,,,,1.0004199999999999,27.215899999999998,42.2795,22.055555555555557,9.166666666666666,37.166666666666664,0.005555555555555556,56.166666666666664,10.0,1015.9444444444445,23.333333333333332,13.055555555555555,11.277777777777779,6.0,,,6.777439539594165,103.57671424434685,,,,,,0.0
2021-06-23 12:20:00,,,,,,,1.01339,27.945,42.3703,22.11111111111111,9.333333333333334,37.333333333333336,0.011111111111111112,56.333333333333336,10.0,1015.8888888888889,25.666666666666668,13.11111111111111,11.555555555555555,6.0,,,6.284522950393332,104.98810104887363,,,,,,0.0
2021-06-23 12:30:00,,,,,,,1.03722,27.8325,42.3598,22.166666666666668,9.5,37.5,0.01666666666666667,56.5,10.0,1015.8333333333334,28.0,13.166666666666666,11.833333333333334,6.0,,,5.299184545217934,96.10532658312954,,,,,,0.0
2021-06-23 12:40:00,,,,,,,1.13206,27.7394,42.3197,22.22222222222222,9.666666666666666,37.666666666666664,0.022222222222222223,56.666666666666664,10.0,1015.7777777777778,30.333333333333336,13.222222222222221,12.11111111111111,6.0,,,4.939839588545136,103.18132853254761,,,,,,0.0
2021-06-23 12:50:00,,,,,,,1.25826,27.577199999999998,42.1762,22.27777777777778,9.833333333333334,37.833333333333336,0.02777777777777778,56.833333333333336,10.0,1015.7222222222222,32.666666666666664,13.277777777777779,12.38888888888889,6.0,,,4.829294621446039,112.51922641344663,,,,,,0.0
2021-06-23 13:00:00,,,,,,,1.087995,28.138600000000004,42.2104,22.333333333333332,10.0,38.0,0.03333333333333334,57.0,10.0,1015.6666666666666,35.0,13.333333333333334,12.666666666666666,6.0,,,4.579748079803704,106.50684332249527,,,,,,0.0
2021-06-23 13:10:00,,,,,,,1.0497299999999998,28.049,42.1041,22.38888888888889,10.166666666666666,38.166666666666664,0.038888888888888896,57.166666666666664,10.0,1015.6111111111111,37.33333333333333,13.38888888888889,12.944444444444445,6.0,,,4.228780812590809,119.8090140968797,,,,,,0.0
2021-06-23 13:20:00,,,,,,,1.01357,27.880599999999998,42.0872,22.444444444444443,10.333333333333334,38.333333333333336,0.044444444444444446,57.333333333333336,10.0,1015.5555555555555,39.66666666666667,13.444444444444445,13.222222222222221,6.0,,,3.5773598320403344,145.287561796156,,,,,,0.0
2021-06-23 13:30:00,,,,,,,1.02408,28.05,42.1555,22.5,10.5,38.5,0.05,57.5,10.0,1015.5,42.0,13.5,13.5,6.0,,,3.298344119160862,126.11950925126587,,,,,,0.0
2021-06-23 13:40:00,,,,,,,1.102685,28.1132,42.1627,22.555555555555557,10.666666666666666,38.666666666666664,0.05555555555555556,57.666666666666664,10.0,1015.4444444444445,44.33333333333333,13.555555555555555,13.777777777777779,6.0,,,2.932752513612731,107.63124553120069,,,,,,0.0
2021-06-23 13:50:00,,,,,,,1.016465,27.7709,42.156099999999995,22.61111111111111,10.833333333333334,38.833333333333336,0.061111111111111116,57.833333333333336,10.0,1015.3888888888889,46.66666666666667,13.61111111111111,14.055555555555555,6.0,,,2.5174183233545326,97.65968365405239,,,,,,0.0
2021-06-23 14:00:00,,,,,,,1.11311,27.592000000000002,42.2192,22.666666666666668,11.0,39.0,0.06666666666666668,58.0,10.0,1015.3333333333334,49.0,13.666666666666666,14.333333333333332,6.0,,,2.0970946637823085,93.76709626752778,,,,,,0.0
2021-06-23 14:10:00,,,,,,,1.108825,27.5551,42.2801,22.72222222222222,11.166666666666668,39.166666666666664,0.07222222222222223,58.166666666666664,10.0,1015.2777777777778,51.33333333333333,13.722222222222221,14.61111111111111,6.0,,,2.0276981177572475,89.10121007822329,,,,,,0.0
2021-06-23 14:20:00,,,,,,,1.120565,27.4317,42.3129,22.77777777777778,11.333333333333334,39.333333333333336,0.07777777777777779,58.333333333333336,10.0,1015.2222222222222,53.666666666666664,13.777777777777779,14.88888888888889,6.0,,,1.6497393784718326,90.37710165896658,,,,,,0.0
2021-06-23 14:30:00,,,,,,,1.09333,27.538999999999998,42.3375,22.833333333333332,11.5,39.5,0.08333333333333334,58.5,10.0,1015.1666666666666,56.0,13.833333333333334,15.166666666666666,6.0,,,1.4104286799592487,94.49147803484382,,,,,,0.0
2021-06-23 14:40:00,,,,,,,1.10612,27.273199999999996,42.364799999999995,22.88888888888889,11.666666666666668,39.666666666666664,0.08888888888888889,58.666666666666664,10.0,1015.1111111111111,58.333333333333336,13.88888888888889,15.444444444444443,6.0,,,1.2834576305056697,90.4376084897747,,,,,,0.0
2021-06-23 14:50:00,,,,,,,1.29757,26.994999999999997,42.3092,22.944444444444443,11.833333333333334,39.833333333333336,0.09444444444444446,58.833333333333336,10.0,1015.0555555555555,60.666666666666664,13.944444444444445,15.722222222222221,6.0,,,1.2279043432177796,86.76606757880604,,,,,,0.0
2021-06-23 15:00:00,,,,,,,1.30327,26.7352,42.4085,23.0,12.0,40.0,0.1,59.0,10.0,1015.0,63.0,14.0,16.0,6.0,,,1.2885861954918014,102.81639280028261,,,,,,0.0
2021-06-23 15:10:00,,,,,,,1.3670149999999999,26.605,42.484300000000005,22.833333333333332,11.944444444444445,40.333333333333336,0.13333333333333333,60.22222222222222,10.0,1015.0,64.22222222222223,14.11111111111111,16.11111111111111,5.722222222222222,,,1.1972200433766775,101.19862845706402,,,,,,0.0
2021-06-23 15:20:00,,,,,,,1.250305,26.568900000000003,42.5862,22.666666666666668,11.88888888888889,40.666666666666664,0.16666666666666669,61.44444444444444,10.0,1015.0,65.44444444444444,14.222222222222221,16.22222222222222,5.444444444444445,,,1.093071651014231,102.3776548428724,,,,,,0.0
2021-06-23 15:30:00,,,,,,,1.3282450000000001,26.660899999999998,42.6539,22.5,11.833333333333334,41.0,0.2,62.666666666666664,10.0,1015.0,66.66666666666667,14.333333333333334,16.333333333333332,5.166666666666667,,,1.0736870905420202,95.44956293332375,,,,,,0.0
2021-06-23 15:40:00,,,,,,,1.33561,26.401999999999997,42.7354,22.333333333333332,11.777777777777779,41.333333333333336,0.23333333333333334,63.888888888888886,10.0,1015.0,67.88888888888889,14.444444444444445,16.444444444444443,4.888888888888889,,,0.9799170190365301,103.78205607139458,,,,,,0.0
2021-06-23 15:50:00,,,,,,,1.3477299999999999,26.2447,42.8789,22.166666666666668,11.722222222222221,41.666666666666664,0.26666666666666666,65.11111111111111,10.0,1015.0,69.11111111111111,14.555555555555555,16.555555555555557,4.611111111111111,,,0.7904703233403675,150.99119154719983,,,,,,0.0
2021-06-23 16:00:00,,,,,,,1.36059,25.798399999999997,43.025099999999995,22.0,11.666666666666666,42.0,0.30000000000000004,66.33333333333333,10.0,1015.0,70.33333333333333,14.666666666666666,16.666666666666668,4.333333333333334,,,0.846034917557812,110.47402190709518,,,,,,0.0
2021-06-23 16:10:00,,,,,,,1.4075950000000002,25.874599999999997,43.2328,21.833333333333332,11.61111111111111,42.333333333333336,0.33333333333333337,67.55555555555556,10.0,1015.0,71.55555555555556,14.777777777777779,16.77777777777778,4.055555555555555,,,0.811737751863097,121.87226297497075,,,,,,0.0
2021-06-23 16:20:00,,,,,,,1.587785,25.7523,43.3571,21.666666666666668,11.555555555555555,42.666666666666664,0.3666666666666667,68.77777777777777,10.0,1015.0,72.77777777777777,14.88888888888889,16.88888888888889,3.777777777777778,,,0.6614060627168181,137.22644034865212,,,,,,0.0
2021-06-23 16:30:00,,,,,,,1.6398,25.3652,43.4485,21.5,11.5,43.0,0.4,70.0,10.0,1015.0,74.0,15.0,17.0,3.5,,,0.6592947032475202,284.30934326689123,,,,,,0.0
2021-06-23 16:40:00,,,,,,,1.5012750000000001,25.5827,43.562200000000004,21.333333333333332,11.444444444444445,43.333333333333336,0.43333333333333335,71.22222222222223,10.0,1015.0,75.22222222222223,15.11111111111111,17.11111111111111,3.2222222222222223,,,0.705960123791533,441.5185826153944,,,,,,0.0
2021-06-23 16:50:00,,,,,,,1.6433550000000001,25.5757,43.551,21.166666666666668,11.38888888888889,43.666666666666664,0.4666666666666667,72.44444444444444,10.0,1015.0,76.44444444444444,15.222222222222221,17.22222222222222,2.9444444444444446,,,0.5651413646887588,476.77669654889297,,,,,,0.0
2021-06-23 17:00:00,,,,,,,1.5856631578947369,25.071736842105263,43.65568421052632,21.0,11.333333333333334,44.0,0.5,73.66666666666667,10.0,1015.0,77.66666666666667,15.333333333333334,17.333333333333332,2.666666666666667,,,0.5265906757495161,457.6289482952915,,,,,,0.0
2021-06-23 17:10:00,,,,,,,1.67302,25.311799999999998,43.8003,20.833333333333332,11.277777777777779,44.333333333333336,0.5333333333333333,74.88888888888889,10.0,1015.0,78.88888888888889,15.444444444444445,17.444444444444443,2.3888888888888893,,,0.6341305316454273,380.5663210731981,,,,,,0.0
2021-06-23 17:20:00,,,,,,,2.001785,25.134999999999998,43.8471,20.666666666666668,11.222222222222221,44.666666666666664,0.5666666666666667,76.11111111111111,10.0,1015.0,80.11111111111111,15.555555555555555,17.555555555555557,2.1111111111111116,,,0.5071331767443209,328.71120268740896,,,,,,0.0
2021-06-23 17:30:00,,,,,,,2.00096,25.1818,43.8603,20.5,11.166666666666666,45.0,0.6,77.33333333333334,10.0,1015.0,81.33333333333334,15.666666666666666,17.666666666666668,1.833333333333334,,,0.47152783614472815,261.154096003818,,,,,,0.0
2021-06-23 17:40:00,,,,,,,1.82772,24.8628,43.8942,20.333333333333332,11.11111111111111,45.333333333333336,0.6333333333333333,78.55555555555556,10.0,1015.0,82.55555555555556,15.777777777777779,17.77777777777778,1.5555555555555562,,,0.5462923052115629,222.08305655571024,,,,,,0.0
2021-06-23 17:50:00,,,,,,,1.6735399999999998,23.4284,43.963499999999996,20.166666666666668,11.055555555555555,45.666666666666664,0.6666666666666666,79.77777777777777,10.0,1015.0,83.77777777777777,15.88888888888889,17.88888888888889,1.2777777777777786,,,0.6076470472920412,137.31978845887267,,,,,,0.0
2021-06-23 18:00:00,,,,,,,1.09435,22.3481,44.2012,20.0,11.0,46.0,0.7,81.0,10.0,1015.0,85.0,16.0,18.0,1.0,,,0.5137364318907934,119.01904983197228,,,,,,0.0
2021-06-23 18:10:00,,,,,,,0.915855,21.652700000000003,44.553399999999996,19.77777777777778,10.61111111111111,49.55555555555556,0.861111111111111,81.77777777777777,9.88888888888889,1015.0555555555555,84.27777777777777,16.0,17.444444444444443,1.0,,,0.46796530488352317,112.86813542382193,,,,,,0.0
2021-06-23 18:20:00,,,,,,,0.9150750000000001,21.4992,44.8896,19.555555555555557,10.222222222222221,53.111111111111114,1.0222222222222221,82.55555555555556,9.777777777777779,1015.1111111111111,83.55555555555556,16.0,16.88888888888889,1.0,,,0.5085791935401278,106.212897034769,,,,,,0.0
2021-06-23 18:30:00,,,,,,,0.936625,21.5294,45.1302,19.333333333333332,9.833333333333334,56.666666666666664,1.1833333333333333,83.33333333333333,9.666666666666666,1015.1666666666666,82.83333333333333,16.0,16.333333333333332,1.0,,,0.4441668925295442,104.49204164989924,,,,,,0.0
2021-06-23 18:40:00,,,,,,,0.943665,21.424,45.2641,19.11111111111111,9.444444444444445,60.22222222222222,1.3444444444444446,84.11111111111111,9.555555555555555,1015.2222222222222,82.11111111111111,16.0,15.777777777777779,1.0,,,0.4358429815434971,100.43999455705202,,,,,,0.0
2021-06-23 18:50:00,,,,,,,1.0795949999999999,21.6522,45.1749,18.88888888888889,9.055555555555555,63.77777777777778,1.5055555555555555,84.88888888888889,9.444444444444445,1015.2777777777778,81.38888888888889,16.0,15.222222222222221,1.0,,,0.3389438288435761,87.14753076908951,,,,,,0.0
2021-06-23 19:00:00,,,,,,,1.18398,21.7452,44.917,18.666666666666668,8.666666666666666,67.33333333333333,1.6666666666666665,85.66666666666667,9.333333333333334,1015.3333333333334,80.66666666666667,16.0,14.666666666666668,1.0,,,0.40094121472773236,91.13412790998902,,,,,,0.0
2021-06-23 19:10:00,,,,,,,1.241665,21.9274,44.7645,18.444444444444443,8.277777777777779,70.88888888888889,1.8277777777777777,86.44444444444444,9.222222222222221,1015.3888888888889,79.94444444444444,16.0,14.11111111111111,1.0,,,0.36893809349860174,92.52733367984578,,,,,,0.0
2021-06-23 19:20:00,,,,,,,1.2716049999999999,22.0155,44.6839,18.22222222222222,7.888888888888889,74.44444444444444,1.988888888888889,87.22222222222223,9.11111111111111,1015.4444444444445,79.22222222222223,16.0,13.555555555555557,1.0,,,0.3854113458471614,94.05813233542577,,,,,,0.0
2021-06-23 19:30:00,,,,,,,0.780635,21.28,44.628,18.0,7.5,78.0,2.15,88.0,9.0,1015.5,78.5,16.0,13.0,1.0,,,0.2958111977564581,85.91400861406058,,,,,,0.0
2021-06-23 19:40:00,,,,,,,0.50389,20.6747,44.701499999999996,17.77777777777778,7.111111111111111,81.55555555555556,2.311111111111111,88.77777777777777,8.88888888888889,1015.5555555555555,77.77777777777777,16.0,12.444444444444445,1.0,,,0.32354533435134897,100.13255388766359,,,,,,0.0
2021-06-23 19:50:00,,,,,,,0.582535,20.566300000000002,44.855399999999996,17.555555555555557,6.722222222222222,85.11111111111111,2.4722222222222223,89.55555555555556,8.777777777777779,1015.6111111111111,77.05555555555556,16.0,11.88888888888889,1.0,,,0.3652835961313402,88.55644294372387,,,,,,0.0
2021-06-23 20:00:00,,,,,,,0.678915,20.3127,44.976600000000005,17.333333333333332,6.333333333333333,88.66666666666666,2.6333333333333333,90.33333333333333,8.666666666666666,1015.6666666666666,76.33333333333333,16.0,11.333333333333334,1.0,,,0.3358037018401306,82.36697674207095,,,,,,0.0
2021-06-23 20:10:00,,,,,,,0.8362399999999999,19.503700000000002,45.045100000000005,17.11111111111111,5.944444444444445,92.22222222222223,2.7944444444444443,91.11111111111111,8.555555555555555,1015.7222222222222,75.61111111111111,16.0,10.777777777777779,1.0,,,0.41937426429978536,72.29356944057227,,,,,,0.0
2021-06-23 20:20:00,,,,,,,0.9715250000000001,19.7268,45.238099999999996,16.88888888888889,5.555555555555555,95.77777777777777,2.9555555555555557,91.88888888888889,8.444444444444445,1015.7777777777778,74.88888888888889,16.0,10.222222222222223,1.0,,,0.5727862745628687,60.404094406063265,,,,,,0.0
2021-06-23 20:30:00,,,,,,,1.1089499999999999,19.7198,45.3601,16.666666666666668,5.166666666666667,99.33333333333333,3.116666666666667,92.66666666666667,8.333333333333334,1015.8333333333334,74.16666666666667,16.0,9.666666666666668,1.0,,,0.5364594837989511,64.3952971303261,,,,,,0.0
2021-06-23 20:40:00,,,,,,,1.18051,19.346600000000002,45.4096,16.444444444444443,4.777777777777778,102.88888888888889,3.2777777777777777,93.44444444444444,8.222222222222221,1015.8888888888889,73.44444444444444,16.0,9.111111111111112,1.0,,,0.5693983665411755,72.0438231290397,,,,,,0.0
2021-06-23 20:50:00,,,,,,,1.0401500000000001,19.2912,45.4709,16.22222222222222,4.388888888888888,106.44444444444444,3.438888888888889,94.22222222222223,8.11111111111111,1015.9444444444445,72.72222222222223,16.0,8.555555555555557,1.0,,,0.5298767299192437,81.29254938373458,,,,,,0.0
2021-06-23 21:00:00,,,,,,,1.097815,18.9673,45.566,16.0,4.0,110.0,3.6,95.0,8.0,1016.0,72.0,16.0,8.0,1.0,,,0.5630244339627903,99.57923846185545,,,,,,0.0
2021-06-23 21:10:00,,,,,,,1.1896666666666667,19.144666666666666,45.55411111111111,15.833333333333334,4.166666666666667,115.0,3.9944444444444445,95.05555555555556,7.722222222222222,1016.2222222222222,72.83333333333333,15.833333333333334,8.333333333333334,1.0,,,0.5790700102340703,101.03951930288541,,,,,,0.0
2021-06-23 21:20:00,,,,,,,1.07417,18.9174,45.5511,15.666666666666666,4.333333333333333,120.0,4.388888888888889,95.11111111111111,7.444444444444445,1016.4444444444445,73.66666666666667,15.666666666666666,8.666666666666666,1.0,,,0.6498567338708767,99.94881116295939,,,,,,0.0
2021-06-23 21:30:00,,,,,,,1.12415,18.6976,45.5816,15.5,4.5,125.0,4.783333333333333,95.16666666666667,7.166666666666667,1016.6666666666666,74.5,15.5,9.0,1.0,,,0.6131931871798753,106.25280434344447,,,,,,0.0
2021-06-23 21:40:00,,,,,,,1.2138849999999999,18.672,45.602,15.333333333333334,4.666666666666667,130.0,5.177777777777778,95.22222222222223,6.888888888888889,1016.8888888888889,75.33333333333333,15.333333333333334,9.333333333333334,1.0,,,0.6762196573716099,108.82300454759329,,,,,,0.0
2021-06-23 21:50:00,,,,,,,1.10063,18.200200000000002,45.6302,15.166666666666666,4.833333333333333,135.0,5.572222222222222,95.27777777777777,6.611111111111111,1017.1111111111111,76.16666666666667,15.166666666666666,9.666666666666666,1.0,,,0.6123071256044221,109.19277940997969,,,,,,0.0
2021-06-23 22:00:00,,,,,,,1.11025,17.8164,45.673,15.0,5.0,140.0,5.966666666666667,95.33333333333333,6.333333333333334,1017.3333333333334,77.0,15.0,10.0,1.0,,,0.6832934733913779,103.8450508811649,,,,,,0.0
2021-06-23 22:10:00,,,,,,,1.087135,18.104000000000003,45.765100000000004,14.833333333333334,5.166666666666667,145.0,6.361111111111111,95.38888888888889,6.055555555555555,1017.5555555555555,77.83333333333333,14.833333333333334,10.333333333333334,1.0,,,0.6297209371752658,108.7660844677855,,,,,,0.0
2021-06-23 22:20:00,,,,,,,1.03103,18.1126,45.8,14.666666666666666,5.333333333333334,150.0,6.7555555555555555,95.44444444444444,5.777777777777779,1017.7777777777778,78.66666666666667,14.666666666666666,10.666666666666668,1.0,,,0.6440897049220269,103.04501637668932,,,,,,0.0
2021-06-23 22:30:00,,,,,,,1.156575,18.1908,45.8095,14.5,5.5,155.0,7.15,95.5,5.5,1018.0,79.5,14.5,11.0,1.0,,,0.7614033560682152,110.55318051203497,,,,,,0.0
2021-06-23 22:40:00,,,,,,,1.024935,18.024700000000003,45.7976,14.333333333333334,5.666666666666667,160.0,7.544444444444444,95.55555555555556,5.222222222222222,1018.2222222222222,80.33333333333333,14.333333333333334,11.333333333333334,1.0,,,0.7357288782559546,108.04564525819767,,,,,,0.0
