,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-23 22:50:00,,,,,,,1.089845,17.3399,45.8004,14.166666666666666,5.833333333333334,165.0,7.938888888888888,95.61111111111111,4.944444444444445,1018.4444444444445,81.16666666666667,14.166666666666666,11.666666666666668,1.0,,,0.6889742626536027,110.65073506737833,,,,,,0.0
2021-06-23 23:00:00,,,,,,,1.08992,17.3216,45.9145,14.0,6.0,170.0,8.333333333333334,95.66666666666667,4.666666666666667,1018.6666666666666,82.0,14.0,12.0,1.0,,,0.6997508632404319,105.62934455332784,,,,,,0.0
2021-06-23 23:10:00,,,,,,,1.07128,17.448900000000002,46.019999999999996,13.833333333333332,6.166666666666667,175.0,8.727777777777778,95.72222222222223,4.388888888888889,1018.8888888888889,82.83333333333333,13.833333333333332,12.333333333333334,1.0,,,0.716532555224195,103.63771030167402,,,,,,0.0
2021-06-23 23:20:00,,,,,,,1.0497349999999999,17.7559,46.0693,13.666666666666666,6.333333333333334,180.0,9.122222222222222,95.77777777777777,4.111111111111112,1019.1111111111111,83.66666666666667,13.666666666666666,12.666666666666668,1.0,,,0.767408738545442,109.14437311635852,,,,,,0.0
2021-06-23 23:30:00,,,,,,,1.138105,17.822200000000002,46.0702,13.5,6.5,185.0,9.516666666666666,95.83333333333333,3.833333333333334,1019.3333333333334,84.5,13.5,13.0,1.0,,,0.7224383233959055,105.23247888726704,,,,,,0.0
2021-06-23 23:40:00,,,,,,,1.1305749999999999,17.7819,46.0272,13.333333333333332,6.666666666666667,190.0,9.911111111111111,95.88888888888889,3.5555555555555562,1019.5555555555555,85.33333333333333,13.333333333333332,13.333333333333334,1.0,,,0.7203777232050559,107.34773139867407,,,,,,0.0
2021-06-23 23:50:00,,,,,,,0.996895,17.4102,46.0084,13.166666666666666,6.833333333333334,195.0,10.305555555555555,95.94444444444444,3.2777777777777786,1019.7777777777778,86.16666666666667,13.166666666666666,13.666666666666668,1.0,,,0.6670322497702588,111.4086465423929,,,,,,0.0
2021-06-24 00:00:00,,,,,,,0.947465,17.705199999999998,46.0712,13.0,7.0,200.0,10.7,96.0,3.0,1020.0,87.0,13.0,14.0,1.0,,,0.7154144399785726,108.54829186067744,,,,,,0.0
2021-06-24 00:10:00,,,,,,,0.93334,17.4304,46.1119,12.944444444444445,6.888888888888889,195.0,10.305555555555555,96.0,2.9444444444444446,1019.9444444444445,85.0,12.88888888888889,13.777777777777779,1.0,,,0.6567840099570441,118.52768833225056,,,,,,0.0
2021-06-24 00:20:00,,,,,,,1.00778,17.4376,46.1729,12.88888888888889,6.777777777777778,190.0,9.91111111111111,96.0,2.888888888888889,1019.8888888888889,83.0,12.777777777777779,13.555555555555555,1.0,,,0.5394384105655097,104.31479960296113,,,,,,0.0
2021-06-24 00:30:00,,,,,,,1.056965,17.2382,46.2281,12.833333333333334,6.666666666666667,185.0,9.516666666666666,96.0,2.8333333333333335,1019.8333333333334,81.0,12.666666666666666,13.333333333333334,1.0,,,0.5493562632571842,112.92692777234956,,,,,,0.0
2021-06-24 00:40:00,,,,,,,1.11703,17.031100000000002,46.2933,12.777777777777779,6.555555555555555,180.0,9.122222222222222,96.0,2.7777777777777777,1019.7777777777778,79.0,12.555555555555555,13.11111111111111,1.0,,,0.4680722184125649,108.8744516176558,,,,,,0.0
2021-06-24 00:50:00,,,,,,,0.980435,17.050800000000002,46.380900000000004,12.722222222222221,6.444444444444445,175.0,8.727777777777778,96.0,2.7222222222222223,1019.7222222222222,77.0,12.444444444444445,12.88888888888889,1.0,,,0.46548215215194355,109.41288981895661,,,,,,0.0
2021-06-24 01:00:00,,,,,,,0.932625,17.069300000000002,46.4317,12.666666666666666,6.333333333333333,170.0,8.333333333333332,96.0,2.6666666666666665,1019.6666666666666,75.0,12.333333333333334,12.666666666666666,1.0,,,0.4304461173864745,110.50994324247715,,,,,,0.0
2021-06-24 01:10:00,,,,,,,0.9148,16.9244,46.4673,12.61111111111111,6.222222222222222,165.0,7.938888888888888,96.0,2.611111111111111,1019.6111111111111,73.0,12.222222222222221,12.444444444444445,1.0,,,0.3844312247486606,108.57867813886223,,,,,,0.0
2021-06-24 01:20:00,,,,,,,0.97547,16.7832,46.4884,12.555555555555555,6.111111111111111,160.0,7.544444444444444,96.0,2.5555555555555554,1019.5555555555555,71.0,12.11111111111111,12.222222222222221,1.0,,,0.36507392883174494,109.44496160905915,,,,,,0.0
2021-06-24 01:30:00,,,,,,,0.8901600000000001,16.603,46.5295,12.5,6.0,155.0,7.1499999999999995,96.0,2.5,1019.5,69.0,12.0,12.0,1.0,,,0.3548652576861408,107.90652311982407,,,,,,0.0
2021-06-24 01:40:00,,,,,,,0.8107200000000001,16.5306,46.5794,12.444444444444445,5.888888888888889,150.0,6.755555555555555,96.0,2.4444444444444446,1019.4444444444445,67.0,11.88888888888889,11.777777777777779,1.0,,,0.3335680235198325,108.58359864725233,,,,,,0.0
2021-06-24 01:50:00,,,,,,,0.779365,16.561799999999998,46.6362,12.38888888888889,5.777777777777778,145.0,6.361111111111111,96.0,2.388888888888889,1019.3888888888889,65.0,11.777777777777779,11.555555555555555,1.0,,,0.2992591519683262,107.25400538320596,,,,,,0.0
2021-06-24 02:00:00,,,,,,,0.7210099999999999,16.6546,46.6832,12.333333333333334,5.666666666666667,140.0,5.966666666666666,96.0,2.3333333333333335,1019.3333333333334,63.0,11.666666666666666,11.333333333333334,1.0,,,0.3012996985365526,110.06409057487876,,,,,,0.0
2021-06-24 02:10:00,,,,,,,0.6845789473684211,16.70936842105263,46.707157894736845,12.277777777777779,5.555555555555555,135.0,5.572222222222222,96.0,2.2777777777777777,1019.2777777777778,61.0,11.555555555555555,11.11111111111111,1.0,,,0.28055316695932947,108.0145102017074,,,,,,0.0
2021-06-24 02:20:00,,,,,,,0.613995,16.6091,46.701800000000006,12.222222222222221,5.444444444444445,130.0,5.177777777777777,96.0,2.2222222222222223,1019.2222222222222,59.0,11.444444444444445,10.88888888888889,1.0,,,0.25180344249526987,107.65258070476985,,,,,,0.0
2021-06-24 02:30:00,,,,,,,0.5875049999999999,16.7711,46.6973,12.166666666666666,5.333333333333334,125.0,4.783333333333333,96.0,2.166666666666667,1019.1666666666666,57.0,11.333333333333334,10.666666666666668,1.0,,,0.25159977373451325,107.67697166787703,,,,,,0.0
2021-06-24 02:40:00,,,,,,,0.68864,16.6998,46.6831,12.11111111111111,5.222222222222222,120.0,4.388888888888888,96.0,2.111111111111111,1019.1111111111111,55.0,11.222222222222221,10.444444444444445,1.0,,,0.2565996182018543,107.87440045739297,,,,,,0.0
2021-06-24 02:50:00,,,,,,,0.764595,16.621100000000002,46.6725,12.055555555555555,5.111111111111111,115.0,3.9944444444444445,96.0,2.0555555555555554,1019.0555555555555,53.0,11.11111111111111,10.222222222222221,1.0,,,0.20972907292640808,108.28514151319946,,,,,,0.0
2021-06-24 03:00:00,,,,,,,0.75444,16.8089,46.675,12.0,5.0,110.0,3.6,96.0,2.0,1019.0,51.0,11.0,10.0,1.0,,,0.21252358822099393,110.31790245832023,,,,,,0.0
2021-06-24 03:10:00,,,,,,,0.78825,16.315800000000003,46.658699999999996,12.055555555555555,4.944444444444445,107.0,3.4,95.88888888888889,2.2777777777777777,1018.8888888888889,50.833333333333336,11.055555555555555,9.777777777777779,1.1111111111111112,,,0.18429334439737138,110.135705585372,,,,,,0.0
2021-06-24 03:20:00,,,,,,,0.81308,16.4195,46.6819,12.11111111111111,4.888888888888889,104.0,3.2,95.77777777777777,2.5555555555555554,1018.7777777777778,50.666666666666664,11.11111111111111,9.555555555555555,1.2222222222222223,,,0.19063475847791472,109.23934047634319,,,,,,0.0
2021-06-24 03:30:00,,,,,,,0.775185,16.487299999999998,46.7116,12.166666666666666,4.833333333333333,101.0,3.0,95.66666666666667,2.833333333333333,1018.6666666666666,50.5,11.166666666666666,9.333333333333334,1.3333333333333333,,,0.1756459827771631,108.27081918942727,,,,,,0.0
2021-06-24 03:40:00,,,,,,,0.683875,16.5503,46.712900000000005,12.222222222222221,4.777777777777778,98.0,2.8,95.55555555555556,3.1111111111111107,1018.5555555555555,50.333333333333336,11.222222222222221,9.11111111111111,1.4444444444444444,,,0.1564786954963116,109.7235013412217,,,,,,0.0
2021-06-24 03:50:00,,,,,,,0.9881550000000001,16.3564,46.677,12.277777777777779,4.722222222222222,95.0,2.6,95.44444444444444,3.388888888888889,1018.4444444444445,50.166666666666664,11.277777777777779,8.88888888888889,1.5555555555555556,,,0.1534214951585199,109.0371552175317,,,,,,0.0
2021-06-24 04:00:00,,,,,,,1.34487,16.3813,46.6651,12.333333333333334,4.666666666666667,92.0,2.4000000000000004,95.33333333333333,3.6666666666666665,1018.3333333333334,50.0,11.333333333333334,8.666666666666666,1.6666666666666665,,,0.1428483632825693,105.29513678405245,,,,,,0.0
2021-06-24 04:10:00,,,,,,,1.2285,16.4545,46.6808,12.38888888888889,4.611111111111111,89.0,2.2,95.22222222222223,3.944444444444444,1018.2222222222222,49.833333333333336,11.38888888888889,8.444444444444445,1.7777777777777777,,,0.1867165855624539,97.69349763342215,,,,,,0.0
2021-06-24 04:20:00,,,,,,,1.16273,16.3708,46.701800000000006,12.444444444444445,4.555555555555555,86.0,2.0,95.11111111111111,4.222222222222221,1018.1111111111111,49.666666666666664,11.444444444444445,8.222222222222221,1.8888888888888888,,,0.1604717885322952,96.4438285051766,,,,,,0.0
2021-06-24 04:30:00,,,,,,,1.3969099999999999,16.3905,46.7178,12.5,4.5,83.0,1.8,95.0,4.5,1018.0,49.5,11.5,8.0,2.0,,,0.16026246732253427,101.44958026864435,,,,,,0.0
2021-06-24 04:40:00,,,,,,,1.345275,16.7829,46.706599999999995,12.555555555555555,4.444444444444445,80.0,1.6,94.88888888888889,4.777777777777778,1017.8888888888889,49.333333333333336,11.555555555555555,7.777777777777778,2.111111111111111,,,0.1761430034290809,112.62574641642598,,,,,,0.0
2021-06-24 04:50:00,,,,,,,1.3542299999999998,17.197499999999998,46.589299999999994,12.61111111111111,4.388888888888889,77.0,1.4,94.77777777777777,5.055555555555555,1017.7777777777778,49.166666666666664,11.61111111111111,7.555555555555555,2.2222222222222223,,,0.18498576209264786,119.9117649043886,,,,,,0.0
2021-06-24 05:00:00,,,,,,,1.56361,17.3037,46.4464,12.666666666666666,4.333333333333333,74.0,1.2000000000000002,94.66666666666667,5.333333333333333,1017.6666666666666,49.0,11.666666666666666,7.333333333333334,2.333333333333333,,,0.1980773321246612,117.48748150022689,,,,,,0.0
2021-06-24 05:10:00,,,,,,,1.8756350000000002,18.360899999999997,46.4501,12.722222222222221,4.277777777777778,71.0,1.0,94.55555555555556,5.611111111111111,1017.5555555555555,48.833333333333336,11.722222222222221,7.111111111111111,2.4444444444444446,,,0.18146409436713076,115.78698809478242,,,,,,0.0
2021-06-24 05:20:00,,,,,,,1.62996,19.8211,44.7672,12.777777777777779,4.222222222222222,68.0,0.7999999999999998,94.44444444444444,5.888888888888888,1017.4444444444445,48.666666666666664,11.777777777777779,6.888888888888889,2.5555555555555554,,,0.23129201987537282,114.62561522575422,,,,,,0.0
2021-06-24 05:30:00,,,,,,,1.259675,20.643700000000003,42.898,12.833333333333334,4.166666666666667,65.0,0.6000000000000001,94.33333333333333,6.166666666666666,1017.3333333333334,48.5,11.833333333333334,6.666666666666667,2.6666666666666665,,,0.28627192823984526,116.83776753592626,,,,,,0.0
2021-06-24 05:40:00,,,,,,,1.320565,21.756700000000002,41.5595,12.88888888888889,4.111111111111111,62.0,0.3999999999999999,94.22222222222223,6.444444444444444,1017.2222222222222,48.333333333333336,11.88888888888889,6.444444444444445,2.7777777777777777,,,0.41723458411792913,133.03276021321614,,,,,,0.0
2021-06-24 05:50:00,,,,,,,1.741165,21.109299999999998,40.8218,12.944444444444445,4.055555555555555,59.0,0.20000000000000018,94.11111111111111,6.722222222222221,1017.1111111111111,48.166666666666664,11.944444444444445,6.222222222222222,2.888888888888889,,,0.6409446347222827,143.92689951233945,,,,,,0.0
2021-06-24 06:00:00,,,,,,,1.57776,20.2398,41.5883,13.0,4.0,56.0,0.0,94.0,7.0,1017.0,48.0,12.0,6.0,3.0,,,0.572209213470335,155.40619536663854,,,,,,0.0
2021-06-24 06:10:00,,,,,,,1.9192250000000002,19.738,42.7808,13.166666666666666,4.111111111111111,65.55555555555556,0.016666666666666666,93.44444444444444,7.166666666666667,1017.0,49.27777777777778,12.055555555555555,6.055555555555555,3.111111111111111,,,0.541319239457785,152.67428866327145,,,,,,0.0
2021-06-24 06:20:00,,,,,,,2.1668399999999997,20.8582,43.5635,13.333333333333334,4.222222222222222,75.11111111111111,0.03333333333333333,92.88888888888889,7.333333333333333,1017.0,50.55555555555556,12.11111111111111,6.111111111111111,3.2222222222222223,,,0.6220488408081613,140.94585234647417,,,,,,0.0
2021-06-24 06:30:00,,,,,,,2.4854849999999997,22.1689,43.575900000000004,13.5,4.333333333333333,84.66666666666666,0.05,92.33333333333333,7.5,1017.0,51.833333333333336,12.166666666666666,6.166666666666667,3.3333333333333335,,,0.5098780255827864,132.54768264296365,,,,,,0.0
2021-06-24 06:40:00,,,,,,,2.697335,21.1937,42.589800000000004,13.666666666666666,4.444444444444445,94.22222222222223,0.06666666666666667,91.77777777777777,7.666666666666667,1017.0,53.111111111111114,12.222222222222221,6.222222222222222,3.4444444444444446,,,0.5248889008018385,129.1036724355591,,,,,,0.0
2021-06-24 06:50:00,,,,,,,2.76718,23.3537,42.6551,13.833333333333334,4.555555555555555,103.77777777777777,0.08333333333333333,91.22222222222223,7.833333333333333,1017.0,54.388888888888886,12.277777777777779,6.277777777777778,3.5555555555555554,,,0.6911107391076909,115.7551331891852,,,,,,0.0
2021-06-24 07:00:00,,,,,,,2.44218,22.703300000000002,41.396699999999996,14.0,4.666666666666667,113.33333333333333,0.1,90.66666666666667,8.0,1017.0,55.666666666666664,12.333333333333334,6.333333333333333,3.6666666666666665,,,0.7403182961711775,107.1086270829109,,,,,,0.0
2021-06-24 07:10:00,,,,,,,2.40076,22.877000000000002,41.4067,14.166666666666666,4.777777777777778,122.88888888888889,0.11666666666666667,90.11111111111111,8.166666666666666,1017.0,56.94444444444444,12.38888888888889,6.388888888888889,3.7777777777777777,,,0.636387753102739,112.46577286197639,,,,,,0.0
2021-06-24 07:20:00,,,,,,,2.272955,21.782,41.1124,14.333333333333334,4.888888888888889,132.44444444444446,0.13333333333333333,89.55555555555556,8.333333333333334,1017.0,58.22222222222222,12.444444444444445,6.444444444444445,3.888888888888889,,,0.6949464438291593,108.29080219764494,,,,,,0.0
2021-06-24 07:30:00,,,,,,,2.31911,21.1676,41.8209,14.5,5.0,142.0,0.15,89.0,8.5,1017.0,59.5,12.5,6.5,4.0,,,0.8048058279894166,109.73657783206572,,,,,,0.0
2021-06-24 07:40:00,,,,,,,2.9159300000000004,20.8233,42.9963,14.666666666666666,5.111111111111111,151.55555555555554,0.16666666666666666,88.44444444444444,8.666666666666666,1017.0,60.77777777777778,12.555555555555555,6.555555555555555,4.111111111111111,,,0.7498245863111342,109.27627420953438,,,,,,0.0
2021-06-24 07:50:00,,,,,,,4.09699,21.204,43.9965,14.833333333333334,5.222222222222222,161.1111111111111,0.18333333333333332,87.88888888888889,8.833333333333334,1017.0,62.05555555555556,12.61111111111111,6.611111111111111,4.222222222222222,,,0.7763848314455337,113.11791662722658,,,,,,0.0
2021-06-24 08:00:00,,,,,,,2.65657,21.496100000000002,44.591699999999996,15.0,5.333333333333333,170.66666666666666,0.2,87.33333333333333,9.0,1017.0,63.333333333333336,12.666666666666666,6.666666666666667,4.333333333333333,,,0.9023568028161082,122.20403182444599,,,,,,0.0
2021-06-24 08:10:00,,,,,,,3.637965,20.9514,44.8952,15.166666666666668,5.444444444444445,180.22222222222223,0.21666666666666667,86.77777777777777,9.166666666666668,1017.0,64.61111111111111,12.722222222222221,6.722222222222222,4.444444444444445,,,1.0222264206409455,113.54339404413255,,,,,,0.0
2021-06-24 08:20:00,,,,,,,3.795715,20.685499999999998,45.2459,15.333333333333334,5.555555555555555,189.77777777777777,0.23333333333333334,86.22222222222223,9.333333333333334,1017.0,65.88888888888889,12.777777777777779,6.777777777777778,4.555555555555555,,,1.1676609655945316,118.53934314167432,,,,,,0.0
2021-06-24 08:30:00,,,,,,,2.334295,20.5954,45.512299999999996,15.5,5.666666666666666,199.33333333333331,0.25,85.66666666666667,9.5,1017.0,67.16666666666667,12.833333333333334,6.833333333333333,4.666666666666666,,,1.4641383392174365,96.36003613595908,,,,,,0.0
2021-06-24 08:40:00,,,,,,,2.727,20.788,45.6733,15.666666666666668,5.777777777777778,208.88888888888889,0.26666666666666666,85.11111111111111,9.666666666666668,1017.0,68.44444444444444,12.88888888888889,6.888888888888889,4.777777777777778,,,2.150108626430991,99.50954119450628,,,,,,0.0
2021-06-24 08:50:00,,,,,,,1.8425947368421054,21.321684210526318,45.51531578947369,15.833333333333334,5.888888888888889,218.44444444444443,0.2833333333333333,84.55555555555556,9.833333333333334,1017.0,69.72222222222223,12.944444444444445,6.944444444444445,4.888888888888889,,,1.9820014533316346,111.52996066853152,,,,,,0.0
2021-06-24 09:00:00,,,,,,,5.643775,21.6373,44.9994,16.0,6.0,228.0,0.3,84.0,10.0,1017.0,71.0,13.0,7.0,5.0,,,2.2620210903377855,111.44834793284788,,,,,,0.0
2021-06-24 09:10:00,,,,,,,1.23955,21.0806,44.7963,16.166666666666668,6.0,232.0,0.29444444444444445,83.16666666666667,9.944444444444445,1017.0,71.05555555555556,13.0,7.055555555555555,4.944444444444445,,,2.2938339180764507,111.77189773387154,,,,,,0.0
2021-06-24 09:20:00,,,,,,,1.100305,20.5942,44.9714,16.333333333333332,6.0,236.0,0.28888888888888886,82.33333333333333,9.88888888888889,1017.0,71.11111111111111,13.0,7.111111111111111,4.888888888888889,,,2.1885789061905974,120.25137859301378,,,,,,0.0
2021-06-24 09:30:00,,,,,,,2.233935,22.1184,45.1557,16.5,6.0,240.0,0.2833333333333333,81.5,9.833333333333334,1017.0,71.16666666666667,13.0,7.166666666666667,4.833333333333333,,,1.8955009387441948,123.71088971865379,,,,,,0.0
2021-06-24 09:40:00,,,,,,,0.796505,23.5456,44.7889,16.666666666666668,6.0,244.0,0.2777777777777778,80.66666666666667,9.777777777777779,1017.0,71.22222222222223,13.0,7.222222222222222,4.777777777777778,,,1.7002432300478723,200.62119127564512,,,,,,0.0
2021-06-24 09:50:00,,,,,,,0.7518636363636364,23.957636363636365,44.302454545454545,16.833333333333332,6.0,248.0,0.2722222222222222,79.83333333333333,9.722222222222221,1017.0,71.27777777777777,13.0,7.277777777777778,4.722222222222222,,,1.9460884507631853,268.58465945831125,,,,,,0.0
2021-06-24 10:00:00,,,,,,,0.87051,23.2092,44.138400000000004,17.0,6.0,252.0,0.26666666666666666,79.0,9.666666666666666,1017.0,71.33333333333333,13.0,7.333333333333333,4.666666666666667,,,2.1226059251821647,346.4823259898902,,,,,,0.0
2021-06-24 10:10:00,,,,,,,0.8734949999999999,22.848599999999998,44.237,17.166666666666668,6.0,256.0,0.2611111111111111,78.16666666666667,9.61111111111111,1017.0,71.38888888888889,13.0,7.388888888888889,4.611111111111111,,,2.1450977437779057,706.7657823500122,,,,,,0.0
2021-06-24 10:20:00,,,,,,,0.881555,22.5524,44.3505,17.333333333333332,6.0,260.0,0.25555555555555554,77.33333333333333,9.555555555555555,1017.0,71.44444444444444,13.0,7.444444444444445,4.555555555555555,,,2.2679654150595097,634.7792501917263,,,,,,0.0
2021-06-24 10:30:00,,,,,,,0.91774,23.0539,44.4418,17.5,6.0,264.0,0.25,76.5,9.5,1017.0,71.5,13.0,7.5,4.5,,,2.3390207530718063,397.3214794844288,,,,,,0.0
2021-06-24 10:40:00,,,,,,,0.66109,23.034100000000002,44.4052,17.666666666666668,6.0,268.0,0.24444444444444444,75.66666666666667,9.444444444444445,1017.0,71.55555555555556,13.0,7.555555555555555,4.444444444444445,,,3.474310571403153,307.84218044819806,,,,,,0.0
2021-06-24 10:50:00,,,,,,,0.714825,23.0733,44.312400000000004,17.833333333333332,6.0,272.0,0.2388888888888889,74.83333333333333,9.38888888888889,1017.0,71.61111111111111,13.0,7.611111111111111,4.388888888888889,,,2.8884891263273476,136.34956586929366,,,,,,0.0
2021-06-24 11:00:00,,,,,,,0.923085,23.302699999999998,44.1824,18.0,6.0,276.0,0.23333333333333334,74.0,9.333333333333334,1017.0,71.66666666666667,13.0,7.666666666666667,4.333333333333333,,,3.2881173599002054,137.422725449686,,,,,,0.0
2021-06-24 11:10:00,,,,,,,0.720745,23.6488,43.7808,18.166666666666668,6.0,280.0,0.2277777777777778,73.16666666666667,9.277777777777779,1017.0,71.72222222222223,13.0,7.722222222222222,4.277777777777778,,,3.7459203848091223,145.75938981675833,,,,,,0.0
2021-06-24 11:20:00,,,,,,,0.57933,23.8591,43.5334,18.333333333333332,6.0,284.0,0.2222222222222222,72.33333333333333,9.222222222222221,1017.0,71.77777777777777,13.0,7.777777777777778,4.222222222222222,,,4.8149189091132865,172.1646480379266,,,,,,0.0
2021-06-24 11:30:00,,,,,,,0.396675,24.2404,43.3315,18.5,6.0,288.0,0.21666666666666667,71.5,9.166666666666666,1017.0,71.83333333333333,13.0,7.833333333333333,4.166666666666667,,,5.827975110212962,181.44826977745961,,,,,,0.0
2021-06-24 11:40:00,,,,,,,0.371585,24.194499999999998,43.048899999999996,18.666666666666668,6.0,292.0,0.21111111111111114,70.66666666666667,9.11111111111111,1017.0,71.88888888888889,13.0,7.888888888888889,4.111111111111111,,,6.088474732307391,135.52095277193575,,,,,,0.0
2021-06-24 11:50:00,,,,,,,0.348645,24.5915,42.7706,18.833333333333332,6.0,296.0,0.20555555555555555,69.83333333333333,9.055555555555555,1017.0,71.94444444444444,13.0,7.944444444444445,4.055555555555555,,,6.168129354520032,104.97707285239872,,,,,,0.0
2021-06-24 12:00:00,,,,,,,0.363775,25.636000000000003,42.4457,19.0,6.0,300.0,0.2,69.0,9.0,1017.0,72.0,13.0,8.0,4.0,,,6.543551026320053,98.5806576902314,,,,,,80.0
2021-06-24 12:10:00,,,,,,,0.49576000000000003,25.646300000000004,42.1059,18.944444444444443,6.222222222222222,298.1666666666667,0.31666666666666665,69.77777777777777,8.944444444444445,1017.0,73.0,13.055555555555555,8.38888888888889,4.0,,,6.004105242793843,102.28001075378246,,,,,,0.0
2021-06-24 12:20:00,,,,,,,0.55735,25.7902,41.9568,18.88888888888889,6.444444444444445,296.3333333333333,0.43333333333333335,70.55555555555556,8.88888888888889,1017.0,74.0,13.11111111111111,8.777777777777779,4.0,,,5.8342426265161595,124.90436096730204,,,,,,0.0
2021-06-24 12:30:00,,,,,,,0.46587500000000004,25.6245,41.9178,18.833333333333332,6.666666666666667,294.5,0.55,71.33333333333333,8.833333333333334,1017.0,75.0,13.166666666666666,9.166666666666666,4.0,,,4.419464296548347,109.2960182642743,,,,,,0.0
2021-06-24 12:40:00,,,,,,,0.49643,25.2213,42.0276,18.77777777777778,6.888888888888889,292.6666666666667,0.6666666666666666,72.11111111111111,8.777777777777779,1017.0,76.0,13.222222222222221,9.555555555555555,4.0,,,3.505862002891336,103.42276203133966,,,,,,0.0
2021-06-24 12:50:00,,,,,,,0.51639,24.494999999999997,42.2327,18.72222222222222,7.111111111111111,290.8333333333333,0.7833333333333332,72.88888888888889,8.722222222222221,1017.0,77.0,13.277777777777779,9.944444444444445,4.0,,,3.0924263650279933,95.93348905380164,,,,,,0.0
2021-06-24 13:00:00,,,,,,,0.589165,24.2074,42.4998,18.666666666666668,7.333333333333333,289.0,0.8999999999999999,73.66666666666667,8.666666666666666,1017.0,78.0,13.333333333333334,10.333333333333334,4.0,,,2.4029190944278307,94.76677021522308,,,,,,0.0
2021-06-24 13:10:00,,,,,,,0.69348,24.274,42.8262,18.61111111111111,7.555555555555555,287.1666666666667,1.0166666666666666,74.44444444444444,8.61111111111111,1017.0,79.0,13.38888888888889,10.722222222222221,4.0,,,2.988197688972209,125.15472023074908,,,,,,0.0
2021-06-24 13:20:00,,,,,,,0.821665,23.3795,43.097899999999996,18.555555555555557,7.777777777777778,285.3333333333333,1.1333333333333333,75.22222222222223,8.555555555555555,1017.0,80.0,13.444444444444445,11.11111111111111,4.0,,,2.634117401171539,153.64119926409532,,,,,,0.0
2021-06-24 13:30:00,,,,,,,1.10306,22.1343,43.374,18.5,8.0,283.5,1.2499999999999998,76.0,8.5,1017.0,81.0,13.5,11.5,4.0,,,2.146047225254404,138.7017682934346,,,,,,0.0
2021-06-24 13:40:00,,,,,,,0.8924799999999999,21.6105,43.6922,18.444444444444443,8.222222222222221,281.6666666666667,1.3666666666666665,76.77777777777777,8.444444444444445,1017.0,82.0,13.555555555555555,11.88888888888889,4.0,,,1.9603210168403422,147.64172410695568,,,,,,0.0
2021-06-24 13:50:00,,,,,,,0.9899049999999999,21.6126,43.982,18.38888888888889,8.444444444444445,279.8333333333333,1.4833333333333332,77.55555555555556,8.38888888888889,1017.0,83.0,13.61111111111111,12.277777777777779,4.0,,,2.1496486218500945,120.14054506485073,,,,,,0.0
2021-06-24 14:00:00,,,,,,,1.02193,21.3119,44.179899999999996,18.333333333333332,8.666666666666666,278.0,1.5999999999999999,78.33333333333333,8.333333333333334,1017.0,84.0,13.666666666666666,12.666666666666668,4.0,,,2.0326928503836617,108.44957157824672,,,,,,0.0
2021-06-24 14:10:00,,,,,,,1.139195,21.124699999999997,44.3292,18.27777777777778,8.88888888888889,276.1666666666667,1.7166666666666663,79.11111111111111,8.277777777777779,1017.0,85.0,13.722222222222221,13.055555555555555,4.0,,,1.505448178665786,103.42037239484193,,,,,,0.0
2021-06-24 14:20:00,,,,,,,0.99616,21.0631,44.5311,18.22222222222222,9.11111111111111,274.3333333333333,1.833333333333333,79.88888888888889,8.222222222222221,1017.0,86.0,13.777777777777779,13.444444444444445,4.0,,,1.315687671017512,95.67853991427664,,,,,,0.0
2021-06-24 14:30:00,,,,,,,1.186465,21.3266,44.664100000000005,18.166666666666668,9.333333333333332,272.5,1.9499999999999997,80.66666666666667,8.166666666666666,1017.0,87.0,13.833333333333334,13.833333333333332,4.0,,,1.1791048460727358,129.7033152747289,,,,,,0.0
2021-06-24 14:40:00,,,,,,,1.21074,21.7131,44.694900000000004,18.11111111111111,9.555555555555555,270.6666666666667,2.0666666666666664,81.44444444444444,8.11111111111111,1017.0,88.0,13.88888888888889,14.222222222222221,4.0,,,1.0726047522503104,126.79921560233598,,,,,,0.0
2021-06-24 14:50:00,,,,,,,0.79449,21.5426,44.6761,18.055555555555557,9.777777777777779,268.8333333333333,2.183333333333333,82.22222222222223,8.055555555555555,1017.0,89.0,13.944444444444445,14.61111111111111,4.0,,,1.0630088454973226,89.77441516057246,,,,,,0.0
2021-06-24 15:00:00,,,,,,,0.88993,21.0686,44.7024,18.0,10.0,267.0,2.3,83.0,8.0,1017.0,90.0,14.0,15.0,4.0,,,0.8752375763536847,82.24839544975151,,,,,,0.0
2021-06-24 15:10:00,,,,,,,0.93814,20.7292,44.788,17.88888888888889,9.777777777777779,262.44444444444446,2.444444444444444,83.55555555555556,7.944444444444445,1017.0555555555555,89.72222222222223,14.055555555555555,14.666666666666666,3.8333333333333335,,,0.7844530612727005,70.47232421239218,,,,,,0.0
2021-06-24 15:20:00,,,,,,,0.8089000000000001,20.4241,44.8645,17.77777777777778,9.555555555555555,257.8888888888889,2.5888888888888886,84.11111111111111,7.888888888888889,1017.1111111111111,89.44444444444444,14.11111111111111,14.333333333333334,3.6666666666666665,,,0.7378281637201202,68.98221903590833,,,,,,0.0
2021-06-24 15:30:00,,,,,,,0.84554,20.0584,44.924,17.666666666666668,9.333333333333334,253.33333333333334,2.7333333333333334,84.66666666666667,7.833333333333333,1017.1666666666666,89.16666666666667,14.166666666666666,14.0,3.5,,,0.6701944374861354,68.95490004167718,,,,,,0.0
2021-06-24 15:40:00,,,,,,,0.7472350000000001,19.8065,45.0737,17.555555555555557,9.11111111111111,248.77777777777777,2.8777777777777778,85.22222222222223,7.777777777777778,1017.2222222222222,88.88888888888889,14.222222222222221,13.666666666666666,3.333333333333333,,,0.5884866667568347,73.31658673302601,,,,,,0.0
2021-06-24 15:50:00,,,,,,,0.90693,19.7906,45.259499999999996,17.444444444444443,8.88888888888889,244.22222222222223,3.022222222222222,85.77777777777777,7.722222222222222,1017.2777777777778,88.61111111111111,14.277777777777779,13.333333333333334,3.1666666666666665,,,0.5445191051040665,82.39827672710526,,,,,,0.0
2021-06-24 16:00:00,,,,,,,1.063035,19.7699,45.414699999999996,17.333333333333332,8.666666666666666,239.66666666666666,3.1666666666666665,86.33333333333333,7.666666666666667,1017.3333333333334,88.33333333333333,14.333333333333334,13.0,3.0,,,0.4879924123645839,83.52280295032566,,,,,,0.0
2021-06-24 16:10:00,,,,,,,1.36879,19.702,45.476,17.22222222222222,8.444444444444445,235.11111111111111,3.311111111111111,86.88888888888889,7.611111111111111,1017.3888888888889,88.05555555555556,14.38888888888889,12.666666666666666,2.833333333333333,,,0.47836364746009563,93.39125244162177,,,,,,0.0
2021-06-24 16:20:00,,,,,,,1.38873,19.485599999999998,45.8134,17.11111111111111,8.222222222222221,230.55555555555554,3.4555555555555557,87.44444444444444,7.555555555555555,1017.4444444444445,87.77777777777777,14.444444444444445,12.333333333333332,2.6666666666666665,,,0.4575902990500132,82.99584431319587,,,,,,0.0
2021-06-24 16:30:00,,,,,,,1.43601,18.6927,46.152,17.0,8.0,226.0,3.6,88.0,7.5,1017.5,87.5,14.5,12.0,2.5,,,0.461838864463534,89.25082647011104,,,,,,0.0
2021-06-24 16:40:00,,,,,,,1.20138,18.6935,46.4474,16.88888888888889,7.777777777777778,221.44444444444446,3.7444444444444445,88.55555555555556,7.444444444444445,1017.5555555555555,87.22222222222223,14.555555555555555,11.666666666666666,2.333333333333333,,,0.3845910102053214,79.53784805556475,,,,,,0.0
2021-06-24 16:50:00,,,,,,,1.18269,18.6656,46.6668,16.77777777777778,7.555555555555555,216.88888888888889,3.8888888888888893,89.11111111111111,7.388888888888889,1017.6111111111111,86.94444444444444,14.61111111111111,11.333333333333332,2.1666666666666665,,,0.3659352276432143,77.5727442626091,,,,,,0.0
2021-06-24 17:00:00,,,,,,,1.293215,18.641299999999998,46.777300000000004,16.666666666666668,7.333333333333334,212.33333333333331,4.033333333333333,89.66666666666667,7.333333333333333,1017.6666666666666,86.66666666666667,14.666666666666666,11.0,2.0,,,0.3914042317770463,81.33330203191035,,,,,,0.0
2021-06-24 17:10:00,,,,,,,1.293385,18.9303,46.8523,16.555555555555557,7.111111111111111,207.77777777777777,4.177777777777778,90.22222222222223,7.277777777777778,1017.7222222222222,86.38888888888889,14.722222222222221,10.666666666666666,1.833333333333333,,,0.40909464947163715,70.55350098970919,,,,,,0.0
2021-06-24 17:20:00,,,,,,,1.22653,18.8119,46.8979,16.444444444444443,6.888888888888889,203.22222222222223,4.322222222222223,90.77777777777777,7.222222222222222,1017.7777777777778,86.11111111111111,14.777777777777779,10.333333333333332,1.6666666666666665,,,0.4733385548568041,59.255201816235555,,,,,,0.0
2021-06-24 17:30:00,,,,,,,1.019565,18.2302,46.9457,16.333333333333332,6.666666666666667,198.66666666666666,4.466666666666667,91.33333333333333,7.166666666666667,1017.8333333333334,85.83333333333333,14.833333333333334,10.0,1.5,,,0.39118141727679867,56.427940330828655,,,,,,0.0
2021-06-24 17:40:00,,,,,,,0.97393,17.8514,47.056400000000004,16.22222222222222,6.444444444444445,194.1111111111111,4.611111111111111,91.88888888888889,7.111111111111111,1017.8888888888889,85.55555555555556,14.88888888888889,9.666666666666666,1.333333333333333,,,0.34703154762670146,61.954618694283866,,,,,,0.0
2021-06-24 17:50:00,,,,,,,0.93255,17.660800000000002,47.1468,16.11111111111111,6.222222222222222,189.55555555555554,4.755555555555556,92.44444444444444,7.055555555555555,1017.9444444444445,85.27777777777777,14.944444444444445,9.333333333333332,1.1666666666666665,,,0.27643254124028027,65.55841294574199,,,,,,0.0
2021-06-24 18:00:00,,,,,,,0.93901,17.5536,47.275,16.0,6.0,185.0,4.9,93.0,7.0,1018.0,85.0,15.0,9.0,1.0,,,0.2193342037347413,100.07411292469433,,,,,,0.0
2021-06-24 18:10:00,,,,,,,0.931205,17.5243,47.3281,15.88888888888889,5.833333333333333,183.5,4.7444444444444445,93.0,7.111111111111111,1018.0555555555555,83.55555555555556,14.88888888888889,8.833333333333334,1.0,,,0.21220307670007482,113.56420330370887,,,,,,0.0
2021-06-24 18:20:00,,,,,,,0.82735,17.5529,47.3544,15.777777777777779,5.666666666666667,182.0,4.5888888888888895,93.0,7.222222222222222,1018.1111111111111,82.11111111111111,14.777777777777779,8.666666666666666,1.0,,,0.1700780496925199,108.35036559929283,,,,,,0.0
2021-06-24 18:30:00,,,,,,,0.561785,17.4095,47.4622,15.666666666666666,5.5,180.5,4.433333333333334,93.0,7.333333333333333,1018.1666666666666,80.66666666666667,14.666666666666666,8.5,1.0,,,0.1766898368170095,102.39807903742386,,,,,,0.0
2021-06-24 18:40:00,,,,,,,0.51613,17.2926,47.5249,15.555555555555555,5.333333333333333,179.0,4.277777777777779,93.0,7.444444444444445,1018.2222222222222,79.22222222222223,14.555555555555555,8.333333333333334,1.0,,,0.2095163571777737,110.3418775903303,,,,,,0.0
2021-06-24 18:50:00,,,,,,,0.36873999999999996,17.240299999999998,47.6342,15.444444444444445,5.166666666666667,177.5,4.122222222222223,93.0,7.555555555555555,1018.2777777777778,77.77777777777777,14.444444444444445,8.166666666666666,1.0,,,0.13984963658123695,113.59482186441366,,,,,,0.0
2021-06-24 19:00:00,,,,,,,0.20800000000000002,17.235300000000002,47.655899999999995,15.333333333333334,5.0,176.0,3.966666666666667,93.0,7.666666666666667,1018.3333333333334,76.33333333333333,14.333333333333334,8.0,1.0,,,0.15968806570643118,107.63464058741337,,,,,,0.0
2021-06-24 19:10:00,,,,,,,0.222625,17.221600000000002,47.6492,15.222222222222221,4.833333333333333,174.5,3.811111111111112,93.0,7.777777777777778,1018.3888888888889,74.88888888888889,14.222222222222221,7.833333333333333,1.0,,,0.11977287985700161,108.39288985257767,,,,,,0.0
2021-06-24 19:20:00,,,,,,,0.23418,17.247300000000003,47.636700000000005,15.11111111111111,4.666666666666666,173.0,3.655555555555556,93.0,7.888888888888889,1018.4444444444445,73.44444444444444,14.11111111111111,7.666666666666666,1.0,,,0.12035774369042693,106.85848947880632,,,,,,0.0
2021-06-24 19:30:00,,,,,,,0.17602,17.2306,47.5877,15.0,4.5,171.5,3.5000000000000004,93.0,8.0,1018.5,72.0,14.0,7.5,1.0,,,0.09721956935200812,107.86516134747005,,,,,,0.0
2021-06-24 19:40:00,,,,,,,0.173425,17.2684,47.5633,14.88888888888889,4.333333333333333,170.0,3.344444444444445,93.0,8.11111111111111,1018.5555555555555,70.55555555555556,13.88888888888889,7.333333333333333,1.0,,,0.0936113037979841,107.93641056772006,,,,,,0.0
2021-06-24 19:50:00,,,,,,,0.21429,17.2534,47.5428,14.777777777777779,4.166666666666666,168.5,3.188888888888889,93.0,8.222222222222221,1018.6111111111111,69.11111111111111,13.777777777777779,7.166666666666666,1.0,,,0.09262649254063084,109.07471605354783,,,,,,0.0
2021-06-24 20:00:00,,,,,,,0.277215,17.375,47.5206,14.666666666666666,4.0,167.0,3.0333333333333337,93.0,8.333333333333334,1018.6666666666666,67.66666666666667,13.666666666666666,7.0,1.0,,,0.10323106476994973,105.96620156110343,,,,,,0.0
2021-06-24 20:10:00,,,,,,,0.20604499999999998,17.435,47.4627,14.555555555555555,3.833333333333333,165.5,2.877777777777778,93.0,8.444444444444445,1018.7222222222222,66.22222222222223,13.555555555555555,6.833333333333333,1.0,,,0.17449562947807754,64.52186693988952,,,,,,0.0
2021-06-24 20:20:00,,,,,,,0.22975500000000001,17.044,47.3817,14.444444444444445,3.6666666666666665,164.0,2.7222222222222228,93.0,8.555555555555555,1018.7777777777778,64.77777777777777,13.444444444444445,6.666666666666666,1.0,,,0.12076562836739926,83.39342309251343,,,,,,0.0
2021-06-24 20:30:00,,,,,,,0.286965,16.9509,47.5148,14.333333333333334,3.5,162.5,2.566666666666667,93.0,8.666666666666666,1018.8333333333334,63.33333333333333,13.333333333333334,6.5,1.0,,,0.13465596732951818,105.31352331754178,,,,,,0.0
2021-06-24 20:40:00,,,,,,,0.24316,16.465,47.5835,14.222222222222221,3.333333333333333,161.0,2.4111111111111114,93.0,8.777777777777779,1018.8888888888889,61.888888888888886,13.222222222222221,6.333333333333333,1.0,,,0.1840531251944685,106.07992849662477,,,,,,0.0
2021-06-24 20:50:00,,,,,,,0.27537500000000004,16.264599999999998,47.634,14.11111111111111,3.1666666666666665,159.5,2.255555555555556,93.0,8.88888888888889,1018.9444444444445,60.44444444444444,13.11111111111111,6.166666666666666,1.0,,,0.17355295718076638,109.90158319074555,,,,,,0.0
2021-06-24 21:00:00,,,,,,,0.36467499999999997,16.247,47.682,14.0,3.0,158.0,2.1,93.0,9.0,1019.0,59.0,13.0,6.0,1.0,,,0.1634359197792107,112.08565708009537,,,,,,0.0
2021-06-24 21:10:00,,,,,,,0.34319500000000003,16.469299999999997,47.6961,13.833333333333334,3.1666666666666665,159.27777777777777,2.0,93.05555555555556,8.722222222222221,1019.1666666666666,58.05555555555556,12.833333333333334,6.333333333333333,1.0,,,0.22581970630287276,110.53155569432144,,,,,,0.0
2021-06-24 21:20:00,,,,,,,0.449965,16.4794,47.753,13.666666666666666,3.3333333333333335,160.55555555555554,1.9000000000000001,93.11111111111111,8.444444444444445,1019.3333333333334,57.111111111111114,12.666666666666666,6.666666666666667,1.0,,,0.21612764136139612,114.89649018993487,,,,,,0.0
2021-06-24 21:30:00,,,,,,,0.469245,16.5297,47.8203,13.5,3.5,161.83333333333334,1.8,93.16666666666667,8.166666666666666,1019.5,56.166666666666664,12.5,7.0,1.0,,,0.2547984409774259,107.59337819050934,,,,,,0.0
2021-06-24 21:40:00,,,,,,,0.37548499999999996,16.176499999999997,47.8393,13.333333333333334,3.666666666666667,163.11111111111111,1.7000000000000002,93.22222222222223,7.888888888888889,1019.6666666666666,55.22222222222222,12.333333333333334,7.333333333333334,1.0,,,0.23781352404547101,109.73855915457516,,,,,,0.0
2021-06-24 21:50:00,,,,,,,0.40315500000000004,16.162799999999997,47.8909,13.166666666666666,3.8333333333333335,164.38888888888889,1.6,93.27777777777777,7.611111111111111,1019.8333333333334,54.27777777777778,12.166666666666666,7.666666666666667,1.0,,,0.28857606933299595,108.60062899099232,,,,,,0.0
2021-06-24 22:00:00,,,,,,,0.365355,16.1737,47.9593,13.0,4.0,165.66666666666666,1.5,93.33333333333333,7.333333333333334,1020.0,53.333333333333336,12.0,8.0,1.0,,,0.2954574325802804,106.86865471187957,,,,,,0.0
2021-06-24 22:10:00,,,,,,,0.39932,16.0839,48.0191,12.833333333333334,4.166666666666667,166.94444444444446,1.4,93.38888888888889,7.055555555555555,1020.1666666666666,52.388888888888886,11.833333333333334,8.333333333333334,1.0,,,0.28780090081110843,111.65178916715634,,,,,,0.0
2021-06-24 22:20:00,,,,,,,0.433695,15.7894,47.7855,12.666666666666666,4.333333333333334,168.22222222222223,1.3,93.44444444444444,6.777777777777779,1020.3333333333334,51.44444444444444,11.666666666666666,8.666666666666668,1.0,,,0.3257318896972864,110.25966891100177,,,,,,0.0
2021-06-24 22:30:00,,,,,,,0.39879000000000003,15.665199999999999,47.5702,12.5,4.5,169.5,1.2000000000000002,93.5,6.5,1020.5,50.5,11.5,9.0,1.0,,,0.2974063673842761,106.41525926126599,,,,,,0.0
2021-06-24 22:40:00,,,,,,,0.43063,15.613400000000002,47.4938,12.333333333333334,4.666666666666667,170.77777777777777,1.1,93.55555555555556,6.222222222222222,1020.6666666666666,49.55555555555556,11.333333333333334,9.333333333333334,1.0,,,0.3177557537174326,111.44283469615009,,,,,,0.0
2021-06-24 22:50:00,,,,,,,0.48174,15.752,47.4731,12.166666666666666,4.833333333333334,172.05555555555554,1.0,93.61111111111111,5.944444444444445,1020.8333333333334,48.611111111111114,11.166666666666666,9.666666666666668,1.0,,,0.32646706032908734,111.973293366513,,,,,,0.0
2021-06-24 23:00:00,,,,,,,0.407845,16.2359,47.7217,12.0,5.0,173.33333333333334,0.9000000000000001,93.66666666666667,5.666666666666667,1021.0,47.66666666666667,11.0,10.0,1.0,,,0.3515600579067812,109.26111711038709,,,,,,0.0
2021-06-24 23:10:00,,,,,,,0.440555,16.0947,47.3564,11.833333333333332,5.166666666666667,174.61111111111111,0.8,93.72222222222223,5.388888888888889,1021.1666666666666,46.72222222222222,10.833333333333332,10.333333333333334,1.0,,,0.4193522473083714,111.65559161342469,,,,,,0.0
2021-06-24 23:20:00,,,,,,,0.490165,16.069300000000002,47.4989,11.666666666666666,5.333333333333334,175.88888888888889,0.7,93.77777777777777,5.111111111111112,1021.3333333333334,45.77777777777778,10.666666666666666,10.666666666666668,1.0,,,0.30221360774321404,111.00389461452679,,,,,,0.0
2021-06-24 23:30:00,,,,,,,0.54106,15.7434,47.7499,11.5,5.5,177.16666666666666,0.6000000000000001,93.83333333333333,4.833333333333334,1021.5,44.833333333333336,10.5,11.0,1.0,,,0.3619756836831401,105.27665274409924,,,,,,0.0
2021-06-24 23:40:00,,,,,,,0.51024,15.6814,47.8913,11.333333333333332,5.666666666666667,178.44444444444446,0.5,93.88888888888889,4.555555555555556,1021.6666666666666,43.888888888888886,10.333333333333332,11.333333333333334,1.0,,,0.3135672635037851,103.80993115549033,,,,,,0.0
2021-06-24 23:50:00,,,,,,,0.49494,15.7377,47.9839,11.166666666666666,5.833333333333334,179.72222222222223,0.40000000000000013,93.94444444444444,4.277777777777779,1021.8333333333334,42.94444444444444,10.166666666666666,11.666666666666668,1.0,,,0.33147388445034537,109.00252637572207,,,,,,0.0
2021-06-25 00:00:00,,,,,,,0.556195,15.8142,47.9841,11.0,6.0,181.0,0.3,94.0,4.0,1022.0,42.0,10.0,12.0,1.0,,,0.38805645160292834,110.06354273973884,,,,,,0.0
2021-06-25 00:10:00,,,,,,,0.52304,15.804499999999999,47.9728,10.944444444444445,5.944444444444445,181.05555555555554,0.2833333333333333,94.05555555555556,3.888888888888889,1022.0,41.333333333333336,9.944444444444445,11.944444444444445,1.0,,,0.3394500508576126,145.31147582469015,,,,,,0.0
2021-06-25 00:20:00,,,,,,,0.49044,15.971100000000002,48.046800000000005,10.88888888888889,5.888888888888889,181.11111111111111,0.26666666666666666,94.11111111111111,3.7777777777777777,1022.0,40.666666666666664,9.88888888888889,11.88888888888889,1.0,,,0.21584079476420653,140.2098700050311,,,,,,0.0
2021-06-25 00:30:00,,,,,,,0.466005,15.7386,48.0696,10.833333333333334,5.833333333333333,181.16666666666666,0.25,94.16666666666667,3.6666666666666665,1022.0,40.0,9.833333333333334,11.833333333333334,1.0,,,0.23969608075979904,129.3415675739784,,,,,,0.0
2021-06-25 00:40:00,,,,,,,0.46167499999999995,15.8143,48.1104,10.777777777777779,5.777777777777778,181.22222222222223,0.23333333333333334,94.22222222222223,3.5555555555555554,1022.0,39.333333333333336,9.777777777777779,11.777777777777779,1.0,,,0.20995322233970973,118.0125781482761,,,,,,0.0
2021-06-25 00:50:00,,,,,,,0.501355,15.729,48.0737,10.722222222222221,5.722222222222222,181.27777777777777,0.21666666666666667,94.27777777777777,3.4444444444444446,1022.0,38.666666666666664,9.722222222222221,11.722222222222221,1.0,,,0.1802253547521297,109.33504050087795,,,,,,0.0
2021-06-25 01:00:00,,,,,,,0.522975,15.6878,48.0942,10.666666666666666,5.666666666666667,181.33333333333334,0.19999999999999998,94.33333333333333,3.3333333333333335,1022.0,38.0,9.666666666666666,11.666666666666666,1.0,,,0.13901720456713224,108.2934306234155,,,,,,0.0
2021-06-25 01:10:00,,,,,,,0.55777,15.845500000000001,48.1576,10.61111111111111,5.611111111111111,181.38888888888889,0.18333333333333332,94.38888888888889,3.2222222222222223,1022.0,37.333333333333336,9.61111111111111,11.61111111111111,1.0,,,0.16919251730686605,107.69508812036892,,,,,,0.0
2021-06-25 01:20:00,,,,,,,0.5502210526315789,15.788473684210526,47.830684210526314,10.555555555555555,5.555555555555555,181.44444444444446,0.16666666666666666,94.44444444444444,3.111111111111111,1022.0,36.666666666666664,9.555555555555555,11.555555555555555,1.0,,,0.12367775908034646,108.87001266263974,,,,,,0.0
2021-06-25 01:30:00,,,,,,,0.5146900000000001,15.839400000000001,47.979,10.5,5.5,181.5,0.15,94.5,3.0,1022.0,36.0,9.5,11.5,1.0,,,0.14836994329851516,108.89109673430019,,,,,,0.0
2021-06-25 01:40:00,,,,,,,0.45599999999999996,15.8529,48.1368,10.444444444444445,5.444444444444445,181.55555555555554,0.13333333333333333,94.55555555555556,2.888888888888889,1022.0,35.333333333333336,9.444444444444445,11.444444444444445,1.0,,,0.10699682612464056,108.92910280626373,,,,,,0.0
2021-06-25 01:50:00,,,,,,,0.523905,15.700299999999999,48.2017,10.38888888888889,5.388888888888889,181.61111111111111,0.11666666666666667,94.61111111111111,2.7777777777777777,1022.0,34.666666666666664,9.38888888888889,11.38888888888889,1.0,,,0.08509076116005433,109.18230582630568,,,,,,0.0
2021-06-25 02:00:00,,,,,,,0.643045,15.6193,48.238099999999996,10.333333333333334,5.333333333333333,181.66666666666666,0.09999999999999998,94.66666666666667,2.666666666666667,1022.0,34.0,9.333333333333334,11.333333333333334,1.0,,,0.14094689016351417,108.42832890397412,,,,,,0.0
2021-06-25 02:10:00,,,,,,,0.63445,15.682400000000001,48.2473,10.277777777777779,5.277777777777778,181.72222222222223,0.08333333333333331,94.72222222222223,2.5555555555555554,1022.0,33.33333333333333,9.277777777777779,11.277777777777779,1.0,,,0.09403587533413597,109.26764013193421,,,,,,0.0
2021-06-25 02:20:00,,,,,,,0.6748649999999999,15.6524,48.318799999999996,10.222222222222221,5.222222222222222,181.77777777777777,0.06666666666666665,94.77777777777777,2.4444444444444446,1022.0,32.666666666666664,9.222222222222221,11.222222222222221,1.0,,,0.09578722047269608,109.71409222769871,,,,,,0.0
2021-06-25 02:30:00,,,,,,,0.7376199999999999,15.7576,48.396100000000004,10.166666666666666,5.166666666666667,181.83333333333334,0.04999999999999999,94.83333333333333,2.3333333333333335,1022.0,32.0,9.166666666666666,11.166666666666666,1.0,,,0.08305653202891543,109.63173193807657,,,,,,0.0
2021-06-25 02:40:00,,,,,,,0.7452300000000001,15.7436,48.4227,10.11111111111111,5.111111111111111,181.88888888888889,0.033333333333333326,94.88888888888889,2.2222222222222223,1022.0,31.333333333333332,9.11111111111111,11.11111111111111,1.0,,,0.07857071216740388,109.665028775102,,,,,,0.0
2021-06-25 02:50:00,,,,,,,0.811295,15.563300000000002,48.424099999999996,10.055555555555555,5.055555555555555,181.94444444444446,0.016666666666666663,94.94444444444444,2.111111111111111,1022.0,30.666666666666664,9.055555555555555,11.055555555555555,1.0,,,0.07220381038030929,108.88992371704619,,,,,,0.0
2021-06-25 03:00:00,,,,,,,0.8135600000000001,15.5422,48.3648,10.0,5.0,182.0,0.0,95.0,2.0,1022.0,30.0,9.0,11.0,1.0,,,0.08906888057296233,110.28738272111968,,,,,,0.0
2021-06-25 03:10:00,,,,,,,0.762015,15.4725,48.480900000000005,10.055555555555555,4.944444444444445,183.61111111111111,0.0,94.83333333333333,2.2777777777777777,1022.0,30.555555555555557,9.055555555555555,10.777777777777779,1.1111111111111112,,,0.07827310307313959,109.41325797991564,,,,,,0.0
2021-06-25 03:20:00,,,,,,,0.7228950000000001,15.368,48.4993,10.11111111111111,4.888888888888889,185.22222222222223,0.0,94.66666666666667,2.5555555555555554,1022.0,31.11111111111111,9.11111111111111,10.555555555555555,1.2222222222222223,,,0.07153102512579891,109.8075347926253,,,,,,0.0
2021-06-25 03:30:00,,,,,,,0.71325,15.419599999999999,48.5182,10.166666666666666,4.833333333333333,186.83333333333334,0.0,94.5,2.833333333333333,1022.0,31.666666666666668,9.166666666666666,10.333333333333334,1.3333333333333333,,,0.07051158967438424,109.56467605784788,,,,,,0.0
2021-06-25 03:40:00,,,,,,,1.2439,15.5803,48.6372,10.222222222222221,4.777777777777778,188.44444444444446,0.0,94.33333333333333,3.1111111111111107,1022.0,32.22222222222222,9.222222222222221,10.11111111111111,1.4444444444444444,,,0.07520814062211927,111.18519149909585,,,,,,0.0
2021-06-25 03:50:00,,,,,,,1.79767,15.419,48.6768,10.277777777777779,4.722222222222222,190.05555555555554,0.0,94.16666666666667,3.388888888888889,1022.0,32.77777777777778,9.277777777777779,9.88888888888889,1.5555555555555556,,,0.08164469001955135,109.5302140704656,,,,,,0.0
2021-06-25 04:00:00,,,,,,,1.6387250000000002,15.3828,48.72,10.333333333333334,4.666666666666667,191.66666666666666,0.0,94.0,3.6666666666666665,1022.0,33.333333333333336,9.333333333333334,9.666666666666666,1.6666666666666665,,,0.20517612619864836,93.11805346860724,,,,,,0.0
2021-06-25 04:10:00,,,,,,,1.7799631578947368,15.614315789473686,48.720473684210525,10.38888888888889,4.611111111111111,193.27777777777777,0.0,93.83333333333333,3.944444444444444,1022.0,33.888888888888886,9.38888888888889,9.444444444444445,1.7777777777777777,,,0.27703238029032945,86.9829094696045,,,,,,0.0
2021-06-25 04:20:00,,,,,,,1.7395299999999998,15.477799999999998,48.7282,10.444444444444445,4.555555555555555,194.88888888888889,0.0,93.66666666666667,4.222222222222221,1022.0,34.44444444444444,9.444444444444445,9.222222222222221,1.8888888888888888,,,0.27647171228071726,91.76601553405072,,,,,,0.0
2021-06-25 04:30:00,,,,,,,1.47702,15.687299999999999,48.770300000000006,10.5,4.5,196.5,0.0,93.5,4.5,1022.0,35.0,9.5,9.0,2.0,,,0.27950394190090183,97.21911412190583,,,,,,0.0
2021-06-25 04:40:00,,,,,,,1.51696,15.7375,48.7753,10.555555555555555,4.444444444444445,198.11111111111111,0.0,93.33333333333333,4.777777777777778,1022.0,35.55555555555556,9.555555555555555,8.777777777777779,2.111111111111111,,,0.34772771429165267,102.83754524963724,,,,,,0.0
2021-06-25 04:50:00,,,,,,,1.3561450000000002,15.7022,48.7765,10.61111111111111,4.388888888888889,199.72222222222223,0.0,93.16666666666667,5.055555555555555,1022.0,36.111111111111114,9.61111111111111,8.555555555555555,2.2222222222222223,,,0.3376698269029963,106.72062671639824,,,,,,0.0
2021-06-25 05:00:00,,,,,,,1.3590849999999999,15.712,48.6906,10.666666666666666,4.333333333333333,201.33333333333334,0.0,93.0,5.333333333333333,1022.0,36.666666666666664,9.666666666666666,8.333333333333334,2.333333333333333,,,0.2927411707473845,115.24528591306868,,,,,,0.0
