,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-25 05:10:00,,,,,,,1.2706149999999998,15.7547,48.693400000000004,10.722222222222221,4.277777777777778,202.94444444444446,0.0,92.83333333333333,5.611111111111111,1022.0,37.22222222222222,9.722222222222221,8.11111111111111,2.4444444444444446,,,0.3426349076182492,124.9902343553877,,,,,,0.0
2021-06-25 05:20:00,,,,,,,1.125085,15.7541,48.621300000000005,10.777777777777779,4.222222222222222,204.55555555555554,0.0,92.66666666666667,5.888888888888888,1022.0,37.77777777777778,9.777777777777779,7.888888888888889,2.5555555555555554,,,0.37206188742345,116.24052729310287,,,,,,0.0
2021-06-25 05:30:00,,,,,,,0.9728749999999999,15.6915,48.3899,10.833333333333334,4.166666666666667,206.16666666666666,0.0,92.5,6.166666666666666,1022.0,38.33333333333333,9.833333333333334,7.666666666666667,2.6666666666666665,,,0.23600044726441466,153.21157636437712,,,,,,0.0
2021-06-25 05:40:00,,,,,,,0.49204499999999995,15.627600000000001,48.5339,10.88888888888889,4.111111111111111,207.77777777777777,0.0,92.33333333333333,6.444444444444444,1022.0,38.888888888888886,9.88888888888889,7.444444444444445,2.7777777777777777,,,0.28975666552150653,157.79665871140645,,,,,,0.0
2021-06-25 05:50:00,,,,,,,0.44933000000000006,15.9722,48.513999999999996,10.944444444444445,4.055555555555555,209.38888888888889,0.0,92.16666666666667,6.722222222222221,1022.0,39.44444444444444,9.944444444444445,7.222222222222222,2.888888888888889,,,1.2873694495940948,153.6667765407239,,,,,,0.0
2021-06-25 06:00:00,,,,,,,0.42027000000000003,15.711099999999998,48.4233,11.0,4.0,211.0,0.0,92.0,7.0,1022.0,40.0,10.0,7.0,3.0,,,0.7927789560861169,172.592439538988,,,,,,0.0
2021-06-25 06:10:00,,,,,,,0.41397500000000004,15.8901,48.4752,11.222222222222221,4.166666666666667,214.05555555555554,0.016666666666666666,91.33333333333333,7.166666666666667,1021.9444444444445,41.72222222222222,10.055555555555555,7.111111111111111,3.0555555555555554,,,0.6042670868825442,323.668587949936,,,,,,0.0
2021-06-25 06:20:00,,,,,,,0.541255,15.825800000000001,48.4572,11.444444444444445,4.333333333333333,217.11111111111111,0.03333333333333333,90.66666666666667,7.333333333333333,1021.8888888888889,43.44444444444444,10.11111111111111,7.222222222222222,3.111111111111111,,,0.5301855862431102,322.1068017871231,,,,,,0.0
2021-06-25 06:30:00,,,,,,,0.65866,16.0459,48.517,11.666666666666666,4.5,220.16666666666666,0.05,90.0,7.5,1021.8333333333334,45.166666666666664,10.166666666666666,7.333333333333333,3.1666666666666665,,,0.8918036904813207,266.9211228326485,,,,,,0.0
2021-06-25 06:40:00,,,,,,,0.7299100000000001,15.9954,48.5026,11.88888888888889,4.666666666666667,223.22222222222223,0.06666666666666667,89.33333333333333,7.666666666666667,1021.7777777777778,46.888888888888886,10.222222222222221,7.444444444444445,3.2222222222222223,,,0.7090746114440893,236.2369285484357,,,,,,0.0
2021-06-25 06:50:00,,,,,,,0.729165,16.1305,48.2488,12.11111111111111,4.833333333333333,226.27777777777777,0.08333333333333333,88.66666666666667,7.833333333333333,1021.7222222222222,48.611111111111114,10.277777777777779,7.555555555555555,3.2777777777777777,,,0.5015468855934628,258.5533089153915,,,,,,0.0
2021-06-25 07:00:00,,,,,,,0.79499,16.0703,48.3428,12.333333333333334,5.0,229.33333333333334,0.1,88.0,8.0,1021.6666666666666,50.333333333333336,10.333333333333334,7.666666666666667,3.3333333333333335,,,0.5252942981958221,229.67852113454356,,,,,,0.0
2021-06-25 07:10:00,,,,,,,0.8864599999999999,16.253300000000003,48.4317,12.555555555555555,5.166666666666667,232.38888888888889,0.11666666666666667,87.33333333333333,8.166666666666666,1021.6111111111111,52.05555555555556,10.38888888888889,7.777777777777778,3.388888888888889,,,0.4995433752899621,190.5046680540958,,,,,,0.0
2021-06-25 07:20:00,,,,,,,1.02728,16.3137,48.4916,12.777777777777779,5.333333333333334,235.44444444444446,0.13333333333333333,86.66666666666667,8.333333333333334,1021.5555555555555,53.77777777777778,10.444444444444445,7.888888888888889,3.4444444444444446,,,0.637208780147935,194.92867350993183,,,,,,0.0
2021-06-25 07:30:00,,,,,,,1.1334199999999999,16.293,48.5094,13.0,5.5,238.5,0.15,86.0,8.5,1021.5,55.5,10.5,8.0,3.5,,,0.5498003255117074,272.93908543947725,,,,,,0.0
2021-06-25 07:40:00,,,,,,,0.955575,16.316,48.4549,13.222222222222221,5.666666666666667,241.55555555555554,0.16666666666666666,85.33333333333333,8.666666666666666,1021.4444444444445,57.22222222222222,10.555555555555555,8.11111111111111,3.5555555555555554,,,0.6598326610542287,251.66511402324096,,,,,,0.0
2021-06-25 07:50:00,,,,,,,1.218305,16.0579,48.500299999999996,13.444444444444445,5.833333333333334,244.61111111111111,0.18333333333333332,84.66666666666667,8.833333333333334,1021.3888888888889,58.94444444444444,10.61111111111111,8.222222222222221,3.611111111111111,,,0.5321388427492252,208.42694891072932,,,,,,0.0
2021-06-25 08:00:00,,,,,,,1.568925,16.2974,48.5658,13.666666666666666,6.0,247.66666666666669,0.2,84.0,9.0,1021.3333333333334,60.66666666666667,10.666666666666666,8.333333333333334,3.6666666666666665,,,0.5257155176273173,169.9831706961939,,,,,,0.0
2021-06-25 08:10:00,,,,,,,2.372605,16.5679,48.5947,13.88888888888889,6.166666666666667,250.72222222222223,0.21666666666666667,83.33333333333333,9.166666666666668,1021.2777777777778,62.388888888888886,10.722222222222221,8.444444444444445,3.7222222222222223,,,0.7270165689617901,149.19271574289786,,,,,,0.0
2021-06-25 08:20:00,,,,,,,2.66694,17.8514,48.6207,14.11111111111111,6.333333333333334,253.77777777777777,0.23333333333333334,82.66666666666667,9.333333333333334,1021.2222222222222,64.11111111111111,10.777777777777779,8.555555555555555,3.7777777777777777,,,0.9080738469840443,140.89965027157194,,,,,,0.0
2021-06-25 08:30:00,,,,,,,2.7164550000000003,18.472299999999997,47.6702,14.333333333333332,6.5,256.8333333333333,0.25,82.0,9.5,1021.1666666666666,65.83333333333334,10.833333333333334,8.666666666666666,3.833333333333333,,,1.457179351792497,123.1661553084379,,,,,,0.0
2021-06-25 08:40:00,,,,,,,3.084455,19.662799999999997,46.9184,14.555555555555555,6.666666666666667,259.8888888888889,0.26666666666666666,81.33333333333333,9.666666666666668,1021.1111111111111,67.55555555555556,10.88888888888889,8.777777777777779,3.888888888888889,,,2.3288270583092157,115.05730745800471,,,,,,0.0
2021-06-25 08:50:00,,,,,,,3.11691,20.0329,45.0167,14.777777777777779,6.833333333333334,262.94444444444446,0.2833333333333333,80.66666666666667,9.833333333333334,1021.0555555555555,69.27777777777777,10.944444444444445,8.88888888888889,3.9444444444444446,,,2.0616320382100715,134.3627329445963,,,,,,0.0
2021-06-25 09:00:00,,,,,,,2.87498,19.3654,44.2014,15.0,7.0,266.0,0.3,80.0,10.0,1021.0,71.0,11.0,9.0,4.0,,,2.10851128298684,147.23948088651323,,,,,,0.0
2021-06-25 09:10:00,,,,,,,2.94279,19.628700000000002,44.965,15.166666666666666,7.111111111111111,267.05555555555554,0.29444444444444445,79.33333333333333,10.0,1021.0,70.5,11.055555555555555,9.055555555555555,4.0,,,2.0594276075140905,159.50173664416297,,,,,,0.0
2021-06-25 09:20:00,,,,,,,3.94629,18.7763,45.7238,15.333333333333334,7.222222222222222,268.1111111111111,0.28888888888888886,78.66666666666667,10.0,1021.0,70.0,11.11111111111111,9.11111111111111,4.0,,,2.274791396344449,167.59748825331866,,,,,,0.0
2021-06-25 09:30:00,,,,,,,4.844805,17.732499999999998,46.5209,15.5,7.333333333333333,269.1666666666667,0.2833333333333333,78.0,10.0,1021.0,69.5,11.166666666666666,9.166666666666666,4.0,,,2.7389479223752424,155.89327445595953,,,,,,0.0
2021-06-25 09:40:00,,,,,,,4.516985,17.293799999999997,47.134299999999996,15.666666666666666,7.444444444444445,270.22222222222223,0.2777777777777778,77.33333333333333,10.0,1021.0,69.0,11.222222222222221,9.222222222222221,4.0,,,2.6921399184337447,160.45224239241605,,,,,,0.0
2021-06-25 09:50:00,,,,,,,8.202095,17.3493,47.6322,15.833333333333334,7.555555555555555,271.27777777777777,0.2722222222222222,76.66666666666667,10.0,1021.0,68.5,11.277777777777779,9.277777777777779,4.0,,,2.568769581176467,282.10291951842225,,,,,,0.0
2021-06-25 10:00:00,,,,,,,5.986455,17.9717,47.71810000000001,16.0,7.666666666666667,272.3333333333333,0.26666666666666666,76.0,10.0,1021.0,68.0,11.333333333333334,9.333333333333334,4.0,,,2.528417662153136,345.2352528260657,,,,,,0.0
2021-06-25 10:10:00,,,,,,,3.35645,18.5582,47.713,16.166666666666668,7.777777777777778,273.3888888888889,0.2611111111111111,75.33333333333333,10.0,1021.0,67.5,11.38888888888889,9.38888888888889,4.0,,,2.895053291159161,431.1694444499043,,,,,,0.0
2021-06-25 10:20:00,,,,,,,3.2645449999999996,18.8433,47.721199999999996,16.333333333333332,7.888888888888889,274.44444444444446,0.25555555555555554,74.66666666666667,10.0,1021.0,67.0,11.444444444444445,9.444444444444445,4.0,,,3.4470674532214125,335.41319292057705,,,,,,0.0
2021-06-25 10:30:00,,,,,,,2.686195,19.072,47.5727,16.5,8.0,275.5,0.25,74.0,10.0,1021.0,66.5,11.5,9.5,4.0,,,4.085733195563494,310.01560217561024,,,,,,0.0
2021-06-25 10:40:00,,,,,,,2.777905,19.4056,47.3831,16.666666666666668,8.11111111111111,276.55555555555554,0.24444444444444444,73.33333333333333,10.0,1021.0,66.0,11.555555555555555,9.555555555555555,4.0,,,4.890344498164237,291.7353691221765,,,,,,0.0
2021-06-25 10:50:00,,,,,,,3.0233,19.9456,47.0947,16.833333333333332,8.222222222222221,277.6111111111111,0.2388888888888889,72.66666666666667,10.0,1021.0,65.5,11.61111111111111,9.61111111111111,4.0,,,5.321884830887035,235.8268466820151,,,,,,0.0
2021-06-25 11:00:00,,,,,,,2.68119,20.938499999999998,46.6767,17.0,8.333333333333334,278.6666666666667,0.23333333333333334,72.0,10.0,1021.0,65.0,11.666666666666666,9.666666666666666,4.0,,,5.733583910505651,198.406353664937,,,,,,0.0
2021-06-25 11:10:00,,,,,,,2.6776299999999997,21.7759,46.2079,17.166666666666668,8.444444444444445,279.72222222222223,0.2277777777777778,71.33333333333333,10.0,1021.0,64.5,11.722222222222221,9.722222222222221,4.0,,,6.935189720196912,162.36026306669592,,,,,,0.0
2021-06-25 11:20:00,,,,,,,2.30248,21.8142,45.7121,17.333333333333332,8.555555555555555,280.77777777777777,0.2222222222222222,70.66666666666667,10.0,1021.0,64.0,11.777777777777779,9.777777777777779,4.0,,,7.304907714889548,123.8096844935013,,,,,,0.0
2021-06-25 11:30:00,,,,,,,2.222855,20.9517,45.4223,17.5,8.666666666666666,281.8333333333333,0.21666666666666667,70.0,10.0,1021.0,63.5,11.833333333333334,9.833333333333334,4.0,,,6.347144169389865,97.17728873344466,,,,,,0.0
2021-06-25 11:40:00,,,,,,,2.26152,20.9645,45.3998,17.666666666666668,8.777777777777779,282.8888888888889,0.21111111111111114,69.33333333333333,10.0,1021.0,63.0,11.88888888888889,9.88888888888889,4.0,,,7.957069923002168,110.6220423800797,,,,,,0.0
2021-06-25 11:50:00,,,,,,,2.089225,20.927,45.5088,17.833333333333332,8.88888888888889,283.94444444444446,0.20555555555555555,68.66666666666667,10.0,1021.0,62.5,11.944444444444445,9.944444444444445,4.0,,,8.482234119574228,104.0776629638672,,,,,,0.0
2021-06-25 12:00:00,,,,,,,1.7004650000000001,21.3093,45.5215,18.0,9.0,285.0,0.2,68.0,10.0,1021.0,62.0,12.0,10.0,4.0,,,6.9992966601808195,81.39290234495691,,,,,,77.0
2021-06-25 12:10:00,,,,,,,1.2257250000000002,21.5638,45.0696,18.055555555555557,9.0,284.6666666666667,0.22222222222222224,67.55555555555556,9.944444444444445,1020.9444444444445,62.111111111111114,11.944444444444445,10.055555555555555,4.055555555555555,,,5.719543390974486,84.69855378986078,,,,,,0.0
2021-06-25 12:20:00,,,,,,,1.40545,21.6513,45.0871,18.11111111111111,9.0,284.3333333333333,0.24444444444444446,67.11111111111111,9.88888888888889,1020.8888888888889,62.22222222222222,11.88888888888889,10.11111111111111,4.111111111111111,,,4.873397744395638,81.27607475690249,,,,,,0.0
2021-06-25 12:30:00,,,,,,,1.558305,21.765,45.2529,18.166666666666668,9.0,284.0,0.26666666666666666,66.66666666666667,9.833333333333334,1020.8333333333334,62.333333333333336,11.833333333333334,10.166666666666666,4.166666666666667,,,4.06412971790901,79.00534163911463,,,,,,0.0
2021-06-25 12:40:00,,,,,,,1.8003250000000002,22.266,45.3196,18.22222222222222,9.0,283.6666666666667,0.28888888888888886,66.22222222222223,9.777777777777779,1020.7777777777778,62.44444444444444,11.777777777777779,10.222222222222221,4.222222222222222,,,3.2689896128676033,76.55357310063422,,,,,,0.0
2021-06-25 12:50:00,,,,,,,2.605575,22.6449,45.295,18.27777777777778,9.0,283.3333333333333,0.3111111111111111,65.77777777777777,9.722222222222221,1020.7222222222222,62.55555555555556,11.722222222222221,10.277777777777779,4.277777777777778,,,3.1237638741024467,97.67096471129165,,,,,,0.0
2021-06-25 13:00:00,,,,,,,2.504265,22.816300000000002,45.205,18.333333333333332,9.0,283.0,0.33333333333333337,65.33333333333333,9.666666666666666,1020.6666666666666,62.666666666666664,11.666666666666666,10.333333333333334,4.333333333333333,,,2.821969223541055,111.18853880262643,,,,,,0.0
2021-06-25 13:10:00,,,,,,,3.4222349999999997,22.8363,45.1102,18.38888888888889,9.0,282.6666666666667,0.35555555555555557,64.88888888888889,9.61111111111111,1020.6111111111111,62.77777777777778,11.61111111111111,10.38888888888889,4.388888888888889,,,2.342892102306172,123.70495269990911,,,,,,0.0
2021-06-25 13:20:00,,,,,,,2.524875,23.3004,45.1397,18.444444444444443,9.0,282.3333333333333,0.37777777777777777,64.44444444444444,9.555555555555555,1020.5555555555555,62.888888888888886,11.555555555555555,10.444444444444445,4.444444444444445,,,2.4423269606916245,107.00138954464326,,,,,,0.0
2021-06-25 13:30:00,,,,,,,2.266145,23.3901,45.131299999999996,18.5,9.0,282.0,0.4,64.0,9.5,1020.5,63.0,11.5,10.5,4.5,,,2.352662777139642,102.95059795681365,,,,,,0.0
2021-06-25 13:40:00,,,,,,,2.477145,23.5083,45.0542,18.555555555555557,9.0,281.6666666666667,0.4222222222222222,63.55555555555556,9.444444444444445,1020.4444444444445,63.111111111111114,11.444444444444445,10.555555555555555,4.555555555555555,,,2.2057538408647153,104.34396522328004,,,,,,0.0
2021-06-25 13:50:00,,,,,,,2.81601,23.746199999999998,44.8631,18.61111111111111,9.0,281.3333333333333,0.4444444444444444,63.111111111111114,9.38888888888889,1020.3888888888889,63.22222222222222,11.38888888888889,10.61111111111111,4.611111111111111,,,1.8407336072968898,110.41388082687463,,,,,,0.0
2021-06-25 14:00:00,,,,,,,2.98544,23.517699999999998,44.744,18.666666666666668,9.0,281.0,0.4666666666666667,62.666666666666664,9.333333333333334,1020.3333333333334,63.333333333333336,11.333333333333334,10.666666666666666,4.666666666666667,,,1.7270773108261452,108.17129983524819,,,,,,0.0
2021-06-25 14:10:00,,,,,,,2.787545,23.3211,44.7459,18.72222222222222,9.0,280.6666666666667,0.4888888888888889,62.22222222222222,9.277777777777779,1020.2777777777778,63.44444444444444,11.277777777777779,10.722222222222221,4.722222222222222,,,1.5573488276456036,106.43192245354086,,,,,,0.0
2021-06-25 14:20:00,,,,,,,2.571365,23.336000000000002,44.7024,18.77777777777778,9.0,280.3333333333333,0.5111111111111111,61.77777777777778,9.222222222222221,1020.2222222222222,63.55555555555556,11.222222222222221,10.777777777777779,4.777777777777778,,,1.300436955483283,102.31243063307079,,,,,,0.0
2021-06-25 14:30:00,,,,,,,2.6398800000000002,23.1627,44.8882,18.833333333333332,9.0,280.0,0.5333333333333333,61.333333333333336,9.166666666666666,1020.1666666666666,63.666666666666664,11.166666666666666,10.833333333333334,4.833333333333333,,,1.2818249132740969,99.89603732868777,,,,,,0.0
2021-06-25 14:40:00,,,,,,,3.76602,23.025,45.0007,18.88888888888889,9.0,279.6666666666667,0.5555555555555556,60.888888888888886,9.11111111111111,1020.1111111111111,63.77777777777778,11.11111111111111,10.88888888888889,4.888888888888889,,,1.1068110558996767,97.2168651828658,,,,,,0.0
2021-06-25 14:50:00,,,,,,,2.317345,23.5977,44.903800000000004,18.944444444444443,9.0,279.3333333333333,0.5777777777777777,60.44444444444444,9.055555555555555,1020.0555555555555,63.888888888888886,11.055555555555555,10.944444444444445,4.944444444444445,,,1.1285815585871872,98.0199783805804,,,,,,0.0
2021-06-25 15:00:00,,,,,,,2.20757,23.591900000000003,44.8994,19.0,9.0,279.0,0.6,60.0,9.0,1020.0,64.0,11.0,11.0,5.0,,,1.1340609099349732,103.03447430044919,,,,,,0.0
2021-06-25 15:10:00,,,,,,,1.9588999999999999,23.3384,44.852,18.88888888888889,8.833333333333334,278.1111111111111,0.5833333333333333,60.666666666666664,9.055555555555555,1020.0555555555555,62.5,11.055555555555555,10.944444444444445,4.777777777777778,,,1.01293643186153,105.54131441773669,,,,,,0.0
2021-06-25 15:20:00,,,,,,,1.7977250000000002,22.815,44.9228,18.77777777777778,8.666666666666666,277.22222222222223,0.5666666666666667,61.333333333333336,9.11111111111111,1020.1111111111111,61.0,11.11111111111111,10.88888888888889,4.555555555555555,,,1.0969329754157928,80.04630692045568,,,,,,0.0
2021-06-25 15:30:00,,,,,,,1.81861,22.7702,45.0492,18.666666666666668,8.5,276.3333333333333,0.5499999999999999,62.0,9.166666666666666,1020.1666666666666,59.5,11.166666666666666,10.833333333333334,4.333333333333333,,,1.08041916423935,78.67491898401983,,,,,,0.0
2021-06-25 15:40:00,,,,,,,2.0564299999999998,22.8998,45.180099999999996,18.555555555555557,8.333333333333334,275.44444444444446,0.5333333333333333,62.666666666666664,9.222222222222221,1020.2222222222222,58.0,11.222222222222221,10.777777777777779,4.111111111111111,,,0.9980478954921335,93.33074595844678,,,,,,0.0
2021-06-25 15:50:00,,,,,,,2.591055,22.7013,45.1686,18.444444444444443,8.166666666666666,274.55555555555554,0.5166666666666666,63.333333333333336,9.277777777777779,1020.2777777777778,56.5,11.277777777777779,10.722222222222221,3.888888888888889,,,1.14414213047526,89.2218794259109,,,,,,0.0
2021-06-25 16:00:00,,,,,,,2.983155,22.5701,45.180099999999996,18.333333333333332,8.0,273.6666666666667,0.5,64.0,9.333333333333334,1020.3333333333334,55.0,11.333333333333334,10.666666666666666,3.666666666666667,,,1.1220272693105335,94.48197407609325,,,,,,0.0
2021-06-25 16:10:00,,,,,,,3.126545,22.191399999999998,45.2667,18.22222222222222,7.833333333333333,272.77777777777777,0.4833333333333333,64.66666666666667,9.38888888888889,1020.3888888888889,53.5,11.38888888888889,10.61111111111111,3.4444444444444446,,,1.1607054950793585,96.46136875152588,,,,,,0.0
2021-06-25 16:20:00,,,,,,,3.2773049999999997,22.3408,45.2641,18.11111111111111,7.666666666666666,271.8888888888889,0.4666666666666667,65.33333333333333,9.444444444444445,1020.4444444444445,52.0,11.444444444444445,10.555555555555555,3.2222222222222223,,,1.1323953524804384,101.23868208093158,,,,,,0.0
2021-06-25 16:30:00,,,,,,,3.2310299999999996,22.2231,45.3831,18.0,7.5,271.0,0.44999999999999996,66.0,9.5,1020.5,50.5,11.5,10.5,3.0,,,1.270180745057467,94.03571000115346,,,,,,0.0
2021-06-25 16:40:00,,,,,,,3.4396388888888887,21.951222222222224,45.46988888888889,17.88888888888889,7.333333333333333,270.1111111111111,0.43333333333333335,66.66666666666667,9.555555555555555,1020.5555555555555,49.0,11.555555555555555,10.444444444444445,2.7777777777777777,,,1.222037072479725,97.17023675282796,,,,,,0.0
2021-06-25 16:50:00,,,,,,,3.5739449999999997,22.017400000000002,45.57,17.77777777777778,7.166666666666666,269.22222222222223,0.41666666666666663,67.33333333333333,9.61111111111111,1020.6111111111111,47.5,11.61111111111111,10.38888888888889,2.555555555555556,,,1.360095287739894,92.00039344054831,,,,,,0.0
2021-06-25 17:00:00,,,,,,,3.5249949999999997,21.6824,45.5976,17.666666666666668,7.0,268.3333333333333,0.39999999999999997,68.0,9.666666666666666,1020.6666666666666,46.0,11.666666666666666,10.333333333333334,2.3333333333333335,,,1.2888960204504978,95.54197303793525,,,,,,0.0
2021-06-25 17:10:00,,,,,,,3.61625,21.7912,45.6465,17.555555555555557,6.833333333333333,267.44444444444446,0.3833333333333333,68.66666666666667,9.722222222222221,1020.7222222222222,44.5,11.722222222222221,10.277777777777779,2.111111111111111,,,1.3566489907257302,100.58763039174053,,,,,,0.0
2021-06-25 17:20:00,,,,,,,3.612445,21.7172,45.7552,17.444444444444443,6.666666666666666,266.55555555555554,0.36666666666666664,69.33333333333333,9.777777777777779,1020.7777777777778,43.0,11.777777777777779,10.222222222222221,1.8888888888888888,,,1.2051620843013127,104.65300711313883,,,,,,0.0
2021-06-25 17:30:00,,,,,,,3.005125,21.784,45.790499999999994,17.333333333333332,6.5,265.6666666666667,0.35,70.0,9.833333333333334,1020.8333333333334,41.5,11.833333333333334,10.166666666666666,1.666666666666667,,,1.114116785310756,107.57478239264192,,,,,,0.0
2021-06-25 17:40:00,,,,,,,2.82741,21.8759,45.7876,17.22222222222222,6.333333333333333,264.77777777777777,0.3333333333333333,70.66666666666667,9.88888888888889,1020.8888888888889,40.0,11.88888888888889,10.11111111111111,1.4444444444444446,,,1.1451019242102816,104.8242174581754,,,,,,0.0
2021-06-25 17:50:00,,,,,,,2.84183,21.7428,45.7421,17.11111111111111,6.166666666666666,263.8888888888889,0.31666666666666665,71.33333333333333,9.944444444444445,1020.9444444444445,38.5,11.944444444444445,10.055555555555555,1.2222222222222223,,,1.128325197088853,96.24790951270842,,,,,,0.0
2021-06-25 18:00:00,,,,,,,2.786855,21.4029,45.7257,17.0,6.0,263.0,0.3,72.0,10.0,1021.0,37.0,12.0,10.0,1.0,,,0.7005968319931946,127.94228985759499,,,,,,0.0
2021-06-25 18:10:00,,,,,,,2.6283250000000002,21.291900000000002,45.85,16.77777777777778,5.944444444444445,259.6666666666667,0.28888888888888886,72.94444444444444,10.0,1021.0555555555555,38.388888888888886,12.0,10.0,1.0,,,0.5631915436836622,137.79847354694948,,,,,,0.0
2021-06-25 18:20:00,,,,,,,2.415635,21.168,45.6434,16.555555555555557,5.888888888888889,256.3333333333333,0.2777777777777778,73.88888888888889,10.0,1021.1111111111111,39.77777777777778,12.0,10.0,1.0,,,0.5636633760410513,121.42864187639313,,,,,,0.0
2021-06-25 18:30:00,,,,,,,2.194245,21.1789,45.6147,16.333333333333332,5.833333333333333,253.0,0.26666666666666666,74.83333333333333,10.0,1021.1666666666666,41.166666666666664,12.0,10.0,1.0,,,0.511084486891826,112.59746281941732,,,,,,0.0
2021-06-25 18:40:00,,,,,,,2.29182,21.1606,45.931,16.11111111111111,5.777777777777778,249.66666666666666,0.25555555555555554,75.77777777777777,10.0,1021.2222222222222,42.55555555555556,12.0,10.0,1.0,,,0.49305142709890665,107.77325869113038,,,,,,0.0
2021-06-25 18:50:00,,,,,,,2.54898,21.1333,46.0789,15.88888888888889,5.722222222222222,246.33333333333334,0.24444444444444444,76.72222222222223,10.0,1021.2777777777778,43.94444444444444,12.0,10.0,1.0,,,0.45574531383433586,108.37560493102853,,,,,,0.0
2021-06-25 19:00:00,,,,,,,2.4708099999999997,20.8484,46.1539,15.666666666666666,5.666666666666667,243.0,0.23333333333333334,77.66666666666667,10.0,1021.3333333333334,45.33333333333333,12.0,10.0,1.0,,,0.41941878732609544,108.6424192396261,,,,,,0.0
2021-06-25 19:10:00,,,,,,,2.579495,20.8014,46.1815,15.444444444444445,5.611111111111111,239.66666666666666,0.2222222222222222,78.61111111111111,10.0,1021.3888888888889,46.72222222222222,12.0,10.0,1.0,,,0.4051370820979782,109.1844436218779,,,,,,0.0
2021-06-25 19:20:00,,,,,,,2.715,20.5918,46.2134,15.222222222222221,5.555555555555555,236.33333333333334,0.2111111111111111,79.55555555555556,10.0,1021.4444444444445,48.111111111111114,12.0,10.0,1.0,,,0.43795944449212926,106.87929646357304,,,,,,0.0
2021-06-25 19:30:00,,,,,,,2.956195,19.9771,46.329899999999995,15.0,5.5,233.0,0.2,80.5,10.0,1021.5,49.5,12.0,10.0,1.0,,,0.40940116097024604,109.23088794600491,,,,,,0.0
2021-06-25 19:40:00,,,,,,,2.9694849999999997,19.585900000000002,46.466899999999995,14.777777777777779,5.444444444444445,229.66666666666666,0.18888888888888888,81.44444444444444,10.0,1021.5555555555555,50.888888888888886,12.0,10.0,1.0,,,0.39842305404107786,109.71593504070563,,,,,,0.0
2021-06-25 19:50:00,,,,,,,2.9564250000000003,19.3992,46.6151,14.555555555555555,5.388888888888889,226.33333333333334,0.17777777777777776,82.38888888888889,10.0,1021.6111111111111,52.27777777777778,12.0,10.0,1.0,,,0.423001022433157,107.77289043448066,,,,,,0.0
2021-06-25 20:00:00,,,,,,,3.141445,19.1157,46.6974,14.333333333333334,5.333333333333333,223.0,0.16666666666666666,83.33333333333333,10.0,1021.6666666666666,53.666666666666664,12.0,10.0,1.0,,,0.47089094150116895,110.55475098195049,,,,,,0.0
2021-06-25 20:10:00,,,,,,,3.18813,18.8642,46.789,14.11111111111111,5.277777777777778,219.66666666666666,0.15555555555555556,84.27777777777777,10.0,1021.7222222222222,55.05555555555556,12.0,10.0,1.0,,,1.2008583843236589,80.33213685461357,,,,,,0.0
2021-06-25 20:20:00,,,,,,,3.2144199999999996,18.834899999999998,46.9479,13.88888888888889,5.222222222222222,216.33333333333334,0.14444444444444443,85.22222222222223,10.0,1021.7777777777778,56.44444444444444,12.0,10.0,1.0,,,1.354040985646221,98.84210234862937,,,,,,0.0
2021-06-25 20:30:00,,,,,,,3.41892,18.5888,46.7407,13.666666666666668,5.166666666666667,213.0,0.13333333333333333,86.16666666666667,10.0,1021.8333333333334,57.83333333333333,12.0,10.0,1.0,,,1.561777173199896,107.11854269081589,,,,,,0.0
2021-06-25 20:40:00,,,,,,,3.356765,18.2486,46.7151,13.444444444444445,5.111111111111111,209.66666666666666,0.12222222222222223,87.11111111111111,10.0,1021.8888888888889,59.22222222222222,12.0,10.0,1.0,,,1.8757990629524834,114.05708623465846,,,,,,0.0
2021-06-25 20:50:00,,,,,,,3.30589,17.818199999999997,47.0832,13.222222222222221,5.055555555555555,206.33333333333334,0.1111111111111111,88.05555555555556,10.0,1021.9444444444445,60.611111111111114,12.0,10.0,1.0,,,2.0737563035077295,117.04618149838204,,,,,,0.0
2021-06-25 21:00:00,,,,,,,3.3488599999999997,17.5763,47.3435,13.0,5.0,203.0,0.1,89.0,10.0,1022.0,62.0,12.0,10.0,1.0,,,2.162532553541458,113.00402592912232,,,,,,0.0
2021-06-25 21:10:00,,,,,,,3.5295090909090905,17.46518181818182,47.44327272727273,13.0,5.0,200.5,0.09444444444444446,89.22222222222223,10.0,1021.9444444444445,60.22222222222222,11.944444444444445,10.0,1.0,,,2.1491003221643847,108.16231131860766,,,,,,0.0
2021-06-25 21:20:00,,,,,,,3.278925,17.200499999999998,47.543899999999994,13.0,5.0,198.0,0.08888888888888889,89.44444444444444,10.0,1021.8888888888889,58.44444444444444,11.88888888888889,10.0,1.0,,,2.2293665497215454,110.32795659706417,,,,,,0.0
2021-06-25 21:30:00,,,,,,,3.2266,17.3177,47.714299999999994,13.0,5.0,195.5,0.08333333333333334,89.66666666666667,10.0,1021.8333333333334,56.666666666666664,11.833333333333334,10.0,1.0,,,2.3296837002712456,114.88272632663534,,,,,,0.0
2021-06-25 21:40:00,,,,,,,3.2118049999999996,17.5366,47.7836,13.0,5.0,193.0,0.07777777777777778,89.88888888888889,10.0,1021.7777777777778,54.888888888888886,11.777777777777779,10.0,1.0,,,2.4730552238394314,108.40256011057708,,,,,,0.0
2021-06-25 21:50:00,,,,,,,3.4387700000000003,17.5684,47.797000000000004,13.0,5.0,190.5,0.07222222222222223,90.11111111111111,10.0,1021.7222222222222,53.111111111111114,11.722222222222221,10.0,1.0,,,2.3662173528017973,108.19016809991524,,,,,,0.0
2021-06-25 22:00:00,,,,,,,3.2871049999999995,17.5828,47.729200000000006,13.0,5.0,188.0,0.06666666666666667,90.33333333333333,10.0,1021.6666666666666,51.333333333333336,11.666666666666666,10.0,1.0,,,2.4082087847708307,107.5034311264383,,,,,,0.0
2021-06-25 22:10:00,,,,,,,3.5052950000000003,17.4481,47.7524,13.0,5.0,185.5,0.06111111111111111,90.55555555555556,10.0,1021.6111111111111,49.55555555555556,11.61111111111111,10.0,1.0,,,2.2937337072050505,110.55806445148706,,,,,,0.0
2021-06-25 22:20:00,,,,,,,3.3267,17.147399999999998,47.8367,13.0,5.0,183.0,0.05555555555555556,90.77777777777777,10.0,1021.5555555555555,47.77777777777778,11.555555555555555,10.0,1.0,,,2.2958537866840256,113.72864305226817,,,,,,0.0
2021-06-25 22:30:00,,,,,,,3.48033,17.0471,47.935500000000005,13.0,5.0,180.5,0.05,91.0,10.0,1021.5,46.0,11.5,10.0,1.0,,,2.4236104185803464,110.43167783920373,,,,,,0.0
2021-06-25 22:40:00,,,,,,,3.568215,16.8277,47.7733,13.0,5.0,178.0,0.044444444444444446,91.22222222222223,10.0,1021.4444444444445,44.22222222222222,11.444444444444445,10.0,1.0,,,2.530037572356941,108.99245202964309,,,,,,0.0
2021-06-25 22:50:00,,,,,,,3.7720849999999997,16.6895,47.976600000000005,13.0,5.0,175.5,0.03888888888888889,91.44444444444444,10.0,1021.3888888888889,42.44444444444444,11.38888888888889,10.0,1.0,,,2.4633183121411815,106.45160797895012,,,,,,0.0
2021-06-25 23:00:00,,,,,,,3.975585,16.5504,48.1321,13.0,5.0,173.0,0.033333333333333326,91.66666666666667,10.0,1021.3333333333334,40.66666666666667,11.333333333333334,10.0,1.0,,,2.5757816565642924,109.79782439194157,,,,,,0.0
2021-06-25 23:10:00,,,,,,,3.9324399999999997,16.6543,48.2208,13.0,5.0,170.5,0.027777777777777776,91.88888888888889,10.0,1021.2777777777778,38.888888888888886,11.277777777777779,10.0,1.0,,,2.6268822676650547,108.04613419462733,,,,,,0.0
2021-06-25 23:20:00,,,,,,,3.9549250000000002,16.6459,48.2741,13.0,5.0,168.0,0.022222222222222213,92.11111111111111,10.0,1021.2222222222222,37.111111111111114,11.222222222222221,10.0,1.0,,,2.6356052742772187,110.35646572026829,,,,,,0.0
2021-06-25 23:30:00,,,,,,,4.038774999999999,16.7449,48.2427,13.0,5.0,165.5,0.016666666666666663,92.33333333333333,10.0,1021.1666666666666,35.333333333333336,11.166666666666666,10.0,1.0,,,2.706155296032038,110.74914378861249,,,,,,0.0
2021-06-25 23:40:00,,,,,,,3.92374,16.8507,48.275099999999995,13.0,5.0,163.0,0.011111111111111113,92.55555555555556,10.0,1021.1111111111111,33.55555555555556,11.11111111111111,10.0,1.0,,,2.6868803740423277,106.57608633289229,,,,,,0.0
2021-06-25 23:50:00,,,,,,,3.8593850000000005,16.7845,48.2973,13.0,5.0,160.5,0.00555555555555555,92.77777777777777,10.0,1021.0555555555555,31.77777777777778,11.055555555555555,10.0,1.0,,,2.818169949519432,104.0719570136205,,,,,,0.0
2021-06-26 00:00:00,,,,,,,3.81428,16.6365,48.335300000000004,13.0,5.0,158.0,0.0,93.0,10.0,1021.0,30.0,11.0,10.0,1.0,,,2.7896355939046136,110.33926399187854,,,,,,0.0
2021-06-26 00:10:00,,,,,,,4.016485,16.524,48.39,12.88888888888889,5.0,156.5,0.0,93.05555555555556,9.722222222222221,1020.9444444444445,29.61111111111111,10.944444444444445,10.0,1.0,,,2.7192259446779885,113.75828285217285,,,,,,0.0
2021-06-26 00:20:00,,,,,,,3.982835,16.262,48.3819,12.777777777777779,5.0,155.0,0.0,93.11111111111111,9.444444444444445,1020.8888888888889,29.22222222222222,10.88888888888889,10.0,1.0,,,2.7730058154345905,113.30200681503212,,,,,,0.0
2021-06-26 00:30:00,,,,,,,4.16302,16.4601,48.513,12.666666666666666,5.0,153.5,0.0,93.16666666666667,9.166666666666666,1020.8333333333334,28.833333333333332,10.833333333333334,10.0,1.0,,,2.667198330137016,109.80738268598998,,,,,,0.0
2021-06-26 00:40:00,,,,,,,4.11372,16.4331,48.3939,12.555555555555555,5.0,152.0,0.0,93.22222222222223,8.88888888888889,1020.7777777777778,28.444444444444443,10.777777777777779,10.0,1.0,,,2.740129421929182,110.38692037873349,,,,,,0.0
2021-06-26 00:50:00,,,,,,,4.32432,16.4611,48.012,12.444444444444445,5.0,150.5,0.0,93.27777777777777,8.61111111111111,1020.7222222222222,28.055555555555557,10.722222222222221,10.0,1.0,,,2.8692204729715987,106.71383736928303,,,,,,0.0
2021-06-26 01:00:00,,,,,,,4.66095,16.088900000000002,48.2599,12.333333333333334,5.0,149.0,0.0,93.33333333333333,8.333333333333334,1020.6666666666666,27.666666666666668,10.666666666666666,10.0,1.0,,,3.029195909176843,111.44149908248987,,,,,,0.0
2021-06-26 01:10:00,,,,,,,4.591060000000001,16.2563,48.5282,12.222222222222221,5.0,147.5,0.0,93.38888888888889,8.055555555555555,1020.6111111111111,27.27777777777778,10.61111111111111,10.0,1.0,,,2.8526526052197494,109.29368951937572,,,,,,0.0
2021-06-26 01:20:00,,,,,,,4.6450949999999995,16.2605,48.6599,12.11111111111111,5.0,146.0,0.0,93.44444444444444,7.777777777777779,1020.5555555555555,26.88888888888889,10.555555555555555,10.0,1.0,,,2.9558168297231537,110.69226435041696,,,,,,0.0
2021-06-26 01:30:00,,,,,,,4.625145,16.057399999999998,48.6806,12.0,5.0,144.5,0.0,93.5,7.5,1020.5,26.5,10.5,10.0,1.0,,,2.9768994100282424,109.23939743968727,,,,,,0.0
2021-06-26 01:40:00,,,,,,,4.520955,15.9468,48.6202,11.88888888888889,5.0,143.0,0.0,93.55555555555556,7.222222222222222,1020.4444444444445,26.11111111111111,10.444444444444445,10.0,1.0,,,3.0715079786615855,107.8518503014516,,,,,,0.0
2021-06-26 01:50:00,,,,,,,4.341665,15.8052,48.6683,11.777777777777779,5.0,141.5,0.0,93.61111111111111,6.944444444444445,1020.3888888888889,25.72222222222222,10.38888888888889,10.0,1.0,,,2.9207858912352114,108.09182064185708,,,,,,0.0
2021-06-26 02:00:00,,,,,,,4.20466,15.7989,48.7659,11.666666666666666,5.0,140.0,0.0,93.66666666666667,6.666666666666667,1020.3333333333334,25.333333333333332,10.333333333333334,10.0,1.0,,,2.8899221719119508,110.5596648555691,,,,,,0.0
2021-06-26 02:10:00,,,,,,,4.20644,15.7771,48.837,11.555555555555555,5.0,138.5,0.0,93.72222222222223,6.388888888888889,1020.2777777777778,24.944444444444443,10.277777777777779,10.0,1.0,,,2.968185793511611,113.86065280440164,,,,,,0.0
2021-06-26 02:20:00,,,,,,,4.14452,15.410599999999999,48.8976,11.444444444444445,5.0,137.0,0.0,93.77777777777777,6.111111111111112,1020.2222222222222,24.555555555555557,10.222222222222221,10.0,1.0,,,2.7945159866513505,112.46274884541829,,,,,,0.0
2021-06-26 02:30:00,,,,,,,4.200865,15.3696,48.8972,11.333333333333334,5.0,135.5,0.0,93.83333333333333,5.833333333333334,1020.1666666666666,24.166666666666668,10.166666666666666,10.0,1.0,,,2.802038187933507,107.56678949237543,,,,,,0.0
2021-06-26 02:40:00,,,,,,,4.07607,15.0879,48.985,11.222222222222221,5.0,134.0,0.0,93.88888888888889,5.555555555555556,1020.1111111111111,23.77777777777778,10.11111111111111,10.0,1.0,,,2.81057582936718,110.14277667719094,,,,,,0.0
2021-06-26 02:50:00,,,,,,,4.1963099999999995,15.356800000000002,49.0128,11.11111111111111,5.0,132.5,0.0,93.94444444444444,5.277777777777779,1020.0555555555555,23.38888888888889,10.055555555555555,10.0,1.0,,,2.947628084380748,108.89436931782522,,,,,,0.0
2021-06-26 03:00:00,,,,,,,4.195405,15.528299999999998,48.5587,11.0,5.0,131.0,0.0,94.0,5.0,1020.0,23.0,10.0,10.0,1.0,,,3.057678633908094,107.5051074889016,,,,,,0.0
2021-06-26 03:10:00,,,,,,,4.045730000000001,15.3709,48.562200000000004,11.11111111111111,4.888888888888889,127.05555555555556,0.0,93.72222222222223,5.111111111111111,1020.0,22.666666666666668,10.055555555555555,9.722222222222221,1.1111111111111112,,,2.427236718710533,141.8211860421822,,,,,,0.0
2021-06-26 03:20:00,,,,,,,4.006465,15.309000000000001,48.8765,11.222222222222221,4.777777777777778,123.11111111111111,0.0,93.44444444444444,5.222222222222222,1020.0,22.333333333333332,10.11111111111111,9.444444444444445,1.2222222222222223,,,1.8854158305212603,128.557730579484,,,,,,0.0
2021-06-26 03:30:00,,,,,,,3.97999,15.509199999999998,49.0253,11.333333333333334,4.666666666666667,119.16666666666667,0.0,93.16666666666667,5.333333333333333,1020.0,22.0,10.166666666666666,9.166666666666666,1.3333333333333333,,,1.6895234792448033,117.50892023118874,,,,,,0.0
2021-06-26 03:40:00,,,,,,,4.031295,15.469299999999999,49.0657,11.444444444444445,4.555555555555555,115.22222222222223,0.0,92.88888888888889,5.444444444444445,1020.0,21.666666666666668,10.222222222222221,8.88888888888889,1.4444444444444444,,,1.5223651745494475,109.45297501881916,,,,,,0.0
2021-06-26 03:50:00,,,,,,,4.19511,15.5542,49.057,11.555555555555555,4.444444444444445,111.27777777777777,0.0,92.61111111111111,5.555555555555555,1020.0,21.333333333333332,10.277777777777779,8.61111111111111,1.5555555555555556,,,1.3836476704747662,108.74797070691814,,,,,,0.0
2021-06-26 04:00:00,,,,,,,3.97257,15.537,49.007,11.666666666666666,4.333333333333333,107.33333333333334,0.0,92.33333333333333,5.666666666666667,1020.0,21.0,10.333333333333334,8.333333333333334,1.6666666666666665,,,1.2225838130796696,106.91181670108085,,,,,,0.0
2021-06-26 04:10:00,,,,,,,4.076735,15.3923,49.0415,11.777777777777779,4.222222222222222,103.38888888888889,0.0,92.05555555555556,5.777777777777778,1020.0,20.666666666666668,10.38888888888889,8.055555555555555,1.7777777777777777,,,1.166618685715616,110.0238377246749,,,,,,0.0
2021-06-26 04:20:00,,,,,,,4.192415,15.4034,49.0581,11.88888888888889,4.111111111111111,99.44444444444444,0.0,91.77777777777777,5.888888888888889,1020.0,20.333333333333332,10.444444444444445,7.777777777777779,1.8888888888888888,,,1.0309357008203275,108.2069718422324,,,,,,0.0
2021-06-26 04:30:00,,,,,,,4.041275000000001,15.9114,49.043899999999994,12.0,4.0,95.5,0.0,91.5,6.0,1020.0,20.0,10.5,7.5,2.0,,,1.0355865264595565,108.6714760912879,,,,,,0.0
2021-06-26 04:40:00,,,,,,,3.883465,16.0084,48.874199999999995,12.11111111111111,3.888888888888889,91.55555555555556,0.0,91.22222222222223,6.111111111111111,1020.0,19.666666666666668,10.555555555555555,7.222222222222222,2.111111111111111,,,0.9234574720617068,108.51763642241053,,,,,,0.0
2021-06-26 04:50:00,,,,,,,4.13097,16.1615,48.7379,12.222222222222221,3.7777777777777777,87.61111111111111,0.0,90.94444444444444,6.222222222222222,1020.0,19.333333333333332,10.61111111111111,6.944444444444445,2.2222222222222223,,,0.8969926386987422,115.47306007945606,,,,,,0.0
2021-06-26 05:00:00,,,,,,,4.24155,16.6054,48.673700000000004,12.333333333333334,3.666666666666667,83.66666666666667,0.0,90.66666666666667,6.333333333333333,1020.0,19.0,10.666666666666666,6.666666666666667,2.333333333333333,,,0.8743639580341382,120.15051181168205,,,,,,0.0
2021-06-26 05:10:00,,,,,,,4.16251,17.3454,48.3718,12.444444444444445,3.5555555555555554,79.72222222222223,0.0,90.38888888888889,6.444444444444445,1020.0,18.666666666666664,10.722222222222221,6.388888888888889,2.4444444444444446,,,0.9195399843585694,113.86040150658559,,,,,,0.0
2021-06-26 05:20:00,,,,,,,4.10096,18.869999999999997,47.0029,12.555555555555555,3.4444444444444446,75.77777777777777,0.0,90.11111111111111,6.555555555555555,1020.0,18.333333333333332,10.777777777777779,6.111111111111112,2.5555555555555554,,,0.830410809442822,110.92665622840494,,,,,,0.0
2021-06-26 05:30:00,,,,,,,4.006955,19.8983,45.3125,12.666666666666666,3.3333333333333335,71.83333333333334,0.0,89.83333333333333,6.666666666666666,1020.0,18.0,10.833333333333334,5.833333333333334,2.6666666666666665,,,0.834847220300281,110.4517177525752,,,,,,0.0
2021-06-26 05:40:00,,,,,,,3.9241149999999996,20.5223,43.9762,12.777777777777779,3.2222222222222223,67.88888888888889,0.0,89.55555555555556,6.777777777777778,1020.0,17.666666666666664,10.88888888888889,5.555555555555556,2.7777777777777777,,,0.7101938512222578,110.83532319516112,,,,,,0.0
2021-06-26 05:50:00,,,,,,,3.9460050000000004,20.220499999999998,43.4362,12.88888888888889,3.111111111111111,63.94444444444444,0.0,89.27777777777777,6.888888888888889,1020.0,17.333333333333332,10.944444444444445,5.277777777777779,2.888888888888889,,,0.7646991964728482,113.34958433528405,,,,,,0.0
2021-06-26 06:00:00,,,,,,,3.8263599999999998,21.9313,43.45399999999999,13.0,3.0,60.0,0.0,89.0,7.0,1020.0,17.0,11.0,5.0,3.0,,,0.7119837532129328,110.83872105183575,,,,,,0.0
2021-06-26 06:10:00,,,,,,,3.7647199999999996,22.1321,43.0529,13.277777777777779,3.111111111111111,57.888888888888886,0.0,87.94444444444444,7.166666666666667,1019.9444444444445,16.5,11.055555555555555,5.055555555555555,3.111111111111111,,,0.6853398928046227,109.32327580769856,,,,,,0.0
2021-06-26 06:20:00,,,,,,,3.61834,22.286099999999998,42.3018,13.555555555555555,3.2222222222222223,55.77777777777778,0.0,86.88888888888889,7.333333333333333,1019.8888888888889,16.0,11.11111111111111,5.111111111111111,3.2222222222222223,,,0.6706935282918692,110.06693412112652,,,,,,0.0
2021-06-26 06:30:00,,,,,,,3.67781,22.9724,41.7744,13.833333333333334,3.3333333333333335,53.666666666666664,0.0,85.83333333333333,7.5,1019.8333333333334,15.5,11.166666666666666,5.166666666666667,3.3333333333333335,,,0.6089573848921026,111.54151787881797,,,,,,0.0
2021-06-26 06:40:00,,,,,,,3.4112099999999996,24.0075,41.265499999999996,14.11111111111111,3.4444444444444446,51.55555555555556,0.0,84.77777777777777,7.666666666666667,1019.7777777777778,15.0,11.222222222222221,5.222222222222222,3.4444444444444446,,,0.6260220997692165,113.61628400339245,,,,,,0.0
2021-06-26 06:50:00,,,,,,,3.477405,24.6518,40.6565,14.38888888888889,3.5555555555555554,49.44444444444444,0.0,83.72222222222223,7.833333333333333,1019.7222222222222,14.5,11.277777777777779,5.277777777777778,3.5555555555555554,,,0.5696023464287068,109.28623297567421,,,,,,0.0
2021-06-26 07:00:00,,,,,,,3.4038200000000005,25.2255,40.2102,14.666666666666666,3.6666666666666665,47.33333333333333,0.0,82.66666666666667,8.0,1019.6666666666666,14.0,11.333333333333334,5.333333333333333,3.6666666666666665,,,0.6022784720900032,110.6163031430433,,,,,,0.0
2021-06-26 07:10:00,,,,,,,3.5918,24.0931,40.0637,14.944444444444445,3.7777777777777777,45.22222222222222,0.0,81.61111111111111,8.166666666666666,1019.6111111111111,13.5,11.38888888888889,5.388888888888889,3.7777777777777777,,,0.5239810901568771,111.06350984885867,,,,,,0.0
2021-06-26 07:20:00,,,,,,,3.7825650000000004,23.3182,40.715199999999996,15.222222222222221,3.888888888888889,43.111111111111114,0.0,80.55555555555556,8.333333333333334,1019.5555555555555,13.0,11.444444444444445,5.444444444444445,3.888888888888889,,,0.5448210518306258,111.6624987137789,,,,,,0.0
2021-06-26 07:30:00,,,,,,,4.026325,23.0704,41.9758,15.5,4.0,41.0,0.0,79.5,8.5,1019.5,12.5,11.5,5.5,4.0,,,0.5281072467439255,112.19562902202713,,,,,,0.0
2021-06-26 07:40:00,,,,,,,4.338485,22.6082,43.0149,15.777777777777779,4.111111111111111,38.888888888888886,0.0,78.44444444444444,8.666666666666666,1019.4444444444445,12.0,11.555555555555555,5.555555555555555,4.111111111111111,,,0.5120877204515504,110.79804806251309,,,,,,0.0
2021-06-26 07:50:00,,,,,,,4.550895,23.2344,43.9268,16.055555555555557,4.222222222222222,36.77777777777778,0.0,77.38888888888889,8.833333333333334,1019.3888888888889,11.5,11.61111111111111,5.611111111111111,4.222222222222222,,,0.4708697986602782,111.70350680033366,,,,,,0.0
2021-06-26 08:00:00,,,,,,,4.473115,25.4393,43.3204,16.333333333333332,4.333333333333333,34.666666666666664,0.0,76.33333333333333,9.0,1019.3333333333334,11.0,11.666666666666666,5.666666666666667,4.333333333333333,,,0.4820716189774079,108.31703656492934,,,,,,0.0
2021-06-26 08:10:00,,,,,,,4.724635,25.178,41.3306,16.61111111111111,4.444444444444445,32.55555555555556,0.0,75.27777777777777,9.166666666666668,1019.2777777777778,10.5,11.722222222222221,5.722222222222222,4.444444444444445,,,0.5005145259075245,109.5374213872791,,,,,,0.0
2021-06-26 08:20:00,,,,,,,4.67719,26.4476,40.533,16.88888888888889,4.555555555555555,30.444444444444443,0.0,74.22222222222223,9.333333333333334,1019.2222222222222,10.0,11.777777777777779,5.777777777777778,4.555555555555555,,,0.46329771531335373,108.49505689200707,,,,,,0.0
2021-06-26 08:30:00,,,,,,,4.72077,26.118299999999998,39.807,17.166666666666664,4.666666666666666,28.333333333333332,0.0,73.16666666666667,9.5,1019.1666666666666,9.5,11.833333333333334,5.833333333333333,4.666666666666666,,,0.5088558250665665,108.46316555691303,,,,,,0.0
2021-06-26 08:40:00,,,,,,,4.65903,27.301499999999997,39.6652,17.444444444444443,4.777777777777778,26.22222222222222,0.0,72.11111111111111,9.666666666666668,1019.1111111111111,9.0,11.88888888888889,5.888888888888889,4.777777777777778,,,0.4928256184157342,109.38419619544077,,,,,,0.0
2021-06-26 08:50:00,,,,,,,4.90655,27.6363,39.213,17.72222222222222,4.888888888888889,24.111111111111107,0.0,71.05555555555556,9.833333333333334,1019.0555555555555,8.5,11.944444444444445,5.944444444444445,4.888888888888889,,,0.46841539334863586,108.97633781799489,,,,,,0.0
2021-06-26 09:00:00,,,,,,,5.1295850000000005,26.395100000000003,38.678000000000004,18.0,5.0,22.0,0.0,70.0,10.0,1019.0,8.0,12.0,6.0,5.0,,,0.4417774284134309,108.57797708198851,,,,,,0.0
2021-06-26 09:10:00,,,,,,,4.72326,27.375,39.5024,18.22222222222222,5.111111111111111,21.444444444444443,0.0,69.22222222222223,10.0,1018.8888888888889,8.055555555555555,12.055555555555555,6.111111111111111,5.055555555555555,,,0.4773583838591973,109.6890317026774,,,,,,0.0
2021-06-26 09:20:00,,,,,,,4.5651850000000005,26.714199999999998,41.0517,18.444444444444443,5.222222222222222,20.88888888888889,0.0,68.44444444444444,10.0,1018.7777777777778,8.11111111111111,12.11111111111111,6.222222222222222,5.111111111111111,,,0.4734656699422725,110.96407206239,,,,,,0.0
2021-06-26 09:30:00,,,,,,,4.502345,24.645400000000002,42.3909,18.666666666666668,5.333333333333333,20.333333333333332,0.0,67.66666666666667,10.0,1018.6666666666666,8.166666666666666,12.166666666666666,6.333333333333333,5.166666666666667,,,0.4514066711741652,111.66615407545014,,,,,,0.0
2021-06-26 09:40:00,,,,,,,4.593705,24.8807,43.5459,18.88888888888889,5.444444444444445,19.77777777777778,0.0,66.88888888888889,10.0,1018.5555555555555,8.222222222222221,12.222222222222221,6.444444444444445,5.222222222222222,,,0.43143951551220505,112.03802766358112,,,,,,0.0
2021-06-26 09:50:00,,,,,,,4.663165,26.0399,44.2508,19.11111111111111,5.555555555555555,19.22222222222222,0.0,66.11111111111111,10.0,1018.4444444444445,8.277777777777779,12.277777777777779,6.555555555555555,5.277777777777778,,,0.478903435979691,111.25870063846394,,,,,,0.0
2021-06-26 10:00:00,,,,,,,4.756875,26.1944,44.5524,19.333333333333332,5.666666666666667,18.666666666666668,0.0,65.33333333333333,10.0,1018.3333333333334,8.333333333333334,12.333333333333334,6.666666666666667,5.333333333333333,,,0.4817318650751801,110.26713077889997,,,,,,0.0
2021-06-26 10:10:00,,,,,,,4.25524,26.6316,44.6383,19.555555555555557,5.777777777777778,18.11111111111111,0.0,64.55555555555556,10.0,1018.2222222222222,8.38888888888889,12.38888888888889,6.777777777777778,5.388888888888889,,,0.47388139960456027,108.97157149514237,,,,,,0.0
2021-06-26 10:20:00,,,,,,,4.56245,26.2979,44.6186,19.77777777777778,5.888888888888889,17.555555555555557,0.0,63.77777777777778,10.0,1018.1111111111111,8.444444444444445,12.444444444444445,6.888888888888889,5.444444444444445,,,0.45133495523431205,109.41276712751657,,,,,,0.0
2021-06-26 10:30:00,,,,,,,3.9021700000000004,26.9356,44.67,20.0,6.0,17.0,0.0,63.0,10.0,1018.0,8.5,12.5,7.0,5.5,,,0.5061759065866134,113.42245312771554,,,,,,0.0
2021-06-26 10:40:00,,,,,,,4.04099,26.5512,44.557900000000004,20.22222222222222,6.111111111111111,16.444444444444443,0.0,62.22222222222222,10.0,1017.8888888888889,8.555555555555555,12.555555555555555,7.111111111111111,5.555555555555555,,,0.5181918386618296,111.03669648488362,,,,,,0.0
2021-06-26 10:50:00,,,,,,,3.982805,26.6116,44.529700000000005,20.444444444444443,6.222222222222222,15.88888888888889,0.0,61.44444444444444,10.0,1017.7777777777778,8.61111111111111,12.61111111111111,7.222222222222222,5.611111111111111,,,0.5378715487127587,110.3303129590568,,,,,,0.0
2021-06-26 11:00:00,,,,,,,4.33192,26.2712,44.4546,20.666666666666668,6.333333333333333,15.333333333333334,0.0,60.666666666666664,10.0,1017.6666666666666,8.666666666666666,12.666666666666666,7.333333333333333,5.666666666666667,,,0.5037921309908905,114.77948133716475,,,,,,0.0
2021-06-26 11:10:00,,,,,,,4.645455,26.7665,44.4067,20.88888888888889,6.444444444444445,14.777777777777779,0.0,59.888888888888886,10.0,1017.5555555555555,8.722222222222221,12.722222222222221,7.444444444444445,5.722222222222222,,,0.5334251240653507,110.16301734320862,,,,,,0.0
2021-06-26 11:20:00,,,,,,,4.86308,27.2699,44.1804,21.11111111111111,6.555555555555555,14.222222222222223,0.0,59.111111111111114,10.0,1017.4444444444445,8.777777777777779,12.777777777777779,7.555555555555555,5.777777777777778,,,0.534632362087736,114.96917074257371,,,,,,0.0
2021-06-26 11:30:00,,,,,,,5.23418,27.093700000000002,43.845099999999995,21.333333333333332,6.666666666666666,13.666666666666668,0.0,58.333333333333336,10.0,1017.3333333333334,8.833333333333334,12.833333333333334,7.666666666666666,5.833333333333333,,,0.5396968869157768,116.38576203254657,,,,,,0.0
2021-06-26 11:40:00,,,,,,,5.227095,26.6536,43.9177,21.555555555555557,6.777777777777778,13.111111111111112,0.0,57.55555555555556,10.0,1017.2222222222222,8.88888888888889,12.88888888888889,7.777777777777778,5.888888888888889,,,0.5134475395883207,109.93383900205967,,,,,,0.0
2021-06-26 11:50:00,,,,,,,5.221325,26.3688,44.026300000000006,21.77777777777778,6.888888888888889,12.555555555555557,0.0,56.77777777777778,10.0,1017.1111111111111,8.944444444444445,12.944444444444445,7.888888888888889,5.944444444444445,,,0.550177895427592,112.84531789618022,,,,,,0.0
2021-06-26 12:00:00,,,,,,,5.025665,26.669400000000003,44.1652,22.0,7.0,12.0,0.0,56.0,10.0,1017.0,9.0,13.0,8.0,6.0,,,0.653880470709107,111.8556312274394,,,,,,0.0
