,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-26 12:10:00,,,,,,,4.620690000000001,26.539300000000004,44.2071,22.055555555555557,7.0,12.222222222222221,0.005555555555555556,55.888888888888886,10.0,1016.9444444444445,11.944444444444445,13.0,8.0,6.0,,,0.6682961016893387,111.18814010620117,,,,,,0.0
2021-06-26 12:20:00,,,,,,,4.181755,26.7622,44.148,22.11111111111111,7.0,12.444444444444445,0.011111111111111112,55.77777777777778,10.0,1016.8888888888889,14.88888888888889,13.0,8.0,6.0,,,0.6444956501686978,113.10865096981243,,,,,,0.0
2021-06-26 12:30:00,,,,,,,4.255415,26.7228,44.1776,22.166666666666668,7.0,12.666666666666666,0.01666666666666667,55.666666666666664,10.0,1016.8333333333334,17.833333333333336,13.0,8.0,6.0,,,0.6193631346574274,114.18067977194059,,,,,,0.0
2021-06-26 12:40:00,,,,,,,4.070455,26.3675,44.1716,22.22222222222222,7.0,12.88888888888889,0.022222222222222223,55.55555555555556,10.0,1016.7777777777778,20.77777777777778,13.0,8.0,6.0,,,0.6353493138465841,114.27495720513123,,,,,,0.0
2021-06-26 12:50:00,,,,,,,3.954935,26.0579,44.2416,22.27777777777778,7.0,13.11111111111111,0.02777777777777778,55.44444444444444,10.0,1016.7222222222222,23.72222222222222,13.0,8.0,6.0,,,0.7339514526228109,104.72791839599608,,,,,,0.0
2021-06-26 13:00:00,,,,,,,4.11144,25.9921,44.327600000000004,22.333333333333332,7.0,13.333333333333334,0.03333333333333334,55.333333333333336,10.0,1016.6666666666666,26.666666666666668,13.0,8.0,6.0,,,0.6719020002381613,105.17509542799264,,,,,,0.0
2021-06-26 13:10:00,,,,,,,4.119525,25.8693,44.3281,22.38888888888889,7.0,13.555555555555555,0.038888888888888896,55.22222222222222,10.0,1016.6111111111111,29.61111111111111,13.0,8.0,6.0,,,0.6436418618834289,110.84849304910433,,,,,,0.0
2021-06-26 13:20:00,,,,,,,3.671445,26.0699,44.459500000000006,22.444444444444443,7.0,13.777777777777779,0.044444444444444446,55.111111111111114,10.0,1016.5555555555555,32.55555555555556,13.0,8.0,6.0,,,0.701210114749643,105.3231491713874,,,,,,0.0
2021-06-26 13:30:00,,,,,,,3.74208,26.276999999999997,44.261900000000004,22.5,7.0,14.0,0.05,55.0,10.0,1016.5,35.5,13.0,8.0,6.0,,,0.6892091696132712,115.97852831651934,,,,,,0.0
2021-06-26 13:40:00,,,,,,,3.769215,26.265800000000002,44.0984,22.555555555555557,7.0,14.222222222222221,0.05555555555555556,54.888888888888886,10.0,1016.4444444444445,38.44444444444444,13.0,8.0,6.0,,,0.6859895022213459,116.20265534718831,,,,,,0.0
2021-06-26 13:50:00,,,,,,,3.6081000000000003,26.3909,44.1849,22.61111111111111,7.0,14.444444444444445,0.061111111111111116,54.77777777777778,10.0,1016.3888888888889,41.388888888888886,13.0,8.0,6.0,,,0.6822857565049734,100.53513699138232,,,,,,0.0
2021-06-26 14:00:00,,,,,,,3.5836944444444447,26.26233333333333,44.242222222222225,22.666666666666668,7.0,14.666666666666666,0.06666666666666668,54.666666666666664,10.0,1016.3333333333334,44.333333333333336,13.0,8.0,6.0,,,0.6865189363289688,116.76472116351802,,,,,,0.0
2021-06-26 14:10:00,,,,,,,3.4198749999999998,26.311200000000003,44.2723,22.72222222222222,7.0,14.88888888888889,0.07222222222222223,54.55555555555556,10.0,1016.2777777777778,47.27777777777778,13.0,8.0,6.0,,,0.7263754856569619,114.50639793525309,,,,,,0.0
2021-06-26 14:20:00,,,,,,,4.376915,26.489800000000002,44.2041,22.77777777777778,7.0,15.11111111111111,0.07777777777777779,54.44444444444444,10.0,1016.2222222222222,50.22222222222222,13.0,8.0,6.0,,,0.714266078521808,97.1026039505005,,,,,,0.0
2021-06-26 14:30:00,,,,,,,3.3155799999999997,26.487599999999997,44.0381,22.833333333333332,7.0,15.333333333333332,0.08333333333333334,54.333333333333336,10.0,1016.1666666666666,53.166666666666664,13.0,8.0,6.0,,,0.5984025885358368,117.64120667150465,,,,,,0.0
2021-06-26 14:40:00,,,,,,,4.78718,26.3791,44.0539,22.88888888888889,7.0,15.555555555555555,0.08888888888888889,54.22222222222222,10.0,1016.1111111111111,56.11111111111111,13.0,8.0,6.0,,,0.7588146318091173,107.5787213018385,,,,,,0.0
2021-06-26 14:50:00,,,,,,,3.279195,26.272699999999997,44.1574,22.944444444444443,7.0,15.777777777777779,0.09444444444444446,54.111111111111114,10.0,1016.0555555555555,59.05555555555556,13.0,8.0,6.0,,,0.6894010596002562,90.1995601712243,,,,,,0.0
2021-06-26 15:00:00,,,,,,,3.18106,26.429000000000002,44.2518,23.0,7.0,16.0,0.1,54.0,10.0,1016.0,62.0,13.0,8.0,6.0,,,0.6861974514768285,99.47476850110931,,,,,,0.0
2021-06-26 15:10:00,,,,,,,3.2819650000000005,26.148200000000003,44.2019,22.88888888888889,6.944444444444445,17.88888888888889,0.09444444444444446,55.0,10.0,1016.0,60.55555555555556,13.166666666666666,8.0,5.722222222222222,,,0.7068919085462888,106.04645586649576,,,,,,0.0
2021-06-26 15:20:00,,,,,,,3.026035,26.1804,44.235,22.77777777777778,6.888888888888889,19.77777777777778,0.08888888888888889,56.0,10.0,1016.0,59.111111111111114,13.333333333333334,8.0,5.444444444444445,,,0.656341836274007,101.56707151984091,,,,,,0.0
2021-06-26 15:30:00,,,,,,,2.85569,26.289499999999997,44.28,22.666666666666668,6.833333333333333,21.666666666666664,0.08333333333333334,57.0,10.0,1016.0,57.666666666666664,13.5,8.0,5.166666666666667,,,0.6458548408519413,108.14000687421378,,,,,,0.0
2021-06-26 15:40:00,,,,,,,2.7449950000000003,26.124200000000002,43.956,22.555555555555557,6.777777777777778,23.555555555555557,0.07777777777777778,58.0,10.0,1016.0,56.22222222222222,13.666666666666666,8.0,4.888888888888889,,,0.6618764158620336,110.39180063797255,,,,,,0.0
2021-06-26 15:50:00,,,,,,,2.436495,26.356299999999997,43.7907,22.444444444444443,6.722222222222222,25.444444444444443,0.07222222222222223,59.0,10.0,1016.0,54.77777777777778,13.833333333333334,8.0,4.611111111111111,,,0.6431796914751583,109.83332637463586,,,,,,0.0
2021-06-26 16:00:00,,,,,,,2.13889,26.6853,44.0072,22.333333333333332,6.666666666666667,27.333333333333332,0.06666666666666667,60.0,10.0,1016.0,53.333333333333336,14.0,8.0,4.333333333333334,,,0.5708267147182408,109.27548872802217,,,,,,0.0
2021-06-26 16:10:00,,,,,,,2.28568,26.2911,44.095800000000004,22.22222222222222,6.611111111111111,29.22222222222222,0.06111111111111111,61.0,10.0,1016.0,51.888888888888886,14.166666666666666,8.0,4.055555555555555,,,0.5470585215714692,106.00334529165494,,,,,,0.0
2021-06-26 16:20:00,,,,,,,1.89571,26.454200000000004,43.933499999999995,22.11111111111111,6.555555555555555,31.11111111111111,0.05555555555555556,62.0,10.0,1016.0,50.44444444444444,14.333333333333334,8.0,3.777777777777778,,,0.5477510085567243,112.02781343233787,,,,,,0.0
2021-06-26 16:30:00,,,,,,,2.075645,26.397199999999998,43.8903,22.0,6.5,33.0,0.05,63.0,10.0,1016.0,49.0,14.5,8.0,3.5,,,0.5318279571317683,112.01815915511827,,,,,,0.0
2021-06-26 16:40:00,,,,,,,2.23032,26.3778,43.986200000000004,21.88888888888889,6.444444444444445,34.888888888888886,0.044444444444444446,64.0,10.0,1016.0,47.55555555555556,14.666666666666666,8.0,3.2222222222222223,,,0.5356662833193938,112.60496401468913,,,,,,0.0
2021-06-26 16:50:00,,,,,,,1.9429850000000002,26.215999999999998,44.0482,21.77777777777778,6.388888888888889,36.77777777777778,0.03888888888888889,65.0,10.0,1016.0,46.111111111111114,14.833333333333334,8.0,2.9444444444444446,,,0.4683033766046082,110.84950016129487,,,,,,0.0
2021-06-26 17:00:00,,,,,,,1.943505,26.0936,44.111000000000004,21.666666666666668,6.333333333333333,38.666666666666664,0.033333333333333326,66.0,10.0,1016.0,44.66666666666667,15.0,8.0,2.666666666666667,,,0.5369419442142471,107.69074167413225,,,,,,0.0
2021-06-26 17:10:00,,,,,,,1.99326,25.854899999999997,44.1552,21.555555555555557,6.277777777777778,40.55555555555556,0.027777777777777776,67.0,10.0,1016.0,43.22222222222222,15.166666666666668,8.0,2.3888888888888893,,,0.45986808994227213,110.80271519978842,,,,,,0.0
2021-06-26 17:20:00,,,,,,,1.9147500000000002,25.6944,44.262,21.444444444444443,6.222222222222222,42.44444444444444,0.022222222222222213,68.0,10.0,1016.0,41.77777777777778,15.333333333333334,8.0,2.1111111111111116,,,0.49995368996329903,111.56932684882213,,,,,,0.0
2021-06-26 17:30:00,,,,,,,2.1259699999999997,25.722,44.3956,21.333333333333332,6.166666666666667,44.33333333333333,0.016666666666666663,69.0,10.0,1016.0,40.33333333333333,15.5,8.0,1.833333333333334,,,0.45050627117566133,111.49366746158924,,,,,,0.0
2021-06-26 17:40:00,,,,,,,2.138795,25.5165,44.4696,21.22222222222222,6.111111111111111,46.22222222222222,0.011111111111111113,70.0,10.0,1016.0,38.888888888888886,15.666666666666668,8.0,1.5555555555555562,,,0.4513679674831824,112.1454595863213,,,,,,0.0
2021-06-26 17:50:00,,,,,,,1.9845549999999998,25.483600000000003,44.5149,21.11111111111111,6.055555555555555,48.11111111111111,0.00555555555555555,71.0,10.0,1016.0,37.44444444444444,15.833333333333334,8.0,1.2777777777777786,,,0.4427065539103275,106.86856170374122,,,,,,0.0
2021-06-26 18:00:00,,,,,,,1.89073,25.4655,44.4821,21.0,6.0,50.0,0.0,72.0,10.0,1016.0,36.0,16.0,8.0,1.0,,,0.43321008608923794,105.71150318943174,,,,,,0.0
2021-06-26 18:10:00,,,,,,,1.9686949999999999,25.253300000000003,44.492000000000004,20.88888888888889,6.055555555555555,52.77777777777778,0.0,72.94444444444444,10.0,1016.0555555555555,34.77777777777778,15.944444444444445,8.277777777777779,1.0,,,0.45465312124140517,110.12502200778594,,,,,,0.0
2021-06-26 18:20:00,,,,,,,2.413145,25.0616,44.4777,20.77777777777778,6.111111111111111,55.55555555555556,0.0,73.88888888888889,10.0,1016.1111111111111,33.55555555555556,15.88888888888889,8.555555555555555,1.0,,,0.4664252237975597,109.61017926534016,,,,,,0.0
2021-06-26 18:30:00,,,,,,,2.233615,24.7922,44.4784,20.666666666666668,6.166666666666667,58.33333333333333,0.0,74.83333333333333,10.0,1016.1666666666666,32.333333333333336,15.833333333333334,8.833333333333334,1.0,,,0.41801622371804914,108.06298461202849,,,,,,0.0
2021-06-26 18:40:00,,,,,,,2.12017,24.5696,44.6321,20.555555555555557,6.222222222222222,61.111111111111114,0.0,75.77777777777777,10.0,1016.2222222222222,31.11111111111111,15.777777777777779,9.11111111111111,1.0,,,0.4542227403550161,109.16029576317737,,,,,,0.0
2021-06-26 18:50:00,,,,,,,2.3278749999999997,24.3096,44.78189999999999,20.444444444444443,6.277777777777778,63.888888888888886,0.0,76.72222222222223,10.0,1016.2777777777778,29.88888888888889,15.722222222222221,9.38888888888889,1.0,,,0.40793182066689104,108.11444701221703,,,,,,0.0
2021-06-26 19:00:00,,,,,,,3.445125,23.9253,44.9255,20.333333333333332,6.333333333333333,66.66666666666666,0.0,77.66666666666667,10.0,1016.3333333333334,28.666666666666664,15.666666666666666,9.666666666666666,1.0,,,0.49650639859549067,109.4695970257258,,,,,,0.0
2021-06-26 19:10:00,,,,,,,3.0788,23.6206,45.0141,20.22222222222222,6.388888888888889,69.44444444444444,0.0,78.61111111111111,10.0,1016.3888888888889,27.444444444444443,15.61111111111111,9.944444444444445,1.0,,,0.44793218608629903,110.25500003038826,,,,,,0.0
2021-06-26 19:20:00,,,,,,,3.094905,23.5321,45.151799999999994,20.11111111111111,6.444444444444445,72.22222222222223,0.0,79.55555555555556,10.0,1016.4444444444445,26.22222222222222,15.555555555555555,10.222222222222221,1.0,,,0.4102094029609935,110.42423724158334,,,,,,0.0
2021-06-26 19:30:00,,,,,,,2.581195,23.0987,45.302499999999995,20.0,6.5,75.0,0.0,80.5,10.0,1016.5,25.0,15.5,10.5,1.0,,,0.40087770384625865,113.11267758062328,,,,,,0.0
2021-06-26 19:40:00,,,,,,,3.37681,23.2684,45.4287,19.88888888888889,6.555555555555555,77.77777777777777,0.0,81.44444444444444,10.0,1016.5555555555555,23.77777777777778,15.444444444444445,10.777777777777779,1.0,,,0.4268635226335734,107.24081687237583,,,,,,0.0
2021-06-26 19:50:00,,,,,,,6.553395,23.0332,45.501599999999996,19.77777777777778,6.611111111111111,80.55555555555556,0.0,82.38888888888889,10.0,1016.6111111111111,22.555555555555554,15.38888888888889,11.055555555555555,1.0,,,0.41067070599371763,109.88990815674518,,,,,,0.0
2021-06-26 20:00:00,,,,,,,3.9322749999999997,22.4997,45.4987,19.666666666666668,6.666666666666667,83.33333333333333,0.0,83.33333333333333,10.0,1016.6666666666666,21.333333333333332,15.333333333333334,11.333333333333332,1.0,,,0.43868036707705355,110.76594230608751,,,,,,0.0
2021-06-26 20:10:00,,,,,,,3.52725,21.814,45.6057,19.555555555555557,6.722222222222222,86.11111111111111,0.0,84.27777777777777,10.0,1016.7222222222222,20.111111111111107,15.277777777777779,11.61111111111111,1.0,,,1.4296573525044205,85.2958627297784,,,,,,0.0
2021-06-26 20:20:00,,,,,,,4.020585,21.2761,45.7586,19.444444444444443,6.777777777777778,88.88888888888889,0.0,85.22222222222223,10.0,1016.7777777777778,18.888888888888886,15.222222222222221,11.88888888888889,1.0,,,1.542181601032699,101.96404581921249,,,,,,0.0
2021-06-26 20:30:00,,,,,,,4.100395,21.1661,45.5999,19.333333333333332,6.833333333333333,91.66666666666666,0.0,86.16666666666667,10.0,1016.8333333333334,17.666666666666664,15.166666666666666,12.166666666666666,1.0,,,1.7950990355014802,111.5793307230028,,,,,,0.0
2021-06-26 20:40:00,,,,,,,6.874899999999999,21.1275,45.8717,19.22222222222222,6.888888888888889,94.44444444444444,0.0,87.11111111111111,10.0,1016.8888888888889,16.444444444444443,15.11111111111111,12.444444444444443,1.0,,,2.1673467413281315,118.7844924137956,,,,,,0.0
2021-06-26 20:50:00,,,,,,,5.02694,20.9504,46.0846,19.11111111111111,6.944444444444445,97.22222222222223,0.0,88.05555555555556,10.0,1016.9444444444445,15.222222222222221,15.055555555555555,12.722222222222221,1.0,,,2.959207286366635,115.4113048939247,,,,,,0.0
2021-06-26 21:00:00,,,,,,,10.34868,20.7926,46.233000000000004,19.0,7.0,100.0,0.0,89.0,10.0,1017.0,14.0,15.0,13.0,1.0,,,2.4815403071837236,109.00188856135654,,,,,,0.0
2021-06-26 21:10:00,,,,,,,5.215613636363636,20.746909090909092,46.24581818181818,18.833333333333332,6.944444444444445,101.61111111111111,0.0,89.22222222222223,10.0,1017.0,15.277777777777779,14.944444444444445,12.944444444444445,1.0,,,2.457424022764136,115.7994119676493,,,,,,0.0
2021-06-26 21:20:00,,,,,,,2.936495,20.3233,46.251400000000004,18.666666666666668,6.888888888888889,103.22222222222223,0.0,89.44444444444444,10.0,1017.0,16.555555555555557,14.88888888888889,12.88888888888889,1.0,,,2.4105882163674144,111.35216824461511,,,,,,0.0
2021-06-26 21:30:00,,,,,,,2.955415,20.052100000000003,46.442099999999996,18.5,6.833333333333333,104.83333333333333,0.0,89.66666666666667,10.0,1017.0,17.833333333333332,14.833333333333334,12.833333333333334,1.0,,,2.4543088894173253,111.14502827832928,,,,,,0.0
2021-06-26 21:40:00,,,,,,,2.980765,19.8836,46.5813,18.333333333333332,6.777777777777778,106.44444444444444,0.0,89.88888888888889,10.0,1017.0,19.11111111111111,14.777777777777779,12.777777777777779,1.0,,,2.464563166957117,112.33558029368771,,,,,,0.0
2021-06-26 21:50:00,,,,,,,2.8658799999999998,19.865199999999998,46.6969,18.166666666666668,6.722222222222222,108.05555555555556,0.0,90.11111111111111,10.0,1017.0,20.38888888888889,14.722222222222221,12.722222222222221,1.0,,,2.395327562770601,111.15387535957294,,,,,,0.0
2021-06-26 22:00:00,,,,,,,2.9318400000000002,19.977,46.731700000000004,18.0,6.666666666666667,109.66666666666667,0.0,90.33333333333333,10.0,1017.0,21.666666666666668,14.666666666666666,12.666666666666666,1.0,,,2.610063496242135,106.34219306363897,,,,,,0.0
2021-06-26 22:10:00,,,,,,,3.26236,20.163999999999998,46.7729,17.833333333333332,6.611111111111111,111.27777777777777,0.0,90.55555555555556,10.0,1017.0,22.944444444444443,14.61111111111111,12.61111111111111,1.0,,,2.5879962570990545,111.14558713600461,,,,,,0.0
2021-06-26 22:20:00,,,,,,,3.247385,20.3157,46.820499999999996,17.666666666666668,6.555555555555555,112.88888888888889,0.0,90.77777777777777,10.0,1017.0,24.22222222222222,14.555555555555555,12.555555555555555,1.0,,,2.739548935768968,111.417566206334,,,,,,0.0
2021-06-26 22:30:00,,,,,,,3.277225,20.0595,46.648900000000005,17.5,6.5,114.5,0.0,91.0,10.0,1017.0,25.5,14.5,12.5,1.0,,,2.7496399867736687,112.364821340701,,,,,,0.0
2021-06-26 22:40:00,,,,,,,3.3606450000000003,19.6841,46.2798,17.333333333333332,6.444444444444445,116.11111111111111,0.0,91.22222222222223,10.0,1017.0,26.77777777777778,14.444444444444445,12.444444444444445,1.0,,,2.824030037875903,106.10444243953728,,,,,,0.0
2021-06-26 22:50:00,,,,,,,3.313455,19.5475,46.5621,17.166666666666668,6.388888888888889,117.72222222222223,0.0,91.44444444444444,10.0,1017.0,28.055555555555557,14.38888888888889,12.38888888888889,1.0,,,2.8303562922801,109.33479688504322,,,,,,0.0
2021-06-26 23:00:00,,,,,,,3.203625,19.3264,46.848,17.0,6.333333333333333,119.33333333333334,0.0,91.66666666666667,10.0,1017.0,29.333333333333336,14.333333333333334,12.333333333333334,1.0,,,2.7521798582871755,113.26427543683239,,,,,,0.0
2021-06-26 23:10:00,,,,,,,3.456285,19.187099999999997,47.0224,16.833333333333332,6.277777777777778,120.94444444444444,0.0,91.88888888888889,10.0,1017.0,30.61111111111111,14.277777777777779,12.277777777777779,1.0,,,2.7848619414722853,108.35954019492628,,,,,,0.0
2021-06-26 23:20:00,,,,,,,3.3142249999999995,19.2347,47.135200000000005,16.666666666666668,6.222222222222222,122.55555555555556,0.0,92.11111111111111,10.0,1017.0,31.88888888888889,14.222222222222221,12.222222222222221,1.0,,,2.7310176629939322,112.83008848976954,,,,,,0.0
2021-06-26 23:30:00,,,,,,,3.4523400000000004,18.9863,47.134100000000004,16.5,6.166666666666667,124.16666666666667,0.0,92.33333333333333,10.0,1017.0,33.16666666666667,14.166666666666666,12.166666666666666,1.0,,,2.906445894901362,107.26856345807091,,,,,,0.0
2021-06-26 23:40:00,,,,,,,3.3403599999999996,19.1664,47.2042,16.333333333333332,6.111111111111111,125.77777777777777,0.0,92.55555555555556,10.0,1017.0,34.44444444444444,14.11111111111111,12.11111111111111,1.0,,,2.839145167459876,110.34163084342654,,,,,,0.0
2021-06-26 23:50:00,,,,,,,3.195035,18.8681,47.2966,16.166666666666668,6.055555555555555,127.38888888888889,0.0,92.77777777777777,10.0,1017.0,35.72222222222222,14.055555555555555,12.055555555555555,1.0,,,2.8570625705436123,112.95515240836278,,,,,,0.0
2021-06-27 00:00:00,,,,,,,3.376545,18.6093,47.355199999999996,16.0,6.0,129.0,0.0,93.0,10.0,1017.0,37.0,14.0,12.0,1.0,,,2.8804158784373333,109.18237423718986,,,,,,0.0
2021-06-27 00:10:00,,,,,,,3.2069400000000003,18.6786,47.4197,15.88888888888889,5.944444444444445,129.27777777777777,0.0,92.83333333333333,10.0,1017.0,35.44444444444444,13.944444444444445,11.944444444444445,1.0,,,2.8002586000585286,109.38318735930879,,,,,,0.0
2021-06-27 00:20:00,,,,,,,3.324675,18.6798,47.3965,15.777777777777779,5.888888888888889,129.55555555555554,0.0,92.66666666666667,10.0,1017.0,33.888888888888886,13.88888888888889,11.88888888888889,1.0,,,2.733727571782419,111.55165147080933,,,,,,0.0
2021-06-27 00:30:00,,,,,,,3.352115789473684,18.676,47.46715789473684,15.666666666666666,5.833333333333333,129.83333333333334,0.0,92.5,10.0,1017.0,32.333333333333336,13.833333333333334,11.833333333333334,1.0,,,2.749659580854373,109.49786800815562,,,,,,0.0
2021-06-27 00:40:00,,,,,,,3.38583,18.3143,47.465500000000006,15.555555555555555,5.777777777777778,130.11111111111111,0.0,92.33333333333333,10.0,1017.0,30.77777777777778,13.777777777777779,11.777777777777779,1.0,,,2.785217428234337,112.45984815004856,,,,,,0.0
2021-06-27 00:50:00,,,,,,,3.491315,18.2825,47.3132,15.444444444444445,5.722222222222222,130.38888888888889,0.0,92.16666666666667,10.0,1017.0,29.22222222222222,13.722222222222221,11.722222222222221,1.0,,,3.0130884624470426,108.08452028888766,,,,,,0.0
2021-06-27 01:00:00,,,,,,,3.51536,18.0798,47.5221,15.333333333333334,5.666666666666667,130.66666666666666,0.0,92.0,10.0,1017.0,27.666666666666664,13.666666666666666,11.666666666666666,1.0,,,2.8747561705112457,110.84490317220741,,,,,,0.0
2021-06-27 01:10:00,,,,,,,3.65454,18.0137,47.6516,15.222222222222221,5.611111111111111,130.94444444444446,0.0,91.83333333333333,10.0,1017.0,26.11111111111111,13.61111111111111,11.61111111111111,1.0,,,2.905433103876599,111.97617667828577,,,,,,0.0
2021-06-27 01:20:00,,,,,,,3.76229,17.961000000000002,47.757600000000004,15.11111111111111,5.555555555555555,131.22222222222223,0.0,91.66666666666667,10.0,1017.0,24.555555555555557,13.555555555555555,11.555555555555555,1.0,,,2.9117872222129906,110.93470590515999,,,,,,0.0
2021-06-27 01:30:00,,,,,,,3.8820349999999997,18.2213,47.8103,15.0,5.5,131.5,0.0,91.5,10.0,1017.0,23.0,13.5,11.5,1.0,,,3.0645326817709178,109.31558024304061,,,,,,0.0
2021-06-27 01:40:00,,,,,,,3.6781149999999996,18.1734,47.7675,14.88888888888889,5.444444444444445,131.77777777777777,0.0,91.33333333333333,10.0,1017.0,21.444444444444443,13.444444444444445,11.444444444444445,1.0,,,2.9272297999549046,109.9338463105455,,,,,,0.0
2021-06-27 01:50:00,,,,,,,3.6232999999999995,18.1832,47.8187,14.777777777777779,5.388888888888889,132.05555555555554,0.0,91.16666666666667,10.0,1017.0,19.88888888888889,13.38888888888889,11.38888888888889,1.0,,,3.035372548904796,108.88372275767354,,,,,,0.0
2021-06-27 02:00:00,,,,,,,3.624175,18.0035,47.8298,14.666666666666666,5.333333333333333,132.33333333333334,0.0,91.0,10.0,1017.0,18.333333333333332,13.333333333333334,11.333333333333334,1.0,,,2.991874854766716,109.87141592058086,,,,,,0.0
2021-06-27 02:10:00,,,,,,,3.67574,17.9975,47.852199999999996,14.555555555555555,5.277777777777778,132.61111111111111,0.0,90.83333333333333,10.0,1017.0,16.77777777777778,13.277777777777779,11.277777777777779,1.0,,,3.0633747651617407,111.10462003847974,,,,,,0.0
2021-06-27 02:20:00,,,,,,,3.8638350000000004,18.1774,47.8192,14.444444444444445,5.222222222222222,132.88888888888889,0.0,90.66666666666667,10.0,1017.0,15.222222222222221,13.222222222222221,11.222222222222221,1.0,,,3.0833112636461095,109.94194633936476,,,,,,0.0
2021-06-27 02:30:00,,,,,,,3.7070700000000003,18.2064,47.793099999999995,14.333333333333334,5.166666666666667,133.16666666666666,0.0,90.5,10.0,1017.0,13.666666666666668,13.166666666666666,11.166666666666666,1.0,,,3.1125810336797253,107.3079595382604,,,,,,0.0
2021-06-27 02:40:00,,,,,,,3.7613149999999997,18.1853,47.8471,14.222222222222221,5.111111111111111,133.44444444444446,0.0,90.33333333333333,10.0,1017.0,12.11111111111111,13.11111111111111,11.11111111111111,1.0,,,3.0359858406196207,111.6611590873589,,,,,,0.0
2021-06-27 02:50:00,,,,,,,3.882585,18.3755,47.555099999999996,14.11111111111111,5.055555555555555,133.72222222222223,0.0,90.16666666666667,10.0,1017.0,10.555555555555554,13.055555555555555,11.055555555555555,1.0,,,3.146610692537437,111.34178071296822,,,,,,0.0
2021-06-27 03:00:00,,,,,,,3.882855,18.4975,47.5792,14.0,5.0,134.0,0.0,90.0,10.0,1017.0,9.0,13.0,11.0,1.0,,,3.1454332354984715,107.77327025160278,,,,,,0.0
2021-06-27 03:10:00,,,,,,,4.027089999999999,18.270500000000002,47.7441,14.11111111111111,4.944444444444445,132.05555555555554,0.0,89.55555555555556,10.0,1017.0,8.944444444444445,13.0,10.722222222222221,1.2222222222222223,,,3.1563991673922134,113.94400455302439,,,,,,0.0
2021-06-27 03:20:00,,,,,,,4.15364,18.0196,47.8235,14.222222222222221,4.888888888888889,130.11111111111111,0.0,89.11111111111111,10.0,1017.0,8.88888888888889,13.0,10.444444444444445,1.4444444444444444,,,3.2851063172224557,110.71645022914909,,,,,,0.0
2021-06-27 03:30:00,,,,,,,4.77942,17.9683,47.9014,14.333333333333334,4.833333333333333,128.16666666666666,0.0,88.66666666666667,10.0,1017.0,8.833333333333334,13.0,10.166666666666666,1.6666666666666665,,,3.0975778276906847,111.50004290392171,,,,,,0.0
2021-06-27 03:40:00,,,,,,,4.271175,18.3368,47.9289,14.444444444444445,4.777777777777778,126.22222222222223,0.0,88.22222222222223,10.0,1017.0,8.777777777777779,13.0,9.88888888888889,1.8888888888888888,,,3.2579864466527084,107.41717937685003,,,,,,0.0
2021-06-27 03:50:00,,,,,,,4.036395000000001,18.2144,47.945800000000006,14.555555555555555,4.722222222222222,124.27777777777777,0.0,87.77777777777777,10.0,1017.0,8.722222222222221,13.0,9.61111111111111,2.111111111111111,,,3.3379196890936056,110.57277767418468,,,,,,0.0
2021-06-27 04:00:00,,,,,,,3.9427399999999997,17.9664,48.016200000000005,14.666666666666666,4.666666666666667,122.33333333333333,0.0,87.33333333333333,10.0,1017.0,8.666666666666666,13.0,9.333333333333334,2.333333333333333,,,3.2244092945661924,112.4633772092485,,,,,,0.0
2021-06-27 04:10:00,,,,,,,4.02708,17.849600000000002,48.0867,14.777777777777779,4.611111111111111,120.38888888888889,0.0,86.88888888888889,10.0,1017.0,8.61111111111111,13.0,9.055555555555555,2.5555555555555554,,,3.190662526828421,111.94100085845776,,,,,,0.0
2021-06-27 04:20:00,,,,,,,4.8082,18.2624,48.1183,14.88888888888889,4.555555555555555,118.44444444444444,0.0,86.44444444444444,10.0,1017.0,8.555555555555555,13.0,8.777777777777779,2.7777777777777777,,,3.3612545229216755,109.64696038607151,,,,,,0.0
2021-06-27 04:30:00,,,,,,,5.163215,18.213,48.026300000000006,15.0,4.5,116.5,0.0,86.0,10.0,1017.0,8.5,13.0,8.5,3.0,,,3.599815912394874,108.86912143190027,,,,,,0.0
2021-06-27 04:40:00,,,,,,,4.980065,18.397,47.9945,15.11111111111111,4.444444444444445,114.55555555555556,0.0,85.55555555555556,10.0,1017.0,8.444444444444445,13.0,8.222222222222221,3.2222222222222223,,,3.6087970183057303,105.67666754598672,,,,,,0.0
2021-06-27 04:50:00,,,,,,,4.7294,18.7164,47.9209,15.222222222222221,4.388888888888889,112.61111111111111,0.0,85.11111111111111,10.0,1017.0,8.38888888888889,13.0,7.944444444444445,3.444444444444444,,,3.412892585568509,113.3020459952058,,,,,,0.0
2021-06-27 05:00:00,,,,,,,4.80408,19.0631,47.6831,15.333333333333334,4.333333333333333,110.66666666666667,0.0,84.66666666666667,10.0,1017.0,8.333333333333334,13.0,7.666666666666667,3.6666666666666665,,,3.3619949612038282,112.52107194394041,,,,,,0.0
2021-06-27 05:10:00,,,,,,,4.519445,19.464199999999998,47.588100000000004,15.444444444444445,4.277777777777778,108.72222222222223,0.0,84.22222222222223,10.0,1017.0,8.277777777777779,13.0,7.388888888888889,3.888888888888889,,,3.440760972115953,108.7195473495311,,,,,,0.0
2021-06-27 05:20:00,,,,,,,4.38538,19.9708,47.403,15.555555555555555,4.222222222222222,106.77777777777777,0.0,83.77777777777777,10.0,1017.0,8.222222222222221,13.0,7.111111111111112,4.111111111111111,,,3.4896251775181226,109.07295650676144,,,,,,0.0
2021-06-27 05:30:00,,,,,,,4.3222700000000005,20.964,46.850300000000004,15.666666666666666,4.166666666666667,104.83333333333333,0.0,83.33333333333333,10.0,1017.0,8.166666666666666,13.0,6.833333333333334,4.333333333333333,,,3.687027804050069,111.91884516182593,,,,,,0.0
2021-06-27 05:40:00,,,,,,,3.98342,22.3296,45.7579,15.777777777777779,4.111111111111111,102.88888888888889,0.0,82.88888888888889,10.0,1017.0,8.11111111111111,13.0,6.555555555555556,4.555555555555555,,,3.5577536706062363,111.49415502063297,,,,,,0.0
2021-06-27 05:50:00,,,,,,,3.9424349999999997,22.7586,44.185500000000005,15.88888888888889,4.055555555555555,100.94444444444444,0.0,82.44444444444444,10.0,1017.0,8.055555555555555,13.0,6.277777777777779,4.777777777777778,,,3.4047588520804366,111.74145729905467,,,,,,0.0
2021-06-27 06:00:00,,,,,,,3.9127250000000005,23.5998,43.2566,16.0,4.0,99.0,0.0,82.0,10.0,1017.0,8.0,13.0,6.0,5.0,,,3.59422912479794,110.42140952697582,,,,,,0.0
2021-06-27 06:10:00,,,,,,,3.865695,25.540399999999998,42.3494,16.333333333333332,4.055555555555555,95.33333333333333,0.0,80.94444444444444,10.0,1016.9444444444445,7.944444444444445,13.055555555555555,5.944444444444445,5.055555555555555,,,3.635503884735754,111.24874999870687,,,,,,0.0
2021-06-27 06:20:00,,,,,,,3.8850499999999997,25.6346,41.2608,16.666666666666668,4.111111111111111,91.66666666666667,0.0,79.88888888888889,10.0,1016.8888888888889,7.888888888888889,13.11111111111111,5.888888888888889,5.111111111111111,,,3.627515989737322,110.114818017604,,,,,,0.0
2021-06-27 06:30:00,,,,,,,3.91085,26.391699999999997,40.3938,17.0,4.166666666666667,88.0,0.0,78.83333333333333,10.0,1016.8333333333334,7.833333333333333,13.166666666666666,5.833333333333333,5.166666666666667,,,3.7206066413989847,111.5102394664355,,,,,,0.0
2021-06-27 06:40:00,,,,,,,3.874705,26.782999999999998,39.6613,17.333333333333332,4.222222222222222,84.33333333333333,0.0,77.77777777777777,10.0,1016.7777777777778,7.777777777777778,13.222222222222221,5.777777777777778,5.222222222222222,,,3.8378174770753937,109.49696255441438,,,,,,0.0
2021-06-27 06:50:00,,,,,,,3.986935,27.556400000000004,39.1572,17.666666666666668,4.277777777777778,80.66666666666667,0.0,76.72222222222223,10.0,1016.7222222222222,7.722222222222222,13.277777777777779,5.722222222222222,5.277777777777778,,,3.838954501987177,109.9254357423082,,,,,,0.0
2021-06-27 07:00:00,,,,,,,3.7657650000000005,27.7851,38.8076,18.0,4.333333333333333,77.0,0.0,75.66666666666667,10.0,1016.6666666666666,7.666666666666667,13.333333333333334,5.666666666666667,5.333333333333333,,,4.063283230281819,108.59394507499738,,,,,,0.0
2021-06-27 07:10:00,,,,,,,3.90628,28.0462,38.7312,18.333333333333332,4.388888888888889,73.33333333333333,0.0,74.61111111111111,10.0,1016.6111111111111,7.611111111111111,13.38888888888889,5.611111111111111,5.388888888888889,,,3.911733349682921,109.79436697254073,,,,,,0.0
2021-06-27 07:20:00,,,,,,,4.00073,28.4317,38.4984,18.666666666666668,4.444444444444445,69.66666666666666,0.0,73.55555555555556,10.0,1016.5555555555555,7.555555555555555,13.444444444444445,5.555555555555555,5.444444444444445,,,4.05413763413995,110.2747498703003,,,,,,0.0
2021-06-27 07:30:00,,,,,,,3.606875,28.7642,38.306799999999996,19.0,4.5,66.0,0.0,72.5,10.0,1016.5,7.5,13.5,5.5,5.5,,,3.8658182138575,110.11209696322513,,,,,,0.0
2021-06-27 07:40:00,,,,,,,3.581665,29.083299999999998,38.144999999999996,19.333333333333332,4.555555555555555,62.333333333333336,0.0,71.44444444444444,10.0,1016.4444444444445,7.444444444444445,13.555555555555555,5.444444444444445,5.555555555555555,,,4.024148787421695,108.85047637379103,,,,,,0.0
2021-06-27 07:50:00,,,,,,,3.26466,29.583999999999996,37.9424,19.666666666666668,4.611111111111111,58.666666666666664,0.0,70.38888888888889,10.0,1016.3888888888889,7.388888888888889,13.61111111111111,5.388888888888889,5.611111111111111,,,3.747003666216371,111.2445831242793,,,,,,0.0
2021-06-27 08:00:00,,,,,,,3.0263649999999997,29.907799999999998,37.7399,20.0,4.666666666666667,55.0,0.0,69.33333333333333,10.0,1016.3333333333334,7.333333333333333,13.666666666666666,5.333333333333333,5.666666666666667,,,3.731417107009618,128.76075148803366,,,,,,0.0
2021-06-27 08:10:00,,,,,,,3.293245,30.113999999999997,37.646699999999996,20.333333333333336,4.722222222222222,51.33333333333333,0.0,68.27777777777777,10.0,1016.2777777777778,7.277777777777778,13.722222222222221,5.277777777777778,5.722222222222222,,,3.5118293805445653,136.70644294523248,,,,,,0.0
2021-06-27 08:20:00,,,,,,,3.211985,30.0884,37.5375,20.666666666666668,4.777777777777778,47.666666666666664,0.0,67.22222222222223,10.0,1016.2222222222222,7.222222222222222,13.777777777777779,5.222222222222222,5.777777777777778,,,3.4383073420915222,141.7934992670609,,,,,,0.0
2021-06-27 08:30:00,,,,,,,3.384555,30.361900000000002,37.4227,21.0,4.833333333333333,44.0,0.0,66.16666666666667,10.0,1016.1666666666666,7.166666666666667,13.833333333333334,5.166666666666667,5.833333333333333,,,3.3162562888624976,137.6777748448431,,,,,,0.0
2021-06-27 08:40:00,,,,,,,3.3564149999999997,30.994999999999997,37.3801,21.333333333333336,4.888888888888889,40.33333333333333,0.0,65.11111111111111,10.0,1016.1111111111111,7.111111111111111,13.88888888888889,5.111111111111111,5.888888888888889,,,3.3257618023109976,129.4304967464296,,,,,,0.0
2021-06-27 08:50:00,,,,,,,3.23778,30.9988,37.302499999999995,21.666666666666668,4.944444444444445,36.666666666666664,0.0,64.05555555555556,10.0,1016.0555555555555,7.055555555555555,13.944444444444445,5.055555555555555,5.944444444444445,,,3.2931522659595402,118.51193009543553,,,,,,0.0
2021-06-27 09:00:00,,,,,,,3.332155,31.1791,37.2157,22.0,5.0,33.0,0.0,63.0,10.0,1016.0,7.0,14.0,5.0,6.0,,,3.3901766590748807,111.89358610487254,,,,,,0.0
2021-06-27 09:10:00,,,,,,,3.105865,31.249399999999998,38.2448,22.22222222222222,5.166666666666667,31.72222222222222,0.0,62.22222222222222,10.0,1015.8888888888889,7.0,14.0,5.222222222222222,6.055555555555555,,,3.372448488089998,110.16873249463443,,,,,,0.0
2021-06-27 09:20:00,,,,,,,2.6881250000000003,31.1406,40.0461,22.444444444444443,5.333333333333333,30.444444444444443,0.0,61.44444444444444,10.0,1015.7777777777778,7.0,14.0,5.444444444444445,6.111111111111111,,,3.5205181043565608,109.72064275127346,,,,,,0.0
2021-06-27 09:30:00,,,,,,,2.76347,31.035800000000002,41.6211,22.666666666666668,5.5,29.166666666666668,0.0,60.666666666666664,10.0,1015.6666666666666,7.0,14.0,5.666666666666667,6.166666666666667,,,3.3580241535612414,113.99884104324599,,,,,,0.0
2021-06-27 09:40:00,,,,,,,3.1286300000000002,31.043799999999997,42.6044,22.88888888888889,5.666666666666667,27.88888888888889,0.0,59.888888888888886,10.0,1015.5555555555555,7.0,14.0,5.888888888888889,6.222222222222222,,,3.446107385980207,113.16761472109347,,,,,,0.0
2021-06-27 09:50:00,,,,,,,3.382055,31.034699999999997,43.1526,23.11111111111111,5.833333333333333,26.61111111111111,0.0,59.111111111111114,10.0,1015.4444444444445,7.0,14.0,6.111111111111111,6.277777777777778,,,3.5076029668015947,114.25372544347901,,,,,,0.0
2021-06-27 10:00:00,,,,,,,3.58947,31.0856,43.3408,23.333333333333332,6.0,25.333333333333332,0.0,58.333333333333336,10.0,1015.3333333333334,7.0,14.0,6.333333333333333,6.333333333333333,,,3.275263951814781,113.30354949283063,,,,,,0.0
2021-06-27 10:10:00,,,,,,,3.6646949999999996,30.5722,43.4007,23.555555555555557,6.166666666666667,24.055555555555557,0.0,57.55555555555556,10.0,1015.2222222222222,7.0,14.0,6.555555555555555,6.388888888888889,,,3.4195296013422607,113.75353163810773,,,,,,0.0
2021-06-27 10:20:00,,,,,,,3.6290050000000003,30.1256,43.4596,23.77777777777778,6.333333333333334,22.77777777777778,0.0,56.77777777777778,10.0,1015.1111111111111,7.0,14.0,6.777777777777778,6.444444444444445,,,3.5011543419738276,112.45843275167174,,,,,,0.0
2021-06-27 10:30:00,,,,,,,3.5414299999999996,29.764100000000003,43.5149,24.0,6.5,21.5,0.0,56.0,10.0,1015.0,7.0,14.0,7.0,6.5,,,3.561914844775604,110.16535051873848,,,,,,0.0
2021-06-27 10:40:00,,,,,,,3.7000149999999996,29.733800000000002,43.511900000000004,24.22222222222222,6.666666666666667,20.22222222222222,0.0,55.22222222222222,10.0,1014.8888888888889,7.0,14.0,7.222222222222222,6.555555555555555,,,3.6050068373531943,112.80679075812216,,,,,,0.0
2021-06-27 10:50:00,,,,,,,3.6430350000000002,30.026699999999998,43.423,24.444444444444443,6.833333333333334,18.944444444444443,0.0,54.44444444444444,10.0,1014.7777777777778,7.0,14.0,7.444444444444445,6.611111111111111,,,3.6897656032190485,111.49166006853352,,,,,,0.0
2021-06-27 11:00:00,,,,,,,3.48617,30.526600000000002,43.0866,24.666666666666668,7.0,17.666666666666664,0.0,53.666666666666664,10.0,1014.6666666666666,7.0,14.0,7.666666666666666,6.666666666666667,,,3.7170224090417228,111.61837947845459,,,,,,0.0
2021-06-27 11:10:00,,,,,,,3.5791649999999997,30.582600000000003,43.0475,24.88888888888889,7.166666666666667,16.38888888888889,0.0,52.888888888888886,10.0,1014.5555555555555,7.0,14.0,7.888888888888889,6.722222222222222,,,3.6615648554071867,110.24456083286955,,,,,,0.0
2021-06-27 11:20:00,,,,,,,3.553945,31.102600000000002,43.0453,25.11111111111111,7.333333333333334,15.11111111111111,0.0,52.111111111111114,10.0,1014.4444444444445,7.0,14.0,8.11111111111111,6.777777777777778,,,3.5257320187522865,114.5907271832396,,,,,,0.0
2021-06-27 11:30:00,,,,,,,3.213145,30.956,42.9439,25.333333333333332,7.5,13.833333333333332,0.0,51.333333333333336,10.0,1014.3333333333334,7.0,14.0,8.333333333333332,6.833333333333333,,,3.7259440230110945,110.39102747965667,,,,,,0.0
2021-06-27 11:40:00,,,,,,,2.97996,30.142199999999995,42.9347,25.555555555555557,7.666666666666667,12.555555555555557,0.0,50.55555555555556,10.0,1014.2222222222222,7.0,14.0,8.555555555555555,6.888888888888889,,,3.760662443934187,115.41795611537782,,,,,,0.0
2021-06-27 11:50:00,,,,,,,2.487265,30.1895,42.982099999999996,25.77777777777778,7.833333333333334,11.277777777777779,0.0,49.77777777777778,10.0,1014.1111111111111,7.0,14.0,8.777777777777779,6.944444444444445,,,3.7214274435326202,111.40285974039196,,,,,,0.0
2021-06-27 12:00:00,,,,,,,2.9596299999999998,30.209600000000002,43.0279,26.0,8.0,10.0,0.0,49.0,10.0,1014.0,7.0,14.0,9.0,7.0,,,3.8553540754789686,115.47930421258097,,,,,,0.0
2021-06-27 12:10:00,,,,,,,2.88729,30.0877,43.0565,26.055555555555557,8.11111111111111,11.666666666666666,0.0,48.94444444444444,10.0,1013.9444444444445,7.111111111111111,14.055555555555555,9.11111111111111,7.0,,,3.6480825633921867,109.90413866765081,,,,,,0.0
2021-06-27 12:20:00,,,,,,,3.000185,30.1649,43.0694,26.11111111111111,8.222222222222221,13.333333333333334,0.0,48.888888888888886,10.0,1013.8888888888889,7.222222222222222,14.11111111111111,9.222222222222221,7.0,,,3.6479999714719376,110.11959236317436,,,,,,0.0
2021-06-27 12:30:00,,,,,,,2.8930599999999997,31.0469,43.0043,26.166666666666668,8.333333333333334,15.0,0.0,48.833333333333336,10.0,1013.8333333333334,7.333333333333333,14.166666666666666,9.333333333333334,7.0,,,3.708874613026441,111.04641825465833,,,,,,0.0
2021-06-27 12:40:00,,,,,,,2.750085,30.600100000000005,42.644999999999996,26.22222222222222,8.444444444444445,16.666666666666668,0.0,48.77777777777778,10.0,1013.7777777777778,7.444444444444445,14.222222222222221,9.444444444444445,7.0,,,3.748993887322097,109.93666595178809,,,,,,0.0
2021-06-27 12:50:00,,,,,,,2.75057,30.663600000000002,42.586,26.27777777777778,8.555555555555555,18.333333333333336,0.0,48.72222222222222,10.0,1013.7222222222222,7.555555555555555,14.277777777777779,9.555555555555555,7.0,,,3.6728181358851955,112.54940123994473,,,,,,0.0
2021-06-27 13:00:00,,,,,,,2.4628900000000002,30.6053,42.4967,26.333333333333332,8.666666666666666,20.0,0.0,48.666666666666664,10.0,1013.6666666666666,7.666666666666667,14.333333333333334,9.666666666666666,7.0,,,3.637245916168568,109.30257033051744,,,,,,0.0
2021-06-27 13:10:00,,,,,,,2.5886649999999998,31.192700000000002,42.4172,26.38888888888889,8.777777777777779,21.666666666666664,0.0,48.611111111111114,10.0,1013.6111111111111,7.777777777777778,14.38888888888889,9.777777777777779,7.0,,,3.5749593460627196,111.29927106307726,,,,,,0.0
2021-06-27 13:20:00,,,,,,,2.61835,30.968700000000002,42.2575,26.444444444444443,8.88888888888889,23.333333333333336,0.0,48.55555555555556,10.0,1013.5555555555555,7.888888888888889,14.444444444444445,9.88888888888889,7.0,,,3.6358426445958303,115.21276919003932,,,,,,0.0
2021-06-27 13:30:00,,,,,,,2.71223,30.776,42.1586,26.5,9.0,25.0,0.0,48.5,10.0,1013.5,8.0,14.5,10.0,7.0,,,3.5645706414435545,111.77554593533446,,,,,,0.0
2021-06-27 13:40:00,,,,,,,2.61577,30.628899999999998,42.1852,26.555555555555557,9.11111111111111,26.666666666666668,0.0,48.44444444444444,10.0,1013.4444444444445,8.11111111111111,14.555555555555555,10.11111111111111,7.0,,,3.5337240799874237,111.7626242574056,,,,,,0.0
2021-06-27 13:50:00,,,,,,,2.58932,30.833499999999997,42.2042,26.61111111111111,9.222222222222221,28.333333333333332,0.0,48.388888888888886,10.0,1013.3888888888889,8.222222222222221,14.61111111111111,10.222222222222221,7.0,,,3.6091154493046345,112.17649846696584,,,,,,0.0
2021-06-27 14:00:00,,,,,,,2.61998,31.078899999999997,42.1838,26.666666666666668,9.333333333333334,30.0,0.0,48.333333333333336,10.0,1013.3333333333334,8.333333333333334,14.666666666666666,10.333333333333334,7.0,,,3.5257992455447464,111.06475648395084,,,,,,0.0
2021-06-27 14:10:00,,,,,,,2.684125,31.155899999999995,42.132999999999996,26.72222222222222,9.444444444444445,31.666666666666668,0.0,48.27777777777778,10.0,1013.2777777777778,8.444444444444445,14.722222222222221,10.444444444444445,7.0,,,3.757219776427005,111.1400242185862,,,,,,0.0
2021-06-27 14:20:00,,,,,,,2.81673,31.022100000000002,42.0596,26.77777777777778,9.555555555555555,33.33333333333333,0.0,48.22222222222222,10.0,1013.2222222222222,8.555555555555555,14.777777777777779,10.555555555555555,7.0,,,3.4513535898486096,110.42644787804554,,,,,,0.0
2021-06-27 14:30:00,,,,,,,2.88686,30.685700000000004,42.051,26.833333333333332,9.666666666666666,35.0,0.0,48.166666666666664,10.0,1013.1666666666666,8.666666666666666,14.833333333333334,10.666666666666666,7.0,,,3.5643320177705946,113.53046063374666,,,,,,0.0
2021-06-27 14:40:00,,,,,,,2.848825,30.424400000000002,42.0606,26.88888888888889,9.777777777777779,36.66666666666667,0.0,48.111111111111114,10.0,1013.1111111111111,8.777777777777779,14.88888888888889,10.777777777777779,7.0,,,3.511135068774897,113.29055369576493,,,,,,0.0
2021-06-27 14:50:00,,,,,,,2.71588,30.311200000000003,42.189499999999995,26.944444444444443,9.88888888888889,38.33333333333333,0.0,48.05555555555556,10.0,1013.0555555555555,8.88888888888889,14.944444444444445,10.88888888888889,7.0,,,3.528375752692842,111.37571875017242,,,,,,0.0
2021-06-27 15:00:00,,,,,,,2.683,30.5017,42.154199999999996,27.0,10.0,40.0,0.0,48.0,10.0,1013.0,9.0,15.0,11.0,7.0,,,3.5391763597154346,109.7733061498437,,,,,,0.0
2021-06-27 15:10:00,,,,,,,2.65792,30.3344,42.138400000000004,26.833333333333332,9.88888888888889,40.5,0.0,49.22222222222222,10.0,1013.0,9.055555555555555,15.166666666666666,10.944444444444445,6.666666666666667,,,3.5553673774374404,111.96476048528811,,,,,,0.0
2021-06-27 15:20:00,,,,,,,2.4737549999999997,30.314300000000003,42.2118,26.666666666666668,9.777777777777779,41.0,0.0,50.44444444444444,10.0,1013.0,9.11111111111111,15.333333333333334,10.88888888888889,6.333333333333333,,,3.655969532404916,106.05000132566117,,,,,,0.0
2021-06-27 15:30:00,,,,,,,2.6253599999999997,29.838299999999997,42.2487,26.5,9.666666666666666,41.5,0.0,51.666666666666664,10.0,1013.0,9.166666666666666,15.5,10.833333333333334,6.0,,,3.662179278573074,109.83812524849411,,,,,,0.0
2021-06-27 15:40:00,,,,,,,2.5465050000000002,29.935000000000002,42.3118,26.333333333333332,9.555555555555555,42.0,0.0,52.888888888888886,10.0,1013.0,9.222222222222221,15.666666666666666,10.777777777777779,5.666666666666666,,,3.6851748351256055,110.84609329223633,,,,,,0.0
2021-06-27 15:50:00,,,,,,,2.84359,29.705599999999997,42.2825,26.166666666666668,9.444444444444445,42.5,0.0,54.111111111111114,10.0,1013.0,9.277777777777779,15.833333333333334,10.722222222222221,5.333333333333333,,,3.5937432046798663,105.23315847644699,,,,,,0.0
2021-06-27 16:00:00,,,,,,,2.9529900000000002,29.793,42.3352,26.0,9.333333333333334,43.0,0.0,55.333333333333336,10.0,1013.0,9.333333333333334,16.0,10.666666666666666,5.0,,,3.6104754936695103,109.04962551116944,,,,,,0.0
2021-06-27 16:10:00,,,,,,,3.10495,29.7117,42.387299999999996,25.833333333333332,9.222222222222221,43.5,0.0,56.55555555555556,10.0,1013.0,9.38888888888889,16.166666666666668,10.61111111111111,4.666666666666666,,,3.6337442345134283,107.68852022893012,,,,,,0.0
2021-06-27 16:20:00,,,,,,,3.3575899999999996,29.3002,42.4642,25.666666666666668,9.11111111111111,44.0,0.0,57.77777777777778,10.0,1013.0,9.444444444444445,16.333333333333332,10.555555555555555,4.333333333333333,,,3.2841953185049158,111.98835450792043,,,,,,0.0
2021-06-27 16:30:00,,,,,,,3.39327,29.242399999999996,42.5788,25.5,9.0,44.5,0.0,59.0,10.0,1013.0,9.5,16.5,10.5,4.0,,,3.0687203999023653,108.73197426359532,,,,,,0.0
2021-06-27 16:40:00,,,,,,,3.330025,29.151100000000003,42.6229,25.333333333333332,8.88888888888889,45.0,0.0,60.22222222222222,10.0,1013.0,9.555555555555555,16.666666666666668,10.444444444444445,3.6666666666666665,,,3.0156898771234824,109.52475879647636,,,,,,0.0
2021-06-27 16:50:00,,,,,,,2.834055,29.017599999999998,42.6964,25.166666666666668,8.777777777777779,45.5,0.0,61.44444444444444,10.0,1013.0,9.61111111111111,16.833333333333332,10.38888888888889,3.333333333333333,,,2.83553678659396,107.75391256537141,,,,,,0.0
2021-06-27 17:00:00,,,,,,,2.45153,28.632799999999996,42.7379,25.0,8.666666666666666,46.0,0.0,62.66666666666667,10.0,1013.0,9.666666666666666,17.0,10.333333333333334,3.0,,,2.7772659079503206,109.29488327004815,,,,,,0.0
2021-06-27 17:10:00,,,,,,,2.31678,28.877499999999998,42.5039,24.833333333333332,8.555555555555555,46.5,0.0,63.88888888888889,10.0,1013.0,9.722222222222221,17.166666666666668,10.277777777777779,2.666666666666666,,,2.6458657184428414,110.61297492140432,,,,,,0.0
2021-06-27 17:20:00,,,,,,,2.248565,28.8068,42.6893,24.666666666666668,8.444444444444445,47.0,0.0,65.11111111111111,10.0,1013.0,9.777777777777779,17.333333333333332,10.222222222222221,2.333333333333333,,,2.478641641648476,111.57188655336024,,,,,,0.0
2021-06-27 17:30:00,,,,,,,2.28707,28.6185,42.881099999999996,24.5,8.333333333333334,47.5,0.0,66.33333333333334,10.0,1013.0,9.833333333333334,17.5,10.166666666666666,2.0,,,2.3425370639394236,111.6953117913715,,,,,,0.0
2021-06-27 17:40:00,,,,,,,1.8663250000000002,28.5417,42.9601,24.333333333333332,8.222222222222221,48.0,0.0,67.55555555555556,10.0,1013.0,9.88888888888889,17.666666666666668,10.11111111111111,1.666666666666666,,,2.2529605317216808,109.31851665259755,,,,,,0.0
2021-06-27 17:50:00,,,,,,,1.572175,28.482999999999997,43.025400000000005,24.166666666666668,8.11111111111111,48.5,0.0,68.77777777777777,10.0,1013.0,9.944444444444445,17.833333333333332,10.055555555555555,1.333333333333333,,,2.078569357593854,109.68746341705324,,,,,,0.0
2021-06-27 18:00:00,,,,,,,1.46113,27.959699999999998,43.0252,24.0,8.0,49.0,0.0,70.0,10.0,1013.0,10.0,18.0,10.0,1.0,,,1.8578968907412836,109.73033296682067,,,,,,0.0
2021-06-27 18:10:00,,,,,,,1.331615,27.1659,43.138400000000004,23.77777777777778,7.833333333333333,52.5,0.005555555555555556,70.88888888888889,10.0,1013.0555555555555,12.222222222222221,18.0,10.0,1.0,,,1.879659435624457,112.71808958301435,,,,,,0.0
2021-06-27 18:20:00,,,,,,,1.294645,27.439600000000002,43.3649,23.555555555555557,7.666666666666667,56.0,0.011111111111111112,71.77777777777777,10.0,1013.1111111111111,14.444444444444443,18.0,10.0,1.0,,,1.7271254665501374,107.91998724468684,,,,,,0.0
2021-06-27 18:30:00,,,,,,,1.369815,27.4686,43.4465,23.333333333333332,7.5,59.5,0.01666666666666667,72.66666666666667,10.0,1013.1666666666666,16.666666666666664,18.0,10.0,1.0,,,1.6723280327468266,108.48118449733757,,,,,,0.0
2021-06-27 18:40:00,,,,,,,1.480815,27.298199999999998,43.4253,23.11111111111111,7.333333333333333,63.0,0.022222222222222223,73.55555555555556,10.0,1013.2222222222222,18.888888888888886,18.0,10.0,1.0,,,1.6442170571607384,106.77182690270203,,,,,,0.0
2021-06-27 18:50:00,,,,,,,1.6782150000000002,27.3448,43.4059,22.88888888888889,7.166666666666667,66.5,0.02777777777777778,74.44444444444444,10.0,1013.2777777777778,21.11111111111111,18.0,10.0,1.0,,,1.5372910625314982,110.33890526593741,,,,,,0.0
2021-06-27 19:00:00,,,,,,,2.037045,26.6612,43.4593,22.666666666666668,7.0,70.0,0.03333333333333334,75.33333333333333,10.0,1013.3333333333334,23.333333333333332,18.0,10.0,1.0,,,1.4601610047029236,107.84434909971421,,,,,,0.0
2021-06-27 19:10:00,,,,,,,2.4975899999999998,25.403200000000002,43.6802,22.444444444444443,6.833333333333333,73.5,0.038888888888888896,76.22222222222223,10.0,1013.3888888888889,25.555555555555554,18.0,10.0,1.0,,,1.425434547662735,110.67500956217448,,,,,,0.0
2021-06-27 19:20:00,,,,,,,2.64686,24.3377,43.7214,22.22222222222222,6.666666666666666,77.0,0.044444444444444446,77.11111111111111,10.0,1013.4444444444445,27.777777777777775,18.0,10.0,1.0,,,1.346885152890184,106.04700826784986,,,,,,0.0
2021-06-27 19:30:00,,,,,,,2.484225,23.856199999999998,44.2452,22.0,6.5,80.5,0.05,78.0,10.0,1013.5,30.0,18.0,10.0,1.0,,,1.271442828350148,112.30926758997857,,,,,,0.0
2021-06-27 19:40:00,,,,,,,2.47877,22.922800000000002,44.7041,21.77777777777778,6.333333333333333,84.0,0.05555555555555556,78.88888888888889,10.0,1013.5555555555555,32.22222222222222,18.0,10.0,1.0,,,1.1819732798812752,111.74784223933678,,,,,,0.0
2021-06-27 19:50:00,,,,,,,2.5011900000000002,22.9,45.0889,21.555555555555557,6.166666666666666,87.5,0.061111111111111116,79.77777777777777,10.0,1013.6111111111111,34.44444444444444,18.0,10.0,1.0,,,1.1479197525439289,105.66708888404114,,,,,,0.0
2021-06-27 20:00:00,,,,,,,2.33605,22.784399999999998,45.3776,21.333333333333332,6.0,91.0,0.06666666666666668,80.66666666666667,10.0,1013.6666666666666,36.666666666666664,18.0,10.0,1.0,,,1.0051008146007856,97.19327851613363,,,,,,0.0
2021-06-27 20:10:00,,,,,,,2.2761199999999997,22.9613,45.4751,21.11111111111111,5.833333333333333,94.5,0.07222222222222223,81.55555555555556,10.0,1013.7222222222222,38.888888888888886,18.0,10.0,1.0,,,1.5568925865289183,59.937098039099055,,,,,,0.0
2021-06-27 20:20:00,,,,,,,2.71042,22.1488,45.5681,20.88888888888889,5.666666666666666,98.0,0.07777777777777779,82.44444444444444,10.0,1013.7777777777778,41.11111111111111,18.0,10.0,1.0,,,1.6540746561888249,52.01141064983303,,,,,,0.0
