,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-27 20:30:00,,,,,,,2.50622,21.6339,45.7194,20.666666666666668,5.5,101.5,0.08333333333333334,83.33333333333333,10.0,1013.8333333333334,43.33333333333333,18.0,10.0,1.0,,,1.8454593105471067,52.50082767335708,,,,,,0.0
2021-06-27 20:40:00,,,,,,,2.5918,21.2822,45.9153,20.444444444444443,5.333333333333333,105.0,0.08888888888888889,84.22222222222223,10.0,1013.8888888888889,45.55555555555555,18.0,10.0,1.0,,,1.8722408300638196,56.67997512817383,,,,,,0.0
2021-06-27 20:50:00,,,,,,,2.79276,21.1617,46.1368,20.22222222222222,5.166666666666666,108.5,0.09444444444444446,85.11111111111111,10.0,1013.9444444444445,47.77777777777777,18.0,10.0,1.0,,,2.0488446669558344,62.15272244415714,,,,,,0.0
2021-06-27 21:00:00,,,,,,,2.68873,21.2791,46.2359,20.0,5.0,112.0,0.1,86.0,10.0,1014.0,50.0,18.0,10.0,1.0,,,2.0499854883299036,69.21356660228665,,,,,,0.0
2021-06-27 21:10:00,,,,,,,2.6990611111111114,21.346666666666668,46.293,19.88888888888889,5.0,114.33333333333333,0.09444444444444446,85.83333333333333,10.0,1014.0555555555555,48.833333333333336,17.833333333333332,10.055555555555555,1.0,,,2.1784874343434297,78.39058767372606,,,,,,0.0
2021-06-27 21:20:00,,,,,,,2.61646,21.5046,46.107600000000005,19.77777777777778,5.0,116.66666666666667,0.08888888888888889,85.66666666666667,10.0,1014.1111111111111,47.666666666666664,17.666666666666668,10.11111111111111,1.0,,,2.0503389956014977,85.44301733782063,,,,,,0.0
2021-06-27 21:30:00,,,,,,,2.521525,21.3536,46.2182,19.666666666666668,5.0,119.0,0.08333333333333334,85.5,10.0,1014.1666666666666,46.5,17.5,10.166666666666666,1.0,,,2.2005905294687738,95.4323459491622,,,,,,0.0
2021-06-27 21:40:00,,,,,,,2.42244,21.2417,46.3093,19.555555555555557,5.0,121.33333333333333,0.07777777777777778,85.33333333333333,10.0,1014.2222222222222,45.333333333333336,17.333333333333332,10.222222222222221,1.0,,,2.268314559867153,105.28811063669495,,,,,,0.0
2021-06-27 21:50:00,,,,,,,2.23818,21.5683,46.3463,19.444444444444443,5.0,123.66666666666667,0.07222222222222223,85.16666666666667,10.0,1014.2777777777778,44.166666666666664,17.166666666666668,10.277777777777779,1.0,,,2.220796452232,110.25032832646772,,,,,,0.0
2021-06-27 22:00:00,,,,,,,2.25256,21.6091,46.3149,19.333333333333332,5.0,126.0,0.06666666666666667,85.0,10.0,1014.3333333333334,43.0,17.0,10.333333333333334,1.0,,,2.3012031471089456,107.75016572984597,,,,,,0.0
2021-06-27 22:10:00,,,,,,,2.34399,21.6509,46.2815,19.22222222222222,5.0,128.33333333333334,0.06111111111111111,84.83333333333333,10.0,1014.3888888888889,41.833333333333336,16.833333333333332,10.38888888888889,1.0,,,2.3039224274077656,109.80763235986569,,,,,,0.0
2021-06-27 22:20:00,,,,,,,2.392685,21.580099999999998,46.3132,19.11111111111111,5.0,130.66666666666666,0.05555555555555556,84.66666666666667,10.0,1014.4444444444445,40.666666666666664,16.666666666666668,10.444444444444445,1.0,,,2.2483060689228402,108.450816841341,,,,,,0.0
2021-06-27 22:30:00,,,,,,,2.51399,21.5149,46.3608,19.0,5.0,133.0,0.05,84.5,10.0,1014.5,39.5,16.5,10.5,1.0,,,2.3144289766428834,113.85987159707452,,,,,,0.0
2021-06-27 22:40:00,,,,,,,2.820815,21.5677,46.390499999999996,18.88888888888889,5.0,135.33333333333334,0.044444444444444446,84.33333333333333,10.0,1014.5555555555555,38.333333333333336,16.333333333333332,10.555555555555555,1.0,,,2.459668454174268,108.24742263470667,,,,,,0.0
2021-06-27 22:50:00,,,,,,,2.88028,21.5203,46.427499999999995,18.77777777777778,5.0,137.66666666666666,0.03888888888888889,84.16666666666667,10.0,1014.6111111111111,37.166666666666664,16.166666666666668,10.61111111111111,1.0,,,2.402730153664357,113.89698506780937,,,,,,0.0
2021-06-27 23:00:00,,,,,,,3.05276,21.5092,46.393299999999996,18.666666666666668,5.0,140.0,0.033333333333333326,84.0,10.0,1014.6666666666666,36.0,16.0,10.666666666666666,1.0,,,2.4666656200831896,112.14117751234669,,,,,,0.0
2021-06-27 23:10:00,,,,,,,3.271655,21.1832,46.4822,18.555555555555557,5.0,142.33333333333334,0.027777777777777776,83.83333333333333,10.0,1014.7222222222222,34.833333333333336,15.833333333333332,10.722222222222221,1.0,,,2.5309874656139795,108.97499024665963,,,,,,0.0
2021-06-27 23:20:00,,,,,,,3.3595149999999996,20.8539,46.4973,18.444444444444443,5.0,144.66666666666666,0.022222222222222213,83.66666666666667,10.0,1014.7777777777778,33.66666666666667,15.666666666666666,10.777777777777779,1.0,,,2.8081368001638833,109.87920795268258,,,,,,0.0
2021-06-27 23:30:00,,,,,,,3.8112850000000003,20.7952,46.5661,18.333333333333332,5.0,147.0,0.016666666666666663,83.5,10.0,1014.8333333333334,32.5,15.5,10.833333333333334,1.0,,,3.1534711740852073,107.85232829896742,,,,,,0.0
2021-06-27 23:40:00,,,,,,,4.30749,20.7709,46.7474,18.22222222222222,5.0,149.33333333333334,0.011111111111111113,83.33333333333333,10.0,1014.8888888888889,31.333333333333332,15.333333333333332,10.88888888888889,1.0,,,3.159215895732244,113.34264970143636,,,,,,0.0
2021-06-27 23:50:00,,,,,,,4.48067,21.178,46.8491,18.11111111111111,5.0,151.66666666666666,0.00555555555555555,83.16666666666667,10.0,1014.9444444444445,30.166666666666668,15.166666666666666,10.944444444444445,1.0,,,3.218690128420706,111.17500839276502,,,,,,0.0
2021-06-28 00:00:00,,,,,,,4.505285,20.720499999999998,46.8135,18.0,5.0,154.0,0.0,83.0,10.0,1015.0,29.0,15.0,11.0,1.0,,,3.266983099812168,112.56741424538995,,,,,,0.0
2021-06-28 00:10:00,,,,,,,4.792,20.3601,46.828,17.88888888888889,5.055555555555555,153.88888888888889,0.0,82.94444444444444,10.0,1015.0,27.77777777777778,14.88888888888889,11.055555555555555,1.0,,,2.671559844932987,150.21778640466897,,,,,,0.0
2021-06-28 00:20:00,,,,,,,4.790515,20.242,46.9589,17.77777777777778,5.111111111111111,153.77777777777777,0.0,82.88888888888889,10.0,1015.0,26.555555555555557,14.777777777777779,11.11111111111111,1.0,,,2.4332435249305715,145.50136427410578,,,,,,0.0
2021-06-28 00:30:00,,,,,,,4.960105,20.2024,47.0949,17.666666666666668,5.166666666666667,153.66666666666666,0.0,82.83333333333333,10.0,1015.0,25.333333333333332,14.666666666666666,11.166666666666666,1.0,,,2.2268237113716913,135.00197293470134,,,,,,0.0
2021-06-28 00:40:00,,,,,,,5.188995,19.941399999999998,47.1977,17.555555555555557,5.222222222222222,153.55555555555554,0.0,82.77777777777777,10.0,1015.0,24.11111111111111,14.555555555555555,11.222222222222221,1.0,,,1.9919450002908707,126.25119323730469,,,,,,0.0
2021-06-28 00:50:00,,,,,,,5.528475,19.736600000000003,47.291399999999996,17.444444444444443,5.277777777777778,153.44444444444446,0.0,82.72222222222223,10.0,1015.0,22.88888888888889,14.444444444444445,11.277777777777779,1.0,,,1.7033040607985803,115.52705397654388,,,,,,0.0
2021-06-28 01:00:00,,,,,,,5.03912,20.0308,47.2857,17.333333333333332,5.333333333333333,153.33333333333334,0.0,82.66666666666667,10.0,1015.0,21.666666666666664,14.333333333333334,11.333333333333334,1.0,,,1.6715941418799976,109.29800768836068,,,,,,0.0
2021-06-28 01:10:00,,,,,,,4.14545,19.805500000000002,47.3673,17.22222222222222,5.388888888888889,153.22222222222223,0.0,82.61111111111111,10.0,1015.0,20.444444444444443,14.222222222222221,11.38888888888889,1.0,,,1.5218977269681833,107.63522612620208,,,,,,0.0
2021-06-28 01:20:00,,,,,,,3.64918,19.7137,47.3959,17.11111111111111,5.444444444444445,153.11111111111111,0.0,82.55555555555556,10.0,1015.0,19.22222222222222,14.11111111111111,11.444444444444445,1.0,,,1.437798857788245,108.89133875528971,,,,,,0.0
2021-06-28 01:30:00,,,,,,,3.39518,19.5502,47.0116,17.0,5.5,153.0,0.0,82.5,10.0,1015.0,18.0,14.0,11.5,1.0,,,1.3384428005181463,109.22613252391923,,,,,,0.0
2021-06-28 01:40:00,,,,,,,3.2365250000000003,19.4787,46.8249,16.88888888888889,5.555555555555555,152.88888888888889,0.0,82.44444444444444,10.0,1015.0,16.77777777777778,13.88888888888889,11.555555555555555,1.0,,,1.288300927624864,108.09729956675385,,,,,,0.0
2021-06-28 01:50:00,,,,,,,2.999775,19.3267,47.0867,16.77777777777778,5.611111111111111,152.77777777777777,0.0,82.38888888888889,10.0,1015.0,15.555555555555554,13.777777777777779,11.61111111111111,1.0,,,1.142953144798508,107.79239297446559,,,,,,0.0
2021-06-28 02:00:00,,,,,,,2.903105,19.247300000000003,47.4557,16.666666666666668,5.666666666666667,152.66666666666666,0.0,82.33333333333333,10.0,1015.0,14.333333333333332,13.666666666666666,11.666666666666666,1.0,,,1.1154828990532852,110.33020625852596,,,,,,0.0
2021-06-28 02:10:00,,,,,,,3.156605,19.2388,47.650999999999996,16.555555555555557,5.722222222222222,152.55555555555554,0.0,82.27777777777777,10.0,1015.0,13.111111111111109,13.555555555555555,11.722222222222221,1.0,,,0.9861613315343856,110.9509623336792,,,,,,0.0
2021-06-28 02:20:00,,,,,,,3.38405,19.2137,47.7608,16.444444444444443,5.777777777777778,152.44444444444446,0.0,82.22222222222223,10.0,1015.0,11.888888888888886,13.444444444444445,11.777777777777779,1.0,,,0.900937385087633,108.94876831227104,,,,,,0.0
2021-06-28 02:30:00,,,,,,,3.31646,19.1186,47.7851,16.333333333333332,5.833333333333333,152.33333333333334,0.0,82.16666666666667,10.0,1015.0,10.666666666666664,13.333333333333334,11.833333333333334,1.0,,,0.842899944815932,108.24656746923586,,,,,,0.0
2021-06-28 02:40:00,,,,,,,3.20971,19.0841,47.804,16.22222222222222,5.888888888888889,152.22222222222223,0.0,82.11111111111111,10.0,1015.0,9.444444444444443,13.222222222222221,11.88888888888889,1.0,,,0.8229525764092888,108.05139482185666,,,,,,0.0
2021-06-28 02:50:00,,,,,,,3.334605,19.3659,47.8851,16.11111111111111,5.944444444444445,152.11111111111111,0.0,82.05555555555556,10.0,1015.0,8.222222222222221,13.11111111111111,11.944444444444445,1.0,,,0.7306739510595799,111.0924201075236,,,,,,0.0
2021-06-28 03:00:00,,,,,,,3.278255,19.253899999999998,47.9191,16.0,6.0,152.0,0.0,82.0,10.0,1015.0,7.0,13.0,12.0,1.0,,,0.7323841975250487,109.16102949993758,,,,,,0.0
2021-06-28 03:10:00,,,,,,,3.310695,19.174500000000002,47.936400000000006,16.11111111111111,5.888888888888889,149.66666666666666,0.0,81.66666666666667,10.0,1015.0,6.944444444444445,13.055555555555555,11.722222222222221,1.2222222222222223,,,0.7230390427796181,109.30331146671274,,,,,,0.0
2021-06-28 03:20:00,,,,,,,3.422125,19.0803,47.9072,16.22222222222222,5.777777777777778,147.33333333333334,0.0,81.33333333333333,10.0,1015.0,6.888888888888889,13.11111111111111,11.444444444444445,1.4444444444444444,,,0.7160390303195533,110.40777266227592,,,,,,0.0
2021-06-28 03:30:00,,,,,,,3.74261,19.040399999999998,47.952600000000004,16.333333333333332,5.666666666666667,145.0,0.0,81.0,10.0,1015.0,6.833333333333333,13.166666666666666,11.166666666666666,1.6666666666666665,,,0.7210668326417605,108.49850959777832,,,,,,0.0
2021-06-28 03:40:00,,,,,,,3.576095,19.1589,47.9808,16.444444444444443,5.555555555555555,142.66666666666666,0.0,80.66666666666667,10.0,1015.0,6.777777777777778,13.222222222222221,10.88888888888889,1.8888888888888888,,,0.6305158873693755,108.74892466658252,,,,,,0.0
2021-06-28 03:50:00,,,,,,,3.47279,19.072,47.879599999999996,16.555555555555557,5.444444444444445,140.33333333333334,0.0,80.33333333333333,10.0,1015.0,6.722222222222222,13.277777777777779,10.61111111111111,2.111111111111111,,,0.5484359730914824,110.0453797399661,,,,,,0.0
2021-06-28 04:00:00,,,,,,,3.3095999999999997,19.1649,47.9465,16.666666666666668,5.333333333333333,138.0,0.0,80.0,10.0,1015.0,6.666666666666667,13.333333333333334,10.333333333333334,2.333333333333333,,,0.8389328737817914,96.36652531058101,,,,,,0.0
2021-06-28 04:10:00,,,,,,,3.312855,19.1299,47.9542,16.77777777777778,5.222222222222222,135.66666666666666,0.0,79.66666666666667,10.0,1015.0,6.611111111111111,13.38888888888889,10.055555555555555,2.5555555555555554,,,0.8092794880818175,93.39940832881605,,,,,,0.0
2021-06-28 04:20:00,,,,,,,3.325875,19.1344,47.9416,16.88888888888889,5.111111111111111,133.33333333333334,0.0,79.33333333333333,10.0,1015.0,6.555555555555555,13.444444444444445,9.777777777777779,2.7777777777777777,,,0.7997380029027071,102.27045830247093,,,,,,0.0
2021-06-28 04:30:00,,,,,,,3.4162550000000005,19.286099999999998,47.9169,17.0,5.0,131.0,0.0,79.0,10.0,1015.0,6.5,13.5,9.5,3.0,,,0.7999185345065123,110.78224473145049,,,,,,0.0
2021-06-28 04:40:00,,,,,,,3.2975299999999996,19.5701,47.820100000000004,17.11111111111111,4.888888888888889,128.66666666666666,0.0,78.66666666666667,10.0,1015.0,6.444444444444445,13.555555555555555,9.222222222222221,3.2222222222222223,,,0.6788825249671937,123.6128675333659,,,,,,0.0
2021-06-28 04:50:00,,,,,,,3.34133,19.75,47.7228,17.22222222222222,4.777777777777778,126.33333333333333,0.0,78.33333333333333,10.0,1015.0,6.388888888888889,13.61111111111111,8.944444444444445,3.444444444444444,,,0.7444977735344973,126.58135605160126,,,,,,0.0
2021-06-28 05:00:00,,,,,,,3.32961,19.947,47.5567,17.333333333333332,4.666666666666667,124.0,0.0,78.0,10.0,1015.0,6.333333333333333,13.666666666666666,8.666666666666668,3.6666666666666665,,,0.7791362822973459,119.97942289190777,,,,,,0.0
2021-06-28 05:10:00,,,,,,,3.3909100000000003,20.6055,47.5454,17.444444444444443,4.555555555555555,121.66666666666667,0.0,77.66666666666667,10.0,1015.0,6.277777777777778,13.722222222222221,8.38888888888889,3.888888888888889,,,0.6432992894728642,122.23282787516966,,,,,,0.0
2021-06-28 05:20:00,,,,,,,3.3222650000000002,21.4178,46.4055,17.555555555555557,4.444444444444445,119.33333333333334,0.0,77.33333333333333,10.0,1015.0,6.222222222222222,13.777777777777779,8.11111111111111,4.111111111111111,,,0.6505247955024243,147.67232577006024,,,,,,0.0
2021-06-28 05:30:00,,,,,,,3.2632800000000004,21.1922,45.667899999999996,17.666666666666668,4.333333333333334,117.0,0.0,77.0,10.0,1015.0,6.166666666666667,13.833333333333334,7.833333333333334,4.333333333333333,,,0.8660059967165614,130.99496887810486,,,,,,0.0
2021-06-28 05:40:00,,,,,,,3.1738,22.3023,45.8891,17.77777777777778,4.222222222222222,114.66666666666666,0.0,76.66666666666667,10.0,1015.0,6.111111111111111,13.88888888888889,7.555555555555556,4.555555555555555,,,0.8885971587946859,132.24074184633244,,,,,,0.0
2021-06-28 05:50:00,,,,,,,3.1766300000000003,23.771800000000002,44.9793,17.88888888888889,4.111111111111111,112.33333333333334,0.0,76.33333333333333,10.0,1015.0,6.055555555555555,13.944444444444445,7.277777777777779,4.777777777777778,,,1.1275184023397116,160.47430494405455,,,,,,0.0
2021-06-28 06:00:00,,,,,,,3.08894,25.1773,43.424400000000006,18.0,4.0,110.0,0.0,76.0,10.0,1015.0,6.0,14.0,7.0,5.0,,,1.1834829490383467,201.5192756652832,,,,,,0.0
2021-06-28 06:10:00,,,,,,,2.96974,25.9575,42.2673,18.27777777777778,4.055555555555555,118.16666666666667,0.0,75.16666666666667,10.0,1015.0,5.944444444444445,14.055555555555555,6.888888888888889,5.055555555555555,,,1.2532671330406167,218.1289832534359,,,,,,0.0
2021-06-28 06:20:00,,,,,,,2.9179500000000003,26.1778,41.290499999999994,18.555555555555557,4.111111111111111,126.33333333333333,0.0,74.33333333333333,10.0,1015.0,5.888888888888889,14.11111111111111,6.777777777777778,5.111111111111111,,,1.4687053477865155,184.91748803435073,,,,,,0.0
2021-06-28 06:30:00,,,,,,,2.792605,27.2849,40.533100000000005,18.833333333333332,4.166666666666667,134.5,0.0,73.5,10.0,1015.0,5.833333333333333,14.166666666666666,6.666666666666667,5.166666666666667,,,1.48636619613669,163.92827557579946,,,,,,0.0
2021-06-28 06:40:00,,,,,,,2.715045,26.8735,39.8193,19.11111111111111,4.222222222222222,142.66666666666666,0.0,72.66666666666667,10.0,1015.0,5.777777777777778,14.222222222222221,6.555555555555555,5.222222222222222,,,1.5738156458819652,151.96543689663127,,,,,,0.0
2021-06-28 06:50:00,,,,,,,2.697615,26.558999999999997,39.3007,19.38888888888889,4.277777777777778,150.83333333333331,0.0,71.83333333333333,10.0,1015.0,5.722222222222222,14.277777777777779,6.444444444444445,5.277777777777778,,,1.7194556313753129,140.07147926330566,,,,,,0.0
2021-06-28 07:00:00,,,,,,,2.6949300000000003,28.314,39.2293,19.666666666666668,4.333333333333333,159.0,0.0,71.0,10.0,1015.0,5.666666666666667,14.333333333333334,6.333333333333333,5.333333333333333,,,1.7032542262710422,135.04233657729156,,,,,,0.0
2021-06-28 07:10:00,,,,,,,2.67362,28.928500000000003,39.0202,19.944444444444443,4.388888888888889,167.16666666666666,0.0,70.16666666666667,10.0,1015.0,5.611111111111111,14.38888888888889,6.222222222222222,5.388888888888889,,,1.59703946208213,124.93741751352948,,,,,,0.0
2021-06-28 07:20:00,,,,,,,2.67123,29.106299999999997,38.6259,20.22222222222222,4.444444444444445,175.33333333333331,0.0,69.33333333333333,10.0,1015.0,5.555555555555555,14.444444444444445,6.111111111111111,5.444444444444445,,,1.7077751640478769,115.54396859486899,,,,,,0.0
2021-06-28 07:30:00,,,,,,,2.6701699999999997,29.612299999999998,38.442099999999996,20.5,4.5,183.5,0.0,68.5,10.0,1015.0,5.5,14.5,6.0,5.5,,,1.8941388612480488,102.05879639663266,,,,,,0.0
2021-06-28 07:40:00,,,,,,,2.7594649999999996,29.5956,38.348200000000006,20.77777777777778,4.555555555555555,191.66666666666666,0.0,67.66666666666667,10.0,1015.0,5.444444444444445,14.555555555555555,5.888888888888889,5.555555555555555,,,1.9044862896203996,98.94157400767008,,,,,,0.0
2021-06-28 07:50:00,,,,,,,2.9028315789473687,29.843894736842106,38.019473684210524,21.055555555555557,4.611111111111111,199.83333333333331,0.0,66.83333333333333,10.0,1015.0,5.388888888888889,14.61111111111111,5.777777777777778,5.611111111111111,,,2.2057896711049705,101.11217135354923,,,,,,0.0
2021-06-28 08:00:00,,,,,,,2.70369,30.500799999999998,37.8954,21.333333333333332,4.666666666666667,208.0,0.0,66.0,10.0,1015.0,5.333333333333333,14.666666666666666,5.666666666666667,5.666666666666667,,,2.155763868117063,118.23181191072626,,,,,,0.0
2021-06-28 08:10:00,,,,,,,2.7845,30.4534,37.703500000000005,21.61111111111111,4.722222222222222,216.16666666666666,0.0,65.16666666666667,10.0,1015.0,5.277777777777778,14.722222222222221,5.555555555555555,5.722222222222222,,,2.1383835984488666,136.86124036325572,,,,,,0.0
2021-06-28 08:20:00,,,,,,,2.92564,30.245299999999997,37.6686,21.88888888888889,4.777777777777778,224.33333333333331,0.0,64.33333333333333,10.0,1015.0,5.222222222222222,14.777777777777779,5.444444444444445,5.777777777777778,,,2.1112664388263296,163.107164486815,,,,,,0.0
2021-06-28 08:30:00,,,,,,,3.04149,31.236200000000004,37.5864,22.166666666666664,4.833333333333333,232.5,0.0,63.5,10.0,1015.0,5.166666666666667,14.833333333333334,5.333333333333334,5.833333333333333,,,2.109848471815977,187.86513828212932,,,,,,0.0
2021-06-28 08:40:00,,,,,,,2.8534300000000004,32.0612,37.1736,22.444444444444443,4.888888888888889,240.66666666666666,0.0,62.666666666666664,10.0,1015.0,5.111111111111111,14.88888888888889,5.222222222222222,5.888888888888889,,,2.3714584311657707,192.9889334399552,,,,,,0.0
2021-06-28 08:50:00,,,,,,,2.8891549999999997,31.9892,37.0296,22.72222222222222,4.944444444444445,248.83333333333331,0.0,61.833333333333336,10.0,1015.0,5.055555555555555,14.944444444444445,5.111111111111111,5.944444444444445,,,2.601479841605418,189.36127067393502,,,,,,0.0
2021-06-28 09:00:00,,,,,,,2.713565,32.2021,37.0335,23.0,5.0,257.0,0.0,61.0,10.0,1015.0,5.0,15.0,5.0,6.0,,,2.214551525314649,145.93851001739503,,,,,,0.0
2021-06-28 09:10:00,,,,,,,2.93488,32.096500000000006,37.679899999999996,23.22222222222222,5.111111111111111,249.11111111111111,0.0,60.388888888888886,10.0,1014.9444444444445,5.277777777777778,15.0,5.166666666666667,6.055555555555555,,,2.296316412623319,141.23862347554353,,,,,,0.0
2021-06-28 09:20:00,,,,,,,2.62913,32.6344,39.247,23.444444444444443,5.222222222222222,241.22222222222223,0.0,59.77777777777778,10.0,1014.8888888888889,5.555555555555555,15.0,5.333333333333333,6.111111111111111,,,1.9030119659671676,103.06535543107718,,,,,,0.0
2021-06-28 09:30:00,,,,,,,2.659865,32.8874,40.6879,23.666666666666668,5.333333333333333,233.33333333333334,0.0,59.166666666666664,10.0,1014.8333333333334,5.833333333333333,15.0,5.5,6.166666666666667,,,1.8046208734397833,118.18181780626544,,,,,,0.0
2021-06-28 09:40:00,,,,,,,2.474545,32.866499999999995,41.485,23.88888888888889,5.444444444444445,225.44444444444446,0.0,58.55555555555556,10.0,1014.7777777777778,6.111111111111111,15.0,5.666666666666667,6.222222222222222,,,1.4194448909163475,243.12735417683916,,,,,,0.0
2021-06-28 09:50:00,,,,,,,2.734395,32.6768,41.6765,24.11111111111111,5.555555555555555,217.55555555555554,0.0,57.94444444444444,10.0,1014.7222222222222,6.388888888888889,15.0,5.833333333333333,6.277777777777778,,,1.230929513470938,134.89687453296898,,,,,,0.0
2021-06-28 10:00:00,,,,,,,2.840595,32.504599999999996,41.8292,24.333333333333332,5.666666666666667,209.66666666666669,0.0,57.333333333333336,10.0,1014.6666666666666,6.666666666666666,15.0,6.0,6.333333333333333,,,1.1752729322395083,236.8893335050378,,,,,,0.0
2021-06-28 10:10:00,,,,,,,3.3272500000000003,32.2449,42.0969,24.555555555555557,5.777777777777778,201.77777777777777,0.0,56.72222222222222,10.0,1014.6111111111111,6.944444444444445,15.0,6.166666666666667,6.388888888888889,,,1.6034879339515826,655.4160199509098,,,,,,0.0
2021-06-28 10:20:00,,,,,,,3.733085,32.2964,42.2516,24.77777777777778,5.888888888888889,193.88888888888889,0.0,56.111111111111114,10.0,1014.5555555555555,7.222222222222221,15.0,6.333333333333334,6.444444444444445,,,1.7589659592020983,343.64568908432784,,,,,,0.0
2021-06-28 10:30:00,,,,,,,3.2049100000000004,31.9866,42.2536,25.0,6.0,186.0,0.0,55.5,10.0,1014.5,7.5,15.0,6.5,6.5,,,2.208113771983459,480.4560523236808,,,,,,0.0
2021-06-28 10:40:00,,,,,,,3.35714,31.861900000000002,42.1962,25.22222222222222,6.111111111111111,178.11111111111111,0.0,54.888888888888886,10.0,1014.4444444444445,7.777777777777778,15.0,6.666666666666667,6.555555555555555,,,2.2006308438919358,443.07488539097676,,,,,,0.0
2021-06-28 10:50:00,,,,,,,3.163195,31.871000000000002,42.2311,25.444444444444443,6.222222222222222,170.22222222222223,0.0,54.27777777777778,10.0,1014.3888888888889,8.055555555555555,15.0,6.833333333333334,6.611111111111111,,,2.4018744249700825,310.4187041645804,,,,,,0.0
2021-06-28 11:00:00,,,,,,,3.564685,32.403,42.261399999999995,25.666666666666668,6.333333333333333,162.33333333333334,0.0,53.666666666666664,10.0,1014.3333333333334,8.333333333333332,15.0,7.0,6.666666666666667,,,2.4987383680256072,237.15843302753683,,,,,,0.0
2021-06-28 11:10:00,,,,,,,3.094855,32.1796,42.0641,25.88888888888889,6.444444444444445,154.44444444444446,0.0,53.05555555555556,10.0,1014.2777777777778,8.61111111111111,15.0,7.166666666666667,6.722222222222222,,,2.850329378008169,205.64564517867092,,,,,,0.0
2021-06-28 11:20:00,,,,,,,3.181945,32.8133,41.8803,26.11111111111111,6.555555555555555,146.55555555555554,0.0,52.44444444444444,10.0,1014.2222222222222,8.88888888888889,15.0,7.333333333333334,6.777777777777778,,,2.1276155148151905,120.56757000228106,,,,,,0.0
2021-06-28 11:30:00,,,,,,,2.983225,32.4356,41.6719,26.333333333333332,6.666666666666666,138.66666666666669,0.0,51.83333333333333,10.0,1014.1666666666666,9.166666666666666,15.0,7.5,6.833333333333333,,,2.653004891727604,138.06060347713318,,,,,,0.0
2021-06-28 11:40:00,,,,,,,3.655605,31.9606,41.6557,26.555555555555557,6.777777777777778,130.77777777777777,0.0,51.22222222222222,10.0,1014.1111111111111,9.444444444444443,15.0,7.666666666666667,6.888888888888889,,,2.4019137503535064,85.70548598370308,,,,,,0.0
2021-06-28 11:50:00,,,,,,,3.136495,32.3313,41.7002,26.77777777777778,6.888888888888889,122.88888888888889,0.0,50.611111111111114,10.0,1014.0555555555555,9.722222222222221,15.0,7.833333333333334,6.944444444444445,,,2.3904908041327686,67.2657424368562,,,,,,0.0
2021-06-28 12:00:00,,,,,,,3.734155,31.9291,41.6195,27.0,7.0,115.0,0.0,50.0,10.0,1014.0,10.0,15.0,8.0,7.0,,,3.375085959124699,94.81902780780685,,,,,,97.0
2021-06-28 12:10:00,,,,,,,3.18314,31.8949,41.4979,27.055555555555557,7.166666666666667,110.66666666666667,0.0,49.94444444444444,10.0,1013.8888888888889,10.222222222222221,15.055555555555555,8.222222222222221,7.0,,,4.133668795824051,93.87567408265367,,,,,,0.0
2021-06-28 12:20:00,,,,,,,3.20781,31.2782,41.2007,27.11111111111111,7.333333333333333,106.33333333333333,0.0,49.888888888888886,10.0,1013.7777777777778,10.444444444444445,15.11111111111111,8.444444444444445,7.0,,,2.9432315160056293,80.55470985822085,,,,,,0.0
2021-06-28 12:30:00,,,,,,,3.25729,31.320100000000004,41.3369,27.166666666666668,7.5,102.0,0.0,49.833333333333336,10.0,1013.6666666666666,10.666666666666666,15.166666666666666,8.666666666666666,7.0,,,2.339305613539313,71.55919897381196,,,,,,0.0
2021-06-28 12:40:00,,,,,,,4.01615,31.227800000000002,41.646100000000004,27.22222222222222,7.666666666666667,97.66666666666667,0.0,49.77777777777778,10.0,1013.5555555555555,10.88888888888889,15.222222222222221,8.88888888888889,7.0,,,2.8672835753799157,101.85550846164509,,,,,,0.0
2021-06-28 12:50:00,,,,,,,3.286925,32.0241,41.7926,27.27777777777778,7.833333333333333,93.33333333333333,0.0,49.72222222222222,10.0,1013.4444444444445,11.11111111111111,15.277777777777779,9.11111111111111,7.0,,,2.189882083117625,72.162577361414,,,,,,0.0
2021-06-28 13:00:00,,,,,,,3.020945,32.068599999999996,41.692,27.333333333333332,8.0,89.0,0.0,49.666666666666664,10.0,1013.3333333333334,11.333333333333334,15.333333333333334,9.333333333333334,7.0,,,1.9806938028200871,81.5614032928553,,,,,,0.0
2021-06-28 13:10:00,,,,,,,3.169145,31.5579,41.5621,27.38888888888889,8.166666666666666,84.66666666666667,0.0,49.611111111111114,10.0,1013.2222222222222,11.555555555555555,15.38888888888889,9.555555555555555,7.0,,,1.9292545855281045,86.33072117175087,,,,,,0.0
2021-06-28 13:20:00,,,,,,,3.18072,31.477300000000003,41.5513,27.444444444444443,8.333333333333334,80.33333333333334,0.0,49.55555555555556,10.0,1013.1111111111111,11.777777777777779,15.444444444444445,9.777777777777779,7.0,,,1.6523776675583952,80.87608984650865,,,,,,0.0
2021-06-28 13:30:00,,,,,,,3.247835,31.7223,41.6593,27.5,8.5,76.0,0.0,49.5,10.0,1013.0,12.0,15.5,10.0,7.0,,,1.7061738048603305,98.78716867328363,,,,,,0.0
2021-06-28 13:40:00,,,,,,,3.1105,31.3228,41.7608,27.555555555555557,8.666666666666666,71.66666666666666,0.0,49.44444444444444,10.0,1012.8888888888889,12.222222222222221,15.555555555555555,10.222222222222221,7.0,,,1.7980857463644049,110.37807811262917,,,,,,0.0
2021-06-28 13:50:00,,,,,,,3.507125,30.8859,41.925,27.61111111111111,8.833333333333334,67.33333333333334,0.0,49.388888888888886,10.0,1012.7777777777778,12.444444444444445,15.61111111111111,10.444444444444445,7.0,,,1.7419045145935932,105.39359602459406,,,,,,0.0
2021-06-28 14:00:00,,,,,,,3.604285,31.180799999999998,41.8945,27.666666666666668,9.0,63.0,0.0,49.333333333333336,10.0,1012.6666666666666,12.666666666666666,15.666666666666666,10.666666666666666,7.0,,,1.9571933440199007,138.85697985503634,,,,,,0.0
2021-06-28 14:10:00,,,,,,,3.5371650000000003,31.4147,41.891,27.72222222222222,9.166666666666668,58.66666666666667,0.0,49.27777777777778,10.0,1012.5555555555555,12.88888888888889,15.722222222222221,10.88888888888889,7.0,,,1.791009819066457,193.54006905765857,,,,,,0.0
2021-06-28 14:20:00,,,,,,,3.603090909090909,30.850545454545454,41.95218181818182,27.77777777777778,9.333333333333334,54.333333333333336,0.0,49.22222222222222,10.0,1012.4444444444445,13.11111111111111,15.777777777777779,11.11111111111111,7.0,,,1.6433964367673894,171.3821253656937,,,,,,0.0
2021-06-28 14:30:00,,,,,,,3.686365,30.8976,41.944,27.833333333333332,9.5,50.0,0.0,49.166666666666664,10.0,1012.3333333333334,13.333333333333332,15.833333333333334,11.333333333333332,7.0,,,1.6414782283366738,166.89722567369708,,,,,,0.0
2021-06-28 14:40:00,,,,,,,4.0968,31.191200000000002,42.0452,27.88888888888889,9.666666666666668,45.66666666666667,0.0,49.111111111111114,10.0,1012.2222222222222,13.555555555555555,15.88888888888889,11.555555555555555,7.0,,,1.8234233126330512,188.67403254277286,,,,,,0.0
2021-06-28 14:50:00,,,,,,,3.5892150000000003,31.2948,41.9911,27.944444444444443,9.833333333333334,41.33333333333333,0.0,49.05555555555556,10.0,1012.1111111111111,13.777777777777779,15.944444444444445,11.777777777777779,7.0,,,1.7589700861401478,153.48091610967776,,,,,,0.0
2021-06-28 15:00:00,,,,,,,3.641965,30.572699999999998,41.9694,28.0,10.0,37.0,0.0,49.0,10.0,1012.0,14.0,16.0,12.0,7.0,,,1.609313522570551,129.75705792163052,,,,,,0.0
2021-06-28 15:10:00,,,,,,,3.7768749999999995,30.1259,42.0507,27.833333333333332,9.833333333333334,36.55555555555556,0.027777777777777776,50.27777777777778,10.0,1011.9444444444445,16.77777777777778,16.166666666666668,11.944444444444445,6.666666666666667,,,1.5133776449163754,105.73311555226644,,,,,,0.0
2021-06-28 15:20:00,,,,,,,3.71694,29.642200000000003,42.2532,27.666666666666668,9.666666666666666,36.111111111111114,0.05555555555555555,51.55555555555556,10.0,1011.8888888888889,19.555555555555557,16.333333333333332,11.88888888888889,6.333333333333333,,,1.5328980326989277,98.56811391798117,,,,,,0.0
2021-06-28 15:30:00,,,,,,,3.821705,29.1133,42.6185,27.5,9.5,35.666666666666664,0.08333333333333333,52.833333333333336,10.0,1011.8333333333334,22.333333333333332,16.5,11.833333333333334,6.0,,,1.789953506807823,109.9588020290224,,,,,,0.0
2021-06-28 15:40:00,,,,,,,4.11967,28.779000000000003,43.021,27.333333333333332,9.333333333333334,35.22222222222222,0.1111111111111111,54.111111111111114,10.0,1011.7777777777778,25.11111111111111,16.666666666666668,11.777777777777779,5.666666666666666,,,1.814202391407584,135.75403973207636,,,,,,0.0
2021-06-28 15:50:00,,,,,,,4.03208,28.8228,43.2978,27.166666666666668,9.166666666666666,34.77777777777778,0.1388888888888889,55.388888888888886,10.0,1011.7222222222222,27.888888888888886,16.833333333333332,11.722222222222221,5.333333333333333,,,1.9332284260166568,246.1687511082019,,,,,,0.0
2021-06-28 16:00:00,,,,,,,4.1767449999999995,28.810399999999998,43.3903,27.0,9.0,34.333333333333336,0.16666666666666666,56.666666666666664,10.0,1011.6666666666666,30.666666666666664,17.0,11.666666666666666,5.0,,,1.83007506330808,121.83849081675211,,,,,,0.0
2021-06-28 16:10:00,,,,,,,4.0494900000000005,28.9313,43.436,26.833333333333332,8.833333333333334,33.888888888888886,0.19444444444444445,57.94444444444444,10.0,1011.6111111111111,33.44444444444444,17.166666666666668,11.61111111111111,4.666666666666666,,,1.8637313269087152,105.9203259070445,,,,,,0.0
2021-06-28 16:20:00,,,,,,,3.9613950000000004,28.707900000000002,43.5204,26.666666666666668,8.666666666666666,33.44444444444444,0.2222222222222222,59.22222222222222,10.0,1011.5555555555555,36.22222222222222,17.333333333333332,11.555555555555555,4.333333333333333,,,1.7243541223349546,101.43171972177797,,,,,,0.0
2021-06-28 16:30:00,,,,,,,4.053645,28.6264,43.3491,26.5,8.5,33.0,0.25,60.5,10.0,1011.5,39.0,17.5,11.5,4.0,,,1.6462732698924125,104.82129354940295,,,,,,0.0
2021-06-28 16:40:00,,,,,,,3.0738,27.3002,43.4692,26.333333333333332,8.333333333333334,32.55555555555556,0.2777777777777778,61.77777777777778,10.0,1011.4444444444445,41.77777777777777,17.666666666666668,11.444444444444445,3.6666666666666665,,,1.6782815364592494,105.32056286634024,,,,,,0.0
2021-06-28 16:50:00,,,,,,,0.740015,21.932499999999997,43.7473,26.166666666666668,8.166666666666666,32.111111111111114,0.3055555555555555,63.05555555555556,10.0,1011.3888888888889,44.55555555555556,17.833333333333332,11.38888888888889,3.333333333333333,,,1.5284367717070093,94.23735646544203,,,,,,0.0
2021-06-28 17:00:00,,,,,,,0.481375,19.7686,44.813900000000004,26.0,8.0,31.666666666666668,0.3333333333333333,64.33333333333333,10.0,1011.3333333333334,47.33333333333333,18.0,11.333333333333334,3.0,,,1.3936831614375114,80.31408040364583,,,,,,0.0
2021-06-28 17:10:00,,,,,,,2.10047,19.878700000000002,46.05929999999999,25.833333333333332,7.833333333333333,31.22222222222222,0.3611111111111111,65.61111111111111,10.0,1011.2777777777778,50.11111111111111,18.166666666666668,11.277777777777779,2.666666666666666,,,1.2243192208318388,78.77254576688432,,,,,,0.0
2021-06-28 17:20:00,,,,,,,1.874355,19.4727,46.7201,25.666666666666668,7.666666666666666,30.77777777777778,0.3888888888888889,66.88888888888889,10.0,1011.2222222222222,52.888888888888886,18.333333333333332,11.222222222222221,2.333333333333333,,,1.237710157690075,84.20426763329803,,,,,,0.0
2021-06-28 17:30:00,,,,,,,1.1110250000000002,18.4789,46.9911,25.5,7.5,30.333333333333336,0.41666666666666663,68.16666666666667,10.0,1011.1666666666666,55.666666666666664,18.5,11.166666666666666,2.0,,,1.0941744015412143,84.33717934559968,,,,,,0.0
2021-06-28 17:40:00,,,,,,,1.07034,19.2428,47.477999999999994,25.333333333333332,7.333333333333333,29.88888888888889,0.4444444444444444,69.44444444444444,10.0,1011.1111111111111,58.44444444444444,18.666666666666668,11.11111111111111,1.666666666666666,,,0.940992104172033,77.79618986539248,,,,,,0.0
2021-06-28 17:50:00,,,,,,,1.007715,19.591,47.6952,25.166666666666668,7.166666666666666,29.444444444444443,0.4722222222222222,70.72222222222223,10.0,1011.0555555555555,61.22222222222222,18.833333333333332,11.055555555555555,1.333333333333333,,,0.7697425060706624,61.59111456132878,,,,,,0.0
2021-06-28 18:00:00,,,,,,,1.141045,18.951,47.626400000000004,25.0,7.0,29.0,0.5,72.0,10.0,1011.0,64.0,19.0,11.0,1.0,,,0.5723001828604499,58.871063483286704,,,,,,0.0
2021-06-28 18:10:00,,,,,,,1.1096,19.0965,47.5006,24.833333333333332,6.944444444444445,37.5,0.6333333333333333,73.16666666666667,9.88888888888889,1011.2222222222222,65.27777777777777,18.944444444444443,11.0,1.0,,,0.63856539198571,67.34292913792497,,,,,,0.0
2021-06-28 18:20:00,,,,,,,1.14818,19.9083,47.507999999999996,24.666666666666668,6.888888888888889,46.0,0.7666666666666666,74.33333333333333,9.777777777777779,1011.4444444444445,66.55555555555556,18.88888888888889,11.0,1.0,,,0.5480064274387508,79.15775540411136,,,,,,0.0
2021-06-28 18:30:00,,,,,,,1.305765,19.5469,47.3558,24.5,6.833333333333333,54.5,0.9,75.5,9.666666666666666,1011.6666666666666,67.83333333333333,18.833333333333332,11.0,1.0,,,0.5813847048471203,87.23848597790563,,,,,,0.0
2021-06-28 18:40:00,,,,,,,1.24381,19.206799999999998,47.1822,24.333333333333332,6.777777777777778,63.0,1.0333333333333332,76.66666666666667,9.555555555555555,1011.8888888888889,69.11111111111111,18.77777777777778,11.0,1.0,,,0.4698535284719898,92.79861514139984,,,,,,0.0
2021-06-28 18:50:00,,,,,,,1.34186,19.4098,47.2528,24.166666666666668,6.722222222222222,71.5,1.1666666666666665,77.83333333333333,9.444444444444445,1012.1111111111111,70.38888888888889,18.72222222222222,11.0,1.0,,,0.5440811894606735,108.9122470571227,,,,,,0.0
2021-06-28 19:00:00,,,,,,,1.49072,20.11,47.322199999999995,24.0,6.666666666666667,80.0,1.3,79.0,9.333333333333334,1012.3333333333334,71.66666666666667,18.666666666666668,11.0,1.0,,,0.5202969377487897,102.38429513295492,,,,,,0.0
2021-06-28 19:10:00,,,,,,,1.45403,19.7608,47.289100000000005,23.833333333333332,6.611111111111111,88.5,1.4333333333333333,80.16666666666667,9.222222222222221,1012.5555555555555,72.94444444444444,18.61111111111111,11.0,1.0,,,0.44520060284578866,110.8323930626131,,,,,,0.0
2021-06-28 19:20:00,,,,,,,1.65536,20.2391,47.204899999999995,23.666666666666668,6.555555555555555,97.0,1.5666666666666667,81.33333333333333,9.11111111111111,1012.7777777777778,74.22222222222223,18.555555555555557,11.0,1.0,,,0.4476700740126566,101.01080113146938,,,,,,0.0
2021-06-28 19:30:00,,,,,,,2.5142700000000002,20.301,47.091300000000004,23.5,6.5,105.5,1.7,82.5,9.0,1013.0,75.5,18.5,11.0,1.0,,,0.4598963681738929,116.59583862584864,,,,,,0.0
2021-06-28 19:40:00,,,,,,,2.383875,20.2709,47.0907,23.333333333333332,6.444444444444445,114.0,1.8333333333333333,83.66666666666667,8.88888888888889,1013.2222222222222,76.77777777777777,18.444444444444443,11.0,1.0,,,0.4128276133040587,100.71959878285726,,,,,,0.0
2021-06-28 19:50:00,,,,,,,2.32929,20.4015,47.0837,23.166666666666668,6.388888888888889,122.5,1.9666666666666666,84.83333333333333,8.777777777777779,1013.4444444444445,78.05555555555556,18.38888888888889,11.0,1.0,,,0.3843926803759262,109.22784041560976,,,,,,0.0
2021-06-28 20:00:00,,,,,,,2.290735,19.5644,47.0567,23.0,6.333333333333333,131.0,2.1,86.0,8.666666666666666,1013.6666666666666,79.33333333333333,18.333333333333332,11.0,1.0,,,0.4285043628656931,106.08815506024548,,,,,,0.0
2021-06-28 20:10:00,,,,,,,1.9998200000000002,18.929499999999997,47.0573,22.833333333333332,6.277777777777778,139.5,2.2333333333333334,87.16666666666667,8.555555555555555,1013.8888888888889,80.61111111111111,18.27777777777778,11.0,1.0,,,0.5697544660356085,73.86972231741007,,,,,,0.0
2021-06-28 20:20:00,,,,,,,1.88651,19.0993,47.2139,22.666666666666668,6.222222222222222,148.0,2.3666666666666667,88.33333333333333,8.444444444444445,1014.1111111111111,81.88888888888889,18.22222222222222,11.0,1.0,,,0.6645506075453961,89.39103944293524,,,,,,0.0
2021-06-28 20:30:00,,,,,,,1.789885,18.7733,47.3434,22.5,6.166666666666667,156.5,2.5,89.5,8.333333333333334,1014.3333333333334,83.16666666666667,18.166666666666668,11.0,1.0,,,0.7190323154257852,101.30462982522565,,,,,,0.0
2021-06-28 20:40:00,,,,,,,1.916375,19.0471,47.345,22.333333333333332,6.111111111111111,165.0,2.6333333333333333,90.66666666666667,8.222222222222221,1014.5555555555555,84.44444444444444,18.11111111111111,11.0,1.0,,,0.6895547503451843,111.16791002715374,,,,,,0.0
2021-06-28 20:50:00,,,,,,,2.0669750000000002,18.973599999999998,47.4608,22.166666666666668,6.055555555555555,173.5,2.7666666666666666,91.83333333333333,8.11111111111111,1014.7777777777778,85.72222222222223,18.055555555555557,11.0,1.0,,,0.7612924666003992,112.49956823424432,,,,,,0.0
2021-06-28 21:00:00,,,,,,,1.974285,18.9302,47.5058,22.0,6.0,182.0,2.9,93.0,8.0,1015.0,87.0,18.0,11.0,1.0,,,0.8117133409744601,108.1022478095017,,,,,,0.0
2021-06-28 21:10:00,,,,,,,1.890583333333333,18.81811111111111,47.525999999999996,21.72222222222222,5.833333333333333,182.88888888888889,2.9499999999999997,93.22222222222223,7.944444444444445,1015.1111111111111,85.77777777777777,17.833333333333332,10.722222222222221,1.0,,,0.7934295336750604,108.09072537567656,,,,,,0.0
2021-06-28 21:20:00,,,,,,,1.76805,18.9833,47.3879,21.444444444444443,5.666666666666667,183.77777777777777,3.0,93.44444444444444,7.888888888888889,1015.2222222222222,84.55555555555556,17.666666666666668,10.444444444444445,1.0,,,0.8316498104798592,106.81179600042137,,,,,,0.0
2021-06-28 21:30:00,,,,,,,1.88112,19.2177,47.5332,21.166666666666668,5.5,184.66666666666666,3.05,93.66666666666667,7.833333333333333,1015.3333333333334,83.33333333333333,17.5,10.166666666666666,1.0,,,0.8750141638079606,112.75704404432221,,,,,,0.0
2021-06-28 21:40:00,,,,,,,1.904385,18.7007,47.5831,20.88888888888889,5.333333333333333,185.55555555555554,3.1,93.88888888888889,7.777777777777778,1015.4444444444445,82.11111111111111,17.333333333333332,9.88888888888889,1.0,,,0.8972807264075442,113.75324096011578,,,,,,0.0
2021-06-28 21:50:00,,,,,,,1.8866150000000002,18.7547,47.6152,20.61111111111111,5.166666666666667,186.44444444444446,3.15,94.11111111111111,7.722222222222222,1015.5555555555555,80.88888888888889,17.166666666666668,9.61111111111111,1.0,,,0.8680742969115574,108.81187569936117,,,,,,0.0
2021-06-28 22:00:00,,,,,,,2.12092,18.953300000000002,47.635200000000005,20.333333333333332,5.0,187.33333333333334,3.1999999999999997,94.33333333333333,7.666666666666667,1015.6666666666666,79.66666666666667,17.0,9.333333333333334,1.0,,,0.9470538675566177,105.96640138421355,,,,,,0.0
2021-06-28 22:10:00,,,,,,,2.1239850000000002,18.9799,47.5872,20.055555555555557,4.833333333333333,188.22222222222223,3.25,94.55555555555556,7.611111111111111,1015.7777777777778,78.44444444444444,16.833333333333332,9.055555555555555,1.0,,,1.0088271353574796,109.1618823293912,,,,,,0.0
2021-06-28 22:20:00,,,,,,,2.17482,18.8149,47.6392,19.77777777777778,4.666666666666666,189.11111111111111,3.3,94.77777777777777,7.555555555555555,1015.8888888888889,77.22222222222223,16.666666666666668,8.777777777777779,1.0,,,0.9670465517498679,111.59818924488994,,,,,,0.0
2021-06-28 22:30:00,,,,,,,2.22459,18.4075,47.6897,19.5,4.5,190.0,3.3499999999999996,95.0,7.5,1016.0,76.0,16.5,8.5,1.0,,,1.1423997137691342,103.46242105408578,,,,,,0.0
2021-06-28 22:40:00,,,,,,,2.1064,18.5566,47.6339,19.22222222222222,4.333333333333333,190.88888888888889,3.4,95.22222222222223,7.444444444444445,1016.1111111111111,74.77777777777777,16.333333333333332,8.222222222222221,1.0,,,0.9128707664582014,112.82131266707081,,,,,,0.0
2021-06-28 22:50:00,,,,,,,2.5073999999999996,18.3462,47.8016,18.944444444444443,4.166666666666666,191.77777777777777,3.4499999999999997,95.44444444444444,7.388888888888889,1016.2222222222222,73.55555555555556,16.166666666666668,7.944444444444445,1.0,,,1.0802072793582065,109.71851306958388,,,,,,0.0
2021-06-28 23:00:00,,,,,,,2.599015,17.9904,47.948,18.666666666666668,4.0,192.66666666666666,3.5,95.66666666666667,7.333333333333333,1016.3333333333334,72.33333333333333,16.0,7.666666666666667,1.0,,,1.259310289909274,102.59097780389303,,,,,,0.0
2021-06-28 23:10:00,,,,,,,2.5537900000000002,18.182,48.135400000000004,18.38888888888889,3.833333333333333,193.55555555555554,3.55,95.88888888888889,7.277777777777778,1016.4444444444445,71.11111111111111,15.833333333333332,7.388888888888889,1.0,,,1.2077571074403612,107.74355322606145,,,,,,0.0
2021-06-28 23:20:00,,,,,,,2.61367,17.949,48.232,18.11111111111111,3.6666666666666665,194.44444444444446,3.5999999999999996,96.11111111111111,7.222222222222222,1016.5555555555555,69.88888888888889,15.666666666666666,7.111111111111112,1.0,,,1.308557300380731,108.4886643932364,,,,,,0.0
2021-06-28 23:30:00,,,,,,,2.68167,17.9306,48.218599999999995,17.833333333333336,3.5,195.33333333333334,3.65,96.33333333333333,7.166666666666667,1016.6666666666666,68.66666666666666,15.5,6.833333333333334,1.0,,,1.253970494349461,110.24482452586547,,,,,,0.0
2021-06-28 23:40:00,,,,,,,2.8853,17.9359,48.335300000000004,17.555555555555557,3.333333333333333,196.22222222222223,3.6999999999999997,96.55555555555556,7.111111111111111,1016.7777777777778,67.44444444444444,15.333333333333332,6.555555555555556,1.0,,,1.3364260080625108,107.49117661212124,,,,,,0.0
2021-06-28 23:50:00,,,,,,,2.965255,18.0655,48.3662,17.27777777777778,3.1666666666666665,197.11111111111111,3.75,96.77777777777777,7.055555555555555,1016.8888888888889,66.22222222222223,15.166666666666666,6.277777777777779,1.0,,,1.2858815122307357,117.36386220447089,,,,,,0.0
2021-06-29 00:00:00,,,,,,,2.9987000000000004,17.9409,48.3672,17.0,3.0,198.0,3.8,97.0,7.0,1017.0,65.0,15.0,6.0,1.0,,,1.430750240794683,104.34681209370243,,,,,,0.0
2021-06-29 00:10:00,,,,,,,2.8576799999999998,18.0878,48.4077,16.833333333333332,2.888888888888889,202.27777777777777,3.672222222222222,97.05555555555556,7.111111111111111,1017.0,65.16666666666667,14.944444444444445,5.777777777777778,1.0,,,1.0648225242135214,127.39593553446107,,,,,,0.0
2021-06-29 00:20:00,,,,,,,2.90285,18.0142,48.3814,16.666666666666668,2.7777777777777777,206.55555555555554,3.5444444444444443,97.11111111111111,7.222222222222222,1017.0,65.33333333333333,14.88888888888889,5.555555555555555,1.0,,,1.0634744921090913,112.28278553289208,,,,,,0.0
2021-06-29 00:30:00,,,,,,,2.91412,17.8405,48.4641,16.5,2.6666666666666665,210.83333333333334,3.4166666666666665,97.16666666666667,7.333333333333333,1017.0,65.5,14.833333333333334,5.333333333333333,1.0,,,1.0139290030241688,108.48918193299892,,,,,,0.0
2021-06-29 00:40:00,,,,,,,3.043045,17.8281,48.388799999999996,16.333333333333332,2.5555555555555554,215.11111111111111,3.2888888888888888,97.22222222222223,7.444444444444445,1017.0,65.66666666666667,14.777777777777779,5.111111111111111,1.0,,,0.9174481273960259,108.54827640274823,,,,,,0.0
2021-06-29 00:50:00,,,,,,,3.164495,17.837799999999998,48.513,16.166666666666668,2.4444444444444446,219.38888888888889,3.161111111111111,97.27777777777777,7.555555555555555,1017.0,65.83333333333333,14.722222222222221,4.888888888888889,1.0,,,0.8084827209983843,109.45874984956731,,,,,,0.0
2021-06-29 01:00:00,,,,,,,2.9829,17.982,48.619,16.0,2.3333333333333335,223.66666666666666,3.033333333333333,97.33333333333333,7.666666666666667,1017.0,66.0,14.666666666666666,4.666666666666667,1.0,,,0.7317394108447315,109.48482610109836,,,,,,0.0
2021-06-29 01:10:00,,,,,,,2.935445,17.9542,48.6611,15.833333333333334,2.2222222222222223,227.94444444444446,2.9055555555555554,97.38888888888889,7.777777777777778,1017.0,66.16666666666667,14.61111111111111,4.444444444444445,1.0,,,0.8085399437674694,106.94473245437537,,,,,,0.0
2021-06-29 01:20:00,,,,,,,2.973295,18.0851,48.6492,15.666666666666666,2.111111111111111,232.22222222222223,2.7777777777777777,97.44444444444444,7.888888888888889,1017.0,66.33333333333333,14.555555555555555,4.222222222222222,1.0,,,0.6648931598503374,110.77731575874286,,,,,,0.0
2021-06-29 01:30:00,,,,,,,3.025035,17.9693,48.577,15.5,2.0,236.5,2.65,97.5,8.0,1017.0,66.5,14.5,4.0,1.0,,,0.621505558452027,108.34757423099151,,,,,,0.0
2021-06-29 01:40:00,,,,,,,2.976725,17.7833,48.652,15.333333333333334,1.8888888888888888,240.77777777777777,2.522222222222222,97.55555555555556,8.11111111111111,1017.0,66.66666666666667,14.444444444444445,3.7777777777777777,1.0,,,0.6188565513660006,105.82482552975584,,,,,,0.0
2021-06-29 01:50:00,,,,,,,2.93102,17.9831,48.7587,15.166666666666666,1.777777777777778,245.05555555555554,2.3944444444444444,97.61111111111111,8.222222222222221,1017.0,66.83333333333333,14.38888888888889,3.555555555555556,1.0,,,0.6630041204847521,107.31240400238899,,,,,,0.0
2021-06-29 02:00:00,,,,,,,2.85949,17.7608,48.796499999999995,15.0,1.6666666666666667,249.33333333333334,2.2666666666666666,97.66666666666667,8.333333333333334,1017.0,67.0,14.333333333333334,3.3333333333333335,1.0,,,0.6000475894857598,108.40550975002138,,,,,,0.0
2021-06-29 02:10:00,,,,,,,2.75727,17.6404,48.8115,14.833333333333332,1.5555555555555556,253.61111111111111,2.138888888888889,97.72222222222223,8.444444444444445,1017.0,67.16666666666667,14.277777777777779,3.111111111111111,1.0,,,0.5662346025745748,111.24249115766104,,,,,,0.0
2021-06-29 02:20:00,,,,,,,2.669015,17.560200000000002,48.8048,14.666666666666666,1.4444444444444444,257.8888888888889,2.011111111111111,97.77777777777777,8.555555555555555,1017.0,67.33333333333333,14.222222222222221,2.888888888888889,1.0,,,0.5251169004270249,108.70560121503927,,,,,,0.0
2021-06-29 02:30:00,,,,,,,1.91356,17.422800000000002,48.954,14.5,1.3333333333333335,262.1666666666667,1.8833333333333333,97.83333333333333,8.666666666666666,1017.0,67.5,14.166666666666666,2.666666666666667,1.0,,,0.5096952286893028,110.35915419088244,,,,,,0.0
2021-06-29 02:40:00,,,,,,,1.7874700000000001,17.2061,48.9405,14.333333333333332,1.2222222222222223,266.44444444444446,1.7555555555555555,97.88888888888889,8.777777777777779,1017.0,67.66666666666667,14.11111111111111,2.4444444444444446,1.0,,,0.5249578464687881,110.8484271949294,,,,,,0.0
2021-06-29 02:50:00,,,,,,,1.974975,17.0734,49.1576,14.166666666666666,1.1111111111111112,270.72222222222223,1.6277777777777778,97.94444444444444,8.88888888888889,1017.0,67.83333333333333,14.055555555555555,2.2222222222222223,1.0,,,0.538686355357453,108.51377448324429,,,,,,0.0
2021-06-29 03:00:00,,,,,,,1.7675699999999999,17.3326,49.2993,14.0,1.0,275.0,1.5,98.0,9.0,1017.0,68.0,14.0,2.0,1.0,,,0.5425282483299573,103.51204172683974,,,,,,0.0
2021-06-29 03:10:00,,,,,,,1.798265,17.1692,49.3577,14.055555555555555,1.0555555555555556,267.05555555555554,1.4777777777777779,98.0,9.055555555555555,1016.9444444444445,69.16666666666667,14.0,2.0555555555555554,1.1111111111111112,,,0.4315621200742695,111.98761688620357,,,,,,0.0
2021-06-29 03:20:00,,,,,,,1.810415,16.7763,49.419799999999995,14.11111111111111,1.1111111111111112,259.1111111111111,1.4555555555555555,98.0,9.11111111111111,1016.8888888888889,70.33333333333333,14.0,2.111111111111111,1.2222222222222223,,,0.47450775836483905,110.7726906340001,,,,,,0.0
2021-06-29 03:30:00,,,,,,,2.00884,16.6366,49.5202,14.166666666666666,1.1666666666666667,251.16666666666666,1.4333333333333333,98.0,9.166666666666666,1016.8333333333334,71.5,14.0,2.1666666666666665,1.3333333333333333,,,0.548962648284469,108.51456183611337,,,,,,0.0
2021-06-29 03:40:00,,,,,,,1.7373450000000001,16.6963,49.774,14.222222222222221,1.2222222222222223,243.22222222222223,1.4111111111111112,98.0,9.222222222222221,1016.7777777777778,72.66666666666667,14.0,2.2222222222222223,1.4444444444444444,,,0.6279958937843304,94.23324816472113,,,,,,0.0
2021-06-29 03:50:00,,,,,,,1.61119,16.8077,49.9253,14.277777777777779,1.2777777777777777,235.27777777777777,1.3888888888888888,98.0,9.277777777777779,1016.7222222222222,73.83333333333333,14.0,2.2777777777777777,1.5555555555555556,,,0.6057630173104294,110.520084139075,,,,,,0.0
