,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-29 04:00:00,,,,,,,1.573945,17.058,49.9621,14.333333333333334,1.3333333333333333,227.33333333333334,1.3666666666666667,98.0,9.333333333333334,1016.6666666666666,75.0,14.0,2.3333333333333335,1.6666666666666665,,,0.5902656270479415,98.47984177152989,,,,,,0.0
2021-06-29 04:10:00,,,,,,,1.5574949999999999,16.9829,49.951,14.38888888888889,1.3888888888888888,219.38888888888889,1.3444444444444446,98.0,9.38888888888889,1016.6111111111111,76.16666666666667,14.0,2.388888888888889,1.7777777777777777,,,0.5118945840480974,102.58177888105145,,,,,,0.0
2021-06-29 04:20:00,,,,,,,1.4486750000000002,16.9048,49.8875,14.444444444444445,1.4444444444444444,211.44444444444446,1.3222222222222222,98.0,9.444444444444445,1016.5555555555555,77.33333333333333,14.0,2.4444444444444446,1.8888888888888888,,,0.4341513642567699,106.38217831132104,,,,,,0.0
2021-06-29 04:30:00,,,,,,,1.2259,16.9862,49.9205,14.5,1.5,203.5,1.3,98.0,9.5,1016.5,78.5,14.0,2.5,2.0,,,0.5170447838058074,126.43821460723878,,,,,,0.0
2021-06-29 04:40:00,,,,,,,1.15015,17.066200000000002,49.7181,14.555555555555555,1.5555555555555556,195.55555555555554,1.277777777777778,98.0,9.555555555555555,1016.4444444444445,79.66666666666667,14.0,2.5555555555555554,2.111111111111111,,,0.48004098198929074,113.07039732119458,,,,,,0.0
2021-06-29 04:50:00,,,,,,,1.0013,17.266399999999997,49.2067,14.61111111111111,1.6111111111111112,187.61111111111111,1.2555555555555555,98.0,9.61111111111111,1016.3888888888889,80.83333333333333,14.0,2.611111111111111,2.2222222222222223,,,0.44829434255380074,106.46566764809991,,,,,,0.0
2021-06-29 05:00:00,,,,,,,1.00177,17.5434,48.9065,14.666666666666666,1.6666666666666665,179.66666666666669,1.2333333333333334,98.0,9.666666666666666,1016.3333333333334,82.0,14.0,2.6666666666666665,2.333333333333333,,,0.4929062022487659,109.00703993759586,,,,,,0.0
2021-06-29 05:10:00,,,,,,,0.9595750000000001,18.2414,49.1043,14.722222222222221,1.7222222222222223,171.72222222222223,1.2111111111111112,98.0,9.722222222222221,1016.2777777777778,83.16666666666667,14.0,2.7222222222222223,2.4444444444444446,,,0.5325465400811642,113.29236284676244,,,,,,0.0
2021-06-29 05:20:00,,,,,,,1.00662,18.7765,48.3571,14.777777777777779,1.7777777777777777,163.77777777777777,1.1888888888888889,98.0,9.777777777777779,1016.2222222222222,84.33333333333333,14.0,2.7777777777777777,2.5555555555555554,,,0.5291082394123078,119.36397524515787,,,,,,0.0
2021-06-29 05:30:00,,,,,,,3.5372550000000005,19.908099999999997,47.8281,14.833333333333334,1.8333333333333333,155.83333333333331,1.1666666666666667,98.0,9.833333333333334,1016.1666666666666,85.5,14.0,2.833333333333333,2.6666666666666665,,,0.5817858103877407,264.73143312486553,,,,,,0.0
2021-06-29 05:40:00,,,,,,,0.92978,20.9132,46.701,14.88888888888889,1.8888888888888888,147.88888888888889,1.1444444444444446,98.0,9.88888888888889,1016.1111111111111,86.66666666666667,14.0,2.888888888888889,2.7777777777777777,,,1.015986073291571,180.44516006599036,,,,,,0.0
2021-06-29 05:50:00,,,,,,,0.89482,20.3224,45.033,14.944444444444445,1.9444444444444444,139.94444444444443,1.1222222222222222,98.0,9.944444444444445,1016.0555555555555,87.83333333333333,14.0,2.9444444444444446,2.888888888888889,,,1.189474862805531,136.95955869297524,,,,,,0.0
2021-06-29 06:00:00,,,,,,,0.70406,20.427500000000002,45.5279,15.0,2.0,132.0,1.1,98.0,10.0,1016.0,89.0,14.0,3.0,3.0,,,2.037456097764484,166.59378973880058,,,,,,0.0
2021-06-29 06:10:00,,,,,,,0.5673199999999999,21.8167,45.700100000000006,15.11111111111111,2.0,127.0,1.0722222222222224,97.5,10.0,1016.0,88.61111111111111,14.055555555555555,3.0,3.0555555555555554,,,1.820621484285694,131.86258941671943,,,,,,0.0
2021-06-29 06:20:00,,,,,,,0.60818,22.5696,44.6943,15.222222222222221,2.0,122.0,1.0444444444444445,97.0,10.0,1016.0,88.22222222222223,14.11111111111111,3.0,3.111111111111111,,,1.29386079661927,95.26872198675986,,,,,,0.0
2021-06-29 06:30:00,,,,,,,0.504005,23.4955,43.7485,15.333333333333334,2.0,117.0,1.0166666666666668,96.5,10.0,1016.0,87.83333333333333,14.166666666666666,3.0,3.1666666666666665,,,1.3216572356325085,104.70788172210004,,,,,,0.0
2021-06-29 06:40:00,,,,,,,0.529035,24.578200000000002,42.7256,15.444444444444445,2.0,112.0,0.9888888888888889,96.0,10.0,1016.0,87.44444444444444,14.222222222222221,3.0,3.2222222222222223,,,1.1860834613762332,113.37892790950625,,,,,,0.0
2021-06-29 06:50:00,,,,,,,0.567485,24.9067,42.0139,15.555555555555555,2.0,107.0,0.9611111111111111,95.5,10.0,1016.0,87.05555555555556,14.277777777777779,3.0,3.2777777777777777,,,1.1059869639011426,110.21167032489669,,,,,,0.0
2021-06-29 07:00:00,,,,,,,0.5804,26.0148,41.3409,15.666666666666666,2.0,102.0,0.9333333333333333,95.0,10.0,1016.0,86.66666666666667,14.333333333333334,3.0,3.3333333333333335,,,1.071991714037071,117.88464719028795,,,,,,0.0
2021-06-29 07:10:00,,,,,,,0.587015,26.971300000000003,40.467,15.777777777777779,2.0,97.0,0.9055555555555556,94.5,10.0,1016.0,86.27777777777777,14.38888888888889,3.0,3.388888888888889,,,1.0284631761807508,136.86020821846137,,,,,,0.0
2021-06-29 07:20:00,,,,,,,0.5843499999999999,27.2712,39.6551,15.88888888888889,2.0,92.0,0.8777777777777778,94.0,10.0,1016.0,85.88888888888889,14.444444444444445,3.0,3.4444444444444446,,,0.9617139903704326,151.16535119137524,,,,,,0.0
2021-06-29 07:30:00,,,,,,,0.59434,26.1624,39.1787,16.0,2.0,87.0,0.8500000000000001,93.5,10.0,1016.0,85.5,14.5,3.0,3.5,,,1.0057238240245372,168.6766149992862,,,,,,0.0
2021-06-29 07:40:00,,,,,,,0.57237,25.690800000000003,39.2916,16.11111111111111,2.0,82.0,0.8222222222222222,93.0,10.0,1016.0,85.11111111111111,14.555555555555555,3.0,3.5555555555555554,,,0.8617257241643754,159.1878821270614,,,,,,0.0
2021-06-29 07:50:00,,,,,,,0.832395,27.3411,39.43470000000001,16.22222222222222,2.0,77.0,0.7944444444444445,92.5,10.0,1016.0,84.72222222222223,14.61111111111111,3.0,3.611111111111111,,,0.7426150082590552,142.77308136438918,,,,,,0.0
2021-06-29 08:00:00,,,,,,,0.999485,27.874200000000002,39.3771,16.333333333333332,2.0,72.0,0.7666666666666666,92.0,10.0,1016.0,84.33333333333333,14.666666666666666,3.0,3.6666666666666665,,,0.8237608917739431,122.8341641821565,,,,,,0.0
2021-06-29 08:10:00,,,,,,,1.02947,28.5982,38.914699999999996,16.444444444444443,2.0,67.0,0.7388888888888889,91.5,10.0,1016.0,83.94444444444444,14.722222222222221,3.0,3.7222222222222223,,,0.7891324520018478,121.91015603771318,,,,,,0.0
2021-06-29 08:20:00,,,,,,,1.332205,28.6649,38.8166,16.555555555555557,2.0,62.0,0.711111111111111,91.0,10.0,1016.0,83.55555555555556,14.777777777777779,3.0,3.7777777777777777,,,0.7054359282713152,123.78954567343501,,,,,,0.0
2021-06-29 08:30:00,,,,,,,0.9058949999999999,27.789499999999997,39.0721,16.666666666666668,2.0,57.0,0.6833333333333333,90.5,10.0,1016.0,83.16666666666667,14.833333333333334,3.0,3.833333333333333,,,0.7972280387487789,117.44614790577,,,,,,0.0
2021-06-29 08:40:00,,,,,,,1.83963,28.368599999999997,39.019999999999996,16.77777777777778,2.0,52.0,0.6555555555555556,90.0,10.0,1016.0,82.77777777777777,14.88888888888889,3.0,3.888888888888889,,,0.8109073719878991,108.41509165445964,,,,,,0.0
2021-06-29 08:50:00,,,,,,,1.96273,27.997300000000003,38.785399999999996,16.88888888888889,2.0,47.0,0.6277777777777778,89.5,10.0,1016.0,82.38888888888889,14.944444444444445,3.0,3.9444444444444446,,,0.7086216029777365,103.53322416402526,,,,,,0.0
2021-06-29 09:00:00,,,,,,,1.7756700000000003,29.350599999999996,38.561699999999995,17.0,2.0,42.0,0.6,89.0,10.0,1016.0,82.0,15.0,3.0,4.0,,,0.6252252223902504,117.49286769177282,,,,,,0.0
2021-06-29 09:10:00,,,,,,,1.105590909090909,28.92790909090909,39.05218181818182,17.11111111111111,2.111111111111111,52.66666666666667,0.5666666666666667,88.38888888888889,9.944444444444445,1015.9444444444445,82.11111111111111,15.0,3.111111111111111,4.0,,,0.6727816357947676,112.8331704436049,,,,,,0.0
2021-06-29 09:20:00,,,,,,,2.18089,28.9608,40.7898,17.22222222222222,2.2222222222222223,63.333333333333336,0.5333333333333333,87.77777777777777,9.88888888888889,1015.8888888888889,82.22222222222223,15.0,3.2222222222222223,4.0,,,0.9004234555203698,119.05257901660465,,,,,,0.0
2021-06-29 09:30:00,,,,,,,1.1719149999999998,28.942700000000002,42.2113,17.333333333333332,2.3333333333333335,74.0,0.5,87.16666666666667,9.833333333333334,1015.8333333333334,82.33333333333333,15.0,3.3333333333333335,4.0,,,1.2629332454999287,132.3825550587972,,,,,,0.0
2021-06-29 09:40:00,,,,,,,1.0819100000000001,28.645400000000002,43.089600000000004,17.444444444444443,2.4444444444444446,84.66666666666667,0.4666666666666667,86.55555555555556,9.777777777777779,1015.7777777777778,82.44444444444444,15.0,3.4444444444444446,4.0,,,1.669959315708128,277.3805192794369,,,,,,0.0
2021-06-29 09:50:00,,,,,,,1.063785,28.7078,43.5317,17.555555555555557,2.5555555555555554,95.33333333333334,0.43333333333333335,85.94444444444444,9.722222222222221,1015.7222222222222,82.55555555555556,15.0,3.5555555555555554,4.0,,,1.6372430349591762,310.10787448861504,,,,,,0.0
2021-06-29 10:00:00,,,,,,,1.369875,27.5716,43.6807,17.666666666666668,2.6666666666666665,106.0,0.39999999999999997,85.33333333333333,9.666666666666666,1015.6666666666666,82.66666666666667,15.0,3.6666666666666665,4.0,,,1.788820469578107,356.5040397898356,,,,,,0.0
2021-06-29 10:10:00,,,,,,,3.110385,26.491899999999998,43.820100000000004,17.77777777777778,2.7777777777777777,116.66666666666667,0.36666666666666664,84.72222222222223,9.61111111111111,1015.6111111111111,82.77777777777777,15.0,3.7777777777777777,4.0,,,2.0475420371421986,422.7094218806898,,,,,,0.0
2021-06-29 10:20:00,,,,,,,2.608745,27.2121,44.1258,17.88888888888889,2.888888888888889,127.33333333333334,0.3333333333333333,84.11111111111111,9.555555555555555,1015.5555555555555,82.88888888888889,15.0,3.888888888888889,4.0,,,2.5456876876192576,356.33914775050965,,,,,,0.0
2021-06-29 10:30:00,,,,,,,1.42483,28.4212,44.1942,18.0,3.0,138.0,0.3,83.5,9.5,1015.5,83.0,15.0,4.0,4.0,,,3.5713497145431865,346.63676208151264,,,,,,0.0
2021-06-29 10:40:00,,,,,,,1.49893,27.9899,43.9692,18.11111111111111,3.111111111111111,148.66666666666669,0.26666666666666666,82.88888888888889,9.444444444444445,1015.4444444444445,83.11111111111111,15.0,4.111111111111111,4.0,,,3.820129230547759,322.8942461968546,,,,,,0.0
2021-06-29 10:50:00,,,,,,,1.325595,27.187400000000004,43.832100000000004,18.22222222222222,3.2222222222222223,159.33333333333334,0.23333333333333334,82.27777777777777,9.38888888888889,1015.3888888888889,83.22222222222223,15.0,4.222222222222222,4.0,,,4.3969100117144615,302.8655163393182,,,,,,0.0
2021-06-29 11:00:00,,,,,,,2.0966449999999996,25.9464,44.0121,18.333333333333332,3.333333333333333,170.0,0.19999999999999996,81.66666666666667,9.333333333333334,1015.3333333333334,83.33333333333333,15.0,4.333333333333333,4.0,,,4.565390522244287,245.93603793602205,,,,,,0.0
2021-06-29 11:10:00,,,,,,,2.203735,24.5842,44.5667,18.444444444444443,3.4444444444444446,180.66666666666669,0.16666666666666663,81.05555555555556,9.277777777777779,1015.2777777777778,83.44444444444444,15.0,4.444444444444445,4.0,,,4.748973633192353,203.233394241333,,,,,,0.0
2021-06-29 11:20:00,,,,,,,1.6875399999999998,23.4083,45.2019,18.555555555555557,3.5555555555555554,191.33333333333334,0.1333333333333333,80.44444444444444,9.222222222222221,1015.2222222222222,83.55555555555556,15.0,4.555555555555555,4.0,,,5.748115052462971,161.73826133124572,,,,,,0.0
2021-06-29 11:30:00,,,,,,,1.0430350000000002,19.531,45.551,18.666666666666668,3.6666666666666665,202.0,0.09999999999999998,79.83333333333333,9.166666666666666,1015.1666666666666,83.66666666666667,15.0,4.666666666666666,4.0,,,6.627423680542553,151.94337414585263,,,,,,0.0
2021-06-29 11:40:00,,,,,,,0.61122,19.702,46.4379,18.77777777777778,3.7777777777777777,212.66666666666669,0.06666666666666665,79.22222222222223,9.11111111111111,1015.1111111111111,83.77777777777777,15.0,4.777777777777778,4.0,,,5.865764901462922,134.4798290849675,,,,,,0.0
2021-06-29 11:50:00,,,,,,,1.278445,19.7015,46.9659,18.88888888888889,3.888888888888889,223.33333333333334,0.033333333333333326,78.61111111111111,9.055555555555555,1015.0555555555555,83.88888888888889,15.0,4.888888888888889,4.0,,,6.916407199902723,108.38811366646976,,,,,,0.0
2021-06-29 12:00:00,,,,,,,1.29333,19.990199999999998,47.3132,19.0,4.0,234.0,0.0,78.0,9.0,1015.0,84.0,15.0,5.0,4.0,,,6.079297986407738,94.0710845268379,,,,,,87.0
2021-06-29 12:10:00,,,,,,,0.57067,21.2514,47.4851,18.833333333333332,4.111111111111111,238.61111111111111,0.5055555555555555,78.66666666666667,8.833333333333334,1015.1111111111111,84.66666666666667,14.944444444444445,5.222222222222222,4.0,,,5.042517786167435,81.53701267156222,,,,,,0.0
2021-06-29 12:20:00,,,,,,,1.002695,21.09,47.1622,18.666666666666668,4.222222222222222,243.22222222222223,1.011111111111111,79.33333333333333,8.666666666666666,1015.2222222222222,85.33333333333333,14.88888888888889,5.444444444444445,4.0,,,4.4317527299479575,78.1743520013626,,,,,,0.0
2021-06-29 12:30:00,,,,,,,3.3133050000000006,21.002100000000002,46.9414,18.5,4.333333333333333,247.83333333333334,1.5166666666666666,80.0,8.5,1015.3333333333334,86.0,14.833333333333334,5.666666666666667,4.0,,,3.777342601179403,95.42486706599004,,,,,,0.0
2021-06-29 12:40:00,,,,,,,2.9919450000000003,21.5958,46.701299999999996,18.333333333333332,4.444444444444445,252.44444444444446,2.022222222222222,80.66666666666667,8.333333333333334,1015.4444444444445,86.66666666666667,14.777777777777779,5.888888888888889,4.0,,,3.7280800596132115,124.68572182111147,,,,,,0.0
2021-06-29 12:50:00,,,,,,,1.311275,21.9213,46.421,18.166666666666668,4.555555555555555,257.05555555555554,2.5277777777777777,81.33333333333333,8.166666666666666,1015.5555555555555,87.33333333333333,14.722222222222221,6.111111111111111,4.0,,,3.489426854667017,101.44388090683242,,,,,,0.0
2021-06-29 13:00:00,,,,,,,0.8610599999999999,21.496299999999998,46.2188,18.0,4.666666666666667,261.6666666666667,3.033333333333333,82.0,8.0,1015.6666666666666,88.0,14.666666666666666,6.333333333333333,4.0,,,3.2559257928665075,93.29424430157505,,,,,,0.0
2021-06-29 13:10:00,,,,,,,1.065875,21.024,46.1551,17.833333333333332,4.777777777777778,266.27777777777777,3.5388888888888888,82.66666666666667,7.833333333333333,1015.7777777777778,88.66666666666667,14.61111111111111,6.555555555555555,4.0,,,3.1264082669066844,92.07841214950476,,,,,,0.0
2021-06-29 13:20:00,,,,,,,1.85811,21.1326,46.283100000000005,17.666666666666668,4.888888888888889,270.8888888888889,4.044444444444444,83.33333333333333,7.666666666666666,1015.8888888888889,89.33333333333333,14.555555555555555,6.777777777777778,4.0,,,2.688924742630646,92.96517651013735,,,,,,0.0
2021-06-29 13:30:00,,,,,,,0.9138400000000001,21.009700000000002,46.2971,17.5,5.0,275.5,4.55,84.0,7.5,1016.0,90.0,14.5,7.0,4.0,,,2.3302968207153225,102.35445653452038,,,,,,0.0
2021-06-29 13:40:00,,,,,,,0.8231249999999999,20.1753,46.2762,17.333333333333332,5.111111111111111,280.1111111111111,5.055555555555555,84.66666666666667,7.333333333333333,1016.1111111111111,90.66666666666667,14.444444444444445,7.222222222222222,4.0,,,1.9853733904550304,104.94485832235907,,,,,,0.0
2021-06-29 13:50:00,,,,,,,1.1301999999999999,18.764000000000003,46.3728,17.166666666666668,5.222222222222222,284.72222222222223,5.561111111111111,85.33333333333333,7.166666666666666,1016.2222222222222,91.33333333333333,14.38888888888889,7.444444444444445,4.0,,,1.8817966310048508,109.83227387595312,,,,,,0.0
2021-06-29 14:00:00,,,,,,,0.87856,18.621699999999997,46.7047,17.0,5.333333333333333,289.3333333333333,6.066666666666666,86.0,7.0,1016.3333333333334,92.0,14.333333333333334,7.666666666666666,4.0,,,1.9402483310874572,118.28551935379114,,,,,,0.0
2021-06-29 14:10:00,,,,,,,0.81014,18.874699999999997,47.0283,16.833333333333332,5.444444444444445,293.94444444444446,6.572222222222222,86.66666666666667,6.833333333333333,1016.4444444444445,92.66666666666667,14.277777777777779,7.888888888888889,4.0,,,1.7204045711668197,107.72002443410581,,,,,,0.0
2021-06-29 14:20:00,,,,,,,11.16439,18.772100000000002,47.242200000000004,16.666666666666668,5.555555555555555,298.55555555555554,7.0777777777777775,87.33333333333333,6.666666666666666,1016.5555555555555,93.33333333333333,14.222222222222221,8.11111111111111,4.0,,,2.0036686136426227,104.44191619829944,,,,,,0.0
2021-06-29 14:30:00,,,,,,,1.469025,18.9975,47.3267,16.5,5.666666666666666,303.16666666666663,7.583333333333333,88.0,6.5,1016.6666666666666,94.0,14.166666666666666,8.333333333333332,4.0,,,1.8526593315837072,97.30179627240713,,,,,,0.0
2021-06-29 14:40:00,,,,,,,0.8572150000000001,19.303199999999997,47.25,16.333333333333332,5.777777777777778,307.77777777777777,8.088888888888889,88.66666666666667,6.333333333333333,1016.7777777777778,94.66666666666667,14.11111111111111,8.555555555555555,4.0,,,1.6291195472182527,103.77194665337686,,,,,,0.0
2021-06-29 14:50:00,,,,,,,0.80952,19.484299999999998,47.143600000000006,16.166666666666668,5.888888888888889,312.3888888888889,8.594444444444445,89.33333333333333,6.166666666666666,1016.8888888888889,95.33333333333333,14.055555555555555,8.777777777777779,4.0,,,1.4462980153011737,99.88943155622752,,,,,,0.0
2021-06-29 15:00:00,,,,,,,1.4245800000000002,20.024,46.9765,16.0,6.0,317.0,9.1,90.0,6.0,1017.0,96.0,14.0,9.0,4.0,,,1.2388890726620194,83.40601348316602,,,,,,0.0
2021-06-29 15:10:00,,,,,,,0.86119,20.4573,46.678700000000006,15.833333333333334,5.944444444444445,311.55555555555554,9.288888888888888,90.33333333333333,6.0,1017.0555555555555,94.83333333333333,14.0,8.944444444444445,3.8333333333333335,,,0.9666683437948846,91.18322298750365,,,,,,0.0
2021-06-29 15:20:00,,,,,,,0.728145,20.1623,46.5636,15.666666666666666,5.888888888888889,306.1111111111111,9.477777777777778,90.66666666666667,6.0,1017.1111111111111,93.66666666666667,14.0,8.88888888888889,3.6666666666666665,,,0.8716447244508793,87.73718834936282,,,,,,0.0
2021-06-29 15:30:00,,,,,,,0.8498100000000001,19.519299999999998,46.5212,15.5,5.833333333333333,300.6666666666667,9.666666666666666,91.0,6.0,1017.1666666666666,92.5,14.0,8.833333333333334,3.5,,,0.8302124357240348,99.90150299373992,,,,,,0.0
2021-06-29 15:40:00,,,,,,,0.861495,19.5362,46.594100000000005,15.333333333333334,5.777777777777778,295.22222222222223,9.855555555555556,91.33333333333333,6.0,1017.2222222222222,91.33333333333333,14.0,8.777777777777779,3.333333333333333,,,0.7796775633492375,94.90361772073864,,,,,,0.0
2021-06-29 15:50:00,,,,,,,0.78342,19.517699999999998,46.263,15.166666666666666,5.722222222222222,289.77777777777777,10.044444444444444,91.66666666666667,6.0,1017.2777777777778,90.16666666666667,14.0,8.722222222222221,3.1666666666666665,,,0.7813270806643249,100.06250463108559,,,,,,0.0
2021-06-29 16:00:00,,,,,,,0.796875,19.487199999999998,45.8152,15.0,5.666666666666667,284.3333333333333,10.233333333333333,92.0,6.0,1017.3333333333334,89.0,14.0,8.666666666666666,3.0,,,0.7972941906792295,91.71791004935227,,,,,,0.0
2021-06-29 16:10:00,,,,,,,0.881905,19.5099,45.929899999999996,14.833333333333334,5.611111111111111,278.8888888888889,10.422222222222222,92.33333333333333,6.0,1017.3888888888889,87.83333333333333,14.0,8.61111111111111,2.833333333333333,,,0.7085102587222717,86.58733631953007,,,,,,0.0
2021-06-29 16:20:00,,,,,,,1.0852249999999999,19.005000000000003,46.408,14.666666666666666,5.555555555555555,273.44444444444446,10.61111111111111,92.66666666666667,6.0,1017.4444444444445,86.66666666666667,14.0,8.555555555555555,2.6666666666666665,,,0.6881754167563161,90.41576619638562,,,,,,0.0
2021-06-29 16:30:00,,,,,,,1.124065,19.078300000000002,46.7368,14.5,5.5,268.0,10.8,93.0,6.0,1017.5,85.5,14.0,8.5,2.5,,,0.6579790344160829,88.58240925783491,,,,,,0.0
2021-06-29 16:40:00,,,,,,,1.163855,18.7696,46.9194,14.333333333333334,5.444444444444445,262.55555555555554,10.988888888888889,93.33333333333333,6.0,1017.5555555555555,84.33333333333333,14.0,8.444444444444445,2.333333333333333,,,0.6940480804056097,93.32172942554884,,,,,,0.0
2021-06-29 16:50:00,,,,,,,1.140485,18.9189,46.9046,14.166666666666666,5.388888888888889,257.1111111111111,11.177777777777777,93.66666666666667,6.0,1017.6111111111111,83.16666666666667,14.0,8.38888888888889,2.1666666666666665,,,0.672049519054297,90.84322026527533,,,,,,0.0
2021-06-29 17:00:00,,,,,,,1.128835,19.0911,47.0418,14.0,5.333333333333333,251.66666666666669,11.366666666666667,94.0,6.0,1017.6666666666666,82.0,14.0,8.333333333333334,2.0,,,0.7429904758492432,67.51568992216035,,,,,,0.0
2021-06-29 17:10:00,,,,,,,1.0561450000000001,18.9112,46.9858,13.833333333333332,5.277777777777778,246.22222222222223,11.555555555555555,94.33333333333333,6.0,1017.7222222222222,80.83333333333333,14.0,8.277777777777779,1.833333333333333,,,0.6142581146206222,59.52581014902578,,,,,,0.0
2021-06-29 17:20:00,,,,,,,1.034935,19.113,47.015,13.666666666666666,5.222222222222222,240.77777777777777,11.744444444444444,94.66666666666667,6.0,1017.7777777777778,79.66666666666667,14.0,8.222222222222221,1.6666666666666665,,,0.6373894822294429,73.67034699132887,,,,,,0.0
2021-06-29 17:30:00,,,,,,,1.087555,19.2491,47.0524,13.5,5.166666666666667,235.33333333333331,11.933333333333334,95.0,6.0,1017.8333333333334,78.5,14.0,8.166666666666666,1.5,,,0.6095035351796001,77.72126959418173,,,,,,0.0
2021-06-29 17:40:00,,,,,,,1.104965,18.8793,47.0535,13.333333333333332,5.111111111111111,229.88888888888889,12.122222222222222,95.33333333333333,6.0,1017.8888888888889,77.33333333333333,14.0,8.11111111111111,1.333333333333333,,,0.5577183133447912,80.3543271539979,,,,,,0.0
2021-06-29 17:50:00,,,,,,,1.35771,18.5491,47.095299999999995,13.166666666666666,5.055555555555555,224.44444444444446,12.311111111111112,95.66666666666667,6.0,1017.9444444444445,76.16666666666667,14.0,8.055555555555555,1.1666666666666665,,,0.6360990006186193,88.89339734330689,,,,,,0.0
2021-06-29 18:00:00,,,,,,,1.411765,18.2635,47.240300000000005,13.0,5.0,219.0,12.5,96.0,6.0,1018.0,75.0,14.0,8.0,1.0,,,0.567157972113224,104.18242886430126,,,,,,0.0
2021-06-29 18:10:00,,,,,,,1.33249,18.177,47.4089,12.722222222222221,4.944444444444445,218.05555555555554,12.027777777777779,96.0,5.833333333333333,1018.0,74.22222222222223,14.0,7.944444444444445,1.0,,,0.5148276616978106,106.57669996832723,,,,,,0.0
2021-06-29 18:20:00,,,,,,,1.382315,17.9224,47.548,12.444444444444445,4.888888888888889,217.11111111111111,11.555555555555555,96.0,5.666666666666667,1018.0,73.44444444444444,14.0,7.888888888888889,1.0,,,0.6046010711225076,112.15779755802478,,,,,,0.0
2021-06-29 18:30:00,,,,,,,1.40994,18.1631,47.7295,12.166666666666666,4.833333333333333,216.16666666666666,11.083333333333334,96.0,5.5,1018.0,72.66666666666667,14.0,7.833333333333333,1.0,,,0.5121470278467836,111.6471223975575,,,,,,0.0
2021-06-29 18:40:00,,,,,,,1.317205,17.8217,47.7613,11.88888888888889,4.777777777777778,215.22222222222223,10.61111111111111,96.0,5.333333333333333,1018.0,71.88888888888889,14.0,7.777777777777778,1.0,,,0.4904296236843039,102.4179146644894,,,,,,0.0
2021-06-29 18:50:00,,,,,,,1.317745,17.472900000000003,47.806599999999996,11.61111111111111,4.722222222222222,214.27777777777777,10.13888888888889,96.0,5.166666666666667,1018.0,71.11111111111111,14.0,7.722222222222222,1.0,,,0.4907033320587907,108.05368022336798,,,,,,0.0
2021-06-29 19:00:00,,,,,,,1.39408,17.3912,47.9291,11.333333333333334,4.666666666666667,213.33333333333334,9.666666666666668,96.0,5.0,1018.0,70.33333333333333,14.0,7.666666666666667,1.0,,,0.48006349780549434,105.07924137417206,,,,,,0.0
2021-06-29 19:10:00,,,,,,,1.44036,17.0345,47.7023,11.055555555555555,4.611111111111111,212.38888888888889,9.194444444444445,96.0,4.833333333333333,1018.0,69.55555555555556,14.0,7.611111111111111,1.0,,,0.5032390897986242,109.90073544583079,,,,,,0.0
2021-06-29 19:20:00,,,,,,,1.130415,16.8266,47.923899999999996,10.777777777777779,4.555555555555555,211.44444444444446,8.722222222222221,96.0,4.666666666666666,1018.0,68.77777777777777,14.0,7.555555555555555,1.0,,,0.5006096366940245,116.66063545679643,,,,,,0.0
2021-06-29 19:30:00,,,,,,,1.2806549999999999,16.7009,48.1334,10.5,4.5,210.5,8.25,96.0,4.5,1018.0,68.0,14.0,7.5,1.0,,,0.4457354877123051,108.76910165926832,,,,,,0.0
2021-06-29 19:40:00,,,,,,,1.34491,16.751600000000003,48.2033,10.222222222222221,4.444444444444445,209.55555555555554,7.777777777777778,96.0,4.333333333333333,1018.0,67.22222222222223,14.0,7.444444444444445,1.0,,,0.4609486766058509,104.82337236824682,,,,,,0.0
2021-06-29 19:50:00,,,,,,,1.6800799999999998,16.9806,48.2675,9.944444444444445,4.388888888888889,208.61111111111111,7.305555555555555,96.0,4.166666666666666,1018.0,66.44444444444444,14.0,7.388888888888889,1.0,,,0.4569690039985429,103.78149955598649,,,,,,0.0
2021-06-29 20:00:00,,,,,,,1.73339,17.0105,48.2739,9.666666666666668,4.333333333333333,207.66666666666666,6.833333333333334,96.0,4.0,1018.0,65.66666666666667,14.0,7.333333333333333,1.0,,,0.4712812254918834,110.18965272655596,,,,,,0.0
2021-06-29 20:10:00,,,,,,,1.6077400000000002,17.133699999999997,48.322500000000005,9.38888888888889,4.277777777777778,206.72222222222223,6.361111111111112,96.0,3.833333333333333,1018.0,64.88888888888889,14.0,7.277777777777778,1.0,,,0.6603521853357048,100.9973147606715,,,,,,0.0
2021-06-29 20:20:00,,,,,,,1.5825049999999998,17.0216,48.332800000000006,9.11111111111111,4.222222222222222,205.77777777777777,5.888888888888889,96.0,3.6666666666666665,1018.0,64.11111111111111,14.0,7.222222222222222,1.0,,,0.6224440015044252,114.74501306048894,,,,,,0.0
2021-06-29 20:30:00,,,,,,,1.5495649999999999,17.122300000000003,48.349599999999995,8.833333333333334,4.166666666666667,204.83333333333334,5.416666666666667,96.0,3.5,1018.0,63.333333333333336,14.0,7.166666666666667,1.0,,,0.7710837695297211,113.13859226722502,,,,,,0.0
2021-06-29 20:40:00,,,,,,,1.592815,17.0178,48.3644,8.555555555555557,4.111111111111111,203.88888888888889,4.944444444444445,96.0,3.333333333333333,1018.0,62.55555555555556,14.0,7.111111111111111,1.0,,,0.8015900305443902,111.15582634748039,,,,,,0.0
2021-06-29 20:50:00,,,,,,,1.449535,16.9049,48.2967,8.277777777777779,4.055555555555555,202.94444444444446,4.472222222222223,96.0,3.1666666666666665,1018.0,61.77777777777778,14.0,7.055555555555555,1.0,,,0.6937684285051404,112.1292877354595,,,,,,0.0
2021-06-29 21:00:00,,,,,,,1.500895,17.006,48.3874,8.0,4.0,202.0,4.0,96.0,3.0,1018.0,61.0,14.0,7.0,1.0,,,0.7728040682242415,110.8370285510478,,,,,,0.0
2021-06-29 21:10:00,,,,,,,1.61549,16.8703,48.321,8.055555555555555,4.0,200.66666666666666,3.8333333333333335,96.05555555555556,3.3333333333333335,1017.8888888888889,61.77777777777778,13.88888888888889,7.055555555555555,1.0,,,0.8231387683084119,107.76351208832304,,,,,,0.0
2021-06-29 21:20:00,,,,,,,1.68691,16.894,48.1194,8.11111111111111,4.0,199.33333333333334,3.6666666666666665,96.11111111111111,3.666666666666667,1017.7777777777778,62.55555555555556,13.777777777777779,7.111111111111111,1.0,,,0.8301766346150872,113.34528418783414,,,,,,0.0
2021-06-29 21:30:00,,,,,,,1.365635,16.7361,48.3518,8.166666666666666,4.0,198.0,3.5,96.16666666666667,4.0,1017.6666666666666,63.333333333333336,13.666666666666666,7.166666666666667,1.0,,,0.8076233725510749,110.0064195154481,,,,,,0.0
2021-06-29 21:40:00,,,,,,,0.37594,15.857499999999998,48.4338,8.222222222222221,4.0,196.66666666666666,3.333333333333333,96.22222222222223,4.333333333333334,1017.5555555555555,64.11111111111111,13.555555555555555,7.222222222222222,1.0,,,0.5329974600058154,105.57081987564172,,,,,,0.0
2021-06-29 21:50:00,,,,,,,0.50008,15.711099999999998,48.6027,8.277777777777779,4.0,195.33333333333334,3.1666666666666665,96.27777777777777,4.666666666666667,1017.4444444444445,64.88888888888889,13.444444444444445,7.277777777777778,1.0,,,0.4740315600551959,111.13161923640192,,,,,,0.0
2021-06-29 22:00:00,,,,,,,0.51656,15.352100000000002,48.791399999999996,8.333333333333334,4.0,194.0,3.0,96.33333333333333,5.0,1017.3333333333334,65.66666666666667,13.333333333333334,7.333333333333333,1.0,,,0.5243213721217408,113.95485722902804,,,,,,0.0
2021-06-29 22:10:00,,,,,,,0.5050899999999999,15.5487,48.9229,8.38888888888889,4.0,192.66666666666666,2.833333333333333,96.38888888888889,5.333333333333334,1017.2222222222222,66.44444444444444,13.222222222222221,7.388888888888889,1.0,,,0.434216651203437,112.0280735201216,,,,,,0.0
2021-06-29 22:20:00,,,,,,,0.470045,15.524899999999999,49.0792,8.444444444444445,4.0,191.33333333333334,2.6666666666666665,96.44444444444444,5.666666666666667,1017.1111111111111,67.22222222222223,13.11111111111111,7.444444444444445,1.0,,,0.43257346672442665,107.44551529340151,,,,,,0.0
2021-06-29 22:30:00,,,,,,,0.504795,15.510499999999999,49.1194,8.5,4.0,190.0,2.5,96.5,6.0,1017.0,68.0,13.0,7.5,1.0,,,0.38177212395152804,107.41127045755334,,,,,,0.0
2021-06-29 22:40:00,,,,,,,0.361505,15.3007,49.097300000000004,8.555555555555555,4.0,188.66666666666666,2.333333333333333,96.55555555555556,6.333333333333334,1016.8888888888889,68.77777777777777,12.88888888888889,7.555555555555555,1.0,,,0.3766166684831266,106.27635932706843,,,,,,0.0
2021-06-29 22:50:00,,,,,,,0.31406999999999996,15.168000000000001,49.1012,8.61111111111111,4.0,187.33333333333334,2.1666666666666665,96.61111111111111,6.666666666666667,1016.7777777777778,69.55555555555556,12.777777777777779,7.611111111111111,1.0,,,0.34610154910528723,112.87686731737213,,,,,,0.0
2021-06-29 23:00:00,,,,,,,0.33647499999999997,15.2167,49.1156,8.666666666666666,4.0,186.0,2.0,96.66666666666667,7.0,1016.6666666666666,70.33333333333333,12.666666666666666,7.666666666666667,1.0,,,0.32906006930217063,105.89130608229986,,,,,,0.0
2021-06-29 23:10:00,,,,,,,0.42353500000000005,15.1672,49.1122,8.722222222222221,4.0,184.66666666666666,1.833333333333333,96.72222222222223,7.333333333333334,1016.5555555555555,71.11111111111111,12.555555555555555,7.722222222222222,1.0,,,0.34464565727628216,111.78026720725885,,,,,,0.0
2021-06-29 23:20:00,,,,,,,0.30390526315789473,15.39921052631579,48.67226315789474,8.777777777777779,4.0,183.33333333333334,1.6666666666666665,96.77777777777777,7.666666666666667,1016.4444444444445,71.88888888888889,12.444444444444445,7.777777777777778,1.0,,,0.3034240830418164,111.42166260455288,,,,,,0.0
2021-06-29 23:30:00,,,,,,,0.31019,15.332400000000002,48.6206,8.833333333333334,4.0,182.0,1.5,96.83333333333333,8.0,1016.3333333333334,72.66666666666667,12.333333333333334,7.833333333333333,1.0,,,0.2842102349019151,109.70309424491924,,,,,,0.0
2021-06-29 23:40:00,,,,,,,0.273285,15.5716,48.9988,8.88888888888889,4.0,180.66666666666666,1.333333333333333,96.88888888888889,8.333333333333334,1016.2222222222222,73.44444444444444,12.222222222222221,7.888888888888889,1.0,,,0.22283815984398458,107.6377134971834,,,,,,0.0
2021-06-29 23:50:00,,,,,,,0.29092,15.624600000000001,49.1314,8.944444444444445,4.0,179.33333333333334,1.1666666666666665,96.94444444444444,8.666666666666668,1016.1111111111111,74.22222222222223,12.11111111111111,7.944444444444445,1.0,,,0.2328440618180369,107.71075998877402,,,,,,0.0
2021-06-30 00:00:00,,,,,,,0.328,15.539599999999998,49.1616,9.0,4.0,178.0,1.0,97.0,9.0,1016.0,75.0,12.0,8.0,1.0,,,0.27723945689361307,109.54380791982014,,,,,,0.0
2021-06-30 00:10:00,,,,,,,0.275505,15.4134,49.1471,9.222222222222221,3.9444444444444446,176.5,0.9777777777777777,96.94444444444444,8.833333333333334,1015.9444444444445,74.72222222222223,12.055555555555555,7.833333333333333,1.0,,,0.230186451080513,125.78713419273075,,,,,,0.0
2021-06-30 00:20:00,,,,,,,0.305255,15.272900000000002,49.0592,9.444444444444445,3.888888888888889,175.0,0.9555555555555556,96.88888888888889,8.666666666666666,1015.8888888888889,74.44444444444444,12.11111111111111,7.666666666666667,1.0,,,0.21070578583563532,107.2320407225183,,,,,,0.0
2021-06-30 00:30:00,,,,,,,0.26647499999999996,15.213999999999999,49.142399999999995,9.666666666666666,3.8333333333333335,173.5,0.9333333333333333,96.83333333333333,8.5,1015.8333333333334,74.16666666666667,12.166666666666666,7.5,1.0,,,0.1741395858614205,105.7252392698816,,,,,,0.0
2021-06-30 00:40:00,,,,,,,0.26283500000000004,15.1384,49.2297,9.88888888888889,3.7777777777777777,172.0,0.9111111111111111,96.77777777777777,8.333333333333334,1015.7777777777778,73.88888888888889,12.222222222222221,7.333333333333333,1.0,,,0.2201489248907582,106.34975522186797,,,,,,0.0
2021-06-30 00:50:00,,,,,,,0.22342499999999998,15.0251,49.202999999999996,10.11111111111111,3.7222222222222223,170.5,0.8888888888888888,96.72222222222223,8.166666666666666,1015.7222222222222,73.61111111111111,12.277777777777779,7.166666666666667,1.0,,,0.17679555843010705,110.46576095602606,,,,,,0.0
2021-06-30 01:00:00,,,,,,,0.255305,15.0488,49.1982,10.333333333333334,3.6666666666666665,169.0,0.8666666666666667,96.66666666666667,8.0,1015.6666666666666,73.33333333333333,12.333333333333334,7.0,1.0,,,0.13806432279395092,105.46792504994883,,,,,,0.0
2021-06-30 01:10:00,,,,,,,0.20874,14.551400000000001,49.153,10.555555555555555,3.611111111111111,167.5,0.8444444444444444,96.61111111111111,7.833333333333333,1015.6111111111111,73.05555555555556,12.38888888888889,6.833333333333333,1.0,,,0.15511096579512035,107.05879416363389,,,,,,0.0
2021-06-30 01:20:00,,,,,,,0.18292999999999998,14.203,49.2817,10.777777777777779,3.5555555555555554,166.0,0.8222222222222222,96.55555555555556,7.666666666666666,1015.5555555555555,72.77777777777777,12.444444444444445,6.666666666666666,1.0,,,0.12241494498155096,105.34401451498775,,,,,,0.0
2021-06-30 01:30:00,,,,,,,0.22757999999999998,14.628199999999998,49.275,11.0,3.5,164.5,0.8,96.5,7.5,1015.5,72.5,12.5,6.5,1.0,,,0.11926152654655142,104.22107501552603,,,,,,0.0
2021-06-30 01:40:00,,,,,,,0.24411,14.3238,49.372,11.222222222222221,3.4444444444444446,163.0,0.7777777777777778,96.44444444444444,7.333333333333333,1015.4444444444445,72.22222222222223,12.555555555555555,6.333333333333333,1.0,,,0.09486921745500423,110.3686929252323,,,,,,0.0
2021-06-30 01:50:00,,,,,,,0.223155,14.251900000000001,49.4481,11.444444444444445,3.388888888888889,161.5,0.7555555555555555,96.38888888888889,7.166666666666666,1015.3888888888889,71.94444444444444,12.61111111111111,6.166666666666666,1.0,,,0.12865212248093677,116.72055430590096,,,,,,0.0
2021-06-30 02:00:00,,,,,,,0.26181,14.4827,49.504599999999996,11.666666666666666,3.3333333333333335,160.0,0.7333333333333333,96.33333333333333,7.0,1015.3333333333334,71.66666666666667,12.666666666666666,6.0,1.0,,,0.1069638981163438,109.36421608682406,,,,,,0.0
2021-06-30 02:10:00,,,,,,,0.29446500000000003,14.2326,49.5244,11.88888888888889,3.2777777777777777,158.5,0.711111111111111,96.27777777777777,6.833333333333333,1015.2777777777778,71.38888888888889,12.722222222222221,5.833333333333333,1.0,,,0.10810225231325676,101.00264561690852,,,,,,0.0
2021-06-30 02:20:00,,,,,,,0.250465,14.2357,49.429899999999996,12.11111111111111,3.2222222222222223,157.0,0.6888888888888889,96.22222222222223,6.666666666666666,1015.2222222222222,71.11111111111111,12.777777777777779,5.666666666666666,1.0,,,0.10142969195641527,107.80901089296503,,,,,,0.0
2021-06-30 02:30:00,,,,,,,0.2577,13.902899999999999,49.5022,12.333333333333332,3.166666666666667,155.5,0.6666666666666666,96.16666666666667,6.5,1015.1666666666666,70.83333333333333,12.833333333333334,5.5,1.0,,,0.08731650385283461,107.33484598666261,,,,,,0.0
2021-06-30 02:40:00,,,,,,,0.21586,14.0761,49.5766,12.555555555555555,3.111111111111111,154.0,0.6444444444444444,96.11111111111111,6.333333333333333,1015.1111111111111,70.55555555555556,12.88888888888889,5.333333333333333,1.0,,,0.06524700768158674,109.35290147231797,,,,,,0.0
2021-06-30 02:50:00,,,,,,,0.17627500000000002,14.151900000000001,49.6323,12.777777777777779,3.0555555555555554,152.5,0.6222222222222222,96.05555555555556,6.166666666666666,1015.0555555555555,70.27777777777777,12.944444444444445,5.166666666666666,1.0,,,0.0858556219512784,110.7751146585928,,,,,,0.0
2021-06-30 03:00:00,,,,,,,0.20990000000000003,14.1262,49.611599999999996,13.0,3.0,151.0,0.6,96.0,6.0,1015.0,70.0,13.0,5.0,1.0,,,0.10155149702293824,112.93101499374305,,,,,,0.0
2021-06-30 03:10:00,,,,,,,0.229385,14.3246,49.530899999999995,13.0,3.0,156.38888888888889,0.6611111111111111,96.05555555555556,6.111111111111111,1015.0,71.05555555555556,13.0,4.944444444444445,1.1111111111111112,,,0.0823857301368929,103.11624105464269,,,,,,0.0
2021-06-30 03:20:00,,,,,,,0.22786999999999996,14.1727,49.5746,13.0,3.0,161.77777777777777,0.7222222222222222,96.11111111111111,6.222222222222222,1015.0,72.11111111111111,13.0,4.888888888888889,1.2222222222222223,,,0.11967839370973632,110.64231493287168,,,,,,0.0
2021-06-30 03:30:00,,,,,,,0.207675,13.9596,49.466300000000004,13.0,3.0,167.16666666666666,0.7833333333333333,96.16666666666667,6.333333333333333,1015.0,73.16666666666667,13.0,4.833333333333333,1.3333333333333333,,,0.08793857227158486,105.7846351535172,,,,,,0.0
2021-06-30 03:40:00,,,,,,,0.23859,13.895199999999999,49.5142,13.0,3.0,172.55555555555554,0.8444444444444444,96.22222222222223,6.444444444444445,1015.0,74.22222222222223,13.0,4.777777777777778,1.4444444444444444,,,0.10122318605205698,108.66548249390166,,,,,,0.0
2021-06-30 03:50:00,,,,,,,6.340365,13.984399999999999,49.6195,13.0,3.0,177.94444444444446,0.9055555555555556,96.27777777777777,6.555555555555555,1015.0,75.27777777777777,13.0,4.722222222222222,1.5555555555555556,,,0.0666734861462517,114.29451816257111,,,,,,0.0
2021-06-30 04:00:00,,,,,,,0.886185,13.9262,49.668,13.0,3.0,183.33333333333331,0.9666666666666667,96.33333333333333,6.666666666666667,1015.0,76.33333333333333,13.0,4.666666666666667,1.6666666666666665,,,0.16475660478496273,108.65677646938691,,,,,,0.0
2021-06-30 04:10:00,,,,,,,0.52486,14.0511,49.7028,13.0,3.0,188.72222222222223,1.0277777777777777,96.38888888888889,6.777777777777778,1015.0,77.38888888888889,13.0,4.611111111111111,1.7777777777777777,,,0.19980692525052243,105.15197489679197,,,,,,0.0
2021-06-30 04:20:00,,,,,,,0.312515,14.096099999999998,49.6409,13.0,3.0,194.11111111111111,1.088888888888889,96.44444444444444,6.888888888888889,1015.0,78.44444444444444,13.0,4.555555555555555,1.8888888888888888,,,0.14321201223232854,110.5463799421666,,,,,,0.0
2021-06-30 04:30:00,,,,,,,0.45799,14.1428,49.6794,13.0,3.0,199.5,1.15,96.5,7.0,1015.0,79.5,13.0,4.5,2.0,,,0.17276508528202514,115.6646279646448,,,,,,0.0
2021-06-30 04:40:00,,,,,,,0.56932,14.114500000000001,49.666399999999996,13.0,3.0,204.88888888888889,1.2111111111111112,96.55555555555556,7.111111111111111,1015.0,80.55555555555556,13.0,4.444444444444445,2.111111111111111,,,0.17829123627141868,112.24950117703887,,,,,,0.0
2021-06-30 04:50:00,,,,,,,0.412005,14.09,49.6177,13.0,3.0,210.27777777777777,1.2722222222222221,96.61111111111111,7.222222222222222,1015.0,81.61111111111111,13.0,4.388888888888889,2.2222222222222223,,,0.17731180765281956,114.43852451906366,,,,,,0.0
2021-06-30 05:00:00,,,,,,,0.331215,14.252100000000002,49.556200000000004,13.0,3.0,215.66666666666666,1.3333333333333335,96.66666666666667,7.333333333333333,1015.0,82.66666666666667,13.0,4.333333333333333,2.333333333333333,,,0.1305242554234119,133.0434958178849,,,,,,0.0
2021-06-30 05:10:00,,,,,,,0.31762999999999997,14.3231,49.3752,13.0,3.0,221.05555555555554,1.3944444444444444,96.72222222222223,7.444444444444445,1015.0,83.72222222222223,13.0,4.277777777777778,2.4444444444444446,,,0.14261278346738648,137.34350431194414,,,,,,0.0
2021-06-30 05:20:00,,,,,,,1.02603,14.4042,49.4007,13.0,3.0,226.44444444444446,1.4555555555555557,96.77777777777777,7.555555555555555,1015.0,84.77777777777777,13.0,4.222222222222222,2.5555555555555554,,,0.1549320685016359,143.49177449005472,,,,,,0.0
2021-06-30 05:30:00,,,,,,,0.303985,14.628200000000001,49.2147,13.0,3.0,231.83333333333331,1.5166666666666666,96.83333333333333,7.666666666666666,1015.0,85.83333333333333,13.0,4.166666666666667,2.6666666666666665,,,0.13096992565450477,125.73677493661137,,,,,,0.0
2021-06-30 05:40:00,,,,,,,0.308655,14.723099999999999,48.824400000000004,13.0,3.0,237.22222222222223,1.577777777777778,96.88888888888889,7.777777777777778,1015.0,86.88888888888889,13.0,4.111111111111111,2.7777777777777777,,,0.5492237434498335,125.99665160356942,,,,,,0.0
2021-06-30 05:50:00,,,,,,,0.268255,15.0622,48.9754,13.0,3.0,242.6111111111111,1.6388888888888888,96.94444444444444,7.888888888888889,1015.0,87.94444444444444,13.0,4.055555555555555,2.888888888888889,,,0.23002839962830818,129.5836473426172,,,,,,0.0
2021-06-30 06:00:00,,,,,,,0.269065,15.728100000000001,48.994600000000005,13.0,3.0,248.0,1.7,97.0,8.0,1015.0,89.0,13.0,4.0,3.0,,,0.2618925539763002,124.60588170951368,,,,,,0.0
2021-06-30 06:10:00,,,,,,,0.31815,15.837700000000002,48.7539,12.944444444444445,3.0555555555555554,249.88888888888889,1.7777777777777777,97.0,8.0,1015.0555555555555,89.05555555555556,12.944444444444445,4.055555555555555,3.0,,,0.43300019752728824,160.5556789667593,,,,,,0.0
2021-06-30 06:20:00,,,,,,,0.30679,17.44,48.6232,12.88888888888889,3.111111111111111,251.77777777777777,1.8555555555555556,97.0,8.0,1015.1111111111111,89.11111111111111,12.88888888888889,4.111111111111111,3.0,,,0.4300797045916992,204.48763909075893,,,,,,0.0
2021-06-30 06:30:00,,,,,,,0.31294,20.5923,47.7856,12.833333333333334,3.1666666666666665,253.66666666666666,1.9333333333333333,97.0,8.0,1015.1666666666666,89.16666666666667,12.833333333333334,4.166666666666667,3.0,,,0.35912225543316134,277.5595128532453,,,,,,0.0
2021-06-30 06:40:00,,,,,,,0.378585,20.0759,44.9079,12.777777777777779,3.2222222222222223,255.55555555555554,2.011111111111111,97.0,8.0,1015.2222222222222,89.22222222222223,12.777777777777779,4.222222222222222,3.0,,,0.4041808035207838,275.73810190276237,,,,,,0.0
2021-06-30 06:50:00,,,,,,,0.9962350000000001,19.780099999999997,43.7332,12.722222222222221,3.2777777777777777,257.44444444444446,2.088888888888889,97.0,8.0,1015.2777777777778,89.27777777777777,12.722222222222221,4.277777777777778,3.0,,,0.37536740770826565,254.9427585541461,,,,,,0.0
2021-06-30 07:00:00,,,,,,,0.41219,21.9269,44.2273,12.666666666666666,3.3333333333333335,259.3333333333333,2.1666666666666665,97.0,8.0,1015.3333333333334,89.33333333333333,12.666666666666666,4.333333333333333,3.0,,,0.4399042540759185,206.02014848956955,,,,,,0.0
2021-06-30 07:10:00,,,,,,,0.947945,21.4956,43.4876,12.61111111111111,3.388888888888889,261.22222222222223,2.2444444444444445,97.0,8.0,1015.3888888888889,89.38888888888889,12.61111111111111,4.388888888888889,3.0,,,0.3743027868755372,182.03059895402293,,,,,,0.0
2021-06-30 07:20:00,,,,,,,0.5271950000000001,21.3076,43.6436,12.555555555555555,3.4444444444444446,263.1111111111111,2.322222222222222,97.0,8.0,1015.4444444444445,89.44444444444444,12.555555555555555,4.444444444444445,3.0,,,0.36570520120530814,165.33760468822416,,,,,,0.0
2021-06-30 07:30:00,,,,,,,1.9921849999999999,21.0155,44.073,12.5,3.5,265.0,2.4,97.0,8.0,1015.5,89.5,12.5,4.5,3.0,,,0.36947413662080203,146.3530280073349,,,,,,0.0
2021-06-30 07:40:00,,,,,,,2.0950499999999996,21.4089,44.6266,12.444444444444445,3.5555555555555554,266.8888888888889,2.477777777777778,97.0,8.0,1015.5555555555555,89.55555555555556,12.444444444444445,4.555555555555555,3.0,,,0.37105688740136256,132.01829420488434,,,,,,0.0
2021-06-30 07:50:00,,,,,,,0.738955,21.996000000000002,44.607,12.38888888888889,3.611111111111111,268.77777777777777,2.5555555555555554,97.0,8.0,1015.6111111111111,89.61111111111111,12.38888888888889,4.611111111111111,3.0,,,0.7800780794091817,118.40996010537874,,,,,,0.0
2021-06-30 08:00:00,,,,,,,0.5261600000000001,22.3638,44.0855,12.333333333333334,3.6666666666666665,270.6666666666667,2.6333333333333333,97.0,8.0,1015.6666666666666,89.66666666666667,12.333333333333334,4.666666666666667,3.0,,,0.7027455389289196,128.88454224775066,,,,,,0.0
2021-06-30 08:10:00,,,,,,,0.99384,23.0754,43.6894,12.277777777777779,3.7222222222222223,272.55555555555554,2.7111111111111112,97.0,8.0,1015.7222222222222,89.72222222222223,12.277777777777779,4.722222222222222,3.0,,,0.5505305175933629,124.31061444988359,,,,,,0.0
2021-06-30 08:20:00,,,,,,,0.51072,22.3411,42.8783,12.222222222222221,3.7777777777777777,274.44444444444446,2.7888888888888888,97.0,8.0,1015.7777777777778,89.77777777777777,12.222222222222221,4.777777777777778,3.0,,,0.3855996722067143,78.74418673919419,,,,,,0.0
2021-06-30 08:30:00,,,,,,,0.538465,24.2579,42.946,12.166666666666666,3.833333333333333,276.3333333333333,2.8666666666666667,97.0,8.0,1015.8333333333334,89.83333333333333,12.166666666666666,4.833333333333333,3.0,,,0.3541427900170707,56.65961692572987,,,,,,0.0
2021-06-30 08:40:00,,,,,,,0.42296500000000004,22.6177,41.7877,12.11111111111111,3.888888888888889,278.22222222222223,2.9444444444444446,97.0,8.0,1015.8888888888889,89.88888888888889,12.11111111111111,4.888888888888889,3.0,,,0.4862979345735015,47.880481674819336,,,,,,0.0
2021-06-30 08:50:00,,,,,,,0.8853500000000001,23.258000000000003,42.0843,12.055555555555555,3.9444444444444446,280.1111111111111,3.022222222222222,97.0,8.0,1015.9444444444445,89.94444444444444,12.055555555555555,4.944444444444445,3.0,,,0.38021592266857623,61.16023492015688,,,,,,0.0
2021-06-30 09:00:00,,,,,,,1.838515,23.948500000000003,41.9696,12.0,4.0,282.0,3.1,97.0,8.0,1016.0,90.0,12.0,5.0,3.0,,,0.27454654463414246,61.76535881753695,,,,,,0.0
2021-06-30 09:10:00,,,,,,,1.375365,23.7491,42.3744,12.0,4.055555555555555,277.6111111111111,3.216666666666667,97.05555555555556,7.944444444444445,1016.0555555555555,90.16666666666667,12.0,5.055555555555555,3.0,,,0.26127933448422586,77.46043299249337,,,,,,0.0
2021-06-30 09:20:00,,,,,,,1.2006999999999999,23.9935,43.1475,12.0,4.111111111111111,273.22222222222223,3.3333333333333335,97.11111111111111,7.888888888888889,1016.1111111111111,90.33333333333333,12.0,5.111111111111111,3.0,,,0.3126237900058428,73.20962765418878,,,,,,0.0
2021-06-30 09:30:00,,,,,,,0.44154499999999997,22.378800000000002,43.7577,12.0,4.166666666666667,268.8333333333333,3.45,97.16666666666667,7.833333333333333,1016.1666666666666,90.5,12.0,5.166666666666667,3.0,,,0.3268897301383779,92.89481193520928,,,,,,0.0
2021-06-30 09:40:00,,,,,,,0.5710200000000001,21.9673,44.2525,12.0,4.222222222222222,264.44444444444446,3.566666666666667,97.22222222222223,7.777777777777778,1016.2222222222222,90.66666666666667,12.0,5.222222222222222,3.0,,,0.3119093246318105,184.38071341994117,,,,,,0.0
2021-06-30 09:50:00,,,,,,,0.4326,22.2487,44.6085,12.0,4.277777777777778,260.05555555555554,3.6833333333333336,97.27777777777777,7.722222222222222,1016.2777777777778,90.83333333333333,12.0,5.277777777777778,3.0,,,0.2623672287473402,309.22974881102135,,,,,,0.0
2021-06-30 10:00:00,,,,,,,1.07096,23.231299999999997,44.779399999999995,12.0,4.333333333333333,255.66666666666666,3.8,97.33333333333333,7.666666666666667,1016.3333333333334,91.0,12.0,5.333333333333333,3.0,,,0.43184391820750667,383.85960595599676,,,,,,0.0
2021-06-30 10:10:00,,,,,,,0.542375,21.926099999999998,44.6468,12.0,4.388888888888889,251.27777777777777,3.916666666666667,97.38888888888889,7.611111111111111,1016.3888888888889,91.16666666666667,12.0,5.388888888888889,3.0,,,0.3424613844085548,286.660962864073,,,,,,0.0
2021-06-30 10:20:00,,,,,,,0.8746136363636364,22.75072727272727,44.99709090909091,12.0,4.444444444444445,246.88888888888889,4.033333333333333,97.44444444444444,7.555555555555555,1016.4444444444445,91.33333333333333,12.0,5.444444444444445,3.0,,,0.3156223772853444,261.9451632487841,,,,,,0.0
2021-06-30 10:30:00,,,,,,,0.8658899999999999,22.902,45.0942,12.0,4.5,242.5,4.15,97.5,7.5,1016.5,91.5,12.0,5.5,3.0,,,0.3091336380252562,171.1473154164977,,,,,,0.0
2021-06-30 10:40:00,,,,,,,0.408775,23.688200000000002,45.0043,12.0,4.555555555555555,238.11111111111111,4.266666666666667,97.55555555555556,7.444444444444445,1016.5555555555555,91.66666666666667,12.0,5.555555555555555,3.0,,,0.3426371360431283,110.9910839164863,,,,,,0.0
2021-06-30 10:50:00,,,,,,,0.550125,24.037799999999997,44.8923,12.0,4.611111111111111,233.72222222222223,4.383333333333334,97.61111111111111,7.388888888888889,1016.6111111111111,91.83333333333333,12.0,5.611111111111111,3.0,,,0.2901772738963702,80.37312170642917,,,,,,0.0
2021-06-30 11:00:00,,,,,,,0.38424,24.113400000000002,44.554199999999994,12.0,4.666666666666667,229.33333333333331,4.5,97.66666666666667,7.333333333333333,1016.6666666666666,92.0,12.0,5.666666666666667,3.0,,,0.3858235417285376,85.4083710212492,,,,,,0.0
