,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-06-30 11:10:00,,,,,,,0.34548,24.4983,44.480000000000004,12.0,4.722222222222222,224.94444444444446,4.616666666666667,97.72222222222223,7.277777777777778,1016.7222222222222,92.16666666666667,12.0,5.722222222222222,3.0,,,0.41759982824325564,97.164689658429,,,,,,0.0
2021-06-30 11:20:00,,,,,,,0.35113500000000003,24.711100000000002,44.4643,12.0,4.777777777777778,220.55555555555554,4.733333333333333,97.77777777777777,7.222222222222222,1016.7777777777778,92.33333333333333,12.0,5.777777777777778,3.0,,,0.3616348060544601,92.4657360643721,,,,,,0.0
2021-06-30 11:30:00,,,,,,,0.25819000000000003,24.2992,44.4012,12.0,4.833333333333333,216.16666666666666,4.85,97.83333333333333,7.166666666666667,1016.8333333333334,92.5,12.0,5.833333333333333,3.0,,,0.3185849986246413,91.29031355259782,,,,,,0.0
2021-06-30 11:40:00,,,,,,,0.333055,23.4167,44.3941,12.0,4.888888888888889,211.77777777777777,4.966666666666667,97.88888888888889,7.111111111111111,1016.8888888888889,92.66666666666667,12.0,5.888888888888889,3.0,,,0.28612254622797506,86.41594098818504,,,,,,0.0
2021-06-30 11:50:00,,,,,,,0.38688500000000003,23.4318,44.4323,12.0,4.944444444444445,207.38888888888889,5.083333333333334,97.94444444444444,7.055555555555555,1016.9444444444445,92.83333333333333,12.0,5.944444444444445,3.0,,,0.475889304553469,90.01928782942605,,,,,,0.0
2021-06-30 12:00:00,,,,,,,0.37215,23.5851,44.4673,12.0,5.0,203.0,5.2,98.0,7.0,1017.0,93.0,12.0,6.0,3.0,,,0.7478866166953987,79.76809974217818,,,,,,100.0
2021-06-30 12:10:00,,,,,,,0.343715,23.7631,44.4034,12.055555555555555,5.0,200.66666666666666,5.055555555555555,97.72222222222223,7.055555555555555,1017.0,92.88888888888889,12.0,6.055555555555555,3.0,,,0.6384411095991983,81.44210360424667,,,,,,0.0
2021-06-30 12:20:00,,,,,,,0.382085,23.8796,44.3326,12.11111111111111,5.0,198.33333333333334,4.911111111111111,97.44444444444444,7.111111111111111,1017.0,92.77777777777777,12.0,6.111111111111111,3.0,,,0.5784255138401594,107.61944360398977,,,,,,0.0
2021-06-30 12:30:00,,,,,,,0.37058,24.543,44.265499999999996,12.166666666666666,5.0,196.0,4.766666666666667,97.16666666666667,7.166666666666667,1017.0,92.66666666666667,12.0,6.166666666666667,3.0,,,0.42571318722335294,106.50172420609469,,,,,,0.0
2021-06-30 12:40:00,,,,,,,0.875405,24.5412,44.0723,12.222222222222221,5.0,193.66666666666666,4.622222222222223,96.88888888888889,7.222222222222222,1017.0,92.55555555555556,12.0,6.222222222222222,3.0,,,0.3079414432163292,102.82867743195786,,,,,,0.0
2021-06-30 12:50:00,,,,,,,0.63391,24.3589,43.9759,12.277777777777779,5.0,191.33333333333334,4.477777777777778,96.61111111111111,7.277777777777778,1017.0,92.44444444444444,12.0,6.277777777777778,3.0,,,0.36889150338026433,108.14833358549129,,,,,,0.0
2021-06-30 13:00:00,,,,,,,0.422535,24.2267,43.876099999999994,12.333333333333334,5.0,189.0,4.333333333333334,96.33333333333333,7.333333333333333,1017.0,92.33333333333333,12.0,6.333333333333333,3.0,,,4.571580366978874,111.10050165014752,,,,,,0.0
2021-06-30 13:10:00,,,,,,,0.364805,24.4048,43.749900000000004,12.38888888888889,5.0,186.66666666666666,4.188888888888889,96.05555555555556,7.388888888888889,1017.0,92.22222222222223,12.0,6.388888888888889,3.0,,,2.6783744684821467,104.15355270234879,,,,,,0.0
2021-06-30 13:20:00,,,,,,,0.43775,24.1751,43.8922,12.444444444444445,5.0,184.33333333333334,4.044444444444444,95.77777777777777,7.444444444444445,1017.0,92.11111111111111,12.0,6.444444444444445,3.0,,,1.4413257125003192,107.4498823553829,,,,,,0.0
2021-06-30 13:30:00,,,,,,,0.38365,24.188200000000002,43.9953,12.5,5.0,182.0,3.9000000000000004,95.5,7.5,1017.0,92.0,12.0,6.5,3.0,,,0.7583344431440372,106.16065216323076,,,,,,0.0
2021-06-30 13:40:00,,,,,,,0.394225,24.378700000000002,44.036500000000004,12.555555555555555,5.0,179.66666666666666,3.7555555555555555,95.22222222222223,7.555555555555555,1017.0,91.88888888888889,12.0,6.555555555555555,3.0,,,0.5017063753652033,111.43972749117404,,,,,,0.0
2021-06-30 13:50:00,,,,,,,0.399125,24.462200000000003,44.0029,12.61111111111111,5.0,177.33333333333334,3.6111111111111116,94.94444444444444,7.611111111111111,1017.0,91.77777777777777,12.0,6.611111111111111,3.0,,,0.34662609003568434,108.99596459512657,,,,,,0.0
2021-06-30 14:00:00,,,,,,,0.43257,24.5202,43.908,12.666666666666666,5.0,175.0,3.466666666666667,94.66666666666667,7.666666666666667,1017.0,91.66666666666667,12.0,6.666666666666667,3.0,,,0.26103418460968186,104.81564074133749,,,,,,0.0
2021-06-30 14:10:00,,,,,,,0.515315,24.3364,43.9221,12.722222222222221,5.0,172.66666666666666,3.3222222222222224,94.38888888888889,7.722222222222222,1017.0,91.55555555555556,12.0,6.722222222222222,3.0,,,0.2644851214360803,121.07010660160734,,,,,,0.0
2021-06-30 14:20:00,,,,,,,0.396765,24.4477,43.9481,12.777777777777779,5.0,170.33333333333334,3.177777777777778,94.11111111111111,7.777777777777778,1017.0,91.44444444444444,12.0,6.777777777777778,3.0,,,0.19351856564987172,136.8579067585832,,,,,,0.0
2021-06-30 14:30:00,,,,,,,0.445895,24.2245,43.931599999999996,12.833333333333334,5.0,168.0,3.0333333333333337,93.83333333333333,7.833333333333333,1017.0,91.33333333333333,12.0,6.833333333333333,3.0,,,0.1948627715326298,115.83346919065141,,,,,,0.0
2021-06-30 14:40:00,,,,,,,0.48819999999999997,24.3279,43.8626,12.88888888888889,5.0,165.66666666666666,2.8888888888888893,93.55555555555556,7.888888888888889,1017.0,91.22222222222223,12.0,6.888888888888889,3.0,,,0.17742214265937178,101.61051279682223,,,,,,0.0
2021-06-30 14:50:00,,,,,,,0.653815,23.5747,43.8311,12.944444444444445,5.0,163.33333333333334,2.744444444444445,93.27777777777777,7.944444444444445,1017.0,91.11111111111111,12.0,6.944444444444445,3.0,,,0.24335574760001757,96.33678498327396,,,,,,0.0
2021-06-30 15:00:00,,,,,,,0.71097,22.7848,43.9753,13.0,5.0,161.0,2.6,93.0,8.0,1017.0,91.0,12.0,7.0,3.0,,,0.21075288355424152,90.17195059673934,,,,,,0.0
2021-06-30 15:10:00,,,,,,,0.6159049999999999,21.9085,44.044200000000004,12.944444444444445,4.888888888888889,164.72222222222223,2.4722222222222223,92.66666666666667,8.11111111111111,1016.9444444444445,88.83333333333333,12.055555555555555,6.833333333333333,2.888888888888889,,,0.16906655067441145,110.19559740163513,,,,,,0.0
2021-06-30 15:20:00,,,,,,,0.50272,21.4615,44.409000000000006,12.88888888888889,4.777777777777778,168.44444444444446,2.3444444444444446,92.33333333333333,8.222222222222221,1016.8888888888889,86.66666666666667,12.11111111111111,6.666666666666667,2.7777777777777777,,,0.17200606697959828,122.80601448662537,,,,,,0.0
2021-06-30 15:30:00,,,,,,,0.696945,21.2658,44.7682,12.833333333333334,4.666666666666667,172.16666666666666,2.216666666666667,92.0,8.333333333333334,1016.8333333333334,84.5,12.166666666666666,6.5,2.6666666666666665,,,0.17710452329388443,114.34803878762628,,,,,,0.0
2021-06-30 15:40:00,,,,,,,0.549435,21.002000000000002,44.9941,12.777777777777779,4.555555555555555,175.88888888888889,2.088888888888889,91.66666666666667,8.444444444444445,1016.7777777777778,82.33333333333333,12.222222222222221,6.333333333333333,2.5555555555555554,,,0.18149422340052945,107.51551100930251,,,,,,0.0
2021-06-30 15:50:00,,,,,,,0.46866,20.462799999999998,45.1322,12.722222222222221,4.444444444444445,179.61111111111111,1.9611111111111112,91.33333333333333,8.555555555555555,1016.7222222222222,80.16666666666667,12.277777777777779,6.166666666666667,2.4444444444444446,,,0.13722272054363288,103.9992919613682,,,,,,0.0
2021-06-30 16:00:00,,,,,,,0.50627,20.3083,45.1637,12.666666666666666,4.333333333333333,183.33333333333334,1.8333333333333335,91.0,8.666666666666666,1016.6666666666666,78.0,12.333333333333334,6.0,2.3333333333333335,,,0.1290942169842967,103.40344191405731,,,,,,0.0
2021-06-30 16:10:00,,,,,,,0.53752,20.0476,45.2822,12.61111111111111,4.222222222222222,187.05555555555554,1.7055555555555557,90.66666666666667,8.777777777777779,1016.6111111111111,75.83333333333333,12.38888888888889,5.833333333333333,2.2222222222222223,,,0.12830823255366094,101.72714547324316,,,,,,0.0
2021-06-30 16:20:00,,,,,,,0.641855,20.0624,45.4718,12.555555555555555,4.111111111111111,190.77777777777777,1.5777777777777777,90.33333333333333,8.88888888888889,1016.5555555555555,73.66666666666667,12.444444444444445,5.666666666666666,2.111111111111111,,,0.15036025262348307,109.60597859592761,,,,,,0.0
2021-06-30 16:30:00,,,,,,,0.6549349999999999,19.5579,45.630700000000004,12.5,4.0,194.5,1.45,90.0,9.0,1016.5,71.5,12.5,5.5,2.0,,,0.14232298043772235,111.91461370069428,,,,,,0.0
2021-06-30 16:40:00,,,,,,,0.67809,19.1417,45.853699999999996,12.444444444444445,3.888888888888889,198.22222222222223,1.3222222222222222,89.66666666666667,9.11111111111111,1016.4444444444445,69.33333333333333,12.555555555555555,5.333333333333333,1.8888888888888888,,,0.20570630170036583,110.61664723584882,,,,,,0.0
2021-06-30 16:50:00,,,,,,,0.76217,19.2983,46.0245,12.38888888888889,3.7777777777777777,201.94444444444446,1.1944444444444444,89.33333333333333,9.222222222222221,1016.3888888888889,67.16666666666667,12.61111111111111,5.166666666666666,1.777777777777778,,,0.29721849541227185,110.88294464693232,,,,,,0.0
2021-06-30 17:00:00,,,,,,,0.7026049999999999,18.9192,46.2047,12.333333333333334,3.666666666666667,205.66666666666666,1.0666666666666667,89.0,9.333333333333334,1016.3333333333334,65.0,12.666666666666666,5.0,1.6666666666666667,,,0.3174963723632407,107.82656467243778,,,,,,0.0
2021-06-30 17:10:00,,,,,,,0.6780842105263157,18.794473684210526,46.16536842105263,12.277777777777779,3.5555555555555554,209.38888888888889,0.9388888888888889,88.66666666666667,9.444444444444445,1016.2777777777778,62.833333333333336,12.722222222222221,4.833333333333333,1.5555555555555556,,,0.3277479879374979,105.09256805635441,,,,,,0.0
2021-06-30 17:20:00,,,,,,,0.723665,18.8238,45.9463,12.222222222222221,3.4444444444444446,213.11111111111111,0.8111111111111111,88.33333333333333,9.555555555555555,1016.2222222222222,60.66666666666667,12.777777777777779,4.666666666666666,1.4444444444444444,,,0.27774726148926265,111.79574299462097,,,,,,0.0
2021-06-30 17:30:00,,,,,,,0.76213,18.713,46.2447,12.166666666666666,3.3333333333333335,216.83333333333334,0.6833333333333333,88.0,9.666666666666666,1016.1666666666666,58.5,12.833333333333334,4.5,1.3333333333333335,,,0.25512693535946934,111.36965327246715,,,,,,0.0
2021-06-30 17:40:00,,,,,,,0.7820050000000001,18.694300000000002,46.5019,12.11111111111111,3.2222222222222223,220.55555555555554,0.5555555555555554,87.66666666666667,9.777777777777779,1016.1111111111111,56.333333333333336,12.88888888888889,4.333333333333333,1.2222222222222223,,,0.2774952941522591,130.65560749053955,,,,,,0.0
2021-06-30 17:50:00,,,,,,,0.79159,18.718,46.638799999999996,12.055555555555555,3.111111111111111,224.27777777777777,0.4277777777777776,87.33333333333333,9.88888888888889,1016.0555555555555,54.166666666666664,12.944444444444445,4.166666666666666,1.1111111111111112,,,0.9174836516456079,142.0353648542415,,,,,,0.0
2021-06-30 18:00:00,,,,,,,0.756885,18.773400000000002,46.6862,12.0,3.0,228.0,0.3,87.0,10.0,1016.0,52.0,13.0,4.0,1.0,,,1.006941690897874,115.51262322398902,,,,,,0.0
2021-06-30 18:10:00,,,,,,,0.679835,18.655099999999997,46.6626,11.722222222222221,3.111111111111111,226.16666666666666,0.28888888888888886,87.22222222222223,10.0,1016.0555555555555,52.94444444444444,12.88888888888889,4.333333333333333,1.0,,,0.8013519480340394,104.54230762158411,,,,,,0.0
2021-06-30 18:20:00,,,,,,,0.687755,18.7596,46.710899999999995,11.444444444444445,3.2222222222222223,224.33333333333334,0.2777777777777778,87.44444444444444,10.0,1016.1111111111111,53.888888888888886,12.777777777777779,4.666666666666667,1.0,,,0.5745388224198994,102.14237569302489,,,,,,0.0
2021-06-30 18:30:00,,,,,,,0.66365,18.82,46.7893,11.166666666666666,3.3333333333333335,222.5,0.26666666666666666,87.66666666666667,10.0,1016.1666666666666,54.833333333333336,12.666666666666666,5.0,1.0,,,0.34673378104880703,102.77844263410839,,,,,,0.0
2021-06-30 18:40:00,,,,,,,0.63137,18.1209,46.787400000000005,10.88888888888889,3.4444444444444446,220.66666666666666,0.25555555555555554,87.88888888888889,10.0,1016.2222222222222,55.77777777777778,12.555555555555555,5.333333333333334,1.0,,,0.1949688301103894,105.6821942688247,,,,,,0.0
2021-06-30 18:50:00,,,,,,,0.46136,17.4234,46.8808,10.61111111111111,3.5555555555555554,218.83333333333334,0.24444444444444444,88.11111111111111,10.0,1016.2777777777778,56.72222222222222,12.444444444444445,5.666666666666667,1.0,,,0.2094056453419017,107.90760785183666,,,,,,0.0
2021-06-30 19:00:00,,,,,,,0.252255,16.9906,46.9868,10.333333333333334,3.6666666666666665,217.0,0.23333333333333334,88.33333333333333,10.0,1016.3333333333334,57.666666666666664,12.333333333333334,6.0,1.0,,,0.16617159518063335,109.58428701734813,,,,,,0.0
2021-06-30 19:10:00,,,,,,,0.18075000000000002,16.621699999999997,47.2273,10.055555555555555,3.7777777777777777,215.16666666666666,0.2222222222222222,88.55555555555556,10.0,1016.3888888888889,58.611111111111114,12.222222222222221,6.333333333333334,1.0,,,0.13347217482430485,107.75990977939239,,,,,,0.0
2021-06-30 19:20:00,,,,,,,0.5350900000000001,16.404,47.3814,9.777777777777779,3.888888888888889,213.33333333333334,0.2111111111111111,88.77777777777777,10.0,1016.4444444444445,59.55555555555556,12.11111111111111,6.666666666666667,1.0,,,0.09441121339554612,109.6381837409499,,,,,,0.0
2021-06-30 19:30:00,,,,,,,0.31928999999999996,16.1252,47.173700000000004,9.5,4.0,211.5,0.2,89.0,10.0,1016.5,60.5,12.0,7.0,1.0,,,0.05456741980678238,109.09292391890185,,,,,,0.0
2021-06-30 19:40:00,,,,,,,0.127725,15.7968,47.5036,9.222222222222221,4.111111111111111,209.66666666666666,0.18888888888888888,89.22222222222223,10.0,1016.5555555555555,61.44444444444444,11.88888888888889,7.333333333333334,1.0,,,0.08033131205171828,109.88330381899905,,,,,,0.0
2021-06-30 19:50:00,,,,,,,0.21383000000000002,15.5452,47.7994,8.944444444444445,4.222222222222222,207.83333333333334,0.17777777777777776,89.44444444444444,10.0,1016.6111111111111,62.388888888888886,11.777777777777779,7.666666666666667,1.0,,,0.09930297268595963,109.09152275839767,,,,,,0.0
2021-06-30 20:00:00,,,,,,,0.20393500000000003,15.497,48.0031,8.666666666666668,4.333333333333333,206.0,0.16666666666666666,89.66666666666667,10.0,1016.6666666666666,63.33333333333333,11.666666666666666,8.0,1.0,,,0.04982069049016881,108.87449140451722,,,,,,0.0
2021-06-30 20:10:00,,,,,,,0.31318,15.5452,48.1468,8.38888888888889,4.444444444444445,204.16666666666666,0.15555555555555556,89.88888888888889,10.0,1016.7222222222222,64.27777777777777,11.555555555555555,8.333333333333334,1.0,,,0.12403378007984789,81.87339219626733,,,,,,0.0
2021-06-30 20:20:00,,,,,,,0.29201,15.4172,48.1787,8.11111111111111,4.555555555555555,202.33333333333334,0.14444444444444443,90.11111111111111,10.0,1016.7777777777778,65.22222222222223,11.444444444444445,8.666666666666668,1.0,,,0.1626710486619359,80.63544814244503,,,,,,0.0
2021-06-30 20:30:00,,,,,,,0.286185,15.277700000000001,48.2616,7.833333333333334,4.666666666666666,200.5,0.13333333333333333,90.33333333333333,10.0,1016.8333333333334,66.16666666666667,11.333333333333334,9.0,1.0,,,0.13433733686389088,83.89889037978178,,,,,,0.0
2021-06-30 20:40:00,,,,,,,0.27819000000000005,15.3111,48.3337,7.555555555555556,4.777777777777778,198.66666666666666,0.12222222222222223,90.55555555555556,10.0,1016.8888888888889,67.11111111111111,11.222222222222221,9.333333333333334,1.0,,,0.11168647805531369,89.42606451864296,,,,,,0.0
2021-06-30 20:50:00,,,,,,,0.28273000000000004,15.6024,48.394,7.277777777777779,4.888888888888889,196.83333333333334,0.1111111111111111,90.77777777777777,10.0,1016.9444444444445,68.05555555555556,11.11111111111111,9.666666666666668,1.0,,,0.11537843942563279,96.83013203917251,,,,,,0.0
2021-06-30 21:00:00,,,,,,,0.383965,15.799299999999999,48.3917,7.0,5.0,195.0,0.1,91.0,10.0,1017.0,69.0,11.0,10.0,1.0,,,0.15377587194517667,103.38356658288987,,,,,,0.0
2021-06-30 21:10:00,,,,,,,0.32334,15.7601,48.1963,7.277777777777778,5.0,196.0,0.17777777777777778,91.27777777777777,10.0,1017.0,70.22222222222223,11.0,9.944444444444445,1.0,,,0.1216061497989799,110.78236267736402,,,,,,0.0
2021-06-30 21:20:00,,,,,,,0.37290999999999996,15.779500000000002,48.0195,7.555555555555555,5.0,197.0,0.25555555555555554,91.55555555555556,10.0,1017.0,71.44444444444444,11.0,9.88888888888889,1.0,,,0.17744407719748329,107.9297799691238,,,,,,0.0
2021-06-30 21:30:00,,,,,,,0.38825,15.475100000000001,48.070100000000004,7.833333333333333,5.0,198.0,0.33333333333333337,91.83333333333333,10.0,1017.0,72.66666666666667,11.0,9.833333333333334,1.0,,,0.16872804414770312,112.60436654279461,,,,,,0.0
2021-06-30 21:40:00,,,,,,,0.397305,15.821299999999999,47.7178,8.11111111111111,5.0,199.0,0.4111111111111111,92.11111111111111,10.0,1017.0,73.88888888888889,11.0,9.777777777777779,1.0,,,0.1658043000587172,108.15098906867249,,,,,,0.0
2021-06-30 21:50:00,,,,,,,0.41735263157894736,15.905684210526317,47.5298947368421,8.38888888888889,5.0,200.0,0.48888888888888893,92.38888888888889,10.0,1017.0,75.11111111111111,11.0,9.722222222222221,1.0,,,0.15380935752848524,108.00038730987721,,,,,,0.0
2021-06-30 22:00:00,,,,,,,0.42784500000000003,15.995500000000002,47.5362,8.666666666666666,5.0,201.0,0.5666666666666667,92.66666666666667,10.0,1017.0,76.33333333333333,11.0,9.666666666666666,1.0,,,0.1924579124150555,109.85113692289019,,,,,,0.0
2021-06-30 22:10:00,,,,,,,0.51475,15.961000000000002,47.9357,8.944444444444445,5.0,202.0,0.6444444444444444,92.94444444444444,10.0,1017.0,77.55555555555556,11.0,9.61111111111111,1.0,,,0.17307036294859673,108.6692639377831,,,,,,0.0
2021-06-30 22:20:00,,,,,,,0.52581,15.8911,47.8208,9.222222222222221,5.0,203.0,0.7222222222222222,93.22222222222223,10.0,1017.0,78.77777777777777,11.0,9.555555555555555,1.0,,,0.2280157680685321,108.11813294060487,,,,,,0.0
2021-06-30 22:30:00,,,,,,,0.55137,15.820599999999999,48.0008,9.5,5.0,204.0,0.7999999999999999,93.5,10.0,1017.0,80.0,11.0,9.5,1.0,,,0.2375155116365117,108.126612272963,,,,,,0.0
2021-06-30 22:40:00,,,,,,,0.53707,15.8212,48.2616,9.777777777777779,5.0,205.0,0.8777777777777778,93.77777777777777,10.0,1017.0,81.22222222222223,11.0,9.444444444444445,1.0,,,0.2842897888653948,110.38199938262251,,,,,,0.0
2021-06-30 22:50:00,,,,,,,0.550095,15.794599999999999,48.3931,10.055555555555555,5.0,206.0,0.9555555555555555,94.05555555555556,10.0,1017.0,82.44444444444444,11.0,9.38888888888889,1.0,,,0.24975926694854836,110.05028409257447,,,,,,0.0
2021-06-30 23:00:00,,,,,,,0.66299,15.768,48.4833,10.333333333333332,5.0,207.0,1.0333333333333334,94.33333333333333,10.0,1017.0,83.66666666666667,11.0,9.333333333333334,1.0,,,0.21577276694572572,111.89049910270562,,,,,,0.0
2021-06-30 23:10:00,,,,,,,0.641915,15.8871,48.476800000000004,10.61111111111111,5.0,208.0,1.1111111111111112,94.61111111111111,10.0,1017.0,84.88888888888889,11.0,9.277777777777779,1.0,,,0.2609786963974267,110.32115431704763,,,,,,0.0
2021-06-30 23:20:00,,,,,,,0.663295,15.954400000000001,48.4807,10.88888888888889,5.0,209.0,1.1888888888888889,94.88888888888889,10.0,1017.0,86.11111111111111,11.0,9.222222222222221,1.0,,,0.2670672890440808,107.96418643929864,,,,,,0.0
2021-06-30 23:30:00,,,,,,,0.64657,15.972,48.4834,11.166666666666666,5.0,210.0,1.2666666666666668,95.16666666666667,10.0,1017.0,87.33333333333334,11.0,9.166666666666666,1.0,,,0.2452314641301409,106.65552385233215,,,,,,0.0
2021-06-30 23:40:00,,,,,,,0.66602,15.734100000000002,48.474599999999995,11.444444444444443,5.0,211.0,1.3444444444444446,95.44444444444444,10.0,1017.0,88.55555555555556,11.0,9.11111111111111,1.0,,,0.34404746280299064,111.48722573619777,,,,,,0.0
2021-06-30 23:50:00,,,,,,,0.69953,15.463400000000002,48.500099999999996,11.722222222222221,5.0,212.0,1.4222222222222223,95.72222222222223,10.0,1017.0,89.77777777777777,11.0,9.055555555555555,1.0,,,0.31838028410860036,112.22424860636393,,,,,,0.0
2021-07-01 00:00:00,,,,,,,0.71202,15.551599999999999,48.4348,12.0,5.0,213.0,1.5,96.0,10.0,1017.0,91.0,11.0,9.0,1.0,,,0.3068847187115984,108.2656209355155,,,,,,0.0
2021-07-01 00:10:00,,,,,,,0.7866150000000001,15.805599999999998,48.4985,11.944444444444445,5.055555555555555,215.77777777777777,1.6333333333333333,96.05555555555556,9.88888888888889,1017.0555555555555,91.5,10.944444444444445,9.0,1.0,,,0.16171153621695464,144.20582950398074,,,,,,0.0
2021-07-01 00:20:00,,,,,,,1.057615,15.884,48.400099999999995,11.88888888888889,5.111111111111111,218.55555555555554,1.7666666666666666,96.11111111111111,9.777777777777779,1017.1111111111111,92.0,10.88888888888889,9.0,1.0,,,0.1751265552943561,153.41370380897305,,,,,,0.0
2021-07-01 00:30:00,,,,,,,1.04692,15.407599999999999,48.2351,11.833333333333334,5.166666666666667,221.33333333333334,1.9,96.16666666666667,9.666666666666666,1017.1666666666666,92.5,10.833333333333334,9.0,1.0,,,0.16543423456271397,143.66608180331644,,,,,,0.0
2021-07-01 00:40:00,,,,,,,0.9565250000000001,15.3269,48.43,11.777777777777779,5.222222222222222,224.11111111111111,2.033333333333333,96.22222222222223,9.555555555555555,1017.2222222222222,93.0,10.777777777777779,9.0,1.0,,,0.14450908892009254,135.06770234792245,,,,,,0.0
2021-07-01 00:50:00,,,,,,,0.971895,15.2245,48.536,11.722222222222221,5.277777777777778,226.88888888888889,2.1666666666666665,96.27777777777777,9.444444444444445,1017.2777777777778,93.5,10.722222222222221,9.0,1.0,,,0.1323726788678832,126.97276749282233,,,,,,0.0
2021-07-01 01:00:00,,,,,,,0.93732,15.405000000000001,48.617599999999996,11.666666666666666,5.333333333333333,229.66666666666666,2.3,96.33333333333333,9.333333333333334,1017.3333333333334,94.0,10.666666666666666,9.0,1.0,,,0.14080999470836777,118.08860884176136,,,,,,0.0
2021-07-01 01:10:00,,,,,,,1.073325,15.1166,48.6288,11.61111111111111,5.388888888888889,232.44444444444446,2.4333333333333336,96.38888888888889,9.222222222222221,1017.3888888888889,94.5,10.61111111111111,9.0,1.0,,,0.16273432418020004,110.9694746202803,,,,,,0.0
2021-07-01 01:20:00,,,,,,,1.02591,15.1512,48.6376,11.555555555555555,5.444444444444445,235.22222222222223,2.5666666666666664,96.44444444444444,9.11111111111111,1017.4444444444445,95.0,10.555555555555555,9.0,1.0,,,0.1267010212051392,109.13486369504767,,,,,,0.0
2021-07-01 01:30:00,,,,,,,1.168375,15.055600000000002,48.7256,11.5,5.5,238.0,2.7,96.5,9.0,1017.5,95.5,10.5,9.0,1.0,,,0.11157624740227205,111.1845309402983,,,,,,0.0
2021-07-01 01:40:00,,,,,,,1.147021052631579,14.938684210526315,48.770631578947366,11.444444444444445,5.555555555555555,240.77777777777777,2.833333333333333,96.55555555555556,8.88888888888889,1017.5555555555555,96.0,10.444444444444445,9.0,1.0,,,0.1206400633084529,109.87547155477232,,,,,,0.0
2021-07-01 01:50:00,,,,,,,1.194985,15.023599999999998,48.8252,11.38888888888889,5.611111111111111,243.55555555555554,2.966666666666667,96.61111111111111,8.777777777777779,1017.6111111111111,96.5,10.38888888888889,9.0,1.0,,,0.13655553783789942,110.11613647331626,,,,,,0.0
2021-07-01 02:00:00,,,,,,,1.245495,14.824100000000001,48.8077,11.333333333333334,5.666666666666667,246.33333333333331,3.1,96.66666666666667,8.666666666666666,1017.6666666666666,97.0,10.333333333333334,9.0,1.0,,,0.12992784815551023,110.35415584111618,,,,,,0.0
2021-07-01 02:10:00,,,,,,,1.17877,14.8064,48.8142,11.277777777777779,5.722222222222222,249.11111111111111,3.2333333333333334,96.72222222222223,8.555555555555555,1017.7222222222222,97.5,10.277777777777779,9.0,1.0,,,0.1314068088403739,110.24119496081508,,,,,,0.0
2021-07-01 02:20:00,,,,,,,1.17626,14.927000000000001,48.8803,11.222222222222221,5.777777777777778,251.88888888888889,3.3666666666666667,96.77777777777777,8.444444444444445,1017.7777777777778,98.0,10.222222222222221,9.0,1.0,,,0.1348215735635304,112.23334358991204,,,,,,0.0
2021-07-01 02:30:00,,,,,,,1.174335,14.7469,48.548199999999994,11.166666666666666,5.833333333333333,254.66666666666666,3.5,96.83333333333333,8.333333333333334,1017.8333333333334,98.5,10.166666666666666,9.0,1.0,,,0.1102391803178325,110.02070158446577,,,,,,0.0
2021-07-01 02:40:00,,,,,,,1.17381,14.8689,48.544200000000004,11.11111111111111,5.888888888888889,257.44444444444446,3.6333333333333333,96.88888888888889,8.222222222222221,1017.8888888888889,99.0,10.11111111111111,9.0,1.0,,,0.13292772687277038,111.08270301107632,,,,,,0.0
2021-07-01 02:50:00,,,,,,,1.26236,14.7352,48.8278,11.055555555555555,5.944444444444445,260.22222222222223,3.7666666666666666,96.94444444444444,8.11111111111111,1017.9444444444445,99.5,10.055555555555555,9.0,1.0,,,0.1321993524783243,110.90833969892083,,,,,,0.0
2021-07-01 03:00:00,,,,,,,1.308635,14.681899999999999,48.955799999999996,11.0,6.0,263.0,3.9,97.0,8.0,1018.0,100.0,10.0,9.0,1.0,,,0.15392779062502077,109.50558425235211,,,,,,0.0
2021-07-01 03:10:00,,,,,,,1.329545,14.721799999999998,49.0515,11.0,5.944444444444445,259.94444444444446,4.066666666666666,96.94444444444444,7.888888888888889,1018.0555555555555,98.66666666666667,10.0,8.944444444444445,1.1111111111111112,,,0.147077476187467,108.55074698108737,,,,,,0.0
2021-07-01 03:20:00,,,,,,,1.37257,14.8004,49.0754,11.0,5.888888888888889,256.8888888888889,4.233333333333333,96.88888888888889,7.777777777777778,1018.1111111111111,97.33333333333333,10.0,8.88888888888889,1.2222222222222223,,,0.1344274992765174,109.27068476574568,,,,,,0.0
2021-07-01 03:30:00,,,,,,,1.343705,14.7244,49.0382,11.0,5.833333333333333,253.83333333333334,4.4,96.83333333333333,7.666666666666667,1018.1666666666666,96.0,10.0,8.833333333333334,1.3333333333333333,,,0.17768673114867947,111.71339700989805,,,,,,0.0
2021-07-01 03:40:00,,,,,,,1.304575,14.7046,49.1019,11.0,5.777777777777778,250.77777777777777,4.566666666666666,96.77777777777777,7.555555555555555,1018.2222222222222,94.66666666666667,10.0,8.777777777777779,1.4444444444444444,,,0.14095596728330778,110.27474297668975,,,,,,0.0
2021-07-01 03:50:00,,,,,,,1.14001,14.453800000000001,49.146699999999996,11.0,5.722222222222222,247.72222222222223,4.733333333333333,96.72222222222223,7.444444444444445,1018.2777777777778,93.33333333333333,10.0,8.722222222222221,1.5555555555555556,,,0.14849004201001698,109.5921399141301,,,,,,0.0
2021-07-01 04:00:00,,,,,,,1.097805,14.5064,49.196600000000004,11.0,5.666666666666667,244.66666666666666,4.9,96.66666666666667,7.333333333333333,1018.3333333333334,92.0,10.0,8.666666666666666,1.6666666666666665,,,0.12070169223504039,109.16423530621717,,,,,,0.0
2021-07-01 04:10:00,,,,,,,0.953915,14.323599999999999,49.1781,11.0,5.611111111111111,241.61111111111111,5.066666666666666,96.61111111111111,7.222222222222222,1018.3888888888889,90.66666666666667,10.0,8.61111111111111,1.7777777777777777,,,0.12764838964283712,108.28792750062242,,,,,,0.0
2021-07-01 04:20:00,,,,,,,0.848335,14.141499999999999,49.187200000000004,11.0,5.555555555555555,238.55555555555554,5.233333333333333,96.55555555555556,7.111111111111111,1018.4444444444445,89.33333333333333,10.0,8.555555555555555,1.8888888888888888,,,0.1188461471499485,108.34359706469176,,,,,,0.0
2021-07-01 04:30:00,,,,,,,0.8712350000000001,14.2374,49.294200000000004,11.0,5.5,235.5,5.4,96.5,7.0,1018.5,88.0,10.0,8.5,2.0,,,0.11773636017115725,109.9176614953165,,,,,,0.0
2021-07-01 04:40:00,,,,,,,0.8841899999999999,14.3375,49.1933,11.0,5.444444444444445,232.44444444444446,5.566666666666666,96.44444444444444,6.888888888888889,1018.5555555555555,86.66666666666667,10.0,8.444444444444445,2.111111111111111,,,0.11911516112370124,110.43868193847311,,,,,,0.0
2021-07-01 04:50:00,,,,,,,0.85548,14.493199999999998,49.2894,11.0,5.388888888888889,229.38888888888889,5.733333333333333,96.38888888888889,6.777777777777778,1018.6111111111111,85.33333333333333,10.0,8.38888888888889,2.2222222222222223,,,0.11298134681668734,113.98388151481326,,,,,,0.0
2021-07-01 05:00:00,,,,,,,0.8456250000000001,14.5327,49.3082,11.0,5.333333333333333,226.33333333333331,5.9,96.33333333333333,6.666666666666667,1018.6666666666666,84.0,10.0,8.333333333333334,2.333333333333333,,,0.1076646402213027,222.95615828260867,,,,,,0.0
2021-07-01 05:10:00,,,,,,,0.714295,14.5211,49.262,11.0,5.277777777777778,223.27777777777777,6.066666666666666,96.27777777777777,6.555555555555555,1018.7222222222222,82.66666666666666,10.0,8.277777777777779,2.4444444444444446,,,0.14440759267586956,195.0671484758625,,,,,,0.0
2021-07-01 05:20:00,,,,,,,0.8109249999999999,14.8279,49.1986,11.0,5.222222222222222,220.22222222222223,6.233333333333333,96.22222222222223,6.444444444444445,1018.7777777777778,81.33333333333333,10.0,8.222222222222221,2.5555555555555554,,,0.1358587349315652,140.63379065238823,,,,,,0.0
2021-07-01 05:30:00,,,,,,,0.949565,14.8062,49.023900000000005,11.0,5.166666666666667,217.16666666666666,6.4,96.16666666666667,6.333333333333334,1018.8333333333334,80.0,10.0,8.166666666666666,2.6666666666666665,,,0.3454380341012578,114.77624086864924,,,,,,0.0
2021-07-01 05:40:00,,,,,,,1.0695700000000001,15.140799999999999,49.0247,11.0,5.111111111111111,214.11111111111111,6.566666666666666,96.11111111111111,6.222222222222222,1018.8888888888889,78.66666666666666,10.0,8.11111111111111,2.7777777777777777,,,0.5846970231662698,109.30274181387517,,,,,,0.0
2021-07-01 05:50:00,,,,,,,1.020505,15.2161,48.9557,11.0,5.055555555555555,211.05555555555554,6.733333333333333,96.05555555555556,6.111111111111111,1018.9444444444445,77.33333333333333,10.0,8.055555555555555,2.888888888888889,,,0.39066613132460304,113.81626514305503,,,,,,0.0
2021-07-01 06:00:00,,,,,,,0.94052,15.351099999999999,48.8277,11.0,5.0,208.0,6.9,96.0,6.0,1019.0,76.0,10.0,8.0,3.0,,,0.2572144395190864,118.15851682781499,,,,,,0.0
2021-07-01 06:10:00,,,,,,,0.935395,15.159200000000002,48.7559,11.166666666666666,5.055555555555555,209.77777777777777,6.6722222222222225,94.94444444444444,6.166666666666667,1018.9444444444445,75.5,10.0,8.0,3.0,,,0.26978793140006174,116.27849388338078,,,,,,0.0
2021-07-01 06:20:00,,,,,,,4.512594999999999,15.177000000000001,48.8108,11.333333333333334,5.111111111111111,211.55555555555554,6.444444444444445,93.88888888888889,6.333333333333333,1018.8888888888889,75.0,10.0,8.0,3.0,,,0.19624000129221517,110.79688163649564,,,,,,0.0
2021-07-01 06:30:00,,,,,,,1.19591,15.27,48.946299999999994,11.5,5.166666666666667,213.33333333333334,6.216666666666667,92.83333333333333,6.5,1018.8333333333334,74.5,10.0,8.0,3.0,,,0.1887375045927125,107.78507406698108,,,,,,0.0
2021-07-01 06:40:00,,,,,,,1.396495,15.4592,48.6435,11.666666666666666,5.222222222222222,215.11111111111111,5.988888888888889,91.77777777777777,6.666666666666667,1018.7777777777778,74.0,10.0,8.0,3.0,,,0.22865037917743541,110.07340294509284,,,,,,0.0
2021-07-01 06:50:00,,,,,,,1.320735,15.790299999999998,48.2297,11.833333333333334,5.277777777777778,216.88888888888889,5.761111111111111,90.72222222222223,6.833333333333333,1018.7222222222222,73.5,10.0,8.0,3.0,,,0.1715248596275719,109.88219310286357,,,,,,0.0
2021-07-01 07:00:00,,,,,,,1.267075,15.706100000000001,48.0021,12.0,5.333333333333333,218.66666666666666,5.533333333333333,89.66666666666667,7.0,1018.6666666666666,73.0,10.0,8.0,3.0,,,0.20781698930087772,153.70255205122092,,,,,,0.0
2021-07-01 07:10:00,,,,,,,1.23453,15.762200000000002,48.0479,12.166666666666666,5.388888888888889,220.44444444444446,5.305555555555555,88.61111111111111,7.166666666666667,1018.6111111111111,72.5,10.0,8.0,3.0,,,0.2591138228753023,190.11347203313966,,,,,,0.0
2021-07-01 07:20:00,,,,,,,1.057445,15.7028,48.4381,12.333333333333334,5.444444444444445,222.22222222222223,5.0777777777777775,87.55555555555556,7.333333333333334,1018.5555555555555,72.0,10.0,8.0,3.0,,,0.35271908254231094,217.6924247302039,,,,,,0.0
2021-07-01 07:30:00,,,,,,,0.908395,15.7643,48.6165,12.5,5.5,224.0,4.85,86.5,7.5,1018.5,71.5,10.0,8.0,3.0,,,0.317336591837433,226.32754093924487,,,,,,0.0
2021-07-01 07:40:00,,,,,,,1.02226,16.0136,48.697500000000005,12.666666666666666,5.555555555555555,225.77777777777777,4.622222222222222,85.44444444444444,7.666666666666667,1018.4444444444445,71.0,10.0,8.0,3.0,,,0.8050552745588586,251.26192433632028,,,,,,0.0
2021-07-01 07:50:00,,,,,,,0.945635,16.3963,48.687,12.833333333333334,5.611111111111111,227.55555555555554,4.394444444444444,84.38888888888889,7.833333333333334,1018.3888888888889,70.5,10.0,8.0,3.0,,,0.9467359203815796,266.1070243322513,,,,,,0.0
2021-07-01 08:00:00,,,,,,,1.108985,16.1871,48.500299999999996,13.0,5.666666666666667,229.33333333333334,4.166666666666666,83.33333333333333,8.0,1018.3333333333334,70.0,10.0,8.0,3.0,,,0.5309428109119168,245.33196613419528,,,,,,0.0
2021-07-01 08:10:00,,,,,,,1.21617,16.2212,48.4825,13.166666666666668,5.722222222222222,231.11111111111111,3.9388888888888887,82.27777777777777,8.166666666666668,1018.2777777777778,69.5,10.0,8.0,3.0,,,0.8464796948197197,305.19786160528326,,,,,,0.0
2021-07-01 08:20:00,,,,,,,1.77223,16.204900000000002,48.5135,13.333333333333334,5.777777777777778,232.88888888888889,3.7111111111111112,81.22222222222223,8.333333333333334,1018.2222222222222,69.0,10.0,8.0,3.0,,,1.4239663464184535,379.6325123716882,,,,,,0.0
2021-07-01 08:30:00,,,,,,,1.353005,16.2245,48.5544,13.5,5.833333333333333,234.66666666666666,3.4833333333333334,80.16666666666667,8.5,1018.1666666666666,68.5,10.0,8.0,3.0,,,1.3503417448623707,353.1507864086776,,,,,,0.0
2021-07-01 08:40:00,,,,,,,1.51633,16.4851,48.5319,13.666666666666668,5.888888888888889,236.44444444444446,3.2555555555555555,79.11111111111111,8.666666666666668,1018.1111111111111,68.0,10.0,8.0,3.0,,,2.07609752705205,349.57281974921796,,,,,,0.0
2021-07-01 08:50:00,,,,,,,1.5908799999999998,16.6247,48.4814,13.833333333333334,5.944444444444445,238.22222222222223,3.0277777777777777,78.05555555555556,8.833333333333334,1018.0555555555555,67.5,10.0,8.0,3.0,,,4.242818259000778,344.64258778889973,,,,,,0.0
2021-07-01 09:00:00,,,,,,,1.6599350000000002,16.8627,48.2826,14.0,6.0,240.0,2.8,77.0,9.0,1018.0,67.0,10.0,8.0,3.0,,,3.9890301308456784,337.16971302097124,,,,,,0.0
2021-07-01 09:10:00,,,,,,,1.5073750000000001,16.927500000000002,48.3154,14.166666666666666,6.222222222222222,242.11111111111111,2.683333333333333,76.5,9.055555555555555,1018.0,68.22222222222223,10.055555555555555,8.277777777777779,3.0555555555555554,,,3.3359680273034478,306.4891706710212,,,,,,0.0
2021-07-01 09:20:00,,,,,,,1.2388400000000002,16.7834,48.1705,14.333333333333334,6.444444444444445,244.22222222222223,2.5666666666666664,76.0,9.11111111111111,1018.0,69.44444444444444,10.11111111111111,8.555555555555555,3.111111111111111,,,2.3620809102226787,195.61771021740586,,,,,,0.0
2021-07-01 09:30:00,,,,,,,1.18393,17.3159,48.2633,14.5,6.666666666666667,246.33333333333334,2.4499999999999997,75.5,9.166666666666666,1018.0,70.66666666666667,10.166666666666666,8.833333333333334,3.1666666666666665,,,2.0942150055419253,133.73742538753876,,,,,,0.0
2021-07-01 09:40:00,,,,,,,1.20457,18.2869,48.1487,14.666666666666666,6.888888888888889,248.44444444444446,2.333333333333333,75.0,9.222222222222221,1018.0,71.88888888888889,10.222222222222221,9.11111111111111,3.2222222222222223,,,2.1538898577663184,146.37548747089622,,,,,,0.0
2021-07-01 09:50:00,,,,,,,1.369435,18.133000000000003,47.6278,14.833333333333334,7.111111111111111,250.55555555555554,2.216666666666667,74.5,9.277777777777779,1018.0,73.11111111111111,10.277777777777779,9.38888888888889,3.2777777777777777,,,1.582695565728818,228.02424476408015,,,,,,0.0
2021-07-01 10:00:00,,,,,,,1.509225,18.0743,47.3083,15.0,7.333333333333333,252.66666666666666,2.0999999999999996,74.0,9.333333333333334,1018.0,74.33333333333333,10.333333333333334,9.666666666666666,3.3333333333333335,,,1.2290144476563918,193.10993210614737,,,,,,0.0
2021-07-01 10:10:00,,,,,,,1.541695,17.9643,47.231100000000005,15.166666666666666,7.555555555555555,254.77777777777777,1.9833333333333334,73.5,9.38888888888889,1018.0,75.55555555555556,10.38888888888889,9.944444444444445,3.388888888888889,,,1.040036035531995,222.81767728514592,,,,,,0.0
2021-07-01 10:20:00,,,,,,,1.727665,17.8287,47.3428,15.333333333333334,7.777777777777778,256.8888888888889,1.8666666666666667,73.0,9.444444444444445,1018.0,76.77777777777777,10.444444444444445,10.222222222222221,3.4444444444444446,,,0.8365581227089726,337.3640366660942,,,,,,0.0
2021-07-01 10:30:00,,,,,,,1.6728049999999999,17.835500000000003,47.6188,15.5,8.0,259.0,1.75,72.5,9.5,1018.0,78.0,10.5,10.5,3.5,,,1.0981670921939914,262.36154005363164,,,,,,0.0
2021-07-01 10:40:00,,,,,,,1.591635,17.9885,47.8157,15.666666666666666,8.222222222222221,261.1111111111111,1.6333333333333333,72.0,9.555555555555555,1018.0,79.22222222222223,10.555555555555555,10.777777777777779,3.5555555555555554,,,1.9412274081390457,166.8931256954818,,,,,,0.0
2021-07-01 10:50:00,,,,,,,1.73319,17.5352,47.8793,15.833333333333334,8.444444444444445,263.22222222222223,1.5166666666666666,71.5,9.61111111111111,1018.0,80.44444444444444,10.61111111111111,11.055555555555555,3.611111111111111,,,2.342644631845803,116.55361144286765,,,,,,0.0
2021-07-01 11:00:00,,,,,,,1.6679850000000003,16.8413,47.8197,16.0,8.666666666666666,265.3333333333333,1.4,71.0,9.666666666666666,1018.0,81.66666666666667,10.666666666666666,11.333333333333332,3.6666666666666665,,,2.148812915292164,137.1033224073507,,,,,,0.0
2021-07-01 11:10:00,,,,,,,1.6839300000000001,16.5298,47.7635,16.166666666666668,8.88888888888889,267.44444444444446,1.2833333333333334,70.5,9.722222222222221,1018.0,82.88888888888889,10.722222222222221,11.61111111111111,3.7222222222222223,,,2.0269921595834743,115.65688968205856,,,,,,0.0
2021-07-01 11:20:00,,,,,,,1.709425,16.6252,48.3341,16.333333333333332,9.11111111111111,269.55555555555554,1.1666666666666667,70.0,9.777777777777779,1018.0,84.11111111111111,10.777777777777779,11.88888888888889,3.7777777777777777,,,1.7535417877465993,82.90219085628704,,,,,,0.0
2021-07-01 11:30:00,,,,,,,1.8773250000000001,16.7766,48.5572,16.5,9.333333333333332,271.6666666666667,1.05,69.5,9.833333333333334,1018.0,85.33333333333334,10.833333333333334,12.166666666666666,3.833333333333333,,,1.844768035223255,67.2186272470291,,,,,,0.0
2021-07-01 11:40:00,,,,,,,1.811625,17.3309,48.603500000000004,16.666666666666668,9.555555555555555,273.77777777777777,0.9333333333333333,69.0,9.88888888888889,1018.0,86.55555555555556,10.88888888888889,12.444444444444443,3.888888888888889,,,1.8454751592571452,47.20983538266629,,,,,,0.0
2021-07-01 11:50:00,,,,,,,1.828575,17.1656,48.529700000000005,16.833333333333332,9.777777777777779,275.8888888888889,0.8166666666666667,68.5,9.944444444444445,1018.0,87.77777777777777,10.944444444444445,12.722222222222221,3.9444444444444446,,,1.4442713776079275,32.23164401706329,,,,,,0.0
2021-07-01 12:00:00,,,,,,,1.7864149999999999,17.175800000000002,48.5287,17.0,10.0,278.0,0.7,68.0,10.0,1018.0,89.0,11.0,13.0,4.0,,,1.2776763781955687,23.598638503080032,,,,,,107.0
2021-07-01 12:10:00,,,,,,,23.929875000000003,17.6653,48.506,17.0,10.055555555555555,277.8888888888889,0.7166666666666667,68.27777777777777,10.0,1017.9444444444445,88.77777777777777,11.055555555555555,13.11111111111111,4.0,,,1.7166502110500121,17.23529584650266,,,,,,0.0
2021-07-01 12:20:00,,,,,,,2.02609,17.0697,48.3586,17.0,10.11111111111111,277.77777777777777,0.7333333333333333,68.55555555555556,10.0,1017.8888888888889,88.55555555555556,11.11111111111111,13.222222222222221,4.0,,,1.8010767551532574,14.93900587679976,,,,,,0.0
2021-07-01 12:30:00,,,,,,,2.404805,16.6768,48.4956,17.0,10.166666666666666,277.6666666666667,0.75,68.83333333333333,10.0,1017.8333333333334,88.33333333333333,11.166666666666666,13.333333333333334,4.0,,,4.158293514999293,29.22864134457152,,,,,,0.0
2021-07-01 12:40:00,,,,,,,2.1458199999999996,16.6892,48.7838,17.0,10.222222222222221,277.55555555555554,0.7666666666666666,69.11111111111111,10.0,1017.7777777777778,88.11111111111111,11.222222222222221,13.444444444444445,4.0,,,3.1983793332213066,52.63458836927252,,,,,,0.0
2021-07-01 12:50:00,,,,,,,2.07013,16.897399999999998,49.0615,17.0,10.277777777777779,277.44444444444446,0.7833333333333333,69.38888888888889,10.0,1017.7222222222222,87.88888888888889,11.277777777777779,13.555555555555555,4.0,,,1.8431246215509156,49.83265017385537,,,,,,0.0
2021-07-01 13:00:00,,,,,,,1.8448,17.1619,49.1038,17.0,10.333333333333334,277.3333333333333,0.7999999999999999,69.66666666666667,10.0,1017.6666666666666,87.66666666666667,11.333333333333334,13.666666666666666,4.0,,,1.1515273792864913,64.81184312798882,,,,,,0.0
2021-07-01 13:10:00,,,,,,,1.687155,17.3209,48.8623,17.0,10.38888888888889,277.22222222222223,0.8166666666666667,69.94444444444444,10.0,1017.6111111111111,87.44444444444444,11.38888888888889,13.777777777777779,4.0,,,0.8302728542592902,95.26545880570924,,,,,,0.0
2021-07-01 13:20:00,,,,,,,1.9154050000000002,17.4693,48.685199999999995,17.0,10.444444444444445,277.1111111111111,0.8333333333333333,70.22222222222223,10.0,1017.5555555555555,87.22222222222223,11.444444444444445,13.88888888888889,4.0,,,0.5958374278828249,86.80641373219463,,,,,,0.0
2021-07-01 13:30:00,,,,,,,2.0659099999999997,17.656299999999998,48.5286,17.0,10.5,277.0,0.85,70.5,10.0,1017.5,87.0,11.5,14.0,4.0,,,0.6236720940790608,77.70394021675412,,,,,,0.0
2021-07-01 13:40:00,,,,,,,2.078295,17.5631,48.0981,17.0,10.555555555555555,276.8888888888889,0.8666666666666667,70.77777777777777,10.0,1017.4444444444445,86.77777777777777,11.555555555555555,14.11111111111111,4.0,,,0.5796891333415346,80.65386283766752,,,,,,0.0
2021-07-01 13:50:00,,,,,,,1.7371849999999998,17.7939,48.2692,17.0,10.61111111111111,276.77777777777777,0.8833333333333333,71.05555555555556,10.0,1017.3888888888889,86.55555555555556,11.61111111111111,14.222222222222221,4.0,,,0.6444386493048425,130.28216671808963,,,,,,0.0
2021-07-01 14:00:00,,,,,,,1.6238700000000001,18.141399999999997,48.4527,17.0,10.666666666666666,276.6666666666667,0.8999999999999999,71.33333333333333,10.0,1017.3333333333334,86.33333333333333,11.666666666666666,14.333333333333334,4.0,,,1.3671508456303574,190.98804497023758,,,,,,0.0
2021-07-01 14:10:00,,,,,,,1.637715,18.4028,48.433,17.0,10.722222222222221,276.55555555555554,0.9166666666666666,71.61111111111111,10.0,1017.2777777777778,86.11111111111111,11.722222222222221,14.444444444444445,4.0,,,1.4809432669177567,207.3665921223096,,,,,,0.0
2021-07-01 14:20:00,,,,,,,1.60851,18.1079,48.403999999999996,17.0,10.777777777777779,276.44444444444446,0.9333333333333333,71.88888888888889,10.0,1017.2222222222222,85.88888888888889,11.777777777777779,14.555555555555555,4.0,,,1.2447761512459334,140.2923647135934,,,,,,0.0
2021-07-01 14:30:00,,,,,,,1.620165,18.1841,48.416700000000006,17.0,10.833333333333334,276.3333333333333,0.95,72.16666666666667,10.0,1017.1666666666666,85.66666666666667,11.833333333333334,14.666666666666666,4.0,,,0.9085631986526446,103.90288755147472,,,,,,0.0
2021-07-01 14:40:00,,,,,,,1.5053750000000001,18.1729,48.544200000000004,17.0,10.88888888888889,276.22222222222223,0.9666666666666667,72.44444444444444,10.0,1017.1111111111111,85.44444444444444,11.88888888888889,14.777777777777779,4.0,,,0.7607502083101515,92.12814612544862,,,,,,0.0
2021-07-01 14:50:00,,,,,,,1.496625,18.171100000000003,48.6507,17.0,10.944444444444445,276.1111111111111,0.9833333333333334,72.72222222222223,10.0,1017.0555555555555,85.22222222222223,11.944444444444445,14.88888888888889,4.0,,,0.6446885493422969,85.91641769064348,,,,,,0.0
2021-07-01 15:00:00,,,,,,,1.7417000000000002,18.304,48.7581,17.0,11.0,276.0,1.0,73.0,10.0,1017.0,85.0,12.0,15.0,4.0,,,0.47360357652192064,101.64006742315777,,,,,,0.0
2021-07-01 15:10:00,,,,,,,2.171495,17.7513,48.8121,16.944444444444443,10.777777777777779,274.8333333333333,1.0277777777777777,73.5,10.0,1017.0555555555555,84.55555555555556,12.055555555555555,14.722222222222221,3.8333333333333335,,,0.4200049530862078,104.26842528434797,,,,,,0.0
2021-07-01 15:20:00,,,,,,,1.746245,17.566300000000002,48.8508,16.88888888888889,10.555555555555555,273.6666666666667,1.0555555555555556,74.0,10.0,1017.1111111111111,84.11111111111111,12.11111111111111,14.444444444444445,3.6666666666666665,,,0.42239751669057346,107.35455654618428,,,,,,0.0
2021-07-01 15:30:00,,,,,,,1.87424,17.7344,49.0951,16.833333333333332,10.333333333333334,272.5,1.0833333333333333,74.5,10.0,1017.1666666666666,83.66666666666667,12.166666666666666,14.166666666666666,3.5,,,0.3436696493642478,113.1972914375693,,,,,,0.0
2021-07-01 15:40:00,,,,,,,1.97024,17.9,49.071600000000004,16.77777777777778,10.11111111111111,271.3333333333333,1.1111111111111112,75.0,10.0,1017.2222222222222,83.22222222222223,12.222222222222221,13.88888888888889,3.333333333333333,,,0.3460120626517945,111.94154071376822,,,,,,0.0
2021-07-01 15:50:00,,,,,,,1.8250199999999999,18.067500000000003,49.0758,16.72222222222222,9.88888888888889,270.1666666666667,1.1388888888888888,75.5,10.0,1017.2777777777778,82.77777777777777,12.277777777777779,13.61111111111111,3.1666666666666665,,,0.30879738386994027,113.42581552839549,,,,,,0.0
2021-07-01 16:00:00,,,,,,,2.111275,18.1652,49.0745,16.666666666666668,9.666666666666666,269.0,1.1666666666666667,76.0,10.0,1017.3333333333334,82.33333333333333,12.333333333333334,13.333333333333334,3.0,,,0.3093306742612756,98.78815151494776,,,,,,0.0
2021-07-01 16:10:00,,,,,,,2.1731249999999998,18.1376,48.7467,16.61111111111111,9.444444444444445,267.8333333333333,1.1944444444444444,76.5,10.0,1017.3888888888889,81.88888888888889,12.38888888888889,13.055555555555555,2.833333333333333,,,0.3206717931824383,95.6228843570429,,,,,,0.0
2021-07-01 16:20:00,,,,,,,2.1221,18.3364,48.6339,16.555555555555557,9.222222222222221,266.6666666666667,1.2222222222222223,77.0,10.0,1017.4444444444445,81.44444444444444,12.444444444444445,12.777777777777779,2.6666666666666665,,,0.2975396176490743,95.45455698282706,,,,,,0.0
2021-07-01 16:30:00,,,,,,,2.19889,18.2972,48.6978,16.5,9.0,265.5,1.25,77.5,10.0,1017.5,81.0,12.5,12.5,2.5,,,0.30435763636930174,122.61997364906267,,,,,,0.0
2021-07-01 16:40:00,,,,,,,2.1505549999999998,18.3091,48.7315,16.444444444444443,8.777777777777779,264.3333333333333,1.2777777777777777,78.0,10.0,1017.5555555555555,80.55555555555556,12.555555555555555,12.222222222222221,2.333333333333333,,,0.2998021036674831,250.83949294828426,,,,,,0.0
2021-07-01 16:50:00,,,,,,,2.08749,18.264400000000002,48.7575,16.38888888888889,8.555555555555555,263.1666666666667,1.3055555555555556,78.5,10.0,1017.6111111111111,80.11111111111111,12.61111111111111,11.944444444444445,2.1666666666666665,,,0.278399070178469,198.00135278130657,,,,,,0.0
2021-07-01 17:00:00,,,,,,,2.12387,18.294900000000002,48.742200000000004,16.333333333333332,8.333333333333334,262.0,1.3333333333333333,79.0,10.0,1017.6666666666666,79.66666666666667,12.666666666666666,11.666666666666668,2.0,,,0.30917247075608556,126.12445102756305,,,,,,0.0
2021-07-01 17:10:00,,,,,,,2.3686499999999997,18.1597,48.8164,16.27777777777778,8.11111111111111,260.8333333333333,1.3611111111111112,79.5,10.0,1017.7222222222222,79.22222222222223,12.722222222222221,11.38888888888889,1.833333333333333,,,0.28593850416231287,99.5292321208372,,,,,,0.0
2021-07-01 17:20:00,,,,,,,2.46469,18.032999999999998,48.9533,16.22222222222222,7.888888888888889,259.6666666666667,1.3888888888888888,80.0,10.0,1017.7777777777778,78.77777777777777,12.777777777777779,11.11111111111111,1.6666666666666665,,,0.27917328606638525,95.58751853856663,,,,,,0.0
2021-07-01 17:30:00,,,,,,,2.399595,18.0487,49.062,16.166666666666668,7.666666666666667,258.5,1.4166666666666665,80.5,10.0,1017.8333333333334,78.33333333333333,12.833333333333334,10.833333333333334,1.5,,,0.3217490849509246,92.70905941612976,,,,,,0.0
2021-07-01 17:40:00,,,,,,,2.478255,17.9095,49.1686,16.11111111111111,7.444444444444445,257.3333333333333,1.4444444444444444,81.0,10.0,1017.8888888888889,77.88888888888889,12.88888888888889,10.555555555555557,1.333333333333333,,,0.3072185810057625,96.19119875460694,,,,,,0.0
2021-07-01 17:50:00,,,,,,,2.291595,17.8795,49.1856,16.055555555555557,7.222222222222222,256.1666666666667,1.4722222222222223,81.5,10.0,1017.9444444444445,77.44444444444444,12.944444444444445,10.277777777777779,1.1666666666666665,,,0.3167679822451229,102.75121174138819,,,,,,0.0
2021-07-01 18:00:00,,,,,,,2.19777,17.900399999999998,49.304,16.0,7.0,255.0,1.5,82.0,10.0,1018.0,77.0,13.0,10.0,1.0,,,0.3031830080560708,106.56422556774764,,,,,,0.0
2021-07-01 18:10:00,,,,,,,2.2662,17.7864,49.3318,15.88888888888889,6.888888888888889,252.44444444444446,1.45,82.27777777777777,10.0,1018.0555555555555,75.5,12.944444444444445,9.944444444444445,1.0,,,0.2900761282448209,107.04603530603613,,,,,,0.0
