,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-01 18:20:00,,,,,,,2.03304,17.8144,49.2473,15.777777777777779,6.777777777777778,249.88888888888889,1.4,82.55555555555556,10.0,1018.1111111111111,74.0,12.88888888888889,9.88888888888889,1.0,,,0.33647523452206857,105.57576661600233,,,,,,0.0
2021-07-01 18:30:00,,,,,,,2.207045,17.6522,49.035399999999996,15.666666666666666,6.666666666666667,247.33333333333334,1.35,82.83333333333333,10.0,1018.1666666666666,72.5,12.833333333333334,9.833333333333334,1.0,,,0.33311628636709373,106.14317281970871,,,,,,0.0
2021-07-01 18:40:00,,,,,,,2.2875900000000002,17.5308,49.362700000000004,15.555555555555555,6.555555555555555,244.77777777777777,1.3,83.11111111111111,10.0,1018.2222222222222,71.0,12.777777777777779,9.777777777777779,1.0,,,0.36432219134422683,107.1846314370969,,,,,,0.0
2021-07-01 18:50:00,,,,,,,2.36006,17.556800000000003,49.57,15.444444444444445,6.444444444444445,242.22222222222223,1.25,83.38888888888889,10.0,1018.2777777777778,69.5,12.722222222222221,9.722222222222221,1.0,,,0.31979552792206317,108.31818613989878,,,,,,0.0
2021-07-01 19:00:00,,,,,,,2.815235,17.6311,49.677499999999995,15.333333333333334,6.333333333333333,239.66666666666666,1.2,83.66666666666667,10.0,1018.3333333333334,68.0,12.666666666666666,9.666666666666666,1.0,,,0.3353713782514724,108.33002379853846,,,,,,0.0
2021-07-01 19:10:00,,,,,,,2.68691,17.4164,49.725,15.222222222222221,6.222222222222222,237.11111111111111,1.15,83.94444444444444,10.0,1018.3888888888889,66.5,12.61111111111111,9.61111111111111,1.0,,,0.3863216385624166,109.2156776596328,,,,,,0.0
2021-07-01 19:20:00,,,,,,,2.76042,17.419400000000003,49.6826,15.11111111111111,6.111111111111111,234.55555555555554,1.1,84.22222222222223,10.0,1018.4444444444445,65.0,12.555555555555555,9.555555555555555,1.0,,,0.34908816679217713,111.43602974131957,,,,,,0.0
2021-07-01 19:30:00,,,,,,,2.6974650000000002,17.1342,49.756299999999996,15.0,6.0,232.0,1.05,84.5,10.0,1018.5,63.5,12.5,9.5,1.0,,,0.3662490756632918,110.27543776151151,,,,,,0.0
2021-07-01 19:40:00,,,,,,,2.62212,17.1238,49.8979,14.88888888888889,5.888888888888889,229.44444444444446,1.0,84.77777777777777,10.0,1018.5555555555555,62.0,12.444444444444445,9.444444444444445,1.0,,,0.362782139619865,109.60880309843074,,,,,,0.0
2021-07-01 19:50:00,,,,,,,2.684915,17.052799999999998,49.9868,14.777777777777779,5.777777777777778,226.88888888888889,0.95,85.05555555555556,10.0,1018.6111111111111,60.5,12.38888888888889,9.38888888888889,1.0,,,0.3671113995281653,111.30154130967996,,,,,,0.0
2021-07-01 20:00:00,,,,,,,2.7080349999999997,17.012999999999998,50.0638,14.666666666666666,5.666666666666667,224.33333333333334,0.9,85.33333333333333,10.0,1018.6666666666666,59.0,12.333333333333334,9.333333333333334,1.0,,,0.41556541015115156,108.38406234137756,,,,,,0.0
2021-07-01 20:10:00,,,,,,,2.53975,17.0152,50.0287,14.555555555555555,5.555555555555555,221.77777777777777,0.85,85.61111111111111,10.0,1018.7222222222222,57.5,12.277777777777779,9.277777777777779,1.0,,,1.0934711013591223,81.67656159244687,,,,,,0.0
2021-07-01 20:20:00,,,,,,,2.7006050000000004,17.0959,50.1392,14.444444444444445,5.444444444444445,219.22222222222223,0.7999999999999999,85.88888888888889,10.0,1018.7777777777778,56.0,12.222222222222221,9.222222222222221,1.0,,,1.0750798640294936,71.54115701427568,,,,,,0.0
2021-07-01 20:30:00,,,,,,,2.7711300000000003,17.0579,50.0144,14.333333333333334,5.333333333333334,216.66666666666666,0.75,86.16666666666667,10.0,1018.8333333333334,54.5,12.166666666666666,9.166666666666666,1.0,,,1.0648932130710553,70.6321208443076,,,,,,0.0
2021-07-01 20:40:00,,,,,,,2.7817499999999997,16.9164,49.6151,14.222222222222221,5.222222222222222,214.11111111111111,0.7,86.44444444444444,10.0,1018.8888888888889,53.0,12.11111111111111,9.11111111111111,1.0,,,1.1344696528123597,77.08904511101503,,,,,,0.0
2021-07-01 20:50:00,,,,,,,2.793345,16.799599999999998,49.6038,14.11111111111111,5.111111111111111,211.55555555555554,0.65,86.72222222222223,10.0,1018.9444444444445,51.5,12.055555555555555,9.055555555555555,1.0,,,1.097802983436544,84.29653520314707,,,,,,0.0
2021-07-01 21:00:00,,,,,,,2.73161,16.7192,49.8529,14.0,5.0,209.0,0.6,87.0,10.0,1019.0,50.0,12.0,9.0,1.0,,,1.030156074964394,92.12524150050966,,,,,,0.0
2021-07-01 21:10:00,,,,,,,2.8006699999999998,16.6235,50.1904,13.88888888888889,5.0,208.22222222222223,0.5666666666666667,87.27777777777777,10.0,1019.0,49.833333333333336,11.944444444444445,9.0,1.0,,,1.094707019468822,101.38301051425395,,,,,,0.0
2021-07-01 21:20:00,,,,,,,2.575175,16.6494,50.142199999999995,13.777777777777779,5.0,207.44444444444446,0.5333333333333333,87.55555555555556,10.0,1019.0,49.666666666666664,11.88888888888889,9.0,1.0,,,1.0241361364520203,109.37130033417608,,,,,,0.0
2021-07-01 21:30:00,,,,,,,2.430075,16.7663,50.2793,13.666666666666666,5.0,206.66666666666666,0.5,87.83333333333333,10.0,1019.0,49.5,11.833333333333334,9.0,1.0,,,0.9670860687605405,107.90434656692764,,,,,,0.0
2021-07-01 21:40:00,,,,,,,2.27464,16.7063,50.3934,13.555555555555555,5.0,205.88888888888889,0.4666666666666667,88.11111111111111,10.0,1019.0,49.333333333333336,11.777777777777779,9.0,1.0,,,0.967235097378324,111.51552677154541,,,,,,0.0
2021-07-01 21:50:00,,,,,,,2.246715,16.7125,50.439499999999995,13.444444444444445,5.0,205.11111111111111,0.43333333333333335,88.38888888888889,10.0,1019.0,49.166666666666664,11.722222222222221,9.0,1.0,,,1.010252925475775,110.04744212651659,,,,,,0.0
2021-07-01 22:00:00,,,,,,,2.301845,16.628899999999998,50.433800000000005,13.333333333333334,5.0,204.33333333333334,0.39999999999999997,88.66666666666667,10.0,1019.0,49.0,11.666666666666666,9.0,1.0,,,0.9424250630116731,108.7116621467892,,,,,,0.0
2021-07-01 22:10:00,,,,,,,2.328995,16.622999999999998,50.3406,13.222222222222221,5.0,203.55555555555554,0.36666666666666664,88.94444444444444,10.0,1019.0,48.833333333333336,11.61111111111111,9.0,1.0,,,1.0424456146628842,110.55227345137946,,,,,,0.0
2021-07-01 22:20:00,,,,,,,2.3272500000000003,16.7333,50.444,13.11111111111111,5.0,202.77777777777777,0.3333333333333333,89.22222222222223,10.0,1019.0,48.666666666666664,11.555555555555555,9.0,1.0,,,0.998951504272593,110.8406069715683,,,,,,0.0
2021-07-01 22:30:00,,,,,,,2.339735,16.653,50.541000000000004,13.0,5.0,202.0,0.3,89.5,10.0,1019.0,48.5,11.5,9.0,1.0,,,0.9859363844755006,109.71695152368923,,,,,,0.0
2021-07-01 22:40:00,,,,,,,2.3846350000000003,16.4891,50.6084,12.88888888888889,5.0,201.22222222222223,0.26666666666666666,89.77777777777777,10.0,1019.0,48.333333333333336,11.444444444444445,9.0,1.0,,,1.062556559116827,111.78110278522902,,,,,,0.0
2021-07-01 22:50:00,,,,,,,2.377975,16.4909,50.5354,12.777777777777779,5.0,200.44444444444446,0.23333333333333334,90.05555555555556,10.0,1019.0,48.166666666666664,11.38888888888889,9.0,1.0,,,0.9563996414259328,109.39165398980265,,,,,,0.0
2021-07-01 23:00:00,,,,,,,2.308395,16.4048,50.638999999999996,12.666666666666666,5.0,199.66666666666666,0.19999999999999996,90.33333333333333,10.0,1019.0,48.0,11.333333333333334,9.0,1.0,,,0.9962524449269651,112.32590675073827,,,,,,0.0
2021-07-01 23:10:00,,,,,,,2.392315,16.4079,50.7312,12.555555555555555,5.0,198.88888888888889,0.16666666666666663,90.61111111111111,10.0,1019.0,47.833333333333336,11.277777777777779,9.0,1.0,,,1.0250306543185885,112.2411977401561,,,,,,0.0
2021-07-01 23:20:00,,,,,,,2.4770250000000003,16.5531,50.7392,12.444444444444445,5.0,198.11111111111111,0.1333333333333333,90.88888888888889,10.0,1019.0,47.666666666666664,11.222222222222221,9.0,1.0,,,1.0466635879638504,109.1036087850797,,,,,,0.0
2021-07-01 23:30:00,,,,,,,2.49954,16.3842,50.7303,12.333333333333334,5.0,197.33333333333334,0.09999999999999998,91.16666666666667,10.0,1019.0,47.5,11.166666666666666,9.0,1.0,,,1.0359995265363975,110.42704876204668,,,,,,0.0
2021-07-01 23:40:00,,,,,,,2.7607399999999997,16.2963,50.6846,12.222222222222221,5.0,196.55555555555554,0.06666666666666665,91.44444444444444,10.0,1019.0,47.333333333333336,11.11111111111111,9.0,1.0,,,0.9946625579784145,109.43348133475095,,,,,,0.0
2021-07-01 23:50:00,,,,,,,3.025425,16.2409,50.7921,12.11111111111111,5.0,195.77777777777777,0.033333333333333326,91.72222222222223,10.0,1019.0,47.166666666666664,11.055555555555555,9.0,1.0,,,1.0819913515835833,109.56095602024746,,,,,,0.0
2021-07-02 00:00:00,,,,,,,3.102325,16.1901,50.781600000000005,12.0,5.0,195.0,0.0,92.0,10.0,1019.0,47.0,11.0,9.0,1.0,,,1.1661940146351264,108.32211486212952,,,,,,0.0
2021-07-02 00:10:00,,,,,,,3.192095,16.1721,50.8558,12.0,4.888888888888889,195.33333333333334,0.0,92.05555555555556,10.0,1018.9444444444445,46.888888888888886,10.944444444444445,8.833333333333334,1.0,,,0.599754367006869,140.48246208147813,,,,,,0.0
2021-07-02 00:20:00,,,,,,,3.16122,16.1065,50.9086,12.0,4.777777777777778,195.66666666666666,0.0,92.11111111111111,10.0,1018.8888888888889,46.77777777777778,10.88888888888889,8.666666666666666,1.0,,,0.5642444325537331,150.5522999189129,,,,,,0.0
2021-07-02 00:30:00,,,,,,,3.10446,16.0681,50.819,12.0,4.666666666666667,196.0,0.0,92.16666666666667,10.0,1018.8333333333334,46.666666666666664,10.833333333333334,8.5,1.0,,,0.5024170807744823,146.00714999268956,,,,,,0.0
2021-07-02 00:40:00,,,,,,,2.959875,16.2101,50.9035,12.0,4.555555555555555,196.33333333333334,0.0,92.22222222222223,10.0,1018.7777777777778,46.55555555555556,10.777777777777779,8.333333333333334,1.0,,,0.4402637683086644,135.80821370270294,,,,,,0.0
2021-07-02 00:50:00,,,,,,,3.01879,16.4202,50.7618,12.0,4.444444444444445,196.66666666666666,0.0,92.27777777777777,10.0,1018.7222222222222,46.44444444444444,10.722222222222221,8.166666666666666,1.0,,,0.45045323717307906,123.65796759675452,,,,,,0.0
2021-07-02 01:00:00,,,,,,,2.75883,16.3048,50.3149,12.0,4.333333333333333,197.0,0.0,92.33333333333333,10.0,1018.6666666666666,46.333333333333336,10.666666666666666,8.0,1.0,,,0.39466642370163385,112.55317513697564,,,,,,0.0
2021-07-02 01:10:00,,,,,,,2.868385,16.3599,50.549699999999994,12.0,4.222222222222222,197.33333333333334,0.0,92.38888888888889,10.0,1018.6111111111111,46.22222222222222,10.61111111111111,7.833333333333333,1.0,,,0.41171662090440925,107.44804781251034,,,,,,0.0
2021-07-02 01:20:00,,,,,,,3.0103750000000002,16.3285,50.8009,12.0,4.111111111111111,197.66666666666666,0.0,92.44444444444444,10.0,1018.5555555555555,46.111111111111114,10.555555555555555,7.666666666666666,1.0,,,0.39981220579879767,109.77531439678816,,,,,,0.0
2021-07-02 01:30:00,,,,,,,3.244395,16.107599999999998,50.898399999999995,12.0,4.0,198.0,0.0,92.5,10.0,1018.5,46.0,10.5,7.5,1.0,,,0.43508152234857367,110.07888085747842,,,,,,0.0
2021-07-02 01:40:00,,,,,,,3.17051,15.9188,50.9803,12.0,3.888888888888889,198.33333333333334,0.0,92.55555555555556,10.0,1018.4444444444445,45.888888888888886,10.444444444444445,7.333333333333333,1.0,,,0.44267689021840945,109.18972879700743,,,,,,0.0
2021-07-02 01:50:00,,,,,,,3.2316200000000004,15.6405,51.0107,12.0,3.7777777777777777,198.66666666666666,0.0,92.61111111111111,10.0,1018.3888888888889,45.77777777777778,10.38888888888889,7.166666666666666,1.0,,,0.4712192125433245,108.90522177119712,,,,,,0.0
2021-07-02 02:00:00,,,,,,,3.17155,15.7501,51.083600000000004,12.0,3.666666666666667,199.0,0.0,92.66666666666667,10.0,1018.3333333333334,45.666666666666664,10.333333333333334,7.0,1.0,,,0.42763246947804745,109.31535530456715,,,,,,0.0
2021-07-02 02:10:00,,,,,,,3.06778,15.970500000000001,51.1869,12.0,3.5555555555555554,199.33333333333334,0.0,92.72222222222223,10.0,1018.2777777777778,45.55555555555556,10.277777777777779,6.833333333333333,1.0,,,0.43544113760445746,111.62729886523748,,,,,,0.0
2021-07-02 02:20:00,,,,,,,3.185255,16.0548,51.2112,12.0,3.4444444444444446,199.66666666666666,0.0,92.77777777777777,10.0,1018.2222222222222,45.44444444444444,10.222222222222221,6.666666666666666,1.0,,,0.471727481272261,109.62245863790565,,,,,,0.0
2021-07-02 02:30:00,,,,,,,3.062785,16.0042,51.1794,12.0,3.3333333333333335,200.0,0.0,92.83333333333333,10.0,1018.1666666666666,45.333333333333336,10.166666666666666,6.5,1.0,,,0.44022499686496397,109.52243324495305,,,,,,0.0
2021-07-02 02:40:00,,,,,,,3.10548,15.9376,51.0656,12.0,3.2222222222222223,200.33333333333334,0.0,92.88888888888889,10.0,1018.1111111111111,45.22222222222222,10.11111111111111,6.333333333333333,1.0,,,0.4792823480271687,109.99609323383052,,,,,,0.0
2021-07-02 02:50:00,,,,,,,3.11609,15.894499999999999,51.084500000000006,12.0,3.111111111111111,200.66666666666666,0.0,92.94444444444444,10.0,1018.0555555555555,45.111111111111114,10.055555555555555,6.166666666666666,1.0,,,0.4442548225992648,109.52882079754845,,,,,,0.0
2021-07-02 03:00:00,,,,,,,2.8977150000000003,15.8874,51.072199999999995,12.0,3.0,201.0,0.0,93.0,10.0,1018.0,45.0,10.0,6.0,1.0,,,0.47815352483868256,110.24042974719893,,,,,,0.0
2021-07-02 03:10:00,,,,,,,2.918,15.8075,51.0459,12.055555555555555,3.0,202.55555555555554,0.0,92.83333333333333,10.0,1018.0,44.44444444444444,10.055555555555555,5.944444444444445,1.1666666666666667,,,0.4453459870836324,110.52257748145841,,,,,,0.0
2021-07-02 03:20:00,,,,,,,3.1923454545454546,15.803272727272729,51.177181818181815,12.11111111111111,3.0,204.11111111111111,0.0,92.66666666666667,10.0,1018.0,43.888888888888886,10.11111111111111,5.888888888888889,1.3333333333333335,,,0.46229705384853526,108.95291264269986,,,,,,0.0
2021-07-02 03:30:00,,,,,,,3.126755,15.861799999999999,51.240300000000005,12.166666666666666,3.0,205.66666666666666,0.0,92.5,10.0,1018.0,43.333333333333336,10.166666666666666,5.833333333333333,1.5,,,0.42832029927753457,111.34202462815969,,,,,,0.0
2021-07-02 03:40:00,,,,,,,3.140945,15.8353,51.259899999999995,12.222222222222221,3.0,207.22222222222223,0.0,92.33333333333333,10.0,1018.0,42.77777777777778,10.222222222222221,5.777777777777778,1.6666666666666667,,,0.446924211302046,109.83498349874033,,,,,,0.0
2021-07-02 03:50:00,,,,,,,3.26413,15.8666,51.2087,12.277777777777779,3.0,208.77777777777777,0.0,92.16666666666667,10.0,1018.0,42.22222222222222,10.277777777777779,5.722222222222222,1.8333333333333335,,,0.39903307585729714,108.82056444351284,,,,,,0.0
2021-07-02 04:00:00,,,,,,,3.027965,15.7727,51.2167,12.333333333333334,3.0,210.33333333333334,0.0,92.0,10.0,1018.0,41.666666666666664,10.333333333333334,5.666666666666667,2.0,,,0.42485826174628594,109.49908223039013,,,,,,0.0
2021-07-02 04:10:00,,,,,,,3.14145,15.8356,51.2976,12.38888888888889,3.0,211.88888888888889,0.0,91.83333333333333,10.0,1018.0,41.111111111111114,10.38888888888889,5.611111111111111,2.166666666666667,,,0.3960637349736387,108.73637769063313,,,,,,0.0
2021-07-02 04:20:00,,,,,,,3.089055,15.9078,51.32430000000001,12.444444444444445,3.0,213.44444444444446,0.0,91.66666666666667,10.0,1018.0,40.55555555555556,10.444444444444445,5.555555555555555,2.3333333333333335,,,0.43625945553562395,111.50669230617373,,,,,,0.0
2021-07-02 04:30:00,,,,,,,3.15544,16.0816,51.3082,12.5,3.0,215.0,0.0,91.5,10.0,1018.0,40.0,10.5,5.5,2.5,,,0.418560566294328,110.49547824708756,,,,,,0.0
2021-07-02 04:40:00,,,,,,,3.420995,16.1111,51.1882,12.555555555555555,3.0,216.55555555555554,0.0,91.33333333333333,10.0,1018.0,39.44444444444444,10.555555555555555,5.444444444444445,2.666666666666667,,,0.41794813810684583,110.39584038448872,,,,,,0.0
2021-07-02 04:50:00,,,,,,,3.45061,16.1172,51.184000000000005,12.61111111111111,3.0,218.11111111111111,0.0,91.16666666666667,10.0,1018.0,38.888888888888886,10.61111111111111,5.388888888888889,2.8333333333333335,,,0.41440413833843115,111.11012740787139,,,,,,0.0
2021-07-02 05:00:00,,,,,,,3.384895,16.2223,51.1192,12.666666666666666,3.0,219.66666666666666,0.0,91.0,10.0,1018.0,38.333333333333336,10.666666666666666,5.333333333333333,3.0,,,0.4099119944373767,110.80177817953509,,,,,,0.0
2021-07-02 05:10:00,,,,,,,3.45095,16.5433,50.71,12.722222222222221,3.0,221.22222222222223,0.0,90.83333333333333,10.0,1018.0,37.77777777777778,10.722222222222221,5.277777777777778,3.166666666666667,,,0.4276309586164809,112.83629086144227,,,,,,0.0
2021-07-02 05:20:00,,,,,,,3.53419,16.7729,50.837,12.777777777777779,3.0,222.77777777777777,0.0,90.66666666666667,10.0,1018.0,37.22222222222222,10.777777777777779,5.222222222222222,3.3333333333333335,,,0.45749314740468555,113.89868729758398,,,,,,0.0
2021-07-02 05:30:00,,,,,,,3.5159999999999996,16.8799,50.8484,12.833333333333334,3.0,224.33333333333334,0.0,90.5,10.0,1018.0,36.66666666666667,10.833333333333334,5.166666666666667,3.5,,,0.49744145322401645,127.13351723277637,,,,,,0.0
2021-07-02 05:40:00,,,,,,,3.4308750000000003,16.887700000000002,50.7211,12.88888888888889,3.0,225.88888888888889,0.0,90.33333333333333,10.0,1018.0,36.111111111111114,10.88888888888889,5.111111111111111,3.666666666666667,,,0.52723904995595,229.82413465726177,,,,,,0.0
2021-07-02 05:50:00,,,,,,,3.4338749999999996,17.0073,50.6915,12.944444444444445,3.0,227.44444444444446,0.0,90.16666666666667,10.0,1018.0,35.55555555555556,10.944444444444445,5.055555555555555,3.8333333333333335,,,0.5098365241844774,215.26439435969638,,,,,,0.0
2021-07-02 06:00:00,,,,,,,3.40299,17.536099999999998,50.6481,13.0,3.0,229.0,0.0,90.0,10.0,1018.0,35.0,11.0,5.0,4.0,,,0.5032953092169626,193.6360170651021,,,,,,0.0
2021-07-02 06:10:00,,,,,,,3.41892,17.928800000000003,50.4503,13.166666666666666,3.2777777777777777,231.05555555555554,0.005555555555555556,89.11111111111111,9.944444444444445,1018.0,36.333333333333336,11.0,5.222222222222222,4.055555555555555,,,0.4826424034583871,183.13019759355967,,,,,,0.0
2021-07-02 06:20:00,,,,,,,3.4886049999999997,18.040799999999997,49.9347,13.333333333333334,3.5555555555555554,233.11111111111111,0.011111111111111112,88.22222222222223,9.88888888888889,1018.0,37.666666666666664,11.0,5.444444444444445,4.111111111111111,,,0.520578161928445,168.2235171120854,,,,,,0.0
2021-07-02 06:30:00,,,,,,,3.27293,17.752100000000002,49.622699999999995,13.5,3.833333333333333,235.16666666666666,0.01666666666666667,87.33333333333333,9.833333333333334,1018.0,39.0,11.0,5.666666666666667,4.166666666666667,,,0.5096669662183961,205.78895316431075,,,,,,0.0
2021-07-02 06:40:00,,,,,,,3.45461,17.8758,49.7851,13.666666666666666,4.111111111111111,237.22222222222223,0.022222222222222223,86.44444444444444,9.777777777777779,1018.0,40.333333333333336,11.0,5.888888888888889,4.222222222222222,,,0.6589986179390196,171.79942024015438,,,,,,0.0
2021-07-02 06:50:00,,,,,,,3.318395,18.2018,49.842,13.833333333333334,4.388888888888889,239.27777777777777,0.02777777777777778,85.55555555555556,9.722222222222221,1018.0,41.666666666666664,11.0,6.111111111111111,4.277777777777778,,,0.7111323884457855,142.76059390957073,,,,,,0.0
2021-07-02 07:00:00,,,,,,,3.6607999999999996,18.8022,49.847300000000004,14.0,4.666666666666666,241.33333333333334,0.03333333333333334,84.66666666666667,9.666666666666666,1018.0,43.0,11.0,6.333333333333333,4.333333333333333,,,0.6961534556822252,118.50788057855293,,,,,,0.0
2021-07-02 07:10:00,,,,,,,3.51061,18.8429,49.4048,14.166666666666666,4.944444444444445,243.38888888888889,0.038888888888888896,83.77777777777777,9.61111111111111,1018.0,44.333333333333336,11.0,6.555555555555555,4.388888888888889,,,0.71668793292874,134.03806823471845,,,,,,0.0
2021-07-02 07:20:00,,,,,,,3.56894,19.1191,48.8597,14.333333333333334,5.222222222222221,245.44444444444446,0.044444444444444446,82.88888888888889,9.555555555555555,1018.0,45.66666666666667,11.0,6.777777777777778,4.444444444444445,,,0.6046664389193395,123.73617924555546,,,,,,0.0
2021-07-02 07:30:00,,,,,,,3.9991,20.9446,49.195,14.5,5.5,247.5,0.05,82.0,9.5,1018.0,47.0,11.0,7.0,4.5,,,0.6367462667999632,108.89701871106854,,,,,,0.0
2021-07-02 07:40:00,,,,,,,3.93975,22.3637,47.5163,14.666666666666666,5.777777777777778,249.55555555555554,0.05555555555555556,81.11111111111111,9.444444444444445,1018.0,48.333333333333336,11.0,7.222222222222222,4.555555555555555,,,0.6643761596858164,125.05221617466987,,,,,,0.0
2021-07-02 07:50:00,,,,,,,3.8891199999999997,21.6976,45.674099999999996,14.833333333333334,6.055555555555555,251.61111111111111,0.061111111111111116,80.22222222222223,9.38888888888889,1018.0,49.66666666666667,11.0,7.444444444444445,4.611111111111111,,,0.6159474304158472,133.31166969191557,,,,,,0.0
2021-07-02 08:00:00,,,,,,,4.0483649999999995,22.030099999999997,45.7861,15.0,6.333333333333333,253.66666666666666,0.06666666666666668,79.33333333333333,9.333333333333334,1018.0,51.0,11.0,7.666666666666666,4.666666666666667,,,0.6598215282897828,101.52543789771991,,,,,,0.0
2021-07-02 08:10:00,,,,,,,4.165615,23.326,45.1781,15.166666666666668,6.611111111111111,255.72222222222223,0.07222222222222223,78.44444444444444,9.277777777777779,1018.0,52.333333333333336,11.0,7.888888888888889,4.722222222222222,,,0.6945976315632378,107.07917119688906,,,,,,0.0
2021-07-02 08:20:00,,,,,,,4.07774,24.567500000000003,44.2688,15.333333333333334,6.888888888888888,257.77777777777777,0.07777777777777779,77.55555555555556,9.222222222222221,1018.0,53.66666666666667,11.0,8.11111111111111,4.777777777777778,,,0.7368257552637892,100.6003987901763,,,,,,0.0
2021-07-02 08:30:00,,,,,,,4.274755,25.4694,42.6282,15.5,7.166666666666666,259.8333333333333,0.08333333333333334,76.66666666666667,9.166666666666666,1018.0,55.0,11.0,8.333333333333332,4.833333333333333,,,0.7821407082693724,102.73122657905189,,,,,,0.0
2021-07-02 08:40:00,,,,,,,4.51776,26.785199999999996,41.4279,15.666666666666668,7.444444444444444,261.8888888888889,0.08888888888888889,75.77777777777777,9.11111111111111,1018.0,56.333333333333336,11.0,8.555555555555555,4.888888888888889,,,0.9301115731398264,97.64925582885742,,,,,,0.0
2021-07-02 08:50:00,,,,,,,4.56678,26.9437,40.8241,15.833333333333334,7.722222222222221,263.94444444444446,0.09444444444444446,74.88888888888889,9.055555555555555,1018.0,57.66666666666667,11.0,8.777777777777779,4.944444444444445,,,1.1906946744875047,96.58197886774096,,,,,,0.0
2021-07-02 09:00:00,,,,,,,4.801595,27.7206,40.429,16.0,8.0,266.0,0.1,74.0,9.0,1018.0,59.0,11.0,9.0,5.0,,,1.1856545351252044,119.01222657176734,,,,,,0.0
2021-07-02 09:10:00,,,,,,,5.92641,25.6182,40.9587,16.166666666666668,8.166666666666666,266.8333333333333,0.1,72.83333333333333,9.055555555555555,1017.9444444444445,60.22222222222222,10.944444444444445,9.222222222222221,4.944444444444445,,,1.1048161404668275,163.95390579697775,,,,,,0.0
2021-07-02 09:20:00,,,,,,,4.749785,26.384800000000002,42.9392,16.333333333333332,8.333333333333334,267.6666666666667,0.1,71.66666666666667,9.11111111111111,1017.8888888888889,61.44444444444444,10.88888888888889,9.444444444444445,4.888888888888889,,,1.2390189006049082,141.74454989136947,,,,,,0.0
2021-07-02 09:30:00,,,,,,,4.7207799999999995,27.3473,44.6428,16.5,8.5,268.5,0.1,70.5,9.166666666666666,1017.8333333333334,62.666666666666664,10.833333333333334,9.666666666666666,4.833333333333333,,,1.2776819818841536,124.7492831910128,,,,,,0.0
2021-07-02 09:40:00,,,,,,,6.030735,26.9343,45.58579999999999,16.666666666666668,8.666666666666666,269.3333333333333,0.1,69.33333333333333,9.222222222222221,1017.7777777777778,63.888888888888886,10.777777777777779,9.88888888888889,4.777777777777778,,,1.1713865629714086,168.49306177990584,,,,,,0.0
2021-07-02 09:50:00,,,,,,,6.479645,26.949099999999998,46.064099999999996,16.833333333333332,8.833333333333334,270.1666666666667,0.1,68.16666666666667,9.277777777777779,1017.7222222222222,65.11111111111111,10.722222222222221,10.11111111111111,4.722222222222222,,,1.264599768322403,189.5168859971041,,,,,,0.0
2021-07-02 10:00:00,,,,,,,4.997445,27.0459,46.3478,17.0,9.0,271.0,0.1,67.0,9.333333333333334,1017.6666666666666,66.33333333333333,10.666666666666666,10.333333333333334,4.666666666666667,,,1.3365816110978692,175.6285426899538,,,,,,0.0
2021-07-02 10:10:00,,,,,,,4.716195,26.7443,46.4366,17.166666666666668,9.166666666666666,271.8333333333333,0.1,65.83333333333333,9.38888888888889,1017.6111111111111,67.55555555555556,10.61111111111111,10.555555555555555,4.611111111111111,,,1.5322628478478577,217.12424717272742,,,,,,0.0
2021-07-02 10:20:00,,,,,,,4.809105000000001,27.1582,46.5108,17.333333333333332,9.333333333333334,272.6666666666667,0.1,64.66666666666667,9.444444444444445,1017.5555555555555,68.77777777777777,10.555555555555555,10.777777777777779,4.555555555555555,,,1.4143608603723306,213.49351132753878,,,,,,0.0
2021-07-02 10:30:00,,,,,,,5.380145000000001,27.3094,46.4737,17.5,9.5,273.5,0.1,63.5,9.5,1017.5,70.0,10.5,11.0,4.5,,,1.6263620653192876,174.0590089011327,,,,,,0.0
2021-07-02 10:40:00,,,,,,,4.813205,27.2255,46.4024,17.666666666666668,9.666666666666666,274.3333333333333,0.1,62.333333333333336,9.555555555555555,1017.4444444444445,71.22222222222223,10.444444444444445,11.222222222222221,4.444444444444445,,,1.8954285033914329,143.28817562857589,,,,,,0.0
2021-07-02 10:50:00,,,,,,,4.08183,27.5084,46.3327,17.833333333333332,9.833333333333334,275.1666666666667,0.1,61.166666666666664,9.61111111111111,1017.3888888888889,72.44444444444444,10.38888888888889,11.444444444444445,4.388888888888889,,,2.06404078093289,110.72140474071611,,,,,,0.0
2021-07-02 11:00:00,,,,,,,3.8482849999999997,27.879,46.236000000000004,18.0,10.0,276.0,0.1,60.0,9.666666666666666,1017.3333333333334,73.66666666666667,10.333333333333334,11.666666666666666,4.333333333333333,,,2.3979711893352413,97.61124951723606,,,,,,0.0
2021-07-02 11:10:00,,,,,,,4.163295,26.7121,46.0598,18.166666666666668,10.166666666666668,276.8333333333333,0.1,58.833333333333336,9.722222222222221,1017.2777777777778,74.88888888888889,10.277777777777779,11.88888888888889,4.277777777777778,,,2.224505097600026,99.64155654368427,,,,,,0.0
2021-07-02 11:20:00,,,,,,,3.75081,26.688,45.925,18.333333333333332,10.333333333333334,277.6666666666667,0.1,57.66666666666667,9.777777777777779,1017.2222222222222,76.11111111111111,10.222222222222221,12.11111111111111,4.222222222222222,,,2.2293586500485736,106.9348351488275,,,,,,0.0
2021-07-02 11:30:00,,,,,,,3.5403000000000002,27.37533333333333,45.78011111111111,18.5,10.5,278.5,0.1,56.5,9.833333333333334,1017.1666666666666,77.33333333333334,10.166666666666666,12.333333333333332,4.166666666666667,,,2.4314832248458758,96.50265116330594,,,,,,0.0
2021-07-02 11:40:00,,,,,,,3.3616750000000004,27.1358,45.841899999999995,18.666666666666668,10.666666666666668,279.3333333333333,0.1,55.33333333333333,9.88888888888889,1017.1111111111111,78.55555555555556,10.11111111111111,12.555555555555555,4.111111111111111,,,2.850042576170237,81.2768727745444,,,,,,0.0
2021-07-02 11:50:00,,,,,,,3.2369550000000005,27.364600000000003,45.7945,18.833333333333332,10.833333333333334,280.1666666666667,0.1,54.16666666666667,9.944444444444445,1017.0555555555555,79.77777777777777,10.055555555555555,12.777777777777779,4.055555555555555,,,2.865597245740352,73.54731821480445,,,,,,0.0
2021-07-02 12:00:00,,,,,,,3.13198,26.658799999999996,45.6736,19.0,11.0,281.0,0.1,53.0,10.0,1017.0,81.0,10.0,13.0,4.0,,,2.609931272470345,128.67845987718658,,,,,,76.0
2021-07-02 12:10:00,,,,,,,2.947325,27.0414,45.5453,19.11111111111111,11.0,281.5,0.09444444444444446,52.611111111111114,10.0,1016.9444444444445,78.44444444444444,9.944444444444445,13.0,4.055555555555555,,,2.110577516596196,222.01072624680688,,,,,,0.0
2021-07-02 12:20:00,,,,,,,3.08677,26.181099999999997,45.650099999999995,19.22222222222222,11.0,282.0,0.08888888888888889,52.22222222222222,10.0,1016.8888888888889,75.88888888888889,9.88888888888889,13.0,4.111111111111111,,,1.7832071240641976,181.74484894660907,,,,,,0.0
2021-07-02 12:30:00,,,,,,,3.7604599999999997,26.1358,45.7783,19.333333333333332,11.0,282.5,0.08333333333333334,51.833333333333336,10.0,1016.8333333333334,73.33333333333333,9.833333333333334,13.0,4.166666666666667,,,1.6324366805344652,123.26269509611829,,,,,,0.0
2021-07-02 12:40:00,,,,,,,6.4874600000000004,26.341199999999997,45.870400000000004,19.444444444444443,11.0,283.0,0.07777777777777778,51.44444444444444,10.0,1016.7777777777778,70.77777777777777,9.777777777777779,13.0,4.222222222222222,,,1.2905220016668744,88.94856801286255,,,,,,0.0
2021-07-02 12:50:00,,,,,,,3.0484750000000003,25.901600000000002,45.8683,19.555555555555557,11.0,283.5,0.07222222222222223,51.05555555555556,10.0,1016.7222222222222,68.22222222222223,9.722222222222221,13.0,4.277777777777778,,,1.0490368930835507,72.39772298047771,,,,,,0.0
2021-07-02 13:00:00,,,,,,,3.0967631578947366,26.361315789473686,45.87957894736842,19.666666666666668,11.0,284.0,0.06666666666666667,50.666666666666664,10.0,1016.6666666666666,65.66666666666667,9.666666666666666,13.0,4.333333333333333,,,0.9802541330322034,97.99273611510542,,,,,,0.0
2021-07-02 13:10:00,,,,,,,3.0148699999999997,25.973599999999998,45.8471,19.77777777777778,11.0,284.5,0.06111111111111111,50.27777777777778,10.0,1016.6111111111111,63.111111111111114,9.61111111111111,13.0,4.388888888888889,,,1.1297016671434634,86.54826336639749,,,,,,0.0
2021-07-02 13:20:00,,,,,,,2.98784,26.0613,45.8307,19.88888888888889,11.0,285.0,0.05555555555555556,49.888888888888886,10.0,1016.5555555555555,60.55555555555556,9.555555555555555,13.0,4.444444444444445,,,1.2237245759468967,74.21592930939238,,,,,,0.0
2021-07-02 13:30:00,,,,,,,2.880825,26.2785,45.8286,20.0,11.0,285.5,0.05,49.5,10.0,1016.5,58.0,9.5,13.0,4.5,,,1.2587449692652724,69.8375545260327,,,,,,0.0
2021-07-02 13:40:00,,,,,,,2.94541,25.874200000000002,45.7791,20.11111111111111,11.0,286.0,0.044444444444444446,49.111111111111114,10.0,1016.4444444444445,55.44444444444444,9.444444444444445,13.0,4.555555555555555,,,1.1525400010610032,73.99441477673201,,,,,,0.0
2021-07-02 13:50:00,,,,,,,2.88049,25.7646,45.7884,20.22222222222222,11.0,286.5,0.03888888888888889,48.72222222222222,10.0,1016.3888888888889,52.888888888888886,9.38888888888889,13.0,4.611111111111111,,,1.216334138142187,80.78838316233144,,,,,,0.0
2021-07-02 14:00:00,,,,,,,2.89728,26.2871,45.8174,20.333333333333332,11.0,287.0,0.033333333333333326,48.333333333333336,10.0,1016.3333333333334,50.33333333333333,9.333333333333334,13.0,4.666666666666667,,,1.0998339267639117,93.98191011590472,,,,,,0.0
2021-07-02 14:10:00,,,,,,,2.85991,26.1108,45.6628,20.444444444444443,11.0,287.5,0.027777777777777776,47.94444444444444,10.0,1016.2777777777778,47.77777777777778,9.277777777777779,13.0,4.722222222222222,,,0.9966625315422393,109.56696942496436,,,,,,0.0
2021-07-02 14:20:00,,,,,,,2.95625,26.068599999999996,45.6609,20.555555555555557,11.0,288.0,0.022222222222222213,47.55555555555556,10.0,1016.2222222222222,45.22222222222222,9.222222222222221,13.0,4.777777777777778,,,1.0501587843659235,105.7490252776065,,,,,,0.0
2021-07-02 14:30:00,,,,,,,2.7793,26.111,45.6332,20.666666666666668,11.0,288.5,0.016666666666666663,47.166666666666664,10.0,1016.1666666666666,42.666666666666664,9.166666666666666,13.0,4.833333333333333,,,0.985763656714205,106.88371411878511,,,,,,0.0
2021-07-02 14:40:00,,,,,,,3.672655,26.0248,45.6377,20.77777777777778,11.0,289.0,0.011111111111111113,46.77777777777778,10.0,1016.1111111111111,40.111111111111114,9.11111111111111,13.0,4.888888888888889,,,0.9733507633259741,122.2784551331687,,,,,,0.0
2021-07-02 14:50:00,,,,,,,3.362965,25.9104,45.6471,20.88888888888889,11.0,289.5,0.00555555555555555,46.388888888888886,10.0,1016.0555555555555,37.55555555555556,9.055555555555555,13.0,4.944444444444445,,,1.0271329503897895,121.2002764407659,,,,,,0.0
2021-07-02 15:00:00,,,,,,,3.36864,26.096899999999998,45.6412,21.0,11.0,290.0,0.0,46.0,10.0,1016.0,35.0,9.0,13.0,5.0,,,1.0002796702768844,107.52074555758028,,,,,,0.0
2021-07-02 15:10:00,,,,,,,3.197635,25.8659,45.5873,20.88888888888889,10.722222222222221,290.0,0.0,47.0,10.0,1016.0,33.611111111111114,9.166666666666666,12.722222222222221,4.777777777777778,,,1.0109057750792825,101.77441397758527,,,,,,0.0
2021-07-02 15:20:00,,,,,,,3.2545349999999997,25.7557,45.5673,20.77777777777778,10.444444444444445,290.0,0.0,48.0,10.0,1016.0,32.22222222222222,9.333333333333334,12.444444444444445,4.555555555555555,,,0.9827129437795467,101.9055557003129,,,,,,0.0
2021-07-02 15:30:00,,,,,,,3.2928550000000003,25.7541,45.571999999999996,20.666666666666668,10.166666666666666,290.0,0.0,49.0,10.0,1016.0,30.833333333333336,9.5,12.166666666666666,4.333333333333333,,,1.006520000569901,101.84706215745311,,,,,,0.0
2021-07-02 15:40:00,,,,,,,3.28825,25.857100000000003,45.5614,20.555555555555557,9.88888888888889,290.0,0.0,50.0,10.0,1016.0,29.444444444444443,9.666666666666666,11.88888888888889,4.111111111111111,,,0.9319382827733197,107.56159619369075,,,,,,0.0
2021-07-02 15:50:00,,,,,,,3.4573650000000002,25.9291,45.5435,20.444444444444443,9.61111111111111,290.0,0.0,51.0,10.0,1016.0,28.055555555555557,9.833333333333334,11.61111111111111,3.888888888888889,,,0.9817858247231628,110.04703499745514,,,,,,0.0
2021-07-02 16:00:00,,,,,,,3.44902,25.599700000000002,45.5021,20.333333333333332,9.333333333333334,290.0,0.0,52.0,10.0,1016.0,26.666666666666668,10.0,11.333333333333334,3.666666666666667,,,0.9877441935064428,110.14722903364796,,,,,,0.0
2021-07-02 16:10:00,,,,,,,3.2780549999999997,25.4006,45.4191,20.22222222222222,9.055555555555555,290.0,0.0,53.0,10.0,1016.0,25.27777777777778,10.166666666666666,11.055555555555555,3.4444444444444446,,,1.060378283248783,109.64631144184177,,,,,,0.0
2021-07-02 16:20:00,,,,,,,3.127475,25.6027,45.4818,20.11111111111111,8.777777777777779,290.0,0.0,54.0,10.0,1016.0,23.88888888888889,10.333333333333334,10.777777777777779,3.2222222222222223,,,0.9895270494788381,110.7131866564993,,,,,,0.0
2021-07-02 16:30:00,,,,,,,3.2720550000000004,25.4614,45.4665,20.0,8.5,290.0,0.0,55.0,10.0,1016.0,22.5,10.5,10.5,3.0,,,0.9719614961473955,104.03101958000055,,,,,,0.0
2021-07-02 16:40:00,,,,,,,3.578635,25.3745,45.4736,19.88888888888889,8.222222222222221,290.0,0.0,56.0,10.0,1016.0,21.111111111111114,10.666666666666666,10.222222222222221,2.7777777777777777,,,0.9996423062901039,107.63971007718878,,,,,,0.0
2021-07-02 16:50:00,,,,,,,3.23101,25.2264,45.4737,19.77777777777778,7.944444444444445,290.0,0.0,57.0,10.0,1016.0,19.72222222222222,10.833333333333334,9.944444444444445,2.555555555555556,,,1.0816588618627374,109.5639547695009,,,,,,0.0
2021-07-02 17:00:00,,,,,,,2.859665,25.419400000000003,45.482,19.666666666666668,7.666666666666667,290.0,0.0,58.0,10.0,1016.0,18.333333333333336,11.0,9.666666666666668,2.3333333333333335,,,0.9359620400774951,109.20089346438479,,,,,,0.0
2021-07-02 17:10:00,,,,,,,2.780555,25.3113,45.472300000000004,19.555555555555557,7.388888888888889,290.0,0.0,59.0,10.0,1016.0,16.944444444444446,11.166666666666668,9.38888888888889,2.111111111111111,,,0.9288621949122451,107.79259364564541,,,,,,0.0
2021-07-02 17:20:00,,,,,,,2.47796,25.0079,45.4675,19.444444444444443,7.111111111111112,290.0,0.0,60.0,10.0,1016.0,15.555555555555557,11.333333333333334,9.11111111111111,1.8888888888888888,,,0.8899908445396665,104.05053749213785,,,,,,0.0
2021-07-02 17:30:00,,,,,,,2.35417,24.6252,45.5001,19.333333333333332,6.833333333333334,290.0,0.0,61.0,10.0,1016.0,14.166666666666668,11.5,8.833333333333334,1.666666666666667,,,0.8240710840226904,104.84250240412136,,,,,,0.0
2021-07-02 17:40:00,,,,,,,2.34137,24.4209,45.5627,19.22222222222222,6.555555555555556,290.0,0.0,62.0,10.0,1016.0,12.777777777777779,11.666666666666668,8.555555555555557,1.4444444444444446,,,0.7770898755256739,107.15483710359044,,,,,,0.0
2021-07-02 17:50:00,,,,,,,2.318325,24.0522,45.6559,19.11111111111111,6.277777777777779,290.0,0.0,63.0,10.0,1016.0,11.38888888888889,11.833333333333334,8.277777777777779,1.2222222222222223,,,0.7304186069999037,105.76762606044274,,,,,,0.0
2021-07-02 18:00:00,,,,,,,2.44744,23.6,45.7933,19.0,6.0,290.0,0.0,64.0,10.0,1016.0,10.0,12.0,8.0,1.0,,,0.7445318623013415,103.13749770600916,,,,,,0.0
2021-07-02 18:10:00,,,,,,,2.7419350000000002,22.9537,45.764300000000006,18.88888888888889,5.888888888888889,285.5,0.0,64.88888888888889,10.0,1016.0555555555555,10.11111111111111,12.0,8.055555555555555,1.0,,,0.7871032820700925,112.51540320681985,,,,,,0.0
2021-07-02 18:20:00,,,,,,,2.474305,22.5639,45.7008,18.77777777777778,5.777777777777778,281.0,0.0,65.77777777777777,10.0,1016.1111111111111,10.222222222222221,12.0,8.11111111111111,1.0,,,0.732105317306889,114.41760647358868,,,,,,0.0
2021-07-02 18:30:00,,,,,,,2.548265,22.465899999999998,45.7582,18.666666666666668,5.666666666666667,276.5,0.0,66.66666666666667,10.0,1016.1666666666666,10.333333333333334,12.0,8.166666666666666,1.0,,,0.7011729439604754,111.03168950851355,,,,,,0.0
2021-07-02 18:40:00,,,,,,,2.589875,22.069300000000002,45.7986,18.555555555555557,5.555555555555555,272.0,0.0,67.55555555555556,10.0,1016.2222222222222,10.444444444444445,12.0,8.222222222222221,1.0,,,0.7619871318963287,109.95151500788113,,,,,,0.0
2021-07-02 18:50:00,,,,,,,2.754765,21.7195,45.8956,18.444444444444443,5.444444444444445,267.5,0.0,68.44444444444444,10.0,1016.2777777777778,10.555555555555555,12.0,8.277777777777779,1.0,,,0.7119151579188762,112.6396273637761,,,,,,0.0
2021-07-02 19:00:00,,,,,,,2.611015,21.2608,46.0027,18.333333333333332,5.333333333333333,263.0,0.0,69.33333333333333,10.0,1016.3333333333334,10.666666666666666,12.0,8.333333333333334,1.0,,,0.7268402876641791,107.85187728450796,,,,,,0.0
2021-07-02 19:10:00,,,,,,,2.61614,20.6966,46.1274,18.22222222222222,5.222222222222222,258.5,0.0,70.22222222222223,10.0,1016.3888888888889,10.777777777777779,12.0,8.38888888888889,1.0,,,0.6701206189629721,111.13407234730694,,,,,,0.0
2021-07-02 19:20:00,,,,,,,2.5196899999999998,20.009300000000003,46.2774,18.11111111111111,5.111111111111111,254.0,0.0,71.11111111111111,10.0,1016.4444444444445,10.88888888888889,12.0,8.444444444444445,1.0,,,0.6879127507728372,110.50162482353252,,,,,,0.0
2021-07-02 19:30:00,,,,,,,2.78753,19.8232,46.4983,18.0,5.0,249.5,0.0,72.0,10.0,1016.5,11.0,12.0,8.5,1.0,,,0.7141844116126077,112.55636185856187,,,,,,0.0
2021-07-02 19:40:00,,,,,,,2.882235,19.5265,46.6844,17.88888888888889,4.888888888888889,245.0,0.0,72.88888888888889,10.0,1016.5555555555555,11.11111111111111,12.0,8.555555555555555,1.0,,,0.7710125994177188,116.23092928719386,,,,,,0.0
2021-07-02 19:50:00,,,,,,,2.794005,19.2482,46.804199999999994,17.77777777777778,4.777777777777778,240.5,0.0,73.77777777777777,10.0,1016.6111111111111,11.222222222222221,12.0,8.61111111111111,1.0,,,0.7901729427496929,112.76523285106077,,,,,,0.0
2021-07-02 20:00:00,,,,,,,2.672775,18.881800000000002,46.904399999999995,17.666666666666668,4.666666666666667,236.0,0.0,74.66666666666667,10.0,1016.6666666666666,11.333333333333334,12.0,8.666666666666666,1.0,,,0.7967443780146413,107.27840753113483,,,,,,0.0
2021-07-02 20:10:00,,,,,,,2.77088,18.7304,47.0016,17.555555555555557,4.555555555555555,231.5,0.0,75.55555555555556,10.0,1016.7222222222222,11.444444444444445,12.0,8.722222222222221,1.0,,,1.2271555322273975,79.47484430323887,,,,,,0.0
2021-07-02 20:20:00,,,,,,,2.820285,18.7875,47.1032,17.444444444444443,4.444444444444445,227.0,0.0,76.44444444444444,10.0,1016.7777777777778,11.555555555555555,12.0,8.777777777777779,1.0,,,1.4235338980363588,75.5774801566776,,,,,,0.0
2021-07-02 20:30:00,,,,,,,2.8371950000000004,18.5934,47.1713,17.333333333333332,4.333333333333334,222.5,0.0,77.33333333333333,10.0,1016.8333333333334,11.666666666666666,12.0,8.833333333333334,1.0,,,1.384384033846653,83.0943324695738,,,,,,0.0
2021-07-02 20:40:00,,,,,,,3.2821599999999997,18.5192,47.2276,17.22222222222222,4.222222222222222,218.0,0.0,78.22222222222223,10.0,1016.8888888888889,11.777777777777779,12.0,8.88888888888889,1.0,,,1.4851068620425834,94.22831763488425,,,,,,0.0
2021-07-02 20:50:00,,,,,,,3.51915,18.3367,47.2539,17.11111111111111,4.111111111111111,213.5,0.0,79.11111111111111,10.0,1016.9444444444445,11.88888888888889,12.0,8.944444444444445,1.0,,,1.5809170397627825,106.4136730142367,,,,,,0.0
2021-07-02 21:00:00,,,,,,,3.753125,18.487099999999998,47.3349,17.0,4.0,209.0,0.0,80.0,10.0,1017.0,12.0,12.0,9.0,1.0,,,1.7652029972493986,114.34647505787134,,,,,,0.0
2021-07-02 21:10:00,,,,,,,3.8164749999999996,18.75,47.3844,16.833333333333332,4.055555555555555,205.05555555555554,0.0,80.27777777777777,10.0,1017.0555555555555,11.777777777777779,11.944444444444445,9.166666666666666,1.0,,,1.757501834758931,111.08985091990671,,,,,,0.0
2021-07-02 21:20:00,,,,,,,3.6244590909090912,18.853636363636365,47.35290909090909,16.666666666666668,4.111111111111111,201.11111111111111,0.0,80.55555555555556,10.0,1017.1111111111111,11.555555555555555,11.88888888888889,9.333333333333334,1.0,,,1.7022461148641876,110.4292292175724,,,,,,0.0
2021-07-02 21:30:00,,,,,,,3.7828600000000003,18.1786,47.3331,16.5,4.166666666666667,197.16666666666666,0.0,80.83333333333333,10.0,1017.1666666666666,11.333333333333334,11.833333333333334,9.5,1.0,,,1.7956697748003705,107.69740556425968,,,,,,0.0
2021-07-02 21:40:00,,,,,,,3.7275599999999995,18.0003,47.3986,16.333333333333332,4.222222222222222,193.22222222222223,0.0,81.11111111111111,10.0,1017.2222222222222,11.11111111111111,11.777777777777779,9.666666666666666,1.0,,,1.7170045973284769,108.54181216870325,,,,,,0.0
2021-07-02 21:50:00,,,,,,,3.82786,17.7696,47.4686,16.166666666666668,4.277777777777778,189.27777777777777,0.0,81.38888888888889,10.0,1017.2777777777778,10.88888888888889,11.722222222222221,9.833333333333334,1.0,,,1.8963214386418716,110.39751496848415,,,,,,0.0
2021-07-02 22:00:00,,,,,,,3.9013649999999997,17.7087,47.5501,16.0,4.333333333333333,185.33333333333334,0.0,81.66666666666667,10.0,1017.3333333333334,10.666666666666666,11.666666666666666,10.0,1.0,,,1.8033727292085096,109.66859900910977,,,,,,0.0
2021-07-02 22:10:00,,,,,,,3.95098,17.7073,47.6109,15.833333333333334,4.388888888888889,181.38888888888889,0.0,81.94444444444444,10.0,1017.3888888888889,10.444444444444445,11.61111111111111,10.166666666666666,1.0,,,1.782468279677596,111.7409790000269,,,,,,0.0
2021-07-02 22:20:00,,,,,,,4.05972,17.5536,47.6563,15.666666666666666,4.444444444444445,177.44444444444446,0.0,82.22222222222223,10.0,1017.4444444444445,10.222222222222221,11.555555555555555,10.333333333333334,1.0,,,1.9385662215409305,109.31811710443874,,,,,,0.0
2021-07-02 22:30:00,,,,,,,4.3131949999999994,17.917099999999998,47.6743,15.5,4.5,173.5,0.0,82.5,10.0,1017.5,10.0,11.5,10.5,1.0,,,1.9593755299290696,109.90747099235232,,,,,,0.0
2021-07-02 22:40:00,,,,,,,4.217975,18.0469,47.6652,15.333333333333334,4.555555555555555,169.55555555555554,0.0,82.77777777777777,10.0,1017.5555555555555,9.777777777777779,11.444444444444445,10.666666666666666,1.0,,,2.0199689865179655,109.08843325232382,,,,,,0.0
2021-07-02 22:50:00,,,,,,,4.182265,17.9906,47.6254,15.166666666666666,4.611111111111111,165.61111111111111,0.0,83.05555555555556,10.0,1017.6111111111111,9.555555555555555,11.38888888888889,10.833333333333334,1.0,,,2.0464530155584635,106.21746355024436,,,,,,0.0
2021-07-02 23:00:00,,,,,,,4.212975,18.029400000000003,47.590199999999996,15.0,4.666666666666667,161.66666666666669,0.0,83.33333333333333,10.0,1017.6666666666666,9.333333333333334,11.333333333333334,11.0,1.0,,,2.0039626785893896,108.55242194396628,,,,,,0.0
2021-07-02 23:10:00,,,,,,,4.145505,17.9131,47.5685,14.833333333333332,4.722222222222222,157.72222222222223,0.0,83.61111111111111,10.0,1017.7222222222222,9.11111111111111,11.277777777777779,11.166666666666668,1.0,,,2.0373091161486796,114.22539800051243,,,,,,0.0
2021-07-02 23:20:00,,,,,,,4.045154999999999,17.1402,47.5546,14.666666666666666,4.777777777777778,153.77777777777777,0.0,83.88888888888889,10.0,1017.7777777777778,8.88888888888889,11.222222222222221,11.333333333333334,1.0,,,1.9505937095954593,107.12653935599462,,,,,,0.0
2021-07-02 23:30:00,,,,,,,4.273295,17.182499999999997,47.636,14.5,4.833333333333333,149.83333333333334,0.0,84.16666666666667,10.0,1017.8333333333334,8.666666666666668,11.166666666666666,11.5,1.0,,,2.0638808446381725,108.47218487044513,,,,,,0.0
2021-07-02 23:40:00,,,,,,,4.32015,17.0629,47.7302,14.333333333333332,4.888888888888889,145.88888888888889,0.0,84.44444444444444,10.0,1017.8888888888889,8.444444444444445,11.11111111111111,11.666666666666668,1.0,,,1.9450235880027382,112.43544674867965,,,,,,0.0
2021-07-02 23:50:00,,,,,,,4.3674349999999995,16.819499999999998,47.7998,14.166666666666666,4.944444444444445,141.94444444444446,0.0,84.72222222222223,10.0,1017.9444444444445,8.222222222222221,11.055555555555555,11.833333333333334,1.0,,,2.047649927540014,112.43107921578789,,,,,,0.0
2021-07-03 00:00:00,,,,,,,4.385575,16.8365,47.8738,14.0,5.0,138.0,0.0,85.0,10.0,1018.0,8.0,11.0,12.0,1.0,,,1.9942393340768114,111.9822952251111,,,,,,0.0
2021-07-03 00:10:00,,,,,,,4.292035,16.6733,47.9412,13.944444444444445,5.0,136.72222222222223,0.0,84.83333333333333,10.0,1017.9444444444445,9.38888888888889,11.0,11.944444444444445,1.0,,,2.0940594453427748,109.48206786398161,,,,,,0.0
2021-07-03 00:20:00,,,,,,,4.49332,16.5852,48.018299999999996,13.88888888888889,5.0,135.44444444444446,0.0,84.66666666666667,10.0,1017.8888888888889,10.777777777777779,11.0,11.88888888888889,1.0,,,2.043644658791817,111.60319352920446,,,,,,0.0
2021-07-03 00:30:00,,,,,,,4.49296,16.5719,48.0775,13.833333333333334,5.0,134.16666666666666,0.0,84.5,10.0,1017.8333333333334,12.166666666666666,11.0,11.833333333333334,1.0,,,2.0023804362884348,110.9836118708896,,,,,,0.0
2021-07-03 00:40:00,,,,,,,4.5285899999999994,16.4705,48.1057,13.777777777777779,5.0,132.88888888888889,0.0,84.33333333333333,10.0,1017.7777777777778,13.555555555555555,11.0,11.777777777777779,1.0,,,2.1198048381650514,109.5218298760107,,,,,,0.0
2021-07-03 00:50:00,,,,,,,4.550314999999999,16.394,48.1265,13.722222222222221,5.0,131.61111111111111,0.0,84.16666666666667,10.0,1017.7222222222222,14.944444444444443,11.0,11.722222222222221,1.0,,,2.065116458686732,107.03758162827141,,,,,,0.0
2021-07-03 01:00:00,,,,,,,4.43998,16.4457,48.1476,13.666666666666666,5.0,130.33333333333334,0.0,84.0,10.0,1017.6666666666666,16.333333333333332,11.0,11.666666666666666,1.0,,,2.0788317227363584,110.65227115932831,,,,,,0.0
2021-07-03 01:10:00,,,,,,,4.45185,16.3626,48.183299999999996,13.61111111111111,5.0,129.05555555555554,0.0,83.83333333333333,10.0,1017.6111111111111,17.72222222222222,11.0,11.61111111111111,1.0,,,2.0424729115208664,108.01436138627218,,,,,,0.0
2021-07-03 01:20:00,,,,,,,4.38436,16.406299999999998,48.2228,13.555555555555555,5.0,127.77777777777777,0.0,83.66666666666667,10.0,1017.5555555555555,19.11111111111111,11.0,11.555555555555555,1.0,,,1.9965087355058746,112.95521841447905,,,,,,0.0
2021-07-03 01:30:00,,,,,,,4.452305,16.5016,48.242599999999996,13.5,5.0,126.5,0.0,83.5,10.0,1017.5,20.5,11.0,11.5,1.0,,,2.047134801230188,112.45355047753976,,,,,,0.0
2021-07-03 01:40:00,,,,,,,4.4389899999999995,16.1423,48.2432,13.444444444444445,5.0,125.22222222222223,0.0,83.33333333333333,10.0,1017.4444444444445,21.888888888888886,11.0,11.444444444444445,1.0,,,1.9838329700157467,108.72871525177175,,,,,,0.0
2021-07-03 01:50:00,,,,,,,4.502364999999999,15.9344,48.2703,13.38888888888889,5.0,123.94444444444444,0.0,83.16666666666667,10.0,1017.3888888888889,23.27777777777778,11.0,11.38888888888889,1.0,,,2.0325782932568406,111.32965514964303,,,,,,0.0
2021-07-03 02:00:00,,,,,,,4.49683,15.9608,48.3098,13.333333333333334,5.0,122.66666666666667,0.0,83.0,10.0,1017.3333333333334,24.666666666666664,11.0,11.333333333333334,1.0,,,1.9857477842111373,108.43958946960792,,,,,,0.0
2021-07-03 02:10:00,,,,,,,4.53125,15.6339,48.382999999999996,13.277777777777779,5.0,121.38888888888889,0.0,82.83333333333333,10.0,1017.2777777777778,26.055555555555554,11.0,11.277777777777779,1.0,,,2.007978993654251,108.72825369172179,,,,,,0.0
2021-07-03 02:20:00,,,,,,,4.5405,15.5993,48.473,13.222222222222221,5.0,120.11111111111111,0.0,82.66666666666667,10.0,1017.2222222222222,27.444444444444443,11.0,11.222222222222221,1.0,,,1.8973960303519406,112.14561817492469,,,,,,0.0
2021-07-03 02:30:00,,,,,,,4.707225,15.3487,48.538599999999995,13.166666666666666,5.0,118.83333333333333,0.0,82.5,10.0,1017.1666666666666,28.833333333333332,11.0,11.166666666666666,1.0,,,2.0389415242038877,112.54944948207188,,,,,,0.0
2021-07-03 02:40:00,,,,,,,4.544625,15.2631,48.6233,13.11111111111111,5.0,117.55555555555556,0.0,82.33333333333333,10.0,1017.1111111111111,30.22222222222222,11.0,11.11111111111111,1.0,,,1.9010285886061393,111.36534634045961,,,,,,0.0
2021-07-03 02:50:00,,,,,,,4.567225,15.146,48.6856,13.055555555555555,5.0,116.27777777777777,0.0,82.16666666666667,10.0,1017.0555555555555,31.61111111111111,11.0,11.055555555555555,1.0,,,1.9600684346519621,110.64790515188443,,,,,,0.0
2021-07-03 03:00:00,,,,,,,4.48433,15.259899999999998,48.7393,13.0,5.0,115.0,0.0,82.0,10.0,1017.0,33.0,11.0,11.0,1.0,,,1.9126903596840337,106.93592779170322,,,,,,0.0
