,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-03 03:10:00,,,,,,,4.4460299999999995,14.947899999999999,48.757600000000004,13.166666666666666,4.888888888888889,116.61111111111111,0.0,81.66666666666667,10.0,1017.0,32.5,11.0,10.666666666666666,1.2222222222222223,,,1.1459327391766558,134.53808515990522,,,,,,0.0
2021-07-03 03:20:00,,,,,,,4.569173684210527,14.797894736842107,48.811,13.333333333333334,4.777777777777778,118.22222222222223,0.0,81.33333333333333,10.0,1017.0,32.0,11.0,10.333333333333334,1.4444444444444444,,,1.0664607983356142,140.50113610434667,,,,,,0.0
2021-07-03 03:30:00,,,,,,,4.608305,14.8426,48.8702,13.5,4.666666666666667,119.83333333333333,0.0,81.0,10.0,1017.0,31.5,11.0,10.0,1.6666666666666665,,,0.9314183423495562,133.0249913195163,,,,,,0.0
2021-07-03 03:40:00,,,,,,,4.759774999999999,14.9459,48.918,13.666666666666666,4.555555555555555,121.44444444444444,0.0,80.66666666666667,10.0,1017.0,31.0,11.0,9.666666666666666,1.8888888888888888,,,0.917785230664547,120.75359801427119,,,,,,0.0
2021-07-03 03:50:00,,,,,,,4.691574999999999,15.0203,48.9317,13.833333333333334,4.444444444444445,123.05555555555556,0.0,80.33333333333333,10.0,1017.0,30.5,11.0,9.333333333333334,2.111111111111111,,,0.9062596521724415,113.24011341138075,,,,,,0.0
2021-07-03 04:00:00,,,,,,,5.030885,15.243199999999998,48.9212,14.0,4.333333333333333,124.66666666666667,0.0,80.0,10.0,1017.0,30.0,11.0,9.0,2.333333333333333,,,0.9575021814895889,110.16328654122216,,,,,,0.0
2021-07-03 04:10:00,,,,,,,5.047015,15.1999,48.8683,14.166666666666666,4.222222222222222,126.27777777777777,0.0,79.66666666666667,10.0,1017.0,29.5,11.0,8.666666666666666,2.5555555555555554,,,0.950529829517933,108.71976918301341,,,,,,0.0
2021-07-03 04:20:00,,,,,,,5.13146,15.6298,48.8065,14.333333333333334,4.111111111111111,127.88888888888889,0.0,79.33333333333333,10.0,1017.0,29.0,11.0,8.333333333333332,2.7777777777777777,,,0.9131293297386438,110.51144547026036,,,,,,0.0
2021-07-03 04:30:00,,,,,,,5.418795,15.857499999999998,48.7059,14.5,4.0,129.5,0.0,79.0,10.0,1017.0,28.5,11.0,8.0,3.0,,,0.9040400911168863,114.07779060126697,,,,,,0.0
2021-07-03 04:40:00,,,,,,,5.755485,16.2333,48.5839,14.666666666666666,3.888888888888889,131.11111111111111,0.0,78.66666666666667,10.0,1017.0,28.0,11.0,7.666666666666666,3.2222222222222223,,,0.9186372012101998,112.56442744088038,,,,,,0.0
2021-07-03 04:50:00,,,,,,,5.57805,16.4666,48.4253,14.833333333333334,3.7777777777777777,132.72222222222223,0.0,78.33333333333333,10.0,1017.0,27.5,11.0,7.333333333333333,3.444444444444444,,,0.9124492853980953,110.475557821457,,,,,,0.0
2021-07-03 05:00:00,,,,,,,5.41173,16.9509,48.272200000000005,15.0,3.666666666666667,134.33333333333334,0.0,78.0,10.0,1017.0,27.0,11.0,7.0,3.6666666666666665,,,0.9844135316516047,110.3092265274565,,,,,,0.0
2021-07-03 05:10:00,,,,,,,5.116885,17.7898,48.1177,15.166666666666668,3.5555555555555554,135.94444444444446,0.0,77.66666666666667,10.0,1017.0,26.5,11.0,6.666666666666666,3.888888888888889,,,0.9224818369695695,109.96347647930943,,,,,,0.0
2021-07-03 05:20:00,,,,,,,5.13579,18.0764,47.458299999999994,15.333333333333334,3.4444444444444446,137.55555555555554,0.0,77.33333333333333,10.0,1017.0,26.0,11.0,6.333333333333333,4.111111111111111,,,0.96566655419809,110.12980210449737,,,,,,0.0
2021-07-03 05:30:00,,,,,,,4.79089,18.652,46.861200000000004,15.5,3.3333333333333335,139.16666666666666,0.0,77.0,10.0,1017.0,25.5,11.0,6.0,4.333333333333333,,,1.0341910073834624,109.23369855762203,,,,,,0.0
2021-07-03 05:40:00,,,,,,,4.7399450000000005,18.7711,46.337599999999995,15.666666666666668,3.2222222222222223,140.77777777777777,0.0,76.66666666666667,10.0,1017.0,25.0,11.0,5.666666666666666,4.555555555555555,,,0.9467169437267012,110.41768118863726,,,,,,0.0
2021-07-03 05:50:00,,,,,,,4.52771,18.3537,46.134100000000004,15.833333333333334,3.111111111111111,142.38888888888889,0.0,76.33333333333333,10.0,1017.0,24.5,11.0,5.333333333333333,4.777777777777778,,,0.935004348327211,110.61899306776834,,,,,,0.0
2021-07-03 06:00:00,,,,,,,4.679399999999999,18.6352,46.352999999999994,16.0,3.0,144.0,0.0,76.0,10.0,1017.0,24.0,11.0,5.0,5.0,,,0.9325664000053191,110.6230561641111,,,,,,0.0
2021-07-03 06:10:00,,,,,,,4.79213,19.2508,46.4302,16.22222222222222,3.0555555555555554,151.72222222222223,0.0,75.22222222222223,10.0,1016.9444444444445,24.61111111111111,11.055555555555555,4.944444444444445,5.055555555555555,,,0.9085761132028143,110.30006956585382,,,,,,0.0
2021-07-03 06:20:00,,,,,,,4.414994999999999,21.6137,45.9274,16.444444444444443,3.111111111111111,159.44444444444446,0.0,74.44444444444444,10.0,1016.8888888888889,25.22222222222222,11.11111111111111,4.888888888888889,5.111111111111111,,,0.9684580852385969,108.01979275396316,,,,,,0.0
2021-07-03 06:30:00,,,,,,,4.44822,23.0179,44.1086,16.666666666666668,3.1666666666666665,167.16666666666666,0.0,73.66666666666667,10.0,1016.8333333333334,25.833333333333332,11.166666666666666,4.833333333333333,5.166666666666667,,,0.9114103652781012,107.86601784937798,,,,,,0.0
2021-07-03 06:40:00,,,,,,,4.452,24.1692,42.3524,16.88888888888889,3.2222222222222223,174.88888888888889,0.0,72.88888888888889,10.0,1016.7777777777778,26.444444444444443,11.222222222222221,4.777777777777778,5.222222222222222,,,0.9786436699473926,110.290087165617,,,,,,0.0
2021-07-03 06:50:00,,,,,,,4.38755,25.0905,40.9736,17.11111111111111,3.2777777777777777,182.61111111111111,0.0,72.11111111111111,10.0,1016.7222222222222,27.055555555555557,11.277777777777779,4.722222222222222,5.277777777777778,,,0.9845552087368938,114.47761835604737,,,,,,0.0
2021-07-03 07:00:00,,,,,,,4.302535000000001,24.4728,40.232,17.333333333333332,3.3333333333333335,190.33333333333331,0.0,71.33333333333333,10.0,1016.6666666666666,27.666666666666668,11.333333333333334,4.666666666666667,5.333333333333333,,,0.929685305532089,112.34235984953109,,,,,,0.0
2021-07-03 07:10:00,,,,,,,4.33579,25.479599999999998,40.480599999999995,17.555555555555557,3.388888888888889,198.05555555555554,0.0,70.55555555555556,10.0,1016.6111111111111,28.27777777777778,11.38888888888889,4.611111111111111,5.388888888888889,,,0.9793090439735159,113.02552650473213,,,,,,0.0
2021-07-03 07:20:00,,,,,,,4.539569999999999,24.5014,40.6289,17.77777777777778,3.4444444444444446,205.77777777777777,0.0,69.77777777777777,10.0,1016.5555555555555,28.88888888888889,11.444444444444445,4.555555555555555,5.444444444444445,,,0.9592375390071654,112.93754944192487,,,,,,0.0
2021-07-03 07:30:00,,,,,,,4.61017,24.4254,41.509699999999995,18.0,3.5,213.5,0.0,69.0,10.0,1016.5,29.5,11.5,4.5,5.5,,,0.9753614777949571,112.07384038591115,,,,,,0.0
2021-07-03 07:40:00,,,,,,,4.5744050000000005,25.377699999999997,41.994,18.22222222222222,3.5555555555555554,221.22222222222223,0.0,68.22222222222223,10.0,1016.4444444444445,30.11111111111111,11.555555555555555,4.444444444444445,5.555555555555555,,,1.0319816031816313,112.56883354316324,,,,,,0.0
2021-07-03 07:50:00,,,,,,,4.746815,25.680500000000002,41.6355,18.444444444444443,3.611111111111111,228.94444444444446,0.0,67.44444444444444,10.0,1016.3888888888889,30.72222222222222,11.61111111111111,4.388888888888889,5.611111111111111,,,0.9978173588662498,114.03448254946261,,,,,,0.0
2021-07-03 08:00:00,,,,,,,4.6903999999999995,25.098000000000003,41.3999,18.666666666666668,3.6666666666666665,236.66666666666666,0.0,66.66666666666667,10.0,1016.3333333333334,31.333333333333336,11.666666666666666,4.333333333333333,5.666666666666667,,,0.9667882404084933,110.6166435360235,,,,,,0.0
2021-07-03 08:10:00,,,,,,,4.754155,26.5149,41.644099999999995,18.88888888888889,3.7222222222222223,244.38888888888889,0.0,65.88888888888889,10.0,1016.2777777777778,31.944444444444446,11.722222222222221,4.277777777777778,5.722222222222222,,,1.0485235853164883,111.19678902922377,,,,,,0.0
2021-07-03 08:20:00,,,,,,,4.70563,26.654000000000003,40.9397,19.11111111111111,3.7777777777777777,252.11111111111111,0.0,65.11111111111111,10.0,1016.2222222222222,32.55555555555556,11.777777777777779,4.222222222222222,5.777777777777778,,,1.0696388768829868,114.0234430815271,,,,,,0.0
2021-07-03 08:30:00,,,,,,,4.704009999999999,27.0248,40.457499999999996,19.333333333333332,3.833333333333333,259.8333333333333,0.0,64.33333333333333,10.0,1016.1666666666666,33.16666666666667,11.833333333333334,4.166666666666667,5.833333333333333,,,1.0758393752473896,111.77886455816065,,,,,,0.0
2021-07-03 08:40:00,,,,,,,4.515015,27.7599,39.6651,19.555555555555557,3.888888888888889,267.55555555555554,0.0,63.55555555555556,10.0,1016.1111111111111,33.77777777777778,11.88888888888889,4.111111111111111,5.888888888888889,,,1.0094052702912504,110.99522766565872,,,,,,0.0
2021-07-03 08:50:00,,,,,,,4.5348500000000005,27.9523,38.929899999999996,19.77777777777778,3.9444444444444446,275.27777777777777,0.0,62.77777777777778,10.0,1016.0555555555555,34.388888888888886,11.944444444444445,4.055555555555555,5.944444444444445,,,1.1058342890534023,110.23812360537254,,,,,,0.0
2021-07-03 09:00:00,,,,,,,4.57203,28.283299999999997,38.7899,20.0,4.0,283.0,0.0,62.0,10.0,1016.0,35.0,12.0,4.0,6.0,,,1.162881257008698,110.16278692342466,,,,,,0.0
2021-07-03 09:10:00,,,,,,,4.9908,28.539300000000004,39.418,20.11111111111111,4.0,284.77777777777777,0.0,61.77777777777778,10.0,1015.9444444444445,35.77777777777778,12.055555555555555,4.111111111111111,6.0,,,1.1146143865720028,108.17258416472183,,,,,,0.0
2021-07-03 09:20:00,,,,,,,5.2511600000000005,28.3628,41.0498,20.22222222222222,4.0,286.55555555555554,0.0,61.55555555555556,10.0,1015.8888888888889,36.55555555555556,12.11111111111111,4.222222222222222,6.0,,,1.1764401109356666,108.4284871617549,,,,,,0.0
2021-07-03 09:30:00,,,,,,,5.34064,28.143400000000003,42.4277,20.333333333333332,4.0,288.3333333333333,0.0,61.333333333333336,10.0,1015.8333333333334,37.333333333333336,12.166666666666666,4.333333333333333,6.0,,,1.2594746690954866,106.8170897900856,,,,,,0.0
2021-07-03 09:40:00,,,,,,,5.275855,27.937099999999997,43.3121,20.444444444444443,4.0,290.1111111111111,0.0,61.111111111111114,10.0,1015.7777777777778,38.111111111111114,12.222222222222221,4.444444444444445,6.0,,,1.3028484686720843,108.67691985782258,,,,,,0.0
2021-07-03 09:50:00,,,,,,,5.33889,28.051800000000004,43.7719,20.555555555555557,4.0,291.8888888888889,0.0,60.888888888888886,10.0,1015.7222222222222,38.888888888888886,12.277777777777779,4.555555555555555,6.0,,,1.3800575711397127,111.67538346048127,,,,,,0.0
2021-07-03 10:00:00,,,,,,,5.18977,28.2138,43.9788,20.666666666666668,4.0,293.6666666666667,0.0,60.666666666666664,10.0,1015.6666666666666,39.666666666666664,12.333333333333334,4.666666666666667,6.0,,,1.2325695638468037,111.74943053100068,,,,,,0.0
2021-07-03 10:10:00,,,,,,,5.05554,28.1976,43.9973,20.77777777777778,4.0,295.44444444444446,0.0,60.44444444444444,10.0,1015.6111111111111,40.44444444444444,12.38888888888889,4.777777777777778,6.0,,,1.340845326675197,107.82738530886377,,,,,,0.0
2021-07-03 10:20:00,,,,,,,4.44289,28.066899999999997,43.9705,20.88888888888889,4.0,297.22222222222223,0.0,60.22222222222222,10.0,1015.5555555555555,41.22222222222222,12.444444444444445,4.888888888888889,6.0,,,1.3971531165386997,108.85038923662262,,,,,,0.0
2021-07-03 10:30:00,,,,,,,3.96475,28.2322,43.928000000000004,21.0,4.0,299.0,0.0,60.0,10.0,1015.5,42.0,12.5,5.0,6.0,,,1.2833249089828993,109.56236411897476,,,,,,0.0
2021-07-03 10:40:00,,,,,,,3.541785,28.1402,43.773900000000005,21.11111111111111,4.0,300.77777777777777,0.0,59.77777777777778,10.0,1015.4444444444445,42.77777777777778,12.555555555555555,5.111111111111111,6.0,,,1.262398324947236,109.07532186023259,,,,,,0.0
2021-07-03 10:50:00,,,,,,,3.01216,28.4052,43.5658,21.22222222222222,4.0,302.55555555555554,0.0,59.55555555555556,10.0,1015.3888888888889,43.55555555555556,12.61111111111111,5.222222222222222,6.0,,,1.199569123180236,105.39027800737801,,,,,,0.0
2021-07-03 11:00:00,,,,,,,3.1829799999999997,28.0062,43.2978,21.333333333333332,4.0,304.3333333333333,0.0,59.333333333333336,10.0,1015.3333333333334,44.333333333333336,12.666666666666666,5.333333333333333,6.0,,,1.0838100958729195,110.44777612675382,,,,,,0.0
2021-07-03 11:10:00,,,,,,,3.4064749999999995,27.6298,43.2007,21.444444444444443,4.0,306.1111111111111,0.0,59.111111111111114,10.0,1015.2777777777778,45.111111111111114,12.722222222222221,5.444444444444445,6.0,,,1.0587071226444622,113.75898785973672,,,,,,0.0
2021-07-03 11:20:00,,,,,,,4.28522,27.764999999999997,43.3031,21.555555555555557,4.0,307.8888888888889,0.0,58.888888888888886,10.0,1015.2222222222222,45.888888888888886,12.777777777777779,5.555555555555555,6.0,,,1.0907039450100586,115.91626666828738,,,,,,0.0
2021-07-03 11:30:00,,,,,,,4.61786,27.5159,43.3361,21.666666666666668,4.0,309.6666666666667,0.0,58.666666666666664,10.0,1015.1666666666666,46.666666666666664,12.833333333333334,5.666666666666666,6.0,,,1.178315461368884,126.98167254453324,,,,,,0.0
2021-07-03 11:40:00,,,,,,,4.614005000000001,27.545299999999997,43.388799999999996,21.77777777777778,4.0,311.44444444444446,0.0,58.44444444444444,10.0,1015.1111111111111,47.44444444444444,12.88888888888889,5.777777777777778,6.0,,,1.2358832760012082,112.08614799995208,,,,,,0.0
2021-07-03 11:50:00,,,,,,,4.2863050000000005,27.9988,43.422399999999996,21.88888888888889,4.0,313.22222222222223,0.0,58.22222222222222,10.0,1015.0555555555555,48.22222222222222,12.944444444444445,5.888888888888889,6.0,,,1.247457398890102,107.76954477536476,,,,,,0.0
2021-07-03 12:00:00,,,,,,,4.50479,27.9387,43.3594,22.0,4.0,315.0,0.0,58.0,10.0,1015.0,49.0,13.0,6.0,6.0,,,1.2188255582573049,113.5338828279743,,,,,,0.0
2021-07-03 12:10:00,,,,,,,4.590325,27.4803,43.363,21.833333333333332,4.055555555555555,313.05555555555554,0.011111111111111112,59.111111111111114,9.833333333333334,1015.0,49.111111111111114,13.11111111111111,6.111111111111111,5.944444444444445,,,1.3274473696829234,120.19806983646026,,,,,,0.0
2021-07-03 12:20:00,,,,,,,3.13308,27.937400000000004,43.4205,21.666666666666668,4.111111111111111,311.1111111111111,0.022222222222222223,60.22222222222222,9.666666666666666,1015.0,49.22222222222222,13.222222222222221,6.222222222222222,5.888888888888889,,,1.261638292916077,106.51588380738167,,,,,,0.0
2021-07-03 12:30:00,,,,,,,3.1813,28.1928,43.2971,21.5,4.166666666666667,309.1666666666667,0.03333333333333334,61.333333333333336,9.5,1015.0,49.333333333333336,13.333333333333334,6.333333333333333,5.833333333333333,,,1.1210591521219346,104.71935227949066,,,,,,0.0
2021-07-03 12:40:00,,,,,,,3.3716250000000003,28.858800000000002,43.140699999999995,21.333333333333332,4.222222222222222,307.22222222222223,0.044444444444444446,62.44444444444444,9.333333333333334,1015.0,49.44444444444444,13.444444444444445,6.444444444444445,5.777777777777778,,,1.1109788416587025,113.84889706304519,,,,,,0.0
2021-07-03 12:50:00,,,,,,,3.5171349999999997,28.3485,42.968,21.166666666666668,4.277777777777778,305.27777777777777,0.05555555555555556,63.55555555555556,9.166666666666666,1015.0,49.55555555555556,13.555555555555555,6.555555555555555,5.722222222222222,,,1.0944843881278388,112.58278109706728,,,,,,0.0
2021-07-03 13:00:00,,,,,,,3.50669,28.421300000000002,42.9065,21.0,4.333333333333333,303.3333333333333,0.06666666666666668,64.66666666666667,9.0,1015.0,49.666666666666664,13.666666666666666,6.666666666666667,5.666666666666667,,,1.010374727558955,108.66677969377592,,,,,,0.0
2021-07-03 13:10:00,,,,,,,3.6875736842105264,28.13842105263158,42.833684210526314,20.833333333333332,4.388888888888889,301.3888888888889,0.07777777777777779,65.77777777777777,8.833333333333334,1015.0,49.77777777777778,13.777777777777779,6.777777777777778,5.611111111111111,,,0.9893472537970812,123.60630420059806,,,,,,0.0
2021-07-03 13:20:00,,,,,,,3.65218,27.9043,42.9152,20.666666666666668,4.444444444444445,299.44444444444446,0.08888888888888889,66.88888888888889,8.666666666666666,1015.0,49.888888888888886,13.88888888888889,6.888888888888889,5.555555555555555,,,1.0458924427443306,111.77207988868324,,,,,,0.0
2021-07-03 13:30:00,,,,,,,3.6929600000000002,27.6141,43.069599999999994,20.5,4.5,297.5,0.1,68.0,8.5,1015.0,50.0,14.0,7.0,5.5,,,1.0371714131104743,111.50326020558676,,,,,,0.0
2021-07-03 13:40:00,,,,,,,3.62737,27.453300000000002,43.2516,20.333333333333332,4.555555555555555,295.55555555555554,0.11111111111111112,69.11111111111111,8.333333333333334,1015.0,50.111111111111114,14.11111111111111,7.111111111111111,5.444444444444445,,,1.1275742092863315,112.80744970375535,,,,,,0.0
2021-07-03 13:50:00,,,,,,,3.81845,27.280399999999997,43.4347,20.166666666666668,4.611111111111111,293.6111111111111,0.12222222222222223,70.22222222222223,8.166666666666666,1015.0,50.22222222222222,14.222222222222221,7.222222222222222,5.388888888888889,,,1.068407990949302,106.36974776294946,,,,,,0.0
2021-07-03 14:00:00,,,,,,,3.886305,27.0683,43.570299999999996,20.0,4.666666666666667,291.6666666666667,0.13333333333333336,71.33333333333333,8.0,1015.0,50.333333333333336,14.333333333333334,7.333333333333333,5.333333333333333,,,1.1009649110025606,113.52791262890659,,,,,,0.0
2021-07-03 14:10:00,,,,,,,3.790715,27.062599999999996,43.673700000000004,19.833333333333332,4.722222222222222,289.72222222222223,0.14444444444444446,72.44444444444444,7.833333333333333,1015.0,50.44444444444444,14.444444444444445,7.444444444444445,5.277777777777778,,,1.0437445469242705,109.65275308145642,,,,,,0.0
2021-07-03 14:20:00,,,,,,,3.75829,26.987099999999998,43.7432,19.666666666666668,4.777777777777778,287.77777777777777,0.15555555555555559,73.55555555555556,7.666666666666666,1015.0,50.55555555555556,14.555555555555555,7.555555555555555,5.222222222222222,,,1.2161508800501877,113.25905563268284,,,,,,0.0
2021-07-03 14:30:00,,,,,,,3.890305,25.9772,43.8284,19.5,4.833333333333333,285.8333333333333,0.16666666666666669,74.66666666666666,7.5,1015.0,50.666666666666664,14.666666666666666,7.666666666666666,5.166666666666667,,,1.1693507860676717,111.72986294870323,,,,,,0.0
2021-07-03 14:40:00,,,,,,,4.749215,24.225900000000003,44.174099999999996,19.333333333333332,4.888888888888889,283.8888888888889,0.17777777777777778,75.77777777777777,7.333333333333333,1015.0,50.77777777777778,14.777777777777779,7.777777777777778,5.111111111111111,,,1.2061430206086674,114.41169819503179,,,,,,0.0
2021-07-03 14:50:00,,,,,,,5.1374699999999995,23.729400000000002,44.803399999999996,19.166666666666668,4.944444444444445,281.94444444444446,0.1888888888888889,76.88888888888889,7.166666666666666,1015.0,50.888888888888886,14.88888888888889,7.888888888888889,5.055555555555555,,,1.1088447856381114,124.83263087127168,,,,,,0.0
2021-07-03 15:00:00,,,,,,,4.866205,22.9309,45.2348,19.0,5.0,280.0,0.2,78.0,7.0,1015.0,51.0,15.0,8.0,5.0,,,1.1986852501778953,109.16610843378271,,,,,,0.0
2021-07-03 15:10:00,,,,,,,5.067635,23.240199999999998,45.6186,18.88888888888889,4.944444444444445,281.22222222222223,0.19444444444444445,78.77777777777777,7.055555555555555,1015.0,52.833333333333336,15.0,7.888888888888889,4.777777777777778,,,1.157723849090816,107.17115696298201,,,,,,0.0
2021-07-03 15:20:00,,,,,,,5.328245,23.2846,45.8784,18.77777777777778,4.888888888888889,282.44444444444446,0.1888888888888889,79.55555555555556,7.111111111111111,1015.0,54.666666666666664,15.0,7.777777777777778,4.555555555555555,,,1.139509655676656,111.26394390968281,,,,,,0.0
2021-07-03 15:30:00,,,,,,,5.547463157894737,23.372684210526316,45.99989473684211,18.666666666666668,4.833333333333333,283.6666666666667,0.18333333333333335,80.33333333333333,7.166666666666667,1015.0,56.5,15.0,7.666666666666667,4.333333333333333,,,1.152665089264428,113.42174759622348,,,,,,0.0
2021-07-03 15:40:00,,,,,,,5.6844149999999996,22.9786,46.0875,18.555555555555557,4.777777777777778,284.8888888888889,0.17777777777777778,81.11111111111111,7.222222222222222,1015.0,58.333333333333336,15.0,7.555555555555555,4.111111111111111,,,1.0950818503020847,111.67166639963787,,,,,,0.0
2021-07-03 15:50:00,,,,,,,5.775973684210526,22.871263157894735,46.206315789473685,18.444444444444443,4.722222222222222,286.1111111111111,0.17222222222222222,81.88888888888889,7.277777777777778,1015.0,60.166666666666664,15.0,7.444444444444445,3.888888888888889,,,1.1243395761328903,105.05796254928502,,,,,,0.0
2021-07-03 16:00:00,,,,,,,5.1938,22.7166,46.298700000000004,18.333333333333332,4.666666666666667,287.3333333333333,0.16666666666666669,82.66666666666667,7.333333333333333,1015.0,62.0,15.0,7.333333333333333,3.666666666666667,,,1.1166513460419947,104.96167639500678,,,,,,0.0
2021-07-03 16:10:00,,,,,,,4.71519,22.2495,46.370400000000004,18.22222222222222,4.611111111111111,288.55555555555554,0.16111111111111112,83.44444444444444,7.388888888888889,1015.0,63.833333333333336,15.0,7.222222222222222,3.4444444444444446,,,1.1844905897200444,106.23863175192795,,,,,,0.0
2021-07-03 16:20:00,,,,,,,4.9491,21.9604,46.5163,18.11111111111111,4.555555555555555,289.77777777777777,0.15555555555555556,84.22222222222223,7.444444444444445,1015.0,65.66666666666667,15.0,7.111111111111111,3.2222222222222223,,,1.0652763774081813,110.27691189286399,,,,,,0.0
2021-07-03 16:30:00,,,,,,,5.425895,21.9676,46.656,18.0,4.5,291.0,0.15000000000000002,85.0,7.5,1015.0,67.5,15.0,7.0,3.0,,,1.0979855254730262,110.26624792627021,,,,,,0.0
2021-07-03 16:40:00,,,,,,,5.11462,21.8172,46.7331,17.88888888888889,4.444444444444445,292.22222222222223,0.14444444444444446,85.77777777777777,7.555555555555555,1015.0,69.33333333333333,15.0,6.888888888888889,2.7777777777777777,,,1.147585792906877,110.16001326350843,,,,,,0.0
2021-07-03 16:50:00,,,,,,,5.237325,21.695,46.7999,17.77777777777778,4.388888888888889,293.44444444444446,0.1388888888888889,86.55555555555556,7.611111111111111,1015.0,71.16666666666667,15.0,6.777777777777778,2.555555555555556,,,1.0823263526939404,109.1815202958705,,,,,,0.0
2021-07-03 17:00:00,,,,,,,5.00744,21.538999999999998,46.874700000000004,17.666666666666668,4.333333333333333,294.6666666666667,0.13333333333333333,87.33333333333333,7.666666666666667,1015.0,73.0,15.0,6.666666666666667,2.3333333333333335,,,1.036470928675374,110.07869139719818,,,,,,0.0
2021-07-03 17:10:00,,,,,,,5.339815,21.6179,46.9317,17.555555555555557,4.277777777777778,295.8888888888889,0.12777777777777777,88.11111111111111,7.722222222222222,1015.0,74.83333333333334,15.0,6.555555555555555,2.111111111111111,,,1.0794659136547209,111.39292689802957,,,,,,0.0
2021-07-03 17:20:00,,,,,,,5.514654999999999,20.991300000000003,46.9842,17.444444444444443,4.222222222222222,297.1111111111111,0.12222222222222222,88.88888888888889,7.777777777777778,1015.0,76.66666666666667,15.0,6.444444444444445,1.8888888888888888,,,1.1328046199073225,109.64299416622873,,,,,,0.0
2021-07-03 17:30:00,,,,,,,5.96992,20.529,47.0954,17.333333333333332,4.166666666666667,298.3333333333333,0.11666666666666667,89.66666666666667,7.833333333333333,1015.0,78.5,15.0,6.333333333333334,1.666666666666667,,,1.070060203055204,113.90078016722944,,,,,,0.0
2021-07-03 17:40:00,,,,,,,5.920515,20.3912,47.271,17.22222222222222,4.111111111111111,299.55555555555554,0.11111111111111112,90.44444444444444,7.888888888888889,1015.0,80.33333333333334,15.0,6.222222222222222,1.4444444444444446,,,1.0985622551835188,112.82837671398443,,,,,,0.0
2021-07-03 17:50:00,,,,,,,4.64226,20.238400000000002,47.3979,17.11111111111111,4.055555555555555,300.77777777777777,0.10555555555555556,91.22222222222223,7.944444444444445,1015.0,82.16666666666667,15.0,6.111111111111111,1.2222222222222223,,,1.0083528093699008,109.79794891206556,,,,,,0.0
2021-07-03 18:00:00,,,,,,,4.741145,20.0074,47.5034,17.0,4.0,302.0,0.1,92.0,8.0,1015.0,84.0,15.0,6.0,1.0,,,0.8539726149783295,107.92031197952012,,,,,,0.0
2021-07-03 18:10:00,,,,,,,3.945585,19.973599999999998,47.6129,16.88888888888889,3.9444444444444446,299.55555555555554,0.12222222222222223,92.27777777777777,8.055555555555555,1015.0555555555555,84.83333333333333,15.0,5.944444444444445,1.0,,,0.9718694301614652,106.99888380557131,,,,,,0.0
2021-07-03 18:20:00,,,,,,,4.39578,20.2577,47.7056,16.77777777777778,3.888888888888889,297.1111111111111,0.14444444444444446,92.55555555555556,8.11111111111111,1015.1111111111111,85.66666666666667,15.0,5.888888888888889,1.0,,,0.8262832174092363,111.22813679969917,,,,,,0.0
2021-07-03 18:30:00,,,,,,,3.3782699999999997,20.037200000000002,47.7181,16.666666666666668,3.8333333333333335,294.6666666666667,0.16666666666666669,92.83333333333333,8.166666666666666,1015.1666666666666,86.5,15.0,5.833333333333333,1.0,,,0.8082790296697346,110.52158110365356,,,,,,0.0
2021-07-03 18:40:00,,,,,,,2.6753150000000003,19.9839,47.7786,16.555555555555557,3.7777777777777777,292.22222222222223,0.18888888888888888,93.11111111111111,8.222222222222221,1015.2222222222222,87.33333333333333,15.0,5.777777777777778,1.0,,,0.7097367288559507,105.55343722844528,,,,,,0.0
2021-07-03 18:50:00,,,,,,,2.5254649999999996,19.955000000000002,47.8507,16.444444444444443,3.7222222222222223,289.77777777777777,0.21111111111111114,93.38888888888889,8.277777777777779,1015.2777777777778,88.16666666666667,15.0,5.722222222222222,1.0,,,0.6481985764904211,108.16303091620321,,,,,,0.0
2021-07-03 19:00:00,,,,,,,3.01466,19.81,47.8891,16.333333333333332,3.6666666666666665,287.3333333333333,0.23333333333333336,93.66666666666667,8.333333333333334,1015.3333333333334,89.0,15.0,5.666666666666667,1.0,,,0.6289069962046914,113.165397831114,,,,,,0.0
2021-07-03 19:10:00,,,,,,,2.802415,19.522399999999998,47.931400000000004,16.22222222222222,3.611111111111111,284.8888888888889,0.2555555555555556,93.94444444444444,8.38888888888889,1015.3888888888889,89.83333333333333,15.0,5.611111111111111,1.0,,,0.606651920139958,110.88182359081205,,,,,,0.0
2021-07-03 19:20:00,,,,,,,2.7997900000000002,18.788400000000003,47.993900000000004,16.11111111111111,3.5555555555555554,282.44444444444446,0.2777777777777778,94.22222222222223,8.444444444444445,1015.4444444444445,90.66666666666667,15.0,5.555555555555555,1.0,,,0.6458795895751587,106.88178169573766,,,,,,0.0
2021-07-03 19:30:00,,,,,,,2.925865,18.735400000000002,48.1368,16.0,3.5,280.0,0.30000000000000004,94.5,8.5,1015.5,91.5,15.0,5.5,1.0,,,0.5877831488990851,111.94881060045319,,,,,,0.0
2021-07-03 19:40:00,,,,,,,3.06791,18.7572,48.2513,15.88888888888889,3.4444444444444446,277.55555555555554,0.32222222222222224,94.77777777777777,8.555555555555555,1015.5555555555555,92.33333333333333,15.0,5.444444444444445,1.0,,,0.5924364218856655,110.72100602941998,,,,,,0.0
2021-07-03 19:50:00,,,,,,,3.85439,18.9253,48.331599999999995,15.777777777777779,3.388888888888889,275.1111111111111,0.34444444444444444,95.05555555555556,8.61111111111111,1015.6111111111111,93.16666666666667,15.0,5.388888888888889,1.0,,,0.618880611434158,109.85275549700032,,,,,,0.0
2021-07-03 20:00:00,,,,,,,3.10914,18.903399999999998,48.3658,15.666666666666666,3.3333333333333335,272.6666666666667,0.3666666666666667,95.33333333333333,8.666666666666666,1015.6666666666666,94.0,15.0,5.333333333333333,1.0,,,0.6572313396540066,110.65527693796966,,,,,,0.0
2021-07-03 20:10:00,,,,,,,3.086765,18.741999999999997,48.3777,15.555555555555555,3.2777777777777777,270.22222222222223,0.38888888888888895,95.61111111111111,8.722222222222221,1015.7222222222222,94.83333333333333,15.0,5.277777777777778,1.0,,,1.3344921586793022,88.86559003840732,,,,,,0.0
2021-07-03 20:20:00,,,,,,,3.26301,18.6005,48.4096,15.444444444444445,3.2222222222222223,267.77777777777777,0.4111111111111112,95.88888888888889,8.777777777777779,1015.7777777777778,95.66666666666667,15.0,5.222222222222222,1.0,,,1.4872587292561423,82.55804959916799,,,,,,0.0
2021-07-03 20:30:00,,,,,,,3.58059,18.6388,48.4622,15.333333333333334,3.166666666666667,265.3333333333333,0.43333333333333335,96.16666666666667,8.833333333333334,1015.8333333333334,96.5,15.0,5.166666666666667,1.0,,,1.5577635440146183,89.36624937434655,,,,,,0.0
2021-07-03 20:40:00,,,,,,,3.82961,18.782500000000002,48.500299999999996,15.222222222222221,3.111111111111111,262.8888888888889,0.4555555555555556,96.44444444444444,8.88888888888889,1015.8888888888889,97.33333333333333,15.0,5.111111111111111,1.0,,,1.6893793214748132,96.64079588787703,,,,,,0.0
2021-07-03 20:50:00,,,,,,,3.3274749999999997,18.669900000000002,48.517,15.11111111111111,3.0555555555555554,260.44444444444446,0.47777777777777786,96.72222222222223,8.944444444444445,1015.9444444444445,98.16666666666667,15.0,5.055555555555555,1.0,,,1.6727430957320046,105.44190084619035,,,,,,0.0
2021-07-03 21:00:00,,,,,,,3.118715,18.901699999999998,48.5284,15.0,3.0,258.0,0.5,97.0,9.0,1016.0,99.0,15.0,5.0,1.0,,,1.5052616355143025,108.07313687685519,,,,,,0.0
2021-07-03 21:10:00,,,,,,,2.7357199999999997,18.9287,48.5128,14.944444444444445,3.0,254.11111111111111,0.5055555555555555,97.05555555555556,8.666666666666666,1016.0,99.05555555555556,14.944444444444445,5.0,1.0,,,1.4841457287571524,109.65031897097658,,,,,,0.0
2021-07-03 21:20:00,,,,,,,3.10083,18.5516,48.4763,14.88888888888889,3.0,250.22222222222223,0.5111111111111111,97.11111111111111,8.333333333333334,1016.0,99.11111111111111,14.88888888888889,5.0,1.0,,,1.5026401581754119,112.70361188791567,,,,,,0.0
2021-07-03 21:30:00,,,,,,,3.4336631578947365,18.56736842105263,48.51821052631579,14.833333333333334,3.0,246.33333333333334,0.5166666666666666,97.16666666666667,8.0,1016.0,99.16666666666667,14.833333333333334,5.0,1.0,,,1.580116455090248,113.7810499607237,,,,,,0.0
2021-07-03 21:40:00,,,,,,,3.6874000000000002,18.648,48.5794,14.777777777777779,3.0,242.44444444444446,0.5222222222222223,97.22222222222223,7.666666666666666,1016.0,99.22222222222223,14.777777777777779,5.0,1.0,,,1.6683732366258817,108.69129039376469,,,,,,0.0
2021-07-03 21:50:00,,,,,,,3.5589350000000004,18.6151,48.6089,14.722222222222221,3.0,238.55555555555554,0.5277777777777778,97.27777777777777,7.333333333333333,1016.0,99.27777777777777,14.722222222222221,5.0,1.0,,,1.7854443737342531,110.00281477696478,,,,,,0.0
2021-07-03 22:00:00,,,,,,,3.582278947368421,18.763263157894738,48.6431052631579,14.666666666666666,3.0,234.66666666666666,0.5333333333333333,97.33333333333333,7.0,1016.0,99.33333333333333,14.666666666666666,5.0,1.0,,,1.6186995400378934,110.26564007042491,,,,,,0.0
2021-07-03 22:10:00,,,,,,,3.63854,18.705199999999998,48.628,14.61111111111111,3.0,230.77777777777777,0.5388888888888889,97.38888888888889,6.666666666666666,1016.0,99.38888888888889,14.61111111111111,5.0,1.0,,,1.7835547701753467,109.510658493042,,,,,,0.0
2021-07-03 22:20:00,,,,,,,3.7609900000000005,18.596600000000002,48.6503,14.555555555555555,3.0,226.88888888888889,0.5444444444444444,97.44444444444444,6.333333333333333,1016.0,99.44444444444444,14.555555555555555,5.0,1.0,,,1.5616892171512216,109.93488937421034,,,,,,0.0
2021-07-03 22:30:00,,,,,,,3.6780749999999998,18.4948,48.6822,14.5,3.0,223.0,0.55,97.5,6.0,1016.0,99.5,14.5,5.0,1.0,,,1.657165009298567,109.89035381209378,,,,,,0.0
2021-07-03 22:40:00,,,,,,,3.8034350000000003,18.488300000000002,48.723,14.444444444444445,3.0,219.11111111111111,0.5555555555555556,97.55555555555556,5.666666666666666,1016.0,99.55555555555556,14.444444444444445,5.0,1.0,,,1.6580630371126077,111.94035591039281,,,,,,0.0
2021-07-03 22:50:00,,,,,,,3.8227,18.3627,48.7601,14.38888888888889,3.0,215.22222222222223,0.5611111111111111,97.61111111111111,5.333333333333333,1016.0,99.61111111111111,14.38888888888889,5.0,1.0,,,1.6469998066169396,108.34676226535086,,,,,,0.0
2021-07-03 23:00:00,,,,,,,3.79784,18.5055,48.807100000000005,14.333333333333334,3.0,211.33333333333334,0.5666666666666667,97.66666666666667,5.0,1016.0,99.66666666666667,14.333333333333334,5.0,1.0,,,1.7317896928356191,113.8507694071969,,,,,,0.0
2021-07-03 23:10:00,,,,,,,4.10867,18.325400000000002,48.8481,14.277777777777779,3.0,207.44444444444446,0.5722222222222222,97.72222222222223,4.666666666666666,1016.0,99.72222222222223,14.277777777777779,5.0,1.0,,,1.703984823637763,111.47640984098788,,,,,,0.0
2021-07-03 23:20:00,,,,,,,3.99178,18.2986,48.898399999999995,14.222222222222221,3.0,203.55555555555554,0.5777777777777777,97.77777777777777,4.333333333333333,1016.0,99.77777777777777,14.222222222222221,5.0,1.0,,,1.8899725097316806,107.91835062253274,,,,,,0.0
2021-07-03 23:30:00,,,,,,,3.989085,18.435399999999998,48.947,14.166666666666666,3.0,199.66666666666666,0.5833333333333333,97.83333333333333,4.0,1016.0,99.83333333333333,14.166666666666666,5.0,1.0,,,1.7497556004517496,109.7174920906455,,,,,,0.0
2021-07-03 23:40:00,,,,,,,3.9940249999999997,18.3435,48.9802,14.11111111111111,3.0,195.77777777777777,0.5888888888888889,97.88888888888889,3.666666666666666,1016.0,99.88888888888889,14.11111111111111,5.0,1.0,,,1.752992106534667,111.83835818166786,,,,,,0.0
2021-07-03 23:50:00,,,,,,,4.07416,18.142000000000003,49.0017,14.055555555555555,3.0,191.88888888888889,0.5944444444444444,97.94444444444444,3.333333333333333,1016.0,99.94444444444444,14.055555555555555,5.0,1.0,,,1.7321434495644379,110.86794526073217,,,,,,0.0
2021-07-04 00:00:00,,,,,,,4.0588,18.1958,49.024,14.0,3.0,188.0,0.6,98.0,3.0,1016.0,100.0,14.0,5.0,1.0,,,1.8188683345526626,108.81440409536415,,,,,,0.0
2021-07-04 00:10:00,,,,,,,4.01669,18.1809,49.0479,13.944444444444445,3.0,186.05555555555554,0.5666666666666667,97.94444444444444,2.888888888888889,1015.9444444444445,98.5,13.944444444444445,5.055555555555555,1.0,,,1.770963817390345,109.50036831807282,,,,,,0.0
2021-07-04 00:20:00,,,,,,,4.02558,18.3429,49.0612,13.88888888888889,3.0,184.11111111111111,0.5333333333333333,97.88888888888889,2.7777777777777777,1015.8888888888889,97.0,13.88888888888889,5.111111111111111,1.0,,,1.8110157403299365,111.33927180769754,,,,,,0.0
2021-07-04 00:30:00,,,,,,,4.02655,18.061700000000002,49.0573,13.833333333333334,3.0,182.16666666666666,0.5,97.83333333333333,2.6666666666666665,1015.8333333333334,95.5,13.833333333333334,5.166666666666667,1.0,,,1.6948961611824518,111.02014628286415,,,,,,0.0
2021-07-04 00:40:00,,,,,,,3.8099800000000004,18.0933,49.1038,13.777777777777779,3.0,180.22222222222223,0.4666666666666667,97.77777777777777,2.5555555555555554,1015.7777777777778,94.0,13.777777777777779,5.222222222222222,1.0,,,1.703062474512111,108.28550606010997,,,,,,0.0
2021-07-04 00:50:00,,,,,,,3.75513,18.4428,49.1491,13.722222222222221,3.0,178.27777777777777,0.43333333333333335,97.72222222222223,2.4444444444444446,1015.7222222222222,92.5,13.722222222222221,5.277777777777778,1.0,,,1.6798362485197305,109.49731182163046,,,,,,0.0
2021-07-04 01:00:00,,,,,,,3.84681,18.2494,49.158699999999996,13.666666666666666,3.0,176.33333333333334,0.39999999999999997,97.66666666666667,2.3333333333333335,1015.6666666666666,91.0,13.666666666666666,5.333333333333333,1.0,,,1.8334960101283877,111.53712595492433,,,,,,0.0
2021-07-04 01:10:00,,,,,,,3.6855849999999997,18.2592,49.1815,13.61111111111111,3.0,174.38888888888889,0.36666666666666664,97.61111111111111,2.2222222222222223,1015.6111111111111,89.5,13.61111111111111,5.388888888888889,1.0,,,1.7392198380272266,113.0842008510956,,,,,,0.0
2021-07-04 01:20:00,,,,,,,3.47258,17.9894,49.2038,13.555555555555555,3.0,172.44444444444446,0.3333333333333333,97.55555555555556,2.111111111111111,1015.5555555555555,88.0,13.555555555555555,5.444444444444445,1.0,,,1.676290157706724,110.5848864319365,,,,,,0.0
2021-07-04 01:30:00,,,,,,,3.3694699999999997,17.968899999999998,49.2697,13.5,3.0,170.5,0.3,97.5,2.0,1015.5,86.5,13.5,5.5,1.0,,,1.5422752372188082,108.2790297263625,,,,,,0.0
2021-07-04 01:40:00,,,,,,,3.4481200000000003,18.2104,49.3207,13.444444444444445,3.0,168.55555555555554,0.26666666666666666,97.44444444444444,1.8888888888888888,1015.4444444444445,85.0,13.444444444444445,5.555555555555555,1.0,,,1.5151530093830183,111.55844317743333,,,,,,0.0
2021-07-04 01:50:00,,,,,,,3.3604700000000003,18.022100000000002,49.3226,13.38888888888889,3.0,166.61111111111111,0.23333333333333334,97.38888888888889,1.777777777777778,1015.3888888888889,83.5,13.38888888888889,5.611111111111111,1.0,,,1.5313215610570154,110.56496650006139,,,,,,0.0
2021-07-04 02:00:00,,,,,,,3.4525449999999998,17.8688,49.3463,13.333333333333334,3.0,164.66666666666666,0.19999999999999996,97.33333333333333,1.6666666666666667,1015.3333333333334,82.0,13.333333333333334,5.666666666666667,1.0,,,1.575584239178458,111.89005052081609,,,,,,0.0
2021-07-04 02:10:00,,,,,,,3.5258899999999995,17.9181,49.4037,13.277777777777779,3.0,162.72222222222223,0.16666666666666663,97.27777777777777,1.5555555555555556,1015.2777777777778,80.5,13.277777777777779,5.722222222222222,1.0,,,1.525705837432274,110.31229007483876,,,,,,0.0
2021-07-04 02:20:00,,,,,,,3.487665,18.1535,49.437799999999996,13.222222222222221,3.0,160.77777777777777,0.1333333333333333,97.22222222222223,1.4444444444444444,1015.2222222222222,79.0,13.222222222222221,5.777777777777778,1.0,,,1.563573966120596,109.96685705411232,,,,,,0.0
2021-07-04 02:30:00,,,,,,,3.434325,18.0466,49.4317,13.166666666666666,3.0,158.83333333333334,0.09999999999999998,97.16666666666667,1.3333333333333335,1015.1666666666666,77.5,13.166666666666666,5.833333333333333,1.0,,,1.4580389824964233,111.92089974742825,,,,,,0.0
2021-07-04 02:40:00,,,,,,,3.600065,17.954900000000002,49.4342,13.11111111111111,3.0,156.88888888888889,0.06666666666666665,97.11111111111111,1.2222222222222223,1015.1111111111111,76.0,13.11111111111111,5.888888888888889,1.0,,,1.4957159420393282,110.56114719735699,,,,,,0.0
2021-07-04 02:50:00,,,,,,,3.69141,17.968700000000002,49.4774,13.055555555555555,3.0,154.94444444444446,0.033333333333333326,97.05555555555556,1.1111111111111112,1015.0555555555555,74.5,13.055555555555555,5.944444444444445,1.0,,,1.4577556629874613,109.77680147569731,,,,,,0.0
2021-07-04 03:00:00,,,,,,,3.60411,17.949,49.5039,13.0,3.0,153.0,0.0,97.0,1.0,1015.0,73.0,13.0,6.0,1.0,,,1.5146853208188282,110.86658797678975,,,,,,0.0
2021-07-04 03:10:00,,,,,,,3.5949199999999997,18.0443,49.537400000000005,13.11111111111111,3.0,149.94444444444446,0.0,96.83333333333333,1.3333333333333335,1014.9444444444445,71.83333333333333,13.055555555555555,5.888888888888889,1.1111111111111112,,,1.5412081685847483,109.66952810449115,,,,,,0.0
2021-07-04 03:20:00,,,,,,,3.581245,18.0203,49.527300000000004,13.222222222222221,3.0,146.88888888888889,0.0,96.66666666666667,1.6666666666666667,1014.8888888888889,70.66666666666667,13.11111111111111,5.777777777777778,1.2222222222222223,,,1.4626171117010762,110.87157641049832,,,,,,0.0
2021-07-04 03:30:00,,,,,,,3.4550150000000004,17.9471,49.5539,13.333333333333334,3.0,143.83333333333334,0.0,96.5,2.0,1014.8333333333334,69.5,13.166666666666666,5.666666666666667,1.3333333333333333,,,1.4554545143768611,110.07152886320641,,,,,,0.0
2021-07-04 03:40:00,,,,,,,2.9386900000000002,17.8454,49.580200000000005,13.444444444444445,3.0,140.77777777777777,0.0,96.33333333333333,2.3333333333333335,1014.7777777777778,68.33333333333333,13.222222222222221,5.555555555555555,1.4444444444444444,,,1.423377032114961,105.62757928320244,,,,,,0.0
2021-07-04 03:50:00,,,,,,,2.870915,17.6434,49.6102,13.555555555555555,3.0,137.72222222222223,0.0,96.16666666666667,2.666666666666667,1014.7222222222222,67.16666666666667,13.277777777777779,5.444444444444445,1.5555555555555556,,,1.2443119255213415,109.83396732524291,,,,,,0.0
2021-07-04 04:00:00,,,,,,,2.818065,17.7754,49.6774,13.666666666666666,3.0,134.66666666666666,0.0,96.0,3.0,1014.6666666666666,66.0,13.333333333333334,5.333333333333333,1.6666666666666665,,,1.3064928790573347,111.16675275382349,,,,,,0.0
2021-07-04 04:10:00,,,,,,,2.84066,17.7038,49.757,13.777777777777779,3.0,131.61111111111111,0.0,95.83333333333333,3.3333333333333335,1014.6111111111111,64.83333333333333,13.38888888888889,5.222222222222222,1.7777777777777777,,,1.296179415546568,110.53833540512343,,,,,,0.0
2021-07-04 04:20:00,,,,,,,2.918815,17.705199999999998,49.8212,13.88888888888889,3.0,128.55555555555554,0.0,95.66666666666667,3.666666666666667,1014.5555555555555,63.666666666666664,13.444444444444445,5.111111111111111,1.8888888888888888,,,1.2117652756565034,112.24128690320893,,,,,,0.0
2021-07-04 04:30:00,,,,,,,2.73901,17.7056,49.8509,14.0,3.0,125.5,0.0,95.5,4.0,1014.5,62.5,13.5,5.0,2.0,,,1.3262055956037704,109.48619409809005,,,,,,0.0
2021-07-04 04:40:00,,,,,,,2.838725,17.779,49.827999999999996,14.11111111111111,3.0,122.44444444444444,0.0,95.33333333333333,4.333333333333334,1014.4444444444445,61.333333333333336,13.555555555555555,4.888888888888889,2.111111111111111,,,1.233229110483396,110.3862362677364,,,,,,0.0
2021-07-04 04:50:00,,,,,,,2.78143,17.8581,49.7979,14.222222222222221,3.0,119.38888888888889,0.0,95.16666666666667,4.666666666666667,1014.3888888888889,60.166666666666664,13.61111111111111,4.777777777777778,2.2222222222222223,,,1.2852051035377938,111.28776285117628,,,,,,0.0
2021-07-04 05:00:00,,,,,,,2.81191,18.2494,49.728899999999996,14.333333333333334,3.0,116.33333333333333,0.0,95.0,5.0,1014.3333333333334,59.0,13.666666666666666,4.666666666666667,2.333333333333333,,,1.2667791531550683,108.07548933837374,,,,,,0.0
2021-07-04 05:10:00,,,,,,,2.919905,18.4792,49.5366,14.444444444444445,3.0,113.27777777777777,0.0,94.83333333333333,5.333333333333334,1014.2777777777778,57.833333333333336,13.722222222222221,4.555555555555555,2.4444444444444446,,,1.2671534242855627,114.3297545455674,,,,,,0.0
2021-07-04 05:20:00,,,,,,,2.814375,18.5559,49.3757,14.555555555555555,3.0,110.22222222222223,0.0,94.66666666666667,5.666666666666667,1014.2222222222222,56.66666666666667,13.777777777777779,4.444444444444445,2.5555555555555554,,,1.1938045445522347,112.76120164256986,,,,,,0.0
2021-07-04 05:30:00,,,,,,,2.736965,18.9899,49.2993,14.666666666666666,3.0,107.16666666666666,0.0,94.5,6.0,1014.1666666666666,55.5,13.833333333333334,4.333333333333334,2.6666666666666665,,,1.0875283640016944,110.34277208468333,,,,,,0.0
2021-07-04 05:40:00,,,,,,,2.5122050000000002,19.6642,49.1352,14.777777777777779,3.0,104.11111111111111,0.0,94.33333333333333,6.333333333333334,1014.1111111111111,54.33333333333333,13.88888888888889,4.222222222222222,2.7777777777777777,,,0.9837887782245704,111.56821519582286,,,,,,0.0
2021-07-04 05:50:00,,,,,,,2.5160050000000003,19.9517,48.7821,14.88888888888889,3.0,101.05555555555554,0.0,94.16666666666667,6.666666666666667,1014.0555555555555,53.16666666666667,13.944444444444445,4.111111111111111,2.888888888888889,,,0.9995698702150146,111.64330067111948,,,,,,0.0
2021-07-04 06:00:00,,,,,,,2.4102550000000003,19.9765,48.5413,15.0,3.0,98.0,0.0,94.0,7.0,1014.0,52.0,14.0,4.0,3.0,,,1.0691193902879785,111.50397542102189,,,,,,0.0
2021-07-04 06:10:00,,,,,,,2.42988,20.6051,48.504599999999996,15.166666666666666,3.111111111111111,106.16666666666667,0.005555555555555556,93.22222222222223,7.111111111111111,1013.8888888888889,52.77777777777778,14.055555555555555,4.111111111111111,3.111111111111111,,,1.0032769131155337,109.0800013754462,,,,,,0.0
2021-07-04 06:20:00,,,,,,,1.984375,20.7553,48.1014,15.333333333333334,3.2222222222222223,114.33333333333333,0.011111111111111112,92.44444444444444,7.222222222222222,1013.7777777777778,53.55555555555556,14.11111111111111,4.222222222222222,3.2222222222222223,,,0.9666973288601401,110.78215693457653,,,,,,0.0
2021-07-04 06:30:00,,,,,,,1.6529105263157895,20.861684210526317,47.69052631578948,15.5,3.3333333333333335,122.5,0.01666666666666667,91.66666666666667,7.333333333333333,1013.6666666666666,54.333333333333336,14.166666666666666,4.333333333333333,3.3333333333333335,,,0.8895334352965409,106.33472587089754,,,,,,0.0
2021-07-04 06:40:00,,,,,,,1.744435,20.8179,47.5171,15.666666666666666,3.4444444444444446,130.66666666666666,0.022222222222222223,90.88888888888889,7.444444444444445,1013.5555555555555,55.111111111111114,14.222222222222221,4.444444444444445,3.4444444444444446,,,0.8259322678655554,114.09435618147339,,,,,,0.0
2021-07-04 06:50:00,,,,,,,1.772055,20.7885,47.3185,15.833333333333334,3.5555555555555554,138.83333333333331,0.02777777777777778,90.11111111111111,7.555555555555555,1013.4444444444445,55.888888888888886,14.277777777777779,4.555555555555555,3.5555555555555554,,,0.9015167111815032,109.41411906183103,,,,,,0.0
2021-07-04 07:00:00,,,,,,,1.8050950000000001,20.7659,47.4546,16.0,3.6666666666666665,147.0,0.03333333333333334,89.33333333333333,7.666666666666667,1013.3333333333334,56.666666666666664,14.333333333333334,4.666666666666667,3.6666666666666665,,,0.8762712642803031,112.49185345040875,,,,,,0.0
2021-07-04 07:10:00,,,,,,,1.9767350000000001,20.7797,47.5835,16.166666666666668,3.7777777777777777,155.16666666666666,0.038888888888888896,88.55555555555556,7.777777777777778,1013.2222222222222,57.44444444444444,14.38888888888889,4.777777777777778,3.7777777777777777,,,0.7931888585171457,116.05909604950811,,,,,,0.0
2021-07-04 07:20:00,,,,,,,1.8131,21.1652,47.6439,16.333333333333332,3.888888888888889,163.33333333333331,0.044444444444444446,87.77777777777777,7.888888888888889,1013.1111111111111,58.22222222222222,14.444444444444445,4.888888888888889,3.888888888888889,,,0.8511432143338655,119.88146413167317,,,,,,0.0
2021-07-04 07:30:00,,,,,,,1.999875,20.9592,47.5299,16.5,4.0,171.5,0.05,87.0,8.0,1013.0,59.0,14.5,5.0,4.0,,,0.8529007783633167,110.77920886433057,,,,,,0.0
2021-07-04 07:40:00,,,,,,,2.04669,20.4025,47.676,16.666666666666668,4.111111111111111,179.66666666666666,0.05555555555555556,86.22222222222223,8.11111111111111,1012.8888888888889,59.77777777777778,14.555555555555555,5.111111111111111,4.111111111111111,,,0.8254118788343365,107.89852001664329,,,,,,0.0
2021-07-04 07:50:00,,,,,,,2.05335,20.5532,47.9017,16.833333333333332,4.222222222222222,187.83333333333331,0.061111111111111116,85.44444444444444,8.222222222222221,1012.7777777777778,60.55555555555556,14.61111111111111,5.222222222222222,4.222222222222222,,,0.965099960872009,103.32045078256037,,,,,,0.0
2021-07-04 08:00:00,,,,,,,2.20745,20.5611,47.995,17.0,4.333333333333333,196.0,0.06666666666666668,84.66666666666667,8.333333333333334,1012.6666666666666,61.333333333333336,14.666666666666666,5.333333333333333,4.333333333333333,,,0.8738583041054044,113.48936115588171,,,,,,0.0
2021-07-04 08:10:00,,,,,,,2.345745,20.9249,48.0135,17.166666666666668,4.444444444444445,204.16666666666666,0.07222222222222223,83.88888888888889,8.444444444444445,1012.5555555555555,62.111111111111114,14.722222222222221,5.444444444444445,4.444444444444445,,,0.8741999685276026,115.55074814403125,,,,,,0.0
2021-07-04 08:20:00,,,,,,,2.30398,21.1833,48.041999999999994,17.333333333333332,4.555555555555555,212.33333333333331,0.07777777777777779,83.11111111111111,8.555555555555555,1012.4444444444445,62.888888888888886,14.777777777777779,5.555555555555555,4.555555555555555,,,0.9077947780447827,119.00279645090049,,,,,,0.0
2021-07-04 08:30:00,,,,,,,2.26527,21.2018,47.9662,17.5,4.666666666666666,220.5,0.08333333333333334,82.33333333333333,8.666666666666666,1012.3333333333334,63.666666666666664,14.833333333333334,5.666666666666666,4.666666666666666,,,0.8315126185582182,113.95302381095239,,,,,,0.0
2021-07-04 08:40:00,,,,,,,2.22899,21.0817,47.9368,17.666666666666668,4.777777777777778,228.66666666666666,0.08888888888888889,81.55555555555556,8.777777777777779,1012.2222222222222,64.44444444444444,14.88888888888889,5.777777777777778,4.777777777777778,,,0.9776269079601697,102.17251461783371,,,,,,0.0
2021-07-04 08:50:00,,,,,,,2.12911,21.199099999999998,48.021699999999996,17.833333333333332,4.888888888888889,236.83333333333331,0.09444444444444446,80.77777777777777,8.88888888888889,1012.1111111111111,65.22222222222223,14.944444444444445,5.888888888888889,4.888888888888889,,,1.0232359277057108,108.41581299905722,,,,,,0.0
2021-07-04 09:00:00,,,,,,,2.183125,21.128899999999998,48.1261,18.0,5.0,245.0,0.1,80.0,9.0,1012.0,66.0,15.0,6.0,5.0,,,0.9354008128733959,110.5679214412883,,,,,,0.0
2021-07-04 09:10:00,,,,,,,2.2342,21.3584,48.1923,18.166666666666668,5.055555555555555,248.55555555555554,0.09444444444444446,79.5,9.055555555555555,1011.9444444444445,65.5,15.0,6.111111111111111,5.0,,,0.8679411547988822,118.76212502840549,,,,,,0.0
2021-07-04 09:20:00,,,,,,,2.1705055555555557,21.957222222222224,48.096111111111114,18.333333333333332,5.111111111111111,252.11111111111111,0.08888888888888889,79.0,9.11111111111111,1011.8888888888889,65.0,15.0,6.222222222222222,5.0,,,0.7145387571502877,125.89290029558086,,,,,,0.0
2021-07-04 09:30:00,,,,,,,2.08567,22.1383,48.1052,18.5,5.166666666666667,255.66666666666666,0.08333333333333334,78.5,9.166666666666666,1011.8333333333334,64.5,15.0,6.333333333333333,5.0,,,0.7204826950555467,112.89931142386745,,,,,,0.0
