,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-04 09:40:00,,,,,,,2.04429,22.9302,48.2295,18.666666666666668,5.222222222222222,259.22222222222223,0.07777777777777778,78.0,9.222222222222221,1011.7777777777778,64.0,15.0,6.444444444444445,5.0,,,0.7259794676480656,107.81494311488954,,,,,,0.0
2021-07-04 09:50:00,,,,,,,2.26796,22.7228,48.0846,18.833333333333332,5.277777777777778,262.77777777777777,0.07222222222222223,77.5,9.277777777777779,1011.7222222222222,63.5,15.0,6.555555555555555,5.0,,,0.72860228151083,111.6957793299357,,,,,,0.0
2021-07-04 10:00:00,,,,,,,2.534275,23.5208,48.0027,19.0,5.333333333333333,266.3333333333333,0.06666666666666667,77.0,9.333333333333334,1011.6666666666666,63.0,15.0,6.666666666666667,5.0,,,0.8062748354774409,112.69748315843485,,,,,,0.0
2021-07-04 10:10:00,,,,,,,2.685,23.8525,47.698,19.166666666666668,5.388888888888889,269.8888888888889,0.06111111111111111,76.5,9.38888888888889,1011.6111111111111,62.5,15.0,6.777777777777778,5.0,,,0.8562666012607725,111.63643820918885,,,,,,0.0
2021-07-04 10:20:00,,,,,,,2.75875,23.4165,47.374399999999994,19.333333333333332,5.444444444444445,273.44444444444446,0.05555555555555556,76.0,9.444444444444445,1011.5555555555555,62.0,15.0,6.888888888888889,5.0,,,0.8880551558093164,112.3022416911152,,,,,,0.0
2021-07-04 10:30:00,,,,,,,2.765965,23.294800000000002,47.3859,19.5,5.5,277.0,0.05,75.5,9.5,1011.5,61.5,15.0,7.0,5.0,,,0.8873334843711664,108.6938555897427,,,,,,0.0
2021-07-04 10:40:00,,,,,,,2.888005,23.3824,47.403999999999996,19.666666666666668,5.555555555555555,280.55555555555554,0.044444444444444446,75.0,9.555555555555555,1011.4444444444445,61.0,15.0,7.111111111111111,5.0,,,0.9641635028234983,108.19388638922051,,,,,,0.0
2021-07-04 10:50:00,,,,,,,3.2400599999999997,23.3434,47.4194,19.833333333333332,5.611111111111111,284.1111111111111,0.03888888888888889,74.5,9.61111111111111,1011.3888888888889,60.5,15.0,7.222222222222222,5.0,,,1.073778314864905,109.33655059857556,,,,,,0.0
2021-07-04 11:00:00,,,,,,,3.182095,23.5678,47.3998,20.0,5.666666666666667,287.6666666666667,0.033333333333333326,74.0,9.666666666666666,1011.3333333333334,60.0,15.0,7.333333333333333,5.0,,,1.0711359961221447,108.85272840747726,,,,,,0.0
2021-07-04 11:10:00,,,,,,,3.0673,23.768,47.3372,20.166666666666668,5.722222222222222,291.22222222222223,0.027777777777777776,73.5,9.722222222222221,1011.2777777777778,59.5,15.0,7.444444444444445,5.0,,,1.0246603637799032,109.90092338648219,,,,,,0.0
2021-07-04 11:20:00,,,,,,,2.870675,23.5145,47.309,20.333333333333332,5.777777777777778,294.77777777777777,0.022222222222222213,73.0,9.777777777777779,1011.2222222222222,59.0,15.0,7.555555555555555,5.0,,,1.0618141918381054,112.56115976969402,,,,,,0.0
2021-07-04 11:30:00,,,,,,,3.040645,23.4591,47.1228,20.5,5.833333333333333,298.3333333333333,0.016666666666666663,72.5,9.833333333333334,1011.1666666666666,58.5,15.0,7.666666666666666,5.0,,,1.1088015760439265,112.39570744897011,,,,,,0.0
2021-07-04 11:40:00,,,,,,,3.036175,23.5369,46.9908,20.666666666666668,5.888888888888889,301.8888888888889,0.011111111111111113,72.0,9.88888888888889,1011.1111111111111,58.0,15.0,7.777777777777778,5.0,,,1.0661486211688505,112.26308104951504,,,,,,0.0
2021-07-04 11:50:00,,,,,,,3.0093050000000003,23.4441,46.9242,20.833333333333332,5.944444444444445,305.44444444444446,0.00555555555555555,71.5,9.944444444444445,1011.0555555555555,57.5,15.0,7.888888888888889,5.0,,,1.0494767846360717,114.08788171822069,,,,,,0.0
2021-07-04 12:00:00,,,,,,,3.1081700000000003,22.5095,46.859899999999996,21.0,6.0,309.0,0.0,71.0,10.0,1011.0,57.0,15.0,8.0,5.0,,,1.0327293037054903,111.2177102124489,,,,,,0.0
2021-07-04 12:10:00,,,,,,,2.96043,22.304499999999997,47.0297,20.833333333333332,6.111111111111111,305.8888888888889,0.15,71.77777777777777,9.88888888888889,1010.9444444444445,57.22222222222222,15.0,8.277777777777779,5.0,,,1.0963542911982807,111.29300645084705,,,,,,0.0
2021-07-04 12:20:00,,,,,,,2.9914,21.8516,47.3032,20.666666666666668,6.222222222222222,302.77777777777777,0.3,72.55555555555556,9.777777777777779,1010.8888888888889,57.44444444444444,15.0,8.555555555555555,5.0,,,1.023299499293842,110.01121191035557,,,,,,0.0
2021-07-04 12:30:00,,,,,,,2.982815,21.1999,47.5775,20.5,6.333333333333333,299.6666666666667,0.45,73.33333333333333,9.666666666666666,1010.8333333333334,57.666666666666664,15.0,8.833333333333334,5.0,,,1.1705098069556015,97.16903478525452,,,,,,0.0
2021-07-04 12:40:00,,,,,,,2.42768,20.7277,47.9245,20.333333333333332,6.444444444444445,296.55555555555554,0.6,74.11111111111111,9.555555555555555,1010.7777777777778,57.888888888888886,15.0,9.11111111111111,5.0,,,1.2323785941193333,79.26746091918083,,,,,,0.0
2021-07-04 12:50:00,,,,,,,2.33774,20.224700000000002,48.2322,20.166666666666668,6.555555555555555,293.44444444444446,0.75,74.88888888888889,9.444444444444445,1010.7222222222222,58.111111111111114,15.0,9.38888888888889,5.0,,,1.3076976128335054,83.23557973613848,,,,,,0.0
2021-07-04 13:00:00,,,,,,,2.406815,20.2321,48.529,20.0,6.666666666666667,290.3333333333333,0.9,75.66666666666667,9.333333333333334,1010.6666666666666,58.333333333333336,15.0,9.666666666666666,5.0,,,1.1905425889613266,91.7986649785877,,,,,,0.0
2021-07-04 13:10:00,,,,,,,2.271825,20.047800000000002,48.7157,19.833333333333332,6.777777777777778,287.22222222222223,1.05,76.44444444444444,9.222222222222221,1010.6111111111111,58.55555555555556,15.0,9.944444444444445,5.0,,,1.0635866359617077,105.6011642865542,,,,,,0.0
2021-07-04 13:20:00,,,,,,,2.386845,19.7308,48.833800000000004,19.666666666666668,6.888888888888889,284.1111111111111,1.2,77.22222222222223,9.11111111111111,1010.5555555555555,58.77777777777778,15.0,10.222222222222221,5.0,,,1.2101748677128452,111.26352562618794,,,,,,0.0
2021-07-04 13:30:00,,,,,,,2.169725,20.0145,49.0112,19.5,7.0,281.0,1.3499999999999999,78.0,9.0,1010.5,59.0,15.0,10.5,5.0,,,1.117349148547582,109.3062172395092,,,,,,0.0
2021-07-04 13:40:00,,,,,,,1.997915,19.782,49.1117,19.333333333333332,7.111111111111111,277.8888888888889,1.5,78.77777777777777,8.88888888888889,1010.4444444444445,59.22222222222222,15.0,10.777777777777779,5.0,,,1.0262614269815595,111.52511152536856,,,,,,0.0
2021-07-04 13:50:00,,,,,,,1.90289,20.1179,49.1331,19.166666666666668,7.222222222222222,274.77777777777777,1.65,79.55555555555556,8.777777777777779,1010.3888888888889,59.44444444444444,15.0,11.055555555555555,5.0,,,1.0692645783882357,112.89607027258576,,,,,,0.0
2021-07-04 14:00:00,,,,,,,2.143955,20.010399999999997,49.075,19.0,7.333333333333333,271.6666666666667,1.8,80.33333333333333,8.666666666666666,1010.3333333333334,59.666666666666664,15.0,11.333333333333332,5.0,,,1.0508387770524805,111.85123905095676,,,,,,0.0
2021-07-04 14:10:00,,,,,,,2.36623,20.0262,49.068200000000004,18.833333333333332,7.444444444444445,268.55555555555554,1.95,81.11111111111111,8.555555555555555,1010.2777777777778,59.888888888888886,15.0,11.61111111111111,5.0,,,1.0953803383058074,109.19893742405088,,,,,,0.0
2021-07-04 14:20:00,,,,,,,2.4035800000000003,20.0875,49.4073,18.666666666666668,7.555555555555555,265.44444444444446,2.1,81.88888888888889,8.444444444444445,1010.2222222222222,60.111111111111114,15.0,11.88888888888889,5.0,,,1.1219607604880117,110.09283310669291,,,,,,0.0
2021-07-04 14:30:00,,,,,,,2.2094,20.1518,49.7274,18.5,7.666666666666666,262.3333333333333,2.25,82.66666666666667,8.333333333333334,1010.1666666666666,60.333333333333336,15.0,12.166666666666666,5.0,,,1.1140784031236912,111.612948790297,,,,,,0.0
2021-07-04 14:40:00,,,,,,,2.02983,20.2663,49.8267,18.333333333333332,7.777777777777778,259.22222222222223,2.4,83.44444444444444,8.222222222222221,1010.1111111111111,60.55555555555556,15.0,12.444444444444443,5.0,,,1.0746503125257412,108.06144179220254,,,,,,0.0
2021-07-04 14:50:00,,,,,,,1.842705,20.2175,49.8198,18.166666666666668,7.888888888888889,256.1111111111111,2.55,84.22222222222223,8.11111111111111,1010.0555555555555,60.77777777777778,15.0,12.722222222222221,5.0,,,1.0325831582536131,107.66262177806792,,,,,,0.0
2021-07-04 15:00:00,,,,,,,1.7884,20.191,49.786,18.0,8.0,253.0,2.7,85.0,8.0,1010.0,61.0,15.0,13.0,5.0,,,0.8860484726028254,113.94755676161772,,,,,,0.0
2021-07-04 15:10:00,,,,,,,1.708625,20.0634,49.7267,17.833333333333332,8.0,252.11111111111111,2.6277777777777778,85.55555555555556,7.777777777777778,1010.1111111111111,62.44444444444444,14.944444444444445,13.055555555555555,4.777777777777778,,,0.880628151413748,106.9307026099081,,,,,,0.0
2021-07-04 15:20:00,,,,,,,1.4968249999999999,20.0397,49.7562,17.666666666666668,8.0,251.22222222222223,2.555555555555556,86.11111111111111,7.555555555555555,1010.2222222222222,63.888888888888886,14.88888888888889,13.11111111111111,4.555555555555555,,,0.8107679211756604,104.86819734928972,,,,,,0.0
2021-07-04 15:30:00,,,,,,,1.56138,19.5252,49.876,17.5,8.0,250.33333333333334,2.4833333333333334,86.66666666666667,7.333333333333333,1010.3333333333334,65.33333333333333,14.833333333333334,13.166666666666666,4.333333333333333,,,0.846477680585142,111.3950699313751,,,,,,0.0
2021-07-04 15:40:00,,,,,,,1.55045,19.3033,50.0492,17.333333333333332,8.0,249.44444444444446,2.4111111111111114,87.22222222222223,7.111111111111111,1010.4444444444445,66.77777777777777,14.777777777777779,13.222222222222221,4.111111111111111,,,0.8927976573338616,107.37537534681417,,,,,,0.0
2021-07-04 15:50:00,,,,,,,1.389885,18.739600000000003,50.261700000000005,17.166666666666668,8.0,248.55555555555554,2.338888888888889,87.77777777777777,6.888888888888889,1010.5555555555555,68.22222222222223,14.722222222222221,13.277777777777779,3.888888888888889,,,0.7852787706306426,106.54388416225626,,,,,,0.0
2021-07-04 16:00:00,,,,,,,0.8096,17.1993,50.4665,17.0,8.0,247.66666666666666,2.2666666666666666,88.33333333333333,6.666666666666667,1010.6666666666666,69.66666666666667,14.666666666666666,13.333333333333334,3.666666666666667,,,0.4902195345909245,101.33050197752182,,,,,,0.0
2021-07-04 16:10:00,,,,,,,0.88834,17.2291,50.937200000000004,16.833333333333332,8.0,246.77777777777777,2.1944444444444446,88.88888888888889,6.444444444444445,1010.7777777777778,71.11111111111111,14.61111111111111,13.38888888888889,3.4444444444444446,,,0.46575394013928156,98.37491514152053,,,,,,0.0
2021-07-04 16:20:00,,,,,,,0.9268750000000001,17.3314,50.9286,16.666666666666668,8.0,245.88888888888889,2.1222222222222222,89.44444444444444,6.222222222222222,1010.8888888888889,72.55555555555556,14.555555555555555,13.444444444444445,3.2222222222222223,,,0.4855393022509281,103.87223944626285,,,,,,0.0
2021-07-04 16:30:00,,,,,,,0.995825,17.208199999999998,50.7793,16.5,8.0,245.0,2.05,90.0,6.0,1011.0,74.0,14.5,13.5,3.0,,,0.45754432110715715,112.00524955577096,,,,,,0.0
2021-07-04 16:40:00,,,,,,,0.8905,17.156299999999998,50.6082,16.333333333333332,8.0,244.11111111111111,1.9777777777777779,90.55555555555556,5.777777777777778,1011.1111111111111,75.44444444444444,14.444444444444445,13.555555555555555,2.7777777777777777,,,0.4444501671094005,113.7982638222215,,,,,,0.0
2021-07-04 16:50:00,,,,,,,0.9223000000000001,16.967599999999997,50.42659999999999,16.166666666666668,8.0,243.22222222222223,1.9055555555555554,91.11111111111111,5.555555555555555,1011.2222222222222,76.88888888888889,14.38888888888889,13.61111111111111,2.555555555555556,,,0.4859162672756419,109.10850100113173,,,,,,0.0
2021-07-04 17:00:00,,,,,,,1.0716100000000002,17.3066,50.3789,16.0,8.0,242.33333333333334,1.8333333333333335,91.66666666666667,5.333333333333334,1011.3333333333334,78.33333333333333,14.333333333333334,13.666666666666666,2.3333333333333335,,,0.46189469444886433,108.48842163710944,,,,,,0.0
2021-07-04 17:10:00,,,,,,,0.9538949999999999,17.133699999999997,50.3078,15.833333333333332,8.0,241.44444444444446,1.761111111111111,92.22222222222223,5.111111111111111,1011.4444444444445,79.77777777777777,14.277777777777779,13.722222222222221,2.111111111111111,,,0.43855110638180356,111.47986255063847,,,,,,0.0
2021-07-04 17:20:00,,,,,,,0.77636,17.123,50.2824,15.666666666666666,8.0,240.55555555555554,1.6888888888888889,92.77777777777777,4.888888888888889,1011.5555555555555,81.22222222222223,14.222222222222221,13.777777777777779,1.8888888888888888,,,0.43550120468446085,107.44680831822973,,,,,,0.0
2021-07-04 17:30:00,,,,,,,0.827945,17.1672,50.2652,15.5,8.0,239.66666666666666,1.6166666666666667,93.33333333333333,4.666666666666667,1011.6666666666666,82.66666666666667,14.166666666666666,13.833333333333334,1.666666666666667,,,0.4318673065565736,109.79706501524326,,,,,,0.0
2021-07-04 17:40:00,,,,,,,0.839165,17.2217,50.2397,15.333333333333332,8.0,238.77777777777777,1.5444444444444445,93.88888888888889,4.444444444444445,1011.7777777777778,84.11111111111111,14.11111111111111,13.88888888888889,1.4444444444444446,,,0.46745391368739686,113.56173387452034,,,,,,0.0
2021-07-04 17:50:00,,,,,,,1.03084,17.360500000000002,50.2452,15.166666666666666,8.0,237.88888888888889,1.472222222222222,94.44444444444444,4.222222222222222,1011.8888888888889,85.55555555555556,14.055555555555555,13.944444444444445,1.2222222222222223,,,0.48716576062353323,112.44226461679924,,,,,,0.0
2021-07-04 18:00:00,,,,,,,0.8845599999999999,17.140800000000002,50.269,15.0,8.0,237.0,1.4,95.0,4.0,1012.0,87.0,14.0,14.0,1.0,,,0.42683158325568094,111.38496798757781,,,,,,0.0
2021-07-04 18:10:00,,,,,,,0.86836,16.9592,50.3229,14.944444444444445,8.0,237.11111111111111,1.5,95.16666666666667,4.055555555555555,1012.0555555555555,87.66666666666667,13.944444444444445,13.944444444444445,1.0,,,0.40560957474307824,113.90966657067422,,,,,,0.0
2021-07-04 18:20:00,,,,,,,0.973015,17.0137,50.3892,14.88888888888889,8.0,237.22222222222223,1.5999999999999999,95.33333333333333,4.111111111111111,1012.1111111111111,88.33333333333333,13.88888888888889,13.88888888888889,1.0,,,0.4957590310755422,108.26294076132908,,,,,,0.0
2021-07-04 18:30:00,,,,,,,0.967445,17.111,50.4207,14.833333333333334,8.0,237.33333333333334,1.7,95.5,4.166666666666667,1012.1666666666666,89.0,13.833333333333334,13.833333333333334,1.0,,,0.48939753428775035,110.86675599200578,,,,,,0.0
2021-07-04 18:40:00,,,,,,,0.8920199999999999,17.0674,50.4419,14.777777777777779,8.0,237.44444444444446,1.8,95.66666666666667,4.222222222222222,1012.2222222222222,89.66666666666667,13.777777777777779,13.777777777777779,1.0,,,0.4576664583688065,110.07543380974376,,,,,,0.0
2021-07-04 18:50:00,,,,,,,0.8276,17.034299999999998,50.4805,14.722222222222221,8.0,237.55555555555554,1.9,95.83333333333333,4.277777777777778,1012.2777777777778,90.33333333333333,13.722222222222221,13.722222222222221,1.0,,,0.4012840457487914,111.47628332213495,,,,,,0.0
2021-07-04 19:00:00,,,,,,,0.822735,16.8769,50.5,14.666666666666666,8.0,237.66666666666666,2.0,96.0,4.333333333333333,1012.3333333333334,91.0,13.666666666666666,13.666666666666666,1.0,,,0.5071771355162737,111.64455368710102,,,,,,0.0
2021-07-04 19:10:00,,,,,,,1.200945,16.9418,50.5406,14.61111111111111,8.0,237.77777777777777,2.1,96.16666666666667,4.388888888888889,1012.3888888888889,91.66666666666667,13.61111111111111,13.61111111111111,1.0,,,0.5216643829542702,108.96275306680108,,,,,,0.0
2021-07-04 19:20:00,,,,,,,1.129535,16.946199999999997,50.564499999999995,14.555555555555555,8.0,237.88888888888889,2.2,96.33333333333333,4.444444444444445,1012.4444444444445,92.33333333333333,13.555555555555555,13.555555555555555,1.0,,,0.4993839357658631,112.22972899614754,,,,,,0.0
2021-07-04 19:30:00,,,,,,,1.1726800000000002,16.665399999999998,50.5735,14.5,8.0,238.0,2.3,96.5,4.5,1012.5,93.0,13.5,13.5,1.0,,,0.4793391583784151,109.27955884146824,,,,,,0.0
2021-07-04 19:40:00,,,,,,,0.843805,16.5997,50.6271,14.444444444444445,8.0,238.11111111111111,2.4000000000000004,96.66666666666667,4.555555555555555,1012.5555555555555,93.66666666666667,13.444444444444445,13.444444444444445,1.0,,,0.44695184787409115,107.38216645213845,,,,,,0.0
2021-07-04 19:50:00,,,,,,,0.8844350000000001,16.738599999999998,50.712,14.38888888888889,8.0,238.22222222222223,2.5,96.83333333333333,4.611111111111111,1012.6111111111111,94.33333333333333,13.38888888888889,13.38888888888889,1.0,,,0.42863986304335,112.42804277560131,,,,,,0.0
2021-07-04 20:00:00,,,,,,,0.981155,16.6796,50.7502,14.333333333333334,8.0,238.33333333333334,2.6,97.0,4.666666666666667,1012.6666666666666,95.0,13.333333333333334,13.333333333333334,1.0,,,0.4178179272020099,116.83394063637081,,,,,,0.0
2021-07-04 20:10:00,,,,,,,1.01593,16.6252,50.7736,14.277777777777779,8.0,238.44444444444446,2.7,97.16666666666667,4.722222222222222,1012.7222222222222,95.66666666666667,13.277777777777779,13.277777777777779,1.0,,,0.4799395420023445,111.80471084508517,,,,,,0.0
2021-07-04 20:20:00,,,,,,,0.94938,16.5244,50.8503,14.222222222222221,8.0,238.55555555555554,2.8000000000000003,97.33333333333333,4.777777777777778,1012.7777777777778,96.33333333333333,13.222222222222221,13.222222222222221,1.0,,,0.42259896355496956,109.83774244470112,,,,,,0.0
2021-07-04 20:30:00,,,,,,,0.8635299999999999,16.3678,50.9233,14.166666666666666,8.0,238.66666666666666,2.9000000000000004,97.5,4.833333333333333,1012.8333333333334,97.0,13.166666666666666,13.166666666666666,1.0,,,0.4569156899648366,110.09382224239198,,,,,,0.0
2021-07-04 20:40:00,,,,,,,0.834265,16.1417,51.028800000000004,14.11111111111111,8.0,238.77777777777777,3.0,97.66666666666667,4.888888888888889,1012.8888888888889,97.66666666666667,13.11111111111111,13.11111111111111,1.0,,,0.46207377326017046,109.53871492978541,,,,,,0.0
2021-07-04 20:50:00,,,,,,,0.871005,16.2738,51.134,14.055555555555555,8.0,238.88888888888889,3.1000000000000005,97.83333333333333,4.944444444444445,1012.9444444444445,98.33333333333333,13.055555555555555,13.055555555555555,1.0,,,0.4412081961371636,108.97846786391264,,,,,,0.0
2021-07-04 21:00:00,,,,,,,0.93424,16.2345,51.1847,14.0,8.0,239.0,3.2,98.0,5.0,1013.0,99.0,13.0,13.0,1.0,,,0.3973616877766484,110.46090302957653,,,,,,0.0
2021-07-04 21:10:00,,,,,,,0.996575,16.2715,51.2101,13.722222222222221,7.944444444444445,235.33333333333334,3.0333333333333337,97.77777777777777,5.277777777777778,1013.2222222222222,96.5,12.88888888888889,13.055555555555555,1.0,,,0.45792618300913074,112.90818995998404,,,,,,0.0
2021-07-04 21:20:00,,,,,,,0.9471550000000001,16.0059,51.230999999999995,13.444444444444445,7.888888888888889,231.66666666666666,2.8666666666666667,97.55555555555556,5.555555555555555,1013.4444444444445,94.0,12.777777777777779,13.11111111111111,1.0,,,0.4272629416704515,111.83870380423164,,,,,,0.0
2021-07-04 21:30:00,,,,,,,0.87571,16.1413,51.44160000000001,13.166666666666666,7.833333333333333,228.0,2.7,97.33333333333333,5.833333333333333,1013.6666666666666,91.5,12.666666666666666,13.166666666666666,1.0,,,0.41942481885101157,109.8075333251522,,,,,,0.0
2021-07-04 21:40:00,,,,,,,0.8514950000000001,16.1832,51.813199999999995,12.88888888888889,7.777777777777778,224.33333333333334,2.533333333333333,97.11111111111111,6.111111111111111,1013.8888888888889,89.0,12.555555555555555,13.222222222222221,1.0,,,0.38517870552164346,109.22243152704615,,,,,,0.0
2021-07-04 21:50:00,,,,,,,0.94772,16.1238,51.969100000000005,12.61111111111111,7.722222222222222,220.66666666666666,2.3666666666666667,96.88888888888889,6.388888888888889,1014.1111111111111,86.5,12.444444444444445,13.277777777777779,1.0,,,0.37959215599559454,108.88602694344385,,,,,,0.0
2021-07-04 22:00:00,,,,,,,1.05054,16.1035,52.0474,12.333333333333334,7.666666666666667,217.0,2.2,96.66666666666667,6.666666666666666,1014.3333333333334,84.0,12.333333333333334,13.333333333333334,1.0,,,0.4774113897516229,107.2606153904112,,,,,,0.0
2021-07-04 22:10:00,,,,,,,1.261775,16.1311,52.0585,12.055555555555555,7.611111111111111,213.33333333333334,2.033333333333333,96.44444444444444,6.944444444444445,1014.5555555555555,81.5,12.222222222222221,13.38888888888889,1.0,,,0.56371317466521,110.583569984005,,,,,,0.0
2021-07-04 22:20:00,,,,,,,1.047345,16.171699999999998,52.043600000000005,11.777777777777779,7.555555555555555,209.66666666666666,1.8666666666666667,96.22222222222223,7.222222222222221,1014.7777777777778,79.0,12.11111111111111,13.444444444444445,1.0,,,0.45653721164680466,113.22053757597499,,,,,,0.0
2021-07-04 22:30:00,,,,,,,1.087105,16.0501,52.017100000000006,11.5,7.5,206.0,1.7000000000000002,96.0,7.5,1015.0,76.5,12.0,13.5,1.0,,,0.4325354905131847,113.17429480342541,,,,,,0.0
2021-07-04 22:40:00,,,,,,,0.937445,16.0971,52.009699999999995,11.222222222222221,7.444444444444445,202.33333333333334,1.5333333333333334,95.77777777777777,7.777777777777778,1015.2222222222222,74.0,11.88888888888889,13.555555555555555,1.0,,,0.4242063614107289,113.56698417534263,,,,,,0.0
2021-07-04 22:50:00,,,,,,,0.93079,16.017500000000002,52.034400000000005,10.944444444444445,7.388888888888889,198.66666666666666,1.3666666666666667,95.55555555555556,8.055555555555555,1015.4444444444445,71.5,11.777777777777779,13.61111111111111,1.0,,,0.40937755374753537,109.131409732366,,,,,,0.0
2021-07-04 23:00:00,,,,,,,0.959975,16.0923,52.0663,10.666666666666668,7.333333333333333,195.0,1.2000000000000002,95.33333333333333,8.333333333333332,1015.6666666666666,69.0,11.666666666666666,13.666666666666666,1.0,,,0.40845089726360506,109.35130690989521,,,,,,0.0
2021-07-04 23:10:00,,,,,,,0.9175449999999999,16.0627,52.0889,10.38888888888889,7.277777777777778,191.33333333333331,1.0333333333333332,95.11111111111111,8.61111111111111,1015.8888888888889,66.5,11.555555555555555,13.722222222222221,1.0,,,0.4080548327353041,108.84348677769893,,,,,,0.0
2021-07-04 23:20:00,,,,,,,0.92304,16.0262,52.11749999999999,10.11111111111111,7.222222222222222,187.66666666666666,0.8666666666666667,94.88888888888889,8.88888888888889,1016.1111111111111,64.0,11.444444444444445,13.777777777777779,1.0,,,0.42191502943129866,111.56776548784333,,,,,,0.0
2021-07-04 23:30:00,,,,,,,0.93178,15.966399999999998,52.0573,9.833333333333334,7.166666666666667,184.0,0.7000000000000002,94.66666666666667,9.166666666666666,1016.3333333333334,61.5,11.333333333333334,13.833333333333334,1.0,,,0.4578694594857719,107.54550977717686,,,,,,0.0
2021-07-04 23:40:00,,,,,,,0.9430149999999999,15.8496,52.1625,9.555555555555557,7.111111111111111,180.33333333333331,0.5333333333333332,94.44444444444444,9.444444444444443,1016.5555555555555,59.0,11.222222222222221,13.88888888888889,1.0,,,0.42361048896139286,112.13949576189289,,,,,,0.0
2021-07-04 23:50:00,,,,,,,0.901,15.8286,52.2254,9.277777777777779,7.055555555555555,176.66666666666666,0.3666666666666667,94.22222222222223,9.722222222222221,1016.7777777777778,56.5,11.11111111111111,13.944444444444445,1.0,,,0.4471652540480349,109.4691304300599,,,,,,0.0
2021-07-05 00:00:00,,,,,,,0.8785149999999999,15.8897,52.2881,9.0,7.0,173.0,0.2,94.0,10.0,1017.0,54.0,11.0,14.0,1.0,,,0.4391440859041308,112.33985214556678,,,,,,0.0
2021-07-05 00:10:00,,,,,,,0.89451,15.891900000000001,52.3004,9.11111111111111,6.944444444444445,172.83333333333334,0.1888888888888889,93.94444444444444,10.0,1017.0,52.611111111111114,10.944444444444445,13.944444444444445,1.0,,,0.26508859655993466,143.64890123572053,,,,,,0.0
2021-07-05 00:20:00,,,,,,,0.881915,15.9744,52.2587,9.222222222222221,6.888888888888889,172.66666666666666,0.17777777777777778,93.88888888888889,10.0,1017.0,51.22222222222222,10.88888888888889,13.88888888888889,1.0,,,0.2316230105831798,150.18971683696165,,,,,,0.0
2021-07-05 00:30:00,,,,,,,0.8446772727272727,15.980272727272729,52.19854545454545,9.333333333333334,6.833333333333333,172.5,0.16666666666666669,93.83333333333333,10.0,1017.0,49.833333333333336,10.833333333333334,13.833333333333334,1.0,,,0.20656181411791358,142.36046522797838,,,,,,0.0
2021-07-05 00:40:00,,,,,,,0.790445,16.1137,52.1342,9.444444444444445,6.777777777777778,172.33333333333334,0.15555555555555556,93.77777777777777,10.0,1017.0,48.44444444444444,10.777777777777779,13.777777777777779,1.0,,,0.20318118630261234,131.72542100895595,,,,,,0.0
2021-07-05 00:50:00,,,,,,,0.793865,15.995099999999999,52.1125,9.555555555555555,6.722222222222222,172.16666666666666,0.14444444444444446,93.72222222222223,10.0,1017.0,47.05555555555556,10.722222222222221,13.722222222222221,1.0,,,0.17216396361997205,120.35436400979252,,,,,,0.0
2021-07-05 01:00:00,,,,,,,0.79812,15.9722,52.0954,9.666666666666666,6.666666666666667,172.0,0.13333333333333333,93.66666666666667,10.0,1017.0,45.66666666666667,10.666666666666666,13.666666666666666,1.0,,,0.1691360597194061,110.57932270437985,,,,,,0.0
2021-07-05 01:10:00,,,,,,,0.716535,16.078,52.098,9.777777777777779,6.611111111111111,171.83333333333334,0.12222222222222222,93.61111111111111,10.0,1017.0,44.27777777777778,10.61111111111111,13.61111111111111,1.0,,,0.20524155592114396,109.44867377372785,,,,,,0.0
2021-07-05 01:20:00,,,,,,,0.7566900000000001,16.066499999999998,52.0894,9.88888888888889,6.555555555555555,171.66666666666666,0.11111111111111112,93.55555555555556,10.0,1017.0,42.888888888888886,10.555555555555555,13.555555555555555,1.0,,,0.18149642034417993,109.1736677316353,,,,,,0.0
2021-07-05 01:30:00,,,,,,,0.70488,15.9007,51.7875,10.0,6.5,171.5,0.1,93.5,10.0,1017.0,41.5,10.5,13.5,1.0,,,0.1660346441719112,108.92524778312209,,,,,,0.0
2021-07-05 01:40:00,,,,,,,0.78373,15.896,51.5338,10.11111111111111,6.444444444444445,171.33333333333334,0.08888888888888889,93.44444444444444,10.0,1017.0,40.111111111111114,10.444444444444445,13.444444444444445,1.0,,,0.14522413792246475,107.08205122909976,,,,,,0.0
2021-07-05 01:50:00,,,,,,,0.707795,15.9215,51.4496,10.222222222222221,6.388888888888889,171.16666666666666,0.07777777777777778,93.38888888888889,10.0,1017.0,38.72222222222222,10.38888888888889,13.38888888888889,1.0,,,0.17552257721222886,109.53476076395498,,,,,,0.0
2021-07-05 02:00:00,,,,,,,0.7326400000000001,15.86,51.4071,10.333333333333334,6.333333333333333,171.0,0.06666666666666665,93.33333333333333,10.0,1017.0,37.333333333333336,10.333333333333334,13.333333333333334,1.0,,,0.14248185657806647,110.38945307413738,,,,,,0.0
2021-07-05 02:10:00,,,,,,,0.706775,15.8833,51.432,10.444444444444445,6.277777777777778,170.83333333333334,0.05555555555555555,93.27777777777777,10.0,1017.0,35.94444444444444,10.277777777777779,13.277777777777779,1.0,,,0.14812261908362473,110.59395720314845,,,,,,0.0
2021-07-05 02:20:00,,,,,,,0.755645,15.893799999999999,51.437,10.555555555555555,6.222222222222222,170.66666666666666,0.044444444444444425,93.22222222222223,10.0,1017.0,34.55555555555556,10.222222222222221,13.222222222222221,1.0,,,0.18148699400083573,109.70706243762861,,,,,,0.0
2021-07-05 02:30:00,,,,,,,0.75038,15.8079,51.398300000000006,10.666666666666666,6.166666666666667,170.5,0.033333333333333326,93.16666666666667,10.0,1017.0,33.16666666666667,10.166666666666666,13.166666666666666,1.0,,,0.17161497332292502,109.9323604407014,,,,,,0.0
2021-07-05 02:40:00,,,,,,,0.733655,15.729400000000002,51.4122,10.777777777777779,6.111111111111111,170.33333333333334,0.022222222222222227,93.11111111111111,10.0,1017.0,31.77777777777778,10.11111111111111,13.11111111111111,1.0,,,0.16005890809252094,110.88343497604974,,,,,,0.0
2021-07-05 02:50:00,,,,,,,0.7377900000000001,15.7542,51.447799999999994,10.88888888888889,6.055555555555555,170.16666666666666,0.0111111111111111,93.05555555555556,10.0,1017.0,30.38888888888889,10.055555555555555,13.055555555555555,1.0,,,0.1580072593620562,109.18497866485079,,,,,,0.0
2021-07-05 03:00:00,,,,,,,0.764205,15.8637,51.4408,11.0,6.0,170.0,0.0,93.0,10.0,1017.0,29.0,10.0,13.0,1.0,,,0.15156996703585657,110.9799912843866,,,,,,0.0
2021-07-05 03:10:00,,,,,,,0.72636,15.828800000000001,51.4523,11.11111111111111,5.888888888888889,169.94444444444446,0.0,92.77777777777777,10.0,1017.0,28.88888888888889,10.055555555555555,12.722222222222221,1.1666666666666667,,,0.1795304729793704,111.3670417274863,,,,,,0.0
2021-07-05 03:20:00,,,,,,,0.6949500000000001,15.640600000000001,51.493700000000004,11.222222222222221,5.777777777777778,169.88888888888889,0.0,92.55555555555556,10.0,1017.0,28.77777777777778,10.11111111111111,12.444444444444445,1.3333333333333335,,,0.2007992489867459,109.62989868444238,,,,,,0.0
2021-07-05 03:30:00,,,,,,,0.72961,15.641900000000001,51.5064,11.333333333333334,5.666666666666667,169.83333333333334,0.0,92.33333333333333,10.0,1017.0,28.666666666666668,10.166666666666666,12.166666666666666,1.5,,,0.1510113306202541,109.07680751585016,,,,,,0.0
2021-07-05 03:40:00,,,,,,,0.756395,15.5476,51.530899999999995,11.444444444444445,5.555555555555555,169.77777777777777,0.0,92.11111111111111,10.0,1017.0,28.555555555555557,10.222222222222221,11.88888888888889,1.6666666666666667,,,0.17750992771637972,110.15133786670233,,,,,,0.0
2021-07-05 03:50:00,,,,,,,0.78591,15.790199999999999,51.539,11.555555555555555,5.444444444444445,169.72222222222223,0.0,91.88888888888889,10.0,1017.0,28.444444444444443,10.277777777777779,11.61111111111111,1.8333333333333335,,,0.15047738250639642,111.66041734232067,,,,,,0.0
2021-07-05 04:00:00,,,,,,,0.74654,15.9267,51.4739,11.666666666666666,5.333333333333333,169.66666666666666,0.0,91.66666666666667,10.0,1017.0,28.333333333333332,10.333333333333334,11.333333333333334,2.0,,,0.15989620733774645,111.34109497716872,,,,,,0.0
2021-07-05 04:10:00,,,,,,,0.77542,15.9983,51.408699999999996,11.777777777777779,5.222222222222222,169.61111111111111,0.0,91.44444444444444,10.0,1017.0,28.22222222222222,10.38888888888889,11.055555555555555,2.166666666666667,,,0.15300359573720362,110.81916872035313,,,,,,0.0
2021-07-05 04:20:00,,,,,,,0.79142,16.1215,51.325199999999995,11.88888888888889,5.111111111111111,169.55555555555554,0.0,91.22222222222223,10.0,1017.0,28.11111111111111,10.444444444444445,10.777777777777779,2.3333333333333335,,,0.15052957397743547,111.12697870308395,,,,,,0.0
2021-07-05 04:30:00,,,,,,,0.8107599999999999,16.316200000000002,51.2124,12.0,5.0,169.5,0.0,91.0,10.0,1017.0,28.0,10.5,10.5,2.5,,,0.16269043413406536,111.88155974867655,,,,,,0.0
2021-07-05 04:40:00,,,,,,,0.8512549999999999,16.452199999999998,51.088499999999996,12.11111111111111,4.888888888888889,169.44444444444446,0.0,90.77777777777777,10.0,1017.0,27.88888888888889,10.555555555555555,10.222222222222221,2.666666666666667,,,0.15045852289429865,110.98294109689314,,,,,,0.0
2021-07-05 04:50:00,,,,,,,0.99186,16.648,50.9747,12.222222222222221,4.777777777777778,169.38888888888889,0.0,90.55555555555556,10.0,1017.0,27.77777777777778,10.61111111111111,9.944444444444445,2.8333333333333335,,,0.16466534635704527,112.7821908649078,,,,,,0.0
2021-07-05 05:00:00,,,,,,,0.8210900000000001,16.795099999999998,50.835899999999995,12.333333333333334,4.666666666666667,169.33333333333334,0.0,90.33333333333333,10.0,1017.0,27.666666666666668,10.666666666666666,9.666666666666668,3.0,,,0.16752654306990442,111.01303628953838,,,,,,0.0
2021-07-05 05:10:00,,,,,,,0.805525,16.7381,50.7332,12.444444444444445,4.555555555555555,169.27777777777777,0.0,90.11111111111111,10.0,1017.0,27.555555555555557,10.722222222222221,9.38888888888889,3.166666666666667,,,0.17671118539563338,132.9420034229688,,,,,,0.0
2021-07-05 05:20:00,,,,,,,0.79247,16.9605,50.7113,12.555555555555555,4.444444444444445,169.22222222222223,0.0,89.88888888888889,10.0,1017.0,27.444444444444443,10.777777777777779,9.11111111111111,3.3333333333333335,,,0.18369173567763147,219.3441712887004,,,,,,0.0
2021-07-05 05:30:00,,,,,,,0.847535,17.0062,50.7194,12.666666666666666,4.333333333333334,169.16666666666666,0.0,89.66666666666667,10.0,1017.0,27.333333333333332,10.833333333333334,8.833333333333334,3.5,,,0.1802329309283634,188.15162700674628,,,,,,0.0
2021-07-05 05:40:00,,,,,,,0.85275,17.113999999999997,50.7074,12.777777777777779,4.222222222222222,169.11111111111111,0.0,89.44444444444444,10.0,1017.0,27.22222222222222,10.88888888888889,8.555555555555557,3.666666666666667,,,0.14372525617532889,147.78358111796405,,,,,,0.0
2021-07-05 05:50:00,,,,,,,0.8197850000000001,17.1312,50.6866,12.88888888888889,4.111111111111111,169.05555555555554,0.0,89.22222222222223,10.0,1017.0,27.11111111111111,10.944444444444445,8.277777777777779,3.8333333333333335,,,0.2748274172503648,167.94457164010083,,,,,,0.0
2021-07-05 06:00:00,,,,,,,0.8220050000000001,17.1883,50.6232,13.0,4.0,169.0,0.0,89.0,10.0,1017.0,27.0,11.0,8.0,4.0,,,0.3050611682953891,170.3872753664868,,,,,,0.0
2021-07-05 06:10:00,,,,,,,0.8307399999999999,17.3793,50.602199999999996,13.277777777777779,4.0,174.61111111111111,0.0,87.88888888888889,10.0,1016.9444444444445,26.72222222222222,11.055555555555555,7.833333333333333,4.055555555555555,,,0.30177783087674676,181.00821202164988,,,,,,0.0
2021-07-05 06:20:00,,,,,,,0.817515,17.6846,50.5538,13.555555555555555,4.0,180.22222222222223,0.0,86.77777777777777,10.0,1016.8888888888889,26.444444444444443,11.11111111111111,7.666666666666667,4.111111111111111,,,0.39819040082984386,193.14468768750208,,,,,,0.0
2021-07-05 06:30:00,,,,,,,0.843415,17.7446,50.3937,13.833333333333334,4.0,185.83333333333334,0.0,85.66666666666667,10.0,1016.8333333333334,26.166666666666668,11.166666666666666,7.5,4.166666666666667,,,0.3776827133943637,225.6543826388774,,,,,,0.0
2021-07-05 06:40:00,,,,,,,0.88605,17.786099999999998,50.2844,14.11111111111111,4.0,191.44444444444446,0.0,84.55555555555556,10.0,1016.7777777777778,25.88888888888889,11.222222222222221,7.333333333333333,4.222222222222222,,,0.37517557673450913,235.45021181613038,,,,,,0.0
2021-07-05 06:50:00,,,,,,,0.888785,17.7916,50.2117,14.38888888888889,4.0,197.05555555555554,0.0,83.44444444444444,10.0,1016.7222222222222,25.61111111111111,11.277777777777779,7.166666666666667,4.277777777777778,,,0.34390076491181965,168.85827732237047,,,,,,0.0
2021-07-05 07:00:00,,,,,,,0.967435,18.0043,50.1967,14.666666666666666,4.0,202.66666666666666,0.0,82.33333333333333,10.0,1016.6666666666666,25.333333333333332,11.333333333333334,7.0,4.333333333333333,,,0.2725106237856092,143.3454583981616,,,,,,0.0
2021-07-05 07:10:00,,,,,,,0.8586450000000001,18.3368,50.0838,14.944444444444445,4.0,208.27777777777777,0.0,81.22222222222223,10.0,1016.6111111111111,25.055555555555557,11.38888888888889,6.833333333333333,4.388888888888889,,,0.27109915056660516,128.4211980425301,,,,,,0.0
2021-07-05 07:20:00,,,,,,,0.915915,18.1736,49.915499999999994,15.222222222222221,4.0,213.88888888888889,0.0,80.11111111111111,10.0,1016.5555555555555,24.77777777777778,11.444444444444445,6.666666666666666,4.444444444444445,,,0.26126912348267045,126.39007514457917,,,,,,0.0
2021-07-05 07:30:00,,,,,,,0.89319,18.7204,49.8397,15.5,4.0,219.5,0.0,79.0,10.0,1016.5,24.5,11.5,6.5,4.5,,,0.41595499922537194,167.30183041933566,,,,,,0.0
2021-07-05 07:40:00,,,,,,,1.15604,18.6309,49.7464,15.777777777777779,4.0,225.11111111111111,0.0,77.88888888888889,10.0,1016.4444444444445,24.22222222222222,11.555555555555555,6.333333333333333,4.555555555555555,,,0.39290524656952774,128.85709174420202,,,,,,0.0
2021-07-05 07:50:00,,,,,,,0.95045,18.8482,49.668400000000005,16.055555555555557,4.0,230.72222222222223,0.0,76.77777777777777,10.0,1016.3888888888889,23.944444444444443,11.61111111111111,6.166666666666666,4.611111111111111,,,0.49536333016335626,109.01906795501709,,,,,,0.0
2021-07-05 08:00:00,,,,,,,0.879135,18.9076,49.6175,16.333333333333332,4.0,236.33333333333331,0.0,75.66666666666667,10.0,1016.3333333333334,23.666666666666668,11.666666666666666,6.0,4.666666666666667,,,0.4410809814361697,96.49669662540242,,,,,,0.0
2021-07-05 08:10:00,,,,,,,1.21384,18.802699999999998,49.626799999999996,16.61111111111111,4.0,241.94444444444446,0.0,74.55555555555556,10.0,1016.2777777777778,23.38888888888889,11.722222222222221,5.833333333333333,4.722222222222222,,,0.31760966441452,92.40991848121254,,,,,,0.0
2021-07-05 08:20:00,,,,,,,1.198855,19.2645,49.6281,16.88888888888889,4.0,247.55555555555554,0.0,73.44444444444444,10.0,1016.2222222222222,23.11111111111111,11.777777777777779,5.666666666666666,4.777777777777778,,,0.3071218377360179,115.51605132431635,,,,,,0.0
2021-07-05 08:30:00,,,,,,,1.0479749999999999,19.0474,49.457499999999996,17.166666666666664,4.0,253.16666666666669,0.0,72.33333333333334,10.0,1016.1666666666666,22.833333333333336,11.833333333333334,5.5,4.833333333333333,,,0.33426737481401964,103.92417121887206,,,,,,0.0
2021-07-05 08:40:00,,,,,,,1.050195,19.2846,49.4456,17.444444444444443,4.0,258.77777777777777,0.0,71.22222222222223,10.0,1016.1111111111111,22.555555555555557,11.88888888888889,5.333333333333333,4.888888888888889,,,0.5994467717771139,102.98171946854241,,,,,,0.0
2021-07-05 08:50:00,,,,,,,0.9946849999999999,19.2512,49.3935,17.72222222222222,4.0,264.3888888888889,0.0,70.11111111111111,10.0,1016.0555555555555,22.27777777777778,11.944444444444445,5.166666666666666,4.944444444444445,,,0.5367632238608969,102.97437179069735,,,,,,0.0
2021-07-05 09:00:00,,,,,,,1.009005,19.1523,49.3586,18.0,4.0,270.0,0.0,69.0,10.0,1016.0,22.0,12.0,5.0,5.0,,,0.4029106311007576,102.83040717151877,,,,,,0.0
2021-07-05 09:10:00,,,,,,,1.329335,19.2963,49.3805,18.166666666666668,4.166666666666667,272.6111111111111,0.0,68.33333333333333,10.0,1015.9444444444445,21.666666666666668,12.0,5.166666666666667,5.055555555555555,,,0.4360528607662283,114.37653152228748,,,,,,0.0
2021-07-05 09:20:00,,,,,,,1.091685,19.0646,49.3553,18.333333333333332,4.333333333333333,275.22222222222223,0.0,67.66666666666667,10.0,1015.8888888888889,21.333333333333332,12.0,5.333333333333333,5.111111111111111,,,0.35080956129325647,144.82652656081032,,,,,,0.0
2021-07-05 09:30:00,,,,,,,1.1351,19.0017,49.465199999999996,18.5,4.5,277.8333333333333,0.0,67.0,10.0,1015.8333333333334,21.0,12.0,5.5,5.166666666666667,,,0.36763803833579944,118.64283128037964,,,,,,0.0
2021-07-05 09:40:00,,,,,,,1.11567,19.3774,49.6074,18.666666666666668,4.666666666666667,280.44444444444446,0.0,66.33333333333333,10.0,1015.7777777777778,20.666666666666668,12.0,5.666666666666667,5.222222222222222,,,0.39975181541032034,160.4519343493618,,,,,,0.0
2021-07-05 09:50:00,,,,,,,1.10497,19.9544,49.5421,18.833333333333332,4.833333333333333,283.05555555555554,0.0,65.66666666666667,10.0,1015.7222222222222,20.333333333333332,12.0,5.833333333333333,5.277777777777778,,,0.46425429762420006,224.9756938555012,,,,,,0.0
2021-07-05 10:00:00,,,,,,,0.9567450000000001,20.2385,49.1252,19.0,5.0,285.6666666666667,0.0,65.0,10.0,1015.6666666666666,20.0,12.0,6.0,5.333333333333333,,,0.7186447502942073,440.8145629257806,,,,,,0.0
2021-07-05 10:10:00,,,,,,,1.037265,20.5656,48.7571,19.166666666666668,5.166666666666667,288.27777777777777,0.0,64.33333333333333,10.0,1015.6111111111111,19.666666666666668,12.0,6.166666666666667,5.388888888888889,,,0.7533302697598261,836.1322288832152,,,,,,0.0
2021-07-05 10:20:00,,,,,,,1.4811,20.8415,48.4182,19.333333333333332,5.333333333333334,290.8888888888889,0.0,63.666666666666664,10.0,1015.5555555555555,19.333333333333332,12.0,6.333333333333334,5.444444444444445,,,0.9261069539778649,612.0932248304118,,,,,,0.0
2021-07-05 10:30:00,,,,,,,1.12123,20.9832,48.2483,19.5,5.5,293.5,0.0,63.0,10.0,1015.5,19.0,12.0,6.5,5.5,,,1.2136788813997124,425.6544111538472,,,,,,0.0
2021-07-05 10:40:00,,,,,,,1.1890100000000001,21.1631,48.2401,19.666666666666668,5.666666666666667,296.1111111111111,0.0,62.333333333333336,10.0,1015.4444444444445,18.666666666666668,12.0,6.666666666666667,5.555555555555555,,,1.8914688879083106,311.5491741676115,,,,,,0.0
2021-07-05 10:50:00,,,,,,,0.97272,21.1366,48.427,19.833333333333332,5.833333333333334,298.72222222222223,0.0,61.666666666666664,10.0,1015.3888888888889,18.333333333333332,12.0,6.833333333333334,5.611111111111111,,,2.5220116533532653,242.47445499657238,,,,,,0.0
2021-07-05 11:00:00,,,,,,,1.0418150000000002,21.5013,48.5281,20.0,6.0,301.3333333333333,0.0,61.0,10.0,1015.3333333333334,18.0,12.0,7.0,5.666666666666667,,,2.49262347519061,179.773898681382,,,,,,0.0
2021-07-05 11:10:00,,,,,,,1.090985,21.3666,48.4758,20.166666666666668,6.166666666666667,303.94444444444446,0.0,60.33333333333333,10.0,1015.2777777777778,17.666666666666664,12.0,7.166666666666667,5.722222222222222,,,2.272161612332204,122.17826459270414,,,,,,0.0
2021-07-05 11:20:00,,,,,,,1.041225,21.609199999999998,48.4094,20.333333333333332,6.333333333333334,306.55555555555554,0.0,59.666666666666664,10.0,1015.2222222222222,17.333333333333332,12.0,7.333333333333334,5.777777777777778,,,2.2709058807899725,100.82444261238399,,,,,,0.0
2021-07-05 11:30:00,,,,,,,0.9692450000000001,21.8235,48.2618,20.5,6.5,309.1666666666667,0.0,59.0,10.0,1015.1666666666666,17.0,12.0,7.5,5.833333333333333,,,2.6607724541627755,85.6264475821371,,,,,,0.0
2021-07-05 11:40:00,,,,,,,0.9167249999999999,22.2318,48.0235,20.666666666666668,6.666666666666667,311.77777777777777,0.0,58.33333333333333,10.0,1015.1111111111111,16.666666666666664,12.0,7.666666666666667,5.888888888888889,,,2.6603704816540756,88.23165097899356,,,,,,0.0
2021-07-05 11:50:00,,,,,,,0.71473,22.371000000000002,47.7007,20.833333333333332,6.833333333333334,314.3888888888889,0.0,57.666666666666664,10.0,1015.0555555555555,16.333333333333332,12.0,7.833333333333334,5.944444444444445,,,2.193661560877568,74.19515218206718,,,,,,0.0
2021-07-05 12:00:00,,,,,,,0.7168249999999999,22.656100000000002,47.536,21.0,7.0,317.0,0.0,57.0,10.0,1015.0,16.0,12.0,8.0,6.0,,,1.6458956626714287,84.34931643857794,,,,,,101.0
2021-07-05 12:10:00,,,,,,,0.7678499999999999,22.8379,47.4285,21.055555555555557,6.944444444444445,316.77777777777777,0.0,56.888888888888886,10.0,1015.0,16.055555555555557,12.055555555555555,7.944444444444445,6.0,,,1.1333537797907651,77.41341171760344,,,,,,0.0
2021-07-05 12:20:00,,,,,,,0.68107,23.084600000000002,47.3312,21.11111111111111,6.888888888888889,316.55555555555554,0.0,56.77777777777778,10.0,1015.0,16.11111111111111,12.11111111111111,7.888888888888889,6.0,,,0.7606775896798419,64.51015983128951,,,,,,0.0
2021-07-05 12:30:00,,,,,,,0.708675,23.1662,47.2248,21.166666666666668,6.833333333333333,316.3333333333333,0.0,56.666666666666664,10.0,1015.0,16.166666666666668,12.166666666666666,7.833333333333333,6.0,,,0.5921905118159655,55.861492574982734,,,,,,0.0
2021-07-05 12:40:00,,,,,,,0.6909799999999999,23.1781,47.1146,21.22222222222222,6.777777777777778,316.1111111111111,0.0,56.55555555555556,10.0,1015.0,16.22222222222222,12.222222222222221,7.777777777777778,6.0,,,0.44094761416610684,52.84042516040263,,,,,,0.0
2021-07-05 12:50:00,,,,,,,0.688095,23.3094,47.056799999999996,21.27777777777778,6.722222222222222,315.8888888888889,0.0,56.44444444444444,10.0,1015.0,16.27777777777778,12.277777777777779,7.722222222222222,6.0,,,0.49956069609245,54.4584584823436,,,,,,0.0
2021-07-05 13:00:00,,,,,,,0.6383449999999999,23.1697,47.0291,21.333333333333332,6.666666666666667,315.6666666666667,0.0,56.333333333333336,10.0,1015.0,16.333333333333332,12.333333333333334,7.666666666666667,6.0,,,0.4844502510648157,61.58000419681355,,,,,,0.0
2021-07-05 13:10:00,,,,,,,0.67049,22.9221,47.0472,21.38888888888889,6.611111111111111,315.44444444444446,0.0,56.22222222222222,10.0,1015.0,16.38888888888889,12.38888888888889,7.611111111111111,6.0,,,0.39255079084744227,69.49583375187242,,,,,,0.0
2021-07-05 13:20:00,,,,,,,0.6668700000000001,22.9917,47.1319,21.444444444444443,6.555555555555555,315.22222222222223,0.0,56.111111111111114,10.0,1015.0,16.444444444444443,12.444444444444445,7.555555555555555,6.0,,,0.3880235720872037,75.33665294668768,,,,,,0.0
2021-07-05 13:30:00,,,,,,,0.695165,23.0002,47.192,21.5,6.5,315.0,0.0,56.0,10.0,1015.0,16.5,12.5,7.5,6.0,,,0.3345968427656397,86.0104445665435,,,,,,0.0
2021-07-05 13:40:00,,,,,,,0.807415,22.6783,47.236200000000004,21.555555555555557,6.444444444444445,314.77777777777777,0.0,55.888888888888886,10.0,1015.0,16.555555555555557,12.555555555555555,7.444444444444445,6.0,,,0.329022072990146,92.9430856913766,,,,,,0.0
2021-07-05 13:50:00,,,,,,,0.84964,22.7519,47.314499999999995,21.61111111111111,6.388888888888889,314.55555555555554,0.0,55.77777777777778,10.0,1015.0,16.61111111111111,12.61111111111111,7.388888888888889,6.0,,,0.27711868889103664,100.02568555971996,,,,,,0.0
2021-07-05 14:00:00,,,,,,,0.8022600000000001,22.896,47.3849,21.666666666666668,6.333333333333333,314.3333333333333,0.0,55.666666666666664,10.0,1015.0,16.666666666666668,12.666666666666666,7.333333333333333,6.0,,,0.24692528337555916,107.86094685656876,,,,,,0.0
2021-07-05 14:10:00,,,,,,,0.73192,22.631999999999998,47.431799999999996,21.72222222222222,6.277777777777778,314.1111111111111,0.0,55.55555555555556,10.0,1015.0,16.72222222222222,12.722222222222221,7.277777777777778,6.0,,,0.3105261212621031,142.7072570544313,,,,,,0.0
2021-07-05 14:20:00,,,,,,,0.743015,22.9264,47.477,21.77777777777778,6.222222222222222,313.8888888888889,0.0,55.44444444444444,10.0,1015.0,16.77777777777778,12.777777777777779,7.222222222222222,6.0,,,0.29427078044683913,148.51977625485867,,,,,,0.0
2021-07-05 14:30:00,,,,,,,0.722835,22.8034,47.441,21.833333333333332,6.166666666666667,313.6666666666667,0.0,55.333333333333336,10.0,1015.0,16.833333333333332,12.833333333333334,7.166666666666667,6.0,,,0.24883720165760498,118.47351161784373,,,,,,0.0
2021-07-05 14:40:00,,,,,,,0.7615999999999999,22.8189,47.404700000000005,21.88888888888889,6.111111111111111,313.44444444444446,0.0,55.22222222222222,10.0,1015.0,16.88888888888889,12.88888888888889,7.111111111111111,6.0,,,0.24246306414152938,105.39809850983701,,,,,,0.0
2021-07-05 14:50:00,,,,,,,0.8706099999999999,22.8878,47.3348,21.944444444444443,6.055555555555555,313.22222222222223,0.0,55.111111111111114,10.0,1015.0,16.944444444444443,12.944444444444445,7.055555555555555,6.0,,,0.3133491758347652,106.34089666592872,,,,,,0.0
2021-07-05 15:00:00,,,,,,,0.687845,22.8273,47.2521,22.0,6.0,313.0,0.0,55.0,10.0,1015.0,17.0,13.0,7.0,6.0,,,0.28526729945366996,108.62512888137903,,,,,,0.0
2021-07-05 15:10:00,,,,,,,0.787575,22.8547,47.2358,22.0,5.944444444444445,303.94444444444446,0.0,55.77777777777778,10.0,1014.9444444444445,16.77777777777778,13.166666666666666,6.944444444444445,5.722222222222222,,,0.2876951120044552,107.3737117053964,,,,,,0.0
2021-07-05 15:20:00,,,,,,,0.834375,22.903,47.3242,22.0,5.888888888888889,294.8888888888889,0.0,56.55555555555556,10.0,1014.8888888888889,16.555555555555557,13.333333333333334,6.888888888888889,5.444444444444445,,,0.2792788498810792,108.42059039487677,,,,,,0.0
2021-07-05 15:30:00,,,,,,,0.797855,22.9485,47.4363,22.0,5.833333333333333,285.8333333333333,0.0,57.333333333333336,10.0,1014.8333333333334,16.333333333333332,13.5,6.833333333333333,5.166666666666667,,,0.3057061296983459,106.43543424358475,,,,,,0.0
2021-07-05 15:40:00,,,,,,,0.71255,22.957,47.4665,22.0,5.777777777777778,276.77777777777777,0.0,58.111111111111114,10.0,1014.7777777777778,16.11111111111111,13.666666666666666,6.777777777777778,4.888888888888889,,,0.27062664240535533,107.09251451718606,,,,,,0.0
2021-07-05 15:50:00,,,,,,,0.74012,22.8966,47.458600000000004,22.0,5.722222222222222,267.72222222222223,0.0,58.888888888888886,10.0,1014.7222222222222,15.88888888888889,13.833333333333334,6.722222222222222,4.611111111111111,,,0.2284048222081135,105.33999423463464,,,,,,0.0
2021-07-05 16:00:00,,,,,,,0.7332449999999999,22.936799999999998,47.4599,22.0,5.666666666666667,258.6666666666667,0.0,59.666666666666664,10.0,1014.6666666666666,15.666666666666666,14.0,6.666666666666667,4.333333333333334,,,0.21501186722226562,107.12362521500238,,,,,,0.0
2021-07-05 16:10:00,,,,,,,0.7680100000000001,22.9817,47.431799999999996,22.0,5.611111111111111,249.61111111111111,0.0,60.44444444444444,10.0,1014.6111111111111,15.444444444444445,14.166666666666666,6.611111111111111,4.055555555555555,,,0.1971845142997927,108.48222671702756,,,,,,0.0
2021-07-05 16:20:00,,,,,,,0.66073,23.1206,47.402100000000004,22.0,5.555555555555555,240.55555555555554,0.0,61.22222222222222,10.0,1014.5555555555555,15.222222222222221,14.333333333333334,6.555555555555555,3.777777777777778,,,0.24247496372951702,108.03340286384196,,,,,,0.0
2021-07-05 16:30:00,,,,,,,0.641205,23.104599999999998,47.3436,22.0,5.5,231.5,0.0,62.0,10.0,1014.5,15.0,14.5,6.5,3.5,,,0.20354407328354598,110.57774305785442,,,,,,0.0
2021-07-05 16:40:00,,,,,,,0.79555,23.302799999999998,47.3663,22.0,5.444444444444445,222.44444444444446,0.0,62.77777777777778,10.0,1014.4444444444445,14.777777777777779,14.666666666666666,6.444444444444445,3.2222222222222223,,,0.2013918395441467,108.8845372168762,,,,,,0.0
2021-07-05 16:50:00,,,,,,,0.74394,23.2877,47.345299999999995,22.0,5.388888888888889,213.3888888888889,0.0,63.55555555555556,10.0,1014.3888888888889,14.555555555555555,14.833333333333334,6.388888888888889,2.9444444444444446,,,0.25180372309444815,108.55513206374174,,,,,,0.0
