,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-05 17:00:00,,,,,,,0.890735,23.038999999999998,47.3566,22.0,5.333333333333333,204.33333333333334,0.0,64.33333333333333,10.0,1014.3333333333334,14.333333333333334,15.0,6.333333333333333,2.666666666666667,,,0.2151844279255486,110.91770541368905,,,,,,0.0
2021-07-05 17:10:00,,,,,,,0.8706200000000001,22.93,47.4619,22.0,5.277777777777778,195.27777777777777,0.0,65.11111111111111,10.0,1014.2777777777778,14.11111111111111,15.166666666666668,6.277777777777778,2.3888888888888893,,,0.25327841603486545,108.69925358077228,,,,,,0.0
2021-07-05 17:20:00,,,,,,,0.9164,23.1873,47.533699999999996,22.0,5.222222222222222,186.22222222222223,0.0,65.88888888888889,10.0,1014.2222222222222,13.88888888888889,15.333333333333334,6.222222222222222,2.1111111111111116,,,0.27643423637259473,108.52920873264809,,,,,,0.0
2021-07-05 17:30:00,,,,,,,1.0359349999999998,23.1352,47.5404,22.0,5.166666666666667,177.16666666666669,0.0,66.66666666666667,10.0,1014.1666666666666,13.666666666666668,15.5,6.166666666666667,1.833333333333334,,,0.293150485404425,110.81298972070553,,,,,,0.0
2021-07-05 17:40:00,,,,,,,0.976295,23.0043,47.544,22.0,5.111111111111111,168.11111111111111,0.0,67.44444444444444,10.0,1014.1111111111111,13.444444444444445,15.666666666666668,6.111111111111111,1.5555555555555562,,,0.26263443471053555,112.98492368407169,,,,,,0.0
2021-07-05 17:50:00,,,,,,,0.9403499999999999,22.957,47.5904,22.0,5.055555555555555,159.05555555555557,0.0,68.22222222222223,10.0,1014.0555555555555,13.222222222222221,15.833333333333334,6.055555555555555,1.2777777777777786,,,0.2662621256536514,110.93081665426999,,,,,,0.0
2021-07-05 18:00:00,,,,,,,0.913405,22.8019,47.6568,22.0,5.0,150.0,0.0,69.0,10.0,1014.0,13.0,16.0,6.0,1.0,,,0.31930672196892357,108.15592539965095,,,,,,0.0
2021-07-05 18:10:00,,,,,,,0.90496,22.7119,47.7632,21.88888888888889,5.055555555555555,147.83333333333334,0.0,69.88888888888889,10.0,1014.0555555555555,12.833333333333334,15.944444444444445,6.333333333333333,1.0,,,0.2705280333374348,110.70525731771006,,,,,,0.0
2021-07-05 18:20:00,,,,,,,0.931065,22.5885,47.855399999999996,21.77777777777778,5.111111111111111,145.66666666666666,0.0,70.77777777777777,10.0,1014.1111111111111,12.666666666666666,15.88888888888889,6.666666666666667,1.0,,,0.23507081729207333,107.89026647018174,,,,,,0.0
2021-07-05 18:30:00,,,,,,,1.0432549999999998,22.435899999999997,47.9581,21.666666666666668,5.166666666666667,143.5,0.0,71.66666666666667,10.0,1014.1666666666666,12.5,15.833333333333334,7.0,1.0,,,0.27651685922538155,112.52143683503576,,,,,,0.0
2021-07-05 18:40:00,,,,,,,1.01588,22.1146,48.0721,21.555555555555557,5.222222222222222,141.33333333333334,0.0,72.55555555555556,10.0,1014.2222222222222,12.333333333333334,15.777777777777779,7.333333333333334,1.0,,,0.2766246828668366,111.71735302230059,,,,,,0.0
2021-07-05 18:50:00,,,,,,,1.01766,21.8523,48.1856,21.444444444444443,5.277777777777778,139.16666666666666,0.0,73.44444444444444,10.0,1014.2777777777778,12.166666666666666,15.722222222222221,7.666666666666667,1.0,,,0.29285816223607897,112.782458559241,,,,,,0.0
2021-07-05 19:00:00,,,,,,,0.9297650000000001,21.5326,48.2894,21.333333333333332,5.333333333333333,137.0,0.0,74.33333333333333,10.0,1014.3333333333334,12.0,15.666666666666666,8.0,1.0,,,0.2871707617268387,111.25230923711918,,,,,,0.0
2021-07-05 19:10:00,,,,,,,1.0042550000000001,21.3689,48.4116,21.22222222222222,5.388888888888889,134.83333333333334,0.0,75.22222222222223,10.0,1014.3888888888889,11.833333333333334,15.61111111111111,8.333333333333334,1.0,,,0.3006830645744073,109.43093365146615,,,,,,0.0
2021-07-05 19:20:00,,,,,,,0.95619,21.2067,48.5321,21.11111111111111,5.444444444444445,132.66666666666666,0.0,76.11111111111111,10.0,1014.4444444444445,11.666666666666666,15.555555555555555,8.666666666666668,1.0,,,0.26968568846709645,106.5324775609593,,,,,,0.0
2021-07-05 19:30:00,,,,,,,0.94766,20.9378,48.6308,21.0,5.5,130.5,0.0,77.0,10.0,1014.5,11.5,15.5,9.0,1.0,,,0.27854225502175795,108.23563360763808,,,,,,0.0
2021-07-05 19:40:00,,,,,,,1.100245,20.690800000000003,48.7303,20.88888888888889,5.555555555555555,128.33333333333334,0.0,77.88888888888889,10.0,1014.5555555555555,11.333333333333334,15.444444444444445,9.333333333333334,1.0,,,0.2539859585780755,110.90481814713128,,,,,,0.0
2021-07-05 19:50:00,,,,,,,1.143065,20.4969,48.8197,20.77777777777778,5.611111111111111,126.16666666666667,0.0,78.77777777777777,10.0,1014.6111111111111,11.166666666666666,15.38888888888889,9.666666666666668,1.0,,,0.2856037474120572,107.81978668299098,,,,,,0.0
2021-07-05 20:00:00,,,,,,,1.2116,20.4264,48.8966,20.666666666666668,5.666666666666667,124.0,0.0,79.66666666666667,10.0,1014.6666666666666,11.0,15.333333333333334,10.0,1.0,,,0.29248717492793574,108.95534643873657,,,,,,0.0
2021-07-05 20:10:00,,,,,,,1.16263,20.3961,48.9632,20.555555555555557,5.722222222222222,121.83333333333334,0.0,80.55555555555556,10.0,1014.7222222222222,10.833333333333332,15.277777777777779,10.333333333333334,1.0,,,0.3934809762563577,102.46629759901661,,,,,,0.0
2021-07-05 20:20:00,,,,,,,1.1565699999999999,20.2651,49.0175,20.444444444444443,5.777777777777778,119.66666666666667,0.0,81.44444444444444,10.0,1014.7777777777778,10.666666666666666,15.222222222222221,10.666666666666668,1.0,,,0.47935775255416074,100.3689158212263,,,,,,0.0
2021-07-05 20:30:00,,,,,,,1.15561,20.2243,49.080200000000005,20.333333333333332,5.833333333333333,117.5,0.0,82.33333333333333,10.0,1014.8333333333334,10.5,15.166666666666666,11.0,1.0,,,0.561598020588274,98.58456949611168,,,,,,0.0
2021-07-05 20:40:00,,,,,,,1.27959,20.0738,49.1517,20.22222222222222,5.888888888888889,115.33333333333334,0.0,83.22222222222223,10.0,1014.8888888888889,10.333333333333332,15.11111111111111,11.333333333333334,1.0,,,0.4213198866821446,109.99130378917111,,,,,,0.0
2021-07-05 20:50:00,,,,,,,1.26261,19.9204,49.204899999999995,20.11111111111111,5.944444444444445,113.16666666666666,0.0,84.11111111111111,10.0,1014.9444444444445,10.166666666666666,15.055555555555555,11.666666666666668,1.0,,,0.41160327482316117,115.75737367317501,,,,,,0.0
2021-07-05 21:00:00,,,,,,,1.36181,19.8605,49.2614,20.0,6.0,111.0,0.0,85.0,10.0,1015.0,10.0,15.0,12.0,1.0,,,0.38229765013323325,114.56325327038091,,,,,,0.0
2021-07-05 21:10:00,,,,,,,1.3008549999999999,19.6599,49.3377,19.666666666666668,6.0,111.88888888888889,0.0,85.11111111111111,10.0,1014.9444444444445,10.0,14.833333333333334,12.11111111111111,1.0,,,0.3837315416820136,115.39206302750581,,,,,,0.0
2021-07-05 21:20:00,,,,,,,1.26092,19.5902,49.4068,19.333333333333332,6.0,112.77777777777777,0.0,85.22222222222223,10.0,1014.8888888888889,10.0,14.666666666666666,12.222222222222221,1.0,,,0.41814371413682816,108.75841017965544,,,,,,0.0
2021-07-05 21:30:00,,,,,,,1.2356500000000001,19.4323,49.4033,19.0,6.0,113.66666666666667,0.0,85.33333333333333,10.0,1014.8333333333334,10.0,14.5,12.333333333333334,1.0,,,0.3869847267255776,111.4591793997813,,,,,,0.0
2021-07-05 21:40:00,,,,,,,1.31644,19.4235,49.4927,18.666666666666668,6.0,114.55555555555556,0.0,85.44444444444444,10.0,1014.7777777777778,10.0,14.333333333333334,12.444444444444445,1.0,,,0.35779717991665255,112.25174815441929,,,,,,0.0
2021-07-05 21:50:00,,,,,,,1.326755,19.3791,49.569100000000006,18.333333333333332,6.0,115.44444444444444,0.0,85.55555555555556,10.0,1014.7222222222222,10.0,14.166666666666666,12.555555555555555,1.0,,,0.36823186127689933,107.70033902680132,,,,,,0.0
2021-07-05 22:00:00,,,,,,,1.21361,19.4035,49.6164,18.0,6.0,116.33333333333333,0.0,85.66666666666667,10.0,1014.6666666666666,10.0,14.0,12.666666666666666,1.0,,,0.4778117842075683,106.39700247425144,,,,,,0.0
2021-07-05 22:10:00,,,,,,,1.106165,19.3454,49.6494,17.666666666666668,6.0,117.22222222222223,0.0,85.77777777777777,10.0,1014.6111111111111,10.0,13.833333333333334,12.777777777777779,1.0,,,0.4943477441058993,102.66862049598478,,,,,,0.0
2021-07-05 22:20:00,,,,,,,1.15272,19.2585,49.6718,17.333333333333332,6.0,118.11111111111111,0.0,85.88888888888889,10.0,1014.5555555555555,10.0,13.666666666666666,12.88888888888889,1.0,,,0.3787367614076636,113.87113308534784,,,,,,0.0
2021-07-05 22:30:00,,,,,,,1.1472849999999999,19.0744,49.6958,17.0,6.0,119.0,0.0,86.0,10.0,1014.5,10.0,13.5,13.0,1.0,,,0.33736675463280097,112.64906598710745,,,,,,0.0
2021-07-05 22:40:00,,,,,,,1.1217000000000001,19.0303,49.7378,16.666666666666668,6.0,119.88888888888889,0.0,86.11111111111111,10.0,1014.4444444444445,10.0,13.333333333333334,13.11111111111111,1.0,,,0.37023167497189025,109.569353310321,,,,,,0.0
2021-07-05 22:50:00,,,,,,,1.07995,18.8715,49.786199999999994,16.333333333333332,6.0,120.77777777777777,0.0,86.22222222222223,10.0,1014.3888888888889,10.0,13.166666666666666,13.222222222222221,1.0,,,0.3880881755799055,108.76982645562813,,,,,,0.0
2021-07-05 23:00:00,,,,,,,1.063815,18.8966,49.824400000000004,16.0,6.0,121.66666666666667,0.0,86.33333333333333,10.0,1014.3333333333334,10.0,13.0,13.333333333333334,1.0,,,0.3683590015752167,108.94362433288056,,,,,,0.0
2021-07-05 23:10:00,,,,,,,1.085315,18.771,49.853899999999996,15.666666666666666,6.0,122.55555555555556,0.0,86.44444444444444,10.0,1014.2777777777778,10.0,12.833333333333332,13.444444444444445,1.0,,,0.31303020468960374,112.25824796342582,,,,,,0.0
2021-07-05 23:20:00,,,,,,,1.1122999999999998,18.7922,49.884699999999995,15.333333333333332,6.0,123.44444444444444,0.0,86.55555555555556,10.0,1014.2222222222222,10.0,12.666666666666666,13.555555555555555,1.0,,,0.3217446546542779,112.2377822067778,,,,,,0.0
2021-07-05 23:30:00,,,,,,,1.029855,18.5017,49.9106,15.0,6.0,124.33333333333333,0.0,86.66666666666667,10.0,1014.1666666666666,10.0,12.5,13.666666666666666,1.0,,,0.29962484514477555,109.51155947884597,,,,,,0.0
2021-07-05 23:40:00,,,,,,,1.00702,18.471700000000002,49.9413,14.666666666666666,6.0,125.22222222222223,0.0,86.77777777777777,10.0,1014.1111111111111,10.0,12.333333333333332,13.777777777777779,1.0,,,0.3494349673057848,109.22589717692574,,,,,,0.0
2021-07-05 23:50:00,,,,,,,1.035305,18.4792,49.974900000000005,14.333333333333332,6.0,126.11111111111111,0.0,86.88888888888889,10.0,1014.0555555555555,10.0,12.166666666666666,13.88888888888889,1.0,,,0.30380498235087605,111.31031368772862,,,,,,0.0
2021-07-06 00:00:00,,,,,,,0.9532999999999999,18.3193,49.9935,14.0,6.0,127.0,0.0,87.0,10.0,1014.0,10.0,12.0,14.0,1.0,,,0.3051316148004794,108.68399406088274,,,,,,0.0
2021-07-06 00:10:00,,,,,,,0.872685,18.2765,50.002300000000005,14.0,6.0,126.88888888888889,0.0,86.83333333333333,10.0,1013.9444444444445,9.666666666666666,12.0,14.0,1.0,,,0.273544496718773,113.28220378121414,,,,,,0.0
2021-07-06 00:20:00,,,,,,,0.9181699999999999,18.3095,50.0618,14.0,6.0,126.77777777777777,0.0,86.66666666666667,10.0,1013.8888888888889,9.333333333333334,12.0,14.0,1.0,,,0.24290489556383613,112.15327428720767,,,,,,0.0
2021-07-06 00:30:00,,,,,,,0.95299,18.304499999999997,50.1205,14.0,6.0,126.66666666666667,0.0,86.5,10.0,1013.8333333333334,9.0,12.0,14.0,1.0,,,0.27304050465214386,110.99532483677406,,,,,,0.0
2021-07-06 00:40:00,,,,,,,0.8896649999999999,18.183,50.1388,14.0,6.0,126.55555555555556,0.0,86.33333333333333,10.0,1013.7777777777778,8.666666666666666,12.0,14.0,1.0,,,0.23083642143272068,110.84881357311528,,,,,,0.0
2021-07-06 00:50:00,,,,,,,0.876535,18.2828,50.1471,14.0,6.0,126.44444444444444,0.0,86.16666666666667,10.0,1013.7222222222222,8.333333333333334,12.0,14.0,1.0,,,0.20870686998117266,109.55802274025093,,,,,,0.0
2021-07-06 01:00:00,,,,,,,0.9047750000000001,18.3752,50.144999999999996,14.0,6.0,126.33333333333333,0.0,86.0,10.0,1013.6666666666666,8.0,12.0,14.0,1.0,,,0.23183126213144778,107.69201928004034,,,,,,0.0
2021-07-06 01:10:00,,,,,,,0.88269,18.4176,50.143,14.0,6.0,126.22222222222223,0.0,85.83333333333333,10.0,1013.6111111111111,7.666666666666666,12.0,14.0,1.0,,,0.19802790193907954,111.29958663660254,,,,,,0.0
2021-07-06 01:20:00,,,,,,,0.79848,18.4208,50.1483,14.0,6.0,126.11111111111111,0.0,85.66666666666667,10.0,1013.5555555555555,7.333333333333333,12.0,14.0,1.0,,,0.20876402693921642,108.8673230344697,,,,,,0.0
2021-07-06 01:30:00,,,,,,,0.77603,18.5392,50.1366,14.0,6.0,126.0,0.0,85.5,10.0,1013.5,7.0,12.0,14.0,1.0,,,0.20871269854353894,109.39617157995363,,,,,,0.0
2021-07-06 01:40:00,,,,,,,0.81211,18.5079,50.111900000000006,14.0,6.0,125.88888888888889,0.0,85.33333333333333,10.0,1013.4444444444445,6.666666666666666,12.0,14.0,1.0,,,0.20981826903519485,110.66435853537867,,,,,,0.0
2021-07-06 01:50:00,,,,,,,0.74646,18.284,50.091,14.0,6.0,125.77777777777777,0.0,85.16666666666667,10.0,1013.3888888888889,6.333333333333333,12.0,14.0,1.0,,,0.23875170645425037,111.23203790567689,,,,,,0.0
2021-07-06 02:00:00,,,,,,,0.7646499999999999,18.180799999999998,50.0972,14.0,6.0,125.66666666666667,0.0,85.0,10.0,1013.3333333333334,6.0,12.0,14.0,1.0,,,0.1871469053996484,110.4432564449849,,,,,,0.0
2021-07-06 02:10:00,,,,,,,0.871025,18.0844,50.1386,14.0,6.0,125.55555555555556,0.0,84.83333333333333,10.0,1013.2777777777778,5.666666666666666,12.0,14.0,1.0,,,0.19222235859829484,110.49769193595412,,,,,,0.0
2021-07-06 02:20:00,,,,,,,0.8618500000000001,17.8878,50.1928,14.0,6.0,125.44444444444444,0.0,84.66666666666667,10.0,1013.2222222222222,5.333333333333333,12.0,14.0,1.0,,,0.19230853207682985,111.2994663882929,,,,,,0.0
2021-07-06 02:30:00,,,,,,,0.8401250000000001,17.8282,50.245999999999995,14.0,6.0,125.33333333333333,0.0,84.5,10.0,1013.1666666666666,5.0,12.0,14.0,1.0,,,0.17964936656635352,110.79076582633843,,,,,,0.0
2021-07-06 02:40:00,,,,,,,0.79903,17.6941,50.2913,14.0,6.0,125.22222222222223,0.0,84.33333333333333,10.0,1013.1111111111111,4.666666666666666,12.0,14.0,1.0,,,0.19073005591029832,110.27145980447025,,,,,,0.0
2021-07-06 02:50:00,,,,,,,0.81089,17.7385,50.3361,14.0,6.0,125.11111111111111,0.0,84.16666666666667,10.0,1013.0555555555555,4.333333333333333,12.0,14.0,1.0,,,0.20763446094920734,109.68434257593533,,,,,,0.0
2021-07-06 03:00:00,,,,,,,0.74163,17.6715,50.3765,14.0,6.0,125.0,0.0,84.0,10.0,1013.0,4.0,12.0,14.0,1.0,,,0.19549419708718344,110.22262451387394,,,,,,0.0
2021-07-06 03:10:00,,,,,,,0.751485,17.488599999999998,50.425599999999996,14.222222222222221,5.944444444444445,124.16666666666667,0.0,83.61111111111111,10.0,1012.8888888888889,3.888888888888889,12.11111111111111,13.666666666666666,1.2222222222222223,,,0.208112952785598,107.36513769440732,,,,,,0.0
2021-07-06 03:20:00,,,,,,,0.770475,17.6707,50.477999999999994,14.444444444444445,5.888888888888889,123.33333333333333,0.0,83.22222222222223,10.0,1012.7777777777778,3.7777777777777777,12.222222222222221,13.333333333333334,1.4444444444444444,,,0.17701154076446915,109.17617006829903,,,,,,0.0
2021-07-06 03:30:00,,,,,,,0.756935,17.3965,50.4944,14.666666666666666,5.833333333333333,122.5,0.0,82.83333333333333,10.0,1012.6666666666666,3.6666666666666665,12.333333333333334,13.0,1.6666666666666665,,,0.23210681779804704,111.14475840789449,,,,,,0.0
2021-07-06 03:40:00,,,,,,,0.78325,17.1085,50.5231,14.88888888888889,5.777777777777778,121.66666666666667,0.0,82.44444444444444,10.0,1012.5555555555555,3.5555555555555554,12.444444444444445,12.666666666666666,1.8888888888888888,,,0.20124716418169136,109.3260707441427,,,,,,0.0
2021-07-06 03:50:00,,,,,,,0.77511,17.2021,50.5884,15.11111111111111,5.722222222222222,120.83333333333333,0.0,82.05555555555556,10.0,1012.4444444444445,3.4444444444444446,12.555555555555555,12.333333333333334,2.111111111111111,,,0.2182723918808676,108.85937355752719,,,,,,0.0
2021-07-06 04:00:00,,,,,,,0.771135,17.2425,50.614,15.333333333333334,5.666666666666667,120.0,0.0,81.66666666666667,10.0,1012.3333333333334,3.3333333333333335,12.666666666666666,12.0,2.333333333333333,,,0.15666034119256297,109.81170843415342,,,,,,0.0
2021-07-06 04:10:00,,,,,,,0.800425,17.1231,50.6105,15.555555555555555,5.611111111111111,119.16666666666667,0.0,81.27777777777777,10.0,1012.2222222222222,3.2222222222222223,12.777777777777779,11.666666666666666,2.5555555555555554,,,0.21819927301531453,109.7627169112297,,,,,,0.0
2021-07-06 04:20:00,,,,,,,0.742505,17.7016,50.599900000000005,15.777777777777779,5.555555555555555,118.33333333333333,0.0,80.88888888888889,10.0,1012.1111111111111,3.111111111111111,12.88888888888889,11.333333333333332,2.7777777777777777,,,0.18067203104622276,108.99006736432091,,,,,,0.0
2021-07-06 04:30:00,,,,,,,0.77188,18.006700000000002,50.5077,16.0,5.5,117.5,0.0,80.5,10.0,1012.0,3.0,13.0,11.0,3.0,,,0.19694651030235535,112.35709015452929,,,,,,0.0
2021-07-06 04:40:00,,,,,,,0.84894,18.449099999999998,50.3562,16.22222222222222,5.444444444444445,116.66666666666667,0.0,80.11111111111111,10.0,1011.8888888888889,2.888888888888889,13.11111111111111,10.666666666666666,3.2222222222222223,,,0.20832617994860905,110.76491118716656,,,,,,0.0
2021-07-06 04:50:00,,,,,,,0.958505,18.6856,50.1336,16.444444444444443,5.388888888888889,115.83333333333333,0.0,79.72222222222223,10.0,1011.7777777777778,2.7777777777777777,13.222222222222221,10.333333333333332,3.444444444444444,,,0.20254095355985352,109.14263868967691,,,,,,0.0
2021-07-06 05:00:00,,,,,,,1.086665,18.6056,49.9154,16.666666666666668,5.333333333333333,115.0,0.0,79.33333333333333,10.0,1011.6666666666666,2.666666666666667,13.333333333333334,10.0,3.6666666666666665,,,0.22081434742016132,117.8529552901532,,,,,,0.0
2021-07-06 05:10:00,,,,,,,1.047555,18.706,49.968900000000005,16.88888888888889,5.277777777777778,114.16666666666667,0.0,78.94444444444444,10.0,1011.5555555555555,2.5555555555555554,13.444444444444445,9.666666666666666,3.888888888888889,,,0.221676525352891,113.88037486448127,,,,,,0.0
2021-07-06 05:20:00,,,,,,,0.99077,21.3324,49.3702,17.11111111111111,5.222222222222222,113.33333333333333,0.0,78.55555555555556,10.0,1011.4444444444445,2.4444444444444446,13.555555555555555,9.333333333333332,4.111111111111111,,,0.29311097704821215,114.15227353457003,,,,,,0.0
2021-07-06 05:30:00,,,,,,,0.8434200000000001,23.174799999999998,46.856,17.333333333333332,5.166666666666667,112.5,0.0,78.16666666666667,10.0,1011.3333333333334,2.3333333333333335,13.666666666666666,9.0,4.333333333333333,,,0.3618155262219367,118.61754978201483,,,,,,0.0
2021-07-06 05:40:00,,,,,,,0.80144,23.2382,44.7254,17.555555555555557,5.111111111111111,111.66666666666667,0.0,77.77777777777777,10.0,1011.2222222222222,2.2222222222222223,13.777777777777779,8.666666666666666,4.555555555555555,,,0.49875619909941815,119.03422346837104,,,,,,0.0
2021-07-06 05:50:00,,,,,,,0.7144,25.0145,44.0655,17.77777777777778,5.055555555555555,110.83333333333333,0.0,77.38888888888889,10.0,1011.1111111111111,2.111111111111111,13.88888888888889,8.333333333333332,4.777777777777778,,,0.4387829995037472,284.7290813678806,,,,,,0.0
2021-07-06 06:00:00,,,,,,,0.8672700000000001,24.2271,43.2242,18.0,5.0,110.0,0.0,77.0,10.0,1011.0,2.0,14.0,8.0,5.0,,,0.40591546098812153,317.73812029046525,,,,,,0.0
2021-07-06 06:10:00,,,,,,,1.03633,22.692,44.2714,18.333333333333332,5.0,108.66666666666667,0.0,75.94444444444444,10.0,1010.8888888888889,2.0,14.055555555555555,7.888888888888889,5.055555555555555,,,0.31174449839118845,305.4874645452984,,,,,,0.0
2021-07-06 06:20:00,,,,,,,1.05234,22.347,45.7861,18.666666666666668,5.0,107.33333333333333,0.0,74.88888888888889,10.0,1010.7777777777778,2.0,14.11111111111111,7.777777777777778,5.111111111111111,,,0.2549033875096231,247.33973858978788,,,,,,0.0
2021-07-06 06:30:00,,,,,,,1.26396,23.3492,46.763999999999996,19.0,5.0,106.0,0.0,73.83333333333333,10.0,1010.6666666666666,2.0,14.166666666666666,7.666666666666667,5.166666666666667,,,0.30985779822083176,208.75595932437878,,,,,,0.0
2021-07-06 06:40:00,,,,,,,3.415325,24.3829,46.6922,19.333333333333332,5.0,104.66666666666667,0.0,72.77777777777777,10.0,1010.5555555555555,2.0,14.222222222222221,7.555555555555555,5.222222222222222,,,0.3354775747101185,219.2915942387123,,,,,,0.0
2021-07-06 06:50:00,,,,,,,1.084705,26.307,45.88590000000001,19.666666666666668,5.0,103.33333333333333,0.0,71.72222222222223,10.0,1010.4444444444445,2.0,14.277777777777779,7.444444444444445,5.277777777777778,,,0.3035701493234873,225.09984436595505,,,,,,0.0
2021-07-06 07:00:00,,,,,,,2.57838,27.0106,43.6171,20.0,5.0,102.0,0.0,70.66666666666667,10.0,1010.3333333333334,2.0,14.333333333333334,7.333333333333333,5.333333333333333,,,0.3085199095291943,230.40725844173107,,,,,,0.0
2021-07-06 07:10:00,,,,,,,1.013655,27.4834,41.8675,20.333333333333332,5.0,100.66666666666667,0.0,69.61111111111111,10.0,1010.2222222222222,2.0,14.38888888888889,7.222222222222222,5.388888888888889,,,0.35092426003982957,185.7715791618218,,,,,,0.0
2021-07-06 07:20:00,,,,,,,1.288465,28.7695,41.087599999999995,20.666666666666668,5.0,99.33333333333333,0.0,68.55555555555556,10.0,1010.1111111111111,2.0,14.444444444444445,7.111111111111111,5.444444444444445,,,0.3637951676724321,141.98739394753665,,,,,,0.0
2021-07-06 07:30:00,,,,,,,1.0096450000000001,29.493000000000002,40.3081,21.0,5.0,98.0,0.0,67.5,10.0,1010.0,2.0,14.5,7.0,5.5,,,0.3507029922474912,114.7880341125747,,,,,,0.0
2021-07-06 07:40:00,,,,,,,1.454395,28.9515,40.0327,21.333333333333332,5.0,96.66666666666667,0.0,66.44444444444444,10.0,1009.8888888888889,2.0,14.555555555555555,6.888888888888889,5.555555555555555,,,0.595789513140075,102.48214043611861,,,,,,0.0
2021-07-06 07:50:00,,,,,,,1.246335,29.855900000000002,40.0428,21.666666666666668,5.0,95.33333333333333,0.0,65.38888888888889,10.0,1009.7777777777778,2.0,14.61111111111111,6.777777777777778,5.611111111111111,,,0.538159261421632,107.20777363362285,,,,,,0.0
2021-07-06 08:00:00,,,,,,,1.213095,30.5854,39.4499,22.0,5.0,94.0,0.0,64.33333333333333,10.0,1009.6666666666666,2.0,14.666666666666666,6.666666666666667,5.666666666666667,,,0.5452876703693705,108.77722709375587,,,,,,0.0
2021-07-06 08:10:00,,,,,,,1.20539,31.2551,39.1317,22.333333333333336,5.0,92.66666666666666,0.0,63.27777777777778,10.0,1009.5555555555555,2.0,14.722222222222221,6.555555555555555,5.722222222222222,,,0.5337945497490593,110.28847267452606,,,,,,0.0
2021-07-06 08:20:00,,,,,,,1.11186,30.8585,38.943400000000004,22.666666666666668,5.0,91.33333333333333,0.0,62.22222222222222,10.0,1009.4444444444445,2.0,14.777777777777779,6.444444444444445,5.777777777777778,,,0.4652473925626547,124.41389097827975,,,,,,0.0
2021-07-06 08:30:00,,,,,,,1.527305,31.0032,38.8414,23.0,5.0,90.0,0.0,61.166666666666664,10.0,1009.3333333333334,2.0,14.833333333333334,6.333333333333334,5.833333333333333,,,0.5113612684338106,114.92748544552906,,,,,,0.0
2021-07-06 08:40:00,,,,,,,1.178075,30.5512,38.7889,23.333333333333336,5.0,88.66666666666666,0.0,60.111111111111114,10.0,1009.2222222222222,2.0,14.88888888888889,6.222222222222222,5.888888888888889,,,0.6679271413023862,114.12420071424064,,,,,,0.0
2021-07-06 08:50:00,,,,,,,1.153205,31.706799999999998,38.8781,23.666666666666668,5.0,87.33333333333333,0.0,59.05555555555556,10.0,1009.1111111111111,2.0,14.944444444444445,6.111111111111111,5.944444444444445,,,0.8038694206831483,110.4459483850339,,,,,,0.0
2021-07-06 09:00:00,,,,,,,1.2526300000000001,32.1274,38.8277,24.0,5.0,86.0,0.0,58.0,10.0,1009.0,2.0,15.0,6.0,6.0,,,0.688865118807992,120.12471478650801,,,,,,0.0
2021-07-06 09:10:00,,,,,,,1.33405,31.368599999999997,39.3059,24.11111111111111,5.333333333333333,93.05555555555556,0.0,57.611111111111114,10.0,1009.0555555555555,2.2222222222222223,15.0,6.388888888888889,6.055555555555555,,,0.7274374010965312,120.60465269358144,,,,,,0.0
2021-07-06 09:20:00,,,,,,,1.23024,32.020300000000006,41.226,24.22222222222222,5.666666666666667,100.11111111111111,0.0,57.22222222222222,10.0,1009.1111111111111,2.4444444444444446,15.0,6.777777777777778,6.111111111111111,,,0.7360284414357048,109.47295722207107,,,,,,0.0
2021-07-06 09:30:00,,,,,,,1.3345150000000001,31.7943,42.7945,24.333333333333332,6.0,107.16666666666667,0.0,56.833333333333336,10.0,1009.1666666666666,2.6666666666666665,15.0,7.166666666666667,6.166666666666667,,,0.7706403549268084,110.15874408829684,,,,,,0.0
2021-07-06 09:40:00,,,,,,,1.4435,31.1704,43.8354,24.444444444444443,6.333333333333334,114.22222222222223,0.0,56.44444444444444,10.0,1009.2222222222222,2.888888888888889,15.0,7.555555555555555,6.222222222222222,,,0.650026951034022,120.72805874064818,,,,,,0.0
2021-07-06 09:50:00,,,,,,,1.260265,31.5185,44.5231,24.555555555555557,6.666666666666667,121.27777777777777,0.0,56.05555555555556,10.0,1009.2777777777778,3.111111111111111,15.0,7.944444444444445,6.277777777777778,,,0.6330436800698103,1086.3600364391953,,,,,,0.0
2021-07-06 10:00:00,,,,,,,1.5296150000000002,31.8701,44.9058,24.666666666666668,7.0,128.33333333333334,0.0,55.666666666666664,10.0,1009.3333333333334,3.333333333333333,15.0,8.333333333333334,6.333333333333333,,,0.654689437166109,779.3905183884788,,,,,,0.0
2021-07-06 10:10:00,,,,,,,1.5840999999999998,32.7188,45.0036,24.77777777777778,7.333333333333334,135.38888888888889,0.0,55.27777777777778,10.0,1009.3888888888889,3.5555555555555554,15.0,8.722222222222221,6.388888888888889,,,0.7335674743564788,593.1237037356964,,,,,,0.0
2021-07-06 10:20:00,,,,,,,1.650025,33.111599999999996,44.8711,24.88888888888889,7.666666666666667,142.44444444444446,0.0,54.888888888888886,10.0,1009.4444444444445,3.7777777777777777,15.0,9.11111111111111,6.444444444444445,,,0.8288987762948213,525.3654738983327,,,,,,0.0
2021-07-06 10:30:00,,,,,,,1.6733550000000001,32.5845,44.606399999999994,25.0,8.0,149.5,0.0,54.5,10.0,1009.5,4.0,15.0,9.5,6.5,,,1.1376820991992278,757.0084093686551,,,,,,0.0
2021-07-06 10:40:00,,,,,,,1.9721049999999998,31.1307,44.4414,25.11111111111111,8.333333333333334,156.55555555555554,0.0,54.111111111111114,10.0,1009.5555555555555,4.222222222222222,15.0,9.88888888888889,6.555555555555555,,,1.4373580032688076,440.00359820091114,,,,,,0.0
2021-07-06 10:50:00,,,,,,,4.6223399999999994,29.907999999999998,44.5195,25.22222222222222,8.666666666666668,163.61111111111111,0.0,53.72222222222222,10.0,1009.6111111111111,4.444444444444445,15.0,10.277777777777779,6.611111111111111,,,1.7734782562922624,297.57236893001925,,,,,,0.0
2021-07-06 11:00:00,,,,,,,2.7254,29.2745,44.7899,25.333333333333332,9.0,170.66666666666669,0.0,53.333333333333336,10.0,1009.6666666666666,4.666666666666666,15.0,10.666666666666668,6.666666666666667,,,2.0369784700062317,189.7832471547962,,,,,,0.0
2021-07-06 11:10:00,,,,,,,1.717655,29.0168,45.037400000000005,25.444444444444443,9.333333333333334,177.72222222222223,0.0,52.94444444444444,10.0,1009.7222222222222,4.888888888888889,15.0,11.055555555555555,6.722222222222222,,,1.9717140614683344,145.91112501047425,,,,,,0.0
2021-07-06 11:20:00,,,,,,,1.837775,29.1462,45.2819,25.555555555555557,9.666666666666668,184.77777777777777,0.0,52.55555555555556,10.0,1009.7777777777778,5.111111111111111,15.0,11.444444444444445,6.777777777777778,,,2.3420789846592704,164.38124834006788,,,,,,0.0
2021-07-06 11:30:00,,,,,,,7.045870000000001,28.9541,45.458600000000004,25.666666666666668,10.0,191.83333333333334,0.0,52.166666666666664,10.0,1009.8333333333334,5.333333333333333,15.0,11.833333333333332,6.833333333333333,,,2.4835575379389154,113.5077809511605,,,,,,0.0
2021-07-06 11:40:00,,,,,,,2.169665,28.413099999999996,45.637,25.77777777777778,10.333333333333334,198.8888888888889,0.0,51.77777777777778,10.0,1009.8888888888889,5.555555555555555,15.0,12.222222222222221,6.888888888888889,,,2.500142263069665,130.15809991825773,,,,,,0.0
2021-07-06 11:50:00,,,,,,,4.057840000000001,28.3516,45.7639,25.88888888888889,10.666666666666668,205.94444444444446,0.0,51.388888888888886,10.0,1009.9444444444445,5.777777777777778,15.0,12.61111111111111,6.944444444444445,,,2.7299744214580555,148.5169396089026,,,,,,0.0
2021-07-06 12:00:00,,,,,,,4.394795,27.754700000000003,45.845600000000005,26.0,11.0,213.0,0.0,51.0,10.0,1010.0,6.0,15.0,13.0,7.0,,,2.3196775463341317,113.31327414927509,,,,,,98.0
2021-07-06 12:10:00,,,,,,,1.8517800000000002,26.9724,45.917899999999996,26.0,11.055555555555555,216.72222222222223,0.0,51.111111111111114,10.0,1010.0555555555555,6.333333333333333,15.0,13.055555555555555,7.0,,,2.038817813473906,94.61773451099288,,,,,,0.0
2021-07-06 12:20:00,,,,,,,1.56021,26.2705,46.1888,26.0,11.11111111111111,220.44444444444446,0.0,51.22222222222222,10.0,1010.1111111111111,6.666666666666667,15.0,13.11111111111111,7.0,,,1.6334069655540973,87.96092709643692,,,,,,0.0
2021-07-06 12:30:00,,,,,,,1.44245,25.9444,46.5872,26.0,11.166666666666666,224.16666666666666,0.0,51.333333333333336,10.0,1010.1666666666666,7.0,15.0,13.166666666666666,7.0,,,1.0642122372395575,56.50024545637227,,,,,,0.0
2021-07-06 12:40:00,,,,,,,1.424905,25.3857,46.9018,26.0,11.222222222222221,227.88888888888889,0.0,51.44444444444444,10.0,1010.2222222222222,7.333333333333334,15.0,13.222222222222221,7.0,,,0.9644814161459605,40.17918419078245,,,,,,0.0
2021-07-06 12:50:00,,,,,,,1.707595,25.2899,47.1632,26.0,11.277777777777779,231.61111111111111,0.0,51.55555555555556,10.0,1010.2777777777778,7.666666666666667,15.0,13.277777777777779,7.0,,,0.9182589392254581,36.466502248688606,,,,,,0.0
2021-07-06 13:00:00,,,,,,,2.13428,24.791999999999998,47.3483,26.0,11.333333333333334,235.33333333333334,0.0,51.666666666666664,10.0,1010.3333333333334,8.0,15.0,13.333333333333334,7.0,,,0.7031776441423233,43.52121852820876,,,,,,0.0
2021-07-06 13:10:00,,,,,,,3.312865,24.3537,47.5265,26.0,11.38888888888889,239.05555555555554,0.0,51.77777777777778,10.0,1010.3888888888889,8.333333333333334,15.0,13.38888888888889,7.0,,,0.7050517913918037,47.22880357268166,,,,,,0.0
2021-07-06 13:20:00,,,,,,,2.944655,23.3152,47.7251,26.0,11.444444444444445,242.77777777777777,0.0,51.888888888888886,10.0,1010.4444444444445,8.666666666666668,15.0,13.444444444444445,7.0,,,0.715786054513212,62.236618938015,,,,,,0.0
2021-07-06 13:30:00,,,,,,,2.52876,22.9834,48.0301,26.0,11.5,246.5,0.0,52.0,10.0,1010.5,9.0,15.0,13.5,7.0,,,0.6971220439310464,69.11899600659386,,,,,,0.0
2021-07-06 13:40:00,,,,,,,2.9480899999999997,22.733600000000003,48.3233,26.0,11.555555555555555,250.22222222222223,0.0,52.111111111111114,10.0,1010.5555555555555,9.333333333333334,15.0,13.555555555555555,7.0,,,0.8249704087605585,73.42814375430177,,,,,,0.0
2021-07-06 13:50:00,,,,,,,2.8512,22.063499999999998,48.4896,26.0,11.61111111111111,253.94444444444446,0.0,52.22222222222222,10.0,1010.6111111111111,9.666666666666668,15.0,13.61111111111111,7.0,,,0.8245711360189875,82.32175521635067,,,,,,0.0
2021-07-06 14:00:00,,,,,,,3.5397,21.8373,48.6327,26.0,11.666666666666666,257.6666666666667,0.0,52.333333333333336,10.0,1010.6666666666666,10.0,15.0,13.666666666666666,7.0,,,0.7335165752125326,96.55474296936208,,,,,,0.0
2021-07-06 14:10:00,,,,,,,2.954655,22.4105,48.7731,26.0,11.722222222222221,261.3888888888889,0.0,52.44444444444444,10.0,1010.7222222222222,10.333333333333334,15.0,13.722222222222221,7.0,,,0.6780462499366978,103.20800027534786,,,,,,0.0
2021-07-06 14:20:00,,,,,,,1.761635,21.9855,48.6777,26.0,11.777777777777779,265.1111111111111,0.0,52.55555555555556,10.0,1010.7777777777778,10.666666666666668,15.0,13.777777777777779,7.0,,,0.5209133112952534,110.08064385753566,,,,,,0.0
2021-07-06 14:30:00,,,,,,,1.96249,22.2636,48.473,26.0,11.833333333333334,268.8333333333333,0.0,52.666666666666664,10.0,1010.8333333333334,11.0,15.0,13.833333333333334,7.0,,,0.5952941291985538,113.32957188471562,,,,,,0.0
2021-07-06 14:40:00,,,,,,,2.58893,22.1097,48.387,26.0,11.88888888888889,272.55555555555554,0.0,52.77777777777778,10.0,1010.8888888888889,11.333333333333334,15.0,13.88888888888889,7.0,,,0.5451622731630075,107.99704779587223,,,,,,0.0
2021-07-06 14:50:00,,,,,,,2.6372150000000003,22.4814,48.4055,26.0,11.944444444444445,276.27777777777777,0.0,52.888888888888886,10.0,1010.9444444444445,11.666666666666668,15.0,13.944444444444445,7.0,,,0.5072709668878108,105.65726965500137,,,,,,0.0
2021-07-06 15:00:00,,,,,,,2.2276,22.175,48.279700000000005,26.0,12.0,280.0,0.0,53.0,10.0,1011.0,12.0,15.0,14.0,7.0,,,0.5857315755345054,109.90541082824018,,,,,,0.0
2021-07-06 15:10:00,,,,,,,2.8122049999999996,21.854,48.3076,25.833333333333332,11.666666666666666,281.3333333333333,0.005555555555555556,54.111111111111114,9.944444444444445,1011.0555555555555,14.61111111111111,15.166666666666666,13.722222222222221,6.666666666666667,,,0.6637137319795829,111.97693637761692,,,,,,0.0
2021-07-06 15:20:00,,,,,,,3.01154,21.705199999999998,48.4916,25.666666666666668,11.333333333333334,282.6666666666667,0.011111111111111112,55.22222222222222,9.88888888888889,1011.1111111111111,17.22222222222222,15.333333333333334,13.444444444444445,6.333333333333333,,,0.6459868554232148,120.24517342562055,,,,,,0.0
2021-07-06 15:30:00,,,,,,,2.9211300000000002,21.4869,48.677299999999995,25.5,11.0,284.0,0.01666666666666667,56.333333333333336,9.833333333333334,1011.1666666666666,19.833333333333332,15.5,13.166666666666666,6.0,,,0.6552378120866872,115.91829769888838,,,,,,0.0
2021-07-06 15:40:00,,,,,,,3.142735,21.8879,48.7363,25.333333333333332,10.666666666666666,285.3333333333333,0.022222222222222223,57.44444444444444,9.777777777777779,1011.2222222222222,22.444444444444443,15.666666666666666,12.88888888888889,5.666666666666666,,,0.6634469876787756,109.43169689480195,,,,,,0.0
2021-07-06 15:50:00,,,,,,,3.32364,22.0718,48.7177,25.166666666666668,10.333333333333334,286.6666666666667,0.02777777777777778,58.55555555555556,9.722222222222221,1011.2777777777778,25.055555555555557,15.833333333333334,12.61111111111111,5.333333333333333,,,0.7101083283050585,100.98653269406766,,,,,,0.0
2021-07-06 16:00:00,,,,,,,4.08797,22.277700000000003,48.683499999999995,25.0,10.0,288.0,0.03333333333333334,59.666666666666664,9.666666666666666,1011.3333333333334,27.666666666666664,16.0,12.333333333333334,5.0,,,0.6981671016886409,89.53383346428305,,,,,,0.0
2021-07-06 16:10:00,,,,,,,3.7448799999999998,22.6799,48.7017,24.833333333333332,9.666666666666666,289.3333333333333,0.038888888888888896,60.77777777777778,9.61111111111111,1011.3888888888889,30.277777777777775,16.166666666666668,12.055555555555555,4.666666666666666,,,0.6318925309568475,95.78165597926426,,,,,,0.0
2021-07-06 16:20:00,,,,,,,2.888185,22.6232,48.709500000000006,24.666666666666668,9.333333333333332,290.6666666666667,0.044444444444444446,61.888888888888886,9.555555555555555,1011.4444444444445,32.888888888888886,16.333333333333332,11.777777777777779,4.333333333333333,,,0.5929955196675272,96.58739742602332,,,,,,0.0
2021-07-06 16:30:00,,,,,,,3.04188,22.5716,48.7642,24.5,9.0,292.0,0.05,63.0,9.5,1011.5,35.5,16.5,11.5,4.0,,,0.6440505341747723,104.20927006328175,,,,,,0.0
2021-07-06 16:40:00,,,,,,,2.97856,22.139,48.8819,24.333333333333332,8.666666666666666,293.3333333333333,0.05555555555555556,64.11111111111111,9.444444444444445,1011.5555555555555,38.111111111111114,16.666666666666668,11.222222222222221,3.6666666666666665,,,0.6316835033590511,105.01731416260455,,,,,,0.0
2021-07-06 16:50:00,,,,,,,3.445185,21.459,49.0052,24.166666666666668,8.333333333333332,294.6666666666667,0.061111111111111116,65.22222222222223,9.38888888888889,1011.6111111111111,40.72222222222222,16.833333333333332,10.944444444444445,3.333333333333333,,,0.6347781859338284,108.19210682992882,,,,,,0.0
2021-07-06 17:00:00,,,,,,,3.012105,20.846,49.2307,24.0,8.0,296.0,0.06666666666666668,66.33333333333333,9.333333333333334,1011.6666666666666,43.33333333333333,17.0,10.666666666666668,3.0,,,0.6218602638039211,109.210175446117,,,,,,0.0
2021-07-06 17:10:00,,,,,,,1.6015350000000002,20.451900000000002,49.5156,23.833333333333332,7.666666666666666,297.3333333333333,0.07222222222222223,67.44444444444444,9.277777777777779,1011.7222222222222,45.94444444444444,17.166666666666668,10.38888888888889,2.666666666666666,,,0.48912125528784794,103.53668340973934,,,,,,0.0
2021-07-06 17:20:00,,,,,,,1.1958499999999999,20.4431,49.740899999999996,23.666666666666668,7.333333333333333,298.6666666666667,0.07777777777777779,68.55555555555556,9.222222222222221,1011.7777777777778,48.55555555555555,17.333333333333332,10.11111111111111,2.333333333333333,,,0.3594692180133135,105.08462482711016,,,,,,0.0
2021-07-06 17:30:00,,,,,,,1.005785,20.2348,49.8681,23.5,7.0,300.0,0.08333333333333334,69.66666666666666,9.166666666666666,1011.8333333333334,51.166666666666664,17.5,9.833333333333334,2.0,,,0.30204262808638777,110.49415962887349,,,,,,0.0
2021-07-06 17:40:00,,,,,,,1.005935,20.1433,49.9452,23.333333333333332,6.666666666666666,301.3333333333333,0.08888888888888889,70.77777777777777,9.11111111111111,1011.8888888888889,53.77777777777777,17.666666666666668,9.555555555555557,1.666666666666666,,,0.2978356086475364,110.12703604638914,,,,,,0.0
2021-07-06 17:50:00,,,,,,,0.86617,19.9904,50.0032,23.166666666666668,6.333333333333333,302.6666666666667,0.09444444444444446,71.88888888888889,9.055555555555555,1011.9444444444445,56.388888888888886,17.833333333333332,9.277777777777779,1.333333333333333,,,0.27138065122425725,112.95259165553723,,,,,,0.0
2021-07-06 18:00:00,,,,,,,0.8540599999999999,19.691399999999998,50.0318,23.0,6.0,304.0,0.1,73.0,9.0,1012.0,59.0,18.0,9.0,1.0,,,0.2508127711163991,113.30471381580762,,,,,,0.0
2021-07-06 18:10:00,,,,,,,0.8379049999999999,19.5843,50.0753,22.77777777777778,5.888888888888889,303.94444444444446,0.10555555555555556,74.0,9.055555555555555,1012.0555555555555,60.94444444444444,18.0,8.88888888888889,1.0,,,0.23948586930936502,113.38277343706895,,,,,,0.0
2021-07-06 18:20:00,,,,,,,0.84375,19.595,50.1292,22.555555555555557,5.777777777777778,303.8888888888889,0.11111111111111112,75.0,9.11111111111111,1012.1111111111111,62.888888888888886,18.0,8.777777777777779,1.0,,,0.1878561116492975,109.8393223183842,,,,,,0.0
2021-07-06 18:30:00,,,,,,,1.09787,19.2881,50.1663,22.333333333333332,5.666666666666667,303.8333333333333,0.11666666666666667,76.0,9.166666666666666,1012.1666666666666,64.83333333333333,18.0,8.666666666666666,1.0,,,0.2092395227084641,109.5668265330859,,,,,,0.0
2021-07-06 18:40:00,,,,,,,0.874625,19.0332,50.221999999999994,22.11111111111111,5.555555555555555,303.77777777777777,0.12222222222222223,77.0,9.222222222222221,1012.2222222222222,66.77777777777777,18.0,8.555555555555555,1.0,,,0.21232548887483604,111.74921351933884,,,,,,0.0
2021-07-06 18:50:00,,,,,,,0.844805,18.9544,50.3058,21.88888888888889,5.444444444444445,303.72222222222223,0.1277777777777778,78.0,9.277777777777779,1012.2777777777778,68.72222222222223,18.0,8.444444444444445,1.0,,,0.2062961862440415,108.06005574738239,,,,,,0.0
2021-07-06 19:00:00,,,,,,,0.82515,18.4893,50.381299999999996,21.666666666666668,5.333333333333333,303.6666666666667,0.13333333333333336,79.0,9.333333333333334,1012.3333333333334,70.66666666666667,18.0,8.333333333333334,1.0,,,0.23625518937147935,106.09836024720789,,,,,,0.0
2021-07-06 19:10:00,,,,,,,0.9848699999999999,18.4591,50.5239,21.444444444444443,5.222222222222222,303.6111111111111,0.1388888888888889,80.0,9.38888888888889,1012.3888888888889,72.61111111111111,18.0,8.222222222222221,1.0,,,0.18848343214472635,106.41978905047401,,,,,,0.0
2021-07-06 19:20:00,,,,,,,0.77308,18.1846,50.629900000000006,21.22222222222222,5.111111111111111,303.55555555555554,0.14444444444444446,81.0,9.444444444444445,1012.4444444444445,74.55555555555556,18.0,8.11111111111111,1.0,,,0.2320678278422877,107.65329624283785,,,,,,0.0
2021-07-06 19:30:00,,,,,,,0.78211,18.2623,50.7466,21.0,5.0,303.5,0.15000000000000002,82.0,9.5,1012.5,76.5,18.0,8.0,1.0,,,0.17245031080561246,108.5502781950956,,,,,,0.0
2021-07-06 19:40:00,,,,,,,0.751815,18.2907,50.8437,20.77777777777778,4.888888888888889,303.44444444444446,0.15555555555555556,83.0,9.555555555555555,1012.5555555555555,78.44444444444444,18.0,7.888888888888889,1.0,,,0.19867931345856535,110.74789299011232,,,,,,0.0
2021-07-06 19:50:00,,,,,,,0.8376950000000001,18.0805,50.9055,20.555555555555557,4.777777777777778,303.3888888888889,0.16111111111111112,84.0,9.61111111111111,1012.6111111111111,80.38888888888889,18.0,7.777777777777778,1.0,,,0.16461542071964017,108.10291298408292,,,,,,0.0
2021-07-06 20:00:00,,,,,,,0.76413,18.0867,50.933,20.333333333333332,4.666666666666667,303.3333333333333,0.16666666666666669,85.0,9.666666666666666,1012.6666666666666,82.33333333333333,18.0,7.666666666666667,1.0,,,0.14840897865740754,106.27116063069488,,,,,,0.0
2021-07-06 20:10:00,,,,,,,0.74565,18.0068,50.987,20.11111111111111,4.555555555555555,303.27777777777777,0.17222222222222222,86.0,9.722222222222221,1012.7222222222222,84.27777777777777,18.0,7.555555555555555,1.0,,,0.18656552688697464,102.44247661202641,,,,,,0.0
2021-07-06 20:20:00,,,,,,,0.75424,17.9297,50.999900000000004,19.88888888888889,4.444444444444445,303.22222222222223,0.1777777777777778,87.0,9.777777777777779,1012.7777777777778,86.22222222222223,18.0,7.444444444444445,1.0,,,0.18315288288171508,107.6417737769003,,,,,,0.0
2021-07-06 20:30:00,,,,,,,0.77431,18.0262,51.0002,19.666666666666668,4.333333333333334,303.1666666666667,0.18333333333333335,88.0,9.833333333333334,1012.8333333333334,88.16666666666667,18.0,7.333333333333334,1.0,,,0.16684955208599137,111.21622179861124,,,,,,0.0
2021-07-06 20:40:00,,,,,,,0.8165549999999999,18.0423,51.0052,19.444444444444443,4.222222222222222,303.1111111111111,0.18888888888888888,89.0,9.88888888888889,1012.8888888888889,90.11111111111111,18.0,7.222222222222222,1.0,,,0.17471344840023556,106.71287538970257,,,,,,0.0
2021-07-06 20:50:00,,,,,,,0.7401,18.0847,50.9958,19.22222222222222,4.111111111111111,303.05555555555554,0.19444444444444448,90.0,9.944444444444445,1012.9444444444445,92.05555555555556,18.0,7.111111111111111,1.0,,,0.18898954734427184,102.65998443280236,,,,,,0.0
2021-07-06 21:00:00,,,,,,,0.76461,18.4057,50.9762,19.0,4.0,303.0,0.2,91.0,10.0,1013.0,94.0,18.0,7.0,1.0,,,0.212157618720821,109.64379776065633,,,,,,0.0
2021-07-06 21:10:00,,,,,,,0.8083449999999999,18.415799999999997,50.9461,18.833333333333332,3.888888888888889,291.6111111111111,0.5555555555555556,91.44444444444444,9.777777777777779,1013.1666666666666,94.33333333333333,17.88888888888889,6.777777777777778,1.0,,,0.22616662228111659,110.35432973958677,,,,,,0.0
2021-07-06 21:20:00,,,,,,,0.889625,18.3805,50.937200000000004,18.666666666666668,3.7777777777777777,280.22222222222223,0.911111111111111,91.88888888888889,9.555555555555555,1013.3333333333334,94.66666666666667,17.77777777777778,6.555555555555555,1.0,,,0.23308087000928518,106.59411191175214,,,,,,0.0
2021-07-06 21:30:00,,,,,,,0.727475,18.231,50.8683,18.5,3.6666666666666665,268.8333333333333,1.2666666666666666,92.33333333333333,9.333333333333334,1013.5,95.0,17.666666666666668,6.333333333333333,1.0,,,0.24917197050358358,112.82335878124346,,,,,,0.0
2021-07-06 21:40:00,,,,,,,0.76971,17.9619,50.893299999999996,18.333333333333332,3.5555555555555554,257.44444444444446,1.622222222222222,92.77777777777777,9.11111111111111,1013.6666666666666,95.33333333333333,17.555555555555557,6.111111111111111,1.0,,,0.19801015185476356,105.69448703808973,,,,,,0.0
2021-07-06 21:50:00,,,,,,,0.761765,18.0307,50.9554,18.166666666666668,3.4444444444444446,246.05555555555554,1.9777777777777776,93.22222222222223,8.88888888888889,1013.8333333333334,95.66666666666667,17.444444444444443,5.888888888888889,1.0,,,0.2696129494269857,101.04258638651358,,,,,,0.0
2021-07-06 22:00:00,,,,,,,0.9695199999999999,17.9388,51.031600000000005,18.0,3.3333333333333335,234.66666666666669,2.3333333333333335,93.66666666666667,8.666666666666666,1014.0,96.0,17.333333333333332,5.666666666666667,1.0,,,0.30483588816819046,104.37299992922335,,,,,,0.0
2021-07-06 22:10:00,,,,,,,0.91741,17.808600000000002,51.0664,17.833333333333332,3.2222222222222223,223.27777777777777,2.688888888888889,94.11111111111111,8.444444444444445,1014.1666666666666,96.33333333333333,17.22222222222222,5.444444444444445,1.0,,,0.2892523572358202,116.71464886099605,,,,,,0.0
2021-07-06 22:20:00,,,,,,,0.88253,17.6846,51.1092,17.666666666666668,3.111111111111111,211.88888888888889,3.0444444444444443,94.55555555555556,8.222222222222221,1014.3333333333334,96.66666666666667,17.11111111111111,5.222222222222222,1.0,,,0.2812415217336709,111.20963374035507,,,,,,0.0
2021-07-06 22:30:00,,,,,,,0.7745949999999999,17.724899999999998,51.1576,17.5,3.0,200.5,3.4,95.0,8.0,1014.5,97.0,17.0,5.0,1.0,,,0.2551526317332929,113.15401059878074,,,,,,0.0
2021-07-06 22:40:00,,,,,,,0.704125,17.7851,51.1961,17.333333333333332,2.888888888888889,189.11111111111111,3.7555555555555555,95.44444444444444,7.777777777777778,1014.6666666666666,97.33333333333333,16.88888888888889,4.777777777777778,1.0,,,0.2796630711838771,112.34236316551596,,,,,,0.0
2021-07-06 22:50:00,,,,,,,0.7041999999999999,17.6533,51.218500000000006,17.166666666666668,2.7777777777777777,177.72222222222223,4.111111111111111,95.88888888888889,7.555555555555555,1014.8333333333334,97.66666666666667,16.77777777777778,4.555555555555555,1.0,,,0.2684546430040634,106.50513012040133,,,,,,0.0
2021-07-06 23:00:00,,,,,,,0.661815,17.7881,51.234399999999994,17.0,2.666666666666667,166.33333333333334,4.466666666666667,96.33333333333333,7.333333333333334,1015.0,98.0,16.666666666666668,4.333333333333334,1.0,,,0.27538290674656124,105.24065115826279,,,,,,0.0
2021-07-06 23:10:00,,,,,,,0.71187,17.4209,51.2466,16.833333333333332,2.5555555555555554,154.94444444444443,4.822222222222222,96.77777777777777,7.111111111111111,1015.1666666666666,98.33333333333333,16.555555555555557,4.111111111111111,1.0,,,0.19903810075468426,116.19148918949278,,,,,,0.0
2021-07-06 23:20:00,,,,,,,0.7021850000000001,17.553,51.3116,16.666666666666668,2.4444444444444446,143.55555555555554,5.177777777777778,97.22222222222223,6.888888888888889,1015.3333333333334,98.66666666666667,16.444444444444443,3.888888888888889,1.0,,,0.22891908071724704,106.38743006840937,,,,,,0.0
2021-07-06 23:30:00,,,,,,,0.728345,17.655,51.3574,16.5,2.3333333333333335,132.16666666666666,5.533333333333333,97.66666666666667,6.666666666666667,1015.5,99.0,16.333333333333332,3.666666666666667,1.0,,,0.19761775948107235,114.13837247665319,,,,,,0.0
2021-07-06 23:40:00,,,,,,,0.780925,17.5195,51.4027,16.333333333333332,2.2222222222222223,120.77777777777777,5.888888888888888,98.11111111111111,6.444444444444445,1015.6666666666666,99.33333333333333,16.22222222222222,3.4444444444444446,1.0,,,0.16862506173140662,108.90014125543799,,,,,,0.0
2021-07-06 23:50:00,,,,,,,0.7265349999999999,17.4769,51.4412,16.166666666666668,2.111111111111111,109.38888888888889,6.2444444444444445,98.55555555555556,6.222222222222222,1015.8333333333334,99.66666666666667,16.11111111111111,3.2222222222222223,1.0,,,0.1635394944362131,111.78099614762989,,,,,,0.0
2021-07-07 00:00:00,,,,,,,0.55507,17.543799999999997,51.461400000000005,16.0,2.0,98.0,6.6,99.0,6.0,1016.0,100.0,16.0,3.0,1.0,,,0.16388260722360276,111.17249686677579,,,,,,0.0
2021-07-07 00:10:00,,,,,,,0.52283,17.662,51.479200000000006,15.944444444444445,1.9444444444444444,93.72222222222223,6.477777777777778,99.0,6.111111111111111,1016.0555555555555,100.0,15.944444444444445,2.888888888888889,1.0,,,0.12902466866319287,116.62632697412523,,,,,,0.0
2021-07-07 00:20:00,,,,,,,0.45472999999999997,17.543799999999997,51.490700000000004,15.88888888888889,1.8888888888888888,89.44444444444444,6.355555555555555,99.0,6.222222222222222,1016.1111111111111,100.0,15.88888888888889,2.7777777777777777,1.0,,,0.10634217954151284,110.86495339258916,,,,,,0.0
2021-07-07 00:30:00,,,,,,,0.465305,17.4162,51.5129,15.833333333333334,1.8333333333333333,85.16666666666667,6.233333333333333,99.0,6.333333333333333,1016.1666666666666,100.0,15.833333333333334,2.6666666666666665,1.0,,,0.11939113646634851,110.17405156949147,,,,,,0.0
2021-07-07 00:40:00,,,,,,,0.42769,17.4831,51.5764,15.777777777777779,1.7777777777777777,80.88888888888889,6.111111111111111,99.0,6.444444444444445,1016.2222222222222,100.0,15.777777777777779,2.5555555555555554,1.0,,,0.10795153390571446,110.39273856771868,,,,,,0.0
2021-07-07 00:50:00,,,,,,,0.45210999999999996,17.5399,51.6289,15.722222222222221,1.7222222222222223,76.61111111111111,5.988888888888889,99.0,6.555555555555555,1016.2777777777778,100.0,15.722222222222221,2.4444444444444446,1.0,,,0.11909877570085534,108.40853944315074,,,,,,0.0
2021-07-07 01:00:00,,,,,,,0.40133,17.6502,51.636900000000004,15.666666666666666,1.6666666666666667,72.33333333333333,5.866666666666666,99.0,6.666666666666667,1016.3333333333334,100.0,15.666666666666666,2.3333333333333335,1.0,,,0.09516783302949765,110.6191353005878,,,,,,0.0
2021-07-07 01:10:00,,,,,,,0.42365,17.7101,51.627599999999994,15.61111111111111,1.6111111111111112,68.05555555555556,5.7444444444444445,99.0,6.777777777777778,1016.3888888888889,100.0,15.61111111111111,2.2222222222222223,1.0,,,0.06949821685822963,108.72826554142151,,,,,,0.0
