,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-07 01:20:00,,,,,,,0.408545,17.6987,51.598400000000005,15.555555555555555,1.5555555555555556,63.77777777777778,5.622222222222222,99.0,6.888888888888889,1016.4444444444445,100.0,15.555555555555555,2.111111111111111,1.0,,,0.10888141727264393,109.31603715045303,,,,,,0.0
2021-07-07 01:30:00,,,,,,,0.4135,17.5056,51.5712,15.5,1.5,59.5,5.5,99.0,7.0,1016.5,100.0,15.5,2.0,1.0,,,0.10601348415762968,112.62303288195767,,,,,,0.0
2021-07-07 01:40:00,,,,,,,0.41693499999999994,17.3679,51.5588,15.444444444444445,1.4444444444444444,55.22222222222222,5.377777777777778,99.0,7.111111111111111,1016.5555555555555,100.0,15.444444444444445,1.8888888888888888,1.0,,,0.1010387765847693,111.46466778232552,,,,,,0.0
2021-07-07 01:50:00,,,,,,,0.46879,17.4591,51.5776,15.38888888888889,1.3888888888888888,50.94444444444444,5.2555555555555555,99.0,7.222222222222222,1016.6111111111111,100.0,15.38888888888889,1.777777777777778,1.0,,,0.0784919478267162,110.84509479781329,,,,,,0.0
2021-07-07 02:00:00,,,,,,,0.458525,17.4297,51.630700000000004,15.333333333333334,1.3333333333333335,46.666666666666664,5.133333333333334,99.0,7.333333333333333,1016.6666666666666,100.0,15.333333333333334,1.6666666666666667,1.0,,,0.10656951391106557,110.97570941881945,,,,,,0.0
2021-07-07 02:10:00,,,,,,,0.498245,17.2638,51.6837,15.277777777777779,1.2777777777777777,42.388888888888886,5.011111111111111,99.0,7.444444444444445,1016.7222222222222,100.0,15.277777777777779,1.5555555555555556,1.0,,,0.09278722849374596,111.16776861589506,,,,,,0.0
2021-07-07 02:20:00,,,,,,,0.447935,17.1138,51.7221,15.222222222222221,1.2222222222222223,38.11111111111111,4.888888888888889,99.0,7.555555555555555,1016.7777777777778,100.0,15.222222222222221,1.4444444444444444,1.0,,,0.0928885983304504,110.50525725133002,,,,,,0.0
2021-07-07 02:30:00,,,,,,,0.448085,17.2455,51.758,15.166666666666666,1.1666666666666667,33.83333333333333,4.766666666666667,99.0,7.666666666666666,1016.8333333333334,100.0,15.166666666666666,1.3333333333333335,1.0,,,0.1027014490692891,109.28893456604521,,,,,,0.0
2021-07-07 02:40:00,,,,,,,0.442295,17.3745,51.7842,15.11111111111111,1.1111111111111112,29.555555555555557,4.644444444444445,99.0,7.777777777777778,1016.8888888888889,100.0,15.11111111111111,1.2222222222222223,1.0,,,0.09725550672478735,109.73173755581097,,,,,,0.0
2021-07-07 02:50:00,,,,,,,0.42398499999999995,17.482400000000002,51.801300000000005,15.055555555555555,1.0555555555555556,25.27777777777777,4.522222222222222,99.0,7.888888888888889,1016.9444444444445,100.0,15.055555555555555,1.1111111111111112,1.0,,,0.08114835704674166,112.36265450192036,,,,,,0.0
2021-07-07 03:00:00,,,,,,,0.376355,17.258599999999998,51.784000000000006,15.0,1.0,21.0,4.4,99.0,8.0,1017.0,100.0,15.0,1.0,1.0,,,0.09117779241017146,110.70315304341288,,,,,,0.0
2021-07-07 03:10:00,,,,,,,0.37232,17.287399999999998,51.8101,15.0,1.0,22.166666666666668,4.305555555555556,99.0,8.0,1017.0555555555555,100.0,15.0,1.0,1.1111111111111112,,,0.09012066499481367,108.82754424596237,,,,,,0.0
2021-07-07 03:20:00,,,,,,,0.40285000000000004,17.3357,51.836800000000004,15.0,1.0,23.333333333333332,4.211111111111111,99.0,8.0,1017.1111111111111,100.0,15.0,1.0,1.2222222222222223,,,0.06944059581597102,110.04357976902676,,,,,,0.0
2021-07-07 03:30:00,,,,,,,0.45603999999999995,17.2531,51.84400000000001,15.0,1.0,24.5,4.116666666666667,99.0,8.0,1017.1666666666666,100.0,15.0,1.0,1.3333333333333333,,,0.07927792301211409,110.47263310965846,,,,,,0.0
2021-07-07 03:40:00,,,,,,,0.48095999999999994,17.3227,51.8686,15.0,1.0,25.666666666666668,4.022222222222222,99.0,8.0,1017.2222222222222,100.0,15.0,1.0,1.4444444444444444,,,0.097402210244751,111.86805942018152,,,,,,0.0
2021-07-07 03:50:00,,,,,,,0.446185,17.2381,51.8741,15.0,1.0,26.833333333333332,3.927777777777778,99.0,8.0,1017.2777777777778,100.0,15.0,1.0,1.5555555555555556,,,0.09201355541365656,109.35671584630416,,,,,,0.0
2021-07-07 04:00:00,,,,,,,0.42245499999999997,17.3149,51.894600000000004,15.0,1.0,28.0,3.8333333333333335,99.0,8.0,1017.3333333333334,100.0,15.0,1.0,1.6666666666666665,,,0.10717232277206437,109.3310075861182,,,,,,0.0
2021-07-07 04:10:00,,,,,,,0.43440500000000004,17.314,51.900099999999995,15.0,1.0,29.166666666666664,3.738888888888889,99.0,8.0,1017.3888888888889,100.0,15.0,1.0,1.7777777777777777,,,0.08894714775305801,109.0314182048733,,,,,,0.0
2021-07-07 04:20:00,,,,,,,0.441105,17.320500000000003,51.8803,15.0,1.0,30.333333333333336,3.644444444444445,99.0,8.0,1017.4444444444445,100.0,15.0,1.0,1.8888888888888888,,,0.09178444794400215,109.96259138699979,,,,,,0.0
2021-07-07 04:30:00,,,,,,,0.47578,17.396,51.872,15.0,1.0,31.5,3.5500000000000003,99.0,8.0,1017.5,100.0,15.0,1.0,2.0,,,0.09518894213921314,112.17217744924255,,,,,,0.0
2021-07-07 04:40:00,,,,,,,0.46276,17.435399999999998,51.8563,15.0,1.0,32.666666666666664,3.4555555555555557,99.0,8.0,1017.5555555555555,100.0,15.0,1.0,2.111111111111111,,,0.07994564912784416,113.30126533486748,,,,,,0.0
2021-07-07 04:50:00,,,,,,,0.47724500000000003,17.403399999999998,51.8464,15.0,1.0,33.833333333333336,3.3611111111111116,99.0,8.0,1017.6111111111111,100.0,15.0,1.0,2.2222222222222223,,,0.10813768902213416,109.44662240303168,,,,,,0.0
2021-07-07 05:00:00,,,,,,,0.5227999999999999,17.5184,51.846900000000005,15.0,1.0,35.0,3.2666666666666666,99.0,8.0,1017.6666666666666,100.0,15.0,1.0,2.333333333333333,,,0.08367928625231778,109.83377796022232,,,,,,0.0
2021-07-07 05:10:00,,,,,,,0.52323,17.4158,51.8494,15.0,1.0,36.166666666666664,3.1722222222222225,99.0,8.0,1017.7222222222222,100.0,15.0,1.0,2.4444444444444446,,,0.13695731869117364,150.09223199380995,,,,,,0.0
2021-07-07 05:20:00,,,,,,,0.5247949999999999,17.541900000000002,51.87239999999999,15.0,1.0,37.33333333333333,3.077777777777778,99.0,8.0,1017.7777777777778,100.0,15.0,1.0,2.5555555555555554,,,0.24756735264918223,178.97703268105028,,,,,,0.0
2021-07-07 05:30:00,,,,,,,0.665155,17.6697,51.8529,15.0,1.0,38.5,2.9833333333333334,99.0,8.0,1017.8333333333334,100.0,15.0,1.0,2.6666666666666665,,,0.28560443981976824,154.16937581983663,,,,,,0.0
2021-07-07 05:40:00,,,,,,,0.581655,17.4953,51.813,15.0,1.0,39.66666666666667,2.8888888888888893,99.0,8.0,1017.8888888888889,100.0,15.0,1.0,2.7777777777777777,,,0.31358934227587637,152.39243794457389,,,,,,0.0
2021-07-07 05:50:00,,,,,,,0.493905,17.5932,51.823,15.0,1.0,40.83333333333333,2.7944444444444443,99.0,8.0,1017.9444444444445,100.0,15.0,1.0,2.888888888888889,,,0.1636329031067947,169.89164859620865,,,,,,0.0
2021-07-07 06:00:00,,,,,,,0.692445,17.6843,51.8162,15.0,1.0,42.0,2.7,99.0,8.0,1018.0,100.0,15.0,1.0,3.0,,,0.2058943846987002,153.48095150834422,,,,,,0.0
2021-07-07 06:10:00,,,,,,,0.79939,17.5776,51.80499999999999,15.0,1.1666666666666667,42.77777777777778,2.6166666666666667,98.94444444444444,7.777777777777778,1018.0555555555555,99.55555555555556,15.0,1.2222222222222223,3.0555555555555554,,,0.2951016241596159,140.0617993392513,,,,,,0.0
2021-07-07 06:20:00,,,,,,,0.8255549999999999,17.4553,51.8169,15.0,1.3333333333333335,43.55555555555556,2.5333333333333337,98.88888888888889,7.555555555555555,1018.1111111111111,99.11111111111111,15.0,1.4444444444444444,3.111111111111111,,,0.2457617441036522,126.37983090912556,,,,,,0.0
2021-07-07 06:30:00,,,,,,,0.9628249999999999,17.427799999999998,51.8174,15.0,1.5,44.333333333333336,2.45,98.83333333333333,7.333333333333333,1018.1666666666666,98.66666666666667,15.0,1.6666666666666665,3.1666666666666665,,,0.1930413301375373,114.18975640808796,,,,,,0.0
2021-07-07 06:40:00,,,,,,,0.729565,17.393700000000003,51.8501,15.0,1.6666666666666667,45.111111111111114,2.3666666666666667,98.77777777777777,7.111111111111111,1018.2222222222222,98.22222222222223,15.0,1.8888888888888888,3.2222222222222223,,,0.29232350584687816,111.9900919484284,,,,,,0.0
2021-07-07 06:50:00,,,,,,,0.67211,17.4571,51.8861,15.0,1.8333333333333335,45.888888888888886,2.2833333333333337,98.72222222222223,6.888888888888889,1018.2777777777778,97.77777777777777,15.0,2.111111111111111,3.2777777777777777,,,0.3754868221047234,166.19160228039584,,,,,,0.0
2021-07-07 07:00:00,,,,,,,2.0476400000000003,17.3594,52.096000000000004,15.0,2.0,46.666666666666664,2.2,98.66666666666667,6.666666666666667,1018.3333333333334,97.33333333333333,15.0,2.333333333333333,3.3333333333333335,,,0.21762095799469675,156.0381410204354,,,,,,0.0
2021-07-07 07:10:00,,,,,,,1.29164,16.9024,52.4332,15.0,2.166666666666667,47.44444444444444,2.1166666666666667,98.61111111111111,6.444444444444445,1018.3888888888889,96.88888888888889,15.0,2.5555555555555554,3.388888888888889,,,0.20470720549487625,169.43097137408068,,,,,,0.0
2021-07-07 07:20:00,,,,,,,0.621945,17.2116,52.6293,15.0,2.3333333333333335,48.22222222222222,2.033333333333333,98.55555555555556,6.222222222222222,1018.4444444444445,96.44444444444444,15.0,2.7777777777777777,3.4444444444444446,,,0.17009538748264724,158.51743221649343,,,,,,0.0
2021-07-07 07:30:00,,,,,,,0.8325400000000001,17.1588,52.7054,15.0,2.5,49.0,1.9500000000000002,98.5,6.0,1018.5,96.0,15.0,3.0,3.5,,,0.4786652499879315,119.32400670024636,,,,,,0.0
2021-07-07 07:40:00,,,,,,,0.897975,17.326900000000002,52.704899999999995,15.0,2.666666666666667,49.77777777777778,1.8666666666666667,98.44444444444444,5.777777777777778,1018.5555555555555,95.55555555555556,15.0,3.2222222222222223,3.5555555555555554,,,0.4548608712220596,102.71596015930177,,,,,,0.0
2021-07-07 07:50:00,,,,,,,0.51905,17.280700000000003,52.636799999999994,15.0,2.8333333333333335,50.55555555555556,1.7833333333333334,98.38888888888889,5.555555555555555,1018.6111111111111,95.11111111111111,15.0,3.444444444444444,3.611111111111111,,,0.26401652205882764,110.67368614433849,,,,,,0.0
2021-07-07 08:00:00,,,,,,,3.13539,17.0503,52.5715,15.0,3.0,51.333333333333336,1.7000000000000002,98.33333333333333,5.333333333333334,1018.6666666666666,94.66666666666667,15.0,3.6666666666666665,3.6666666666666665,,,0.3245627112284639,102.46409155290678,,,,,,0.0
2021-07-07 08:10:00,,,,,,,0.67557,17.0357,52.555499999999995,15.0,3.166666666666667,52.111111111111114,1.6166666666666667,98.27777777777777,5.111111111111111,1018.7222222222222,94.22222222222223,15.0,3.888888888888889,3.7222222222222223,,,0.254348693192847,120.61405964134777,,,,,,0.0
2021-07-07 08:20:00,,,,,,,0.64207,16.8725,52.567600000000006,15.0,3.3333333333333335,52.888888888888886,1.5333333333333334,98.22222222222223,4.888888888888889,1018.7777777777778,93.77777777777777,15.0,4.111111111111111,3.7777777777777777,,,0.21618136916562153,165.0084357952398,,,,,,0.0
2021-07-07 08:30:00,,,,,,,1.48404,16.7945,52.6035,15.0,3.5,53.666666666666664,1.4500000000000002,98.16666666666667,4.666666666666667,1018.8333333333334,93.33333333333333,15.0,4.333333333333333,3.833333333333333,,,0.30877689032946937,136.9006423200187,,,,,,0.0
2021-07-07 08:40:00,,,,,,,0.971025,16.7654,52.637,15.0,3.666666666666667,54.44444444444444,1.3666666666666667,98.11111111111111,4.444444444444445,1018.8888888888889,92.88888888888889,15.0,4.555555555555555,3.888888888888889,,,0.7942728425208795,116.12193146657134,,,,,,0.0
2021-07-07 08:50:00,,,,,,,0.633315,16.6918,52.683299999999996,15.0,3.8333333333333335,55.22222222222222,1.2833333333333334,98.05555555555556,4.222222222222222,1018.9444444444445,92.44444444444444,15.0,4.777777777777778,3.9444444444444446,,,1.256293960414027,127.83068736792957,,,,,,0.0
2021-07-07 09:00:00,,,,,,,0.63087,16.845599999999997,52.6537,15.0,4.0,56.0,1.2,98.0,4.0,1019.0,92.0,15.0,5.0,4.0,,,1.50417725953847,126.765256504339,,,,,,0.0
2021-07-07 09:10:00,,,,,,,0.878345,16.8887,52.763400000000004,15.055555555555555,4.111111111111111,55.55555555555556,1.1388888888888888,97.66666666666667,4.166666666666667,1019.0,91.16666666666667,15.0,5.222222222222222,4.0,,,1.0036831728566837,112.64055591647909,,,,,,0.0
2021-07-07 09:20:00,,,,,,,0.8027050000000001,17.0789,52.8494,15.11111111111111,4.222222222222222,55.111111111111114,1.0777777777777777,97.33333333333333,4.333333333333333,1019.0,90.33333333333333,15.0,5.444444444444445,4.0,,,1.002066104942459,229.85455538237835,,,,,,0.0
2021-07-07 09:30:00,,,,,,,0.77107,17.2807,52.811400000000006,15.166666666666666,4.333333333333333,54.666666666666664,1.0166666666666666,97.0,4.5,1019.0,89.5,15.0,5.666666666666667,4.0,,,0.7333851054689642,275.9651099606961,,,,,,0.0
2021-07-07 09:40:00,,,,,,,0.696585,17.3465,52.830799999999996,15.222222222222221,4.444444444444445,54.22222222222222,0.9555555555555555,96.66666666666667,4.666666666666667,1019.0,88.66666666666667,15.0,5.888888888888889,4.0,,,0.6072033639656285,435.641231809282,,,,,,0.0
2021-07-07 09:50:00,,,,,,,0.718135,17.4349,52.821600000000004,15.277777777777779,4.555555555555555,53.77777777777778,0.8944444444444444,96.33333333333333,4.833333333333333,1019.0,87.83333333333333,15.0,6.111111111111111,4.0,,,0.7824495097716986,675.717333358506,,,,,,0.0
2021-07-07 10:00:00,,,,,,,0.8664249999999999,17.6223,52.7894,15.333333333333334,4.666666666666667,53.333333333333336,0.8333333333333333,96.0,5.0,1019.0,87.0,15.0,6.333333333333333,4.0,,,0.8584135015805563,598.73957918846,,,,,,0.0
2021-07-07 10:10:00,,,,,,,0.8771599999999999,17.444399999999998,52.7371,15.38888888888889,4.777777777777778,52.888888888888886,0.7722222222222221,95.66666666666667,5.166666666666667,1019.0,86.16666666666667,15.0,6.555555555555555,4.0,,,0.9547359789242853,838.7500577523615,,,,,,0.0
2021-07-07 10:20:00,,,,,,,0.776705,17.4952,52.690999999999995,15.444444444444445,4.888888888888889,52.44444444444444,0.711111111111111,95.33333333333333,5.333333333333334,1019.0,85.33333333333333,15.0,6.777777777777778,4.0,,,1.173585523547089,1016.5253656212759,,,,,,0.0
2021-07-07 10:30:00,,,,,,,0.82094,17.6854,52.692499999999995,15.5,5.0,52.0,0.65,95.0,5.5,1019.0,84.5,15.0,7.0,4.0,,,1.69059659952161,724.0467284363137,,,,,,0.0
2021-07-07 10:40:00,,,,,,,0.9978999999999999,17.6781,52.6548,15.555555555555555,5.111111111111111,51.55555555555556,0.5888888888888889,94.66666666666667,5.666666666666667,1019.0,83.66666666666667,15.0,7.222222222222222,4.0,,,2.248656986631916,528.4649154456187,,,,,,0.0
2021-07-07 10:50:00,,,,,,,1.05207,17.7845,52.63439999999999,15.61111111111111,5.222222222222222,51.111111111111114,0.5277777777777778,94.33333333333333,5.833333333333334,1019.0,82.83333333333333,15.0,7.444444444444445,4.0,,,2.8470336079260727,465.4451283195194,,,,,,0.0
2021-07-07 11:00:00,,,,,,,1.06161,17.895699999999998,52.412800000000004,15.666666666666666,5.333333333333333,50.666666666666664,0.4666666666666667,94.0,6.0,1019.0,82.0,15.0,7.666666666666666,4.0,,,3.27817899994931,389.03082696947,,,,,,0.0
2021-07-07 11:10:00,,,,,,,1.0917949999999998,18.1135,52.065200000000004,15.722222222222221,5.444444444444445,50.22222222222222,0.40555555555555556,93.66666666666667,6.166666666666667,1019.0,81.16666666666667,15.0,7.888888888888889,4.0,,,3.336531101404611,246.15344414533197,,,,,,0.0
2021-07-07 11:20:00,,,,,,,0.8743000000000001,18.1125,51.881899999999995,15.777777777777779,5.555555555555555,49.77777777777778,0.34444444444444444,93.33333333333333,6.333333333333334,1019.0,80.33333333333333,15.0,8.11111111111111,4.0,,,3.2951900784174604,156.74340437959142,,,,,,0.0
2021-07-07 11:30:00,,,,,,,0.69148,17.985,51.7626,15.833333333333334,5.666666666666666,49.333333333333336,0.2833333333333333,93.0,6.5,1019.0,79.5,15.0,8.333333333333332,4.0,,,2.860249709557679,101.69250961799406,,,,,,0.0
2021-07-07 11:40:00,,,,,,,0.79254,18.1944,51.716899999999995,15.88888888888889,5.777777777777778,48.888888888888886,0.2222222222222222,92.66666666666667,6.666666666666667,1019.0,78.66666666666667,15.0,8.555555555555555,4.0,,,2.6926877757182903,75.35363516845271,,,,,,0.0
2021-07-07 11:50:00,,,,,,,0.97577,18.1492,51.6553,15.944444444444445,5.888888888888889,48.44444444444444,0.1611111111111112,92.33333333333333,6.833333333333334,1019.0,77.83333333333333,15.0,8.777777777777779,4.0,,,2.876812522498901,56.10720264639558,,,,,,0.0
2021-07-07 12:00:00,,,,,,,0.8164049999999999,17.854499999999998,51.6211,16.0,6.0,48.0,0.1,92.0,7.0,1019.0,77.0,15.0,9.0,4.0,,,2.667489301959674,82.16706668164097,,,,,,117.0
2021-07-07 12:10:00,,,,,,,1.271045,17.7939,51.6884,16.11111111111111,6.111111111111111,48.05555555555556,0.1,91.38888888888889,7.166666666666667,1019.0555555555555,77.22222222222223,15.0,9.055555555555555,4.0,,,1.8866664469713545,109.39920948782883,,,,,,0.0
2021-07-07 12:20:00,,,,,,,0.9236700000000001,17.866,51.7377,16.22222222222222,6.222222222222222,48.111111111111114,0.1,90.77777777777777,7.333333333333333,1019.1111111111111,77.44444444444444,15.0,9.11111111111111,4.0,,,1.3308411772709108,74.18518851059305,,,,,,0.0
2021-07-07 12:30:00,,,,,,,0.61308,17.9298,51.7312,16.333333333333332,6.333333333333333,48.166666666666664,0.1,90.16666666666667,7.5,1019.1666666666666,77.66666666666667,15.0,9.166666666666666,4.0,,,1.0046515522973012,62.21415766236472,,,,,,0.0
2021-07-07 12:40:00,,,,,,,0.768795,18.145400000000002,51.73969999999999,16.444444444444443,6.444444444444445,48.22222222222222,0.1,89.55555555555556,7.666666666666667,1019.2222222222222,77.88888888888889,15.0,9.222222222222221,4.0,,,0.5942363921763365,47.87325960611893,,,,,,0.0
2021-07-07 12:50:00,,,,,,,0.54078,18.1542,51.69969999999999,16.555555555555557,6.555555555555555,48.27777777777778,0.1,88.94444444444444,7.833333333333333,1019.2777777777778,78.11111111111111,15.0,9.277777777777779,4.0,,,0.6618391691451355,49.25505542302536,,,,,,0.0
2021-07-07 13:00:00,,,,,,,0.596715,18.197499999999998,51.668600000000005,16.666666666666668,6.666666666666667,48.333333333333336,0.1,88.33333333333333,8.0,1019.3333333333334,78.33333333333333,15.0,9.333333333333334,4.0,,,0.7803382720339433,54.699970085014726,,,,,,0.0
2021-07-07 13:10:00,,,,,,,0.6144350000000001,18.3828,51.639700000000005,16.77777777777778,6.777777777777778,48.388888888888886,0.1,87.72222222222223,8.166666666666666,1019.3888888888889,78.55555555555556,15.0,9.38888888888889,4.0,,,1.040873225540933,54.29660210560944,,,,,,0.0
2021-07-07 13:20:00,,,,,,,0.70476,18.419900000000002,51.588300000000004,16.88888888888889,6.888888888888889,48.44444444444444,0.1,87.11111111111111,8.333333333333334,1019.4444444444445,78.77777777777777,15.0,9.444444444444445,4.0,,,0.6527856231922821,51.88509241308869,,,,,,0.0
2021-07-07 13:30:00,,,,,,,4.645625,18.8511,51.5237,17.0,7.0,48.5,0.1,86.5,8.5,1019.5,79.0,15.0,9.5,4.0,,,0.4658988568801328,45.06541445489657,,,,,,0.0
2021-07-07 13:40:00,,,,,,,0.893825,19.244999999999997,51.3812,17.11111111111111,7.111111111111111,48.55555555555556,0.1,85.88888888888889,8.666666666666666,1019.5555555555555,79.22222222222223,15.0,9.555555555555555,4.0,,,0.599903722962333,52.48118960148871,,,,,,0.0
2021-07-07 13:50:00,,,,,,,0.69753,19.3983,51.2178,17.22222222222222,7.222222222222222,48.611111111111114,0.1,85.27777777777777,8.833333333333334,1019.6111111111111,79.44444444444444,15.0,9.61111111111111,4.0,,,0.5689301934253193,52.29602142107689,,,,,,0.0
2021-07-07 14:00:00,,,,,,,0.627695,19.3637,51.0978,17.333333333333332,7.333333333333333,48.666666666666664,0.1,84.66666666666667,9.0,1019.6666666666666,79.66666666666667,15.0,9.666666666666666,4.0,,,0.3332374735088166,57.13369240755416,,,,,,0.0
2021-07-07 14:10:00,,,,,,,0.6182350000000001,19.2471,51.0422,17.444444444444443,7.444444444444445,48.72222222222222,0.1,84.05555555555556,9.166666666666668,1019.7222222222222,79.88888888888889,15.0,9.722222222222221,4.0,,,0.3281845882229801,71.45027089307537,,,,,,0.0
2021-07-07 14:20:00,,,,,,,0.650425,19.4135,50.9985,17.555555555555557,7.555555555555555,48.77777777777778,0.1,83.44444444444444,9.333333333333334,1019.7777777777778,80.11111111111111,15.0,9.777777777777779,4.0,,,0.22457539965182877,88.15407622321177,,,,,,0.0
2021-07-07 14:30:00,,,,,,,0.717265,19.558,50.9685,17.666666666666668,7.666666666666666,48.833333333333336,0.1,82.83333333333333,9.5,1019.8333333333334,80.33333333333333,15.0,9.833333333333334,4.0,,,0.1829248837080631,93.9563408150107,,,,,,0.0
2021-07-07 14:40:00,,,,,,,1.4421650000000001,19.6375,50.937400000000004,17.77777777777778,7.777777777777778,48.888888888888886,0.1,82.22222222222223,9.666666666666668,1019.8888888888889,80.55555555555556,15.0,9.88888888888889,4.0,,,0.21456313827890622,103.36605560884637,,,,,,0.0
2021-07-07 14:50:00,,,,,,,0.700855,19.567500000000003,50.8686,17.88888888888889,7.888888888888889,48.94444444444444,0.1,81.61111111111111,9.833333333333334,1019.9444444444445,80.77777777777777,15.0,9.944444444444445,4.0,,,0.22610170659098747,110.6240891209834,,,,,,0.0
2021-07-07 15:00:00,,,,,,,0.7519954545454546,19.449727272727273,50.80745454545454,18.0,8.0,49.0,0.1,81.0,10.0,1020.0,81.0,15.0,10.0,4.0,,,0.21071182103227754,109.90581756613349,,,,,,0.0
2021-07-07 15:10:00,,,,,,,1.324575,19.328,50.8076,18.055555555555557,8.0,49.333333333333336,0.09444444444444446,81.11111111111111,10.0,1020.0,79.11111111111111,15.055555555555555,9.944444444444445,3.8333333333333335,,,0.2671366791593405,107.40927944032485,,,,,,0.0
2021-07-07 15:20:00,,,,,,,0.809135,19.604499999999998,50.8505,18.11111111111111,8.0,49.666666666666664,0.08888888888888889,81.22222222222223,10.0,1020.0,77.22222222222223,15.11111111111111,9.88888888888889,3.6666666666666665,,,0.2235389511053592,107.28329236370021,,,,,,0.0
2021-07-07 15:30:00,,,,,,,0.85086,19.7528,50.8476,18.166666666666668,8.0,50.0,0.08333333333333334,81.33333333333333,10.0,1020.0,75.33333333333333,15.166666666666666,9.833333333333334,3.5,,,0.1881779247355031,109.57467593909658,,,,,,0.0
2021-07-07 15:40:00,,,,,,,0.8985100000000001,19.7517,50.8582,18.22222222222222,8.0,50.333333333333336,0.07777777777777778,81.44444444444444,10.0,1020.0,73.44444444444444,15.222222222222221,9.777777777777779,3.333333333333333,,,0.2347353724727017,106.8327840785657,,,,,,0.0
2021-07-07 15:50:00,,,,,,,0.9523550000000001,19.5484,50.8548,18.27777777777778,8.0,50.666666666666664,0.07222222222222223,81.55555555555556,10.0,1020.0,71.55555555555556,15.277777777777779,9.722222222222221,3.1666666666666665,,,0.21639258815470214,103.86975301214531,,,,,,0.0
2021-07-07 16:00:00,,,,,,,1.1069,19.6691,50.8919,18.333333333333332,8.0,51.0,0.06666666666666667,81.66666666666667,10.0,1020.0,69.66666666666667,15.333333333333334,9.666666666666666,3.0,,,0.19061695869591103,117.6178176651432,,,,,,0.0
2021-07-07 16:10:00,,,,,,,1.03184,19.739600000000003,50.923199999999994,18.38888888888889,8.0,51.333333333333336,0.06111111111111111,81.77777777777777,10.0,1020.0,67.77777777777777,15.38888888888889,9.61111111111111,2.833333333333333,,,0.21576009194582357,449.1398556333208,,,,,,0.0
2021-07-07 16:20:00,,,,,,,1.08479,19.8245,50.9382,18.444444444444443,8.0,51.666666666666664,0.05555555555555556,81.88888888888889,10.0,1020.0,65.88888888888889,15.444444444444445,9.555555555555555,2.6666666666666665,,,0.16806937097640187,473.2832454116735,,,,,,0.0
2021-07-07 16:30:00,,,,,,,1.03542,19.5606,50.9348,18.5,8.0,52.0,0.05,82.0,10.0,1020.0,64.0,15.5,9.5,2.5,,,0.14695022302264035,408.06875880526957,,,,,,0.0
2021-07-07 16:40:00,,,,,,,1.15509,19.6245,50.9822,18.555555555555557,8.0,52.333333333333336,0.044444444444444446,82.11111111111111,10.0,1020.0,62.111111111111114,15.555555555555555,9.444444444444445,2.333333333333333,,,0.13690295677753106,516.9411773336809,,,,,,0.0
2021-07-07 16:50:00,,,,,,,1.26364,19.663999999999998,51.0539,18.61111111111111,8.0,52.666666666666664,0.03888888888888889,82.22222222222223,10.0,1020.0,60.22222222222222,15.61111111111111,9.38888888888889,2.1666666666666665,,,0.1873869441647482,902.0542615659897,,,,,,0.0
2021-07-07 17:00:00,,,,,,,1.11498,19.7264,51.1252,18.666666666666668,8.0,53.0,0.033333333333333326,82.33333333333333,10.0,1020.0,58.333333333333336,15.666666666666666,9.333333333333334,2.0,,,0.19292633771675366,1348.216867827507,,,,,,0.0
2021-07-07 17:10:00,,,,,,,1.126285,19.837,51.1873,18.72222222222222,8.0,53.333333333333336,0.027777777777777776,82.44444444444444,10.0,1020.0,56.44444444444444,15.722222222222221,9.277777777777779,1.833333333333333,,,0.1729538884187527,1178.9897621111681,,,,,,0.0
2021-07-07 17:20:00,,,,,,,1.231,19.765,51.191,18.77777777777778,8.0,53.666666666666664,0.022222222222222213,82.55555555555556,10.0,1020.0,54.55555555555556,15.777777777777779,9.222222222222221,1.6666666666666665,,,0.16353316356506886,948.507594482077,,,,,,0.0
2021-07-07 17:30:00,,,,,,,1.2648300000000001,19.6537,51.217999999999996,18.833333333333332,8.0,54.0,0.016666666666666663,82.66666666666667,10.0,1020.0,52.66666666666667,15.833333333333334,9.166666666666666,1.5,,,0.17750802177072914,696.9884570864231,,,,,,0.0
2021-07-07 17:40:00,,,,,,,1.25929,19.580599999999997,51.3058,18.88888888888889,8.0,54.333333333333336,0.011111111111111113,82.77777777777777,10.0,1020.0,50.77777777777778,15.88888888888889,9.11111111111111,1.333333333333333,,,0.18103403020639616,513.5671110638117,,,,,,0.0
2021-07-07 17:50:00,,,,,,,1.562615,19.335900000000002,51.399800000000006,18.944444444444443,8.0,54.666666666666664,0.00555555555555555,82.88888888888889,10.0,1020.0,48.88888888888889,15.944444444444445,9.055555555555555,1.1666666666666665,,,0.21069492529077966,370.3469707614015,,,,,,0.0
2021-07-07 18:00:00,,,,,,,1.529795,19.1184,51.509,19.0,8.0,55.0,0.0,83.0,10.0,1020.0,47.0,16.0,9.0,1.0,,,0.18040860543922005,262.47956151498914,,,,,,0.0
2021-07-07 18:10:00,,,,,,,1.5789199999999999,19.2846,51.6084,18.833333333333332,7.888888888888889,55.611111111111114,0.0,83.5,9.722222222222221,1020.0,46.888888888888886,15.944444444444445,9.0,1.0,,,0.174313360944727,186.83798883211813,,,,,,0.0
2021-07-07 18:20:00,,,,,,,1.8386299999999998,19.1203,51.632799999999996,18.666666666666668,7.777777777777778,56.22222222222222,0.0,84.0,9.444444444444445,1020.0,46.77777777777778,15.88888888888889,9.0,1.0,,,0.18778034948401862,134.01644421313443,,,,,,0.0
2021-07-07 18:30:00,,,,,,,1.9384799999999998,19.046,51.6688,18.5,7.666666666666667,56.833333333333336,0.0,84.5,9.166666666666666,1020.0,46.666666666666664,15.833333333333334,9.0,1.0,,,0.20554864713322302,102.05465681582521,,,,,,0.0
2021-07-07 18:40:00,,,,,,,2.01261,18.9546,51.7028,18.333333333333332,7.555555555555555,57.44444444444444,0.0,85.0,8.88888888888889,1020.0,46.55555555555556,15.777777777777779,9.0,1.0,,,0.18906142878183027,90.4123068724379,,,,,,0.0
2021-07-07 18:50:00,,,,,,,2.1540500000000002,18.9033,51.7136,18.166666666666668,7.444444444444445,58.05555555555556,0.0,85.5,8.61111111111111,1020.0,46.44444444444444,15.722222222222221,9.0,1.0,,,0.26111134054149776,84.1345344390438,,,,,,0.0
2021-07-07 19:00:00,,,,,,,2.01842,18.809,51.7302,18.0,7.333333333333333,58.666666666666664,0.0,86.0,8.333333333333334,1020.0,46.333333333333336,15.666666666666666,9.0,1.0,,,0.23769780118449843,78.67759462561311,,,,,,0.0
2021-07-07 19:10:00,,,,,,,2.282785,18.690199999999997,51.7626,17.833333333333332,7.222222222222222,59.27777777777778,0.0,86.5,8.055555555555555,1020.0,46.22222222222222,15.61111111111111,9.0,1.0,,,0.21120138657526608,75.09438073260637,,,,,,0.0
2021-07-07 19:20:00,,,,,,,2.2569749999999997,18.7762,51.8119,17.666666666666668,7.111111111111111,59.888888888888886,0.0,87.0,7.777777777777779,1020.0,46.111111111111114,15.555555555555555,9.0,1.0,,,0.20113531190775708,73.94174977685098,,,,,,0.0
2021-07-07 19:30:00,,,,,,,2.0529900000000003,18.643,51.8565,17.5,7.0,60.5,0.0,87.5,7.5,1020.0,46.0,15.5,9.0,1.0,,,0.23444146763133458,76.07857534721073,,,,,,0.0
2021-07-07 19:40:00,,,,,,,2.2564875,18.511625,51.908375,17.333333333333332,6.888888888888889,61.111111111111114,0.0,88.0,7.222222222222222,1020.0,45.888888888888886,15.444444444444445,9.0,1.0,,,0.2350742058493828,74.4489201865762,,,,,,0.0
2021-07-07 19:50:00,,,,,,,2.24633,18.524700000000003,51.984500000000004,17.166666666666668,6.777777777777778,61.72222222222222,0.0,88.5,6.944444444444445,1020.0,45.77777777777778,15.38888888888889,9.0,1.0,,,0.291259150720375,77.93211958610405,,,,,,0.0
2021-07-07 20:00:00,,,,,,,2.2217949999999997,18.5166,52.036699999999996,17.0,6.666666666666667,62.333333333333336,0.0,89.0,6.666666666666667,1020.0,45.666666666666664,15.333333333333334,9.0,1.0,,,0.2597448698862713,81.07950638248421,,,,,,0.0
2021-07-07 20:10:00,,,,,,,2.142155,18.441300000000002,52.08630000000001,16.833333333333332,6.555555555555555,62.94444444444444,0.0,89.5,6.388888888888889,1020.0,45.55555555555556,15.277777777777779,9.0,1.0,,,0.4127840866775667,73.61529906364484,,,,,,0.0
2021-07-07 20:20:00,,,,,,,2.1945699999999997,18.2979,52.1332,16.666666666666668,6.444444444444445,63.55555555555556,0.0,90.0,6.111111111111112,1020.0,45.44444444444444,15.222222222222221,9.0,1.0,,,0.5988150352744733,60.35694495863834,,,,,,0.0
2021-07-07 20:30:00,,,,,,,2.249955,18.178800000000003,52.191700000000004,16.5,6.333333333333334,64.16666666666667,0.0,90.5,5.833333333333334,1020.0,45.333333333333336,15.166666666666666,9.0,1.0,,,0.5954105417051558,55.175143871953935,,,,,,0.0
2021-07-07 20:40:00,,,,,,,2.398015,18.1797,52.21079999999999,16.333333333333332,6.222222222222222,64.77777777777777,0.0,91.0,5.555555555555556,1020.0,45.22222222222222,15.11111111111111,9.0,1.0,,,0.5622453253998259,56.86382522356712,,,,,,0.0
2021-07-07 20:50:00,,,,,,,2.12196,17.9189,52.2088,16.166666666666668,6.111111111111111,65.38888888888889,0.0,91.5,5.277777777777779,1020.0,45.111111111111114,15.055555555555555,9.0,1.0,,,0.5860268628151066,63.54003220779074,,,,,,0.0
2021-07-07 21:00:00,,,,,,,1.9683199999999998,17.712,52.27419999999999,16.0,6.0,66.0,0.0,92.0,5.0,1020.0,45.0,15.0,9.0,1.0,,,0.5035336490779441,68.76752052220921,,,,,,0.0
2021-07-07 21:10:00,,,,,,,1.6551300000000002,17.701900000000002,52.374199999999995,15.722222222222221,5.722222222222222,72.5,0.0,92.33333333333333,4.888888888888889,1020.0555555555555,47.72222222222222,14.88888888888889,8.666666666666666,1.0,,,0.49157518729904276,71.7233281765954,,,,,,0.0
2021-07-07 21:20:00,,,,,,,1.614405,17.735500000000002,52.5139,15.444444444444445,5.444444444444445,79.0,0.0,92.66666666666667,4.777777777777778,1020.1111111111111,50.44444444444444,14.777777777777779,8.333333333333334,1.0,,,0.42805561867200553,84.47530053478177,,,,,,0.0
2021-07-07 21:30:00,,,,,,,1.53945,17.918444444444443,52.59177777777778,15.166666666666666,5.166666666666667,85.5,0.0,93.0,4.666666666666667,1020.1666666666666,53.166666666666664,14.666666666666666,8.0,1.0,,,0.520790737943124,79.18155376520534,,,,,,0.0
2021-07-07 21:40:00,,,,,,,1.64819,17.9879,52.9744,14.88888888888889,4.888888888888889,92.0,0.0,93.33333333333333,4.555555555555555,1020.2222222222222,55.888888888888886,14.555555555555555,7.666666666666666,1.0,,,0.4565248955209545,88.50728763709634,,,,,,0.0
2021-07-07 21:50:00,,,,,,,1.731655,17.7452,53.23440000000001,14.61111111111111,4.611111111111111,98.5,0.0,93.66666666666667,4.444444444444445,1020.2777777777778,58.611111111111114,14.444444444444445,7.333333333333333,1.0,,,0.47008310868410064,105.23771112883833,,,,,,0.0
2021-07-07 22:00:00,,,,,,,1.88199,17.8949,53.3874,14.333333333333334,4.333333333333334,105.0,0.0,94.0,4.333333333333333,1020.3333333333334,61.33333333333333,14.333333333333334,7.0,1.0,,,0.4963877005113215,104.01977111557783,,,,,,0.0
2021-07-07 22:10:00,,,,,,,2.170505,17.9818,53.4465,14.055555555555555,4.055555555555555,111.5,0.0,94.33333333333333,4.222222222222222,1020.3888888888889,64.05555555555556,14.222222222222221,6.666666666666666,1.0,,,0.4446113524476519,110.30635013580323,,,,,,0.0
2021-07-07 22:20:00,,,,,,,2.898075,17.8234,53.4686,13.777777777777779,3.777777777777778,118.0,0.0,94.66666666666667,4.111111111111111,1020.4444444444445,66.77777777777777,14.11111111111111,6.333333333333333,1.0,,,0.5033739661698962,110.7786918808242,,,,,,0.0
2021-07-07 22:30:00,,,,,,,3.091115,17.6967,53.52720000000001,13.5,3.5,124.5,0.0,95.0,4.0,1020.5,69.5,14.0,6.0,1.0,,,0.5076297976266024,110.83128750623283,,,,,,0.0
2021-07-07 22:40:00,,,,,,,2.714975,17.7354,53.584900000000005,13.222222222222221,3.2222222222222223,131.0,0.0,95.33333333333333,3.888888888888889,1020.5555555555555,72.22222222222223,13.88888888888889,5.666666666666666,1.0,,,0.4953697087678869,109.14925188463287,,,,,,0.0
2021-07-07 22:50:00,,,,,,,2.76864,17.439799999999998,53.6337,12.944444444444445,2.9444444444444446,137.5,0.0,95.66666666666667,3.7777777777777777,1020.6111111111111,74.94444444444444,13.777777777777779,5.333333333333333,1.0,,,0.5666619390097715,103.46838017975543,,,,,,0.0
2021-07-07 23:00:00,,,,,,,2.55171,17.1619,53.6856,12.666666666666668,2.666666666666667,144.0,0.0,96.0,3.666666666666667,1020.6666666666666,77.66666666666666,13.666666666666666,5.0,1.0,,,0.47387740712128784,109.1915885630031,,,,,,0.0
2021-07-07 23:10:00,,,,,,,2.5693349999999997,16.8317,53.7753,12.38888888888889,2.3888888888888893,150.5,0.0,96.33333333333333,3.5555555555555554,1020.7222222222222,80.38888888888889,13.555555555555555,4.666666666666666,1.0,,,0.5510892192543732,107.52468071220957,,,,,,0.0
2021-07-07 23:20:00,,,,,,,2.5538800000000004,17.0072,53.9442,12.11111111111111,2.1111111111111116,157.0,0.0,96.66666666666667,3.4444444444444446,1020.7777777777778,83.11111111111111,13.444444444444445,4.333333333333333,1.0,,,0.43996675248957623,113.37774115955763,,,,,,0.0
2021-07-07 23:30:00,,,,,,,2.441085,17.1928,53.9904,11.833333333333334,1.833333333333334,163.5,0.0,97.0,3.3333333333333335,1020.8333333333334,85.83333333333334,13.333333333333334,4.0,1.0,,,0.42943273928879344,109.63410045516021,,,,,,0.0
2021-07-07 23:40:00,,,,,,,2.72356,17.112299999999998,53.935900000000004,11.555555555555557,1.5555555555555562,170.0,0.0,97.33333333333333,3.2222222222222223,1020.8888888888889,88.55555555555556,13.222222222222221,3.666666666666666,1.0,,,0.3868544196307996,110.21974026933228,,,,,,0.0
2021-07-07 23:50:00,,,,,,,3.8654249999999997,16.9875,54.008799999999994,11.277777777777779,1.2777777777777786,176.5,0.0,97.66666666666667,3.111111111111111,1020.9444444444445,91.27777777777777,13.11111111111111,3.333333333333333,1.0,,,0.4966215494776008,109.65476536659199,,,,,,0.0
2021-07-08 00:00:00,,,,,,,4.3735349999999995,17.015,54.0789,11.0,1.0,183.0,0.0,98.0,3.0,1021.0,94.0,13.0,3.0,1.0,,,0.5503973503132997,109.0637434706176,,,,,,0.0
2021-07-08 00:10:00,,,,,,,3.9342750000000004,16.8892,54.127700000000004,11.11111111111111,1.1111111111111112,179.16666666666666,0.005555555555555556,98.0,2.888888888888889,1021.0,94.16666666666667,13.0,3.111111111111111,1.0,,,0.33524870233136717,116.3221099637996,,,,,,0.0
2021-07-08 00:20:00,,,,,,,3.754685,17.0115,54.1582,11.222222222222221,1.2222222222222223,175.33333333333334,0.011111111111111112,98.0,2.7777777777777777,1021.0,94.33333333333333,13.0,3.2222222222222223,1.0,,,0.3719877420997215,116.10433614892474,,,,,,0.0
2021-07-08 00:30:00,,,,,,,3.6437800000000005,17.002699999999997,54.1823,11.333333333333334,1.3333333333333333,171.5,0.01666666666666667,98.0,2.6666666666666665,1021.0,94.5,13.0,3.3333333333333335,1.0,,,0.3159729645843223,114.35126448572018,,,,,,0.0
2021-07-08 00:40:00,,,,,,,3.06018,17.1569,54.177099999999996,11.444444444444445,1.4444444444444444,167.66666666666666,0.022222222222222223,98.0,2.5555555555555554,1021.0,94.66666666666667,13.0,3.4444444444444446,1.0,,,0.3060100788122179,111.01536893704517,,,,,,0.0
2021-07-08 00:50:00,,,,,,,2.9550650000000003,17.2716,54.1792,11.555555555555555,1.5555555555555556,163.83333333333334,0.02777777777777778,98.0,2.4444444444444446,1021.0,94.83333333333333,13.0,3.5555555555555554,1.0,,,0.30168862015429865,111.14172282224322,,,,,,0.0
2021-07-08 01:00:00,,,,,,,2.873925,17.4165,54.172799999999995,11.666666666666666,1.6666666666666665,160.0,0.03333333333333334,98.0,2.3333333333333335,1021.0,95.0,13.0,3.6666666666666665,1.0,,,0.2610160491581858,110.68892173422259,,,,,,0.0
2021-07-08 01:10:00,,,,,,,2.890795,17.261000000000003,54.1718,11.777777777777779,1.7777777777777777,156.16666666666666,0.038888888888888896,98.0,2.2222222222222223,1021.0,95.16666666666667,13.0,3.7777777777777777,1.0,,,0.2779754796906211,109.2622728179673,,,,,,0.0
2021-07-08 01:20:00,,,,,,,2.917815,17.3458,54.1982,11.88888888888889,1.8888888888888888,152.33333333333334,0.044444444444444446,98.0,2.111111111111111,1021.0,95.33333333333333,13.0,3.888888888888889,1.0,,,0.24210060014100057,110.31643565204857,,,,,,0.0
2021-07-08 01:30:00,,,,,,,2.9368000000000003,17.1191,54.1287,12.0,2.0,148.5,0.05,98.0,2.0,1021.0,95.5,13.0,4.0,1.0,,,0.23263694755964526,110.18392213444251,,,,,,0.0
2021-07-08 01:40:00,,,,,,,2.64174,17.1804,53.7913,12.11111111111111,2.111111111111111,144.66666666666666,0.05555555555555556,98.0,1.8888888888888888,1021.0,95.66666666666667,13.0,4.111111111111111,1.0,,,0.20413142967421954,109.36541735180353,,,,,,0.0
2021-07-08 01:50:00,,,,,,,2.446925,17.1817,53.5869,12.222222222222221,2.2222222222222223,140.83333333333331,0.061111111111111116,98.0,1.777777777777778,1021.0,95.83333333333333,13.0,4.222222222222222,1.0,,,0.1941449573358236,109.24488998844126,,,,,,0.0
2021-07-08 02:00:00,,,,,,,2.41052,17.2382,53.6244,12.333333333333334,2.333333333333333,137.0,0.06666666666666668,98.0,1.6666666666666667,1021.0,96.0,13.0,4.333333333333333,1.0,,,0.23072192526090948,110.88162789404055,,,,,,0.0
2021-07-08 02:10:00,,,,,,,2.2215800000000003,17.108600000000003,53.971000000000004,12.444444444444445,2.4444444444444446,133.16666666666666,0.07222222222222223,98.0,1.5555555555555556,1021.0,96.16666666666667,13.0,4.444444444444445,1.0,,,0.1739921738619858,109.46862668894104,,,,,,0.0
2021-07-08 02:20:00,,,,,,,2.1791,17.3812,54.14919999999999,12.555555555555555,2.5555555555555554,129.33333333333331,0.07777777777777779,98.0,1.4444444444444444,1021.0,96.33333333333333,13.0,4.555555555555555,1.0,,,0.18980139801499699,111.00252102329232,,,,,,0.0
2021-07-08 02:30:00,,,,,,,2.15146,17.2148,54.193000000000005,12.666666666666666,2.6666666666666665,125.5,0.08333333333333334,98.0,1.3333333333333335,1021.0,96.5,13.0,4.666666666666666,1.0,,,0.1582339791214819,110.89939521423166,,,,,,0.0
2021-07-08 02:40:00,,,,,,,1.7824650000000002,17.172,54.222699999999996,12.777777777777779,2.7777777777777777,121.66666666666666,0.08888888888888889,98.0,1.2222222222222223,1021.0,96.66666666666667,13.0,4.777777777777778,1.0,,,0.19042066211112382,109.37192347316417,,,,,,0.0
2021-07-08 02:50:00,,,,,,,1.63789,17.2074,54.2494,12.88888888888889,2.888888888888889,117.83333333333333,0.09444444444444446,98.0,1.1111111111111112,1021.0,96.83333333333333,13.0,4.888888888888889,1.0,,,0.21174489262350696,110.04324844812943,,,,,,0.0
2021-07-08 03:00:00,,,,,,,1.72391,17.2298,54.315599999999996,13.0,3.0,114.0,0.1,98.0,1.0,1021.0,97.0,13.0,5.0,1.0,,,0.16517829557059927,109.06566189135535,,,,,,0.0
2021-07-08 03:10:00,,,,,,,2.0194,17.0317,54.338499999999996,13.055555555555555,3.0,122.83333333333333,0.1,98.0,1.0,1021.0,97.05555555555556,13.055555555555555,5.0,1.1111111111111112,,,0.1689369912616024,110.96668935721877,,,,,,0.0
2021-07-08 03:20:00,,,,,,,2.6499300000000003,17.142,54.3673,13.11111111111111,3.0,131.66666666666666,0.1,98.0,1.0,1021.0,97.11111111111111,13.11111111111111,5.0,1.2222222222222223,,,0.14549827215561667,109.22510218237753,,,,,,0.0
2021-07-08 03:30:00,,,,,,,3.3182250000000004,17.2447,54.396699999999996,13.166666666666666,3.0,140.5,0.1,98.0,1.0,1021.0,97.16666666666667,13.166666666666666,5.0,1.3333333333333333,,,0.1975493982439534,109.09868001582258,,,,,,0.0
2021-07-08 03:40:00,,,,,,,4.03562,17.1403,54.38440000000001,13.222222222222221,3.0,149.33333333333334,0.1,98.0,1.0,1021.0,97.22222222222223,13.222222222222221,5.0,1.4444444444444444,,,0.18202123609650347,111.31340312871555,,,,,,0.0
2021-07-08 03:50:00,,,,,,,4.21652,17.240199999999998,54.4187,13.277777777777779,3.0,158.16666666666666,0.1,98.0,1.0,1021.0,97.27777777777777,13.277777777777779,5.0,1.5555555555555556,,,0.19870749435161292,111.38580450866182,,,,,,0.0
2021-07-08 04:00:00,,,,,,,3.9088299999999996,17.3655,54.224599999999995,13.333333333333334,3.0,167.0,0.1,98.0,1.0,1021.0,97.33333333333333,13.333333333333334,5.0,1.6666666666666665,,,0.18266431188326596,111.42296735860535,,,,,,0.0
2021-07-08 04:10:00,,,,,,,4.042730000000001,17.411,53.8403,13.38888888888889,3.0,175.83333333333334,0.1,98.0,1.0,1021.0,97.38888888888889,13.38888888888889,5.0,1.7777777777777777,,,0.21689502334485278,107.91889311235505,,,,,,0.0
2021-07-08 04:20:00,,,,,,,3.517295,17.4421,53.652300000000004,13.444444444444445,3.0,184.66666666666669,0.1,98.0,1.0,1021.0,97.44444444444444,13.444444444444445,5.0,1.8888888888888888,,,0.17877887917861418,111.58111087389584,,,,,,0.0
2021-07-08 04:30:00,,,,,,,3.190155,17.3541,53.564800000000005,13.5,3.0,193.5,0.1,98.0,1.0,1021.0,97.5,13.5,5.0,2.0,,,0.16446593573648413,111.44881386492884,,,,,,0.0
2021-07-08 04:40:00,,,,,,,4.463035,17.345,53.538599999999995,13.555555555555555,3.0,202.33333333333331,0.1,98.0,1.0,1021.0,97.55555555555556,13.555555555555555,5.0,2.111111111111111,,,0.21523103978295444,113.08203980095644,,,,,,0.0
2021-07-08 04:50:00,,,,,,,4.076,17.2528,53.5341,13.61111111111111,3.0,211.16666666666669,0.1,98.0,1.0,1021.0,97.61111111111111,13.61111111111111,5.0,2.2222222222222223,,,0.233540748662531,111.45357649765447,,,,,,0.0
2021-07-08 05:00:00,,,,,,,4.4292050000000005,17.3112,53.56660000000001,13.666666666666666,3.0,220.0,0.1,98.0,1.0,1021.0,97.66666666666667,13.666666666666666,5.0,2.333333333333333,,,0.20808844368820636,110.56242807787017,,,,,,0.0
2021-07-08 05:10:00,,,,,,,4.00296,17.514,53.576800000000006,13.722222222222221,3.0,228.83333333333331,0.1,98.0,1.0,1021.0,97.72222222222223,13.722222222222221,5.0,2.4444444444444446,,,0.20157538255729235,112.41415842692058,,,,,,0.0
2021-07-08 05:20:00,,,,,,,2.7501550000000003,17.589199999999998,53.5717,13.777777777777779,3.0,237.66666666666669,0.1,98.0,1.0,1021.0,97.77777777777777,13.777777777777779,5.0,2.5555555555555554,,,0.2772949605172047,112.23338772919219,,,,,,0.0
2021-07-08 05:30:00,,,,,,,2.474025,17.514699999999998,53.5601,13.833333333333334,3.0,246.5,0.1,98.0,1.0,1021.0,97.83333333333333,13.833333333333334,5.0,2.6666666666666665,,,0.5406856579085191,117.76107670002739,,,,,,0.0
2021-07-08 05:40:00,,,,,,,4.313355,17.560399999999998,53.529999999999994,13.88888888888889,3.0,255.33333333333334,0.1,98.0,1.0,1021.0,97.88888888888889,13.88888888888889,5.0,2.7777777777777777,,,1.0281005955559048,127.28192274449236,,,,,,0.0
2021-07-08 05:50:00,,,,,,,4.68447,17.6097,53.5187,13.944444444444445,3.0,264.16666666666663,0.1,98.0,1.0,1021.0,97.94444444444444,13.944444444444445,5.0,2.888888888888889,,,0.9563219861753579,160.74624233094988,,,,,,0.0
2021-07-08 06:00:00,,,,,,,4.901895,17.5516,53.483000000000004,14.0,3.0,273.0,0.1,98.0,1.0,1021.0,98.0,14.0,5.0,3.0,,,0.7065899769582991,178.79494656277242,,,,,,0.0
2021-07-08 06:10:00,,,,,,,2.735785,17.4118,53.3994,14.0,3.111111111111111,276.1666666666667,0.18333333333333335,98.0,1.2777777777777777,1020.9444444444445,98.11111111111111,14.0,5.166666666666667,3.0,,,0.5346925448992494,277.4353568560929,,,,,,0.0
2021-07-08 06:20:00,,,,,,,1.50856,17.378700000000002,53.4055,14.0,3.2222222222222223,279.3333333333333,0.2666666666666667,98.0,1.5555555555555554,1020.8888888888889,98.22222222222223,14.0,5.333333333333333,3.0,,,0.4784046626756083,258.532071553462,,,,,,0.0
2021-07-08 06:30:00,,,,,,,1.439045,17.1861,53.455600000000004,14.0,3.3333333333333335,282.5,0.35,98.0,1.8333333333333333,1020.8333333333334,98.33333333333333,14.0,5.5,3.0,,,0.6504925436252929,204.34551746303754,,,,,,0.0
2021-07-08 06:40:00,,,,,,,1.692285,17.1606,53.53920000000001,14.0,3.4444444444444446,285.6666666666667,0.43333333333333335,98.0,2.1111111111111107,1020.7777777777778,98.44444444444444,14.0,5.666666666666667,3.0,,,0.7881103640415911,161.29215024398545,,,,,,0.0
2021-07-08 06:50:00,,,,,,,1.7455849999999997,17.0845,53.6225,14.0,3.5555555555555554,288.8333333333333,0.5166666666666667,98.0,2.388888888888889,1020.7222222222222,98.55555555555556,14.0,5.833333333333333,3.0,,,0.5136462683672622,139.46882577583614,,,,,,0.0
2021-07-08 07:00:00,,,,,,,1.7380600000000002,17.3528,53.6792,14.0,3.6666666666666665,292.0,0.6,98.0,2.6666666666666665,1020.6666666666666,98.66666666666667,14.0,6.0,3.0,,,0.38865287380745517,145.65013807479946,,,,,,0.0
2021-07-08 07:10:00,,,,,,,1.6735,17.494400000000002,53.701,14.0,3.7777777777777777,295.1666666666667,0.6833333333333333,98.0,2.944444444444444,1020.6111111111111,98.77777777777777,14.0,6.166666666666667,3.0,,,0.36307006295370514,151.48134394715734,,,,,,0.0
2021-07-08 07:20:00,,,,,,,5.626275,17.583499999999997,53.694399999999995,14.0,3.888888888888889,298.3333333333333,0.7666666666666667,98.0,3.222222222222222,1020.5555555555555,98.88888888888889,14.0,6.333333333333334,3.0,,,0.2543885856953128,136.09321326562912,,,,,,0.0
2021-07-08 07:30:00,,,,,,,2.0322400000000003,17.7622,53.683299999999996,14.0,4.0,301.5,0.85,98.0,3.5,1020.5,99.0,14.0,6.5,3.0,,,0.2876035081500471,115.66724592866197,,,,,,0.0
2021-07-08 07:40:00,,,,,,,2.3861350000000003,17.8054,53.658699999999996,14.0,4.111111111111111,304.6666666666667,0.9333333333333333,98.0,3.7777777777777777,1020.4444444444445,99.11111111111111,14.0,6.666666666666667,3.0,,,0.3286634276100134,100.50052381224552,,,,,,0.0
2021-07-08 07:50:00,,,,,,,2.108105,17.8155,53.635000000000005,14.0,4.222222222222222,307.8333333333333,1.0166666666666668,98.0,4.055555555555555,1020.3888888888889,99.22222222222223,14.0,6.833333333333334,3.0,,,0.3312780766719478,117.84884116889393,,,,,,0.0
2021-07-08 08:00:00,,,,,,,1.98962,17.9465,53.6192,14.0,4.333333333333333,311.0,1.1,98.0,4.333333333333333,1020.3333333333334,99.33333333333333,14.0,7.0,3.0,,,0.29584060764203296,196.99760106663246,,,,,,0.0
2021-07-08 08:10:00,,,,,,,1.242305,18.061,53.739700000000006,14.0,4.444444444444445,314.1666666666667,1.1833333333333336,98.0,4.611111111111111,1020.2777777777778,99.44444444444444,14.0,7.166666666666667,3.0,,,0.33518314694722656,178.3954202766203,,,,,,0.0
2021-07-08 08:20:00,,,,,,,1.11819,17.7255,54.1386,14.0,4.555555555555555,317.3333333333333,1.2666666666666668,98.0,4.888888888888888,1020.2222222222222,99.55555555555556,14.0,7.333333333333334,3.0,,,0.316415224649475,177.9134716335663,,,,,,0.0
2021-07-08 08:30:00,,,,,,,1.190975,17.727899999999998,54.3688,14.0,4.666666666666666,320.5,1.35,98.0,5.166666666666666,1020.1666666666666,99.66666666666667,14.0,7.5,3.0,,,0.48867030814247947,162.77871696817,,,,,,0.0
2021-07-08 08:40:00,,,,,,,1.308115,17.9774,54.4885,14.0,4.777777777777778,323.6666666666667,1.4333333333333336,98.0,5.444444444444444,1020.1111111111111,99.77777777777777,14.0,7.666666666666667,3.0,,,0.42012658736294944,139.97896668644276,,,,,,0.0
2021-07-08 08:50:00,,,,,,,1.37929,17.7158,54.535900000000005,14.0,4.888888888888889,326.8333333333333,1.5166666666666668,98.0,5.722222222222221,1020.0555555555555,99.88888888888889,14.0,7.833333333333334,3.0,,,0.466140466636352,142.0315371717033,,,,,,0.0
2021-07-08 09:00:00,,,,,,,1.49324,17.6304,54.56849999999999,14.0,5.0,330.0,1.6,98.0,6.0,1020.0,100.0,14.0,8.0,3.0,,,0.516329025789506,111.16855801835572,,,,,,0.0
2021-07-08 09:10:00,,,,,,,1.407695,17.3642,54.6288,14.0,4.944444444444445,326.3888888888889,1.588888888888889,98.0,6.166666666666667,1020.0555555555555,99.83333333333333,14.0,7.833333333333333,3.0,,,0.4626808248582364,118.09404269029865,,,,,,0.0
2021-07-08 09:20:00,,,,,,,1.6033750000000002,17.249200000000002,54.7245,14.0,4.888888888888889,322.77777777777777,1.577777777777778,98.0,6.333333333333333,1020.1111111111111,99.66666666666667,14.0,7.666666666666667,3.0,,,0.45713393715015577,123.81866339322536,,,,,,0.0
2021-07-08 09:30:00,,,,,,,2.309845,17.2912,54.79,14.0,4.833333333333333,319.1666666666667,1.5666666666666667,98.0,6.5,1020.1666666666666,99.5,14.0,7.5,3.0,,,0.4178017198719547,139.59828344679147,,,,,,0.0
2021-07-08 09:40:00,,,,,,,1.74584,17.386699999999998,54.8787,14.0,4.777777777777778,315.55555555555554,1.5555555555555556,98.0,6.666666666666667,1020.2222222222222,99.33333333333333,14.0,7.333333333333333,3.0,,,0.3957157339509261,327.04664059310306,,,,,,0.0
2021-07-08 09:50:00,,,,,,,1.6356749999999998,17.4732,54.9594,14.0,4.722222222222222,311.94444444444446,1.5444444444444445,98.0,6.833333333333333,1020.2777777777778,99.16666666666667,14.0,7.166666666666667,3.0,,,0.4217657885814117,275.90825075871527,,,,,,0.0
2021-07-08 10:00:00,,,,,,,3.255795,17.2854,54.9525,14.0,4.666666666666667,308.3333333333333,1.5333333333333334,98.0,7.0,1020.3333333333334,99.0,14.0,7.0,3.0,,,0.448871628943052,298.52269245212364,,,,,,0.0
