,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-08 10:10:00,,,,,,,1.47907,17.1493,54.751099999999994,14.0,4.611111111111111,304.72222222222223,1.5222222222222221,98.0,7.166666666666667,1020.3888888888889,98.83333333333333,14.0,6.833333333333333,3.0,,,0.4635274338334967,420.8558398635778,,,,,,0.0
2021-07-08 10:20:00,,,,,,,1.4866350000000002,17.1274,54.4252,14.0,4.555555555555555,301.1111111111111,1.511111111111111,98.0,7.333333333333334,1020.4444444444445,98.66666666666667,14.0,6.666666666666666,3.0,,,0.6341876396191659,359.5364574979793,,,,,,0.0
2021-07-08 10:30:00,,,,,,,1.31826,17.1081,54.311400000000006,14.0,4.5,297.5,1.5,98.0,7.5,1020.5,98.5,14.0,6.5,3.0,,,0.9001729312951617,256.35752472958325,,,,,,0.0
2021-07-08 10:40:00,,,,,,,1.552215,16.938200000000002,54.273199999999996,14.0,4.444444444444445,293.8888888888889,1.488888888888889,98.0,7.666666666666667,1020.5555555555555,98.33333333333333,14.0,6.333333333333333,3.0,,,1.2473893102734102,205.8839537863004,,,,,,0.0
2021-07-08 10:50:00,,,,,,,1.69862,17.0229,54.2986,14.0,4.388888888888889,290.27777777777777,1.4777777777777779,98.0,7.833333333333334,1020.6111111111111,98.16666666666667,14.0,6.166666666666666,3.0,,,1.8211997648652662,179.6921674842619,,,,,,0.0
2021-07-08 11:00:00,,,,,,,1.3914849999999999,17.4286,54.3375,14.0,4.333333333333333,286.6666666666667,1.4666666666666666,98.0,8.0,1020.6666666666666,98.0,14.0,6.0,3.0,,,2.1426837697978747,143.97390735108974,,,,,,0.0
2021-07-08 11:10:00,,,,,,,1.388855,17.528100000000002,54.2799,14.0,4.277777777777778,283.05555555555554,1.4555555555555555,98.0,8.166666666666668,1020.7222222222222,97.83333333333333,14.0,5.833333333333333,3.0,,,2.41651322426769,105.93792588142352,,,,,,0.0
2021-07-08 11:20:00,,,,,,,1.250405,17.834300000000002,54.159299999999995,14.0,4.222222222222222,279.44444444444446,1.4444444444444444,98.0,8.333333333333334,1020.7777777777778,97.66666666666667,14.0,5.666666666666666,3.0,,,2.6588485483227475,94.3760815315462,,,,,,0.0
2021-07-08 11:30:00,,,,,,,1.2297,18.2308,53.9687,14.0,4.166666666666667,275.8333333333333,1.4333333333333333,98.0,8.5,1020.8333333333334,97.5,14.0,5.5,3.0,,,2.159871870168185,104.92665030958963,,,,,,0.0
2021-07-08 11:40:00,,,,,,,0.9924649999999999,19.228199999999998,53.778499999999994,14.0,4.111111111111111,272.22222222222223,1.422222222222222,98.0,8.666666666666668,1020.8888888888889,97.33333333333333,14.0,5.333333333333333,3.0,,,2.113369794403766,73.4816418707034,,,,,,0.0
2021-07-08 11:50:00,,,,,,,1.030995,19.697300000000002,53.318000000000005,14.0,4.055555555555555,268.6111111111111,1.411111111111111,98.0,8.833333333333334,1020.9444444444445,97.16666666666667,14.0,5.166666666666666,3.0,,,1.902400017757874,54.56296565470723,,,,,,0.0
2021-07-08 12:00:00,,,,,,,0.844435,20.6446,52.7848,14.0,4.0,265.0,1.4,98.0,9.0,1021.0,97.0,14.0,5.0,3.0,,,2.2936442481191817,41.767202387341,,,,,,116.0
2021-07-08 12:10:00,,,,,,,0.9027049999999999,21.3747,52.14829999999999,14.0,4.055555555555555,263.8888888888889,1.4055555555555554,97.94444444444444,9.0,1021.0555555555555,96.27777777777777,13.944444444444445,5.111111111111111,3.0,,,2.3252062891768874,27.81304259122428,,,,,,0.0
2021-07-08 12:20:00,,,,,,,0.8934,21.706,51.458000000000006,14.0,4.111111111111111,262.77777777777777,1.411111111111111,97.88888888888889,9.0,1021.1111111111111,95.55555555555556,13.88888888888889,5.222222222222222,3.0,,,1.9097594600545484,18.639792855580644,,,,,,0.0
2021-07-08 12:30:00,,,,,,,1.093215,21.2,51.001400000000004,14.0,4.166666666666667,261.6666666666667,1.4166666666666665,97.83333333333333,9.0,1021.1666666666666,94.83333333333333,13.833333333333334,5.333333333333333,3.0,,,1.5254214960151473,16.093262447287135,,,,,,0.0
2021-07-08 12:40:00,,,,,,,9.134360000000001,20.5987,51.1154,14.0,4.222222222222222,260.55555555555554,1.422222222222222,97.77777777777777,9.0,1021.2222222222222,94.11111111111111,13.777777777777779,5.444444444444445,3.0,,,0.9685352620213046,21.21930962085724,,,,,,0.0
2021-07-08 12:50:00,,,,,,,0.940545,19.9464,51.592999999999996,14.0,4.277777777777778,259.44444444444446,1.4277777777777778,97.72222222222223,9.0,1021.2777777777778,93.38888888888889,13.722222222222221,5.555555555555555,3.0,,,0.6560267886990881,28.18070732957226,,,,,,0.0
2021-07-08 13:00:00,,,,,,,1.39432,20.0334,52.1169,14.0,4.333333333333333,258.3333333333333,1.4333333333333333,97.66666666666667,9.0,1021.3333333333334,92.66666666666667,13.666666666666666,5.666666666666667,3.0,,,0.5101859288725812,30.650815170686798,,,,,,0.0
2021-07-08 13:10:00,,,,,,,1.4812400000000001,19.6012,52.4553,14.0,4.388888888888889,257.22222222222223,1.4388888888888889,97.61111111111111,9.0,1021.3888888888889,91.94444444444444,13.61111111111111,5.777777777777778,3.0,,,0.467925174692593,38.159782570337846,,,,,,0.0
2021-07-08 13:20:00,,,,,,,1.40918,19.1901,52.7435,14.0,4.444444444444445,256.1111111111111,1.4444444444444444,97.55555555555556,9.0,1021.4444444444445,91.22222222222223,13.555555555555555,5.888888888888889,3.0,,,0.788861167069714,46.78718904322824,,,,,,0.0
2021-07-08 13:30:00,,,,,,,1.341875,19.0711,52.956100000000006,14.0,4.5,255.0,1.45,97.5,9.0,1021.5,90.5,13.5,6.0,3.0,,,0.5555690009210069,59.999329501868644,,,,,,0.0
2021-07-08 13:40:00,,,,,,,1.394385,18.9283,53.1043,14.0,4.555555555555555,253.88888888888889,1.4555555555555555,97.44444444444444,9.0,1021.5555555555555,89.77777777777777,13.444444444444445,6.111111111111111,3.0,,,0.5986004614350149,96.99044289626644,,,,,,0.0
2021-07-08 13:50:00,,,,,,,9.32639,19.1094,53.217499999999994,14.0,4.611111111111111,252.77777777777777,1.461111111111111,97.38888888888889,9.0,1021.6111111111111,89.05555555555556,13.38888888888889,6.222222222222222,3.0,,,0.6855398507155268,104.95744459055238,,,,,,0.0
2021-07-08 14:00:00,,,,,,,1.247705,19.4414,53.2029,14.0,4.666666666666667,251.66666666666666,1.4666666666666666,97.33333333333333,9.0,1021.6666666666666,88.33333333333333,13.333333333333334,6.333333333333333,3.0,,,0.543978054030972,104.14080469056039,,,,,,0.0
2021-07-08 14:10:00,,,,,,,1.323815,19.4005,53.03339999999999,14.0,4.722222222222222,250.55555555555554,1.472222222222222,97.27777777777777,9.0,1021.7222222222222,87.61111111111111,13.277777777777779,6.444444444444445,3.0,,,0.4341161359286746,106.6899867334743,,,,,,0.0
2021-07-08 14:20:00,,,,,,,1.3201,19.2254,52.939800000000005,14.0,4.777777777777778,249.44444444444446,1.4777777777777779,97.22222222222223,9.0,1021.7777777777778,86.88888888888889,13.222222222222221,6.555555555555555,3.0,,,0.340590735323685,99.31444085956294,,,,,,0.0
2021-07-08 14:30:00,,,,,,,1.37754,19.1732,52.9255,14.0,4.833333333333333,248.33333333333334,1.4833333333333334,97.16666666666667,9.0,1021.8333333333334,86.16666666666667,13.166666666666666,6.666666666666666,3.0,,,0.3243217834628234,94.5948933294264,,,,,,0.0
2021-07-08 14:40:00,,,,,,,1.7017900000000001,19.3487,53.001099999999994,14.0,4.888888888888889,247.22222222222223,1.488888888888889,97.11111111111111,9.0,1021.8888888888889,85.44444444444444,13.11111111111111,6.777777777777778,3.0,,,0.27997007972060955,90.74269905004124,,,,,,0.0
2021-07-08 14:50:00,,,,,,,1.4673863636363635,19.18763636363636,53.08390909090909,14.0,4.944444444444445,246.11111111111111,1.4944444444444445,97.05555555555556,9.0,1021.9444444444445,84.72222222222223,13.055555555555555,6.888888888888889,3.0,,,0.3634974406583834,90.07996257803534,,,,,,0.0
2021-07-08 15:00:00,,,,,,,1.8631350000000002,19.1336,53.186099999999996,14.0,5.0,245.0,1.5,97.0,9.0,1022.0,84.0,13.0,7.0,3.0,,,0.31202132815568795,97.15505809115825,,,,,,0.0
2021-07-08 15:10:00,,,,,,,1.737615,19.0368,53.2927,13.944444444444445,5.166666666666667,242.33333333333334,1.5333333333333334,97.05555555555556,9.0,1022.0,84.33333333333333,13.0,7.277777777777778,2.888888888888889,,,0.30790998481045667,106.95388257279907,,,,,,0.0
2021-07-08 15:20:00,,,,,,,1.59236,18.412200000000002,53.3654,13.88888888888889,5.333333333333333,239.66666666666666,1.5666666666666667,97.11111111111111,9.0,1022.0,84.66666666666667,13.0,7.555555555555555,2.7777777777777777,,,0.2780890877995282,109.20268529773432,,,,,,0.0
2021-07-08 15:30:00,,,,,,,1.287205,18.012700000000002,53.5029,13.833333333333334,5.5,237.0,1.6,97.16666666666667,9.0,1022.0,85.0,13.0,7.833333333333333,2.6666666666666665,,,0.2721415053994137,101.15584521967139,,,,,,0.0
2021-07-08 15:40:00,,,,,,,1.09352,17.75,53.6752,13.777777777777779,5.666666666666667,234.33333333333334,1.6333333333333333,97.22222222222223,9.0,1022.0,85.33333333333333,13.0,8.11111111111111,2.5555555555555554,,,0.24937687333589045,102.37415720858817,,,,,,0.0
2021-07-08 15:50:00,,,,,,,1.32464,17.581200000000003,53.824400000000004,13.722222222222221,5.833333333333333,231.66666666666666,1.6666666666666667,97.27777777777777,9.0,1022.0,85.66666666666667,13.0,8.38888888888889,2.4444444444444446,,,0.24041159432654996,113.59543558433231,,,,,,0.0
2021-07-08 16:00:00,,,,,,,1.60528,17.5747,53.94199999999999,13.666666666666666,6.0,229.0,1.7,97.33333333333333,9.0,1022.0,86.0,13.0,8.666666666666666,2.3333333333333335,,,0.26272529209443063,114.96764814581574,,,,,,0.0
2021-07-08 16:10:00,,,,,,,1.67091,17.6292,54.015499999999996,13.61111111111111,6.166666666666667,226.33333333333334,1.7333333333333334,97.38888888888889,9.0,1022.0,86.33333333333333,13.0,8.944444444444445,2.2222222222222223,,,0.2752323703701466,112.22234058724958,,,,,,0.0
2021-07-08 16:20:00,,,,,,,1.44549,17.6214,54.0822,13.555555555555555,6.333333333333334,223.66666666666666,1.7666666666666666,97.44444444444444,9.0,1022.0,86.66666666666667,13.0,9.222222222222221,2.111111111111111,,,0.23680706656606346,108.09520256020929,,,,,,0.0
2021-07-08 16:30:00,,,,,,,1.056775,17.3348,54.128099999999996,13.5,6.5,221.0,1.8,97.5,9.0,1022.0,87.0,13.0,9.5,2.0,,,0.21408656985493696,105.30781068597136,,,,,,0.0
2021-07-08 16:40:00,,,,,,,0.80702,17.2723,54.160900000000005,13.444444444444445,6.666666666666667,218.33333333333334,1.8333333333333335,97.55555555555556,9.0,1022.0,87.33333333333333,13.0,9.777777777777779,1.8888888888888888,,,0.22797138908667494,103.86255581397795,,,,,,0.0
2021-07-08 16:50:00,,,,,,,0.68498,17.2926,54.2472,13.38888888888889,6.833333333333334,215.66666666666666,1.8666666666666667,97.61111111111111,9.0,1022.0,87.66666666666667,13.0,10.055555555555555,1.777777777777778,,,0.15192318193940704,105.07964597454179,,,,,,0.0
2021-07-08 17:00:00,,,,,,,0.56993,16.7876,54.2356,13.333333333333334,7.0,213.0,1.9,97.66666666666667,9.0,1022.0,88.0,13.0,10.333333333333332,1.6666666666666667,,,0.14786708629900572,104.89850724732135,,,,,,0.0
2021-07-08 17:10:00,,,,,,,0.561515,16.563200000000002,54.28679999999999,13.277777777777779,7.166666666666667,210.33333333333331,1.9333333333333333,97.72222222222223,9.0,1022.0,88.33333333333333,13.0,10.61111111111111,1.5555555555555556,,,0.13542466881416604,104.99696613699703,,,,,,0.0
2021-07-08 17:20:00,,,,,,,0.5476449999999999,16.534100000000002,54.3731,13.222222222222221,7.333333333333334,207.66666666666666,1.9666666666666668,97.77777777777777,9.0,1022.0,88.66666666666667,13.0,10.88888888888889,1.4444444444444444,,,0.12400818005020034,105.10790782001732,,,,,,0.0
2021-07-08 17:30:00,,,,,,,0.53895,16.4409,54.4153,13.166666666666666,7.5,205.0,2.0,97.83333333333333,9.0,1022.0,89.0,13.0,11.166666666666666,1.3333333333333335,,,0.10884237135265877,107.07943368857863,,,,,,0.0
2021-07-08 17:40:00,,,,,,,0.5212600000000001,16.4691,54.4591,13.11111111111111,7.666666666666667,202.33333333333331,2.033333333333333,97.88888888888889,9.0,1022.0,89.33333333333333,13.0,11.444444444444443,1.2222222222222223,,,0.11438440349826444,105.0403786216348,,,,,,0.0
2021-07-08 17:50:00,,,,,,,0.607645,16.2819,54.4713,13.055555555555555,7.833333333333334,199.66666666666666,2.066666666666667,97.94444444444444,9.0,1022.0,89.66666666666667,13.0,11.722222222222221,1.1111111111111112,,,0.09200866293277857,108.10401686997064,,,,,,0.0
2021-07-08 18:00:00,,,,,,,0.759785,16.1744,54.4954,13.0,8.0,197.0,2.1,98.0,9.0,1022.0,90.0,13.0,12.0,1.0,,,0.08472701667083846,111.89362145246086,,,,,,0.0
2021-07-08 18:10:00,,,,,,,0.65694,16.0018,54.5141,12.944444444444445,7.888888888888889,194.44444444444446,2.088888888888889,97.94444444444444,9.0,1022.0555555555555,88.83333333333333,12.88888888888889,11.944444444444445,1.0,,,0.12248439198438765,108.86431145166947,,,,,,0.0
2021-07-08 18:20:00,,,,,,,0.704985,15.780000000000001,54.5705,12.88888888888889,7.777777777777778,191.88888888888889,2.077777777777778,97.88888888888889,9.0,1022.1111111111111,87.66666666666667,12.777777777777779,11.88888888888889,1.0,,,0.11799873084287642,108.35416129419359,,,,,,0.0
2021-07-08 18:30:00,,,,,,,0.6523049999999999,15.3961,54.6408,12.833333333333334,7.666666666666667,189.33333333333334,2.066666666666667,97.83333333333333,9.0,1022.1666666666666,86.5,12.666666666666666,11.833333333333334,1.0,,,0.10651352900422384,106.98619737097098,,,,,,0.0
2021-07-08 18:40:00,,,,,,,0.6333650000000001,15.3442,54.7119,12.777777777777779,7.555555555555555,186.77777777777777,2.055555555555556,97.77777777777777,9.0,1022.2222222222222,85.33333333333333,12.555555555555555,11.777777777777779,1.0,,,0.10219806644002676,108.54820873691537,,,,,,0.0
2021-07-08 18:50:00,,,,,,,0.50828,15.3714,54.8058,12.722222222222221,7.444444444444445,184.22222222222223,2.0444444444444443,97.72222222222223,9.0,1022.2777777777778,84.16666666666667,12.444444444444445,11.722222222222221,1.0,,,0.11876388453681139,105.35008787532311,,,,,,0.0
2021-07-08 19:00:00,,,,,,,0.635665,15.2707,54.8689,12.666666666666666,7.333333333333333,181.66666666666666,2.033333333333333,97.66666666666667,9.0,1022.3333333333334,83.0,12.333333333333334,11.666666666666666,1.0,,,0.07532384800493161,105.67790879459703,,,,,,0.0
2021-07-08 19:10:00,,,,,,,1.3328799999999998,15.209800000000001,54.888999999999996,12.61111111111111,7.222222222222222,179.11111111111111,2.022222222222222,97.61111111111111,9.0,1022.3888888888889,81.83333333333333,12.222222222222221,11.61111111111111,1.0,,,0.11513471516741085,110.9852550222106,,,,,,0.0
2021-07-08 19:20:00,,,,,,,0.634385,15.180000000000001,54.9106,12.555555555555555,7.111111111111111,176.55555555555554,2.011111111111111,97.55555555555556,9.0,1022.4444444444445,80.66666666666667,12.11111111111111,11.555555555555555,1.0,,,0.13286188115960368,112.39312972074174,,,,,,0.0
2021-07-08 19:30:00,,,,,,,9.1143,15.177000000000001,54.9292,12.5,7.0,174.0,2.0,97.5,9.0,1022.5,79.5,12.0,11.5,1.0,,,0.139351822070167,106.66371379162631,,,,,,0.0
2021-07-08 19:40:00,,,,,,,1.03447,14.8595,54.93769999999999,12.444444444444445,6.888888888888889,171.44444444444446,1.988888888888889,97.44444444444444,9.0,1022.5555555555555,78.33333333333333,11.88888888888889,11.444444444444445,1.0,,,0.1766762276557879,106.72645000824147,,,,,,0.0
2021-07-08 19:50:00,,,,,,,0.820375,14.929300000000001,54.979200000000006,12.38888888888889,6.777777777777778,168.88888888888889,1.9777777777777779,97.38888888888889,9.0,1022.6111111111111,77.16666666666667,11.777777777777779,11.38888888888889,1.0,,,0.12641251027363076,110.12646323381844,,,,,,0.0
2021-07-08 20:00:00,,,,,,,0.5616399999999999,14.9582,55.001400000000004,12.333333333333334,6.666666666666667,166.33333333333334,1.9666666666666666,97.33333333333333,9.0,1022.6666666666666,76.0,11.666666666666666,11.333333333333334,1.0,,,0.13830694511948452,109.00636939463644,,,,,,0.0
2021-07-08 20:10:00,,,,,,,0.594345,14.8869,55.0086,12.277777777777779,6.555555555555555,163.77777777777777,1.9555555555555555,97.27777777777777,9.0,1022.7222222222222,74.83333333333333,11.555555555555555,11.277777777777779,1.0,,,0.27639970086388665,74.26636148075599,,,,,,0.0
2021-07-08 20:20:00,,,,,,,0.6340899999999999,15.0321,55.0129,12.222222222222221,6.444444444444445,161.22222222222223,1.9444444444444444,97.22222222222223,9.0,1022.7777777777778,73.66666666666667,11.444444444444445,11.222222222222221,1.0,,,0.2415023089007679,75.41531017281915,,,,,,0.0
2021-07-08 20:30:00,,,,,,,0.524625,14.8201,54.9655,12.166666666666666,6.333333333333334,158.66666666666666,1.9333333333333333,97.16666666666667,9.0,1022.8333333333334,72.5,11.333333333333334,11.166666666666666,1.0,,,0.23193741523655453,76.56285496167543,,,,,,0.0
2021-07-08 20:40:00,,,,,,,0.53384,14.7347,54.950900000000004,12.11111111111111,6.222222222222222,156.11111111111111,1.922222222222222,97.11111111111111,9.0,1022.8888888888889,71.33333333333333,11.222222222222221,11.11111111111111,1.0,,,0.23632773462767145,83.79612426520741,,,,,,0.0
2021-07-08 20:50:00,,,,,,,0.5746450000000001,14.551300000000001,54.9609,12.055555555555555,6.111111111111111,153.55555555555554,1.911111111111111,97.05555555555556,9.0,1022.9444444444445,70.16666666666667,11.11111111111111,11.055555555555555,1.0,,,0.26299728132089817,88.72128181242,,,,,,0.0
2021-07-08 21:00:00,,,,,,,0.51994,14.5923,54.974199999999996,12.0,6.0,151.0,1.9,97.0,9.0,1023.0,69.0,11.0,11.0,1.0,,,0.23150384874572433,99.61179607024974,,,,,,0.0
2021-07-08 21:10:00,,,,,,,0.47380500000000003,14.4214,54.9971,12.0,5.888888888888889,153.38888888888889,1.9777777777777776,97.05555555555556,8.61111111111111,1023.0,70.72222222222223,11.055555555555555,10.722222222222221,1.0,,,0.23858968896191496,108.09649212788727,,,,,,0.0
2021-07-08 21:20:00,,,,,,,0.44638999999999995,14.386000000000001,55.02290000000001,12.0,5.777777777777778,155.77777777777777,2.0555555555555554,97.11111111111111,8.222222222222221,1023.0,72.44444444444444,11.11111111111111,10.444444444444445,1.0,,,0.20180492958822152,109.59133182870467,,,,,,0.0
2021-07-08 21:30:00,,,,,,,0.4779,14.2101,54.9785,12.0,5.666666666666667,158.16666666666666,2.1333333333333333,97.16666666666667,7.833333333333333,1023.0,74.16666666666667,11.166666666666666,10.166666666666666,1.0,,,0.22845733306902102,106.75476332906949,,,,,,0.0
2021-07-08 21:40:00,,,,,,,0.536475,14.342699999999999,54.9593,12.0,5.555555555555555,160.55555555555554,2.2111111111111112,97.22222222222223,7.444444444444445,1023.0,75.88888888888889,11.222222222222221,9.88888888888889,1.0,,,0.22987180869731688,110.81821086344746,,,,,,0.0
2021-07-08 21:50:00,,,,,,,0.507225,14.283199999999999,54.93769999999999,12.0,5.444444444444445,162.94444444444446,2.2888888888888888,97.27777777777777,7.055555555555555,1023.0,77.61111111111111,11.277777777777779,9.61111111111111,1.0,,,0.18221394204971303,113.87574463558735,,,,,,0.0
2021-07-08 22:00:00,,,,,,,0.42030500000000004,14.355,54.9932,12.0,5.333333333333333,165.33333333333334,2.3666666666666667,97.33333333333333,6.666666666666666,1023.0,79.33333333333333,11.333333333333334,9.333333333333334,1.0,,,0.1750107895974911,106.49117909512276,,,,,,0.0
2021-07-08 22:10:00,,,,,,,0.388795,14.3654,55.0634,12.0,5.222222222222222,167.72222222222223,2.444444444444444,97.38888888888889,6.277777777777778,1023.0,81.05555555555556,11.38888888888889,9.055555555555555,1.0,,,0.16388820359514925,107.362681246181,,,,,,0.0
2021-07-08 22:20:00,,,,,,,0.40881999999999996,14.4143,55.0937,12.0,5.111111111111111,170.11111111111111,2.522222222222222,97.44444444444444,5.888888888888889,1023.0,82.77777777777777,11.444444444444445,8.777777777777779,1.0,,,0.15852210338169564,105.7383985571134,,,,,,0.0
2021-07-08 22:30:00,,,,,,,0.41421,14.361099999999999,55.1198,12.0,5.0,172.5,2.5999999999999996,97.5,5.5,1023.0,84.5,11.5,8.5,1.0,,,0.17859797080526238,111.43983421756722,,,,,,0.0
2021-07-08 22:40:00,,,,,,,0.36802,14.228100000000001,55.141099999999994,12.0,4.888888888888889,174.88888888888889,2.6777777777777776,97.55555555555556,5.111111111111111,1023.0,86.22222222222223,11.555555555555555,8.222222222222221,1.0,,,0.15631646578752634,111.98397306884075,,,,,,0.0
2021-07-08 22:50:00,,,,,,,0.383995,14.3054,55.16420000000001,12.0,4.777777777777778,177.27777777777777,2.7555555555555555,97.61111111111111,4.722222222222222,1023.0,87.94444444444444,11.61111111111111,7.944444444444445,1.0,,,0.13375267018840278,108.2628640964745,,,,,,0.0
2021-07-08 23:00:00,,,,,,,0.534955,14.3761,55.276199999999996,12.0,4.666666666666667,179.66666666666666,2.833333333333333,97.66666666666667,4.333333333333333,1023.0,89.66666666666667,11.666666666666666,7.666666666666667,1.0,,,0.2185263129197439,114.8146818064027,,,,,,0.0
2021-07-08 23:10:00,,,,,,,0.586905,14.209399999999999,55.6761,12.0,4.555555555555555,182.05555555555554,2.911111111111111,97.72222222222223,3.9444444444444446,1023.0,91.38888888888889,11.722222222222221,7.388888888888889,1.0,,,0.26530354710306314,110.54185208358334,,,,,,0.0
2021-07-08 23:20:00,,,,,,,0.5593899999999999,14.250800000000002,55.8796,12.0,4.444444444444445,184.44444444444446,2.988888888888889,97.77777777777777,3.5555555555555554,1023.0,93.11111111111111,11.777777777777779,7.111111111111112,1.0,,,0.2460534519544344,111.63814075707042,,,,,,0.0
2021-07-08 23:30:00,,,,,,,0.55562,14.3018,55.995900000000006,12.0,4.333333333333334,186.83333333333331,3.0666666666666664,97.83333333333333,3.166666666666667,1023.0,94.83333333333334,11.833333333333334,6.833333333333334,1.0,,,0.19903145413761583,113.16059297723287,,,,,,0.0
2021-07-08 23:40:00,,,,,,,0.554655,14.165000000000001,56.04880000000001,12.0,4.222222222222222,189.22222222222223,3.1444444444444444,97.88888888888889,2.7777777777777777,1023.0,96.55555555555556,11.88888888888889,6.555555555555556,1.0,,,0.21913074126530244,109.1251440093477,,,,,,0.0
2021-07-08 23:50:00,,,,,,,0.5709500000000001,14.2223,56.072199999999995,12.0,4.111111111111111,191.61111111111111,3.2222222222222223,97.94444444444444,2.3888888888888884,1023.0,98.27777777777777,11.944444444444445,6.277777777777779,1.0,,,0.24750576592813434,116.54602167183396,,,,,,0.0
2021-07-09 00:00:00,,,,,,,0.6023,14.3228,56.117399999999996,12.0,4.0,194.0,3.3,98.0,2.0,1023.0,100.0,12.0,6.0,1.0,,,0.1746388864706633,108.18192913033867,,,,,,0.0
2021-07-09 00:10:00,,,,,,,0.532095,14.109800000000002,56.1315,12.0,4.111111111111111,195.77777777777777,3.1999999999999997,98.0,2.2222222222222223,1022.9444444444445,100.0,12.0,6.166666666666667,1.0,,,0.11969279533870363,147.36543954709154,,,,,,0.0
2021-07-09 00:20:00,,,,,,,0.42644000000000004,14.022,56.1333,12.0,4.222222222222222,197.55555555555554,3.0999999999999996,98.0,2.4444444444444446,1022.8888888888889,100.0,12.0,6.333333333333333,1.0,,,0.12701820777714673,156.82038170938438,,,,,,0.0
2021-07-09 00:30:00,,,,,,,0.408025,14.103,56.1629,12.0,4.333333333333333,199.33333333333334,3.0,98.0,2.6666666666666665,1022.8333333333334,100.0,12.0,6.5,1.0,,,0.08737386150574002,150.08780392447434,,,,,,0.0
2021-07-09 00:40:00,,,,,,,0.39002499999999996,14.198500000000001,56.1947,12.0,4.444444444444445,201.11111111111111,2.9,98.0,2.888888888888889,1022.7777777777778,100.0,12.0,6.666666666666667,1.0,,,0.08358273110289306,137.71725488953672,,,,,,0.0
2021-07-09 00:50:00,,,,,,,0.41538,14.1962,56.2347,12.0,4.555555555555555,202.88888888888889,2.8,98.0,3.111111111111111,1022.7222222222222,100.0,12.0,6.833333333333333,1.0,,,0.09918654583134065,123.42977576843089,,,,,,0.0
2021-07-09 01:00:00,,,,,,,0.43723999999999996,14.3051,56.0554,12.0,4.666666666666667,204.66666666666666,2.6999999999999997,98.0,3.333333333333333,1022.6666666666666,100.0,12.0,7.0,1.0,,,0.09279931740179148,111.81297562680001,,,,,,0.0
2021-07-09 01:10:00,,,,,,,0.45142499999999997,14.2152,55.633900000000004,12.0,4.777777777777778,206.44444444444446,2.5999999999999996,98.0,3.5555555555555554,1022.6111111111111,100.0,12.0,7.166666666666667,1.0,,,0.057460085911062775,108.70380282709155,,,,,,0.0
2021-07-09 01:20:00,,,,,,,0.47768499999999997,14.0421,55.4404,12.0,4.888888888888889,208.22222222222223,2.5,98.0,3.7777777777777777,1022.5555555555555,100.0,12.0,7.333333333333334,1.0,,,0.06436821907142429,108.65191614140227,,,,,,0.0
2021-07-09 01:30:00,,,,,,,0.526365,14.0902,55.6924,12.0,5.0,210.0,2.4,98.0,4.0,1022.5,100.0,12.0,7.5,1.0,,,0.07841827606529747,108.75691310020491,,,,,,0.0
2021-07-09 01:40:00,,,,,,,0.58887,14.1101,56.0592,12.0,5.111111111111111,211.77777777777777,2.3,98.0,4.222222222222222,1022.4444444444445,100.0,12.0,7.666666666666667,1.0,,,0.08508628252396447,111.09084807853912,,,,,,0.0
2021-07-09 01:50:00,,,,,,,0.571395,14.0798,56.2187,12.0,5.222222222222222,213.55555555555554,2.2,98.0,4.444444444444445,1022.3888888888889,100.0,12.0,7.833333333333334,1.0,,,0.06558216989949064,110.4249742359226,,,,,,0.0
2021-07-09 02:00:00,,,,,,,0.613675,14.0214,56.299400000000006,12.0,5.333333333333333,215.33333333333334,2.0999999999999996,98.0,4.666666666666666,1022.3333333333334,100.0,12.0,8.0,1.0,,,0.08006677126695096,109.25917357730327,,,,,,0.0
2021-07-09 02:10:00,,,,,,,0.540095,14.0549,56.3227,12.0,5.444444444444445,217.11111111111111,2.0,98.0,4.888888888888889,1022.2777777777778,100.0,12.0,8.166666666666668,1.0,,,0.08950321924643803,107.73903431024928,,,,,,0.0
2021-07-09 02:20:00,,,,,,,0.60714,13.9986,56.3515,12.0,5.555555555555555,218.88888888888889,1.9,98.0,5.111111111111111,1022.2222222222222,100.0,12.0,8.333333333333334,1.0,,,0.07598787241839956,109.22964755580924,,,,,,0.0
2021-07-09 02:30:00,,,,,,,0.588025,14.1197,56.37519999999999,12.0,5.666666666666666,220.66666666666666,1.8,98.0,5.333333333333333,1022.1666666666666,100.0,12.0,8.5,1.0,,,0.12133601287537706,110.5930509032772,,,,,,0.0
2021-07-09 02:40:00,,,,,,,0.47636,14.1643,56.3694,12.0,5.777777777777778,222.44444444444446,1.7,98.0,5.555555555555555,1022.1111111111111,100.0,12.0,8.666666666666668,1.0,,,0.08797897426462802,111.51253314799507,,,,,,0.0
2021-07-09 02:50:00,,,,,,,0.45042,13.8293,56.35459999999999,12.0,5.888888888888889,224.22222222222223,1.6,98.0,5.777777777777778,1022.0555555555555,100.0,12.0,8.833333333333334,1.0,,,0.08272593460333004,110.53673035379184,,,,,,0.0
2021-07-09 03:00:00,,,,,,,0.42734500000000003,13.8169,56.3399,12.0,6.0,226.0,1.5,98.0,6.0,1022.0,100.0,12.0,9.0,1.0,,,0.09428336493923165,111.07188296797585,,,,,,0.0
2021-07-09 03:10:00,,,,,,,0.435365,13.798599999999999,56.3926,12.0,5.944444444444445,225.0,1.5888888888888888,98.0,6.111111111111111,1022.0555555555555,99.0,12.0,8.944444444444445,1.1111111111111112,,,0.08317297798865544,110.73345481182896,,,,,,0.0
2021-07-09 03:20:00,,,,,,,0.39739,13.8526,56.400099999999995,12.0,5.888888888888889,224.0,1.6777777777777778,98.0,6.222222222222222,1022.1111111111111,98.0,12.0,8.88888888888889,1.2222222222222223,,,0.11266168770242849,111.06350213476495,,,,,,0.0
2021-07-09 03:30:00,,,,,,,0.36483499999999996,13.9098,56.3283,12.0,5.833333333333333,223.0,1.7666666666666666,98.0,6.333333333333333,1022.1666666666666,97.0,12.0,8.833333333333334,1.3333333333333333,,,0.08237789800444689,109.00769689462955,,,,,,0.0
2021-07-09 03:40:00,,,,,,,0.36568999999999996,13.8856,56.4,12.0,5.777777777777778,222.0,1.8555555555555556,98.0,6.444444444444445,1022.2222222222222,96.0,12.0,8.777777777777779,1.4444444444444444,,,0.0777855012269649,108.57384749568789,,,,,,0.0
2021-07-09 03:50:00,,,,,,,0.362705,13.8601,56.404399999999995,12.0,5.722222222222222,221.0,1.9444444444444444,98.0,6.555555555555555,1022.2777777777778,95.0,12.0,8.722222222222221,1.5555555555555556,,,0.08144699312418976,111.75085251522603,,,,,,0.0
2021-07-09 04:00:00,,,,,,,0.38395999999999997,14.092400000000001,56.4308,12.0,5.666666666666667,220.0,2.033333333333333,98.0,6.666666666666667,1022.3333333333334,94.0,12.0,8.666666666666666,1.6666666666666665,,,0.07752770587102117,110.45907217618435,,,,,,0.0
2021-07-09 04:10:00,,,,,,,0.406485,14.133600000000001,56.432,12.0,5.611111111111111,219.0,2.1222222222222222,98.0,6.777777777777778,1022.3888888888889,93.0,12.0,8.61111111111111,1.7777777777777777,,,0.08975807346137873,109.66130637799279,,,,,,0.0
2021-07-09 04:20:00,,,,,,,0.40305,13.9845,56.41609999999999,12.0,5.555555555555555,218.0,2.2111111111111112,98.0,6.888888888888889,1022.4444444444445,92.0,12.0,8.555555555555555,1.8888888888888888,,,0.06207404229772697,111.47512749386371,,,,,,0.0
2021-07-09 04:30:00,,,,,,,0.45438999999999996,14.093099999999998,56.419200000000004,12.0,5.5,217.0,2.3,98.0,7.0,1022.5,91.0,12.0,8.5,2.0,,,0.09516174607680007,109.60802129713156,,,,,,0.0
2021-07-09 04:40:00,,,,,,,0.48464,13.9986,56.40599999999999,12.0,5.444444444444445,216.0,2.388888888888889,98.0,7.111111111111111,1022.5555555555555,90.0,12.0,8.444444444444445,2.111111111111111,,,0.07767005341822053,111.07466976424396,,,,,,0.0
2021-07-09 04:50:00,,,,,,,0.5181,14.278200000000002,56.4329,12.0,5.388888888888889,215.0,2.477777777777778,98.0,7.222222222222222,1022.6111111111111,89.0,12.0,8.38888888888889,2.2222222222222223,,,0.08564616493477561,111.56356958162988,,,,,,0.0
2021-07-09 05:00:00,,,,,,,0.469865,14.2553,56.407,12.0,5.333333333333333,214.0,2.566666666666667,98.0,7.333333333333333,1022.6666666666666,88.0,12.0,8.333333333333334,2.333333333333333,,,0.06786522579338064,110.33940834066962,,,,,,0.0
2021-07-09 05:10:00,,,,,,,0.42733499999999996,14.0682,56.3679,12.0,5.277777777777778,213.0,2.655555555555556,98.0,7.444444444444445,1022.7222222222222,87.0,12.0,8.277777777777779,2.4444444444444446,,,0.08468434053253489,112.55031508278712,,,,,,0.0
2021-07-09 05:20:00,,,,,,,0.55565,14.086400000000001,56.356399999999994,12.0,5.222222222222222,212.0,2.7444444444444445,98.0,7.555555555555555,1022.7777777777778,86.0,12.0,8.222222222222221,2.5555555555555554,,,0.06348456978379267,110.14792825666525,,,,,,0.0
2021-07-09 05:30:00,,,,,,,0.55221,14.1672,56.25939999999999,12.0,5.166666666666667,211.0,2.8333333333333335,98.0,7.666666666666666,1022.8333333333334,85.0,12.0,8.166666666666666,2.6666666666666665,,,0.10640646398316082,154.5356285987466,,,,,,0.0
2021-07-09 05:40:00,,,,,,,0.47986500000000004,14.350399999999999,56.3284,12.0,5.111111111111111,210.0,2.9222222222222225,98.0,7.777777777777778,1022.8888888888889,84.0,12.0,8.11111111111111,2.7777777777777777,,,0.31046045743865563,224.46068168165993,,,,,,0.0
2021-07-09 05:50:00,,,,,,,0.661435,14.2805,56.316700000000004,12.0,5.055555555555555,209.0,3.011111111111111,98.0,7.888888888888889,1022.9444444444445,83.0,12.0,8.055555555555555,2.888888888888889,,,0.4441266422819788,227.63188063325182,,,,,,0.0
2021-07-09 06:00:00,,,,,,,0.8750600000000001,14.235499999999998,56.2919,12.0,5.0,208.0,3.1,98.0,8.0,1023.0,82.0,12.0,8.0,3.0,,,0.3947473471818762,182.96302149713375,,,,,,0.0
2021-07-09 06:10:00,,,,,,,0.834615,14.337299999999999,56.2764,12.222222222222221,5.055555555555555,210.77777777777777,3.0,97.0,8.055555555555555,1022.9444444444445,80.88888888888889,12.0,7.944444444444445,3.0555555555555554,,,0.2841396447805698,178.97733948745298,,,,,,0.0
2021-07-09 06:20:00,,,,,,,0.74296,14.673599999999999,56.2731,12.444444444444445,5.111111111111111,213.55555555555554,2.9,96.0,8.11111111111111,1022.8888888888889,79.77777777777777,12.0,7.888888888888889,3.111111111111111,,,0.241492639913271,170.08761392755022,,,,,,0.0
2021-07-09 06:30:00,,,,,,,0.6031799999999999,14.915000000000001,56.20739999999999,12.666666666666666,5.166666666666667,216.33333333333334,2.8000000000000003,95.0,8.166666666666666,1022.8333333333334,78.66666666666667,12.0,7.833333333333333,3.1666666666666665,,,0.18263732195300397,158.26059059013755,,,,,,0.0
2021-07-09 06:40:00,,,,,,,0.709145,14.913,56.0592,12.88888888888889,5.222222222222222,219.11111111111111,2.7,94.0,8.222222222222221,1022.7777777777778,77.55555555555556,12.0,7.777777777777778,3.2222222222222223,,,0.20139798800781952,147.2218483570336,,,,,,0.0
2021-07-09 06:50:00,,,,,,,0.8244,15.3549,55.943799999999996,13.11111111111111,5.277777777777778,221.88888888888889,2.6,93.0,8.277777777777779,1022.7222222222222,76.44444444444444,12.0,7.722222222222222,3.2777777777777777,,,0.2488973509337184,139.02847944399733,,,,,,0.0
2021-07-09 07:00:00,,,,,,,0.9405899999999999,15.661000000000001,55.7922,13.333333333333334,5.333333333333333,224.66666666666666,2.5,92.0,8.333333333333334,1022.6666666666666,75.33333333333333,12.0,7.666666666666667,3.3333333333333335,,,0.3255408698716069,122.65323940945208,,,,,,0.0
2021-07-09 07:10:00,,,,,,,1.611075,15.4111,55.600199999999994,13.555555555555555,5.388888888888889,227.44444444444446,2.4,91.0,8.38888888888889,1022.6111111111111,74.22222222222223,12.0,7.611111111111111,3.388888888888889,,,0.231567493735018,118.20501440619346,,,,,,0.0
2021-07-09 07:20:00,,,,,,,1.194525,15.656,55.4577,13.777777777777779,5.444444444444445,230.22222222222223,2.3,90.0,8.444444444444445,1022.5555555555555,73.11111111111111,12.0,7.555555555555555,3.4444444444444446,,,0.3970788476182579,120.87096676885744,,,,,,0.0
2021-07-09 07:30:00,,,,,,,1.05202,15.867099999999999,55.0086,14.0,5.5,233.0,2.2,89.0,8.5,1022.5,72.0,12.0,7.5,3.5,,,0.3970603490307253,132.28497672560525,,,,,,0.0
2021-07-09 07:40:00,,,,,,,0.8274900000000001,15.8084,54.61,14.222222222222221,5.555555555555555,235.77777777777777,2.1,88.0,8.555555555555555,1022.4444444444445,70.88888888888889,12.0,7.444444444444445,3.5555555555555554,,,0.4816076229129639,117.67583469283109,,,,,,0.0
2021-07-09 07:50:00,,,,,,,0.740065,15.8499,54.4717,14.444444444444445,5.611111111111111,238.55555555555554,2.0,87.0,8.61111111111111,1022.3888888888889,69.77777777777777,12.0,7.388888888888889,3.611111111111111,,,0.5014716105899737,121.9083942215052,,,,,,0.0
2021-07-09 08:00:00,,,,,,,0.8285199999999999,15.796199999999999,54.382000000000005,14.666666666666666,5.666666666666667,241.33333333333331,1.9000000000000001,86.0,8.666666666666666,1022.3333333333334,68.66666666666667,12.0,7.333333333333333,3.6666666666666665,,,0.3130221259968597,104.71450834220411,,,,,,0.0
2021-07-09 08:10:00,,,,,,,1.333635,16.144,54.334500000000006,14.88888888888889,5.722222222222222,244.11111111111111,1.8,85.0,8.722222222222221,1022.2777777777778,67.55555555555556,12.0,7.277777777777778,3.7222222222222223,,,0.5782033910863312,108.68949354570464,,,,,,0.0
2021-07-09 08:20:00,,,,,,,1.09883,16.150299999999998,54.280899999999995,15.11111111111111,5.777777777777778,246.88888888888889,1.7,84.0,8.777777777777779,1022.2222222222222,66.44444444444444,12.0,7.222222222222222,3.7777777777777777,,,0.6975388012565461,144.98812729205116,,,,,,0.0
2021-07-09 08:30:00,,,,,,,1.0869,16.7912,54.2269,15.333333333333332,5.833333333333333,249.66666666666666,1.6,83.0,8.833333333333334,1022.1666666666666,65.33333333333334,12.0,7.166666666666667,3.833333333333333,,,0.7765597846405318,149.00714599307648,,,,,,0.0
2021-07-09 08:40:00,,,,,,,1.116425,17.439500000000002,53.9138,15.555555555555555,5.888888888888889,252.44444444444446,1.5,82.0,8.88888888888889,1022.1111111111111,64.22222222222223,12.0,7.111111111111111,3.888888888888889,,,1.2663696064871584,112.81312114219881,,,,,,0.0
2021-07-09 08:50:00,,,,,,,1.0600999999999998,17.5266,53.229200000000006,15.777777777777779,5.944444444444445,255.22222222222223,1.4000000000000001,81.0,8.944444444444445,1022.0555555555555,63.111111111111114,12.0,7.055555555555555,3.9444444444444446,,,1.1026886506589118,106.04438930209747,,,,,,0.0
2021-07-09 09:00:00,,,,,,,0.97875,18.0657,53.044500000000006,16.0,6.0,258.0,1.3,80.0,9.0,1022.0,62.0,12.0,7.0,4.0,,,0.6922730927842822,108.09084608433609,,,,,,0.0
2021-07-09 09:10:00,,,,,,,1.033735,18.3229,52.9048,16.22222222222222,6.055555555555555,260.0,1.2333333333333334,78.77777777777777,9.055555555555555,1021.9444444444445,62.22222222222222,11.944444444444445,7.055555555555555,4.0,,,0.8644827189435393,156.26515171288096,,,,,,0.0
2021-07-09 09:20:00,,,,,,,1.073245,19.4667,52.8432,16.444444444444443,6.111111111111111,262.0,1.1666666666666667,77.55555555555556,9.11111111111111,1021.8888888888889,62.44444444444444,11.88888888888889,7.111111111111111,4.0,,,0.7789476970755784,144.14277417414604,,,,,,0.0
2021-07-09 09:30:00,,,,,,,1.043325,20.832900000000002,52.42530000000001,16.666666666666668,6.166666666666667,264.0,1.1,76.33333333333333,9.166666666666666,1021.8333333333334,62.666666666666664,11.833333333333334,7.166666666666667,4.0,,,0.5888661643281832,116.01412458818511,,,,,,0.0
2021-07-09 09:40:00,,,,,,,1.060635,21.588900000000002,52.0461,16.88888888888889,6.222222222222222,266.0,1.0333333333333334,75.11111111111111,9.222222222222221,1021.7777777777778,62.888888888888886,11.777777777777779,7.222222222222222,4.0,,,0.46456105900433775,120.24392459696969,,,,,,0.0
2021-07-09 09:50:00,,,,,,,1.30817,21.5557,51.8486,17.11111111111111,6.277777777777778,268.0,0.9666666666666668,73.88888888888889,9.277777777777779,1021.7222222222222,63.111111111111114,11.722222222222221,7.277777777777778,4.0,,,0.44594986825297445,159.4938679146632,,,,,,0.0
2021-07-09 10:00:00,,,,,,,1.436885,21.5903,51.7989,17.333333333333332,6.333333333333333,270.0,0.9,72.66666666666667,9.333333333333334,1021.6666666666666,63.333333333333336,11.666666666666666,7.333333333333333,4.0,,,0.6310661417397402,197.42738922463974,,,,,,0.0
2021-07-09 10:10:00,,,,,,,1.46324,21.905099999999997,51.73049999999999,17.555555555555557,6.388888888888889,272.0,0.8333333333333334,71.44444444444444,9.38888888888889,1021.6111111111111,63.55555555555556,11.61111111111111,7.388888888888889,4.0,,,0.7134643755044977,296.2317053162311,,,,,,0.0
2021-07-09 10:20:00,,,,,,,1.82257,22.2014,51.702,17.77777777777778,6.444444444444445,274.0,0.7666666666666667,70.22222222222223,9.444444444444445,1021.5555555555555,63.77777777777778,11.555555555555555,7.444444444444445,4.0,,,1.0114294335145062,349.2310678454038,,,,,,0.0
2021-07-09 10:30:00,,,,,,,1.6120349999999999,22.1737,51.511900000000004,18.0,6.5,276.0,0.7000000000000001,69.0,9.5,1021.5,64.0,11.5,7.5,4.0,,,1.7616416309209868,250.43358358954305,,,,,,0.0
2021-07-09 10:40:00,,,,,,,1.566515,22.85,51.3436,18.22222222222222,6.555555555555555,278.0,0.6333333333333334,67.77777777777777,9.555555555555555,1021.4444444444445,64.22222222222223,11.444444444444445,7.555555555555555,4.0,,,2.3848978676971067,288.9581045454639,,,,,,0.0
2021-07-09 10:50:00,,,,,,,1.5346,22.6128,51.227,18.444444444444443,6.611111111111111,280.0,0.5666666666666668,66.55555555555556,9.61111111111111,1021.3888888888889,64.44444444444444,11.38888888888889,7.611111111111111,4.0,,,2.3268513674655202,235.19663512623242,,,,,,0.0
2021-07-09 11:00:00,,,,,,,1.7441944444444444,21.447777777777777,51.27488888888889,18.666666666666668,6.666666666666667,282.0,0.5,65.33333333333333,9.666666666666666,1021.3333333333334,64.66666666666667,11.333333333333334,7.666666666666667,4.0,,,2.3078349034126195,242.51460312837935,,,,,,0.0
2021-07-09 11:10:00,,,,,,,2.02169,21.4876,51.9467,18.88888888888889,6.722222222222222,284.0,0.43333333333333335,64.11111111111111,9.722222222222221,1021.2777777777778,64.88888888888889,11.277777777777779,7.722222222222222,4.0,,,2.548727219754693,238.61930906565175,,,,,,0.0
2021-07-09 11:20:00,,,,,,,1.70323,21.8013,52.263,19.11111111111111,6.777777777777778,286.0,0.3666666666666667,62.888888888888886,9.777777777777779,1021.2222222222222,65.11111111111111,11.222222222222221,7.777777777777778,4.0,,,2.6151266080141067,164.05750224183507,,,,,,0.0
2021-07-09 11:30:00,,,,,,,1.69224,22.0629,52.2356,19.333333333333332,6.833333333333333,288.0,0.30000000000000004,61.666666666666664,9.833333333333334,1021.1666666666666,65.33333333333333,11.166666666666666,7.833333333333333,4.0,,,2.628162764556664,111.67169355532545,,,,,,0.0
2021-07-09 11:40:00,,,,,,,1.7656749999999999,22.5837,52.134,19.555555555555557,6.888888888888889,290.0,0.2333333333333334,60.44444444444444,9.88888888888889,1021.1111111111111,65.55555555555556,11.11111111111111,7.888888888888889,4.0,,,2.466681328894055,89.1479821956225,,,,,,0.0
2021-07-09 11:50:00,,,,,,,1.7066700000000001,22.564799999999998,51.8636,19.77777777777778,6.944444444444445,292.0,0.16666666666666674,59.22222222222222,9.944444444444445,1021.0555555555555,65.77777777777777,11.055555555555555,7.944444444444445,4.0,,,2.433201978300924,85.90557189682782,,,,,,0.0
2021-07-09 12:00:00,,,,,,,1.733925,22.8952,51.7341,20.0,7.0,294.0,0.1,58.0,10.0,1021.0,66.0,11.0,8.0,4.0,,,2.873880134096927,100.17146450646179,,,,,,85.0
2021-07-09 12:10:00,,,,,,,2.52109,23.7197,51.591899999999995,20.055555555555557,7.055555555555555,294.05555555555554,0.09444444444444446,57.55555555555556,10.0,1020.9444444444445,64.38888888888889,11.0,8.055555555555555,4.055555555555555,,,8.28333214020325,120.6240950505747,,,,,,0.0
2021-07-09 12:20:00,,,,,,,1.591965,23.4741,51.4347,20.11111111111111,7.111111111111111,294.1111111111111,0.08888888888888889,57.111111111111114,10.0,1020.8888888888889,62.77777777777778,11.0,8.11111111111111,4.111111111111111,,,8.586552728246161,129.00925889419298,,,,,,0.0
2021-07-09 12:30:00,,,,,,,1.41416,23.3314,51.4455,20.166666666666668,7.166666666666667,294.1666666666667,0.08333333333333334,56.666666666666664,10.0,1020.8333333333334,61.166666666666664,11.0,8.166666666666666,4.166666666666667,,,9.209186482025405,179.87380947824252,,,,,,0.0
2021-07-09 12:40:00,,,,,,,1.35971,23.857400000000002,51.484500000000004,20.22222222222222,7.222222222222222,294.22222222222223,0.07777777777777778,56.22222222222222,10.0,1020.7777777777778,59.55555555555556,11.0,8.222222222222221,4.222222222222222,,,7.550146871475176,232.1053792865128,,,,,,0.0
2021-07-09 12:50:00,,,,,,,1.271595,23.7088,51.51610000000001,20.27777777777778,7.277777777777778,294.27777777777777,0.07222222222222223,55.77777777777778,10.0,1020.7222222222222,57.94444444444444,11.0,8.277777777777779,4.277777777777778,,,6.789161899062873,216.29450560833774,,,,,,0.0
2021-07-09 13:00:00,,,,,,,1.3573105263157896,22.845157894736843,51.45494736842105,20.333333333333332,7.333333333333333,294.3333333333333,0.06666666666666667,55.333333333333336,10.0,1020.6666666666666,56.33333333333333,11.0,8.333333333333334,4.333333333333333,,,5.956070557677814,199.52630871659616,,,,,,0.0
2021-07-09 13:10:00,,,,,,,1.257195,22.6963,51.6117,20.38888888888889,7.388888888888889,294.3888888888889,0.06111111111111111,54.888888888888886,10.0,1020.6111111111111,54.72222222222222,11.0,8.38888888888889,4.388888888888889,,,5.59247802199617,167.70052085488527,,,,,,0.0
2021-07-09 13:20:00,,,,,,,1.393215,22.2434,51.7876,20.444444444444443,7.444444444444445,294.44444444444446,0.05555555555555556,54.44444444444444,10.0,1020.5555555555555,53.111111111111114,11.0,8.444444444444445,4.444444444444445,,,5.23677275508137,152.4221269256247,,,,,,0.0
2021-07-09 13:30:00,,,,,,,1.40806,21.837200000000003,51.933899999999994,20.5,7.5,294.5,0.05,54.0,10.0,1020.5,51.5,11.0,8.5,4.5,,,5.1838726834927575,132.54816250774147,,,,,,0.0
2021-07-09 13:40:00,,,,,,,1.389385,21.9029,52.1204,20.555555555555557,7.555555555555555,294.55555555555554,0.044444444444444446,53.55555555555556,10.0,1020.4444444444445,49.888888888888886,11.0,8.555555555555555,4.555555555555555,,,5.4079847294327905,117.60291292201327,,,,,,0.0
2021-07-09 13:50:00,,,,,,,1.3672499999999999,22.1221,52.2244,20.61111111111111,7.611111111111111,294.6111111111111,0.03888888888888889,53.111111111111114,10.0,1020.3888888888889,48.27777777777777,11.0,8.61111111111111,4.611111111111111,,,4.159289458121284,110.96744858693269,,,,,,0.0
2021-07-09 14:00:00,,,,,,,1.365915,22.0639,52.238099999999996,20.666666666666668,7.666666666666667,294.6666666666667,0.033333333333333326,52.666666666666664,10.0,1020.3333333333334,46.666666666666664,11.0,8.666666666666666,4.666666666666667,,,3.8671531431014925,108.4466019239264,,,,,,0.0
2021-07-09 14:10:00,,,,,,,1.514325,21.975,52.225,20.72222222222222,7.722222222222222,294.72222222222223,0.027777777777777776,52.22222222222222,10.0,1020.2777777777778,45.05555555555556,11.0,8.722222222222221,4.722222222222222,,,3.8093784933911876,106.89146177604373,,,,,,0.0
2021-07-09 14:20:00,,,,,,,1.508535,21.8728,52.220299999999995,20.77777777777778,7.777777777777778,294.77777777777777,0.022222222222222213,51.77777777777778,10.0,1020.2222222222222,43.44444444444444,11.0,8.777777777777779,4.777777777777778,,,3.0674845395586585,105.49514519211937,,,,,,0.0
2021-07-09 14:30:00,,,,,,,1.5991526315789475,22.155157894736842,52.26784210526316,20.833333333333332,7.833333333333333,294.8333333333333,0.016666666666666663,51.333333333333336,10.0,1020.1666666666666,41.83333333333333,11.0,8.833333333333334,4.833333333333333,,,2.13694053280825,72.17712564554591,,,,,,0.0
2021-07-09 14:40:00,,,,,,,1.507825,22.145400000000002,52.2475,20.88888888888889,7.888888888888889,294.8888888888889,0.011111111111111113,50.888888888888886,10.0,1020.1111111111111,40.22222222222222,11.0,8.88888888888889,4.888888888888889,,,1.5372070611903896,50.05131374703963,,,,,,0.0
2021-07-09 14:50:00,,,,,,,1.5161545454545455,22.123636363636365,52.189727272727275,20.944444444444443,7.944444444444445,294.94444444444446,0.00555555555555555,50.44444444444444,10.0,1020.0555555555555,38.611111111111114,11.0,8.944444444444445,4.944444444444445,,,1.152174015092311,37.99459861733819,,,,,,0.0
2021-07-09 15:00:00,,,,,,,1.4032,22.1664,52.050700000000006,21.0,8.0,295.0,0.0,50.0,10.0,1020.0,37.0,11.0,9.0,5.0,,,1.1283662370453447,30.39842801875314,,,,,,0.0
2021-07-09 15:10:00,,,,,,,1.271495,22.148000000000003,51.630399999999995,20.944444444444443,7.833333333333333,295.55555555555554,0.0,50.94444444444444,10.0,1020.0,35.833333333333336,11.11111111111111,8.88888888888889,4.777777777777778,,,0.9160490125384035,23.686420368097593,,,,,,0.0
2021-07-09 15:20:00,,,,,,,1.47116,22.2935,51.390499999999996,20.88888888888889,7.666666666666667,296.1111111111111,0.0,51.888888888888886,10.0,1020.0,34.666666666666664,11.222222222222221,8.777777777777779,4.555555555555555,,,0.7927438364678856,17.70936456524046,,,,,,0.0
2021-07-09 15:30:00,,,,,,,1.2257500000000001,22.3814,51.2291,20.833333333333332,7.5,296.6666666666667,0.0,52.833333333333336,10.0,1020.0,33.5,11.333333333333334,8.666666666666666,4.333333333333333,,,0.8185580364046461,14.781204663993275,,,,,,0.0
2021-07-09 15:40:00,,,,,,,1.163575,22.5844,51.108999999999995,20.77777777777778,7.333333333333333,297.22222222222223,0.0,53.77777777777778,10.0,1020.0,32.333333333333336,11.444444444444445,8.555555555555555,4.111111111111111,,,0.6940602603697844,10.36071467558543,,,,,,0.0
2021-07-09 15:50:00,,,,,,,1.2504950000000001,22.6973,50.999900000000004,20.72222222222222,7.166666666666667,297.77777777777777,0.0,54.72222222222222,10.0,1020.0,31.166666666666668,11.555555555555555,8.444444444444445,3.888888888888889,,,0.5584450457089365,9.070371026130719,,,,,,0.0
2021-07-09 16:00:00,,,,,,,1.133005,22.7317,50.9048,20.666666666666668,7.0,298.3333333333333,0.0,55.666666666666664,10.0,1020.0,30.0,11.666666666666666,8.333333333333334,3.666666666666667,,,0.5055205063883867,8.866016235620963,,,,,,0.0
2021-07-09 16:10:00,,,,,,,1.10354,22.4381,50.8328,20.61111111111111,6.833333333333333,298.8888888888889,0.0,56.611111111111114,10.0,1020.0,28.833333333333336,11.777777777777779,8.222222222222221,3.4444444444444446,,,0.46737611587354017,8.664702849010963,,,,,,0.0
2021-07-09 16:20:00,,,,,,,1.07461,22.3861,50.7909,20.555555555555557,6.666666666666666,299.44444444444446,0.0,57.55555555555556,10.0,1020.0,27.666666666666664,11.88888888888889,8.11111111111111,3.2222222222222223,,,0.40569330221347216,9.775019991950128,,,,,,0.0
2021-07-09 16:30:00,,,,,,,1.0867499999999999,22.4527,50.7653,20.5,6.5,300.0,0.0,58.5,10.0,1020.0,26.5,12.0,8.0,3.0,,,0.38819465211303217,13.118503810349157,,,,,,0.0
2021-07-09 16:40:00,,,,,,,1.21239,22.4948,50.762,20.444444444444443,6.333333333333333,300.55555555555554,0.0,59.44444444444444,10.0,1020.0,25.333333333333336,12.11111111111111,7.888888888888889,2.7777777777777777,,,0.3651292229111248,15.633001663563615,,,,,,0.0
2021-07-09 16:50:00,,,,,,,1.262875,22.6405,50.7544,20.38888888888889,6.166666666666666,301.1111111111111,0.0,60.388888888888886,10.0,1020.0,24.166666666666664,12.222222222222221,7.777777777777778,2.555555555555556,,,0.37889139218897805,16.907980325100787,,,,,,0.0
2021-07-09 17:00:00,,,,,,,1.28446,22.6466,50.736900000000006,20.333333333333332,6.0,301.6666666666667,0.0,61.33333333333333,10.0,1020.0,23.0,12.333333333333334,7.666666666666667,2.3333333333333335,,,0.3908063174695786,21.075868873272913,,,,,,0.0
2021-07-09 17:10:00,,,,,,,1.291795,22.5202,50.736399999999996,20.27777777777778,5.833333333333333,302.22222222222223,0.0,62.27777777777778,10.0,1020.0,21.833333333333336,12.444444444444445,7.555555555555555,2.111111111111111,,,0.3868537171786956,24.88139556583038,,,,,,0.0
2021-07-09 17:20:00,,,,,,,1.3793,22.2945,50.7586,20.22222222222222,5.666666666666666,302.77777777777777,0.0,63.22222222222222,10.0,1020.0,20.666666666666668,12.555555555555555,7.444444444444445,1.8888888888888888,,,0.44896754128405936,28.962053033591665,,,,,,0.0
