,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-09 17:30:00,,,,,,,1.349235,22.2792,50.8198,20.166666666666668,5.5,303.3333333333333,0.0,64.16666666666667,10.0,1020.0,19.5,12.666666666666666,7.333333333333334,1.666666666666667,,,0.40871009159349114,35.28887899926827,,,,,,0.0
2021-07-09 17:40:00,,,,,,,1.487665,22.1949,50.896100000000004,20.11111111111111,5.333333333333333,303.8888888888889,0.0,65.11111111111111,10.0,1020.0,18.333333333333332,12.777777777777779,7.222222222222222,1.4444444444444446,,,0.4566059846216339,40.28067033724596,,,,,,0.0
2021-07-09 17:50:00,,,,,,,1.47255,22.1635,50.9736,20.055555555555557,5.166666666666666,304.44444444444446,0.0,66.05555555555556,10.0,1020.0,17.166666666666668,12.88888888888889,7.111111111111111,1.2222222222222223,,,0.39421217506677747,45.619933344092075,,,,,,0.0
2021-07-09 18:00:00,,,,,,,1.4652699999999999,22.1296,51.038599999999995,20.0,5.0,305.0,0.0,67.0,10.0,1020.0,16.0,13.0,7.0,1.0,,,0.438989000117964,53.53557029971969,,,,,,0.0
2021-07-09 18:10:00,,,,,,,1.582865,21.7685,51.1353,19.88888888888889,5.055555555555555,299.44444444444446,0.0,67.83333333333333,10.0,1020.0555555555555,15.833333333333334,12.944444444444445,7.277777777777778,1.0,,,0.4197528047792319,65.25096512983075,,,,,,0.0
2021-07-09 18:20:00,,,,,,,2.3061800000000003,20.7528,51.2821,19.77777777777778,5.111111111111111,293.8888888888889,0.0,68.66666666666667,10.0,1020.1111111111111,15.666666666666666,12.88888888888889,7.555555555555555,1.0,,,0.42876339887579273,78.61214378400038,,,,,,0.0
2021-07-09 18:30:00,,,,,,,4.49878,20.1784,51.528499999999994,19.666666666666668,5.166666666666667,288.3333333333333,0.0,69.5,10.0,1020.1666666666666,15.5,12.833333333333334,7.833333333333333,1.0,,,0.4203793962405058,93.16048063181213,,,,,,0.0
2021-07-09 18:40:00,,,,,,,3.110155,19.7926,51.8009,19.555555555555557,5.222222222222222,282.77777777777777,0.0,70.33333333333333,10.0,1020.2222222222222,15.333333333333334,12.777777777777779,8.11111111111111,1.0,,,0.4664129275921206,101.93503629609016,,,,,,0.0
2021-07-09 18:50:00,,,,,,,1.9707249999999998,19.5088,52.025400000000005,19.444444444444443,5.277777777777778,277.22222222222223,0.0,71.16666666666667,10.0,1020.2777777777778,15.166666666666666,12.722222222222221,8.38888888888889,1.0,,,0.5320980814368712,105.95502731668073,,,,,,0.0
2021-07-09 19:00:00,,,,,,,1.87336,19.3341,52.1927,19.333333333333332,5.333333333333333,271.6666666666667,0.0,72.0,10.0,1020.3333333333334,15.0,12.666666666666666,8.666666666666666,1.0,,,0.45993218602559993,110.07995337944246,,,,,,0.0
2021-07-09 19:10:00,,,,,,,1.811505,19.0565,52.32190000000001,19.22222222222222,5.388888888888889,266.1111111111111,0.0,72.83333333333333,10.0,1020.3888888888889,14.833333333333334,12.61111111111111,8.944444444444445,1.0,,,0.4619708752657397,109.23925580902963,,,,,,0.0
2021-07-09 19:20:00,,,,,,,1.7235,18.7688,52.440099999999994,19.11111111111111,5.444444444444445,260.55555555555554,0.0,73.66666666666667,10.0,1020.4444444444445,14.666666666666666,12.555555555555555,9.222222222222221,1.0,,,0.48010473289395456,106.46878804697155,,,,,,0.0
2021-07-09 19:30:00,,,,,,,1.571995,18.5975,52.5462,19.0,5.5,255.0,0.0,74.5,10.0,1020.5,14.5,12.5,9.5,1.0,,,0.4422512498977831,108.83478388662392,,,,,,0.0
2021-07-09 19:40:00,,,,,,,1.7130800000000002,18.5445,52.6534,18.88888888888889,5.555555555555555,249.44444444444446,0.0,75.33333333333333,10.0,1020.5555555555555,14.333333333333334,12.444444444444445,9.777777777777779,1.0,,,0.4654336425952487,110.38494291725806,,,,,,0.0
2021-07-09 19:50:00,,,,,,,1.906545,18.4028,52.7316,18.77777777777778,5.611111111111111,243.88888888888889,0.0,76.16666666666667,10.0,1020.6111111111111,14.166666666666666,12.38888888888889,10.055555555555555,1.0,,,0.44852724658398974,111.4970565338997,,,,,,0.0
2021-07-09 20:00:00,,,,,,,1.908335,18.342599999999997,52.7906,18.666666666666668,5.666666666666667,238.33333333333334,0.0,77.0,10.0,1020.6666666666666,14.0,12.333333333333334,10.333333333333332,1.0,,,0.4690527372449468,109.20945871687204,,,,,,0.0
2021-07-09 20:10:00,,,,,,,2.046285,18.1445,52.849900000000005,18.555555555555557,5.722222222222222,232.77777777777777,0.0,77.83333333333333,10.0,1020.7222222222222,13.833333333333332,12.277777777777779,10.61111111111111,1.0,,,0.8488885101086676,85.86452797130002,,,,,,0.0
2021-07-09 20:20:00,,,,,,,2.158795,17.7046,52.8937,18.444444444444443,5.777777777777778,227.22222222222223,0.0,78.66666666666667,10.0,1020.7777777777778,13.666666666666666,12.222222222222221,10.88888888888889,1.0,,,0.9352642973937557,79.42919591849807,,,,,,0.0
2021-07-09 20:30:00,,,,,,,2.46068,17.7193,52.9843,18.333333333333332,5.833333333333333,221.66666666666669,0.0,79.5,10.0,1020.8333333333334,13.5,12.166666666666666,11.166666666666666,1.0,,,1.0215263124104947,82.85129584339379,,,,,,0.0
2021-07-09 20:40:00,,,,,,,2.522605,17.4494,53.05309999999999,18.22222222222222,5.888888888888889,216.11111111111111,0.0,80.33333333333333,10.0,1020.8888888888889,13.333333333333332,12.11111111111111,11.444444444444443,1.0,,,1.0788953247497983,90.91319265721208,,,,,,0.0
2021-07-09 20:50:00,,,,,,,2.52393,17.294999999999998,53.129999999999995,18.11111111111111,5.944444444444445,210.55555555555554,0.0,81.16666666666667,10.0,1020.9444444444445,13.166666666666666,12.055555555555555,11.722222222222221,1.0,,,1.1813127519114544,102.42776341993257,,,,,,0.0
2021-07-09 21:00:00,,,,,,,2.42334,17.228,53.1999,18.0,6.0,205.0,0.0,82.0,10.0,1021.0,13.0,12.0,12.0,1.0,,,1.1369975592238082,106.7093639238002,,,,,,0.0
2021-07-09 21:10:00,,,,,,,2.409965,17.6339,53.2702,17.72222222222222,6.0,201.22222222222223,0.0,82.55555555555556,10.0,1021.0555555555555,12.944444444444445,11.944444444444445,12.055555555555555,1.0,,,1.1675575529653472,112.48745584175413,,,,,,0.0
2021-07-09 21:20:00,,,,,,,2.322365,17.5672,53.2587,17.444444444444443,6.0,197.44444444444446,0.0,83.11111111111111,10.0,1021.1111111111111,12.88888888888889,11.88888888888889,12.11111111111111,1.0,,,1.1692901304599927,113.9282711867424,,,,,,0.0
2021-07-09 21:30:00,,,,,,,2.57256,17.476499999999998,53.165200000000006,17.166666666666668,6.0,193.66666666666666,0.0,83.66666666666667,10.0,1021.1666666666666,12.833333333333334,11.833333333333334,12.166666666666666,1.0,,,1.1426158800704331,109.1023718625947,,,,,,0.0
2021-07-09 21:40:00,,,,,,,2.52807,17.5334,53.3552,16.88888888888889,6.0,189.88888888888889,0.0,84.22222222222223,10.0,1021.2222222222222,12.777777777777779,11.777777777777779,12.222222222222221,1.0,,,1.1215289290224093,108.43179806121998,,,,,,0.0
2021-07-09 21:50:00,,,,,,,2.658795,17.4909,53.669200000000004,16.61111111111111,6.0,186.11111111111111,0.0,84.77777777777777,10.0,1021.2777777777778,12.722222222222221,11.722222222222221,12.277777777777779,1.0,,,1.126622787749363,110.95947500282762,,,,,,0.0
2021-07-09 22:00:00,,,,,,,2.46197,17.6656,53.80030000000001,16.333333333333332,6.0,182.33333333333334,0.0,85.33333333333333,10.0,1021.3333333333334,12.666666666666666,11.666666666666666,12.333333333333334,1.0,,,1.116140555539037,110.90859479440807,,,,,,0.0
2021-07-09 22:10:00,,,,,,,2.4379549999999997,17.726,53.8461,16.055555555555557,6.0,178.55555555555554,0.0,85.88888888888889,10.0,1021.3888888888889,12.61111111111111,11.61111111111111,12.38888888888889,1.0,,,1.1735612671910707,106.62722640193788,,,,,,0.0
2021-07-09 22:20:00,,,,,,,2.30125,17.601499999999998,53.87910000000001,15.777777777777779,6.0,174.77777777777777,0.0,86.44444444444444,10.0,1021.4444444444445,12.555555555555555,11.555555555555555,12.444444444444445,1.0,,,1.2177235406822404,111.11841778081688,,,,,,0.0
2021-07-09 22:30:00,,,,,,,2.1368,17.2242,53.9447,15.5,6.0,171.0,0.0,87.0,10.0,1021.5,12.5,11.5,12.5,1.0,,,1.0842914952985985,110.38474586766992,,,,,,0.0
2021-07-09 22:40:00,,,,,,,2.0781300000000003,17.0195,54.057100000000005,15.222222222222221,6.0,167.22222222222223,0.0,87.55555555555556,10.0,1021.5555555555555,12.444444444444445,11.444444444444445,12.555555555555555,1.0,,,0.9574828194595326,108.06629087501999,,,,,,0.0
2021-07-09 22:50:00,,,,,,,2.159155,17.0126,54.1648,14.944444444444445,6.0,163.44444444444446,0.0,88.11111111111111,10.0,1021.6111111111111,12.38888888888889,11.38888888888889,12.61111111111111,1.0,,,0.9921941292092289,109.61728571875622,,,,,,0.0
2021-07-09 23:00:00,,,,,,,2.1702000000000004,16.787200000000002,54.22619999999999,14.666666666666668,6.0,159.66666666666669,0.0,88.66666666666667,10.0,1021.6666666666666,12.333333333333334,11.333333333333334,12.666666666666666,1.0,,,1.0353972892724188,107.09403200785319,,,,,,0.0
2021-07-09 23:10:00,,,,,,,2.27852,16.4239,54.2651,14.38888888888889,6.0,155.88888888888889,0.0,89.22222222222223,10.0,1021.7222222222222,12.277777777777779,11.277777777777779,12.722222222222221,1.0,,,1.0389422298033357,111.13135505245229,,,,,,0.0
2021-07-09 23:20:00,,,,,,,2.254605,15.9799,54.351,14.11111111111111,6.0,152.11111111111111,0.0,89.77777777777777,10.0,1021.7777777777778,12.222222222222221,11.222222222222221,12.777777777777779,1.0,,,1.0014403109429246,110.7210776198651,,,,,,0.0
2021-07-09 23:30:00,,,,,,,2.217085,15.9665,54.473400000000005,13.833333333333334,6.0,148.33333333333334,0.0,90.33333333333333,10.0,1021.8333333333334,12.166666666666666,11.166666666666666,12.833333333333334,1.0,,,1.0129679642676632,111.48094098064186,,,,,,0.0
2021-07-09 23:40:00,,,,,,,2.345155,15.9141,54.2601,13.555555555555557,6.0,144.55555555555554,0.0,90.88888888888889,10.0,1021.8888888888889,12.11111111111111,11.11111111111111,12.88888888888889,1.0,,,1.0751388695465642,110.38919027274612,,,,,,0.0
2021-07-09 23:50:00,,,,,,,2.49503,15.8567,54.0462,13.277777777777779,6.0,140.77777777777777,0.0,91.44444444444444,10.0,1021.9444444444445,12.055555555555555,11.055555555555555,12.944444444444445,1.0,,,1.0618563169476676,111.12239726696984,,,,,,0.0
2021-07-10 00:00:00,,,,,,,2.400675,15.5284,53.9713,13.0,6.0,137.0,0.0,92.0,10.0,1022.0,12.0,11.0,13.0,1.0,,,1.1206943634270274,112.69398051073321,,,,,,0.0
2021-07-10 00:10:00,,,,,,,2.451345,15.6761,53.980399999999996,12.88888888888889,5.944444444444445,136.44444444444446,0.0,92.05555555555556,10.0,1021.8888888888889,11.88888888888889,10.944444444444445,12.88888888888889,1.0,,,1.1218082687561794,109.02313008949582,,,,,,0.0
2021-07-10 00:20:00,,,,,,,2.394615,15.4155,53.998000000000005,12.777777777777779,5.888888888888889,135.88888888888889,0.0,92.11111111111111,10.0,1021.7777777777778,11.777777777777779,10.88888888888889,12.777777777777779,1.0,,,1.080927060037683,112.94071923703123,,,,,,0.0
2021-07-10 00:30:00,,,,,,,2.386015,15.303899999999999,54.0279,12.666666666666666,5.833333333333333,135.33333333333334,0.0,92.16666666666667,10.0,1021.6666666666666,11.666666666666666,10.833333333333334,12.666666666666666,1.0,,,1.1351298659618965,108.90932362615725,,,,,,0.0
2021-07-10 00:40:00,,,,,,,2.36062,15.3947,54.088699999999996,12.555555555555555,5.777777777777778,134.77777777777777,0.0,92.22222222222223,10.0,1021.5555555555555,11.555555555555555,10.777777777777779,12.555555555555555,1.0,,,1.1069924483578757,110.98877935916016,,,,,,0.0
2021-07-10 00:50:00,,,,,,,2.48118,15.709399999999999,54.118100000000005,12.444444444444445,5.722222222222222,134.22222222222223,0.0,92.27777777777777,10.0,1021.4444444444445,11.444444444444445,10.722222222222221,12.444444444444445,1.0,,,1.0227335860112965,109.22680502983137,,,,,,0.0
2021-07-10 01:00:00,,,,,,,2.52216,15.5665,54.099900000000005,12.333333333333334,5.666666666666667,133.66666666666666,0.0,92.33333333333333,10.0,1021.3333333333334,11.333333333333334,10.666666666666666,12.333333333333334,1.0,,,1.1410857565945152,106.75598063819152,,,,,,0.0
2021-07-10 01:10:00,,,,,,,2.53286,15.2947,54.077200000000005,12.222222222222221,5.611111111111111,133.11111111111111,0.0,92.38888888888889,10.0,1021.2222222222222,11.222222222222221,10.61111111111111,12.222222222222221,1.0,,,1.0845806535724867,111.83023111160192,,,,,,0.0
2021-07-10 01:20:00,,,,,,,2.665185,15.130600000000001,54.1032,12.11111111111111,5.555555555555555,132.55555555555554,0.0,92.44444444444444,10.0,1021.1111111111111,11.11111111111111,10.555555555555555,12.11111111111111,1.0,,,1.1421926213337876,111.37161622580837,,,,,,0.0
2021-07-10 01:30:00,,,,,,,2.663395,15.1311,54.1639,12.0,5.5,132.0,0.0,92.5,10.0,1021.0,11.0,10.5,12.0,1.0,,,1.1746164885887318,111.95066988497804,,,,,,0.0
2021-07-10 01:40:00,,,,,,,2.4725,14.994800000000001,54.2087,11.88888888888889,5.444444444444445,131.44444444444446,0.0,92.55555555555556,10.0,1020.8888888888889,10.88888888888889,10.444444444444445,11.88888888888889,1.0,,,1.1809459645195868,108.34687780628096,,,,,,0.0
2021-07-10 01:50:00,,,,,,,2.59103,15.0378,54.225300000000004,11.777777777777779,5.388888888888889,130.88888888888889,0.0,92.61111111111111,10.0,1020.7777777777778,10.777777777777779,10.38888888888889,11.777777777777779,1.0,,,1.1293062154990805,112.2795537450758,,,,,,0.0
2021-07-10 02:00:00,,,,,,,2.63598,14.9709,54.2663,11.666666666666666,5.333333333333333,130.33333333333334,0.0,92.66666666666667,10.0,1020.6666666666666,10.666666666666666,10.333333333333334,11.666666666666666,1.0,,,1.078873715558968,108.61480460064558,,,,,,0.0
2021-07-10 02:10:00,,,,,,,2.5368649999999997,14.8537,54.3214,11.555555555555555,5.277777777777778,129.77777777777777,0.0,92.72222222222223,10.0,1020.5555555555555,10.555555555555555,10.277777777777779,11.555555555555555,1.0,,,1.0935911088861987,109.31004170843437,,,,,,0.0
2021-07-10 02:20:00,,,,,,,2.422155,14.4909,54.3582,11.444444444444445,5.222222222222222,129.22222222222223,0.0,92.77777777777777,10.0,1020.4444444444445,10.444444444444445,10.222222222222221,11.444444444444445,1.0,,,1.1013751363653248,111.28238504592983,,,,,,0.0
2021-07-10 02:30:00,,,,,,,2.37275,14.3537,54.4199,11.333333333333334,5.166666666666667,128.66666666666666,0.0,92.83333333333333,10.0,1020.3333333333334,10.333333333333334,10.166666666666666,11.333333333333334,1.0,,,1.0819600266201348,110.15253963944602,,,,,,0.0
2021-07-10 02:40:00,,,,,,,2.39334,14.431299999999998,54.48350000000001,11.222222222222221,5.111111111111111,128.11111111111111,0.0,92.88888888888889,10.0,1020.2222222222222,10.222222222222221,10.11111111111111,11.222222222222221,1.0,,,1.1011283260550202,108.11143279835328,,,,,,0.0
2021-07-10 02:50:00,,,,,,,2.4601800000000003,14.288400000000001,54.5116,11.11111111111111,5.055555555555555,127.55555555555556,0.0,92.94444444444444,10.0,1020.1111111111111,10.11111111111111,10.055555555555555,11.11111111111111,1.0,,,1.0533644604750272,110.43720796164818,,,,,,0.0
2021-07-10 03:00:00,,,,,,,2.511315,14.430600000000002,54.5509,11.0,5.0,127.0,0.0,93.0,10.0,1020.0,10.0,10.0,11.0,1.0,,,1.071617895925449,111.5382960885258,,,,,,0.0
2021-07-10 03:10:00,,,,,,,2.45111,14.165700000000001,54.5706,11.166666666666666,4.888888888888889,124.77777777777777,0.0,92.5,10.0,1019.9444444444445,9.833333333333334,10.055555555555555,10.666666666666666,1.1666666666666667,,,0.5771477885098106,140.27687172690352,,,,,,0.0
2021-07-10 03:20:00,,,,,,,2.42426,13.881499999999999,54.58239999999999,11.333333333333334,4.777777777777778,122.55555555555556,0.0,92.0,10.0,1019.8888888888889,9.666666666666666,10.11111111111111,10.333333333333334,1.3333333333333335,,,0.5534640347974449,146.0421939711921,,,,,,0.0
2021-07-10 03:30:00,,,,,,,2.6210750000000003,14.121,54.6391,11.5,4.666666666666667,120.33333333333333,0.0,91.5,10.0,1019.8333333333334,9.5,10.166666666666666,10.0,1.5,,,0.487220644589703,137.30288004040045,,,,,,0.0
2021-07-10 03:40:00,,,,,,,2.4759800000000003,13.9706,54.669000000000004,11.666666666666666,4.555555555555555,118.11111111111111,0.0,91.0,10.0,1019.7777777777778,9.333333333333334,10.222222222222221,9.666666666666666,1.6666666666666667,,,0.4567625983673974,128.46229084704555,,,,,,0.0
2021-07-10 03:50:00,,,,,,,2.546315,13.837399999999999,54.674400000000006,11.833333333333334,4.444444444444445,115.88888888888889,0.0,90.5,10.0,1019.7222222222222,9.166666666666666,10.277777777777779,9.333333333333334,1.8333333333333335,,,0.4475184529097908,116.19905595682435,,,,,,0.0
2021-07-10 04:00:00,,,,,,,2.65507,13.9143,54.68919999999999,12.0,4.333333333333333,113.66666666666667,0.0,90.0,10.0,1019.6666666666666,9.0,10.333333333333334,9.0,2.0,,,0.43958851645432284,108.43927027427544,,,,,,0.0
2021-07-10 04:10:00,,,,,,,2.66071,14.3105,54.7125,12.166666666666666,4.222222222222222,111.44444444444444,0.0,89.5,10.0,1019.6111111111111,8.833333333333334,10.38888888888889,8.666666666666666,2.166666666666667,,,0.44830324274924516,107.63944124534305,,,,,,0.0
2021-07-10 04:20:00,,,,,,,2.70356,14.570699999999999,54.662099999999995,12.333333333333334,4.111111111111111,109.22222222222223,0.0,89.0,10.0,1019.5555555555555,8.666666666666666,10.444444444444445,8.333333333333332,2.3333333333333335,,,0.46688137230310733,108.17433585323184,,,,,,0.0
2021-07-10 04:30:00,,,,,,,2.821275,14.845099999999999,54.58669999999999,12.5,4.0,107.0,0.0,88.5,10.0,1019.5,8.5,10.5,8.0,2.5,,,0.3894513652949346,108.67798265898969,,,,,,0.0
2021-07-10 04:40:00,,,,,,,2.74952,15.031600000000001,54.455200000000005,12.666666666666666,3.888888888888889,104.77777777777777,0.0,88.0,10.0,1019.4444444444445,8.333333333333334,10.555555555555555,7.666666666666666,2.666666666666667,,,0.43074024983634385,107.74348689558815,,,,,,0.0
2021-07-10 04:50:00,,,,,,,2.67176,15.2255,54.3174,12.833333333333334,3.7777777777777777,102.55555555555556,0.0,87.5,10.0,1019.3888888888889,8.166666666666666,10.61111111111111,7.333333333333333,2.8333333333333335,,,0.45550291952356103,109.74127898566466,,,,,,0.0
2021-07-10 05:00:00,,,,,,,2.74425,15.6356,54.1687,13.0,3.666666666666667,100.33333333333334,0.0,87.0,10.0,1019.3333333333334,8.0,10.666666666666666,7.0,3.0,,,0.4477599729841712,105.21631171296545,,,,,,0.0
2021-07-10 05:10:00,,,,,,,2.7910399999999997,15.6999,54.0012,13.166666666666668,3.5555555555555554,98.11111111111111,0.0,86.5,10.0,1019.2777777777778,7.833333333333333,10.722222222222221,6.666666666666666,3.166666666666667,,,0.4763251320394756,108.22144193940244,,,,,,0.0
2021-07-10 05:20:00,,,,,,,2.79948,16.813200000000002,54.041700000000006,13.333333333333334,3.4444444444444446,95.88888888888889,0.0,86.0,10.0,1019.2222222222222,7.666666666666666,10.777777777777779,6.333333333333333,3.3333333333333335,,,0.4738752536736639,112.13384182019422,,,,,,0.0
2021-07-10 05:30:00,,,,,,,2.704025,18.050800000000002,52.200900000000004,13.5,3.3333333333333335,93.66666666666667,0.0,85.5,10.0,1019.1666666666666,7.5,10.833333333333334,6.0,3.5,,,0.4304249478354629,113.42530344171038,,,,,,0.0
2021-07-10 05:40:00,,,,,,,2.5925000000000002,18.2438,50.2868,13.666666666666668,3.2222222222222223,91.44444444444446,0.0,85.0,10.0,1019.1111111111111,7.333333333333333,10.88888888888889,5.666666666666666,3.666666666666667,,,0.5048770852892075,110.40938557447014,,,,,,0.0
2021-07-10 05:50:00,,,,,,,2.4910799999999997,19.1147,49.2844,13.833333333333334,3.111111111111111,89.22222222222223,0.0,84.5,10.0,1019.0555555555555,7.166666666666666,10.944444444444445,5.333333333333333,3.8333333333333335,,,0.45641109019770465,109.94271470581744,,,,,,0.0
2021-07-10 06:00:00,,,,,,,2.356615,19.8446,48.7043,14.0,3.0,87.0,0.0,84.0,10.0,1019.0,7.0,11.0,5.0,4.0,,,0.47133153123623234,110.60019283359334,,,,,,0.0
2021-07-10 06:10:00,,,,,,,2.370355,21.15,48.3956,14.222222222222221,3.0555555555555554,83.88888888888889,0.0,83.05555555555556,10.0,1018.9444444444445,6.944444444444445,11.055555555555555,5.0,4.055555555555555,,,0.45783849885318906,111.3634651645294,,,,,,0.0
2021-07-10 06:20:00,,,,,,,2.277295,20.9631,47.9653,14.444444444444445,3.111111111111111,80.77777777777777,0.0,82.11111111111111,10.0,1018.8888888888889,6.888888888888889,11.11111111111111,5.0,4.111111111111111,,,0.4828751425756573,110.6553440553051,,,,,,0.0
2021-07-10 06:30:00,,,,,,,2.201555,22.395599999999998,47.408699999999996,14.666666666666666,3.1666666666666665,77.66666666666667,0.0,81.16666666666667,10.0,1018.8333333333334,6.833333333333333,11.166666666666666,5.0,4.166666666666667,,,0.4315244732422512,112.38861172713803,,,,,,0.0
2021-07-10 06:40:00,,,,,,,2.170175,22.7535,46.628499999999995,14.88888888888889,3.2222222222222223,74.55555555555556,0.0,80.22222222222223,10.0,1018.7777777777778,6.777777777777778,11.222222222222221,5.0,4.222222222222222,,,0.4342713543654835,109.81386918579793,,,,,,0.0
2021-07-10 06:50:00,,,,,,,2.15198,23.1087,46.0907,15.11111111111111,3.2777777777777777,71.44444444444444,0.0,79.27777777777777,10.0,1018.7222222222222,6.722222222222222,11.277777777777779,5.0,4.277777777777778,,,0.4339345594802818,110.04783730350645,,,,,,0.0
2021-07-10 07:00:00,,,,,,,2.132275,23.9648,45.6723,15.333333333333334,3.3333333333333335,68.33333333333333,0.0,78.33333333333333,10.0,1018.6666666666666,6.666666666666667,11.333333333333334,5.0,4.333333333333333,,,0.5011176445583503,109.67932689063294,,,,,,0.0
2021-07-10 07:10:00,,,,,,,2.31386,24.195,45.2482,15.555555555555555,3.388888888888889,65.22222222222223,0.0,77.38888888888889,10.0,1018.6111111111111,6.611111111111111,11.38888888888889,5.0,4.388888888888889,,,0.46619405975786304,111.90955328731214,,,,,,0.0
2021-07-10 07:20:00,,,,,,,2.23223,24.4971,44.8594,15.777777777777779,3.4444444444444446,62.111111111111114,0.0,76.44444444444444,10.0,1018.5555555555555,6.555555555555555,11.444444444444445,5.0,4.444444444444445,,,0.4603128615914091,111.14286009643038,,,,,,0.0
2021-07-10 07:30:00,,,,,,,2.22071,24.4106,44.493700000000004,16.0,3.5,59.0,0.0,75.5,10.0,1018.5,6.5,11.5,5.0,4.5,,,0.49197407975456137,110.21978965285135,,,,,,0.0
2021-07-10 07:40:00,,,,,,,2.14025,25.2495,44.2764,16.22222222222222,3.5555555555555554,55.888888888888886,0.0,74.55555555555556,10.0,1018.4444444444445,6.444444444444445,11.555555555555555,5.0,4.555555555555555,,,0.48742751169086845,112.71516802750065,,,,,,0.0
2021-07-10 07:50:00,,,,,,,2.1606449999999997,25.689999999999998,43.9203,16.444444444444443,3.611111111111111,52.77777777777778,0.0,73.61111111111111,10.0,1018.3888888888889,6.388888888888889,11.61111111111111,5.0,4.611111111111111,,,0.49839510132700704,111.9060959832143,,,,,,0.0
2021-07-10 08:00:00,,,,,,,2.162785,26.1526,43.5321,16.666666666666668,3.6666666666666665,49.666666666666664,0.0,72.66666666666667,10.0,1018.3333333333334,6.333333333333333,11.666666666666666,5.0,4.666666666666667,,,0.5193264778783429,113.35567171215337,,,,,,0.0
2021-07-10 08:10:00,,,,,,,2.25946,26.4634,43.2864,16.88888888888889,3.7222222222222223,46.55555555555556,0.0,71.72222222222223,10.0,1018.2777777777778,6.277777777777778,11.722222222222221,5.0,4.722222222222222,,,0.5082422311881841,114.29694941461423,,,,,,0.0
2021-07-10 08:20:00,,,,,,,2.289835,27.1296,43.0935,17.11111111111111,3.7777777777777777,43.44444444444444,0.0,70.77777777777777,10.0,1018.2222222222222,6.222222222222222,11.777777777777779,5.0,4.777777777777778,,,0.4962225675027249,112.878087859935,,,,,,0.0
2021-07-10 08:30:00,,,,,,,2.237305,27.0711,42.8721,17.333333333333332,3.833333333333333,40.333333333333336,0.0,69.83333333333333,10.0,1018.1666666666666,6.166666666666667,11.833333333333334,5.0,4.833333333333333,,,0.5616800871028402,113.30506610396219,,,,,,0.0
2021-07-10 08:40:00,,,,,,,2.19243,27.673399999999997,42.6942,17.555555555555557,3.888888888888889,37.22222222222222,0.0,68.88888888888889,10.0,1018.1111111111111,6.111111111111111,11.88888888888889,5.0,4.888888888888889,,,0.5038130205019382,113.2049959409035,,,,,,0.0
2021-07-10 08:50:00,,,,,,,2.02541,27.479300000000002,42.652,17.77777777777778,3.9444444444444446,34.11111111111111,0.0,67.94444444444444,10.0,1018.0555555555555,6.055555555555555,11.944444444444445,5.0,4.944444444444445,,,0.5806074737138667,113.64512029701707,,,,,,0.0
2021-07-10 09:00:00,,,,,,,1.84009,27.5252,42.713499999999996,18.0,4.0,31.0,0.0,67.0,10.0,1018.0,6.0,12.0,5.0,5.0,,,0.5614615203179208,112.30587729653396,,,,,,0.0
2021-07-10 09:10:00,,,,,,,1.6836950000000002,27.8819,43.0733,18.22222222222222,4.055555555555555,41.833333333333336,0.0,66.38888888888889,10.0,1017.8888888888889,5.944444444444445,12.055555555555555,5.055555555555555,5.055555555555555,,,0.5476605833435462,111.72953787291792,,,,,,0.0
2021-07-10 09:20:00,,,,,,,1.811965,28.063299999999998,45.012,18.444444444444443,4.111111111111111,52.66666666666667,0.0,65.77777777777777,10.0,1017.7777777777778,5.888888888888889,12.11111111111111,5.111111111111111,5.111111111111111,,,0.5489720142864238,113.10581253267279,,,,,,0.0
2021-07-10 09:30:00,,,,,,,1.875185,27.456400000000002,46.765699999999995,18.666666666666668,4.166666666666667,63.5,0.0,65.16666666666667,10.0,1017.6666666666666,5.833333333333333,12.166666666666666,5.166666666666667,5.166666666666667,,,0.5318506114395325,111.25837320769574,,,,,,0.0
2021-07-10 09:40:00,,,,,,,1.7314450000000001,26.4649,48.0178,18.88888888888889,4.222222222222222,74.33333333333334,0.0,64.55555555555556,10.0,1017.5555555555555,5.777777777777778,12.222222222222221,5.222222222222222,5.222222222222222,,,0.5716495527781673,111.65900845306741,,,,,,0.0
2021-07-10 09:50:00,,,,,,,1.7397200000000002,26.791199999999996,48.8296,19.11111111111111,4.277777777777778,85.16666666666667,0.0,63.94444444444444,10.0,1017.4444444444445,5.722222222222222,12.277777777777779,5.277777777777778,5.277777777777778,,,0.5314544641634839,109.97865346143473,,,,,,0.0
2021-07-10 10:00:00,,,,,,,1.7028400000000001,26.5933,49.287400000000005,19.333333333333332,4.333333333333333,96.0,0.0,63.333333333333336,10.0,1017.3333333333334,5.666666666666667,12.333333333333334,5.333333333333333,5.333333333333333,,,0.5012398643547532,106.23122786182469,,,,,,0.0
2021-07-10 10:10:00,,,,,,,1.7271899999999998,27.2271,49.4856,19.555555555555557,4.388888888888889,106.83333333333334,0.0,62.72222222222222,10.0,1017.2222222222222,5.611111111111111,12.38888888888889,5.388888888888889,5.388888888888889,,,0.5600059293042132,108.24499489369366,,,,,,0.0
2021-07-10 10:20:00,,,,,,,1.71875,27.3562,49.4755,19.77777777777778,4.444444444444445,117.66666666666667,0.0,62.111111111111114,10.0,1017.1111111111111,5.555555555555555,12.444444444444445,5.444444444444445,5.444444444444445,,,0.5614777459566203,108.21553937944316,,,,,,0.0
2021-07-10 10:30:00,,,,,,,1.618115,27.394,49.4144,20.0,4.5,128.5,0.0,61.5,10.0,1017.0,5.5,12.5,5.5,5.5,,,0.6106141724483778,110.6634016308542,,,,,,0.0
2021-07-10 10:40:00,,,,,,,1.4368,27.5077,49.321,20.22222222222222,4.555555555555555,139.33333333333334,0.0,60.888888888888886,10.0,1016.8888888888889,5.444444444444445,12.555555555555555,5.555555555555555,5.555555555555555,,,0.578413721643767,109.53356185007904,,,,,,0.0
2021-07-10 10:50:00,,,,,,,1.7766100000000002,27.564300000000003,49.381099999999996,20.444444444444443,4.611111111111111,150.16666666666669,0.0,60.27777777777778,10.0,1016.7777777777778,5.388888888888889,12.61111111111111,5.611111111111111,5.611111111111111,,,0.5005168190472207,113.04073040698206,,,,,,0.0
2021-07-10 11:00:00,,,,,,,2.1023050000000003,27.816700000000004,49.6006,20.666666666666668,4.666666666666667,161.0,0.0,59.666666666666664,10.0,1016.6666666666666,5.333333333333333,12.666666666666666,5.666666666666667,5.666666666666667,,,0.5627828738909993,114.52316560756017,,,,,,0.0
2021-07-10 11:10:00,,,,,,,2.26492,27.7999,49.6075,20.88888888888889,4.722222222222222,171.83333333333334,0.0,59.05555555555556,10.0,1016.5555555555555,5.277777777777778,12.722222222222221,5.722222222222222,5.722222222222222,,,0.6126726229160518,116.54963305112332,,,,,,0.0
2021-07-10 11:20:00,,,,,,,2.1743750000000004,27.758699999999997,49.582800000000006,21.11111111111111,4.777777777777778,182.66666666666669,0.0,58.44444444444444,10.0,1016.4444444444445,5.222222222222222,12.777777777777779,5.777777777777778,5.777777777777778,,,0.6450819074551938,118.51422836023535,,,,,,0.0
2021-07-10 11:30:00,,,,,,,2.10833,28.661,49.513,21.333333333333332,4.833333333333333,193.5,0.0,57.83333333333333,10.0,1016.3333333333334,5.166666666666667,12.833333333333334,5.833333333333333,5.833333333333333,,,0.5820259345520687,128.14170473712986,,,,,,0.0
2021-07-10 11:40:00,,,,,,,1.79254,27.8539,49.323899999999995,21.555555555555557,4.888888888888889,204.33333333333334,0.0,57.22222222222222,10.0,1016.2222222222222,5.111111111111111,12.88888888888889,5.888888888888889,5.888888888888889,,,0.6360575628356409,115.79520719280352,,,,,,0.0
2021-07-10 11:50:00,,,,,,,1.59694,27.280399999999997,49.23909999999999,21.77777777777778,4.944444444444445,215.16666666666669,0.0,56.611111111111114,10.0,1016.1111111111111,5.055555555555555,12.944444444444445,5.944444444444445,5.944444444444445,,,0.6596685963784907,117.90737324235128,,,,,,0.0
2021-07-10 12:00:00,,,,,,,1.79515,27.238799999999998,49.291399999999996,22.0,5.0,226.0,0.0,56.0,10.0,1016.0,5.0,13.0,6.0,6.0,,,0.6172686164005328,110.98870914092845,,,,,,0.0
2021-07-10 12:10:00,,,,,,,1.87663,27.6008,49.3061,22.055555555555557,5.055555555555555,230.33333333333334,0.0,55.77777777777778,10.0,1015.9444444444445,5.277777777777778,13.0,6.111111111111111,6.0,,,0.645377814542439,105.07566625584316,,,,,,0.0
2021-07-10 12:20:00,,,,,,,1.7973,27.6401,49.2262,22.11111111111111,5.111111111111111,234.66666666666666,0.0,55.55555555555556,10.0,1015.8888888888889,5.555555555555555,13.0,6.222222222222222,6.0,,,0.6571748657423561,116.45794226910434,,,,,,0.0
2021-07-10 12:30:00,,,,,,,1.70656,27.4166,49.1517,22.166666666666668,5.166666666666667,239.0,0.0,55.333333333333336,10.0,1015.8333333333334,5.833333333333333,13.0,6.333333333333333,6.0,,,0.5967248142110763,105.20221359856384,,,,,,0.0
2021-07-10 12:40:00,,,,,,,1.76458,27.222699999999996,49.083600000000004,22.22222222222222,5.222222222222222,243.33333333333334,0.0,55.111111111111114,10.0,1015.7777777777778,6.111111111111111,13.0,6.444444444444445,6.0,,,0.5949075502409773,107.45057586131122,,,,,,0.0
2021-07-10 12:50:00,,,,,,,2.0228349999999997,27.2506,48.822500000000005,22.27777777777778,5.277777777777778,247.66666666666666,0.0,54.888888888888886,10.0,1015.7222222222222,6.388888888888889,13.0,6.555555555555555,6.0,,,0.5842467352630055,113.38835117771127,,,,,,0.0
2021-07-10 13:00:00,,,,,,,2.25262,27.171499999999998,48.6266,22.333333333333332,5.333333333333333,252.0,0.0,54.666666666666664,10.0,1015.6666666666666,6.666666666666666,13.0,6.666666666666667,6.0,,,0.5959104066270556,116.67995549713824,,,,,,0.0
2021-07-10 13:10:00,,,,,,,2.071125,26.924,48.5514,22.38888888888889,5.388888888888889,256.3333333333333,0.0,54.44444444444444,10.0,1015.6111111111111,6.944444444444445,13.0,6.777777777777778,6.0,,,0.6143361964173574,112.55146841943602,,,,,,0.0
2021-07-10 13:20:00,,,,,,,2.178535,26.7252,48.5695,22.444444444444443,5.444444444444445,260.6666666666667,0.0,54.22222222222222,10.0,1015.5555555555555,7.222222222222221,13.0,6.888888888888889,6.0,,,0.7035492297005181,109.90842289078708,,,,,,0.0
2021-07-10 13:30:00,,,,,,,1.5828849999999999,27.195999999999998,48.568400000000004,22.5,5.5,265.0,0.0,54.0,10.0,1015.5,7.5,13.0,7.0,6.0,,,0.6125684417733701,112.29236016634495,,,,,,0.0
2021-07-10 13:40:00,,,,,,,1.3657949999999999,27.0466,48.4058,22.555555555555557,5.555555555555555,269.3333333333333,0.0,53.77777777777778,10.0,1015.4444444444445,7.777777777777778,13.0,7.111111111111111,6.0,,,0.6493985534530912,108.62984323361499,,,,,,0.0
2021-07-10 13:50:00,,,,,,,1.418515,27.0719,48.3247,22.61111111111111,5.611111111111111,273.6666666666667,0.0,53.55555555555556,10.0,1015.3888888888889,8.055555555555555,13.0,7.222222222222222,6.0,,,0.5660510499615453,98.21250943695757,,,,,,0.0
2021-07-10 14:00:00,,,,,,,1.622245,27.675599999999996,48.2492,22.666666666666668,5.666666666666667,278.0,0.0,53.333333333333336,10.0,1015.3333333333334,8.333333333333332,13.0,7.333333333333333,6.0,,,0.5132880101247695,103.81015776682707,,,,,,0.0
2021-07-10 14:10:00,,,,,,,1.650635,27.762900000000002,47.9655,22.72222222222222,5.722222222222222,282.3333333333333,0.0,53.111111111111114,10.0,1015.2777777777778,8.61111111111111,13.0,7.444444444444445,6.0,,,0.5768906936150486,106.24273353167173,,,,,,0.0
2021-07-10 14:20:00,,,,,,,1.65842,27.613999999999997,47.6657,22.77777777777778,5.777777777777778,286.6666666666667,0.0,52.888888888888886,10.0,1015.2222222222222,8.88888888888889,13.0,7.555555555555555,6.0,,,0.5603678662527752,113.44349880649546,,,,,,0.0
2021-07-10 14:30:00,,,,,,,1.694175,27.5788,47.595600000000005,22.833333333333332,5.833333333333333,291.0,0.0,52.666666666666664,10.0,1015.1666666666666,9.166666666666666,13.0,7.666666666666666,6.0,,,0.5626610740724594,115.88595232365495,,,,,,0.0
2021-07-10 14:40:00,,,,,,,1.73547,27.252999999999997,47.6454,22.88888888888889,5.888888888888889,295.3333333333333,0.0,52.44444444444444,10.0,1015.1111111111111,9.444444444444443,13.0,7.777777777777778,6.0,,,0.5858156559174343,107.90902583580232,,,,,,0.0
2021-07-10 14:50:00,,,,,,,1.7179950000000002,27.230700000000002,47.751099999999994,22.944444444444443,5.944444444444445,299.6666666666667,0.0,52.22222222222222,10.0,1015.0555555555555,9.722222222222221,13.0,7.888888888888889,6.0,,,0.5950309361921529,111.49786565446584,,,,,,0.0
2021-07-10 15:00:00,,,,,,,1.7358550000000001,27.3179,47.864,23.0,6.0,304.0,0.0,52.0,10.0,1015.0,10.0,13.0,8.0,6.0,,,0.5158204711662174,110.54920205541923,,,,,,0.0
2021-07-10 15:10:00,,,,,,,1.86277,26.9748,47.9213,22.944444444444443,5.944444444444445,298.72222222222223,0.0,52.77777777777778,10.0,1015.0,10.055555555555555,13.11111111111111,8.0,5.722222222222222,,,0.5448478175893341,108.0309824483408,,,,,,0.0
2021-07-10 15:20:00,,,,,,,1.8420200000000002,26.7081,47.9951,22.88888888888889,5.888888888888889,293.44444444444446,0.0,53.55555555555556,10.0,1015.0,10.11111111111111,13.222222222222221,8.0,5.444444444444445,,,0.5165389733673151,110.49155707192286,,,,,,0.0
2021-07-10 15:30:00,,,,,,,1.9605599999999999,26.6409,48.056799999999996,22.833333333333332,5.833333333333333,288.1666666666667,0.0,54.333333333333336,10.0,1015.0,10.166666666666666,13.333333333333334,8.0,5.166666666666667,,,0.6653317254790142,111.14057247980841,,,,,,0.0
2021-07-10 15:40:00,,,,,,,2.004385,26.5126,48.1007,22.77777777777778,5.777777777777778,282.8888888888889,0.0,55.111111111111114,10.0,1015.0,10.222222222222221,13.444444444444445,8.0,4.888888888888889,,,0.5967311788556603,110.56406179632845,,,,,,0.0
2021-07-10 15:50:00,,,,,,,2.00165,26.1433,48.1239,22.72222222222222,5.722222222222222,277.6111111111111,0.0,55.888888888888886,10.0,1015.0,10.277777777777779,13.555555555555555,8.0,4.611111111111111,,,0.6165808264566006,111.99851190836416,,,,,,0.0
2021-07-10 16:00:00,,,,,,,2.01255,26.036399999999997,48.1653,22.666666666666668,5.666666666666667,272.3333333333333,0.0,56.666666666666664,10.0,1015.0,10.333333333333334,13.666666666666666,8.0,4.333333333333334,,,0.5822653466151595,105.53536693896278,,,,,,0.0
2021-07-10 16:10:00,,,,,,,2.113505,25.9985,48.173199999999994,22.61111111111111,5.611111111111111,267.05555555555554,0.0,57.44444444444444,10.0,1015.0,10.38888888888889,13.777777777777779,8.0,4.055555555555555,,,0.6847436551421375,110.98585488723495,,,,,,0.0
2021-07-10 16:20:00,,,,,,,2.0765450000000003,25.9757,48.1842,22.555555555555557,5.555555555555555,261.77777777777777,0.0,58.22222222222222,10.0,1015.0,10.444444444444445,13.88888888888889,8.0,3.777777777777778,,,0.6401147694582656,109.60989957884881,,,,,,0.0
2021-07-10 16:30:00,,,,,,,2.24282,25.7305,48.1848,22.5,5.5,256.5,0.0,59.0,10.0,1015.0,10.5,14.0,8.0,3.5,,,0.7034478476071089,110.5353514866371,,,,,,0.0
2021-07-10 16:40:00,,,,,,,2.0431350000000004,26.148500000000002,48.2132,22.444444444444443,5.444444444444445,251.22222222222223,0.0,59.77777777777778,10.0,1015.0,10.555555555555555,14.11111111111111,8.0,3.2222222222222223,,,0.6485660586990206,109.55174348281601,,,,,,0.0
2021-07-10 16:50:00,,,,,,,2.0960550000000002,26.217599999999997,48.1532,22.38888888888889,5.388888888888889,245.94444444444446,0.0,60.55555555555556,10.0,1015.0,10.61111111111111,14.222222222222221,8.0,2.9444444444444446,,,0.6971559051209587,109.91279776815641,,,,,,0.0
2021-07-10 17:00:00,,,,,,,2.205915,26.2865,48.0105,22.333333333333332,5.333333333333333,240.66666666666666,0.0,61.333333333333336,10.0,1015.0,10.666666666666666,14.333333333333334,8.0,2.666666666666667,,,0.7419891987976718,110.67670525222175,,,,,,0.0
2021-07-10 17:10:00,,,,,,,2.08377,26.125099999999996,47.8792,22.27777777777778,5.277777777777778,235.38888888888889,0.0,62.111111111111114,10.0,1015.0,10.722222222222221,14.444444444444445,8.0,2.3888888888888893,,,0.7147428671569473,106.02904206723142,,,,,,0.0
2021-07-10 17:20:00,,,,,,,1.9859950000000002,26.205899999999996,47.813,22.22222222222222,5.222222222222222,230.11111111111111,0.0,62.888888888888886,10.0,1015.0,10.777777777777779,14.555555555555555,8.0,2.1111111111111116,,,0.6426837027333887,109.19624472321763,,,,,,0.0
2021-07-10 17:30:00,,,,,,,1.9577300000000002,26.0875,47.8339,22.166666666666668,5.166666666666667,224.83333333333331,0.0,63.666666666666664,10.0,1015.0,10.833333333333334,14.666666666666666,8.0,1.833333333333334,,,0.6642595217877862,109.17768175674698,,,,,,0.0
2021-07-10 17:40:00,,,,,,,1.970655,25.9372,47.894400000000005,22.11111111111111,5.111111111111111,219.55555555555554,0.0,64.44444444444444,10.0,1015.0,10.88888888888889,14.777777777777779,8.0,1.5555555555555562,,,0.7062633323947252,110.54361635628393,,,,,,0.0
2021-07-10 17:50:00,,,,,,,1.97027,25.862599999999997,47.984500000000004,22.055555555555557,5.055555555555555,214.27777777777777,0.0,65.22222222222223,10.0,1015.0,10.944444444444445,14.88888888888889,8.0,1.2777777777777786,,,0.7176432129824902,110.9478448078996,,,,,,0.0
2021-07-10 18:00:00,,,,,,,2.15291,25.855399999999996,48.094,22.0,5.0,209.0,0.0,66.0,10.0,1015.0,11.0,15.0,8.0,1.0,,,0.6442222623981662,111.02414876754673,,,,,,0.0
2021-07-10 18:10:00,,,,,,,2.310585,25.7837,48.2219,21.833333333333332,5.0,207.22222222222223,0.011111111111111112,67.05555555555556,10.0,1015.1111111111111,13.777777777777779,15.0,8.11111111111111,1.0,,,0.7235280123866548,108.63041362956419,,,,,,0.0
2021-07-10 18:20:00,,,,,,,3.081585,25.619,48.35080000000001,21.666666666666668,5.0,205.44444444444446,0.022222222222222223,68.11111111111111,10.0,1015.2222222222222,16.555555555555557,15.0,8.222222222222221,1.0,,,0.7052069552899417,110.19408335066112,,,,,,0.0
2021-07-10 18:30:00,,,,,,,4.0215,23.412799999999997,48.5093,21.5,5.0,203.66666666666666,0.03333333333333334,69.16666666666667,10.0,1015.3333333333334,19.333333333333332,15.0,8.333333333333334,1.0,,,0.7420386944265015,115.03423239799542,,,,,,0.0
2021-07-10 18:40:00,,,,,,,3.163795,21.9137,48.8878,21.333333333333332,5.0,201.88888888888889,0.044444444444444446,70.22222222222223,10.0,1015.4444444444445,22.11111111111111,15.0,8.444444444444445,1.0,,,0.75455246430164,109.47390009131136,,,,,,0.0
2021-07-10 18:50:00,,,,,,,4.462735,21.5931,49.6346,21.166666666666668,5.0,200.11111111111111,0.05555555555555556,71.27777777777777,10.0,1015.5555555555555,24.888888888888886,15.0,8.555555555555555,1.0,,,0.6551202799287219,109.67300914139396,,,,,,0.0
2021-07-10 19:00:00,,,,,,,3.3515,21.3434,50.1822,21.0,5.0,198.33333333333334,0.06666666666666668,72.33333333333333,10.0,1015.6666666666666,27.666666666666664,15.0,8.666666666666666,1.0,,,0.7032453168608711,103.17674593176545,,,,,,0.0
2021-07-10 19:10:00,,,,,,,3.726865,20.5112,50.5612,20.833333333333332,5.0,196.55555555555554,0.07777777777777779,73.38888888888889,10.0,1015.7777777777778,30.444444444444443,15.0,8.777777777777779,1.0,,,0.6124120139856797,104.06739586846304,,,,,,0.0
2021-07-10 19:20:00,,,,,,,2.63175,20.3172,50.9668,20.666666666666668,5.0,194.77777777777777,0.08888888888888889,74.44444444444444,10.0,1015.8888888888889,33.22222222222222,15.0,8.88888888888889,1.0,,,0.5838453329594459,106.94783410497978,,,,,,0.0
2021-07-10 19:30:00,,,,,,,2.08779,20.4298,51.2069,20.5,5.0,193.0,0.1,75.5,10.0,1016.0,36.0,15.0,9.0,1.0,,,0.6094635141914511,105.3105754876002,,,,,,0.0
2021-07-10 19:40:00,,,,,,,1.658145,20.0014,51.3331,20.333333333333332,5.0,191.22222222222223,0.11111111111111112,76.55555555555556,10.0,1016.1111111111111,38.77777777777777,15.0,9.11111111111111,1.0,,,0.5184174772894988,108.84567031364656,,,,,,0.0
2021-07-10 19:50:00,,,,,,,1.86476,19.5985,51.444500000000005,20.166666666666668,5.0,189.44444444444446,0.12222222222222223,77.61111111111111,10.0,1016.2222222222222,41.55555555555556,15.0,9.222222222222221,1.0,,,0.44277346440796117,109.72082558281677,,,,,,0.0
2021-07-10 20:00:00,,,,,,,1.9528849999999998,19.0025,51.574400000000004,20.0,5.0,187.66666666666666,0.13333333333333336,78.66666666666667,10.0,1016.3333333333334,44.33333333333333,15.0,9.333333333333334,1.0,,,0.4815894406229931,107.98218180381646,,,,,,0.0
2021-07-10 20:10:00,,,,,,,1.7032450000000001,19.3872,51.7528,19.833333333333332,5.0,185.88888888888889,0.14444444444444446,79.72222222222223,10.0,1016.4444444444445,47.11111111111111,15.0,9.444444444444445,1.0,,,0.8424780301387701,71.45786894695907,,,,,,0.0
2021-07-10 20:20:00,,,,,,,1.9292649999999998,19.0821,51.827200000000005,19.666666666666668,5.0,184.11111111111111,0.15555555555555559,80.77777777777777,10.0,1016.5555555555555,49.888888888888886,15.0,9.555555555555555,1.0,,,0.8174840674797693,71.4302271216872,,,,,,0.0
2021-07-10 20:30:00,,,,,,,2.19374,18.7786,51.8655,19.5,5.0,182.33333333333334,0.16666666666666669,81.83333333333333,10.0,1016.6666666666666,52.666666666666664,15.0,9.666666666666666,1.0,,,0.9530016593929738,78.3903113103317,,,,,,0.0
2021-07-10 20:40:00,,,,,,,2.1780049999999997,18.6147,51.928700000000006,19.333333333333332,5.0,180.55555555555554,0.17777777777777778,82.88888888888889,10.0,1016.7777777777778,55.44444444444444,15.0,9.777777777777779,1.0,,,1.1163460119312767,89.98354603826662,,,,,,0.0
2021-07-10 20:50:00,,,,,,,2.0478300000000003,18.6039,52.0037,19.166666666666668,5.0,178.77777777777777,0.1888888888888889,83.94444444444444,10.0,1016.8888888888889,58.22222222222222,15.0,9.88888888888889,1.0,,,0.9800930979527995,98.50334329012423,,,,,,0.0
2021-07-10 21:00:00,,,,,,,2.0843499999999997,18.5055,52.025800000000004,19.0,5.0,177.0,0.2,85.0,10.0,1017.0,61.0,15.0,10.0,1.0,,,0.9767080617052013,106.56631204982261,,,,,,0.0
2021-07-10 21:10:00,,,,,,,1.6840800000000002,18.526,52.0591,18.77777777777778,5.055555555555555,177.88888888888889,0.2777777777777778,85.61111111111111,9.944444444444445,1017.1111111111111,61.5,14.944444444444445,10.0,1.0,,,0.8053024075344457,106.99191717546537,,,,,,0.0
2021-07-10 21:20:00,,,,,,,1.705755,18.3841,52.1468,18.555555555555557,5.111111111111111,178.77777777777777,0.35555555555555557,86.22222222222223,9.88888888888889,1017.2222222222222,62.0,14.88888888888889,10.0,1.0,,,0.716738199263306,107.24626989095225,,,,,,0.0
2021-07-10 21:30:00,,,,,,,1.6343450000000002,17.7185,52.169799999999995,18.333333333333332,5.166666666666667,179.66666666666666,0.43333333333333335,86.83333333333333,9.833333333333334,1017.3333333333334,62.5,14.833333333333334,10.0,1.0,,,0.7892158780756307,110.1653090803502,,,,,,0.0
2021-07-10 21:40:00,,,,,,,1.6768100000000001,17.8034,52.2645,18.11111111111111,5.222222222222222,180.55555555555554,0.5111111111111111,87.44444444444444,9.777777777777779,1017.4444444444445,63.0,14.777777777777779,10.0,1.0,,,0.7169386679506571,111.19853420796366,,,,,,0.0
2021-07-10 21:50:00,,,,,,,1.47677,18.0137,52.3934,17.88888888888889,5.277777777777778,181.44444444444446,0.5888888888888889,88.05555555555556,9.722222222222221,1017.5555555555555,63.5,14.722222222222221,10.0,1.0,,,0.6625408542400363,109.74363700004622,,,,,,0.0
2021-07-10 22:00:00,,,,,,,1.23977,18.047,52.456500000000005,17.666666666666668,5.333333333333333,182.33333333333334,0.6666666666666667,88.66666666666667,9.666666666666666,1017.6666666666666,64.0,14.666666666666666,10.0,1.0,,,0.6247287554651667,108.31368870600468,,,,,,0.0
2021-07-10 22:10:00,,,,,,,0.894965,17.7952,52.463699999999996,17.444444444444443,5.388888888888889,183.22222222222223,0.7444444444444445,89.27777777777777,9.61111111111111,1017.7777777777778,64.5,14.61111111111111,10.0,1.0,,,0.48648608829299944,102.82249603724077,,,,,,0.0
2021-07-10 22:20:00,,,,,,,0.763895,17.7178,52.508500000000005,17.22222222222222,5.444444444444445,184.11111111111111,0.8222222222222222,89.88888888888889,9.555555555555555,1017.8888888888889,65.0,14.555555555555555,10.0,1.0,,,0.39664624605643545,108.14641780896375,,,,,,0.0
2021-07-10 22:30:00,,,,,,,0.693565,17.5426,52.479200000000006,17.0,5.5,185.0,0.8999999999999999,90.5,9.5,1018.0,65.5,14.5,10.0,1.0,,,0.3996685218768941,107.71416869212005,,,,,,0.0
2021-07-10 22:40:00,,,,,,,0.80712,17.0514,52.4338,16.77777777777778,5.555555555555555,185.88888888888889,0.9777777777777779,91.11111111111111,9.444444444444445,1018.1111111111111,66.0,14.444444444444445,10.0,1.0,,,0.4228263950756209,109.084227817988,,,,,,0.0
2021-07-10 22:50:00,,,,,,,0.780145,16.779,52.472699999999996,16.555555555555557,5.611111111111111,186.77777777777777,1.0555555555555556,91.72222222222223,9.38888888888889,1018.2222222222222,66.5,14.38888888888889,10.0,1.0,,,0.4116740386087005,111.6774815969952,,,,,,0.0
2021-07-10 23:00:00,,,,,,,0.755395,16.766399999999997,52.5552,16.333333333333332,5.666666666666667,187.66666666666666,1.1333333333333333,92.33333333333333,9.333333333333334,1018.3333333333334,67.0,14.333333333333334,10.0,1.0,,,0.4190144985918439,110.53985093132924,,,,,,0.0
2021-07-10 23:10:00,,,,,,,0.86136,16.517400000000002,52.6035,16.11111111111111,5.722222222222222,188.55555555555554,1.211111111111111,92.94444444444444,9.277777777777779,1018.4444444444445,67.5,14.277777777777779,10.0,1.0,,,0.4523940571296518,112.36418377202783,,,,,,0.0
2021-07-10 23:20:00,,,,,,,0.93607,16.607599999999998,52.6632,15.88888888888889,5.777777777777778,189.44444444444446,1.2888888888888888,93.55555555555556,9.222222222222221,1018.5555555555555,68.0,14.222222222222221,10.0,1.0,,,0.38527225185669745,113.433371474918,,,,,,0.0
2021-07-10 23:30:00,,,,,,,0.974015,16.4803,52.711400000000005,15.666666666666668,5.833333333333333,190.33333333333334,1.3666666666666667,94.16666666666667,9.166666666666666,1018.6666666666666,68.5,14.166666666666666,10.0,1.0,,,0.42588821710334657,108.39631341147557,,,,,,0.0
2021-07-10 23:40:00,,,,,,,1.130585,16.426499999999997,52.7552,15.444444444444445,5.888888888888889,191.22222222222223,1.4444444444444444,94.77777777777777,9.11111111111111,1018.7777777777778,69.0,14.11111111111111,10.0,1.0,,,0.48191240532586804,112.37015295599812,,,,,,0.0
2021-07-10 23:50:00,,,,,,,1.209925,16.3425,52.795500000000004,15.222222222222221,5.944444444444445,192.11111111111111,1.5222222222222221,95.38888888888889,9.055555555555555,1018.8888888888889,69.5,14.055555555555555,10.0,1.0,,,0.4617329984128812,110.89048961898027,,,,,,0.0
2021-07-11 00:00:00,,,,,,,1.132855,16.34,52.8683,15.0,6.0,193.0,1.6,96.0,9.0,1019.0,70.0,14.0,10.0,1.0,,,0.4170847504745937,112.14371704252426,,,,,,0.0
2021-07-11 00:10:00,,,,,,,1.03036,16.377000000000002,52.929700000000004,14.944444444444445,5.888888888888889,191.05555555555554,1.527777777777778,95.94444444444444,8.777777777777779,1019.0,68.88888888888889,13.944444444444445,9.833333333333334,1.0,,,0.49408201099915355,110.00862096861931,,,,,,0.0
2021-07-11 00:20:00,,,,,,,0.9834250000000001,16.2683,52.9437,14.88888888888889,5.777777777777778,189.11111111111111,1.4555555555555557,95.88888888888889,8.555555555555555,1019.0,67.77777777777777,13.88888888888889,9.666666666666666,1.0,,,0.48025547185102424,110.44601859895522,,,,,,0.0
2021-07-11 00:30:00,,,,,,,1.0070999999999999,16.1599,52.972699999999996,14.833333333333334,5.666666666666667,187.16666666666666,1.3833333333333335,95.83333333333333,8.333333333333334,1019.0,66.66666666666667,13.833333333333334,9.5,1.0,,,0.398301695543999,109.47481344600183,,,,,,0.0
2021-07-11 00:40:00,,,,,,,0.922,16.1156,53.024800000000006,14.777777777777779,5.555555555555555,185.22222222222223,1.3111111111111113,95.77777777777777,8.11111111111111,1019.0,65.55555555555556,13.777777777777779,9.333333333333334,1.0,,,0.48406634494999035,111.32756201533948,,,,,,0.0
2021-07-11 00:50:00,,,,,,,1.046455,16.1559,53.0586,14.722222222222221,5.444444444444445,183.27777777777777,1.238888888888889,95.72222222222223,7.888888888888889,1019.0,64.44444444444444,13.722222222222221,9.166666666666666,1.0,,,0.4534981412112208,110.11348473952987,,,,,,0.0
