,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-11 01:00:00,,,,,,,0.998005,16.310200000000002,53.0466,14.666666666666666,5.333333333333333,181.33333333333334,1.1666666666666667,95.66666666666667,7.666666666666667,1019.0,63.333333333333336,13.666666666666666,9.0,1.0,,,0.48464961850037,111.1000829966055,,,,,,0.0
2021-07-11 01:10:00,,,,,,,0.939095,16.2439,53.00750000000001,14.61111111111111,5.222222222222222,179.38888888888889,1.0944444444444446,95.61111111111111,7.444444444444445,1019.0,62.22222222222222,13.61111111111111,8.833333333333334,1.0,,,0.4538812924037545,109.01548024818722,,,,,,0.0
2021-07-11 01:20:00,,,,,,,0.9716250000000001,16.1679,52.982299999999995,14.555555555555555,5.111111111111111,177.44444444444446,1.0222222222222224,95.55555555555556,7.222222222222222,1019.0,61.111111111111114,13.555555555555555,8.666666666666666,1.0,,,0.3882925969273862,110.86546193031268,,,,,,0.0
2021-07-11 01:30:00,,,,,,,0.850695,16.0703,52.9723,14.5,5.0,175.5,0.9500000000000001,95.5,7.0,1019.0,60.0,13.5,8.5,1.0,,,0.46596223561693045,109.09868495294602,,,,,,0.0
2021-07-11 01:40:00,,,,,,,0.713285,16.0102,52.957100000000004,14.444444444444445,4.888888888888889,173.55555555555554,0.8777777777777779,95.44444444444444,6.777777777777778,1019.0,58.888888888888886,13.444444444444445,8.333333333333334,1.0,,,0.3817887718975544,109.50744957552118,,,,,,0.0
2021-07-11 01:50:00,,,,,,,0.69381,16.091,52.96079999999999,14.38888888888889,4.777777777777778,171.61111111111111,0.8055555555555557,95.38888888888889,6.555555555555555,1019.0,57.77777777777778,13.38888888888889,8.166666666666666,1.0,,,0.35618110359577976,109.51236926105737,,,,,,0.0
2021-07-11 02:00:00,,,,,,,0.603775,15.955000000000002,52.951800000000006,14.333333333333334,4.666666666666667,169.66666666666666,0.7333333333333335,95.33333333333333,6.333333333333334,1019.0,56.66666666666667,13.333333333333334,8.0,1.0,,,0.3094391116382038,109.8202858714734,,,,,,0.0
2021-07-11 02:10:00,,,,,,,0.59139,15.9515,52.96130000000001,14.277777777777779,4.555555555555555,167.72222222222223,0.6611111111111112,95.27777777777777,6.111111111111111,1019.0,55.55555555555556,13.277777777777779,7.833333333333333,1.0,,,0.28937190389439543,112.08248289162157,,,,,,0.0
2021-07-11 02:20:00,,,,,,,0.6184350000000001,15.971699999999998,52.9689,14.222222222222221,4.444444444444445,165.77777777777777,0.588888888888889,95.22222222222223,5.888888888888889,1019.0,54.44444444444444,13.222222222222221,7.666666666666666,1.0,,,0.29002920470500393,111.38596506000238,,,,,,0.0
2021-07-11 02:30:00,,,,,,,0.596865,15.919,52.9393,14.166666666666666,4.333333333333334,163.83333333333334,0.5166666666666668,95.16666666666667,5.666666666666667,1019.0,53.333333333333336,13.166666666666666,7.5,1.0,,,0.321125160087384,111.79047914817508,,,,,,0.0
2021-07-11 02:40:00,,,,,,,0.62814,15.830000000000002,52.96169999999999,14.11111111111111,4.222222222222222,161.88888888888889,0.44444444444444464,95.11111111111111,5.444444444444445,1019.0,52.22222222222223,13.11111111111111,7.333333333333333,1.0,,,0.3228852941765118,108.7038547492162,,,,,,0.0
2021-07-11 02:50:00,,,,,,,0.525075,15.7935,52.9951,14.055555555555555,4.111111111111111,159.94444444444446,0.37222222222222245,95.05555555555556,5.222222222222222,1019.0,51.111111111111114,13.055555555555555,7.166666666666666,1.0,,,0.2712301787885568,112.57339898276464,,,,,,0.0
2021-07-11 03:00:00,,,,,,,0.55103,15.731200000000001,53.0124,14.0,4.0,158.0,0.3,95.0,5.0,1019.0,50.0,13.0,7.0,1.0,,,0.28583783530288154,106.97046911573679,,,,,,0.0
2021-07-11 03:10:00,,,,,,,0.54479,15.8684,53.0268,14.055555555555555,3.9444444444444446,153.05555555555554,0.2833333333333333,94.88888888888889,5.111111111111111,1019.0,49.111111111111114,13.055555555555555,6.833333333333333,1.1111111111111112,,,0.2886019911191894,112.21080651191669,,,,,,0.0
2021-07-11 03:20:00,,,,,,,0.546135,15.781200000000002,52.9944,14.11111111111111,3.888888888888889,148.11111111111111,0.26666666666666666,94.77777777777777,5.222222222222222,1019.0,48.22222222222222,13.11111111111111,6.666666666666667,1.2222222222222223,,,0.27191101397498174,113.76016428521798,,,,,,0.0
2021-07-11 03:30:00,,,,,,,0.5740999999999999,15.820599999999999,52.99679999999999,14.166666666666666,3.8333333333333335,143.16666666666666,0.25,94.66666666666667,5.333333333333333,1019.0,47.333333333333336,13.166666666666666,6.5,1.3333333333333333,,,0.3114975532481057,109.76296909978835,,,,,,0.0
2021-07-11 03:40:00,,,,,,,0.544315,15.8382,53.026599999999995,14.222222222222221,3.7777777777777777,138.22222222222223,0.23333333333333334,94.55555555555556,5.444444444444445,1019.0,46.44444444444444,13.222222222222221,6.333333333333333,1.4444444444444444,,,0.22365484148095552,112.74661123696019,,,,,,0.0
2021-07-11 03:50:00,,,,,,,0.63722,16.0952,53.046299999999995,14.277777777777779,3.7222222222222223,133.27777777777777,0.21666666666666667,94.44444444444444,5.555555555555555,1019.0,45.55555555555556,13.277777777777779,6.166666666666667,1.5555555555555556,,,0.25156919327475086,109.77541227179059,,,,,,0.0
2021-07-11 04:00:00,,,,,,,0.59498,16.0596,53.0338,14.333333333333334,3.6666666666666665,128.33333333333334,0.19999999999999998,94.33333333333333,5.666666666666667,1019.0,44.666666666666664,13.333333333333334,6.0,1.6666666666666665,,,0.2614177023737275,111.19445347608146,,,,,,0.0
2021-07-11 04:10:00,,,,,,,0.61894,15.9832,53.0111,14.38888888888889,3.611111111111111,123.38888888888889,0.18333333333333332,94.22222222222223,5.777777777777778,1019.0,43.77777777777778,13.38888888888889,5.833333333333333,1.7777777777777777,,,0.2526939163234947,109.87987085288528,,,,,,0.0
2021-07-11 04:20:00,,,,,,,0.592615,15.877500000000001,52.979600000000005,14.444444444444445,3.5555555555555554,118.44444444444444,0.16666666666666666,94.11111111111111,5.888888888888889,1019.0,42.888888888888886,13.444444444444445,5.666666666666666,1.8888888888888888,,,0.2850212135313257,111.05812651941332,,,,,,0.0
2021-07-11 04:30:00,,,,,,,0.535115,15.8047,52.97240000000001,14.5,3.5,113.5,0.15,94.0,6.0,1019.0,42.0,13.5,5.5,2.0,,,0.2756606790618076,112.9929856471692,,,,,,0.0
2021-07-11 04:40:00,,,,,,,0.630795,16.0385,52.992,14.555555555555555,3.4444444444444446,108.55555555555556,0.13333333333333333,93.88888888888889,6.111111111111111,1019.0,41.111111111111114,13.555555555555555,5.333333333333333,2.111111111111111,,,0.2697757022299588,109.99193585584392,,,,,,0.0
2021-07-11 04:50:00,,,,,,,0.61795,16.1054,52.9683,14.61111111111111,3.388888888888889,103.61111111111111,0.11666666666666667,93.77777777777777,6.222222222222222,1019.0,40.22222222222222,13.61111111111111,5.166666666666666,2.2222222222222223,,,0.2642238522533559,111.35366637192203,,,,,,0.0
2021-07-11 05:00:00,,,,,,,0.5613900000000001,16.2632,52.9002,14.666666666666666,3.3333333333333335,98.66666666666667,0.09999999999999998,93.66666666666667,6.333333333333333,1019.0,39.333333333333336,13.666666666666666,5.0,2.333333333333333,,,0.21625481926199402,107.44042444196798,,,,,,0.0
2021-07-11 05:10:00,,,,,,,0.54026,16.3443,52.81230000000001,14.722222222222221,3.2777777777777777,93.72222222222223,0.08333333333333331,93.55555555555556,6.444444444444445,1019.0,38.44444444444444,13.722222222222221,4.833333333333333,2.4444444444444446,,,0.24839028246153544,111.84058237172789,,,,,,0.0
2021-07-11 05:20:00,,,,,,,0.5163949999999999,16.2681,52.72619999999999,14.777777777777779,3.2222222222222223,88.77777777777779,0.06666666666666665,93.44444444444444,6.555555555555555,1019.0,37.55555555555556,13.777777777777779,4.666666666666666,2.5555555555555554,,,0.28567693167550245,112.84986383858374,,,,,,0.0
2021-07-11 05:30:00,,,,,,,0.47506000000000004,16.2665,52.7016,14.833333333333334,3.166666666666667,83.83333333333334,0.04999999999999999,93.33333333333333,6.666666666666666,1019.0,36.66666666666667,13.833333333333334,4.5,2.6666666666666665,,,0.23029259107017747,108.89103218638964,,,,,,0.0
2021-07-11 05:40:00,,,,,,,0.515795,16.559,52.6644,14.88888888888889,3.111111111111111,78.88888888888889,0.033333333333333326,93.22222222222223,6.777777777777778,1019.0,35.77777777777778,13.88888888888889,4.333333333333333,2.7777777777777777,,,0.2140460954804373,110.95329616503527,,,,,,0.0
2021-07-11 05:50:00,,,,,,,0.46612,16.908099999999997,52.48819999999999,14.944444444444445,3.0555555555555554,73.94444444444444,0.016666666666666663,93.11111111111111,6.888888888888889,1019.0,34.888888888888886,13.944444444444445,4.166666666666666,2.888888888888889,,,0.19060171215652907,109.76388144132109,,,,,,0.0
2021-07-11 06:00:00,,,,,,,0.5589,16.9624,52.11900000000001,15.0,3.0,69.0,0.0,93.0,7.0,1019.0,34.0,14.0,4.0,3.0,,,0.2291501653101821,109.00114516802428,,,,,,0.0
2021-07-11 06:10:00,,,,,,,0.529765,16.9742,51.9732,15.222222222222221,3.0555555555555554,77.66666666666667,0.0,92.05555555555556,7.166666666666667,1018.9444444444445,34.05555555555556,14.0,4.055555555555555,3.111111111111111,,,0.30690483413741915,107.38160088210456,,,,,,0.0
2021-07-11 06:20:00,,,,,,,0.473975,17.151699999999998,51.98629999999999,15.444444444444445,3.111111111111111,86.33333333333333,0.0,91.11111111111111,7.333333333333333,1018.8888888888889,34.111111111111114,14.0,4.111111111111111,3.2222222222222223,,,0.22802662803849336,109.82710878770904,,,,,,0.0
2021-07-11 06:30:00,,,,,,,0.520965,17.6296,52.0062,15.666666666666666,3.1666666666666665,95.0,0.0,90.16666666666667,7.5,1018.8333333333334,34.166666666666664,14.0,4.166666666666667,3.3333333333333335,,,0.21652788661062541,110.96826162672312,,,,,,0.0
2021-07-11 06:40:00,,,,,,,0.49836,17.768700000000003,51.8482,15.88888888888889,3.2222222222222223,103.66666666666666,0.0,89.22222222222223,7.666666666666667,1018.7777777777778,34.22222222222222,14.0,4.222222222222222,3.4444444444444446,,,0.23984160940820548,109.2649218795259,,,,,,0.0
2021-07-11 06:50:00,,,,,,,0.538625,18.691,51.7923,16.11111111111111,3.2777777777777777,112.33333333333334,0.0,88.27777777777777,7.833333333333333,1018.7222222222222,34.27777777777778,14.0,4.277777777777778,3.5555555555555554,,,0.24074160385624327,111.8531893399341,,,,,,0.0
2021-07-11 07:00:00,,,,,,,0.5608500000000001,19.529,51.0167,16.333333333333332,3.3333333333333335,121.0,0.0,87.33333333333333,8.0,1018.6666666666666,34.333333333333336,14.0,4.333333333333333,3.6666666666666665,,,0.21298359884043866,106.93432614342642,,,,,,0.0
2021-07-11 07:10:00,,,,,,,0.46177,19.762700000000002,49.445499999999996,16.555555555555557,3.388888888888889,129.66666666666666,0.0,86.38888888888889,8.166666666666666,1018.6111111111111,34.388888888888886,14.0,4.388888888888889,3.7777777777777777,,,0.2681503631553407,108.29538240012475,,,,,,0.0
2021-07-11 07:20:00,,,,,,,0.508505,19.3265,48.8875,16.77777777777778,3.4444444444444446,138.33333333333331,0.0,85.44444444444444,8.333333333333334,1018.5555555555555,34.44444444444444,14.0,4.444444444444445,3.888888888888889,,,0.2604449982023508,108.67803023516122,,,,,,0.0
2021-07-11 07:30:00,,,,,,,0.5669894736842105,19.851157894736843,49.321894736842104,17.0,3.5,147.0,0.0,84.5,8.5,1018.5,34.5,14.0,4.5,4.0,,,0.27363657803606173,108.39552884743038,,,,,,0.0
2021-07-11 07:40:00,,,,,,,0.6060052631578947,19.895,49.77194736842105,17.22222222222222,3.5555555555555554,155.66666666666669,0.0,83.55555555555556,8.666666666666666,1018.4444444444445,34.55555555555556,14.0,4.555555555555555,4.111111111111111,,,0.297804066160599,104.14336854018734,,,,,,0.0
2021-07-11 07:50:00,,,,,,,0.57685,20.2804,50.1229,17.444444444444443,3.611111111111111,164.33333333333331,0.0,82.61111111111111,8.833333333333334,1018.3888888888889,34.611111111111114,14.0,4.611111111111111,4.222222222222222,,,0.2738214570694303,115.29288281219829,,,,,,0.0
2021-07-11 08:00:00,,,,,,,0.525605,20.6614,49.6225,17.666666666666668,3.6666666666666665,173.0,0.0,81.66666666666667,9.0,1018.3333333333334,34.666666666666664,14.0,4.666666666666667,4.333333333333333,,,0.2506480229001934,114.49362574043921,,,,,,0.0
2021-07-11 08:10:00,,,,,,,0.594835,19.9707,49.2916,17.88888888888889,3.7222222222222223,181.66666666666666,0.0,80.72222222222223,9.166666666666668,1018.2777777777778,34.72222222222222,14.0,4.722222222222222,4.444444444444445,,,0.29532205143996043,108.28339901983402,,,,,,0.0
2021-07-11 08:20:00,,,,,,,0.6908350000000001,20.4072,49.6328,18.11111111111111,3.7777777777777777,190.33333333333331,0.0,79.77777777777777,9.333333333333334,1018.2222222222222,34.77777777777778,14.0,4.777777777777778,4.555555555555555,,,0.29701099561853594,110.89205001874159,,,,,,0.0
2021-07-11 08:30:00,,,,,,,0.74714,20.802799999999998,49.875299999999996,18.333333333333332,3.833333333333333,199.0,0.0,78.83333333333333,9.5,1018.1666666666666,34.833333333333336,14.0,4.833333333333333,4.666666666666666,,,0.3711766501545569,114.2909114954027,,,,,,0.0
2021-07-11 08:40:00,,,,,,,0.750345,22.2484,49.7247,18.555555555555557,3.888888888888889,207.66666666666666,0.0,77.88888888888889,9.666666666666668,1018.1111111111111,34.888888888888886,14.0,4.888888888888889,4.777777777777778,,,0.37637853488831197,121.6932849761187,,,,,,0.0
2021-07-11 08:50:00,,,,,,,0.8744249999999999,21.9065,48.8224,18.77777777777778,3.9444444444444446,216.33333333333334,0.0,76.94444444444444,9.833333333333334,1018.0555555555555,34.94444444444444,14.0,4.944444444444445,4.888888888888889,,,0.44026696994311393,104.98578674704342,,,,,,0.0
2021-07-11 09:00:00,,,,,,,0.8594849999999999,23.6328,48.9614,19.0,4.0,225.0,0.0,76.0,10.0,1018.0,35.0,14.0,5.0,5.0,,,0.3536405445723715,143.73926541495456,,,,,,0.0
2021-07-11 09:10:00,,,,,,,0.84644,24.261,47.1707,19.166666666666668,4.111111111111111,230.83333333333334,0.005555555555555556,75.11111111111111,10.0,1017.9444444444445,35.666666666666664,14.0,5.055555555555555,5.055555555555555,,,0.30763143041670993,151.97177567649024,,,,,,0.0
2021-07-11 09:20:00,,,,,,,0.8220000000000001,24.1459,46.5266,19.333333333333332,4.222222222222222,236.66666666666666,0.011111111111111112,74.22222222222223,10.0,1017.8888888888889,36.333333333333336,14.0,5.111111111111111,5.111111111111111,,,0.26270914751531205,136.59852944885944,,,,,,0.0
2021-07-11 09:30:00,,,,,,,0.84644,23.3786,47.0961,19.5,4.333333333333333,242.5,0.01666666666666667,73.33333333333333,10.0,1017.8333333333334,37.0,14.0,5.166666666666667,5.166666666666667,,,0.3442417494582254,134.91999284388655,,,,,,0.0
2021-07-11 09:40:00,,,,,,,0.91311,22.887900000000002,47.7687,19.666666666666668,4.444444444444445,248.33333333333334,0.022222222222222223,72.44444444444444,10.0,1017.7777777777778,37.666666666666664,14.0,5.222222222222222,5.222222222222222,,,0.3883075986912021,126.31225925962804,,,,,,0.0
2021-07-11 09:50:00,,,,,,,1.043055,22.551099999999998,48.3708,19.833333333333332,4.555555555555555,254.16666666666666,0.02777777777777778,71.55555555555556,10.0,1017.7222222222222,38.333333333333336,14.0,5.277777777777778,5.277777777777778,,,0.38520577692253105,115.78982208359712,,,,,,0.0
2021-07-11 10:00:00,,,,,,,1.082745,22.5382,48.7766,20.0,4.666666666666667,260.0,0.03333333333333334,70.66666666666667,10.0,1017.6666666666666,39.0,14.0,5.333333333333333,5.333333333333333,,,0.41557068276287473,112.55427017448986,,,,,,0.0
2021-07-11 10:10:00,,,,,,,1.208425,22.9386,48.9653,20.166666666666668,4.777777777777778,265.8333333333333,0.038888888888888896,69.77777777777777,10.0,1017.6111111111111,39.666666666666664,14.0,5.388888888888889,5.388888888888889,,,0.3987172804937019,106.9037862174255,,,,,,0.0
2021-07-11 10:20:00,,,,,,,1.3235800000000002,23.3105,48.911199999999994,20.333333333333332,4.888888888888889,271.6666666666667,0.044444444444444446,68.88888888888889,10.0,1017.5555555555555,40.333333333333336,14.0,5.444444444444445,5.444444444444445,,,0.42464094729283774,105.9163367449227,,,,,,0.0
2021-07-11 10:30:00,,,,,,,1.4139,23.571199999999997,48.8296,20.5,5.0,277.5,0.05,68.0,10.0,1017.5,41.0,14.0,5.5,5.5,,,0.46765218565272065,109.07963781690867,,,,,,0.0
2021-07-11 10:40:00,,,,,,,1.4115600000000001,24.409100000000002,49.0039,20.666666666666668,5.111111111111111,283.3333333333333,0.05555555555555556,67.11111111111111,10.0,1017.4444444444445,41.666666666666664,14.0,5.555555555555555,5.555555555555555,,,0.4760169382174473,109.06784297813803,,,,,,0.0
2021-07-11 10:50:00,,,,,,,1.516855,24.1772,48.9591,20.833333333333332,5.222222222222222,289.16666666666663,0.061111111111111116,66.22222222222223,10.0,1017.3888888888889,42.333333333333336,14.0,5.611111111111111,5.611111111111111,,,0.49933086856778736,114.70636958968169,,,,,,0.0
2021-07-11 11:00:00,,,,,,,1.459165,24.0233,49.0161,21.0,5.333333333333333,295.0,0.06666666666666668,65.33333333333333,10.0,1017.3333333333334,43.0,14.0,5.666666666666667,5.666666666666667,,,0.5458475917165225,113.65017960176628,,,,,,0.0
2021-07-11 11:10:00,,,,,,,1.4519199999999999,23.4657,49.1668,21.166666666666668,5.444444444444445,300.8333333333333,0.07222222222222223,64.44444444444444,10.0,1017.2777777777778,43.66666666666667,14.0,5.722222222222222,5.722222222222222,,,0.5397534743986897,112.39842775140104,,,,,,0.0
2021-07-11 11:20:00,,,,,,,1.52976,23.3885,49.3582,21.333333333333332,5.555555555555555,306.66666666666663,0.07777777777777779,63.55555555555556,10.0,1017.2222222222222,44.333333333333336,14.0,5.777777777777778,5.777777777777778,,,0.5440536403184557,110.07308469977083,,,,,,0.0
2021-07-11 11:30:00,,,,,,,1.57606,24.813,49.412,21.5,5.666666666666666,312.5,0.08333333333333334,62.66666666666667,10.0,1017.1666666666666,45.0,14.0,5.833333333333333,5.833333333333333,,,0.6032687754280823,110.63033417610124,,,,,,0.0
2021-07-11 11:40:00,,,,,,,1.48501,24.1405,49.143,21.666666666666668,5.777777777777778,318.3333333333333,0.08888888888888889,61.77777777777778,10.0,1017.1111111111111,45.66666666666667,14.0,5.888888888888889,5.888888888888889,,,0.5417886471937774,114.56832511147536,,,,,,0.0
2021-07-11 11:50:00,,,,,,,1.688345,23.3313,49.167199999999994,21.833333333333332,5.888888888888889,324.16666666666663,0.09444444444444446,60.888888888888886,10.0,1017.0555555555555,46.333333333333336,14.0,5.944444444444445,5.944444444444445,,,0.607860087786859,112.78624473528673,,,,,,0.0
2021-07-11 12:00:00,,,,,,,1.8304500000000001,23.6101,49.4623,22.0,6.0,330.0,0.1,60.0,10.0,1017.0,47.0,14.0,6.0,6.0,,,0.5600555854244421,108.09359542588057,,,,,,0.0
2021-07-11 12:10:00,,,,,,,1.716125,23.5414,49.6286,22.11111111111111,6.0,330.1666666666667,0.09444444444444446,59.77777777777778,10.0,1016.9444444444445,47.05555555555556,14.0,6.055555555555555,5.944444444444445,,,0.5715553325902943,111.94934663330768,,,,,,0.0
2021-07-11 12:20:00,,,,,,,1.67044,23.3934,49.7665,22.22222222222222,6.0,330.3333333333333,0.08888888888888889,59.55555555555556,10.0,1016.8888888888889,47.111111111111114,14.0,6.111111111111111,5.888888888888889,,,0.6245790173921544,114.4133530488526,,,,,,0.0
2021-07-11 12:30:00,,,,,,,1.63245,23.3875,49.7048,22.333333333333332,6.0,330.5,0.08333333333333334,59.333333333333336,10.0,1016.8333333333334,47.166666666666664,14.0,6.166666666666667,5.833333333333333,,,0.5737684158181067,112.32272894950911,,,,,,0.0
2021-07-11 12:40:00,,,,,,,1.593485,23.0576,49.4194,22.444444444444443,6.0,330.6666666666667,0.07777777777777778,59.111111111111114,10.0,1016.7777777777778,47.22222222222222,14.0,6.222222222222222,5.777777777777778,,,0.5861694494756938,111.69613755328507,,,,,,0.0
2021-07-11 12:50:00,,,,,,,1.603555,23.3836,49.3652,22.555555555555557,6.0,330.8333333333333,0.07222222222222223,58.888888888888886,10.0,1016.7222222222222,47.27777777777778,14.0,6.277777777777778,5.722222222222222,,,0.6097419881896448,111.55704346478994,,,,,,0.0
2021-07-11 13:00:00,,,,,,,1.6458300000000001,23.9648,49.2761,22.666666666666668,6.0,331.0,0.06666666666666667,58.666666666666664,10.0,1016.6666666666666,47.333333333333336,14.0,6.333333333333333,5.666666666666667,,,0.59596050177001,107.87004391815704,,,,,,0.0
2021-07-11 13:10:00,,,,,,,2.238645,24.4487,49.1021,22.77777777777778,6.0,331.1666666666667,0.06111111111111111,58.44444444444444,10.0,1016.6111111111111,47.388888888888886,14.0,6.388888888888889,5.611111111111111,,,0.5810133871814962,109.92411889157052,,,,,,0.0
2021-07-11 13:20:00,,,,,,,1.7166249999999998,24.3143,48.9139,22.88888888888889,6.0,331.3333333333333,0.05555555555555556,58.22222222222222,10.0,1016.5555555555555,47.44444444444444,14.0,6.444444444444445,5.555555555555555,,,0.6350105485900984,110.87958166176318,,,,,,0.0
2021-07-11 13:30:00,,,,,,,1.68329,24.2115,48.817,23.0,6.0,331.5,0.05,58.0,10.0,1016.5,47.5,14.0,6.5,5.5,,,0.640202679315866,112.22760793330306,,,,,,0.0
2021-07-11 13:40:00,,,,,,,1.6762799999999998,23.8527,48.7748,23.11111111111111,6.0,331.6666666666667,0.044444444444444446,57.77777777777778,10.0,1016.4444444444445,47.55555555555556,14.0,6.555555555555555,5.444444444444445,,,0.6691947549421572,115.73717611948648,,,,,,0.0
2021-07-11 13:50:00,,,,,,,1.6006736842105262,23.79642105263158,48.81173684210526,23.22222222222222,6.0,331.8333333333333,0.03888888888888889,57.55555555555556,10.0,1016.3888888888889,47.611111111111114,14.0,6.611111111111111,5.388888888888889,,,0.6867235852415952,108.17227629774706,,,,,,0.0
2021-07-11 14:00:00,,,,,,,1.61239,23.8952,48.864999999999995,23.333333333333332,6.0,332.0,0.033333333333333326,57.333333333333336,10.0,1016.3333333333334,47.666666666666664,14.0,6.666666666666667,5.333333333333333,,,0.6516928396580246,109.67849341160834,,,,,,0.0
2021-07-11 14:10:00,,,,,,,1.6065999999999998,23.9117,49.1742,23.444444444444443,6.0,332.1666666666667,0.027777777777777776,57.111111111111114,10.0,1016.2777777777778,47.72222222222222,14.0,6.722222222222222,5.277777777777778,,,0.6451905389399515,111.66619030365163,,,,,,0.0
2021-07-11 14:20:00,,,,,,,1.617415,23.902099999999997,49.416999999999994,23.555555555555557,6.0,332.3333333333333,0.022222222222222213,56.888888888888886,10.0,1016.2222222222222,47.77777777777778,14.0,6.777777777777778,5.222222222222222,,,0.6301574114983701,109.83845561399298,,,,,,0.0
2021-07-11 14:30:00,,,,,,,1.63857,23.671100000000003,49.5227,23.666666666666668,6.0,332.5,0.016666666666666663,56.666666666666664,10.0,1016.1666666666666,47.833333333333336,14.0,6.833333333333333,5.166666666666667,,,0.6366400035087671,112.04852115975935,,,,,,0.0
2021-07-11 14:40:00,,,,,,,1.53793,23.653200000000002,49.6007,23.77777777777778,6.0,332.6666666666667,0.011111111111111113,56.44444444444444,10.0,1016.1111111111111,47.888888888888886,14.0,6.888888888888889,5.111111111111111,,,0.6090963138639927,112.97606844260868,,,,,,0.0
2021-07-11 14:50:00,,,,,,,1.586335,23.5285,49.6079,23.88888888888889,6.0,332.8333333333333,0.00555555555555555,56.22222222222222,10.0,1016.0555555555555,47.94444444444444,14.0,6.944444444444445,5.055555555555555,,,0.6078284735826112,108.80957773154739,,,,,,0.0
2021-07-11 15:00:00,,,,,,,1.491675,23.482999999999997,49.62,24.0,6.0,333.0,0.0,56.0,10.0,1016.0,48.0,14.0,7.0,5.0,,,0.5450274579193295,108.18477994584768,,,,,,0.0
2021-07-11 15:10:00,,,,,,,1.6143631578947368,23.67521052631579,49.64673684210526,23.944444444444443,5.944444444444445,322.8333333333333,0.0,56.833333333333336,10.0,1016.0,46.666666666666664,14.166666666666666,7.0,4.777777777777778,,,0.6558089768490886,112.0865915343721,,,,,,0.0
2021-07-11 15:20:00,,,,,,,1.565725,23.7114,49.6179,23.88888888888889,5.888888888888889,312.6666666666667,0.0,57.666666666666664,10.0,1016.0,45.333333333333336,14.333333333333334,7.0,4.555555555555555,,,0.6299693849699646,111.25266495569952,,,,,,0.0
2021-07-11 15:30:00,,,,,,,1.56407,23.9852,49.562799999999996,23.833333333333332,5.833333333333333,302.5,0.0,58.5,10.0,1016.0,44.0,14.5,7.0,4.333333333333333,,,0.5868443862268817,110.26250910591943,,,,,,0.0
2021-07-11 15:40:00,,,,,,,1.6240999999999999,24.210900000000002,49.480599999999995,23.77777777777778,5.777777777777778,292.3333333333333,0.0,59.333333333333336,10.0,1016.0,42.666666666666664,14.666666666666666,7.0,4.111111111111111,,,0.5724433519299758,110.4478610820016,,,,,,0.0
2021-07-11 15:50:00,,,,,,,1.65164,23.8139,49.443200000000004,23.72222222222222,5.722222222222222,282.1666666666667,0.0,60.166666666666664,10.0,1016.0,41.333333333333336,14.833333333333334,7.0,3.888888888888889,,,0.7145911220364315,109.9137068775414,,,,,,0.0
2021-07-11 16:00:00,,,,,,,1.63959,23.6489,49.449200000000005,23.666666666666668,5.666666666666667,272.0,0.0,61.0,10.0,1016.0,40.0,15.0,7.0,3.666666666666667,,,0.6379538051952414,113.83106770919542,,,,,,0.0
2021-07-11 16:10:00,,,,,,,1.73352,23.9363,49.1613,23.61111111111111,5.611111111111111,261.8333333333333,0.0,61.833333333333336,10.0,1016.0,38.666666666666664,15.166666666666666,7.0,3.4444444444444446,,,0.6914113411652503,110.61182314145363,,,,,,0.0
2021-07-11 16:20:00,,,,,,,1.69083,23.6299,48.9271,23.555555555555557,5.555555555555555,251.66666666666666,0.0,62.666666666666664,10.0,1016.0,37.33333333333333,15.333333333333334,7.0,3.2222222222222223,,,0.6822464986027634,109.60988357867225,,,,,,0.0
2021-07-11 16:30:00,,,,,,,1.8379750000000001,23.7818,48.8598,23.5,5.5,241.5,0.0,63.5,10.0,1016.0,36.0,15.5,7.0,3.0,,,0.6955795021388826,108.00251510189078,,,,,,0.0
2021-07-11 16:40:00,,,,,,,1.71583,23.9792,48.8254,23.444444444444443,5.444444444444445,231.33333333333331,0.0,64.33333333333333,10.0,1016.0,34.666666666666664,15.666666666666666,7.0,2.7777777777777777,,,0.6719565464951898,107.66051146792827,,,,,,0.0
2021-07-11 16:50:00,,,,,,,1.64508,23.6148,48.7878,23.38888888888889,5.388888888888889,221.16666666666666,0.0,65.16666666666667,10.0,1016.0,33.33333333333333,15.833333333333334,7.0,2.555555555555556,,,0.6950323881730858,110.5779577496631,,,,,,0.0
2021-07-11 17:00:00,,,,,,,1.6918849999999999,23.8171,48.8117,23.333333333333332,5.333333333333333,211.0,0.0,66.0,10.0,1016.0,32.0,16.0,7.0,2.3333333333333335,,,0.7529478222502154,112.64104368328375,,,,,,0.0
2021-07-11 17:10:00,,,,,,,1.644975,23.756999999999998,48.8416,23.27777777777778,5.277777777777778,200.83333333333331,0.0,66.83333333333333,10.0,1016.0,30.666666666666664,16.166666666666668,7.0,2.111111111111111,,,0.7030037273407655,109.48612394063487,,,,,,0.0
2021-07-11 17:20:00,,,,,,,1.7454899999999998,23.7232,48.8606,23.22222222222222,5.222222222222222,190.66666666666666,0.0,67.66666666666667,10.0,1016.0,29.333333333333332,16.333333333333332,7.0,1.8888888888888888,,,0.7740343561052939,108.66135638953604,,,,,,0.0
2021-07-11 17:30:00,,,,,,,1.6693449999999999,23.709799999999998,48.9102,23.166666666666668,5.166666666666667,180.5,0.0,68.5,10.0,1016.0,28.0,16.5,7.0,1.666666666666667,,,0.7925709120028437,109.69880635988913,,,,,,0.0
2021-07-11 17:40:00,,,,,,,1.6596050000000002,23.7394,48.9594,23.11111111111111,5.111111111111111,170.33333333333331,0.0,69.33333333333333,10.0,1016.0,26.666666666666664,16.666666666666668,7.0,1.4444444444444446,,,0.7909823277247491,108.61511553575762,,,,,,0.0
2021-07-11 17:50:00,,,,,,,1.8117727272727273,23.71881818181818,49.00590909090909,23.055555555555557,5.055555555555555,160.16666666666666,0.0,70.16666666666667,10.0,1016.0,25.333333333333332,16.833333333333332,7.0,1.2222222222222223,,,0.7427812751201587,105.00891944777496,,,,,,0.0
2021-07-11 18:00:00,,,,,,,1.74878,23.614600000000003,49.0517,23.0,5.0,150.0,0.0,71.0,10.0,1016.0,24.0,17.0,7.0,1.0,,,0.7714373070927663,106.79784725426279,,,,,,0.0
2021-07-11 18:10:00,,,,,,,1.727325,23.2241,49.1405,22.77777777777778,5.055555555555555,147.38888888888889,0.0,71.83333333333333,10.0,1016.0,23.11111111111111,17.0,7.333333333333333,1.0,,,0.7831540828320266,104.32590855054264,,,,,,0.0
2021-07-11 18:20:00,,,,,,,2.1558,22.7774,49.2681,22.555555555555557,5.111111111111111,144.77777777777777,0.0,72.66666666666667,10.0,1016.0,22.22222222222222,17.0,7.666666666666667,1.0,,,0.821736439256008,106.17852056557176,,,,,,0.0
2021-07-11 18:30:00,,,,,,,3.50833,22.2761,49.437400000000004,22.333333333333332,5.166666666666667,142.16666666666666,0.0,73.5,10.0,1016.0,21.333333333333332,17.0,8.0,1.0,,,0.9102735275585772,105.83897661887993,,,,,,0.0
2021-07-11 18:40:00,,,,,,,5.532985,21.7025,49.6572,22.11111111111111,5.222222222222222,139.55555555555554,0.0,74.33333333333333,10.0,1016.0,20.444444444444443,17.0,8.333333333333334,1.0,,,1.6725783145697104,109.05542729846502,,,,,,0.0
2021-07-11 18:50:00,,,,,,,4.651025,21.2522,49.8681,21.88888888888889,5.277777777777778,136.94444444444446,0.0,75.16666666666667,10.0,1016.0,19.555555555555557,17.0,8.666666666666666,1.0,,,2.178228519663299,110.61665787885417,,,,,,0.0
2021-07-11 19:00:00,,,,,,,2.342135,20.7831,50.0567,21.666666666666668,5.333333333333333,134.33333333333334,0.0,76.0,10.0,1016.0,18.666666666666668,17.0,9.0,1.0,,,1.721983049979991,100.91720716918255,,,,,,0.0
2021-07-11 19:10:00,,,,,,,1.8858249999999999,20.5387,50.2526,21.444444444444443,5.388888888888889,131.72222222222223,0.0,76.83333333333333,10.0,1016.0,17.77777777777778,17.0,9.333333333333334,1.0,,,1.4272569612358923,104.05948551824538,,,,,,0.0
2021-07-11 19:20:00,,,,,,,1.816815,20.6429,50.4319,21.22222222222222,5.444444444444445,129.11111111111111,0.0,77.66666666666667,10.0,1016.0,16.88888888888889,17.0,9.666666666666668,1.0,,,1.1736046936855478,105.06237999156369,,,,,,0.0
2021-07-11 19:30:00,,,,,,,1.9597149999999999,20.7358,50.523399999999995,21.0,5.5,126.5,0.0,78.5,10.0,1016.0,16.0,17.0,10.0,1.0,,,1.1836802482167206,111.25665362686762,,,,,,0.0
2021-07-11 19:40:00,,,,,,,1.8661549999999998,20.5596,50.5948,20.77777777777778,5.555555555555555,123.88888888888889,0.0,79.33333333333333,10.0,1016.0,15.11111111111111,17.0,10.333333333333334,1.0,,,1.0593002859027372,112.08897609042583,,,,,,0.0
2021-07-11 19:50:00,,,,,,,1.995205,20.4183,50.660700000000006,20.555555555555557,5.611111111111111,121.27777777777777,0.0,80.16666666666667,10.0,1016.0,14.222222222222223,17.0,10.666666666666668,1.0,,,1.1528034191582837,111.67987674152785,,,,,,0.0
2021-07-11 20:00:00,,,,,,,2.00104,20.3519,50.6985,20.333333333333332,5.666666666666667,118.66666666666667,0.0,81.0,10.0,1016.0,13.333333333333334,17.0,11.0,1.0,,,1.208179014224117,112.88992101550775,,,,,,0.0
2021-07-11 20:10:00,,,,,,,2.1057099999999997,20.0182,50.7394,20.11111111111111,5.722222222222222,116.05555555555556,0.0,81.83333333333333,10.0,1016.0,12.444444444444445,17.0,11.333333333333334,1.0,,,1.3425479369749458,108.98034569282315,,,,,,0.0
2021-07-11 20:20:00,,,,,,,2.145705,19.5369,50.8282,19.88888888888889,5.777777777777778,113.44444444444446,0.0,82.66666666666667,10.0,1016.0,11.555555555555555,17.0,11.666666666666668,1.0,,,1.2318632275202854,113.3440954130787,,,,,,0.0
2021-07-11 20:30:00,,,,,,,2.234055,19.3769,50.9601,19.666666666666668,5.833333333333333,110.83333333333334,0.0,83.5,10.0,1016.0,10.666666666666668,17.0,12.0,1.0,,,1.2352379641846074,107.30971414425953,,,,,,0.0
2021-07-11 20:40:00,,,,,,,2.1535249999999997,19.5244,51.006099999999996,19.444444444444443,5.888888888888889,108.22222222222223,0.0,84.33333333333333,10.0,1016.0,9.777777777777779,17.0,12.333333333333334,1.0,,,1.2687560834588303,108.96672437700174,,,,,,0.0
2021-07-11 20:50:00,,,,,,,2.233605,19.3182,51.0444,19.22222222222222,5.944444444444445,105.61111111111111,0.0,85.16666666666667,10.0,1016.0,8.88888888888889,17.0,12.666666666666668,1.0,,,1.2982363334415996,109.76682917427884,,,,,,0.0
2021-07-11 21:00:00,,,,,,,2.147665,19.0078,51.1526,19.0,6.0,103.0,0.0,86.0,10.0,1016.0,8.0,17.0,13.0,1.0,,,1.2177990811120318,112.3984293040044,,,,,,0.0
2021-07-11 21:10:00,,,,,,,2.22559,18.9087,51.2384,18.833333333333332,6.0,104.83333333333333,0.0,86.22222222222223,10.0,1016.0,8.0,16.833333333333332,12.944444444444445,1.0,,,1.2129963953767793,109.61343855259781,,,,,,0.0
2021-07-11 21:20:00,,,,,,,2.22771,18.7693,51.3135,18.666666666666668,6.0,106.66666666666667,0.0,86.44444444444444,10.0,1016.0,8.0,16.666666666666668,12.88888888888889,1.0,,,1.1464308341647271,111.03359922053451,,,,,,0.0
2021-07-11 21:30:00,,,,,,,2.2402277777777777,18.955555555555556,51.37155555555555,18.5,6.0,108.5,0.0,86.66666666666667,10.0,1016.0,8.0,16.5,12.833333333333334,1.0,,,1.2190262995416163,113.25699047648975,,,,,,0.0
2021-07-11 21:40:00,,,,,,,2.1813,18.985,51.3361,18.333333333333332,6.0,110.33333333333333,0.0,86.88888888888889,10.0,1016.0,8.0,16.333333333333332,12.777777777777779,1.0,,,1.2029389977522489,110.59139158970893,,,,,,0.0
2021-07-11 21:50:00,,,,,,,2.20843,18.9216,51.2976,18.166666666666668,6.0,112.16666666666667,0.0,87.11111111111111,10.0,1016.0,8.0,16.166666666666668,12.722222222222221,1.0,,,1.2104483452472983,107.03980136267883,,,,,,0.0
2021-07-11 22:00:00,,,,,,,2.3115449999999997,18.643700000000003,51.3627,18.0,6.0,114.0,0.0,87.33333333333333,10.0,1016.0,8.0,16.0,12.666666666666666,1.0,,,1.24411258924984,111.55654186054812,,,,,,0.0
2021-07-11 22:10:00,,,,,,,2.241015,18.9513,51.814499999999995,17.833333333333332,6.0,115.83333333333333,0.0,87.55555555555556,10.0,1016.0,8.0,15.833333333333334,12.61111111111111,1.0,,,1.25110042001568,109.82278466628767,,,,,,0.0
2021-07-11 22:20:00,,,,,,,2.29767,18.456,52.0692,17.666666666666668,6.0,117.66666666666667,0.0,87.77777777777777,10.0,1016.0,8.0,15.666666666666666,12.555555555555555,1.0,,,1.1818946024708155,113.5165858726717,,,,,,0.0
2021-07-11 22:30:00,,,,,,,2.3589849999999997,18.221899999999998,52.204499999999996,17.5,6.0,119.5,0.0,88.0,10.0,1016.0,8.0,15.5,12.5,1.0,,,1.1884892954311128,111.00861133489232,,,,,,0.0
2021-07-11 22:40:00,,,,,,,2.308,18.0542,52.311099999999996,17.333333333333332,6.0,121.33333333333333,0.0,88.22222222222223,10.0,1016.0,8.0,15.333333333333334,12.444444444444445,1.0,,,1.2194954966943143,111.22034571653032,,,,,,0.0
2021-07-11 22:50:00,,,,,,,2.288895,18.0179,52.3891,17.166666666666668,6.0,123.16666666666667,0.0,88.44444444444444,10.0,1016.0,8.0,15.166666666666666,12.38888888888889,1.0,,,1.1638125876703502,111.58061212248722,,,,,,0.0
2021-07-11 23:00:00,,,,,,,2.3942900000000003,18.0679,52.4588,17.0,6.0,125.0,0.0,88.66666666666667,10.0,1016.0,8.0,15.0,12.333333333333334,1.0,,,1.1855464352355838,109.57460202901377,,,,,,0.0
2021-07-11 23:10:00,,,,,,,2.455885,17.8186,52.517700000000005,16.833333333333332,6.0,126.83333333333334,0.0,88.88888888888889,10.0,1016.0,8.0,14.833333333333332,12.277777777777779,1.0,,,1.1854172607178741,112.39696392102431,,,,,,0.0
2021-07-11 23:20:00,,,,,,,2.5712450000000002,17.9164,52.5837,16.666666666666668,6.0,128.66666666666666,0.0,89.11111111111111,10.0,1016.0,8.0,14.666666666666666,12.222222222222221,1.0,,,1.2256843166432136,112.11587797283453,,,,,,0.0
2021-07-11 23:30:00,,,,,,,2.769757894736842,17.659526315789474,52.64636842105263,16.5,6.0,130.5,0.0,89.33333333333333,10.0,1016.0,8.0,14.5,12.166666666666666,1.0,,,1.2529618935059692,110.41772351690604,,,,,,0.0
2021-07-11 23:40:00,,,,,,,2.48283,17.5305,52.6817,16.333333333333332,6.0,132.33333333333334,0.0,89.55555555555556,10.0,1016.0,8.0,14.333333333333332,12.11111111111111,1.0,,,1.2852055898864392,109.96417729695638,,,,,,0.0
2021-07-11 23:50:00,,,,,,,2.4581500000000003,17.4148,52.746900000000004,16.166666666666668,6.0,134.16666666666666,0.0,89.77777777777777,10.0,1016.0,8.0,14.166666666666666,12.055555555555555,1.0,,,1.246150938013179,111.06936741392492,,,,,,0.0
2021-07-12 00:00:00,,,,,,,2.2817499999999997,17.5009,52.7187,16.0,6.0,136.0,0.0,90.0,10.0,1016.0,8.0,14.0,12.0,1.0,,,1.1806423930950083,108.35670311491367,,,,,,0.0
2021-07-12 00:10:00,,,,,,,2.2502299999999997,17.3096,52.375,16.0,6.0,135.66666666666666,0.0,89.77777777777777,10.0,1015.9444444444445,7.777777777777778,13.944444444444445,12.0,1.0,,,0.635004074385779,138.9097017824852,,,,,,0.0
2021-07-12 00:20:00,,,,,,,2.330555,17.4503,52.212599999999995,16.0,6.0,135.33333333333334,0.0,89.55555555555556,10.0,1015.8888888888889,7.555555555555555,13.88888888888889,12.0,1.0,,,0.6220401938823656,146.8156631736971,,,,,,0.0
2021-07-12 00:30:00,,,,,,,2.395045,17.3793,52.153999999999996,16.0,6.0,135.0,0.0,89.33333333333333,10.0,1015.8333333333334,7.333333333333333,13.833333333333334,12.0,1.0,,,0.5513896424546416,144.17840274961654,,,,,,0.0
2021-07-12 00:40:00,,,,,,,2.32796,17.1558,52.1255,16.0,6.0,134.66666666666666,0.0,89.11111111111111,10.0,1015.7777777777778,7.111111111111111,13.777777777777779,12.0,1.0,,,0.522047877202263,133.01816099156093,,,,,,0.0
2021-07-12 00:50:00,,,,,,,2.222975,16.865299999999998,52.138099999999994,16.0,6.0,134.33333333333334,0.0,88.88888888888889,10.0,1015.7222222222222,6.888888888888889,13.722222222222221,12.0,1.0,,,0.5656938216351184,120.88607098961954,,,,,,0.0
2021-07-12 01:00:00,,,,,,,2.1991050000000003,16.6068,52.1914,16.0,6.0,134.0,0.0,88.66666666666667,10.0,1015.6666666666666,6.666666666666667,13.666666666666666,12.0,1.0,,,0.4740777918418585,110.7770429850433,,,,,,0.0
2021-07-12 01:10:00,,,,,,,2.170955,16.7132,52.252700000000004,16.0,6.0,133.66666666666666,0.0,88.44444444444444,10.0,1015.6111111111111,6.444444444444445,13.61111111111111,12.0,1.0,,,0.4981154222007693,106.54920280801375,,,,,,0.0
2021-07-12 01:20:00,,,,,,,2.23821,16.7474,52.3115,16.0,6.0,133.33333333333334,0.0,88.22222222222223,10.0,1015.5555555555555,6.222222222222222,13.555555555555555,12.0,1.0,,,0.47251781595586717,107.16955620415467,,,,,,0.0
2021-07-12 01:30:00,,,,,,,2.364215,16.3084,52.3172,16.0,6.0,133.0,0.0,88.0,10.0,1015.5,6.0,13.5,12.0,1.0,,,0.4811783620955075,109.766839760387,,,,,,0.0
2021-07-12 01:40:00,,,,,,,2.1853249999999997,16.5437,52.31079999999999,16.0,6.0,132.66666666666666,0.0,87.77777777777777,10.0,1015.4444444444445,5.777777777777778,13.444444444444445,12.0,1.0,,,0.5297566635056403,108.09503803274724,,,,,,0.0
2021-07-12 01:50:00,,,,,,,2.2386600000000003,16.4912,52.38250000000001,16.0,6.0,132.33333333333334,0.0,87.55555555555556,10.0,1015.3888888888889,5.555555555555555,13.38888888888889,12.0,1.0,,,0.43789881584039847,108.35735055826478,,,,,,0.0
2021-07-12 02:00:00,,,,,,,2.3019761904761906,16.193380952380952,52.406619047619046,16.0,6.0,132.0,0.0,87.33333333333333,10.0,1015.3333333333334,5.333333333333334,13.333333333333334,12.0,1.0,,,0.44631956261430084,109.95245444992841,,,,,,0.0
2021-07-12 02:10:00,,,,,,,2.382035,16.136000000000003,52.4442,16.0,6.0,131.66666666666666,0.0,87.11111111111111,10.0,1015.2777777777778,5.111111111111111,13.277777777777779,12.0,1.0,,,0.48752122350500127,109.90122300271935,,,,,,0.0
2021-07-12 02:20:00,,,,,,,2.3638649999999997,16.3767,52.5135,16.0,6.0,131.33333333333334,0.0,86.88888888888889,10.0,1015.2222222222222,4.888888888888889,13.222222222222221,12.0,1.0,,,0.45158865031381107,111.39161884631139,,,,,,0.0
2021-07-12 02:30:00,,,,,,,2.3955684210526313,15.873315789473684,52.5298947368421,16.0,6.0,131.0,0.0,86.66666666666667,10.0,1015.1666666666666,4.666666666666667,13.166666666666666,12.0,1.0,,,0.46190616222087943,111.50851321743032,,,,,,0.0
2021-07-12 02:40:00,,,,,,,2.280785,15.622200000000001,52.568000000000005,16.0,6.0,130.66666666666666,0.0,86.44444444444444,10.0,1015.1111111111111,4.444444444444445,13.11111111111111,12.0,1.0,,,0.45633942181233966,109.773391819108,,,,,,0.0
2021-07-12 02:50:00,,,,,,,2.3307949999999997,15.4167,52.6244,16.0,6.0,130.33333333333334,0.0,86.22222222222223,10.0,1015.0555555555555,4.222222222222222,13.055555555555555,12.0,1.0,,,0.4273123345359907,111.08254278086,,,,,,0.0
2021-07-12 03:00:00,,,,,,,2.46537,15.336699999999999,52.6836,16.0,6.0,130.0,0.0,86.0,10.0,1015.0,4.0,13.0,12.0,1.0,,,0.45934931454559164,109.5263045501709,,,,,,0.0
2021-07-12 03:10:00,,,,,,,2.429075,15.461500000000001,52.74210000000001,16.055555555555557,5.888888888888889,128.83333333333334,0.0,85.55555555555556,10.0,1014.9444444444445,4.444444444444445,13.0,11.722222222222221,1.2222222222222223,,,0.43044556458117594,109.2883706257707,,,,,,0.0
2021-07-12 03:20:00,,,,,,,2.4537500000000003,15.432300000000001,52.7952,16.11111111111111,5.777777777777778,127.66666666666667,0.0,85.11111111111111,10.0,1014.8888888888889,4.888888888888889,13.0,11.444444444444445,1.4444444444444444,,,0.418701155748071,108.53543499251543,,,,,,0.0
2021-07-12 03:30:00,,,,,,,2.429655,15.365,52.829600000000006,16.166666666666668,5.666666666666667,126.5,0.0,84.66666666666667,10.0,1014.8333333333334,5.333333333333333,13.0,11.166666666666666,1.6666666666666665,,,0.4377447331107437,110.03970074087886,,,,,,0.0
2021-07-12 03:40:00,,,,,,,2.60539,15.5003,52.86280000000001,16.22222222222222,5.555555555555555,125.33333333333333,0.0,84.22222222222223,10.0,1014.7777777777778,5.777777777777778,13.0,10.88888888888889,1.8888888888888888,,,0.4711794866301582,109.17582512462207,,,,,,0.0
2021-07-12 03:50:00,,,,,,,2.6256250000000003,15.626,52.8697,16.27777777777778,5.444444444444445,124.16666666666667,0.0,83.77777777777777,10.0,1014.7222222222222,6.222222222222222,13.0,10.61111111111111,2.111111111111111,,,0.4827481756426689,111.64624578422072,,,,,,0.0
2021-07-12 04:00:00,,,,,,,2.49771,15.518799999999999,52.8547,16.333333333333332,5.333333333333333,123.0,0.0,83.33333333333333,10.0,1014.6666666666666,6.666666666666666,13.0,10.333333333333334,2.333333333333333,,,0.399975420472733,109.9829654051355,,,,,,0.0
2021-07-12 04:10:00,,,,,,,2.54953,15.635499999999999,52.824,16.38888888888889,5.222222222222222,121.83333333333333,0.0,82.88888888888889,10.0,1014.6111111111111,7.111111111111111,13.0,10.055555555555555,2.5555555555555554,,,0.4590497830619583,107.9948327408268,,,,,,0.0
2021-07-12 04:20:00,,,,,,,2.534295,15.5071,52.7642,16.444444444444443,5.111111111111111,120.66666666666667,0.0,82.44444444444444,10.0,1014.5555555555555,7.555555555555555,13.0,9.777777777777779,2.7777777777777777,,,0.45434847048489047,109.4998396439202,,,,,,0.0
2021-07-12 04:30:00,,,,,,,2.402765,16.212,52.731899999999996,16.5,5.0,119.5,0.0,82.0,10.0,1014.5,8.0,13.0,9.5,3.0,,,0.42445359639907626,111.61737420917231,,,,,,0.0
2021-07-12 04:40:00,,,,,,,2.396795,16.5665,52.5809,16.555555555555557,4.888888888888889,118.33333333333333,0.0,81.55555555555556,10.0,1014.4444444444445,8.444444444444445,13.0,9.222222222222221,3.2222222222222223,,,0.40157905106195957,109.1768671305166,,,,,,0.0
2021-07-12 04:50:00,,,,,,,2.677965,16.7225,52.350199999999994,16.61111111111111,4.777777777777778,117.16666666666667,0.0,81.11111111111111,10.0,1014.3888888888889,8.88888888888889,13.0,8.944444444444445,3.444444444444444,,,0.4981449843021267,109.69862483267056,,,,,,0.0
2021-07-12 05:00:00,,,,,,,2.894235,17.0948,52.1677,16.666666666666668,4.666666666666667,116.0,0.0,80.66666666666667,10.0,1014.3333333333334,9.333333333333332,13.0,8.666666666666668,3.6666666666666665,,,0.5053895470205336,112.02569866654562,,,,,,0.0
2021-07-12 05:10:00,,,,,,,2.63251,17.427,51.9544,16.72222222222222,4.555555555555555,114.83333333333333,0.0,80.22222222222223,10.0,1014.2777777777778,9.777777777777779,13.0,8.38888888888889,3.888888888888889,,,0.5126862537776683,131.40868262231686,,,,,,0.0
2021-07-12 05:20:00,,,,,,,2.56647,18.451999999999998,51.895,16.77777777777778,4.444444444444445,113.66666666666667,0.0,79.77777777777777,10.0,1014.2222222222222,10.222222222222221,13.0,8.11111111111111,4.111111111111111,,,0.5232920029953039,210.59876570275952,,,,,,0.0
2021-07-12 05:30:00,,,,,,,2.33024,18.648500000000002,50.325900000000004,16.833333333333332,4.333333333333334,112.5,0.0,79.33333333333333,10.0,1014.1666666666666,10.666666666666666,13.0,7.833333333333334,4.333333333333333,,,0.5738119323038112,178.50717976284565,,,,,,0.0
2021-07-12 05:40:00,,,,,,,2.18374,18.3859,49.621500000000005,16.88888888888889,4.222222222222222,111.33333333333333,0.0,78.88888888888889,10.0,1014.1111111111111,11.11111111111111,13.0,7.555555555555556,4.555555555555555,,,0.5974405995979485,149.51933445084566,,,,,,0.0
2021-07-12 05:50:00,,,,,,,2.1453200000000003,18.9019,49.872,16.944444444444443,4.111111111111111,110.16666666666667,0.0,78.44444444444444,10.0,1014.0555555555555,11.555555555555555,13.0,7.277777777777779,4.777777777777778,,,0.9672760947696908,127.2757835217923,,,,,,0.0
2021-07-12 06:00:00,,,,,,,2.275,20.4341,49.7531,17.0,4.0,109.0,0.0,78.0,10.0,1014.0,12.0,13.0,7.0,5.0,,,0.8639482875282358,115.73604765521237,,,,,,0.0
2021-07-12 06:10:00,,,,,,,2.173163157894737,21.170894736842104,48.45326315789473,17.27777777777778,4.0,105.88888888888889,0.0,77.05555555555556,10.0,1013.8888888888889,12.722222222222221,13.055555555555555,6.888888888888889,5.055555555555555,,,0.8227230965249281,113.05654541683734,,,,,,0.0
2021-07-12 06:20:00,,,,,,,2.35575,21.2363,46.951299999999996,17.555555555555557,4.0,102.77777777777777,0.0,76.11111111111111,10.0,1013.7777777777778,13.444444444444445,13.11111111111111,6.777777777777778,5.111111111111111,,,0.763393145313034,142.73474651164253,,,,,,0.0
2021-07-12 06:30:00,,,,,,,2.43159,22.065,46.8418,17.833333333333332,4.0,99.66666666666667,0.0,75.16666666666667,10.0,1013.6666666666666,14.166666666666666,13.166666666666666,6.666666666666667,5.166666666666667,,,0.7487095508164605,147.50610619324075,,,,,,0.0
2021-07-12 06:40:00,,,,,,,2.077335,22.580099999999998,46.4176,18.11111111111111,4.0,96.55555555555556,0.0,74.22222222222223,10.0,1013.5555555555555,14.88888888888889,13.222222222222221,6.555555555555555,5.222222222222222,,,0.6687723267524592,129.73866959415585,,,,,,0.0
2021-07-12 06:50:00,,,,,,,2.2191099999999997,22.672,45.6197,18.38888888888889,4.0,93.44444444444444,0.0,73.27777777777777,10.0,1013.4444444444445,15.61111111111111,13.277777777777779,6.444444444444445,5.277777777777778,,,0.6272081074093359,114.21650888152041,,,,,,0.0
2021-07-12 07:00:00,,,,,,,2.0395,22.8691,45.1652,18.666666666666668,4.0,90.33333333333333,0.0,72.33333333333333,10.0,1013.3333333333334,16.333333333333332,13.333333333333334,6.333333333333333,5.333333333333333,,,0.5921233633160592,118.39068506316275,,,,,,0.0
2021-07-12 07:10:00,,,,,,,1.9362111111111109,23.804222222222222,44.836444444444446,18.944444444444443,4.0,87.22222222222223,0.0,71.38888888888889,10.0,1013.2222222222222,17.055555555555557,13.38888888888889,6.222222222222222,5.388888888888889,,,0.6900123505816285,134.09290653185656,,,,,,0.0
2021-07-12 07:20:00,,,,,,,1.87805,24.4912,44.3486,19.22222222222222,4.0,84.11111111111111,0.0,70.44444444444444,10.0,1013.1111111111111,17.77777777777778,13.444444444444445,6.111111111111111,5.444444444444445,,,0.6682342772589902,145.0105742317674,,,,,,0.0
2021-07-12 07:30:00,,,,,,,1.95677,25.2484,44.477,19.5,4.0,81.0,0.0,69.5,10.0,1013.0,18.5,13.5,6.0,5.5,,,0.7929541577870227,128.02977726607674,,,,,,0.0
2021-07-12 07:40:00,,,,,,,1.97601,25.0504,44.2613,19.77777777777778,4.0,77.88888888888889,0.0,68.55555555555556,10.0,1012.8888888888889,19.22222222222222,13.555555555555555,5.888888888888889,5.555555555555555,,,0.7715777366966178,168.06334199248062,,,,,,0.0
2021-07-12 07:50:00,,,,,,,1.9224599999999998,25.0379,44.2673,20.055555555555557,4.0,74.77777777777777,0.0,67.61111111111111,10.0,1012.7777777777778,19.944444444444443,13.61111111111111,5.777777777777778,5.611111111111111,,,1.213666349344671,152.78679043441167,,,,,,0.0
2021-07-12 08:00:00,,,,,,,1.96543,25.4794,44.581100000000006,20.333333333333332,4.0,71.66666666666666,0.0,66.66666666666667,10.0,1012.6666666666666,20.666666666666664,13.666666666666666,5.666666666666667,5.666666666666667,,,1.0267928631309062,151.99047787057478,,,,,,0.0
2021-07-12 08:10:00,,,,,,,2.046335,25.6361,44.1721,20.61111111111111,4.0,68.55555555555556,0.0,65.72222222222223,10.0,1012.5555555555555,21.38888888888889,13.722222222222221,5.555555555555555,5.722222222222222,,,0.7665000953563189,117.48547079528119,,,,,,0.0
2021-07-12 08:20:00,,,,,,,2.12697,24.7478,44.273,20.88888888888889,4.0,65.44444444444444,0.0,64.77777777777777,10.0,1012.4444444444445,22.11111111111111,13.777777777777779,5.444444444444445,5.777777777777778,,,0.7500806551902308,124.30501557495634,,,,,,0.0
2021-07-12 08:30:00,,,,,,,2.1109,26.003499999999995,45.2382,21.166666666666664,4.0,62.333333333333336,0.0,63.833333333333336,10.0,1012.3333333333334,22.833333333333336,13.833333333333334,5.333333333333334,5.833333333333333,,,0.6543320980811187,107.55773790090097,,,,,,0.0
2021-07-12 08:40:00,,,,,,,2.21256,27.500999999999998,44.484899999999996,21.444444444444443,4.0,59.22222222222222,0.0,62.888888888888886,10.0,1012.2222222222222,23.555555555555557,13.88888888888889,5.222222222222222,5.888888888888889,,,0.8075821209214838,100.15692643720551,,,,,,0.0
2021-07-12 08:50:00,,,,,,,2.063535,26.3858,43.8626,21.72222222222222,4.0,56.11111111111111,0.0,61.94444444444444,10.0,1012.1111111111111,24.27777777777778,13.944444444444445,5.111111111111111,5.944444444444445,,,0.8842393931864345,96.52289899815274,,,,,,0.0
