,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-12 09:00:00,,,,,,,2.26848,28.091199999999997,44.4517,22.0,4.0,53.0,0.0,61.0,10.0,1012.0,25.0,14.0,5.0,6.0,,,0.8786018926595563,128.9153161819372,,,,,,0.0
2021-07-12 09:10:00,,,,,,,2.161075,29.2805,43.6275,22.27777777777778,4.166666666666667,63.77777777777778,0.0,60.27777777777778,10.0,1011.8333333333334,24.555555555555557,14.055555555555555,5.166666666666667,6.055555555555555,,,0.8429217613096964,175.63954863510563,,,,,,0.0
2021-07-12 09:20:00,,,,,,,2.122165,29.693900000000003,43.7601,22.555555555555557,4.333333333333333,74.55555555555556,0.0,59.55555555555556,10.0,1011.6666666666666,24.11111111111111,14.11111111111111,5.333333333333333,6.111111111111111,,,0.8229657314389438,131.62326690415205,,,,,,0.0
2021-07-12 09:30:00,,,,,,,2.242340909090909,29.776818181818182,44.87172727272727,22.833333333333332,4.5,85.33333333333333,0.0,58.833333333333336,10.0,1011.5,23.666666666666668,14.166666666666666,5.5,6.166666666666667,,,0.8351319306550054,105.2005513711703,,,,,,0.0
2021-07-12 09:40:00,,,,,,,2.51799,29.55,45.6202,23.11111111111111,4.666666666666667,96.11111111111111,0.0,58.111111111111114,10.0,1011.3333333333334,23.22222222222222,14.222222222222221,5.666666666666667,6.222222222222222,,,0.8869009530956798,110.91479664172157,,,,,,0.0
2021-07-12 09:50:00,,,,,,,2.69525,29.360899999999997,46.150099999999995,23.38888888888889,4.833333333333333,106.88888888888889,0.0,57.388888888888886,10.0,1011.1666666666666,22.77777777777778,14.277777777777779,5.833333333333333,6.277777777777778,,,0.9983303734626473,222.4206119873564,,,,,,0.0
2021-07-12 10:00:00,,,,,,,2.41742,29.382799999999996,46.4471,23.666666666666668,5.0,117.66666666666666,0.0,56.666666666666664,10.0,1011.0,22.333333333333332,14.333333333333334,6.0,6.333333333333333,,,0.935112410256755,296.24555128108307,,,,,,0.0
2021-07-12 10:10:00,,,,,,,2.391565,29.851499999999998,46.5995,23.944444444444443,5.166666666666667,128.44444444444446,0.0,55.94444444444444,10.0,1010.8333333333334,21.88888888888889,14.38888888888889,6.166666666666667,6.388888888888889,,,0.9258767147732655,340.069861095019,,,,,,0.0
2021-07-12 10:20:00,,,,,,,3.0937200000000002,29.1846,46.6378,24.22222222222222,5.333333333333334,139.22222222222223,0.0,55.22222222222222,10.0,1010.6666666666666,21.444444444444443,14.444444444444445,6.333333333333334,6.444444444444445,,,1.1058648299396376,306.8886238718841,,,,,,0.0
2021-07-12 10:30:00,,,,,,,2.554335,29.704700000000003,46.6491,24.5,5.5,150.0,0.0,54.5,10.0,1010.5,21.0,14.5,6.5,6.5,,,1.4711048938965394,240.9868210649221,,,,,,0.0
2021-07-12 10:40:00,,,,,,,2.41606,29.4805,46.6947,24.77777777777778,5.666666666666667,160.77777777777777,0.0,53.77777777777778,10.0,1010.3333333333334,20.555555555555557,14.555555555555555,6.666666666666667,6.555555555555555,,,2.06122001485636,227.7929346147095,,,,,,0.0
2021-07-12 10:50:00,,,,,,,3.04572,29.501299999999997,46.7549,25.055555555555557,5.833333333333334,171.55555555555554,0.0,53.05555555555556,10.0,1010.1666666666666,20.11111111111111,14.61111111111111,6.833333333333334,6.611111111111111,,,2.5703252413447966,205.41834076919127,,,,,,0.0
2021-07-12 11:00:00,,,,,,,2.3106400000000002,30.177999999999997,46.727999999999994,25.333333333333332,6.0,182.33333333333331,0.0,52.333333333333336,10.0,1010.0,19.666666666666668,14.666666666666666,7.0,6.666666666666667,,,2.5553511566765565,161.69998618734758,,,,,,0.0
2021-07-12 11:10:00,,,,,,,2.26375,30.6561,46.5694,25.61111111111111,6.166666666666667,193.11111111111111,0.0,51.611111111111114,10.0,1009.8333333333334,19.22222222222222,14.722222222222221,7.166666666666667,6.722222222222222,,,2.4110935716911897,128.32421392020532,,,,,,0.0
2021-07-12 11:20:00,,,,,,,2.300445,30.639300000000002,46.4016,25.88888888888889,6.333333333333334,203.88888888888889,0.0,50.888888888888886,10.0,1009.6666666666666,18.77777777777778,14.777777777777779,7.333333333333334,6.777777777777778,,,2.5871910823267057,139.66299472442455,,,,,,0.0
2021-07-12 11:30:00,,,,,,,2.662645,29.502100000000002,46.370999999999995,26.166666666666664,6.5,214.66666666666666,0.0,50.166666666666664,10.0,1009.5,18.333333333333336,14.833333333333334,7.5,6.833333333333333,,,2.5381649894869263,131.08187055770958,,,,,,0.0
2021-07-12 11:40:00,,,,,,,2.965405,30.4046,46.4724,26.444444444444443,6.666666666666667,225.44444444444443,0.0,49.44444444444444,10.0,1009.3333333333334,17.88888888888889,14.88888888888889,7.666666666666667,6.888888888888889,,,2.3673339709858436,93.22231052420234,,,,,,0.0
2021-07-12 11:50:00,,,,,,,2.7795449999999997,30.158499999999997,46.3842,26.72222222222222,6.833333333333334,236.2222222222222,0.0,48.72222222222222,10.0,1009.1666666666666,17.444444444444443,14.944444444444445,7.833333333333334,6.944444444444445,,,2.740211776420895,85.92146712459413,,,,,,0.0
2021-07-12 12:00:00,,,,,,,2.6850650000000003,29.707600000000003,46.3586,27.0,7.0,247.0,0.0,48.0,10.0,1009.0,17.0,15.0,8.0,7.0,,,2.6757521335688015,76.4868947620715,,,,,,108.0
2021-07-12 12:10:00,,,,,,,2.66381,29.6455,46.3806,27.055555555555557,7.166666666666667,250.5,0.0,48.05555555555556,9.944444444444445,1009.0,18.055555555555557,15.11111111111111,8.222222222222221,7.0,,,2.6384095655457447,154.23827980278574,,,,,,0.0
2021-07-12 12:20:00,,,,,,,2.8059149999999997,29.681400000000004,46.4034,27.11111111111111,7.333333333333333,254.0,0.0,48.111111111111114,9.88888888888889,1009.0,19.11111111111111,15.222222222222221,8.444444444444445,7.0,,,2.5599731535022543,249.06044701441533,,,,,,0.0
2021-07-12 12:30:00,,,,,,,2.90092,29.1943,46.472899999999996,27.166666666666668,7.5,257.5,0.0,48.166666666666664,9.833333333333334,1009.0,20.166666666666668,15.333333333333334,8.666666666666666,7.0,,,2.367836353819249,290.8463007264218,,,,,,0.0
2021-07-12 12:40:00,,,,,,,2.8342300000000002,29.188799999999997,46.5884,27.22222222222222,7.666666666666667,261.0,0.0,48.22222222222222,9.777777777777779,1009.0,21.22222222222222,15.444444444444445,8.88888888888889,7.0,,,2.386936725832648,351.38839109345344,,,,,,0.0
2021-07-12 12:50:00,,,,,,,2.809075,29.758499999999998,46.5728,27.27777777777778,7.833333333333333,264.5,0.0,48.27777777777778,9.722222222222221,1009.0,22.27777777777778,15.555555555555555,9.11111111111111,7.0,,,2.1781359287709163,378.8416911065915,,,,,,0.0
2021-07-12 13:00:00,,,,,,,2.885145,29.4526,46.4821,27.333333333333332,8.0,268.0,0.0,48.333333333333336,9.666666666666666,1009.0,23.333333333333336,15.666666666666666,9.333333333333334,7.0,,,1.9315051392310085,359.63693923519156,,,,,,0.0
2021-07-12 13:10:00,,,,,,,2.8588549999999997,29.8692,46.476,27.38888888888889,8.166666666666666,271.5,0.0,48.388888888888886,9.61111111111111,1009.0,24.38888888888889,15.777777777777779,9.555555555555555,7.0,,,1.6295214828798326,317.2333742734403,,,,,,0.0
2021-07-12 13:20:00,,,,,,,7.819865,28.919999999999998,46.5104,27.444444444444443,8.333333333333334,275.0,0.0,48.44444444444444,9.555555555555555,1009.0,25.444444444444443,15.88888888888889,9.777777777777779,7.0,,,1.701286631741766,296.5607906983801,,,,,,0.0
2021-07-12 13:30:00,,,,,,,3.8175600000000003,28.5771,46.6508,27.5,8.5,278.5,0.0,48.5,9.5,1009.0,26.5,16.0,10.0,7.0,,,1.7130626327136143,328.05394439524855,,,,,,0.0
2021-07-12 13:40:00,,,,,,,3.9065,28.5246,46.7431,27.555555555555557,8.666666666666666,282.0,0.0,48.55555555555556,9.444444444444445,1009.0,27.555555555555557,16.11111111111111,10.222222222222221,7.0,,,1.914972073624363,279.0290079631913,,,,,,0.0
2021-07-12 13:50:00,,,,,,,6.08166,28.881,46.7695,27.61111111111111,8.833333333333334,285.5,0.0,48.611111111111114,9.38888888888889,1009.0,28.61111111111111,16.22222222222222,10.444444444444445,7.0,,,1.8191432797908784,257.8116357865846,,,,,,0.0
2021-07-12 14:00:00,,,,,,,6.29219,29.004,46.7365,27.666666666666668,9.0,289.0,0.0,48.666666666666664,9.333333333333334,1009.0,29.666666666666668,16.333333333333332,10.666666666666666,7.0,,,1.6702000980458016,249.77694745036843,,,,,,0.0
2021-07-12 14:10:00,,,,,,,3.154,28.9812,46.708800000000004,27.72222222222222,9.166666666666668,292.5,0.0,48.72222222222222,9.277777777777779,1009.0,30.72222222222222,16.444444444444443,10.88888888888889,7.0,,,1.683057540570949,223.7358611314849,,,,,,0.0
2021-07-12 14:20:00,,,,,,,3.069535,28.8284,46.6325,27.77777777777778,9.333333333333334,296.0,0.0,48.77777777777778,9.222222222222221,1009.0,31.77777777777778,16.555555555555557,11.11111111111111,7.0,,,2.1403051180388295,220.7145825544454,,,,,,0.0
2021-07-12 14:30:00,,,,,,,4.53334,28.8887,46.5581,27.833333333333332,9.5,299.5,0.0,48.833333333333336,9.166666666666666,1009.0,32.833333333333336,16.666666666666668,11.333333333333332,7.0,,,2.2171856748417946,270.87112216884805,,,,,,0.0
2021-07-12 14:40:00,,,,,,,3.4541649999999997,28.919600000000003,46.5144,27.88888888888889,9.666666666666668,303.0,0.0,48.888888888888886,9.11111111111111,1009.0,33.888888888888886,16.77777777777778,11.555555555555555,7.0,,,2.0932676618146355,207.81219550396764,,,,,,0.0
2021-07-12 14:50:00,,,,,,,3.79512,28.946499999999997,46.5532,27.944444444444443,9.833333333333334,306.5,0.0,48.94444444444444,9.055555555555555,1009.0,34.94444444444444,16.88888888888889,11.777777777777779,7.0,,,1.9658696290901152,175.92744333471956,,,,,,0.0
2021-07-12 15:00:00,,,,,,,3.2588,28.6676,46.5666,28.0,10.0,310.0,0.0,49.0,9.0,1009.0,36.0,17.0,12.0,7.0,,,1.8988822456941765,156.22838258775613,,,,,,0.0
2021-07-12 15:10:00,,,,,,,3.2216,28.6855,46.6259,27.88888888888889,9.833333333333334,307.77777777777777,0.016666666666666666,50.611111111111114,9.0,1009.0,37.833333333333336,17.055555555555557,11.88888888888889,6.666666666666667,,,1.8335098175813922,131.52780223630916,,,,,,0.0
2021-07-12 15:20:00,,,,,,,3.4567099999999997,28.4669,46.6961,27.77777777777778,9.666666666666666,305.55555555555554,0.03333333333333333,52.22222222222222,9.0,1009.0,39.666666666666664,17.11111111111111,11.777777777777779,6.333333333333333,,,1.8036596017772868,122.08586948696502,,,,,,0.0
2021-07-12 15:30:00,,,,,,,4.972245,28.3128,46.817099999999996,27.666666666666668,9.5,303.3333333333333,0.05,53.833333333333336,9.0,1009.0,41.5,17.166666666666668,11.666666666666666,6.0,,,1.650721419126974,112.25691467694644,,,,,,0.0
2021-07-12 15:40:00,,,,,,,6.691705000000001,28.410500000000003,46.9391,27.555555555555557,9.333333333333334,301.1111111111111,0.06666666666666667,55.44444444444444,9.0,1009.0,43.333333333333336,17.22222222222222,11.555555555555555,5.666666666666666,,,1.4732418619475123,109.2793325422039,,,,,,0.0
2021-07-12 15:50:00,,,,,,,3.0584700000000002,28.218700000000002,46.9505,27.444444444444443,9.166666666666666,298.8888888888889,0.08333333333333333,57.05555555555556,9.0,1009.0,45.166666666666664,17.27777777777778,11.444444444444445,5.333333333333333,,,1.3399273904551894,117.28917124753619,,,,,,0.0
2021-07-12 16:00:00,,,,,,,2.7668749999999998,28.2651,46.9134,27.333333333333332,9.0,296.6666666666667,0.1,58.66666666666667,9.0,1009.0,47.0,17.333333333333332,11.333333333333334,5.0,,,1.3519081440180707,108.44882117901818,,,,,,0.0
2021-07-12 16:10:00,,,,,,,2.6995750000000003,28.1373,46.8938,27.22222222222222,8.833333333333334,294.44444444444446,0.11666666666666667,60.27777777777778,9.0,1009.0,48.833333333333336,17.38888888888889,11.222222222222221,4.666666666666666,,,1.150102479799656,102.51710131844558,,,,,,0.0
2021-07-12 16:20:00,,,,,,,2.64737,28.1166,46.922399999999996,27.11111111111111,8.666666666666666,292.22222222222223,0.13333333333333333,61.888888888888886,9.0,1009.0,50.66666666666667,17.444444444444443,11.11111111111111,4.333333333333333,,,1.190766176498879,95.4152208395058,,,,,,0.0
2021-07-12 16:30:00,,,,,,,2.691195,28.0103,46.957100000000004,27.0,8.5,290.0,0.15,63.5,9.0,1009.0,52.5,17.5,11.0,4.0,,,1.037944028715966,89.9492904389376,,,,,,0.0
2021-07-12 16:40:00,,,,,,,3.3719099999999997,28.060700000000004,46.9796,26.88888888888889,8.333333333333334,287.77777777777777,0.16666666666666666,65.11111111111111,9.0,1009.0,54.33333333333333,17.555555555555557,10.88888888888889,3.6666666666666665,,,0.9979098827202442,90.48426606754798,,,,,,0.0
2021-07-12 16:50:00,,,,,,,2.64514,28.125700000000002,46.9696,26.77777777777778,8.166666666666666,285.55555555555554,0.18333333333333332,66.72222222222223,9.0,1009.0,56.16666666666667,17.61111111111111,10.777777777777779,3.333333333333333,,,0.9751416570739557,101.07530664390092,,,,,,0.0
2021-07-12 17:00:00,,,,,,,2.595965,27.7457,46.9974,26.666666666666668,8.0,283.3333333333333,0.2,68.33333333333334,9.0,1009.0,58.0,17.666666666666668,10.666666666666666,3.0,,,0.9161147222377487,102.13202591114799,,,,,,0.0
2021-07-12 17:10:00,,,,,,,2.78233,26.8808,47.1327,26.555555555555557,7.833333333333333,281.1111111111111,0.21666666666666667,69.94444444444444,9.0,1009.0,59.833333333333336,17.72222222222222,10.555555555555555,2.666666666666666,,,0.9170519965129383,99.29572734401725,,,,,,0.0
2021-07-12 17:20:00,,,,,,,2.875915,27.1072,47.331,26.444444444444443,7.666666666666666,278.8888888888889,0.23333333333333334,71.55555555555556,9.0,1009.0,61.66666666666667,17.77777777777778,10.444444444444445,2.333333333333333,,,0.786223487747086,106.30285265259825,,,,,,0.0
2021-07-12 17:30:00,,,,,,,2.787625,26.917399999999997,47.4911,26.333333333333332,7.5,276.6666666666667,0.25,73.16666666666667,9.0,1009.0,63.5,17.833333333333332,10.333333333333334,2.0,,,0.7788010052848333,106.73039941453665,,,,,,0.0
2021-07-12 17:40:00,,,,,,,2.90749,26.766199999999998,47.6068,26.22222222222222,7.333333333333333,274.44444444444446,0.26666666666666666,74.77777777777777,9.0,1009.0,65.33333333333334,17.88888888888889,10.222222222222221,1.666666666666666,,,0.7783141698726153,114.27766044465834,,,,,,0.0
2021-07-12 17:50:00,,,,,,,2.91609,26.6652,47.6981,26.11111111111111,7.166666666666666,272.22222222222223,0.2833333333333333,76.38888888888889,9.0,1009.0,67.16666666666667,17.944444444444443,10.11111111111111,1.333333333333333,,,0.7484803087967264,109.78885951263082,,,,,,0.0
2021-07-12 18:00:00,,,,,,,3.1047000000000002,26.6144,47.8374,26.0,7.0,270.0,0.3,78.0,9.0,1009.0,69.0,18.0,10.0,1.0,,,0.7333346903181008,108.21684355180817,,,,,,0.0
2021-07-12 18:10:00,,,,,,,3.2544750000000002,26.643099999999997,47.929199999999994,25.88888888888889,6.833333333333333,267.8333333333333,0.3611111111111111,78.88888888888889,9.055555555555555,1009.1111111111111,69.44444444444444,18.0,9.833333333333334,1.0,,,0.7664023214881703,113.18503143978657,,,,,,0.0
2021-07-12 18:20:00,,,,,,,2.92668,26.262400000000003,47.972699999999996,25.77777777777778,6.666666666666667,265.6666666666667,0.4222222222222222,79.77777777777777,9.11111111111111,1009.2222222222222,69.88888888888889,18.0,9.666666666666666,1.0,,,0.7599583817420706,109.5384804931468,,,,,,0.0
2021-07-12 18:30:00,,,,,,,3.0155950000000002,25.9235,48.0745,25.666666666666668,6.5,263.5,0.4833333333333333,80.66666666666667,9.166666666666666,1009.3333333333334,70.33333333333333,18.0,9.5,1.0,,,0.7039042724702654,104.97915816290904,,,,,,0.0
2021-07-12 18:40:00,,,,,,,3.4953200000000004,25.5414,48.217,25.555555555555557,6.333333333333333,261.3333333333333,0.5444444444444444,81.55555555555556,9.222222222222221,1009.4444444444445,70.77777777777777,18.0,9.333333333333334,1.0,,,0.6775316020593805,106.69376241479218,,,,,,0.0
2021-07-12 18:50:00,,,,,,,3.2515799999999997,25.372999999999998,48.3583,25.444444444444443,6.166666666666667,259.1666666666667,0.6055555555555555,82.44444444444444,9.277777777777779,1009.5555555555555,71.22222222222223,18.0,9.166666666666666,1.0,,,0.6726932325866599,100.79910174935551,,,,,,0.0
2021-07-12 19:00:00,,,,,,,3.3919550000000003,25.4086,48.51649999999999,25.333333333333332,6.0,257.0,0.6666666666666666,83.33333333333333,9.333333333333334,1009.6666666666666,71.66666666666667,18.0,9.0,1.0,,,0.6744827077811384,112.33624982607566,,,,,,0.0
2021-07-12 19:10:00,,,,,,,3.40663,25.3153,48.6096,25.22222222222222,5.833333333333333,254.83333333333334,0.7277777777777777,84.22222222222223,9.38888888888889,1009.7777777777778,72.11111111111111,18.0,8.833333333333334,1.0,,,0.6789876731817668,107.74177895906955,,,,,,0.0
2021-07-12 19:20:00,,,,,,,3.4817549999999997,25.165799999999997,48.7101,25.11111111111111,5.666666666666666,252.66666666666666,0.7888888888888889,85.11111111111111,9.444444444444445,1009.8888888888889,72.55555555555556,18.0,8.666666666666666,1.0,,,0.6843823251069265,112.57272678849388,,,,,,0.0
2021-07-12 19:30:00,,,,,,,3.70586,25.1689,48.8408,25.0,5.5,250.5,0.8499999999999999,86.0,9.5,1010.0,73.0,18.0,8.5,1.0,,,0.6217407653122973,109.85571471198129,,,,,,0.0
2021-07-12 19:40:00,,,,,,,3.49697,24.7787,48.919799999999995,24.88888888888889,5.333333333333333,248.33333333333334,0.911111111111111,86.88888888888889,9.555555555555555,1010.1111111111111,73.44444444444444,18.0,8.333333333333334,1.0,,,0.657990711540994,109.93839440792968,,,,,,0.0
2021-07-12 19:50:00,,,,,,,3.6389000000000005,24.8214,48.984500000000004,24.77777777777778,5.166666666666666,246.16666666666666,0.9722222222222221,87.77777777777777,9.61111111111111,1010.2222222222222,73.88888888888889,18.0,8.166666666666666,1.0,,,0.6016921952063754,109.34497706052275,,,,,,0.0
2021-07-12 20:00:00,,,,,,,3.742705,24.2492,49.0187,24.666666666666668,5.0,244.0,1.0333333333333332,88.66666666666667,9.666666666666666,1010.3333333333334,74.33333333333333,18.0,8.0,1.0,,,0.7569394795647112,92.30800267505109,,,,,,0.0
2021-07-12 20:10:00,,,,,,,3.6468499999999997,23.8048,49.134,24.555555555555557,4.833333333333333,241.83333333333334,1.0944444444444443,89.55555555555556,9.722222222222221,1010.4444444444445,74.77777777777777,18.0,7.833333333333333,1.0,,,1.7817887846359426,25.259322145375826,,,,,,0.0
2021-07-12 20:20:00,,,,,,,3.832875,23.3599,49.2549,24.444444444444443,4.666666666666666,239.66666666666666,1.1555555555555554,90.44444444444444,9.777777777777779,1010.5555555555555,75.22222222222223,18.0,7.666666666666666,1.0,,,1.782609006078903,21.138431320890867,,,,,,0.0
2021-07-12 20:30:00,,,,,,,3.483135,23.327,49.4157,24.333333333333332,4.5,237.5,1.2166666666666666,91.33333333333333,9.833333333333334,1010.6666666666666,75.66666666666667,18.0,7.5,1.0,,,1.760698814570567,21.74158699881559,,,,,,0.0
2021-07-12 20:40:00,,,,,,,3.43491,22.753999999999998,49.5005,24.22222222222222,4.333333333333333,235.33333333333334,1.2777777777777777,92.22222222222223,9.88888888888889,1010.7777777777778,76.11111111111111,18.0,7.333333333333333,1.0,,,1.6198923031219654,32.98460093870001,,,,,,0.0
2021-07-12 20:50:00,,,,,,,3.171215,22.3651,49.6585,24.11111111111111,4.166666666666666,233.16666666666666,1.3388888888888888,93.11111111111111,9.944444444444445,1010.8888888888889,76.55555555555556,18.0,7.166666666666666,1.0,,,1.7053957818456964,36.63002993858467,,,,,,0.0
2021-07-12 21:00:00,,,,,,,3.04512,22.5092,49.8358,24.0,4.0,231.0,1.4,94.0,10.0,1011.0,77.0,18.0,7.0,1.0,,,1.7458620586873448,40.30762161804458,,,,,,0.0
2021-07-12 21:10:00,,,,,,,3.02794,22.238300000000002,49.910399999999996,23.61111111111111,4.111111111111111,231.55555555555554,1.3833333333333333,94.11111111111111,10.0,1011.0,77.83333333333333,17.88888888888889,7.277777777777778,1.0,,,1.7319422408719523,50.72804472820907,,,,,,0.0
2021-07-12 21:20:00,,,,,,,2.8136400000000004,22.4672,49.9547,23.22222222222222,4.222222222222222,232.11111111111111,1.3666666666666667,94.22222222222223,10.0,1011.0,78.66666666666667,17.77777777777778,7.555555555555555,1.0,,,1.7708533843661431,53.72659667042016,,,,,,0.0
2021-07-12 21:30:00,,,,,,,2.89777,22.4224,50.0058,22.833333333333332,4.333333333333333,232.66666666666666,1.3499999999999999,94.33333333333333,10.0,1011.0,79.5,17.666666666666668,7.833333333333333,1.0,,,1.8274312542420994,57.16059596735205,,,,,,0.0
2021-07-12 21:40:00,,,,,,,2.99724,22.2272,49.9572,22.444444444444443,4.444444444444445,233.22222222222223,1.3333333333333333,94.44444444444444,10.0,1011.0,80.33333333333333,17.555555555555557,8.11111111111111,1.0,,,1.8583388888061383,63.77138867168103,,,,,,0.0
2021-07-12 21:50:00,,,,,,,3.074125,22.1279,50.0461,22.055555555555557,4.555555555555555,233.77777777777777,1.3166666666666667,94.55555555555556,10.0,1011.0,81.16666666666667,17.444444444444443,8.38888888888889,1.0,,,1.8961252408916667,73.66059550829526,,,,,,0.0
2021-07-12 22:00:00,,,,,,,3.05994,22.042099999999998,50.0908,21.666666666666668,4.666666666666667,234.33333333333334,1.3,94.66666666666667,10.0,1011.0,82.0,17.333333333333332,8.666666666666666,1.0,,,1.9086441101664202,80.8546701261014,,,,,,0.0
2021-07-12 22:10:00,,,,,,,3.15304,21.8209,50.1554,21.27777777777778,4.777777777777778,234.88888888888889,1.2833333333333332,94.77777777777777,10.0,1011.0,82.83333333333333,17.22222222222222,8.944444444444445,1.0,,,2.0569668006088775,90.07456976012323,,,,,,0.0
2021-07-12 22:20:00,,,,,,,3.054125,21.811799999999998,50.2882,20.88888888888889,4.888888888888889,235.44444444444446,1.2666666666666666,94.88888888888889,10.0,1011.0,83.66666666666667,17.11111111111111,9.222222222222221,1.0,,,1.9233989115320356,100.48127552916102,,,,,,0.0
2021-07-12 22:30:00,,,,,,,3.032525,21.7881,51.0983,20.5,5.0,236.0,1.25,95.0,10.0,1011.0,84.5,17.0,9.5,1.0,,,1.8541490232304665,108.52280921612756,,,,,,0.0
2021-07-12 22:40:00,,,,,,,2.9553249999999998,21.529400000000003,51.8713,20.11111111111111,5.111111111111111,236.55555555555554,1.2333333333333334,95.11111111111111,10.0,1011.0,85.33333333333333,16.88888888888889,9.777777777777779,1.0,,,1.9265491594837212,111.5423285336683,,,,,,0.0
2021-07-12 22:50:00,,,,,,,2.996445,21.3504,52.10850000000001,19.72222222222222,5.222222222222222,237.11111111111111,1.2166666666666668,95.22222222222223,10.0,1011.0,86.16666666666667,16.77777777777778,10.055555555555555,1.0,,,1.7708983862938854,118.73579179321978,,,,,,0.0
2021-07-12 23:00:00,,,,,,,3.025295,21.223300000000002,52.0903,19.333333333333332,5.333333333333333,237.66666666666666,1.2,95.33333333333333,10.0,1011.0,87.0,16.666666666666668,10.333333333333332,1.0,,,1.8843857219764744,109.1808367118189,,,,,,0.0
2021-07-12 23:10:00,,,,,,,3.075475,21.2733,51.6082,18.944444444444443,5.444444444444445,238.22222222222223,1.1833333333333333,95.44444444444444,10.0,1011.0,87.83333333333333,16.555555555555557,10.61111111111111,1.0,,,1.8080680557193056,111.38481558934443,,,,,,0.0
2021-07-12 23:20:00,,,,,,,2.998485,21.1803,51.4698,18.555555555555557,5.555555555555555,238.77777777777777,1.1666666666666667,95.55555555555556,10.0,1011.0,88.66666666666667,16.444444444444443,10.88888888888889,1.0,,,1.773344733371573,110.6677743558291,,,,,,0.0
2021-07-12 23:30:00,,,,,,,2.9467600000000003,20.816300000000002,51.396,18.166666666666668,5.666666666666666,239.33333333333334,1.1500000000000001,95.66666666666667,10.0,1011.0,89.5,16.333333333333332,11.166666666666666,1.0,,,1.9474973822246162,104.48907873595502,,,,,,0.0
2021-07-12 23:40:00,,,,,,,3.05225,21.2524,51.4107,17.77777777777778,5.777777777777778,239.88888888888889,1.1333333333333333,95.77777777777777,10.0,1011.0,90.33333333333333,16.22222222222222,11.444444444444443,1.0,,,2.0672375673055647,100.41775736490885,,,,,,0.0
2021-07-12 23:50:00,,,,,,,3.147785,21.2652,51.35170000000001,17.38888888888889,5.888888888888889,240.44444444444446,1.1166666666666667,95.88888888888889,10.0,1011.0,91.16666666666667,16.11111111111111,11.722222222222221,1.0,,,1.9437865489047799,109.74942038756978,,,,,,0.0
2021-07-13 00:00:00,,,,,,,2.37445,20.8941,51.3612,17.0,6.0,241.0,1.1,96.0,10.0,1011.0,92.0,16.0,12.0,1.0,,,1.744203749501099,109.68020600572144,,,,,,0.0
2021-07-13 00:10:00,,,,,,,2.1048850000000003,20.703,51.4557,16.833333333333332,6.333333333333333,241.33333333333334,1.2055555555555557,96.11111111111111,9.88888888888889,1011.0555555555555,92.44444444444444,15.88888888888889,12.333333333333334,1.0,,,1.4641050711156285,166.46902184394793,,,,,,0.0
2021-07-13 00:20:00,,,,,,,1.23035,20.0444,51.55029999999999,16.666666666666668,6.666666666666667,241.66666666666666,1.3111111111111111,96.22222222222223,9.777777777777779,1011.1111111111111,92.88888888888889,15.777777777777779,12.666666666666666,1.0,,,1.2979949877289054,166.28861580498474,,,,,,0.0
2021-07-13 00:30:00,,,,,,,0.55171,19.41,51.693799999999996,16.5,7.0,242.0,1.4166666666666667,96.33333333333333,9.666666666666666,1011.1666666666666,93.33333333333333,15.666666666666666,13.0,1.0,,,1.2474880850820218,147.3481633780097,,,,,,0.0
2021-07-13 00:40:00,,,,,,,0.47386,19.3257,51.887699999999995,16.333333333333332,7.333333333333334,242.33333333333334,1.5222222222222221,96.44444444444444,9.555555555555555,1011.2222222222222,93.77777777777777,15.555555555555555,13.333333333333334,1.0,,,1.1405162172886611,132.18910255626096,,,,,,0.0
2021-07-13 00:50:00,,,,,,,0.897515,19.4224,52.06420000000001,16.166666666666668,7.666666666666667,242.66666666666666,1.6277777777777778,96.55555555555556,9.444444444444445,1011.2777777777778,94.22222222222223,15.444444444444445,13.666666666666666,1.0,,,1.120042890487081,117.8531997141865,,,,,,0.0
2021-07-13 01:00:00,,,,,,,0.665465,19.2091,52.1158,16.0,8.0,243.0,1.7333333333333334,96.66666666666667,9.333333333333334,1011.3333333333334,94.66666666666667,15.333333333333334,14.0,1.0,,,1.055808966708722,109.8929122532559,,,,,,0.0
2021-07-13 01:10:00,,,,,,,0.674885,18.5757,52.121900000000004,15.833333333333334,8.333333333333334,243.33333333333334,1.838888888888889,96.77777777777777,9.222222222222221,1011.3888888888889,95.11111111111111,15.222222222222221,14.333333333333334,1.0,,,1.020510728062883,106.15920100411452,,,,,,0.0
2021-07-13 01:20:00,,,,,,,0.68412,18.974,52.283500000000004,15.666666666666666,8.666666666666668,243.66666666666666,1.9444444444444444,96.88888888888889,9.11111111111111,1011.4444444444445,95.55555555555556,15.11111111111111,14.666666666666668,1.0,,,0.9317086261881273,108.3667047035088,,,,,,0.0
2021-07-13 01:30:00,,,,,,,0.618055,18.724200000000003,52.346900000000005,15.5,9.0,244.0,2.05,97.0,9.0,1011.5,96.0,15.0,15.0,1.0,,,0.7762802867633475,105.13670096338133,,,,,,0.0
2021-07-13 01:40:00,,,,,,,0.6693100000000001,18.6592,52.4126,15.333333333333334,9.333333333333334,244.33333333333334,2.155555555555556,97.11111111111111,8.88888888888889,1011.5555555555555,96.44444444444444,14.88888888888889,15.333333333333334,1.0,,,0.6503018452109253,103.09529578343623,,,,,,0.0
2021-07-13 01:50:00,,,,,,,0.636165,18.9244,52.4784,15.166666666666666,9.666666666666668,244.66666666666666,2.261111111111111,97.22222222222223,8.777777777777779,1011.6111111111111,96.88888888888889,14.777777777777779,15.666666666666668,1.0,,,0.6246229891925208,104.47525201851366,,,,,,0.0
2021-07-13 02:00:00,,,,,,,0.59421,19.0357,52.5047,15.0,10.0,245.0,2.3666666666666667,97.33333333333333,8.666666666666666,1011.6666666666666,97.33333333333333,14.666666666666666,16.0,1.0,,,0.6728908483684063,113.04398769378663,,,,,,0.0
2021-07-13 02:10:00,,,,,,,0.617635,18.9543,52.4884,14.833333333333332,10.333333333333334,245.33333333333334,2.4722222222222223,97.44444444444444,8.555555555555555,1011.7222222222222,97.77777777777777,14.555555555555555,16.333333333333336,1.0,,,0.5356463749087969,100.82087287364033,,,,,,0.0
2021-07-13 02:20:00,,,,,,,0.66269,18.85,52.5074,14.666666666666666,10.666666666666668,245.66666666666666,2.5777777777777775,97.55555555555556,8.444444444444445,1011.7777777777778,98.22222222222223,14.444444444444445,16.666666666666668,1.0,,,0.40334680739306117,96.64750948868229,,,,,,0.0
2021-07-13 02:30:00,,,,,,,0.698975,18.786099999999998,52.532799999999995,14.5,11.0,246.0,2.6833333333333336,97.66666666666667,8.333333333333334,1011.8333333333334,98.66666666666667,14.333333333333334,17.0,1.0,,,0.35029176232462883,95.31555716886359,,,,,,0.0
2021-07-13 02:40:00,,,,,,,0.66344,18.8039,52.5523,14.333333333333332,11.333333333333334,246.33333333333334,2.7888888888888888,97.77777777777777,8.222222222222221,1011.8888888888889,99.11111111111111,14.222222222222221,17.333333333333336,1.0,,,0.30545060689440046,100.42420123428948,,,,,,0.0
2021-07-13 02:50:00,,,,,,,0.674585,18.9484,52.5684,14.166666666666666,11.666666666666668,246.66666666666666,2.8944444444444444,97.88888888888889,8.11111111111111,1011.9444444444445,99.55555555555556,14.11111111111111,17.666666666666668,1.0,,,0.2979820940075284,111.60210951357912,,,,,,0.0
2021-07-13 03:00:00,,,,,,,0.719995,18.9097,52.537400000000005,14.0,12.0,247.0,3.0,98.0,8.0,1012.0,100.0,14.0,18.0,1.0,,,0.2916658328166284,112.18419383442335,,,,,,0.0
2021-07-13 03:10:00,,,,,,,0.688115,18.9209,52.2239,13.944444444444445,11.777777777777779,246.0,2.966666666666667,98.0,8.0,1012.0555555555555,100.0,13.944444444444445,17.61111111111111,1.1111111111111112,,,0.291836275789613,108.69818842763955,,,,,,0.0
2021-07-13 03:20:00,,,,,,,0.765085,18.7798,52.0244,13.88888888888889,11.555555555555555,245.0,2.933333333333333,98.0,8.0,1012.1111111111111,100.0,13.88888888888889,17.22222222222222,1.2222222222222223,,,0.23545229104426446,110.13116475272314,,,,,,0.0
2021-07-13 03:30:00,,,,,,,0.96282,18.64,51.9612,13.833333333333334,11.333333333333334,244.0,2.9,98.0,8.0,1012.1666666666666,100.0,13.833333333333334,16.833333333333332,1.3333333333333333,,,0.2174384755289739,100.56983332919535,,,,,,0.0
2021-07-13 03:40:00,,,,,,,0.88235,18.268700000000003,51.9498,13.777777777777779,11.11111111111111,243.0,2.8666666666666667,98.0,8.0,1012.2222222222222,100.0,13.777777777777779,16.444444444444443,1.4444444444444444,,,0.2236363205938773,104.38672405932584,,,,,,0.0
2021-07-13 03:50:00,,,,,,,1.1537549999999999,18.2629,52.0173,13.722222222222221,10.88888888888889,242.0,2.8333333333333335,98.0,8.0,1012.2777777777778,100.0,13.722222222222221,16.055555555555557,1.5555555555555556,,,0.21945765741295728,111.9732017146396,,,,,,0.0
2021-07-13 04:00:00,,,,,,,1.191885,18.281299999999998,52.0851,13.666666666666666,10.666666666666666,241.0,2.8,98.0,8.0,1012.3333333333334,100.0,13.666666666666666,15.666666666666666,1.6666666666666665,,,0.19639015561148604,108.4884838841325,,,,,,0.0
2021-07-13 04:10:00,,,,,,,1.1016,18.187,52.12179999999999,13.61111111111111,10.444444444444445,240.0,2.7666666666666666,98.0,8.0,1012.3888888888889,100.0,13.61111111111111,15.277777777777779,1.7777777777777777,,,0.17784954072770756,104.6439617667764,,,,,,0.0
2021-07-13 04:20:00,,,,,,,0.988065,17.8558,52.179899999999996,13.555555555555555,10.222222222222221,239.0,2.7333333333333334,98.0,8.0,1012.4444444444445,100.0,13.555555555555555,14.88888888888889,1.8888888888888888,,,0.1673355563241188,108.54727489148156,,,,,,0.0
2021-07-13 04:30:00,,,,,,,0.6458999999999999,17.7162,52.238699999999994,13.5,10.0,238.0,2.7,98.0,8.0,1012.5,100.0,13.5,14.5,2.0,,,0.21310551394113877,112.14133744126659,,,,,,0.0
2021-07-13 04:40:00,,,,,,,0.31385,17.4011,52.299400000000006,13.444444444444445,9.777777777777779,237.0,2.6666666666666665,98.0,8.0,1012.5555555555555,100.0,13.444444444444445,14.11111111111111,2.111111111111111,,,0.14541910832831997,108.43460145831781,,,,,,0.0
2021-07-13 04:50:00,,,,,,,0.46439,17.088900000000002,52.3806,13.38888888888889,9.555555555555555,236.0,2.6333333333333333,98.0,8.0,1012.6111111111111,100.0,13.38888888888889,13.722222222222221,2.2222222222222223,,,0.2362753594778267,113.41289015624484,,,,,,0.0
2021-07-13 05:00:00,,,,,,,0.72229,17.2568,52.4816,13.333333333333334,9.333333333333334,235.0,2.6,98.0,8.0,1012.6666666666666,100.0,13.333333333333334,13.333333333333332,2.333333333333333,,,0.9650988641574895,121.94947550477282,,,,,,0.0
2021-07-13 05:10:00,,,,,,,0.31782499999999997,17.342000000000002,52.5385,13.277777777777779,9.11111111111111,234.0,2.5666666666666664,98.0,8.0,1012.7222222222222,100.0,13.277777777777779,12.944444444444445,2.4444444444444446,,,1.5017644088904736,119.91531216874634,,,,,,0.0
2021-07-13 05:20:00,,,,,,,0.25474,16.8263,52.515499999999996,13.222222222222221,8.88888888888889,233.0,2.533333333333333,98.0,8.0,1012.7777777777778,100.0,13.222222222222221,12.555555555555555,2.5555555555555554,,,1.4579959494818402,126.95560994164418,,,,,,0.0
2021-07-13 05:30:00,,,,,,,0.24330500000000002,16.5703,52.6197,13.166666666666666,8.666666666666668,232.0,2.5,98.0,8.0,1012.8333333333334,100.0,13.166666666666666,12.166666666666668,2.6666666666666665,,,0.9766904167830944,121.89626576590672,,,,,,0.0
2021-07-13 05:40:00,,,,,,,0.635355,16.7232,52.7164,13.11111111111111,8.444444444444445,231.0,2.466666666666667,98.0,8.0,1012.8888888888889,100.0,13.11111111111111,11.777777777777779,2.7777777777777777,,,0.8317391043303713,121.88016031276034,,,,,,0.0
2021-07-13 05:50:00,,,,,,,0.37387,16.7172,52.7413,13.055555555555555,8.222222222222221,230.0,2.433333333333333,98.0,8.0,1012.9444444444445,100.0,13.055555555555555,11.38888888888889,2.888888888888889,,,0.8615038796897325,122.73217324984276,,,,,,0.0
2021-07-13 06:00:00,,,,,,,0.36809,16.6051,52.7376,13.0,8.0,229.0,2.4,98.0,8.0,1013.0,100.0,13.0,11.0,3.0,,,0.9465451347870004,137.92435454697258,,,,,,0.0
2021-07-13 06:10:00,,,,,,,0.384115,16.687800000000003,52.674,12.944444444444445,8.0,230.55555555555554,2.4055555555555554,98.0,8.0,1013.1111111111111,100.0,12.88888888888889,11.055555555555555,3.0,,,1.944284371705042,290.6821196802861,,,,,,0.0
2021-07-13 06:20:00,,,,,,,0.83149,16.6042,52.619600000000005,12.88888888888889,8.0,232.11111111111111,2.411111111111111,98.0,8.0,1013.2222222222222,100.0,12.777777777777779,11.11111111111111,3.0,,,1.1438877426517213,274.93159922454316,,,,,,0.0
2021-07-13 06:30:00,,,,,,,0.44274,16.3838,52.594500000000004,12.833333333333334,8.0,233.66666666666666,2.4166666666666665,98.0,8.0,1013.3333333333334,100.0,12.666666666666666,11.166666666666666,3.0,,,1.1391594387986566,308.99977895445744,,,,,,0.0
2021-07-13 06:40:00,,,,,,,0.91543,16.3895,52.639599999999994,12.777777777777779,8.0,235.22222222222223,2.422222222222222,98.0,8.0,1013.4444444444445,100.0,12.555555555555555,11.222222222222221,3.0,,,0.9977998395390429,309.8824605504268,,,,,,0.0
2021-07-13 06:50:00,,,,,,,1.399255,16.215,52.658500000000004,12.722222222222221,8.0,236.77777777777777,2.4277777777777776,98.0,8.0,1013.5555555555555,100.0,12.444444444444445,11.277777777777779,3.0,,,0.8940400455260681,351.028456009687,,,,,,0.0
2021-07-13 07:00:00,,,,,,,1.1724700000000001,16.182,52.717999999999996,12.666666666666666,8.0,238.33333333333334,2.433333333333333,98.0,8.0,1013.6666666666666,100.0,12.333333333333334,11.333333333333334,3.0,,,1.423244136366467,336.674378075896,,,,,,0.0
2021-07-13 07:10:00,,,,,,,3.498805,16.076500000000003,52.776700000000005,12.61111111111111,8.0,239.88888888888889,2.4388888888888887,98.0,8.0,1013.7777777777778,100.0,12.222222222222221,11.38888888888889,3.0,,,1.5115824932297746,346.04767057946844,,,,,,0.0
2021-07-13 07:20:00,,,,,,,0.476265,16.017400000000002,52.80499999999999,12.555555555555555,8.0,241.44444444444446,2.444444444444444,98.0,8.0,1013.8888888888889,100.0,12.11111111111111,11.444444444444445,3.0,,,1.3676903327743886,321.308637315998,,,,,,0.0
2021-07-13 07:30:00,,,,,,,0.635645,15.925900000000002,52.7912,12.5,8.0,243.0,2.45,98.0,8.0,1014.0,100.0,12.0,11.5,3.0,,,2.271364021631284,307.9049403691696,,,,,,0.0
2021-07-13 07:40:00,,,,,,,0.760895,15.902199999999999,52.8317,12.444444444444445,8.0,244.55555555555554,2.4555555555555557,98.0,8.0,1014.1111111111111,100.0,11.88888888888889,11.555555555555555,3.0,,,1.7027783116075281,284.3903347399006,,,,,,0.0
2021-07-13 07:50:00,,,,,,,0.780721052631579,15.942157894736843,52.82815789473684,12.38888888888889,8.0,246.11111111111111,2.4611111111111112,98.0,8.0,1014.2222222222222,100.0,11.777777777777779,11.61111111111111,3.0,,,1.4619618327553663,259.65525917225636,,,,,,0.0
2021-07-13 08:00:00,,,,,,,0.7032550000000001,15.888499999999999,52.811699999999995,12.333333333333334,8.0,247.66666666666666,2.466666666666667,98.0,8.0,1014.3333333333334,100.0,11.666666666666666,11.666666666666666,3.0,,,1.3358100050805652,237.33893984606038,,,,,,0.0
2021-07-13 08:10:00,,,,,,,0.9920249999999999,15.700399999999998,52.7882,12.277777777777779,8.0,249.22222222222223,2.4722222222222223,98.0,8.0,1014.4444444444445,100.0,11.555555555555555,11.722222222222221,3.0,,,1.252917500855559,213.3313302375233,,,,,,0.0
2021-07-13 08:20:00,,,,,,,0.32796,15.782900000000001,52.837599999999995,12.222222222222221,8.0,250.77777777777777,2.477777777777778,98.0,8.0,1014.5555555555555,100.0,11.444444444444445,11.777777777777779,3.0,,,1.4395807825239364,206.58390525774766,,,,,,0.0
2021-07-13 08:30:00,,,,,,,0.37916,15.7925,52.8479,12.166666666666666,8.0,252.33333333333334,2.4833333333333334,98.0,8.0,1014.6666666666666,100.0,11.333333333333334,11.833333333333334,3.0,,,1.6903180356348977,213.2292914439056,,,,,,0.0
2021-07-13 08:40:00,,,,,,,0.39478,15.9268,52.818000000000005,12.11111111111111,8.0,253.88888888888889,2.488888888888889,98.0,8.0,1014.7777777777778,100.0,11.222222222222221,11.88888888888889,3.0,,,2.850161842656674,217.31412070107325,,,,,,0.0
2021-07-13 08:50:00,,,,,,,0.52864,15.9607,52.7287,12.055555555555555,8.0,255.44444444444446,2.4944444444444445,98.0,8.0,1014.8888888888889,100.0,11.11111111111111,11.944444444444445,3.0,,,4.949242299950056,217.4748638467735,,,,,,0.0
2021-07-13 09:00:00,,,,,,,2.6305199999999997,15.996799999999999,52.679700000000004,12.0,8.0,257.0,2.5,98.0,8.0,1015.0,100.0,11.0,12.0,3.0,,,5.542719148653375,175.3056286931442,,,,,,0.0
2021-07-13 09:10:00,,,,,,,16.44187,16.8187,52.7016,11.944444444444445,7.833333333333333,253.5,2.4166666666666665,97.88888888888889,7.777777777777778,1015.0555555555555,99.11111111111111,11.0,11.722222222222221,3.0,,,4.982380224015079,164.24328614445056,,,,,,0.0
2021-07-13 09:20:00,,,,,,,0.74405,17.9351,52.3523,11.88888888888889,7.666666666666667,250.0,2.3333333333333335,97.77777777777777,7.555555555555555,1015.1111111111111,98.22222222222223,11.0,11.444444444444445,3.0,,,4.016430022319158,200.86524612426757,,,,,,0.0
2021-07-13 09:30:00,,,,,,,0.777015,17.1522,51.6416,11.833333333333334,7.5,246.5,2.25,97.66666666666667,7.333333333333333,1015.1666666666666,97.33333333333333,11.0,11.166666666666666,3.0,,,4.351242599352605,256.3675365185064,,,,,,0.0
2021-07-13 09:40:00,,,,,,,0.54225,16.772,51.5894,11.777777777777779,7.333333333333333,243.0,2.1666666666666665,97.55555555555556,7.111111111111111,1015.2222222222222,96.44444444444444,11.0,10.88888888888889,3.0,,,4.596065360940782,264.05848824107716,,,,,,0.0
2021-07-13 09:50:00,,,,,,,4.5951900000000006,16.824099999999998,51.8479,11.722222222222221,7.166666666666667,239.5,2.0833333333333335,97.44444444444444,6.888888888888889,1015.2777777777778,95.55555555555556,11.0,10.61111111111111,3.0,,,4.031022743552418,278.6950509307344,,,,,,0.0
2021-07-13 10:00:00,,,,,,,1.331757894736842,17.295157894736843,51.940315789473686,11.666666666666666,7.0,236.0,2.0,97.33333333333333,6.666666666666667,1015.3333333333334,94.66666666666667,11.0,10.333333333333334,3.0,,,3.8364550844962984,294.21715457679187,,,,,,0.0
2021-07-13 10:10:00,,,,,,,1.176745,17.6366,51.78490000000001,11.61111111111111,6.833333333333333,232.5,1.9166666666666665,97.22222222222223,6.444444444444445,1015.3888888888889,93.77777777777777,11.0,10.055555555555555,3.0,,,4.350295918331308,320.4337894788839,,,,,,0.0
2021-07-13 10:20:00,,,,,,,1.0712,17.3339,51.5542,11.555555555555555,6.666666666666666,229.0,1.8333333333333333,97.11111111111111,6.222222222222222,1015.4444444444445,92.88888888888889,11.0,9.777777777777779,3.0,,,5.011701718966167,303.8719460550944,,,,,,0.0
2021-07-13 10:30:00,,,,,,,0.4646,17.310499999999998,51.5736,11.5,6.5,225.5,1.75,97.0,6.0,1015.5,92.0,11.0,9.5,3.0,,,7.262609254855894,298.14351188357944,,,,,,0.0
2021-07-13 10:40:00,,,,,,,1.012555,17.061500000000002,51.6597,11.444444444444445,6.333333333333333,222.0,1.6666666666666665,96.88888888888889,5.777777777777778,1015.5555555555555,91.11111111111111,11.0,9.222222222222221,3.0,,,8.576466437355947,319.52167819179385,,,,,,0.0
2021-07-13 10:50:00,,,,,,,1.627865,16.475299999999997,51.7313,11.38888888888889,6.166666666666666,218.5,1.5833333333333333,96.77777777777777,5.555555555555555,1015.6111111111111,90.22222222222223,11.0,8.944444444444445,3.0,,,8.970971548813212,267.44025290149756,,,,,,0.0
2021-07-13 11:00:00,,,,,,,1.7284199999999998,16.415799999999997,51.9465,11.333333333333334,6.0,215.0,1.5,96.66666666666667,5.333333333333334,1015.6666666666666,89.33333333333333,11.0,8.666666666666668,3.0,,,9.534864173231824,299.92175257882155,,,,,,0.0
2021-07-13 11:10:00,,,,,,,0.576165,16.116,52.119299999999996,11.277777777777779,5.833333333333333,211.5,1.4166666666666665,96.55555555555556,5.111111111111111,1015.7222222222222,88.44444444444444,11.0,8.38888888888889,3.0,,,11.706614308330298,288.5643467815852,,,,,,0.0
2021-07-13 11:20:00,,,,,,,0.8551550000000001,15.773599999999998,52.303200000000004,11.222222222222221,5.666666666666666,208.0,1.3333333333333333,96.44444444444444,4.888888888888889,1015.7777777777778,87.55555555555556,11.0,8.11111111111111,3.0,,,13.065145551579146,309.5277820910438,,,,,,0.0
2021-07-13 11:30:00,,,,,,,0.36233,16.2905,52.413599999999995,11.166666666666666,5.5,204.5,1.25,96.33333333333333,4.666666666666667,1015.8333333333334,86.66666666666667,11.0,7.833333333333334,3.0,,,12.143033151707407,254.20369132521463,,,,,,0.0
2021-07-13 11:40:00,,,,,,,0.37468,16.0208,52.2038,11.11111111111111,5.333333333333333,201.0,1.1666666666666665,96.22222222222223,4.444444444444445,1015.8888888888889,85.77777777777777,11.0,7.555555555555556,3.0,,,13.39669400196291,208.7867978758731,,,,,,0.0
2021-07-13 11:50:00,,,,,,,0.378415,16.2566,52.157799999999995,11.055555555555555,5.166666666666666,197.5,1.0833333333333333,96.11111111111111,4.222222222222222,1015.9444444444445,84.88888888888889,11.0,7.277777777777779,3.0,,,12.928688249426372,169.20267360579496,,,,,,0.0
2021-07-13 12:00:00,,,,,,,0.42016,15.957399999999998,52.1715,11.0,5.0,194.0,1.0,96.0,4.0,1016.0,84.0,11.0,7.0,3.0,,,12.634896017009929,146.7256239762818,,,,,,109.0
2021-07-13 12:10:00,,,,,,,3.2825249999999997,15.7279,52.231100000000005,11.055555555555555,4.888888888888889,198.77777777777777,0.9833333333333333,96.0,4.166666666666667,1016.0,84.05555555555556,11.0,6.833333333333333,3.0,,,11.886103207270304,136.51611844682424,,,,,,0.0
2021-07-13 12:20:00,,,,,,,0.5476,15.8687,52.3857,11.11111111111111,4.777777777777778,203.55555555555554,0.9666666666666667,96.0,4.333333333333333,1016.0,84.11111111111111,11.0,6.666666666666667,3.0,,,9.968420485157077,127.26984838431838,,,,,,0.0
2021-07-13 12:30:00,,,,,,,2.512135,15.822899999999999,52.49210000000001,11.166666666666666,4.666666666666667,208.33333333333334,0.95,96.0,4.5,1016.0,84.16666666666667,11.0,6.5,3.0,,,9.281028066610885,111.26113107325666,,,,,,0.0
2021-07-13 12:40:00,,,,,,,1.48856,15.2206,52.5763,11.222222222222221,4.555555555555555,213.11111111111111,0.9333333333333333,96.0,4.666666666666667,1016.0,84.22222222222223,11.0,6.333333333333333,3.0,,,8.306217547203861,106.16693920264811,,,,,,0.0
2021-07-13 12:50:00,,,,,,,1.0212400000000001,15.3022,52.693200000000004,11.277777777777779,4.444444444444445,217.88888888888889,0.9166666666666666,96.0,4.833333333333333,1016.0,84.27777777777777,11.0,6.166666666666667,3.0,,,7.485224907438633,103.77960113331423,,,,,,0.0
2021-07-13 13:00:00,,,,,,,0.8672850000000001,15.0637,52.864,11.333333333333334,4.333333333333333,222.66666666666666,0.9,96.0,5.0,1016.0,84.33333333333333,11.0,6.0,3.0,,,6.68807407003338,94.4639508731217,,,,,,0.0
2021-07-13 13:10:00,,,,,,,0.7771899999999999,14.806000000000001,53.3193,11.38888888888889,4.222222222222222,227.44444444444446,0.8833333333333333,96.0,5.166666666666667,1016.0,84.38888888888889,11.0,5.833333333333333,3.0,,,6.879994797140865,95.28836481859454,,,,,,0.0
2021-07-13 13:20:00,,,,,,,0.855685,15.360999999999999,53.5773,11.444444444444445,4.111111111111111,232.22222222222223,0.8666666666666667,96.0,5.333333333333334,1016.0,84.44444444444444,11.0,5.666666666666666,3.0,,,6.720055970404782,105.16958768941588,,,,,,0.0
2021-07-13 13:30:00,,,,,,,0.868765,15.0138,53.625099999999996,11.5,4.0,237.0,0.85,96.0,5.5,1016.0,84.5,11.0,5.5,3.0,,,6.686436218717004,107.5472326800244,,,,,,0.0
2021-07-13 13:40:00,,,,,,,1.046165,15.138499999999999,53.5827,11.555555555555555,3.888888888888889,241.77777777777777,0.8333333333333333,96.0,5.666666666666667,1016.0,84.55555555555556,11.0,5.333333333333333,3.0,,,6.528436860903509,109.54099955693478,,,,,,0.0
2021-07-13 13:50:00,,,,,,,0.7773894736842105,15.24457894736842,53.47094736842105,11.61111111111111,3.7777777777777777,246.55555555555554,0.8166666666666667,96.0,5.833333333333334,1016.0,84.61111111111111,11.0,5.166666666666666,3.0,,,6.313468682590851,108.57356365807314,,,,,,0.0
2021-07-13 14:00:00,,,,,,,0.525185,15.456100000000001,53.31420000000001,11.666666666666666,3.666666666666667,251.33333333333331,0.8,96.0,6.0,1016.0,84.66666666666667,11.0,5.0,3.0,,,5.903348601766899,104.7106954949589,,,,,,0.0
2021-07-13 14:10:00,,,,,,,0.43072499999999997,16.0687,53.1579,11.722222222222221,3.5555555555555554,256.1111111111111,0.7833333333333333,96.0,6.166666666666667,1016.0,84.72222222222223,11.0,4.833333333333333,3.0,,,5.105537156304397,99.97771151548052,,,,,,0.0
2021-07-13 14:20:00,,,,,,,0.47270500000000004,16.2752,52.919399999999996,11.777777777777779,3.4444444444444446,260.8888888888889,0.7666666666666666,96.0,6.333333333333334,1016.0,84.77777777777777,11.0,4.666666666666666,3.0,,,4.723735933512618,100.40653669109453,,,,,,0.0
2021-07-13 14:30:00,,,,,,,0.78346,16.131999999999998,52.7171,11.833333333333334,3.3333333333333335,265.66666666666663,0.75,96.0,6.5,1016.0,84.83333333333333,11.0,4.5,3.0,,,3.9955056908642503,98.12685567543332,,,,,,0.0
2021-07-13 14:40:00,,,,,,,0.658085,16.3805,52.666599999999995,11.88888888888889,3.2222222222222223,270.44444444444446,0.7333333333333333,96.0,6.666666666666667,1016.0,84.88888888888889,11.0,4.333333333333333,3.0,,,3.287040329195012,97.44723075069277,,,,,,0.0
2021-07-13 14:50:00,,,,,,,0.5029199999999999,16.4165,52.638400000000004,11.944444444444445,3.111111111111111,275.22222222222223,0.7166666666666666,96.0,6.833333333333334,1016.0,84.94444444444444,11.0,4.166666666666666,3.0,,,3.2409208199331316,102.75083192620573,,,,,,0.0
2021-07-13 15:00:00,,,,,,,0.593295,16.4422,52.34349999999999,12.0,3.0,280.0,0.7,96.0,7.0,1016.0,85.0,11.0,4.0,3.0,,,3.055526441864375,106.49889600893873,,,,,,0.0
2021-07-13 15:10:00,,,,,,,0.613135,16.4334,51.975,11.944444444444445,3.0,279.3333333333333,0.6833333333333333,96.11111111111111,6.777777777777778,1016.0,85.66666666666667,11.0,4.055555555555555,2.888888888888889,,,2.9735028835137687,107.12540199279786,,,,,,0.0
2021-07-13 15:20:00,,,,,,,0.64226,16.2876,51.9111,11.88888888888889,3.0,278.6666666666667,0.6666666666666666,96.22222222222223,6.555555555555555,1016.0,86.33333333333333,11.0,4.111111111111111,2.7777777777777777,,,2.746157926863196,105.88733840640654,,,,,,0.0
2021-07-13 15:30:00,,,,,,,0.707835,16.1618,51.951800000000006,11.833333333333334,3.0,278.0,0.6499999999999999,96.33333333333333,6.333333333333333,1016.0,87.0,11.0,4.166666666666667,2.6666666666666665,,,2.3657872557640074,103.58651554107666,,,,,,0.0
2021-07-13 15:40:00,,,,,,,0.66327,16.5871,52.0303,11.777777777777779,3.0,277.3333333333333,0.6333333333333333,96.44444444444444,6.111111111111111,1016.0,87.66666666666667,11.0,4.222222222222222,2.5555555555555554,,,2.0898814424821888,104.87519743472168,,,,,,0.0
2021-07-13 15:50:00,,,,,,,0.504995,16.8236,51.9951,11.722222222222221,3.0,276.6666666666667,0.6166666666666667,96.55555555555556,5.888888888888889,1016.0,88.33333333333333,11.0,4.277777777777778,2.4444444444444446,,,2.2008102425309897,104.74715856519796,,,,,,0.0
2021-07-13 16:00:00,,,,,,,0.540195,16.8934,51.942499999999995,11.666666666666666,3.0,276.0,0.6,96.66666666666667,5.666666666666667,1016.0,89.0,11.0,4.333333333333333,2.3333333333333335,,,1.8387915843220077,106.54848179574739,,,,,,0.0
2021-07-13 16:10:00,,,,,,,0.590225,16.847900000000003,51.9477,11.61111111111111,3.0,275.3333333333333,0.5833333333333333,96.77777777777777,5.444444444444445,1016.0,89.66666666666667,11.0,4.388888888888889,2.2222222222222223,,,1.7404691213200993,101.21111938088629,,,,,,0.0
2021-07-13 16:20:00,,,,,,,0.6306200000000001,16.6192,52.008799999999994,11.555555555555555,3.0,274.6666666666667,0.5666666666666667,96.88888888888889,5.222222222222222,1016.0,90.33333333333333,11.0,4.444444444444445,2.111111111111111,,,1.602665937632154,102.74373333279023,,,,,,0.0
2021-07-13 16:30:00,,,,,,,0.632125,16.433799999999998,52.117200000000004,11.5,3.0,274.0,0.55,97.0,5.0,1016.0,91.0,11.0,4.5,2.0,,,1.4678768280417906,103.13274436304125,,,,,,0.0
