,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-13 16:40:00,,,,,,,0.6603947368421053,16.458157894736843,52.24821052631579,11.444444444444445,3.0,273.3333333333333,0.5333333333333333,97.11111111111111,4.777777777777778,1016.0,91.66666666666667,11.0,4.555555555555555,1.8888888888888888,,,1.294009625684407,99.27635049507442,,,,,,0.0
2021-07-13 16:50:00,,,,,,,0.658005,16.207900000000002,52.3694,11.38888888888889,3.0,272.6666666666667,0.5166666666666666,97.22222222222223,4.555555555555555,1016.0,92.33333333333333,11.0,4.611111111111111,1.777777777777778,,,1.0136531936078421,94.64521091827564,,,,,,0.0
2021-07-13 17:00:00,,,,,,,0.530335,16.3394,52.4481,11.333333333333334,3.0,272.0,0.5,97.33333333333333,4.333333333333334,1016.0,93.0,11.0,4.666666666666667,1.6666666666666667,,,0.8949943469001749,93.47669892715194,,,,,,0.0
2021-07-13 17:10:00,,,,,,,0.595225,16.3709,52.4821,11.277777777777779,3.0,271.3333333333333,0.48333333333333334,97.44444444444444,4.111111111111111,1016.0,93.66666666666667,11.0,4.722222222222222,1.5555555555555556,,,0.9508233509907278,90.45436953054309,,,,,,0.0
2021-07-13 17:20:00,,,,,,,0.64452,16.2763,52.5129,11.222222222222221,3.0,270.6666666666667,0.4666666666666667,97.55555555555556,3.888888888888889,1016.0,94.33333333333333,11.0,4.777777777777778,1.4444444444444444,,,0.9271753701921236,90.78162599897654,,,,,,0.0
2021-07-13 17:30:00,,,,,,,0.831795,16.051099999999998,52.553999999999995,11.166666666666666,3.0,270.0,0.45,97.66666666666667,3.666666666666667,1016.0,95.0,11.0,4.833333333333333,1.3333333333333335,,,0.7268934388947016,88.62557826823434,,,,,,0.0
2021-07-13 17:40:00,,,,,,,0.784345,15.7649,52.601800000000004,11.11111111111111,3.0,269.3333333333333,0.43333333333333335,97.77777777777777,3.4444444444444446,1016.0,95.66666666666667,11.0,4.888888888888889,1.2222222222222223,,,0.6458418577463276,82.11421914655611,,,,,,0.0
2021-07-13 17:50:00,,,,,,,0.778895,15.6827,52.6996,11.055555555555555,3.0,268.6666666666667,0.4166666666666667,97.88888888888889,3.2222222222222223,1016.0,96.33333333333333,11.0,4.944444444444445,1.1111111111111112,,,0.5766772736019671,78.18276683440989,,,,,,0.0
2021-07-13 18:00:00,,,,,,,0.82982,15.477500000000001,52.7741,11.0,3.0,268.0,0.4,98.0,3.0,1016.0,97.0,11.0,5.0,1.0,,,0.459692822897249,80.77740334289896,,,,,,0.0
2021-07-13 18:10:00,,,,,,,0.8628,15.2152,52.833000000000006,11.0,2.9444444444444446,266.05555555555554,0.4833333333333334,98.05555555555556,3.111111111111111,1016.0,97.16666666666667,11.0,4.888888888888889,1.0,,,0.41067717157177996,88.33284374732756,,,,,,0.0
2021-07-13 18:20:00,,,,,,,0.884285,15.061600000000002,52.9076,11.0,2.888888888888889,264.1111111111111,0.5666666666666667,98.11111111111111,3.2222222222222223,1016.0,97.33333333333333,11.0,4.777777777777778,1.0,,,0.4726069989282701,87.5309728143983,,,,,,0.0
2021-07-13 18:30:00,,,,,,,0.7954399999999999,14.831800000000001,52.977,11.0,2.8333333333333335,262.1666666666667,0.65,98.16666666666667,3.3333333333333335,1016.0,97.5,11.0,4.666666666666667,1.0,,,0.41591163319509245,84.43432131061446,,,,,,0.0
2021-07-13 18:40:00,,,,,,,0.843125,14.456399999999999,53.0135,11.0,2.7777777777777777,260.22222222222223,0.7333333333333334,98.22222222222223,3.4444444444444446,1016.0,97.66666666666667,11.0,4.555555555555555,1.0,,,0.3621208574671277,96.83780310312906,,,,,,0.0
2021-07-13 18:50:00,,,,,,,0.86288,14.2971,53.0563,11.0,2.7222222222222223,258.27777777777777,0.8166666666666667,98.27777777777777,3.5555555555555554,1016.0,97.83333333333333,11.0,4.444444444444445,1.0,,,0.3234225881918422,88.8620801945056,,,,,,0.0
2021-07-13 19:00:00,,,,,,,0.98385,14.247499999999999,53.1872,11.0,2.6666666666666665,256.3333333333333,0.9,98.33333333333333,3.6666666666666665,1016.0,98.0,11.0,4.333333333333333,1.0,,,0.31347076115845623,91.20873034633486,,,,,,0.0
2021-07-13 19:10:00,,,,,,,0.921625,14.184999999999999,53.2971,11.0,2.611111111111111,254.38888888888889,0.9833333333333334,98.38888888888889,3.7777777777777777,1016.0,98.16666666666667,11.0,4.222222222222222,1.0,,,0.244134103403253,92.48850111514162,,,,,,0.0
2021-07-13 19:20:00,,,,,,,1.011655,14.146799999999999,53.3154,11.0,2.5555555555555554,252.44444444444446,1.0666666666666669,98.44444444444444,3.888888888888889,1016.0,98.33333333333333,11.0,4.111111111111111,1.0,,,0.3031107243192566,97.39336684771177,,,,,,0.0
2021-07-13 19:30:00,,,,,,,0.91157,13.769499999999999,53.327999999999996,11.0,2.5,250.5,1.15,98.5,4.0,1016.0,98.5,11.0,4.0,1.0,,,0.2158249702568739,101.49032758831304,,,,,,0.0
2021-07-13 19:40:00,,,,,,,0.850005,13.8428,53.4822,11.0,2.4444444444444446,248.55555555555554,1.2333333333333334,98.55555555555556,4.111111111111111,1016.0,98.66666666666667,11.0,3.888888888888889,1.0,,,0.30087832348242316,107.96209816453147,,,,,,0.0
2021-07-13 19:50:00,,,,,,,1.102075,14.0636,53.616499999999995,11.0,2.388888888888889,246.61111111111111,1.3166666666666669,98.61111111111111,4.222222222222222,1016.0,98.83333333333333,11.0,3.7777777777777777,1.0,,,0.21368294777327584,118.2553565200978,,,,,,0.0
2021-07-13 20:00:00,,,,,,,0.9832050000000001,14.441999999999998,53.6638,11.0,2.3333333333333335,244.66666666666666,1.4,98.66666666666667,4.333333333333333,1016.0,99.0,11.0,3.666666666666667,1.0,,,0.6346748026621417,100.91480631812145,,,,,,0.0
2021-07-13 20:10:00,,,,,,,1.90608,14.7424,53.6478,11.0,2.2777777777777777,242.72222222222223,1.4833333333333334,98.72222222222223,4.444444444444445,1016.0,99.16666666666667,11.0,3.5555555555555554,1.0,,,0.5226484528718527,85.1387638320492,,,,,,0.0
2021-07-13 20:20:00,,,,,,,0.94847,14.845500000000001,53.5726,11.0,2.2222222222222223,240.77777777777777,1.5666666666666669,98.77777777777777,4.555555555555555,1016.0,99.33333333333333,11.0,3.4444444444444446,1.0,,,0.4301345538507915,89.29824014674473,,,,,,0.0
2021-07-13 20:30:00,,,,,,,0.98652,14.8403,53.5304,11.0,2.166666666666667,238.83333333333334,1.65,98.83333333333333,4.666666666666666,1016.0,99.5,11.0,3.3333333333333335,1.0,,,0.40625505774539744,103.67309964670301,,,,,,0.0
2021-07-13 20:40:00,,,,,,,1.0466250000000001,14.8201,53.5166,11.0,2.111111111111111,236.88888888888889,1.7333333333333334,98.88888888888889,4.777777777777778,1016.0,99.66666666666667,11.0,3.2222222222222223,1.0,,,0.4071841059250515,111.31309868807173,,,,,,0.0
2021-07-13 20:50:00,,,,,,,0.9422200000000001,14.597,53.5323,11.0,2.0555555555555554,234.94444444444446,1.8166666666666669,98.94444444444444,4.888888888888889,1016.0,99.83333333333333,11.0,3.111111111111111,1.0,,,0.4280810056269,112.23438767384675,,,,,,0.0
2021-07-13 21:00:00,,,,,,,0.9014749999999999,14.331,53.66799999999999,11.0,2.0,233.0,1.9,99.0,5.0,1016.0,100.0,11.0,3.0,1.0,,,0.42884660358693305,111.56698128716421,,,,,,0.0
2021-07-13 21:10:00,,,,,,,1.00601,14.141399999999999,54.1716,11.055555555555555,2.111111111111111,231.77777777777777,1.8833333333333333,98.88888888888889,4.944444444444445,1015.8888888888889,100.0,11.0,3.2222222222222223,1.0,,,0.46157601962739464,107.49752159528138,,,,,,0.0
2021-07-13 21:20:00,,,,,,,0.936555,14.072899999999999,54.426700000000004,11.11111111111111,2.2222222222222223,230.55555555555554,1.8666666666666667,98.77777777777777,4.888888888888889,1015.7777777777778,100.0,11.0,3.4444444444444446,1.0,,,0.4342057825864877,117.74201151271325,,,,,,0.0
2021-07-13 21:30:00,,,,,,,0.972005,13.9231,54.56420000000001,11.166666666666666,2.3333333333333335,229.33333333333334,1.8499999999999999,98.66666666666667,4.833333333333333,1015.6666666666666,100.0,11.0,3.6666666666666665,1.0,,,0.43419591173866373,113.87724598340397,,,,,,0.0
2021-07-13 21:40:00,,,,,,,0.9239200000000001,13.7751,54.575300000000006,11.222222222222221,2.4444444444444446,228.11111111111111,1.8333333333333333,98.55555555555556,4.777777777777778,1015.5555555555555,100.0,11.0,3.888888888888889,1.0,,,0.43615481429138764,112.85446583505404,,,,,,0.0
2021-07-13 21:50:00,,,,,,,0.97183,13.674000000000001,54.674,11.277777777777779,2.5555555555555554,226.88888888888889,1.8166666666666667,98.44444444444444,4.722222222222222,1015.4444444444445,100.0,11.0,4.111111111111111,1.0,,,0.575060850609157,104.2716734635089,,,,,,0.0
2021-07-13 22:00:00,,,,,,,1.015035,13.761000000000001,54.7587,11.333333333333334,2.6666666666666665,225.66666666666666,1.8,98.33333333333333,4.666666666666667,1015.3333333333334,100.0,11.0,4.333333333333333,1.0,,,0.46496306910184815,110.58424328884834,,,,,,0.0
2021-07-13 22:10:00,,,,,,,0.96465,13.4605,54.7875,11.38888888888889,2.7777777777777777,224.44444444444446,1.7833333333333332,98.22222222222223,4.611111111111111,1015.2222222222222,100.0,11.0,4.555555555555555,1.0,,,0.5159491732337717,108.30821973940746,,,,,,0.0
2021-07-13 22:20:00,,,,,,,1.052085,13.2172,54.830499999999994,11.444444444444445,2.888888888888889,223.22222222222223,1.7666666666666666,98.11111111111111,4.555555555555555,1015.1111111111111,100.0,11.0,4.777777777777778,1.0,,,0.5750269683530439,110.23523024909241,,,,,,0.0
2021-07-13 22:30:00,,,,,,,1.1208449999999999,13.434299999999999,54.8839,11.5,3.0,222.0,1.75,98.0,4.5,1015.0,100.0,11.0,5.0,1.0,,,0.5514520038075029,112.81491163630945,,,,,,0.0
2021-07-13 22:40:00,,,,,,,1.0927099999999998,13.334,54.9323,11.555555555555555,3.111111111111111,220.77777777777777,1.7333333333333334,97.88888888888889,4.444444444444445,1014.8888888888889,100.0,11.0,5.222222222222222,1.0,,,0.48939199625182955,109.81691423901057,,,,,,0.0
2021-07-13 22:50:00,,,,,,,1.131785,13.3141,54.96939999999999,11.61111111111111,3.2222222222222223,219.55555555555554,1.7166666666666668,97.77777777777777,4.388888888888889,1014.7777777777778,100.0,11.0,5.444444444444445,1.0,,,0.5551311148303208,108.79422206361414,,,,,,0.0
2021-07-13 23:00:00,,,,,,,1.128705,13.197899999999999,54.8491,11.666666666666666,3.333333333333333,218.33333333333334,1.7,97.66666666666667,4.333333333333333,1014.6666666666666,100.0,11.0,5.666666666666666,1.0,,,0.5177449452801276,106.14581960322494,,,,,,0.0
2021-07-13 23:10:00,,,,,,,0.99848,13.179300000000001,54.84160000000001,11.722222222222221,3.4444444444444446,217.11111111111111,1.6833333333333333,97.55555555555556,4.277777777777778,1014.5555555555555,100.0,11.0,5.888888888888889,1.0,,,0.5593957659728446,105.63097632564393,,,,,,0.0
2021-07-13 23:20:00,,,,,,,1.0905,12.916300000000001,54.983799999999995,11.777777777777779,3.5555555555555554,215.88888888888889,1.6666666666666667,97.44444444444444,4.222222222222222,1014.4444444444445,100.0,11.0,6.111111111111111,1.0,,,0.49910808990062294,108.63278525853562,,,,,,0.0
2021-07-13 23:30:00,,,,,,,1.176835,13.1311,55.097,11.833333333333334,3.6666666666666665,214.66666666666666,1.6500000000000001,97.33333333333333,4.166666666666667,1014.3333333333334,100.0,11.0,6.333333333333333,1.0,,,0.5887248264892964,111.35882006241104,,,,,,0.0
2021-07-13 23:40:00,,,,,,,1.071275,12.6844,55.1226,11.88888888888889,3.7777777777777777,213.44444444444446,1.6333333333333333,97.22222222222223,4.111111111111111,1014.2222222222222,100.0,11.0,6.555555555555555,1.0,,,0.5482799180315039,110.25231421368271,,,,,,0.0
2021-07-13 23:50:00,,,,,,,1.02066,12.9669,55.1836,11.944444444444445,3.888888888888889,212.22222222222223,1.6166666666666667,97.11111111111111,4.055555555555555,1014.1111111111111,100.0,11.0,6.777777777777778,1.0,,,0.5064126834222826,106.27139794387385,,,,,,0.0
2021-07-14 00:00:00,,,,,,,1.09484,12.6944,55.2116,12.0,4.0,211.0,1.6,97.0,4.0,1014.0,100.0,11.0,7.0,1.0,,,0.5827749104595791,111.62113898196462,,,,,,0.0
2021-07-14 00:10:00,,,,,,,1.17462,13.0528,55.2389,11.944444444444445,3.9444444444444446,211.83333333333334,1.6722222222222223,97.05555555555556,4.055555555555555,1014.0,100.0,11.0,6.888888888888889,1.0,,,0.4891053391647878,133.68454191692805,,,,,,0.0
2021-07-14 00:20:00,,,,,,,1.2296099999999999,13.3136,55.2057,11.88888888888889,3.888888888888889,212.66666666666666,1.7444444444444445,97.11111111111111,4.111111111111111,1014.0,100.0,11.0,6.777777777777778,1.0,,,0.3922260841760931,108.55764169315835,,,,,,0.0
2021-07-14 00:30:00,,,,,,,1.22474,13.489099999999999,55.146699999999996,11.833333333333334,3.8333333333333335,213.5,1.8166666666666667,97.16666666666667,4.166666666666667,1014.0,100.0,11.0,6.666666666666667,1.0,,,0.29715097442963867,105.91819548008804,,,,,,0.0
2021-07-14 00:40:00,,,,,,,1.211435,13.454699999999999,55.05069999999999,11.777777777777779,3.7777777777777777,214.33333333333334,1.8888888888888888,97.22222222222223,4.222222222222222,1014.0,100.0,11.0,6.555555555555555,1.0,,,0.33029772913136046,105.2763192315829,,,,,,0.0
2021-07-14 00:50:00,,,,,,,1.36906,13.493100000000002,55.005700000000004,11.722222222222221,3.7222222222222223,215.16666666666666,1.9611111111111112,97.27777777777777,4.277777777777778,1014.0,100.0,11.0,6.444444444444445,1.0,,,0.2703428922273681,106.52397965749105,,,,,,0.0
2021-07-14 01:00:00,,,,,,,1.27928,13.5778,54.9246,11.666666666666666,3.6666666666666665,216.0,2.033333333333333,97.33333333333333,4.333333333333333,1014.0,100.0,11.0,6.333333333333333,1.0,,,0.2668859928863196,107.97142628254865,,,,,,0.0
2021-07-14 01:10:00,,,,,,,1.1387550000000002,13.664599999999998,54.83390000000001,11.61111111111111,3.611111111111111,216.83333333333334,2.1055555555555556,97.38888888888889,4.388888888888889,1014.0,100.0,11.0,6.222222222222222,1.0,,,0.2322872016486306,107.3841825864544,,,,,,0.0
2021-07-14 01:20:00,,,,,,,1.087545,13.621500000000001,54.863099999999996,11.555555555555555,3.5555555555555554,217.66666666666666,2.177777777777778,97.44444444444444,4.444444444444445,1014.0,100.0,11.0,6.111111111111111,1.0,,,0.2606412947426239,102.25894524353372,,,,,,0.0
2021-07-14 01:30:00,,,,,,,1.093055,13.662700000000001,54.863099999999996,11.5,3.5,218.5,2.25,97.5,4.5,1014.0,100.0,11.0,6.0,1.0,,,0.18495318150053078,106.61235726523535,,,,,,0.0
2021-07-14 01:40:00,,,,,,,1.10612,13.565299999999999,54.8937,11.444444444444445,3.4444444444444446,219.33333333333334,2.3222222222222224,97.55555555555556,4.555555555555555,1014.0,100.0,11.0,5.888888888888889,1.0,,,0.18127710855529125,107.85734795090843,,,,,,0.0
2021-07-14 01:50:00,,,,,,,1.26163,13.5846,54.9316,11.38888888888889,3.388888888888889,220.16666666666666,2.3944444444444444,97.61111111111111,4.611111111111111,1014.0,100.0,11.0,5.777777777777778,1.0,,,0.16122822109725593,108.762816377629,,,,,,0.0
2021-07-14 02:00:00,,,,,,,1.288835,13.7267,54.951,11.333333333333334,3.3333333333333335,221.0,2.466666666666667,97.66666666666667,4.666666666666667,1014.0,100.0,11.0,5.666666666666667,1.0,,,0.16100486386662058,107.29813649193716,,,,,,0.0
2021-07-14 02:10:00,,,,,,,1.14467,13.6839,54.9221,11.277777777777779,3.2777777777777777,221.83333333333334,2.5388888888888888,97.72222222222223,4.722222222222222,1014.0,100.0,11.0,5.555555555555555,1.0,,,0.1686950642711319,111.44959617657851,,,,,,0.0
2021-07-14 02:20:00,,,,,,,1.074995,13.596799999999998,54.8957,11.222222222222221,3.2222222222222223,222.66666666666666,2.611111111111111,97.77777777777777,4.777777777777778,1014.0,100.0,11.0,5.444444444444445,1.0,,,0.14916114169315003,109.9695729004596,,,,,,0.0
2021-07-14 02:30:00,,,,,,,0.8333299999999999,13.5003,54.922399999999996,11.166666666666666,3.166666666666667,223.5,2.6833333333333336,97.83333333333333,4.833333333333333,1014.0,100.0,11.0,5.333333333333334,1.0,,,0.1591129424279334,106.67287349700928,,,,,,0.0
2021-07-14 02:40:00,,,,,,,0.756,13.568100000000001,54.9557,11.11111111111111,3.111111111111111,224.33333333333334,2.7555555555555555,97.88888888888889,4.888888888888889,1014.0,100.0,11.0,5.222222222222222,1.0,,,0.13553134918870596,106.38483749971552,,,,,,0.0
2021-07-14 02:50:00,,,,,,,0.823675,13.5518,54.9764,11.055555555555555,3.0555555555555554,225.16666666666666,2.8277777777777775,97.94444444444444,4.944444444444445,1014.0,100.0,11.0,5.111111111111111,1.0,,,0.153529532447794,108.16085319713011,,,,,,0.0
2021-07-14 03:00:00,,,,,,,0.920445,13.604800000000001,54.96470000000001,11.0,3.0,226.0,2.9,98.0,5.0,1014.0,100.0,11.0,5.0,1.0,,,0.1202903010296545,107.68238163770256,,,,,,0.0
2021-07-14 03:10:00,,,,,,,0.9357300000000001,13.8285,54.60510000000001,11.0,3.111111111111111,227.61111111111111,2.8555555555555556,98.0,5.222222222222222,1013.9444444444445,100.0,11.0,5.166666666666667,1.1111111111111112,,,0.11883800165517258,109.58951006183517,,,,,,0.0
2021-07-14 03:20:00,,,,,,,0.913975,13.8921,54.331100000000006,11.0,3.2222222222222223,229.22222222222223,2.811111111111111,98.0,5.444444444444445,1013.8888888888889,100.0,11.0,5.333333333333333,1.2222222222222223,,,0.1601897756864795,109.92677497195659,,,,,,0.0
2021-07-14 03:30:00,,,,,,,0.975365,13.826500000000001,54.189,11.0,3.3333333333333335,230.83333333333334,2.7666666666666666,98.0,5.666666666666667,1013.8333333333334,100.0,11.0,5.5,1.3333333333333333,,,0.1126455757057683,113.24820195925437,,,,,,0.0
2021-07-14 03:40:00,,,,,,,1.011025,13.8198,54.125800000000005,11.0,3.4444444444444446,232.44444444444446,2.7222222222222223,98.0,5.888888888888889,1013.7777777777778,100.0,11.0,5.666666666666667,1.4444444444444444,,,0.1121587474704693,109.4314785451943,,,,,,0.0
2021-07-14 03:50:00,,,,,,,0.98926,13.910300000000001,54.081399999999995,11.0,3.5555555555555554,234.05555555555554,2.6777777777777776,98.0,6.111111111111111,1013.7222222222222,100.0,11.0,5.833333333333333,1.5555555555555556,,,0.12584343910201493,106.48836354875296,,,,,,0.0
2021-07-14 04:00:00,,,,,,,0.911365,13.9696,54.057500000000005,11.0,3.6666666666666665,235.66666666666666,2.6333333333333333,98.0,6.333333333333333,1013.6666666666666,100.0,11.0,6.0,1.6666666666666665,,,0.10863480575693141,108.92760398649224,,,,,,0.0
2021-07-14 04:10:00,,,,,,,0.917175,13.850200000000001,54.026199999999996,11.0,3.7777777777777777,237.27777777777777,2.588888888888889,98.0,6.555555555555555,1013.6111111111111,100.0,11.0,6.166666666666667,1.7777777777777777,,,0.10055954261667135,108.87776031364828,,,,,,0.0
2021-07-14 04:20:00,,,,,,,0.883125,13.665000000000001,54.027300000000004,11.0,3.888888888888889,238.88888888888889,2.5444444444444443,98.0,6.777777777777778,1013.5555555555555,100.0,11.0,6.333333333333334,1.8888888888888888,,,0.10077030559750477,109.26753038158525,,,,,,0.0
2021-07-14 04:30:00,,,,,,,0.9291,13.6574,54.0317,11.0,4.0,240.5,2.5,98.0,7.0,1013.5,100.0,11.0,6.5,2.0,,,0.12535927646488237,113.70641341365663,,,,,,0.0
2021-07-14 04:40:00,,,,,,,1.054275,13.399000000000001,54.052099999999996,11.0,4.111111111111111,242.11111111111111,2.4555555555555557,98.0,7.222222222222222,1013.4444444444445,100.0,11.0,6.666666666666667,2.111111111111111,,,0.1301992884078878,108.03361327090506,,,,,,0.0
2021-07-14 04:50:00,,,,,,,1.169585,13.412,54.106500000000004,11.0,4.222222222222222,243.72222222222223,2.411111111111111,98.0,7.444444444444445,1013.3888888888889,100.0,11.0,6.833333333333334,2.2222222222222223,,,0.11242346220118338,113.83655455659338,,,,,,0.0
2021-07-14 05:00:00,,,,,,,1.336105,13.4692,54.1475,11.0,4.333333333333333,245.33333333333334,2.3666666666666667,98.0,7.666666666666666,1013.3333333333334,100.0,11.0,7.0,2.333333333333333,,,0.12324958076129663,114.18658441619012,,,,,,0.0
2021-07-14 05:10:00,,,,,,,1.309545,13.4745,54.1779,11.0,4.444444444444445,246.94444444444446,2.3222222222222224,98.0,7.888888888888889,1013.2777777777778,100.0,11.0,7.166666666666667,2.4444444444444446,,,0.14061578436928274,111.41720886812372,,,,,,0.0
2021-07-14 05:20:00,,,,,,,1.29948,13.503499999999999,54.1958,11.0,4.555555555555555,248.55555555555554,2.2777777777777777,98.0,8.11111111111111,1013.2222222222222,100.0,11.0,7.333333333333334,2.5555555555555554,,,0.19105818937511548,123.19381151188566,,,,,,0.0
2021-07-14 05:30:00,,,,,,,1.30882,13.647,54.1989,11.0,4.666666666666666,250.16666666666666,2.2333333333333334,98.0,8.333333333333332,1013.1666666666666,100.0,11.0,7.5,2.6666666666666665,,,0.7203513483235897,142.7452612705554,,,,,,0.0
2021-07-14 05:40:00,,,,,,,1.2611050000000001,13.819999999999999,54.1914,11.0,4.777777777777778,251.77777777777777,2.188888888888889,98.0,8.555555555555555,1013.1111111111111,100.0,11.0,7.666666666666667,2.7777777777777777,,,0.36831718828844817,149.61473203238796,,,,,,0.0
2021-07-14 05:50:00,,,,,,,1.419395,14.0334,54.1711,11.0,4.888888888888889,253.38888888888889,2.1444444444444444,98.0,8.777777777777779,1013.0555555555555,100.0,11.0,7.833333333333334,2.888888888888889,,,1.2672724999512657,157.98292426718157,,,,,,0.0
2021-07-14 06:00:00,,,,,,,1.2864499999999999,14.1013,54.08389999999999,11.0,5.0,255.0,2.1,98.0,9.0,1013.0,100.0,11.0,8.0,3.0,,,0.5507725722107005,151.7747027898239,,,,,,0.0
2021-07-14 06:10:00,,,,,,,1.1705,13.942400000000001,53.97429999999999,11.0,5.166666666666667,254.72222222222223,2.166666666666667,98.0,8.944444444444445,1013.0555555555555,100.0,11.0,8.166666666666666,3.0,,,1.2104787606312393,153.07660547375005,,,,,,0.0
2021-07-14 06:20:00,,,,,,,1.20984,13.9964,53.91610000000001,11.0,5.333333333333333,254.44444444444446,2.2333333333333334,98.0,8.88888888888889,1013.1111111111111,100.0,11.0,8.333333333333334,3.0,,,1.4257613854303872,167.1145518786759,,,,,,0.0
2021-07-14 06:30:00,,,,,,,1.08086,13.929499999999999,53.955200000000005,11.0,5.5,254.16666666666666,2.3,98.0,8.833333333333334,1013.1666666666666,100.0,11.0,8.5,3.0,,,1.1773688547557355,186.92667840688242,,,,,,0.0
2021-07-14 06:40:00,,,,,,,1.1008499999999999,13.983,54.0295,11.0,5.666666666666667,253.88888888888889,2.3666666666666667,98.0,8.777777777777779,1013.2222222222222,100.0,11.0,8.666666666666666,3.0,,,1.2763414175951548,186.39333035571426,,,,,,0.0
2021-07-14 06:50:00,,,,,,,2.293005,13.9661,54.055499999999995,11.0,5.833333333333333,253.61111111111111,2.4333333333333336,98.0,8.722222222222221,1013.2777777777778,100.0,11.0,8.833333333333334,3.0,,,1.2009249295083815,189.77458366006107,,,,,,0.0
2021-07-14 07:00:00,,,,,,,1.80898,14.1868,54.07430000000001,11.0,6.0,253.33333333333334,2.5,98.0,8.666666666666666,1013.3333333333334,100.0,11.0,9.0,3.0,,,1.2045736673794223,180.27736557093044,,,,,,0.0
2021-07-14 07:10:00,,,,,,,1.06705,14.171899999999999,54.081399999999995,11.0,6.166666666666667,253.05555555555554,2.5666666666666664,98.0,8.61111111111111,1013.3888888888889,100.0,11.0,9.166666666666666,3.0,,,1.206338500101014,180.41622758552853,,,,,,0.0
2021-07-14 07:20:00,,,,,,,1.6780750000000002,14.236,54.08579999999999,11.0,6.333333333333334,252.77777777777777,2.6333333333333333,98.0,8.555555555555555,1013.4444444444445,100.0,11.0,9.333333333333334,3.0,,,1.4406983847048997,198.37039244700287,,,,,,0.0
2021-07-14 07:30:00,,,,,,,1.090065,14.220499999999998,54.090999999999994,11.0,6.5,252.5,2.7,98.0,8.5,1013.5,100.0,11.0,9.5,3.0,,,2.1102959112461006,198.7327733771545,,,,,,0.0
2021-07-14 07:40:00,,,,,,,1.19398,14.5641,54.0918,11.0,6.666666666666667,252.22222222222223,2.7666666666666666,98.0,8.444444444444445,1013.5555555555555,100.0,11.0,9.666666666666666,3.0,,,1.9659770532853187,172.47941566682806,,,,,,0.0
2021-07-14 07:50:00,,,,,,,1.13697,14.6614,54.0184,11.0,6.833333333333334,251.94444444444446,2.833333333333333,98.0,8.38888888888889,1013.6111111111111,100.0,11.0,9.833333333333334,3.0,,,1.6854378218671022,152.1118423703296,,,,,,0.0
2021-07-14 08:00:00,,,,,,,1.095885,14.939400000000001,53.884699999999995,11.0,7.0,251.66666666666666,2.9,98.0,8.333333333333334,1013.6666666666666,100.0,11.0,10.0,3.0,,,1.5705159971538911,139.29595973731435,,,,,,0.0
2021-07-14 08:10:00,,,,,,,1.130645,15.133600000000001,53.720600000000005,11.0,7.166666666666667,251.38888888888889,2.966666666666667,98.0,8.277777777777779,1013.7222222222222,100.0,11.0,10.166666666666668,3.0,,,1.9605859947575013,128.45690635788912,,,,,,0.0
2021-07-14 08:20:00,,,,,,,1.0548899999999999,15.488400000000002,53.5543,11.0,7.333333333333334,251.11111111111111,3.033333333333333,98.0,8.222222222222221,1013.7777777777778,100.0,11.0,10.333333333333334,3.0,,,1.8306166157951462,143.3642824683755,,,,,,0.0
2021-07-14 08:30:00,,,,,,,1.183315,15.885399999999999,53.3568,11.0,7.5,250.83333333333334,3.0999999999999996,98.0,8.166666666666666,1013.8333333333334,100.0,11.0,10.5,3.0,,,1.6665816986459796,159.23320538321457,,,,,,0.0
2021-07-14 08:40:00,,,,,,,1.047355,15.899000000000001,52.9966,11.0,7.666666666666667,250.55555555555554,3.1666666666666665,98.0,8.11111111111111,1013.8888888888889,100.0,11.0,10.666666666666668,3.0,,,1.7111676645346283,152.26139556583038,,,,,,0.0
2021-07-14 08:50:00,,,,,,,0.874685,15.87,52.731500000000004,11.0,7.833333333333334,250.27777777777777,3.2333333333333334,98.0,8.055555555555555,1013.9444444444445,100.0,11.0,10.833333333333334,3.0,,,2.8565598157637537,137.17207347223314,,,,,,0.0
2021-07-14 09:00:00,,,,,,,0.8731199999999999,16.0149,52.63250000000001,11.0,8.0,250.0,3.3,98.0,8.0,1014.0,100.0,11.0,11.0,3.0,,,3.5302624957911712,122.4142325538161,,,,,,0.0
2021-07-14 09:10:00,,,,,,,0.89354,15.9344,52.5018,11.055555555555555,8.055555555555555,248.66666666666666,3.4388888888888887,97.88888888888889,8.0,1014.0555555555555,98.88888888888889,11.0,11.11111111111111,3.0,,,3.3647686849744978,116.15734270085049,,,,,,0.0
2021-07-14 09:20:00,,,,,,,0.9264749999999999,16.1278,52.5172,11.11111111111111,8.11111111111111,247.33333333333334,3.5777777777777775,97.77777777777777,8.0,1014.1111111111111,97.77777777777777,11.0,11.222222222222221,3.0,,,4.163640000968329,109.52201388644635,,,,,,0.0
2021-07-14 09:30:00,,,,,,,0.78309,16.8019,52.318799999999996,11.166666666666666,8.166666666666666,246.0,3.7166666666666663,97.66666666666667,8.0,1014.1666666666666,96.66666666666667,11.0,11.333333333333334,3.0,,,3.939268817234848,114.90932275394934,,,,,,0.0
2021-07-14 09:40:00,,,,,,,0.8116199999999999,16.9298,52.1459,11.222222222222221,8.222222222222221,244.66666666666666,3.855555555555555,97.55555555555556,8.0,1014.2222222222222,95.55555555555556,11.0,11.444444444444445,3.0,,,3.3431793086676946,151.1523215868244,,,,,,0.0
2021-07-14 09:50:00,,,,,,,1.092295,16.5091,52.4246,11.277777777777779,8.277777777777779,243.33333333333334,3.9944444444444445,97.44444444444444,8.0,1014.2777777777778,94.44444444444444,11.0,11.555555555555555,3.0,,,2.994557175036878,194.44378382451117,,,,,,0.0
2021-07-14 10:00:00,,,,,,,0.90524,16.5616,52.8466,11.333333333333334,8.333333333333334,242.0,4.133333333333333,97.33333333333333,8.0,1014.3333333333334,93.33333333333333,11.0,11.666666666666666,3.0,,,2.9110580450801526,238.6402891928463,,,,,,0.0
2021-07-14 10:10:00,,,,,,,0.79637,16.8949,53.0807,11.38888888888889,8.38888888888889,240.66666666666666,4.272222222222222,97.22222222222223,8.0,1014.3888888888889,92.22222222222223,11.0,11.777777777777779,3.0,,,3.5957522003933535,371.7477246792034,,,,,,0.0
2021-07-14 10:20:00,,,,,,,0.914405,16.962600000000002,53.099900000000005,11.444444444444445,8.444444444444445,239.33333333333334,4.4111111111111105,97.11111111111111,8.0,1014.4444444444445,91.11111111111111,11.0,11.88888888888889,3.0,,,4.5940329341834545,472.0786339857888,,,,,,0.0
2021-07-14 10:30:00,,,,,,,2.15199,17.0873,53.0658,11.5,8.5,238.0,4.55,97.0,8.0,1014.5,90.0,11.0,12.0,3.0,,,7.3686791421868705,465.50866131281447,,,,,,0.0
2021-07-14 10:40:00,,,,,,,0.9430400000000001,17.54,53.03150000000001,11.555555555555555,8.555555555555555,236.66666666666666,4.688888888888888,96.88888888888889,8.0,1014.5555555555555,88.88888888888889,11.0,12.11111111111111,3.0,,,9.737420489195376,429.6293454919158,,,,,,0.0
2021-07-14 10:50:00,,,,,,,0.9080450000000001,17.8168,52.88250000000001,11.61111111111111,8.61111111111111,235.33333333333334,4.8277777777777775,96.77777777777777,8.0,1014.6111111111111,87.77777777777777,11.0,12.222222222222221,3.0,,,11.001679300426764,358.61412176789537,,,,,,0.0
2021-07-14 11:00:00,,,,,,,1.0115500000000002,17.9375,52.759699999999995,11.666666666666666,8.666666666666666,234.0,4.966666666666667,96.66666666666667,8.0,1014.6666666666666,86.66666666666667,11.0,12.333333333333334,3.0,,,12.85015332817358,298.9556064704852,,,,,,0.0
2021-07-14 11:10:00,,,,,,,1.164665,17.9768,52.6044,11.722222222222221,8.722222222222221,232.66666666666666,5.105555555555555,96.55555555555556,8.0,1014.7222222222222,85.55555555555556,11.0,12.444444444444445,3.0,,,14.489378915210228,249.01759300102623,,,,,,0.0
2021-07-14 11:20:00,,,,,,,1.117845,18.197,52.495000000000005,11.777777777777779,8.777777777777779,231.33333333333334,5.244444444444444,96.44444444444444,8.0,1014.7777777777778,84.44444444444444,11.0,12.555555555555555,3.0,,,15.5919775173489,206.43795746237546,,,,,,0.0
2021-07-14 11:30:00,,,,,,,0.9362299999999999,18.175,52.4577,11.833333333333334,8.833333333333334,230.0,5.383333333333333,96.33333333333333,8.0,1014.8333333333334,83.33333333333334,11.0,12.666666666666666,3.0,,,15.926113877700548,184.35414103448727,,,,,,0.0
2021-07-14 11:40:00,,,,,,,1.152885,17.9175,52.3942,11.88888888888889,8.88888888888889,228.66666666666666,5.522222222222222,96.22222222222223,8.0,1014.8888888888889,82.22222222222223,11.0,12.777777777777779,3.0,,,16.25727589448293,182.36650581359862,,,,,,0.0
2021-07-14 11:50:00,,,,,,,1.10248,17.8412,52.473400000000005,11.944444444444445,8.944444444444445,227.33333333333334,5.6611111111111105,96.11111111111111,8.0,1014.9444444444445,81.11111111111111,11.0,12.88888888888889,3.0,,,17.602949752672917,145.26142701876364,,,,,,0.0
2021-07-14 12:00:00,,,,,,,1.311215,17.6804,52.6337,12.0,9.0,226.0,5.8,96.0,8.0,1015.0,80.0,11.0,13.0,3.0,,,14.84782914102414,176.84004785656253,,,,,,113.0
2021-07-14 12:10:00,,,,,,,1.135825,18.131999999999998,52.846900000000005,12.0,9.0,225.05555555555554,5.655555555555555,95.94444444444444,8.055555555555555,1015.0,80.55555555555556,11.0,13.0,3.0,,,12.770716234627416,129.0434406901214,,,,,,0.0
2021-07-14 12:20:00,,,,,,,0.884665,18.7526,52.8211,12.0,9.0,224.11111111111111,5.511111111111111,95.88888888888889,8.11111111111111,1015.0,81.11111111111111,11.0,13.0,3.0,,,11.45940034879803,109.80570240344032,,,,,,0.0
2021-07-14 12:30:00,,,,,,,0.836585,18.968799999999998,52.5937,12.0,9.0,223.16666666666666,5.366666666666666,95.83333333333333,8.166666666666666,1015.0,81.66666666666667,11.0,13.0,3.0,,,11.219710784281714,106.76744510133388,,,,,,0.0
2021-07-14 12:40:00,,,,,,,0.94228,19.1256,52.37570000000001,12.0,9.0,222.22222222222223,5.222222222222222,95.77777777777777,8.222222222222221,1015.0,82.22222222222223,11.0,13.0,3.0,,,9.66922459039311,96.32630716938084,,,,,,0.0
2021-07-14 12:50:00,,,,,,,0.988895,19.174799999999998,52.231100000000005,12.0,9.0,221.27777777777777,5.0777777777777775,95.72222222222223,8.277777777777779,1015.0,82.77777777777777,11.0,13.0,3.0,,,9.086160995933295,95.10102864066087,,,,,,0.0
2021-07-14 13:00:00,,,,,,,1.0502449999999999,19.5422,52.207899999999995,12.0,9.0,220.33333333333334,4.933333333333334,95.66666666666667,8.333333333333334,1015.0,83.33333333333333,11.0,13.0,3.0,,,6.955660927497735,76.89850825034966,,,,,,0.0
2021-07-14 13:10:00,,,,,,,1.04985,19.9358,52.118399999999994,12.0,9.0,219.38888888888889,4.788888888888889,95.61111111111111,8.38888888888889,1015.0,83.88888888888889,11.0,13.0,3.0,,,4.574538106743225,27.348578928176966,,,,,,0.0
2021-07-14 13:20:00,,,,,,,1.00756,19.9189,52.0121,12.0,9.0,218.44444444444446,4.644444444444444,95.55555555555556,8.444444444444445,1015.0,84.44444444444444,11.0,13.0,3.0,,,3.3078377721067205,13.920502839303959,,,,,,0.0
2021-07-14 13:30:00,,,,,,,1.03795,20.1429,52.041599999999995,12.0,9.0,217.5,4.5,95.5,8.5,1015.0,85.0,11.0,13.0,3.0,,,2.224886417271054,3.8540227560235953,,,,,,0.0
2021-07-14 13:40:00,,,,,,,1.05473,20.7775,51.9393,12.0,9.0,216.55555555555554,4.355555555555555,95.44444444444444,8.555555555555555,1015.0,85.55555555555556,11.0,13.0,3.0,,,1.757100798356331,1.0013457652000384,,,,,,0.0
2021-07-14 13:50:00,,,,,,,0.9942949999999999,21.2543,51.4302,12.0,9.0,215.61111111111111,4.211111111111111,95.38888888888889,8.61111111111111,1015.0,86.11111111111111,11.0,13.0,3.0,,,1.397187767439643,1.0004305182809883,,,,,,0.0
2021-07-14 14:00:00,,,,,,,0.95997,20.9439,51.0262,12.0,9.0,214.66666666666666,4.066666666666666,95.33333333333333,8.666666666666666,1015.0,86.66666666666667,11.0,13.0,3.0,,,1.098447047938398,1.0002276932856458,,,,,,0.0
2021-07-14 14:10:00,,,,,,,1.047695,20.7766,50.846199999999996,12.0,9.0,213.72222222222223,3.922222222222222,95.27777777777777,8.722222222222221,1015.0,87.22222222222223,11.0,13.0,3.0,,,0.9194229596398644,1.000125009616216,,,,,,0.0
2021-07-14 14:20:00,,,,,,,1.01285,20.7474,50.748900000000006,12.0,9.0,212.77777777777777,3.7777777777777777,95.22222222222223,8.777777777777779,1015.0,87.77777777777777,11.0,13.0,3.0,,,0.7283619582981377,1.0000716149369202,,,,,,0.0
2021-07-14 14:30:00,,,,,,,1.0060600000000002,20.901400000000002,51.018299999999996,12.0,9.0,211.83333333333334,3.6333333333333333,95.16666666666667,8.833333333333334,1015.0,88.33333333333333,11.0,13.0,3.0,,,0.5719019264374243,1.0000388993819556,,,,,,0.0
2021-07-14 14:40:00,,,,,,,1.6540700000000002,20.8632,51.2537,12.0,9.0,210.88888888888889,3.488888888888889,95.11111111111111,8.88888888888889,1015.0,88.88888888888889,11.0,13.0,3.0,,,0.4118113479009793,1.0000298023223877,,,,,,0.0
2021-07-14 14:50:00,,,,,,,1.32837,20.5893,51.4338,12.0,9.0,209.94444444444446,3.3444444444444446,95.05555555555556,8.944444444444445,1015.0,89.44444444444444,11.0,13.0,3.0,,,0.3890972432864588,1.0000298023223877,,,,,,0.0
2021-07-14 15:00:00,,,,,,,1.288765,18.8256,51.739,12.0,9.0,209.0,3.2,95.0,9.0,1015.0,90.0,11.0,13.0,3.0,,,0.39015512209112024,1.0000298023223877,,,,,,0.0
2021-07-14 15:10:00,,,,,,,2.2291250000000002,18.1763,52.241,12.0,8.944444444444445,208.66666666666666,3.2055555555555557,95.05555555555556,8.944444444444445,1014.9444444444445,89.55555555555556,11.0,13.055555555555555,2.888888888888889,,,0.3209199567252801,1.0000298023223877,,,,,,0.0
2021-07-14 15:20:00,,,,,,,1.444315,17.996000000000002,52.7653,12.0,8.88888888888889,208.33333333333334,3.2111111111111112,95.11111111111111,8.88888888888889,1014.8888888888889,89.11111111111111,11.0,13.11111111111111,2.7777777777777777,,,0.3207306509570213,1.0000298023223877,,,,,,0.0
2021-07-14 15:30:00,,,,,,,1.08972,17.2391,53.103899999999996,12.0,8.833333333333334,208.0,3.216666666666667,95.16666666666667,8.833333333333334,1014.8333333333334,88.66666666666667,11.0,13.166666666666666,2.6666666666666665,,,0.24570844838343092,1.0000298023223877,,,,,,0.0
2021-07-14 15:40:00,,,,,,,1.18337,17.189799999999998,53.402499999999996,12.0,8.777777777777779,207.66666666666666,3.2222222222222223,95.22222222222223,8.777777777777779,1014.7777777777778,88.22222222222223,11.0,13.222222222222221,2.5555555555555554,,,0.2784392434834255,1.0000298023223877,,,,,,0.0
2021-07-14 15:50:00,,,,,,,1.149845,17.5992,53.6451,12.0,8.722222222222221,207.33333333333334,3.227777777777778,95.27777777777777,8.722222222222221,1014.7222222222222,87.77777777777777,11.0,13.277777777777779,2.4444444444444446,,,0.3287619685503722,1.0000298023223877,,,,,,0.0
2021-07-14 16:00:00,,,,,,,1.46191,17.9809,53.702999999999996,12.0,8.666666666666666,207.0,3.2333333333333334,95.33333333333333,8.666666666666666,1014.6666666666666,87.33333333333333,11.0,13.333333333333334,2.3333333333333335,,,0.2504159538311052,1.0000298023223877,,,,,,0.0
2021-07-14 16:10:00,,,,,,,1.3178699999999999,18.4423,53.6443,12.0,8.61111111111111,206.66666666666666,3.238888888888889,95.38888888888889,8.61111111111111,1014.6111111111111,86.88888888888889,11.0,13.38888888888889,2.2222222222222223,,,0.2626456631379107,1.0000298023223877,,,,,,0.0
2021-07-14 16:20:00,,,,,,,1.5092,18.9636,53.472699999999996,12.0,8.555555555555555,206.33333333333334,3.2444444444444445,95.44444444444444,8.555555555555555,1014.5555555555555,86.44444444444444,11.0,13.444444444444445,2.111111111111111,,,0.3056495693519627,1.0000298023223877,,,,,,0.0
2021-07-14 16:30:00,,,,,,,1.4177250000000001,18.82,53.2756,12.0,8.5,206.0,3.25,95.5,8.5,1014.5,86.0,11.0,13.5,2.0,,,0.28886868166426816,1.0000298023223877,,,,,,0.0
2021-07-14 16:40:00,,,,,,,1.35606,18.476300000000002,53.24679999999999,12.0,8.444444444444445,205.66666666666666,3.2555555555555555,95.55555555555556,8.444444444444445,1014.4444444444445,85.55555555555556,11.0,13.555555555555555,1.8888888888888888,,,0.30847979589202307,1.0000298023223877,,,,,,0.0
2021-07-14 16:50:00,,,,,,,1.2442499999999999,17.3781,53.243700000000004,12.0,8.38888888888889,205.33333333333334,3.261111111111111,95.61111111111111,8.38888888888889,1014.3888888888889,85.11111111111111,11.0,13.61111111111111,1.777777777777778,,,0.2682148941324255,1.0000298023223877,,,,,,0.0
2021-07-14 17:00:00,,,,,,,1.2711299999999999,17.3311,53.49980000000001,12.0,8.333333333333334,205.0,3.2666666666666666,95.66666666666667,8.333333333333334,1014.3333333333334,84.66666666666667,11.0,13.666666666666666,1.6666666666666667,,,0.2315447743891575,1.0000298023223877,,,,,,0.0
2021-07-14 17:10:00,,,,,,,1.31553,16.979,53.686099999999996,12.0,8.277777777777779,204.66666666666666,3.272222222222222,95.72222222222223,8.277777777777779,1014.2777777777778,84.22222222222223,11.0,13.722222222222221,1.5555555555555556,,,0.2525172435496486,1.0000298023223877,,,,,,0.0
2021-07-14 17:20:00,,,,,,,1.21516,16.675,53.828599999999994,12.0,8.222222222222221,204.33333333333334,3.2777777777777777,95.77777777777777,8.222222222222221,1014.2222222222222,83.77777777777777,11.0,13.777777777777779,1.4444444444444444,,,0.22567021573920026,1.0000298023223877,,,,,,0.0
2021-07-14 17:30:00,,,,,,,1.38353,16.6107,54.0005,12.0,8.166666666666666,204.0,3.283333333333333,95.83333333333333,8.166666666666666,1014.1666666666666,83.33333333333333,11.0,13.833333333333334,1.3333333333333335,,,0.216922881226713,1.0000298023223877,,,,,,0.0
2021-07-14 17:40:00,,,,,,,1.39054,16.7237,54.1562,12.0,8.11111111111111,203.66666666666666,3.2888888888888888,95.88888888888889,8.11111111111111,1014.1111111111111,82.88888888888889,11.0,13.88888888888889,1.2222222222222223,,,0.2535604196109172,1.0000298023223877,,,,,,0.0
2021-07-14 17:50:00,,,,,,,1.29333,16.811,54.2347,12.0,8.055555555555555,203.33333333333334,3.2944444444444443,95.94444444444444,8.055555555555555,1014.0555555555555,82.44444444444444,11.0,13.944444444444445,1.1111111111111112,,,0.26404487701059226,1.0000298023223877,,,,,,0.0
2021-07-14 18:00:00,,,,,,,1.2921049999999998,16.7526,54.27720000000001,12.0,8.0,203.0,3.3,96.0,8.0,1014.0,82.0,11.0,14.0,1.0,,,0.23643855284120735,1.0796087559636702,,,,,,0.0
2021-07-14 18:10:00,,,,,,,1.430585,16.5305,54.3155,12.0,8.11111111111111,202.33333333333334,3.411111111111111,96.0,7.944444444444445,1013.9444444444445,81.94444444444444,11.0,14.222222222222221,1.0,,,0.2528902094003002,2.464418625572307,,,,,,0.0
2021-07-14 18:20:00,,,,,,,1.37267,16.5029,54.332100000000004,12.0,8.222222222222221,201.66666666666666,3.522222222222222,96.0,7.888888888888889,1013.8888888888889,81.88888888888889,11.0,14.444444444444445,1.0,,,0.22585259631865434,6.505926724086374,,,,,,0.0
2021-07-14 18:30:00,,,,,,,1.464945,16.531399999999998,54.33820000000001,12.0,8.333333333333334,201.0,3.6333333333333333,96.0,7.833333333333333,1013.8333333333334,81.83333333333333,11.0,14.666666666666666,1.0,,,0.2426234065381399,11.38787554142839,,,,,,0.0
2021-07-14 18:40:00,,,,,,,1.295635,16.531200000000002,54.462199999999996,12.0,8.444444444444445,200.33333333333334,3.7444444444444445,96.0,7.777777777777778,1013.7777777777778,81.77777777777777,11.0,14.88888888888889,1.0,,,0.2192211508378386,15.875421567205654,,,,,,0.0
2021-07-14 18:50:00,,,,,,,1.31083,16.5875,54.5284,12.0,8.555555555555555,199.66666666666666,3.855555555555555,96.0,7.722222222222222,1013.7222222222222,81.72222222222223,11.0,15.11111111111111,1.0,,,0.19834020672660674,18.936951110861393,,,,,,0.0
2021-07-14 19:00:00,,,,,,,2.2612200000000002,16.465600000000002,54.5577,12.0,8.666666666666666,199.0,3.9666666666666663,96.0,7.666666666666667,1013.6666666666666,81.66666666666667,11.0,15.333333333333334,1.0,,,0.21460786131963044,24.10925491667063,,,,,,0.0
2021-07-14 19:10:00,,,,,,,1.87569,16.3309,54.591300000000004,12.0,8.777777777777779,198.33333333333334,4.0777777777777775,96.0,7.611111111111111,1013.6111111111111,81.61111111111111,11.0,15.555555555555555,1.0,,,0.2667149918029705,29.753169527969796,,,,,,0.0
2021-07-14 19:20:00,,,,,,,1.5711363636363636,16.280727272727272,54.64663636363636,12.0,8.88888888888889,197.66666666666666,4.188888888888888,96.0,7.555555555555555,1013.5555555555555,81.55555555555556,11.0,15.777777777777779,1.0,,,0.3689231941790062,35.963511401569775,,,,,,0.0
2021-07-14 19:30:00,,,,,,,1.13938,16.669999999999998,54.7005,12.0,9.0,197.0,4.3,96.0,7.5,1013.5,81.5,11.0,16.0,1.0,,,0.3153711357977936,40.84844803750852,,,,,,0.0
2021-07-14 19:40:00,,,,,,,0.837635,16.770699999999998,54.704600000000006,12.0,9.11111111111111,196.33333333333334,4.411111111111111,96.0,7.444444444444445,1013.4444444444445,81.44444444444444,11.0,16.22222222222222,1.0,,,0.24833514130258622,48.67640699731428,,,,,,0.0
2021-07-14 19:50:00,,,,,,,0.74769,16.6573,54.693200000000004,12.0,9.222222222222221,195.66666666666666,4.522222222222222,96.0,7.388888888888889,1013.3888888888889,81.38888888888889,11.0,16.444444444444443,1.0,,,0.2312645791683577,55.72797931207775,,,,,,0.0
2021-07-14 20:00:00,,,,,,,0.7045049999999999,16.727600000000002,54.6804,12.0,9.333333333333334,195.0,4.633333333333333,96.0,7.333333333333333,1013.3333333333334,81.33333333333333,11.0,16.666666666666668,1.0,,,0.22114135693821863,60.78593079561567,,,,,,0.0
2021-07-14 20:10:00,,,,,,,0.697405,16.6653,54.7008,12.0,9.444444444444445,194.33333333333334,4.7444444444444445,96.0,7.277777777777778,1013.2777777777778,81.27777777777777,11.0,16.88888888888889,1.0,,,0.33472335410235965,39.84334920667659,,,,,,0.0
2021-07-14 20:20:00,,,,,,,0.8126049999999999,16.4991,54.662099999999995,12.0,9.555555555555555,193.66666666666666,4.855555555555555,96.0,7.222222222222222,1013.2222222222222,81.22222222222223,11.0,17.11111111111111,1.0,,,0.3262036580024129,38.11095798567864,,,,,,0.0
2021-07-14 20:30:00,,,,,,,0.707815,16.534100000000002,54.3115,12.0,9.666666666666666,193.0,4.966666666666667,96.0,7.166666666666667,1013.1666666666666,81.16666666666667,11.0,17.333333333333332,1.0,,,0.3102376495381701,43.30007136899873,,,,,,0.0
2021-07-14 20:40:00,,,,,,,0.66265,16.5317,54.09439999999999,12.0,9.777777777777779,192.33333333333334,5.0777777777777775,96.0,7.111111111111111,1013.1111111111111,81.11111111111111,11.0,17.555555555555557,1.0,,,0.3362241033035314,48.93707520167033,,,,,,0.0
2021-07-14 20:50:00,,,,,,,0.53105,16.481,53.9988,12.0,9.88888888888889,191.66666666666666,5.188888888888888,96.0,7.055555555555555,1013.0555555555555,81.05555555555556,11.0,17.77777777777778,1.0,,,0.2746761168779458,56.23749943760155,,,,,,0.0
2021-07-14 21:00:00,,,,,,,0.418375,16.5464,53.975300000000004,12.0,10.0,191.0,5.3,96.0,7.0,1013.0,81.0,11.0,18.0,1.0,,,0.21778430246974279,65.281317068628,,,,,,0.0
2021-07-14 21:10:00,,,,,,,0.32685,16.5893,53.985699999999994,12.0,10.277777777777779,192.66666666666666,5.461111111111111,96.05555555555556,6.944444444444445,1013.1111111111111,81.83333333333333,11.055555555555555,18.38888888888889,1.0,,,0.1684602984192512,72.53503540879589,,,,,,0.0
2021-07-14 21:20:00,,,,,,,0.345215,16.383000000000003,54.0009,12.0,10.555555555555555,194.33333333333334,5.622222222222222,96.11111111111111,6.888888888888889,1013.2222222222222,82.66666666666667,11.11111111111111,18.77777777777778,1.0,,,0.17210198531306137,80.50137238820393,,,,,,0.0
2021-07-14 21:30:00,,,,,,,0.33311666666666667,16.328111111111113,54.03566666666667,12.0,10.833333333333334,196.0,5.783333333333333,96.16666666666667,6.833333333333333,1013.3333333333334,83.5,11.166666666666666,19.166666666666668,1.0,,,0.1823503595003384,90.3667796659739,,,,,,0.0
2021-07-14 21:40:00,,,,,,,0.36583,16.2117,53.9858,12.0,11.11111111111111,197.66666666666666,5.944444444444445,96.22222222222223,6.777777777777778,1013.4444444444445,84.33333333333333,11.222222222222221,19.555555555555557,1.0,,,0.17979543368716186,100.27333808877373,,,,,,0.0
2021-07-14 21:50:00,,,,,,,0.359745,16.0804,54.04260000000001,12.0,11.38888888888889,199.33333333333334,6.105555555555555,96.27777777777777,6.722222222222222,1013.5555555555555,85.16666666666667,11.277777777777779,19.944444444444443,1.0,,,0.14256972996507486,109.2240525544161,,,,,,0.0
2021-07-14 22:00:00,,,,,,,0.37722500000000003,16.174799999999998,54.1101,12.0,11.666666666666666,201.0,6.266666666666667,96.33333333333333,6.666666666666667,1013.6666666666666,86.0,11.333333333333334,20.333333333333332,1.0,,,0.2021449319397409,111.36407680511475,,,,,,0.0
2021-07-14 22:10:00,,,,,,,0.56569,16.296,54.142399999999995,12.0,11.944444444444445,202.66666666666666,6.427777777777777,96.38888888888889,6.611111111111111,1013.7777777777778,86.83333333333333,11.38888888888889,20.72222222222222,1.0,,,0.2014551153715889,108.94066968001889,,,,,,0.0
2021-07-14 22:20:00,,,,,,,0.67882,16.2608,54.1457,12.0,12.222222222222221,204.33333333333334,6.588888888888889,96.44444444444444,6.555555555555555,1013.8888888888889,87.66666666666667,11.444444444444445,21.11111111111111,1.0,,,0.3006260656213945,111.06485736415884,,,,,,0.0
2021-07-14 22:30:00,,,,,,,0.5442,16.2508,54.1294,12.0,12.5,206.0,6.75,96.5,6.5,1014.0,88.5,11.5,21.5,1.0,,,0.20569765103970367,113.19330845116221,,,,,,0.0
2021-07-14 22:40:00,,,,,,,0.712005,16.1966,54.1207,12.0,12.777777777777779,207.66666666666666,6.9111111111111105,96.55555555555556,6.444444444444445,1014.1111111111111,89.33333333333333,11.555555555555555,21.88888888888889,1.0,,,0.25136211103743916,108.9981782484324,,,,,,0.0
2021-07-14 22:50:00,,,,,,,1.22926,15.8412,54.125,12.0,13.055555555555555,209.33333333333334,7.072222222222222,96.61111111111111,6.388888888888889,1014.2222222222222,90.16666666666667,11.61111111111111,22.27777777777778,1.0,,,0.3876891637551414,114.69210427839202,,,,,,0.0
2021-07-14 23:00:00,,,,,,,1.3604749999999999,15.5768,54.176,12.0,13.333333333333332,211.0,7.2333333333333325,96.66666666666667,6.333333333333333,1014.3333333333334,91.0,11.666666666666666,22.666666666666668,1.0,,,0.4313862116929501,109.30711852014402,,,,,,0.0
2021-07-14 23:10:00,,,,,,,1.290545,15.6785,54.277499999999996,12.0,13.61111111111111,212.66666666666666,7.394444444444444,96.72222222222223,6.277777777777778,1014.4444444444445,91.83333333333333,11.722222222222221,23.055555555555557,1.0,,,0.4141084544722643,111.22344812533277,,,,,,0.0
2021-07-14 23:20:00,,,,,,,1.281075,15.5094,54.3558,12.0,13.88888888888889,214.33333333333334,7.555555555555555,96.77777777777777,6.222222222222222,1014.5555555555555,92.66666666666667,11.777777777777779,23.444444444444443,1.0,,,0.40657069576493765,111.38958966012729,,,,,,0.0
2021-07-14 23:30:00,,,,,,,1.26933,15.4262,54.4255,12.0,14.166666666666666,216.0,7.716666666666667,96.83333333333333,6.166666666666667,1014.6666666666666,93.5,11.833333333333334,23.833333333333332,1.0,,,0.366374660170516,109.57203554444393,,,,,,0.0
2021-07-14 23:40:00,,,,,,,1.13715,15.488900000000001,54.5015,12.0,14.444444444444443,217.66666666666666,7.877777777777777,96.88888888888889,6.111111111111111,1014.7777777777778,94.33333333333333,11.88888888888889,24.22222222222222,1.0,,,0.44734093146219767,110.81550715214789,,,,,,0.0
2021-07-14 23:50:00,,,,,,,0.941565,15.456800000000001,54.5551,12.0,14.722222222222221,219.33333333333334,8.038888888888888,96.94444444444444,6.055555555555555,1014.8888888888889,95.16666666666667,11.944444444444445,24.61111111111111,1.0,,,0.3485037268483538,112.33354818915242,,,,,,0.0
2021-07-15 00:00:00,,,,,,,0.920625,15.3637,54.5791,12.0,15.0,221.0,8.2,97.0,6.0,1015.0,96.0,12.0,25.0,1.0,,,0.40626119708021474,113.76155583699544,,,,,,0.0
2021-07-15 00:10:00,,,,,,,0.84848,15.419900000000002,54.5997,12.0,14.944444444444445,221.0,8.072222222222221,97.0,6.0,1015.0,96.05555555555556,12.0,24.944444444444443,1.0,,,0.1992412746049421,137.30657316822118,,,,,,0.0
2021-07-15 00:20:00,,,,,,,0.77458,15.3047,54.626,12.0,14.88888888888889,221.0,7.944444444444444,97.0,6.0,1015.0,96.11111111111111,12.0,24.88888888888889,1.0,,,0.1852313382177492,136.86086092803438,,,,,,0.0
2021-07-15 00:30:00,,,,,,,0.663295,15.2733,54.813,12.0,14.833333333333334,221.0,7.816666666666666,97.0,6.0,1015.0,96.16666666666667,12.0,24.833333333333332,1.0,,,0.14799949230463105,127.12860832343668,,,,,,0.0
2021-07-15 00:40:00,,,,,,,0.571615,15.1467,55.2582,12.0,14.777777777777779,221.0,7.688888888888888,97.0,6.0,1015.0,96.22222222222223,12.0,24.77777777777778,1.0,,,0.1431497119226108,118.47251780127401,,,,,,0.0
