,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-15 00:50:00,,,,,,,0.60402,15.2627,55.498900000000006,12.0,14.722222222222221,221.0,7.561111111111111,97.0,6.0,1015.0,96.27777777777777,12.0,24.72222222222222,1.0,,,0.1631468187608245,110.59345589783231,,,,,,0.0
2021-07-15 01:00:00,,,,,,,0.60188,15.389599999999998,55.612300000000005,12.0,14.666666666666666,221.0,7.433333333333333,97.0,6.0,1015.0,96.33333333333333,12.0,24.666666666666668,1.0,,,0.12153327872271583,111.05074034696244,,,,,,0.0
2021-07-15 01:10:00,,,,,,,0.748115,15.265600000000001,55.6392,12.0,14.61111111111111,221.0,7.305555555555555,97.0,6.0,1015.0,96.38888888888889,12.0,24.61111111111111,1.0,,,0.10942567001478368,108.83996850137657,,,,,,0.0
2021-07-15 01:20:00,,,,,,,0.730905,15.360499999999998,55.6542,12.0,14.555555555555555,221.0,7.177777777777777,97.0,6.0,1015.0,96.44444444444444,12.0,24.555555555555557,1.0,,,0.09406581240444369,109.3548693526532,,,,,,0.0
2021-07-15 01:30:00,,,,,,,0.76592,15.2831,55.600699999999996,12.0,14.5,221.0,7.05,97.0,6.0,1015.0,96.5,12.0,24.5,1.0,,,0.14354878580042466,109.55400140126547,,,,,,0.0
2021-07-15 01:40:00,,,,,,,0.6965250000000001,15.2409,55.2044,12.0,14.444444444444445,221.0,6.9222222222222225,97.0,6.0,1015.0,96.55555555555556,12.0,24.444444444444443,1.0,,,0.09932315761769331,109.36897385397874,,,,,,0.0
2021-07-15 01:50:00,,,,,,,0.68116,15.041300000000001,55.02570000000001,12.0,14.38888888888889,221.0,6.794444444444444,97.0,6.0,1015.0,96.61111111111111,12.0,24.38888888888889,1.0,,,0.09251564579694867,109.96296696916139,,,,,,0.0
2021-07-15 02:00:00,,,,,,,0.6153299999999999,14.9234,54.967200000000005,12.0,14.333333333333334,221.0,6.666666666666667,97.0,6.0,1015.0,96.66666666666667,12.0,24.333333333333332,1.0,,,0.14362979032638562,109.03660180431302,,,,,,0.0
2021-07-15 02:10:00,,,,,,,0.59797,15.1266,54.9831,12.0,14.277777777777779,221.0,6.538888888888889,97.0,6.0,1015.0,96.72222222222223,12.0,24.27777777777778,1.0,,,0.08953399683803964,109.33578322566837,,,,,,0.0
2021-07-15 02:20:00,,,,,,,0.608555,14.891399999999999,54.9902,12.0,14.222222222222221,221.0,6.411111111111111,97.0,6.0,1015.0,96.77777777777777,12.0,24.22222222222222,1.0,,,0.09262700824882554,109.36999288569737,,,,,,0.0
2021-07-15 02:30:00,,,,,,,0.56834,14.7107,55.0175,12.0,14.166666666666666,221.0,6.283333333333333,97.0,6.0,1015.0,96.83333333333333,12.0,24.166666666666668,1.0,,,0.1227649354009683,110.38452413354216,,,,,,0.0
2021-07-15 02:40:00,,,,,,,0.48531500000000005,14.7775,55.065999999999995,12.0,14.11111111111111,221.0,6.155555555555556,97.0,6.0,1015.0,96.88888888888889,12.0,24.11111111111111,1.0,,,0.10239276940612074,109.39937689571056,,,,,,0.0
2021-07-15 02:50:00,,,,,,,0.47227499999999994,14.817599999999999,55.10699999999999,12.0,14.055555555555555,221.0,6.027777777777779,97.0,6.0,1015.0,96.94444444444444,12.0,24.055555555555557,1.0,,,0.09601528975752169,108.33612653139622,,,,,,0.0
2021-07-15 03:00:00,,,,,,,0.499925,14.6862,55.123900000000006,12.0,14.0,221.0,5.9,97.0,6.0,1015.0,97.0,12.0,24.0,1.0,,,0.09637561127853882,110.98876801808674,,,,,,0.0
2021-07-15 03:10:00,,,,,,,0.43612,14.7755,55.150400000000005,12.0,14.0,220.94444444444446,5.883333333333334,97.0,6.055555555555555,1015.0,96.55555555555556,12.0,24.0,1.1111111111111112,,,0.11383105540127185,108.06605021137302,,,,,,0.0
2021-07-15 03:20:00,,,,,,,0.409,14.810300000000002,55.109500000000004,12.0,14.0,220.88888888888889,5.866666666666667,97.0,6.111111111111111,1015.0,96.11111111111111,12.0,24.0,1.2222222222222223,,,0.06336968427347037,108.40962802434372,,,,,,0.0
2021-07-15 03:30:00,,,,,,,0.40536500000000003,14.7071,55.013200000000005,12.0,14.0,220.83333333333334,5.8500000000000005,97.0,6.166666666666667,1015.0,95.66666666666667,12.0,24.0,1.3333333333333333,,,0.09665074476443741,109.10640150167174,,,,,,0.0
2021-07-15 03:40:00,,,,,,,0.41963999999999996,14.6946,54.9851,12.0,14.0,220.77777777777777,5.833333333333334,97.0,6.222222222222222,1015.0,95.22222222222223,12.0,24.0,1.4444444444444444,,,0.08520991982387023,110.39691668537378,,,,,,0.0
2021-07-15 03:50:00,,,,,,,0.3914,14.774000000000001,55.0453,12.0,14.0,220.72222222222223,5.816666666666666,97.0,6.277777777777778,1015.0,94.77777777777777,12.0,24.0,1.5555555555555556,,,0.07100594013492637,109.65689506832489,,,,,,0.0
2021-07-15 04:00:00,,,,,,,0.42468500000000003,14.7243,55.0745,12.0,14.0,220.66666666666666,5.8,97.0,6.333333333333333,1015.0,94.33333333333333,12.0,24.0,1.6666666666666665,,,0.08199604904253455,108.74803085930603,,,,,,0.0
2021-07-15 04:10:00,,,,,,,0.45676500000000003,14.8369,55.0971,12.0,14.0,220.61111111111111,5.783333333333333,97.0,6.388888888888889,1015.0,93.88888888888889,12.0,24.0,1.7777777777777777,,,0.07780492971909071,107.61800414543367,,,,,,0.0
2021-07-15 04:20:00,,,,,,,0.578335,14.808699999999998,55.0884,12.0,14.0,220.55555555555554,5.766666666666667,97.0,6.444444444444445,1015.0,93.44444444444444,12.0,24.0,1.8888888888888888,,,0.06217378074756817,108.88843378702799,,,,,,0.0
2021-07-15 04:30:00,,,,,,,0.42803,14.815299999999999,55.0681,12.0,14.0,220.5,5.75,97.0,6.5,1015.0,93.0,12.0,24.0,2.0,,,0.08465629897773583,110.7027016770099,,,,,,0.0
2021-07-15 04:40:00,,,,,,,0.385905,14.973099999999999,54.9862,12.0,14.0,220.44444444444446,5.733333333333333,97.0,6.555555555555555,1015.0,92.55555555555556,12.0,24.0,2.111111111111111,,,0.10036288245165408,110.6017509128549,,,,,,0.0
2021-07-15 04:50:00,,,,,,,0.38602,14.933000000000002,54.9477,12.0,14.0,220.38888888888889,5.716666666666667,97.0,6.611111111111111,1015.0,92.11111111111111,12.0,24.0,2.2222222222222223,,,0.07246401986664963,110.365656641944,,,,,,0.0
2021-07-15 05:00:00,,,,,,,0.35701,15.021899999999999,54.9543,12.0,14.0,220.33333333333334,5.7,97.0,6.666666666666667,1015.0,91.66666666666667,12.0,24.0,2.333333333333333,,,0.09217435212699308,112.54218591011177,,,,,,0.0
2021-07-15 05:10:00,,,,,,,0.52234,15.0733,54.9464,12.0,14.0,220.27777777777777,5.683333333333334,97.0,6.722222222222222,1015.0,91.22222222222223,12.0,24.0,2.4444444444444446,,,0.10727869988471724,113.65334086380435,,,,,,0.0
2021-07-15 05:20:00,,,,,,,0.40808,15.124,54.9049,12.0,14.0,220.22222222222223,5.666666666666666,97.0,6.777777777777778,1015.0,90.77777777777777,12.0,24.0,2.5555555555555554,,,0.10075509455611416,112.25192123693262,,,,,,0.0
2021-07-15 05:30:00,,,,,,,0.38304499999999997,15.1042,54.8754,12.0,14.0,220.16666666666666,5.6499999999999995,97.0,6.833333333333333,1015.0,90.33333333333333,12.0,24.0,2.6666666666666665,,,0.25412744018338657,115.82075390314651,,,,,,0.0
2021-07-15 05:40:00,,,,,,,0.590245,14.8293,54.8633,12.0,14.0,220.11111111111111,5.633333333333333,97.0,6.888888888888889,1015.0,89.88888888888889,12.0,24.0,2.7777777777777777,,,0.259016122772111,116.20998116056799,,,,,,0.0
2021-07-15 05:50:00,,,,,,,0.608905,14.979,54.8516,12.0,14.0,220.05555555555554,5.616666666666666,97.0,6.944444444444445,1015.0,89.44444444444444,12.0,24.0,2.888888888888889,,,0.59104232679821,114.04782360076904,,,,,,0.0
2021-07-15 06:00:00,,,,,,,0.671845,15.1022,54.8522,12.0,14.0,220.0,5.6,97.0,7.0,1015.0,89.0,12.0,24.0,3.0,,,0.37863623222683446,129.1788051717295,,,,,,0.0
2021-07-15 06:10:00,,,,,,,0.7039,15.252799999999999,54.838800000000006,12.055555555555555,13.88888888888889,220.38888888888889,5.527777777777778,97.0,7.0,1015.0555555555555,89.11111111111111,12.0,23.77777777777778,3.0,,,0.4243895867159643,148.36236613904015,,,,,,0.0
2021-07-15 06:20:00,,,,,,,0.691125,15.290899999999999,54.8029,12.11111111111111,13.777777777777779,220.77777777777777,5.455555555555555,97.0,7.0,1015.1111111111111,89.22222222222223,12.0,23.555555555555557,3.0,,,0.3810102550062419,160.45834593433443,,,,,,0.0
2021-07-15 06:30:00,,,,,,,0.7869900000000001,15.1119,54.7684,12.166666666666666,13.666666666666666,221.16666666666666,5.383333333333333,97.0,7.0,1015.1666666666666,89.33333333333333,12.0,23.333333333333332,3.0,,,0.31678820548210773,223.549281199396,,,,,,0.0
2021-07-15 06:40:00,,,,,,,0.9150599999999999,14.875,54.7947,12.222222222222221,13.555555555555555,221.55555555555554,5.311111111111111,97.0,7.0,1015.2222222222222,89.44444444444444,12.0,23.11111111111111,3.0,,,0.2103556415711208,237.26522520420917,,,,,,0.0
2021-07-15 06:50:00,,,,,,,0.8268449999999999,14.8419,54.847,12.277777777777779,13.444444444444445,221.94444444444446,5.238888888888889,97.0,7.0,1015.2777777777778,89.55555555555556,12.0,22.88888888888889,3.0,,,0.4723311600251134,194.51682410590394,,,,,,0.0
2021-07-15 07:00:00,,,,,,,0.899405,15.059999999999999,54.8968,12.333333333333334,13.333333333333334,222.33333333333334,5.166666666666666,97.0,7.0,1015.3333333333334,89.66666666666667,12.0,22.666666666666668,3.0,,,0.568684510195491,167.05441582114008,,,,,,0.0
2021-07-15 07:10:00,,,,,,,0.98206,15.1998,54.91179999999999,12.38888888888889,13.222222222222221,222.72222222222223,5.094444444444444,97.0,7.0,1015.3888888888889,89.77777777777777,12.0,22.444444444444443,3.0,,,0.4855653704345058,159.09277830651925,,,,,,0.0
2021-07-15 07:20:00,,,,,,,0.866185,15.216399999999998,54.8985,12.444444444444445,13.11111111111111,223.11111111111111,5.022222222222222,97.0,7.0,1015.4444444444445,89.88888888888889,12.0,22.22222222222222,3.0,,,0.34755507150464976,165.62821513633943,,,,,,0.0
2021-07-15 07:30:00,,,,,,,0.917205,15.1812,54.891200000000005,12.5,13.0,223.5,4.949999999999999,97.0,7.0,1015.5,90.0,12.0,22.0,3.0,,,0.5566914898106606,183.97140191934878,,,,,,0.0
2021-07-15 07:40:00,,,,,,,0.8941950000000001,15.2186,54.880500000000005,12.555555555555555,12.88888888888889,223.88888888888889,4.877777777777777,97.0,7.0,1015.5555555555555,90.11111111111111,12.0,21.77777777777778,3.0,,,0.7513060576262447,167.8863618861484,,,,,,0.0
2021-07-15 07:50:00,,,,,,,0.9637,15.3517,54.864999999999995,12.61111111111111,12.777777777777779,224.27777777777777,4.805555555555555,97.0,7.0,1015.6111111111111,90.22222222222223,12.0,21.555555555555557,3.0,,,0.5512975803009198,183.13202560338598,,,,,,0.0
2021-07-15 08:00:00,,,,,,,1.073315,15.296000000000001,54.8087,12.666666666666666,12.666666666666666,224.66666666666666,4.733333333333333,97.0,7.0,1015.6666666666666,90.33333333333333,12.0,21.333333333333332,3.0,,,0.5725473581633326,221.25071668678757,,,,,,0.0
2021-07-15 08:10:00,,,,,,,1.0011649999999999,15.430699999999998,54.7934,12.722222222222221,12.555555555555555,225.05555555555554,4.6611111111111105,97.0,7.0,1015.7222222222222,90.44444444444444,12.0,21.11111111111111,3.0,,,0.6980064417632286,158.6549024303889,,,,,,0.0
2021-07-15 08:20:00,,,,,,,0.9450799999999999,15.398900000000001,54.786300000000004,12.777777777777779,12.444444444444445,225.44444444444446,4.588888888888889,97.0,7.0,1015.7777777777778,90.55555555555556,12.0,20.88888888888889,3.0,,,0.4906380776118088,129.3393271854638,,,,,,0.0
2021-07-15 08:30:00,,,,,,,0.94267,15.369899999999998,54.775099999999995,12.833333333333334,12.333333333333334,225.83333333333334,4.516666666666667,97.0,7.0,1015.8333333333334,90.66666666666667,12.0,20.666666666666668,3.0,,,0.9004242176592013,111.8114328455521,,,,,,0.0
2021-07-15 08:40:00,,,,,,,0.946485,15.4875,54.7667,12.88888888888889,12.222222222222221,226.22222222222223,4.444444444444445,97.0,7.0,1015.8888888888889,90.77777777777777,12.0,20.444444444444443,3.0,,,1.174771205910855,106.06048614243329,,,,,,0.0
2021-07-15 08:50:00,,,,,,,0.8939299999999999,15.7441,54.744299999999996,12.944444444444445,12.11111111111111,226.61111111111111,4.372222222222222,97.0,7.0,1015.9444444444445,90.88888888888889,12.0,20.22222222222222,3.0,,,0.8345481955685183,101.97402947010967,,,,,,0.0
2021-07-15 09:00:00,,,,,,,0.9380850000000001,15.7547,54.6909,13.0,12.0,227.0,4.3,97.0,7.0,1016.0,91.0,12.0,20.0,3.0,,,0.8280996166152808,106.71742839360641,,,,,,0.0
2021-07-15 09:10:00,,,,,,,0.78802,15.7922,54.7697,13.0,12.0,227.77777777777777,4.272222222222222,97.0,7.0,1016.0,91.38888888888889,12.055555555555555,19.88888888888889,3.0,,,0.6009306178279852,114.09436203153794,,,,,,0.0
2021-07-15 09:20:00,,,,,,,0.657045,15.8089,55.153999999999996,13.0,12.0,228.55555555555554,4.2444444444444445,97.0,7.0,1016.0,91.77777777777777,12.11111111111111,19.77777777777778,3.0,,,0.4893413229577117,109.2489610967259,,,,,,0.0
2021-07-15 09:30:00,,,,,,,0.6051,15.6745,55.3447,13.0,12.0,229.33333333333334,4.216666666666667,97.0,7.0,1016.0,92.16666666666667,12.166666666666666,19.666666666666668,3.0,,,0.43784884492472065,142.77496060107387,,,,,,0.0
2021-07-15 09:40:00,,,,,,,0.6296227272727273,15.753909090909092,55.394363636363636,13.0,12.0,230.11111111111111,4.188888888888889,97.0,7.0,1016.0,92.55555555555556,12.222222222222221,19.555555555555557,3.0,,,0.4886334143250675,327.38897990469206,,,,,,0.0
2021-07-15 09:50:00,,,,,,,0.737625,15.8905,55.465700000000005,13.0,12.0,230.88888888888889,4.1611111111111105,97.0,7.0,1016.0,92.94444444444444,12.277777777777779,19.444444444444443,3.0,,,0.5021866565277684,359.2404603274933,,,,,,0.0
2021-07-15 10:00:00,,,,,,,0.654615,15.918899999999999,55.474000000000004,13.0,12.0,231.66666666666666,4.133333333333333,97.0,7.0,1016.0,93.33333333333333,12.333333333333334,19.333333333333332,3.0,,,0.4780047543060645,352.25190766501566,,,,,,0.0
2021-07-15 10:10:00,,,,,,,0.705985,16.3005,55.4618,13.0,12.0,232.44444444444446,4.105555555555555,97.0,7.0,1016.0,93.72222222222223,12.38888888888889,19.22222222222222,3.0,,,0.6772394752148854,564.6361085889569,,,,,,0.0
2021-07-15 10:20:00,,,,,,,0.64115,16.5195,55.311800000000005,13.0,12.0,233.22222222222223,4.0777777777777775,97.0,7.0,1016.0,94.11111111111111,12.444444444444445,19.11111111111111,3.0,,,1.022897074512169,514.5801494671666,,,,,,0.0
2021-07-15 10:30:00,,,,,,,0.710675,16.5964,55.075900000000004,13.0,12.0,234.0,4.05,97.0,7.0,1016.0,94.5,12.5,19.0,3.0,,,1.1818515802338971,408.61147683526167,,,,,,0.0
2021-07-15 10:40:00,,,,,,,0.53268,16.4897,54.9764,13.0,12.0,234.77777777777777,4.022222222222222,97.0,7.0,1016.0,94.88888888888889,12.555555555555555,18.88888888888889,3.0,,,1.7001116561030938,451.4727361931235,,,,,,0.0
2021-07-15 10:50:00,,,,,,,0.55331,16.2969,54.9679,13.0,12.0,235.55555555555554,3.9944444444444445,97.0,7.0,1016.0,95.27777777777777,12.61111111111111,18.77777777777778,3.0,,,2.2857254521186743,374.3126859236033,,,,,,0.0
2021-07-15 11:00:00,,,,,,,0.5141,16.1897,55.0914,13.0,12.0,236.33333333333334,3.9666666666666663,97.0,7.0,1016.0,95.66666666666667,12.666666666666666,18.666666666666668,3.0,,,2.628294179005138,286.2344394110556,,,,,,0.0
2021-07-15 11:10:00,,,,,,,0.51593,16.346,54.9963,13.0,12.0,237.11111111111111,3.9388888888888887,97.0,7.0,1016.0,96.05555555555556,12.722222222222221,18.555555555555557,3.0,,,2.555416129723107,198.09474025144416,,,,,,0.0
2021-07-15 11:20:00,,,,,,,0.538955,16.4189,54.7026,13.0,12.0,237.88888888888889,3.911111111111111,97.0,7.0,1016.0,96.44444444444444,12.777777777777779,18.444444444444443,3.0,,,2.8048147106642105,142.42793675072448,,,,,,0.0
2021-07-15 11:30:00,,,,,,,0.507485,16.2935,54.5447,13.0,12.0,238.66666666666666,3.8833333333333333,97.0,7.0,1016.0,96.83333333333333,12.833333333333334,18.333333333333332,3.0,,,2.6813269781157123,117.44241156432588,,,,,,0.0
2021-07-15 11:40:00,,,,,,,0.485395,15.9678,54.5388,13.0,12.0,239.44444444444446,3.855555555555555,97.0,7.0,1016.0,97.22222222222223,12.88888888888889,18.22222222222222,3.0,,,2.4107942451326188,101.99816838711669,,,,,,0.0
2021-07-15 11:50:00,,,,,,,0.47299499999999994,16.0728,54.60170000000001,13.0,12.0,240.22222222222223,3.8277777777777775,97.0,7.0,1016.0,97.61111111111111,12.944444444444445,18.11111111111111,3.0,,,1.7016652410902544,98.86874891485873,,,,,,0.0
2021-07-15 12:00:00,,,,,,,0.45126999999999995,16.023,54.6201,13.0,12.0,241.0,3.8,97.0,7.0,1016.0,98.0,13.0,18.0,3.0,,,1.045469177865376,122.86042112792279,,,,,,108.0
2021-07-15 12:10:00,,,,,,,0.38653,16.316300000000002,54.6554,13.0,12.0,241.5,3.7333333333333334,97.05555555555556,7.055555555555555,1016.0555555555555,98.11111111111111,13.0,18.0,3.0,,,0.7598818940227315,95.27635988009177,,,,,,0.0
2021-07-15 12:20:00,,,,,,,0.561055,16.4435,54.6204,13.0,12.0,242.0,3.6666666666666665,97.11111111111111,7.111111111111111,1016.1111111111111,98.22222222222223,13.0,18.0,3.0,,,1.2803219324628174,82.69516503328657,,,,,,0.0
2021-07-15 12:30:00,,,,,,,0.58937,16.337,54.5875,13.0,12.0,242.5,3.5999999999999996,97.16666666666667,7.166666666666667,1016.1666666666666,98.33333333333333,13.0,18.0,3.0,,,2.229345399215396,93.70759553058,,,,,,0.0
2021-07-15 12:40:00,,,,,,,0.70739,16.529000000000003,54.477700000000006,13.0,12.0,243.0,3.533333333333333,97.22222222222223,7.222222222222222,1016.2222222222222,98.44444444444444,13.0,18.0,3.0,,,1.5971414873104985,126.18314924832791,,,,,,0.0
2021-07-15 12:50:00,,,,,,,0.615405,17.2147,54.4191,13.0,12.0,243.5,3.466666666666667,97.27777777777777,7.277777777777778,1016.2777777777778,98.55555555555556,13.0,18.0,3.0,,,1.151472928013842,106.96677829871744,,,,,,0.0
2021-07-15 13:00:00,,,,,,,0.62405,17.5788,54.242,13.0,12.0,244.0,3.4,97.33333333333333,7.333333333333333,1016.3333333333334,98.66666666666667,13.0,18.0,3.0,,,0.9434594689839978,66.20181343800604,,,,,,0.0
2021-07-15 13:10:00,,,,,,,0.36843000000000004,18.1366,53.956399999999995,13.0,12.0,244.5,3.333333333333333,97.38888888888889,7.388888888888889,1016.3888888888889,98.77777777777777,13.0,18.0,3.0,,,1.21005826576113,58.51741208480577,,,,,,0.0
2021-07-15 13:20:00,,,,,,,0.381625,18.2469,53.7269,13.0,12.0,245.0,3.2666666666666666,97.44444444444444,7.444444444444445,1016.4444444444445,98.88888888888889,13.0,18.0,3.0,,,1.1278379824622875,52.392422023061975,,,,,,0.0
2021-07-15 13:30:00,,,,,,,0.379865,17.9399,53.585800000000006,13.0,12.0,245.5,3.2,97.5,7.5,1016.5,99.0,13.0,18.0,3.0,,,0.7480199269116935,48.136245555015606,,,,,,0.0
2021-07-15 13:40:00,,,,,,,0.46649,17.955000000000002,53.69160000000001,13.0,12.0,246.0,3.1333333333333333,97.55555555555556,7.555555555555555,1016.5555555555555,99.11111111111111,13.0,18.0,3.0,,,0.8630965010005202,45.27586803490159,,,,,,0.0
2021-07-15 13:50:00,,,,,,,1.7635049999999999,18.3807,53.7813,13.0,12.0,246.5,3.0666666666666664,97.61111111111111,7.611111111111111,1016.6111111111111,99.22222222222223,13.0,18.0,3.0,,,0.5499662514157214,48.02012307700464,,,,,,0.0
2021-07-15 14:00:00,,,,,,,0.31001500000000004,18.2474,53.8387,13.0,12.0,247.0,3.0,97.66666666666667,7.666666666666667,1016.6666666666666,99.33333333333333,13.0,18.0,3.0,,,0.4607234261113371,49.43600574687376,,,,,,0.0
2021-07-15 14:10:00,,,,,,,0.313915,18.4322,53.9794,13.0,12.0,247.5,2.9333333333333336,97.72222222222223,7.722222222222222,1016.7222222222222,99.44444444444444,13.0,18.0,3.0,,,0.3660409305704031,96.29051299068213,,,,,,0.0
2021-07-15 14:20:00,,,,,,,0.301895,18.481,54.084199999999996,13.0,12.0,248.0,2.8666666666666667,97.77777777777777,7.777777777777778,1016.7777777777778,99.55555555555556,13.0,18.0,3.0,,,0.23531328505494412,126.87392588620806,,,,,,0.0
2021-07-15 14:30:00,,,,,,,0.44376499999999997,18.6659,54.14489999999999,13.0,12.0,248.5,2.8,97.83333333333333,7.833333333333333,1016.8333333333334,99.66666666666667,13.0,18.0,3.0,,,0.2029992900196315,105.24411438440873,,,,,,0.0
2021-07-15 14:40:00,,,,,,,0.6648850000000001,18.631899999999998,54.1418,13.0,12.0,249.0,2.7333333333333334,97.88888888888889,7.888888888888889,1016.8888888888889,99.77777777777777,13.0,18.0,3.0,,,0.16888839132136707,101.35548347688663,,,,,,0.0
2021-07-15 14:50:00,,,,,,,0.6845600000000001,18.438499999999998,54.109500000000004,13.0,12.0,249.5,2.666666666666667,97.94444444444444,7.944444444444445,1016.9444444444445,99.88888888888889,13.0,18.0,3.0,,,0.13304492330104947,94.010511728707,,,,,,0.0
2021-07-15 15:00:00,,,,,,,0.5890850000000001,18.471799999999998,54.1428,13.0,12.0,250.0,2.6,98.0,8.0,1017.0,100.0,13.0,18.0,3.0,,,0.14140457817090213,86.53300143182614,,,,,,0.0
2021-07-15 15:10:00,,,,,,,0.4652,18.5103,54.1423,13.0,12.0,249.66666666666666,2.6555555555555554,98.0,8.0,1017.0,100.0,12.944444444444445,17.944444444444443,2.888888888888889,,,0.17564116780264666,93.48403922776045,,,,,,0.0
2021-07-15 15:20:00,,,,,,,0.58763,18.151,54.1623,13.0,12.0,249.33333333333334,2.7111111111111112,98.0,8.0,1017.0,100.0,12.88888888888889,17.88888888888889,2.7777777777777777,,,0.16326609350462032,105.84291781603278,,,,,,0.0
2021-07-15 15:30:00,,,,,,,0.559855,17.893,54.263999999999996,13.0,12.0,249.0,2.7666666666666666,98.0,8.0,1017.0,100.0,12.833333333333334,17.833333333333332,2.6666666666666665,,,0.18528396042269032,102.60057968656895,,,,,,0.0
2021-07-15 15:40:00,,,,,,,1.478235,17.9585,54.4319,13.0,12.0,248.66666666666666,2.8222222222222224,98.0,8.0,1017.0,100.0,12.777777777777779,17.77777777777778,2.5555555555555554,,,0.17360493076802092,108.70014326558949,,,,,,0.0
2021-07-15 15:50:00,,,,,,,0.88019,18.0622,54.576,13.0,12.0,248.33333333333334,2.8777777777777778,98.0,8.0,1017.0,100.0,12.722222222222221,17.72222222222222,2.4444444444444446,,,0.1302226223608236,107.70052555816994,,,,,,0.0
2021-07-15 16:00:00,,,,,,,0.504335,18.1813,54.628,13.0,12.0,248.0,2.9333333333333336,98.0,8.0,1017.0,100.0,12.666666666666666,17.666666666666668,2.3333333333333335,,,0.18344397493148754,102.91944535293149,,,,,,0.0
2021-07-15 16:10:00,,,,,,,0.368965,18.354499999999998,54.607000000000006,13.0,12.0,247.66666666666666,2.988888888888889,98.0,8.0,1017.0,100.0,12.61111111111111,17.61111111111111,2.2222222222222223,,,0.13198738463322945,101.32804009453726,,,,,,0.0
2021-07-15 16:20:00,,,,,,,0.32067999999999997,18.3928,54.5039,13.0,12.0,247.33333333333334,3.0444444444444443,98.0,8.0,1017.0,100.0,12.555555555555555,17.555555555555557,2.111111111111111,,,0.09923869178009523,103.17463435458599,,,,,,0.0
2021-07-15 16:30:00,,,,,,,0.345085,18.3197,54.4695,13.0,12.0,247.0,3.1,98.0,8.0,1017.0,100.0,12.5,17.5,2.0,,,0.1299586262863844,105.45052212882176,,,,,,0.0
2021-07-15 16:40:00,,,,,,,0.315905,18.110999999999997,54.469899999999996,13.0,12.0,246.66666666666666,3.155555555555556,98.0,8.0,1017.0,100.0,12.444444444444445,17.444444444444443,1.8888888888888888,,,0.09451727580052852,107.63794411783165,,,,,,0.0
2021-07-15 16:50:00,,,,,,,0.6263099999999999,18.0563,54.50599999999999,13.0,12.0,246.33333333333334,3.2111111111111112,98.0,8.0,1017.0,100.0,12.38888888888889,17.38888888888889,1.777777777777778,,,0.10743224367807154,106.22319668268753,,,,,,0.0
2021-07-15 17:00:00,,,,,,,0.369435,17.9182,54.539,13.0,12.0,246.0,3.2666666666666666,98.0,8.0,1017.0,100.0,12.333333333333334,17.333333333333332,1.6666666666666667,,,0.08829491717939514,105.01853045059462,,,,,,0.0
2021-07-15 17:10:00,,,,,,,0.34555,17.9887,54.6331,13.0,12.0,245.66666666666666,3.3222222222222224,98.0,8.0,1017.0,100.0,12.277777777777779,17.27777777777778,1.5555555555555556,,,0.08897659302231357,107.76656983370162,,,,,,0.0
2021-07-15 17:20:00,,,,,,,0.38769,17.9773,54.7131,13.0,12.0,245.33333333333334,3.3777777777777778,98.0,8.0,1017.0,100.0,12.222222222222221,17.22222222222222,1.4444444444444444,,,0.07232142173043196,107.7377125182933,,,,,,0.0
2021-07-15 17:30:00,,,,,,,0.34637,18.0194,54.7571,13.0,12.0,245.0,3.4333333333333336,98.0,8.0,1017.0,100.0,12.166666666666666,17.166666666666668,1.3333333333333335,,,0.06226663899252617,108.26430262851177,,,,,,0.0
2021-07-15 17:40:00,,,,,,,0.31478,18.0345,54.779700000000005,13.0,12.0,244.66666666666666,3.488888888888889,98.0,8.0,1017.0,100.0,12.11111111111111,17.11111111111111,1.2222222222222223,,,0.09125333813896477,106.64422616710769,,,,,,0.0
2021-07-15 17:50:00,,,,,,,0.314185,18.014499999999998,54.8039,13.0,12.0,244.33333333333334,3.5444444444444443,98.0,8.0,1017.0,100.0,12.055555555555555,17.055555555555557,1.1111111111111112,,,0.0769960165135203,107.40441641683633,,,,,,0.0
2021-07-15 18:00:00,,,,,,,0.315585,18.072300000000002,54.806799999999996,13.0,12.0,244.0,3.6,98.0,8.0,1017.0,100.0,12.0,17.0,1.0,,,0.08006617367625067,108.64372667107878,,,,,,0.0
2021-07-15 18:10:00,,,,,,,0.34965,17.9768,54.8135,12.944444444444445,11.88888888888889,243.94444444444446,3.555555555555556,98.0,8.0,1017.0555555555555,100.0,12.0,16.88888888888889,1.0,,,0.05723383910578104,108.9360704596568,,,,,,0.0
2021-07-15 18:20:00,,,,,,,0.30671499999999996,17.973,54.83820000000001,12.88888888888889,11.777777777777779,243.88888888888889,3.511111111111111,98.0,8.0,1017.1111111111111,100.0,12.0,16.77777777777778,1.0,,,0.0800895762726934,112.13967448778745,,,,,,0.0
2021-07-15 18:30:00,,,,,,,0.34391499999999997,17.8361,54.87179999999999,12.833333333333334,11.666666666666666,243.83333333333334,3.466666666666667,98.0,8.0,1017.1666666666666,100.0,12.0,16.666666666666668,1.0,,,0.06698056161433287,107.48239223566434,,,,,,0.0
2021-07-15 18:40:00,,,,,,,0.32145999999999997,17.9354,54.915200000000006,12.777777777777779,11.555555555555555,243.77777777777777,3.422222222222222,98.0,8.0,1017.2222222222222,100.0,12.0,16.555555555555557,1.0,,,0.07355714535102567,108.88764426947986,,,,,,0.0
2021-07-15 18:50:00,,,,,,,0.186865,17.8883,54.9308,12.722222222222221,11.444444444444445,243.72222222222223,3.3777777777777778,98.0,8.0,1017.2777777777778,100.0,12.0,16.444444444444443,1.0,,,0.06592701647390528,107.0811095542692,,,,,,0.0
2021-07-15 19:00:00,,,,,,,0.236545,17.7941,54.955,12.666666666666666,11.333333333333334,243.66666666666666,3.3333333333333335,98.0,8.0,1017.3333333333334,100.0,12.0,16.333333333333332,1.0,,,0.056323662656805586,108.61758441515562,,,,,,0.0
2021-07-15 19:10:00,,,,,,,0.20983999999999997,17.7928,54.991099999999996,12.61111111111111,11.222222222222221,243.61111111111111,3.2888888888888888,98.0,8.0,1017.3888888888889,100.0,12.0,16.22222222222222,1.0,,,0.06931797596534715,108.33975065996417,,,,,,0.0
2021-07-15 19:20:00,,,,,,,0.229535,17.7698,55.008,12.555555555555555,11.11111111111111,243.55555555555554,3.2444444444444445,98.0,8.0,1017.4444444444445,100.0,12.0,16.11111111111111,1.0,,,0.06007622235242412,109.65657172941219,,,,,,0.0
2021-07-15 19:30:00,,,,,,,0.18614,17.785800000000002,55.0159,12.5,11.0,243.5,3.2,98.0,8.0,1017.5,100.0,12.0,16.0,1.0,,,0.04915423256065282,110.61810042602194,,,,,,0.0
2021-07-15 19:40:00,,,,,,,0.263465,17.882399999999997,55.0192,12.444444444444445,10.88888888888889,243.44444444444446,3.1555555555555554,98.0,8.0,1017.5555555555555,100.0,12.0,15.88888888888889,1.0,,,0.06900718565180525,109.33225861910373,,,,,,0.0
2021-07-15 19:50:00,,,,,,,0.21972999999999998,17.7927,55.016200000000005,12.38888888888889,10.777777777777779,243.38888888888889,3.111111111111111,98.0,8.0,1017.6111111111111,100.0,12.0,15.777777777777779,1.0,,,0.06858524977301773,110.63131702854135,,,,,,0.0
2021-07-15 20:00:00,,,,,,,0.25516,17.7423,55.03490000000001,12.333333333333334,10.666666666666666,243.33333333333334,3.0666666666666664,98.0,8.0,1017.6666666666666,100.0,12.0,15.666666666666666,1.0,,,0.07848941698598451,107.40306551141255,,,,,,0.0
2021-07-15 20:10:00,,,,,,,0.268425,17.8263,55.0597,12.277777777777779,10.555555555555555,243.27777777777777,3.022222222222222,98.0,8.0,1017.7222222222222,100.0,12.0,15.555555555555555,1.0,,,0.07455819644615155,80.98523602975965,,,,,,0.0
2021-07-15 20:20:00,,,,,,,0.28512,17.8248,55.061,12.222222222222221,10.444444444444445,243.22222222222223,2.977777777777778,98.0,8.0,1017.7777777777778,100.0,12.0,15.444444444444445,1.0,,,0.12274314820324458,83.10270057333392,,,,,,0.0
2021-07-15 20:30:00,,,,,,,0.38687499999999997,17.7671,55.0721,12.166666666666666,10.333333333333334,243.16666666666666,2.933333333333333,98.0,8.0,1017.8333333333334,100.0,12.0,15.333333333333334,1.0,,,0.11101646148636508,94.20247095614504,,,,,,0.0
2021-07-15 20:40:00,,,,,,,0.36679500000000004,17.3687,55.08819999999999,12.11111111111111,10.222222222222221,243.11111111111111,2.888888888888889,98.0,8.0,1017.8888888888889,100.0,12.0,15.222222222222221,1.0,,,0.12335458356518773,102.46783714919441,,,,,,0.0
2021-07-15 20:50:00,,,,,,,0.316585,17.2184,55.14149999999999,12.055555555555555,10.11111111111111,243.05555555555554,2.844444444444444,98.0,8.0,1017.9444444444445,100.0,12.0,15.11111111111111,1.0,,,0.14038893893447904,107.77007759870109,,,,,,0.0
2021-07-15 21:00:00,,,,,,,0.353375,17.0383,55.219100000000005,12.0,10.0,243.0,2.8,98.0,8.0,1018.0,100.0,12.0,15.0,1.0,,,0.0881194372044015,111.98120586632335,,,,,,0.0
2021-07-15 21:10:00,,,,,,,0.359825,16.9281,55.3116,11.833333333333334,9.833333333333334,241.77777777777777,2.7166666666666663,98.0,8.11111111111111,1018.0,98.77777777777777,12.0,14.777777777777779,1.0,,,0.11975165017319767,111.42073380464888,,,,,,0.0
2021-07-15 21:20:00,,,,,,,0.29975,16.903200000000002,55.412800000000004,11.666666666666666,9.666666666666666,240.55555555555554,2.6333333333333333,98.0,8.222222222222221,1018.0,97.55555555555556,12.0,14.555555555555555,1.0,,,0.1394330419079889,110.67402563213629,,,,,,0.0
2021-07-15 21:30:00,,,,,,,0.642285,16.8686,55.49980000000001,11.5,9.5,239.33333333333334,2.55,98.0,8.333333333333334,1018.0,96.33333333333333,12.0,14.333333333333334,1.0,,,0.17215960671020253,112.78868336585955,,,,,,0.0
2021-07-15 21:40:00,,,,,,,0.425645,16.4225,55.524,11.333333333333334,9.333333333333334,238.11111111111111,2.4666666666666663,98.0,8.444444444444445,1018.0,95.11111111111111,12.0,14.11111111111111,1.0,,,0.22324064973857521,111.94771898215774,,,,,,0.0
2021-07-15 21:50:00,,,,,,,0.339195,16.5492,55.6114,11.166666666666666,9.166666666666666,236.88888888888889,2.3833333333333333,98.0,8.555555555555555,1018.0,93.88888888888889,12.0,13.88888888888889,1.0,,,0.1496609858347176,112.70044461632854,,,,,,0.0
2021-07-15 22:00:00,,,,,,,0.38103,16.61,55.687599999999996,11.0,9.0,235.66666666666666,2.3,98.0,8.666666666666666,1018.0,92.66666666666667,12.0,13.666666666666666,1.0,,,0.13575918032143175,109.94933226806295,,,,,,0.0
2021-07-15 22:10:00,,,,,,,0.306535,16.5081,55.728899999999996,10.833333333333334,8.833333333333334,234.44444444444446,2.216666666666667,98.0,8.777777777777779,1018.0,91.44444444444444,12.0,13.444444444444445,1.0,,,0.12871216245300765,111.33629098730572,,,,,,0.0
2021-07-15 22:20:00,,,,,,,0.27311,16.4661,55.779999999999994,10.666666666666666,8.666666666666666,233.22222222222223,2.1333333333333333,98.0,8.88888888888889,1018.0,90.22222222222223,12.0,13.222222222222221,1.0,,,0.14335536298026338,108.8957764792577,,,,,,0.0
2021-07-15 22:30:00,,,,,,,0.275095,16.3393,55.8143,10.5,8.5,232.0,2.05,98.0,9.0,1018.0,89.0,12.0,13.0,1.0,,,0.1359885499804243,111.65910385476668,,,,,,0.0
2021-07-15 22:40:00,,,,,,,0.33653,16.3612,55.8341,10.333333333333334,8.333333333333334,230.77777777777777,1.9666666666666666,98.0,9.11111111111111,1018.0,87.77777777777777,12.0,12.777777777777779,1.0,,,0.1594720126691637,111.86150747870322,,,,,,0.0
2021-07-15 22:50:00,,,,,,,0.34956,16.7237,55.8412,10.166666666666666,8.166666666666666,229.55555555555554,1.8833333333333333,98.0,9.222222222222221,1018.0,86.55555555555556,12.0,12.555555555555555,1.0,,,0.1435315322741276,106.73722135209769,,,,,,0.0
2021-07-15 23:00:00,,,,,,,0.385235,16.5463,55.822,10.0,8.0,228.33333333333334,1.7999999999999998,98.0,9.333333333333334,1018.0,85.33333333333333,12.0,12.333333333333334,1.0,,,0.1297253371152163,113.95778157121045,,,,,,0.0
2021-07-15 23:10:00,,,,,,,0.34995000000000004,16.4029,55.8177,9.833333333333332,7.833333333333333,227.11111111111111,1.7166666666666666,98.0,9.444444444444445,1018.0,84.11111111111111,12.0,12.11111111111111,1.0,,,0.1101612370434127,112.02811755185746,,,,,,0.0
2021-07-15 23:20:00,,,,,,,0.3556,16.423,55.8274,9.666666666666666,7.666666666666666,225.88888888888889,1.6333333333333333,98.0,9.555555555555555,1018.0,82.88888888888889,12.0,11.88888888888889,1.0,,,0.13267500954795897,108.4419570817247,,,,,,0.0
2021-07-15 23:30:00,,,,,,,0.44760999999999995,16.5028,55.84929999999999,9.5,7.5,224.66666666666666,1.55,98.0,9.666666666666666,1018.0,81.66666666666666,12.0,11.666666666666668,1.0,,,0.14125565341121304,108.27783914081121,,,,,,0.0
2021-07-15 23:40:00,,,,,,,0.41594,16.456899999999997,55.869600000000005,9.333333333333332,7.333333333333333,223.44444444444446,1.4666666666666666,98.0,9.777777777777779,1018.0,80.44444444444444,12.0,11.444444444444445,1.0,,,0.19093149910307364,112.09300947523386,,,,,,0.0
2021-07-15 23:50:00,,,,,,,0.49384500000000003,16.4712,55.875800000000005,9.166666666666666,7.166666666666666,222.22222222222223,1.3833333333333333,98.0,9.88888888888889,1018.0,79.22222222222223,12.0,11.222222222222221,1.0,,,0.1593973055008882,108.82417963275802,,,,,,0.0
2021-07-16 00:00:00,,,,,,,0.45885499999999996,16.6449,55.897400000000005,9.0,7.0,221.0,1.3,98.0,10.0,1018.0,78.0,12.0,11.0,1.0,,,0.15262747395383766,113.91613211464747,,,,,,0.0
2021-07-16 00:10:00,,,,,,,0.42011000000000004,16.6607,55.8991,9.166666666666666,6.888888888888889,220.05555555555554,1.3166666666666667,98.0,9.944444444444445,1018.0,78.77777777777777,12.0,10.88888888888889,1.0,,,0.11366878704904533,135.0086512308067,,,,,,0.0
2021-07-16 00:20:00,,,,,,,0.413585,16.547,55.898,9.333333333333334,6.777777777777778,219.11111111111111,1.3333333333333335,98.0,9.88888888888889,1018.0,79.55555555555556,12.0,10.777777777777779,1.0,,,0.11234169478140144,138.45009470621744,,,,,,0.0
2021-07-16 00:30:00,,,,,,,0.44058,16.7947,55.892399999999995,9.5,6.666666666666667,218.16666666666666,1.35,98.0,9.833333333333334,1018.0,80.33333333333333,12.0,10.666666666666666,1.0,,,0.0988122192691053,128.76117066054695,,,,,,0.0
2021-07-16 00:40:00,,,,,,,0.5034,16.6175,55.9061,9.666666666666666,6.555555555555555,217.22222222222223,1.3666666666666667,98.0,9.777777777777779,1018.0,81.11111111111111,12.0,10.555555555555555,1.0,,,0.07459776905778323,116.95906456403141,,,,,,0.0
2021-07-16 00:50:00,,,,,,,0.48212,16.718600000000002,55.923500000000004,9.833333333333334,6.444444444444445,216.27777777777777,1.3833333333333333,98.0,9.722222222222221,1018.0,81.88888888888889,12.0,10.444444444444445,1.0,,,0.10140322787763467,110.38368549928825,,,,,,0.0
2021-07-16 01:00:00,,,,,,,0.35107,16.7665,55.919399999999996,10.0,6.333333333333333,215.33333333333334,1.4000000000000001,98.0,9.666666666666666,1018.0,82.66666666666667,12.0,10.333333333333334,1.0,,,0.08662401632095369,108.19747924804688,,,,,,0.0
2021-07-16 01:10:00,,,,,,,0.428115,16.5346,55.9372,10.166666666666666,6.222222222222222,214.38888888888889,1.4166666666666667,98.0,9.61111111111111,1018.0,83.44444444444444,12.0,10.222222222222221,1.0,,,0.10708061476940503,107.45654037346276,,,,,,0.0
2021-07-16 01:20:00,,,,,,,0.44888500000000003,16.647399999999998,55.95399999999999,10.333333333333334,6.111111111111111,213.44444444444446,1.4333333333333333,98.0,9.555555555555555,1018.0,84.22222222222223,12.0,10.11111111111111,1.0,,,0.086726993364175,109.82072307522014,,,,,,0.0
2021-07-16 01:30:00,,,,,,,0.39498500000000003,16.486700000000003,55.9722,10.5,6.0,212.5,1.4500000000000002,98.0,9.5,1018.0,85.0,12.0,10.0,1.0,,,0.07881611614026343,108.5874861864855,,,,,,0.0
2021-07-16 01:40:00,,,,,,,0.45997000000000005,16.537,55.993700000000004,10.666666666666666,5.888888888888889,211.55555555555554,1.4666666666666668,98.0,9.444444444444445,1018.0,85.77777777777777,12.0,9.88888888888889,1.0,,,0.07563784988584865,111.3035283378558,,,,,,0.0
2021-07-16 01:50:00,,,,,,,0.54972,16.4285,56.0003,10.833333333333334,5.777777777777778,210.61111111111111,1.4833333333333334,98.0,9.38888888888889,1018.0,86.55555555555556,12.0,9.777777777777779,1.0,,,0.08513668566701484,110.33356654517395,,,,,,0.0
2021-07-16 02:00:00,,,,,,,0.6517850000000001,16.451900000000002,56.00750000000001,11.0,5.666666666666667,209.66666666666666,1.5,98.0,9.333333333333334,1018.0,87.33333333333333,12.0,9.666666666666666,1.0,,,0.10797749587408349,111.82118356715486,,,,,,0.0
2021-07-16 02:10:00,,,,,,,0.6309111111111112,16.276444444444444,56.01377777777778,11.166666666666668,5.555555555555555,208.72222222222223,1.5166666666666668,98.0,9.277777777777779,1018.0,88.11111111111111,12.0,9.555555555555555,1.0,,,0.09093440567236649,110.61632431439762,,,,,,0.0
2021-07-16 02:20:00,,,,,,,0.42493,16.0387,56.1808,11.333333333333334,5.444444444444445,207.77777777777777,1.5333333333333334,98.0,9.222222222222221,1018.0,88.88888888888889,12.0,9.444444444444445,1.0,,,0.09514587716163933,108.17582714684265,,,,,,0.0
2021-07-16 02:30:00,,,,,,,0.37748499999999996,15.8928,56.66030000000001,11.5,5.333333333333334,206.83333333333334,1.55,98.0,9.166666666666666,1018.0,89.66666666666667,12.0,9.333333333333334,1.0,,,0.07245492180928824,107.1202073223308,,,,,,0.0
2021-07-16 02:40:00,,,,,,,0.286185,15.6279,56.919000000000004,11.666666666666668,5.222222222222222,205.88888888888889,1.5666666666666669,98.0,9.11111111111111,1018.0,90.44444444444444,12.0,9.222222222222221,1.0,,,0.08741344759974748,107.0021760173302,,,,,,0.0
2021-07-16 02:50:00,,,,,,,0.261435,15.5886,57.0946,11.833333333333334,5.111111111111111,204.94444444444446,1.5833333333333335,98.0,9.055555555555555,1018.0,91.22222222222223,12.0,9.11111111111111,1.0,,,0.05901583018806086,109.78679087795106,,,,,,0.0
2021-07-16 03:00:00,,,,,,,0.21461000000000002,15.5476,57.2043,12.0,5.0,204.0,1.6,98.0,9.0,1018.0,92.0,12.0,9.0,1.0,,,0.07328868493328851,110.28973596023302,,,,,,0.0
2021-07-16 03:10:00,,,,,,,0.26203,15.3428,57.2505,12.0,5.0,203.44444444444446,1.6722222222222223,98.0,8.944444444444445,1018.0,91.72222222222223,12.0,9.0,1.1111111111111112,,,0.06030472645167574,109.60217615440067,,,,,,0.0
2021-07-16 03:20:00,,,,,,,0.3093,15.2594,57.3119,12.0,5.0,202.88888888888889,1.7444444444444445,98.0,8.88888888888889,1018.0,91.44444444444444,12.0,9.0,1.2222222222222223,,,0.06508336714736988,110.15487863680737,,,,,,0.0
2021-07-16 03:30:00,,,,,,,0.269415,15.239799999999999,57.372699999999995,12.0,5.0,202.33333333333334,1.8166666666666667,98.0,8.833333333333334,1018.0,91.16666666666667,12.0,9.0,1.3333333333333333,,,0.04934768665793064,110.01956553917145,,,,,,0.0
2021-07-16 03:40:00,,,,,,,0.297215,15.0869,57.423,12.0,5.0,201.77777777777777,1.8888888888888888,98.0,8.777777777777779,1018.0,90.88888888888889,12.0,9.0,1.4444444444444444,,,0.04577501967237817,108.07592416041314,,,,,,0.0
2021-07-16 03:50:00,,,,,,,0.339255,15.044300000000002,57.4828,12.0,5.0,201.22222222222223,1.9611111111111112,98.0,8.722222222222221,1018.0,90.61111111111111,12.0,9.0,1.5555555555555556,,,0.057799616661486655,110.59203327933274,,,,,,0.0
2021-07-16 04:00:00,,,,,,,0.34346,14.852799999999998,57.5164,12.0,5.0,200.66666666666666,2.033333333333333,98.0,8.666666666666666,1018.0,90.33333333333333,12.0,9.0,1.6666666666666665,,,0.07818619573260127,109.8928970653728,,,,,,0.0
2021-07-16 04:10:00,,,,,,,0.327035,14.8595,57.580200000000005,12.0,5.0,200.11111111111111,2.1055555555555556,98.0,8.61111111111111,1018.0,90.05555555555556,12.0,9.0,1.7777777777777777,,,0.07349687295348878,107.97108330010022,,,,,,0.0
2021-07-16 04:20:00,,,,,,,0.345325,14.970400000000001,57.52290000000001,12.0,5.0,199.55555555555554,2.177777777777778,98.0,8.555555555555555,1018.0,89.77777777777777,12.0,9.0,1.8888888888888888,,,0.05772530354657622,111.7637703860008,,,,,,0.0
2021-07-16 04:30:00,,,,,,,0.32519,15.1424,57.590599999999995,12.0,5.0,199.0,2.25,98.0,8.5,1018.0,89.5,12.0,9.0,2.0,,,0.05732417210996073,110.25930588221145,,,,,,0.0
2021-07-16 04:40:00,,,,,,,0.34325,15.209100000000001,57.583299999999994,12.0,5.0,198.44444444444446,2.3222222222222224,98.0,8.444444444444445,1018.0,89.22222222222223,12.0,9.0,2.111111111111111,,,0.09230780974561693,111.15828196423202,,,,,,0.0
2021-07-16 04:50:00,,,,,,,0.34553,15.1992,57.5443,12.0,5.0,197.88888888888889,2.3944444444444444,98.0,8.38888888888889,1018.0,88.94444444444444,12.0,9.0,2.2222222222222223,,,0.06441948736135808,108.95309847686251,,,,,,0.0
2021-07-16 05:00:00,,,,,,,0.651105,15.3524,57.52040000000001,12.0,5.0,197.33333333333334,2.466666666666667,98.0,8.333333333333334,1018.0,88.66666666666667,12.0,9.0,2.333333333333333,,,0.07083207117122628,114.18086950248244,,,,,,0.0
2021-07-16 05:10:00,,,,,,,0.54155,15.499199999999998,57.4692,12.0,5.0,196.77777777777777,2.5388888888888888,98.0,8.277777777777779,1018.0,88.38888888888889,12.0,9.0,2.4444444444444446,,,0.07070160681215085,120.48045920808435,,,,,,0.0
2021-07-16 05:20:00,,,,,,,0.516695,15.4494,57.376400000000004,12.0,5.0,196.22222222222223,2.611111111111111,98.0,8.222222222222221,1018.0,88.11111111111111,12.0,9.0,2.5555555555555554,,,0.08972310405466595,110.00019054024906,,,,,,0.0
2021-07-16 05:30:00,,,,,,,0.7094699999999999,15.619900000000001,57.3207,12.0,5.0,195.66666666666666,2.6833333333333336,98.0,8.166666666666666,1018.0,87.83333333333333,12.0,9.0,2.6666666666666665,,,0.15232158963058115,110.86923076651192,,,,,,0.0
2021-07-16 05:40:00,,,,,,,0.46624499999999997,15.5778,57.3319,12.0,5.0,195.11111111111111,2.7555555555555555,98.0,8.11111111111111,1018.0,87.55555555555556,12.0,9.0,2.7777777777777777,,,0.12360142653818514,118.60067891137075,,,,,,0.0
2021-07-16 05:50:00,,,,,,,0.46445,15.5726,57.341899999999995,12.0,5.0,194.55555555555554,2.8277777777777775,98.0,8.055555555555555,1018.0,87.27777777777777,12.0,9.0,2.888888888888889,,,0.3188165926807533,116.32234509096308,,,,,,0.0
2021-07-16 06:00:00,,,,,,,0.57105,15.6458,57.35,12.0,5.0,194.0,2.9,98.0,8.0,1018.0,87.0,12.0,9.0,3.0,,,0.29500764551072634,114.79610100288176,,,,,,0.0
2021-07-16 06:10:00,,,,,,,0.6479600000000001,15.556899999999999,57.336,12.055555555555555,4.888888888888889,197.0,2.811111111111111,97.77777777777777,8.055555555555555,1018.0555555555555,86.05555555555556,12.0,8.722222222222221,3.0,,,0.4595817057725231,146.76199079933812,,,,,,0.0
2021-07-16 06:20:00,,,,,,,0.694115,15.886000000000001,57.0446,12.11111111111111,4.777777777777778,200.0,2.7222222222222223,97.55555555555556,8.11111111111111,1018.1111111111111,85.11111111111111,12.0,8.444444444444445,3.0,,,0.4422788869976829,259.75714255812477,,,,,,0.0
2021-07-16 06:30:00,,,,,,,0.553615,16.2586,56.458000000000006,12.166666666666666,4.666666666666667,203.0,2.6333333333333333,97.33333333333333,8.166666666666666,1018.1666666666666,84.16666666666667,12.0,8.166666666666666,3.0,,,0.5851057313913006,753.858120815471,,,,,,0.0
2021-07-16 06:40:00,,,,,,,0.561735,16.6173,56.221000000000004,12.222222222222221,4.555555555555555,206.0,2.5444444444444443,97.11111111111111,8.222222222222221,1018.2222222222222,83.22222222222223,12.0,7.888888888888889,3.0,,,0.615343686837261,821.7857439840716,,,,,,0.0
2021-07-16 06:50:00,,,,,,,0.601105,16.8316,56.1524,12.277777777777779,4.444444444444445,209.0,2.4555555555555557,96.88888888888889,8.277777777777779,1018.2777777777778,82.27777777777777,12.0,7.611111111111111,3.0,,,0.8511656412448587,558.2392866791978,,,,,,0.0
2021-07-16 07:00:00,,,,,,,0.557245,17.1606,55.97580000000001,12.333333333333334,4.333333333333333,212.0,2.3666666666666667,96.66666666666667,8.333333333333334,1018.3333333333334,81.33333333333333,12.0,7.333333333333334,3.0,,,1.0334026985973288,356.66550003224177,,,,,,0.0
2021-07-16 07:10:00,,,,,,,0.58057,16.7663,55.8624,12.38888888888889,4.222222222222222,215.0,2.2777777777777777,96.44444444444444,8.38888888888889,1018.3888888888889,80.38888888888889,12.0,7.055555555555555,3.0,,,1.1281003620109316,332.129686324125,,,,,,0.0
2021-07-16 07:20:00,,,,,,,0.593415,17.044999999999998,55.9393,12.444444444444445,4.111111111111111,218.0,2.188888888888889,96.22222222222223,8.444444444444445,1018.4444444444445,79.44444444444444,12.0,6.777777777777779,3.0,,,0.9380822909265589,380.8589926190565,,,,,,0.0
2021-07-16 07:30:00,,,,,,,0.9705299999999999,17.163400000000003,56.063599999999994,12.5,4.0,221.0,2.1,96.0,8.5,1018.5,78.5,12.0,6.5,3.0,,,1.3751220530372554,303.0731377919515,,,,,,0.0
2021-07-16 07:40:00,,,,,,,1.061755,17.0299,56.1255,12.555555555555555,3.888888888888889,224.0,2.011111111111111,95.77777777777777,8.555555555555555,1018.5555555555555,77.55555555555556,12.0,6.222222222222222,3.0,,,2.129166644980005,252.75758840614793,,,,,,0.0
2021-07-16 07:50:00,,,,,,,1.374355,17.1627,56.147000000000006,12.61111111111111,3.7777777777777777,227.0,1.922222222222222,95.55555555555556,8.61111111111111,1018.6111111111111,76.61111111111111,12.0,5.944444444444445,3.0,,,2.2456377581991047,250.43612935168593,,,,,,0.0
2021-07-16 08:00:00,,,,,,,1.359645,17.273500000000002,56.166599999999995,12.666666666666666,3.666666666666667,230.0,1.8333333333333333,95.33333333333333,8.666666666666666,1018.6666666666666,75.66666666666667,12.0,5.666666666666667,3.0,,,1.5978707763872577,165.8675655296024,,,,,,0.0
2021-07-16 08:10:00,,,,,,,0.572425,17.5813,56.153999999999996,12.722222222222221,3.5555555555555554,233.0,1.7444444444444445,95.11111111111111,8.722222222222221,1018.7222222222222,74.72222222222223,12.0,5.388888888888889,3.0,,,1.1731633438767686,168.4649177740927,,,,,,0.0
2021-07-16 08:20:00,,,,,,,0.532315,17.3562,56.0809,12.777777777777779,3.4444444444444446,236.0,1.6555555555555554,94.88888888888889,8.777777777777779,1018.7777777777778,73.77777777777777,12.0,5.111111111111112,3.0,,,0.7880205052122895,174.209000050604,,,,,,0.0
2021-07-16 08:30:00,,,,,,,0.6656150000000001,17.9457,56.0418,12.833333333333334,3.3333333333333335,239.0,1.5666666666666667,94.66666666666667,8.833333333333334,1018.8333333333334,72.83333333333333,12.0,4.833333333333334,3.0,,,0.8174557613770841,125.71135872770837,,,,,,0.0
2021-07-16 08:40:00,,,,,,,0.7675449999999999,18.3988,55.6899,12.88888888888889,3.2222222222222223,242.0,1.4777777777777779,94.44444444444444,8.88888888888889,1018.8888888888889,71.88888888888889,12.0,4.555555555555556,3.0,,,1.2926631930066368,116.68179925369004,,,,,,0.0
2021-07-16 08:50:00,,,,,,,0.713495,18.654,55.0715,12.944444444444445,3.111111111111111,245.0,1.3888888888888888,94.22222222222223,8.944444444444445,1018.9444444444445,70.94444444444444,12.0,4.277777777777779,3.0,,,1.1211261147664766,114.25430606798936,,,,,,0.0
2021-07-16 09:00:00,,,,,,,0.757525,20.574099999999998,54.856899999999996,13.0,3.0,248.0,1.3,94.0,9.0,1019.0,70.0,12.0,4.0,3.0,,,0.9596140464247955,111.93240872226866,,,,,,0.0
2021-07-16 09:10:00,,,,,,,0.7522249999999999,21.5158,52.837300000000006,13.222222222222221,3.1666666666666665,249.55555555555554,1.2277777777777779,93.22222222222223,9.055555555555555,1018.9444444444445,68.88888888888889,12.055555555555555,4.111111111111111,3.0555555555555554,,,0.9150066943702388,154.72995906937595,,,,,,0.0
2021-07-16 09:20:00,,,,,,,0.75602,20.9608,51.4716,13.444444444444445,3.3333333333333335,251.11111111111111,1.1555555555555557,92.44444444444444,9.11111111111111,1018.8888888888889,67.77777777777777,12.11111111111111,4.222222222222222,3.111111111111111,,,0.7788793354216269,127.094574162758,,,,,,0.0
2021-07-16 09:30:00,,,,,,,0.6569550000000001,22.2375,51.856500000000004,13.666666666666666,3.5,252.66666666666666,1.0833333333333335,91.66666666666667,9.166666666666666,1018.8333333333334,66.66666666666667,12.166666666666666,4.333333333333333,3.1666666666666665,,,0.6554105439032875,152.4448030564475,,,,,,0.0
2021-07-16 09:40:00,,,,,,,0.62309,23.0953,51.899699999999996,13.88888888888889,3.666666666666667,254.22222222222223,1.011111111111111,90.88888888888889,9.222222222222221,1018.7777777777778,65.55555555555556,12.222222222222221,4.444444444444445,3.2222222222222223,,,0.5444395012926246,467.9412866159213,,,,,,0.0
2021-07-16 09:50:00,,,,,,,0.621985,22.479,51.9279,14.11111111111111,3.8333333333333335,255.77777777777777,0.9388888888888889,90.11111111111111,9.277777777777779,1018.7222222222222,64.44444444444444,12.277777777777779,4.555555555555555,3.2777777777777777,,,0.5580448562327751,384.0022508800097,,,,,,0.0
2021-07-16 10:00:00,,,,,,,0.59484,22.3347,52.1049,14.333333333333334,4.0,257.3333333333333,0.8666666666666667,89.33333333333333,9.333333333333334,1018.6666666666666,63.333333333333336,12.333333333333334,4.666666666666667,3.3333333333333335,,,0.5461603438727936,442.95131425760565,,,,,,0.0
2021-07-16 10:10:00,,,,,,,0.70216,21.2722,52.454499999999996,14.555555555555555,4.166666666666667,258.8888888888889,0.7944444444444445,88.55555555555556,9.38888888888889,1018.6111111111111,62.22222222222222,12.38888888888889,4.777777777777778,3.388888888888889,,,0.737408755038586,347.4882374727928,,,,,,0.0
2021-07-16 10:20:00,,,,,,,0.68013,21.5372,52.926300000000005,14.777777777777779,4.333333333333334,260.44444444444446,0.7222222222222223,87.77777777777777,9.444444444444445,1018.5555555555555,61.111111111111114,12.444444444444445,4.888888888888889,3.4444444444444446,,,1.2569652655670198,296.54766865703346,,,,,,0.0
2021-07-16 10:30:00,,,,,,,1.0998100000000002,21.6489,53.1811,15.0,4.5,262.0,0.65,87.0,9.5,1018.5,60.0,12.5,5.0,3.5,,,1.8212022737055846,361.50384651572017,,,,,,0.0
