,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-16 10:40:00,,,,,,,1.0687950000000002,21.9193,53.321000000000005,15.222222222222221,4.666666666666667,263.55555555555554,0.5777777777777778,86.22222222222223,9.555555555555555,1018.4444444444445,58.888888888888886,12.555555555555555,5.111111111111111,3.5555555555555554,,,2.992394786204322,255.25703058490643,,,,,,0.0
2021-07-16 10:50:00,,,,,,,0.74893,22.1346,53.298,15.444444444444445,4.833333333333334,265.1111111111111,0.5055555555555556,85.44444444444444,9.61111111111111,1018.3888888888889,57.77777777777778,12.61111111111111,5.222222222222222,3.611111111111111,,,4.083184935561681,186.65360183155468,,,,,,0.0
2021-07-16 11:00:00,,,,,,,1.10066,21.2053,53.2033,15.666666666666666,5.0,266.6666666666667,0.43333333333333346,84.66666666666667,9.666666666666666,1018.3333333333334,56.66666666666667,12.666666666666666,5.333333333333333,3.6666666666666665,,,3.3602216642724594,143.06898729960125,,,,,,0.0
2021-07-16 11:10:00,,,,,,,1.96489,20.4748,53.4172,15.88888888888889,5.166666666666667,268.22222222222223,0.36111111111111116,83.88888888888889,9.722222222222221,1018.2777777777778,55.55555555555556,12.722222222222221,5.444444444444445,3.7222222222222223,,,3.3610336096812103,104.92521134220274,,,,,,0.0
2021-07-16 11:20:00,,,,,,,2.12152,20.351499999999998,53.7713,16.11111111111111,5.333333333333334,269.77777777777777,0.288888888888889,83.11111111111111,9.777777777777779,1018.2222222222222,54.44444444444444,12.777777777777779,5.555555555555555,3.7777777777777777,,,3.780392286582182,88.75963347095555,,,,,,0.0
2021-07-16 11:30:00,,,,,,,1.90242,20.2939,54.067600000000006,16.333333333333332,5.5,271.3333333333333,0.21666666666666679,82.33333333333333,9.833333333333334,1018.1666666666666,53.333333333333336,12.833333333333334,5.666666666666666,3.833333333333333,,,3.53523743369485,79.26776155676546,,,,,,0.0
2021-07-16 11:40:00,,,,,,,1.7583950000000002,20.4584,54.1961,16.555555555555557,5.666666666666667,272.8888888888889,0.1444444444444446,81.55555555555556,9.88888888888889,1018.1111111111111,52.22222222222223,12.88888888888889,5.777777777777778,3.888888888888889,,,3.3050288865189095,68.58252073503483,,,,,,0.0
2021-07-16 11:50:00,,,,,,,1.6351099999999998,20.6667,54.103899999999996,16.77777777777778,5.833333333333334,274.44444444444446,0.07222222222222241,80.77777777777777,9.944444444444445,1018.0555555555555,51.111111111111114,12.944444444444445,5.888888888888889,3.9444444444444446,,,4.194031083839762,56.57947410174008,,,,,,0.0
2021-07-16 12:00:00,,,,,,,1.42094,21.368299999999998,53.91030000000001,17.0,6.0,276.0,0.0,80.0,10.0,1018.0,50.0,13.0,6.0,4.0,,,4.468660257839214,47.207278759088894,,,,,,93.0
2021-07-16 12:10:00,,,,,,,1.28857,21.4533,53.6057,17.11111111111111,6.055555555555555,277.44444444444446,0.022222222222222223,79.44444444444444,9.944444444444445,1018.0,50.77777777777778,13.0,6.111111111111111,4.055555555555555,,,2.858146206598497,74.9284597543404,,,,,,0.0
2021-07-16 12:20:00,,,,,,,1.627055,22.3307,53.2968,17.22222222222222,6.111111111111111,278.8888888888889,0.044444444444444446,78.88888888888889,9.88888888888889,1018.0,51.55555555555556,13.0,6.222222222222222,4.111111111111111,,,2.1187271369177068,72.63849644720219,,,,,,0.0
2021-07-16 12:30:00,,,,,,,1.500218181818182,22.82618181818182,52.89745454545454,17.333333333333332,6.166666666666667,280.3333333333333,0.06666666666666668,78.33333333333333,9.833333333333334,1018.0,52.333333333333336,13.0,6.333333333333333,4.166666666666667,,,1.4209412783064412,57.486050419672736,,,,,,0.0
2021-07-16 12:40:00,,,,,,,1.8163250000000002,22.9526,52.5043,17.444444444444443,6.222222222222222,281.77777777777777,0.08888888888888889,77.77777777777777,9.777777777777779,1018.0,53.111111111111114,13.0,6.444444444444445,4.222222222222222,,,1.0796554049630622,51.21553126609931,,,,,,0.0
2021-07-16 12:50:00,,,,,,,1.350835,23.359,52.26989999999999,17.555555555555557,6.277777777777778,283.22222222222223,0.11111111111111112,77.22222222222223,9.722222222222221,1018.0,53.888888888888886,13.0,6.555555555555555,4.277777777777778,,,0.8179419822780426,47.51128101736812,,,,,,0.0
2021-07-16 13:00:00,,,,,,,1.28524,23.441200000000002,52.095000000000006,17.666666666666668,6.333333333333333,284.6666666666667,0.13333333333333336,76.66666666666667,9.666666666666666,1018.0,54.666666666666664,13.0,6.666666666666667,4.333333333333333,,,0.6430298527561675,47.040532125268285,,,,,,0.0
2021-07-16 13:10:00,,,,,,,1.219805,23.4946,52.092499999999994,17.77777777777778,6.388888888888889,286.1111111111111,0.15555555555555559,76.11111111111111,9.61111111111111,1018.0,55.44444444444444,13.0,6.777777777777778,4.388888888888889,,,0.8415333040168056,49.364345889333954,,,,,,0.0
2021-07-16 13:20:00,,,,,,,1.18336,23.3463,52.149300000000004,17.88888888888889,6.444444444444445,287.55555555555554,0.17777777777777778,75.55555555555556,9.555555555555555,1018.0,56.22222222222222,13.0,6.888888888888889,4.444444444444445,,,1.0234752364094648,48.72042705126402,,,,,,0.0
2021-07-16 13:30:00,,,,,,,1.190905,22.9443,52.3636,18.0,6.5,289.0,0.2,75.0,9.5,1018.0,57.0,13.0,7.0,4.5,,,0.8589487385977123,55.99519720928818,,,,,,0.0
2021-07-16 13:40:00,,,,,,,1.291735,22.9654,52.621900000000004,18.11111111111111,6.555555555555555,290.44444444444446,0.22222222222222224,74.44444444444444,9.444444444444445,1018.0,57.77777777777778,13.0,7.111111111111111,4.555555555555555,,,0.6826990517300401,58.6416234291206,,,,,,0.0
2021-07-16 13:50:00,,,,,,,1.8060800000000001,22.3004,52.80460000000001,18.22222222222222,6.611111111111111,291.8888888888889,0.24444444444444446,73.88888888888889,9.38888888888889,1018.0,58.55555555555556,13.0,7.222222222222222,4.611111111111111,,,0.8966297877424181,61.98504282450271,,,,,,0.0
2021-07-16 14:00:00,,,,,,,2.06388,20.7389,52.938599999999994,18.333333333333332,6.666666666666667,293.3333333333333,0.2666666666666667,73.33333333333333,9.333333333333334,1018.0,59.333333333333336,13.0,7.333333333333333,4.666666666666667,,,0.8015991572269613,68.03992618183631,,,,,,0.0
2021-07-16 14:10:00,,,,,,,1.73694,20.3613,53.427200000000006,18.444444444444443,6.722222222222222,294.77777777777777,0.2888888888888889,72.77777777777777,9.277777777777779,1018.0,60.111111111111114,13.0,7.444444444444445,4.722222222222222,,,0.6722173300410731,77.15900376314497,,,,,,0.0
2021-07-16 14:20:00,,,,,,,1.25084,19.220000000000002,53.9948,18.555555555555557,6.777777777777778,296.22222222222223,0.31111111111111117,72.22222222222223,9.222222222222221,1018.0,60.888888888888886,13.0,7.555555555555555,4.777777777777778,,,0.44526221976989067,85.72211890032062,,,,,,0.0
2021-07-16 14:30:00,,,,,,,1.008195,19.576999999999998,54.4576,18.666666666666668,6.833333333333333,297.6666666666667,0.33333333333333337,71.66666666666667,9.166666666666666,1018.0,61.666666666666664,13.0,7.666666666666666,4.833333333333333,,,0.46203263702070985,99.24241324106853,,,,,,0.0
2021-07-16 14:40:00,,,,,,,0.8573449999999999,20.244999999999997,54.6958,18.77777777777778,6.888888888888889,299.1111111111111,0.35555555555555557,71.11111111111111,9.11111111111111,1018.0,62.44444444444444,13.0,7.777777777777778,4.888888888888889,,,0.42380909246071585,108.66723631217656,,,,,,0.0
2021-07-16 14:50:00,,,,,,,0.760695,21.0035,54.5778,18.88888888888889,6.944444444444445,300.55555555555554,0.3777777777777778,70.55555555555556,9.055555555555555,1018.0,63.22222222222222,13.0,7.888888888888889,4.944444444444445,,,0.34209330044265857,111.30322661620748,,,,,,0.0
2021-07-16 15:00:00,,,,,,,0.87126,21.2046,54.1856,19.0,7.0,302.0,0.4,70.0,9.0,1018.0,64.0,13.0,8.0,5.0,,,0.40398233625764224,110.9030520476864,,,,,,0.0
2021-07-16 15:10:00,,,,,,,0.994755,21.0678,53.846199999999996,18.944444444444443,6.833333333333333,302.6666666666667,0.4,70.72222222222223,9.0,1018.0,64.44444444444444,13.11111111111111,7.777777777777778,4.777777777777778,,,0.35213385620528015,112.31736178726798,,,,,,0.0
2021-07-16 15:20:00,,,,,,,0.880565,21.205000000000002,53.6572,18.88888888888889,6.666666666666667,303.3333333333333,0.4,71.44444444444444,9.0,1018.0,64.88888888888889,13.222222222222221,7.555555555555555,4.555555555555555,,,0.3365140966153414,107.2258307733913,,,,,,0.0
2021-07-16 15:30:00,,,,,,,1.01851,21.034399999999998,53.58050000000001,18.833333333333332,6.5,304.0,0.4,72.16666666666667,9.0,1018.0,65.33333333333333,13.333333333333334,7.333333333333333,4.333333333333333,,,0.33685863205521116,108.45871541104074,,,,,,0.0
2021-07-16 15:40:00,,,,,,,1.1671099999999999,21.0226,53.6044,18.77777777777778,6.333333333333333,304.6666666666667,0.4,72.88888888888889,9.0,1018.0,65.77777777777777,13.444444444444445,7.111111111111111,4.111111111111111,,,0.312546844547667,110.93432329188632,,,,,,0.0
2021-07-16 15:50:00,,,,,,,1.17733,21.041,53.6586,18.72222222222222,6.166666666666667,305.3333333333333,0.4,73.61111111111111,9.0,1018.0,66.22222222222223,13.555555555555555,6.888888888888889,3.888888888888889,,,0.3389956400985435,110.34034625446729,,,,,,0.0
2021-07-16 16:00:00,,,,,,,1.127335,21.0994,53.704499999999996,18.666666666666668,6.0,306.0,0.4,74.33333333333333,9.0,1018.0,66.66666666666667,13.666666666666666,6.666666666666667,3.666666666666667,,,0.30675198030421286,105.87494080775203,,,,,,0.0
2021-07-16 16:10:00,,,,,,,1.372995,21.1392,53.7202,18.61111111111111,5.833333333333333,306.6666666666667,0.4,75.05555555555556,9.0,1018.0,67.11111111111111,13.777777777777779,6.444444444444445,3.4444444444444446,,,0.35264683783938316,106.65007469263455,,,,,,0.0
2021-07-16 16:20:00,,,,,,,1.3198050000000001,21.0804,53.742,18.555555555555557,5.666666666666666,307.3333333333333,0.4,75.77777777777777,9.0,1018.0,67.55555555555556,13.88888888888889,6.222222222222222,3.2222222222222223,,,0.28545226032829885,108.5515952977757,,,,,,0.0
2021-07-16 16:30:00,,,,,,,1.09388,20.9292,53.76989999999999,18.5,5.5,308.0,0.4,76.5,9.0,1018.0,68.0,14.0,6.0,3.0,,,0.3011085485090307,111.78994601276636,,,,,,0.0
2021-07-16 16:40:00,,,,,,,1.04124,20.8568,53.8215,18.444444444444443,5.333333333333333,308.6666666666667,0.4,77.22222222222223,9.0,1018.0,68.44444444444444,14.11111111111111,5.777777777777778,2.7777777777777777,,,0.322259409479418,112.02874217943956,,,,,,0.0
2021-07-16 16:50:00,,,,,,,0.96768,20.9377,53.861000000000004,18.38888888888889,5.166666666666666,309.3333333333333,0.4,77.94444444444444,9.0,1018.0,68.88888888888889,14.222222222222221,5.555555555555555,2.555555555555556,,,0.33617027416025513,108.3819965343152,,,,,,0.0
2021-07-16 17:00:00,,,,,,,2.11667,20.9351,53.8563,18.333333333333332,5.0,310.0,0.4,78.66666666666667,9.0,1018.0,69.33333333333333,14.333333333333334,5.333333333333334,2.3333333333333335,,,0.2844530658771173,110.63678659600728,,,,,,0.0
2021-07-16 17:10:00,,,,,,,0.880725,20.992,53.884,18.27777777777778,4.833333333333333,310.6666666666667,0.4,79.38888888888889,9.0,1018.0,69.77777777777777,14.444444444444445,5.111111111111111,2.111111111111111,,,0.3071385739425902,111.75534933230297,,,,,,0.0
2021-07-16 17:20:00,,,,,,,0.9121,20.9896,53.897000000000006,18.22222222222222,4.666666666666666,311.3333333333333,0.4,80.11111111111111,9.0,1018.0,70.22222222222223,14.555555555555555,4.888888888888889,1.8888888888888888,,,0.27369783246184637,109.85950294451524,,,,,,0.0
2021-07-16 17:30:00,,,,,,,0.9147299999999999,20.981,53.8871,18.166666666666668,4.5,312.0,0.4,80.83333333333333,9.0,1018.0,70.66666666666667,14.666666666666666,4.666666666666667,1.666666666666667,,,0.28755195279916124,107.82678142396745,,,,,,0.0
2021-07-16 17:40:00,,,,,,,1.2083650000000001,21.0593,53.875,18.11111111111111,4.333333333333333,312.6666666666667,0.4,81.55555555555556,9.0,1018.0,71.11111111111111,14.777777777777779,4.444444444444445,1.4444444444444446,,,0.24960843387254544,110.32088917037188,,,,,,0.0
2021-07-16 17:50:00,,,,,,,1.336835,20.573500000000003,53.8984,18.055555555555557,4.166666666666666,313.3333333333333,0.4,82.27777777777777,9.0,1018.0,71.55555555555556,14.88888888888889,4.222222222222222,1.2222222222222223,,,0.2556313675568349,112.08787694683183,,,,,,0.0
2021-07-16 18:00:00,,,,,,,1.125,20.1722,53.9933,18.0,4.0,314.0,0.4,83.0,9.0,1018.0,72.0,15.0,4.0,1.0,,,0.29171487115070976,109.90537540241823,,,,,,0.0
2021-07-16 18:10:00,,,,,,,1.1755049999999998,20.2238,54.161699999999996,17.833333333333332,3.9444444444444446,308.55555555555554,0.3888888888888889,83.61111111111111,8.722222222222221,1018.1111111111111,72.0,14.944444444444445,4.111111111111111,1.0,,,0.2823782864103546,109.71146803559557,,,,,,0.0
2021-07-16 18:20:00,,,,,,,1.0418850000000002,20.028399999999998,54.287699999999994,17.666666666666668,3.888888888888889,303.1111111111111,0.3777777777777778,84.22222222222223,8.444444444444445,1018.2222222222222,72.0,14.88888888888889,4.222222222222222,1.0,,,0.2745196595190271,107.02426628694695,,,,,,0.0
2021-07-16 18:30:00,,,,,,,1.185135,19.8871,54.412699999999994,17.5,3.8333333333333335,297.6666666666667,0.3666666666666667,84.83333333333333,8.166666666666666,1018.3333333333334,72.0,14.833333333333334,4.333333333333333,1.0,,,0.2759930008460404,106.99920966627909,,,,,,0.0
2021-07-16 18:40:00,,,,,,,1.446405,19.6512,54.4944,17.333333333333332,3.7777777777777777,292.22222222222223,0.35555555555555557,85.44444444444444,7.888888888888889,1018.4444444444445,72.0,14.777777777777779,4.444444444444445,1.0,,,0.30237827828438096,108.62551011683577,,,,,,0.0
2021-07-16 18:50:00,,,,,,,1.24607,19.643,54.570899999999995,17.166666666666668,3.7222222222222223,286.77777777777777,0.34444444444444444,86.05555555555556,7.611111111111111,1018.5555555555555,72.0,14.722222222222221,4.555555555555555,1.0,,,0.31855182535314963,110.29456810471702,,,,,,0.0
2021-07-16 19:00:00,,,,,,,1.148245,19.2407,54.6579,17.0,3.6666666666666665,281.3333333333333,0.33333333333333337,86.66666666666667,7.333333333333334,1018.6666666666666,72.0,14.666666666666666,4.666666666666667,1.0,,,0.29637968419887917,106.2706434139963,,,,,,0.0
2021-07-16 19:10:00,,,,,,,0.997725,19.029,54.7876,16.833333333333332,3.611111111111111,275.8888888888889,0.32222222222222224,87.27777777777777,7.055555555555555,1018.7777777777778,72.0,14.61111111111111,4.777777777777778,1.0,,,0.28042466175337294,104.89161879674191,,,,,,0.0
2021-07-16 19:20:00,,,,,,,1.14688,19.2746,54.9139,16.666666666666668,3.5555555555555554,270.44444444444446,0.3111111111111111,87.88888888888889,6.777777777777779,1018.8888888888889,72.0,14.555555555555555,4.888888888888889,1.0,,,0.2648939739312913,110.85248326921194,,,,,,0.0
2021-07-16 19:30:00,,,,,,,1.102685,18.8199,54.9517,16.5,3.5,265.0,0.30000000000000004,88.5,6.5,1019.0,72.0,14.5,5.0,1.0,,,0.25104269318114225,110.26422971585376,,,,,,0.0
2021-07-16 19:40:00,,,,,,,1.23265,18.513299999999997,55.0219,16.333333333333332,3.4444444444444446,259.55555555555554,0.2888888888888889,89.11111111111111,6.222222222222222,1019.1111111111111,72.0,14.444444444444445,5.111111111111111,1.0,,,0.24015640241320182,110.35214448077531,,,,,,0.0
2021-07-16 19:50:00,,,,,,,1.2355800000000001,18.6482,55.1294,16.166666666666668,3.388888888888889,254.11111111111111,0.2777777777777778,89.72222222222223,5.944444444444445,1019.2222222222222,72.0,14.38888888888889,5.222222222222222,1.0,,,0.23046852622812578,111.81926115391619,,,,,,0.0
2021-07-16 20:00:00,,,,,,,1.480985,18.3823,55.206399999999995,16.0,3.3333333333333335,248.66666666666669,0.26666666666666666,90.33333333333333,5.666666666666667,1019.3333333333334,72.0,14.333333333333334,5.333333333333333,1.0,,,0.31499852718522314,109.49813573783399,,,,,,0.0
2021-07-16 20:10:00,,,,,,,1.7710249999999998,18.3394,55.2783,15.833333333333332,3.2777777777777777,243.22222222222223,0.25555555555555554,90.94444444444444,5.388888888888889,1019.4444444444445,72.0,14.277777777777779,5.444444444444445,1.0,,,0.5472175574521561,81.58008564297089,,,,,,0.0
2021-07-16 20:20:00,,,,,,,1.71081,18.230600000000003,55.3711,15.666666666666666,3.2222222222222223,237.77777777777777,0.24444444444444444,91.55555555555556,5.111111111111112,1019.5555555555555,72.0,14.222222222222221,5.555555555555555,1.0,,,0.7957554670999952,78.11476772243694,,,,,,0.0
2021-07-16 20:30:00,,,,,,,1.77837,18.2665,55.423199999999994,15.5,3.166666666666667,232.33333333333331,0.23333333333333334,92.16666666666667,4.833333333333334,1019.6666666666666,72.0,14.166666666666666,5.666666666666666,1.0,,,0.7640251234973554,86.946817900232,,,,,,0.0
2021-07-16 20:40:00,,,,,,,1.7776900000000002,18.183699999999998,55.450199999999995,15.333333333333332,3.111111111111111,226.88888888888889,0.22222222222222224,92.77777777777777,4.555555555555556,1019.7777777777778,72.0,14.11111111111111,5.777777777777778,1.0,,,0.8117301836071041,96.63575378417968,,,,,,0.0
2021-07-16 20:50:00,,,,,,,1.868985,18.2003,55.4787,15.166666666666666,3.0555555555555554,221.44444444444446,0.2111111111111111,93.38888888888889,4.277777777777779,1019.8888888888889,72.0,14.055555555555555,5.888888888888889,1.0,,,0.8121484058960682,105.32139703395003,,,,,,0.0
2021-07-16 21:00:00,,,,,,,1.9043299999999999,18.0751,55.5092,15.0,3.0,216.0,0.2,94.0,4.0,1020.0,72.0,14.0,6.0,1.0,,,0.8452313324674374,108.45012844861564,,,,,,0.0
2021-07-16 21:10:00,,,,,,,1.774155,18.2445,55.5471,14.833333333333334,2.9444444444444446,213.27777777777777,0.19444444444444445,94.11111111111111,4.0,1020.0555555555555,71.72222222222223,13.88888888888889,5.944444444444445,1.0,,,0.8083785868196165,112.72221673092602,,,,,,0.0
2021-07-16 21:20:00,,,,,,,1.605085,18.1285,55.541,14.666666666666666,2.888888888888889,210.55555555555554,0.1888888888888889,94.22222222222223,4.0,1020.1111111111111,71.44444444444444,13.777777777777779,5.888888888888889,1.0,,,0.7732417330794078,111.06136938278284,,,,,,0.0
2021-07-16 21:30:00,,,,,,,1.7764,17.990000000000002,55.5551,14.5,2.8333333333333335,207.83333333333334,0.18333333333333335,94.33333333333333,4.0,1020.1666666666666,71.16666666666667,13.666666666666666,5.833333333333333,1.0,,,0.823900272359619,112.91016316861082,,,,,,0.0
2021-07-16 21:40:00,,,,,,,1.8006666666666666,17.775,55.580666666666666,14.333333333333334,2.7777777777777777,205.11111111111111,0.17777777777777778,94.44444444444444,4.0,1020.2222222222222,70.88888888888889,13.555555555555555,5.777777777777778,1.0,,,0.7960420948603733,109.824261508877,,,,,,0.0
2021-07-16 21:50:00,,,,,,,1.68871,17.9361,55.977599999999995,14.166666666666666,2.7222222222222223,202.38888888888889,0.17222222222222222,94.55555555555556,4.0,1020.2777777777778,70.61111111111111,13.444444444444445,5.722222222222222,1.0,,,0.7331148200444246,108.11936464514436,,,,,,0.0
2021-07-16 22:00:00,,,,,,,1.562955,17.8887,56.2989,14.0,2.6666666666666665,199.66666666666666,0.16666666666666669,94.66666666666667,4.0,1020.3333333333334,70.33333333333333,13.333333333333334,5.666666666666667,1.0,,,0.7118510123464347,111.5401532335874,,,,,,0.0
2021-07-16 22:10:00,,,,,,,1.502755,18.0447,56.4452,13.833333333333334,2.611111111111111,196.94444444444446,0.16111111111111112,94.77777777777777,4.0,1020.3888888888889,70.05555555555556,13.222222222222221,5.611111111111111,1.0,,,0.7438085952022317,113.00195243900104,,,,,,0.0
2021-07-16 22:20:00,,,,,,,1.645,18.0291,56.5187,13.666666666666666,2.5555555555555554,194.22222222222223,0.15555555555555556,94.88888888888889,4.0,1020.4444444444445,69.77777777777777,13.11111111111111,5.555555555555555,1.0,,,0.7632196922524501,109.12663159602104,,,,,,0.0
2021-07-16 22:30:00,,,,,,,1.9568249999999998,17.4818,56.4827,13.5,2.5,191.5,0.15000000000000002,95.0,4.0,1020.5,69.5,13.0,5.5,1.0,,,0.7881240665862116,113.43244085064043,,,,,,0.0
2021-07-16 22:40:00,,,,,,,1.7480799999999999,17.590600000000002,56.58630000000001,13.333333333333334,2.4444444444444446,188.77777777777777,0.14444444444444446,95.11111111111111,4.0,1020.5555555555555,69.22222222222223,12.88888888888889,5.444444444444445,1.0,,,0.7167712690752779,111.32683090274618,,,,,,0.0
2021-07-16 22:50:00,,,,,,,1.7285499999999998,17.4076,56.737,13.166666666666666,2.388888888888889,186.05555555555554,0.1388888888888889,95.22222222222223,4.0,1020.6111111111111,68.94444444444444,12.777777777777779,5.388888888888889,1.0,,,0.7247709126644215,106.00766925596247,,,,,,0.0
2021-07-16 23:00:00,,,,,,,1.63412,17.420099999999998,56.818,13.0,2.3333333333333335,183.33333333333334,0.13333333333333333,95.33333333333333,4.0,1020.6666666666666,68.66666666666667,12.666666666666666,5.333333333333333,1.0,,,0.738240970643395,110.76850323607019,,,,,,0.0
2021-07-16 23:10:00,,,,,,,1.560295,17.422,56.900999999999996,12.833333333333332,2.2777777777777777,180.61111111111111,0.12777777777777777,95.44444444444444,4.0,1020.7222222222222,68.38888888888889,12.555555555555555,5.277777777777778,1.0,,,0.7429665621904668,109.47237368481308,,,,,,0.0
2021-07-16 23:20:00,,,,,,,1.523275,17.2363,56.9399,12.666666666666666,2.2222222222222223,177.88888888888889,0.12222222222222222,95.55555555555556,4.0,1020.7777777777778,68.11111111111111,12.444444444444445,5.222222222222222,1.0,,,0.6783388119052022,110.21003012964282,,,,,,0.0
2021-07-16 23:30:00,,,,,,,1.5813700000000002,17.200499999999998,57.009,12.5,2.166666666666667,175.16666666666666,0.11666666666666667,95.66666666666667,4.0,1020.8333333333334,67.83333333333333,12.333333333333334,5.166666666666667,1.0,,,0.7513804597546488,108.09430474491441,,,,,,0.0
2021-07-16 23:40:00,,,,,,,1.75688,17.239,57.0274,12.333333333333332,2.111111111111111,172.44444444444446,0.11111111111111112,95.77777777777777,4.0,1020.8888888888889,67.55555555555556,12.222222222222221,5.111111111111111,1.0,,,0.7131494222665574,110.39456869588733,,,,,,0.0
2021-07-16 23:50:00,,,,,,,1.8235649999999999,17.1697,56.9843,12.166666666666666,2.0555555555555554,169.72222222222223,0.10555555555555556,95.88888888888889,4.0,1020.9444444444445,67.27777777777777,12.11111111111111,5.055555555555555,1.0,,,0.7294959445962798,107.27873962898039,,,,,,0.0
2021-07-17 00:00:00,,,,,,,1.9039650000000001,17.3206,57.0742,12.0,2.0,167.0,0.1,96.0,4.0,1021.0,67.0,12.0,5.0,1.0,,,0.670386644733996,109.25212923664158,,,,,,0.0
2021-07-17 00:10:00,,,,,,,1.906425,17.2487,57.1093,12.0,2.0,164.83333333333334,0.09444444444444446,96.05555555555556,3.8333333333333335,1021.0,68.0,11.944444444444445,4.944444444444445,1.0,,,0.7107153544427648,110.2693085035766,,,,,,0.0
2021-07-17 00:20:00,,,,,,,1.8002150000000001,17.217,57.1536,12.0,2.0,162.66666666666666,0.08888888888888889,96.11111111111111,3.6666666666666665,1021.0,69.0,11.88888888888889,4.888888888888889,1.0,,,0.7253492748316399,109.40556876360361,,,,,,0.0
2021-07-17 00:30:00,,,,,,,1.7064650000000001,17.1495,57.172000000000004,12.0,2.0,160.5,0.08333333333333334,96.16666666666667,3.5,1021.0,70.0,11.833333333333334,4.833333333333333,1.0,,,0.680735887929713,113.40071181000962,,,,,,0.0
2021-07-17 00:40:00,,,,,,,1.7177700000000002,17.2235,57.189800000000005,12.0,2.0,158.33333333333334,0.07777777777777778,96.22222222222223,3.333333333333333,1021.0,71.0,11.777777777777779,4.777777777777778,1.0,,,0.6381038506177522,111.79801986500368,,,,,,0.0
2021-07-17 00:50:00,,,,,,,1.60223,17.301,57.174800000000005,12.0,2.0,156.16666666666666,0.07222222222222223,96.27777777777777,3.1666666666666665,1021.0,72.0,11.722222222222221,4.722222222222222,1.0,,,0.6996833455545755,108.09003933965823,,,,,,0.0
2021-07-17 01:00:00,,,,,,,1.6201750000000001,17.511400000000002,57.1505,12.0,2.0,154.0,0.06666666666666667,96.33333333333333,3.0,1021.0,73.0,11.666666666666666,4.666666666666667,1.0,,,0.62909954387421,112.44808206956938,,,,,,0.0
2021-07-17 01:10:00,,,,,,,1.6474699999999998,17.5766,57.150999999999996,12.0,2.0,151.83333333333334,0.06111111111111111,96.38888888888889,2.833333333333333,1021.0,74.0,11.61111111111111,4.611111111111111,1.0,,,0.7117959138725773,111.73803855809788,,,,,,0.0
2021-07-17 01:20:00,,,,,,,1.561025,17.445999999999998,57.1394,12.0,2.0,149.66666666666666,0.05555555555555556,96.44444444444444,2.6666666666666665,1021.0,75.0,11.555555555555555,4.555555555555555,1.0,,,0.6064289849457768,108.99780085288872,,,,,,0.0
2021-07-17 01:30:00,,,,,,,1.5821749999999999,17.2088,57.142100000000006,12.0,2.0,147.5,0.05,96.5,2.5,1021.0,76.0,11.5,4.5,1.0,,,0.7439505499020471,111.86618879867812,,,,,,0.0
2021-07-17 01:40:00,,,,,,,1.6049,17.4375,57.152499999999996,12.0,2.0,145.33333333333334,0.044444444444444446,96.55555555555556,2.333333333333333,1021.0,77.0,11.444444444444445,4.444444444444445,1.0,,,0.6988189700633118,113.06499799135713,,,,,,0.0
2021-07-17 01:50:00,,,,,,,1.64203,17.3268,56.779999999999994,12.0,2.0,143.16666666666666,0.03888888888888889,96.61111111111111,2.1666666666666665,1021.0,78.0,11.38888888888889,4.388888888888889,1.0,,,0.6765553242094435,109.0150634873385,,,,,,0.0
2021-07-17 02:00:00,,,,,,,1.8436949999999999,17.347,56.5111,12.0,2.0,141.0,0.033333333333333326,96.66666666666667,2.0,1021.0,79.0,11.333333333333334,4.333333333333333,1.0,,,0.6530374897511328,106.83028765554482,,,,,,0.0
2021-07-17 02:10:00,,,,,,,2.063135,17.063,56.40840000000001,12.0,2.0,138.83333333333334,0.027777777777777776,96.72222222222223,1.833333333333333,1021.0,80.0,11.277777777777779,4.277777777777778,1.0,,,0.7196663186846479,114.19346648544915,,,,,,0.0
2021-07-17 02:20:00,,,,,,,2.21492,16.9831,56.4073,12.0,2.0,136.66666666666666,0.022222222222222213,96.77777777777777,1.6666666666666665,1021.0,81.0,11.222222222222221,4.222222222222222,1.0,,,0.7239758468011005,112.36419596914519,,,,,,0.0
2021-07-17 02:30:00,,,,,,,2.2229099999999997,16.878800000000002,56.46169999999999,12.0,2.0,134.5,0.016666666666666663,96.83333333333333,1.5,1021.0,82.0,11.166666666666666,4.166666666666667,1.0,,,0.8061536416461912,113.1714807070716,,,,,,0.0
2021-07-17 02:40:00,,,,,,,2.181185,16.9292,56.4929,12.0,2.0,132.33333333333334,0.011111111111111113,96.88888888888889,1.333333333333333,1021.0,83.0,11.11111111111111,4.111111111111111,1.0,,,0.7899754134174121,106.6321035199785,,,,,,0.0
2021-07-17 02:50:00,,,,,,,2.086075,16.905,56.56079999999999,12.0,2.0,130.16666666666666,0.00555555555555555,96.94444444444444,1.1666666666666665,1021.0,84.0,11.055555555555555,4.055555555555555,1.0,,,0.746861989267465,112.75542108546543,,,,,,0.0
2021-07-17 03:00:00,,,,,,,1.9831299999999998,16.9811,56.5717,12.0,2.0,128.0,0.0,97.0,1.0,1021.0,85.0,11.0,4.0,1.0,,,0.6736515830356186,109.09912212328723,,,,,,0.0
2021-07-17 03:10:00,,,,,,,1.9187349999999999,16.7848,56.5481,12.055555555555555,2.0555555555555554,123.33333333333333,0.0,97.0,0.9444444444444444,1021.0,85.83333333333333,11.055555555555555,4.0,1.1111111111111112,,,0.30465270531000727,139.8033107675671,,,,,,0.0
2021-07-17 03:20:00,,,,,,,1.8054549999999998,16.8,56.5982,12.11111111111111,2.111111111111111,118.66666666666667,0.0,97.0,0.8888888888888888,1021.0,86.66666666666667,11.11111111111111,4.0,1.2222222222222223,,,0.2909604813688892,144.0097363841601,,,,,,0.0
2021-07-17 03:30:00,,,,,,,1.889135,16.7646,56.66760000000001,12.166666666666666,2.1666666666666665,114.0,0.0,97.0,0.8333333333333334,1021.0,87.5,11.166666666666666,4.0,1.3333333333333333,,,0.25165032587545566,137.86998690761416,,,,,,0.0
2021-07-17 03:40:00,,,,,,,2.024725,16.868100000000002,56.716300000000004,12.222222222222221,2.2222222222222223,109.33333333333333,0.0,97.0,0.7777777777777778,1021.0,88.33333333333333,11.222222222222221,4.0,1.4444444444444444,,,0.24207183694666887,129.0784440808916,,,,,,0.0
2021-07-17 03:50:00,,,,,,,1.906545,16.9668,56.7395,12.277777777777779,2.2777777777777777,104.66666666666667,0.0,97.0,0.7222222222222222,1021.0,89.16666666666667,11.277777777777779,4.0,1.5555555555555556,,,0.24611797241062594,119.19434933635475,,,,,,0.0
2021-07-17 04:00:00,,,,,,,1.949355,17.0217,56.716899999999995,12.333333333333334,2.3333333333333335,100.0,0.0,97.0,0.6666666666666667,1021.0,90.0,11.333333333333334,4.0,1.6666666666666665,,,0.2794395251475316,111.48010107396013,,,,,,0.0
2021-07-17 04:10:00,,,,,,,1.980025,17.0578,56.716899999999995,12.38888888888889,2.388888888888889,95.33333333333334,0.0,97.0,0.6111111111111112,1021.0,90.83333333333333,11.38888888888889,4.0,1.7777777777777777,,,0.22537906764106724,107.7584288065851,,,,,,0.0
2021-07-17 04:20:00,,,,,,,2.03934,17.131800000000002,56.7297,12.444444444444445,2.4444444444444446,90.66666666666666,0.0,97.0,0.5555555555555556,1021.0,91.66666666666667,11.444444444444445,4.0,1.8888888888888888,,,0.2298033943584999,108.3784474259716,,,,,,0.0
2021-07-17 04:30:00,,,,,,,2.18537,17.1723,56.70399999999999,12.5,2.5,86.0,0.0,97.0,0.5,1021.0,92.5,11.5,4.0,2.0,,,0.22535851424128484,110.05489597859355,,,,,,0.0
2021-07-17 04:40:00,,,,,,,2.34758,17.175800000000002,56.677,12.555555555555555,2.5555555555555554,81.33333333333334,0.0,97.0,0.4444444444444444,1021.0,93.33333333333333,11.555555555555555,4.0,2.111111111111111,,,0.202458535482907,110.27133156059827,,,,,,0.0
2021-07-17 04:50:00,,,,,,,2.273125,17.3452,56.6557,12.61111111111111,2.611111111111111,76.66666666666666,0.0,97.0,0.38888888888888895,1021.0,94.16666666666667,11.61111111111111,4.0,2.2222222222222223,,,0.21297468182404575,107.6679011233917,,,,,,0.0
2021-07-17 05:00:00,,,,,,,2.268625,17.530700000000003,56.697,12.666666666666666,2.6666666666666665,72.0,0.0,97.0,0.33333333333333337,1021.0,95.0,11.666666666666666,4.0,2.333333333333333,,,0.22987231108196876,110.42139048150705,,,,,,0.0
2021-07-17 05:10:00,,,,,,,2.084145,17.6083,57.0732,12.722222222222221,2.7222222222222223,67.33333333333334,0.0,97.0,0.2777777777777778,1021.0,95.83333333333333,11.722222222222221,4.0,2.4444444444444446,,,0.2240584236610743,111.10853408339335,,,,,,0.0
2021-07-17 05:20:00,,,,,,,2.2616050000000003,17.3941,57.2857,12.777777777777779,2.7777777777777777,62.66666666666667,0.0,97.0,0.2222222222222222,1021.0,96.66666666666667,11.777777777777779,4.0,2.5555555555555554,,,0.22631214329099417,109.05613287478516,,,,,,0.0
2021-07-17 05:30:00,,,,,,,1.82503,17.344,57.4086,12.833333333333334,2.833333333333333,58.0,0.0,97.0,0.16666666666666674,1021.0,97.5,11.833333333333334,4.0,2.6666666666666665,,,0.22298191531103542,107.71479312961385,,,,,,0.0
2021-07-17 05:40:00,,,,,,,1.907785,17.5276,57.4972,12.88888888888889,2.888888888888889,53.33333333333333,0.0,97.0,0.11111111111111116,1021.0,98.33333333333333,11.88888888888889,4.0,2.7777777777777777,,,0.23174835224483306,110.35967757295082,,,,,,0.0
2021-07-17 05:50:00,,,,,,,2.04337,17.691,57.485,12.944444444444445,2.9444444444444446,48.66666666666667,0.0,97.0,0.05555555555555558,1021.0,99.16666666666667,11.944444444444445,4.0,2.888888888888889,,,0.23121305470433776,111.79451253341418,,,,,,0.0
2021-07-17 06:00:00,,,,,,,2.22519,17.7333,57.467600000000004,13.0,3.0,44.0,0.0,97.0,0.0,1021.0,100.0,12.0,4.0,3.0,,,0.2317190525783909,112.11785331532107,,,,,,0.0
2021-07-17 06:10:00,,,,,,,2.21617,18.0727,57.4196,13.11111111111111,3.111111111111111,43.5,0.005555555555555556,96.77777777777777,0.3888888888888889,1021.0,100.0,12.11111111111111,4.166666666666667,3.0,,,0.20847708633643078,111.77271685928947,,,,,,0.0
2021-07-17 06:20:00,,,,,,,2.281475,18.243199999999998,57.26989999999999,13.222222222222221,3.2222222222222223,43.0,0.011111111111111112,96.55555555555556,0.7777777777777778,1021.0,100.0,12.222222222222221,4.333333333333333,3.0,,,0.21040209240095925,109.7509847156072,,,,,,0.0
2021-07-17 06:30:00,,,,,,,2.17891,18.290699999999998,57.1256,13.333333333333334,3.3333333333333335,42.5,0.01666666666666667,96.33333333333333,1.1666666666666667,1021.0,100.0,12.333333333333334,4.5,3.0,,,0.21562779159658704,110.71511775474764,,,,,,0.0
2021-07-17 06:40:00,,,,,,,2.3980550000000003,17.884300000000003,57.044000000000004,13.444444444444445,3.4444444444444446,42.0,0.022222222222222223,96.11111111111111,1.5555555555555556,1021.0,100.0,12.444444444444445,4.666666666666667,3.0,,,0.228098265444281,112.54573035396425,,,,,,0.0
2021-07-17 06:50:00,,,,,,,2.4777,17.9033,57.1429,13.555555555555555,3.5555555555555554,41.5,0.02777777777777778,95.88888888888889,1.9444444444444444,1021.0,100.0,12.555555555555555,4.833333333333333,3.0,,,0.2341595139247128,109.89475222506765,,,,,,0.0
2021-07-17 07:00:00,,,,,,,2.540915,18.0191,57.0643,13.666666666666666,3.6666666666666665,41.0,0.03333333333333334,95.66666666666667,2.3333333333333335,1021.0,100.0,12.666666666666666,5.0,3.0,,,0.2395949181939585,112.09124264194466,,,,,,0.0
2021-07-17 07:10:00,,,,,,,2.56199,17.9999,56.6847,13.777777777777779,3.7777777777777777,40.5,0.038888888888888896,95.44444444444444,2.7222222222222223,1021.0,100.0,12.777777777777779,5.166666666666667,3.0,,,0.25498870111644095,112.11803557164251,,,,,,0.0
2021-07-17 07:20:00,,,,,,,2.3834299999999997,17.9635,56.522000000000006,13.88888888888889,3.888888888888889,40.0,0.044444444444444446,95.22222222222223,3.111111111111111,1021.0,100.0,12.88888888888889,5.333333333333334,3.0,,,0.24052603967824554,111.25868963058386,,,,,,0.0
2021-07-17 07:30:00,,,,,,,2.511175,18.032400000000003,56.4843,14.0,4.0,39.5,0.05,95.0,3.5,1021.0,100.0,13.0,5.5,3.0,,,0.22741631086179087,108.98929662823005,,,,,,0.0
2021-07-17 07:40:00,,,,,,,2.776125,17.968700000000002,56.4538,14.11111111111111,4.111111111111111,39.0,0.05555555555555556,94.77777777777777,3.888888888888889,1021.0,100.0,13.11111111111111,5.666666666666667,3.0,,,0.20510600232598128,109.37108946913379,,,,,,0.0
2021-07-17 07:50:00,,,,,,,2.83183,18.068099999999998,56.43429999999999,14.222222222222221,4.222222222222222,38.5,0.061111111111111116,94.55555555555556,4.277777777777778,1021.0,100.0,13.222222222222221,5.833333333333334,3.0,,,0.24131772754766506,110.25434251882261,,,,,,0.0
2021-07-17 08:00:00,,,,,,,2.56585,17.9674,56.412800000000004,14.333333333333334,4.333333333333333,38.0,0.06666666666666668,94.33333333333333,4.666666666666667,1021.0,100.0,13.333333333333334,6.0,3.0,,,0.2230681637196806,110.66994576254805,,,,,,0.0
2021-07-17 08:10:00,,,,,,,2.715475,18.6636,56.4442,14.444444444444445,4.444444444444445,37.5,0.07222222222222223,94.11111111111111,5.055555555555555,1021.0,100.0,13.444444444444445,6.166666666666667,3.0,,,0.24547445024768838,110.86053143280374,,,,,,0.0
2021-07-17 08:20:00,,,,,,,3.48442,19.7209,56.052200000000006,14.555555555555555,4.555555555555555,37.0,0.07777777777777779,93.88888888888889,5.444444444444445,1021.0,100.0,13.555555555555555,6.333333333333334,3.0,,,0.28938984877477253,113.86412763498598,,,,,,0.0
2021-07-17 08:30:00,,,,,,,2.92163,19.5385,55.2453,14.666666666666666,4.666666666666666,36.5,0.08333333333333334,93.66666666666667,5.833333333333333,1021.0,100.0,13.666666666666666,6.5,3.0,,,0.31854293094474373,112.61643257184217,,,,,,0.0
2021-07-17 08:40:00,,,,,,,3.392875,19.2123,55.130100000000006,14.777777777777779,4.777777777777778,36.0,0.08888888888888889,93.44444444444444,6.222222222222222,1021.0,100.0,13.777777777777779,6.666666666666667,3.0,,,0.27186134170972354,109.61355108358093,,,,,,0.0
2021-07-17 08:50:00,,,,,,,4.596065,19.1386,55.39790000000001,14.88888888888889,4.888888888888889,35.5,0.09444444444444446,93.22222222222223,6.611111111111112,1021.0,100.0,13.88888888888889,6.833333333333334,3.0,,,0.31739885038512067,110.76901541629078,,,,,,0.0
2021-07-17 09:00:00,,,,,,,5.33967,19.1017,55.622400000000006,15.0,5.0,35.0,0.1,93.0,7.0,1021.0,100.0,14.0,7.0,3.0,,,0.36022399375793956,110.49717469985876,,,,,,0.0
2021-07-17 09:10:00,,,,,,,5.443379999999999,20.0005,56.11370000000001,15.166666666666666,5.222222222222222,35.388888888888886,0.09444444444444446,92.33333333333333,7.166666666666667,1020.9444444444445,99.44444444444444,14.055555555555555,7.166666666666667,3.0555555555555554,,,0.38188088698996664,110.37191916320285,,,,,,0.0
2021-07-17 09:20:00,,,,,,,6.63256,20.4129,56.085,15.333333333333334,5.444444444444445,35.77777777777778,0.08888888888888889,91.66666666666667,7.333333333333333,1020.8888888888889,98.88888888888889,14.11111111111111,7.333333333333333,3.111111111111111,,,0.4080077976998636,113.35427674826929,,,,,,0.0
2021-07-17 09:30:00,,,,,,,8.38706,19.6459,55.9979,15.5,5.666666666666667,36.166666666666664,0.08333333333333334,91.0,7.5,1020.8333333333334,98.33333333333333,14.166666666666666,7.5,3.1666666666666665,,,0.5609189776217534,113.04870740901279,,,,,,0.0
2021-07-17 09:40:00,,,,,,,11.32219,19.0688,56.27290000000001,15.666666666666666,5.888888888888889,36.55555555555556,0.07777777777777778,90.33333333333333,7.666666666666667,1020.7777777777778,97.77777777777777,14.222222222222221,7.666666666666667,3.2222222222222223,,,0.7296302248764845,109.22301005067125,,,,,,0.0
2021-07-17 09:50:00,,,,,,,8.991945,18.8595,56.64110000000001,15.833333333333334,6.111111111111111,36.94444444444444,0.07222222222222223,89.66666666666667,7.833333333333333,1020.7222222222222,97.22222222222223,14.277777777777779,7.833333333333333,3.2777777777777777,,,0.8608394334713617,108.72688785294356,,,,,,0.0
2021-07-17 10:00:00,,,,,,,8.083835,19.6221,56.9883,16.0,6.333333333333333,37.333333333333336,0.06666666666666667,89.0,8.0,1020.6666666666666,96.66666666666667,14.333333333333334,8.0,3.3333333333333335,,,0.886153577059339,109.14237352468199,,,,,,0.0
2021-07-17 10:10:00,,,,,,,8.607505,21.309,56.971900000000005,16.166666666666668,6.555555555555555,37.72222222222222,0.06111111111111111,88.33333333333333,8.166666666666666,1020.6111111111111,96.11111111111111,14.38888888888889,8.166666666666666,3.388888888888889,,,0.9168318182044783,112.49665809437379,,,,,,0.0
2021-07-17 10:20:00,,,,,,,8.229375000000001,21.2807,56.1486,16.333333333333332,6.777777777777778,38.111111111111114,0.05555555555555556,87.66666666666667,8.333333333333334,1020.5555555555555,95.55555555555556,14.444444444444445,8.333333333333334,3.4444444444444446,,,0.9786333911230335,113.85987152810824,,,,,,0.0
2021-07-17 10:30:00,,,,,,,8.42252,20.939500000000002,55.5828,16.5,7.0,38.5,0.05,87.0,8.5,1020.5,95.0,14.5,8.5,3.5,,,0.9690881028939774,107.75538977994756,,,,,,0.0
2021-07-17 10:40:00,,,,,,,9.387184999999999,21.1419,55.5336,16.666666666666668,7.222222222222222,38.888888888888886,0.044444444444444446,86.33333333333333,8.666666666666666,1020.4444444444445,94.44444444444444,14.555555555555555,8.666666666666666,3.5555555555555554,,,1.1054247830176758,110.82996444314213,,,,,,0.0
2021-07-17 10:50:00,,,,,,,9.705625000000001,22.100900000000003,55.55649999999999,16.833333333333332,7.444444444444445,39.27777777777778,0.03888888888888889,85.66666666666667,8.833333333333334,1020.3888888888889,93.88888888888889,14.61111111111111,8.833333333333334,3.611111111111111,,,1.1985940251646743,110.91673067620918,,,,,,0.0
2021-07-17 11:00:00,,,,,,,9.073125000000001,21.5297,55.1588,17.0,7.666666666666666,39.666666666666664,0.033333333333333326,85.0,9.0,1020.3333333333334,93.33333333333333,14.666666666666666,9.0,3.6666666666666665,,,1.3311942695729475,111.60055036727991,,,,,,0.0
2021-07-17 11:10:00,,,,,,,9.074864999999999,21.247300000000003,55.0391,17.166666666666668,7.888888888888889,40.05555555555556,0.027777777777777776,84.33333333333333,9.166666666666668,1020.2777777777778,92.77777777777777,14.722222222222221,9.166666666666668,3.7222222222222223,,,1.3127608748024466,110.6579469096728,,,,,,0.0
2021-07-17 11:20:00,,,,,,,9.111685,21.6585,55.238800000000005,17.333333333333332,8.11111111111111,40.44444444444444,0.022222222222222213,83.66666666666667,9.333333333333334,1020.2222222222222,92.22222222222223,14.777777777777779,9.333333333333334,3.7777777777777777,,,1.3416056385013344,112.70798831616419,,,,,,0.0
2021-07-17 11:30:00,,,,,,,9.036875,22.1486,55.202,17.5,8.333333333333332,40.833333333333336,0.016666666666666663,83.0,9.5,1020.1666666666666,91.66666666666667,14.833333333333334,9.5,3.833333333333333,,,1.3633234439832342,111.97402617632333,,,,,,0.0
2021-07-17 11:40:00,,,,,,,9.275504999999999,22.1853,55.1545,17.666666666666668,8.555555555555555,41.22222222222222,0.011111111111111113,82.33333333333333,9.666666666666668,1020.1111111111111,91.11111111111111,14.88888888888889,9.666666666666668,3.888888888888889,,,1.439680948439291,110.56887608113261,,,,,,0.0
2021-07-17 11:50:00,,,,,,,9.516955,21.539099999999998,55.3343,17.833333333333332,8.777777777777779,41.611111111111114,0.00555555555555555,81.66666666666667,9.833333333333334,1020.0555555555555,90.55555555555556,14.944444444444445,9.833333333333334,3.9444444444444446,,,1.3911584004776627,110.98281690198823,,,,,,0.0
2021-07-17 12:00:00,,,,,,,9.54512,21.305799999999998,55.627599999999994,18.0,9.0,42.0,0.0,81.0,10.0,1020.0,90.0,15.0,10.0,4.0,,,1.3756889888778918,112.14004526946503,,,,,,0.0
2021-07-17 12:10:00,,,,,,,9.68088,21.8689,55.7735,18.055555555555557,9.166666666666666,41.94444444444444,0.05,81.0,10.0,1020.0,89.16666666666667,15.055555555555555,10.277777777777779,4.0,,,1.4528754661345886,110.90181391958463,,,,,,0.0
2021-07-17 12:20:00,,,,,,,9.42151,22.1843,55.6448,18.11111111111111,9.333333333333334,41.888888888888886,0.1,81.0,10.0,1020.0,88.33333333333333,15.11111111111111,10.555555555555555,4.0,,,1.4857581808068658,108.53723727080781,,,,,,0.0
2021-07-17 12:30:00,,,,,,,9.408515,22.2208,55.436,18.166666666666668,9.5,41.833333333333336,0.15,81.0,10.0,1020.0,87.5,15.166666666666666,10.833333333333334,4.0,,,1.4782490940518298,110.22036486156915,,,,,,0.0
2021-07-17 12:40:00,,,,,,,9.22718,22.2037,55.316599999999994,18.22222222222222,9.666666666666666,41.77777777777778,0.2,81.0,10.0,1020.0,86.66666666666667,15.222222222222221,11.11111111111111,4.0,,,1.5726411347907816,111.75497097618836,,,,,,0.0
2021-07-17 12:50:00,,,,,,,8.81689,22.1803,55.277499999999996,18.27777777777778,9.833333333333334,41.72222222222222,0.25,81.0,10.0,1020.0,85.83333333333333,15.277777777777779,11.38888888888889,4.0,,,1.590309399231679,109.06817695897851,,,,,,0.0
2021-07-17 13:00:00,,,,,,,8.534735000000001,22.188,55.3263,18.333333333333332,10.0,41.666666666666664,0.3,81.0,10.0,1020.0,85.0,15.333333333333334,11.666666666666666,4.0,,,1.6526413716569457,111.11032834263172,,,,,,0.0
2021-07-17 13:10:00,,,,,,,7.33005,22.0557,55.2774,18.38888888888889,10.166666666666666,41.611111111111114,0.35000000000000003,81.0,10.0,1020.0,84.16666666666667,15.38888888888889,11.944444444444445,4.0,,,1.7898279385782232,109.78057367227845,,,,,,0.0
2021-07-17 13:20:00,,,,,,,7.498277272727273,21.990363636363636,55.45672727272727,18.444444444444443,10.333333333333334,41.55555555555556,0.4,81.0,10.0,1020.0,83.33333333333333,15.444444444444445,12.222222222222221,4.0,,,1.6123475932098377,109.45148212023375,,,,,,0.0
2021-07-17 13:30:00,,,,,,,7.545605,22.1253,55.583400000000005,18.5,10.5,41.5,0.45,81.0,10.0,1020.0,82.5,15.5,12.5,4.0,,,1.6925894345031618,111.69374968447929,,,,,,0.0
2021-07-17 13:40:00,,,,,,,6.966345,22.029,55.616,18.555555555555557,10.666666666666666,41.44444444444444,0.5,81.0,10.0,1020.0,81.66666666666667,15.555555555555555,12.777777777777779,4.0,,,1.6835117976510592,110.92702409065376,,,,,,0.0
2021-07-17 13:50:00,,,,,,,6.38874,22.477,55.596399999999996,18.61111111111111,10.833333333333334,41.388888888888886,0.55,81.0,10.0,1020.0,80.83333333333333,15.61111111111111,13.055555555555555,4.0,,,1.7280421279109803,109.50637595095877,,,,,,0.0
2021-07-17 14:00:00,,,,,,,6.162789999999999,22.6633,55.4456,18.666666666666668,11.0,41.333333333333336,0.6,81.0,10.0,1020.0,80.0,15.666666666666666,13.333333333333332,4.0,,,1.6217875915294315,108.41857706102273,,,,,,0.0
2021-07-17 14:10:00,,,,,,,6.159385,22.6844,55.336800000000004,18.72222222222222,11.166666666666668,41.27777777777778,0.65,81.0,10.0,1020.0,79.16666666666667,15.722222222222221,13.61111111111111,4.0,,,1.7572955950168567,108.56580370326499,,,,,,0.0
2021-07-17 14:20:00,,,,,,,6.147755,22.913800000000002,55.292100000000005,18.77777777777778,11.333333333333334,41.22222222222222,0.7000000000000001,81.0,10.0,1020.0,78.33333333333333,15.777777777777779,13.88888888888889,4.0,,,1.6745699062758246,108.29678815378307,,,,,,0.0
2021-07-17 14:30:00,,,,,,,6.0678399999999995,22.9852,55.1221,18.833333333333332,11.5,41.166666666666664,0.75,81.0,10.0,1020.0,77.5,15.833333333333334,14.166666666666666,4.0,,,1.7607325450714026,110.65033482416875,,,,,,0.0
2021-07-17 14:40:00,,,,,,,5.96491,22.9367,55.037800000000004,18.88888888888889,11.666666666666668,41.111111111111114,0.8,81.0,10.0,1020.0,76.66666666666667,15.88888888888889,14.444444444444443,4.0,,,1.733931112053704,110.77741266800186,,,,,,0.0
2021-07-17 14:50:00,,,,,,,6.1015299999999995,22.91,55.0732,18.944444444444443,11.833333333333334,41.05555555555556,0.85,81.0,10.0,1020.0,75.83333333333333,15.944444444444445,14.722222222222221,4.0,,,1.656657294705089,110.36636801574191,,,,,,0.0
2021-07-17 15:00:00,,,,,,,5.828855,23.0703,55.162800000000004,19.0,12.0,41.0,0.9,81.0,10.0,1020.0,75.0,16.0,15.0,4.0,,,1.6691498949601826,109.37869265259997,,,,,,0.0
2021-07-17 15:10:00,,,,,,,6.33514,22.5502,54.991,18.944444444444443,11.944444444444445,41.27777777777778,0.9611111111111111,81.5,9.944444444444445,1020.0,75.22222222222223,16.0,15.11111111111111,3.8333333333333335,,,1.60753207240401,112.428749637496,,,,,,0.0
2021-07-17 15:20:00,,,,,,,6.65291,21.7374,54.9125,18.88888888888889,11.88888888888889,41.55555555555556,1.0222222222222221,82.0,9.88888888888889,1020.0,75.44444444444444,16.0,15.222222222222221,3.6666666666666665,,,1.5893464825213965,112.28600120113394,,,,,,0.0
2021-07-17 15:30:00,,,,,,,7.1213999999999995,21.6203,55.010000000000005,18.833333333333332,11.833333333333334,41.833333333333336,1.0833333333333335,82.5,9.833333333333334,1020.0,75.66666666666667,16.0,15.333333333333334,3.5,,,1.57920201142629,109.72373280218092,,,,,,0.0
2021-07-17 15:40:00,,,,,,,8.025369999999999,21.6547,55.117,18.77777777777778,11.777777777777779,42.111111111111114,1.1444444444444444,83.0,9.777777777777779,1020.0,75.88888888888889,16.0,15.444444444444445,3.333333333333333,,,1.5849504778142702,113.86151171129302,,,,,,0.0
2021-07-17 15:50:00,,,,,,,7.79556,21.7252,55.16459999999999,18.72222222222222,11.722222222222221,42.388888888888886,1.2055555555555557,83.5,9.722222222222221,1020.0,76.11111111111111,16.0,15.555555555555555,3.1666666666666665,,,1.6631205950147017,114.38248196230097,,,,,,0.0
2021-07-17 16:00:00,,,,,,,7.56985,22.0288,55.13250000000001,18.666666666666668,11.666666666666666,42.666666666666664,1.2666666666666666,84.0,9.666666666666666,1020.0,76.33333333333333,16.0,15.666666666666666,3.0,,,1.6217155828179615,113.53559628330382,,,,,,0.0
2021-07-17 16:10:00,,,,,,,7.41145,21.7914,55.142999999999994,18.61111111111111,11.61111111111111,42.94444444444444,1.327777777777778,84.5,9.61111111111111,1020.0,76.55555555555556,16.0,15.777777777777779,2.833333333333333,,,1.631685525620051,110.90644401356326,,,,,,0.0
2021-07-17 16:20:00,,,,,,,7.1135,21.6122,55.1881,18.555555555555557,11.555555555555555,43.22222222222222,1.3888888888888888,85.0,9.555555555555555,1020.0,76.77777777777777,16.0,15.88888888888889,2.6666666666666665,,,1.5236274106691112,110.85996654467394,,,,,,0.0
2021-07-17 16:30:00,,,,,,,6.855639999999999,21.3524,55.2765,18.5,11.5,43.5,1.4500000000000002,85.5,9.5,1020.0,77.0,16.0,16.0,2.5,,,1.5655583137677886,110.80098180954064,,,,,,0.0
2021-07-17 16:40:00,,,,,,,6.981215000000001,21.4309,55.426199999999994,18.444444444444443,11.444444444444445,43.77777777777778,1.511111111111111,86.0,9.444444444444445,1020.0,77.22222222222223,16.0,16.11111111111111,2.333333333333333,,,1.529897147127464,111.77079603486143,,,,,,0.0
2021-07-17 16:50:00,,,,,,,7.073015,21.3086,55.5447,18.38888888888889,11.38888888888889,44.05555555555556,1.5722222222222224,86.5,9.38888888888889,1020.0,77.44444444444444,16.0,16.22222222222222,2.1666666666666665,,,1.5074236472885487,111.04992040537172,,,,,,0.0
2021-07-17 17:00:00,,,,,,,7.037075,21.230700000000002,55.6639,18.333333333333332,11.333333333333334,44.333333333333336,1.6333333333333333,87.0,9.333333333333334,1020.0,77.66666666666667,16.0,16.333333333333332,2.0,,,1.5534291125522495,109.36502246382547,,,,,,0.0
2021-07-17 17:10:00,,,,,,,7.082784999999999,21.2834,56.1597,18.27777777777778,11.277777777777779,44.611111111111114,1.6944444444444446,87.5,9.277777777777779,1020.0,77.88888888888889,16.0,16.444444444444443,1.833333333333333,,,1.4383216376627908,110.44464477215783,,,,,,0.0
2021-07-17 17:20:00,,,,,,,7.536620000000001,21.4717,56.4577,18.22222222222222,11.222222222222221,44.888888888888886,1.7555555555555555,88.0,9.222222222222221,1020.0,78.11111111111111,16.0,16.555555555555557,1.6666666666666665,,,1.5254759067094932,111.36959628476934,,,,,,0.0
