,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-17 17:30:00,,,,,,,7.48991,21.551099999999998,56.563599999999994,18.166666666666668,11.166666666666666,45.166666666666664,1.8166666666666669,88.5,9.166666666666666,1020.0,78.33333333333333,16.0,16.666666666666668,1.5,,,1.5180478150022905,113.21147080653131,,,,,,0.0
2021-07-17 17:40:00,,,,,,,7.6171750000000005,21.5256,56.56079999999999,18.11111111111111,11.11111111111111,45.44444444444444,1.8777777777777778,89.0,9.11111111111111,1020.0,78.55555555555556,16.0,16.77777777777778,1.333333333333333,,,1.5735654176123397,111.316004579404,,,,,,0.0
2021-07-17 17:50:00,,,,,,,7.89897,21.363999999999997,56.551199999999994,18.055555555555557,11.055555555555555,45.72222222222222,1.938888888888889,89.5,9.055555555555555,1020.0,78.77777777777777,16.0,16.88888888888889,1.1666666666666665,,,1.496942743423295,112.05666882595774,,,,,,0.0
2021-07-17 18:00:00,,,,,,,7.580585000000001,21.4095,56.6198,18.0,11.0,46.0,2.0,90.0,9.0,1020.0,79.0,16.0,17.0,1.0,,,1.4758019636209403,109.3995174166577,,,,,,0.0
2021-07-17 18:10:00,,,,,,,7.770765,21.3266,56.678999999999995,17.833333333333332,10.722222222222221,47.333333333333336,1.9388888888888889,90.27777777777777,9.0,1020.0555555555555,79.0,15.944444444444445,16.72222222222222,1.0,,,1.4837786400217121,110.52468678663006,,,,,,0.0
2021-07-17 18:20:00,,,,,,,7.24272,21.3424,56.7524,17.666666666666668,10.444444444444445,48.666666666666664,1.8777777777777778,90.55555555555556,9.0,1020.1111111111111,79.0,15.88888888888889,16.444444444444443,1.0,,,1.503943868680189,108.33892248875677,,,,,,0.0
2021-07-17 18:30:00,,,,,,,7.652465000000001,21.2072,56.81699999999999,17.5,10.166666666666666,50.0,1.8166666666666667,90.83333333333333,9.0,1020.1666666666666,79.0,15.833333333333334,16.166666666666668,1.0,,,1.4684081809433167,109.31660586642681,,,,,,0.0
2021-07-17 18:40:00,,,,,,,10.215645,21.081899999999997,56.87050000000001,17.333333333333332,9.88888888888889,51.333333333333336,1.7555555555555555,91.11111111111111,9.0,1020.2222222222222,79.0,15.777777777777779,15.88888888888889,1.0,,,1.5734817964646775,112.74690274211646,,,,,,0.0
2021-07-17 18:50:00,,,,,,,9.533775,21.044800000000002,56.95,17.166666666666668,9.61111111111111,52.666666666666664,1.6944444444444444,91.38888888888889,9.0,1020.2777777777778,79.0,15.722222222222221,15.61111111111111,1.0,,,1.668450203537941,112.50772049187267,,,,,,0.0
2021-07-17 19:00:00,,,,,,,7.5776650000000005,21.0309,56.89,17.0,9.333333333333334,54.0,1.6333333333333333,91.66666666666667,9.0,1020.3333333333334,79.0,15.666666666666666,15.333333333333334,1.0,,,1.5754914140431895,111.04198310442564,,,,,,0.0
2021-07-17 19:10:00,,,,,,,6.490615,21.039099999999998,56.5526,16.833333333333332,9.055555555555555,55.333333333333336,1.5722222222222222,91.94444444444444,9.0,1020.3888888888889,79.0,15.61111111111111,15.055555555555555,1.0,,,1.593039225349992,110.27566662395068,,,,,,0.0
2021-07-17 19:20:00,,,,,,,5.927845,20.948500000000003,56.3865,16.666666666666668,8.777777777777779,56.66666666666667,1.511111111111111,92.22222222222223,9.0,1020.4444444444445,79.0,15.555555555555555,14.777777777777779,1.0,,,1.496448800691777,108.62049380911272,,,,,,0.0
2021-07-17 19:30:00,,,,,,,5.96657,20.7988,56.3226,16.5,8.5,58.0,1.45,92.5,9.0,1020.5,79.0,15.5,14.5,1.0,,,1.4191224179867297,110.04693151894261,,,,,,0.0
2021-07-17 19:40:00,,,,,,,5.878615,20.72,56.31849999999999,16.333333333333332,8.222222222222221,59.333333333333336,1.3888888888888888,92.77777777777777,9.0,1020.5555555555555,79.0,15.444444444444445,14.222222222222221,1.0,,,1.3045776153940938,109.13943463255457,,,,,,0.0
2021-07-17 19:50:00,,,,,,,5.924,20.7773,56.3448,16.166666666666668,7.944444444444445,60.66666666666667,1.3277777777777777,93.05555555555556,9.0,1020.6111111111111,79.0,15.38888888888889,13.944444444444445,1.0,,,1.3594501472731768,109.44267919939116,,,,,,0.0
2021-07-17 20:00:00,,,,,,,6.2959000000000005,20.637,56.3683,16.0,7.666666666666667,62.0,1.2666666666666666,93.33333333333333,9.0,1020.6666666666666,79.0,15.333333333333334,13.666666666666668,1.0,,,1.449762933964783,107.78892734290517,,,,,,0.0
2021-07-17 20:10:00,,,,,,,6.08259,20.5487,56.3768,15.833333333333332,7.388888888888889,63.333333333333336,1.2055555555555555,93.61111111111111,9.0,1020.7222222222222,79.0,15.277777777777779,13.38888888888889,1.0,,,2.5982517295368646,81.95595121997897,,,,,,0.0
2021-07-17 20:20:00,,,,,,,6.34415,20.4851,56.40839999999999,15.666666666666666,7.111111111111112,64.66666666666667,1.1444444444444444,93.88888888888889,9.0,1020.7777777777778,79.0,15.222222222222221,13.11111111111111,1.0,,,2.644128724606024,86.04206682690119,,,,,,0.0
2021-07-17 20:30:00,,,,,,,6.31035,20.220599999999997,56.4415,15.5,6.833333333333334,66.0,1.0833333333333333,94.16666666666667,9.0,1020.8333333333334,79.0,15.166666666666666,12.833333333333334,1.0,,,2.844758388443855,91.90579727237507,,,,,,0.0
2021-07-17 20:40:00,,,,,,,6.48971,20.0657,56.50940000000001,15.333333333333332,6.555555555555556,67.33333333333334,1.0222222222222221,94.44444444444444,9.0,1020.8888888888889,79.0,15.11111111111111,12.555555555555557,1.0,,,2.9265239671933445,97.8021991516372,,,,,,0.0
2021-07-17 20:50:00,,,,,,,6.804625,19.9329,56.586,15.166666666666666,6.277777777777779,68.66666666666667,0.961111111111111,94.72222222222223,9.0,1020.9444444444445,79.0,15.055555555555555,12.277777777777779,1.0,,,3.169810425150866,96.89722464717714,,,,,,0.0
2021-07-17 21:00:00,,,,,,,6.819039999999999,19.9541,56.668600000000005,15.0,6.0,70.0,0.9,95.0,9.0,1021.0,79.0,15.0,12.0,1.0,,,3.4004886444611744,103.48964115207477,,,,,,0.0
2021-07-17 21:10:00,,,,,,,6.913355,20.061799999999998,56.6786,15.0,5.888888888888889,70.38888888888889,0.8722222222222222,95.05555555555556,9.055555555555555,1020.9444444444445,79.33333333333333,14.944444444444445,11.666666666666666,1.0,,,3.3325861977183884,107.4745159194429,,,,,,0.0
2021-07-17 21:20:00,,,,,,,7.060605,19.967599999999997,56.742999999999995,15.0,5.777777777777778,70.77777777777777,0.8444444444444444,95.11111111111111,9.11111111111111,1020.8888888888889,79.66666666666667,14.88888888888889,11.333333333333334,1.0,,,3.2436106825076925,111.17730313252594,,,,,,0.0
2021-07-17 21:30:00,,,,,,,7.22448,19.8432,56.7889,15.0,5.666666666666667,71.16666666666667,0.8166666666666667,95.16666666666667,9.166666666666666,1020.8333333333334,80.0,14.833333333333334,11.0,1.0,,,3.370145024498977,112.05096969432077,,,,,,0.0
2021-07-17 21:40:00,,,,,,,7.78878,19.7825,56.795399999999994,15.0,5.555555555555555,71.55555555555556,0.788888888888889,95.22222222222223,9.222222222222221,1020.7777777777778,80.33333333333333,14.777777777777779,10.666666666666666,1.0,,,3.390113408639606,114.31797150477178,,,,,,0.0
2021-07-17 21:50:00,,,,,,,8.323465,19.867600000000003,56.8309,15.0,5.444444444444445,71.94444444444444,0.7611111111111111,95.27777777777777,9.277777777777779,1020.7222222222222,80.66666666666667,14.722222222222221,10.333333333333334,1.0,,,3.646756576622947,110.5793339954527,,,,,,0.0
2021-07-17 22:00:00,,,,,,,8.77958,19.749299999999998,56.8948,15.0,5.333333333333333,72.33333333333333,0.7333333333333334,95.33333333333333,9.333333333333334,1020.6666666666666,81.0,14.666666666666666,10.0,1.0,,,3.6402549500788672,109.50007308765994,,,,,,0.0
2021-07-17 22:10:00,,,,,,,9.16602,19.494999999999997,56.9385,15.0,5.222222222222222,72.72222222222223,0.7055555555555556,95.38888888888889,9.38888888888889,1020.6111111111111,81.33333333333333,14.61111111111111,9.666666666666666,1.0,,,3.7986413024239623,111.760072044976,,,,,,0.0
2021-07-17 22:20:00,,,,,,,9.35352,19.6309,57.041,15.0,5.111111111111111,73.11111111111111,0.6777777777777778,95.44444444444444,9.444444444444445,1020.5555555555555,81.66666666666667,14.555555555555555,9.333333333333332,1.0,,,3.8206645024159536,110.69491243480961,,,,,,0.0
2021-07-17 22:30:00,,,,,,,9.059075,19.526699999999998,57.101699999999994,15.0,5.0,73.5,0.65,95.5,9.5,1020.5,82.0,14.5,9.0,1.0,,,3.802506328140949,112.73392421743964,,,,,,0.0
2021-07-17 22:40:00,,,,,,,8.92358,19.450300000000002,57.128099999999996,15.0,4.888888888888889,73.88888888888889,0.6222222222222222,95.55555555555556,9.555555555555555,1020.4444444444445,82.33333333333333,14.444444444444445,8.666666666666666,1.0,,,3.813307841214756,112.357103069758,,,,,,0.0
2021-07-17 22:50:00,,,,,,,9.05046,19.5154,57.169000000000004,15.0,4.777777777777778,74.27777777777777,0.5944444444444446,95.61111111111111,9.61111111111111,1020.3888888888889,82.66666666666667,14.38888888888889,8.333333333333332,1.0,,,3.844510151498062,108.92431166266317,,,,,,0.0
2021-07-17 23:00:00,,,,,,,9.006355000000001,19.603,57.202099999999994,15.0,4.666666666666667,74.66666666666667,0.5666666666666667,95.66666666666667,9.666666666666666,1020.3333333333334,83.0,14.333333333333334,8.0,1.0,,,3.7160206651754977,114.84480699355993,,,,,,0.0
2021-07-17 23:10:00,,,,,,,8.31163,19.6199,57.2325,15.0,4.555555555555555,75.05555555555556,0.538888888888889,95.72222222222223,9.722222222222221,1020.2777777777778,83.33333333333333,14.277777777777779,7.666666666666666,1.0,,,3.5099912367904254,110.74050003633661,,,,,,0.0
2021-07-17 23:20:00,,,,,,,7.98322,19.6315,57.2525,15.0,4.444444444444445,75.44444444444444,0.5111111111111111,95.77777777777777,9.777777777777779,1020.2222222222222,83.66666666666667,14.222222222222221,7.333333333333333,1.0,,,3.506645121702367,107.99639072375109,,,,,,0.0
2021-07-17 23:30:00,,,,,,,7.78343,19.6327,57.2667,15.0,4.333333333333334,75.83333333333333,0.4833333333333334,95.83333333333333,9.833333333333334,1020.1666666666666,84.0,14.166666666666666,7.0,1.0,,,3.630674751458195,110.32389885659946,,,,,,0.0
2021-07-17 23:40:00,,,,,,,8.379445,19.6054,57.24980000000001,15.0,4.222222222222222,76.22222222222223,0.4555555555555556,95.88888888888889,9.88888888888889,1020.1111111111111,84.33333333333333,14.11111111111111,6.666666666666666,1.0,,,3.601498536773994,111.73894652759961,,,,,,0.0
2021-07-17 23:50:00,,,,,,,8.193715000000001,19.6579,57.241200000000006,15.0,4.111111111111111,76.61111111111111,0.4277777777777778,95.94444444444444,9.944444444444445,1020.0555555555555,84.66666666666667,14.055555555555555,6.333333333333333,1.0,,,3.594297996085916,110.97357759163204,,,,,,0.0
2021-07-18 00:00:00,,,,,,,7.904555,19.702199999999998,57.2564,15.0,4.0,77.0,0.4,96.0,10.0,1020.0,85.0,14.0,6.0,1.0,,,3.4578662002019294,110.29515184348585,,,,,,0.0
2021-07-18 00:10:00,,,,,,,7.892860000000001,19.6684,57.2583,15.0,4.055555555555555,75.94444444444444,0.3888888888888889,96.11111111111111,9.61111111111111,1019.9444444444445,85.66666666666667,14.055555555555555,6.111111111111111,1.0,,,3.504090203747237,112.67651770510915,,,,,,0.0
2021-07-18 00:20:00,,,,,,,8.237535,19.5409,57.25699999999999,15.0,4.111111111111111,74.88888888888889,0.3777777777777778,96.22222222222223,9.222222222222221,1019.8888888888889,86.33333333333333,14.11111111111111,6.222222222222222,1.0,,,3.56678541286517,109.94514175371935,,,,,,0.0
2021-07-18 00:30:00,,,,,,,8.767215,19.5268,57.2682,15.0,4.166666666666667,73.83333333333333,0.3666666666666667,96.33333333333333,8.833333333333334,1019.8333333333334,87.0,14.166666666666666,6.333333333333333,1.0,,,3.687049002586785,112.47345637844107,,,,,,0.0
2021-07-18 00:40:00,,,,,,,9.7342,19.4909,57.3101,15.0,4.222222222222222,72.77777777777777,0.35555555555555557,96.44444444444444,8.444444444444445,1019.7777777777778,87.66666666666667,14.222222222222221,6.444444444444445,1.0,,,3.8957551201184595,112.05444154944125,,,,,,0.0
2021-07-18 00:50:00,,,,,,,10.66432,19.5564,57.3506,15.0,4.277777777777778,71.72222222222223,0.34444444444444444,96.55555555555556,8.055555555555555,1019.7222222222222,88.33333333333333,14.277777777777779,6.555555555555555,1.0,,,4.0478983123086945,110.54717817942301,,,,,,0.0
2021-07-18 01:00:00,,,,,,,11.943625,19.537,57.369499999999995,15.0,4.333333333333333,70.66666666666667,0.33333333333333337,96.66666666666667,7.666666666666666,1019.6666666666666,89.0,14.333333333333334,6.666666666666667,1.0,,,4.6421256461588,106.89186007224907,,,,,,0.0
2021-07-18 01:10:00,,,,,,,12.235685,19.5299,57.3986,15.0,4.388888888888889,69.61111111111111,0.32222222222222224,96.77777777777777,7.277777777777778,1019.6111111111111,89.66666666666667,14.38888888888889,6.777777777777778,1.0,,,5.054657743650641,105.49100744753908,,,,,,0.0
2021-07-18 01:20:00,,,,,,,12.74372,19.503800000000002,57.4254,15.0,4.444444444444445,68.55555555555556,0.3111111111111111,96.88888888888889,6.888888888888889,1019.5555555555555,90.33333333333333,14.444444444444445,6.888888888888889,1.0,,,5.386722916479164,109.57610044705666,,,,,,0.0
2021-07-18 01:30:00,,,,,,,13.64725,19.5102,57.4593,15.0,4.5,67.5,0.30000000000000004,97.0,6.5,1019.5,91.0,14.5,7.0,1.0,,,5.3587871465036425,109.71453911150915,,,,,,0.0
2021-07-18 01:40:00,,,,,,,13.817765,19.3028,57.460300000000004,15.0,4.555555555555555,66.44444444444444,0.2888888888888889,97.11111111111111,6.111111111111111,1019.4444444444445,91.66666666666667,14.555555555555555,7.111111111111111,1.0,,,5.613206060687028,115.06554660473839,,,,,,0.0
2021-07-18 01:50:00,,,,,,,13.885715,19.2512,57.498000000000005,15.0,4.611111111111111,65.38888888888889,0.2777777777777778,97.22222222222223,5.722222222222222,1019.3888888888889,92.33333333333333,14.61111111111111,7.222222222222222,1.0,,,5.514393219180026,110.15052868686826,,,,,,0.0
2021-07-18 02:00:00,,,,,,,14.71912,19.2916,57.5399,15.0,4.666666666666667,64.33333333333333,0.26666666666666666,97.33333333333333,5.333333333333333,1019.3333333333334,93.0,14.666666666666666,7.333333333333333,1.0,,,5.68392990490811,109.43329544132038,,,,,,0.0
2021-07-18 02:10:00,,,,,,,15.017349999999999,19.1899,57.5646,15.0,4.722222222222222,63.27777777777778,0.25555555555555554,97.44444444444444,4.944444444444445,1019.2777777777778,93.66666666666667,14.722222222222221,7.444444444444445,1.0,,,5.759580251470124,110.98485913443702,,,,,,0.0
2021-07-18 02:20:00,,,,,,,15.189609999999998,19.2084,57.5954,15.0,4.777777777777778,62.22222222222222,0.24444444444444444,97.55555555555556,4.555555555555555,1019.2222222222222,94.33333333333333,14.777777777777779,7.555555555555555,1.0,,,5.745143690176603,113.42635470891403,,,,,,0.0
2021-07-18 02:30:00,,,,,,,15.669205,19.145,57.6231,15.0,4.833333333333333,61.166666666666664,0.23333333333333334,97.66666666666667,4.166666666666667,1019.1666666666666,95.0,14.833333333333334,7.666666666666666,1.0,,,5.881792222268164,111.9759055218454,,,,,,0.0
2021-07-18 02:40:00,,,,,,,16.319075,19.0837,57.65,15.0,4.888888888888889,60.111111111111114,0.22222222222222224,97.77777777777777,3.7777777777777777,1019.1111111111111,95.66666666666667,14.88888888888889,7.777777777777778,1.0,,,6.044551956262966,110.85280628721594,,,,,,0.0
2021-07-18 02:50:00,,,,,,,16.40424,19.1079,57.6918,15.0,4.944444444444445,59.05555555555556,0.2111111111111111,97.88888888888889,3.3888888888888884,1019.0555555555555,96.33333333333333,14.944444444444445,7.888888888888889,1.0,,,5.984541376782003,110.70284224752652,,,,,,0.0
2021-07-18 03:00:00,,,,,,,15.915600000000001,19.0994,57.7264,15.0,5.0,58.0,0.2,98.0,3.0,1019.0,97.0,15.0,8.0,1.0,,,5.849051129063644,111.53056932266149,,,,,,0.0
2021-07-18 03:10:00,,,,,,,15.293105,19.2054,57.74739999999999,15.055555555555555,5.055555555555555,57.5,0.1888888888888889,97.88888888888889,2.888888888888889,1019.0,97.11111111111111,15.0,8.0,1.1666666666666667,,,5.8508936223067805,107.98271643018991,,,,,,0.0
2021-07-18 03:20:00,,,,,,,13.634575000000002,19.3993,57.737300000000005,15.11111111111111,5.111111111111111,57.0,0.17777777777777778,97.77777777777777,2.7777777777777777,1019.0,97.22222222222223,15.0,8.0,1.3333333333333335,,,5.88649944258275,104.54435319717322,,,,,,0.0
2021-07-18 03:30:00,,,,,,,13.475715,19.2756,57.6726,15.166666666666666,5.166666666666667,56.5,0.16666666666666669,97.66666666666667,2.6666666666666665,1019.0,97.33333333333333,15.0,8.0,1.5,,,5.558537736464355,111.67849597693836,,,,,,0.0
2021-07-18 03:40:00,,,,,,,13.721225,19.493100000000002,57.6727,15.222222222222221,5.222222222222222,56.0,0.15555555555555556,97.55555555555556,2.5555555555555554,1019.0,97.44444444444444,15.0,8.0,1.6666666666666667,,,5.753946127622141,111.49660010666496,,,,,,0.0
2021-07-18 03:50:00,,,,,,,13.449864999999999,19.602899999999998,57.680499999999995,15.277777777777779,5.277777777777778,55.5,0.14444444444444446,97.44444444444444,2.4444444444444446,1019.0,97.55555555555556,15.0,8.0,1.8333333333333335,,,5.854079771782719,113.51961652119954,,,,,,0.0
2021-07-18 04:00:00,,,,,,,12.665775,19.326500000000003,57.673500000000004,15.333333333333334,5.333333333333333,55.0,0.13333333333333333,97.33333333333333,2.3333333333333335,1019.0,97.66666666666667,15.0,8.0,2.0,,,5.695985787036055,109.43241260873397,,,,,,0.0
2021-07-18 04:10:00,,,,,,,12.78622,19.363799999999998,57.6808,15.38888888888889,5.388888888888889,54.5,0.12222222222222222,97.22222222222223,2.2222222222222223,1019.0,97.77777777777777,15.0,8.0,2.166666666666667,,,5.70732693777246,109.17652758517508,,,,,,0.0
2021-07-18 04:20:00,,,,,,,11.96717,19.4099,57.7024,15.444444444444445,5.444444444444445,54.0,0.11111111111111112,97.11111111111111,2.111111111111111,1019.0,97.88888888888889,15.0,8.0,2.3333333333333335,,,5.570104747801851,107.17903409451415,,,,,,0.0
2021-07-18 04:30:00,,,,,,,11.250350000000001,19.244,57.71130000000001,15.5,5.5,53.5,0.1,97.0,2.0,1019.0,98.0,15.0,8.0,2.5,,,5.290616278190397,111.93645427531442,,,,,,0.0
2021-07-18 04:40:00,,,,,,,10.345130000000001,19.214,57.7127,15.555555555555555,5.555555555555555,53.0,0.08888888888888889,96.88888888888889,1.8888888888888888,1019.0,98.11111111111111,15.0,8.0,2.666666666666667,,,4.735609680353585,112.55362103607695,,,,,,0.0
2021-07-18 04:50:00,,,,,,,10.28796,19.1966,57.7154,15.61111111111111,5.611111111111111,52.5,0.07777777777777778,96.77777777777777,1.777777777777778,1019.0,98.22222222222223,15.0,8.0,2.8333333333333335,,,4.631792222806963,109.09526207702982,,,,,,0.0
2021-07-18 05:00:00,,,,,,,10.073525,19.1644,57.71810000000001,15.666666666666666,5.666666666666667,52.0,0.06666666666666665,96.66666666666667,1.6666666666666667,1019.0,98.33333333333333,15.0,8.0,3.0,,,4.500150533678841,111.16661410358668,,,,,,0.0
2021-07-18 05:10:00,,,,,,,9.709019999999999,19.2118,57.7204,15.722222222222221,5.722222222222222,51.5,0.05555555555555555,96.55555555555556,1.5555555555555556,1019.0,98.44444444444444,15.0,8.0,3.166666666666667,,,4.504188163576826,106.18875786215571,,,,,,0.0
2021-07-18 05:20:00,,,,,,,9.766055,19.361,57.6884,15.777777777777779,5.777777777777778,51.0,0.044444444444444425,96.44444444444444,1.4444444444444444,1019.0,98.55555555555556,15.0,8.0,3.3333333333333335,,,4.478852174080024,109.71924507442841,,,,,,0.0
2021-07-18 05:30:00,,,,,,,9.32461,19.7217,57.621,15.833333333333334,5.833333333333333,50.5,0.033333333333333326,96.33333333333333,1.3333333333333335,1019.0,98.66666666666667,15.0,8.0,3.5,,,4.325530134904183,112.77618953338451,,,,,,0.0
2021-07-18 05:40:00,,,,,,,9.294915,19.909100000000002,57.46660000000001,15.88888888888889,5.888888888888889,50.0,0.022222222222222227,96.22222222222223,1.2222222222222223,1019.0,98.77777777777777,15.0,8.0,3.666666666666667,,,4.216529938211549,111.8287036027208,,,,,,0.0
2021-07-18 05:50:00,,,,,,,8.95424,20.0259,57.3187,15.944444444444445,5.944444444444445,49.5,0.0111111111111111,96.11111111111111,1.1111111111111112,1019.0,98.88888888888889,15.0,8.0,3.8333333333333335,,,4.480903066464063,112.4890334029117,,,,,,0.0
2021-07-18 06:00:00,,,,,,,9.099464999999999,20.3324,57.2144,16.0,6.0,49.0,0.0,96.0,1.0,1019.0,99.0,15.0,8.0,4.0,,,4.246847535257285,109.5587174968592,,,,,,0.0
2021-07-18 06:10:00,,,,,,,8.410585000000001,20.3979,57.0278,16.055555555555557,6.222222222222222,49.05555555555556,0.005555555555555556,95.61111111111111,1.3333333333333335,1019.0,98.0,15.0,8.277777777777779,4.0,,,4.235546197163857,113.57429011544266,,,,,,0.0
2021-07-18 06:20:00,,,,,,,7.968394999999999,20.301,56.7812,16.11111111111111,6.444444444444445,49.111111111111114,0.011111111111111112,95.22222222222223,1.6666666666666667,1019.0,97.0,15.0,8.555555555555555,4.0,,,4.050525654359052,105.36390485731222,,,,,,0.0
2021-07-18 06:30:00,,,,,,,7.458584999999999,22.330199999999998,56.737,16.166666666666668,6.666666666666667,49.166666666666664,0.01666666666666667,94.83333333333333,2.0,1019.0,96.0,15.0,8.833333333333334,4.0,,,3.9690301024846435,110.63391454642776,,,,,,0.0
2021-07-18 06:40:00,,,,,,,7.1604849999999995,23.9594,54.6044,16.22222222222222,6.888888888888889,49.22222222222222,0.022222222222222223,94.44444444444444,2.3333333333333335,1019.0,95.0,15.0,9.11111111111111,4.0,,,3.927682477653364,114.2503781086981,,,,,,0.0
2021-07-18 06:50:00,,,,,,,6.81765,25.3262,52.346399999999996,16.27777777777778,7.111111111111111,49.27777777777778,0.02777777777777778,94.05555555555556,2.666666666666667,1019.0,94.0,15.0,9.38888888888889,4.0,,,3.912911253184249,111.53541235519667,,,,,,0.0
2021-07-18 07:00:00,,,,,,,6.535500000000001,24.925900000000002,50.3872,16.333333333333332,7.333333333333333,49.333333333333336,0.03333333333333334,93.66666666666667,3.0,1019.0,93.0,15.0,9.666666666666666,4.0,,,3.8302473556591297,112.61904148209567,,,,,,0.0
2021-07-18 07:10:00,,,,,,,6.592359999999999,24.8023,49.5137,16.38888888888889,7.555555555555555,49.388888888888886,0.038888888888888896,93.27777777777777,3.3333333333333335,1019.0,92.0,15.0,9.944444444444445,4.0,,,3.8490731297778544,111.381055209273,,,,,,0.0
2021-07-18 07:20:00,,,,,,,6.307875,25.2988,49.3421,16.444444444444443,7.777777777777778,49.44444444444444,0.044444444444444446,92.88888888888889,3.666666666666667,1019.0,91.0,15.0,10.222222222222221,4.0,,,3.7221509843492235,114.32712253958493,,,,,,0.0
2021-07-18 07:30:00,,,,,,,6.416214999999999,24.9881,49.4294,16.5,8.0,49.5,0.05,92.5,4.0,1019.0,90.0,15.0,10.5,4.0,,,3.5002823043273663,124.87560694829219,,,,,,0.0
2021-07-18 07:40:00,,,,,,,6.04786,26.248399999999997,49.6453,16.555555555555557,8.222222222222221,49.55555555555556,0.05555555555555556,92.11111111111111,4.333333333333334,1019.0,89.0,15.0,10.777777777777779,4.0,,,2.838779624680341,146.26408154202045,,,,,,0.0
2021-07-18 07:50:00,,,,,,,5.77617,26.3793,48.7533,16.61111111111111,8.444444444444445,49.611111111111114,0.061111111111111116,91.72222222222223,4.666666666666667,1019.0,88.0,15.0,11.055555555555555,4.0,,,2.5849261269663684,150.04175490126096,,,,,,0.0
2021-07-18 08:00:00,,,,,,,5.379755,25.7014,48.2068,16.666666666666668,8.666666666666666,49.666666666666664,0.06666666666666668,91.33333333333333,5.0,1019.0,87.0,15.0,11.333333333333332,4.0,,,2.490158142703401,157.30991758012502,,,,,,0.0
2021-07-18 08:10:00,,,,,,,5.42517,27.469900000000003,48.6563,16.72222222222222,8.88888888888889,49.72222222222222,0.07222222222222223,90.94444444444444,5.333333333333334,1019.0,86.0,15.0,11.61111111111111,4.0,,,2.2337543740312933,148.30211155174817,,,,,,0.0
2021-07-18 08:20:00,,,,,,,5.81968,28.479300000000002,47.9384,16.77777777777778,9.11111111111111,49.77777777777778,0.07777777777777779,90.55555555555556,5.666666666666667,1019.0,85.0,15.0,11.88888888888889,4.0,,,2.178939305867179,134.6043095255706,,,,,,0.0
2021-07-18 08:30:00,,,,,,,5.613705,28.881400000000003,47.0646,16.833333333333332,9.333333333333332,49.833333333333336,0.08333333333333334,90.16666666666667,6.0,1019.0,84.0,15.0,12.166666666666666,4.0,,,2.147299615855271,132.72468483445334,,,,,,0.0
2021-07-18 08:40:00,,,,,,,5.47046,29.0902,46.551300000000005,16.88888888888889,9.555555555555555,49.888888888888886,0.08888888888888889,89.77777777777777,6.333333333333334,1019.0,83.0,15.0,12.444444444444443,4.0,,,2.1830971960294043,124.61396363188317,,,,,,0.0
2021-07-18 08:50:00,,,,,,,5.1713000000000005,29.4664,46.262,16.944444444444443,9.777777777777779,49.94444444444444,0.09444444444444446,89.38888888888889,6.666666666666667,1019.0,82.0,15.0,12.722222222222221,4.0,,,2.0538178190807836,117.15144597522283,,,,,,0.0
2021-07-18 09:00:00,,,,,,,5.24992,29.7725,45.971199999999996,17.0,10.0,50.0,0.1,89.0,7.0,1019.0,81.0,15.0,13.0,4.0,,,2.1984891449159147,117.02615133835097,,,,,,0.0
2021-07-18 09:10:00,,,,,,,5.20012,29.4161,45.9708,17.166666666666668,10.277777777777779,50.166666666666664,0.1,88.05555555555556,7.166666666666667,1018.9444444444445,80.0,15.0,13.277777777777779,4.055555555555555,,,2.1516610143346298,114.93684691994876,,,,,,0.0
2021-07-18 09:20:00,,,,,,,5.08005,29.357400000000002,47.340199999999996,17.333333333333332,10.555555555555555,50.333333333333336,0.1,87.11111111111111,7.333333333333333,1018.8888888888889,79.0,15.0,13.555555555555555,4.111111111111111,,,2.085294233893944,120.61002275693215,,,,,,0.0
2021-07-18 09:30:00,,,,,,,5.14311,29.1239,49.257999999999996,17.5,10.833333333333334,50.5,0.1,86.16666666666667,7.5,1018.8333333333334,78.0,15.0,13.833333333333334,4.166666666666667,,,2.1490797761032137,116.41903881827318,,,,,,0.0
2021-07-18 09:40:00,,,,,,,5.07155,28.2224,50.6028,17.666666666666668,11.11111111111111,50.666666666666664,0.1,85.22222222222223,7.666666666666667,1018.7777777777778,77.0,15.0,14.11111111111111,4.222222222222222,,,2.1282344724532574,112.32820943950932,,,,,,0.0
2021-07-18 09:50:00,,,,,,,4.91465,28.598300000000002,51.589800000000004,17.833333333333332,11.38888888888889,50.833333333333336,0.1,84.27777777777777,7.833333333333333,1018.7222222222222,76.0,15.0,14.38888888888889,4.277777777777778,,,2.2407541460202913,107.28889413025419,,,,,,0.0
2021-07-18 10:00:00,,,,,,,5.21397,28.9569,52.1127,18.0,11.666666666666666,51.0,0.1,83.33333333333333,8.0,1018.6666666666666,75.0,15.0,14.666666666666666,4.333333333333333,,,2.17571344845039,113.5545289926475,,,,,,0.0
2021-07-18 10:10:00,,,,,,,5.09536,29.025600000000004,52.4533,18.166666666666668,11.944444444444445,51.166666666666664,0.1,82.38888888888889,8.166666666666666,1018.6111111111111,74.0,15.0,14.944444444444445,4.388888888888889,,,2.0850017312657365,119.6763100579903,,,,,,0.0
2021-07-18 10:20:00,,,,,,,5.088015,28.5387,52.5936,18.333333333333332,12.222222222222221,51.333333333333336,0.1,81.44444444444444,8.333333333333334,1018.5555555555555,73.0,15.0,15.222222222222221,4.444444444444445,,,2.0584510023647784,119.67819359580002,,,,,,0.0
2021-07-18 10:30:00,,,,,,,4.65399,27.2154,52.7684,18.5,12.5,51.5,0.1,80.5,8.5,1018.5,72.0,15.0,15.5,4.5,,,2.138472555451474,112.25353110512772,,,,,,0.0
2021-07-18 10:40:00,,,,,,,3.75015,27.6102,52.967499999999994,18.666666666666668,12.777777777777779,51.666666666666664,0.1,79.55555555555556,8.666666666666666,1018.4444444444445,71.0,15.0,15.777777777777779,4.555555555555555,,,2.16857023793762,93.94035422352076,,,,,,0.0
2021-07-18 10:50:00,,,,,,,3.69212,27.5662,52.834900000000005,18.833333333333332,13.055555555555555,51.833333333333336,0.1,78.61111111111111,8.833333333333334,1018.3888888888889,70.0,15.0,16.055555555555557,4.611111111111111,,,2.060823901440464,110.31322772656458,,,,,,0.0
2021-07-18 11:00:00,,,,,,,3.781555,26.9934,52.690599999999996,19.0,13.333333333333332,52.0,0.1,77.66666666666667,9.0,1018.3333333333334,69.0,15.0,16.333333333333332,4.666666666666667,,,1.9408762298936897,107.58539078836387,,,,,,0.0
2021-07-18 11:10:00,,,,,,,3.9066549999999998,27.1101,52.7399,19.166666666666668,13.61111111111111,52.166666666666664,0.1,76.72222222222223,9.166666666666668,1018.2777777777778,68.0,15.0,16.61111111111111,4.722222222222222,,,1.8381777010226652,111.78338440587966,,,,,,0.0
2021-07-18 11:20:00,,,,,,,3.59071,26.227999999999998,52.7471,19.333333333333332,13.88888888888889,52.333333333333336,0.1,75.77777777777777,9.333333333333334,1018.2222222222222,67.0,15.0,16.88888888888889,4.777777777777778,,,1.8887385526787763,110.40650335883018,,,,,,0.0
2021-07-18 11:30:00,,,,,,,3.9806799999999996,26.739299999999997,52.974900000000005,19.5,14.166666666666666,52.5,0.1,74.83333333333333,9.5,1018.1666666666666,66.0,15.0,17.166666666666664,4.833333333333333,,,1.7825864683234758,91.17977377573649,,,,,,0.0
2021-07-18 11:40:00,,,,,,,4.127795,26.524900000000002,52.9477,19.666666666666668,14.444444444444443,52.666666666666664,0.1,73.88888888888889,9.666666666666668,1018.1111111111111,65.0,15.0,17.444444444444443,4.888888888888889,,,1.6776596647231592,105.17945342327917,,,,,,0.0
2021-07-18 11:50:00,,,,,,,4.923109999999999,26.689299999999996,52.790200000000006,19.833333333333332,14.722222222222221,52.833333333333336,0.1,72.94444444444444,9.833333333333334,1018.0555555555555,64.0,15.0,17.72222222222222,4.944444444444445,,,1.7136698517556916,108.5745265331376,,,,,,0.0
2021-07-18 12:00:00,,,,,,,5.062514999999999,25.9692,52.6383,20.0,15.0,53.0,0.1,72.0,10.0,1018.0,63.0,15.0,18.0,5.0,,,1.759672100069159,110.22830803262312,,,,,,0.0
2021-07-18 12:10:00,,,,,,,4.75711,26.245800000000003,52.7924,20.11111111111111,15.11111111111111,52.611111111111114,0.1,71.55555555555556,10.0,1017.9444444444445,63.55555555555556,14.944444444444445,18.166666666666668,5.0,,,1.872293169515281,104.64393640679828,,,,,,0.0
2021-07-18 12:20:00,,,,,,,5.038235,25.880899999999997,52.7962,20.22222222222222,15.222222222222221,52.22222222222222,0.1,71.11111111111111,10.0,1017.8888888888889,64.11111111111111,14.88888888888889,18.333333333333332,5.0,,,1.7972723661977692,102.26459436039467,,,,,,0.0
2021-07-18 12:30:00,,,,,,,5.115235,25.6938,52.7633,20.333333333333332,15.333333333333334,51.833333333333336,0.1,70.66666666666667,10.0,1017.8333333333334,64.66666666666667,14.833333333333334,18.5,5.0,,,1.9801020627641406,107.03239753184346,,,,,,0.0
2021-07-18 12:40:00,,,,,,,5.011565,25.4431,52.820100000000004,20.444444444444443,15.444444444444445,51.44444444444444,0.1,70.22222222222223,10.0,1017.7777777777778,65.22222222222223,14.777777777777779,18.666666666666668,5.0,,,2.005539138280066,102.73071655338094,,,,,,0.0
2021-07-18 12:50:00,,,,,,,5.015735,25.6303,52.93300000000001,20.555555555555557,15.555555555555555,51.05555555555556,0.1,69.77777777777777,10.0,1017.7222222222222,65.77777777777777,14.722222222222221,18.833333333333332,5.0,,,1.9849224574384041,108.08841033849339,,,,,,0.0
2021-07-18 13:00:00,,,,,,,5.233765,25.018700000000003,53.017100000000006,20.666666666666668,15.666666666666666,50.666666666666664,0.1,69.33333333333333,10.0,1017.6666666666666,66.33333333333333,14.666666666666666,19.0,5.0,,,1.9968187145897225,110.00716724029368,,,,,,0.0
2021-07-18 13:10:00,,,,,,,5.214715,25.1683,53.174,20.77777777777778,15.777777777777779,50.27777777777778,0.1,68.88888888888889,10.0,1017.6111111111111,66.88888888888889,14.61111111111111,19.166666666666668,5.0,,,1.986931667519828,113.75339706636419,,,,,,0.0
2021-07-18 13:20:00,,,,,,,5.46159,25.1476,53.2592,20.88888888888889,15.88888888888889,49.888888888888886,0.1,68.44444444444444,10.0,1017.5555555555555,67.44444444444444,14.555555555555555,19.333333333333332,5.0,,,2.0247652998044665,127.25016510009766,,,,,,0.0
2021-07-18 13:30:00,,,,,,,6.074095,24.415399999999998,53.2533,21.0,16.0,49.5,0.1,68.0,10.0,1017.5,68.0,14.5,19.5,5.0,,,2.072530925031436,115.06235507296977,,,,,,0.0
2021-07-18 13:40:00,,,,,,,6.11215,24.3765,53.3497,21.11111111111111,16.11111111111111,49.111111111111114,0.1,67.55555555555556,10.0,1017.4444444444445,68.55555555555556,14.444444444444445,19.666666666666668,5.0,,,2.18027500231724,100.68333988599184,,,,,,0.0
2021-07-18 13:50:00,,,,,,,5.898135,24.401400000000002,53.4822,21.22222222222222,16.22222222222222,48.72222222222222,0.1,67.11111111111111,10.0,1017.3888888888889,69.11111111111111,14.38888888888889,19.833333333333332,5.0,,,2.288744774938977,116.64737810016352,,,,,,0.0
2021-07-18 14:00:00,,,,,,,6.177075,24.1184,53.60359999999999,21.333333333333332,16.333333333333332,48.333333333333336,0.1,66.66666666666667,10.0,1017.3333333333334,69.66666666666667,14.333333333333334,20.0,5.0,,,2.338837147883776,110.64010090607034,,,,,,0.0
2021-07-18 14:10:00,,,,,,,6.434780000000001,23.8105,53.666700000000006,21.444444444444443,16.444444444444443,47.94444444444444,0.1,66.22222222222223,10.0,1017.2777777777778,70.22222222222223,14.277777777777779,20.166666666666668,5.0,,,2.4250994834893165,104.45344722187451,,,,,,0.0
2021-07-18 14:20:00,,,,,,,6.224435,23.941,53.7491,21.555555555555557,16.555555555555557,47.55555555555556,0.1,65.77777777777777,10.0,1017.2222222222222,70.77777777777777,14.222222222222221,20.333333333333332,5.0,,,2.366892071329268,99.50371465413585,,,,,,0.0
2021-07-18 14:30:00,,,,,,,6.443935000000001,24.0918,53.7727,21.666666666666668,16.666666666666668,47.166666666666664,0.1,65.33333333333333,10.0,1017.1666666666666,71.33333333333333,14.166666666666666,20.5,5.0,,,2.427766922045562,99.18935805476993,,,,,,0.0
2021-07-18 14:40:00,,,,,,,6.216279999999999,24.556,53.6548,21.77777777777778,16.77777777777778,46.77777777777778,0.1,64.88888888888889,10.0,1017.1111111111111,71.88888888888889,14.11111111111111,20.666666666666668,5.0,,,2.3392091154513386,108.05272151515983,,,,,,0.0
2021-07-18 14:50:00,,,,,,,6.0557,24.2273,53.44590000000001,21.88888888888889,16.88888888888889,46.388888888888886,0.1,64.44444444444444,10.0,1017.0555555555555,72.44444444444444,14.055555555555555,20.833333333333332,5.0,,,2.360537140345843,107.85187617781472,,,,,,0.0
2021-07-18 15:00:00,,,,,,,6.456585,24.2312,53.422900000000006,22.0,17.0,46.0,0.1,64.0,10.0,1017.0,73.0,14.0,21.0,5.0,,,2.274436644672674,108.23117031226725,,,,,,0.0
2021-07-18 15:10:00,,,,,,,7.114075,24.0945,53.4563,21.833333333333332,16.833333333333332,45.833333333333336,0.09444444444444446,64.55555555555556,10.0,1017.0,72.38888888888889,14.055555555555555,21.0,4.777777777777778,,,2.4798049445677615,111.94779045342052,,,,,,0.0
2021-07-18 15:20:00,,,,,,,7.049259999999999,24.012700000000002,53.50019999999999,21.666666666666668,16.666666666666668,45.666666666666664,0.08888888888888889,65.11111111111111,10.0,1017.0,71.77777777777777,14.11111111111111,21.0,4.555555555555555,,,2.473740516429567,109.1932753236415,,,,,,0.0
2021-07-18 15:30:00,,,,,,,7.13981,24.2057,53.522000000000006,21.5,16.5,45.5,0.08333333333333334,65.66666666666667,10.0,1017.0,71.16666666666667,14.166666666666666,21.0,4.333333333333333,,,2.5425658805121136,112.41319526155117,,,,,,0.0
2021-07-18 15:40:00,,,,,,,7.4366200000000005,24.2475,53.4981,21.333333333333332,16.333333333333332,45.333333333333336,0.07777777777777778,66.22222222222223,10.0,1017.0,70.55555555555556,14.222222222222221,21.0,4.111111111111111,,,2.559951697628377,107.39575229321494,,,,,,0.0
2021-07-18 15:50:00,,,,,,,7.88566,24.0696,53.401199999999996,21.166666666666668,16.166666666666668,45.166666666666664,0.07222222222222223,66.77777777777777,10.0,1017.0,69.94444444444444,14.277777777777779,21.0,3.888888888888889,,,2.6879669983642924,111.23700602903205,,,,,,0.0
2021-07-18 16:00:00,,,,,,,7.856960000000001,23.9674,53.4476,21.0,16.0,45.0,0.06666666666666667,67.33333333333333,10.0,1017.0,69.33333333333333,14.333333333333334,21.0,3.666666666666667,,,2.7516560389362485,113.18798700537386,,,,,,0.0
2021-07-18 16:10:00,,,,,,,7.856415,23.8018,53.506299999999996,20.833333333333332,15.833333333333334,44.833333333333336,0.06111111111111111,67.88888888888889,10.0,1017.0,68.72222222222223,14.38888888888889,21.0,3.4444444444444446,,,2.8205917563613525,110.61755553186276,,,,,,0.0
2021-07-18 16:20:00,,,,,,,8.21368,23.754399999999997,53.534299999999995,20.666666666666668,15.666666666666666,44.666666666666664,0.05555555555555556,68.44444444444444,10.0,1017.0,68.11111111111111,14.444444444444445,21.0,3.2222222222222223,,,2.9087263712977287,107.49656155731718,,,,,,0.0
2021-07-18 16:30:00,,,,,,,8.442505,23.7646,53.5433,20.5,15.5,44.5,0.05,69.0,10.0,1017.0,67.5,14.5,21.0,3.0,,,2.9903669913677176,111.61436118239062,,,,,,0.0
2021-07-18 16:40:00,,,,,,,8.970485,23.7389,53.584,20.333333333333332,15.333333333333334,44.333333333333336,0.044444444444444446,69.55555555555556,10.0,1017.0,66.88888888888889,14.555555555555555,21.0,2.7777777777777777,,,2.927118041831895,106.90713835527667,,,,,,0.0
2021-07-18 16:50:00,,,,,,,8.586385,23.698900000000002,53.66760000000001,20.166666666666668,15.166666666666666,44.166666666666664,0.03888888888888889,70.11111111111111,10.0,1017.0,66.27777777777777,14.61111111111111,21.0,2.555555555555556,,,3.1708046917255315,110.963667568918,,,,,,0.0
2021-07-18 17:00:00,,,,,,,8.476564999999999,23.7044,53.73010000000001,20.0,15.0,44.0,0.033333333333333326,70.66666666666667,10.0,1017.0,65.66666666666667,14.666666666666666,21.0,2.3333333333333335,,,3.326055663925106,110.40851240276618,,,,,,0.0
2021-07-18 17:10:00,,,,,,,8.5144,23.5676,53.756299999999996,19.833333333333332,14.833333333333332,43.833333333333336,0.027777777777777776,71.22222222222223,10.0,1017.0,65.05555555555556,14.722222222222221,21.0,2.111111111111111,,,3.4111168746692315,109.6701562851297,,,,,,0.0
2021-07-18 17:20:00,,,,,,,8.582585,23.650299999999998,53.78869999999999,19.666666666666668,14.666666666666666,43.666666666666664,0.022222222222222213,71.77777777777777,10.0,1017.0,64.44444444444444,14.777777777777779,21.0,1.8888888888888888,,,3.4515439243909327,108.70210956034687,,,,,,0.0
2021-07-18 17:30:00,,,,,,,9.06475,23.6031,53.784000000000006,19.5,14.5,43.5,0.016666666666666663,72.33333333333333,10.0,1017.0,63.83333333333333,14.833333333333334,21.0,1.666666666666667,,,3.510598748302729,111.61690656198621,,,,,,0.0
2021-07-18 17:40:00,,,,,,,8.85023,23.4559,53.786699999999996,19.333333333333332,14.333333333333332,43.333333333333336,0.011111111111111113,72.88888888888889,10.0,1017.0,63.22222222222222,14.88888888888889,21.0,1.4444444444444446,,,3.470840090849979,109.25360586823717,,,,,,0.0
2021-07-18 17:50:00,,,,,,,8.618255000000001,23.0216,53.8627,19.166666666666668,14.166666666666666,43.166666666666664,0.00555555555555555,73.44444444444444,10.0,1017.0,62.611111111111114,14.944444444444445,21.0,1.2222222222222223,,,3.755240390361366,102.52058491787668,,,,,,0.0
2021-07-18 18:00:00,,,,,,,8.313595000000001,22.743299999999998,54.0188,19.0,14.0,43.0,0.0,74.0,10.0,1017.0,62.0,15.0,21.0,1.0,,,4.1486236901539195,82.02472097084348,,,,,,0.0
2021-07-18 18:10:00,,,,,,,8.476455,22.5424,54.208000000000006,18.833333333333332,13.666666666666666,45.0,0.0,74.94444444444444,9.722222222222221,1017.0555555555555,60.77777777777778,14.944444444444445,20.61111111111111,1.0,,,4.116311718279359,92.45768934002031,,,,,,0.0
2021-07-18 18:20:00,,,,,,,8.348949999999999,22.403200000000002,54.385000000000005,18.666666666666668,13.333333333333334,47.0,0.0,75.88888888888889,9.444444444444445,1017.1111111111111,59.55555555555556,14.88888888888889,20.22222222222222,1.0,,,4.247316674344284,94.07036517191742,,,,,,0.0
2021-07-18 18:30:00,,,,,,,8.382864999999999,22.2865,54.5404,18.5,13.0,49.0,0.0,76.83333333333333,9.166666666666666,1017.1666666666666,58.333333333333336,14.833333333333334,19.833333333333332,1.0,,,4.186679442918907,89.76416231769626,,,,,,0.0
2021-07-18 18:40:00,,,,,,,8.22711,22.2286,54.622400000000006,18.333333333333332,12.666666666666666,51.0,0.0,77.77777777777777,8.88888888888889,1017.2222222222222,57.111111111111114,14.777777777777779,19.444444444444443,1.0,,,4.316847823790911,100.26621029999296,,,,,,0.0
2021-07-18 18:50:00,,,,,,,8.557315,21.957900000000002,54.714099999999995,18.166666666666668,12.333333333333334,53.0,0.0,78.72222222222223,8.61111111111111,1017.2777777777778,55.888888888888886,14.722222222222221,19.055555555555557,1.0,,,4.503550570516263,107.58447777333234,,,,,,0.0
2021-07-18 19:00:00,,,,,,,8.446935,21.9974,54.842,18.0,12.0,55.0,0.0,79.66666666666667,8.333333333333334,1017.3333333333334,54.666666666666664,14.666666666666666,18.666666666666668,1.0,,,4.275791880195423,111.74428327808273,,,,,,0.0
2021-07-18 19:10:00,,,,,,,8.234105,21.9263,54.927,17.833333333333332,11.666666666666666,57.0,0.0,80.61111111111111,8.055555555555555,1017.3888888888889,53.44444444444444,14.61111111111111,18.27777777777778,1.0,,,4.410526996453603,112.16533137951868,,,,,,0.0
2021-07-18 19:20:00,,,,,,,8.210515,21.6309,55.004,17.666666666666668,11.333333333333332,59.0,0.0,81.55555555555556,7.777777777777779,1017.4444444444445,52.22222222222222,14.555555555555555,17.88888888888889,1.0,,,4.487147933951879,111.04738039868025,,,,,,0.0
2021-07-18 19:30:00,,,,,,,8.132394999999999,21.5743,55.10510000000001,17.5,11.0,61.0,0.0,82.5,7.5,1017.5,51.0,14.5,17.5,1.0,,,4.488489823226875,106.80721156104137,,,,,,0.0
2021-07-18 19:40:00,,,,,,,8.657684999999999,21.393700000000003,55.1897,17.333333333333332,10.666666666666666,63.0,0.0,83.44444444444444,7.222222222222222,1017.5555555555555,49.77777777777778,14.444444444444445,17.11111111111111,1.0,,,4.589557533142931,111.29249580016918,,,,,,0.0
2021-07-18 19:50:00,,,,,,,8.503229999999999,21.3454,55.262800000000006,17.166666666666668,10.333333333333332,65.0,0.0,84.38888888888889,6.944444444444445,1017.6111111111111,48.55555555555556,14.38888888888889,16.72222222222222,1.0,,,4.642446528713583,113.32995183718408,,,,,,0.0
2021-07-18 20:00:00,,,,,,,8.555835,21.0553,55.3403,17.0,10.0,67.0,0.0,85.33333333333333,6.666666666666667,1017.6666666666666,47.33333333333333,14.333333333333334,16.333333333333332,1.0,,,4.681220291799071,110.49617284914868,,,,,,0.0
2021-07-18 20:10:00,,,,,,,8.669175,21.0258,55.42380000000001,16.833333333333332,9.666666666666666,69.0,0.0,86.27777777777777,6.388888888888889,1017.7222222222222,46.11111111111111,14.277777777777779,15.944444444444445,1.0,,,4.66619306823628,112.15530232036181,,,,,,0.0
2021-07-18 20:20:00,,,,,,,8.780235000000001,20.889599999999998,55.49679999999999,16.666666666666668,9.333333333333332,71.0,0.0,87.22222222222223,6.111111111111112,1017.7777777777778,44.888888888888886,14.222222222222221,15.555555555555555,1.0,,,4.909607160913069,110.54346181341484,,,,,,0.0
2021-07-18 20:30:00,,,,,,,8.634245,20.9073,55.572900000000004,16.5,9.0,73.0,0.0,88.16666666666667,5.833333333333334,1017.8333333333334,43.666666666666664,14.166666666666666,15.166666666666668,1.0,,,4.841578149108563,107.65610253544178,,,,,,0.0
2021-07-18 20:40:00,,,,,,,8.856525000000001,20.844900000000003,55.619299999999996,16.333333333333332,8.666666666666666,75.0,0.0,89.11111111111111,5.555555555555556,1017.8888888888889,42.44444444444444,14.11111111111111,14.777777777777779,1.0,,,5.159559845587628,111.44406056355622,,,,,,0.0
2021-07-18 20:50:00,,,,,,,8.745863636363636,20.733727272727272,55.667818181818184,16.166666666666668,8.333333333333332,77.0,0.0,90.05555555555556,5.277777777777779,1017.9444444444445,41.22222222222222,14.055555555555555,14.38888888888889,1.0,,,4.674613489350357,109.842143087872,,,,,,0.0
2021-07-18 21:00:00,,,,,,,8.277605,20.206200000000003,55.7134,16.0,8.0,79.0,0.0,91.0,5.0,1018.0,40.0,14.0,14.0,1.0,,,4.458833587095563,113.49321568332823,,,,,,0.0
2021-07-18 21:10:00,,,,,,,8.5671,19.700400000000002,55.7952,15.88888888888889,7.777777777777778,79.38888888888889,0.0,91.27777777777777,4.833333333333333,1018.0,39.666666666666664,13.944444444444445,13.722222222222221,1.0,,,4.396953652484269,111.30930809473587,,,,,,0.0
2021-07-18 21:20:00,,,,,,,9.127865,19.7987,55.93150000000001,15.777777777777779,7.555555555555555,79.77777777777777,0.0,91.55555555555556,4.666666666666667,1018.0,39.333333333333336,13.88888888888889,13.444444444444445,1.0,,,4.66696737702957,111.06302511355298,,,,,,0.0
2021-07-18 21:30:00,,,,,,,8.55263,19.3726,56.0212,15.666666666666666,7.333333333333333,80.16666666666667,0.0,91.83333333333333,4.5,1018.0,39.0,13.833333333333334,13.166666666666666,1.0,,,4.63747969031334,107.96695301055908,,,,,,0.0
2021-07-18 21:40:00,,,,,,,8.68518888888889,19.186111111111114,56.10344444444444,15.555555555555555,7.111111111111111,80.55555555555556,0.0,92.11111111111111,4.333333333333333,1018.0,38.666666666666664,13.777777777777779,12.88888888888889,1.0,,,4.569245054479373,112.32008558240986,,,,,,0.0
2021-07-18 21:50:00,,,,,,,8.269589999999999,19.1344,56.1649,15.444444444444445,6.888888888888889,80.94444444444444,0.0,92.38888888888889,4.166666666666667,1018.0,38.333333333333336,13.722222222222221,12.61111111111111,1.0,,,4.391504153646318,111.34366991247835,,,,,,0.0
2021-07-18 22:00:00,,,,,,,8.253785,19.4234,56.2774,15.333333333333334,6.666666666666667,81.33333333333333,0.0,92.66666666666667,4.0,1018.0,38.0,13.666666666666666,12.333333333333334,1.0,,,4.421553147196096,105.42455418926174,,,,,,0.0
2021-07-18 22:10:00,,,,,,,8.435599999999999,19.2151,56.3088,15.222222222222221,6.444444444444445,81.72222222222223,0.0,92.94444444444444,3.833333333333333,1018.0,37.666666666666664,13.61111111111111,12.055555555555555,1.0,,,4.449974831133913,109.90262159509174,,,,,,0.0
2021-07-18 22:20:00,,,,,,,8.106100000000001,19.288999999999998,56.3361,15.11111111111111,6.222222222222222,82.11111111111111,0.0,93.22222222222223,3.6666666666666665,1018.0,37.333333333333336,13.555555555555555,11.777777777777779,1.0,,,4.178269158170722,109.72572512976868,,,,,,0.0
2021-07-18 22:30:00,,,,,,,8.058544999999999,19.052799999999998,56.3636,15.0,6.0,82.5,0.0,93.5,3.5,1018.0,37.0,13.5,11.5,1.0,,,4.193705065243662,107.67848714386677,,,,,,0.0
2021-07-18 22:40:00,,,,,,,7.834104999999999,18.5791,56.3895,14.88888888888889,5.777777777777778,82.88888888888889,0.0,93.77777777777777,3.333333333333333,1018.0,36.666666666666664,13.444444444444445,11.222222222222221,1.0,,,3.9489117776135267,108.34663467299467,,,,,,0.0
2021-07-18 22:50:00,,,,,,,7.968875,18.6726,56.458600000000004,14.777777777777779,5.555555555555555,83.27777777777777,0.0,94.05555555555556,3.1666666666666665,1018.0,36.333333333333336,13.38888888888889,10.944444444444445,1.0,,,4.133841780855158,113.32784879565911,,,,,,0.0
2021-07-18 23:00:00,,,,,,,8.04858,18.421699999999998,56.51989999999999,14.666666666666666,5.333333333333334,83.66666666666667,0.0,94.33333333333333,3.0,1018.0,36.0,13.333333333333334,10.666666666666668,1.0,,,3.933726912043189,112.6635657009836,,,,,,0.0
2021-07-18 23:10:00,,,,,,,8.10929,18.1961,56.5816,14.555555555555555,5.111111111111111,84.05555555555556,0.0,94.61111111111111,2.833333333333333,1018.0,35.666666666666664,13.277777777777779,10.38888888888889,1.0,,,3.993192501418335,107.12349284953316,,,,,,0.0
2021-07-18 23:20:00,,,,,,,8.146989999999999,18.2575,56.649800000000006,14.444444444444445,4.888888888888889,84.44444444444444,0.0,94.88888888888889,2.6666666666666665,1018.0,35.333333333333336,13.222222222222221,10.11111111111111,1.0,,,4.071840022627244,110.92316890716552,,,,,,0.0
2021-07-18 23:30:00,,,,,,,8.056765,18.0202,56.689499999999995,14.333333333333334,4.666666666666667,84.83333333333333,0.0,95.16666666666667,2.5,1018.0,35.0,13.166666666666666,9.833333333333334,1.0,,,3.7733854830265043,109.15995480014779,,,,,,0.0
2021-07-18 23:40:00,,,,,,,7.98081,18.0153,56.744899999999994,14.222222222222221,4.444444444444445,85.22222222222223,0.0,95.44444444444444,2.333333333333333,1018.0,34.666666666666664,13.11111111111111,9.555555555555557,1.0,,,3.727850408823477,112.1698916925549,,,,,,0.0
2021-07-18 23:50:00,,,,,,,7.86661,18.1451,56.7928,14.11111111111111,4.222222222222222,85.61111111111111,0.0,95.72222222222223,2.1666666666666665,1018.0,34.333333333333336,13.055555555555555,9.277777777777779,1.0,,,3.962416181382486,108.30593451785504,,,,,,0.0
2021-07-19 00:00:00,,,,,,,7.569285000000001,17.7593,56.8069,14.0,4.0,86.0,0.0,96.0,2.0,1018.0,34.0,13.0,9.0,1.0,,,3.665015576337017,114.78379321405444,,,,,,0.0
2021-07-19 00:10:00,,,,,,,7.785514999999999,17.619,56.8263,13.944444444444445,3.9444444444444446,85.05555555555556,0.0,96.0,2.0,1018.0,34.22222222222222,12.944444444444445,8.833333333333334,1.0,,,2.175365424647843,146.37475063517942,,,,,,0.0
2021-07-19 00:20:00,,,,,,,7.5685,17.581200000000003,56.8944,13.88888888888889,3.888888888888889,84.11111111111111,0.0,96.0,2.0,1018.0,34.44444444444444,12.88888888888889,8.666666666666666,1.0,,,2.00391302348867,152.26055632855258,,,,,,0.0
2021-07-19 00:30:00,,,,,,,7.601065,17.648500000000002,56.96130000000001,13.833333333333334,3.8333333333333335,83.16666666666667,0.0,96.0,2.0,1018.0,34.666666666666664,12.833333333333334,8.5,1.0,,,1.867122570757812,142.84918743284408,,,,,,0.0
2021-07-19 00:40:00,,,,,,,7.38779,17.383000000000003,56.9798,13.777777777777779,3.7777777777777777,82.22222222222223,0.0,96.0,2.0,1018.0,34.888888888888886,12.777777777777779,8.333333333333334,1.0,,,1.7270786167975873,135.32097308832374,,,,,,0.0
2021-07-19 00:50:00,,,,,,,7.469875,17.551099999999998,57.036699999999996,13.722222222222221,3.7222222222222223,81.27777777777777,0.0,96.0,2.0,1018.0,35.111111111111114,12.722222222222221,8.166666666666666,1.0,,,1.562377114339737,123.86128316652976,,,,,,0.0
