,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-19 01:00:00,,,,,,,7.360955,17.2771,57.0484,13.666666666666666,3.6666666666666665,80.33333333333333,0.0,96.0,2.0,1018.0,35.333333333333336,12.666666666666666,8.0,1.0,,,1.6166701826975172,113.81593036651611,,,,,,0.0
2021-07-19 01:10:00,,,,,,,7.55006,17.0823,57.084900000000005,13.61111111111111,3.611111111111111,79.38888888888889,0.0,96.0,2.0,1018.0,35.55555555555556,12.61111111111111,7.833333333333333,1.0,,,1.5549573527891083,108.60422939839336,,,,,,0.0
2021-07-19 01:20:00,,,,,,,7.4585099999999995,17.1313,57.13969999999999,13.555555555555555,3.5555555555555554,78.44444444444444,0.0,96.0,2.0,1018.0,35.77777777777778,12.555555555555555,7.666666666666666,1.0,,,1.3793987044456315,107.80631365716795,,,,,,0.0
2021-07-19 01:30:00,,,,,,,7.584435000000001,17.702199999999998,57.19969999999999,13.5,3.5,77.5,0.0,96.0,2.0,1018.0,36.0,12.5,7.5,1.0,,,1.4474297409609886,108.71195819984048,,,,,,0.0
2021-07-19 01:40:00,,,,,,,7.442525000000001,17.4966,57.15650000000001,13.444444444444445,3.4444444444444446,76.55555555555556,0.0,96.0,2.0,1018.0,36.22222222222222,12.444444444444445,7.333333333333333,1.0,,,1.401112900315705,108.80357695714228,,,,,,0.0
2021-07-19 01:50:00,,,,,,,7.437735000000001,17.2725,57.123900000000006,13.38888888888889,3.388888888888889,75.61111111111111,0.0,96.0,2.0,1018.0,36.44444444444444,12.38888888888889,7.166666666666666,1.0,,,1.3679885064073876,108.3761034802798,,,,,,0.0
2021-07-19 02:00:00,,,,,,,7.320950000000001,17.2934,57.153,13.333333333333334,3.3333333333333335,74.66666666666667,0.0,96.0,2.0,1018.0,36.666666666666664,12.333333333333334,7.0,1.0,,,1.4353614385181899,110.59665662862487,,,,,,0.0
2021-07-19 02:10:00,,,,,,,7.319419999999999,16.9587,57.1607,13.277777777777779,3.2777777777777777,73.72222222222223,0.0,96.0,2.0,1018.0,36.888888888888886,12.277777777777779,6.833333333333333,1.0,,,1.3780233610248835,109.87205088556149,,,,,,0.0
2021-07-19 02:20:00,,,,,,,7.112895,16.789099999999998,57.1947,13.222222222222221,3.2222222222222223,72.77777777777777,0.0,96.0,2.0,1018.0,37.111111111111114,12.222222222222221,6.666666666666666,1.0,,,1.3383543432078793,108.1973341932135,,,,,,0.0
2021-07-19 02:30:00,,,,,,,7.14902,16.7974,57.2779,13.166666666666666,3.166666666666667,71.83333333333333,0.0,96.0,2.0,1018.0,37.333333333333336,12.166666666666666,6.5,1.0,,,1.3243808185869017,108.93002667960475,,,,,,0.0
2021-07-19 02:40:00,,,,,,,7.107550000000001,16.858600000000003,57.3338,13.11111111111111,3.111111111111111,70.88888888888889,0.0,96.0,2.0,1018.0,37.55555555555556,12.11111111111111,6.333333333333333,1.0,,,1.2846567411510283,109.3203190205461,,,,,,0.0
2021-07-19 02:50:00,,,,,,,7.052960000000001,16.9887,57.3831,13.055555555555555,3.0555555555555554,69.94444444444444,0.0,96.0,2.0,1018.0,37.77777777777778,12.055555555555555,6.166666666666666,1.0,,,1.3613315688688203,110.41541408366402,,,,,,0.0
2021-07-19 03:00:00,,,,,,,7.005795000000001,16.4018,57.3514,13.0,3.0,69.0,0.0,96.0,2.0,1018.0,38.0,12.0,6.0,1.0,,,1.2575650261923417,110.39331744393385,,,,,,0.0
2021-07-19 03:10:00,,,,,,,7.07417,16.517500000000002,57.386,13.055555555555555,3.0,67.61111111111111,0.0,95.83333333333333,2.2777777777777777,1018.0,38.05555555555556,12.055555555555555,5.888888888888889,1.1111111111111112,,,1.2835523756462976,109.68936260288044,,,,,,0.0
2021-07-19 03:20:00,,,,,,,6.781664999999999,16.5973,57.433299999999996,13.11111111111111,3.0,66.22222222222223,0.0,95.66666666666667,2.5555555555555554,1018.0,38.111111111111114,12.11111111111111,5.777777777777778,1.2222222222222223,,,1.2806289578393355,112.06985953357935,,,,,,0.0
2021-07-19 03:30:00,,,,,,,6.705435,16.3107,57.4242,13.166666666666666,3.0,64.83333333333333,0.0,95.5,2.833333333333333,1018.0,38.166666666666664,12.166666666666666,5.666666666666667,1.3333333333333333,,,1.2295965398351352,109.37095773707676,,,,,,0.0
2021-07-19 03:40:00,,,,,,,7.106319999999999,16.4948,57.481100000000005,13.222222222222221,3.0,63.44444444444444,0.0,95.33333333333333,3.1111111111111107,1018.0,38.22222222222222,12.222222222222221,5.555555555555555,1.4444444444444444,,,1.278470111575167,109.70433462778726,,,,,,0.0
2021-07-19 03:50:00,,,,,,,7.002079999999999,16.5369,57.501599999999996,13.277777777777779,3.0,62.05555555555556,0.0,95.16666666666667,3.388888888888889,1018.0,38.27777777777778,12.277777777777779,5.444444444444445,1.5555555555555556,,,1.2372275648665967,110.16746494961323,,,,,,0.0
2021-07-19 04:00:00,,,,,,,7.06485,16.7847,57.48440000000001,13.333333333333334,3.0,60.66666666666667,0.0,95.0,3.6666666666666665,1018.0,38.333333333333336,12.333333333333334,5.333333333333333,1.6666666666666665,,,1.204836514856519,109.69171352408027,,,,,,0.0
2021-07-19 04:10:00,,,,,,,6.960795,16.9984,57.4202,13.38888888888889,3.0,59.27777777777778,0.0,94.83333333333333,3.944444444444444,1018.0,38.388888888888886,12.38888888888889,5.222222222222222,1.7777777777777777,,,1.274640569178398,109.22942935620324,,,,,,0.0
2021-07-19 04:20:00,,,,,,,7.1647549999999995,17.0146,57.324400000000004,13.444444444444445,3.0,57.888888888888886,0.0,94.66666666666667,4.222222222222221,1018.0,38.44444444444444,12.444444444444445,5.111111111111111,1.8888888888888888,,,1.1877719794390564,111.17129917597367,,,,,,0.0
2021-07-19 04:30:00,,,,,,,6.91119,17.026699999999998,57.232000000000006,13.5,3.0,56.5,0.0,94.5,4.5,1018.0,38.5,12.5,5.0,2.0,,,1.182499159859062,110.9580687756727,,,,,,0.0
2021-07-19 04:40:00,,,,,,,6.953205,16.9631,57.12329999999999,13.555555555555555,3.0,55.111111111111114,0.0,94.33333333333333,4.777777777777778,1018.0,38.55555555555556,12.555555555555555,4.888888888888889,2.111111111111111,,,1.190096235445327,110.04337577474993,,,,,,0.0
2021-07-19 04:50:00,,,,,,,6.9236699999999995,17.4164,57.0646,13.61111111111111,3.0,53.72222222222222,0.0,94.16666666666667,5.055555555555555,1018.0,38.611111111111114,12.61111111111111,4.777777777777778,2.2222222222222223,,,1.2459267419677669,109.06247607344287,,,,,,0.0
2021-07-19 05:00:00,,,,,,,7.38056,17.8505,56.9378,13.666666666666666,3.0,52.333333333333336,0.0,94.0,5.333333333333333,1018.0,38.666666666666664,12.666666666666666,4.666666666666667,2.333333333333333,,,1.2236754149787843,115.2422321569583,,,,,,0.0
2021-07-19 05:10:00,,,,,,,7.284255,18.0577,56.747,13.722222222222221,3.0,50.94444444444444,0.0,93.83333333333333,5.611111111111111,1018.0,38.72222222222222,12.722222222222221,4.555555555555555,2.4444444444444446,,,1.3184124818191691,115.92705340089098,,,,,,0.0
2021-07-19 05:20:00,,,,,,,7.163111111111111,18.14922222222222,56.553666666666665,13.777777777777779,3.0,49.55555555555556,0.0,93.66666666666667,5.888888888888888,1018.0,38.77777777777778,12.777777777777779,4.444444444444445,2.5555555555555554,,,1.2374578073418747,113.1360140564482,,,,,,0.0
2021-07-19 05:30:00,,,,,,,6.778440000000001,19.4386,56.359399999999994,13.833333333333334,3.0,48.16666666666667,0.0,93.5,6.166666666666666,1018.0,38.833333333333336,12.833333333333334,4.333333333333334,2.6666666666666665,,,1.2923080966566916,122.1348039426642,,,,,,0.0
2021-07-19 05:40:00,,,,,,,6.641425,20.4369,54.6462,13.88888888888889,3.0,46.77777777777778,0.0,93.33333333333333,6.444444444444444,1018.0,38.888888888888886,12.88888888888889,4.222222222222222,2.7777777777777777,,,1.2943365745860977,132.7459420677228,,,,,,0.0
2021-07-19 05:50:00,,,,,,,6.423690000000001,21.1343,52.9628,13.944444444444445,3.0,45.388888888888886,0.0,93.16666666666667,6.722222222222221,1018.0,38.94444444444444,12.944444444444445,4.111111111111111,2.888888888888889,,,1.443649589338545,118.0759452477148,,,,,,0.0
2021-07-19 06:00:00,,,,,,,6.334872222222222,22.421555555555557,52.123,14.0,3.0,44.0,0.0,93.0,7.0,1018.0,39.0,13.0,4.0,3.0,,,1.7477395932654205,111.54538399755617,,,,,,0.0
2021-07-19 06:10:00,,,,,,,6.306235,22.645699999999998,51.1748,14.222222222222221,3.1666666666666665,43.0,0.0,92.05555555555556,7.166666666666667,1017.9444444444445,38.388888888888886,13.055555555555555,4.166666666666667,3.111111111111111,,,2.044514882305248,137.17119568021957,,,,,,0.0
2021-07-19 06:20:00,,,,,,,6.180285,22.7632,50.3468,14.444444444444445,3.3333333333333335,42.0,0.0,91.11111111111111,7.333333333333333,1017.8888888888889,37.77777777777778,13.11111111111111,4.333333333333333,3.2222222222222223,,,1.783905353317153,195.4618826190496,,,,,,0.0
2021-07-19 06:30:00,,,,,,,6.00045,24.009,49.67155555555556,14.666666666666666,3.5,41.0,0.0,90.16666666666667,7.5,1017.8333333333334,37.166666666666664,13.166666666666666,4.5,3.3333333333333335,,,1.6478217993314659,259.4002832225218,,,,,,0.0
2021-07-19 06:40:00,,,,,,,5.859355,24.055600000000002,48.8127,14.88888888888889,3.666666666666667,40.0,0.0,89.22222222222223,7.666666666666667,1017.7777777777778,36.55555555555556,13.222222222222221,4.666666666666667,3.4444444444444446,,,1.5835386284865902,216.90562921340856,,,,,,0.0
2021-07-19 06:50:00,,,,,,,5.620604999999999,25.2164,48.2346,15.11111111111111,3.8333333333333335,39.0,0.0,88.27777777777777,7.833333333333333,1017.7222222222222,35.94444444444444,13.277777777777779,4.833333333333333,3.5555555555555554,,,1.5180283865854567,193.77055185479634,,,,,,0.0
2021-07-19 07:00:00,,,,,,,5.488605,25.674500000000002,47.7936,15.333333333333334,4.0,38.0,0.0,87.33333333333333,8.0,1017.6666666666666,35.333333333333336,13.333333333333334,5.0,3.6666666666666665,,,1.6815068330300058,208.91935259759762,,,,,,0.0
2021-07-19 07:10:00,,,,,,,5.468275,25.939299999999996,47.6459,15.555555555555555,4.166666666666667,37.0,0.0,86.38888888888889,8.166666666666666,1017.6111111111111,34.72222222222222,13.38888888888889,5.166666666666667,3.7777777777777777,,,1.6396602451936002,202.54989236346745,,,,,,0.0
2021-07-19 07:20:00,,,,,,,5.37915,26.2909,47.5796,15.777777777777779,4.333333333333334,36.0,0.0,85.44444444444444,8.333333333333334,1017.5555555555555,34.111111111111114,13.444444444444445,5.333333333333334,3.888888888888889,,,1.7065672511704224,179.31448236282262,,,,,,0.0
2021-07-19 07:30:00,,,,,,,5.477655,26.143900000000002,47.367599999999996,16.0,4.5,35.0,0.0,84.5,8.5,1017.5,33.5,13.5,5.5,4.0,,,1.7043118062127107,215.96120128997978,,,,,,0.0
2021-07-19 07:40:00,,,,,,,5.301315000000001,26.9986,47.0884,16.22222222222222,4.666666666666667,34.0,0.0,83.55555555555556,8.666666666666666,1017.4444444444445,32.888888888888886,13.555555555555555,5.666666666666667,4.111111111111111,,,1.7609714025461067,179.29005075487038,,,,,,0.0
2021-07-19 07:50:00,,,,,,,5.29214,27.4335,46.7621,16.444444444444443,4.833333333333334,33.0,0.0,82.61111111111111,8.833333333333334,1017.3888888888889,32.27777777777778,13.61111111111111,5.833333333333334,4.222222222222222,,,1.8834141463108653,123.7415337621829,,,,,,0.0
2021-07-19 08:00:00,,,,,,,5.38387,27.6911,46.357299999999995,16.666666666666668,5.0,32.0,0.0,81.66666666666667,9.0,1017.3333333333334,31.666666666666664,13.666666666666666,6.0,4.333333333333333,,,1.719349987742591,101.88886051889193,,,,,,0.0
2021-07-19 08:10:00,,,,,,,5.4501550000000005,28.3676,46.0773,16.88888888888889,5.166666666666667,31.0,0.0,80.72222222222223,9.166666666666668,1017.2777777777778,31.055555555555554,13.722222222222221,6.166666666666667,4.444444444444445,,,1.7488435478264328,90.1813014447487,,,,,,0.0
2021-07-19 08:20:00,,,,,,,5.2354199999999995,28.861200000000004,45.848,17.11111111111111,5.333333333333334,30.0,0.0,79.77777777777777,9.333333333333334,1017.2222222222222,30.444444444444443,13.777777777777779,6.333333333333334,4.555555555555555,,,1.7755894675800357,108.79255967328777,,,,,,0.0
2021-07-19 08:30:00,,,,,,,5.488715,28.2706,45.6846,17.333333333333332,5.5,29.0,0.0,78.83333333333333,9.5,1017.1666666666666,29.833333333333332,13.833333333333334,6.5,4.666666666666666,,,1.863072641006971,112.8903226656294,,,,,,0.0
2021-07-19 08:40:00,,,,,,,5.696015,28.828899999999997,45.6897,17.555555555555557,5.666666666666667,28.0,0.0,77.88888888888889,9.666666666666668,1017.1111111111111,29.22222222222222,13.88888888888889,6.666666666666667,4.777777777777778,,,2.107779783209165,109.6365370686849,,,,,,0.0
2021-07-19 08:50:00,,,,,,,5.466469999999999,28.695100000000004,45.5796,17.77777777777778,5.833333333333334,27.0,0.0,76.94444444444444,9.833333333333334,1017.0555555555555,28.61111111111111,13.944444444444445,6.833333333333334,4.888888888888889,,,2.071331253657907,108.31535562224308,,,,,,0.0
2021-07-19 09:00:00,,,,,,,5.745315,28.832,45.6588,18.0,6.0,26.0,0.0,76.0,10.0,1017.0,28.0,14.0,7.0,5.0,,,2.1614762441586644,109.12181217581538,,,,,,0.0
2021-07-19 09:10:00,,,,,,,5.83581,28.942,45.6712,18.22222222222222,6.222222222222222,26.166666666666668,0.005555555555555556,75.0,10.0,1016.9444444444445,29.61111111111111,13.944444444444445,7.222222222222222,5.055555555555555,,,2.240981547960454,103.3542548499673,,,,,,0.0
2021-07-19 09:20:00,,,,,,,6.017775,29.3798,46.9316,18.444444444444443,6.444444444444445,26.333333333333332,0.011111111111111112,74.0,10.0,1016.8888888888889,31.22222222222222,13.88888888888889,7.444444444444445,5.111111111111111,,,2.34666745641474,99.59061926566947,,,,,,0.0
2021-07-19 09:30:00,,,,,,,6.326245,29.686200000000003,48.9574,18.666666666666668,6.666666666666667,26.5,0.01666666666666667,73.0,10.0,1016.8333333333334,32.833333333333336,13.833333333333334,7.666666666666667,5.166666666666667,,,2.249616788076816,150.30063647124726,,,,,,0.0
2021-07-19 09:40:00,,,,,,,6.550395,29.0784,50.4271,18.88888888888889,6.888888888888889,26.666666666666668,0.022222222222222223,72.0,10.0,1016.7777777777778,34.44444444444444,13.777777777777779,7.888888888888889,5.222222222222222,,,2.2869940724345925,265.44617691212454,,,,,,0.0
2021-07-19 09:50:00,,,,,,,7.038835000000001,29.6324,51.317499999999995,19.11111111111111,7.111111111111111,26.833333333333332,0.02777777777777778,71.0,10.0,1016.7222222222222,36.05555555555556,13.722222222222221,8.11111111111111,5.277777777777778,,,2.1162812764631154,272.7871665316652,,,,,,0.0
2021-07-19 10:00:00,,,,,,,7.34784,29.480399999999996,51.805899999999994,19.333333333333332,7.333333333333333,27.0,0.03333333333333334,70.0,10.0,1016.6666666666666,37.66666666666667,13.666666666666666,8.333333333333334,5.333333333333333,,,2.231786253917015,380.8301902822721,,,,,,0.0
2021-07-19 10:10:00,,,,,,,7.485145,29.8516,52.0009,19.555555555555557,7.555555555555555,27.166666666666668,0.038888888888888896,69.0,10.0,1016.6111111111111,39.27777777777778,13.61111111111111,8.555555555555555,5.388888888888889,,,2.4624534727961334,603.0869357679119,,,,,,0.0
2021-07-19 10:20:00,,,,,,,7.86009,29.630900000000004,52.031600000000005,19.77777777777778,7.777777777777778,27.333333333333332,0.044444444444444446,68.0,10.0,1016.5555555555555,40.888888888888886,13.555555555555555,8.777777777777779,5.444444444444445,,,2.749614988908929,592.586048789159,,,,,,0.0
2021-07-19 10:30:00,,,,,,,8.216485,29.761000000000003,51.996900000000004,20.0,8.0,27.5,0.05,67.0,10.0,1016.5,42.5,13.5,9.0,5.5,,,3.163493855565281,517.7655264463262,,,,,,0.0
2021-07-19 10:40:00,,,,,,,8.276175,29.8068,51.921299999999995,20.22222222222222,8.222222222222221,27.666666666666668,0.05555555555555556,66.0,10.0,1016.4444444444445,44.111111111111114,13.444444444444445,9.222222222222221,5.555555555555555,,,3.41232470035553,404.77570098876953,,,,,,0.0
2021-07-19 10:50:00,,,,,,,8.613035,29.8476,51.857299999999995,20.444444444444443,8.444444444444445,27.833333333333332,0.061111111111111116,65.0,10.0,1016.3888888888889,45.72222222222223,13.38888888888889,9.444444444444445,5.611111111111111,,,3.6689614919013223,344.2458050994011,,,,,,0.0
2021-07-19 11:00:00,,,,,,,8.43491,30.2437,51.7898,20.666666666666668,8.666666666666666,28.0,0.06666666666666668,64.0,10.0,1016.3333333333334,47.333333333333336,13.333333333333334,9.666666666666666,5.666666666666667,,,3.8839898304144542,279.13691449483235,,,,,,0.0
2021-07-19 11:10:00,,,,,,,8.45082,30.0651,51.6086,20.88888888888889,8.88888888888889,28.166666666666668,0.07222222222222223,63.0,10.0,1016.2777777777778,48.94444444444444,13.277777777777779,9.88888888888889,5.722222222222222,,,3.6719604794453766,220.3489254450394,,,,,,0.0
2021-07-19 11:20:00,,,,,,,8.432745,30.133499999999998,51.1678,21.11111111111111,9.11111111111111,28.333333333333332,0.07777777777777779,62.0,10.0,1016.2222222222222,50.55555555555556,13.222222222222221,10.11111111111111,5.777777777777778,,,3.7545935480473402,177.92351947547354,,,,,,0.0
2021-07-19 11:30:00,,,,,,,9.24362,29.9826,50.921,21.333333333333332,9.333333333333332,28.5,0.08333333333333334,61.0,10.0,1016.1666666666666,52.16666666666667,13.166666666666666,10.333333333333332,5.833333333333333,,,3.5815133538084516,168.17782152423752,,,,,,0.0
2021-07-19 11:40:00,,,,,,,8.38844,30.4326,51.081599999999995,21.555555555555557,9.555555555555555,28.666666666666668,0.08888888888888889,60.0,10.0,1016.1111111111111,53.77777777777778,13.11111111111111,10.555555555555555,5.888888888888889,,,3.6772696240204206,174.69309607899123,,,,,,0.0
2021-07-19 11:50:00,,,,,,,9.089755,29.925900000000002,51.1415,21.77777777777778,9.777777777777779,28.833333333333332,0.09444444444444446,59.0,10.0,1016.0555555555555,55.388888888888886,13.055555555555555,10.777777777777779,5.944444444444445,,,3.5744971805575205,167.3466384973903,,,,,,0.0
2021-07-19 12:00:00,,,,,,,8.87135,29.343200000000003,51.1652,22.0,10.0,29.0,0.1,58.0,10.0,1016.0,57.0,13.0,11.0,6.0,,,3.9072527088620577,124.22533233814993,,,,,,113.0
2021-07-19 12:10:00,,,,,,,8.70385,28.390300000000003,51.1962,22.11111111111111,10.0,28.666666666666668,0.09444444444444446,57.611111111111114,10.0,1015.9444444444445,55.888888888888886,13.0,11.055555555555555,5.944444444444445,,,3.916058596769969,110.04388305664062,,,,,,0.0
2021-07-19 12:20:00,,,,,,,8.437075,28.5777,51.2938,22.22222222222222,10.0,28.333333333333332,0.08888888888888889,57.22222222222222,10.0,1015.8888888888889,54.77777777777778,13.0,11.11111111111111,5.888888888888889,,,3.5239603411208433,105.15316406745697,,,,,,0.0
2021-07-19 12:30:00,,,,,,,8.320515,28.282799999999998,51.3799,22.333333333333332,10.0,28.0,0.08333333333333334,56.833333333333336,10.0,1015.8333333333334,53.666666666666664,13.0,11.166666666666666,5.833333333333333,,,3.356734807760702,95.69220441031591,,,,,,0.0
2021-07-19 12:40:00,,,,,,,7.886889999999999,28.2568,51.45739999999999,22.444444444444443,10.0,27.666666666666668,0.07777777777777778,56.44444444444444,10.0,1015.7777777777778,52.55555555555556,13.0,11.222222222222221,5.777777777777778,,,3.0324945963237244,83.78414065862106,,,,,,0.0
2021-07-19 12:50:00,,,,,,,7.13925,28.3017,51.454600000000006,22.555555555555557,10.0,27.333333333333332,0.07222222222222223,56.05555555555556,10.0,1015.7222222222222,51.44444444444444,13.0,11.277777777777779,5.722222222222222,,,2.8580836797232005,70.25571137476776,,,,,,0.0
2021-07-19 13:00:00,,,,,,,7.287945000000001,27.8253,51.415,22.666666666666668,10.0,27.0,0.06666666666666667,55.666666666666664,10.0,1015.6666666666666,50.333333333333336,13.0,11.333333333333334,5.666666666666667,,,2.8025615613406663,79.97751513896016,,,,,,0.0
2021-07-19 13:10:00,,,,,,,6.675319999999999,28.0722,51.4273,22.77777777777778,10.0,26.666666666666668,0.06111111111111111,55.27777777777778,10.0,1015.6111111111111,49.22222222222222,13.0,11.38888888888889,5.611111111111111,,,2.6539948993685556,69.41686548556312,,,,,,0.0
2021-07-19 13:20:00,,,,,,,6.74636,28.047800000000002,51.4157,22.88888888888889,10.0,26.333333333333332,0.05555555555555556,54.888888888888886,10.0,1015.5555555555555,48.111111111111114,13.0,11.444444444444445,5.555555555555555,,,2.330407246051535,68.74562154802226,,,,,,0.0
2021-07-19 13:30:00,,,,,,,6.665025,27.9575,51.3128,23.0,10.0,26.0,0.05,54.5,10.0,1015.5,47.0,13.0,11.5,5.5,,,2.324294484085956,67.69533818465843,,,,,,0.0
2021-07-19 13:40:00,,,,,,,7.33563,28.0793,50.9786,23.11111111111111,10.0,25.666666666666668,0.044444444444444446,54.111111111111114,10.0,1015.4444444444445,45.888888888888886,13.0,11.555555555555555,5.444444444444445,,,2.357669042032317,84.55313940856416,,,,,,0.0
2021-07-19 13:50:00,,,,,,,7.131354999999999,28.202800000000003,51.096999999999994,23.22222222222222,10.0,25.333333333333332,0.03888888888888889,53.72222222222222,10.0,1015.3888888888889,44.77777777777778,13.0,11.61111111111111,5.388888888888889,,,2.1674567303987544,102.61219619513903,,,,,,0.0
2021-07-19 14:00:00,,,,,,,7.31529,27.966,51.1893,23.333333333333332,10.0,25.0,0.033333333333333326,53.333333333333336,10.0,1015.3333333333334,43.66666666666667,13.0,11.666666666666666,5.333333333333333,,,2.3565985649420043,122.07038607861361,,,,,,0.0
2021-07-19 14:10:00,,,,,,,7.1126450000000006,27.897000000000002,51.1743,23.444444444444443,10.0,24.666666666666664,0.027777777777777776,52.94444444444444,10.0,1015.2777777777778,42.55555555555556,13.0,11.722222222222221,5.277777777777778,,,2.255144769781727,121.96579471588134,,,,,,0.0
2021-07-19 14:20:00,,,,,,,7.047475,27.9476,51.200300000000006,23.555555555555557,10.0,24.333333333333332,0.022222222222222213,52.55555555555556,10.0,1015.2222222222222,41.44444444444444,13.0,11.777777777777779,5.222222222222222,,,2.344708296686916,118.94865627461233,,,,,,0.0
2021-07-19 14:30:00,,,,,,,7.084545,27.8878,51.1793,23.666666666666668,10.0,24.0,0.016666666666666663,52.166666666666664,10.0,1015.1666666666666,40.333333333333336,13.0,11.833333333333334,5.166666666666667,,,2.204476008250215,101.32257309757384,,,,,,0.0
2021-07-19 14:40:00,,,,,,,7.02458,28.0387,51.1627,23.77777777777778,10.0,23.666666666666664,0.011111111111111113,51.77777777777778,10.0,1015.1111111111111,39.22222222222223,13.0,11.88888888888889,5.111111111111111,,,2.0993987981781452,100.12104051536086,,,,,,0.0
2021-07-19 14:50:00,,,,,,,7.22821,27.9695,51.1103,23.88888888888889,10.0,23.333333333333332,0.00555555555555555,51.388888888888886,10.0,1015.0555555555555,38.111111111111114,13.0,11.944444444444445,5.055555555555555,,,2.1231944737932773,92.88147287120927,,,,,,0.0
2021-07-19 15:00:00,,,,,,,7.016290000000001,27.8251,51.0931,24.0,10.0,23.0,0.0,51.0,10.0,1015.0,37.0,13.0,12.0,5.0,,,2.0929426247757035,107.22038510209423,,,,,,0.0
2021-07-19 15:10:00,,,,,,,7.48759,27.791000000000004,51.1046,23.833333333333332,9.944444444444445,23.555555555555557,0.005555555555555556,52.166666666666664,9.944444444444445,1015.0555555555555,38.22222222222222,13.11111111111111,12.11111111111111,4.777777777777778,,,2.1710628553298905,127.74489489065051,,,,,,0.0
2021-07-19 15:20:00,,,,,,,7.65638,27.8882,51.0928,23.666666666666668,9.88888888888889,24.11111111111111,0.011111111111111112,53.333333333333336,9.88888888888889,1015.1111111111111,39.44444444444444,13.222222222222221,12.222222222222221,4.555555555555555,,,2.0712471073899565,113.50768926782123,,,,,,0.0
2021-07-19 15:30:00,,,,,,,7.3935249999999995,27.7348,51.0871,23.5,9.833333333333334,24.666666666666668,0.01666666666666667,54.5,9.833333333333334,1015.1666666666666,40.666666666666664,13.333333333333334,12.333333333333334,4.333333333333333,,,2.1723936850640735,99.71714257881466,,,,,,0.0
2021-07-19 15:40:00,,,,,,,6.962770000000001,28.0413,51.0347,23.333333333333332,9.777777777777779,25.22222222222222,0.022222222222222223,55.666666666666664,9.777777777777779,1015.2222222222222,41.888888888888886,13.444444444444445,12.444444444444445,4.111111111111111,,,2.145352388243217,100.37400326313946,,,,,,0.0
2021-07-19 15:50:00,,,,,,,6.9747900000000005,27.7024,50.6258,23.166666666666668,9.722222222222221,25.77777777777778,0.02777777777777778,56.833333333333336,9.722222222222221,1015.2777777777778,43.111111111111114,13.555555555555555,12.555555555555555,3.888888888888889,,,2.1867366510090855,99.28037904771708,,,,,,0.0
2021-07-19 16:00:00,,,,,,,6.733110000000001,27.6798,50.549099999999996,23.0,9.666666666666666,26.333333333333332,0.03333333333333334,58.0,9.666666666666666,1015.3333333333334,44.333333333333336,13.666666666666666,12.666666666666666,3.666666666666667,,,2.109221961441013,100.59315550443144,,,,,,0.0
2021-07-19 16:10:00,,,,,,,6.88976,27.7263,50.8167,22.833333333333332,9.61111111111111,26.88888888888889,0.038888888888888896,59.166666666666664,9.61111111111111,1015.3888888888889,45.55555555555556,13.777777777777779,12.777777777777779,3.4444444444444446,,,2.0915597176349765,87.70080727399406,,,,,,0.0
2021-07-19 16:20:00,,,,,,,6.7661500000000006,27.5913,50.945100000000004,22.666666666666668,9.555555555555555,27.444444444444443,0.044444444444444446,60.333333333333336,9.555555555555555,1015.4444444444445,46.77777777777778,13.88888888888889,12.88888888888889,3.2222222222222223,,,2.1438410643669172,70.15446091883601,,,,,,0.0
2021-07-19 16:30:00,,,,,,,6.98365,27.726,51.0317,22.5,9.5,28.0,0.05,61.5,9.5,1015.5,48.0,14.0,13.0,3.0,,,2.1677222471149626,70.37447023230084,,,,,,0.0
2021-07-19 16:40:00,,,,,,,6.404045000000001,27.766700000000004,51.0586,22.333333333333332,9.444444444444445,28.555555555555557,0.05555555555555556,62.666666666666664,9.444444444444445,1015.5555555555555,49.22222222222222,14.11111111111111,13.11111111111111,2.7777777777777777,,,2.1146091332307644,75.18127051315739,,,,,,0.0
2021-07-19 16:50:00,,,,,,,5.70561,27.4801,51.0225,22.166666666666668,9.38888888888889,29.11111111111111,0.061111111111111116,63.833333333333336,9.38888888888889,1015.6111111111111,50.44444444444444,14.222222222222221,13.222222222222221,2.555555555555556,,,2.067231224842664,72.41142124369993,,,,,,0.0
2021-07-19 17:00:00,,,,,,,5.666925,27.304000000000002,51.0607,22.0,9.333333333333334,29.666666666666664,0.06666666666666668,65.0,9.333333333333334,1015.6666666666666,51.66666666666667,14.333333333333334,13.333333333333334,2.3333333333333335,,,1.871644693182013,75.53022468868622,,,,,,0.0
2021-07-19 17:10:00,,,,,,,5.513395,27.098399999999998,51.1765,21.833333333333332,9.277777777777779,30.22222222222222,0.07222222222222223,66.16666666666667,9.277777777777779,1015.7222222222222,52.88888888888889,14.444444444444445,13.444444444444445,2.111111111111111,,,1.8389423584634976,81.56810079951745,,,,,,0.0
2021-07-19 17:20:00,,,,,,,5.548725,26.797500000000003,51.33919999999999,21.666666666666668,9.222222222222221,30.77777777777778,0.07777777777777779,67.33333333333333,9.222222222222221,1015.7777777777778,54.111111111111114,14.555555555555555,13.555555555555555,1.8888888888888888,,,1.7746453253024044,90.66146714377538,,,,,,0.0
2021-07-19 17:30:00,,,,,,,5.596475,26.6055,51.5132,21.5,9.166666666666666,31.333333333333332,0.08333333333333334,68.5,9.166666666666666,1015.8333333333334,55.333333333333336,14.666666666666666,13.666666666666666,1.666666666666667,,,1.7442539658014382,101.94445536424885,,,,,,0.0
2021-07-19 17:40:00,,,,,,,5.0595300000000005,26.6013,51.613800000000005,21.333333333333332,9.11111111111111,31.888888888888886,0.08888888888888889,69.66666666666667,9.11111111111111,1015.8888888888889,56.55555555555556,14.777777777777779,13.777777777777779,1.4444444444444446,,,1.6698478986280787,107.23090836390266,,,,,,0.0
2021-07-19 17:50:00,,,,,,,4.857125,26.638299999999997,51.67190000000001,21.166666666666668,9.055555555555555,32.44444444444444,0.09444444444444446,70.83333333333333,9.055555555555555,1015.9444444444445,57.77777777777778,14.88888888888889,13.88888888888889,1.2222222222222223,,,1.6165160955715987,107.1716184639796,,,,,,0.0
2021-07-19 18:00:00,,,,,,,4.65069,26.533800000000003,51.4705,21.0,9.0,33.0,0.1,72.0,9.0,1016.0,59.0,15.0,14.0,1.0,,,1.514851760598226,104.66076463667014,,,,,,0.0
2021-07-19 18:10:00,,,,,,,4.86684,26.6904,51.11,20.72222222222222,8.88888888888889,34.55555555555556,0.1,73.11111111111111,8.722222222222221,1016.1111111111111,60.333333333333336,15.0,13.88888888888889,1.0,,,1.5832843739804576,109.60021979143391,,,,,,0.0
2021-07-19 18:20:00,,,,,,,4.90595,26.015800000000002,50.9282,20.444444444444443,8.777777777777779,36.111111111111114,0.1,74.22222222222223,8.444444444444445,1016.2222222222222,61.666666666666664,15.0,13.777777777777779,1.0,,,1.5695683522884456,109.5121774662686,,,,,,0.0
2021-07-19 18:30:00,,,,,,,5.163045,25.739600000000003,50.943599999999996,20.166666666666668,8.666666666666666,37.666666666666664,0.1,75.33333333333333,8.166666666666666,1016.3333333333334,63.0,15.0,13.666666666666666,1.0,,,1.5217370638133443,111.04706355143401,,,,,,0.0
2021-07-19 18:40:00,,,,,,,5.209149999999999,25.4613,51.0781,19.88888888888889,8.555555555555555,39.22222222222222,0.1,76.44444444444444,7.888888888888889,1016.4444444444445,64.33333333333333,15.0,13.555555555555555,1.0,,,1.6124629995546773,106.57324329656396,,,,,,0.0
2021-07-19 18:50:00,,,,,,,5.773865,25.2105,51.2428,19.61111111111111,8.444444444444445,40.77777777777778,0.1,77.55555555555556,7.611111111111111,1016.5555555555555,65.66666666666667,15.0,13.444444444444445,1.0,,,1.767154837193462,109.16665557408737,,,,,,0.0
2021-07-19 19:00:00,,,,,,,5.184115,24.767599999999998,51.400400000000005,19.333333333333332,8.333333333333334,42.333333333333336,0.1,78.66666666666667,7.333333333333334,1016.6666666666666,67.0,15.0,13.333333333333334,1.0,,,1.8897019331266651,110.34638259219585,,,,,,0.0
2021-07-19 19:10:00,,,,,,,5.184150000000001,24.851,51.537099999999995,19.055555555555557,8.222222222222221,43.888888888888886,0.1,79.77777777777777,7.055555555555555,1016.7777777777778,68.33333333333333,15.0,13.222222222222221,1.0,,,1.7360006374356438,109.38712640040337,,,,,,0.0
2021-07-19 19:20:00,,,,,,,5.38634,24.7248,51.6078,18.77777777777778,8.11111111111111,45.44444444444444,0.1,80.88888888888889,6.777777777777779,1016.8888888888889,69.66666666666667,15.0,13.11111111111111,1.0,,,1.6710951689104576,111.314678887836,,,,,,0.0
2021-07-19 19:30:00,,,,,,,5.2883450000000005,24.6108,51.663,18.5,8.0,47.0,0.1,82.0,6.5,1017.0,71.0,15.0,13.0,1.0,,,1.6167689808479135,113.53104417208223,,,,,,0.0
2021-07-19 19:40:00,,,,,,,5.22101,24.6018,51.7183,18.22222222222222,7.888888888888889,48.55555555555556,0.1,83.11111111111111,6.222222222222222,1017.1111111111111,72.33333333333333,15.0,12.88888888888889,1.0,,,1.5957233335574468,112.15705228169759,,,,,,0.0
2021-07-19 19:50:00,,,,,,,4.651995,24.479300000000002,51.760000000000005,17.944444444444443,7.777777777777778,50.111111111111114,0.1,84.22222222222223,5.944444444444445,1017.2222222222222,73.66666666666667,15.0,12.777777777777779,1.0,,,1.5800487510531636,110.00755014947579,,,,,,0.0
2021-07-19 20:00:00,,,,,,,4.42708,24.1256,51.8001,17.666666666666668,7.666666666666667,51.66666666666667,0.1,85.33333333333333,5.666666666666667,1017.3333333333334,75.0,15.0,12.666666666666666,1.0,,,1.3812919556437913,111.14810439136743,,,,,,0.0
2021-07-19 20:10:00,,,,,,,4.233275,23.899700000000003,51.903800000000004,17.38888888888889,7.555555555555555,53.22222222222222,0.1,86.44444444444444,5.388888888888889,1017.4444444444445,76.33333333333334,15.0,12.555555555555555,1.0,,,1.424073299459145,107.346609334353,,,,,,0.0
2021-07-19 20:20:00,,,,,,,4.26574,23.8568,52.0201,17.11111111111111,7.444444444444445,54.77777777777778,0.1,87.55555555555556,5.111111111111112,1017.5555555555555,77.66666666666667,15.0,12.444444444444445,1.0,,,1.5696631172349897,113.23965862231066,,,,,,0.0
2021-07-19 20:30:00,,,,,,,4.30702,23.8959,52.132600000000004,16.833333333333336,7.333333333333334,56.33333333333333,0.1,88.66666666666666,4.833333333333334,1017.6666666666666,79.0,15.0,12.333333333333334,1.0,,,1.6031218596804613,104.52820863669874,,,,,,0.0
2021-07-19 20:40:00,,,,,,,4.671325,23.8535,52.2033,16.555555555555557,7.222222222222222,57.888888888888886,0.1,89.77777777777777,4.555555555555556,1017.7777777777778,80.33333333333334,15.0,12.222222222222221,1.0,,,1.9045524324636673,106.38369291251664,,,,,,0.0
2021-07-19 20:50:00,,,,,,,6.244185,23.8358,52.264700000000005,16.27777777777778,7.111111111111111,59.44444444444444,0.1,90.88888888888889,4.277777777777779,1017.8888888888889,81.66666666666667,15.0,12.11111111111111,1.0,,,2.4899859651165492,105.67689781857075,,,,,,0.0
2021-07-19 21:00:00,,,,,,,5.9457949999999995,23.490000000000002,52.3116,16.0,7.0,61.0,0.1,92.0,4.0,1018.0,83.0,15.0,12.0,1.0,,,2.8079287944203717,106.60573211863888,,,,,,0.0
2021-07-19 21:10:00,,,,,,,6.454155,23.4299,52.3771,15.88888888888889,6.888888888888889,62.333333333333336,0.09444444444444446,92.22222222222223,3.888888888888889,1018.0555555555555,80.77777777777777,14.88888888888889,11.88888888888889,1.0,,,3.356987319039759,109.1714006378691,,,,,,0.0
2021-07-19 21:20:00,,,,,,,6.250745,23.3922,52.4345,15.777777777777779,6.777777777777778,63.666666666666664,0.08888888888888889,92.44444444444444,3.7777777777777777,1018.1111111111111,78.55555555555556,14.777777777777779,11.777777777777779,1.0,,,3.465785032133598,109.6748694714045,,,,,,0.0
2021-07-19 21:30:00,,,,,,,5.982925,23.4663,52.439099999999996,15.666666666666666,6.666666666666667,65.0,0.08333333333333334,92.66666666666667,3.6666666666666665,1018.1666666666666,76.33333333333333,14.666666666666666,11.666666666666666,1.0,,,3.5944552762158173,109.59503835257837,,,,,,0.0
2021-07-19 21:40:00,,,,,,,5.296872222222222,23.284444444444446,52.394111111111116,15.555555555555555,6.555555555555555,66.33333333333333,0.07777777777777778,92.88888888888889,3.5555555555555554,1018.2222222222222,74.11111111111111,14.555555555555555,11.555555555555555,1.0,,,3.324046254016585,102.14389439943821,,,,,,0.0
2021-07-19 21:50:00,,,,,,,5.231685000000001,23.470599999999997,52.454899999999995,15.444444444444445,6.444444444444445,67.66666666666667,0.07222222222222223,93.11111111111111,3.4444444444444446,1018.2777777777778,71.88888888888889,14.444444444444445,11.444444444444445,1.0,,,3.083034742289344,108.65144418231512,,,,,,0.0
2021-07-19 22:00:00,,,,,,,4.433815,23.1753,52.8066,15.333333333333334,6.333333333333333,69.0,0.06666666666666667,93.33333333333333,3.3333333333333335,1018.3333333333334,69.66666666666667,14.333333333333334,11.333333333333334,1.0,,,2.877201070017734,106.29588929688188,,,,,,0.0
2021-07-19 22:10:00,,,,,,,4.27907,22.895699999999998,53.0296,15.222222222222221,6.222222222222222,70.33333333333333,0.06111111111111111,93.55555555555556,3.2222222222222223,1018.3888888888889,67.44444444444444,14.222222222222221,11.222222222222221,1.0,,,2.8537240749294477,104.97494726148702,,,,,,0.0
2021-07-19 22:20:00,,,,,,,4.436585,22.8839,53.213300000000004,15.11111111111111,6.111111111111111,71.66666666666667,0.05555555555555556,93.77777777777777,3.111111111111111,1018.4444444444445,65.22222222222223,14.11111111111111,11.11111111111111,1.0,,,2.8826016245790793,110.58888893838657,,,,,,0.0
2021-07-19 22:30:00,,,,,,,4.134539999999999,22.6342,53.324400000000004,15.0,6.0,73.0,0.05,94.0,3.0,1018.5,63.0,14.0,11.0,1.0,,,2.625331675817738,111.12341783275713,,,,,,0.0
2021-07-19 22:40:00,,,,,,,3.95047,22.218799999999998,53.3999,14.88888888888889,5.888888888888889,74.33333333333333,0.044444444444444446,94.22222222222223,2.888888888888889,1018.5555555555555,60.77777777777778,13.88888888888889,10.88888888888889,1.0,,,2.6118493567887002,106.09558189025707,,,,,,0.0
2021-07-19 22:50:00,,,,,,,3.8728299999999996,22.1353,53.508500000000005,14.777777777777779,5.777777777777778,75.66666666666667,0.03888888888888889,94.44444444444444,2.7777777777777777,1018.6111111111111,58.55555555555556,13.777777777777779,10.777777777777779,1.0,,,2.5396376883343788,110.13363283383644,,,,,,0.0
2021-07-19 23:00:00,,,,,,,3.904345,21.8738,53.5831,14.666666666666666,5.666666666666667,77.0,0.033333333333333326,94.66666666666667,2.666666666666667,1018.6666666666666,56.333333333333336,13.666666666666666,10.666666666666666,1.0,,,2.462181153832856,111.99442537318514,,,,,,0.0
2021-07-19 23:10:00,,,,,,,3.9089150000000004,21.7209,53.6639,14.555555555555555,5.555555555555555,78.33333333333334,0.027777777777777776,94.88888888888889,2.5555555555555554,1018.7222222222222,54.111111111111114,13.555555555555555,10.555555555555555,1.0,,,2.4540855281433815,109.5567801636087,,,,,,0.0
2021-07-19 23:20:00,,,,,,,3.9393599999999998,21.688499999999998,53.5929,14.444444444444445,5.444444444444445,79.66666666666667,0.022222222222222213,95.11111111111111,2.4444444444444446,1018.7777777777778,51.88888888888889,13.444444444444445,10.444444444444445,1.0,,,2.4394279146430184,111.27861405992239,,,,,,0.0
2021-07-19 23:30:00,,,,,,,4.02843,21.6623,53.515499999999996,14.333333333333334,5.333333333333334,81.0,0.016666666666666663,95.33333333333333,2.3333333333333335,1018.8333333333334,49.66666666666667,13.333333333333334,10.333333333333334,1.0,,,2.335133666928205,109.35912616363353,,,,,,0.0
2021-07-19 23:40:00,,,,,,,3.9954499999999995,21.3397,53.7463,14.222222222222221,5.222222222222222,82.33333333333334,0.011111111111111113,95.55555555555556,2.2222222222222223,1018.8888888888889,47.44444444444445,13.222222222222221,10.222222222222221,1.0,,,2.306661418962613,109.58514798848641,,,,,,0.0
2021-07-19 23:50:00,,,,,,,4.13139,21.1525,53.882600000000004,14.11111111111111,5.111111111111111,83.66666666666667,0.00555555555555555,95.77777777777777,2.111111111111111,1018.9444444444445,45.22222222222223,13.11111111111111,10.11111111111111,1.0,,,2.3919509531380765,110.33625835052317,,,,,,0.0
2021-07-20 00:00:00,,,,,,,4.336766666666667,21.41411111111111,53.97977777777778,14.0,5.0,85.0,0.0,96.0,2.0,1019.0,43.0,13.0,10.0,1.0,,,2.393391902911461,112.74694941310558,,,,,,0.0
2021-07-20 00:10:00,,,,,,,4.453595,21.4184,53.643499999999996,13.88888888888889,4.944444444444445,85.11111111111111,0.0,96.05555555555556,1.9444444444444444,1019.0,45.22222222222222,12.944444444444445,9.833333333333334,1.0,,,1.4448707006442345,148.83322686491712,,,,,,0.0
2021-07-20 00:20:00,,,,,,,4.377174999999999,21.3809,53.8112,13.777777777777779,4.888888888888889,85.22222222222223,0.0,96.11111111111111,1.8888888888888888,1019.0,47.44444444444444,12.88888888888889,9.666666666666666,1.0,,,1.2757129728726748,143.78206055592682,,,,,,0.0
2021-07-20 00:30:00,,,,,,,4.394895,21.3363,53.9735,13.666666666666666,4.833333333333333,85.33333333333333,0.0,96.16666666666667,1.8333333333333333,1019.0,49.666666666666664,12.833333333333334,9.5,1.0,,,1.2272697259191065,136.98674030928962,,,,,,0.0
2021-07-20 00:40:00,,,,,,,4.62174,21.246100000000002,54.089,13.555555555555555,4.777777777777778,85.44444444444444,0.0,96.22222222222223,1.7777777777777777,1019.0,51.888888888888886,12.777777777777779,9.333333333333334,1.0,,,1.285122987542112,128.90091703662765,,,,,,0.0
2021-07-20 00:50:00,,,,,,,4.80319,21.0923,54.1629,13.444444444444445,4.722222222222222,85.55555555555556,0.0,96.27777777777777,1.7222222222222223,1019.0,54.111111111111114,12.722222222222221,9.166666666666666,1.0,,,1.1766272657385655,121.39660177758859,,,,,,0.0
2021-07-20 01:00:00,,,,,,,5.183245,20.9116,54.191700000000004,13.333333333333334,4.666666666666667,85.66666666666667,0.0,96.33333333333333,1.6666666666666667,1019.0,56.33333333333333,12.666666666666666,9.0,1.0,,,1.152236204167544,112.86603417563575,,,,,,0.0
2021-07-20 01:10:00,,,,,,,5.1115200000000005,20.6752,54.2682,13.222222222222221,4.611111111111111,85.77777777777777,0.0,96.38888888888889,1.6111111111111112,1019.0,58.55555555555556,12.61111111111111,8.833333333333334,1.0,,,1.1625678683943668,108.44890501830537,,,,,,0.0
2021-07-20 01:20:00,,,,,,,5.16367,20.2339,54.3365,13.11111111111111,4.555555555555555,85.88888888888889,0.0,96.44444444444444,1.5555555555555556,1019.0,60.77777777777777,12.555555555555555,8.666666666666666,1.0,,,1.2435392696439884,107.3386879318582,,,,,,0.0
2021-07-20 01:30:00,,,,,,,5.308355000000001,20.0315,54.39790000000001,13.0,4.5,86.0,0.0,96.5,1.5,1019.0,63.0,12.5,8.5,1.0,,,1.1868415315760732,110.219511878019,,,,,,0.0
2021-07-20 01:40:00,,,,,,,5.65494,20.148400000000002,54.4936,12.88888888888889,4.444444444444445,86.11111111111111,0.0,96.55555555555556,1.4444444444444444,1019.0,65.22222222222223,12.444444444444445,8.333333333333334,1.0,,,1.23840375861374,110.8801228976923,,,,,,0.0
2021-07-20 01:50:00,,,,,,,6.060625,20.183100000000003,54.519499999999994,12.777777777777779,4.388888888888889,86.22222222222223,0.0,96.61111111111111,1.3888888888888888,1019.0,67.44444444444444,12.38888888888889,8.166666666666666,1.0,,,1.3532646779219308,105.71458273332671,,,,,,0.0
2021-07-20 02:00:00,,,,,,,6.33699,19.8913,54.55309999999999,12.666666666666666,4.333333333333333,86.33333333333333,0.0,96.66666666666667,1.3333333333333335,1019.0,69.66666666666666,12.333333333333334,8.0,1.0,,,1.2936647292281276,110.25984905372232,,,,,,0.0
2021-07-20 02:10:00,,,,,,,6.441985,19.919400000000003,54.4209,12.555555555555555,4.277777777777778,86.44444444444444,0.0,96.72222222222223,1.2777777777777777,1019.0,71.88888888888889,12.277777777777779,7.833333333333333,1.0,,,1.3081627330604921,110.33028070503708,,,,,,0.0
2021-07-20 02:20:00,,,,,,,6.47072,20.0582,54.1005,12.444444444444445,4.222222222222222,86.55555555555556,0.0,96.77777777777777,1.2222222222222223,1019.0,74.11111111111111,12.222222222222221,7.666666666666666,1.0,,,1.3495081603173482,109.52684382293185,,,,,,0.0
2021-07-20 02:30:00,,,,,,,6.837535,19.147100000000002,53.9366,12.333333333333334,4.166666666666667,86.66666666666667,0.0,96.83333333333333,1.1666666666666667,1019.0,76.33333333333333,12.166666666666666,7.5,1.0,,,1.4130009075611998,110.3771746158061,,,,,,0.0
2021-07-20 02:40:00,,,,,,,6.580674999999999,18.733600000000003,53.932100000000005,12.222222222222221,4.111111111111111,86.77777777777777,0.0,96.88888888888889,1.1111111111111112,1019.0,78.55555555555554,12.11111111111111,7.333333333333333,1.0,,,1.3699718992302645,111.22060230643062,,,,,,0.0
2021-07-20 02:50:00,,,,,,,6.913645,19.2088,54.013099999999994,12.11111111111111,4.055555555555555,86.88888888888889,0.0,96.94444444444444,1.0555555555555556,1019.0,80.77777777777777,12.055555555555555,7.166666666666666,1.0,,,1.4106793394667954,109.15700198200463,,,,,,0.0
2021-07-20 03:00:00,,,,,,,7.02443,18.764,54.0259,12.0,4.0,87.0,0.0,97.0,1.0,1019.0,83.0,12.0,7.0,1.0,,,1.4937714790557064,109.63022158843651,,,,,,0.0
2021-07-20 03:10:00,,,,,,,7.209385,18.4758,54.0745,12.11111111111111,4.0,85.77777777777777,0.0,96.83333333333333,1.3333333333333335,1019.0,82.94444444444444,12.055555555555555,6.888888888888889,1.1111111111111112,,,1.4966997100808526,111.78513198787883,,,,,,0.0
2021-07-20 03:20:00,,,,,,,7.3745,18.2026,54.1477,12.222222222222221,4.0,84.55555555555556,0.0,96.66666666666667,1.6666666666666667,1019.0,82.88888888888889,12.11111111111111,6.777777777777778,1.2222222222222223,,,1.465481343397313,108.8370301734795,,,,,,0.0
2021-07-20 03:30:00,,,,,,,7.17195,18.1088,54.2485,12.333333333333334,4.0,83.33333333333333,0.0,96.5,2.0,1019.0,82.83333333333333,12.166666666666666,6.666666666666667,1.3333333333333333,,,1.3869527265059074,110.27487475249727,,,,,,0.0
2021-07-20 03:40:00,,,,,,,7.59887,18.0396,54.3206,12.444444444444445,4.0,82.11111111111111,0.0,96.33333333333333,2.3333333333333335,1019.0,82.77777777777777,12.222222222222221,6.555555555555555,1.4444444444444444,,,1.5093739948366995,108.6798921244562,,,,,,0.0
2021-07-20 03:50:00,,,,,,,7.97628,17.793200000000002,54.3779,12.555555555555555,4.0,80.88888888888889,0.0,96.16666666666667,2.666666666666667,1019.0,82.72222222222223,12.277777777777779,6.444444444444445,1.5555555555555556,,,1.5036628125111262,109.78886192321777,,,,,,0.0
2021-07-20 04:00:00,,,,,,,8.13354,17.769,54.4125,12.666666666666666,4.0,79.66666666666667,0.0,96.0,3.0,1019.0,82.66666666666667,12.333333333333334,6.333333333333333,1.6666666666666665,,,1.5343172474803226,112.42883496020472,,,,,,0.0
2021-07-20 04:10:00,,,,,,,7.923665,18.0955,54.461400000000005,12.777777777777779,4.0,78.44444444444444,0.0,95.83333333333333,3.3333333333333335,1019.0,82.61111111111111,12.38888888888889,6.222222222222222,1.7777777777777777,,,1.4235987019740928,110.77358250569489,,,,,,0.0
2021-07-20 04:20:00,,,,,,,8.29791,17.8022,54.4397,12.88888888888889,4.0,77.22222222222223,0.0,95.66666666666667,3.666666666666667,1019.0,82.55555555555556,12.444444444444445,6.111111111111111,1.8888888888888888,,,1.6245638625567917,109.15084667615297,,,,,,0.0
2021-07-20 04:30:00,,,,,,,8.989754999999999,18.1433,54.374900000000004,13.0,4.0,76.0,0.0,95.5,4.0,1019.0,82.5,12.5,6.0,2.0,,,1.62968646192618,111.3773615961021,,,,,,0.0
2021-07-20 04:40:00,,,,,,,9.030175,18.4586,54.334,13.11111111111111,4.0,74.77777777777777,0.0,95.33333333333333,4.333333333333334,1019.0,82.44444444444444,12.555555555555555,5.888888888888889,2.111111111111111,,,1.7688380901793301,111.92782765533964,,,,,,0.0
2021-07-20 04:50:00,,,,,,,9.46264,18.3371,54.1894,13.222222222222221,4.0,73.55555555555556,0.0,95.16666666666667,4.666666666666667,1019.0,82.38888888888889,12.61111111111111,5.777777777777778,2.2222222222222223,,,1.7373526742060978,110.61287687937417,,,,,,0.0
2021-07-20 05:00:00,,,,,,,9.966605,18.8338,54.110299999999995,13.333333333333334,4.0,72.33333333333333,0.0,95.0,5.0,1019.0,82.33333333333333,12.666666666666666,5.666666666666667,2.333333333333333,,,1.9324644780967197,110.64364066431078,,,,,,0.0
2021-07-20 05:10:00,,,,,,,10.857635,19.1633,53.986000000000004,13.444444444444445,4.0,71.11111111111111,0.0,94.83333333333333,5.333333333333334,1019.0,82.27777777777777,12.722222222222221,5.555555555555555,2.4444444444444446,,,2.481739552263486,116.3875441716081,,,,,,0.0
2021-07-20 05:20:00,,,,,,,11.00958,19.3794,53.81570000000001,13.555555555555555,4.0,69.88888888888889,0.0,94.66666666666667,5.666666666666667,1019.0,82.22222222222223,12.777777777777779,5.444444444444445,2.5555555555555554,,,2.4035910500981714,108.85707428258691,,,,,,0.0
2021-07-20 05:30:00,,,,,,,11.371815,20.284,53.7034,13.666666666666666,4.0,68.66666666666666,0.0,94.5,6.0,1019.0,82.16666666666667,12.833333333333334,5.333333333333334,2.6666666666666665,,,2.4860410410670912,115.6501560612048,,,,,,0.0
2021-07-20 05:40:00,,,,,,,11.06958,21.6746,52.546899999999994,13.777777777777779,4.0,67.44444444444444,0.0,94.33333333333333,6.333333333333334,1019.0,82.11111111111111,12.88888888888889,5.222222222222222,2.7777777777777777,,,2.459875747039493,121.30839608273263,,,,,,0.0
2021-07-20 05:50:00,,,,,,,11.752995,22.4921,50.8995,13.88888888888889,4.0,66.22222222222223,0.0,94.16666666666667,6.666666666666667,1019.0,82.05555555555556,12.944444444444445,5.111111111111111,2.888888888888889,,,2.7555201262067266,118.7856686541455,,,,,,0.0
2021-07-20 06:00:00,,,,,,,11.164145000000001,23.879399999999997,49.7823,14.0,4.0,65.0,0.0,94.0,7.0,1019.0,82.0,13.0,5.0,3.0,,,2.6473279316546554,112.20614190785898,,,,,,0.0
2021-07-20 06:10:00,,,,,,,11.14719,24.5357,48.739,14.166666666666666,4.111111111111111,63.333333333333336,0.0,93.33333333333333,7.166666666666667,1019.0,80.11111111111111,13.055555555555555,5.111111111111111,3.0555555555555554,,,2.7027482969814773,122.21644286505921,,,,,,0.0
2021-07-20 06:20:00,,,,,,,10.86875,25.555100000000003,47.728899999999996,14.333333333333334,4.222222222222222,61.666666666666664,0.0,92.66666666666667,7.333333333333333,1019.0,78.22222222222223,13.11111111111111,5.222222222222222,3.111111111111111,,,2.772956492698799,135.0006550483919,,,,,,0.0
2021-07-20 06:30:00,,,,,,,11.08821,25.0208,46.893,14.5,4.333333333333333,60.0,0.0,92.0,7.5,1019.0,76.33333333333333,13.166666666666666,5.333333333333333,3.1666666666666665,,,2.7372936760234294,135.56085226371462,,,,,,0.0
2021-07-20 06:40:00,,,,,,,9.989435,25.5118,46.3835,14.666666666666666,4.444444444444445,58.333333333333336,0.0,91.33333333333333,7.666666666666667,1019.0,74.44444444444444,13.222222222222221,5.444444444444445,3.2222222222222223,,,2.8177821230282216,128.14265674052265,,,,,,0.0
2021-07-20 06:50:00,,,,,,,9.43554,26.153399999999998,46.0466,14.833333333333334,4.555555555555555,56.666666666666664,0.0,90.66666666666667,7.833333333333333,1019.0,72.55555555555556,13.277777777777779,5.555555555555555,3.2777777777777777,,,2.8949416927092493,116.14915193008164,,,,,,0.0
2021-07-20 07:00:00,,,,,,,9.40092,27.1178,45.6796,15.0,4.666666666666667,55.0,0.0,90.0,8.0,1019.0,70.66666666666667,13.333333333333334,5.666666666666667,3.3333333333333335,,,2.945562487591458,109.69469110822948,,,,,,0.0
2021-07-20 07:10:00,,,,,,,9.887145,26.969900000000003,45.3317,15.166666666666666,4.777777777777778,53.333333333333336,0.0,89.33333333333333,8.166666666666666,1019.0,68.77777777777777,13.38888888888889,5.777777777777778,3.388888888888889,,,2.7877753663399796,106.39936771522135,,,,,,0.0
2021-07-20 07:20:00,,,,,,,10.04503,27.452999999999996,44.9615,15.333333333333334,4.888888888888889,51.666666666666664,0.0,88.66666666666667,8.333333333333334,1019.0,66.88888888888889,13.444444444444445,5.888888888888889,3.4444444444444446,,,2.9607988202571867,114.87228251958297,,,,,,0.0
