,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-20 07:30:00,,,,,,,10.06399,28.0163,44.5731,15.5,5.0,50.0,0.0,88.0,8.5,1019.0,65.0,13.5,6.0,3.5,,,3.1286427558613363,122.79499174904689,,,,,,0.0
2021-07-20 07:40:00,,,,,,,10.24247,28.4013,44.2692,15.666666666666666,5.111111111111111,48.33333333333333,0.0,87.33333333333333,8.666666666666666,1019.0,63.111111111111114,13.555555555555555,6.111111111111111,3.5555555555555554,,,3.583762084137922,110.15019355579959,,,,,,0.0
2021-07-20 07:50:00,,,,,,,10.390649999999999,28.2586,44.058499999999995,15.833333333333334,5.222222222222222,46.66666666666667,0.0,86.66666666666667,8.833333333333334,1019.0,61.22222222222222,13.61111111111111,6.222222222222222,3.611111111111111,,,3.6300707568758623,106.5943632638791,,,,,,0.0
2021-07-20 08:00:00,,,,,,,10.18787,28.282,43.9018,16.0,5.333333333333333,45.0,0.0,86.0,9.0,1019.0,59.333333333333336,13.666666666666666,6.333333333333333,3.6666666666666665,,,3.7777079411078303,117.05904305194058,,,,,,0.0
2021-07-20 08:10:00,,,,,,,9.507394999999999,28.831799999999998,43.7342,16.166666666666668,5.444444444444445,43.33333333333333,0.0,85.33333333333333,9.166666666666668,1019.0,57.44444444444444,13.722222222222221,6.444444444444445,3.7222222222222223,,,3.597494270781339,146.61220982567738,,,,,,0.0
2021-07-20 08:20:00,,,,,,,8.73184,29.2083,43.4694,16.333333333333332,5.555555555555555,41.66666666666667,0.0,84.66666666666667,9.333333333333334,1019.0,55.55555555555556,13.777777777777779,6.555555555555555,3.7777777777777777,,,3.3038482944911487,157.19464122448937,,,,,,0.0
2021-07-20 08:30:00,,,,,,,8.55254,29.075,43.2252,16.5,5.666666666666666,40.0,0.0,84.0,9.5,1019.0,53.66666666666667,13.833333333333334,6.666666666666666,3.833333333333333,,,3.2664376959760313,155.29086092587917,,,,,,0.0
2021-07-20 08:40:00,,,,,,,7.989255,29.414800000000003,43.1318,16.666666666666668,5.777777777777778,38.33333333333333,0.0,83.33333333333333,9.666666666666668,1019.0,51.77777777777778,13.88888888888889,6.777777777777778,3.888888888888889,,,3.6458104332422807,217.94545443992828,,,,,,0.0
2021-07-20 08:50:00,,,,,,,7.972790000000001,29.3892,43.0905,16.833333333333332,5.888888888888889,36.66666666666667,0.0,82.66666666666667,9.833333333333334,1019.0,49.88888888888889,13.944444444444445,6.888888888888889,3.9444444444444446,,,3.344792349695486,255.29337867521298,,,,,,0.0
2021-07-20 09:00:00,,,,,,,8.289005,29.8185,43.0818,17.0,6.0,35.0,0.0,82.0,10.0,1019.0,48.0,14.0,7.0,4.0,,,3.0631309699877507,233.74022635767014,,,,,,0.0
2021-07-20 09:10:00,,,,,,,8.620295,29.8916,43.213100000000004,17.22222222222222,6.111111111111111,34.388888888888886,0.0,81.05555555555556,10.0,1018.9444444444445,46.44444444444444,14.0,7.111111111111111,4.111111111111111,,,2.9593218240899555,169.2106787031788,,,,,,0.0
2021-07-20 09:20:00,,,,,,,8.723025,30.2933,44.1988,17.444444444444443,6.222222222222222,33.77777777777778,0.0,80.11111111111111,10.0,1018.8888888888889,44.888888888888886,14.0,7.222222222222222,4.222222222222222,,,2.8517416343244455,136.99629874170165,,,,,,0.0
2021-07-20 09:30:00,,,,,,,8.654675000000001,29.9758,46.011700000000005,17.666666666666668,6.333333333333333,33.166666666666664,0.0,79.16666666666667,10.0,1018.8333333333334,43.333333333333336,14.0,7.333333333333333,4.333333333333333,,,3.027022075060397,124.95246566147455,,,,,,0.0
2021-07-20 09:40:00,,,,,,,8.45878,29.6433,47.4286,17.88888888888889,6.444444444444445,32.55555555555556,0.0,78.22222222222223,10.0,1018.7777777777778,41.77777777777778,14.0,7.444444444444445,4.444444444444445,,,3.074156853169371,152.04774821804068,,,,,,0.0
2021-07-20 09:50:00,,,,,,,9.06907,29.8194,48.3818,18.11111111111111,6.555555555555555,31.944444444444443,0.0,77.27777777777777,10.0,1018.7222222222222,40.22222222222222,14.0,7.555555555555555,4.555555555555555,,,2.9850439819104255,209.24499070981128,,,,,,0.0
2021-07-20 10:00:00,,,,,,,10.997375,29.423900000000003,48.937400000000004,18.333333333333332,6.666666666666667,31.333333333333332,0.0,76.33333333333333,10.0,1018.6666666666666,38.666666666666664,14.0,7.666666666666667,4.666666666666667,,,2.8392791901469905,817.2651729963054,,,,,,0.0
2021-07-20 10:10:00,,,,,,,10.142175,30.075400000000002,49.2856,18.555555555555557,6.777777777777778,30.72222222222222,0.0,75.38888888888889,10.0,1018.6111111111111,37.111111111111114,14.0,7.777777777777778,4.777777777777778,,,2.639728377421023,565.2203847025208,,,,,,0.0
2021-07-20 10:20:00,,,,,,,10.27965,30.128899999999998,49.4043,18.77777777777778,6.888888888888889,30.11111111111111,0.0,74.44444444444444,10.0,1018.5555555555555,35.55555555555556,14.0,7.888888888888889,4.888888888888889,,,3.1164219643301885,349.5906620874782,,,,,,0.0
2021-07-20 10:30:00,,,,,,,9.909725,30.4249,49.3066,19.0,7.0,29.5,0.0,73.5,10.0,1018.5,34.0,14.0,8.0,5.0,,,2.9921055448055265,244.7661701711019,,,,,,0.0
2021-07-20 10:40:00,,,,,,,9.78982,29.767899999999997,49.2084,19.22222222222222,7.111111111111111,28.88888888888889,0.0,72.55555555555556,10.0,1018.4444444444445,32.44444444444444,14.0,8.11111111111111,5.111111111111111,,,3.1683870758377224,188.8275091901876,,,,,,0.0
2021-07-20 10:50:00,,,,,,,10.1545,29.1176,49.1973,19.444444444444443,7.222222222222222,28.27777777777778,0.0,71.61111111111111,10.0,1018.3888888888889,30.88888888888889,14.0,8.222222222222221,5.222222222222222,,,3.571253283212414,143.47302494178385,,,,,,0.0
2021-07-20 11:00:00,,,,,,,10.194265,29.163,49.2284,19.666666666666668,7.333333333333333,27.666666666666664,0.0,70.66666666666667,10.0,1018.3333333333334,29.333333333333332,14.0,8.333333333333334,5.333333333333333,,,3.9579697591234733,118.03701592418433,,,,,,0.0
2021-07-20 11:10:00,,,,,,,10.112055,29.6988,49.2603,19.88888888888889,7.444444444444445,27.055555555555554,0.0,69.72222222222223,10.0,1018.2777777777778,27.77777777777778,14.0,8.444444444444445,5.444444444444445,,,4.007112508385868,95.33700189536574,,,,,,0.0
2021-07-20 11:20:00,,,,,,,9.875445000000001,29.9418,49.1597,20.11111111111111,7.555555555555555,26.444444444444443,0.0,68.77777777777777,10.0,1018.2222222222222,26.22222222222222,14.0,8.555555555555555,5.555555555555555,,,4.346883716455287,87.93813440678483,,,,,,0.0
2021-07-20 11:30:00,,,,,,,9.3389,29.785818181818183,48.99781818181818,20.333333333333332,7.666666666666666,25.833333333333332,0.0,67.83333333333333,10.0,1018.1666666666666,24.666666666666668,14.0,8.666666666666666,5.666666666666666,,,4.474899860903369,93.69446139772059,,,,,,0.0
2021-07-20 11:40:00,,,,,,,8.965295000000001,29.512999999999998,48.8984,20.555555555555557,7.777777777777778,25.22222222222222,0.0,66.88888888888889,10.0,1018.1111111111111,23.11111111111111,14.0,8.777777777777779,5.777777777777778,,,4.212055785332696,85.09770787837142,,,,,,0.0
2021-07-20 11:50:00,,,,,,,8.826055,29.3695,48.8444,20.77777777777778,7.888888888888889,24.61111111111111,0.0,65.94444444444444,10.0,1018.0555555555555,21.555555555555554,14.0,8.88888888888889,5.888888888888889,,,4.4673976811514065,71.20456875784922,,,,,,0.0
2021-07-20 12:00:00,,,,,,,8.558254999999999,29.6427,48.8401,21.0,8.0,24.0,0.0,65.0,10.0,1018.0,20.0,14.0,9.0,6.0,,,4.103358188955124,55.3664653963423,,,,,,112.0
2021-07-20 12:10:00,,,,,,,8.203755,29.6498,48.8405,21.11111111111111,8.11111111111111,24.38888888888889,0.0,64.5,10.0,1017.9444444444445,20.11111111111111,14.0,9.166666666666666,6.0,,,3.9023139358846484,42.92166868867174,,,,,,0.0
2021-07-20 12:20:00,,,,,,,8.587064999999999,29.3339,48.7936,21.22222222222222,8.222222222222221,24.77777777777778,0.0,64.0,10.0,1017.8888888888889,20.22222222222222,14.0,9.333333333333334,6.0,,,3.7776884428188624,50.18819254815916,,,,,,0.0
2021-07-20 12:30:00,,,,,,,8.68508,29.5303,48.8004,21.333333333333332,8.333333333333334,25.166666666666668,0.0,63.5,10.0,1017.8333333333334,20.333333333333332,14.0,9.5,6.0,,,3.317565603114791,72.14982863539356,,,,,,0.0
2021-07-20 12:40:00,,,,,,,8.59721,29.560699999999997,48.8048,21.444444444444443,8.444444444444445,25.555555555555557,0.0,63.0,10.0,1017.7777777777778,20.444444444444443,14.0,9.666666666666666,6.0,,,3.3248065264952387,87.39981272164037,,,,,,0.0
2021-07-20 12:50:00,,,,,,,8.040075,29.488,48.78,21.555555555555557,8.555555555555555,25.944444444444443,0.0,62.5,10.0,1017.7222222222222,20.555555555555557,14.0,9.833333333333334,6.0,,,3.3411107374719307,110.59368365034545,,,,,,0.0
2021-07-20 13:00:00,,,,,,,7.8424450000000006,29.9261,48.7611,21.666666666666668,8.666666666666666,26.333333333333332,0.0,62.0,10.0,1017.6666666666666,20.666666666666668,14.0,10.0,6.0,,,3.1346336550227667,108.52041313688633,,,,,,0.0
2021-07-20 13:10:00,,,,,,,7.898484999999999,29.419099999999997,48.6298,21.77777777777778,8.777777777777779,26.72222222222222,0.0,61.5,10.0,1017.6111111111111,20.77777777777778,14.0,10.166666666666666,6.0,,,3.0282358078835374,104.28076618216133,,,,,,0.0
2021-07-20 13:20:00,,,,,,,9.293980000000001,29.3377,48.6248,21.88888888888889,8.88888888888889,27.11111111111111,0.0,61.0,10.0,1017.5555555555555,20.88888888888889,14.0,10.333333333333334,6.0,,,2.8980340248312655,104.70410222263658,,,,,,0.0
2021-07-20 13:30:00,,,,,,,8.42155,29.4683,48.658500000000004,22.0,9.0,27.5,0.0,60.5,10.0,1017.5,21.0,14.0,10.5,6.0,,,2.9456745548840972,102.06986094458628,,,,,,0.0
2021-07-20 13:40:00,,,,,,,9.523140000000001,29.5043,48.6515,22.11111111111111,9.11111111111111,27.88888888888889,0.0,60.0,10.0,1017.4444444444445,21.11111111111111,14.0,10.666666666666666,6.0,,,3.059253633002103,95.83615823411671,,,,,,0.0
2021-07-20 13:50:00,,,,,,,9.082894999999999,29.2603,48.648199999999996,22.22222222222222,9.222222222222221,28.27777777777778,0.0,59.5,10.0,1017.3888888888889,21.22222222222222,14.0,10.833333333333334,6.0,,,2.9160386115009502,91.04456133524577,,,,,,0.0
2021-07-20 14:00:00,,,,,,,9.960474999999999,29.4737,48.626,22.333333333333332,9.333333333333334,28.666666666666668,0.0,59.0,10.0,1017.3333333333334,21.333333333333332,14.0,11.0,6.0,,,3.0323590230537674,87.70029727181472,,,,,,0.0
2021-07-20 14:10:00,,,,,,,9.089475,28.433300000000003,48.5783,22.444444444444443,9.444444444444445,29.055555555555557,0.0,58.5,10.0,1017.2777777777778,21.444444444444443,14.0,11.166666666666668,6.0,,,3.110267978495797,87.56290139947234,,,,,,0.0
2021-07-20 14:20:00,,,,,,,11.020595,28.779899999999998,48.637,22.555555555555557,9.555555555555555,29.444444444444443,0.0,58.0,10.0,1017.2222222222222,21.555555555555557,14.0,11.333333333333334,6.0,,,3.184297097463392,93.12442780618613,,,,,,0.0
2021-07-20 14:30:00,,,,,,,9.93983,28.2714,48.6511,22.666666666666668,9.666666666666666,29.833333333333332,0.0,57.5,10.0,1017.1666666666666,21.666666666666668,14.0,11.5,6.0,,,3.248209085814697,102.29352075652214,,,,,,0.0
2021-07-20 14:40:00,,,,,,,10.45204,28.4167,48.6959,22.77777777777778,9.777777777777779,30.22222222222222,0.0,57.0,10.0,1017.1111111111111,21.77777777777778,14.0,11.666666666666668,6.0,,,3.1976941364902562,100.56849228207001,,,,,,0.0
2021-07-20 14:50:00,,,,,,,10.703685,28.490699999999997,48.6914,22.88888888888889,9.88888888888889,30.61111111111111,0.0,56.5,10.0,1017.0555555555555,21.88888888888889,14.0,11.833333333333334,6.0,,,3.199088764082914,108.14047717121362,,,,,,0.0
2021-07-20 15:00:00,,,,,,,11.473735000000001,28.4347,48.6449,23.0,10.0,31.0,0.0,56.0,10.0,1017.0,22.0,14.0,12.0,6.0,,,3.393328637585128,105.2041466073936,,,,,,0.0
2021-07-20 15:10:00,,,,,,,11.3464,28.1004,48.6181,22.833333333333332,10.0,32.05555555555556,0.0,56.833333333333336,10.0,1017.0555555555555,21.833333333333332,14.055555555555555,12.055555555555555,5.722222222222222,,,3.4019071399694107,108.32414423387601,,,,,,0.0
2021-07-20 15:20:00,,,,,,,11.63877,28.055,48.636700000000005,22.666666666666668,10.0,33.111111111111114,0.0,57.666666666666664,10.0,1017.1111111111111,21.666666666666668,14.11111111111111,12.11111111111111,5.444444444444445,,,3.512881428104336,98.2759303102655,,,,,,0.0
2021-07-20 15:30:00,,,,,,,12.030375,28.2685,48.6627,22.5,10.0,34.166666666666664,0.0,58.5,10.0,1017.1666666666666,21.5,14.166666666666666,12.166666666666666,5.166666666666667,,,3.7248281937871277,100.65343524695791,,,,,,0.0
2021-07-20 15:40:00,,,,,,,12.43138,28.193599999999996,48.6241,22.333333333333332,10.0,35.22222222222222,0.0,59.333333333333336,10.0,1017.2222222222222,21.333333333333332,14.222222222222221,12.222222222222221,4.888888888888889,,,3.7085207495783683,97.62192706522968,,,,,,0.0
2021-07-20 15:50:00,,,,,,,12.842904999999998,28.0028,48.5712,22.166666666666668,10.0,36.27777777777778,0.0,60.166666666666664,10.0,1017.2777777777778,21.166666666666668,14.277777777777779,12.277777777777779,4.611111111111111,,,3.675447419026477,96.74883660461943,,,,,,0.0
2021-07-20 16:00:00,,,,,,,12.9175,28.061400000000003,48.5507,22.0,10.0,37.333333333333336,0.0,61.0,10.0,1017.3333333333334,21.0,14.333333333333334,12.333333333333334,4.333333333333334,,,3.703274422500093,99.57618208050054,,,,,,0.0
2021-07-20 16:10:00,,,,,,,13.29241,28.032400000000003,48.5219,21.833333333333332,10.0,38.388888888888886,0.0,61.833333333333336,10.0,1017.3888888888889,20.833333333333332,14.38888888888889,12.38888888888889,4.055555555555555,,,3.873590605791006,104.3706703798111,,,,,,0.0
2021-07-20 16:20:00,,,,,,,13.240475,28.1903,48.478500000000004,21.666666666666668,10.0,39.44444444444444,0.0,62.666666666666664,10.0,1017.4444444444445,20.666666666666668,14.444444444444445,12.444444444444445,3.777777777777778,,,3.970379160225055,106.42026086106812,,,,,,0.0
2021-07-20 16:30:00,,,,,,,13.559835000000001,28.106,48.417500000000004,21.5,10.0,40.5,0.0,63.5,10.0,1017.5,20.5,14.5,12.5,3.5,,,4.095068672787671,106.06839313636392,,,,,,0.0
2021-07-20 16:40:00,,,,,,,14.0916,28.001300000000004,48.409800000000004,21.333333333333332,10.0,41.55555555555556,0.0,64.33333333333333,10.0,1017.5555555555555,20.333333333333332,14.555555555555555,12.555555555555555,3.2222222222222223,,,4.059882438115482,110.50211453173793,,,,,,0.0
2021-07-20 16:50:00,,,,,,,14.25778,27.8633,48.436,21.166666666666668,10.0,42.611111111111114,0.0,65.16666666666667,10.0,1017.6111111111111,20.166666666666668,14.61111111111111,12.61111111111111,2.9444444444444446,,,4.056694597901598,109.87541749706376,,,,,,0.0
2021-07-20 17:00:00,,,,,,,14.086185,27.7495,48.4683,21.0,10.0,43.66666666666667,0.0,66.0,10.0,1017.6666666666666,20.0,14.666666666666666,12.666666666666666,2.666666666666667,,,4.1960361109884445,111.18632339843923,,,,,,0.0
2021-07-20 17:10:00,,,,,,,13.983170000000001,27.657099999999996,48.5176,20.833333333333332,10.0,44.72222222222222,0.0,66.83333333333333,10.0,1017.7222222222222,19.833333333333332,14.722222222222221,12.722222222222221,2.3888888888888893,,,4.2978831817336,107.33497574412891,,,,,,0.0
2021-07-20 17:20:00,,,,,,,14.116130000000002,27.454700000000003,48.5733,20.666666666666668,10.0,45.77777777777778,0.0,67.66666666666667,10.0,1017.7777777777778,19.666666666666668,14.777777777777779,12.777777777777779,2.1111111111111116,,,4.194264885907793,111.66389559104618,,,,,,0.0
2021-07-20 17:30:00,,,,,,,14.570975,27.2132,48.929500000000004,20.5,10.0,46.833333333333336,0.0,68.5,10.0,1017.8333333333334,19.5,14.833333333333334,12.833333333333334,1.833333333333334,,,4.246781351202626,108.75715757143698,,,,,,0.0
2021-07-20 17:40:00,,,,,,,14.457024999999998,27.198500000000003,49.244,20.333333333333332,10.0,47.888888888888886,0.0,69.33333333333333,10.0,1017.8888888888889,19.333333333333332,14.88888888888889,12.88888888888889,1.5555555555555562,,,4.288569882353821,106.48123232825328,,,,,,0.0
2021-07-20 17:50:00,,,,,,,14.32901,26.792399999999997,49.4228,20.166666666666668,10.0,48.94444444444444,0.0,70.16666666666667,10.0,1017.9444444444445,19.166666666666668,14.944444444444445,12.944444444444445,1.2777777777777786,,,4.36801674284504,110.72161489087982,,,,,,0.0
2021-07-20 18:00:00,,,,,,,14.68716,26.476499999999998,49.5789,20.0,10.0,50.0,0.0,71.0,10.0,1018.0,19.0,15.0,13.0,1.0,,,4.442434472296871,112.20271757373703,,,,,,0.0
2021-07-20 18:10:00,,,,,,,14.659785,26.1423,49.7222,19.77777777777778,9.88888888888889,52.0,0.0,72.05555555555556,9.722222222222221,1018.1111111111111,18.944444444444443,14.944444444444445,13.055555555555555,1.0,,,4.613857210019214,113.65218491656633,,,,,,0.0
2021-07-20 18:20:00,,,,,,,14.684575,26.0408,49.8664,19.555555555555557,9.777777777777779,54.0,0.0,73.11111111111111,9.444444444444445,1018.2222222222222,18.88888888888889,14.88888888888889,13.11111111111111,1.0,,,4.085216133769623,113.71418423905884,,,,,,0.0
2021-07-20 18:30:00,,,,,,,14.80516,25.658800000000003,50.0089,19.333333333333332,9.666666666666666,56.0,0.0,74.16666666666667,9.166666666666666,1018.3333333333334,18.833333333333332,14.833333333333334,13.166666666666666,1.0,,,4.380485353045545,112.7966726701812,,,,,,0.0
2021-07-20 18:40:00,,,,,,,14.713655,25.3214,50.142700000000005,19.11111111111111,9.555555555555555,58.0,0.0,75.22222222222223,8.88888888888889,1018.4444444444445,18.77777777777778,14.777777777777779,13.222222222222221,1.0,,,4.303867532614261,113.25604403996871,,,,,,0.0
2021-07-20 18:50:00,,,,,,,14.556095,25.0951,50.281099999999995,18.88888888888889,9.444444444444445,60.0,0.0,76.27777777777777,8.61111111111111,1018.5555555555555,18.72222222222222,14.722222222222221,13.277777777777779,1.0,,,4.1721490632073355,109.83138896726618,,,,,,0.0
2021-07-20 19:00:00,,,,,,,14.86267,24.5347,50.3875,18.666666666666668,9.333333333333334,62.0,0.0,77.33333333333333,8.333333333333334,1018.6666666666666,18.666666666666668,14.666666666666666,13.333333333333334,1.0,,,4.173101872899438,113.29910330282091,,,,,,0.0
2021-07-20 19:10:00,,,,,,,15.382945000000001,24.383699999999997,50.5488,18.444444444444443,9.222222222222221,64.0,0.0,78.38888888888889,8.055555555555555,1018.7777777777778,18.61111111111111,14.61111111111111,13.38888888888889,1.0,,,4.272422027917905,110.58870345056394,,,,,,0.0
2021-07-20 19:20:00,,,,,,,15.347615,23.8735,50.6451,18.22222222222222,9.11111111111111,66.0,0.0,79.44444444444444,7.777777777777779,1018.8888888888889,18.555555555555557,14.555555555555555,13.444444444444445,1.0,,,4.23032035430946,108.70455340692554,,,,,,0.0
2021-07-20 19:30:00,,,,,,,15.653965,23.5239,50.4265,18.0,9.0,68.0,0.0,80.5,7.5,1019.0,18.5,14.5,13.5,1.0,,,4.186979160807227,111.57472028506004,,,,,,0.0
2021-07-20 19:40:00,,,,,,,16.234795,23.137999999999998,50.355399999999996,17.77777777777778,8.88888888888889,70.0,0.0,81.55555555555556,7.222222222222222,1019.1111111111111,18.444444444444443,14.444444444444445,13.555555555555555,1.0,,,4.098340236608591,111.43711178774215,,,,,,0.0
2021-07-20 19:50:00,,,,,,,16.905949999999997,22.6707,50.417899999999996,17.555555555555557,8.777777777777779,72.0,0.0,82.61111111111111,6.944444444444445,1019.2222222222222,18.38888888888889,14.38888888888889,13.61111111111111,1.0,,,4.259951447248459,114.82366652170818,,,,,,0.0
2021-07-20 20:00:00,,,,,,,17.334120000000002,22.3352,50.5127,17.333333333333332,8.666666666666666,74.0,0.0,83.66666666666667,6.666666666666667,1019.3333333333334,18.333333333333332,14.333333333333334,13.666666666666666,1.0,,,4.3333302722610325,112.37696875577592,,,,,,0.0
2021-07-20 20:10:00,,,,,,,16.89184,22.5475,50.6431,17.11111111111111,8.555555555555555,76.0,0.0,84.72222222222223,6.388888888888889,1019.4444444444445,18.27777777777778,14.277777777777779,13.722222222222221,1.0,,,5.458674450742323,104.48188142399329,,,,,,0.0
2021-07-20 20:20:00,,,,,,,17.189715,22.0203,50.6964,16.88888888888889,8.444444444444445,78.0,0.0,85.77777777777777,6.111111111111112,1019.5555555555555,18.22222222222222,14.222222222222221,13.777777777777779,1.0,,,6.050629668370479,108.6226150795026,,,,,,0.0
2021-07-20 20:30:00,,,,,,,17.250989999999998,21.9279,50.7601,16.666666666666668,8.333333333333334,80.0,0.0,86.83333333333333,5.833333333333334,1019.6666666666666,18.166666666666668,14.166666666666666,13.833333333333334,1.0,,,7.402803703458969,104.6688539826129,,,,,,0.0
2021-07-20 20:40:00,,,,,,,17.042255,21.5841,50.8317,16.444444444444443,8.222222222222221,82.0,0.0,87.88888888888889,5.555555555555556,1019.7777777777778,18.11111111111111,14.11111111111111,13.88888888888889,1.0,,,7.738618885366256,105.69756045088256,,,,,,0.0
2021-07-20 20:50:00,,,,,,,16.85866,21.3717,50.9208,16.22222222222222,8.11111111111111,84.0,0.0,88.94444444444444,5.277777777777779,1019.8888888888889,18.055555555555557,14.055555555555555,13.944444444444445,1.0,,,7.446235393265546,109.6105127677271,,,,,,0.0
2021-07-20 21:00:00,,,,,,,16.898755,21.450899999999997,51.0153,16.0,8.0,86.0,0.0,90.0,5.0,1020.0,18.0,14.0,14.0,1.0,,,8.378563619629812,107.94961286792648,,,,,,0.0
2021-07-20 21:10:00,,,,,,,16.66655,21.743299999999998,51.0933,15.88888888888889,7.888888888888889,87.11111111111111,0.0,90.22222222222223,5.0,1020.0,18.22222222222222,13.944444444444445,13.88888888888889,1.0,,,7.860489505563079,113.84830260411495,,,,,,0.0
2021-07-20 21:20:00,,,,,,,16.886985000000003,21.935200000000002,51.1234,15.777777777777779,7.777777777777778,88.22222222222223,0.0,90.44444444444444,5.0,1020.0,18.444444444444443,13.88888888888889,13.777777777777779,1.0,,,7.948730553274101,109.56078914189743,,,,,,0.0
2021-07-20 21:30:00,,,,,,,16.64127,22.316399999999998,51.0987,15.666666666666666,7.666666666666667,89.33333333333333,0.0,90.66666666666667,5.0,1020.0,18.666666666666668,13.833333333333334,13.666666666666666,1.0,,,7.810103654511231,114.88602073561674,,,,,,0.0
2021-07-20 21:40:00,,,,,,,16.568355,22.4163,51.0362,15.555555555555555,7.555555555555555,90.44444444444444,0.0,90.88888888888889,5.0,1020.0,18.88888888888889,13.777777777777779,13.555555555555555,1.0,,,7.7210206756753434,111.68228971276581,,,,,,0.0
2021-07-20 21:50:00,,,,,,,17.10752,22.0868,50.933,15.444444444444445,7.444444444444445,91.55555555555556,0.0,91.11111111111111,5.0,1020.0,19.11111111111111,13.722222222222221,13.444444444444445,1.0,,,8.529014968036932,105.28728561961718,,,,,,0.0
2021-07-20 22:00:00,,,,,,,17.884335,21.133,50.9347,15.333333333333334,7.333333333333333,92.66666666666667,0.0,91.33333333333333,5.0,1020.0,19.333333333333332,13.666666666666666,13.333333333333334,1.0,,,8.132568821543355,109.95373793758242,,,,,,0.0
2021-07-20 22:10:00,,,,,,,17.99359,20.6461,51.048,15.222222222222221,7.222222222222222,93.77777777777777,0.0,91.55555555555556,5.0,1020.0,19.555555555555557,13.61111111111111,13.222222222222221,1.0,,,8.72024590758954,107.32536927821272,,,,,,0.0
2021-07-20 22:20:00,,,,,,,17.95908,20.4438,51.2,15.11111111111111,7.111111111111111,94.88888888888889,0.0,91.77777777777777,5.0,1020.0,19.77777777777778,13.555555555555555,13.11111111111111,1.0,,,8.156071042489197,114.39062620734092,,,,,,0.0
2021-07-20 22:30:00,,,,,,,18.410375,20.331899999999997,51.3197,15.0,7.0,96.0,0.0,92.0,5.0,1020.0,20.0,13.5,13.0,1.0,,,8.460629920743953,108.08527539096983,,,,,,0.0
2021-07-20 22:40:00,,,,,,,18.96857,20.1829,51.3995,14.88888888888889,6.888888888888889,97.11111111111111,0.0,92.22222222222223,5.0,1020.0,20.22222222222222,13.444444444444445,12.88888888888889,1.0,,,8.575441698367985,110.77045106553763,,,,,,0.0
2021-07-20 22:50:00,,,,,,,19.009945,19.948,51.4953,14.777777777777779,6.777777777777778,98.22222222222223,0.0,92.44444444444444,5.0,1020.0,20.444444444444443,13.38888888888889,12.777777777777779,1.0,,,8.351502665719071,112.6777081770816,,,,,,0.0
2021-07-20 23:00:00,,,,,,,19.60898,20.1006,51.563900000000004,14.666666666666666,6.666666666666667,99.33333333333333,0.0,92.66666666666667,5.0,1020.0,20.666666666666668,13.333333333333334,12.666666666666666,1.0,,,7.680262950476954,112.53587182880122,,,,,,0.0
2021-07-20 23:10:00,,,,,,,19.56786,19.9015,51.623400000000004,14.555555555555555,6.555555555555555,100.44444444444444,0.0,92.88888888888889,5.0,1020.0,20.88888888888889,13.277777777777779,12.555555555555555,1.0,,,8.174465681967764,106.68073630747821,,,,,,0.0
2021-07-20 23:20:00,,,,,,,19.564015,19.988400000000002,51.660199999999996,14.444444444444445,6.444444444444445,101.55555555555556,0.0,93.11111111111111,5.0,1020.0,21.11111111111111,13.222222222222221,12.444444444444445,1.0,,,8.685631438554344,107.95700806590798,,,,,,0.0
2021-07-20 23:30:00,,,,,,,20.010035,20.3101,51.6893,14.333333333333334,6.333333333333334,102.66666666666666,0.0,93.33333333333333,5.0,1020.0,21.333333333333332,13.166666666666666,12.333333333333334,1.0,,,8.53109709794912,108.80117496382718,,,,,,0.0
2021-07-20 23:40:00,,,,,,,20.15787,19.841,51.6696,14.222222222222221,6.222222222222222,103.77777777777777,0.0,93.55555555555556,5.0,1020.0,21.555555555555557,13.11111111111111,12.222222222222221,1.0,,,8.197135825601674,110.29664346166923,,,,,,0.0
2021-07-20 23:50:00,,,,,,,19.813505,19.985300000000002,51.681999999999995,14.11111111111111,6.111111111111111,104.88888888888889,0.0,93.77777777777777,5.0,1020.0,21.77777777777778,13.055555555555555,12.11111111111111,1.0,,,8.78459257947523,107.70567630875583,,,,,,0.0
2021-07-21 00:00:00,,,,,,,18.515275,19.892699999999998,51.7264,14.0,6.0,106.0,0.0,94.0,5.0,1020.0,22.0,13.0,12.0,1.0,,,7.994490891297659,112.98749738143663,,,,,,0.0
2021-07-21 00:10:00,,,,,,,18.0647,19.7329,51.76219999999999,13.944444444444445,5.888888888888889,105.88888888888889,0.0,94.05555555555556,4.833333333333333,1020.0,22.166666666666668,12.944444444444445,11.833333333333334,1.0,,,5.599216468644007,130.0825806140361,,,,,,0.0
2021-07-21 00:20:00,,,,,,,18.108645,19.9262,51.8081,13.88888888888889,5.777777777777778,105.77777777777777,0.0,94.11111111111111,4.666666666666667,1020.0,22.333333333333332,12.88888888888889,11.666666666666666,1.0,,,5.412655293416169,119.54633878352278,,,,,,0.0
2021-07-21 00:30:00,,,,,,,18.556645,19.4709,51.818799999999996,13.833333333333334,5.666666666666667,105.66666666666667,0.0,94.16666666666667,4.5,1020.0,22.5,12.833333333333334,11.5,1.0,,,5.25315554295556,113.18781190861417,,,,,,0.0
2021-07-21 00:40:00,,,,,,,18.595935,19.0304,51.872299999999996,13.777777777777779,5.555555555555555,105.55555555555556,0.0,94.22222222222223,4.333333333333333,1020.0,22.666666666666668,12.777777777777779,11.333333333333334,1.0,,,5.108650088714341,115.48340988762634,,,,,,0.0
2021-07-21 00:50:00,,,,,,,18.400434999999998,18.610300000000002,51.96900000000001,13.722222222222221,5.444444444444445,105.44444444444444,0.0,94.27777777777777,4.166666666666667,1020.0,22.833333333333332,12.722222222222221,11.166666666666666,1.0,,,5.100686436925231,112.65421465620481,,,,,,0.0
2021-07-21 01:00:00,,,,,,,18.315865,18.6248,52.088499999999996,13.666666666666666,5.333333333333333,105.33333333333333,0.0,94.33333333333333,4.0,1020.0,23.0,12.666666666666666,11.0,1.0,,,4.6620833226853176,110.39398602544925,,,,,,0.0
2021-07-21 01:10:00,,,,,,,18.331805,18.998399999999997,52.1931,13.61111111111111,5.222222222222222,105.22222222222223,0.0,94.38888888888889,3.833333333333333,1020.0,23.166666666666668,12.61111111111111,10.833333333333334,1.0,,,4.508464513128087,110.14142999250336,,,,,,0.0
2021-07-21 01:20:00,,,,,,,19.240675000000003,18.8667,52.2179,13.555555555555555,5.111111111111111,105.11111111111111,0.0,94.44444444444444,3.6666666666666665,1020.0,23.333333333333332,12.555555555555555,10.666666666666666,1.0,,,4.605920343338433,109.13211031315691,,,,,,0.0
2021-07-21 01:30:00,,,,,,,19.305275,18.5014,52.216100000000004,13.5,5.0,105.0,0.0,94.5,3.5,1020.0,23.5,12.5,10.5,1.0,,,4.408314279344796,109.26429606076688,,,,,,0.0
2021-07-21 01:40:00,,,,,,,19.675739999999998,18.0679,52.2641,13.444444444444445,4.888888888888889,104.88888888888889,0.0,94.55555555555556,3.333333333333333,1020.0,23.666666666666668,12.444444444444445,10.333333333333334,1.0,,,4.3674620505982205,111.5298117849921,,,,,,0.0
2021-07-21 01:50:00,,,,,,,21.321395000000003,18.0626,52.3615,13.38888888888889,4.777777777777778,104.77777777777777,0.0,94.61111111111111,3.1666666666666665,1020.0,23.833333333333332,12.38888888888889,10.166666666666666,1.0,,,4.485521946067864,107.08655656976217,,,,,,0.0
2021-07-21 02:00:00,,,,,,,22.148339999999997,18.1539,52.4259,13.333333333333334,4.666666666666667,104.66666666666667,0.0,94.66666666666667,3.0,1020.0,24.0,12.333333333333334,10.0,1.0,,,4.450186473925909,106.10808991060419,,,,,,0.0
2021-07-21 02:10:00,,,,,,,21.85129,17.7037,52.448,13.277777777777779,4.555555555555555,104.55555555555556,0.0,94.72222222222223,2.833333333333333,1020.0,24.166666666666668,12.277777777777779,9.833333333333332,1.0,,,4.440608845033215,110.78227146881447,,,,,,0.0
2021-07-21 02:20:00,,,,,,,22.263585,17.688399999999998,52.508399999999995,13.222222222222221,4.444444444444445,104.44444444444444,0.0,94.77777777777777,2.6666666666666665,1020.0,24.333333333333332,12.222222222222221,9.666666666666666,1.0,,,4.596807230744658,112.13389667920474,,,,,,0.0
2021-07-21 02:30:00,,,,,,,21.78629,17.686700000000002,52.570100000000004,13.166666666666666,4.333333333333334,104.33333333333333,0.0,94.83333333333333,2.5,1020.0,24.5,12.166666666666666,9.5,1.0,,,4.615178177215285,111.11416805288886,,,,,,0.0
2021-07-21 02:40:00,,,,,,,21.553475,17.483600000000003,52.60209999999999,13.11111111111111,4.222222222222222,104.22222222222223,0.0,94.88888888888889,2.333333333333333,1020.0,24.666666666666668,12.11111111111111,9.333333333333332,1.0,,,4.602322103344115,108.89564930113022,,,,,,0.0
2021-07-21 02:50:00,,,,,,,21.0126,17.4105,52.6314,13.055555555555555,4.111111111111111,104.11111111111111,0.0,94.94444444444444,2.1666666666666665,1020.0,24.833333333333332,12.055555555555555,9.166666666666666,1.0,,,4.452832278215279,107.15485528568763,,,,,,0.0
2021-07-21 03:00:00,,,,,,,21.043190000000003,17.2494,52.6626,13.0,4.0,104.0,0.0,95.0,2.0,1020.0,25.0,12.0,9.0,1.0,,,4.571027494581406,111.5591396605497,,,,,,0.0
2021-07-21 03:10:00,,,,,,,21.2368,17.1934,52.7053,13.11111111111111,3.9444444444444446,101.44444444444444,0.0,94.66666666666667,2.2777777777777777,1020.0,24.72222222222222,12.055555555555555,8.777777777777779,1.1111111111111112,,,4.45626449277172,110.53228264242917,,,,,,0.0
2021-07-21 03:20:00,,,,,,,21.0691,17.009,52.743100000000005,13.222222222222221,3.888888888888889,98.88888888888889,0.0,94.33333333333333,2.5555555555555554,1020.0,24.444444444444443,12.11111111111111,8.555555555555555,1.2222222222222223,,,4.214719337615589,111.13081685621187,,,,,,0.0
2021-07-21 03:30:00,,,,,,,21.073394999999998,16.9818,52.79690000000001,13.333333333333334,3.8333333333333335,96.33333333333333,0.0,94.0,2.833333333333333,1020.0,24.166666666666668,12.166666666666666,8.333333333333334,1.3333333333333333,,,4.403713651417339,110.73336166899082,,,,,,0.0
2021-07-21 03:40:00,,,,,,,20.874565,17.1988,52.84160000000001,13.444444444444445,3.7777777777777777,93.77777777777777,0.0,93.66666666666667,3.1111111111111107,1020.0,23.88888888888889,12.222222222222221,8.11111111111111,1.4444444444444444,,,4.207922667615158,112.29278382856293,,,,,,0.0
2021-07-21 03:50:00,,,,,,,21.109,17.1198,52.8691,13.555555555555555,3.7222222222222223,91.22222222222223,0.0,93.33333333333333,3.388888888888889,1020.0,23.61111111111111,12.277777777777779,7.888888888888889,1.5555555555555556,,,4.344601642492801,112.81540077058608,,,,,,0.0
2021-07-21 04:00:00,,,,,,,20.897055,17.0907,52.8775,13.666666666666666,3.6666666666666665,88.66666666666667,0.0,93.0,3.6666666666666665,1020.0,23.333333333333332,12.333333333333334,7.666666666666667,1.6666666666666665,,,4.443710920938664,112.10018353909422,,,,,,0.0
2021-07-21 04:10:00,,,,,,,21.225865,17.1613,52.885000000000005,13.777777777777779,3.611111111111111,86.11111111111111,0.0,92.66666666666667,3.944444444444444,1020.0,23.055555555555557,12.38888888888889,7.444444444444445,1.7777777777777777,,,4.252018668193601,109.96921100357831,,,,,,0.0
2021-07-21 04:20:00,,,,,,,20.72046,17.2094,52.874900000000004,13.88888888888889,3.5555555555555554,83.55555555555556,0.0,92.33333333333333,4.222222222222221,1020.0,22.77777777777778,12.444444444444445,7.222222222222222,1.8888888888888888,,,4.2712770334408106,111.09668976864573,,,,,,0.0
2021-07-21 04:30:00,,,,,,,20.54298,17.4357,52.833000000000006,14.0,3.5,81.0,0.0,92.0,4.5,1020.0,22.5,12.5,7.0,2.0,,,4.3398903079019435,110.81200376176564,,,,,,0.0
2021-07-21 04:40:00,,,,,,,20.242545,17.258100000000002,52.744600000000005,14.11111111111111,3.4444444444444446,78.44444444444444,0.0,91.66666666666667,4.777777777777778,1020.0,22.22222222222222,12.555555555555555,6.777777777777778,2.111111111111111,,,4.239677591182418,107.77031307091147,,,,,,0.0
2021-07-21 04:50:00,,,,,,,19.630645,17.7024,52.6635,14.222222222222221,3.388888888888889,75.88888888888889,0.0,91.33333333333333,5.055555555555555,1020.0,21.944444444444443,12.61111111111111,6.555555555555555,2.2222222222222223,,,4.211219071459636,109.20964464801853,,,,,,0.0
2021-07-21 05:00:00,,,,,,,19.912545,18.3266,52.5492,14.333333333333334,3.3333333333333335,73.33333333333333,0.0,91.0,5.333333333333333,1020.0,21.666666666666668,12.666666666666666,6.333333333333334,2.333333333333333,,,4.09490464364068,109.3018553411624,,,,,,0.0
2021-07-21 05:10:00,,,,,,,19.314005,18.765300000000003,52.368100000000005,14.444444444444445,3.2777777777777777,70.77777777777777,0.0,90.66666666666667,5.611111111111111,1020.0,21.38888888888889,12.722222222222221,6.111111111111111,2.4444444444444446,,,4.111057396601822,114.26591470664502,,,,,,0.0
2021-07-21 05:20:00,,,,,,,19.634005,19.0708,52.1521,14.555555555555555,3.2222222222222223,68.22222222222223,0.0,90.33333333333333,5.888888888888888,1020.0,21.11111111111111,12.777777777777779,5.888888888888889,2.5555555555555554,,,3.9900261171928237,115.60562863732461,,,,,,0.0
2021-07-21 05:30:00,,,,,,,18.513885,20.3769,52.059000000000005,14.666666666666666,3.166666666666667,65.66666666666666,0.0,90.0,6.166666666666666,1020.0,20.833333333333336,12.833333333333334,5.666666666666667,2.6666666666666665,,,4.050909019863538,118.23655826482396,,,,,,0.0
2021-07-21 05:40:00,,,,,,,17.274835,22.0272,50.4863,14.777777777777779,3.111111111111111,63.111111111111114,0.0,89.66666666666667,6.444444444444444,1020.0,20.555555555555557,12.88888888888889,5.444444444444445,2.7777777777777777,,,3.9736468254711665,120.09971982212389,,,,,,0.0
2021-07-21 05:50:00,,,,,,,16.509375,22.6391,48.8226,14.88888888888889,3.0555555555555554,60.55555555555556,0.0,89.33333333333333,6.722222222222221,1020.0,20.27777777777778,12.944444444444445,5.222222222222222,2.888888888888889,,,3.863751214378971,113.12540103459762,,,,,,0.0
2021-07-21 06:00:00,,,,,,,16.217685,22.3534,47.7813,15.0,3.0,58.0,0.0,89.0,7.0,1020.0,20.0,13.0,5.0,3.0,,,4.208070192653581,118.81406292759092,,,,,,0.0
2021-07-21 06:10:00,,,,,,,17.46058,22.0855,47.283300000000004,15.222222222222221,3.111111111111111,56.05555555555556,0.0,88.11111111111111,7.166666666666667,1020.0,19.333333333333332,13.055555555555555,5.055555555555555,3.111111111111111,,,4.35098960185455,119.57020116019385,,,,,,0.0
2021-07-21 06:20:00,,,,,,,16.981955,23.006899999999998,47.1901,15.444444444444445,3.2222222222222223,54.111111111111114,0.0,87.22222222222223,7.333333333333333,1020.0,18.666666666666668,13.11111111111111,5.111111111111111,3.2222222222222223,,,4.314537187289384,119.36406164977511,,,,,,0.0
2021-07-21 06:30:00,,,,,,,17.1402,22.651400000000002,46.804500000000004,15.666666666666666,3.3333333333333335,52.166666666666664,0.0,86.33333333333333,7.5,1020.0,18.0,13.166666666666666,5.166666666666667,3.3333333333333335,,,4.089220096101869,140.85541018556066,,,,,,0.0
2021-07-21 06:40:00,,,,,,,17.23553,23.4423,46.5318,15.88888888888889,3.4444444444444446,50.22222222222222,0.0,85.44444444444444,7.666666666666667,1020.0,17.333333333333332,13.222222222222221,5.222222222222222,3.4444444444444446,,,3.900455368306004,184.34572569766289,,,,,,0.0
2021-07-21 06:50:00,,,,,,,16.744265000000002,25.279,46.1282,16.11111111111111,3.5555555555555554,48.27777777777778,0.0,84.55555555555556,7.833333333333333,1020.0,16.666666666666668,13.277777777777779,5.277777777777778,3.5555555555555554,,,3.9279404228689985,174.4018644860909,,,,,,0.0
2021-07-21 07:00:00,,,,,,,16.223570000000002,25.7274,45.4289,16.333333333333332,3.6666666666666665,46.333333333333336,0.0,83.66666666666667,8.0,1020.0,16.0,13.333333333333334,5.333333333333333,3.6666666666666665,,,4.2556112191501985,283.4166413043178,,,,,,0.0
2021-07-21 07:10:00,,,,,,,16.191365,26.3407,44.7299,16.555555555555557,3.7777777777777777,44.388888888888886,0.0,82.77777777777777,8.166666666666666,1020.0,15.333333333333332,13.38888888888889,5.388888888888889,3.7777777777777777,,,4.176896201217241,313.6902719189487,,,,,,0.0
2021-07-21 07:20:00,,,,,,,16.168255,26.760699999999996,44.2079,16.77777777777778,3.888888888888889,42.44444444444444,0.0,81.88888888888889,8.333333333333334,1020.0,14.666666666666666,13.444444444444445,5.444444444444445,3.888888888888889,,,4.355148268904389,252.52392447908045,,,,,,0.0
2021-07-21 07:30:00,,,,,,,15.671845000000001,26.9865,43.8341,17.0,4.0,40.5,0.0,81.0,8.5,1020.0,14.0,13.5,5.5,4.0,,,4.418291828982574,201.37295558692372,,,,,,0.0
2021-07-21 07:40:00,,,,,,,15.066944999999999,27.7831,43.5955,17.22222222222222,4.111111111111111,38.55555555555556,0.0,80.11111111111111,8.666666666666666,1020.0,13.333333333333332,13.555555555555555,5.555555555555555,4.111111111111111,,,4.184214602452887,174.85845601054908,,,,,,0.0
2021-07-21 07:50:00,,,,,,,15.07939,27.858800000000002,43.1275,17.444444444444443,4.222222222222222,36.611111111111114,0.0,79.22222222222223,8.833333333333334,1020.0,12.666666666666666,13.61111111111111,5.611111111111111,4.222222222222222,,,4.2991986705421725,192.9083202237059,,,,,,0.0
2021-07-21 08:00:00,,,,,,,14.876455000000002,28.177300000000002,42.8038,17.666666666666668,4.333333333333333,34.66666666666667,0.0,78.33333333333333,9.0,1020.0,12.0,13.666666666666666,5.666666666666667,4.333333333333333,,,4.294009644762944,132.25288767173464,,,,,,0.0
2021-07-21 08:10:00,,,,,,,15.357325,28.0945,42.3154,17.88888888888889,4.444444444444445,32.72222222222222,0.0,77.44444444444444,9.166666666666668,1020.0,11.333333333333332,13.722222222222221,5.722222222222222,4.444444444444445,,,4.8920870528988925,101.3569409449087,,,,,,0.0
2021-07-21 08:20:00,,,,,,,16.06386,28.2952,41.9413,18.11111111111111,4.555555555555555,30.77777777777778,0.0,76.55555555555556,9.333333333333334,1020.0,10.666666666666666,13.777777777777779,5.777777777777778,4.555555555555555,,,6.127977860970686,95.2405139992062,,,,,,0.0
2021-07-21 08:30:00,,,,,,,16.885635,28.4934,41.6674,18.333333333333332,4.666666666666666,28.833333333333332,0.0,75.66666666666667,9.5,1020.0,10.0,13.833333333333334,5.833333333333333,4.666666666666666,,,4.873614382339737,106.3532151501327,,,,,,0.0
2021-07-21 08:40:00,,,,,,,16.633095,28.727300000000003,41.490899999999996,18.555555555555557,4.777777777777778,26.88888888888889,0.0,74.77777777777777,9.666666666666668,1020.0,9.333333333333332,13.88888888888889,5.888888888888889,4.777777777777778,,,5.081680202133912,100.65336326426706,,,,,,0.0
2021-07-21 08:50:00,,,,,,,16.065965,28.9794,41.465199999999996,18.77777777777778,4.888888888888889,24.944444444444443,0.0,73.88888888888889,9.833333333333334,1020.0,8.666666666666666,13.944444444444445,5.944444444444445,4.888888888888889,,,5.251183217393477,106.43892645905922,,,,,,0.0
2021-07-21 09:00:00,,,,,,,15.657855000000001,29.042900000000003,41.460300000000004,19.0,5.0,23.0,0.0,73.0,10.0,1020.0,8.0,14.0,6.0,5.0,,,5.4170896770994545,105.36379990033511,,,,,,0.0
2021-07-21 09:10:00,,,,,,,15.42293,29.6116,41.5399,19.22222222222222,5.166666666666667,22.61111111111111,0.0,72.16666666666667,10.0,1020.0,8.055555555555555,14.0,6.166666666666667,5.055555555555555,,,5.193289868831634,99.47214137729279,,,,,,0.0
2021-07-21 09:20:00,,,,,,,15.24898,29.645999999999997,42.5615,19.444444444444443,5.333333333333333,22.22222222222222,0.0,71.33333333333333,10.0,1020.0,8.11111111111111,14.0,6.333333333333333,5.111111111111111,,,5.135243191261076,100.43469306407002,,,,,,0.0
2021-07-21 09:30:00,,,,,,,14.603395,29.5683,44.4069,19.666666666666668,5.5,21.833333333333332,0.0,70.5,10.0,1020.0,8.166666666666666,14.0,6.5,5.166666666666667,,,5.170935446421305,138.51791304270427,,,,,,0.0
2021-07-21 09:40:00,,,,,,,15.326905,29.4797,45.7739,19.88888888888889,5.666666666666667,21.444444444444443,0.0,69.66666666666667,10.0,1020.0,8.222222222222221,14.0,6.666666666666667,5.222222222222222,,,5.036467236785565,206.79910922034315,,,,,,0.0
2021-07-21 09:50:00,,,,,,,16.275865,29.2429,46.5202,20.11111111111111,5.833333333333333,21.055555555555557,0.0,68.83333333333333,10.0,1020.0,8.277777777777779,14.0,6.833333333333333,5.277777777777778,,,5.1591543194129645,240.0746607195321,,,,,,0.0
2021-07-21 10:00:00,,,,,,,16.88926,28.903100000000002,47.091699999999996,20.333333333333332,6.0,20.666666666666668,0.0,68.0,10.0,1020.0,8.333333333333334,14.0,7.0,5.333333333333333,,,5.3984365635672535,320.7268406754833,,,,,,0.0
2021-07-21 10:10:00,,,,,,,17.141605000000002,29.4717,47.4171,20.555555555555557,6.166666666666667,20.27777777777778,0.0,67.16666666666667,10.0,1020.0,8.38888888888889,14.0,7.166666666666667,5.388888888888889,,,5.498275140921274,576.551573638916,,,,,,0.0
2021-07-21 10:20:00,,,,,,,17.774945,29.1094,47.5218,20.77777777777778,6.333333333333334,19.88888888888889,0.0,66.33333333333333,10.0,1020.0,8.444444444444445,14.0,7.333333333333334,5.444444444444445,,,5.381393264148195,618.4256671504652,,,,,,0.0
2021-07-21 10:30:00,,,,,,,17.776415,29.2723,47.5641,21.0,6.5,19.5,0.0,65.5,10.0,1020.0,8.5,14.0,7.5,5.5,,,5.832860579396372,568.187412417137,,,,,,0.0
2021-07-21 10:40:00,,,,,,,17.866059999999997,29.113,47.523900000000005,21.22222222222222,6.666666666666667,19.11111111111111,0.0,64.66666666666667,10.0,1020.0,8.555555555555555,14.0,7.666666666666667,5.555555555555555,,,6.2462739706039425,432.622831624349,,,,,,0.0
2021-07-21 10:50:00,,,,,,,17.80608,29.7549,47.4894,21.444444444444443,6.833333333333334,18.72222222222222,0.0,63.833333333333336,10.0,1020.0,8.61111111111111,14.0,7.833333333333334,5.611111111111111,,,6.826838779382113,364.06440093821726,,,,,,0.0
2021-07-21 11:00:00,,,,,,,17.743355,29.7066,47.3806,21.666666666666668,7.0,18.333333333333332,0.0,63.0,10.0,1020.0,8.666666666666666,14.0,8.0,5.666666666666667,,,6.859222818296507,399.8826283712441,,,,,,0.0
2021-07-21 11:10:00,,,,,,,17.15059,30.4623,47.2679,21.88888888888889,7.166666666666667,17.944444444444443,0.0,62.166666666666664,10.0,1020.0,8.722222222222221,14.0,8.166666666666668,5.722222222222222,,,7.113687657730727,376.60836736560543,,,,,,0.0
2021-07-21 11:20:00,,,,,,,17.39217,30.025600000000004,47.1092,22.11111111111111,7.333333333333334,17.555555555555557,0.0,61.333333333333336,10.0,1020.0,8.777777777777779,14.0,8.333333333333334,5.777777777777778,,,7.058567067782084,293.4816885375977,,,,,,0.0
2021-07-21 11:30:00,,,,,,,17.51286,30.0674,47.0349,22.333333333333332,7.5,17.166666666666668,0.0,60.5,10.0,1020.0,8.833333333333334,14.0,8.5,5.833333333333333,,,6.938244108628419,234.4366435586531,,,,,,0.0
2021-07-21 11:40:00,,,,,,,17.20951,30.0169,47.0487,22.555555555555557,7.666666666666667,16.77777777777778,0.0,59.666666666666664,10.0,1020.0,8.88888888888889,14.0,8.666666666666668,5.888888888888889,,,6.976523048056047,212.41670623779297,,,,,,0.0
2021-07-21 11:50:00,,,,,,,17.536385000000003,29.1303,47.0726,22.77777777777778,7.833333333333334,16.38888888888889,0.0,58.833333333333336,10.0,1020.0,8.944444444444445,14.0,8.833333333333334,5.944444444444445,,,6.944937733014425,179.46322982788087,,,,,,0.0
2021-07-21 12:00:00,,,,,,,17.543955,28.986199999999997,47.165800000000004,23.0,8.0,16.0,0.0,58.0,10.0,1020.0,9.0,14.0,9.0,6.0,,,7.324599536340789,201.29476625561043,,,,,,113.0
2021-07-21 12:10:00,,,,,,,17.68522,28.5616,47.235,23.055555555555557,8.055555555555555,16.444444444444443,0.0,57.77777777777778,10.0,1019.9444444444445,9.333333333333334,14.0,9.11111111111111,6.0,,,7.092782952098522,259.9821477793031,,,,,,0.0
2021-07-21 12:20:00,,,,,,,18.181135,28.6877,47.3137,23.11111111111111,8.11111111111111,16.88888888888889,0.0,57.55555555555556,10.0,1019.8888888888889,9.666666666666666,14.0,9.222222222222221,6.0,,,6.432111054261526,211.58293261210125,,,,,,0.0
2021-07-21 12:30:00,,,,,,,17.33829,28.5711,47.356700000000004,23.166666666666668,8.166666666666666,17.333333333333332,0.0,57.333333333333336,10.0,1019.8333333333334,10.0,14.0,9.333333333333334,6.0,,,6.252627383288691,140.3740250487247,,,,,,0.0
2021-07-21 12:40:00,,,,,,,17.11922,28.468799999999998,47.3863,23.22222222222222,8.222222222222221,17.77777777777778,0.0,57.111111111111114,10.0,1019.7777777777778,10.333333333333334,14.0,9.444444444444445,6.0,,,5.873307463058644,105.83052116006108,,,,,,0.0
2021-07-21 12:50:00,,,,,,,16.749760000000002,28.519799999999996,47.4627,23.27777777777778,8.277777777777779,18.22222222222222,0.0,56.888888888888886,10.0,1019.7222222222222,10.666666666666666,14.0,9.555555555555555,6.0,,,5.629462164243063,90.52371669769288,,,,,,0.0
2021-07-21 13:00:00,,,,,,,15.680205,29.3882,47.4765,23.333333333333332,8.333333333333334,18.666666666666668,0.0,56.666666666666664,10.0,1019.6666666666666,11.0,14.0,9.666666666666666,6.0,,,5.547178955818974,91.01764076426878,,,,,,0.0
2021-07-21 13:10:00,,,,,,,15.07174,29.5896,47.344,23.38888888888889,8.38888888888889,19.11111111111111,0.0,56.44444444444444,10.0,1019.6111111111111,11.333333333333334,14.0,9.777777777777779,6.0,,,5.359856845537822,83.5554544321696,,,,,,0.0
2021-07-21 13:20:00,,,,,,,15.038730000000001,29.5853,47.1826,23.444444444444443,8.444444444444445,19.555555555555557,0.0,56.22222222222222,10.0,1019.5555555555555,11.666666666666668,14.0,9.88888888888889,6.0,,,5.309480006479275,71.88064623784211,,,,,,0.0
2021-07-21 13:30:00,,,,,,,14.61064,29.221999999999998,47.0939,23.5,8.5,20.0,0.0,56.0,10.0,1019.5,12.0,14.0,10.0,6.0,,,5.333524293010518,56.24123375801044,,,,,,0.0
2021-07-21 13:40:00,,,,,,,14.849754999999998,28.743900000000004,47.0832,23.555555555555557,8.555555555555555,20.444444444444443,0.0,55.77777777777778,10.0,1019.4444444444445,12.333333333333334,14.0,10.11111111111111,6.0,,,5.152940164407094,41.78446720759074,,,,,,0.0
2021-07-21 13:50:00,,,,,,,14.83521,28.514499999999998,47.179,23.61111111111111,8.61111111111111,20.88888888888889,0.0,55.55555555555556,10.0,1019.3888888888889,12.666666666666668,14.0,10.222222222222221,6.0,,,5.2498247017968165,32.31507931671574,,,,,,0.0
2021-07-21 14:00:00,,,,,,,14.911075,28.55,47.2843,23.666666666666668,8.666666666666666,21.333333333333332,0.0,55.333333333333336,10.0,1019.3333333333334,13.0,14.0,10.333333333333334,6.0,,,5.136937466462453,30.288776874542236,,,,,,0.0
2021-07-21 14:10:00,,,,,,,14.478595000000002,28.8123,47.3281,23.72222222222222,8.722222222222221,21.77777777777778,0.0,55.111111111111114,10.0,1019.2777777777778,13.333333333333334,14.0,10.444444444444445,6.0,,,5.054478596213174,28.062467760689515,,,,,,0.0
2021-07-21 14:20:00,,,,,,,14.443635,28.961900000000004,47.298500000000004,23.77777777777778,8.777777777777779,22.22222222222222,0.0,54.888888888888886,10.0,1019.2222222222222,13.666666666666668,14.0,10.555555555555555,6.0,,,4.94565088669459,28.75343915303548,,,,,,0.0
2021-07-21 14:30:00,,,,,,,14.121025,28.875999999999998,47.242599999999996,23.833333333333332,8.833333333333334,22.666666666666664,0.0,54.666666666666664,10.0,1019.1666666666666,14.0,14.0,10.666666666666666,6.0,,,4.708839504422441,30.84783351677286,,,,,,0.0
2021-07-21 14:40:00,,,,,,,14.363040000000002,28.8468,47.1925,23.88888888888889,8.88888888888889,23.11111111111111,0.0,54.44444444444444,10.0,1019.1111111111111,14.333333333333334,14.0,10.777777777777779,6.0,,,4.770148320992788,30.982298571268718,,,,,,0.0
2021-07-21 14:50:00,,,,,,,14.046520000000001,28.863400000000002,47.171299999999995,23.944444444444443,8.944444444444445,23.555555555555557,0.0,54.22222222222222,10.0,1019.0555555555555,14.666666666666668,14.0,10.88888888888889,6.0,,,4.622809640404869,38.61568219696734,,,,,,0.0
2021-07-21 15:00:00,,,,,,,13.919059999999998,28.6604,47.152499999999996,24.0,9.0,24.0,0.0,54.0,10.0,1019.0,15.0,14.0,11.0,6.0,,,4.736038355706102,43.593608083994376,,,,,,0.0
2021-07-21 15:10:00,,,,,,,14.008795000000001,28.627,47.1428,23.88888888888889,8.944444444444445,25.5,0.0,54.94444444444444,10.0,1019.0555555555555,14.944444444444445,14.11111111111111,10.944444444444445,5.722222222222222,,,4.814725569156604,45.99333290541913,,,,,,0.0
2021-07-21 15:20:00,,,,,,,13.63743,28.881400000000003,47.1405,23.77777777777778,8.88888888888889,27.0,0.0,55.888888888888886,10.0,1019.1111111111111,14.88888888888889,14.222222222222221,10.88888888888889,5.444444444444445,,,4.782088496368484,50.658944184470315,,,,,,0.0
