,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-21 15:30:00,,,,,,,12.96824,28.963,47.0927,23.666666666666668,8.833333333333334,28.5,0.0,56.833333333333336,10.0,1019.1666666666666,14.833333333333334,14.333333333333334,10.833333333333334,5.166666666666667,,,4.510065044110777,51.464209519079176,,,,,,0.0
2021-07-21 15:40:00,,,,,,,13.20669,28.8488,47.025999999999996,23.555555555555557,8.777777777777779,30.0,0.0,57.77777777777778,10.0,1019.2222222222222,14.777777777777779,14.444444444444445,10.777777777777779,4.888888888888889,,,4.383944053939507,53.28097967147827,,,,,,0.0
2021-07-21 15:50:00,,,,,,,12.66529,28.8898,46.9846,23.444444444444443,8.722222222222221,31.5,0.0,58.72222222222222,10.0,1019.2777777777778,14.722222222222221,14.555555555555555,10.722222222222221,4.611111111111111,,,4.25845777352651,55.90279945373535,,,,,,0.0
2021-07-21 16:00:00,,,,,,,12.96508,28.7091,46.944900000000004,23.333333333333332,8.666666666666666,33.0,0.0,59.666666666666664,10.0,1019.3333333333334,14.666666666666666,14.666666666666666,10.666666666666666,4.333333333333334,,,4.155677337269325,58.949325946333715,,,,,,0.0
2021-07-21 16:10:00,,,,,,,12.908665,28.8447,46.8896,23.22222222222222,8.61111111111111,34.5,0.0,60.611111111111114,10.0,1019.3888888888889,14.61111111111111,14.777777777777779,10.61111111111111,4.055555555555555,,,4.258698580783639,63.57965672756993,,,,,,0.0
2021-07-21 16:20:00,,,,,,,12.95392,28.9185,46.8168,23.11111111111111,8.555555555555555,36.0,0.0,61.55555555555556,10.0,1019.4444444444445,14.555555555555555,14.88888888888889,10.555555555555555,3.777777777777778,,,4.198446509043376,67.98112394968669,,,,,,0.0
2021-07-21 16:30:00,,,,,,,12.65209,28.8012,46.7351,23.0,8.5,37.5,0.0,62.5,10.0,1019.5,14.5,15.0,10.5,3.5,,,4.308098160917476,71.03449927033678,,,,,,0.0
2021-07-21 16:40:00,,,,,,,12.50676,28.8162,46.7034,22.88888888888889,8.444444444444445,39.0,0.0,63.44444444444444,10.0,1019.5555555555555,14.444444444444445,15.11111111111111,10.444444444444445,3.2222222222222223,,,4.073461660732657,76.85312831727798,,,,,,0.0
2021-07-21 16:50:00,,,,,,,12.582575,28.6064,46.7408,22.77777777777778,8.38888888888889,40.5,0.0,64.38888888888889,10.0,1019.6111111111111,14.38888888888889,15.222222222222221,10.38888888888889,2.9444444444444446,,,4.114026451905568,82.21515543619792,,,,,,0.0
2021-07-21 17:00:00,,,,,,,12.54687,28.3171,46.8116,22.666666666666668,8.333333333333334,42.0,0.0,65.33333333333333,10.0,1019.6666666666666,14.333333333333334,15.333333333333334,10.333333333333334,2.666666666666667,,,3.942130513298983,87.26578694230419,,,,,,0.0
2021-07-21 17:10:00,,,,,,,12.583045,28.3034,46.8883,22.555555555555557,8.277777777777779,43.5,0.0,66.27777777777777,10.0,1019.7222222222222,14.277777777777779,15.444444444444445,10.277777777777779,2.3888888888888893,,,4.0391342092840015,94.9033471399512,,,,,,0.0
2021-07-21 17:20:00,,,,,,,12.953280000000001,28.200400000000002,46.9442,22.444444444444443,8.222222222222221,45.0,0.0,67.22222222222223,10.0,1019.7777777777778,14.222222222222221,15.555555555555555,10.222222222222221,2.1111111111111116,,,3.9090263619732726,106.19845303702489,,,,,,0.0
2021-07-21 17:30:00,,,,,,,13.392165,27.881999999999998,47.025400000000005,22.333333333333332,8.166666666666666,46.5,0.0,68.16666666666667,10.0,1019.8333333333334,14.166666666666666,15.666666666666666,10.166666666666666,1.833333333333334,,,3.827741728960457,109.15548068181269,,,,,,0.0
2021-07-21 17:40:00,,,,,,,13.435735,27.7154,47.113099999999996,22.22222222222222,8.11111111111111,48.0,0.0,69.11111111111111,10.0,1019.8888888888889,14.11111111111111,15.777777777777779,10.11111111111111,1.5555555555555562,,,4.056253748431717,110.38690422273626,,,,,,0.0
2021-07-21 17:50:00,,,,,,,13.286240000000001,27.6675,47.2051,22.11111111111111,8.055555555555555,49.5,0.0,70.05555555555556,10.0,1019.9444444444445,14.055555555555555,15.88888888888889,10.055555555555555,1.2777777777777786,,,4.174193588239325,110.92142689871923,,,,,,0.0
2021-07-21 18:00:00,,,,,,,13.307669999999998,27.297500000000003,47.2847,22.0,8.0,51.0,0.0,71.0,10.0,1020.0,14.0,16.0,10.0,1.0,,,4.013904215494792,112.72252427419025,,,,,,0.0
2021-07-21 18:10:00,,,,,,,13.53467,27.0471,47.3705,21.72222222222222,7.888888888888889,53.333333333333336,0.0,72.05555555555556,9.722222222222221,1020.0555555555555,14.0,15.944444444444445,10.166666666666666,1.0,,,3.838703502477226,114.74646645368156,,,,,,0.0
2021-07-21 18:20:00,,,,,,,14.278970000000001,26.812099999999997,47.4956,21.444444444444443,7.777777777777778,55.666666666666664,0.0,73.11111111111111,9.444444444444445,1020.1111111111111,14.0,15.88888888888889,10.333333333333334,1.0,,,3.8509853597751444,109.46045777854272,,,,,,0.0
2021-07-21 18:30:00,,,,,,,14.43777,26.5236,47.5965,21.166666666666668,7.666666666666667,58.0,0.0,74.16666666666667,9.166666666666666,1020.1666666666666,14.0,15.833333333333334,10.5,1.0,,,3.928573118549282,111.45995788897498,,,,,,0.0
2021-07-21 18:40:00,,,,,,,13.953975,26.133499999999998,47.710899999999995,20.88888888888889,7.555555555555555,60.333333333333336,0.0,75.22222222222223,8.88888888888889,1020.2222222222222,14.0,15.777777777777779,10.666666666666666,1.0,,,4.056993639846306,110.16634508402335,,,,,,0.0
2021-07-21 18:50:00,,,,,,,14.276315,25.8334,47.8389,20.61111111111111,7.444444444444445,62.666666666666664,0.0,76.27777777777777,8.61111111111111,1020.2777777777778,14.0,15.722222222222221,10.833333333333334,1.0,,,3.7524720322816387,110.95723561303092,,,,,,0.0
2021-07-21 19:00:00,,,,,,,14.512045,25.4972,47.976,20.333333333333332,7.333333333333333,65.0,0.0,77.33333333333333,8.333333333333334,1020.3333333333334,14.0,15.666666666666666,11.0,1.0,,,3.9415567596753442,113.36055029271013,,,,,,0.0
2021-07-21 19:10:00,,,,,,,14.579595000000001,24.7696,48.1051,20.055555555555557,7.222222222222222,67.33333333333333,0.0,78.38888888888889,8.055555555555555,1020.3888888888889,14.0,15.61111111111111,11.166666666666666,1.0,,,3.89554350722981,111.4108215901003,,,,,,0.0
2021-07-21 19:20:00,,,,,,,14.60823,23.7125,48.285199999999996,19.77777777777778,7.111111111111111,69.66666666666667,0.0,79.44444444444444,7.777777777777779,1020.4444444444445,14.0,15.555555555555555,11.333333333333334,1.0,,,3.8391625970568364,112.3380524785101,,,,,,0.0
2021-07-21 19:30:00,,,,,,,14.173134999999998,23.8662,48.539100000000005,19.5,7.0,72.0,0.0,80.5,7.5,1020.5,14.0,15.5,11.5,1.0,,,3.9259508430957792,108.94088497161866,,,,,,0.0
2021-07-21 19:40:00,,,,,,,14.633955,23.458199999999998,48.7259,19.22222222222222,6.888888888888889,74.33333333333333,0.0,81.55555555555556,7.222222222222222,1020.5555555555555,14.0,15.444444444444445,11.666666666666666,1.0,,,3.906866029696276,113.37870865083684,,,,,,0.0
2021-07-21 19:50:00,,,,,,,14.64649,23.255599999999998,48.856700000000004,18.944444444444443,6.777777777777778,76.66666666666667,0.0,82.61111111111111,6.944444444444445,1020.6111111111111,14.0,15.38888888888889,11.833333333333334,1.0,,,3.9725953157944867,108.19700496587375,,,,,,0.0
2021-07-21 20:00:00,,,,,,,14.588005,23.0141,48.974900000000005,18.666666666666668,6.666666666666667,79.0,0.0,83.66666666666667,6.666666666666667,1020.6666666666666,14.0,15.333333333333334,12.0,1.0,,,4.062750002112092,106.8508635886241,,,,,,0.0
2021-07-21 20:10:00,,,,,,,14.568879999999998,22.764,49.0818,18.38888888888889,6.555555555555555,81.33333333333333,0.0,84.72222222222223,6.388888888888889,1020.7222222222222,14.0,15.277777777777779,12.166666666666668,1.0,,,6.807325096130372,94.79602246602377,,,,,,0.0
2021-07-21 20:20:00,,,,,,,14.550675000000002,22.837600000000002,49.1786,18.11111111111111,6.444444444444445,83.66666666666666,0.0,85.77777777777777,6.111111111111112,1020.7777777777778,14.0,15.222222222222221,12.333333333333334,1.0,,,7.309595872372557,92.9424189508298,,,,,,0.0
2021-07-21 20:30:00,,,,,,,14.551374999999998,22.4588,49.236200000000004,17.833333333333336,6.333333333333334,86.0,0.0,86.83333333333333,5.833333333333334,1020.8333333333334,14.0,15.166666666666666,12.5,1.0,,,7.663043964097729,104.38822375820182,,,,,,0.0
2021-07-21 20:40:00,,,,,,,14.959465,22.5984,49.3012,17.555555555555557,6.222222222222222,88.33333333333334,0.0,87.88888888888889,5.555555555555556,1020.8888888888889,14.0,15.11111111111111,12.666666666666668,1.0,,,7.58694656531016,113.25323109944661,,,,,,0.0
2021-07-21 20:50:00,,,,,,,15.216114999999999,22.825,49.3414,17.27777777777778,6.111111111111111,90.66666666666666,0.0,88.94444444444444,5.277777777777779,1020.9444444444445,14.0,15.055555555555555,12.833333333333334,1.0,,,8.078895994175626,114.32449227586305,,,,,,0.0
2021-07-21 21:00:00,,,,,,,15.240260000000001,23.0626,49.3682,17.0,6.0,93.0,0.0,90.0,5.0,1021.0,14.0,15.0,13.0,1.0,,,8.036299706421328,111.09238003811595,,,,,,0.0
2021-07-21 21:10:00,,,,,,,15.325775000000002,22.9988,49.3615,16.88888888888889,5.944444444444445,93.72222222222223,0.0,90.27777777777777,4.833333333333333,1021.0555555555555,14.38888888888889,14.944444444444445,12.88888888888889,1.0,,,8.105083571126906,113.8529508610095,,,,,,0.0
2021-07-21 21:20:00,,,,,,,15.269395,23.205000000000002,49.343,16.77777777777778,5.888888888888889,94.44444444444444,0.0,90.55555555555556,4.666666666666667,1021.1111111111111,14.777777777777779,14.88888888888889,12.777777777777779,1.0,,,8.38918395299696,111.91613599723341,,,,,,0.0
2021-07-21 21:30:00,,,,,,,15.37579,22.9971,49.3269,16.666666666666668,5.833333333333333,95.16666666666667,0.0,90.83333333333333,4.5,1021.1666666666666,15.166666666666666,14.833333333333334,12.666666666666666,1.0,,,8.224499866167704,116.39367643992107,,,,,,0.0
2021-07-21 21:40:00,,,,,,,15.46932,22.8795,49.3404,16.555555555555557,5.777777777777778,95.88888888888889,0.0,91.11111111111111,4.333333333333333,1021.2222222222222,15.555555555555555,14.777777777777779,12.555555555555555,1.0,,,8.894853885470138,111.01577060182217,,,,,,0.0
2021-07-21 21:50:00,,,,,,,15.19719,22.7146,49.2444,16.444444444444443,5.722222222222222,96.61111111111111,0.0,91.38888888888889,4.166666666666667,1021.2777777777778,15.944444444444445,14.722222222222221,12.444444444444445,1.0,,,8.818847364544194,106.00607891837083,,,,,,0.0
2021-07-21 22:00:00,,,,,,,15.439845,22.0125,49.3284,16.333333333333332,5.666666666666667,97.33333333333333,0.0,91.66666666666667,4.0,1021.3333333333334,16.333333333333332,14.666666666666666,12.333333333333334,1.0,,,8.706459620066282,112.35559742318708,,,,,,0.0
2021-07-21 22:10:00,,,,,,,15.716345,22.2943,49.4774,16.22222222222222,5.611111111111111,98.05555555555556,0.0,91.94444444444444,3.833333333333333,1021.3888888888889,16.72222222222222,14.61111111111111,12.222222222222221,1.0,,,8.580365136882005,114.23099539869922,,,,,,0.0
2021-07-21 22:20:00,,,,,,,16.021175,22.4556,49.5856,16.11111111111111,5.555555555555555,98.77777777777777,0.0,92.22222222222223,3.6666666666666665,1021.4444444444445,17.11111111111111,14.555555555555555,12.11111111111111,1.0,,,8.587890615355496,112.81141650463901,,,,,,0.0
2021-07-21 22:30:00,,,,,,,15.740225,22.035899999999998,49.640699999999995,16.0,5.5,99.5,0.0,92.5,3.5,1021.5,17.5,14.5,12.0,1.0,,,9.211122015276871,107.51551033601922,,,,,,0.0
2021-07-21 22:40:00,,,,,,,15.695134999999999,21.5014,49.708,15.88888888888889,5.444444444444445,100.22222222222223,0.0,92.77777777777777,3.333333333333333,1021.5555555555555,17.88888888888889,14.444444444444445,11.88888888888889,1.0,,,8.781674473582013,109.614217503219,,,,,,0.0
2021-07-21 22:50:00,,,,,,,15.68404,21.677799999999998,49.8213,15.777777777777779,5.388888888888889,100.94444444444444,0.0,93.05555555555556,3.1666666666666665,1021.6111111111111,18.27777777777778,14.38888888888889,11.777777777777779,1.0,,,8.477209865790977,105.65203955828133,,,,,,0.0
2021-07-21 23:00:00,,,,,,,15.899764999999999,21.9494,49.8664,15.666666666666666,5.333333333333333,101.66666666666667,0.0,93.33333333333333,3.0,1021.6666666666666,18.666666666666668,14.333333333333334,11.666666666666666,1.0,,,8.254933179098334,111.09211373086703,,,,,,0.0
2021-07-21 23:10:00,,,,,,,15.759469999999999,22.0928,49.8712,15.555555555555555,5.277777777777778,102.38888888888889,0.0,93.61111111111111,2.833333333333333,1021.7222222222222,19.055555555555557,14.277777777777779,11.555555555555555,1.0,,,8.260512890115297,109.93608658483473,,,,,,0.0
2021-07-21 23:20:00,,,,,,,15.81531,21.561,49.8678,15.444444444444445,5.222222222222222,103.11111111111111,0.0,93.88888888888889,2.6666666666666665,1021.7777777777778,19.444444444444443,14.222222222222221,11.444444444444445,1.0,,,8.923928041902638,110.63638206266414,,,,,,0.0
2021-07-21 23:30:00,,,,,,,16.046754999999997,21.7424,49.8744,15.333333333333334,5.166666666666667,103.83333333333333,0.0,94.16666666666667,2.5,1021.8333333333334,19.833333333333332,14.166666666666666,11.333333333333334,1.0,,,8.427668135044938,109.57718185726533,,,,,,0.0
2021-07-21 23:40:00,,,,,,,15.836195,21.7445,49.8859,15.222222222222221,5.111111111111111,104.55555555555556,0.0,94.44444444444444,2.333333333333333,1021.8888888888889,20.22222222222222,14.11111111111111,11.222222222222221,1.0,,,8.385140903750381,109.40744744532526,,,,,,0.0
2021-07-21 23:50:00,,,,,,,15.717185,20.6724,49.9156,15.11111111111111,5.055555555555555,105.27777777777777,0.0,94.72222222222223,2.1666666666666665,1021.9444444444445,20.61111111111111,14.055555555555555,11.11111111111111,1.0,,,8.858998368675426,110.66376445770263,,,,,,0.0
2021-07-22 00:00:00,,,,,,,15.94099,19.9894,50.0214,15.0,5.0,106.0,0.0,95.0,2.0,1022.0,21.0,14.0,11.0,1.0,,,8.07198962177934,112.93800688835185,,,,,,0.0
2021-07-22 00:10:00,,,,,,,16.269614999999998,20.0173,50.2099,14.944444444444445,4.888888888888889,105.44444444444444,0.0,95.05555555555556,2.0,1022.0,21.38888888888889,13.944444444444445,10.777777777777779,1.0,,,5.047999033685458,139.62719990013684,,,,,,0.0
2021-07-22 00:20:00,,,,,,,16.306535,20.3268,50.3788,14.88888888888889,4.777777777777778,104.88888888888889,0.0,95.11111111111111,2.0,1022.0,21.77777777777778,13.88888888888889,10.555555555555555,1.0,,,4.496987996316899,136.84900377564512,,,,,,0.0
2021-07-22 00:30:00,,,,,,,16.374969999999998,19.9175,50.4617,14.833333333333334,4.666666666666667,104.33333333333333,0.0,95.16666666666667,2.0,1022.0,22.166666666666668,13.833333333333334,10.333333333333334,1.0,,,4.438208263553468,132.9963808130814,,,,,,0.0
2021-07-22 00:40:00,,,,,,,16.107605,19.7856,50.529399999999995,14.777777777777779,4.555555555555555,103.77777777777777,0.0,95.22222222222223,2.0,1022.0,22.555555555555557,13.777777777777779,10.11111111111111,1.0,,,4.184687694944231,124.9068698512363,,,,,,0.0
2021-07-22 00:50:00,,,,,,,16.02309,19.383599999999998,50.591300000000004,14.722222222222221,4.444444444444445,103.22222222222223,0.0,95.27777777777777,2.0,1022.0,22.944444444444443,13.722222222222221,9.88888888888889,1.0,,,3.9291103535452807,116.24651702191197,,,,,,0.0
2021-07-22 01:00:00,,,,,,,16.61974,19.0655,50.6868,14.666666666666666,4.333333333333333,102.66666666666667,0.0,95.33333333333333,2.0,1022.0,23.333333333333332,13.666666666666666,9.666666666666666,1.0,,,3.8352675115456014,110.36264336063364,,,,,,0.0
2021-07-22 01:10:00,,,,,,,16.474305,18.9715,50.8081,14.61111111111111,4.222222222222222,102.11111111111111,0.0,95.38888888888889,2.0,1022.0,23.72222222222222,13.61111111111111,9.444444444444445,1.0,,,3.8910392342920352,109.48973447142347,,,,,,0.0
2021-07-22 01:20:00,,,,,,,16.593735000000002,18.843600000000002,50.9082,14.555555555555555,4.111111111111111,101.55555555555556,0.0,95.44444444444444,2.0,1022.0,24.11111111111111,13.555555555555555,9.222222222222221,1.0,,,3.824693373778446,110.79842331277447,,,,,,0.0
2021-07-22 01:30:00,,,,,,,16.15363,18.9411,51.0004,14.5,4.0,101.0,0.0,95.5,2.0,1022.0,24.5,13.5,9.0,1.0,,,3.7734949515633667,111.66288883252332,,,,,,0.0
2021-07-22 01:40:00,,,,,,,15.989724999999998,18.908099999999997,51.0517,14.444444444444445,3.888888888888889,100.44444444444444,0.0,95.55555555555556,2.0,1022.0,24.88888888888889,13.444444444444445,8.777777777777779,1.0,,,3.9275145409740295,108.1544635078732,,,,,,0.0
2021-07-22 01:50:00,,,,,,,16.0135,19.0162,51.0762,14.38888888888889,3.7777777777777777,99.88888888888889,0.0,95.61111111111111,2.0,1022.0,25.27777777777778,13.38888888888889,8.555555555555555,1.0,,,3.661629252521332,109.75853630841789,,,,,,0.0
2021-07-22 02:00:00,,,,,,,16.281200000000002,18.9212,51.088100000000004,14.333333333333334,3.666666666666667,99.33333333333333,0.0,95.66666666666667,2.0,1022.0,25.666666666666668,13.333333333333334,8.333333333333334,1.0,,,3.472509072392674,107.70876348118324,,,,,,0.0
2021-07-22 02:10:00,,,,,,,16.072290000000002,18.8716,51.0929,14.277777777777779,3.5555555555555554,98.77777777777777,0.0,95.72222222222223,2.0,1022.0,26.055555555555557,13.277777777777779,8.11111111111111,1.0,,,3.6806226568639615,108.47678017524677,,,,,,0.0
2021-07-22 02:20:00,,,,,,,16.258685,18.975900000000003,51.1171,14.222222222222221,3.4444444444444446,98.22222222222223,0.0,95.77777777777777,2.0,1022.0,26.444444444444443,13.222222222222221,7.888888888888889,1.0,,,3.608912275800597,109.27787533797786,,,,,,0.0
2021-07-22 02:30:00,,,,,,,16.16935,19.247999999999998,51.119299999999996,14.166666666666666,3.3333333333333335,97.66666666666667,0.0,95.83333333333333,2.0,1022.0,26.833333333333332,13.166666666666666,7.666666666666667,1.0,,,3.580733621497612,108.53578863715047,,,,,,0.0
2021-07-22 02:40:00,,,,,,,16.454985,18.5417,51.0805,14.11111111111111,3.2222222222222223,97.11111111111111,0.0,95.88888888888889,2.0,1022.0,27.22222222222222,13.11111111111111,7.444444444444445,1.0,,,3.561275158527881,111.22859968045339,,,,,,0.0
2021-07-22 02:50:00,,,,,,,16.787965,18.205199999999998,51.140499999999996,14.055555555555555,3.111111111111111,96.55555555555556,0.0,95.94444444444444,2.0,1022.0,27.61111111111111,13.055555555555555,7.222222222222222,1.0,,,3.5007005729783054,112.472460860775,,,,,,0.0
2021-07-22 03:00:00,,,,,,,16.97604,18.2162,51.48629999999999,14.0,3.0,96.0,0.0,96.0,2.0,1022.0,28.0,13.0,7.0,1.0,,,3.4689888666578605,111.23286857583427,,,,,,0.0
2021-07-22 03:10:00,,,,,,,17.066229999999997,18.0041,51.8643,14.055555555555555,3.0,93.83333333333333,0.0,95.72222222222223,2.2777777777777777,1022.0,27.88888888888889,13.055555555555555,6.833333333333333,1.1111111111111112,,,3.637395444529205,108.95357666360455,,,,,,0.0
2021-07-22 03:20:00,,,,,,,17.237659999999998,18.454900000000002,52.0827,14.11111111111111,3.0,91.66666666666667,0.0,95.44444444444444,2.5555555555555554,1022.0,27.77777777777778,13.11111111111111,6.666666666666667,1.2222222222222223,,,3.5999572346910917,111.54647041579423,,,,,,0.0
2021-07-22 03:30:00,,,,,,,17.11689,17.9815,52.1625,14.166666666666666,3.0,89.5,0.0,95.16666666666667,2.833333333333333,1022.0,27.666666666666668,13.166666666666666,6.5,1.3333333333333333,,,3.4198488549930226,111.6770924636065,,,,,,0.0
2021-07-22 03:40:00,,,,,,,17.33837,17.879399999999997,52.229200000000006,14.222222222222221,3.0,87.33333333333333,0.0,94.88888888888889,3.1111111111111107,1022.0,27.555555555555557,13.222222222222221,6.333333333333333,1.4444444444444444,,,3.3615967090251084,108.8078846831241,,,,,,0.0
2021-07-22 03:50:00,,,,,,,17.43697,17.7024,52.295500000000004,14.277777777777779,3.0,85.16666666666667,0.0,94.61111111111111,3.388888888888889,1022.0,27.444444444444443,13.277777777777779,6.166666666666667,1.5555555555555556,,,3.5490098224992805,107.80178262268755,,,,,,0.0
2021-07-22 04:00:00,,,,,,,17.675185,17.9465,52.3689,14.333333333333334,3.0,83.0,0.0,94.33333333333333,3.6666666666666665,1022.0,27.333333333333332,13.333333333333334,6.0,1.6666666666666665,,,3.4076629132335468,109.1372264790939,,,,,,0.0
2021-07-22 04:10:00,,,,,,,17.655695,18.0063,52.401700000000005,14.38888888888889,3.0,80.83333333333333,0.0,94.05555555555556,3.944444444444444,1022.0,27.22222222222222,13.38888888888889,5.833333333333333,1.7777777777777777,,,3.549382957597237,109.89090368238547,,,,,,0.0
2021-07-22 04:20:00,,,,,,,17.54424,17.9537,52.3937,14.444444444444445,3.0,78.66666666666667,0.0,93.77777777777777,4.222222222222221,1022.0,27.11111111111111,13.444444444444445,5.666666666666666,1.8888888888888888,,,3.4525998449999067,109.01434094165003,,,,,,0.0
2021-07-22 04:30:00,,,,,,,17.27133,18.293100000000003,52.363099999999996,14.5,3.0,76.5,0.0,93.5,4.5,1022.0,27.0,13.5,5.5,2.0,,,3.4820502193095324,112.92901869111142,,,,,,0.0
2021-07-22 04:40:00,,,,,,,17.58636,18.119,52.2925,14.555555555555555,3.0,74.33333333333333,0.0,93.22222222222223,4.777777777777778,1022.0,26.88888888888889,13.555555555555555,5.333333333333333,2.111111111111111,,,3.3694656694810945,111.11324973219533,,,,,,0.0
2021-07-22 04:50:00,,,,,,,17.77954,18.4007,52.2467,14.61111111111111,3.0,72.16666666666667,0.0,92.94444444444444,5.055555555555555,1022.0,26.77777777777778,13.61111111111111,5.166666666666666,2.2222222222222223,,,3.3944180409113565,107.11537038167319,,,,,,0.0
2021-07-22 05:00:00,,,,,,,17.39953,18.6572,51.8818,14.666666666666666,3.0,70.0,0.0,92.66666666666667,5.333333333333333,1022.0,26.666666666666668,13.666666666666666,5.0,2.333333333333333,,,3.4501122893721368,110.43537282458806,,,,,,0.0
2021-07-22 05:10:00,,,,,,,17.756085,19.3356,51.502599999999994,14.722222222222221,3.0,67.83333333333334,0.0,92.38888888888889,5.611111111111111,1022.0,26.555555555555557,13.722222222222221,4.833333333333333,2.4444444444444446,,,3.3987003008524574,116.11459639231364,,,,,,0.0
2021-07-22 05:20:00,,,,,,,18.0967,19.756,51.1734,14.777777777777779,3.0,65.66666666666667,0.0,92.11111111111111,5.888888888888888,1022.0,26.444444444444443,13.777777777777779,4.666666666666666,2.5555555555555554,,,3.6250881876716505,114.19432002827273,,,,,,0.0
2021-07-22 05:30:00,,,,,,,17.927355,20.5408,51.0099,14.833333333333334,3.0,63.5,0.0,91.83333333333333,6.166666666666666,1022.0,26.333333333333332,13.833333333333334,4.5,2.6666666666666665,,,3.5208746571460012,109.05939856340656,,,,,,0.0
2021-07-22 05:40:00,,,,,,,17.83925,22.075499999999998,49.7571,14.88888888888889,3.0,61.333333333333336,0.0,91.55555555555556,6.444444444444444,1022.0,26.22222222222222,13.88888888888889,4.333333333333333,2.7777777777777777,,,4.120891156405379,118.62567863873842,,,,,,0.0
2021-07-22 05:50:00,,,,,,,17.577915,22.7307,48.099900000000005,14.944444444444445,3.0,59.166666666666664,0.0,91.27777777777777,6.722222222222221,1022.0,26.11111111111111,13.944444444444445,4.166666666666666,2.888888888888889,,,3.941648459811668,148.68590931175794,,,,,,0.0
2021-07-22 06:00:00,,,,,,,17.633795,23.141399999999997,47.0406,15.0,3.0,57.0,0.0,91.0,7.0,1022.0,26.0,14.0,4.0,3.0,,,4.080871782444291,168.14405555811305,,,,,,0.0
2021-07-22 06:10:00,,,,,,,17.5132,23.781399999999998,46.2759,15.277777777777779,3.111111111111111,54.94444444444444,0.0,90.11111111111111,7.166666666666667,1021.9444444444445,25.166666666666668,14.055555555555555,4.111111111111111,3.111111111111111,,,3.882679934925952,148.06692164361814,,,,,,0.0
2021-07-22 06:20:00,,,,,,,17.25134,24.4798,45.565999999999995,15.555555555555555,3.2222222222222223,52.888888888888886,0.0,89.22222222222223,7.333333333333333,1021.8888888888889,24.333333333333332,14.11111111111111,4.222222222222222,3.2222222222222223,,,3.844432742514853,132.65891194381283,,,,,,0.0
2021-07-22 06:30:00,,,,,,,16.75881,25.0704,44.9502,15.833333333333334,3.3333333333333335,50.833333333333336,0.0,88.33333333333333,7.5,1021.8333333333334,23.5,14.166666666666666,4.333333333333333,3.3333333333333335,,,3.7024935907899996,116.43334378689697,,,,,,0.0
2021-07-22 06:40:00,,,,,,,16.30766,25.832299999999996,44.4386,16.11111111111111,3.4444444444444446,48.77777777777778,0.0,87.44444444444444,7.666666666666667,1021.7777777777778,22.666666666666668,14.222222222222221,4.444444444444445,3.4444444444444446,,,3.791742506518876,114.47812690540896,,,,,,0.0
2021-07-22 06:50:00,,,,,,,16.085415,26.387700000000002,43.9489,16.38888888888889,3.5555555555555554,46.72222222222222,0.0,86.55555555555556,7.833333333333333,1021.7222222222222,21.833333333333332,14.277777777777779,4.555555555555555,3.5555555555555554,,,3.9664825529701964,113.00735754584188,,,,,,0.0
2021-07-22 07:00:00,,,,,,,16.267635000000002,26.4587,43.5024,16.666666666666668,3.6666666666666665,44.666666666666664,0.0,85.66666666666667,8.0,1021.6666666666666,21.0,14.333333333333334,4.666666666666667,3.6666666666666665,,,4.457020912015506,112.19318978670626,,,,,,0.0
2021-07-22 07:10:00,,,,,,,16.060560000000002,26.811,43.2079,16.944444444444443,3.7777777777777777,42.611111111111114,0.0,84.77777777777777,8.166666666666666,1021.6111111111111,20.166666666666668,14.38888888888889,4.777777777777778,3.7777777777777777,,,4.2193180185118635,114.28957445026117,,,,,,0.0
2021-07-22 07:20:00,,,,,,,15.14358,27.1014,42.9005,17.22222222222222,3.888888888888889,40.55555555555556,0.0,83.88888888888889,8.333333333333334,1021.5555555555555,19.333333333333332,14.444444444444445,4.888888888888889,3.888888888888889,,,4.519671541991206,113.14367786450575,,,,,,0.0
2021-07-22 07:30:00,,,,,,,13.155449999999998,27.040300000000002,42.6158,17.5,4.0,38.5,0.0,83.0,8.5,1021.5,18.5,14.5,5.0,4.0,,,4.651469005393443,130.5205623187049,,,,,,0.0
2021-07-22 07:40:00,,,,,,,13.946025,27.365500000000004,42.3591,17.77777777777778,4.111111111111111,36.44444444444444,0.0,82.11111111111111,8.666666666666666,1021.4444444444445,17.666666666666664,14.555555555555555,5.111111111111111,4.111111111111111,,,4.836269850192098,152.58891312809314,,,,,,0.0
2021-07-22 07:50:00,,,,,,,13.74463,27.7986,42.0652,18.055555555555557,4.222222222222222,34.388888888888886,0.0,81.22222222222223,8.833333333333334,1021.3888888888889,16.833333333333336,14.61111111111111,5.222222222222222,4.222222222222222,,,4.297991318493913,138.48597547886737,,,,,,0.0
2021-07-22 08:00:00,,,,,,,13.508429999999999,28.2699,41.7739,18.333333333333332,4.333333333333333,32.33333333333333,0.0,80.33333333333333,9.0,1021.3333333333334,16.0,14.666666666666666,5.333333333333333,4.333333333333333,,,4.220312484792396,114.44742957853327,,,,,,0.0
2021-07-22 08:10:00,,,,,,,13.993285,28.396300000000004,41.4824,18.61111111111111,4.444444444444445,30.27777777777778,0.0,79.44444444444444,9.166666666666668,1021.2777777777778,15.166666666666666,14.722222222222221,5.444444444444445,4.444444444444445,,,4.616871097828708,133.82175429543534,,,,,,0.0
2021-07-22 08:20:00,,,,,,,13.893375,28.689999999999998,41.3545,18.88888888888889,4.555555555555555,28.22222222222222,0.0,78.55555555555556,9.333333333333334,1021.2222222222222,14.333333333333334,14.777777777777779,5.555555555555555,4.555555555555555,,,4.2282875924258585,147.34159064815543,,,,,,0.0
2021-07-22 08:30:00,,,,,,,14.27091,28.9711,41.276599999999995,19.166666666666664,4.666666666666666,26.166666666666668,0.0,77.66666666666667,9.5,1021.1666666666666,13.5,14.833333333333334,5.666666666666666,4.666666666666666,,,4.17892250167448,153.35705495370982,,,,,,0.0
2021-07-22 08:40:00,,,,,,,14.172755,29.7306,41.190999999999995,19.444444444444443,4.777777777777778,24.111111111111114,0.0,76.77777777777777,9.666666666666668,1021.1111111111111,12.666666666666666,14.88888888888889,5.777777777777778,4.777777777777778,,,4.240220701297124,194.23947003682454,,,,,,0.0
2021-07-22 08:50:00,,,,,,,14.464955,29.6313,41.0341,19.72222222222222,4.888888888888889,22.055555555555557,0.0,75.88888888888889,9.833333333333334,1021.0555555555555,11.833333333333334,14.944444444444445,5.888888888888889,4.888888888888889,,,4.115241670372796,209.50941429741638,,,,,,0.0
2021-07-22 09:00:00,,,,,,,14.139655,30.3839,40.9771,20.0,5.0,20.0,0.0,75.0,10.0,1021.0,11.0,15.0,6.0,5.0,,,4.273402936687577,181.94888398423706,,,,,,0.0
2021-07-22 09:10:00,,,,,,,14.26234,30.544900000000002,40.922,20.22222222222222,5.055555555555555,19.27777777777778,0.0,74.05555555555556,10.0,1020.9444444444445,10.777777777777779,15.0,6.111111111111111,5.055555555555555,,,4.332805584817283,153.70197370152016,,,,,,0.0
2021-07-22 09:20:00,,,,,,,14.07801,30.338800000000003,41.722500000000004,20.444444444444443,5.111111111111111,18.555555555555557,0.0,73.11111111111111,10.0,1020.8888888888889,10.555555555555555,15.0,6.222222222222222,5.111111111111111,,,4.371526820599023,125.5781108315247,,,,,,0.0
2021-07-22 09:30:00,,,,,,,14.120079999999998,30.128700000000002,43.459199999999996,20.666666666666668,5.166666666666667,17.833333333333332,0.0,72.16666666666667,10.0,1020.8333333333334,10.333333333333334,15.0,6.333333333333333,5.166666666666667,,,4.35842645406723,151.76084815979004,,,,,,0.0
2021-07-22 09:40:00,,,,,,,14.435939999999999,30.3987,44.8184,20.88888888888889,5.222222222222222,17.11111111111111,0.0,71.22222222222223,10.0,1020.7777777777778,10.11111111111111,15.0,6.444444444444445,5.222222222222222,,,4.5010882174093165,257.4112750270003,,,,,,0.0
2021-07-22 09:50:00,,,,,,,14.927535,30.501299999999997,45.532500000000006,21.11111111111111,5.277777777777778,16.38888888888889,0.0,70.27777777777777,10.0,1020.7222222222222,9.88888888888889,15.0,6.555555555555555,5.277777777777778,,,4.389515144595992,330.39407465961693,,,,,,0.0
2021-07-22 10:00:00,,,,,,,14.731649999999998,30.4895,45.9328,21.333333333333332,5.333333333333333,15.666666666666668,0.0,69.33333333333333,10.0,1020.6666666666666,9.666666666666666,15.0,6.666666666666667,5.333333333333333,,,4.641894201087412,259.63112215462377,,,,,,0.0
2021-07-22 10:10:00,,,,,,,14.59957,30.0831,46.1231,21.555555555555557,5.388888888888889,14.944444444444445,0.0,68.38888888888889,10.0,1020.6111111111111,9.444444444444445,15.0,6.777777777777778,5.388888888888889,,,5.177245132923126,279.12624181111653,,,,,,0.0
2021-07-22 10:20:00,,,,,,,14.961000000000002,30.017500000000002,46.2387,21.77777777777778,5.444444444444445,14.222222222222221,0.0,67.44444444444444,10.0,1020.5555555555555,9.222222222222221,15.0,6.888888888888889,5.444444444444445,,,5.540873816821535,251.8258355109436,,,,,,0.0
2021-07-22 10:30:00,,,,,,,15.289484999999999,29.8179,46.407,22.0,5.5,13.5,0.0,66.5,10.0,1020.5,9.0,15.0,7.0,5.5,,,6.1223276975060585,192.00180617811992,,,,,,0.0
2021-07-22 10:40:00,,,,,,,15.062610000000001,30.424200000000003,46.511,22.22222222222222,5.555555555555555,12.777777777777779,0.0,65.55555555555556,10.0,1020.4444444444445,8.777777777777779,15.0,7.111111111111111,5.555555555555555,,,6.300439423908622,147.47264227182853,,,,,,0.0
2021-07-22 10:50:00,,,,,,,15.418905,30.2976,46.4585,22.444444444444443,5.611111111111111,12.055555555555555,0.0,64.61111111111111,10.0,1020.3888888888889,8.555555555555555,15.0,7.222222222222222,5.611111111111111,,,6.364937019617544,114.95278199880138,,,,,,0.0
2021-07-22 11:00:00,,,,,,,15.38806,30.5092,46.3246,22.666666666666668,5.666666666666667,11.333333333333334,0.0,63.66666666666667,10.0,1020.3333333333334,8.333333333333334,15.0,7.333333333333333,5.666666666666667,,,6.662380909919738,121.13696863810222,,,,,,0.0
2021-07-22 11:10:00,,,,,,,16.09085,30.338600000000003,46.1985,22.88888888888889,5.722222222222222,10.61111111111111,0.0,62.72222222222222,10.0,1020.2777777777778,8.11111111111111,15.0,7.444444444444445,5.722222222222222,,,7.027612844564146,84.03841308766167,,,,,,0.0
2021-07-22 11:20:00,,,,,,,15.939255,30.302699999999998,46.1017,23.11111111111111,5.777777777777778,9.88888888888889,0.0,61.77777777777778,10.0,1020.2222222222222,7.888888888888889,15.0,7.555555555555555,5.777777777777778,,,6.9155688085394385,64.35921189884682,,,,,,0.0
2021-07-22 11:30:00,,,,,,,15.943954999999999,30.5973,46.045300000000005,23.333333333333332,5.833333333333333,9.166666666666666,0.0,60.833333333333336,10.0,1020.1666666666666,7.666666666666667,15.0,7.666666666666666,5.833333333333333,,,6.769904866232037,42.256344352010956,,,,,,0.0
2021-07-22 11:40:00,,,,,,,15.82526,30.6139,45.9775,23.555555555555557,5.888888888888889,8.444444444444445,0.0,59.888888888888886,10.0,1020.1111111111111,7.444444444444445,15.0,7.777777777777778,5.888888888888889,,,6.978372752248904,31.23808297949322,,,,,,0.0
2021-07-22 11:50:00,,,,,,,15.773679999999999,30.273500000000002,45.9293,23.77777777777778,5.944444444444445,7.722222222222221,0.0,58.94444444444444,10.0,1020.0555555555555,7.222222222222222,15.0,7.888888888888889,5.944444444444445,,,7.042154560142992,25.65060885930465,,,,,,0.0
2021-07-22 12:00:00,,,,,,,15.700185,30.216,45.931200000000004,24.0,6.0,7.0,0.0,58.0,10.0,1020.0,7.0,15.0,8.0,6.0,,,6.846245013872782,18.898805762899798,,,,,,104.0
2021-07-22 12:10:00,,,,,,,14.958549999999999,30.3462,45.938900000000004,24.055555555555557,6.0,7.444444444444445,0.0,57.666666666666664,10.0,1019.9444444444445,7.333333333333333,14.944444444444445,8.0,6.0,,,6.442357038495231,18.76607316017151,,,,,,0.0
2021-07-22 12:20:00,,,,,,,15.144745,30.1604,45.9253,24.11111111111111,6.0,7.888888888888889,0.0,57.333333333333336,10.0,1019.8888888888889,7.666666666666667,14.88888888888889,8.0,6.0,,,6.085722321157402,33.26323281891602,,,,,,0.0
2021-07-22 12:30:00,,,,,,,14.912665,30.0884,45.921299999999995,24.166666666666668,6.0,8.333333333333334,0.0,57.0,10.0,1019.8333333333334,8.0,14.833333333333334,8.0,6.0,,,5.748959932111751,25.075657808605563,,,,,,0.0
2021-07-22 12:40:00,,,,,,,14.73758,30.3772,45.9425,24.22222222222222,6.0,8.777777777777779,0.0,56.666666666666664,10.0,1019.7777777777778,8.333333333333334,14.777777777777779,8.0,6.0,,,5.547680187198401,20.883234051472723,,,,,,0.0
2021-07-22 12:50:00,,,,,,,14.878964999999999,30.4652,45.9091,24.27777777777778,6.0,9.222222222222221,0.0,56.333333333333336,10.0,1019.7222222222222,8.666666666666666,14.722222222222221,8.0,6.0,,,5.467149352070975,22.04259410960526,,,,,,0.0
2021-07-22 13:00:00,,,,,,,14.556805,30.1127,45.8445,24.333333333333332,6.0,9.666666666666666,0.0,56.0,10.0,1019.6666666666666,9.0,14.666666666666666,8.0,6.0,,,5.42070861982087,19.016876380349284,,,,,,0.0
2021-07-22 13:10:00,,,,,,,14.056925000000001,30.068,45.8494,24.38888888888889,6.0,10.11111111111111,0.0,55.666666666666664,10.0,1019.6111111111111,9.333333333333334,14.61111111111111,8.0,6.0,,,5.115084289709727,20.29247496287028,,,,,,0.0
2021-07-22 13:20:00,,,,,,,13.607945,30.343200000000003,45.8372,24.444444444444443,6.0,10.555555555555555,0.0,55.333333333333336,10.0,1019.5555555555555,9.666666666666668,14.555555555555555,8.0,6.0,,,4.8127447350011705,29.28933433494999,,,,,,0.0
2021-07-22 13:30:00,,,,,,,13.804435000000002,30.057799999999997,45.7799,24.5,6.0,11.0,0.0,55.0,10.0,1019.5,10.0,14.5,8.0,6.0,,,4.929050379648047,42.94397822040623,,,,,,0.0
2021-07-22 13:40:00,,,,,,,13.791165000000001,30.2437,45.7704,24.555555555555557,6.0,11.444444444444445,0.0,54.666666666666664,10.0,1019.4444444444445,10.333333333333334,14.444444444444445,8.0,6.0,,,4.701143919236243,57.308272841071,,,,,,0.0
2021-07-22 13:50:00,,,,,,,13.29261,30.301499999999997,45.743900000000004,24.61111111111111,6.0,11.88888888888889,0.0,54.333333333333336,10.0,1019.3888888888889,10.666666666666668,14.38888888888889,8.0,6.0,,,4.8788059940311195,92.9681588380889,,,,,,0.0
2021-07-22 14:00:00,,,,,,,13.32268,30.18,45.6891,24.666666666666668,6.0,12.333333333333332,0.0,54.0,10.0,1019.3333333333334,11.0,14.333333333333334,8.0,6.0,,,4.938718719132202,91.27760855270644,,,,,,0.0
2021-07-22 14:10:00,,,,,,,13.791665,29.9133,45.664699999999996,24.72222222222222,6.0,12.777777777777779,0.0,53.666666666666664,10.0,1019.2777777777778,11.333333333333334,14.277777777777779,8.0,6.0,,,4.745099084707303,81.44483845295879,,,,,,0.0
2021-07-22 14:20:00,,,,,,,13.29656,30.0488,45.6904,24.77777777777778,6.0,13.222222222222221,0.0,53.333333333333336,10.0,1019.2222222222222,11.666666666666668,14.222222222222221,8.0,6.0,,,4.744034858430173,77.57262878461073,,,,,,0.0
2021-07-22 14:30:00,,,,,,,13.510765000000001,30.3057,45.693200000000004,24.833333333333332,6.0,13.666666666666666,0.0,53.0,10.0,1019.1666666666666,12.0,14.166666666666666,8.0,6.0,,,4.779231803390266,76.97730282842777,,,,,,0.0
2021-07-22 14:40:00,,,,,,,13.660865000000001,29.779899999999998,45.6576,24.88888888888889,6.0,14.11111111111111,0.0,52.666666666666664,10.0,1019.1111111111111,12.333333333333334,14.11111111111111,8.0,6.0,,,4.607822998634166,73.320560880758,,,,,,0.0
2021-07-22 14:50:00,,,,,,,13.717294999999998,29.630000000000003,45.6865,24.944444444444443,6.0,14.555555555555555,0.0,52.333333333333336,10.0,1019.0555555555555,12.666666666666668,14.055555555555555,8.0,6.0,,,4.529409638131406,77.15737190742277,,,,,,0.0
2021-07-22 15:00:00,,,,,,,13.72491,29.9176,45.736200000000004,25.0,6.0,15.0,0.0,52.0,10.0,1019.0,13.0,14.0,8.0,6.0,,,4.483893115123113,96.23523323059082,,,,,,0.0
2021-07-22 15:10:00,,,,,,,13.169895,29.8544,45.7496,24.88888888888889,6.0,16.666666666666668,0.0,53.05555555555556,10.0,1019.0,12.944444444444445,14.166666666666666,8.0,5.722222222222222,,,4.5440129923147,117.81583094947082,,,,,,0.0
2021-07-22 15:20:00,,,,,,,13.32178,29.576299999999996,45.7386,24.77777777777778,6.0,18.333333333333332,0.0,54.111111111111114,10.0,1019.0,12.88888888888889,14.333333333333334,8.0,5.444444444444445,,,4.415895126781895,113.47554572304765,,,,,,0.0
2021-07-22 15:30:00,,,,,,,13.14943,29.4529,45.7469,24.666666666666668,6.0,20.0,0.0,55.166666666666664,10.0,1019.0,12.833333333333334,14.5,8.0,5.166666666666667,,,4.475034563588557,104.89388537153687,,,,,,0.0
2021-07-22 15:40:00,,,,,,,12.983084999999999,29.7126,45.7625,24.555555555555557,6.0,21.666666666666668,0.0,56.22222222222222,10.0,1019.0,12.777777777777779,14.666666666666666,8.0,4.888888888888889,,,4.320380183458328,97.95263932545978,,,,,,0.0
2021-07-22 15:50:00,,,,,,,12.665545,29.4586,45.7265,24.444444444444443,6.0,23.333333333333336,0.0,57.27777777777778,10.0,1019.0,12.722222222222221,14.833333333333334,8.0,4.611111111111111,,,4.32109002585465,98.3512909739435,,,,,,0.0
2021-07-22 16:00:00,,,,,,,12.12129,29.585700000000003,45.6806,24.333333333333332,6.0,25.0,0.0,58.333333333333336,10.0,1019.0,12.666666666666666,15.0,8.0,4.333333333333334,,,4.0813980603756885,100.68762131664039,,,,,,0.0
2021-07-22 16:10:00,,,,,,,12.153279999999999,29.6548,45.682,24.22222222222222,6.0,26.666666666666664,0.0,59.388888888888886,10.0,1019.0,12.61111111111111,15.166666666666666,8.0,4.055555555555555,,,4.122804100082419,97.9895610356735,,,,,,0.0
2021-07-22 16:20:00,,,,,,,12.052945,29.711400000000005,45.6505,24.11111111111111,6.0,28.333333333333336,0.0,60.44444444444444,10.0,1019.0,12.555555555555555,15.333333333333334,8.0,3.777777777777778,,,4.028133081433463,105.08026119059761,,,,,,0.0
2021-07-22 16:30:00,,,,,,,11.36567,29.6536,45.6047,24.0,6.0,30.0,0.0,61.5,10.0,1019.0,12.5,15.5,8.0,3.5,,,4.069944048325221,104.8755892308553,,,,,,0.0
2021-07-22 16:40:00,,,,,,,12.595645000000001,29.4326,45.5472,23.88888888888889,6.0,31.666666666666668,0.0,62.55555555555556,10.0,1019.0,12.444444444444445,15.666666666666666,8.0,3.2222222222222223,,,3.9372134725656887,105.36647883959408,,,,,,0.0
2021-07-22 16:50:00,,,,,,,13.192825,29.115,45.5697,23.77777777777778,6.0,33.33333333333333,0.0,63.611111111111114,10.0,1019.0,12.38888888888889,15.833333333333334,8.0,2.9444444444444446,,,3.995871704432924,108.35300496440823,,,,,,0.0
2021-07-22 17:00:00,,,,,,,12.562685,29.084500000000002,45.6536,23.666666666666668,6.0,35.0,0.0,64.66666666666667,10.0,1019.0,12.333333333333334,16.0,8.0,2.666666666666667,,,3.973442947251648,107.4554338517701,,,,,,0.0
2021-07-22 17:10:00,,,,,,,12.50376,28.8101,45.7082,23.555555555555557,6.0,36.66666666666667,0.0,65.72222222222223,10.0,1019.0,12.277777777777779,16.166666666666668,8.0,2.3888888888888893,,,3.9654113086064653,106.22546543121337,,,,,,0.0
2021-07-22 17:20:00,,,,,,,12.790235,28.682100000000002,45.7767,23.444444444444443,6.0,38.33333333333333,0.0,66.77777777777777,10.0,1019.0,12.222222222222221,16.333333333333332,8.0,2.1111111111111116,,,3.904077205408764,107.7985689492953,,,,,,0.0
2021-07-22 17:30:00,,,,,,,12.540685,28.451600000000003,45.856,23.333333333333332,6.0,40.0,0.0,67.83333333333333,10.0,1019.0,12.166666666666666,16.5,8.0,1.833333333333334,,,3.865357781136777,138.2950994161832,,,,,,0.0
2021-07-22 17:40:00,,,,,,,12.56199,28.254700000000003,45.9354,23.22222222222222,6.0,41.66666666666667,0.0,68.88888888888889,10.0,1019.0,12.11111111111111,16.666666666666668,8.0,1.5555555555555562,,,4.000165036519368,166.16383763631185,,,,,,0.0
2021-07-22 17:50:00,,,,,,,12.597445,27.912200000000002,46.019099999999995,23.11111111111111,6.0,43.33333333333333,0.0,69.94444444444444,10.0,1019.0,12.055555555555555,16.833333333333332,8.0,1.2777777777777786,,,4.086600495253579,139.96130589264263,,,,,,0.0
2021-07-22 18:00:00,,,,,,,12.57919,27.580099999999998,46.1277,23.0,6.0,45.0,0.0,71.0,10.0,1019.0,12.0,17.0,8.0,1.0,,,4.188159143527349,114.9359659322103,,,,,,0.0
2021-07-22 18:10:00,,,,,,,12.158584999999999,26.7985,46.2652,22.72222222222222,6.0,47.888888888888886,0.0,72.0,10.0,1019.0,11.88888888888889,16.944444444444443,8.277777777777779,1.0,,,3.7743944643176883,104.97704053911112,,,,,,0.0
2021-07-22 18:20:00,,,,,,,12.021965,26.644299999999998,46.4497,22.444444444444443,6.0,50.77777777777778,0.0,73.0,10.0,1019.0,11.777777777777779,16.88888888888889,8.555555555555555,1.0,,,3.7252593113338883,103.82719432184251,,,,,,0.0
2021-07-22 18:30:00,,,,,,,11.992609999999999,26.0773,46.6009,22.166666666666668,6.0,53.666666666666664,0.0,74.0,10.0,1019.0,11.666666666666666,16.833333333333332,8.833333333333334,1.0,,,3.7795450401306154,107.15841415405274,,,,,,0.0
2021-07-22 18:40:00,,,,,,,12.08539,25.6632,46.7675,21.88888888888889,6.0,56.55555555555556,0.0,75.0,10.0,1019.0,11.555555555555555,16.77777777777778,9.11111111111111,1.0,,,3.5761687814650562,107.63609595411916,,,,,,0.0
2021-07-22 18:50:00,,,,,,,12.439585,25.072400000000002,46.9209,21.61111111111111,6.0,59.44444444444444,0.0,76.0,10.0,1019.0,11.444444444444445,16.72222222222222,9.38888888888889,1.0,,,3.540247035477795,111.43023726123874,,,,,,0.0
2021-07-22 19:00:00,,,,,,,12.824639999999999,25.229599999999998,47.1017,21.333333333333332,6.0,62.33333333333333,0.0,77.0,10.0,1019.0,11.333333333333334,16.666666666666668,9.666666666666666,1.0,,,3.5093225713570915,108.51133188581737,,,,,,0.0
2021-07-22 19:10:00,,,,,,,13.190965,24.7866,47.2041,21.055555555555557,6.0,65.22222222222223,0.0,78.0,10.0,1019.0,11.222222222222221,16.61111111111111,9.944444444444445,1.0,,,3.6547615423108226,108.62697169352387,,,,,,0.0
2021-07-22 19:20:00,,,,,,,13.30489,23.9222,47.2898,20.77777777777778,6.0,68.11111111111111,0.0,79.0,10.0,1019.0,11.11111111111111,16.555555555555557,10.222222222222221,1.0,,,3.767145438113455,111.57846163065419,,,,,,0.0
2021-07-22 19:30:00,,,,,,,13.393754999999999,23.5339,47.453199999999995,20.5,6.0,71.0,0.0,80.0,10.0,1019.0,11.0,16.5,10.5,1.0,,,3.7871721200148265,115.34366335550945,,,,,,0.0
2021-07-22 19:40:00,,,,,,,13.43344,23.4943,47.617599999999996,20.22222222222222,6.0,73.88888888888889,0.0,81.0,10.0,1019.0,10.88888888888889,16.444444444444443,10.777777777777779,1.0,,,3.738810014462067,112.78110849714548,,,,,,0.0
2021-07-22 19:50:00,,,,,,,13.335275,23.5593,47.749900000000004,19.944444444444443,6.0,76.77777777777777,0.0,82.0,10.0,1019.0,10.777777777777779,16.38888888888889,11.055555555555555,1.0,,,3.816733200152715,114.57417508443196,,,,,,0.0
2021-07-22 20:00:00,,,,,,,13.837195,23.6578,47.8406,19.666666666666668,6.0,79.66666666666666,0.0,83.0,10.0,1019.0,10.666666666666666,16.333333333333332,11.333333333333332,1.0,,,3.9015167481818436,110.45079077747582,,,,,,0.0
2021-07-22 20:10:00,,,,,,,13.78545,23.694200000000002,47.8789,19.38888888888889,6.0,82.55555555555556,0.0,84.0,10.0,1019.0,10.555555555555555,16.27777777777778,11.61111111111111,1.0,,,5.195862512453801,103.71947466101349,,,,,,0.0
2021-07-22 20:20:00,,,,,,,14.255424999999999,23.8045,47.8831,19.11111111111111,6.0,85.44444444444444,0.0,85.0,10.0,1019.0,10.444444444444445,16.22222222222222,11.88888888888889,1.0,,,6.2950766231919415,110.25162229591842,,,,,,0.0
2021-07-22 20:30:00,,,,,,,14.318909999999999,23.3676,47.8752,18.833333333333336,6.0,88.33333333333334,0.0,86.0,10.0,1019.0,10.333333333333334,16.166666666666668,12.166666666666666,1.0,,,7.223859343084238,164.3892848537467,,,,,,0.0
2021-07-22 20:40:00,,,,,,,14.220724999999998,23.1175,47.9008,18.555555555555557,6.0,91.22222222222223,0.0,87.0,10.0,1019.0,10.222222222222221,16.11111111111111,12.444444444444443,1.0,,,7.567595567703248,191.96677553812663,,,,,,0.0
2021-07-22 20:50:00,,,,,,,13.996715,23.0851,47.9535,18.27777777777778,6.0,94.11111111111111,0.0,88.0,10.0,1019.0,10.11111111111111,16.055555555555557,12.722222222222221,1.0,,,7.76991312340828,194.0386154269633,,,,,,0.0
2021-07-22 21:00:00,,,,,,,13.21395,22.6702,47.985699999999994,18.0,6.0,97.0,0.0,89.0,10.0,1019.0,10.0,16.0,13.0,1.0,,,7.621363244056701,173.44989079793294,,,,,,0.0
2021-07-22 21:10:00,,,,,,,12.665875,22.3772,48.0278,17.944444444444443,5.944444444444445,98.44444444444444,0.0,89.22222222222223,10.0,1019.0,10.222222222222221,15.944444444444445,12.88888888888889,1.0,,,7.609670127677378,148.96420580847789,,,,,,0.0
2021-07-22 21:20:00,,,,,,,12.440095,22.200400000000002,48.076499999999996,17.88888888888889,5.888888888888889,99.88888888888889,0.0,89.44444444444444,10.0,1019.0,10.444444444444445,15.88888888888889,12.777777777777779,1.0,,,7.754771163813812,121.28456084472312,,,,,,0.0
2021-07-22 21:30:00,,,,,,,12.716775,22.512700000000002,48.1286,17.833333333333332,5.833333333333333,101.33333333333333,0.0,89.66666666666667,10.0,1019.0,10.666666666666666,15.833333333333334,12.666666666666666,1.0,,,7.191335022058864,110.34917869179935,,,,,,0.0
2021-07-22 21:40:00,,,,,,,12.66575,23.1933,48.126,17.77777777777778,5.777777777777778,102.77777777777777,0.0,89.88888888888889,10.0,1019.0,10.88888888888889,15.777777777777779,12.555555555555555,1.0,,,6.928333760102591,107.48729253133138,,,,,,0.0
2021-07-22 21:50:00,,,,,,,12.31922,22.6299,48.0088,17.72222222222222,5.722222222222222,104.22222222222223,0.0,90.11111111111111,10.0,1019.0,11.11111111111111,15.722222222222221,12.444444444444445,1.0,,,7.00888746675125,100.04916435909811,,,,,,0.0
2021-07-22 22:00:00,,,,,,,11.891839999999998,22.110599999999998,48.0346,17.666666666666668,5.666666666666667,105.66666666666667,0.0,90.33333333333333,10.0,1019.0,11.333333333333334,15.666666666666666,12.333333333333334,1.0,,,7.3516256598429495,99.03491046215854,,,,,,0.0
2021-07-22 22:10:00,,,,,,,11.61728,21.9862,48.136399999999995,17.61111111111111,5.611111111111111,107.11111111111111,0.0,90.55555555555556,10.0,1019.0,11.555555555555555,15.61111111111111,12.222222222222221,1.0,,,6.981091547658887,102.47595807587359,,,,,,0.0
2021-07-22 22:20:00,,,,,,,12.10608,22.447899999999997,48.2261,17.555555555555557,5.555555555555555,108.55555555555556,0.0,90.77777777777777,10.0,1019.0,11.777777777777779,15.555555555555555,12.11111111111111,1.0,,,6.860167953968047,105.16323034922281,,,,,,0.0
2021-07-22 22:30:00,,,,,,,12.497495,22.5006,48.2466,17.5,5.5,110.0,0.0,91.0,10.0,1019.0,12.0,15.5,12.0,1.0,,,7.146243250504726,105.72892022838701,,,,,,0.0
2021-07-22 22:40:00,,,,,,,12.156715,22.294900000000002,48.2531,17.444444444444443,5.444444444444445,111.44444444444444,0.0,91.22222222222223,10.0,1019.0,12.222222222222221,15.444444444444445,11.88888888888889,1.0,,,6.993637721834884,105.01314180018537,,,,,,0.0
2021-07-22 22:50:00,,,,,,,12.74881,21.5502,48.2802,17.38888888888889,5.388888888888889,112.88888888888889,0.0,91.44444444444444,10.0,1019.0,12.444444444444445,15.38888888888889,11.777777777777779,1.0,,,7.009577854662965,107.67119118922173,,,,,,0.0
2021-07-22 23:00:00,,,,,,,12.582429999999999,21.081200000000003,48.3735,17.333333333333332,5.333333333333333,114.33333333333333,0.0,91.66666666666667,10.0,1019.0,12.666666666666666,15.333333333333334,11.666666666666666,1.0,,,7.08142452398936,108.27180793762207,,,,,,0.0
2021-07-22 23:10:00,,,,,,,12.55642,20.6735,48.5019,17.27777777777778,5.277777777777778,115.77777777777777,0.0,91.88888888888889,10.0,1019.0,12.88888888888889,15.277777777777779,11.555555555555555,1.0,,,7.04149437888194,105.78210562409654,,,,,,0.0
2021-07-22 23:20:00,,,,,,,12.616065,20.4846,48.6582,17.22222222222222,5.222222222222222,117.22222222222223,0.0,92.11111111111111,10.0,1019.0,13.11111111111111,15.222222222222221,11.444444444444445,1.0,,,7.095617704553119,106.80941526768572,,,,,,0.0
2021-07-22 23:30:00,,,,,,,12.14002,20.5883,48.793,17.166666666666668,5.166666666666667,118.66666666666667,0.0,92.33333333333333,10.0,1019.0,13.333333333333332,15.166666666666666,11.333333333333334,1.0,,,6.786827987035116,109.72471103668212,,,,,,0.0
