,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-22 23:40:00,,,,,,,12.7374,20.4904,48.8831,17.11111111111111,5.111111111111111,120.11111111111111,0.0,92.55555555555556,10.0,1019.0,13.555555555555555,15.11111111111111,11.222222222222221,1.0,,,6.909282539954967,111.055320321207,,,,,,0.0
2021-07-22 23:50:00,,,,,,,12.475,20.2244,48.947199999999995,17.055555555555557,5.055555555555555,121.55555555555556,0.0,92.77777777777777,10.0,1019.0,13.777777777777779,15.055555555555555,11.11111111111111,1.0,,,6.81903597275416,108.32208440791416,,,,,,0.0
2021-07-23 00:00:00,,,,,,,12.649135,20.4043,49.035199999999996,17.0,5.0,123.0,0.0,93.0,10.0,1019.0,14.0,15.0,11.0,1.0,,,6.4409814365704845,109.8397003173828,,,,,,0.0
2021-07-23 00:10:00,,,,,,,12.28978,20.5299,49.0744,16.88888888888889,4.944444444444445,123.0,0.0,93.0,10.0,1018.9444444444445,14.11111111111111,14.944444444444445,10.88888888888889,1.0,,,3.901941544888383,136.15630948858745,,,,,,0.0
2021-07-23 00:20:00,,,,,,,12.682739999999999,20.543100000000003,49.0519,16.77777777777778,4.888888888888889,123.0,0.0,93.0,10.0,1018.8888888888889,14.222222222222221,14.88888888888889,10.777777777777779,1.0,,,3.7480970082444656,128.41946339407883,,,,,,0.0
2021-07-23 00:30:00,,,,,,,12.963069999999998,20.2445,49.0574,16.666666666666668,4.833333333333333,123.0,0.0,93.0,10.0,1018.8333333333334,14.333333333333334,14.833333333333334,10.666666666666666,1.0,,,3.5479473720634056,119.93168696818377,,,,,,0.0
2021-07-23 00:40:00,,,,,,,12.956395,19.846600000000002,49.1048,16.555555555555557,4.777777777777778,123.0,0.0,93.0,10.0,1018.7777777777778,14.444444444444445,14.777777777777779,10.555555555555555,1.0,,,3.626087024609248,114.86281519571939,,,,,,0.0
2021-07-23 00:50:00,,,,,,,13.028685,19.6267,49.2012,16.444444444444443,4.722222222222222,123.0,0.0,93.0,10.0,1018.7222222222222,14.555555555555555,14.722222222222221,10.444444444444445,1.0,,,3.454003554481571,109.99776053261624,,,,,,0.0
2021-07-23 01:00:00,,,,,,,13.310775000000001,19.4139,49.3136,16.333333333333332,4.666666666666667,123.0,0.0,93.0,10.0,1018.6666666666666,14.666666666666666,14.666666666666666,10.333333333333334,1.0,,,3.3805619345748488,109.52827325465316,,,,,,0.0
2021-07-23 01:10:00,,,,,,,13.865020000000001,19.4272,49.4304,16.22222222222222,4.611111111111111,123.0,0.0,93.0,10.0,1018.6111111111111,14.777777777777779,14.61111111111111,10.222222222222221,1.0,,,3.22676154000611,111.35585402450992,,,,,,0.0
2021-07-23 01:20:00,,,,,,,13.64912,19.282400000000003,49.5207,16.11111111111111,4.555555555555555,123.0,0.0,93.0,10.0,1018.5555555555555,14.88888888888889,14.555555555555555,10.11111111111111,1.0,,,3.2131558369175863,108.55512461646128,,,,,,0.0
2021-07-23 01:30:00,,,,,,,14.18648,19.148,49.5872,16.0,4.5,123.0,0.0,93.0,10.0,1018.5,15.0,14.5,10.0,1.0,,,3.1958209091121867,110.94589151414775,,,,,,0.0
2021-07-23 01:40:00,,,,,,,13.976505,19.1275,49.6471,15.88888888888889,4.444444444444445,123.0,0.0,93.0,10.0,1018.4444444444445,15.11111111111111,14.444444444444445,9.88888888888889,1.0,,,3.1213248983278112,108.63053642617781,,,,,,0.0
2021-07-23 01:50:00,,,,,,,14.143735000000001,19.0827,49.7037,15.777777777777779,4.388888888888889,123.0,0.0,93.0,10.0,1018.3888888888889,15.222222222222221,14.38888888888889,9.777777777777779,1.0,,,3.105763818497038,108.91751253569866,,,,,,0.0
2021-07-23 02:00:00,,,,,,,13.905269999999998,18.8658,49.745400000000004,15.666666666666666,4.333333333333333,123.0,0.0,93.0,10.0,1018.3333333333334,15.333333333333334,14.333333333333334,9.666666666666666,1.0,,,3.0559171747487817,109.42272365332997,,,,,,0.0
2021-07-23 02:10:00,,,,,,,13.74196,18.8756,49.8007,15.555555555555555,4.277777777777778,123.0,0.0,93.0,10.0,1018.2777777777778,15.444444444444445,14.277777777777779,9.555555555555555,1.0,,,3.0489442613771405,107.36729983270504,,,,,,0.0
2021-07-23 02:20:00,,,,,,,13.970509999999999,18.6963,49.8472,15.444444444444445,4.222222222222222,123.0,0.0,93.0,10.0,1018.2222222222222,15.555555555555555,14.222222222222221,9.444444444444445,1.0,,,3.124378428196503,108.79848279037044,,,,,,0.0
2021-07-23 02:30:00,,,,,,,13.880825000000002,18.6934,49.9007,15.333333333333334,4.166666666666667,123.0,0.0,93.0,10.0,1018.1666666666666,15.666666666666666,14.166666666666666,9.333333333333334,1.0,,,3.1218469924845937,110.08201141400528,,,,,,0.0
2021-07-23 02:40:00,,,,,,,13.888675000000001,18.758699999999997,49.947500000000005,15.222222222222221,4.111111111111111,123.0,0.0,93.0,10.0,1018.1111111111111,15.777777777777779,14.11111111111111,9.222222222222221,1.0,,,2.959134967178948,108.27144425214347,,,,,,0.0
2021-07-23 02:50:00,,,,,,,13.936855,18.683100000000003,49.9611,15.11111111111111,4.055555555555555,123.0,0.0,93.0,10.0,1018.0555555555555,15.88888888888889,14.055555555555555,9.11111111111111,1.0,,,3.1157208434269252,109.91474150813906,,,,,,0.0
2021-07-23 03:00:00,,,,,,,14.162505,18.5184,49.976099999999995,15.0,4.0,123.0,0.0,93.0,10.0,1018.0,16.0,14.0,9.0,1.0,,,3.1137049883233625,108.14817883464578,,,,,,0.0
2021-07-23 03:10:00,,,,,,,13.945935,18.587899999999998,49.993399999999994,15.11111111111111,3.9444444444444446,120.55555555555556,0.0,92.66666666666667,10.0,1018.0,16.055555555555557,14.0,8.777777777777779,1.2222222222222223,,,3.1666900530103907,108.22344714902889,,,,,,0.0
2021-07-23 03:20:00,,,,,,,14.170435000000001,18.5028,50.0126,15.222222222222221,3.888888888888889,118.11111111111111,0.0,92.33333333333333,10.0,1018.0,16.11111111111111,14.0,8.555555555555555,1.4444444444444444,,,3.0227461063861845,111.70407366434733,,,,,,0.0
2021-07-23 03:30:00,,,,,,,14.324234999999998,18.013399999999997,50.029,15.333333333333334,3.8333333333333335,115.66666666666667,0.0,92.0,10.0,1018.0,16.166666666666668,14.0,8.333333333333334,1.6666666666666665,,,3.1404671650081033,106.70029066139696,,,,,,0.0
2021-07-23 03:40:00,,,,,,,14.64923,17.9677,50.0803,15.444444444444445,3.7777777777777777,113.22222222222223,0.0,91.66666666666667,10.0,1018.0,16.22222222222222,14.0,8.11111111111111,1.8888888888888888,,,3.2721495437217976,109.9031911875838,,,,,,0.0
2021-07-23 03:50:00,,,,,,,14.687639999999998,17.912100000000002,50.140699999999995,15.555555555555555,3.7222222222222223,110.77777777777777,0.0,91.33333333333333,10.0,1018.0,16.27777777777778,14.0,7.888888888888889,2.111111111111111,,,3.116637039932154,107.48277433492369,,,,,,0.0
2021-07-23 04:00:00,,,,,,,14.558945,17.8257,50.2626,15.666666666666666,3.6666666666666665,108.33333333333333,0.0,91.0,10.0,1018.0,16.333333333333332,14.0,7.666666666666667,2.333333333333333,,,3.1716794304659137,109.74412168319616,,,,,,0.0
2021-07-23 04:10:00,,,,,,,14.09443,17.969900000000003,50.6588,15.777777777777779,3.611111111111111,105.88888888888889,0.0,90.66666666666667,10.0,1018.0,16.38888888888889,14.0,7.444444444444445,2.5555555555555554,,,3.0667050564289093,109.30065620422363,,,,,,0.0
2021-07-23 04:20:00,,,,,,,14.227340000000002,18.1361,50.857,15.88888888888889,3.5555555555555554,103.44444444444444,0.0,90.33333333333333,10.0,1018.0,16.444444444444443,14.0,7.222222222222222,2.7777777777777777,,,3.1229891608596523,110.8495722008829,,,,,,0.0
2021-07-23 04:30:00,,,,,,,14.58256,18.5416,50.898,16.0,3.5,101.0,0.0,90.0,10.0,1018.0,16.5,14.0,7.0,3.0,,,3.167406347949626,110.83144904249805,,,,,,0.0
2021-07-23 04:40:00,,,,,,,14.520050000000001,18.5927,50.8392,16.11111111111111,3.4444444444444446,98.55555555555556,0.0,89.66666666666667,10.0,1018.0,16.555555555555557,14.0,6.777777777777778,3.2222222222222223,,,3.0648689441424977,111.0736527446165,,,,,,0.0
2021-07-23 04:50:00,,,,,,,14.20967,18.8791,50.7315,16.22222222222222,3.388888888888889,96.11111111111111,0.0,89.33333333333333,10.0,1018.0,16.61111111111111,14.0,6.555555555555555,3.444444444444444,,,3.078513544535233,110.35141173906918,,,,,,0.0
2021-07-23 05:00:00,,,,,,,14.980265,19.385399999999997,50.625299999999996,16.333333333333332,3.3333333333333335,93.66666666666666,0.0,89.0,10.0,1018.0,16.666666666666668,14.0,6.333333333333334,3.6666666666666665,,,3.2748963770758635,111.7562944185936,,,,,,0.0
2021-07-23 05:10:00,,,,,,,14.566804999999999,19.6954,50.4529,16.444444444444443,3.2777777777777777,91.22222222222221,0.0,88.66666666666667,10.0,1018.0,16.72222222222222,14.0,6.111111111111111,3.888888888888889,,,3.5500097194701263,115.16258748954299,,,,,,0.0
2021-07-23 05:20:00,,,,,,,14.487919999999999,19.8298,50.270799999999994,16.555555555555557,3.2222222222222223,88.77777777777777,0.0,88.33333333333333,10.0,1018.0,16.77777777777778,14.0,5.888888888888889,4.111111111111111,,,3.687297471957018,114.12447899489753,,,,,,0.0
2021-07-23 05:30:00,,,,,,,14.485705000000001,20.517599999999998,50.2174,16.666666666666668,3.166666666666667,86.33333333333333,0.0,88.0,10.0,1018.0,16.833333333333332,14.0,5.666666666666667,4.333333333333333,,,3.3986475066343944,117.1729141362508,,,,,,0.0
2021-07-23 05:40:00,,,,,,,14.37716,22.0239,49.2913,16.77777777777778,3.111111111111111,83.88888888888889,0.0,87.66666666666667,10.0,1018.0,16.88888888888889,14.0,5.444444444444445,4.555555555555555,,,3.4743812197682544,116.96483969219659,,,,,,0.0
2021-07-23 05:50:00,,,,,,,14.151554999999998,23.2591,47.8859,16.88888888888889,3.0555555555555554,81.44444444444444,0.0,87.33333333333333,10.0,1018.0,16.944444444444443,14.0,5.222222222222222,4.777777777777778,,,3.396125277651232,112.08830236510369,,,,,,0.0
2021-07-23 06:00:00,,,,,,,14.27569,23.8778,46.6721,17.0,3.0,79.0,0.0,87.0,10.0,1018.0,17.0,14.0,5.0,5.0,,,3.5884189032632756,116.75254888222044,,,,,,0.0
2021-07-23 06:10:00,,,,,,,13.965045,24.5708,45.320800000000006,17.27777777777778,3.0555555555555554,76.16666666666667,0.0,86.05555555555556,10.0,1017.8888888888889,16.555555555555557,14.11111111111111,5.0,5.055555555555555,,,3.8203745311397617,116.05712673402775,,,,,,0.0
2021-07-23 06:20:00,,,,,,,14.06153,25.2743,44.3799,17.555555555555557,3.111111111111111,73.33333333333333,0.0,85.11111111111111,10.0,1017.7777777777778,16.11111111111111,14.222222222222221,5.0,5.111111111111111,,,3.687456913984428,119.83454027337544,,,,,,0.0
2021-07-23 06:30:00,,,,,,,13.840485000000001,26.1125,43.6777,17.833333333333332,3.1666666666666665,70.5,0.0,84.16666666666667,10.0,1017.6666666666666,15.666666666666666,14.333333333333334,5.0,5.166666666666667,,,3.4841822579216823,202.25551659794178,,,,,,0.0
2021-07-23 06:40:00,,,,,,,13.80539,25.946500000000004,43.1206,18.11111111111111,3.2222222222222223,67.66666666666667,0.0,83.22222222222223,10.0,1017.5555555555555,15.222222222222221,14.444444444444445,5.0,5.222222222222222,,,3.50281875975388,192.7876578892422,,,,,,0.0
2021-07-23 06:50:00,,,,,,,13.615414999999999,26.250799999999998,42.6978,18.38888888888889,3.2777777777777777,64.83333333333333,0.0,82.27777777777777,10.0,1017.4444444444445,14.777777777777779,14.555555555555555,5.0,5.277777777777778,,,3.609900925145985,171.98660766989497,,,,,,0.0
2021-07-23 07:00:00,,,,,,,13.5577,27.187599999999996,42.271499999999996,18.666666666666668,3.3333333333333335,62.0,0.0,81.33333333333333,10.0,1017.3333333333334,14.333333333333334,14.666666666666666,5.0,5.333333333333333,,,3.611735030520434,142.7030052122558,,,,,,0.0
2021-07-23 07:10:00,,,,,,,13.285775000000001,27.2157,41.9495,18.944444444444443,3.388888888888889,59.166666666666664,0.0,80.38888888888889,10.0,1017.2222222222222,13.88888888888889,14.777777777777779,5.0,5.388888888888889,,,3.49582541881308,468.4938520994025,,,,,,0.0
2021-07-23 07:20:00,,,,,,,13.450425000000001,27.3525,41.5834,19.22222222222222,3.4444444444444446,56.33333333333333,0.0,79.44444444444444,10.0,1017.1111111111111,13.444444444444445,14.88888888888889,5.0,5.444444444444445,,,3.4017895651335097,881.457362203652,,,,,,0.0
2021-07-23 07:30:00,,,,,,,13.300954999999998,27.6714,41.331900000000005,19.5,3.5,53.5,0.0,78.5,10.0,1017.0,13.0,15.0,5.0,5.5,,,3.6861557426156297,738.311950762905,,,,,,0.0
2021-07-23 07:40:00,,,,,,,13.40632,27.9415,40.9998,19.77777777777778,3.5555555555555554,50.666666666666664,0.0,77.55555555555556,10.0,1016.8888888888889,12.555555555555555,15.11111111111111,5.0,5.555555555555555,,,3.707544414727701,577.8499977948032,,,,,,0.0
2021-07-23 07:50:00,,,,,,,13.34838,28.1346,40.9055,20.055555555555557,3.611111111111111,47.83333333333333,0.0,76.61111111111111,10.0,1016.7777777777778,12.11111111111111,15.222222222222221,5.0,5.611111111111111,,,3.7656254463882766,408.62673058806166,,,,,,0.0
2021-07-23 08:00:00,,,,,,,13.313984999999999,28.9654,40.680099999999996,20.333333333333332,3.6666666666666665,45.0,0.0,75.66666666666667,10.0,1016.6666666666666,11.666666666666668,15.333333333333334,5.0,5.666666666666667,,,3.8022580001179107,276.85281575736354,,,,,,0.0
2021-07-23 08:10:00,,,,,,,12.95298,29.6807,40.4446,20.61111111111111,3.7222222222222223,42.166666666666664,0.0,74.72222222222223,10.0,1016.5555555555555,11.222222222222221,15.444444444444445,5.0,5.722222222222222,,,3.7552486068044004,245.663656715781,,,,,,0.0
2021-07-23 08:20:00,,,,,,,13.12064,29.609699999999997,40.0892,20.88888888888889,3.7777777777777777,39.33333333333333,0.0,73.77777777777777,10.0,1016.4444444444445,10.777777777777779,15.555555555555555,5.0,5.777777777777778,,,3.7628092889193083,205.50047631387656,,,,,,0.0
2021-07-23 08:30:00,,,,,,,13.37894,30.1245,39.830799999999996,21.166666666666664,3.833333333333333,36.5,0.0,72.83333333333333,10.0,1016.3333333333334,10.333333333333334,15.666666666666666,5.0,5.833333333333333,,,3.865730767458845,160.89788668443927,,,,,,0.0
2021-07-23 08:40:00,,,,,,,13.422685000000001,29.8097,39.675599999999996,21.444444444444443,3.888888888888889,33.666666666666664,0.0,71.88888888888889,10.0,1016.2222222222222,9.88888888888889,15.777777777777779,5.0,5.888888888888889,,,4.324615796218484,129.10219541668218,,,,,,0.0
2021-07-23 08:50:00,,,,,,,13.235384999999999,30.254700000000003,39.5674,21.72222222222222,3.9444444444444446,30.83333333333333,0.0,70.94444444444444,10.0,1016.1111111111111,9.444444444444445,15.88888888888889,5.0,5.944444444444445,,,4.646138506333033,105.077036819458,,,,,,0.0
2021-07-23 09:00:00,,,,,,,12.725935,30.6983,39.594,22.0,4.0,28.0,0.0,70.0,10.0,1016.0,9.0,16.0,5.0,6.0,,,4.741587818416498,103.77951100451799,,,,,,0.0
2021-07-23 09:10:00,,,,,,,12.734195,30.1729,39.6376,22.22222222222222,4.055555555555555,39.333333333333336,0.0,69.16666666666667,10.0,1015.9444444444445,8.722222222222221,16.0,5.055555555555555,6.055555555555555,,,4.740421346796435,113.83585805817513,,,,,,0.0
2021-07-23 09:20:00,,,,,,,13.28574,30.8679,40.4637,22.444444444444443,4.111111111111111,50.66666666666667,0.0,68.33333333333333,10.0,1015.8888888888889,8.444444444444445,16.0,5.111111111111111,6.111111111111111,,,4.633080902779843,101.3631806639763,,,,,,0.0
2021-07-23 09:30:00,,,,,,,13.42603,30.8538,42.1716,22.666666666666668,4.166666666666667,62.0,0.0,67.5,10.0,1015.8333333333334,8.166666666666666,16.0,5.166666666666667,6.166666666666667,,,4.334051891127549,504.4001951357739,,,,,,0.0
2021-07-23 09:40:00,,,,,,,13.059989999999999,30.9563,43.722899999999996,22.88888888888889,4.222222222222222,73.33333333333334,0.0,66.66666666666667,10.0,1015.7777777777778,7.888888888888889,16.0,5.222222222222222,6.222222222222222,,,4.110646582444509,394.6088925170899,,,,,,0.0
2021-07-23 09:50:00,,,,,,,13.764095000000001,30.8781,44.717,23.11111111111111,4.277777777777778,84.66666666666667,0.0,65.83333333333333,10.0,1015.7222222222222,7.611111111111111,16.0,5.277777777777778,6.277777777777778,,,4.052234215891294,319.6703995440639,,,,,,0.0
2021-07-23 10:00:00,,,,,,,13.861394999999998,30.615,45.2877,23.333333333333332,4.333333333333333,96.0,0.0,65.0,10.0,1015.6666666666666,7.333333333333334,16.0,5.333333333333333,6.333333333333333,,,4.1427430015768705,369.3591582312288,,,,,,0.0
2021-07-23 10:10:00,,,,,,,13.779140000000002,30.1455,45.624900000000004,23.555555555555557,4.388888888888889,107.33333333333334,0.0,64.16666666666667,10.0,1015.6111111111111,7.055555555555555,16.0,5.388888888888889,6.388888888888889,,,4.005314184710131,494.33261421677753,,,,,,0.0
2021-07-23 10:20:00,,,,,,,14.4164,30.1616,45.8561,23.77777777777778,4.444444444444445,118.66666666666667,0.0,63.333333333333336,10.0,1015.5555555555555,6.777777777777779,16.0,5.444444444444445,6.444444444444445,,,3.723284812552781,599.3026317204191,,,,,,0.0
2021-07-23 10:30:00,,,,,,,14.737119999999999,30.324599999999997,45.9262,24.0,4.5,130.0,0.0,62.5,10.0,1015.5,6.5,16.0,5.5,6.5,,,3.8450243719418844,927.7114604695638,,,,,,0.0
2021-07-23 10:40:00,,,,,,,14.57843,30.905099999999997,45.9222,24.22222222222222,4.555555555555555,141.33333333333334,0.0,61.666666666666664,10.0,1015.4444444444445,6.222222222222222,16.0,5.555555555555555,6.555555555555555,,,4.682306735805199,547.110218336892,,,,,,0.0
2021-07-23 10:50:00,,,,,,,14.865965,30.499900000000004,45.8776,24.444444444444443,4.611111111111111,152.66666666666669,0.0,60.833333333333336,10.0,1015.3888888888889,5.944444444444445,16.0,5.611111111111111,6.611111111111111,,,5.3844211906497765,215.91356303845424,,,,,,0.0
2021-07-23 11:00:00,,,,,,,14.919835,30.4125,45.841499999999996,24.666666666666668,4.666666666666667,164.0,0.0,60.0,10.0,1015.3333333333334,5.666666666666667,16.0,5.666666666666667,6.666666666666667,,,5.903066760389145,137.73492903456176,,,,,,0.0
2021-07-23 11:10:00,,,,,,,14.991325,30.717899999999997,45.798899999999996,24.88888888888889,4.722222222222222,175.33333333333334,0.0,59.166666666666664,10.0,1015.2777777777778,5.388888888888889,16.0,5.722222222222222,6.722222222222222,,,6.161023209095001,94.56365155537924,,,,,,0.0
2021-07-23 11:20:00,,,,,,,14.6049,30.208,45.7271,25.11111111111111,4.777777777777778,186.66666666666669,0.0,58.333333333333336,10.0,1015.2222222222222,5.111111111111112,16.0,5.777777777777778,6.777777777777778,,,5.847624221481173,70.48999258278454,,,,,,0.0
2021-07-23 11:30:00,,,,,,,14.96435,30.1899,45.685,25.333333333333332,4.833333333333333,198.0,0.0,57.5,10.0,1015.1666666666666,4.833333333333334,16.0,5.833333333333333,6.833333333333333,,,5.585931968150166,51.88138027126506,,,,,,0.0
2021-07-23 11:40:00,,,,,,,14.764015,30.261400000000002,45.3447,25.555555555555557,4.888888888888889,209.33333333333334,0.0,56.666666666666664,10.0,1015.1111111111111,4.555555555555556,16.0,5.888888888888889,6.888888888888889,,,6.199498627185822,37.547261568705245,,,,,,0.0
2021-07-23 11:50:00,,,,,,,15.034265,30.101099999999995,45.085300000000004,25.77777777777778,4.944444444444445,220.66666666666669,0.0,55.833333333333336,10.0,1015.0555555555555,4.277777777777779,16.0,5.944444444444445,6.944444444444445,,,6.537071307459793,28.91300054356203,,,,,,0.0
2021-07-23 12:00:00,,,,,,,14.850774999999999,30.080000000000002,45.106,26.0,5.0,232.0,0.0,55.0,10.0,1015.0,4.0,16.0,6.0,7.0,,,6.287478760083516,90.0318991470337,,,,,,77.0
2021-07-23 12:10:00,,,,,,,14.851155,30.2382,45.3789,26.11111111111111,5.055555555555555,238.55555555555554,0.0,54.72222222222222,10.0,1014.9444444444445,4.0,16.0,6.0,7.0,,,5.928330690227659,116.4766297707854,,,,,,0.0
2021-07-23 12:20:00,,,,,,,14.55855,29.9289,45.5049,26.22222222222222,5.111111111111111,245.11111111111111,0.0,54.44444444444444,10.0,1014.8888888888889,4.0,16.0,6.0,7.0,,,5.398706250190735,95.59184771219888,,,,,,0.0
2021-07-23 12:30:00,,,,,,,14.653274999999999,29.47,45.5774,26.333333333333332,5.166666666666667,251.66666666666666,0.0,54.166666666666664,10.0,1014.8333333333334,4.0,16.0,6.0,7.0,,,5.025962976506874,75.71400825371177,,,,,,0.0
2021-07-23 12:40:00,,,,,,,13.786785,29.3731,45.6763,26.444444444444443,5.222222222222222,258.22222222222223,0.0,53.888888888888886,10.0,1014.7777777777778,4.0,16.0,6.0,7.0,,,4.935510215570698,62.71034430207506,,,,,,0.0
2021-07-23 12:50:00,,,,,,,13.57996,29.920799999999996,45.7307,26.555555555555557,5.277777777777778,264.77777777777777,0.0,53.611111111111114,10.0,1014.7222222222222,4.0,16.0,6.0,7.0,,,5.068052978232755,52.18657425907372,,,,,,0.0
2021-07-23 13:00:00,,,,,,,12.6753,30.060399999999998,45.68,26.666666666666668,5.333333333333333,271.3333333333333,0.0,53.333333333333336,10.0,1014.6666666666666,4.0,16.0,6.0,7.0,,,5.088324139118194,47.385008341471355,,,,,,0.0
2021-07-23 13:10:00,,,,,,,12.53224,30.179000000000002,45.5954,26.77777777777778,5.388888888888889,277.8888888888889,0.0,53.05555555555556,10.0,1014.6111111111111,4.0,16.0,6.0,7.0,,,4.964291566751771,58.20368569993703,,,,,,0.0
2021-07-23 13:20:00,,,,,,,12.213875,30.151699999999998,45.5184,26.88888888888889,5.444444444444445,284.44444444444446,0.0,52.77777777777778,10.0,1014.5555555555555,4.0,16.0,6.0,7.0,,,4.86234803269812,55.13401115622224,,,,,,0.0
2021-07-23 13:30:00,,,,,,,12.058494999999999,30.137700000000002,45.5043,27.0,5.5,291.0,0.0,52.5,10.0,1014.5,4.0,16.0,6.0,7.0,,,4.731969183649721,48.1636251004537,,,,,,0.0
2021-07-23 13:40:00,,,,,,,11.080485,30.009000000000004,45.4837,27.11111111111111,5.555555555555555,297.55555555555554,0.0,52.22222222222222,10.0,1014.4444444444445,4.0,16.0,6.0,7.0,,,4.598062608336325,88.96778566974704,,,,,,0.0
2021-07-23 13:50:00,,,,,,,10.977755,30.098399999999998,45.5,27.22222222222222,5.611111111111111,304.1111111111111,0.0,51.94444444444444,10.0,1014.3888888888889,4.0,16.0,6.0,7.0,,,4.307113676441591,189.6115556641487,,,,,,0.0
2021-07-23 14:00:00,,,,,,,11.747295,29.990699999999997,45.4076,27.333333333333332,5.666666666666667,310.6666666666667,0.0,51.666666666666664,10.0,1014.3333333333334,4.0,16.0,6.0,7.0,,,4.227684004515578,177.2963013393596,,,,,,0.0
2021-07-23 14:10:00,,,,,,,12.074645,30.0813,45.410199999999996,27.444444444444443,5.722222222222222,317.22222222222223,0.0,51.388888888888886,10.0,1014.2777777777778,4.0,16.0,6.0,7.0,,,4.227065563680088,126.04041289550437,,,,,,0.0
2021-07-23 14:20:00,,,,,,,11.69912,30.1726,45.4167,27.555555555555557,5.777777777777778,323.77777777777777,0.0,51.111111111111114,10.0,1014.2222222222222,4.0,16.0,6.0,7.0,,,4.217282643627986,93.39403609194999,,,,,,0.0
2021-07-23 14:30:00,,,,,,,11.331125,30.3487,45.3898,27.666666666666668,5.833333333333333,330.33333333333337,0.0,50.833333333333336,10.0,1014.1666666666666,4.0,16.0,6.0,7.0,,,4.050961145714852,73.76294678273175,,,,,,0.0
2021-07-23 14:40:00,,,,,,,10.87697,30.2825,45.3223,27.77777777777778,5.888888888888889,336.8888888888889,0.0,50.55555555555556,10.0,1014.1111111111111,4.0,16.0,6.0,7.0,,,4.073056988823885,60.63998603917785,,,,,,0.0
2021-07-23 14:50:00,,,,,,,10.58137,30.4077,45.25,27.88888888888889,5.944444444444445,343.44444444444446,0.0,50.27777777777778,10.0,1014.0555555555555,4.0,16.0,6.0,7.0,,,3.9305574587980905,56.44374740600587,,,,,,0.0
2021-07-23 15:00:00,,,,,,,10.225745,30.4977,45.1677,28.0,6.0,350.0,0.0,50.0,10.0,1014.0,4.0,16.0,6.0,7.0,,,3.9576015800406035,56.17582870397191,,,,,,0.0
2021-07-23 15:10:00,,,,,,,10.60792,30.3187,45.107099999999996,27.833333333333332,6.0,339.8888888888889,0.0,51.111111111111114,10.0,1013.9444444444445,4.444444444444445,16.166666666666668,6.166666666666667,6.666666666666667,,,3.777138866280432,56.847642242086806,,,,,,0.0
2021-07-23 15:20:00,,,,,,,10.664677272727273,30.394272727272725,45.089,27.666666666666668,6.0,329.77777777777777,0.0,52.22222222222222,10.0,1013.8888888888889,4.888888888888889,16.333333333333332,6.333333333333333,6.333333333333333,,,3.6236198445497934,66.40819219039659,,,,,,0.0
2021-07-23 15:30:00,,,,,,,10.66124,30.1312,45.0731,27.5,6.0,319.6666666666667,0.0,53.333333333333336,10.0,1013.8333333333334,5.333333333333333,16.5,6.5,6.0,,,3.6574392212312774,82.34582244743736,,,,,,0.0
2021-07-23 15:40:00,,,,,,,10.816915,29.991300000000003,45.0929,27.333333333333332,6.0,309.55555555555554,0.0,54.44444444444444,10.0,1013.7777777777778,5.777777777777778,16.666666666666668,6.666666666666667,5.666666666666666,,,3.6099383832573215,92.82329065958659,,,,,,0.0
2021-07-23 15:50:00,,,,,,,11.13046,30.1065,45.1403,27.166666666666668,6.0,299.44444444444446,0.0,55.55555555555556,10.0,1013.7222222222222,6.222222222222222,16.833333333333332,6.833333333333333,5.333333333333333,,,3.5203683496733844,100.37659962023719,,,,,,0.0
2021-07-23 16:00:00,,,,,,,11.022749999999998,30.2443,44.9304,27.0,6.0,289.3333333333333,0.0,56.666666666666664,10.0,1013.6666666666666,6.666666666666666,17.0,7.0,5.0,,,3.6344684259096782,104.32671810150146,,,,,,0.0
2021-07-23 16:10:00,,,,,,,10.9113,30.0464,44.592,26.833333333333332,6.0,279.22222222222223,0.0,57.77777777777778,10.0,1013.6111111111111,7.111111111111111,17.166666666666668,7.166666666666667,4.666666666666666,,,3.629004853546283,100.85730229695636,,,,,,0.0
2021-07-23 16:20:00,,,,,,,10.880645,29.798899999999996,44.4588,26.666666666666668,6.0,269.1111111111111,0.0,58.888888888888886,10.0,1013.5555555555555,7.555555555555555,17.333333333333332,7.333333333333334,4.333333333333333,,,3.520435533004965,106.19679312129479,,,,,,0.0
2021-07-23 16:30:00,,,,,,,10.90788,29.9852,44.4481,26.5,6.0,259.0,0.0,60.0,10.0,1013.5,8.0,17.5,7.5,4.0,,,3.492125379439801,105.44828530327747,,,,,,0.0
2021-07-23 16:40:00,,,,,,,10.941370000000001,29.9038,44.4867,26.333333333333332,6.0,248.8888888888889,0.0,61.111111111111114,10.0,1013.4444444444445,8.444444444444445,17.666666666666668,7.666666666666667,3.6666666666666665,,,3.631384243790039,105.65906521576274,,,,,,0.0
2021-07-23 16:50:00,,,,,,,10.770975,29.8025,44.539100000000005,26.166666666666668,6.0,238.77777777777777,0.0,62.22222222222222,10.0,1013.3888888888889,8.88888888888889,17.833333333333332,7.833333333333334,3.333333333333333,,,3.583162518497241,109.12618280680167,,,,,,0.0
2021-07-23 17:00:00,,,,,,,11.07179,29.6533,44.603699999999996,26.0,6.0,228.66666666666669,0.0,63.33333333333333,10.0,1013.3333333333334,9.333333333333332,18.0,8.0,3.0,,,3.6515900556852587,106.45146743084752,,,,,,0.0
2021-07-23 17:10:00,,,,,,,11.000530000000001,29.5328,44.892,25.833333333333332,6.0,218.55555555555557,0.0,64.44444444444444,10.0,1013.2777777777778,9.777777777777779,18.166666666666668,8.166666666666668,2.666666666666666,,,3.5694050620976143,108.52919523551638,,,,,,0.0
2021-07-23 17:20:00,,,,,,,10.895824999999999,29.3796,45.0923,25.666666666666668,6.0,208.44444444444446,0.0,65.55555555555556,10.0,1013.2222222222222,10.222222222222221,18.333333333333332,8.333333333333334,2.333333333333333,,,3.5702834452343524,111.04087867435089,,,,,,0.0
2021-07-23 17:30:00,,,,,,,12.986335,29.3533,45.2286,25.5,6.0,198.33333333333334,0.0,66.66666666666666,10.0,1013.1666666666666,10.666666666666666,18.5,8.5,2.0,,,3.5669331855693103,106.88430700377555,,,,,,0.0
2021-07-23 17:40:00,,,,,,,11.712,29.3319,45.3798,25.333333333333332,6.0,188.22222222222223,0.0,67.77777777777777,10.0,1013.1111111111111,11.11111111111111,18.666666666666668,8.666666666666668,1.666666666666666,,,3.6675860126947954,113.88311777341164,,,,,,0.0
2021-07-23 17:50:00,,,,,,,13.23406,29.0011,45.46,25.166666666666668,6.0,178.11111111111111,0.0,68.88888888888889,10.0,1013.0555555555555,11.555555555555555,18.833333333333332,8.833333333333334,1.333333333333333,,,3.589358463287353,113.95912591557044,,,,,,0.0
2021-07-23 18:00:00,,,,,,,13.160554999999999,28.1988,45.6023,25.0,6.0,168.0,0.0,70.0,10.0,1013.0,12.0,19.0,9.0,1.0,,,3.9345715119744424,113.9517029998262,,,,,,0.0
2021-07-23 18:10:00,,,,,,,12.4672,27.5731,45.8515,24.833333333333332,6.0,164.5,0.0,70.66666666666667,10.0,1013.0,11.722222222222221,19.0,9.222222222222221,1.0,,,3.857560822344096,111.93685786037122,,,,,,0.0
2021-07-23 18:20:00,,,,,,,11.54851,27.111399999999996,46.1124,24.666666666666668,6.0,161.0,0.0,71.33333333333333,10.0,1013.0,11.444444444444445,19.0,9.444444444444445,1.0,,,3.786130617015106,110.41801336708716,,,,,,0.0
2021-07-23 18:30:00,,,,,,,11.83956,26.782600000000002,46.3305,24.5,6.0,157.5,0.0,72.0,10.0,1013.0,11.166666666666666,19.0,9.666666666666666,1.0,,,3.7973146241869626,108.61467113408665,,,,,,0.0
2021-07-23 18:40:00,,,,,,,11.9145,26.6487,46.5043,24.333333333333332,6.0,154.0,0.0,72.66666666666667,10.0,1013.0,10.88888888888889,19.0,9.88888888888889,1.0,,,3.725596515337626,110.63120108286539,,,,,,0.0
2021-07-23 18:50:00,,,,,,,12.180615,26.3307,46.6721,24.166666666666668,6.0,150.5,0.0,73.33333333333333,10.0,1013.0,10.61111111111111,19.0,10.11111111111111,1.0,,,3.6574186822115364,109.26148899099921,,,,,,0.0
2021-07-23 19:00:00,,,,,,,12.20292,25.8798,46.6953,24.0,6.0,147.0,0.0,74.0,10.0,1013.0,10.333333333333334,19.0,10.333333333333334,1.0,,,3.592322613681104,111.09688533395024,,,,,,0.0
2021-07-23 19:10:00,,,,,,,12.135110000000001,25.6385,46.562,23.833333333333332,6.0,143.5,0.0,74.66666666666667,10.0,1013.0,10.055555555555555,19.0,10.555555555555555,1.0,,,3.6903176076937525,110.81711328064655,,,,,,0.0
2021-07-23 19:20:00,,,,,,,12.43445,25.7372,46.556200000000004,23.666666666666668,6.0,140.0,0.0,75.33333333333333,10.0,1013.0,9.777777777777779,19.0,10.777777777777779,1.0,,,3.7058484645684557,113.70869899749758,,,,,,0.0
2021-07-23 19:30:00,,,,,,,12.664445,25.819200000000002,46.5437,23.5,6.0,136.5,0.0,76.0,10.0,1013.0,9.5,19.0,11.0,1.0,,,3.6499536357222304,115.51418631127999,,,,,,0.0
2021-07-23 19:40:00,,,,,,,14.00928,26.0644,46.524,23.333333333333332,6.0,133.0,0.0,76.66666666666667,10.0,1013.0,9.222222222222221,19.0,11.222222222222221,1.0,,,3.853631149106106,113.2408527402285,,,,,,0.0
2021-07-23 19:50:00,,,,,,,13.96294,25.801499999999997,46.5092,23.166666666666668,6.0,129.5,0.0,77.33333333333333,10.0,1013.0,8.944444444444445,19.0,11.444444444444445,1.0,,,3.8488886697211506,113.26791552850757,,,,,,0.0
2021-07-23 20:00:00,,,,,,,13.674715,25.622500000000002,46.6549,23.0,6.0,126.0,0.0,78.0,10.0,1013.0,8.666666666666668,19.0,11.666666666666666,1.0,,,3.851706029971441,113.25369330088297,,,,,,0.0
2021-07-23 20:10:00,,,,,,,14.03202,24.926099999999998,47.0152,22.833333333333332,6.0,122.5,0.0,78.66666666666667,10.0,1013.0,8.38888888888889,19.0,11.88888888888889,1.0,,,4.024496157506091,110.16794533099157,,,,,,0.0
2021-07-23 20:20:00,,,,,,,14.069984999999999,24.800800000000002,47.2611,22.666666666666668,6.0,119.0,0.0,79.33333333333333,10.0,1013.0,8.11111111111111,19.0,12.11111111111111,1.0,,,4.595228667717196,108.56314631553694,,,,,,0.0
2021-07-23 20:30:00,,,,,,,13.79223,24.5081,47.428999999999995,22.5,6.0,115.5,0.0,80.0,10.0,1013.0,7.833333333333334,19.0,12.333333333333332,1.0,,,4.785200007675732,111.7877034765987,,,,,,0.0
2021-07-23 20:40:00,,,,,,,13.688915,24.2926,47.5984,22.333333333333332,6.0,112.0,0.0,80.66666666666667,10.0,1013.0,7.555555555555556,19.0,12.555555555555555,1.0,,,4.862922464211782,115.597375386556,,,,,,0.0
2021-07-23 20:50:00,,,,,,,13.81681,24.723,47.7253,22.166666666666668,6.0,108.5,0.0,81.33333333333333,10.0,1013.0,7.277777777777779,19.0,12.777777777777779,1.0,,,4.8763454812664095,109.29945919554113,,,,,,0.0
2021-07-23 21:00:00,,,,,,,13.746459999999999,24.9664,47.7671,22.0,6.0,105.0,0.0,82.0,10.0,1013.0,7.0,19.0,13.0,1.0,,,4.902337086301739,109.92822151270289,,,,,,0.0
2021-07-23 21:10:00,,,,,,,13.629974999999998,24.7331,47.7435,21.833333333333332,6.0,105.72222222222223,0.0,81.77777777777777,10.0,1013.0555555555555,6.833333333333333,18.77777777777778,13.0,1.0,,,4.729645648689593,104.90937303553866,,,,,,0.0
2021-07-23 21:20:00,,,,,,,13.48118,24.534100000000002,47.736399999999996,21.666666666666668,6.0,106.44444444444444,0.0,81.55555555555556,10.0,1013.1111111111111,6.666666666666667,18.555555555555557,13.0,1.0,,,5.001859557628632,111.23950077056887,,,,,,0.0
2021-07-23 21:30:00,,,,,,,13.49333,24.270699999999998,47.757,21.5,6.0,107.16666666666667,0.0,81.33333333333333,10.0,1013.1666666666666,6.5,18.333333333333332,13.0,1.0,,,4.944923742585263,108.39500517979852,,,,,,0.0
2021-07-23 21:40:00,,,,,,,12.791305,24.1232,47.8064,21.333333333333332,6.0,107.88888888888889,0.0,81.11111111111111,10.0,1013.2222222222222,6.333333333333333,18.11111111111111,13.0,1.0,,,5.508295136131136,104.60081649500098,,,,,,0.0
2021-07-23 21:50:00,,,,,,,12.926733333333333,23.84511111111111,47.828111111111106,21.166666666666668,6.0,108.61111111111111,0.0,80.88888888888889,10.0,1013.2777777777778,6.166666666666667,17.88888888888889,13.0,1.0,,,5.7253759185473125,104.52480378468832,,,,,,0.0
2021-07-23 22:00:00,,,,,,,13.117234999999999,24.0922,47.8154,21.0,6.0,109.33333333333333,0.0,80.66666666666667,10.0,1013.3333333333334,6.0,17.666666666666668,13.0,1.0,,,6.715406855890306,100.34107799163647,,,,,,0.0
2021-07-23 22:10:00,,,,,,,13.355305000000001,24.2709,47.8909,20.833333333333332,6.0,110.05555555555556,0.0,80.44444444444444,10.0,1013.3888888888889,5.833333333333333,17.444444444444443,13.0,1.0,,,7.303338463306427,101.08108214060465,,,,,,0.0
2021-07-23 22:20:00,,,,,,,13.133095,24.2558,47.936099999999996,20.666666666666668,6.0,110.77777777777777,0.0,80.22222222222223,10.0,1013.4444444444445,5.666666666666666,17.22222222222222,13.0,1.0,,,7.332447822942572,107.78307642597262,,,,,,0.0
2021-07-23 22:30:00,,,,,,,13.163124999999999,23.8922,47.956,20.5,6.0,111.5,0.0,80.0,10.0,1013.5,5.5,17.0,13.0,1.0,,,7.293342696825664,108.88868773142497,,,,,,0.0
2021-07-23 22:40:00,,,,,,,12.827054999999998,24.0178,47.9845,20.333333333333332,6.0,112.22222222222223,0.0,79.77777777777777,10.0,1013.5555555555555,5.333333333333333,16.77777777777778,13.0,1.0,,,7.530825499383743,104.63131046446031,,,,,,0.0
2021-07-23 22:50:00,,,,,,,13.187684999999998,24.0042,48.0088,20.166666666666668,6.0,112.94444444444444,0.0,79.55555555555556,10.0,1013.6111111111111,5.166666666666666,16.555555555555557,13.0,1.0,,,7.790687273222174,104.6392771471961,,,,,,0.0
2021-07-23 23:00:00,,,,,,,12.870664999999999,23.683699999999998,48.0296,20.0,6.0,113.66666666666667,0.0,79.33333333333333,10.0,1013.6666666666666,5.0,16.333333333333332,13.0,1.0,,,8.085127795537312,109.87633403778075,,,,,,0.0
2021-07-23 23:10:00,,,,,,,12.560410000000001,23.6601,48.060700000000004,19.833333333333332,6.0,114.38888888888889,0.0,79.11111111111111,10.0,1013.7222222222222,4.833333333333333,16.11111111111111,13.0,1.0,,,7.699158560434976,109.2052732594808,,,,,,0.0
2021-07-23 23:20:00,,,,,,,12.66365,23.7792,48.0817,19.666666666666668,6.0,115.11111111111111,0.0,78.88888888888889,10.0,1013.7777777777778,4.666666666666666,15.88888888888889,13.0,1.0,,,7.375587721302011,109.848859816729,,,,,,0.0
2021-07-23 23:30:00,,,,,,,12.41091,23.5886,48.0614,19.5,6.0,115.83333333333333,0.0,78.66666666666667,10.0,1013.8333333333334,4.5,15.666666666666668,13.0,1.0,,,7.51759991086809,107.32322676836434,,,,,,0.0
2021-07-23 23:40:00,,,,,,,12.51361,23.5994,48.1047,19.333333333333332,6.0,116.55555555555556,0.0,78.44444444444444,10.0,1013.8888888888889,4.333333333333333,15.444444444444445,13.0,1.0,,,7.497465384801228,106.49331366221111,,,,,,0.0
2021-07-23 23:50:00,,,,,,,12.505804999999999,23.4895,48.1442,19.166666666666668,6.0,117.27777777777777,0.0,78.22222222222223,10.0,1013.9444444444445,4.166666666666666,15.222222222222221,13.0,1.0,,,7.644127812425969,109.5723429458963,,,,,,0.0
2021-07-24 00:00:00,,,,,,,12.483055,23.2026,48.0305,19.0,6.0,118.0,0.0,78.0,10.0,1014.0,4.0,15.0,13.0,1.0,,,7.365582371647075,111.18163430445614,,,,,,0.0
2021-07-24 00:10:00,,,,,,,12.547785000000001,22.8726,47.7613,18.944444444444443,6.0,117.77777777777777,0.0,77.88888888888889,10.0,1013.9444444444445,4.111111111111111,14.88888888888889,12.944444444444445,1.0,,,7.217009997332086,110.94281084133982,,,,,,0.0
2021-07-24 00:20:00,,,,,,,12.690684999999998,22.6839,47.697,18.88888888888889,6.0,117.55555555555556,0.0,77.77777777777777,10.0,1013.8888888888889,4.222222222222222,14.777777777777779,12.88888888888889,1.0,,,7.281656529903413,110.81044887542726,,,,,,0.0
2021-07-24 00:30:00,,,,,,,12.464675,22.2738,47.717,18.833333333333332,6.0,117.33333333333333,0.0,77.66666666666667,10.0,1013.8333333333334,4.333333333333333,14.666666666666666,12.833333333333334,1.0,,,7.071763677933795,111.7969420531106,,,,,,0.0
2021-07-24 00:40:00,,,,,,,12.394070000000001,21.7698,47.776300000000006,18.77777777777778,6.0,117.11111111111111,0.0,77.55555555555556,10.0,1013.7777777777778,4.444444444444445,14.555555555555555,12.777777777777779,1.0,,,7.1895766429577845,114.53297247547214,,,,,,0.0
2021-07-24 00:50:00,,,,,,,12.409665,21.9437,47.8735,18.72222222222222,6.0,116.88888888888889,0.0,77.44444444444444,10.0,1013.7222222222222,4.555555555555555,14.444444444444445,12.722222222222221,1.0,,,7.083151824905374,109.72639128194692,,,,,,0.0
2021-07-24 01:00:00,,,,,,,12.294625,22.047900000000002,47.9311,18.666666666666668,6.0,116.66666666666667,0.0,77.33333333333333,10.0,1013.6666666666666,4.666666666666667,14.333333333333334,12.666666666666666,1.0,,,7.085565945671104,108.82501235121387,,,,,,0.0
2021-07-24 01:10:00,,,,,,,12.39341,21.9454,47.9495,18.61111111111111,6.0,116.44444444444444,0.0,77.22222222222223,10.0,1013.6111111111111,4.777777777777778,14.222222222222221,12.61111111111111,1.0,,,7.292419479688009,110.40112958272297,,,,,,0.0
2021-07-24 01:20:00,,,,,,,12.383145,21.8249,47.9661,18.555555555555557,6.0,116.22222222222223,0.0,77.11111111111111,10.0,1013.5555555555555,4.888888888888889,14.11111111111111,12.555555555555555,1.0,,,6.7703523606903815,113.91991159686934,,,,,,0.0
2021-07-24 01:30:00,,,,,,,12.291995,21.712600000000002,47.9702,18.5,6.0,116.0,0.0,77.0,10.0,1013.5,5.0,14.0,12.5,1.0,,,7.259069194160612,107.15713399833206,,,,,,0.0
2021-07-24 01:40:00,,,,,,,12.204995,21.9959,47.9605,18.444444444444443,6.0,115.77777777777777,0.0,76.88888888888889,10.0,1013.4444444444445,5.111111111111111,13.88888888888889,12.444444444444445,1.0,,,7.22603672504425,106.6063079071045,,,,,,0.0
2021-07-24 01:50:00,,,,,,,12.46611,22.1119,47.944,18.38888888888889,6.0,115.55555555555556,0.0,76.77777777777777,10.0,1013.3888888888889,5.222222222222222,13.777777777777779,12.38888888888889,1.0,,,7.097135500827077,108.06715069226625,,,,,,0.0
2021-07-24 02:00:00,,,,,,,12.640285,22.0767,47.9228,18.333333333333332,6.0,115.33333333333333,0.0,76.66666666666667,10.0,1013.3333333333334,5.333333333333333,13.666666666666666,12.333333333333334,1.0,,,7.245330584049225,110.60614851633709,,,,,,0.0
2021-07-24 02:10:00,,,,,,,12.03545,21.8191,47.931,18.27777777777778,6.0,115.11111111111111,0.0,76.55555555555556,10.0,1013.2777777777778,5.444444444444445,13.555555555555555,12.277777777777779,1.0,,,7.088480998648089,110.78042626828123,,,,,,0.0
2021-07-24 02:20:00,,,,,,,12.219955,21.920499999999997,47.9276,18.22222222222222,6.0,114.88888888888889,0.0,76.44444444444444,10.0,1013.2222222222222,5.555555555555555,13.444444444444445,12.222222222222221,1.0,,,7.090293226309416,111.74244688950016,,,,,,0.0
2021-07-24 02:30:00,,,,,,,12.232155,21.886599999999998,47.9222,18.166666666666668,6.0,114.66666666666667,0.0,76.33333333333333,10.0,1013.1666666666666,5.666666666666666,13.333333333333334,12.166666666666666,1.0,,,7.3716591747601825,110.33214701334634,,,,,,0.0
2021-07-24 02:40:00,,,,,,,12.29987,21.9966,47.9548,18.11111111111111,6.0,114.44444444444444,0.0,76.22222222222223,10.0,1013.1111111111111,5.777777777777778,13.222222222222221,12.11111111111111,1.0,,,7.051293171516247,110.83116865966278,,,,,,0.0
2021-07-24 02:50:00,,,,,,,12.656205,22.181,47.9553,18.055555555555557,6.0,114.22222222222223,0.0,76.11111111111111,10.0,1013.0555555555555,5.888888888888889,13.11111111111111,12.055555555555555,1.0,,,6.982530766543695,109.22323299127784,,,,,,0.0
2021-07-24 03:00:00,,,,,,,15.146875,21.9643,47.9437,18.0,6.0,114.0,0.0,76.0,10.0,1013.0,6.0,13.0,12.0,1.0,,,7.47404021026051,121.05332391253974,,,,,,0.0
2021-07-24 03:10:00,,,,,,,15.335444999999998,21.819399999999998,47.9961,18.0,5.888888888888889,110.72222222222223,0.0,76.16666666666667,10.0,1012.9444444444445,9.5,13.055555555555555,11.722222222222221,1.2222222222222223,,,4.1108853530749085,151.55220060229976,,,,,,0.0
2021-07-24 03:20:00,,,,,,,14.214269999999999,21.9005,48.0607,18.0,5.777777777777778,107.44444444444444,0.0,76.33333333333333,10.0,1012.8888888888889,13.0,13.11111111111111,11.444444444444445,1.4444444444444444,,,3.9938968806212904,151.53437503879354,,,,,,0.0
2021-07-24 03:30:00,,,,,,,13.596309999999999,22.134,48.0618,18.0,5.666666666666667,104.16666666666667,0.0,76.5,10.0,1012.8333333333334,16.5,13.166666666666666,11.166666666666666,1.6666666666666665,,,3.8588573759962608,142.76349052170576,,,,,,0.0
2021-07-24 03:40:00,,,,,,,13.845859999999998,22.1431,48.0655,18.0,5.555555555555555,100.88888888888889,0.0,76.66666666666667,10.0,1012.7777777777778,20.0,13.222222222222221,10.88888888888889,1.8888888888888888,,,3.726287290746883,136.25670869514767,,,,,,0.0
2021-07-24 03:50:00,,,,,,,13.208845,22.4406,48.067,18.0,5.444444444444445,97.61111111111111,0.0,76.83333333333333,10.0,1012.7222222222222,23.5,13.277777777777779,10.61111111111111,2.111111111111111,,,3.5812273903148997,124.97952235033283,,,,,,0.0
2021-07-24 04:00:00,,,,,,,14.183539999999999,22.451,48.0193,18.0,5.333333333333333,94.33333333333333,0.0,77.0,10.0,1012.6666666666666,27.0,13.333333333333334,10.333333333333334,2.333333333333333,,,3.657603739688626,117.02992030343094,,,,,,0.0
2021-07-24 04:10:00,,,,,,,15.024995,22.0978,47.9906,18.0,5.222222222222222,91.05555555555556,0.0,77.16666666666667,10.0,1012.6111111111111,30.5,13.38888888888889,10.055555555555555,2.5555555555555554,,,3.709597114715199,112.82255581074514,,,,,,0.0
2021-07-24 04:20:00,,,,,,,14.846805,22.4809,48.0125,18.0,5.111111111111111,87.77777777777777,0.0,77.33333333333333,10.0,1012.5555555555555,34.0,13.444444444444445,9.777777777777779,2.7777777777777777,,,3.6856365807851157,108.32096196492512,,,,,,0.0
2021-07-24 04:30:00,,,,,,,14.47506,22.4631,47.9827,18.0,5.0,84.5,0.0,77.5,10.0,1012.5,37.5,13.5,9.5,3.0,,,3.63412957349066,108.76011991102143,,,,,,0.0
2021-07-24 04:40:00,,,,,,,14.623155,22.5079,47.938599999999994,18.0,4.888888888888889,81.22222222222223,0.0,77.66666666666667,10.0,1012.4444444444445,41.0,13.555555555555555,9.222222222222221,3.2222222222222223,,,3.6028504666770247,110.96118629153838,,,,,,0.0
2021-07-24 04:50:00,,,,,,,14.526394999999999,22.5626,47.9096,18.0,4.777777777777778,77.94444444444444,0.0,77.83333333333333,10.0,1012.3888888888889,44.5,13.61111111111111,8.944444444444445,3.444444444444444,,,3.431746557553609,110.76334863026936,,,,,,0.0
2021-07-24 05:00:00,,,,,,,14.526734999999999,22.139599999999998,47.898399999999995,18.0,4.666666666666667,74.66666666666666,0.0,78.0,10.0,1012.3333333333334,48.0,13.666666666666666,8.666666666666668,3.6666666666666665,,,3.615903449570392,110.22647373005495,,,,,,0.0
2021-07-24 05:10:00,,,,,,,14.53485,21.9536,47.9414,18.0,4.555555555555555,71.38888888888889,0.0,78.16666666666667,10.0,1012.2777777777778,51.5,13.722222222222221,8.38888888888889,3.888888888888889,,,3.504965090630418,111.15888515364652,,,,,,0.0
2021-07-24 05:20:00,,,,,,,15.050325,21.6719,48.0073,18.0,4.444444444444445,68.11111111111111,0.0,78.33333333333333,10.0,1012.2222222222222,55.0,13.777777777777779,8.11111111111111,4.111111111111111,,,3.584623484274762,110.82872731311174,,,,,,0.0
2021-07-24 05:30:00,,,,,,,15.242205000000002,21.7942,48.0617,18.0,4.333333333333334,64.83333333333333,0.0,78.5,10.0,1012.1666666666666,58.5,13.833333333333334,7.833333333333334,4.333333333333333,,,3.517545187069198,113.77913535037283,,,,,,0.0
2021-07-24 05:40:00,,,,,,,15.36446,22.3502,48.0865,18.0,4.222222222222222,61.55555555555556,0.0,78.66666666666667,10.0,1012.1111111111111,62.0,13.88888888888889,7.555555555555556,4.555555555555555,,,3.4679890641317526,111.66720288680771,,,,,,0.0
2021-07-24 05:50:00,,,,,,,15.55584,22.7599,48.024,18.0,4.111111111111111,58.27777777777778,0.0,78.83333333333333,10.0,1012.0555555555555,65.5,13.944444444444445,7.277777777777779,4.777777777777778,,,3.6136471996334314,112.3891695856644,,,,,,0.0
2021-07-24 06:00:00,,,,,,,14.933365,23.0798,47.89,18.0,4.0,55.0,0.0,79.0,10.0,1012.0,69.0,14.0,7.0,5.0,,,3.604291149384558,109.21472123226877,,,,,,0.0
2021-07-24 06:10:00,,,,,,,14.834200000000001,23.0398,47.771,18.22222222222222,3.888888888888889,62.72222222222222,0.0,78.5,10.0,1012.0,67.0,14.11111111111111,6.777777777777778,5.0,,,3.5265795155568314,106.58934915941313,,,,,,0.0
2021-07-24 06:20:00,,,,,,,14.609890000000002,22.8019,47.7211,18.444444444444443,3.7777777777777777,70.44444444444444,0.0,78.0,10.0,1012.0,65.0,14.222222222222221,6.555555555555555,5.0,,,3.526974459273667,108.77045771108507,,,,,,0.0
2021-07-24 06:30:00,,,,,,,14.86566,22.451,47.7328,18.666666666666668,3.6666666666666665,78.16666666666666,0.0,77.5,10.0,1012.0,63.0,14.333333333333334,6.333333333333333,5.0,,,3.6543652780850726,111.3131545384725,,,,,,0.0
2021-07-24 06:40:00,,,,,,,15.20456,22.0794,47.7419,18.88888888888889,3.5555555555555554,85.88888888888889,0.0,77.0,10.0,1012.0,61.0,14.444444444444445,6.111111111111111,5.0,,,3.5758992651290145,110.84219786024364,,,,,,0.0
2021-07-24 06:50:00,,,,,,,15.51662,22.038800000000002,47.783699999999996,19.11111111111111,3.4444444444444446,93.61111111111111,0.0,76.5,10.0,1012.0,59.0,14.555555555555555,5.888888888888889,5.0,,,3.4943328718344375,110.81725983937581,,,,,,0.0
2021-07-24 07:00:00,,,,,,,15.353739999999998,22.5893,47.805099999999996,19.333333333333332,3.3333333333333335,101.33333333333333,0.0,76.0,10.0,1012.0,57.0,14.666666666666666,5.666666666666667,5.0,,,3.4715345142520753,112.11758954344495,,,,,,0.0
2021-07-24 07:10:00,,,,,,,15.833095,22.3395,47.7491,19.555555555555557,3.2222222222222223,109.05555555555556,0.0,75.5,10.0,1012.0,55.0,14.777777777777779,5.444444444444445,5.0,,,3.4156339721491107,111.23161225550594,,,,,,0.0
2021-07-24 07:20:00,,,,,,,15.79074,22.6647,47.7781,19.77777777777778,3.111111111111111,116.77777777777777,0.0,75.0,10.0,1012.0,53.0,14.88888888888889,5.222222222222222,5.0,,,3.319187491734822,109.63068848927814,,,,,,0.0
2021-07-24 07:30:00,,,,,,,15.69171,22.7006,47.7707,20.0,3.0,124.5,0.0,74.5,10.0,1012.0,51.0,15.0,5.0,5.0,,,3.483208935274243,111.94683916425974,,,,,,0.0
2021-07-24 07:40:00,,,,,,,16.097105,22.8381,47.705600000000004,20.22222222222222,2.888888888888889,132.22222222222223,0.0,74.0,10.0,1012.0,49.0,15.11111111111111,4.777777777777778,5.0,,,3.5084539391832843,110.77325936958614,,,,,,0.0
2021-07-24 07:50:00,,,,,,,15.689535000000001,24.1145,47.5673,20.444444444444443,2.7777777777777777,139.94444444444446,0.0,73.5,10.0,1012.0,47.0,15.222222222222221,4.555555555555555,5.0,,,3.5829970602261816,109.17391275265797,,,,,,0.0
2021-07-24 08:00:00,,,,,,,15.121725000000001,25.4326,46.6031,20.666666666666668,2.666666666666667,147.66666666666666,0.0,73.0,10.0,1012.0,45.0,15.333333333333334,4.333333333333334,5.0,,,3.604844155708949,110.40137877146404,,,,,,0.0
2021-07-24 08:10:00,,,,,,,15.192599999999999,25.5178,45.2743,20.88888888888889,2.5555555555555554,155.38888888888889,0.0,72.5,10.0,1012.0,43.0,15.444444444444445,4.111111111111111,5.0,,,3.623881296808437,111.4016132658619,,,,,,0.0
2021-07-24 08:20:00,,,,,,,15.150129999999999,26.0233,44.5597,21.11111111111111,2.4444444444444446,163.11111111111111,0.0,72.0,10.0,1012.0,41.0,15.555555555555555,3.888888888888889,5.0,,,3.5674084749262214,111.0912364259278,,,,,,0.0
2021-07-24 08:30:00,,,,,,,16.00892,25.537200000000002,44.2056,21.333333333333332,2.3333333333333335,170.83333333333331,0.0,71.5,10.0,1012.0,39.0,15.666666666666666,3.666666666666667,5.0,,,3.7684767978945692,111.16176304531636,,,,,,0.0
2021-07-24 08:40:00,,,,,,,15.459495,25.8111,44.6828,21.555555555555557,2.2222222222222223,178.55555555555554,0.0,71.0,10.0,1012.0,37.0,15.777777777777779,3.4444444444444446,5.0,,,3.6936541704336805,109.19296923319499,,,,,,0.0
2021-07-24 08:50:00,,,,,,,14.890535,25.6344,44.8411,21.77777777777778,2.111111111111111,186.27777777777777,0.0,70.5,10.0,1012.0,35.0,15.88888888888889,3.2222222222222223,5.0,,,3.761869198292662,112.04484444289558,,,,,,0.0
2021-07-24 09:00:00,,,,,,,10.356995000000001,26.3898,45.0125,22.0,2.0,194.0,0.0,70.0,10.0,1012.0,33.0,16.0,3.0,5.0,,,3.8776474609280713,102.93424781863973,,,,,,0.0
2021-07-24 09:10:00,,,,,,,9.469115,27.0707,44.3632,22.22222222222222,2.2222222222222223,199.05555555555554,0.0,69.22222222222223,10.0,1012.0,31.77777777777778,16.0,3.2777777777777777,5.111111111111111,,,3.3343956399637427,99.89128559672899,,,,,,0.0
2021-07-24 09:20:00,,,,,,,8.844435,28.0214,43.5801,22.444444444444443,2.4444444444444446,204.11111111111111,0.0,68.44444444444444,10.0,1012.0,30.555555555555557,16.0,3.5555555555555554,5.222222222222222,,,3.2454843302567795,108.52586334228515,,,,,,0.0
2021-07-24 09:30:00,,,,,,,8.17751,28.5616,43.4385,22.666666666666668,2.6666666666666665,209.16666666666666,0.0,67.66666666666667,10.0,1012.0,29.333333333333332,16.0,3.833333333333333,5.333333333333333,,,3.072013803861909,104.62513867135775,,,,,,0.0
