,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-24 09:40:00,,,,,,,7.50373,28.6199,43.591699999999996,22.88888888888889,2.888888888888889,214.22222222222223,0.0,66.88888888888889,10.0,1012.0,28.11111111111111,16.0,4.111111111111111,5.444444444444445,,,2.8729412483428156,104.47204363849877,,,,,,0.0
2021-07-24 09:50:00,,,,,,,8.436670000000001,29.1382,43.8233,23.11111111111111,3.111111111111111,219.27777777777777,0.0,66.11111111111111,10.0,1012.0,26.88888888888889,16.0,4.388888888888889,5.555555555555555,,,2.78767861040972,111.51782626157426,,,,,,0.0
2021-07-24 10:00:00,,,,,,,8.840235,29.668799999999997,44.1573,23.333333333333332,3.333333333333333,224.33333333333334,0.0,65.33333333333333,10.0,1012.0,25.666666666666664,16.0,4.666666666666666,5.666666666666667,,,2.795765775536413,108.2839900302348,,,,,,0.0
2021-07-24 10:10:00,,,,,,,8.39159,29.9806,44.3227,23.555555555555557,3.5555555555555554,229.38888888888889,0.0,64.55555555555556,10.0,1012.0,24.444444444444443,16.0,4.944444444444445,5.777777777777778,,,2.8372198856011623,111.97490016894153,,,,,,0.0
2021-07-24 10:20:00,,,,,,,7.0421949999999995,29.815199999999997,44.370799999999996,23.77777777777778,3.7777777777777777,234.44444444444446,0.0,63.77777777777778,10.0,1012.0,23.22222222222222,16.0,5.222222222222221,5.888888888888889,,,2.677740212281545,111.29286604563394,,,,,,0.0
2021-07-24 10:30:00,,,,,,,5.8144599999999995,30.174599999999998,44.451100000000004,24.0,4.0,239.5,0.0,63.0,10.0,1012.0,22.0,16.0,5.5,6.0,,,2.5570256377276728,105.74985575121002,,,,,,0.0
2021-07-24 10:40:00,,,,,,,4.9658299999999995,30.131400000000003,44.4863,24.22222222222222,4.222222222222222,244.55555555555554,0.0,62.22222222222222,10.0,1012.0,20.77777777777778,16.0,5.777777777777778,6.111111111111111,,,2.294445620169074,111.90170091294972,,,,,,0.0
2021-07-24 10:50:00,,,,,,,4.8295650000000006,30.029500000000002,44.441500000000005,24.444444444444443,4.444444444444445,249.61111111111111,0.0,61.44444444444444,10.0,1012.0,19.555555555555554,16.0,6.055555555555555,6.222222222222222,,,2.2416262907362254,104.10283672505179,,,,,,0.0
2021-07-24 11:00:00,,,,,,,4.923055,29.0262,44.4267,24.666666666666668,4.666666666666666,254.66666666666666,0.0,60.666666666666664,10.0,1012.0,18.333333333333332,16.0,6.333333333333333,6.333333333333333,,,2.0274987307645507,107.53695022302831,,,,,,0.0
2021-07-24 11:10:00,,,,,,,5.34795,29.359,44.6674,24.88888888888889,4.888888888888889,259.72222222222223,0.0,59.888888888888886,10.0,1012.0,17.111111111111107,16.0,6.611111111111111,6.444444444444445,,,2.01058805453912,108.47145188067593,,,,,,0.0
2021-07-24 11:20:00,,,,,,,7.4331249999999995,29.750400000000003,44.7823,25.11111111111111,5.111111111111111,264.77777777777777,0.0,59.111111111111114,10.0,1012.0,15.888888888888886,16.0,6.888888888888888,6.555555555555555,,,2.190345216396838,112.70605356270312,,,,,,0.0
2021-07-24 11:30:00,,,,,,,5.817069999999999,29.539499999999997,44.6769,25.333333333333332,5.333333333333333,269.8333333333333,0.0,58.333333333333336,10.0,1012.0,14.666666666666664,16.0,7.166666666666666,6.666666666666666,,,2.2192126613686987,113.79490778131,,,,,,0.0
2021-07-24 11:40:00,,,,,,,6.01072,29.001299999999997,44.724000000000004,25.555555555555557,5.555555555555555,274.8888888888889,0.0,57.55555555555556,10.0,1012.0,13.444444444444443,16.0,7.444444444444444,6.777777777777778,,,2.1840760422056005,109.85588211382851,,,,,,0.0
2021-07-24 11:50:00,,,,,,,6.43383,29.4322,44.783100000000005,25.77777777777778,5.777777777777778,279.94444444444446,0.0,56.77777777777778,10.0,1012.0,12.222222222222221,16.0,7.722222222222221,6.888888888888889,,,2.113837568184077,109.81991893272615,,,,,,0.0
2021-07-24 12:00:00,,,,,,,6.558504999999999,29.0063,44.480599999999995,26.0,6.0,285.0,0.0,56.0,10.0,1012.0,11.0,16.0,8.0,7.0,,,2.3044396175065285,113.33635659126239,,,,,,0.0
2021-07-24 12:10:00,,,,,,,6.25902,28.6704,44.368,26.11111111111111,5.944444444444445,287.55555555555554,0.0,55.72222222222222,9.944444444444445,1011.9444444444445,11.88888888888889,16.055555555555557,7.833333333333333,7.0,,,2.2994492644071576,107.54249342600504,,,,,,0.0
2021-07-24 12:20:00,,,,,,,6.616455,29.488099999999996,44.3356,26.22222222222222,5.888888888888889,290.1111111111111,0.0,55.44444444444444,9.88888888888889,1011.8888888888889,12.777777777777779,16.11111111111111,7.666666666666667,7.0,,,2.35092184475923,104.48363376078632,,,,,,0.0
2021-07-24 12:30:00,,,,,,,6.534014999999999,29.349,44.1694,26.333333333333332,5.833333333333333,292.6666666666667,0.0,55.166666666666664,9.833333333333334,1011.8333333333334,13.666666666666666,16.166666666666668,7.5,7.0,,,2.31684929157381,109.04148133768199,,,,,,0.0
2021-07-24 12:40:00,,,,,,,6.365225000000001,29.3168,44.1102,26.444444444444443,5.777777777777778,295.22222222222223,0.0,54.888888888888886,9.777777777777779,1011.7777777777778,14.555555555555555,16.22222222222222,7.333333333333333,7.0,,,2.253978198261584,112.47179280771374,,,,,,0.0
2021-07-24 12:50:00,,,,,,,6.385095,29.3262,44.143899999999995,26.555555555555557,5.722222222222222,297.77777777777777,0.0,54.611111111111114,9.722222222222221,1011.7222222222222,15.444444444444445,16.27777777777778,7.166666666666667,7.0,,,2.39541226356043,113.87020336862338,,,,,,0.0
2021-07-24 13:00:00,,,,,,,6.17898,29.601799999999997,44.0944,26.666666666666668,5.666666666666667,300.3333333333333,0.0,54.333333333333336,9.666666666666666,1011.6666666666666,16.333333333333332,16.333333333333332,7.0,7.0,,,2.3036220691231013,111.28682111406056,,,,,,0.0
2021-07-24 13:10:00,,,,,,,6.647865,29.6644,43.977,26.77777777777778,5.611111111111111,302.8888888888889,0.0,54.05555555555556,9.61111111111111,1011.6111111111111,17.22222222222222,16.38888888888889,6.833333333333333,7.0,,,2.2411259383333606,108.75055228346484,,,,,,0.0
2021-07-24 13:20:00,,,,,,,6.484864999999999,29.046300000000002,43.8834,26.88888888888889,5.555555555555555,305.44444444444446,0.0,53.77777777777778,9.555555555555555,1011.5555555555555,18.11111111111111,16.444444444444443,6.666666666666666,7.0,,,2.4018843055815347,105.24947005665236,,,,,,0.0
2021-07-24 13:30:00,,,,,,,6.170135,29.1846,44.0649,27.0,5.5,308.0,0.0,53.5,9.5,1011.5,19.0,16.5,6.5,7.0,,,2.4092097406501827,112.39826555025779,,,,,,0.0
2021-07-24 13:40:00,,,,,,,6.347875,29.1983,44.2449,27.11111111111111,5.444444444444445,310.55555555555554,0.0,53.22222222222222,9.444444444444445,1011.4444444444445,19.88888888888889,16.555555555555557,6.333333333333333,7.0,,,2.3028782483278696,112.10842917318398,,,,,,0.0
2021-07-24 13:50:00,,,,,,,7.472799999999999,28.4138,44.4782,27.22222222222222,5.388888888888889,313.1111111111111,0.0,52.94444444444444,9.38888888888889,1011.3888888888889,20.77777777777778,16.61111111111111,6.166666666666666,7.0,,,2.2428785140197833,113.78781999426374,,,,,,0.0
2021-07-24 14:00:00,,,,,,,8.09685,27.122899999999998,44.736599999999996,27.333333333333332,5.333333333333333,315.6666666666667,0.0,52.666666666666664,9.333333333333334,1011.3333333333334,21.666666666666664,16.666666666666668,6.0,7.0,,,2.354358173076716,117.24346464685127,,,,,,0.0
2021-07-24 14:10:00,,,,,,,8.098895,26.465899999999998,45.0443,27.444444444444443,5.277777777777778,318.22222222222223,0.0,52.388888888888886,9.277777777777779,1011.2777777777778,22.555555555555557,16.72222222222222,5.833333333333333,7.0,,,2.4279111662624917,111.92962232794466,,,,,,0.0
2021-07-24 14:20:00,,,,,,,8.488835,25.716700000000003,45.3931,27.555555555555557,5.222222222222222,320.77777777777777,0.0,52.111111111111114,9.222222222222221,1011.2222222222222,23.444444444444443,16.77777777777778,5.666666666666666,7.0,,,2.433491311868032,110.89121702829996,,,,,,0.0
2021-07-24 14:30:00,,,,,,,8.367695000000001,24.7755,45.8527,27.666666666666668,5.166666666666667,323.3333333333333,0.0,51.833333333333336,9.166666666666666,1011.1666666666666,24.333333333333332,16.833333333333332,5.5,7.0,,,2.485200922378039,111.38471735593289,,,,,,0.0
2021-07-24 14:40:00,,,,,,,9.06587,24.0745,46.3857,27.77777777777778,5.111111111111111,325.8888888888889,0.0,51.55555555555556,9.11111111111111,1011.1111111111111,25.22222222222222,16.88888888888889,5.333333333333333,7.0,,,2.338466372079095,113.87566801642295,,,,,,0.0
2021-07-24 14:50:00,,,,,,,9.39717,22.1536,46.832100000000004,27.88888888888889,5.055555555555555,328.44444444444446,0.0,51.27777777777778,9.055555555555555,1011.0555555555555,26.11111111111111,16.944444444444443,5.166666666666666,7.0,,,2.217845050854198,110.06894504396254,,,,,,0.0
2021-07-24 15:00:00,,,,,,,7.90519,20.1282,47.5789,28.0,5.0,331.0,0.0,51.0,9.0,1011.0,27.0,17.0,5.0,7.0,,,2.092030069666394,106.66846362679692,,,,,,0.0
2021-07-24 15:10:00,,,,,,,7.021465000000001,19.881,48.5539,27.833333333333332,4.944444444444445,325.72222222222223,0.11666666666666667,52.611111111111114,8.944444444444445,1011.0555555555555,29.055555555555557,17.055555555555557,5.111111111111111,6.666666666666667,,,1.9157631134683804,107.97066377176402,,,,,,0.0
2021-07-24 15:20:00,,,,,,,7.095014999999999,19.8202,48.9564,27.666666666666668,4.888888888888889,320.44444444444446,0.23333333333333334,54.22222222222222,8.88888888888889,1011.1111111111111,31.11111111111111,17.11111111111111,5.222222222222222,6.333333333333333,,,1.7262552905082704,110.08612997690837,,,,,,0.0
2021-07-24 15:30:00,,,,,,,6.504429999999999,19.9586,49.298500000000004,27.5,4.833333333333333,315.1666666666667,0.35,55.833333333333336,8.833333333333334,1011.1666666666666,33.166666666666664,17.166666666666668,5.333333333333333,6.0,,,1.517477007413988,112.27390630883686,,,,,,0.0
2021-07-24 15:40:00,,,,,,,6.231260000000001,20.3143,49.6748,27.333333333333332,4.777777777777778,309.8888888888889,0.4666666666666667,57.44444444444444,8.777777777777779,1011.2222222222222,35.22222222222222,17.22222222222222,5.444444444444445,5.666666666666666,,,1.4497987437281905,114.60271117905441,,,,,,0.0
2021-07-24 15:50:00,,,,,,,6.5906400000000005,20.2512,49.9801,27.166666666666668,4.722222222222222,304.6111111111111,0.5833333333333334,59.05555555555556,8.722222222222221,1011.2777777777778,37.27777777777778,17.27777777777778,5.555555555555555,5.333333333333333,,,1.4765812839289842,117.5059717719299,,,,,,0.0
2021-07-24 16:00:00,,,,,,,6.643205,19.763299999999997,50.2274,27.0,4.666666666666667,299.3333333333333,0.7,60.66666666666667,8.666666666666666,1011.3333333333334,39.333333333333336,17.333333333333332,5.666666666666667,5.0,,,1.4602044732658204,114.29690601262669,,,,,,0.0
2021-07-24 16:10:00,,,,,,,5.338175,19.752699999999997,50.3973,26.833333333333332,4.611111111111111,294.05555555555554,0.8166666666666667,62.27777777777778,8.61111111111111,1011.3888888888889,41.388888888888886,17.38888888888889,5.777777777777778,4.666666666666666,,,1.406282159702926,109.37699904210149,,,,,,0.0
2021-07-24 16:20:00,,,,,,,5.588815,19.639699999999998,50.491,26.666666666666668,4.555555555555555,288.77777777777777,0.9333333333333333,63.888888888888886,8.555555555555555,1011.4444444444445,43.44444444444444,17.444444444444443,5.888888888888889,4.333333333333333,,,1.430568702138413,112.70772022915426,,,,,,0.0
2021-07-24 16:30:00,,,,,,,6.020265,19.7395,50.477,26.5,4.5,283.5,1.05,65.5,8.5,1011.5,45.5,17.5,6.0,4.0,,,1.3779964107308684,111.45200771504203,,,,,,0.0
2021-07-24 16:40:00,,,,,,,7.163645,20.085,50.4245,26.333333333333332,4.444444444444445,278.22222222222223,1.1666666666666667,67.11111111111111,8.444444444444445,1011.5555555555555,47.55555555555556,17.555555555555557,6.111111111111111,3.6666666666666665,,,1.4249475196929975,111.30587347601768,,,,,,0.0
2021-07-24 16:50:00,,,,,,,6.36848,20.1552,50.343599999999995,26.166666666666668,4.388888888888889,272.94444444444446,1.2833333333333334,68.72222222222223,8.38888888888889,1011.6111111111111,49.611111111111114,17.61111111111111,6.222222222222222,3.333333333333333,,,1.4498870755386892,109.3238687388102,,,,,,0.0
2021-07-24 17:00:00,,,,,,,5.945445,20.1568,50.2204,26.0,4.333333333333333,267.6666666666667,1.4,70.33333333333334,8.333333333333334,1011.6666666666666,51.66666666666667,17.666666666666668,6.333333333333333,3.0,,,1.4136566295159065,108.06749219646561,,,,,,0.0
2021-07-24 17:10:00,,,,,,,5.921195,20.2838,50.1591,25.833333333333332,4.277777777777778,262.3888888888889,1.5166666666666666,71.94444444444444,8.277777777777779,1011.7222222222222,53.72222222222222,17.72222222222222,6.444444444444445,2.666666666666666,,,1.4196048845780098,111.46356616090247,,,,,,0.0
2021-07-24 17:20:00,,,,,,,5.961805,20.2273,50.1385,25.666666666666668,4.222222222222222,257.1111111111111,1.6333333333333333,73.55555555555556,8.222222222222221,1011.7777777777778,55.77777777777778,17.77777777777778,6.555555555555555,2.333333333333333,,,1.3476843180259068,111.16372515360516,,,,,,0.0
2021-07-24 17:30:00,,,,,,,6.11085,20.0834,50.1044,25.5,4.166666666666667,251.83333333333331,1.75,75.16666666666667,8.166666666666666,1011.8333333333334,57.83333333333333,17.833333333333332,6.666666666666666,2.0,,,1.3102288396681767,110.13455910655739,,,,,,0.0
2021-07-24 17:40:00,,,,,,,5.942349999999999,20.2583,50.0653,25.333333333333332,4.111111111111111,246.55555555555554,1.8666666666666667,76.77777777777777,8.11111111111111,1011.8888888888889,59.888888888888886,17.88888888888889,6.777777777777778,1.666666666666666,,,1.3311167362130294,109.61609156484658,,,,,,0.0
2021-07-24 17:50:00,,,,,,,7.0289850000000005,20.5805,49.6719,25.166666666666668,4.055555555555555,241.27777777777777,1.9833333333333334,78.38888888888889,8.055555555555555,1011.9444444444445,61.94444444444444,17.944444444444443,6.888888888888889,1.333333333333333,,,1.3578855206047074,112.01932246924794,,,,,,0.0
2021-07-24 18:00:00,,,,,,,6.97114,20.6965,49.352999999999994,25.0,4.0,236.0,2.1,80.0,8.0,1012.0,64.0,18.0,7.0,1.0,,,1.414795032056038,110.97103371248406,,,,,,0.0
2021-07-24 18:10:00,,,,,,,6.85395,20.2469,49.2432,24.77777777777778,4.055555555555555,230.55555555555554,2.0611111111111113,80.77777777777777,8.055555555555555,1012.0555555555555,64.94444444444444,17.944444444444443,7.111111111111111,1.0,,,1.4961580461937154,110.46085878167449,,,,,,0.0
2021-07-24 18:20:00,,,,,,,6.693935000000001,20.2632,49.2461,24.555555555555557,4.111111111111111,225.11111111111111,2.022222222222222,81.55555555555556,8.11111111111111,1012.1111111111111,65.88888888888889,17.88888888888889,7.222222222222222,1.0,,,1.399661531084675,111.37346678006448,,,,,,0.0
2021-07-24 18:30:00,,,,,,,6.5853399999999995,20.324199999999998,49.2757,24.333333333333332,4.166666666666667,219.66666666666666,1.9833333333333334,82.33333333333333,8.166666666666666,1012.1666666666666,66.83333333333333,17.833333333333332,7.333333333333333,1.0,,,1.4271654570809864,110.84656731772557,,,,,,0.0
2021-07-24 18:40:00,,,,,,,6.432575,20.0,49.3015,24.11111111111111,4.222222222222222,214.22222222222223,1.9444444444444444,83.11111111111111,8.222222222222221,1012.2222222222222,67.77777777777777,17.77777777777778,7.444444444444445,1.0,,,1.3282026300053138,112.71787716989463,,,,,,0.0
2021-07-24 18:50:00,,,,,,,6.787694999999999,20.026600000000002,49.337,23.88888888888889,4.277777777777778,208.77777777777777,1.9055555555555557,83.88888888888889,8.277777777777779,1012.2777777777778,68.72222222222223,17.72222222222222,7.555555555555555,1.0,,,1.370432684497308,110.2086135941845,,,,,,0.0
2021-07-24 19:00:00,,,,,,,7.178375,19.9404,49.3528,23.666666666666668,4.333333333333333,203.33333333333334,1.8666666666666667,84.66666666666667,8.333333333333334,1012.3333333333334,69.66666666666667,17.666666666666668,7.666666666666667,1.0,,,1.39316959811806,108.80936882191459,,,,,,0.0
2021-07-24 19:10:00,,,,,,,7.162560000000001,19.7028,49.6964,23.444444444444443,4.388888888888889,197.88888888888889,1.827777777777778,85.44444444444444,8.38888888888889,1012.3888888888889,70.61111111111111,17.61111111111111,7.777777777777778,1.0,,,1.4421888971665484,110.88573535358839,,,,,,0.0
2021-07-24 19:20:00,,,,,,,7.690245,19.9142,50.0971,23.22222222222222,4.444444444444445,192.44444444444446,1.788888888888889,86.22222222222223,8.444444444444445,1012.4444444444445,71.55555555555556,17.555555555555557,7.888888888888889,1.0,,,1.4505135420150004,110.34271265536378,,,,,,0.0
2021-07-24 19:30:00,,,,,,,7.461965000000001,20.2382,50.2616,23.0,4.5,187.0,1.75,87.0,8.5,1012.5,72.5,17.5,8.0,1.0,,,1.4211846327781679,111.73828163146973,,,,,,0.0
2021-07-24 19:40:00,,,,,,,7.532769999999999,19.921100000000003,50.3038,22.77777777777778,4.555555555555555,181.55555555555554,1.7111111111111112,87.77777777777777,8.555555555555555,1012.5555555555555,73.44444444444444,17.444444444444443,8.11111111111111,1.0,,,1.4374424176431646,113.57405777343922,,,,,,0.0
2021-07-24 19:50:00,,,,,,,7.8828000000000005,19.6298,50.3231,22.555555555555557,4.611111111111111,176.11111111111111,1.6722222222222223,88.55555555555556,8.61111111111111,1012.6111111111111,74.38888888888889,17.38888888888889,8.222222222222221,1.0,,,1.46658926774553,111.93542323398052,,,,,,0.0
2021-07-24 20:00:00,,,,,,,7.877419999999999,19.6766,50.4205,22.333333333333332,4.666666666666667,170.66666666666669,1.6333333333333333,89.33333333333333,8.666666666666666,1012.6666666666666,75.33333333333333,17.333333333333332,8.333333333333334,1.0,,,1.7528624655533644,106.63480356205655,,,,,,0.0
2021-07-24 20:10:00,,,,,,,7.53054,19.6489,50.5214,22.11111111111111,4.722222222222222,165.22222222222223,1.5944444444444446,90.11111111111111,8.722222222222221,1012.7222222222222,76.27777777777777,17.27777777777778,8.444444444444445,1.0,,,3.3779562532901766,81.91963139851887,,,,,,0.0
2021-07-24 20:20:00,,,,,,,7.453655,19.5868,50.5882,21.88888888888889,4.777777777777778,159.77777777777777,1.5555555555555556,90.88888888888889,8.777777777777779,1012.7777777777778,77.22222222222223,17.22222222222222,8.555555555555555,1.0,,,3.4526907892079004,79.25536770966093,,,,,,0.0
2021-07-24 20:30:00,,,,,,,7.389445,19.6567,50.6351,21.666666666666668,4.833333333333333,154.33333333333331,1.5166666666666666,91.66666666666667,8.833333333333334,1012.8333333333334,78.16666666666667,17.166666666666668,8.666666666666666,1.0,,,3.442288663360358,85.67759082514013,,,,,,0.0
2021-07-24 20:40:00,,,,,,,7.025675,19.5032,50.6319,21.444444444444443,4.888888888888889,148.88888888888889,1.4777777777777779,92.44444444444444,8.88888888888889,1012.8888888888889,79.11111111111111,17.11111111111111,8.777777777777779,1.0,,,3.5615471942343953,94.30635461537852,,,,,,0.0
2021-07-24 20:50:00,,,,,,,7.0671800000000005,19.3768,50.6846,21.22222222222222,4.944444444444445,143.44444444444446,1.4388888888888889,93.22222222222223,8.944444444444445,1012.9444444444445,80.05555555555556,17.055555555555557,8.88888888888889,1.0,,,3.5611065982290584,101.8550915529499,,,,,,0.0
2021-07-24 21:00:00,,,,,,,6.99515,19.574,50.7596,21.0,5.0,138.0,1.4,94.0,9.0,1013.0,81.0,17.0,9.0,1.0,,,3.573161234013779,109.90111097152624,,,,,,0.0
2021-07-24 21:10:00,,,,,,,7.169880000000001,19.7782,50.708800000000004,20.77777777777778,4.944444444444445,137.61111111111111,1.3777777777777778,94.11111111111111,8.722222222222221,1013.0,78.88888888888889,16.88888888888889,9.0,1.0,,,3.7130669792627886,112.48261342969991,,,,,,0.0
2021-07-24 21:20:00,,,,,,,7.153874999999999,19.5717,50.7512,20.555555555555557,4.888888888888889,137.22222222222223,1.3555555555555554,94.22222222222223,8.444444444444445,1013.0,76.77777777777777,16.77777777777778,9.0,1.0,,,3.4654914816220597,109.98750786581954,,,,,,0.0
2021-07-24 21:30:00,,,,,,,7.287135000000001,19.5386,50.7639,20.333333333333332,4.833333333333333,136.83333333333334,1.3333333333333333,94.33333333333333,8.166666666666666,1013.0,74.66666666666667,16.666666666666668,9.0,1.0,,,3.541955972559708,109.91453122284452,,,,,,0.0
2021-07-24 21:40:00,,,,,,,7.5686599999999995,19.3661,50.8041,20.11111111111111,4.777777777777778,136.44444444444446,1.3111111111111111,94.44444444444444,7.888888888888889,1013.0,72.55555555555556,16.555555555555557,9.0,1.0,,,3.862963801292376,112.95325593937586,,,,,,0.0
2021-07-24 21:50:00,,,,,,,7.883325000000001,19.1892,50.813900000000004,19.88888888888889,4.722222222222222,136.05555555555554,1.2888888888888888,94.55555555555556,7.611111111111111,1013.0,70.44444444444444,16.444444444444443,9.0,1.0,,,3.8855060646897654,113.00844755808512,,,,,,0.0
2021-07-24 22:00:00,,,,,,,7.779295,19.4162,50.880900000000004,19.666666666666668,4.666666666666667,135.66666666666666,1.2666666666666666,94.66666666666667,7.333333333333334,1013.0,68.33333333333333,16.333333333333332,9.0,1.0,,,3.5945019784552903,110.23979743181648,,,,,,0.0
2021-07-24 22:10:00,,,,,,,8.063785,19.449099999999998,50.97,19.444444444444443,4.611111111111111,135.27777777777777,1.2444444444444445,94.77777777777777,7.055555555555555,1013.0,66.22222222222223,16.22222222222222,9.0,1.0,,,3.8791900058991495,110.81656719078453,,,,,,0.0
2021-07-24 22:20:00,,,,,,,7.963289999999999,19.5463,51.012,19.22222222222222,4.555555555555555,134.88888888888889,1.222222222222222,94.88888888888889,6.777777777777779,1013.0,64.11111111111111,16.11111111111111,9.0,1.0,,,3.8807045312924573,107.44997455381403,,,,,,0.0
2021-07-24 22:30:00,,,,,,,7.996340000000001,19.4175,51.0144,19.0,4.5,134.5,1.2,95.0,6.5,1013.0,62.0,16.0,9.0,1.0,,,3.732571800219811,111.48602215352032,,,,,,0.0
2021-07-24 22:40:00,,,,,,,8.06909,19.5619,50.9964,18.77777777777778,4.444444444444445,134.11111111111111,1.1777777777777778,95.11111111111111,6.222222222222222,1013.0,59.888888888888886,15.88888888888889,9.0,1.0,,,3.5566702423843615,111.64737565581417,,,,,,0.0
2021-07-24 22:50:00,,,,,,,8.118895,19.4531,51.0099,18.555555555555557,4.388888888888889,133.72222222222223,1.1555555555555554,95.22222222222223,5.944444444444445,1013.0,57.77777777777778,15.777777777777779,9.0,1.0,,,3.7448145946271003,111.64868792259088,,,,,,0.0
2021-07-24 23:00:00,,,,,,,7.748279999999999,19.515,51.0443,18.333333333333332,4.333333333333333,133.33333333333334,1.1333333333333333,95.33333333333333,5.666666666666667,1013.0,55.666666666666664,15.666666666666666,9.0,1.0,,,3.7377793244520823,110.7537733168521,,,,,,0.0
2021-07-24 23:10:00,,,,,,,7.545654999999999,19.6923,50.9777,18.11111111111111,4.277777777777778,132.94444444444446,1.1111111111111112,95.44444444444444,5.388888888888889,1013.0,53.55555555555556,15.555555555555555,9.0,1.0,,,3.699471949891182,110.54220652176161,,,,,,0.0
2021-07-24 23:20:00,,,,,,,7.7734049999999995,19.812199999999997,51.0302,17.88888888888889,4.222222222222222,132.55555555555554,1.0888888888888888,95.55555555555556,5.111111111111112,1013.0,51.44444444444444,15.444444444444445,9.0,1.0,,,3.5353071631954216,110.8294989356348,,,,,,0.0
2021-07-24 23:30:00,,,,,,,7.88714,19.9119,51.0367,17.666666666666668,4.166666666666667,132.16666666666666,1.0666666666666667,95.66666666666667,4.833333333333334,1013.0,49.33333333333333,15.333333333333334,9.0,1.0,,,3.7174129179103224,106.07727029466359,,,,,,0.0
2021-07-24 23:40:00,,,,,,,8.29913,19.871100000000002,51.0427,17.444444444444443,4.111111111111111,131.77777777777777,1.0444444444444445,95.77777777777777,4.555555555555556,1013.0,47.22222222222222,15.222222222222221,9.0,1.0,,,3.8221777348262442,109.26751907693465,,,,,,0.0
2021-07-24 23:50:00,,,,,,,9.185915,20.0141,51.0684,17.22222222222222,4.055555555555555,131.38888888888889,1.0222222222222221,95.88888888888889,4.277777777777779,1013.0,45.11111111111111,15.11111111111111,9.0,1.0,,,4.052978185610582,112.48321372791872,,,,,,0.0
2021-07-25 00:00:00,,,,,,,9.411100000000001,19.837899999999998,51.067099999999996,17.0,4.0,131.0,1.0,96.0,4.0,1013.0,43.0,15.0,9.0,1.0,,,4.215499958412796,114.65962498163773,,,,,,0.0
2021-07-25 00:10:00,,,,,,,9.046254999999999,19.622,51.097699999999996,16.88888888888889,3.888888888888889,133.38888888888889,0.9888888888888889,95.94444444444444,4.166666666666667,1012.9444444444445,44.22222222222222,15.0,8.666666666666666,1.0,,,4.034298748134893,109.99753031714488,,,,,,0.0
2021-07-25 00:20:00,,,,,,,8.777695,19.5181,51.181200000000004,16.77777777777778,3.7777777777777777,135.77777777777777,0.9777777777777777,95.88888888888889,4.333333333333333,1012.8888888888889,45.44444444444444,15.0,8.333333333333334,1.0,,,3.8429373526438484,111.3176920872489,,,,,,0.0
2021-07-25 00:30:00,,,,,,,8.800565,19.579500000000003,51.280499999999996,16.666666666666668,3.6666666666666665,138.16666666666666,0.9666666666666667,95.83333333333333,4.5,1012.8333333333334,46.666666666666664,15.0,8.0,1.0,,,4.073436254613144,109.80543592830163,,,,,,0.0
2021-07-25 00:40:00,,,,,,,9.14498,19.4711,51.3313,16.555555555555557,3.5555555555555554,140.55555555555554,0.9555555555555556,95.77777777777777,4.666666666666667,1012.7777777777778,47.888888888888886,15.0,7.666666666666666,1.0,,,3.996303005036661,112.44669020464191,,,,,,0.0
2021-07-25 00:50:00,,,,,,,9.005320000000001,19.2284,51.3501,16.444444444444443,3.4444444444444446,142.94444444444446,0.9444444444444444,95.72222222222223,4.833333333333333,1012.7222222222222,49.111111111111114,15.0,7.333333333333333,1.0,,,4.032513477351032,111.59893072289935,,,,,,0.0
2021-07-25 01:00:00,,,,,,,8.89062,19.2819,51.3904,16.333333333333332,3.3333333333333335,145.33333333333334,0.9333333333333333,95.66666666666667,5.0,1012.6666666666666,50.333333333333336,15.0,7.0,1.0,,,4.032978446638517,110.72467731001686,,,,,,0.0
2021-07-25 01:10:00,,,,,,,8.82299,19.3611,51.157,16.22222222222222,3.2222222222222223,147.72222222222223,0.9222222222222223,95.61111111111111,5.166666666666667,1012.6111111111111,51.55555555555556,15.0,6.666666666666666,1.0,,,4.096337302519103,108.78220115834037,,,,,,0.0
2021-07-25 01:20:00,,,,,,,8.985245,19.2094,50.912,16.11111111111111,3.111111111111111,150.11111111111111,0.9111111111111111,95.55555555555556,5.333333333333334,1012.5555555555555,52.77777777777778,15.0,6.333333333333333,1.0,,,4.112554272527748,111.43707080647098,,,,,,0.0
2021-07-25 01:30:00,,,,,,,8.868555,19.3043,50.821,16.0,3.0,152.5,0.9,95.5,5.5,1012.5,54.0,15.0,6.0,1.0,,,4.108066553921349,111.36686759647003,,,,,,0.0
2021-07-25 01:40:00,,,,,,,8.91336,19.4035,50.7856,15.88888888888889,2.888888888888889,154.88888888888889,0.888888888888889,95.44444444444444,5.666666666666667,1012.4444444444445,55.22222222222222,15.0,5.666666666666666,1.0,,,4.059096649420463,109.34332090582552,,,,,,0.0
2021-07-25 01:50:00,,,,,,,8.648705,19.392400000000002,50.7843,15.777777777777779,2.7777777777777777,157.27777777777777,0.8777777777777778,95.38888888888889,5.833333333333334,1012.3888888888889,56.44444444444444,15.0,5.333333333333333,1.0,,,3.999522274375635,110.02044607755154,,,,,,0.0
2021-07-25 02:00:00,,,,,,,8.907425,19.4739,50.7977,15.666666666666666,2.666666666666667,159.66666666666666,0.8666666666666667,95.33333333333333,6.0,1012.3333333333334,57.66666666666667,15.0,5.0,1.0,,,3.8103844006586884,112.52642683772717,,,,,,0.0
2021-07-25 02:10:00,,,,,,,9.2158,19.4424,50.796,15.555555555555555,2.5555555555555554,162.05555555555554,0.8555555555555556,95.27777777777777,6.166666666666667,1012.2777777777778,58.88888888888889,15.0,4.666666666666666,1.0,,,4.084735291428485,111.55343180079917,,,,,,0.0
2021-07-25 02:20:00,,,,,,,9.30493,19.478299999999997,50.7984,15.444444444444445,2.4444444444444446,164.44444444444446,0.8444444444444444,95.22222222222223,6.333333333333334,1012.2222222222222,60.111111111111114,15.0,4.333333333333333,1.0,,,4.18370462751658,110.94791209937489,,,,,,0.0
2021-07-25 02:30:00,,,,,,,9.539095,19.4864,50.802,15.333333333333334,2.3333333333333335,166.83333333333331,0.8333333333333334,95.16666666666667,6.5,1012.1666666666666,61.333333333333336,15.0,4.0,1.0,,,4.192940968914894,111.57649117205776,,,,,,0.0
2021-07-25 02:40:00,,,,,,,9.543275,19.2542,50.8069,15.222222222222221,2.2222222222222223,169.22222222222223,0.8222222222222223,95.11111111111111,6.666666666666667,1012.1111111111111,62.55555555555556,15.0,3.666666666666666,1.0,,,4.32649810265013,107.20791889664818,,,,,,0.0
2021-07-25 02:50:00,,,,,,,9.20985,19.2761,50.8505,15.11111111111111,2.111111111111111,171.61111111111111,0.8111111111111111,95.05555555555556,6.833333333333334,1012.0555555555555,63.77777777777778,15.0,3.333333333333333,1.0,,,4.046268928515709,111.26280829435014,,,,,,0.0
2021-07-25 03:00:00,,,,,,,8.624955,19.1691,50.9005,15.0,2.0,174.0,0.8,95.0,7.0,1012.0,65.0,15.0,3.0,1.0,,,3.9708511966029127,113.2395075840061,,,,,,0.0
2021-07-25 03:10:00,,,,,,,8.326134999999999,19.183799999999998,50.9373,15.055555555555555,1.9444444444444444,174.88888888888889,0.7944444444444445,95.0,7.166666666666667,1012.0,66.05555555555556,15.0,2.9444444444444446,1.1666666666666667,,,3.9672494898946944,109.46862340485309,,,,,,0.0
2021-07-25 03:20:00,,,,,,,7.946305,19.0054,50.9882,15.11111111111111,1.8888888888888888,175.77777777777777,0.788888888888889,95.0,7.333333333333333,1012.0,67.11111111111111,15.0,2.888888888888889,1.3333333333333335,,,3.776697152805867,111.2447298293464,,,,,,0.0
2021-07-25 03:30:00,,,,,,,7.839505,19.0489,51.063599999999994,15.166666666666666,1.8333333333333333,176.66666666666666,0.7833333333333333,95.0,7.5,1012.0,68.16666666666667,15.0,2.8333333333333335,1.5,,,3.649823248278623,112.11971883698371,,,,,,0.0
2021-07-25 03:40:00,,,,,,,7.85225,18.9968,51.1198,15.222222222222221,1.7777777777777777,177.55555555555554,0.7777777777777778,95.0,7.666666666666667,1012.0,69.22222222222223,15.0,2.7777777777777777,1.6666666666666667,,,3.7736825031614574,110.8895377705461,,,,,,0.0
2021-07-25 03:50:00,,,,,,,7.5684,19.0683,51.159800000000004,15.277777777777779,1.7222222222222223,178.44444444444446,0.7722222222222223,95.0,7.833333333333333,1012.0,70.27777777777777,15.0,2.7222222222222223,1.8333333333333335,,,3.65573275923729,111.87730248769124,,,,,,0.0
2021-07-25 04:00:00,,,,,,,7.764240000000001,18.9038,51.1943,15.333333333333334,1.6666666666666667,179.33333333333334,0.7666666666666667,95.0,8.0,1012.0,71.33333333333333,15.0,2.6666666666666665,2.0,,,3.527998432971663,108.38261933127367,,,,,,0.0
2021-07-25 04:10:00,,,,,,,7.935004999999999,19.0672,51.2442,15.38888888888889,1.6111111111111112,180.22222222222223,0.7611111111111111,95.0,8.166666666666666,1012.0,72.38888888888889,15.0,2.611111111111111,2.166666666666667,,,3.6476535473031513,110.29040898878023,,,,,,0.0
2021-07-25 04:20:00,,,,,,,7.71965,18.9144,51.2537,15.444444444444445,1.5555555555555556,181.11111111111111,0.7555555555555555,95.0,8.333333333333334,1012.0,73.44444444444444,15.0,2.5555555555555554,2.3333333333333335,,,3.6536201112216475,113.17949206163655,,,,,,0.0
2021-07-25 04:30:00,,,,,,,7.681020000000001,19.174599999999998,51.2452,15.5,1.5,182.0,0.75,95.0,8.5,1012.0,74.5,15.0,2.5,2.5,,,3.517296642347918,110.57934057828398,,,,,,0.0
2021-07-25 04:40:00,,,,,,,7.948085000000001,19.174100000000003,51.218399999999995,15.555555555555555,1.4444444444444444,182.88888888888889,0.7444444444444445,95.0,8.666666666666666,1012.0,75.55555555555556,15.0,2.4444444444444446,2.666666666666667,,,3.6378826745351156,110.73367243448892,,,,,,0.0
2021-07-25 04:50:00,,,,,,,7.298425,19.228299999999997,51.1993,15.61111111111111,1.3888888888888888,183.77777777777777,0.7388888888888889,95.0,8.833333333333334,1012.0,76.61111111111111,15.0,2.388888888888889,2.8333333333333335,,,3.522562989467955,110.58488858562404,,,,,,0.0
2021-07-25 05:00:00,,,,,,,6.650255,19.2985,51.1689,15.666666666666666,1.3333333333333335,184.66666666666666,0.7333333333333333,95.0,9.0,1012.0,77.66666666666667,15.0,2.3333333333333335,3.0,,,3.314795784485542,110.21596808288056,,,,,,0.0
2021-07-25 05:10:00,,,,,,,6.938525,19.5348,51.1165,15.722222222222221,1.2777777777777777,185.55555555555554,0.7277777777777777,95.0,9.166666666666668,1012.0,78.72222222222223,15.0,2.2777777777777777,3.166666666666667,,,3.1981373671017126,112.95911377060884,,,,,,0.0
2021-07-25 05:20:00,,,,,,,7.080540000000001,19.5947,51.0259,15.777777777777779,1.2222222222222223,186.44444444444446,0.7222222222222222,95.0,9.333333333333334,1012.0,79.77777777777777,15.0,2.2222222222222223,3.3333333333333335,,,3.3906159541633842,112.08510838460113,,,,,,0.0
2021-07-25 05:30:00,,,,,,,7.3479,19.8006,50.8638,15.833333333333334,1.1666666666666667,187.33333333333334,0.7166666666666667,95.0,9.5,1012.0,80.83333333333333,15.0,2.166666666666667,3.5,,,3.425641945964199,107.37558409890212,,,,,,0.0
2021-07-25 05:40:00,,,,,,,7.600445000000001,19.8408,50.7008,15.88888888888889,1.1111111111111112,188.22222222222223,0.711111111111111,95.0,9.666666666666668,1012.0,81.88888888888889,15.0,2.111111111111111,3.666666666666667,,,3.432095907071216,111.0779421290166,,,,,,0.0
2021-07-25 05:50:00,,,,,,,7.885895,19.8869,50.5582,15.944444444444445,1.0555555555555556,189.11111111111111,0.7055555555555555,95.0,9.833333333333334,1012.0,82.94444444444444,15.0,2.0555555555555554,3.8333333333333335,,,3.554449593226115,111.04232237497965,,,,,,0.0
2021-07-25 06:00:00,,,,,,,8.138020000000001,19.8865,50.4739,16.0,1.0,190.0,0.7,95.0,10.0,1012.0,84.0,15.0,2.0,4.0,,,3.642180117833412,110.49988673883642,,,,,,0.0
2021-07-25 06:10:00,,,,,,,8.547455,20.410800000000002,50.4616,16.22222222222222,1.1111111111111112,183.38888888888889,0.7,94.11111111111111,10.0,1012.0,84.16666666666667,15.055555555555555,2.111111111111111,4.055555555555555,,,3.971268780426791,110.94604038454045,,,,,,0.0
2021-07-25 06:20:00,,,,,,,8.773019999999999,21.6687,50.0753,16.444444444444443,1.2222222222222223,176.77777777777777,0.7,93.22222222222223,10.0,1012.0,84.33333333333333,15.11111111111111,2.2222222222222223,4.111111111111111,,,4.24082945747564,107.21704735879844,,,,,,0.0
2021-07-25 06:30:00,,,,,,,8.23831,21.973,49.2134,16.666666666666668,1.3333333333333333,170.16666666666666,0.7,92.33333333333333,10.0,1012.0,84.5,15.166666666666666,2.3333333333333335,4.166666666666667,,,3.9635373642754423,112.59071403783594,,,,,,0.0
2021-07-25 06:40:00,,,,,,,7.755699999999999,22.883545454545455,48.58472727272727,16.88888888888889,1.4444444444444444,163.55555555555554,0.7,91.44444444444444,10.0,1012.0,84.66666666666667,15.222222222222221,2.4444444444444446,4.222222222222222,,,4.027881908578388,107.31755564608815,,,,,,0.0
2021-07-25 06:50:00,,,,,,,6.461634999999999,22.7258,47.6592,17.11111111111111,1.5555555555555556,156.94444444444446,0.7,90.55555555555556,10.0,1012.0,84.83333333333333,15.277777777777779,2.5555555555555554,4.277777777777778,,,3.6197264313697817,105.63242776234945,,,,,,0.0
2021-07-25 07:00:00,,,,,,,5.66337,23.3304,47.5928,17.333333333333332,1.6666666666666665,150.33333333333334,0.7,89.66666666666667,10.0,1012.0,85.0,15.333333333333334,2.6666666666666665,4.333333333333333,,,3.4315582508623264,107.24105976169392,,,,,,0.0
2021-07-25 07:10:00,,,,,,,5.116135,24.8049,47.2166,17.555555555555557,1.7777777777777777,143.72222222222223,0.7,88.77777777777777,10.0,1012.0,85.16666666666667,15.38888888888889,2.7777777777777777,4.388888888888889,,,3.2708590372268764,109.89018433069779,,,,,,0.0
2021-07-25 07:20:00,,,,,,,5.124525,25.0897,45.6038,17.77777777777778,1.8888888888888888,137.11111111111111,0.7,87.88888888888889,10.0,1012.0,85.33333333333333,15.444444444444445,2.888888888888889,4.444444444444445,,,3.208532750828792,111.98590435890155,,,,,,0.0
2021-07-25 07:30:00,,,,,,,4.848345,25.538,44.592200000000005,18.0,2.0,130.5,0.7,87.0,10.0,1012.0,85.5,15.5,3.0,4.5,,,3.0862361494700115,122.68993100484212,,,,,,0.0
2021-07-25 07:40:00,,,,,,,4.924345,25.9092,44.2976,18.22222222222222,2.111111111111111,123.8888888888889,0.7,86.11111111111111,10.0,1012.0,85.66666666666667,15.555555555555555,3.111111111111111,4.555555555555555,,,2.5017747257961394,126.02684551950229,,,,,,0.0
2021-07-25 07:50:00,,,,,,,5.01774,25.8786,44.4237,18.444444444444443,2.2222222222222223,117.27777777777779,0.7,85.22222222222223,10.0,1012.0,85.83333333333333,15.61111111111111,3.2222222222222223,4.611111111111111,,,2.137374610732504,137.18602647296453,,,,,,0.0
2021-07-25 08:00:00,,,,,,,5.0332099999999995,26.7796,44.3851,18.666666666666668,2.333333333333333,110.66666666666667,0.7,84.33333333333333,10.0,1012.0,86.0,15.666666666666666,3.333333333333333,4.666666666666667,,,2.11975369837998,124.88305916716149,,,,,,0.0
2021-07-25 08:10:00,,,,,,,5.65088,26.3936,43.9916,18.88888888888889,2.4444444444444446,104.05555555555556,0.7,83.44444444444444,10.0,1012.0,86.16666666666667,15.722222222222221,3.4444444444444446,4.722222222222222,,,2.241511020845613,116.40449406596899,,,,,,0.0
2021-07-25 08:20:00,,,,,,,5.36729,23.957900000000002,44.7196,19.11111111111111,2.5555555555555554,97.44444444444446,0.7,82.55555555555556,10.0,1012.0,86.33333333333333,15.777777777777779,3.5555555555555554,4.777777777777778,,,2.2493028345687245,114.25672665159581,,,,,,0.0
2021-07-25 08:30:00,,,,,,,5.88319,23.653399999999998,46.3272,19.333333333333332,2.6666666666666665,90.83333333333334,0.7,81.66666666666667,10.0,1012.0,86.5,15.833333333333334,3.6666666666666665,4.833333333333333,,,3.26508062327649,91.52299853244071,,,,,,0.0
2021-07-25 08:40:00,,,,,,,6.178395,23.9357,47.6263,19.555555555555557,2.7777777777777777,84.22222222222223,0.7,80.77777777777777,10.0,1012.0,86.66666666666667,15.88888888888889,3.7777777777777777,4.888888888888889,,,4.027215333597808,74.59938147442489,,,,,,0.0
2021-07-25 08:50:00,,,,,,,6.143765,23.7425,48.2572,19.77777777777778,2.888888888888889,77.61111111111111,0.7,79.88888888888889,10.0,1012.0,86.83333333333333,15.944444444444445,3.888888888888889,4.944444444444445,,,3.7214839887282265,88.77334684943075,,,,,,0.0
2021-07-25 09:00:00,,,,,,,6.347925,24.1378,48.5322,20.0,3.0,71.0,0.7,79.0,10.0,1012.0,87.0,16.0,4.0,5.0,,,2.7037824285030365,118.19836818695069,,,,,,0.0
2021-07-25 09:10:00,,,,,,,6.38063,24.892599999999998,48.3805,20.166666666666668,3.0,80.27777777777777,0.6777777777777777,78.55555555555556,9.944444444444445,1011.9444444444445,85.11111111111111,16.11111111111111,4.0,5.0,,,2.4641457742149546,121.92900776232702,,,,,,0.0
2021-07-25 09:20:00,,,,,,,6.82593,24.406299999999998,48.1206,20.333333333333332,3.0,89.55555555555556,0.6555555555555556,78.11111111111111,9.88888888888889,1011.8888888888889,83.22222222222223,16.22222222222222,4.0,5.0,,,2.515712052246945,112.83420869557872,,,,,,0.0
2021-07-25 09:30:00,,,,,,,6.77661,23.319399999999998,48.2081,20.5,3.0,98.83333333333334,0.6333333333333333,77.66666666666667,9.833333333333334,1011.8333333333334,81.33333333333333,16.333333333333332,4.0,5.0,,,3.2348529035560154,104.82108107550671,,,,,,0.0
2021-07-25 09:40:00,,,,,,,6.8752949999999995,22.4324,48.6031,20.666666666666668,3.0,108.11111111111111,0.611111111111111,77.22222222222223,9.777777777777779,1011.7777777777778,79.44444444444444,16.444444444444443,4.0,5.0,,,4.129351230226668,67.26197173695107,,,,,,0.0
2021-07-25 09:50:00,,,,,,,6.938116666666667,22.11277777777778,49.062555555555555,20.833333333333332,3.0,117.38888888888889,0.5888888888888888,76.77777777777777,9.722222222222221,1011.7222222222222,77.55555555555556,16.555555555555557,4.0,5.0,,,3.8801747139294944,74.4371868387858,,,,,,0.0
2021-07-25 10:00:00,,,,,,,6.91696,21.938200000000002,49.4075,21.0,3.0,126.66666666666667,0.5666666666666667,76.33333333333333,9.666666666666666,1011.6666666666666,75.66666666666667,16.666666666666668,4.0,5.0,,,3.863335796709115,84.31371719683631,,,,,,0.0
2021-07-25 10:10:00,,,,,,,6.983205,21.5904,49.7034,21.166666666666668,3.0,135.94444444444446,0.5444444444444444,75.88888888888889,9.61111111111111,1011.6111111111111,73.77777777777777,16.77777777777778,4.0,5.0,,,3.8615451622884827,96.30112670079464,,,,,,0.0
2021-07-25 10:20:00,,,,,,,6.854774999999999,21.556,49.9331,21.333333333333332,3.0,145.22222222222223,0.5222222222222221,75.44444444444444,9.555555555555555,1011.5555555555555,71.88888888888889,16.88888888888889,4.0,5.0,,,3.859521509408951,105.9470150756836,,,,,,0.0
2021-07-25 10:30:00,,,,,,,6.49374,21.8157,49.9864,21.5,3.0,154.5,0.5,75.0,9.5,1011.5,70.0,17.0,4.0,5.0,,,3.7572298813000913,114.10773279890502,,,,,,0.0
2021-07-25 10:40:00,,,,,,,6.45381,21.6088,49.9005,21.666666666666668,3.0,163.77777777777777,0.47777777777777775,74.55555555555556,9.444444444444445,1011.4444444444445,68.11111111111111,17.11111111111111,4.0,5.0,,,3.752119634548823,109.87960093180338,,,,,,0.0
2021-07-25 10:50:00,,,,,,,6.4329849999999995,21.3208,49.9567,21.833333333333332,3.0,173.05555555555554,0.4555555555555555,74.11111111111111,9.38888888888889,1011.3888888888889,66.22222222222223,17.22222222222222,4.0,5.0,,,3.6146278926490845,106.79338494610609,,,,,,0.0
2021-07-25 11:00:00,,,,,,,7.3484549999999995,21.0045,50.1219,22.0,3.0,182.33333333333334,0.4333333333333333,73.66666666666667,9.333333333333334,1011.3333333333334,64.33333333333334,17.333333333333332,4.0,5.0,,,3.674355296293895,112.77271709442138,,,,,,0.0
2021-07-25 11:10:00,,,,,,,7.390665,20.7802,50.3538,22.166666666666668,3.0,191.61111111111111,0.4111111111111111,73.22222222222223,9.277777777777779,1011.2777777777778,62.44444444444444,17.444444444444443,4.0,5.0,,,3.7134320341665195,112.03816653213933,,,,,,0.0
2021-07-25 11:20:00,,,,,,,6.77791,20.601,50.5751,22.333333333333332,3.0,200.88888888888889,0.38888888888888884,72.77777777777777,9.222222222222221,1011.2222222222222,60.55555555555556,17.555555555555557,4.0,5.0,,,3.1862720624605814,114.09336661020913,,,,,,0.0
2021-07-25 11:30:00,,,,,,,5.761805,20.0097,50.7406,22.5,3.0,210.16666666666669,0.36666666666666664,72.33333333333333,9.166666666666666,1011.1666666666666,58.66666666666667,17.666666666666668,4.0,5.0,,,3.0307570904661705,109.74539498927228,,,,,,0.0
2021-07-25 11:40:00,,,,,,,5.174575,20.2701,50.980399999999996,22.666666666666668,3.0,219.44444444444446,0.34444444444444444,71.88888888888889,9.11111111111111,1011.1111111111111,56.77777777777778,17.77777777777778,4.0,5.0,,,3.064191351509364,110.24068005168506,,,,,,0.0
2021-07-25 11:50:00,,,,,,,4.521974999999999,20.7621,51.354499999999994,22.833333333333332,3.0,228.72222222222223,0.3222222222222222,71.44444444444444,9.055555555555555,1011.0555555555555,54.88888888888889,17.88888888888889,4.0,5.0,,,2.743683296839396,107.58813515981038,,,,,,0.0
2021-07-25 12:00:00,,,,,,,4.11397,21.0135,51.4012,23.0,3.0,238.0,0.3,71.0,9.0,1011.0,53.0,18.0,4.0,5.0,,,2.2698768671926133,124.4675214700645,,,,,,0.0
2021-07-25 12:10:00,,,,,,,3.6999899999999997,21.945,51.1325,23.055555555555557,3.0555555555555554,231.5,0.3111111111111111,70.77777777777777,9.055555555555555,1010.9444444444445,53.55555555555556,18.0,4.0,5.0,,,1.6398038713137306,141.41710474650066,,,,,,0.0
2021-07-25 12:20:00,,,,,,,3.2922649999999996,22.229,50.6118,23.11111111111111,3.111111111111111,225.0,0.3222222222222222,70.55555555555556,9.11111111111111,1010.8888888888889,54.111111111111114,18.0,4.0,5.0,,,1.4552986805923915,120.12435861856923,,,,,,0.0
2021-07-25 12:30:00,,,,,,,2.8580200000000002,21.7344,50.1232,23.166666666666668,3.1666666666666665,218.5,0.3333333333333333,70.33333333333333,9.166666666666666,1010.8333333333334,54.666666666666664,18.0,4.0,5.0,,,1.3717131048440934,109.0178987121582,,,,,,0.0
2021-07-25 12:40:00,,,,,,,2.51525,21.8505,49.951499999999996,23.22222222222222,3.2222222222222223,212.0,0.34444444444444444,70.11111111111111,9.222222222222221,1010.7777777777778,55.22222222222222,18.0,4.0,5.0,,,1.3286346595839593,106.72944790209753,,,,,,0.0
2021-07-25 12:50:00,,,,,,,2.642135,22.143,50.0212,23.27777777777778,3.2777777777777777,205.5,0.35555555555555557,69.88888888888889,9.277777777777779,1010.7222222222222,55.77777777777778,18.0,4.0,5.0,,,1.2783196303248405,110.5023625055949,,,,,,0.0
2021-07-25 13:00:00,,,,,,,2.68851,22.1166,50.079,23.333333333333332,3.3333333333333335,199.0,0.3666666666666667,69.66666666666667,9.333333333333334,1010.6666666666666,56.333333333333336,18.0,4.0,5.0,,,1.1899884666898157,110.87485206431589,,,,,,0.0
2021-07-25 13:10:00,,,,,,,2.66255,21.824199999999998,50.0986,23.38888888888889,3.388888888888889,192.5,0.37777777777777777,69.44444444444444,9.38888888888889,1010.6111111111111,56.888888888888886,18.0,4.0,5.0,,,1.5170475844373812,95.74270778397383,,,,,,0.0
2021-07-25 13:20:00,,,,,,,2.5002050000000002,21.5677,50.1683,23.444444444444443,3.4444444444444446,186.0,0.3888888888888889,69.22222222222223,9.444444444444445,1010.5555555555555,57.44444444444444,18.0,4.0,5.0,,,1.713513331167442,79.50761686055674,,,,,,0.0
2021-07-25 13:30:00,,,,,,,2.793215,21.4603,50.2858,23.5,3.5,179.5,0.4,69.0,9.5,1010.5,58.0,18.0,4.0,5.0,,,1.7102460980415344,87.55346183776855,,,,,,0.0
2021-07-25 13:40:00,,,,,,,2.981615,21.3798,50.3137,23.555555555555557,3.5555555555555554,173.0,0.4111111111111111,68.77777777777777,9.555555555555555,1010.4444444444445,58.55555555555556,18.0,4.0,5.0,,,1.7210863599635786,98.23930790313894,,,,,,0.0
2021-07-25 13:50:00,,,,,,,2.799255,20.9841,50.1298,23.61111111111111,3.611111111111111,166.5,0.4222222222222222,68.55555555555556,9.61111111111111,1010.3888888888889,59.111111111111114,18.0,4.0,5.0,,,1.863586670284891,111.03618191261076,,,,,,0.0
2021-07-25 14:00:00,,,,,,,2.9348099999999997,20.7457,50.1283,23.666666666666668,3.6666666666666665,160.0,0.43333333333333335,68.33333333333333,9.666666666666666,1010.3333333333334,59.666666666666664,18.0,4.0,5.0,,,1.8819060824920903,106.52658913650082,,,,,,0.0
2021-07-25 14:10:00,,,,,,,2.9860700000000002,20.7232,50.2565,23.72222222222222,3.7222222222222223,153.5,0.4444444444444444,68.11111111111111,9.722222222222221,1010.2777777777778,60.22222222222222,18.0,4.0,5.0,,,1.905439769824346,114.08096480051677,,,,,,0.0
2021-07-25 14:20:00,,,,,,,2.89623,20.4895,50.3443,23.77777777777778,3.7777777777777777,147.0,0.4555555555555556,67.88888888888889,9.777777777777779,1010.2222222222222,60.77777777777778,18.0,4.0,5.0,,,1.7541873479798689,111.23475675830733,,,,,,0.0
2021-07-25 14:30:00,,,,,,,2.3436399999999997,20.1683,50.3925,23.833333333333332,3.833333333333333,140.5,0.4666666666666667,67.66666666666667,9.833333333333334,1010.1666666666666,61.33333333333333,18.0,4.0,5.0,,,1.6256273254061824,108.26748412417825,,,,,,0.0
2021-07-25 14:40:00,,,,,,,2.4799350000000002,20.1927,50.4644,23.88888888888889,3.888888888888889,134.0,0.47777777777777775,67.44444444444444,9.88888888888889,1010.1111111111111,61.888888888888886,18.0,4.0,5.0,,,1.4991708076000214,108.01808639526367,,,,,,0.0
2021-07-25 14:50:00,,,,,,,2.5904599999999998,20.3964,50.481700000000004,23.944444444444443,3.9444444444444446,127.5,0.48888888888888893,67.22222222222223,9.944444444444445,1010.0555555555555,62.44444444444444,18.0,4.0,5.0,,,1.6132359513623566,113.89374887434103,,,,,,0.0
2021-07-25 15:00:00,,,,,,,2.7401150000000003,20.5464,50.4228,24.0,4.0,121.0,0.5,67.0,10.0,1010.0,63.0,18.0,4.0,5.0,,,1.5123977867762248,111.87476703643799,,,,,,0.0
2021-07-25 15:10:00,,,,,,,3.35217,20.2591,50.3618,23.88888888888889,3.9444444444444446,114.94444444444444,0.55,67.72222222222223,10.0,1010.0,63.611111111111114,18.0,4.0,4.777777777777778,,,1.7843643137728429,110.228407967131,,,,,,0.0
2021-07-25 15:20:00,,,,,,,3.498945,20.561700000000002,50.3791,23.77777777777778,3.888888888888889,108.88888888888889,0.6,68.44444444444444,10.0,1010.0,64.22222222222223,18.0,4.0,4.555555555555555,,,1.8612931758165359,116.93364172617594,,,,,,0.0
2021-07-25 15:30:00,,,,,,,4.247375,20.7963,50.353300000000004,23.666666666666668,3.8333333333333335,102.83333333333333,0.65,69.16666666666667,10.0,1010.0,64.83333333333333,18.0,4.0,4.333333333333333,,,1.9977467258434511,121.43726645561262,,,,,,0.0
2021-07-25 15:40:00,,,,,,,6.9338049999999996,20.9315,50.2658,23.555555555555557,3.7777777777777777,96.77777777777777,0.7,69.88888888888889,10.0,1010.0,65.44444444444444,18.0,4.0,4.111111111111111,,,2.8723358853051892,120.51058069735598,,,,,,0.0
2021-07-25 15:50:00,,,,,,,6.54697,20.8768,50.2072,23.444444444444443,3.7222222222222223,90.72222222222223,0.75,70.61111111111111,10.0,1010.0,66.05555555555556,18.0,4.0,3.888888888888889,,,2.9627436410572567,107.92442372747735,,,,,,0.0
2021-07-25 16:00:00,,,,,,,5.6773299999999995,20.8739,50.2517,23.333333333333332,3.6666666666666665,84.66666666666666,0.8,71.33333333333333,10.0,1010.0,66.66666666666667,18.0,4.0,3.666666666666667,,,2.9570512384614025,111.45302187343103,,,,,,0.0
2021-07-25 16:10:00,,,,,,,4.760365,20.8421,50.3161,23.22222222222222,3.611111111111111,78.61111111111111,0.85,72.05555555555556,10.0,1010.0,67.27777777777777,18.0,4.0,3.4444444444444446,,,2.459239960154571,107.10098891522253,,,,,,0.0
2021-07-25 16:20:00,,,,,,,4.59946,21.0399,50.3718,23.11111111111111,3.5555555555555554,72.55555555555556,0.8999999999999999,72.77777777777777,10.0,1010.0,67.88888888888889,18.0,4.0,3.2222222222222223,,,2.474169633587201,109.63198376973469,,,,,,0.0
