,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-25 16:30:00,,,,,,,3.9962600000000004,20.707900000000002,50.4177,23.0,3.5,66.5,0.95,73.5,10.0,1010.0,68.5,18.0,4.0,3.0,,,2.4578852806960123,112.83688255245401,,,,,,0.0
2021-07-25 16:40:00,,,,,,,4.00122,20.3562,50.4828,22.88888888888889,3.4444444444444446,60.44444444444444,1.0,74.22222222222223,10.0,1010.0,69.11111111111111,18.0,4.0,2.7777777777777777,,,2.2797636642664836,109.5733982441789,,,,,,0.0
2021-07-25 16:50:00,,,,,,,4.09442,20.3579,50.5775,22.77777777777778,3.388888888888889,54.388888888888886,1.0499999999999998,74.94444444444444,10.0,1010.0,69.72222222222223,18.0,4.0,2.555555555555556,,,2.077477002312235,112.45034977239405,,,,,,0.0
2021-07-25 17:00:00,,,,,,,4.049175,20.2636,50.6154,22.666666666666668,3.3333333333333335,48.33333333333333,1.1,75.66666666666667,10.0,1010.0,70.33333333333333,18.0,4.0,2.3333333333333335,,,2.0324360152523395,110.40315140503273,,,,,,0.0
2021-07-25 17:10:00,,,,,,,3.6666350000000003,20.5814,50.6609,22.555555555555557,3.2777777777777777,42.27777777777777,1.15,76.38888888888889,10.0,1010.0,70.94444444444444,18.0,4.0,2.111111111111111,,,2.0495803032083026,107.38718261977374,,,,,,0.0
2021-07-25 17:20:00,,,,,,,3.3998,20.3589,50.683299999999996,22.444444444444443,3.2222222222222223,36.22222222222223,1.2,77.11111111111111,10.0,1010.0,71.55555555555556,18.0,4.0,1.8888888888888888,,,1.966392277536419,109.32647353005275,,,,,,0.0
2021-07-25 17:30:00,,,,,,,3.5773200000000003,20.2762,50.7256,22.333333333333332,3.166666666666667,30.16666666666667,1.25,77.83333333333333,10.0,1010.0,72.16666666666667,18.0,4.0,1.666666666666667,,,2.0322597243051748,106.9942488662806,,,,,,0.0
2021-07-25 17:40:00,,,,,,,3.913025,20.1375,50.785399999999996,22.22222222222222,3.111111111111111,24.111111111111114,1.2999999999999998,78.55555555555556,10.0,1010.0,72.77777777777777,18.0,4.0,1.4444444444444446,,,2.0355356578773027,111.68403631091792,,,,,,0.0
2021-07-25 17:50:00,,,,,,,4.63755,19.9119,50.8387,22.11111111111111,3.0555555555555554,18.055555555555557,1.3499999999999999,79.27777777777777,10.0,1010.0,73.38888888888889,18.0,4.0,1.2222222222222223,,,2.264710941604302,113.0784095445191,,,,,,0.0
2021-07-25 18:00:00,,,,,,,5.033525,19.886000000000003,50.9418,22.0,3.0,12.0,1.4,80.0,10.0,1010.0,74.0,18.0,4.0,1.0,,,2.326958395222486,113.39990473106081,,,,,,0.0
2021-07-25 18:10:00,,,,,,,4.187105,19.9207,51.05,21.77777777777778,3.2222222222222223,17.0,1.6777777777777776,80.77777777777777,9.833333333333334,1010.1111111111111,74.11111111111111,17.88888888888889,4.5,1.0,,,2.314371027946472,111.92550106048584,,,,,,0.0
2021-07-25 18:20:00,,,,,,,3.8549750000000005,20.0147,51.10809999999999,21.555555555555557,3.4444444444444446,22.0,1.9555555555555553,81.55555555555556,9.666666666666666,1010.2222222222222,74.22222222222223,17.77777777777778,5.0,1.0,,,2.22642586476722,110.78853595906057,,,,,,0.0
2021-07-25 18:30:00,,,,,,,3.6411000000000002,19.9889,51.1503,21.333333333333332,3.6666666666666665,27.0,2.2333333333333334,82.33333333333333,9.5,1010.3333333333334,74.33333333333333,17.666666666666668,5.5,1.0,,,2.044838537530037,113.33619269850564,,,,,,0.0
2021-07-25 18:40:00,,,,,,,3.57322,19.7503,51.1736,21.11111111111111,3.888888888888889,32.0,2.511111111111111,83.11111111111111,9.333333333333334,1010.4444444444445,74.44444444444444,17.555555555555557,6.0,1.0,,,2.00703289412846,105.12184771176786,,,,,,0.0
2021-07-25 18:50:00,,,,,,,2.80644,19.79,51.2091,20.88888888888889,4.111111111111111,37.0,2.7888888888888888,83.88888888888889,9.166666666666666,1010.5555555555555,74.55555555555556,17.444444444444443,6.5,1.0,,,1.8594013589351193,106.6839844573285,,,,,,0.0
2021-07-25 19:00:00,,,,,,,2.789215,19.7642,51.2509,20.666666666666668,4.333333333333333,42.0,3.0666666666666664,84.66666666666667,9.0,1010.6666666666666,74.66666666666667,17.333333333333332,7.0,1.0,,,1.6596207890907924,110.91502286275227,,,,,,0.0
2021-07-25 19:10:00,,,,,,,2.58005,19.7886,51.27720000000001,20.444444444444443,4.555555555555555,47.0,3.344444444444444,85.44444444444444,8.833333333333334,1010.7777777777778,74.77777777777777,17.22222222222222,7.5,1.0,,,1.5620461779866515,109.05387173604156,,,,,,0.0
2021-07-25 19:20:00,,,,,,,2.365805,19.7947,51.2904,20.22222222222222,4.777777777777778,52.0,3.622222222222222,86.22222222222223,8.666666666666666,1010.8888888888889,74.88888888888889,17.11111111111111,8.0,1.0,,,1.566512686522667,109.43412934405656,,,,,,0.0
2021-07-25 19:30:00,,,,,,,2.297775,19.7829,51.30030000000001,20.0,5.0,57.0,3.9,87.0,8.5,1011.0,75.0,17.0,8.5,1.0,,,1.4087189702192942,107.42290000915527,,,,,,0.0
2021-07-25 19:40:00,,,,,,,2.199675,19.7577,51.3067,19.77777777777778,5.222222222222222,62.0,4.177777777777777,87.77777777777777,8.333333333333334,1011.1111111111111,75.11111111111111,16.88888888888889,9.0,1.0,,,1.3723563830495555,111.12633592810334,,,,,,0.0
2021-07-25 19:50:00,,,,,,,2.104965,19.3598,51.311699999999995,19.555555555555557,5.444444444444445,67.0,4.455555555555556,88.55555555555556,8.166666666666666,1011.2222222222222,75.22222222222223,16.77777777777778,9.5,1.0,,,1.3581026191832657,111.17179334220239,,,,,,0.0
2021-07-25 20:00:00,,,,,,,2.300375,19.3609,51.3775,19.333333333333332,5.666666666666666,72.0,4.7333333333333325,89.33333333333333,8.0,1011.3333333333334,75.33333333333333,16.666666666666668,10.0,1.0,,,1.4072214981357931,108.01221867943889,,,,,,0.0
2021-07-25 20:10:00,,,,,,,2.337265,19.1479,51.4624,19.11111111111111,5.888888888888889,77.0,5.011111111111111,90.11111111111111,7.833333333333333,1011.4444444444445,75.44444444444444,16.555555555555557,10.5,1.0,,,1.4209038621978571,109.79738391509838,,,,,,0.0
2021-07-25 20:20:00,,,,,,,2.35352,18.9082,51.55989999999999,18.88888888888889,6.111111111111111,82.0,5.288888888888888,90.88888888888889,7.666666666666666,1011.5555555555555,75.55555555555556,16.444444444444443,11.0,1.0,,,1.3640382623285223,109.21772230439267,,,,,,0.0
2021-07-25 20:30:00,,,,,,,2.52566,18.7133,51.6573,18.666666666666668,6.333333333333333,87.0,5.566666666666666,91.66666666666667,7.5,1011.6666666666666,75.66666666666667,16.333333333333332,11.5,1.0,,,1.343183026643796,113.08313747018069,,,,,,0.0
2021-07-25 20:40:00,,,,,,,2.6008299999999998,18.8799,51.736900000000006,18.444444444444443,6.555555555555555,92.0,5.844444444444443,92.44444444444444,7.333333333333333,1011.7777777777778,75.77777777777777,16.22222222222222,12.0,1.0,,,1.4884193451963577,107.50578470499502,,,,,,0.0
2021-07-25 20:50:00,,,,,,,2.618985,19.0405,51.7414,18.22222222222222,6.777777777777778,97.0,6.122222222222222,93.22222222222223,7.166666666666666,1011.8888888888889,75.88888888888889,16.11111111111111,12.5,1.0,,,1.50539674826261,109.96771477823204,,,,,,0.0
2021-07-25 21:00:00,,,,,,,2.448875,18.9645,51.7313,18.0,7.0,102.0,6.4,94.0,7.0,1012.0,76.0,16.0,13.0,1.0,,,1.4953361785411834,107.59801893870035,,,,,,0.0
2021-07-25 21:10:00,,,,,,,2.552665,18.9857,51.75169999999999,17.88888888888889,6.888888888888889,104.61111111111111,6.050000000000001,94.11111111111111,6.777777777777778,1012.0555555555555,77.0,15.944444444444445,12.88888888888889,1.0,,,1.3878754680035477,111.58378798059152,,,,,,0.0
2021-07-25 21:20:00,,,,,,,2.656475,18.4339,51.788599999999995,17.77777777777778,6.777777777777778,107.22222222222223,5.7,94.22222222222223,6.555555555555555,1012.1111111111111,78.0,15.88888888888889,12.777777777777779,1.0,,,1.3783527036053314,111.73373131315586,,,,,,0.0
2021-07-25 21:30:00,,,,,,,3.10107,18.4344,51.858900000000006,17.666666666666668,6.666666666666667,109.83333333333333,5.35,94.33333333333333,6.333333333333333,1012.1666666666666,79.0,15.833333333333334,12.666666666666666,1.0,,,1.4969045683590032,113.88064178121965,,,,,,0.0
2021-07-25 21:40:00,,,,,,,3.320295,18.5462,51.904700000000005,17.555555555555557,6.555555555555555,112.44444444444444,5.0,94.44444444444444,6.111111111111111,1012.2222222222222,80.0,15.777777777777779,12.555555555555555,1.0,,,1.5723711834351222,112.51066411336262,,,,,,0.0
2021-07-25 21:50:00,,,,,,,3.16979,18.4912,51.8583,17.444444444444443,6.444444444444445,115.05555555555556,4.65,94.55555555555556,5.888888888888889,1012.2777777777778,81.0,15.722222222222221,12.444444444444445,1.0,,,1.6305294569804842,108.35435278596178,,,,,,0.0
2021-07-25 22:00:00,,,,,,,3.11605,18.7143,51.8014,17.333333333333332,6.333333333333333,117.66666666666667,4.3,94.66666666666667,5.666666666666667,1012.3333333333334,82.0,15.666666666666666,12.333333333333334,1.0,,,1.6107904126549843,109.9560446570014,,,,,,0.0
2021-07-25 22:10:00,,,,,,,2.9572849999999997,18.6062,51.7956,17.22222222222222,6.222222222222222,120.27777777777777,3.9499999999999997,94.77777777777777,5.444444444444445,1012.3888888888889,83.0,15.61111111111111,12.222222222222221,1.0,,,1.6756642587979633,111.89011881510416,,,,,,0.0
2021-07-25 22:20:00,,,,,,,2.7768550000000003,18.630699999999997,51.7882,17.11111111111111,6.111111111111111,122.88888888888889,3.5999999999999996,94.88888888888889,5.222222222222222,1012.4444444444445,84.0,15.555555555555555,12.11111111111111,1.0,,,1.5763821847492694,109.59234137863764,,,,,,0.0
2021-07-25 22:30:00,,,,,,,2.855885,18.4934,51.7827,17.0,6.0,125.5,3.25,95.0,5.0,1012.5,85.0,15.5,12.0,1.0,,,1.53909747414333,109.52400531747246,,,,,,0.0
2021-07-25 22:40:00,,,,,,,3.26798,18.5161,51.7836,16.88888888888889,5.888888888888889,128.11111111111111,2.9,95.11111111111111,4.777777777777778,1012.5555555555555,86.0,15.444444444444445,11.88888888888889,1.0,,,1.6342295986413955,110.33509974161784,,,,,,0.0
2021-07-25 22:50:00,,,,,,,3.3518250000000003,18.5236,51.7915,16.77777777777778,5.777777777777778,130.72222222222223,2.55,95.22222222222223,4.555555555555555,1012.6111111111111,87.0,15.38888888888889,11.777777777777779,1.0,,,1.7410518741405618,111.1783327266456,,,,,,0.0
2021-07-25 23:00:00,,,,,,,3.47761,18.4478,51.874199999999995,16.666666666666668,5.666666666666667,133.33333333333334,2.1999999999999993,95.33333333333333,4.333333333333334,1012.6666666666666,88.0,15.333333333333334,11.666666666666666,1.0,,,1.8585220656792323,112.47938456691591,,,,,,0.0
2021-07-25 23:10:00,,,,,,,3.67556,18.4643,52.241099999999996,16.555555555555557,5.555555555555555,135.94444444444446,1.8499999999999996,95.44444444444444,4.111111111111111,1012.7222222222222,89.0,15.277777777777779,11.555555555555555,1.0,,,1.9907807040046162,111.32919790731312,,,,,,0.0
2021-07-25 23:20:00,,,,,,,3.462075,18.4647,52.43920000000001,16.444444444444443,5.444444444444445,138.55555555555554,1.4999999999999991,95.55555555555556,3.888888888888889,1012.7777777777778,90.0,15.222222222222221,11.444444444444445,1.0,,,1.8402132709821064,109.82578997294108,,,,,,0.0
2021-07-25 23:30:00,,,,,,,3.22806,18.5465,52.55550000000001,16.333333333333332,5.333333333333334,141.16666666666666,1.1499999999999995,95.66666666666667,3.666666666666667,1012.8333333333334,91.0,15.166666666666666,11.333333333333334,1.0,,,1.8332265836572916,110.78195639766543,,,,,,0.0
2021-07-25 23:40:00,,,,,,,3.17701,18.4341,52.6075,16.22222222222222,5.222222222222222,143.77777777777777,0.7999999999999989,95.77777777777777,3.4444444444444446,1012.8888888888889,92.0,15.11111111111111,11.222222222222221,1.0,,,1.653994860251745,112.2437947703216,,,,,,0.0
2021-07-25 23:50:00,,,,,,,3.2206650000000003,18.4482,52.6254,16.11111111111111,5.111111111111111,146.38888888888889,0.4499999999999993,95.88888888888889,3.2222222222222223,1012.9444444444445,93.0,15.055555555555555,11.11111111111111,1.0,,,1.6006813102994262,110.8915519059176,,,,,,0.0
2021-07-26 00:00:00,,,,,,,3.075055,18.449099999999998,52.6567,16.0,5.0,149.0,0.1,96.0,3.0,1013.0,94.0,15.0,11.0,1.0,,,1.634826190173626,115.2417297108968,,,,,,0.0
2021-07-26 00:10:00,,,,,,,3.150265,18.4531,52.67530000000001,15.944444444444445,5.0,148.88888888888889,0.13333333333333333,96.05555555555556,3.2222222222222223,1013.0,93.83333333333333,14.944444444444445,10.88888888888889,1.0,,,0.9656259571259979,141.0773780538268,,,,,,0.0
2021-07-26 00:20:00,,,,,,,2.97597,18.3695,52.69539999999999,15.88888888888889,5.0,148.77777777777777,0.16666666666666669,96.11111111111111,3.4444444444444446,1013.0,93.66666666666667,14.88888888888889,10.777777777777779,1.0,,,0.9602334524968924,146.75073537320068,,,,,,0.0
2021-07-26 00:30:00,,,,,,,3.3532200000000003,18.2788,52.727599999999995,15.833333333333334,5.0,148.66666666666666,0.2,96.16666666666667,3.6666666666666665,1013.0,93.5,14.833333333333334,10.666666666666666,1.0,,,0.9621823437099403,142.17679679310254,,,,,,0.0
2021-07-26 00:40:00,,,,,,,3.3930300000000004,17.9342,52.7598,15.777777777777779,5.0,148.55555555555554,0.23333333333333334,96.22222222222223,3.888888888888889,1013.0,93.33333333333333,14.777777777777779,10.555555555555555,1.0,,,0.8387651449088324,132.48318796534997,,,,,,0.0
2021-07-26 00:50:00,,,,,,,3.6619450000000002,18.0894,52.8548,15.722222222222221,5.0,148.44444444444446,0.26666666666666666,96.27777777777777,4.111111111111111,1013.0,93.16666666666667,14.722222222222221,10.444444444444445,1.0,,,0.8761245527863503,122.05425145467123,,,,,,0.0
2021-07-26 01:00:00,,,,,,,4.112375,17.8786,52.763099999999994,15.666666666666666,5.0,148.33333333333334,0.30000000000000004,96.33333333333333,4.333333333333333,1013.0,93.0,14.666666666666666,10.333333333333334,1.0,,,0.8668582166739777,113.2360487622191,,,,,,0.0
2021-07-26 01:10:00,,,,,,,4.650085,17.9899,52.482000000000006,15.61111111111111,5.0,148.22222222222223,0.33333333333333337,96.38888888888889,4.555555555555555,1013.0,92.83333333333333,14.61111111111111,10.222222222222221,1.0,,,0.8656351909192942,109.2382530977497,,,,,,0.0
2021-07-26 01:20:00,,,,,,,4.158525,17.5634,52.3612,15.555555555555555,5.0,148.11111111111111,0.3666666666666667,96.44444444444444,4.777777777777778,1013.0,92.66666666666667,14.555555555555555,10.11111111111111,1.0,,,0.8070893623178961,110.7299520057204,,,,,,0.0
2021-07-26 01:30:00,,,,,,,3.82918,17.4907,52.415499999999994,15.5,5.0,148.0,0.4,96.5,5.0,1013.0,92.5,14.5,10.0,1.0,,,0.7486869155451403,109.93316524548717,,,,,,0.0
2021-07-26 01:40:00,,,,,,,3.797345,17.141399999999997,52.52419999999999,15.444444444444445,5.0,147.88888888888889,0.43333333333333335,96.55555555555556,5.222222222222222,1013.0,92.33333333333333,14.444444444444445,9.88888888888889,1.0,,,0.7059822672605515,110.09588605244953,,,,,,0.0
2021-07-26 01:50:00,,,,,,,3.739845,17.062099999999997,52.647000000000006,15.38888888888889,5.0,147.77777777777777,0.4666666666666667,96.61111111111111,5.444444444444445,1013.0,92.16666666666667,14.38888888888889,9.777777777777779,1.0,,,0.7714917456228181,110.44575963833911,,,,,,0.0
2021-07-26 02:00:00,,,,,,,3.6937100000000003,17.170099999999998,52.811699999999995,15.333333333333334,5.0,147.66666666666666,0.5,96.66666666666667,5.666666666666666,1013.0,92.0,14.333333333333334,9.666666666666666,1.0,,,0.7257351341877281,109.71490475735422,,,,,,0.0
2021-07-26 02:10:00,,,,,,,3.8124949999999997,17.209600000000002,53.2355,15.277777777777779,5.0,147.55555555555554,0.5333333333333333,96.72222222222223,5.888888888888889,1013.0,91.83333333333333,14.277777777777779,9.555555555555555,1.0,,,0.7008819300761331,109.79501290165099,,,,,,0.0
2021-07-26 02:20:00,,,,,,,3.6124400000000003,17.3947,53.467499999999994,15.222222222222221,5.0,147.44444444444446,0.5666666666666667,96.77777777777777,6.111111111111111,1013.0,91.66666666666667,14.222222222222221,9.444444444444445,1.0,,,0.6889851840682286,110.49207646256787,,,,,,0.0
2021-07-26 02:30:00,,,,,,,3.7313850000000004,17.5078,53.5595,15.166666666666666,5.0,147.33333333333334,0.6,96.83333333333333,6.333333333333333,1013.0,91.5,14.166666666666666,9.333333333333334,1.0,,,0.7223169516490004,109.66333384540795,,,,,,0.0
2021-07-26 02:40:00,,,,,,,4.018385,17.512700000000002,53.5794,15.11111111111111,5.0,147.22222222222223,0.6333333333333333,96.88888888888889,6.555555555555555,1013.0,91.33333333333333,14.11111111111111,9.222222222222221,1.0,,,0.7237187261988888,109.8718608030761,,,,,,0.0
2021-07-26 02:50:00,,,,,,,4.08202,17.4147,53.575199999999995,15.055555555555555,5.0,147.11111111111111,0.6666666666666666,96.94444444444444,6.777777777777778,1013.0,91.16666666666667,14.055555555555555,9.11111111111111,1.0,,,0.8210558992321209,111.01786544584283,,,,,,0.0
2021-07-26 03:00:00,,,,,,,4.009105,17.3794,53.6048,15.0,5.0,147.0,0.7,97.0,7.0,1013.0,91.0,14.0,9.0,1.0,,,0.7528476262042079,109.93644269436766,,,,,,0.0
2021-07-26 03:10:00,,,,,,,4.01574,17.4025,53.63720000000001,15.0,4.944444444444445,150.16666666666666,0.6777777777777777,96.88888888888889,6.888888888888889,1013.0555555555555,89.44444444444444,14.0,8.833333333333334,1.1666666666666667,,,0.7740528193351912,108.0695909170377,,,,,,0.0
2021-07-26 03:20:00,,,,,,,4.1262799999999995,17.4561,53.665,15.0,4.888888888888889,153.33333333333334,0.6555555555555556,96.77777777777777,6.777777777777778,1013.1111111111111,87.88888888888889,14.0,8.666666666666666,1.3333333333333335,,,0.8571114969245122,108.648086607766,,,,,,0.0
2021-07-26 03:30:00,,,,,,,4.06909,17.4509,53.681799999999996,15.0,4.833333333333333,156.5,0.6333333333333333,96.66666666666667,6.666666666666667,1013.1666666666666,86.33333333333333,14.0,8.5,1.5,,,0.8163113843401273,110.49129132588705,,,,,,0.0
2021-07-26 03:40:00,,,,,,,3.9259999999999997,17.3754,53.66760000000001,15.0,4.777777777777778,159.66666666666666,0.611111111111111,96.55555555555556,6.555555555555555,1013.2222222222222,84.77777777777777,14.0,8.333333333333334,1.6666666666666667,,,0.7448507166026676,109.1733030286886,,,,,,0.0
2021-07-26 03:50:00,,,,,,,4.153625,17.5327,53.7178,15.0,4.722222222222222,162.83333333333334,0.5888888888888888,96.44444444444444,6.444444444444445,1013.2777777777778,83.22222222222223,14.0,8.166666666666666,1.8333333333333335,,,0.7945169472845934,112.47758287613001,,,,,,0.0
2021-07-26 04:00:00,,,,,,,4.09261,17.4541,53.6336,15.0,4.666666666666667,166.0,0.5666666666666667,96.33333333333333,6.333333333333333,1013.3333333333334,81.66666666666667,14.0,8.0,2.0,,,0.782845734184408,109.5738715220306,,,,,,0.0
2021-07-26 04:10:00,,,,,,,3.8624449999999997,17.1165,53.3004,15.0,4.611111111111111,169.16666666666666,0.5444444444444444,96.22222222222223,6.222222222222222,1013.3888888888889,80.11111111111111,14.0,7.833333333333333,2.166666666666667,,,0.8007813010183767,110.9389481181344,,,,,,0.0
2021-07-26 04:20:00,,,,,,,4.0102150000000005,17.339199999999998,53.181799999999996,15.0,4.555555555555555,172.33333333333334,0.5222222222222221,96.11111111111111,6.111111111111111,1013.4444444444445,78.55555555555556,14.0,7.666666666666666,2.3333333333333335,,,0.7711411777029267,115.94104561412401,,,,,,0.0
2021-07-26 04:30:00,,,,,,,3.9707999999999997,17.2474,53.11130000000001,15.0,4.5,175.5,0.5,96.0,6.0,1013.5,77.0,14.0,7.5,2.5,,,0.7725480629596333,285.40495593485855,,,,,,0.0
2021-07-26 04:40:00,,,,,,,4.13565,17.3715,53.0543,15.0,4.444444444444445,178.66666666666666,0.47777777777777775,95.88888888888889,5.888888888888889,1013.5555555555555,75.44444444444444,14.0,7.333333333333333,2.666666666666667,,,0.7766893951889485,294.3662167220466,,,,,,0.0
2021-07-26 04:50:00,,,,,,,4.4785200000000005,17.654000000000003,52.9825,15.0,4.388888888888889,181.83333333333331,0.4555555555555555,95.77777777777777,5.777777777777778,1013.6111111111111,73.88888888888889,14.0,7.166666666666666,2.8333333333333335,,,0.8611785514770591,197.25047677681272,,,,,,0.0
2021-07-26 05:00:00,,,,,,,4.315555,17.8504,52.8667,15.0,4.333333333333333,185.0,0.4333333333333333,95.66666666666667,5.666666666666667,1013.6666666666666,72.33333333333333,14.0,7.0,3.0,,,0.881713864498556,137.85140053873008,,,,,,0.0
2021-07-26 05:10:00,,,,,,,4.337525,17.691399999999998,52.750800000000005,15.0,4.277777777777778,188.16666666666666,0.4111111111111111,95.55555555555556,5.555555555555555,1013.7222222222222,70.77777777777777,14.0,6.833333333333333,3.166666666666667,,,0.8295940784335473,110.12623478431487,,,,,,0.0
2021-07-26 05:20:00,,,,,,,4.8645499999999995,17.699199999999998,52.67,15.0,4.222222222222222,191.33333333333331,0.38888888888888884,95.44444444444444,5.444444444444445,1013.7777777777778,69.22222222222223,14.0,6.666666666666666,3.3333333333333335,,,0.8733787529498844,103.7519359457156,,,,,,0.0
2021-07-26 05:30:00,,,,,,,4.973325,17.954900000000002,52.6083,15.0,4.166666666666667,194.5,0.36666666666666664,95.33333333333333,5.333333333333334,1013.8333333333334,67.66666666666667,14.0,6.5,3.5,,,0.9023938881711098,106.99314636639956,,,,,,0.0
2021-07-26 05:40:00,,,,,,,4.747325,18.2893,52.51219999999999,15.0,4.111111111111111,197.66666666666666,0.34444444444444444,95.22222222222223,5.222222222222222,1013.8888888888889,66.11111111111111,14.0,6.333333333333333,3.666666666666667,,,1.1822440822077336,130.13570884079581,,,,,,0.0
2021-07-26 05:50:00,,,,,,,4.362154545454545,19.204545454545453,52.45218181818182,15.0,4.055555555555555,200.83333333333331,0.3222222222222222,95.11111111111111,5.111111111111111,1013.9444444444445,64.55555555555556,14.0,6.166666666666666,3.8333333333333335,,,1.2171036493003706,376.37708646181613,,,,,,0.0
2021-07-26 06:00:00,,,,,,,3.978015,19.4516,51.388999999999996,15.0,4.0,204.0,0.3,95.0,5.0,1014.0,63.0,14.0,6.0,4.0,,,1.1337457516206249,350.7166171574997,,,,,,0.0
2021-07-26 06:10:00,,,,,,,3.7460050000000003,19.731,50.4128,15.222222222222221,4.055555555555555,207.94444444444446,0.28888888888888886,94.11111111111111,5.111111111111111,1014.0,62.44444444444444,14.055555555555555,6.055555555555555,4.0,,,1.0343417871991794,256.2729303995768,,,,,,0.0
2021-07-26 06:20:00,,,,,,,3.92214,19.642,50.438599999999994,15.444444444444445,4.111111111111111,211.88888888888889,0.2777777777777778,93.22222222222223,5.222222222222222,1014.0,61.888888888888886,14.11111111111111,6.111111111111111,4.0,,,1.0082020961228064,188.3703734489484,,,,,,0.0
2021-07-26 06:30:00,,,,,,,3.93425,20.0622,50.5058,15.666666666666666,4.166666666666667,215.83333333333334,0.26666666666666666,92.33333333333333,5.333333333333333,1014.0,61.333333333333336,14.166666666666666,6.166666666666667,4.0,,,0.9492894898565476,168.09795262654623,,,,,,0.0
2021-07-26 06:40:00,,,,,,,4.68814,20.765,50.4854,15.88888888888889,4.222222222222222,219.77777777777777,0.25555555555555554,91.44444444444444,5.444444444444445,1014.0,60.77777777777778,14.222222222222221,6.222222222222222,4.0,,,0.9452214036065307,153.68645504450393,,,,,,0.0
2021-07-26 06:50:00,,,,,,,3.953915,22.2147,49.9836,16.11111111111111,4.277777777777778,223.72222222222223,0.24444444444444444,90.55555555555556,5.555555555555555,1014.0,60.22222222222222,14.277777777777779,6.277777777777778,4.0,,,0.9396178640686188,132.98697203512245,,,,,,0.0
2021-07-26 07:00:00,,,,,,,4.925305,23.1351,48.3716,16.333333333333332,4.333333333333333,227.66666666666666,0.23333333333333334,89.66666666666667,5.666666666666667,1014.0,59.666666666666664,14.333333333333334,6.333333333333333,4.0,,,0.874633708640007,116.98198026538569,,,,,,0.0
2021-07-26 07:10:00,,,,,,,4.594095,24.4278,47.090199999999996,16.555555555555557,4.388888888888889,231.61111111111111,0.2222222222222222,88.77777777777777,5.777777777777778,1014.0,59.111111111111114,14.38888888888889,6.388888888888889,4.0,,,0.8675801302585224,109.62886424113128,,,,,,0.0
2021-07-26 07:20:00,,,,,,,4.86942,24.142500000000002,46.2413,16.77777777777778,4.444444444444445,235.55555555555554,0.2111111111111111,87.88888888888889,5.888888888888889,1014.0,58.55555555555556,14.444444444444445,6.444444444444445,4.0,,,1.1206173729812359,109.19709772271626,,,,,,0.0
2021-07-26 07:30:00,,,,,,,4.17631,24.747700000000002,45.8603,17.0,4.5,239.5,0.2,87.0,6.0,1014.0,58.0,14.5,6.5,4.0,,,1.3012575920759621,103.02826017907785,,,,,,0.0
2021-07-26 07:40:00,,,,,,,4.199445,24.1663,45.3643,17.22222222222222,4.555555555555555,243.44444444444446,0.18888888888888888,86.11111111111111,6.111111111111111,1014.0,57.44444444444444,14.555555555555555,6.555555555555555,4.0,,,1.255927389316303,101.6488686090674,,,,,,0.0
2021-07-26 07:50:00,,,,,,,4.180925,23.8537,45.9225,17.444444444444443,4.611111111111111,247.38888888888889,0.17777777777777776,85.22222222222223,6.222222222222222,1014.0,56.888888888888886,14.61111111111111,6.611111111111111,4.0,,,1.220333531798616,108.08448890254996,,,,,,0.0
2021-07-26 08:00:00,,,,,,,4.29137,23.639100000000003,46.7475,17.666666666666668,4.666666666666667,251.33333333333331,0.16666666666666666,84.33333333333333,6.333333333333333,1014.0,56.333333333333336,14.666666666666666,6.666666666666667,4.0,,,1.238236055816971,96.09452294236522,,,,,,0.0
2021-07-26 08:10:00,,,,,,,4.57012,23.1772,47.7144,17.88888888888889,4.722222222222222,255.27777777777777,0.15555555555555556,83.44444444444444,6.444444444444445,1014.0,55.77777777777778,14.722222222222221,6.722222222222222,4.0,,,1.228073027538041,102.49498914104397,,,,,,0.0
2021-07-26 08:20:00,,,,,,,4.532525,23.1673,48.096199999999996,18.11111111111111,4.777777777777778,259.22222222222223,0.14444444444444443,82.55555555555556,6.555555555555555,1014.0,55.22222222222222,14.777777777777779,6.777777777777778,4.0,,,1.3428649224164122,115.79328738692115,,,,,,0.0
2021-07-26 08:30:00,,,,,,,5.01131,23.6505,48.2133,18.333333333333332,4.833333333333333,263.1666666666667,0.13333333333333333,81.66666666666667,6.666666666666666,1014.0,54.66666666666667,14.833333333333334,6.833333333333333,4.0,,,1.5843645810609484,119.17165671138441,,,,,,0.0
2021-07-26 08:40:00,,,,,,,4.977255,23.6169,48.2826,18.555555555555557,4.888888888888889,267.1111111111111,0.12222222222222223,80.77777777777777,6.777777777777778,1014.0,54.111111111111114,14.88888888888889,6.888888888888889,4.0,,,1.8370874052162225,116.87427507454393,,,,,,0.0
2021-07-26 08:50:00,,,,,,,4.91587,24.892,48.338800000000006,18.77777777777778,4.944444444444445,271.05555555555554,0.1111111111111111,79.88888888888889,6.888888888888889,1014.0,53.55555555555556,14.944444444444445,6.944444444444445,4.0,,,1.9848407379718824,114.31121513582221,,,,,,0.0
2021-07-26 09:00:00,,,,,,,5.15841,25.873700000000003,47.6231,19.0,5.0,275.0,0.1,79.0,7.0,1014.0,53.0,15.0,7.0,4.0,,,1.9943481810887653,141.74360181172688,,,,,,0.0
2021-07-26 09:10:00,,,,,,,5.18886,26.7223,46.537,19.11111111111111,5.055555555555555,275.94444444444446,0.09444444444444446,78.22222222222223,7.111111111111111,1014.0,54.333333333333336,15.0,6.944444444444445,4.055555555555555,,,1.992746951219726,115.79106160675738,,,,,,0.0
2021-07-26 09:20:00,,,,,,,4.669535,26.5211,45.65,19.22222222222222,5.111111111111111,276.8888888888889,0.08888888888888889,77.44444444444444,7.222222222222222,1014.0,55.666666666666664,15.0,6.888888888888889,4.111111111111111,,,1.8844774141554104,104.63341378766938,,,,,,0.0
2021-07-26 09:30:00,,,,,,,4.77089,25.5683,46.2532,19.333333333333332,5.166666666666667,277.8333333333333,0.08333333333333334,76.66666666666667,7.333333333333333,1014.0,57.0,15.0,6.833333333333333,4.166666666666667,,,1.7596365102435236,114.3359717081361,,,,,,0.0
2021-07-26 09:40:00,,,,,,,4.684495,25.7865,47.0731,19.444444444444443,5.222222222222222,278.77777777777777,0.07777777777777778,75.88888888888889,7.444444444444445,1014.0,58.333333333333336,15.0,6.777777777777778,4.222222222222222,,,1.7239865533544516,184.56231349535582,,,,,,0.0
2021-07-26 09:50:00,,,,,,,4.484838888888889,25.880333333333333,47.57844444444444,19.555555555555557,5.277777777777778,279.72222222222223,0.07222222222222223,75.11111111111111,7.555555555555555,1014.0,59.666666666666664,15.0,6.722222222222222,4.277777777777778,,,1.6726838275032527,222.78944533956928,,,,,,0.0
2021-07-26 10:00:00,,,,,,,4.359725,26.2786,47.9752,19.666666666666668,5.333333333333333,280.6666666666667,0.06666666666666667,74.33333333333333,7.666666666666667,1014.0,61.0,15.0,6.666666666666667,4.333333333333333,,,1.6295770202349806,377.5199564710714,,,,,,0.0
2021-07-26 10:10:00,,,,,,,4.22087,27.354899999999997,48.418,19.77777777777778,5.388888888888889,281.6111111111111,0.06111111111111111,73.55555555555556,7.777777777777778,1014.0,62.333333333333336,15.0,6.611111111111111,4.388888888888889,,,1.8643801532189053,383.73381958007815,,,,,,0.0
2021-07-26 10:20:00,,,,,,,4.286415,27.5416,48.59740000000001,19.88888888888889,5.444444444444445,282.55555555555554,0.05555555555555556,72.77777777777777,7.888888888888889,1014.0,63.66666666666667,15.0,6.555555555555555,4.444444444444445,,,2.0347625046732736,343.0952010849775,,,,,,0.0
2021-07-26 10:30:00,,,,,,,4.201175,28.298000000000002,48.607299999999995,20.0,5.5,283.5,0.05,72.0,8.0,1014.0,65.0,15.0,6.5,4.5,,,2.7483940375120626,293.85536112122617,,,,,,0.0
2021-07-26 10:40:00,,,,,,,4.321565,27.5831,48.4584,20.11111111111111,5.555555555555555,284.44444444444446,0.044444444444444446,71.22222222222223,8.11111111111111,1014.0,66.33333333333333,15.0,6.444444444444445,4.555555555555555,,,3.4669984975170953,259.8300744383214,,,,,,0.0
2021-07-26 10:50:00,,,,,,,4.475435,27.9852,48.4367,20.22222222222222,5.611111111111111,285.3888888888889,0.03888888888888889,70.44444444444444,8.222222222222221,1014.0,67.66666666666667,15.0,6.388888888888889,4.611111111111111,,,3.6366181759847764,255.8219458594026,,,,,,0.0
2021-07-26 11:00:00,,,,,,,4.53005,27.7723,48.4195,20.333333333333332,5.666666666666667,286.3333333333333,0.033333333333333326,69.66666666666667,8.333333333333334,1014.0,69.0,15.0,6.333333333333333,4.666666666666667,,,3.6818781940142316,208.85736859639482,,,,,,0.0
2021-07-26 11:10:00,,,,,,,4.403105,28.1807,48.3604,20.444444444444443,5.722222222222222,287.27777777777777,0.027777777777777776,68.88888888888889,8.444444444444445,1014.0,70.33333333333334,15.0,6.277777777777778,4.722222222222222,,,3.4462458633905078,153.74679789139051,,,,,,0.0
2021-07-26 11:20:00,,,,,,,3.9783749999999998,27.5916,48.2592,20.555555555555557,5.777777777777778,288.22222222222223,0.022222222222222213,68.11111111111111,8.555555555555555,1014.0,71.66666666666667,15.0,6.222222222222222,4.777777777777778,,,3.641712281744359,106.35499532236217,,,,,,0.0
2021-07-26 11:30:00,,,,,,,4.0679549999999995,27.7757,48.3304,20.666666666666668,5.833333333333333,289.1666666666667,0.016666666666666663,67.33333333333333,8.666666666666666,1014.0,73.0,15.0,6.166666666666667,4.833333333333333,,,3.9687268004646405,85.77904715155478,,,,,,0.0
2021-07-26 11:40:00,,,,,,,4.134145,28.014,48.4082,20.77777777777778,5.888888888888889,290.1111111111111,0.011111111111111113,66.55555555555556,8.777777777777779,1014.0,74.33333333333334,15.0,6.111111111111111,4.888888888888889,,,3.8489611997442728,68.87560083249194,,,,,,0.0
2021-07-26 11:50:00,,,,,,,4.060175,27.3656,48.364,20.88888888888889,5.944444444444445,291.05555555555554,0.00555555555555555,65.77777777777777,8.88888888888889,1014.0,75.66666666666667,15.0,6.055555555555555,4.944444444444445,,,3.257851721620829,62.42979398393362,,,,,,0.0
2021-07-26 12:00:00,,,,,,,4.312810000000001,27.2868,48.277499999999996,21.0,6.0,292.0,0.0,65.0,9.0,1014.0,77.0,15.0,6.0,5.0,,,2.9923503286892412,58.978215756712665,,,,,,97.0
2021-07-26 12:10:00,,,,,,,5.860395,26.6538,48.2515,21.0,5.888888888888889,288.27777777777777,0.03333333333333333,65.38888888888889,9.0,1013.9444444444445,77.05555555555556,15.055555555555555,5.888888888888889,5.0,,,2.412055650552114,107.1196783955892,,,,,,0.0
2021-07-26 12:20:00,,,,,,,4.77425,26.410500000000003,48.442099999999996,21.0,5.777777777777778,284.55555555555554,0.06666666666666667,65.77777777777777,9.0,1013.8888888888889,77.11111111111111,15.11111111111111,5.777777777777778,5.0,,,2.240293875370322,114.39688030415337,,,,,,0.0
2021-07-26 12:30:00,,,,,,,4.424865,25.7663,48.5577,21.0,5.666666666666667,280.8333333333333,0.1,66.16666666666667,9.0,1013.8333333333334,77.16666666666667,15.166666666666666,5.666666666666667,5.0,,,1.9005444711413086,99.2623003307709,,,,,,0.0
2021-07-26 12:40:00,,,,,,,4.20782,25.1773,48.7284,21.0,5.555555555555555,277.1111111111111,0.13333333333333333,66.55555555555556,9.0,1013.7777777777778,77.22222222222223,15.222222222222221,5.555555555555555,5.0,,,1.8795551411546558,91.99160786170745,,,,,,0.0
2021-07-26 12:50:00,,,,,,,4.28058,25.061500000000002,48.996500000000005,21.0,5.444444444444445,273.3888888888889,0.16666666666666666,66.94444444444444,9.0,1013.7222222222222,77.27777777777777,15.277777777777779,5.444444444444445,5.0,,,1.8458841260274252,87.47419497172038,,,,,,0.0
2021-07-26 13:00:00,,,,,,,4.070545,24.6168,49.259699999999995,21.0,5.333333333333333,269.6666666666667,0.2,67.33333333333333,9.0,1013.6666666666666,77.33333333333333,15.333333333333334,5.333333333333333,5.0,,,1.7927259999648324,85.56900197347005,,,,,,0.0
2021-07-26 13:10:00,,,,,,,4.31132,24.375,49.5101,21.0,5.222222222222222,265.94444444444446,0.23333333333333334,67.72222222222223,9.0,1013.6111111111111,77.38888888888889,15.38888888888889,5.222222222222222,5.0,,,1.8034309425327062,91.44433017838472,,,,,,0.0
2021-07-26 13:20:00,,,,,,,4.49469,23.803199999999997,49.709199999999996,21.0,5.111111111111111,262.22222222222223,0.26666666666666666,68.11111111111111,9.0,1013.5555555555555,77.44444444444444,15.444444444444445,5.111111111111111,5.0,,,1.6412165608345455,95.97291581299346,,,,,,0.0
2021-07-26 13:30:00,,,,,,,4.90193,23.095,50.3005,21.0,5.0,258.5,0.3,68.5,9.0,1013.5,77.5,15.5,5.0,5.0,,,1.4497545902271056,101.50127889988786,,,,,,0.0
2021-07-26 13:40:00,,,,,,,53.13941500000001,22.084600000000002,50.8531,21.0,4.888888888888889,254.77777777777777,0.3333333333333333,68.88888888888889,9.0,1013.4444444444445,77.55555555555556,15.555555555555555,4.888888888888889,5.0,,,1.453950533088991,118.02781050428833,,,,,,0.0
2021-07-26 13:50:00,,,,,,,11.21888,22.023,51.3679,21.0,4.777777777777778,251.05555555555554,0.36666666666666664,69.27777777777777,9.0,1013.3888888888889,77.61111111111111,15.61111111111111,4.777777777777778,5.0,,,1.4356501709909764,119.11428359446552,,,,,,0.0
2021-07-26 14:00:00,,,,,,,4.502035,21.6326,51.74829999999999,21.0,4.666666666666667,247.33333333333334,0.4,69.66666666666667,9.0,1013.3333333333334,77.66666666666667,15.666666666666666,4.666666666666667,5.0,,,1.2485309142648837,105.57092221922794,,,,,,0.0
2021-07-26 14:10:00,,,,,,,4.63312,21.9451,51.9711,21.0,4.555555555555555,243.61111111111111,0.43333333333333335,70.05555555555556,9.0,1013.2777777777778,77.72222222222223,15.722222222222221,4.555555555555555,5.0,,,1.1227520165840785,104.58614073435464,,,,,,0.0
2021-07-26 14:20:00,,,,,,,4.830534999999999,22.2865,52.017399999999995,21.0,4.444444444444445,239.88888888888889,0.4666666666666667,70.44444444444444,9.0,1013.2222222222222,77.77777777777777,15.777777777777779,4.444444444444445,5.0,,,1.1192865147513185,101.88577526566672,,,,,,0.0
2021-07-26 14:30:00,,,,,,,4.657439999999999,22.0715,51.876999999999995,21.0,4.333333333333334,236.16666666666666,0.5,70.83333333333333,9.0,1013.1666666666666,77.83333333333333,15.833333333333334,4.333333333333334,5.0,,,1.1440103376837774,111.25758614125225,,,,,,0.0
2021-07-26 14:40:00,,,,,,,4.49898,21.9102,51.7879,21.0,4.222222222222222,232.44444444444446,0.5333333333333333,71.22222222222223,9.0,1013.1111111111111,77.88888888888889,15.88888888888889,4.222222222222222,5.0,,,1.0862072590852188,110.82507279519982,,,,,,0.0
2021-07-26 14:50:00,,,,,,,3.009805,22.3645,51.7485,21.0,4.111111111111111,228.72222222222223,0.5666666666666667,71.61111111111111,9.0,1013.0555555555555,77.94444444444444,15.944444444444445,4.111111111111111,5.0,,,1.0430895230696025,101.71055943031095,,,,,,0.0
2021-07-26 15:00:00,,,,,,,2.42286,22.3057,51.6121,21.0,4.0,225.0,0.6,72.0,9.0,1013.0,78.0,16.0,4.0,5.0,,,0.9655067276668413,96.48005177923515,,,,,,0.0
2021-07-26 15:10:00,,,,,,,2.12063,22.087200000000003,51.5592,20.944444444444443,3.888888888888889,221.05555555555554,0.5833333333333333,72.61111111111111,9.055555555555555,1013.0555555555555,75.83333333333333,16.055555555555557,3.9444444444444446,4.777777777777778,,,0.9014232153424435,102.12996033706234,,,,,,0.0
2021-07-26 15:20:00,,,,,,,2.62861,21.841900000000003,51.5413,20.88888888888889,3.7777777777777777,217.11111111111111,0.5666666666666667,73.22222222222223,9.11111111111111,1013.1111111111111,73.66666666666667,16.11111111111111,3.888888888888889,4.555555555555555,,,0.7968536425335595,109.97947657030181,,,,,,0.0
2021-07-26 15:30:00,,,,,,,3.39824,21.375,51.5964,20.833333333333332,3.6666666666666665,213.16666666666666,0.5499999999999999,73.83333333333333,9.166666666666666,1013.1666666666666,71.5,16.166666666666668,3.8333333333333335,4.333333333333333,,,0.8349620800267505,112.10154379569879,,,,,,0.0
2021-07-26 15:40:00,,,,,,,3.3141149999999997,20.6676,51.7817,20.77777777777778,3.5555555555555554,209.22222222222223,0.5333333333333333,74.44444444444444,9.222222222222221,1013.2222222222222,69.33333333333333,16.22222222222222,3.7777777777777777,4.111111111111111,,,0.7700844826595594,109.54827433009606,,,,,,0.0
2021-07-26 15:50:00,,,,,,,3.9661250000000003,20.1639,52.0332,20.72222222222222,3.4444444444444446,205.27777777777777,0.5166666666666666,75.05555555555556,9.277777777777779,1013.2777777777778,67.16666666666667,16.27777777777778,3.7222222222222223,3.888888888888889,,,0.7943092299130676,107.77740152779272,,,,,,0.0
2021-07-26 16:00:00,,,,,,,3.9719749999999996,19.982,52.30159999999999,20.666666666666668,3.3333333333333335,201.33333333333334,0.5,75.66666666666667,9.333333333333334,1013.3333333333334,65.0,16.333333333333332,3.6666666666666665,3.666666666666667,,,0.8315882783134778,110.2329469426473,,,,,,0.0
2021-07-26 16:10:00,,,,,,,4.14011,20.3375,52.5175,20.61111111111111,3.2222222222222223,197.38888888888889,0.4833333333333333,76.27777777777777,9.38888888888889,1013.3888888888889,62.833333333333336,16.38888888888889,3.611111111111111,3.4444444444444446,,,0.7866171470537024,109.77479696069061,,,,,,0.0
2021-07-26 16:20:00,,,,,,,4.439685,20.4591,52.60170000000001,20.555555555555557,3.111111111111111,193.44444444444446,0.4666666666666667,76.88888888888889,9.444444444444445,1013.4444444444445,60.66666666666667,16.444444444444443,3.5555555555555554,3.2222222222222223,,,0.7525102616349856,109.12125801086427,,,,,,0.0
2021-07-26 16:30:00,,,,,,,3.94816,20.2531,52.622299999999996,20.5,3.0,189.5,0.44999999999999996,77.5,9.5,1013.5,58.5,16.5,3.5,3.0,,,0.82120043053297,109.2359451992229,,,,,,0.0
2021-07-26 16:40:00,,,,,,,4.14735,20.0666,52.6392,20.444444444444443,2.888888888888889,185.55555555555554,0.43333333333333335,78.11111111111111,9.555555555555555,1013.5555555555555,56.33333333333333,16.555555555555557,3.4444444444444446,2.7777777777777777,,,0.7628336385279726,107.82260145780057,,,,,,0.0
2021-07-26 16:50:00,,,,,,,3.82836,20.3956,52.6486,20.38888888888889,2.7777777777777777,181.61111111111111,0.41666666666666663,78.72222222222223,9.61111111111111,1013.6111111111111,54.16666666666667,16.61111111111111,3.388888888888889,2.555555555555556,,,0.807019647945792,109.35181380298852,,,,,,0.0
2021-07-26 17:00:00,,,,,,,3.48208,20.363599999999998,52.5851,20.333333333333332,2.666666666666667,177.66666666666669,0.39999999999999997,79.33333333333333,9.666666666666666,1013.6666666666666,52.0,16.666666666666668,3.3333333333333335,2.3333333333333335,,,0.7926280915240447,110.01964007059732,,,,,,0.0
2021-07-26 17:10:00,,,,,,,2.853185,20.2418,52.54109999999999,20.27777777777778,2.5555555555555554,173.72222222222223,0.3833333333333333,79.94444444444444,9.722222222222221,1013.7222222222222,49.833333333333336,16.72222222222222,3.2777777777777777,2.111111111111111,,,0.8509849246629214,106.65487173694676,,,,,,0.0
2021-07-26 17:20:00,,,,,,,2.663105,20.0833,52.4289,20.22222222222222,2.4444444444444446,169.77777777777777,0.36666666666666664,80.55555555555556,9.777777777777779,1013.7777777777778,47.66666666666667,16.77777777777778,3.2222222222222223,1.8888888888888888,,,0.7145314301617738,105.76177866014385,,,,,,0.0
2021-07-26 17:30:00,,,,,,,2.4068449999999997,20.1691,52.0577,20.166666666666668,2.3333333333333335,165.83333333333334,0.35,81.16666666666667,9.833333333333334,1013.8333333333334,45.5,16.833333333333332,3.166666666666667,1.666666666666667,,,0.7266063072780768,108.08873462677002,,,,,,0.0
2021-07-26 17:40:00,,,,,,,2.32438,20.232300000000002,51.956,20.11111111111111,2.2222222222222223,161.88888888888889,0.3333333333333333,81.77777777777777,9.88888888888889,1013.8888888888889,43.333333333333336,16.88888888888889,3.111111111111111,1.4444444444444446,,,0.655053505857954,110.5532439868733,,,,,,0.0
2021-07-26 17:50:00,,,,,,,2.285385,20.1584,51.9399,20.055555555555557,2.111111111111111,157.94444444444446,0.31666666666666665,82.38888888888889,9.944444444444445,1013.9444444444445,41.166666666666664,16.944444444444443,3.0555555555555554,1.2222222222222223,,,0.6708299285047136,109.83437166181662,,,,,,0.0
2021-07-26 18:00:00,,,,,,,2.03277,20.0622,51.914699999999996,20.0,2.0,154.0,0.3,83.0,10.0,1014.0,39.0,17.0,3.0,1.0,,,0.5781129113336404,106.41070709228515,,,,,,0.0
2021-07-26 18:10:00,,,,,,,1.8386,19.9345,51.9105,19.833333333333332,2.111111111111111,153.61111111111111,0.3222222222222222,83.38888888888889,10.0,1014.0,40.55555555555556,16.944444444444443,3.2222222222222223,1.0,,,0.5587332975940179,106.22569490745244,,,,,,0.0
2021-07-26 18:20:00,,,,,,,1.8665800000000001,19.898000000000003,51.9163,19.666666666666668,2.2222222222222223,153.22222222222223,0.34444444444444444,83.77777777777777,10.0,1014.0,42.111111111111114,16.88888888888889,3.4444444444444446,1.0,,,0.5434065960844358,108.65266269683839,,,,,,0.0
2021-07-26 18:30:00,,,,,,,1.93844,19.9573,51.938700000000004,19.5,2.3333333333333335,152.83333333333334,0.36666666666666664,84.16666666666667,10.0,1014.0,43.666666666666664,16.833333333333332,3.6666666666666665,1.0,,,0.521147110859553,111.0435279962572,,,,,,0.0
2021-07-26 18:40:00,,,,,,,1.890595,19.5809,52.0015,19.333333333333332,2.4444444444444446,152.44444444444446,0.38888888888888884,84.55555555555556,10.0,1014.0,45.22222222222222,16.77777777777778,3.888888888888889,1.0,,,0.4914989932378133,111.54926127115887,,,,,,0.0
2021-07-26 18:50:00,,,,,,,1.877475,19.7318,52.0933,19.166666666666668,2.5555555555555554,152.05555555555554,0.4111111111111111,84.94444444444444,10.0,1014.0,46.77777777777778,16.72222222222222,4.111111111111111,1.0,,,0.4827749545434437,109.78718842716542,,,,,,0.0
2021-07-26 19:00:00,,,,,,,1.9408349999999999,19.4575,52.1425,19.0,2.6666666666666665,151.66666666666666,0.43333333333333335,85.33333333333333,10.0,1014.0,48.333333333333336,16.666666666666668,4.333333333333333,1.0,,,0.5177618669966857,109.07702409108478,,,,,,0.0
2021-07-26 19:10:00,,,,,,,1.9940200000000001,19.5152,52.2033,18.833333333333332,2.7777777777777777,151.27777777777777,0.45555555555555555,85.72222222222223,10.0,1014.0,49.888888888888886,16.61111111111111,4.555555555555555,1.0,,,0.5476659684514595,107.94314388900155,,,,,,0.0
2021-07-26 19:20:00,,,,,,,2.043975,19.684,52.243700000000004,18.666666666666668,2.888888888888889,150.88888888888889,0.47777777777777775,86.11111111111111,10.0,1014.0,51.44444444444444,16.555555555555557,4.777777777777778,1.0,,,0.5386776160697142,109.70728677113853,,,,,,0.0
2021-07-26 19:30:00,,,,,,,2.2636399999999997,19.8064,52.234500000000004,18.5,3.0,150.5,0.5,86.5,10.0,1014.0,53.0,16.5,5.0,1.0,,,0.5029725608229637,110.6519036992391,,,,,,0.0
2021-07-26 19:40:00,,,,,,,2.205825,19.3213,52.213,18.333333333333332,3.111111111111111,150.11111111111111,0.5222222222222221,86.88888888888889,10.0,1014.0,54.55555555555556,16.444444444444443,5.222222222222222,1.0,,,0.551608431405772,110.92734113725564,,,,,,0.0
2021-07-26 19:50:00,,,,,,,2.28748,19.0595,52.239999999999995,18.166666666666668,3.2222222222222223,149.72222222222223,0.5444444444444444,87.27777777777777,10.0,1014.0,56.111111111111114,16.38888888888889,5.444444444444445,1.0,,,0.5041306971510251,109.34398999532064,,,,,,0.0
2021-07-26 20:00:00,,,,,,,2.47597,19.0275,52.2981,18.0,3.333333333333333,149.33333333333334,0.5666666666666667,87.66666666666667,10.0,1014.0,57.66666666666667,16.333333333333332,5.666666666666666,1.0,,,0.6405698090294997,105.57892799377441,,,,,,0.0
2021-07-26 20:10:00,,,,,,,2.550665,19.0049,52.37179999999999,17.833333333333332,3.4444444444444446,148.94444444444446,0.5888888888888888,88.05555555555556,10.0,1014.0,59.22222222222222,16.27777777777778,5.888888888888889,1.0,,,1.1040784566735815,86.26745515101373,,,,,,0.0
2021-07-26 20:20:00,,,,,,,2.784465,19.139400000000002,52.416700000000006,17.666666666666668,3.5555555555555554,148.55555555555554,0.6111111111111112,88.44444444444444,10.0,1014.0,60.77777777777778,16.22222222222222,6.111111111111111,1.0,,,1.2490222012996672,80.17057782491048,,,,,,0.0
2021-07-26 20:30:00,,,,,,,2.875825,18.935200000000002,52.4285,17.5,3.6666666666666665,148.16666666666666,0.6333333333333333,88.83333333333333,10.0,1014.0,62.33333333333333,16.166666666666668,6.333333333333333,1.0,,,1.5872468813260396,86.33995817820231,,,,,,0.0
2021-07-26 20:40:00,,,,,,,2.870285,18.9457,52.487,17.333333333333332,3.7777777777777777,147.77777777777777,0.6555555555555554,89.22222222222223,10.0,1014.0,63.888888888888886,16.11111111111111,6.555555555555555,1.0,,,1.3790515434270525,95.55603749312924,,,,,,0.0
2021-07-26 20:50:00,,,,,,,2.8307700000000002,18.909399999999998,52.5376,17.166666666666668,3.888888888888889,147.38888888888889,0.6777777777777778,89.61111111111111,10.0,1014.0,65.44444444444444,16.055555555555557,6.777777777777778,1.0,,,1.5599796597162883,104.45843662261964,,,,,,0.0
2021-07-26 21:00:00,,,,,,,2.9646049999999997,18.948500000000003,52.5712,17.0,4.0,147.0,0.7,90.0,10.0,1014.0,67.0,16.0,7.0,1.0,,,1.4640832028954716,110.38643618589067,,,,,,0.0
2021-07-26 21:10:00,,,,,,,3.05528,19.0162,52.59159999999999,16.88888888888889,4.055555555555555,148.83333333333334,0.6666666666666666,90.27777777777777,9.666666666666666,1014.1111111111111,66.77777777777777,15.88888888888889,7.222222222222222,1.0,,,1.5800175128380458,112.91040022532145,,,,,,0.0
2021-07-26 21:20:00,,,,,,,2.984995,18.8919,52.5899,16.77777777777778,4.111111111111111,150.66666666666666,0.6333333333333333,90.55555555555556,9.333333333333334,1014.2222222222222,66.55555555555556,15.777777777777779,7.444444444444445,1.0,,,1.5760961813340753,110.99050876617432,,,,,,0.0
2021-07-26 21:30:00,,,,,,,3.15852,18.9805,52.6056,16.666666666666668,4.166666666666667,152.5,0.6,90.83333333333333,9.0,1014.3333333333334,66.33333333333333,15.666666666666666,7.666666666666667,1.0,,,1.54987839281559,113.98132799784341,,,,,,0.0
2021-07-26 21:40:00,,,,,,,3.1531849999999997,18.9046,52.63869999999999,16.555555555555557,4.222222222222222,154.33333333333334,0.5666666666666667,91.11111111111111,8.666666666666666,1014.4444444444445,66.11111111111111,15.555555555555555,7.888888888888889,1.0,,,1.7326355244581308,107.01355093228615,,,,,,0.0
2021-07-26 21:50:00,,,,,,,3.1744666666666665,19.014333333333333,52.687444444444445,16.444444444444443,4.277777777777778,156.16666666666666,0.5333333333333333,91.38888888888889,8.333333333333334,1014.5555555555555,65.88888888888889,15.444444444444445,8.11111111111111,1.0,,,1.6064703313307571,110.7015067567125,,,,,,0.0
2021-07-26 22:00:00,,,,,,,3.15035,18.6916,52.724900000000005,16.333333333333332,4.333333333333333,158.0,0.49999999999999994,91.66666666666667,8.0,1014.6666666666666,65.66666666666667,15.333333333333334,8.333333333333334,1.0,,,1.7006286819775898,112.67480869293213,,,,,,0.0
2021-07-26 22:10:00,,,,,,,3.19219,18.624599999999997,53.1121,16.22222222222222,4.388888888888889,159.83333333333334,0.4666666666666666,91.94444444444444,7.666666666666666,1014.7777777777778,65.44444444444444,15.222222222222221,8.555555555555555,1.0,,,1.521869462218325,110.374200328245,,,,,,0.0
2021-07-26 22:20:00,,,,,,,3.41678,18.5323,53.3621,16.11111111111111,4.444444444444445,161.66666666666666,0.4333333333333333,92.22222222222223,7.333333333333333,1014.8888888888889,65.22222222222223,15.11111111111111,8.777777777777779,1.0,,,1.6571833932399749,108.77793526967366,,,,,,0.0
2021-07-26 22:30:00,,,,,,,3.6342849999999998,18.555,53.505100000000006,16.0,4.5,163.5,0.39999999999999997,92.5,7.0,1015.0,65.0,15.0,9.0,1.0,,,1.744506982447064,110.40368267361055,,,,,,0.0
2021-07-26 22:40:00,,,,,,,3.90165,18.4417,53.57899999999999,15.88888888888889,4.555555555555555,165.33333333333334,0.36666666666666664,92.77777777777777,6.666666666666666,1015.1111111111111,64.77777777777777,14.88888888888889,9.222222222222221,1.0,,,1.8174165219068528,111.89651674906413,,,,,,0.0
