,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-26 22:50:00,,,,,,,3.5250950000000003,18.3097,53.600300000000004,15.777777777777779,4.611111111111111,167.16666666666666,0.3333333333333333,93.05555555555556,6.333333333333333,1015.2222222222222,64.55555555555556,14.777777777777779,9.444444444444445,1.0,,,1.803547950834878,113.52135544103416,,,,,,0.0
2021-07-26 23:00:00,,,,,,,3.1794450000000003,18.239600000000003,53.661300000000004,15.666666666666666,4.666666666666667,169.0,0.29999999999999993,93.33333333333333,6.0,1015.3333333333334,64.33333333333333,14.666666666666666,9.666666666666666,1.0,,,1.7289103339418854,109.71950612903315,,,,,,0.0
2021-07-26 23:10:00,,,,,,,3.1096250000000003,18.3967,53.706399999999995,15.555555555555555,4.722222222222222,170.83333333333334,0.2666666666666666,93.61111111111111,5.666666666666666,1015.4444444444445,64.11111111111111,14.555555555555555,9.88888888888889,1.0,,,1.6738134374221165,105.26537616729736,,,,,,0.0
2021-07-26 23:20:00,,,,,,,2.999325,18.235500000000002,53.7177,15.444444444444445,4.777777777777778,172.66666666666666,0.23333333333333328,93.88888888888889,5.333333333333333,1015.5555555555555,63.888888888888886,14.444444444444445,10.11111111111111,1.0,,,1.5517417114669994,113.95044342687575,,,,,,0.0
2021-07-26 23:30:00,,,,,,,2.94755,18.2192,53.72429999999999,15.333333333333334,4.833333333333333,174.5,0.19999999999999996,94.16666666666667,5.0,1015.6666666666666,63.666666666666664,14.333333333333334,10.333333333333332,1.0,,,1.5919241297245024,109.03325433095297,,,,,,0.0
2021-07-26 23:40:00,,,,,,,2.921695,18.194,53.7488,15.222222222222221,4.888888888888889,176.33333333333334,0.16666666666666663,94.44444444444444,4.666666666666666,1015.7777777777778,63.44444444444444,14.222222222222221,10.555555555555555,1.0,,,1.6154146154351152,108.69164543000993,,,,,,0.0
2021-07-26 23:50:00,,,,,,,2.874545,18.151,53.813900000000004,15.11111111111111,4.944444444444445,178.16666666666666,0.1333333333333333,94.72222222222223,4.333333333333333,1015.8888888888889,63.22222222222222,14.11111111111111,10.777777777777779,1.0,,,1.5728181384007136,108.85258406321206,,,,,,0.0
2021-07-27 00:00:00,,,,,,,2.94401,18.2712,53.787800000000004,15.0,5.0,180.0,0.1,95.0,4.0,1016.0,63.0,14.0,11.0,1.0,,,1.4676652034207927,112.41033433989617,,,,,,0.0
2021-07-27 00:10:00,,,,,,,3.11322,18.0946,53.7842,15.0,5.0,178.72222222222223,0.15555555555555556,95.05555555555556,4.166666666666667,1016.0,62.388888888888886,14.0,10.944444444444445,1.0,,,0.8622339257597924,144.03197263081867,,,,,,0.0
2021-07-27 00:20:00,,,,,,,3.01965,18.0835,53.805600000000005,15.0,5.0,177.44444444444446,0.2111111111111111,95.11111111111111,4.333333333333333,1016.0,61.77777777777778,14.0,10.88888888888889,1.0,,,0.838647777217593,149.83281612891935,,,,,,0.0
2021-07-27 00:30:00,,,,,,,2.945385,18.0154,53.43769999999999,15.0,5.0,176.16666666666666,0.26666666666666666,95.16666666666667,4.5,1016.0,61.166666666666664,14.0,10.833333333333334,1.0,,,0.8036465677433767,146.01251489800921,,,,,,0.0
2021-07-27 00:40:00,,,,,,,2.796595,17.6814,53.2063,15.0,5.0,174.88888888888889,0.3222222222222222,95.22222222222223,4.666666666666667,1016.0,60.55555555555556,14.0,10.777777777777779,1.0,,,0.7250524851183097,134.9355599339803,,,,,,0.0
2021-07-27 00:50:00,,,,,,,2.7256299999999998,17.5545,53.20219999999999,15.0,5.0,173.61111111111111,0.37777777777777777,95.27777777777777,4.833333333333333,1016.0,59.94444444444444,14.0,10.722222222222221,1.0,,,0.7048886140734799,124.44729672426558,,,,,,0.0
2021-07-27 01:00:00,,,,,,,2.75645,17.534399999999998,53.2937,15.0,5.0,172.33333333333334,0.43333333333333335,95.33333333333333,5.0,1016.0,59.333333333333336,14.0,10.666666666666666,1.0,,,0.6853757776673568,113.81613186184295,,,,,,0.0
2021-07-27 01:10:00,,,,,,,2.8050772727272726,17.35781818181818,53.76763636363636,15.0,5.0,171.05555555555554,0.48888888888888893,95.38888888888889,5.166666666666667,1016.0,58.72222222222222,14.0,10.61111111111111,1.0,,,0.709691956192255,108.9247182973226,,,,,,0.0
2021-07-27 01:20:00,,,,,,,2.789175,17.2932,54.0903,15.0,5.0,169.77777777777777,0.5444444444444444,95.44444444444444,5.333333333333334,1016.0,58.111111111111114,14.0,10.555555555555555,1.0,,,0.6197076969842116,109.48947086614405,,,,,,0.0
2021-07-27 01:30:00,,,,,,,2.66363,17.1038,54.2444,15.0,5.0,168.5,0.6,95.5,5.5,1016.0,57.5,14.0,10.5,1.0,,,0.6491569821124024,108.43469424403993,,,,,,0.0
2021-07-27 01:40:00,,,,,,,2.7330750000000004,17.0792,54.3543,15.0,5.0,167.22222222222223,0.6555555555555556,95.55555555555556,5.666666666666667,1016.0,56.888888888888886,14.0,10.444444444444445,1.0,,,0.6285720613851385,107.57544076736365,,,,,,0.0
2021-07-27 01:50:00,,,,,,,2.612145,17.154500000000002,54.395799999999994,15.0,5.0,165.94444444444446,0.711111111111111,95.61111111111111,5.833333333333334,1016.0,56.27777777777778,14.0,10.38888888888889,1.0,,,0.6420325801727799,108.60000301770572,,,,,,0.0
2021-07-27 02:00:00,,,,,,,2.4632650000000003,17.0642,54.450300000000006,15.0,5.0,164.66666666666666,0.7666666666666666,95.66666666666667,6.0,1016.0,55.666666666666664,14.0,10.333333333333334,1.0,,,0.5803624675292417,109.37084101984055,,,,,,0.0
2021-07-27 02:10:00,,,,,,,2.573575,17.022,54.4919,15.0,5.0,163.38888888888889,0.8222222222222222,95.72222222222223,6.166666666666667,1016.0,55.05555555555556,14.0,10.277777777777779,1.0,,,0.620490919003884,110.09367549551409,,,,,,0.0
2021-07-27 02:20:00,,,,,,,2.45454,16.8517,54.527,15.0,5.0,162.11111111111111,0.8777777777777778,95.77777777777777,6.333333333333334,1016.0,54.44444444444444,14.0,10.222222222222221,1.0,,,0.6405532368520895,108.01382825215657,,,,,,0.0
2021-07-27 02:30:00,,,,,,,2.54063,16.7787,54.5587,15.0,5.0,160.83333333333334,0.9333333333333332,95.83333333333333,6.5,1016.0,53.83333333333333,14.0,10.166666666666666,1.0,,,0.605639577566062,108.83679543231167,,,,,,0.0
2021-07-27 02:40:00,,,,,,,2.49935,16.4784,54.5586,15.0,5.0,159.55555555555554,0.9888888888888888,95.88888888888889,6.666666666666667,1016.0,53.22222222222222,14.0,10.11111111111111,1.0,,,0.5523713985809499,108.91837420188774,,,,,,0.0
2021-07-27 02:50:00,,,,,,,2.474025,16.4937,54.6314,15.0,5.0,158.27777777777777,1.0444444444444445,95.94444444444444,6.833333333333334,1016.0,52.611111111111114,14.0,10.055555555555555,1.0,,,0.5791711775343971,109.07908212866487,,,,,,0.0
2021-07-27 03:00:00,,,,,,,2.4850950000000003,16.3128,54.591300000000004,15.0,5.0,157.0,1.1,96.0,7.0,1016.0,52.0,14.0,10.0,1.0,,,0.5895771121675686,111.5880981803075,,,,,,0.0
2021-07-27 03:10:00,,,,,,,2.5866599999999997,16.532999999999998,54.3779,15.055555555555555,4.833333333333333,161.05555555555554,1.0722222222222224,95.88888888888889,7.166666666666667,1016.0,53.0,14.055555555555555,9.666666666666666,1.1666666666666667,,,0.5711145389080048,110.11765323638915,,,,,,0.0
2021-07-27 03:20:00,,,,,,,2.41126,16.5045,54.57469999999999,15.11111111111111,4.666666666666667,165.11111111111111,1.0444444444444445,95.77777777777777,7.333333333333333,1016.0,54.0,14.11111111111111,9.333333333333334,1.3333333333333335,,,0.5870258943593434,108.37791086768027,,,,,,0.0
2021-07-27 03:30:00,,,,,,,2.508575,16.525100000000002,54.675700000000006,15.166666666666666,4.5,169.16666666666666,1.0166666666666668,95.66666666666667,7.5,1016.0,55.0,14.166666666666666,9.0,1.5,,,0.5754604974279632,110.3599991706805,,,,,,0.0
2021-07-27 03:40:00,,,,,,,2.690135,16.6355,54.705,15.222222222222221,4.333333333333333,173.22222222222223,0.9888888888888889,95.55555555555556,7.666666666666667,1016.0,56.0,14.222222222222221,8.666666666666666,1.6666666666666667,,,0.5989483935928951,110.91059978010965,,,,,,0.0
2021-07-27 03:50:00,,,,,,,2.776115,16.8278,54.6884,15.277777777777779,4.166666666666667,177.27777777777777,0.9611111111111111,95.44444444444444,7.833333333333333,1016.0,57.0,14.277777777777779,8.333333333333334,1.8333333333333335,,,0.6053462589208015,112.02160063447252,,,,,,0.0
2021-07-27 04:00:00,,,,,,,2.781365,16.909100000000002,54.6177,15.333333333333334,4.0,181.33333333333334,0.9333333333333333,95.33333333333333,8.0,1016.0,58.0,14.333333333333334,8.0,2.0,,,0.6276849260126467,111.4479287394292,,,,,,0.0
2021-07-27 04:10:00,,,,,,,2.85161,16.7728,54.586800000000004,15.38888888888889,3.833333333333333,185.38888888888889,0.9055555555555556,95.22222222222223,8.166666666666666,1016.0,59.0,14.38888888888889,7.666666666666666,2.166666666666667,,,0.6107460759075012,109.67538047467247,,,,,,0.0
2021-07-27 04:20:00,,,,,,,2.905385,17.0794,54.5416,15.444444444444445,3.6666666666666665,189.44444444444446,0.8777777777777778,95.11111111111111,8.333333333333334,1016.0,60.0,14.444444444444445,7.333333333333333,2.3333333333333335,,,0.6165497097373008,107.98102293650308,,,,,,0.0
2021-07-27 04:30:00,,,,,,,2.861065,17.2836,54.4439,15.5,3.5,193.5,0.8500000000000001,95.0,8.5,1016.0,61.0,14.5,7.0,2.5,,,0.6759381936608398,113.5399728221139,,,,,,0.0
2021-07-27 04:40:00,,,,,,,2.9373750000000003,17.3159,54.330200000000005,15.555555555555555,3.333333333333333,197.55555555555554,0.8222222222222222,94.88888888888889,8.666666666666666,1016.0,62.0,14.555555555555555,6.666666666666666,2.666666666666667,,,0.5871086344644849,112.21304686206881,,,,,,0.0
2021-07-27 04:50:00,,,,,,,3.0391649999999997,17.317,54.2226,15.61111111111111,3.1666666666666665,201.61111111111111,0.7944444444444445,94.77777777777777,8.833333333333334,1016.0,63.0,14.61111111111111,6.333333333333333,2.8333333333333335,,,0.6184070784695403,110.91813682728568,,,,,,0.0
2021-07-27 05:00:00,,,,,,,3.0968,17.4633,54.147400000000005,15.666666666666666,3.0,205.66666666666669,0.7666666666666666,94.66666666666667,9.0,1016.0,64.0,14.666666666666666,6.0,3.0,,,0.6362173869212469,112.67880814870198,,,,,,0.0
2021-07-27 05:10:00,,,,,,,3.1230599999999997,17.3232,53.8703,15.722222222222221,2.833333333333333,209.72222222222223,0.7388888888888889,94.55555555555556,9.166666666666668,1016.0,65.0,14.722222222222221,5.666666666666666,3.166666666666667,,,0.7172558775796729,110.28804448531847,,,,,,0.0
2021-07-27 05:20:00,,,,,,,3.3196600000000003,17.6137,53.415499999999994,15.777777777777779,2.6666666666666665,213.77777777777777,0.711111111111111,94.44444444444444,9.333333333333334,1016.0,66.0,14.777777777777779,5.333333333333333,3.3333333333333335,,,0.7280116702085835,111.87574910330906,,,,,,0.0
2021-07-27 05:30:00,,,,,,,3.71228,17.2955,53.1444,15.833333333333334,2.5,217.83333333333334,0.6833333333333333,94.33333333333333,9.5,1016.0,67.0,14.833333333333334,5.0,3.5,,,0.8248852376648262,118.60394768278476,,,,,,0.0
2021-07-27 05:40:00,,,,,,,3.872135,17.586000000000002,53.0643,15.88888888888889,2.333333333333333,221.88888888888889,0.6555555555555556,94.22222222222223,9.666666666666668,1016.0,68.0,14.88888888888889,4.666666666666666,3.666666666666667,,,1.0048862840731938,121.9032061513265,,,,,,0.0
2021-07-27 05:50:00,,,,,,,3.92912,18.7559,53.0615,15.944444444444445,2.1666666666666665,225.94444444444446,0.6277777777777778,94.11111111111111,9.833333333333334,1016.0,69.0,14.944444444444445,4.333333333333333,3.8333333333333335,,,1.2835553832663655,128.17967901025116,,,,,,0.0
2021-07-27 06:00:00,,,,,,,3.79727,19.9535,52.1112,16.0,2.0,230.0,0.6,94.0,10.0,1016.0,70.0,15.0,4.0,4.0,,,1.2286246287890072,123.91266616088521,,,,,,0.0
2021-07-27 06:10:00,,,,,,,3.65454,20.8317,50.3384,16.0,2.0,231.77777777777777,0.611111111111111,94.05555555555556,10.0,1016.0555555555555,70.83333333333333,15.0,3.9444444444444446,4.0,,,1.2439763045950798,120.49095216244628,,,,,,0.0
2021-07-27 06:20:00,,,,,,,3.524895,21.5287,48.751099999999994,16.0,2.0,233.55555555555554,0.6222222222222222,94.11111111111111,10.0,1016.1111111111111,71.66666666666667,15.0,3.888888888888889,4.0,,,1.207612755994002,120.96532040913901,,,,,,0.0
2021-07-27 06:30:00,,,,,,,3.400685,22.6903,47.568599999999996,16.0,2.0,235.33333333333334,0.6333333333333333,94.16666666666667,10.0,1016.1666666666666,72.5,15.0,3.8333333333333335,4.0,,,1.2193295141077984,115.79152100859389,,,,,,0.0
2021-07-27 06:40:00,,,,,,,3.2360100000000003,22.0539,46.8295,16.0,2.0,237.11111111111111,0.6444444444444445,94.22222222222223,10.0,1016.2222222222222,73.33333333333333,15.0,3.7777777777777777,4.0,,,1.0575687442610493,123.368211330694,,,,,,0.0
2021-07-27 06:50:00,,,,,,,3.225645,22.349600000000002,47.0615,16.0,2.0,238.88888888888889,0.6555555555555556,94.27777777777777,10.0,1016.2777777777778,74.16666666666667,15.0,3.7222222222222223,4.0,,,0.9709148039420447,118.68855990091961,,,,,,0.0
2021-07-27 07:00:00,,,,,,,3.2769500000000003,23.3775,46.8334,16.0,2.0,240.66666666666666,0.6666666666666666,94.33333333333333,10.0,1016.3333333333334,75.0,15.0,3.6666666666666665,4.0,,,0.9554869727950311,157.00031782721396,,,,,,0.0
2021-07-27 07:10:00,,,,,,,3.106345,23.642500000000002,46.2726,16.0,2.0,242.44444444444446,0.6777777777777778,94.38888888888889,10.0,1016.3888888888889,75.83333333333333,15.0,3.611111111111111,4.0,,,0.9790709707039899,149.62430569449387,,,,,,0.0
2021-07-27 07:20:00,,,,,,,2.9402049999999997,23.886699999999998,45.759,16.0,2.0,244.22222222222223,0.6888888888888889,94.44444444444444,10.0,1016.4444444444445,76.66666666666667,15.0,3.5555555555555554,4.0,,,1.1139130606944279,120.86872380143504,,,,,,0.0
2021-07-27 07:30:00,,,,,,,2.95025,23.5647,45.4411,16.0,2.0,246.0,0.7,94.5,10.0,1016.5,77.5,15.0,3.5,4.0,,,1.1015903480797165,106.03849472498489,,,,,,0.0
2021-07-27 07:40:00,,,,,,,2.9832799999999997,24.6365,45.6489,16.0,2.0,247.77777777777777,0.7111111111111111,94.55555555555556,10.0,1016.5555555555555,78.33333333333333,15.0,3.4444444444444446,4.0,,,1.068259996076425,100.99678243432342,,,,,,0.0
2021-07-27 07:50:00,,,,,,,2.9069399999999996,25.5043,45.2182,16.0,2.0,249.55555555555554,0.7222222222222222,94.61111111111111,10.0,1016.6111111111111,79.16666666666667,15.0,3.388888888888889,4.0,,,0.944725000258893,106.28646572565629,,,,,,0.0
2021-07-27 08:00:00,,,,,,,2.8625350000000003,25.5513,44.8638,16.0,2.0,251.33333333333334,0.7333333333333334,94.66666666666667,10.0,1016.6666666666666,80.0,15.0,3.3333333333333335,4.0,,,0.977367527410809,113.30940166387181,,,,,,0.0
2021-07-27 08:10:00,,,,,,,2.8875599999999997,24.3875,45.2647,16.0,2.0,253.11111111111111,0.7444444444444445,94.72222222222223,10.0,1016.7222222222222,80.83333333333333,15.0,3.2777777777777777,4.0,,,1.0348760322544535,110.27731764777232,,,,,,0.0
2021-07-27 08:20:00,,,,,,,2.842235,24.331200000000003,46.6109,16.0,2.0,254.88888888888889,0.7555555555555555,94.77777777777777,10.0,1016.7777777777778,81.66666666666667,15.0,3.2222222222222223,4.0,,,0.998084008793036,119.92002927144367,,,,,,0.0
2021-07-27 08:30:00,,,,,,,2.894565,23.9588,47.8728,16.0,2.0,256.6666666666667,0.7666666666666667,94.83333333333333,10.0,1016.8333333333334,82.5,15.0,3.166666666666667,4.0,,,1.1230919001432462,191.11810554418187,,,,,,0.0
2021-07-27 08:40:00,,,,,,,3.04102,24.167399999999997,48.673500000000004,16.0,2.0,258.44444444444446,0.7777777777777778,94.88888888888889,10.0,1016.8888888888889,83.33333333333333,15.0,3.111111111111111,4.0,,,1.186803451993708,187.0100685473081,,,,,,0.0
2021-07-27 08:50:00,,,,,,,3.0330950000000003,24.5196,48.8467,16.0,2.0,260.22222222222223,0.788888888888889,94.94444444444444,10.0,1016.9444444444445,84.16666666666667,15.0,3.0555555555555554,4.0,,,1.2359798989693325,159.07574310302735,,,,,,0.0
2021-07-27 09:00:00,,,,,,,3.1075749999999998,23.9881,48.966899999999995,16.0,2.0,262.0,0.8,95.0,10.0,1017.0,85.0,15.0,3.0,4.0,,,1.4067045625589663,142.85558829312944,,,,,,0.0
2021-07-27 09:10:00,,,,,,,3.083265,23.8827,49.2385,16.055555555555557,2.111111111111111,255.88888888888889,0.7777777777777778,94.88888888888889,10.0,1016.9444444444445,83.38888888888889,15.055555555555555,3.111111111111111,4.0,,,1.4101246415255433,165.37402623925507,,,,,,0.0
2021-07-27 09:20:00,,,,,,,3.30359,24.4771,49.415,16.11111111111111,2.2222222222222223,249.77777777777777,0.7555555555555556,94.77777777777777,10.0,1016.8888888888889,81.77777777777777,15.11111111111111,3.2222222222222223,4.0,,,2.996531660358111,240.8394919840495,,,,,,0.0
2021-07-27 09:30:00,,,,,,,3.29789,24.373399999999997,49.265,16.166666666666668,2.3333333333333335,243.66666666666666,0.7333333333333334,94.66666666666667,10.0,1016.8333333333334,80.16666666666667,15.166666666666666,3.3333333333333335,4.0,,,6.392123005888556,259.3840181301139,,,,,,0.0
2021-07-27 09:40:00,,,,,,,3.3851050000000003,24.198900000000002,49.1421,16.22222222222222,2.4444444444444446,237.55555555555554,0.7111111111111111,94.55555555555556,10.0,1016.7777777777778,78.55555555555556,15.222222222222221,3.4444444444444446,4.0,,,5.128122678759408,381.26334555243363,,,,,,0.0
2021-07-27 09:50:00,,,,,,,3.50973,24.4035,49.1596,16.27777777777778,2.5555555555555554,231.44444444444446,0.6888888888888889,94.44444444444444,10.0,1016.7222222222222,76.94444444444444,15.277777777777779,3.5555555555555554,4.0,,,4.319210738233254,582.2306329345704,,,,,,0.0
2021-07-27 10:00:00,,,,,,,3.8242111111111114,24.596999999999998,49.21911111111111,16.333333333333332,2.6666666666666665,225.33333333333331,0.6666666666666667,94.33333333333333,10.0,1016.6666666666666,75.33333333333333,15.333333333333334,3.6666666666666665,4.0,,,5.096563755145854,532.5704263771187,,,,,,0.0
2021-07-27 10:10:00,,,,,,,3.8653950000000004,24.7969,49.5201,16.38888888888889,2.7777777777777777,219.22222222222223,0.6444444444444445,94.22222222222223,10.0,1016.6111111111111,73.72222222222223,15.38888888888889,3.7777777777777777,4.0,,,3.875872257947922,578.8622492472331,,,,,,0.0
2021-07-27 10:20:00,,,,,,,3.92772,24.7158,49.6137,16.444444444444443,2.888888888888889,213.11111111111111,0.6222222222222222,94.11111111111111,10.0,1016.5555555555555,72.11111111111111,15.444444444444445,3.888888888888889,4.0,,,3.355468103555636,494.53453805093716,,,,,,0.0
2021-07-27 10:30:00,,,,,,,4.009485,24.897,49.7074,16.5,3.0,207.0,0.6000000000000001,94.0,10.0,1016.5,70.5,15.5,4.0,4.0,,,3.1042375193881453,516.9660165612172,,,,,,0.0
2021-07-27 10:40:00,,,,,,,4.02067,26.249599999999997,49.683499999999995,16.555555555555557,3.111111111111111,200.88888888888889,0.5777777777777778,93.88888888888889,10.0,1016.4444444444445,68.88888888888889,15.555555555555555,4.111111111111111,4.0,,,3.121593930862718,420.01985814240015,,,,,,0.0
2021-07-27 10:50:00,,,,,,,4.196945,26.606299999999997,49.3415,16.61111111111111,3.2222222222222223,194.77777777777777,0.5555555555555556,93.77777777777777,10.0,1016.3888888888889,67.27777777777777,15.61111111111111,4.222222222222222,4.0,,,3.169460623176758,315.85617310949635,,,,,,0.0
2021-07-27 11:00:00,,,,,,,5.238085,26.913600000000002,49.0492,16.666666666666668,3.333333333333333,188.66666666666666,0.5333333333333333,93.66666666666667,10.0,1016.3333333333334,65.66666666666666,15.666666666666666,4.333333333333333,4.0,,,3.1301680074236486,241.9648644929013,,,,,,0.0
2021-07-27 11:10:00,,,,,,,4.186325,26.8627,48.88,16.72222222222222,3.4444444444444446,182.55555555555554,0.5111111111111111,93.55555555555556,10.0,1016.2777777777778,64.05555555555556,15.722222222222221,4.444444444444445,4.0,,,3.1713393427153767,166.49967873567917,,,,,,0.0
2021-07-27 11:20:00,,,,,,,4.08512,27.2562,48.8348,16.77777777777778,3.5555555555555554,176.44444444444446,0.4888888888888889,93.44444444444444,10.0,1016.2222222222222,62.44444444444444,15.777777777777779,4.555555555555555,4.0,,,2.791022304040564,111.47498401900471,,,,,,0.0
2021-07-27 11:30:00,,,,,,,4.25741,26.445800000000002,48.845,16.833333333333332,3.6666666666666665,170.33333333333331,0.4666666666666667,93.33333333333333,10.0,1016.1666666666666,60.83333333333333,15.833333333333334,4.666666666666666,4.0,,,2.6145038493474324,80.9583859761556,,,,,,0.0
2021-07-27 11:40:00,,,,,,,4.60285,27.487900000000003,48.9048,16.88888888888889,3.7777777777777777,164.22222222222223,0.4444444444444445,93.22222222222223,10.0,1016.1111111111111,59.22222222222222,15.88888888888889,4.777777777777778,4.0,,,2.5516698061544343,60.80545643542446,,,,,,0.0
2021-07-27 11:50:00,,,,,,,4.49577,27.025799999999997,48.882999999999996,16.944444444444443,3.888888888888889,158.1111111111111,0.4222222222222222,93.11111111111111,10.0,1016.0555555555555,57.611111111111114,15.944444444444445,4.888888888888889,4.0,,,2.5895962495689338,50.21038049471581,,,,,,0.0
2021-07-27 12:00:00,,,,,,,4.563665,26.9262,48.8996,17.0,4.0,152.0,0.4,93.0,10.0,1016.0,56.0,16.0,5.0,4.0,,,2.741284808715185,41.147372544606526,,,,,,112.0
2021-07-27 12:10:00,,,,,,,4.500235,26.9766,48.9222,17.055555555555557,4.055555555555555,150.44444444444446,0.4,92.77777777777777,9.833333333333334,1016.0,55.94444444444444,16.0,5.111111111111111,4.055555555555555,,,2.2888955525321473,36.25777109738797,,,,,,0.0
2021-07-27 12:20:00,,,,,,,4.8251100000000005,26.6024,49.012600000000006,17.11111111111111,4.111111111111111,148.88888888888889,0.4,92.55555555555556,9.666666666666666,1016.0,55.888888888888886,16.0,5.222222222222222,4.111111111111111,,,2.1704594693513917,36.445058632543535,,,,,,0.0
2021-07-27 12:30:00,,,,,,,4.86828,26.4447,49.179700000000004,17.166666666666668,4.166666666666667,147.33333333333334,0.4,92.33333333333333,9.5,1016.0,55.833333333333336,16.0,5.333333333333333,4.166666666666667,,,1.892174140090323,39.01670701980591,,,,,,0.0
2021-07-27 12:40:00,,,,,,,4.859545,26.4481,49.335,17.22222222222222,4.222222222222222,145.77777777777777,0.4,92.11111111111111,9.333333333333334,1016.0,55.77777777777778,16.0,5.444444444444445,4.222222222222222,,,1.8289780209461846,43.0794499206543,,,,,,0.0
2021-07-27 12:50:00,,,,,,,4.913085000000001,26.556400000000004,49.3931,17.27777777777778,4.277777777777778,144.22222222222223,0.4,91.88888888888889,9.166666666666666,1016.0,55.72222222222222,16.0,5.555555555555555,4.277777777777778,,,1.9120966127295955,53.07334224787136,,,,,,0.0
2021-07-27 13:00:00,,,,,,,5.092185,26.271299999999997,49.4273,17.333333333333332,4.333333333333333,142.66666666666666,0.4,91.66666666666667,9.0,1016.0,55.666666666666664,16.0,5.666666666666667,4.333333333333333,,,1.9063538800962903,71.83612841794721,,,,,,0.0
2021-07-27 13:10:00,,,,,,,5.263565,26.119999999999997,49.450900000000004,17.38888888888889,4.388888888888889,141.11111111111111,0.4,91.44444444444444,8.833333333333334,1016.0,55.611111111111114,16.0,5.777777777777778,4.388888888888889,,,1.9990102062622708,78.70703369140625,,,,,,0.0
2021-07-27 13:20:00,,,,,,,5.366735,25.947300000000002,49.4522,17.444444444444443,4.444444444444445,139.55555555555554,0.4,91.22222222222223,8.666666666666666,1016.0,55.55555555555556,16.0,5.888888888888889,4.444444444444445,,,1.867259569312893,79.27307545527226,,,,,,0.0
2021-07-27 13:30:00,,,,,,,5.41303,26.0439,49.5573,17.5,4.5,138.0,0.4,91.0,8.5,1016.0,55.5,16.0,6.0,4.5,,,1.8173092555359933,82.1828975597748,,,,,,0.0
2021-07-27 13:40:00,,,,,,,5.515085,26.0965,49.6506,17.555555555555557,4.555555555555555,136.44444444444446,0.4,90.77777777777777,8.333333333333334,1016.0,55.44444444444444,16.0,6.111111111111111,4.555555555555555,,,1.9092338335514067,87.79531856536866,,,,,,0.0
2021-07-27 13:50:00,,,,,,,5.52353,26.2123,49.736000000000004,17.61111111111111,4.611111111111111,134.88888888888889,0.4,90.55555555555556,8.166666666666666,1016.0,55.388888888888886,16.0,6.222222222222222,4.611111111111111,,,1.998480296101274,90.60898302196783,,,,,,0.0
2021-07-27 14:00:00,,,,,,,6.25886,26.485500000000002,49.6725,17.666666666666668,4.666666666666667,133.33333333333334,0.4,90.33333333333333,8.0,1016.0,55.333333333333336,16.0,6.333333333333333,4.666666666666667,,,1.9176532489061358,123.04480654937399,,,,,,0.0
2021-07-27 14:10:00,,,,,,,5.65501,26.4849,49.2544,17.72222222222222,4.722222222222222,131.77777777777777,0.4,90.11111111111111,7.833333333333333,1016.0,55.27777777777778,16.0,6.444444444444445,4.722222222222222,,,1.9163730315367382,133.68455376942953,,,,,,0.0
2021-07-27 14:20:00,,,,,,,5.52304,26.674599999999998,48.9916,17.77777777777778,4.777777777777778,130.22222222222223,0.4,89.88888888888889,7.666666666666666,1016.0,55.22222222222222,16.0,6.555555555555555,4.777777777777778,,,1.7520590998392322,111.88331928145415,,,,,,0.0
2021-07-27 14:30:00,,,,,,,5.650645,26.8988,48.847300000000004,17.833333333333332,4.833333333333333,128.66666666666666,0.4,89.66666666666667,7.5,1016.0,55.166666666666664,16.0,6.666666666666666,4.833333333333333,,,1.754680760371483,110.69637549276406,,,,,,0.0
2021-07-27 14:40:00,,,,,,,5.421145,26.6923,48.7607,17.88888888888889,4.888888888888889,127.11111111111111,0.4,89.44444444444444,7.333333333333333,1016.0,55.111111111111114,16.0,6.777777777777778,4.888888888888889,,,1.8806126236915588,106.78994373321534,,,,,,0.0
2021-07-27 14:50:00,,,,,,,5.391815,26.4849,48.7153,17.944444444444443,4.944444444444445,125.55555555555556,0.4,89.22222222222223,7.166666666666666,1016.0,55.05555555555556,16.0,6.888888888888889,4.944444444444445,,,1.8357743549919399,101.19460087167342,,,,,,0.0
2021-07-27 15:00:00,,,,,,,5.61749,26.560700000000004,48.7126,18.0,5.0,124.0,0.4,89.0,7.0,1016.0,55.0,16.0,7.0,5.0,,,1.852431023036693,103.9193364581954,,,,,,0.0
2021-07-27 15:10:00,,,,,,,5.5403649999999995,26.5128,48.691199999999995,17.88888888888889,5.111111111111111,125.55555555555556,0.3888888888888889,89.22222222222223,6.777777777777778,1016.0555555555555,56.0,15.944444444444445,7.277777777777778,4.777777777777778,,,1.9106223263343174,102.41346894582114,,,,,,0.0
2021-07-27 15:20:00,,,,,,,5.44193,26.6846,48.670300000000005,17.77777777777778,5.222222222222222,127.11111111111111,0.3777777777777778,89.44444444444444,6.555555555555555,1016.1111111111111,57.0,15.88888888888889,7.555555555555555,4.555555555555555,,,1.860018207003168,101.94977578287072,,,,,,0.0
2021-07-27 15:30:00,,,,,,,5.26207,26.464100000000002,48.660000000000004,17.666666666666668,5.333333333333333,128.66666666666666,0.3666666666666667,89.66666666666667,6.333333333333333,1016.1666666666666,58.0,15.833333333333334,7.833333333333333,4.333333333333333,,,1.714023316468896,107.53679080165712,,,,,,0.0
2021-07-27 15:40:00,,,,,,,5.3279499999999995,26.237900000000003,48.734500000000004,17.555555555555557,5.444444444444445,130.22222222222223,0.35555555555555557,89.88888888888889,6.111111111111111,1016.2222222222222,59.0,15.777777777777779,8.11111111111111,4.111111111111111,,,1.8146042561531068,108.29502542183225,,,,,,0.0
2021-07-27 15:50:00,,,,,,,5.241075,26.1615,48.8702,17.444444444444443,5.555555555555555,131.77777777777777,0.34444444444444444,90.11111111111111,5.888888888888889,1016.2777777777778,60.0,15.722222222222221,8.38888888888889,3.888888888888889,,,1.7230004719893137,106.15277281443278,,,,,,0.0
2021-07-27 16:00:00,,,,,,,5.17708,26.07,48.9538,17.333333333333332,5.666666666666667,133.33333333333334,0.33333333333333337,90.33333333333333,5.666666666666667,1016.3333333333334,61.0,15.666666666666666,8.666666666666666,3.666666666666667,,,1.7093516229774992,108.29091490061269,,,,,,0.0
2021-07-27 16:10:00,,,,,,,4.63646,25.9798,49.0324,17.22222222222222,5.777777777777778,134.88888888888889,0.32222222222222224,90.55555555555556,5.444444444444445,1016.3888888888889,62.0,15.61111111111111,8.944444444444445,3.4444444444444446,,,1.6271078004439672,110.49210110982258,,,,,,0.0
2021-07-27 16:20:00,,,,,,,4.758505,25.655899999999995,49.1533,17.11111111111111,5.888888888888889,136.44444444444446,0.3111111111111111,90.77777777777777,5.222222222222222,1016.4444444444445,63.0,15.555555555555555,9.222222222222221,3.2222222222222223,,,1.7272485674639877,108.73477948528225,,,,,,0.0
2021-07-27 16:30:00,,,,,,,5.09406,24.543799999999997,49.3116,17.0,6.0,138.0,0.30000000000000004,91.0,5.0,1016.5,64.0,15.5,9.5,3.0,,,1.694493155181408,107.00121524810791,,,,,,0.0
2021-07-27 16:40:00,,,,,,,5.00836,23.4298,49.5966,16.88888888888889,6.111111111111111,139.55555555555554,0.2888888888888889,91.22222222222223,4.777777777777778,1016.5555555555555,65.0,15.444444444444445,9.777777777777779,2.7777777777777777,,,1.7201969429261268,99.27721530698787,,,,,,0.0
2021-07-27 16:50:00,,,,,,,4.9158,23.082900000000002,50.0064,16.77777777777778,6.222222222222222,141.11111111111111,0.2777777777777778,91.44444444444444,4.555555555555555,1016.6111111111111,66.0,15.38888888888889,10.055555555555555,2.555555555555556,,,1.6643574003445898,91.93080577979654,,,,,,0.0
2021-07-27 17:00:00,,,,,,,4.91883,23.103199999999998,50.3247,16.666666666666668,6.333333333333333,142.66666666666666,0.26666666666666666,91.66666666666667,4.333333333333334,1016.6666666666666,67.0,15.333333333333334,10.333333333333332,2.3333333333333335,,,1.6930254892508187,104.3308289718628,,,,,,0.0
2021-07-27 17:10:00,,,,,,,5.425610000000001,23.465,50.546,16.555555555555557,6.444444444444445,144.22222222222223,0.25555555555555554,91.88888888888889,4.111111111111111,1016.7222222222222,68.0,15.277777777777779,10.61111111111111,2.111111111111111,,,1.6855611549359932,111.87637494275798,,,,,,0.0
2021-07-27 17:20:00,,,,,,,5.575035,23.064,50.6526,16.444444444444443,6.555555555555555,145.77777777777777,0.24444444444444444,92.11111111111111,3.888888888888889,1016.7777777777778,69.0,15.222222222222221,10.88888888888889,1.8888888888888888,,,1.6389218817575504,110.96416366534045,,,,,,0.0
2021-07-27 17:30:00,,,,,,,5.63118,22.7103,50.7348,16.333333333333332,6.666666666666666,147.33333333333334,0.23333333333333334,92.33333333333333,3.666666666666667,1016.8333333333334,70.0,15.166666666666666,11.166666666666666,1.666666666666667,,,1.550763039743833,111.13742904059632,,,,,,0.0
2021-07-27 17:40:00,,,,,,,6.07669,22.6275,50.8377,16.22222222222222,6.777777777777778,148.88888888888889,0.22222222222222224,92.55555555555556,3.4444444444444446,1016.8888888888889,71.0,15.11111111111111,11.444444444444443,1.4444444444444446,,,1.658185026049614,114.80206034342447,,,,,,0.0
2021-07-27 17:50:00,,,,,,,6.35247,22.622899999999998,50.8959,16.11111111111111,6.888888888888889,150.44444444444446,0.2111111111111111,92.77777777777777,3.2222222222222223,1016.9444444444445,72.0,15.055555555555555,11.722222222222221,1.2222222222222223,,,1.7556896377249624,110.14826789058534,,,,,,0.0
2021-07-27 18:00:00,,,,,,,6.02179,22.3174,50.9656,16.0,7.0,152.0,0.2,93.0,3.0,1017.0,73.0,15.0,12.0,1.0,,,1.637454889888144,111.17743569605769,,,,,,0.0
2021-07-27 18:10:00,,,,,,,5.88718,22.0777,51.0726,15.944444444444445,7.055555555555555,151.44444444444446,0.2388888888888889,93.16666666666667,3.2222222222222223,1017.0555555555555,73.05555555555556,14.944444444444445,12.166666666666666,1.0,,,1.6360556449593797,109.52680480138056,,,,,,0.0
2021-07-27 18:20:00,,,,,,,5.873155,21.6978,51.200300000000006,15.88888888888889,7.111111111111111,150.88888888888889,0.2777777777777778,93.33333333333333,3.4444444444444446,1017.1111111111111,73.11111111111111,14.88888888888889,12.333333333333334,1.0,,,1.5063250621732345,109.24804041630804,,,,,,0.0
2021-07-27 18:30:00,,,,,,,5.938035,21.494,51.359,15.833333333333334,7.166666666666667,150.33333333333334,0.31666666666666665,93.5,3.6666666666666665,1017.1666666666666,73.16666666666667,14.833333333333334,12.5,1.0,,,1.6038267116156,108.31364607169803,,,,,,0.0
2021-07-27 18:40:00,,,,,,,6.060965,21.322200000000002,51.480999999999995,15.777777777777779,7.222222222222222,149.77777777777777,0.35555555555555557,93.66666666666667,3.888888888888889,1017.2222222222222,73.22222222222223,14.777777777777779,12.666666666666666,1.0,,,1.4727042720715204,111.55010833740235,,,,,,0.0
2021-07-27 18:50:00,,,,,,,6.36984,21.3933,51.6102,15.722222222222221,7.277777777777778,149.22222222222223,0.3944444444444445,93.83333333333333,4.111111111111111,1017.2777777777778,73.27777777777777,14.722222222222221,12.833333333333334,1.0,,,1.5797845142844031,112.71694145331949,,,,,,0.0
2021-07-27 19:00:00,,,,,,,7.201559999999999,21.1443,51.68920000000001,15.666666666666666,7.333333333333333,148.66666666666666,0.43333333333333335,94.0,4.333333333333333,1017.3333333333334,73.33333333333333,14.666666666666666,13.0,1.0,,,1.5364211084916768,111.579120434691,,,,,,0.0
2021-07-27 19:10:00,,,,,,,7.648495,20.6162,51.722500000000004,15.61111111111111,7.388888888888889,148.11111111111111,0.4722222222222222,94.16666666666667,4.555555555555555,1017.3888888888889,73.38888888888889,14.61111111111111,13.166666666666666,1.0,,,1.602754685656499,111.94510166944083,,,,,,0.0
2021-07-27 19:20:00,,,,,,,7.724725000000001,20.1813,51.83239999999999,15.555555555555555,7.444444444444445,147.55555555555554,0.5111111111111111,94.33333333333333,4.777777777777778,1017.4444444444445,73.44444444444444,14.555555555555555,13.333333333333334,1.0,,,1.539659980336825,112.20651327768962,,,,,,0.0
2021-07-27 19:30:00,,,,,,,7.392284999999999,20.2818,52.13199999999999,15.5,7.5,147.0,0.55,94.5,5.0,1017.5,73.5,14.5,13.5,1.0,,,1.6085410770049875,107.45429783298471,,,,,,0.0
2021-07-27 19:40:00,,,,,,,7.52826,20.2427,52.306999999999995,15.444444444444445,7.555555555555555,146.44444444444446,0.5888888888888889,94.66666666666667,5.222222222222222,1017.5555555555555,73.55555555555556,14.444444444444445,13.666666666666666,1.0,,,1.688376453495295,109.60776806933731,,,,,,0.0
2021-07-27 19:50:00,,,,,,,8.008329999999999,20.0762,52.3591,15.38888888888889,7.611111111111111,145.88888888888889,0.6277777777777778,94.83333333333333,5.444444444444445,1017.6111111111111,73.61111111111111,14.38888888888889,13.833333333333334,1.0,,,1.560061830364715,110.87686686176365,,,,,,0.0
2021-07-27 20:00:00,,,,,,,8.085049999999999,20.072499999999998,52.382000000000005,15.333333333333334,7.666666666666667,145.33333333333334,0.6666666666666667,95.0,5.666666666666666,1017.6666666666666,73.66666666666667,14.333333333333334,14.0,1.0,,,1.999494168758392,105.47643973032635,,,,,,0.0
2021-07-27 20:10:00,,,,,,,7.991565,19.9317,52.416599999999995,15.277777777777779,7.722222222222222,144.77777777777777,0.7055555555555555,95.16666666666667,5.888888888888889,1017.7222222222222,73.72222222222223,14.277777777777779,14.166666666666668,1.0,,,3.2357459314125405,85.6074294205574,,,,,,0.0
2021-07-27 20:20:00,,,,,,,7.77716,20.0362,52.4813,15.222222222222221,7.777777777777778,144.22222222222223,0.7444444444444445,95.33333333333333,6.111111111111111,1017.7777777777778,73.77777777777777,14.222222222222221,14.333333333333334,1.0,,,3.4232999515466096,76.50312324610134,,,,,,0.0
2021-07-27 20:30:00,,,,,,,7.186565,20.183600000000002,52.503099999999996,15.166666666666666,7.833333333333333,143.66666666666666,0.7833333333333334,95.5,6.333333333333333,1017.8333333333334,73.83333333333333,14.166666666666666,14.5,1.0,,,3.438729789869934,79.03291738951947,,,,,,0.0
2021-07-27 20:40:00,,,,,,,7.336735,20.0718,52.472500000000004,15.11111111111111,7.888888888888889,143.11111111111111,0.8222222222222222,95.66666666666667,6.555555555555555,1017.8888888888889,73.88888888888889,14.11111111111111,14.666666666666668,1.0,,,3.444760239124298,85.08041920979818,,,,,,0.0
2021-07-27 20:50:00,,,,,,,7.448359999999999,20.1768,52.5044,15.055555555555555,7.944444444444445,142.55555555555554,0.8611111111111112,95.83333333333333,6.777777777777778,1017.9444444444445,73.94444444444444,14.055555555555555,14.833333333333334,1.0,,,3.5992075337326463,95.12645578847767,,,,,,0.0
2021-07-27 21:00:00,,,,,,,7.304695,19.9662,52.5284,15.0,8.0,142.0,0.9,96.0,7.0,1018.0,74.0,14.0,15.0,1.0,,,3.5502014442284904,99.2820129140218,,,,,,0.0
2021-07-27 21:10:00,,,,,,,7.032065,19.9613,52.5412,15.055555555555555,7.777777777777778,140.94444444444446,0.8722222222222222,95.88888888888889,7.111111111111111,1017.9444444444445,73.94444444444444,14.055555555555555,14.555555555555555,1.0,,,3.5478191491574216,105.96535619574078,,,,,,0.0
2021-07-27 21:20:00,,,,,,,6.8268699999999995,20.0276,52.5517,15.11111111111111,7.555555555555555,139.88888888888889,0.8444444444444444,95.77777777777777,7.222222222222222,1017.8888888888889,73.88888888888889,14.11111111111111,14.11111111111111,1.0,,,3.5867062916122583,111.0114504052286,,,,,,0.0
2021-07-27 21:30:00,,,,,,,6.69674,20.2196,52.54299999999999,15.166666666666666,7.333333333333333,138.83333333333334,0.8166666666666667,95.66666666666667,7.333333333333333,1017.8333333333334,73.83333333333333,14.166666666666666,13.666666666666666,1.0,,,3.5013572020382533,112.06441354589947,,,,,,0.0
2021-07-27 21:40:00,,,,,,,6.604304999999999,20.2305,52.525,15.222222222222221,7.111111111111111,137.77777777777777,0.788888888888889,95.55555555555556,7.444444444444445,1017.7777777777778,73.77777777777777,14.222222222222221,13.222222222222221,1.0,,,3.6181427585135744,107.74978923862264,,,,,,0.0
2021-07-27 21:50:00,,,,,,,6.70417,19.9388,52.51219999999999,15.277777777777779,6.888888888888889,136.72222222222223,0.7611111111111111,95.44444444444444,7.555555555555555,1017.7222222222222,73.72222222222223,14.277777777777779,12.777777777777779,1.0,,,3.4834948436419166,114.11293860117594,,,,,,0.0
2021-07-27 22:00:00,,,,,,,6.97984,19.8501,52.541999999999994,15.333333333333334,6.666666666666667,135.66666666666666,0.7333333333333334,95.33333333333333,7.666666666666667,1017.6666666666666,73.66666666666667,14.333333333333334,12.333333333333334,1.0,,,3.421567362769175,108.7488424217095,,,,,,0.0
2021-07-27 22:10:00,,,,,,,7.14025,19.8482,52.9431,15.38888888888889,6.444444444444445,134.61111111111111,0.7055555555555556,95.22222222222223,7.777777777777778,1017.6111111111111,73.61111111111111,14.38888888888889,11.88888888888889,1.0,,,3.5966804162661234,109.64145820617675,,,,,,0.0
2021-07-27 22:20:00,,,,,,,6.869719999999999,19.9183,53.254200000000004,15.444444444444445,6.222222222222222,133.55555555555554,0.6777777777777778,95.11111111111111,7.888888888888889,1017.5555555555555,73.55555555555556,14.444444444444445,11.444444444444445,1.0,,,3.486600897015825,110.91340803523522,,,,,,0.0
2021-07-27 22:30:00,,,,,,,6.74298,19.922800000000002,53.392999999999994,15.5,6.0,132.5,0.65,95.0,8.0,1017.5,73.5,14.5,11.0,1.0,,,3.4600085508015197,108.63994507137666,,,,,,0.0
2021-07-27 22:40:00,,,,,,,6.5605,20.0367,53.4697,15.555555555555555,5.777777777777778,131.44444444444446,0.6222222222222222,94.88888888888889,8.11111111111111,1017.4444444444445,73.44444444444444,14.555555555555555,10.555555555555555,1.0,,,3.5104167596499125,112.75568257649738,,,,,,0.0
2021-07-27 22:50:00,,,,,,,6.60792,20.0286,53.478300000000004,15.61111111111111,5.555555555555555,130.38888888888889,0.5944444444444446,94.77777777777777,8.222222222222221,1017.3888888888889,73.38888888888889,14.61111111111111,10.11111111111111,1.0,,,3.41197542073363,107.54878412279031,,,,,,0.0
2021-07-27 23:00:00,,,,,,,6.151175,19.971700000000002,53.5105,15.666666666666666,5.333333333333334,129.33333333333334,0.5666666666666667,94.66666666666667,8.333333333333334,1017.3333333333334,73.33333333333333,14.666666666666666,9.666666666666668,1.0,,,3.517750674216761,108.02477272637148,,,,,,0.0
2021-07-27 23:10:00,,,,,,,6.221025,20.0334,53.5823,15.722222222222221,5.111111111111111,128.27777777777777,0.538888888888889,94.55555555555556,8.444444444444445,1017.2777777777778,73.27777777777777,14.722222222222221,9.222222222222221,1.0,,,3.266890331109365,111.5097462717692,,,,,,0.0
2021-07-27 23:20:00,,,,,,,6.144895,19.9204,53.6443,15.777777777777779,4.888888888888889,127.22222222222223,0.5111111111111111,94.44444444444444,8.555555555555555,1017.2222222222222,73.22222222222223,14.777777777777779,8.777777777777779,1.0,,,3.5405966826212607,110.12058855800305,,,,,,0.0
2021-07-27 23:30:00,,,,,,,5.962155,19.9828,53.6691,15.833333333333334,4.666666666666667,126.16666666666667,0.4833333333333334,94.33333333333333,8.666666666666666,1017.1666666666666,73.16666666666667,14.833333333333334,8.333333333333334,1.0,,,3.2596054859013206,113.35093081652107,,,,,,0.0
2021-07-27 23:40:00,,,,,,,5.8681350000000005,20.1938,53.6591,15.88888888888889,4.444444444444445,125.11111111111111,0.4555555555555556,94.22222222222223,8.777777777777779,1017.1111111111111,73.11111111111111,14.88888888888889,7.888888888888889,1.0,,,3.2115244838948973,114.33982617178879,,,,,,0.0
2021-07-27 23:50:00,,,,,,,6.116035,20.4422,53.6554,15.944444444444445,4.222222222222222,124.05555555555556,0.4277777777777778,94.11111111111111,8.88888888888889,1017.0555555555555,73.05555555555556,14.944444444444445,7.444444444444445,1.0,,,3.2405745089054108,111.88384957631429,,,,,,0.0
2021-07-28 00:00:00,,,,,,,5.6890149999999995,20.287100000000002,53.5855,16.0,4.0,123.0,0.4,94.0,9.0,1017.0,73.0,15.0,7.0,1.0,,,3.0748231615521817,112.99325558872545,,,,,,0.0
2021-07-28 00:10:00,,,,,,,5.658485000000001,19.9691,53.526700000000005,15.944444444444445,3.9444444444444446,127.44444444444444,0.38333333333333336,94.11111111111111,8.722222222222221,1016.9444444444445,72.22222222222223,14.944444444444445,6.833333333333333,1.0,,,1.8919800686331119,140.03047916218387,,,,,,0.0
2021-07-28 00:20:00,,,,,,,5.333975000000001,19.9554,53.6182,15.88888888888889,3.888888888888889,131.88888888888889,0.3666666666666667,94.22222222222223,8.444444444444445,1016.8888888888889,71.44444444444444,14.88888888888889,6.666666666666667,1.0,,,1.8146795006593066,141.44649640401204,,,,,,0.0
2021-07-28 00:30:00,,,,,,,4.993735,19.946199999999997,53.6496,15.833333333333334,3.8333333333333335,136.33333333333334,0.35000000000000003,94.33333333333333,8.166666666666666,1016.8333333333334,70.66666666666667,14.833333333333334,6.5,1.0,,,1.609453231581187,136.57980114090915,,,,,,0.0
2021-07-28 00:40:00,,,,,,,5.41644,19.9152,53.694100000000006,15.777777777777779,3.7777777777777777,140.77777777777777,0.33333333333333337,94.44444444444444,7.888888888888889,1016.7777777777778,69.88888888888889,14.777777777777779,6.333333333333333,1.0,,,1.5321272154615424,128.69336900355452,,,,,,0.0
2021-07-28 00:50:00,,,,,,,5.59762,19.813499999999998,53.7312,15.722222222222221,3.7222222222222223,145.22222222222223,0.31666666666666665,94.55555555555556,7.611111111111111,1016.7222222222222,69.11111111111111,14.722222222222221,6.166666666666667,1.0,,,1.5175713678706164,121.03102224274544,,,,,,0.0
2021-07-28 01:00:00,,,,,,,5.705275,19.852600000000002,53.7855,15.666666666666666,3.6666666666666665,149.66666666666666,0.30000000000000004,94.66666666666667,7.333333333333334,1016.6666666666666,68.33333333333333,14.666666666666666,6.0,1.0,,,1.3763840739033317,112.2576584437742,,,,,,0.0
2021-07-28 01:10:00,,,,,,,5.367495,19.5112,53.7934,15.61111111111111,3.611111111111111,154.11111111111111,0.2833333333333333,94.77777777777777,7.055555555555555,1016.6111111111111,67.55555555555556,14.61111111111111,5.833333333333333,1.0,,,1.3675785704453787,110.4895751063029,,,,,,0.0
2021-07-28 01:20:00,,,,,,,5.4799500000000005,19.4595,53.814,15.555555555555555,3.5555555555555554,158.55555555555554,0.26666666666666666,94.88888888888889,6.777777777777779,1016.5555555555555,66.77777777777777,14.555555555555555,5.666666666666666,1.0,,,1.3249422098485764,109.16739390788105,,,,,,0.0
2021-07-28 01:30:00,,,,,,,5.55591,19.558699999999998,53.8565,15.5,3.5,163.0,0.25,95.0,6.5,1016.5,66.0,14.5,5.5,1.0,,,1.2944145097082618,107.64979458846615,,,,,,0.0
2021-07-28 01:40:00,,,,,,,5.607665,19.4256,53.8775,15.444444444444445,3.4444444444444446,167.44444444444446,0.23333333333333334,95.11111111111111,6.222222222222222,1016.4444444444445,65.22222222222223,14.444444444444445,5.333333333333333,1.0,,,1.3290270111958187,108.02638972675732,,,,,,0.0
2021-07-28 01:50:00,,,,,,,5.971864999999999,19.469299999999997,53.9215,15.38888888888889,3.388888888888889,171.88888888888889,0.21666666666666667,95.22222222222223,5.944444444444445,1016.3888888888889,64.44444444444444,14.38888888888889,5.166666666666666,1.0,,,1.2823446151311113,110.8532088272181,,,,,,0.0
2021-07-28 02:00:00,,,,,,,5.5131,19.1008,53.8799,15.333333333333334,3.3333333333333335,176.33333333333331,0.2,95.33333333333333,5.666666666666667,1016.3333333333334,63.666666666666664,14.333333333333334,5.0,1.0,,,1.2897835413092946,109.31211674081405,,,,,,0.0
2021-07-28 02:10:00,,,,,,,5.359705,18.9976,53.5551,15.277777777777779,3.2777777777777777,180.77777777777777,0.18333333333333332,95.44444444444444,5.388888888888889,1016.2777777777778,62.888888888888886,14.277777777777779,4.833333333333333,1.0,,,1.2360659514864287,108.18506132761638,,,,,,0.0
2021-07-28 02:20:00,,,,,,,5.1074150000000005,18.7961,53.3903,15.222222222222221,3.2222222222222223,185.22222222222223,0.16666666666666666,95.55555555555556,5.111111111111112,1016.2222222222222,62.111111111111114,14.222222222222221,4.666666666666666,1.0,,,1.117385780658089,108.83177590321687,,,,,,0.0
2021-07-28 02:30:00,,,,,,,5.222455,18.788999999999998,53.3682,15.166666666666666,3.166666666666667,189.66666666666666,0.15000000000000002,95.66666666666667,4.833333333333334,1016.1666666666666,61.333333333333336,14.166666666666666,4.5,1.0,,,1.1847665086691663,107.26955832529877,,,,,,0.0
2021-07-28 02:40:00,,,,,,,5.249895,18.677500000000002,53.355500000000006,15.11111111111111,3.111111111111111,194.1111111111111,0.1333333333333333,95.77777777777777,4.555555555555556,1016.1111111111111,60.55555555555556,14.11111111111111,4.333333333333333,1.0,,,1.1651102629590169,108.47120421091715,,,,,,0.0
2021-07-28 02:50:00,,,,,,,5.343665,18.583199999999998,53.3824,15.055555555555555,3.0555555555555554,198.55555555555554,0.11666666666666664,95.88888888888889,4.277777777777779,1016.0555555555555,59.77777777777778,14.055555555555555,4.166666666666666,1.0,,,1.1767084870904179,110.13508645979024,,,,,,0.0
2021-07-28 03:00:00,,,,,,,5.349835000000001,18.466,53.419399999999996,15.0,3.0,203.0,0.1,96.0,4.0,1016.0,59.0,14.0,4.0,1.0,,,1.0975603759995962,109.49764263972051,,,,,,0.0
2021-07-28 03:10:00,,,,,,,5.52142,18.5156,53.4276,14.944444444444445,3.0,205.55555555555554,0.11666666666666667,96.11111111111111,4.166666666666667,1016.0555555555555,60.388888888888886,14.0,4.055555555555555,1.1111111111111112,,,1.1388843774778696,111.43803033386921,,,,,,0.0
2021-07-28 03:20:00,,,,,,,5.381785,18.47,53.4311,14.88888888888889,3.0,208.11111111111111,0.13333333333333336,96.22222222222223,4.333333333333333,1016.1111111111111,61.77777777777778,14.0,4.111111111111111,1.2222222222222223,,,1.1266576669041046,108.7210676518672,,,,,,0.0
2021-07-28 03:30:00,,,,,,,5.330565,18.394,53.4529,14.833333333333334,3.0,210.66666666666666,0.15000000000000002,96.33333333333333,4.5,1016.1666666666666,63.166666666666664,14.0,4.166666666666667,1.3333333333333333,,,1.1398380495784646,109.26241870556848,,,,,,0.0
2021-07-28 03:40:00,,,,,,,5.52646,18.4615,53.463499999999996,14.777777777777779,3.0,213.22222222222223,0.16666666666666669,96.44444444444444,4.666666666666667,1016.2222222222222,64.55555555555556,14.0,4.222222222222222,1.4444444444444444,,,1.138291453840369,110.6430313095265,,,,,,0.0
2021-07-28 03:50:00,,,,,,,5.60781,18.425800000000002,53.481399999999994,14.722222222222221,3.0,215.77777777777777,0.18333333333333335,96.55555555555556,4.833333333333333,1016.2777777777778,65.94444444444444,14.0,4.277777777777778,1.5555555555555556,,,1.110705743831093,110.79626960000076,,,,,,0.0
2021-07-28 04:00:00,,,,,,,6.176555,18.4509,53.4867,14.666666666666666,3.0,218.33333333333334,0.2,96.66666666666667,5.0,1016.3333333333334,67.33333333333333,14.0,4.333333333333333,1.6666666666666665,,,1.174693192144235,111.70179270426434,,,,,,0.0
2021-07-28 04:10:00,,,,,,,5.88161,18.3976,53.48,14.61111111111111,3.0,220.88888888888889,0.21666666666666667,96.77777777777777,5.166666666666667,1016.3888888888889,68.72222222222223,14.0,4.388888888888889,1.7777777777777777,,,1.2036645478986752,110.29503602798377,,,,,,0.0
2021-07-28 04:20:00,,,,,,,5.514165,18.5244,53.497299999999996,14.555555555555555,3.0,223.44444444444446,0.23333333333333336,96.88888888888889,5.333333333333334,1016.4444444444445,70.11111111111111,14.0,4.444444444444445,1.8888888888888888,,,1.1632122123123563,110.55024819670423,,,,,,0.0
2021-07-28 04:30:00,,,,,,,5.579784999999999,18.6928,53.4794,14.5,3.0,226.0,0.25,97.0,5.5,1016.5,71.5,14.0,4.5,2.0,,,1.2239938527311982,112.18034623873436,,,,,,0.0
2021-07-28 04:40:00,,,,,,,5.60431,18.6189,53.4226,14.444444444444445,3.0,228.55555555555554,0.2666666666666667,97.11111111111111,5.666666666666667,1016.5555555555555,72.88888888888889,14.0,4.555555555555555,2.111111111111111,,,1.172905833121747,110.58505168483755,,,,,,0.0
2021-07-28 04:50:00,,,,,,,5.73701,18.6372,53.39880000000001,14.38888888888889,3.0,231.11111111111111,0.2833333333333333,97.22222222222223,5.833333333333334,1016.6111111111111,74.27777777777777,14.0,4.611111111111111,2.2222222222222223,,,1.1194339517651304,110.1851075294193,,,,,,0.0
