,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-28 05:00:00,,,,,,,5.50918,18.6133,53.3993,14.333333333333334,3.0,233.66666666666666,0.30000000000000004,97.33333333333333,6.0,1016.6666666666666,75.66666666666666,14.0,4.666666666666667,2.333333333333333,,,1.209355887475997,112.8830306226655,,,,,,0.0
2021-07-28 05:10:00,,,,,,,5.67393,18.7392,53.393899999999995,14.277777777777779,3.0,236.22222222222223,0.3166666666666667,97.44444444444444,6.166666666666667,1016.7222222222222,77.05555555555556,14.0,4.722222222222222,2.4444444444444446,,,1.2031569322404887,117.00298521742309,,,,,,0.0
2021-07-28 05:20:00,,,,,,,5.62127,18.84,53.3817,14.222222222222221,3.0,238.77777777777777,0.33333333333333337,97.55555555555556,6.333333333333334,1016.7777777777778,78.44444444444444,14.0,4.777777777777778,2.5555555555555554,,,1.2010260932812584,118.93185239781094,,,,,,0.0
2021-07-28 05:30:00,,,,,,,5.454475,19.0673,53.3481,14.166666666666666,3.0,241.33333333333334,0.35,97.66666666666667,6.5,1016.8333333333334,79.83333333333333,14.0,4.833333333333333,2.6666666666666665,,,1.2232617309049698,205.85789658928996,,,,,,0.0
2021-07-28 05:40:00,,,,,,,5.402065,18.9204,53.4566,14.11111111111111,3.0,243.88888888888889,0.3666666666666667,97.77777777777777,6.666666666666667,1016.8888888888889,81.22222222222223,14.0,4.888888888888889,2.7777777777777777,,,1.730281542982422,222.16982112130205,,,,,,0.0
2021-07-28 05:50:00,,,,,,,5.30081,18.890800000000002,53.7804,14.055555555555555,3.0,246.44444444444446,0.3833333333333334,97.88888888888889,6.833333333333334,1016.9444444444445,82.61111111111111,14.0,4.944444444444445,2.888888888888889,,,1.777712003191312,322.62831576029464,,,,,,0.0
2021-07-28 06:00:00,,,,,,,5.4553199999999995,18.794800000000002,53.9414,14.0,3.0,249.0,0.4,98.0,7.0,1017.0,84.0,14.0,5.0,3.0,,,1.491812670853852,514.149820198878,,,,,,0.0
2021-07-28 06:10:00,,,,,,,5.4799999999999995,18.5985,54.02720000000001,14.0,3.0,245.0,0.5055555555555555,98.05555555555556,7.055555555555555,1017.0555555555555,84.88888888888889,14.0,5.0,3.0,,,1.3616161189948097,371.36454671999826,,,,,,0.0
2021-07-28 06:20:00,,,,,,,6.56725,18.1906,54.104200000000006,14.0,3.0,241.0,0.6111111111111112,98.11111111111111,7.111111111111111,1017.1111111111111,85.77777777777777,14.0,5.0,3.0,,,1.2410502737625844,253.44775386400815,,,,,,0.0
2021-07-28 06:30:00,,,,,,,6.202835,17.9393,54.2103,14.0,3.0,237.0,0.7166666666666667,98.16666666666667,7.166666666666667,1017.1666666666666,86.66666666666667,14.0,5.0,3.0,,,1.288005273640156,232.74550545212915,,,,,,0.0
2021-07-28 06:40:00,,,,,,,6.16911,17.9981,54.3762,14.0,3.0,233.0,0.8222222222222222,98.22222222222223,7.222222222222222,1017.2222222222222,87.55555555555556,14.0,5.0,3.0,,,1.1570092534513798,210.5079167856335,,,,,,0.0
2021-07-28 06:50:00,,,,,,,6.26755,18.0517,54.510799999999996,14.0,3.0,229.0,0.9277777777777778,98.27777777777777,7.277777777777778,1017.2777777777778,88.44444444444444,14.0,5.0,3.0,,,1.3552985268561852,341.54934922083623,,,,,,0.0
2021-07-28 07:00:00,,,,,,,5.791385,18.2148,54.611900000000006,14.0,3.0,225.0,1.0333333333333332,98.33333333333333,7.333333333333333,1017.3333333333334,89.33333333333333,14.0,5.0,3.0,,,1.4104628000707276,640.9014591005832,,,,,,0.0
2021-07-28 07:10:00,,,,,,,6.04211,18.2048,54.5881,14.0,3.0,221.0,1.1388888888888888,98.38888888888889,7.388888888888889,1017.3888888888889,90.22222222222223,14.0,5.0,3.0,,,1.370421419162198,631.8368846070026,,,,,,0.0
2021-07-28 07:20:00,,,,,,,6.24501,17.919999999999998,54.5339,14.0,3.0,217.0,1.2444444444444445,98.44444444444444,7.444444444444445,1017.4444444444445,91.11111111111111,14.0,5.0,3.0,,,1.2171970404322539,493.84178246104784,,,,,,0.0
2021-07-28 07:30:00,,,,,,,6.49794,17.596200000000003,54.5595,14.0,3.0,213.0,1.35,98.5,7.5,1017.5,92.0,14.0,5.0,3.0,,,1.2544276508436365,396.3784745245465,,,,,,0.0
2021-07-28 07:40:00,,,,,,,6.510810000000001,17.4282,54.4211,14.0,3.0,209.0,1.4555555555555557,98.55555555555556,7.555555555555555,1017.5555555555555,92.88888888888889,14.0,5.0,3.0,,,1.2794289080301922,295.88771703084313,,,,,,0.0
2021-07-28 07:50:00,,,,,,,6.33235,17.549,54.1856,14.0,3.0,205.0,1.561111111111111,98.61111111111111,7.611111111111111,1017.6111111111111,93.77777777777777,14.0,5.0,3.0,,,1.48495481697853,340.4313225085587,,,,,,0.0
2021-07-28 08:00:00,,,,,,,5.998895,17.7202,54.062400000000004,14.0,3.0,201.0,1.6666666666666665,98.66666666666667,7.666666666666667,1017.6666666666666,94.66666666666667,14.0,5.0,3.0,,,1.2131442367845335,423.87932319856634,,,,,,0.0
2021-07-28 08:10:00,,,,,,,6.2404850000000005,17.4887,53.9227,14.0,3.0,197.0,1.7722222222222221,98.72222222222223,7.722222222222222,1017.7222222222222,95.55555555555556,14.0,5.0,3.0,,,1.1803267679679192,348.2874501994505,,,,,,0.0
2021-07-28 08:20:00,,,,,,,5.94462,17.5012,53.8552,14.0,3.0,193.0,1.8777777777777778,98.77777777777777,7.777777777777778,1017.7777777777778,96.44444444444444,14.0,5.0,3.0,,,1.145252405960681,251.1694168129614,,,,,,0.0
2021-07-28 08:30:00,,,,,,,5.98061,17.2671,53.8288,14.0,3.0,189.0,1.9833333333333334,98.83333333333333,7.833333333333333,1017.8333333333334,97.33333333333333,14.0,5.0,3.0,,,1.353162772881109,220.92539805611645,,,,,,0.0
2021-07-28 08:40:00,,,,,,,5.886895,17.3785,53.9166,14.0,3.0,185.0,2.0888888888888886,98.88888888888889,7.888888888888889,1017.8888888888889,98.22222222222223,14.0,5.0,3.0,,,1.5657741139332455,175.71920552571615,,,,,,0.0
2021-07-28 08:50:00,,,,,,,5.75151,17.4567,53.9744,14.0,3.0,181.0,2.194444444444444,98.94444444444444,7.944444444444445,1017.9444444444445,99.11111111111111,14.0,5.0,3.0,,,1.889091348994923,128.22013495817023,,,,,,0.0
2021-07-28 09:00:00,,,,,,,5.527205,17.4274,53.96319999999999,14.0,3.0,177.0,2.3,99.0,8.0,1018.0,100.0,14.0,5.0,3.0,,,2.2459869126714556,171.51572011915306,,,,,,0.0
2021-07-28 09:10:00,,,,,,,5.458195,17.6409,53.96939999999999,14.277777777777779,3.0,181.33333333333334,2.238888888888889,97.77777777777777,8.0,1017.9444444444445,99.33333333333333,14.0,4.888888888888889,3.0555555555555554,,,1.8770691183798731,148.5970058615733,,,,,,0.0
2021-07-28 09:20:00,,,,,,,5.308045,17.804,53.9159,14.555555555555555,3.0,185.66666666666666,2.1777777777777776,96.55555555555556,8.0,1017.8888888888889,98.66666666666667,14.0,4.777777777777778,3.111111111111111,,,1.661712341113279,111.26429332172802,,,,,,0.0
2021-07-28 09:30:00,,,,,,,4.4673099999999994,18.109199999999998,53.820299999999996,14.833333333333334,3.0,190.0,2.1166666666666667,95.33333333333333,8.0,1017.8333333333334,98.0,14.0,4.666666666666667,3.1666666666666665,,,1.4517556094315094,104.91212858684992,,,,,,0.0
2021-07-28 09:40:00,,,,,,,4.1679,18.1768,53.7127,15.11111111111111,3.0,194.33333333333334,2.0555555555555554,94.11111111111111,8.0,1017.7777777777778,97.33333333333333,14.0,4.555555555555555,3.2222222222222223,,,1.123690334637623,144.28093334607485,,,,,,0.0
2021-07-28 09:50:00,,,,,,,4.29171,18.1241,53.6611,15.38888888888889,3.0,198.66666666666666,1.9944444444444442,92.88888888888889,8.0,1017.7222222222222,96.66666666666667,14.0,4.444444444444445,3.2777777777777777,,,1.208912331997338,191.54034932971675,,,,,,0.0
2021-07-28 10:00:00,,,,,,,4.769655,18.0666,53.66459999999999,15.666666666666666,3.0,203.0,1.9333333333333331,91.66666666666667,8.0,1017.6666666666666,96.0,14.0,4.333333333333333,3.3333333333333335,,,1.3252475934984993,432.28894977634235,,,,,,0.0
2021-07-28 10:10:00,,,,,,,5.1323,18.1269,53.9643,15.944444444444445,3.0,207.33333333333334,1.872222222222222,90.44444444444444,8.0,1017.6111111111111,95.33333333333333,14.0,4.222222222222222,3.388888888888889,,,1.6156704248984657,442.7150539652507,,,,,,0.0
2021-07-28 10:20:00,,,,,,,4.061675,18.3505,54.2718,16.22222222222222,3.0,211.66666666666666,1.811111111111111,89.22222222222223,8.0,1017.5555555555555,94.66666666666667,14.0,4.111111111111111,3.4444444444444446,,,2.453932908759952,315.103799135887,,,,,,0.0
2021-07-28 10:30:00,,,,,,,4.117095,18.342399999999998,54.3831,16.5,3.0,216.0,1.75,88.0,8.0,1017.5,94.0,14.0,4.0,3.5,,,2.901067618946571,205.119010475288,,,,,,0.0
2021-07-28 10:40:00,,,,,,,2.81733,18.4427,54.421299999999995,16.77777777777778,3.0,220.33333333333334,1.6888888888888887,86.77777777777777,8.0,1017.4444444444445,93.33333333333333,14.0,3.888888888888889,3.5555555555555554,,,4.217101891269792,174.56302128592455,,,,,,0.0
2021-07-28 10:50:00,,,,,,,2.43459,18.4056,54.4131,17.055555555555557,3.0,224.66666666666666,1.6277777777777778,85.55555555555556,8.0,1017.3888888888889,92.66666666666667,14.0,3.7777777777777777,3.611111111111111,,,4.4011018045878005,174.0342414360262,,,,,,0.0
2021-07-28 11:00:00,,,,,,,2.635255,18.7217,54.396,17.333333333333332,3.0,229.0,1.5666666666666664,84.33333333333333,8.0,1017.3333333333334,92.0,14.0,3.666666666666667,3.6666666666666665,,,4.401461664040883,123.74974764506024,,,,,,0.0
2021-07-28 11:10:00,,,,,,,2.7800450000000003,19.1595,54.3005,17.61111111111111,3.0,233.33333333333331,1.5055555555555555,83.11111111111111,8.0,1017.2777777777778,91.33333333333333,14.0,3.5555555555555554,3.7222222222222223,,,5.064408708090163,93.26552278960492,,,,,,0.0
2021-07-28 11:20:00,,,,,,,1.9681899999999999,19.2492,54.1019,17.88888888888889,3.0,237.66666666666666,1.4444444444444442,81.88888888888889,8.0,1017.2222222222222,90.66666666666667,14.0,3.4444444444444446,3.7777777777777777,,,4.801619274905846,77.60501968922588,,,,,,0.0
2021-07-28 11:30:00,,,,,,,1.6193149999999998,18.9219,53.9667,18.166666666666664,3.0,242.0,1.3833333333333333,80.66666666666666,8.0,1017.1666666666666,90.0,14.0,3.3333333333333335,3.833333333333333,,,4.46311794800947,98.38462130422646,,,,,,0.0
2021-07-28 11:40:00,,,,,,,1.8686250000000002,18.9803,53.985800000000005,18.444444444444443,3.0,246.33333333333331,1.322222222222222,79.44444444444444,8.0,1017.1111111111111,89.33333333333333,14.0,3.2222222222222223,3.888888888888889,,,4.328403535933144,183.39576936279985,,,,,,0.0
2021-07-28 11:50:00,,,,,,,1.9828350000000001,18.8039,54.0997,18.72222222222222,3.0,250.66666666666669,1.261111111111111,78.22222222222223,8.0,1017.0555555555555,88.66666666666667,14.0,3.111111111111111,3.9444444444444446,,,4.403863438798883,170.9070740552137,,,,,,0.0
2021-07-28 12:00:00,,,,,,,1.6670649999999998,18.921100000000003,54.195299999999996,19.0,3.0,255.0,1.2,77.0,8.0,1017.0,88.0,14.0,3.0,4.0,,,3.309810585221329,110.88791326081011,,,,,,91.0
2021-07-28 12:10:00,,,,,,,1.761885,19.2555,53.9308,19.166666666666668,3.111111111111111,258.0,1.1388888888888888,76.16666666666667,8.11111111111111,1016.9444444444445,86.77777777777777,14.055555555555555,3.1666666666666665,4.055555555555555,,,2.8650572875798757,77.67655919931704,,,,,,0.0
2021-07-28 12:20:00,,,,,,,1.92344,19.4636,53.621500000000005,19.333333333333332,3.2222222222222223,261.0,1.0777777777777777,75.33333333333333,8.222222222222221,1016.8888888888889,85.55555555555556,14.11111111111111,3.3333333333333335,4.111111111111111,,,2.343583554426829,52.58878101348877,,,,,,0.0
2021-07-28 12:30:00,,,,,,,2.0012499999999998,19.595499999999998,53.385000000000005,19.5,3.3333333333333335,264.0,1.0166666666666666,74.5,8.333333333333334,1016.8333333333334,84.33333333333333,14.166666666666666,3.5,4.166666666666667,,,1.7303583906532007,65.21532844726649,,,,,,0.0
2021-07-28 12:40:00,,,,,,,1.96263,19.9114,53.1774,19.666666666666668,3.4444444444444446,267.0,0.9555555555555555,73.66666666666667,8.444444444444445,1016.7777777777778,83.11111111111111,14.222222222222221,3.666666666666667,4.222222222222222,,,1.2223697619047542,54.66542490565844,,,,,,0.0
2021-07-28 12:50:00,,,,,,,1.73017,19.981,52.958000000000006,19.833333333333332,3.5555555555555554,270.0,0.8944444444444444,72.83333333333333,8.555555555555555,1016.7222222222222,81.88888888888889,14.277777777777779,3.8333333333333335,4.277777777777778,,,1.074861278092794,60.16255478045362,,,,,,0.0
2021-07-28 13:00:00,,,,,,,1.605875,20.2793,52.775099999999995,20.0,3.6666666666666665,273.0,0.8333333333333333,72.0,8.666666666666666,1016.6666666666666,80.66666666666667,14.333333333333334,4.0,4.333333333333333,,,0.8228606174524222,61.06367832711861,,,,,,0.0
2021-07-28 13:10:00,,,,,,,1.6214950000000001,20.478,52.6272,20.166666666666668,3.7777777777777777,276.0,0.7722222222222221,71.16666666666667,8.777777777777779,1016.6111111111111,79.44444444444444,14.38888888888889,4.166666666666667,4.388888888888889,,,0.6467083559543063,49.240102946179064,,,,,,0.0
2021-07-28 13:20:00,,,,,,,1.6815799999999999,20.238,52.5252,20.333333333333332,3.888888888888889,279.0,0.711111111111111,70.33333333333333,8.88888888888889,1016.5555555555555,78.22222222222223,14.444444444444445,4.333333333333334,4.444444444444445,,,0.8191044925153255,44.88958397547404,,,,,,0.0
2021-07-28 13:30:00,,,,,,,1.9372700000000003,20.4666,52.5433,20.5,4.0,282.0,0.65,69.5,9.0,1016.5,77.0,14.5,4.5,4.5,,,1.1517986027433373,38.37562179608533,,,,,,0.0
2021-07-28 13:40:00,,,,,,,1.351715,20.3778,52.565,20.666666666666668,4.111111111111111,285.0,0.5888888888888889,68.66666666666667,9.11111111111111,1016.4444444444445,75.77777777777777,14.555555555555555,4.666666666666667,4.555555555555555,,,1.0331769469649779,32.32966046527281,,,,,,0.0
2021-07-28 13:50:00,,,,,,,1.37699,20.5061,52.652300000000004,20.833333333333332,4.222222222222222,288.0,0.5277777777777778,67.83333333333333,9.222222222222221,1016.3888888888889,74.55555555555556,14.61111111111111,4.833333333333334,4.611111111111111,,,0.8436961408414072,29.16598998252955,,,,,,0.0
2021-07-28 14:00:00,,,,,,,1.37439,20.517400000000002,52.6623,21.0,4.333333333333333,291.0,0.4666666666666667,67.0,9.333333333333334,1016.3333333333334,73.33333333333333,14.666666666666666,5.0,4.666666666666667,,,0.9985343556905871,28.709076708669716,,,,,,0.0
2021-07-28 14:10:00,,,,,,,1.43788,20.6084,52.5774,21.166666666666668,4.444444444444445,294.0,0.40555555555555556,66.16666666666667,9.444444444444445,1016.2777777777778,72.11111111111111,14.722222222222221,5.166666666666667,4.722222222222222,,,0.7896272010730822,40.24984398092927,,,,,,0.0
2021-07-28 14:20:00,,,,,,,1.44707,20.8471,52.5459,21.333333333333332,4.555555555555555,297.0,0.34444444444444444,65.33333333333333,9.555555555555555,1016.2222222222222,70.88888888888889,14.777777777777779,5.333333333333334,4.777777777777778,,,0.5724367588160739,44.90815776232272,,,,,,0.0
2021-07-28 14:30:00,,,,,,,1.45363,20.9235,52.518100000000004,21.5,4.666666666666666,300.0,0.2833333333333333,64.5,9.666666666666666,1016.1666666666666,69.66666666666666,14.833333333333334,5.5,4.833333333333333,,,0.5186812973813822,50.07891047256815,,,,,,0.0
2021-07-28 14:40:00,,,,,,,1.4110150000000001,20.9788,52.4807,21.666666666666668,4.777777777777778,303.0,0.2222222222222222,63.666666666666664,9.777777777777779,1016.1111111111111,68.44444444444444,14.88888888888889,5.666666666666667,4.888888888888889,,,0.5361963794132073,56.76243179957072,,,,,,0.0
2021-07-28 14:50:00,,,,,,,1.349515,20.8935,52.5044,21.833333333333332,4.888888888888889,306.0,0.1611111111111112,62.833333333333336,9.88888888888889,1016.0555555555555,67.22222222222223,14.944444444444445,5.833333333333334,4.944444444444445,,,0.46195132365713343,68.88859106958249,,,,,,0.0
2021-07-28 15:00:00,,,,,,,1.230475,21.0389,52.613099999999996,22.0,5.0,309.0,0.1,62.0,10.0,1016.0,66.0,15.0,6.0,5.0,,,0.4852908997406057,71.02641853181656,,,,,,0.0
2021-07-28 15:10:00,,,,,,,1.1967750000000001,21.1065,52.6607,21.944444444444443,4.944444444444445,309.77777777777777,0.09444444444444446,62.72222222222222,10.0,1016.0,64.83333333333333,15.11111111111111,5.944444444444445,4.777777777777778,,,0.5001767842008569,75.65683050166415,,,,,,0.0
2021-07-28 15:20:00,,,,,,,1.2213100000000001,21.0347,52.64110000000001,21.88888888888889,4.888888888888889,310.55555555555554,0.08888888888888889,63.44444444444444,10.0,1016.0,63.666666666666664,15.222222222222221,5.888888888888889,4.555555555555555,,,0.49153917494635124,130.5210859033617,,,,,,0.0
2021-07-28 15:30:00,,,,,,,1.1631399999999998,20.9601,52.6404,21.833333333333332,4.833333333333333,311.3333333333333,0.08333333333333334,64.16666666666667,10.0,1016.0,62.5,15.333333333333334,5.833333333333333,4.333333333333333,,,0.387426642413109,137.39373077133956,,,,,,0.0
2021-07-28 15:40:00,,,,,,,1.17231,20.916,52.699400000000004,21.77777777777778,4.777777777777778,312.1111111111111,0.07777777777777778,64.88888888888889,10.0,1016.0,61.333333333333336,15.444444444444445,5.777777777777778,4.111111111111111,,,0.3964526435509745,107.86319639863268,,,,,,0.0
2021-07-28 15:50:00,,,,,,,1.25357,20.9591,52.7524,21.72222222222222,4.722222222222222,312.8888888888889,0.07222222222222223,65.61111111111111,10.0,1016.0,60.166666666666664,15.555555555555555,5.722222222222222,3.888888888888889,,,0.41432965601694455,106.00616739520919,,,,,,0.0
2021-07-28 16:00:00,,,,,,,1.268505,20.9668,52.7903,21.666666666666668,4.666666666666667,313.6666666666667,0.06666666666666667,66.33333333333333,10.0,1016.0,59.0,15.666666666666666,5.666666666666667,3.666666666666667,,,0.3487421887995159,128.88440141214488,,,,,,0.0
2021-07-28 16:10:00,,,,,,,1.214615,21.079900000000002,52.753,21.61111111111111,4.611111111111111,314.44444444444446,0.06111111111111111,67.05555555555556,10.0,1016.0,57.833333333333336,15.777777777777779,5.611111111111111,3.4444444444444446,,,0.3778241924794212,136.59886148140257,,,,,,0.0
2021-07-28 16:20:00,,,,,,,1.3127,21.1415,52.6499,21.555555555555557,4.555555555555555,315.22222222222223,0.05555555555555556,67.77777777777777,10.0,1016.0,56.666666666666664,15.88888888888889,5.555555555555555,3.2222222222222223,,,0.42080896121760203,114.33820191701253,,,,,,0.0
2021-07-28 16:30:00,,,,,,,1.333515,20.8747,52.5681,21.5,4.5,316.0,0.05,68.5,10.0,1016.0,55.5,16.0,5.5,3.0,,,0.35026518270794277,100.40796113116593,,,,,,0.0
2021-07-28 16:40:00,,,,,,,1.52955,20.8005,52.6206,21.444444444444443,4.444444444444445,316.77777777777777,0.044444444444444446,69.22222222222223,10.0,1016.0,54.333333333333336,16.11111111111111,5.444444444444445,2.7777777777777777,,,0.3797305882545346,101.92931994378904,,,,,,0.0
2021-07-28 16:50:00,,,,,,,1.614055,20.7054,52.737,21.38888888888889,4.388888888888889,317.55555555555554,0.03888888888888889,69.94444444444444,10.0,1016.0,53.166666666666664,16.22222222222222,5.388888888888889,2.555555555555556,,,0.407941057344446,97.12831251909503,,,,,,0.0
2021-07-28 17:00:00,,,,,,,1.52087,21.062,52.8519,21.333333333333332,4.333333333333333,318.3333333333333,0.033333333333333326,70.66666666666667,10.0,1016.0,52.0,16.333333333333332,5.333333333333333,2.3333333333333335,,,0.37552961023135034,97.71052340491343,,,,,,0.0
2021-07-28 17:10:00,,,,,,,1.3932,21.0315,52.8165,21.27777777777778,4.277777777777778,319.1111111111111,0.027777777777777776,71.38888888888889,10.0,1016.0,50.833333333333336,16.444444444444443,5.277777777777778,2.111111111111111,,,0.4182736485792419,101.86122163524736,,,,,,0.0
2021-07-28 17:20:00,,,,,,,1.522645,20.8983,52.7601,21.22222222222222,4.222222222222222,319.8888888888889,0.022222222222222213,72.11111111111111,10.0,1016.0,49.66666666666667,16.555555555555557,5.222222222222222,1.8888888888888888,,,0.45421939407869916,101.80910029502913,,,,,,0.0
2021-07-28 17:30:00,,,,,,,1.486435,20.826999999999998,52.783,21.166666666666668,4.166666666666667,320.6666666666667,0.016666666666666663,72.83333333333333,10.0,1016.0,48.5,16.666666666666668,5.166666666666667,1.666666666666667,,,0.38060911803216924,106.2485738407286,,,,,,0.0
2021-07-28 17:40:00,,,,,,,1.5263,20.9349,52.875800000000005,21.11111111111111,4.111111111111111,321.44444444444446,0.011111111111111113,73.55555555555556,10.0,1016.0,47.33333333333333,16.77777777777778,5.111111111111111,1.4444444444444446,,,0.4546365056511036,109.45911016561217,,,,,,0.0
2021-07-28 17:50:00,,,,,,,1.543485,20.79,52.9221,21.055555555555557,4.055555555555555,322.22222222222223,0.00555555555555555,74.27777777777777,10.0,1016.0,46.16666666666667,16.88888888888889,5.055555555555555,1.2222222222222223,,,0.4403563545631656,107.80929550601938,,,,,,0.0
2021-07-28 18:00:00,,,,,,,1.5345900000000001,20.5988,52.9514,21.0,4.0,323.0,0.0,75.0,10.0,1016.0,45.0,17.0,5.0,1.0,,,0.41825787837980155,106.2449062498276,,,,,,0.0
2021-07-28 18:10:00,,,,,,,1.51627,20.3796,53.041399999999996,20.833333333333332,4.0,316.3888888888889,0.0,75.83333333333333,10.0,1016.0,43.833333333333336,16.944444444444443,5.166666666666667,1.0,,,0.43205820727272554,104.66057073022012,,,,,,0.0
2021-07-28 18:20:00,,,,,,,1.520835,20.238300000000002,53.151700000000005,20.666666666666668,4.0,309.77777777777777,0.0,76.66666666666667,10.0,1016.0,42.666666666666664,16.88888888888889,5.333333333333333,1.0,,,0.4551186331946634,103.91659815729001,,,,,,0.0
2021-07-28 18:30:00,,,,,,,1.601725,20.0584,53.279700000000005,20.5,4.0,303.1666666666667,0.0,77.5,10.0,1016.0,41.5,16.833333333333332,5.5,1.0,,,0.4384719664847615,107.68477047182073,,,,,,0.0
2021-07-28 18:40:00,,,,,,,1.555115,20.026,53.4163,20.333333333333332,4.0,296.55555555555554,0.0,78.33333333333333,10.0,1016.0,40.333333333333336,16.77777777777778,5.666666666666667,1.0,,,0.4628632078888052,103.81035060947224,,,,,,0.0
2021-07-28 18:50:00,,,,,,,1.607275,19.9049,53.5286,20.166666666666668,4.0,289.94444444444446,0.0,79.16666666666667,10.0,1016.0,39.166666666666664,16.72222222222222,5.833333333333333,1.0,,,0.4187065884942388,107.92414259528036,,,,,,0.0
2021-07-28 19:00:00,,,,,,,1.584865,19.744400000000002,53.6256,20.0,4.0,283.3333333333333,0.0,80.0,10.0,1016.0,38.0,16.666666666666668,6.0,1.0,,,0.43915446744505626,105.23915498658089,,,,,,0.0
2021-07-28 19:10:00,,,,,,,1.62743,19.8694,53.7167,19.833333333333332,4.0,276.72222222222223,0.0,80.83333333333333,10.0,1016.0,36.833333333333336,16.61111111111111,6.166666666666667,1.0,,,0.44594751181533443,105.91514532768119,,,,,,0.0
2021-07-28 19:20:00,,,,,,,1.577365,19.860300000000002,53.7223,19.666666666666668,4.0,270.1111111111111,0.0,81.66666666666667,10.0,1016.0,35.666666666666664,16.555555555555557,6.333333333333334,1.0,,,0.41231909216460527,109.90677407604153,,,,,,0.0
2021-07-28 19:30:00,,,,,,,1.58684,19.715700000000002,53.69500000000001,19.5,4.0,263.5,0.0,82.5,10.0,1016.0,34.5,16.5,6.5,1.0,,,0.4077776868473001,106.39842829666568,,,,,,0.0
2021-07-28 19:40:00,,,,,,,1.5983045454545455,19.693272727272728,53.713909090909084,19.333333333333332,4.0,256.8888888888889,0.0,83.33333333333333,10.0,1016.0,33.333333333333336,16.444444444444443,6.666666666666667,1.0,,,0.4384698731936304,109.4727761211503,,,,,,0.0
2021-07-28 19:50:00,,,,,,,1.655105,19.6434,53.7445,19.166666666666668,4.0,250.27777777777777,0.0,84.16666666666667,10.0,1016.0,32.166666666666664,16.38888888888889,6.833333333333334,1.0,,,0.44829749884873127,109.91594537767313,,,,,,0.0
2021-07-28 20:00:00,,,,,,,1.654855,19.589000000000002,53.7841,19.0,4.0,243.66666666666669,0.0,85.0,10.0,1016.0,31.0,16.333333333333332,7.0,1.0,,,0.48610949912061124,107.0537733847408,,,,,,0.0
2021-07-28 20:10:00,,,,,,,1.71479,19.441300000000002,53.8158,18.833333333333332,4.0,237.05555555555554,0.0,85.83333333333333,10.0,1016.0,29.833333333333336,16.27777777777778,7.166666666666667,1.0,,,0.7951345515486884,83.04769784851936,,,,,,0.0
2021-07-28 20:20:00,,,,,,,1.674895,19.262700000000002,53.881600000000006,18.666666666666668,4.0,230.44444444444446,0.0,86.66666666666667,10.0,1016.0,28.666666666666668,16.22222222222222,7.333333333333334,1.0,,,0.8879772707988314,78.05591461009224,,,,,,0.0
2021-07-28 20:30:00,,,,,,,1.72011,18.9597,53.9489,18.5,4.0,223.83333333333334,0.0,87.5,10.0,1016.0,27.5,16.166666666666668,7.5,1.0,,,1.0207333577824178,83.49328476210772,,,,,,0.0
2021-07-28 20:40:00,,,,,,,1.7233049999999999,18.8969,54.028800000000004,18.333333333333332,4.0,217.22222222222223,0.0,88.33333333333333,10.0,1016.0,26.333333333333332,16.11111111111111,7.666666666666667,1.0,,,1.2091482284681945,84.57619011011501,,,,,,0.0
2021-07-28 20:50:00,,,,,,,1.6588699999999998,18.5838,54.096399999999996,18.166666666666668,4.0,210.61111111111111,0.0,89.16666666666667,10.0,1016.0,25.166666666666668,16.055555555555557,7.833333333333334,1.0,,,0.9612136607722374,94.127121430952,,,,,,0.0
2021-07-28 21:00:00,,,,,,,1.777345,18.763399999999997,54.172000000000004,18.0,4.0,204.0,0.0,90.0,10.0,1016.0,24.0,16.0,8.0,1.0,,,0.9508245220847723,97.31001359670175,,,,,,0.0
2021-07-28 21:10:00,,,,,,,1.770975,18.476,54.219100000000005,17.833333333333332,4.111111111111111,201.05555555555554,0.0,90.22222222222223,9.555555555555555,1016.0555555555555,23.88888888888889,15.88888888888889,8.277777777777779,1.0,,,1.0128479978155955,107.79147881588695,,,,,,0.0
2021-07-28 21:20:00,,,,,,,1.7636150000000002,18.618199999999998,54.27,17.666666666666668,4.222222222222222,198.11111111111111,0.0,90.44444444444444,9.11111111111111,1016.1111111111111,23.77777777777778,15.777777777777779,8.555555555555555,1.0,,,1.039655473633001,111.66699151744952,,,,,,0.0
2021-07-28 21:30:00,,,,,,,1.768925,18.4512,54.30929999999999,17.5,4.333333333333333,195.16666666666666,0.0,90.66666666666667,8.666666666666666,1016.1666666666666,23.666666666666668,15.666666666666666,8.833333333333334,1.0,,,0.9369823378947496,108.94540146736101,,,,,,0.0
2021-07-28 21:40:00,,,,,,,1.641515,18.198900000000002,54.3428,17.333333333333332,4.444444444444445,192.22222222222223,0.0,90.88888888888889,8.222222222222221,1016.2222222222222,23.555555555555557,15.555555555555555,9.11111111111111,1.0,,,0.9220446655204741,109.74092512637208,,,,,,0.0
2021-07-28 21:50:00,,,,,,,1.734795,18.2635,54.3885,17.166666666666668,4.555555555555555,189.27777777777777,0.0,91.11111111111111,7.777777777777778,1016.2777777777778,23.444444444444443,15.444444444444445,9.38888888888889,1.0,,,0.9470551015613443,110.0006775115708,,,,,,0.0
2021-07-28 22:00:00,,,,,,,1.777638888888889,18.375777777777778,54.38033333333333,17.0,4.666666666666667,186.33333333333334,0.0,91.33333333333333,7.333333333333334,1016.3333333333334,23.333333333333332,15.333333333333334,9.666666666666666,1.0,,,0.9735873142255228,108.73399948723572,,,,,,0.0
2021-07-28 22:10:00,,,,,,,1.9040050000000002,18.1463,54.356700000000004,16.833333333333332,4.777777777777778,183.38888888888889,0.0,91.55555555555556,6.888888888888889,1016.3888888888889,23.22222222222222,15.222222222222221,9.944444444444445,1.0,,,0.9512353240180824,109.53796806464761,,,,,,0.0
2021-07-28 22:20:00,,,,,,,1.90351,18.2772,54.389199999999995,16.666666666666668,4.888888888888889,180.44444444444446,0.0,91.77777777777777,6.444444444444445,1016.4444444444445,23.11111111111111,15.11111111111111,10.222222222222221,1.0,,,1.0127498127764227,113.28193174135886,,,,,,0.0
2021-07-28 22:30:00,,,,,,,1.8213300000000001,18.2684,54.3482,16.5,5.0,177.5,0.0,92.0,6.0,1016.5,23.0,15.0,10.5,1.0,,,1.020849903510452,108.33252115475929,,,,,,0.0
2021-07-28 22:40:00,,,,,,,1.8204550000000002,18.032999999999998,54.320899999999995,16.333333333333332,5.111111111111111,174.55555555555554,0.0,92.22222222222223,5.555555555555555,1016.5555555555555,22.88888888888889,14.88888888888889,10.777777777777779,1.0,,,0.9640672154244729,111.94874259560795,,,,,,0.0
2021-07-28 22:50:00,,,,,,,2.0154,17.9099,54.41610000000001,16.166666666666668,5.222222222222222,171.61111111111111,0.0,92.44444444444444,5.111111111111112,1016.6111111111111,22.77777777777778,14.777777777777779,11.055555555555555,1.0,,,0.9854202766556523,108.28803508866304,,,,,,0.0
2021-07-28 23:00:00,,,,,,,1.8650849999999999,17.884800000000002,54.5535,16.0,5.333333333333333,168.66666666666666,0.0,92.66666666666667,4.666666666666667,1016.6666666666666,22.666666666666668,14.666666666666666,11.333333333333332,1.0,,,1.117687027329779,111.30912648712847,,,,,,0.0
2021-07-28 23:10:00,,,,,,,1.917105,17.3722,54.650099999999995,15.833333333333332,5.444444444444445,165.72222222222223,0.0,92.88888888888889,4.222222222222222,1016.7222222222222,22.555555555555557,14.555555555555555,11.61111111111111,1.0,,,1.0499580136934916,110.5528220240275,,,,,,0.0
2021-07-28 23:20:00,,,,,,,1.8090700000000002,17.395400000000002,54.743100000000005,15.666666666666666,5.555555555555555,162.77777777777777,0.0,93.11111111111111,3.7777777777777777,1016.7777777777778,22.444444444444443,14.444444444444445,11.88888888888889,1.0,,,1.0437571867660613,110.5867948176497,,,,,,0.0
2021-07-28 23:30:00,,,,,,,1.942275,17.3615,54.8129,15.5,5.666666666666666,159.83333333333334,0.0,93.33333333333333,3.333333333333334,1016.8333333333334,22.333333333333332,14.333333333333334,12.166666666666666,1.0,,,1.074800337640579,110.47227663050937,,,,,,0.0
2021-07-28 23:40:00,,,,,,,1.9285900000000002,17.3206,54.8753,15.333333333333332,5.777777777777778,156.88888888888889,0.0,93.55555555555556,2.8888888888888893,1016.8888888888889,22.22222222222222,14.222222222222221,12.444444444444443,1.0,,,0.9967202802145548,110.33106099899206,,,,,,0.0
2021-07-28 23:50:00,,,,,,,1.9974999999999998,17.3559,54.903999999999996,15.166666666666666,5.888888888888889,153.94444444444446,0.0,93.77777777777777,2.4444444444444446,1016.9444444444445,22.11111111111111,14.11111111111111,12.722222222222221,1.0,,,1.0356439458330473,112.00755317687988,,,,,,0.0
2021-07-29 00:00:00,,,,,,,2.241365,17.8626,54.8934,15.0,6.0,151.0,0.0,94.0,2.0,1017.0,22.0,14.0,13.0,1.0,,,,,,,,,,0.0
2021-07-29 00:10:00,,,,,,,2.09519,18.0171,54.789300000000004,14.944444444444445,6.0,150.83333333333334,0.0,93.94444444444444,2.2777777777777777,1016.9444444444445,23.11111111111111,13.944444444444445,13.0,1.0,,,,,,,,,,0.0
2021-07-29 00:20:00,,,,,,,2.14724,17.8913,54.681799999999996,14.88888888888889,6.0,150.66666666666666,0.0,93.88888888888889,2.5555555555555554,1016.8888888888889,24.22222222222222,13.88888888888889,13.0,1.0,,,,,,,,,,0.0
2021-07-29 00:30:00,,,,,,,2.188435,17.832,54.6506,14.833333333333334,6.0,150.5,0.0,93.83333333333333,2.833333333333333,1016.8333333333334,25.333333333333332,13.833333333333334,13.0,1.0,,,,,,,,,,0.0
2021-07-29 00:40:00,,,,,,,2.0901,17.6834,54.66420000000001,14.777777777777779,6.0,150.33333333333334,0.0,93.77777777777777,3.1111111111111107,1016.7777777777778,26.444444444444443,13.777777777777779,13.0,1.0,,,,,,,,,,0.0
2021-07-29 00:50:00,,,,,,,2.465395,17.8114,54.677499999999995,14.722222222222221,6.0,150.16666666666666,0.0,93.72222222222223,3.388888888888889,1016.7222222222222,27.555555555555557,13.722222222222221,13.0,1.0,,,,,,,,,,0.0
2021-07-29 01:00:00,,,,,,,2.79936,17.8617,54.6742,14.666666666666666,6.0,150.0,0.0,93.66666666666667,3.6666666666666665,1016.6666666666666,28.666666666666664,13.666666666666666,13.0,1.0,,,,,,,,,,0.0
2021-07-29 01:10:00,,,,,,,2.8496,17.8674,54.6503,14.61111111111111,6.0,149.83333333333334,0.0,93.61111111111111,3.944444444444444,1016.6111111111111,29.77777777777778,13.61111111111111,13.0,1.0,,,,,,,,,,0.0
2021-07-29 01:20:00,,,,,,,2.542345,17.924799999999998,54.6456,14.555555555555555,6.0,149.66666666666666,0.0,93.55555555555556,4.222222222222221,1016.5555555555555,30.888888888888886,13.555555555555555,13.0,1.0,,,,,,,,,,0.0
2021-07-29 01:30:00,,,,,,,2.32728,17.803,54.66330000000001,14.5,6.0,149.5,0.0,93.5,4.5,1016.5,32.0,13.5,13.0,1.0,,,,,,,,,,0.0
2021-07-29 01:40:00,,,,,,,2.18554,17.8385,54.6931,14.444444444444445,6.0,149.33333333333334,0.0,93.44444444444444,4.777777777777778,1016.4444444444445,33.111111111111114,13.444444444444445,13.0,1.0,,,,,,,,,,0.0
2021-07-29 01:50:00,,,,,,,2.152825,17.8208,54.716499999999996,14.38888888888889,6.0,149.16666666666666,0.0,93.38888888888889,5.055555555555555,1016.3888888888889,34.22222222222222,13.38888888888889,13.0,1.0,,,,,,,,,,0.0
2021-07-29 02:00:00,,,,,,,2.1542950000000003,17.8391,54.740899999999996,14.333333333333334,6.0,149.0,0.0,93.33333333333333,5.333333333333333,1016.3333333333334,35.33333333333333,13.333333333333334,13.0,1.0,,,,,,,,,,0.0
2021-07-29 02:10:00,,,,,,,2.038605,17.688499999999998,54.76520000000001,14.277777777777779,6.0,148.83333333333334,0.0,93.27777777777777,5.611111111111111,1016.2777777777778,36.44444444444444,13.277777777777779,13.0,1.0,,,,,,,,,,0.0
2021-07-29 02:20:00,,,,,,,2.1006,17.5685,54.801700000000004,14.222222222222221,6.0,148.66666666666666,0.0,93.22222222222223,5.888888888888888,1016.2222222222222,37.55555555555556,13.222222222222221,13.0,1.0,,,,,,,,,,0.0
2021-07-29 02:30:00,,,,,,,2.126025,17.435399999999998,54.8577,14.166666666666666,6.0,148.5,0.0,93.16666666666667,6.166666666666666,1016.1666666666666,38.666666666666664,13.166666666666666,13.0,1.0,,,,,,,,,,0.0
2021-07-29 02:40:00,,,,,,,2.18729,17.388399999999997,54.9265,14.11111111111111,6.0,148.33333333333334,0.0,93.11111111111111,6.444444444444444,1016.1111111111111,39.77777777777777,13.11111111111111,13.0,1.0,,,,,,,,,,0.0
2021-07-29 02:50:00,,,,,,,2.233495,17.2792,54.997699999999995,14.055555555555555,6.0,148.16666666666666,0.0,93.05555555555556,6.722222222222221,1016.0555555555555,40.888888888888886,13.055555555555555,13.0,1.0,,,,,,,,,,0.0
2021-07-29 03:00:00,,,,,,,2.10065,17.1565,55.0616,14.0,6.0,148.0,0.0,93.0,7.0,1016.0,42.0,13.0,13.0,1.0,,,,,,,,,,0.0
2021-07-29 03:10:00,,,,,,,2.097685,17.1209,55.1389,14.11111111111111,5.888888888888889,149.61111111111111,0.0,92.77777777777777,7.166666666666667,1016.0,41.611111111111114,13.055555555555555,12.666666666666666,1.2222222222222223,,,,,,,,,,0.0
2021-07-29 03:20:00,,,,,,,2.084145,17.1956,55.1776,14.222222222222221,5.777777777777778,151.22222222222223,0.0,92.55555555555556,7.333333333333333,1016.0,41.22222222222222,13.11111111111111,12.333333333333334,1.4444444444444444,,,,,,,,,,0.0
2021-07-29 03:30:00,,,,,,,1.913185,17.1113,55.176199999999994,14.333333333333334,5.666666666666667,152.83333333333334,0.0,92.33333333333333,7.5,1016.0,40.833333333333336,13.166666666666666,12.0,1.6666666666666665,,,,,,,,,,0.0
2021-07-29 03:40:00,,,,,,,1.932855,17.1792,55.1715,14.444444444444445,5.555555555555555,154.44444444444446,0.0,92.11111111111111,7.666666666666667,1016.0,40.44444444444444,13.222222222222221,11.666666666666666,1.8888888888888888,,,,,,,,,,0.0
2021-07-29 03:50:00,,,,,,,2.0011099999999997,17.189,55.162699999999994,14.555555555555555,5.444444444444445,156.05555555555554,0.0,91.88888888888889,7.833333333333333,1016.0,40.05555555555556,13.277777777777779,11.333333333333334,2.111111111111111,,,,,,,,,,0.0
2021-07-29 04:00:00,,,,,,,2.0202999999999998,17.196,55.1342,14.666666666666666,5.333333333333333,157.66666666666666,0.0,91.66666666666667,8.0,1016.0,39.666666666666664,13.333333333333334,11.0,2.333333333333333,,,,,,,,,,0.0
2021-07-29 04:10:00,,,,,,,1.841325,17.1291,55.096000000000004,14.777777777777779,5.222222222222222,159.27777777777777,0.0,91.44444444444444,8.166666666666666,1016.0,39.27777777777778,13.38888888888889,10.666666666666666,2.5555555555555554,,,,,,,,,,0.0
2021-07-29 04:20:00,,,,,,,1.8943999999999999,17.1049,55.0674,14.88888888888889,5.111111111111111,160.88888888888889,0.0,91.22222222222223,8.333333333333334,1016.0,38.888888888888886,13.444444444444445,10.333333333333332,2.7777777777777777,,,,,,,,,,0.0
2021-07-29 04:30:00,,,,,,,1.9669450000000002,17.1746,55.058400000000006,15.0,5.0,162.5,0.0,91.0,8.5,1016.0,38.5,13.5,10.0,3.0,,,,,,,,,,0.0
2021-07-29 04:40:00,,,,,,,1.974495,17.1177,55.04879999999999,15.11111111111111,4.888888888888889,164.11111111111111,0.0,90.77777777777777,8.666666666666666,1016.0,38.111111111111114,13.555555555555555,9.666666666666666,3.2222222222222223,,,,,,,,,,0.0
2021-07-29 04:50:00,,,,,,,1.873595,17.2239,55.0179,15.222222222222221,4.777777777777778,165.72222222222223,0.0,90.55555555555556,8.833333333333334,1016.0,37.72222222222222,13.61111111111111,9.333333333333332,3.444444444444444,,,,,,,,,,0.0
2021-07-29 05:00:00,,,,,,,1.810355,17.4102,54.973400000000005,15.333333333333334,4.666666666666667,167.33333333333334,0.0,90.33333333333333,9.0,1016.0,37.333333333333336,13.666666666666666,9.0,3.6666666666666665,,,,,,,,,,0.0
2021-07-29 05:10:00,,,,,,,2.109785,17.6343,54.873599999999996,15.444444444444445,4.555555555555555,168.94444444444446,0.0,90.11111111111111,9.166666666666668,1016.0,36.94444444444444,13.722222222222221,8.666666666666666,3.888888888888889,,,,,,,,,,0.0
2021-07-29 05:20:00,,,,,,,2.0243200000000003,17.6149,54.715999999999994,15.555555555555555,4.444444444444445,170.55555555555554,0.0,89.88888888888889,9.333333333333334,1016.0,36.55555555555556,13.777777777777779,8.333333333333332,4.111111111111111,,,,,,,,,,0.0
2021-07-29 05:30:00,,,,,,,2.018555,17.583000000000002,54.6111,15.666666666666666,4.333333333333334,172.16666666666666,0.0,89.66666666666667,9.5,1016.0,36.166666666666664,13.833333333333334,8.0,4.333333333333333,,,,,,,,,,0.0
2021-07-29 05:40:00,,,,,,,2.436455,17.5513,54.5979,15.777777777777779,4.222222222222222,173.77777777777777,0.0,89.44444444444444,9.666666666666668,1016.0,35.77777777777778,13.88888888888889,7.666666666666666,4.555555555555555,,,,,,,,,,0.0
2021-07-29 05:50:00,,,,,,,2.05991,17.9598,54.593399999999995,15.88888888888889,4.111111111111111,175.38888888888889,0.0,89.22222222222223,9.833333333333334,1016.0,35.388888888888886,13.944444444444445,7.333333333333333,4.777777777777778,,,,,,,,,,0.0
2021-07-29 06:00:00,,,,,,,2.28759,18.0272,54.517700000000005,16.0,4.0,177.0,0.0,89.0,10.0,1016.0,35.0,14.0,7.0,5.0,,,,,,,,,,0.0
2021-07-29 06:10:00,,,,,,,2.11904,18.0048,54.4436,16.27777777777778,3.9444444444444446,182.44444444444446,0.0,88.0,10.0,1015.9444444444445,34.0,14.055555555555555,6.833333333333333,5.055555555555555,,,,,,,,,,0.0
2021-07-29 06:20:00,,,,,,,2.37572,18.5541,54.34589999999999,16.555555555555557,3.888888888888889,187.88888888888889,0.0,87.0,10.0,1015.8888888888889,33.0,14.11111111111111,6.666666666666667,5.111111111111111,,,,,,,,,,0.0
2021-07-29 06:30:00,,,,,,,2.41816,19.094,54.07000000000001,16.833333333333332,3.8333333333333335,193.33333333333334,0.0,86.0,10.0,1015.8333333333334,32.0,14.166666666666666,6.5,5.166666666666667,,,,,,,,,,0.0
2021-07-29 06:40:00,,,,,,,2.44714,20.077099999999998,53.6314,17.11111111111111,3.7777777777777777,198.77777777777777,0.0,85.0,10.0,1015.7777777777778,31.0,14.222222222222221,6.333333333333333,5.222222222222222,,,,,,,,,,0.0
2021-07-29 06:50:00,,,,,,,2.439745,20.927,52.610699999999994,17.38888888888889,3.7222222222222223,204.22222222222223,0.0,84.0,10.0,1015.7222222222222,30.0,14.277777777777779,6.166666666666667,5.277777777777778,,,,,,,,,,0.0
2021-07-29 07:00:00,,,,,,,2.490495,23.3111,51.3171,17.666666666666668,3.6666666666666665,209.66666666666666,0.0,83.0,10.0,1015.6666666666666,29.0,14.333333333333334,6.0,5.333333333333333,,,,,,,,,,0.0
2021-07-29 07:10:00,,,,,,,2.187755,23.6128,48.909499999999994,17.944444444444443,3.611111111111111,215.11111111111111,0.0,82.0,10.0,1015.6111111111111,28.0,14.38888888888889,5.833333333333333,5.388888888888889,,,,,,,,,,0.0
2021-07-29 07:20:00,,,,,,,2.14874,23.4654,47.8849,18.22222222222222,3.5555555555555554,220.55555555555554,0.0,81.0,10.0,1015.5555555555555,27.0,14.444444444444445,5.666666666666666,5.444444444444445,,,,,,,,,,0.0
2021-07-29 07:30:00,,,,,,,2.0875399999999997,22.7742,48.216899999999995,18.5,3.5,226.0,0.0,80.0,10.0,1015.5,26.0,14.5,5.5,5.5,,,,,,,,,,0.0
2021-07-29 07:40:00,,,,,,,2.02628,23.3584,48.9931,18.77777777777778,3.4444444444444446,231.44444444444446,0.0,79.0,10.0,1015.4444444444445,25.0,14.555555555555555,5.333333333333333,5.555555555555555,,,,,,,,,,0.0
2021-07-29 07:50:00,,,,,,,2.1101900000000002,24.853,48.791,19.055555555555557,3.388888888888889,236.88888888888889,0.0,78.0,10.0,1015.3888888888889,24.0,14.61111111111111,5.166666666666666,5.611111111111111,,,,,,,,,,0.0
2021-07-29 08:00:00,,,,,,,2.360025,25.9029,47.5651,19.333333333333332,3.3333333333333335,242.33333333333331,0.0,77.0,10.0,1015.3333333333334,23.0,14.666666666666666,5.0,5.666666666666667,,,,,,,,,,0.0
2021-07-29 08:10:00,,,,,,,2.6252050000000002,26.501800000000003,45.967699999999994,19.61111111111111,3.2777777777777777,247.77777777777777,0.0,76.0,10.0,1015.2777777777778,22.0,14.722222222222221,4.833333333333333,5.722222222222222,,,,,,,,,,0.0
2021-07-29 08:20:00,,,,,,,3.06496,27.061899999999998,44.7188,19.88888888888889,3.2222222222222223,253.22222222222223,0.0,75.0,10.0,1015.2222222222222,21.0,14.777777777777779,4.666666666666666,5.777777777777778,,,,,,,,,,0.0
2021-07-29 08:30:00,,,,,,,3.9036,27.3594,43.816,20.166666666666664,3.166666666666667,258.6666666666667,0.0,74.0,10.0,1015.1666666666666,20.0,14.833333333333334,4.5,5.833333333333333,,,,,,,,,,0.0
2021-07-29 08:40:00,,,,,,,3.622855,27.4706,43.424400000000006,20.444444444444443,3.111111111111111,264.1111111111111,0.0,73.0,10.0,1015.1111111111111,19.0,14.88888888888889,4.333333333333333,5.888888888888889,,,,,,,,,,0.0
2021-07-29 08:50:00,,,,,,,2.983295,28.3411,43.254000000000005,20.72222222222222,3.0555555555555554,269.55555555555554,0.0,72.0,10.0,1015.0555555555555,18.0,14.944444444444445,4.166666666666666,5.944444444444445,,,,,,,,,,0.0
2021-07-29 09:00:00,,,,,,,2.9263950000000003,28.194,43.1383,21.0,3.0,275.0,0.0,71.0,10.0,1015.0,17.0,15.0,4.0,6.0,,,,,,,,,,0.0
2021-07-29 09:10:00,,,,,,,3.008455,28.3442,43.1748,21.166666666666668,3.2777777777777777,276.8333333333333,0.0,70.22222222222223,10.0,1014.9444444444445,17.11111111111111,15.0,4.277777777777778,6.0,,,,,,,,,,0.0
2021-07-29 09:20:00,,,,,,,3.063815,28.444200000000002,43.6959,21.333333333333332,3.5555555555555554,278.6666666666667,0.0,69.44444444444444,10.0,1014.8888888888889,17.22222222222222,15.0,4.555555555555555,6.0,,,,,,,,,,0.0
2021-07-29 09:30:00,,,,,,,2.98644,29.0682,45.773,21.5,3.833333333333333,280.5,0.0,68.66666666666667,10.0,1014.8333333333334,17.333333333333332,15.0,4.833333333333333,6.0,,,,,,,,,,0.0
2021-07-29 09:40:00,,,,,,,3.07835,28.812400000000004,47.5459,21.666666666666668,4.111111111111111,282.3333333333333,0.0,67.88888888888889,10.0,1014.7777777777778,17.444444444444443,15.0,5.111111111111111,6.0,,,,,,,,,,0.0
2021-07-29 09:50:00,,,,,,,3.2052300000000002,28.3773,48.7602,21.833333333333332,4.388888888888889,284.1666666666667,0.0,67.11111111111111,10.0,1014.7222222222222,17.555555555555557,15.0,5.388888888888889,6.0,,,,,,,,,,0.0
2021-07-29 10:00:00,,,,,,,3.2636200000000004,28.3685,49.5899,22.0,4.666666666666666,286.0,0.0,66.33333333333333,10.0,1014.6666666666666,17.666666666666668,15.0,5.666666666666666,6.0,,,,,,,,,,0.0
2021-07-29 10:10:00,,,,,,,3.238245,28.208299999999998,50.323699999999995,22.166666666666668,4.944444444444445,287.8333333333333,0.0,65.55555555555556,10.0,1014.6111111111111,17.77777777777778,15.0,5.944444444444445,6.0,,,,,,,,,,0.0
2021-07-29 10:20:00,,,,,,,3.6412649999999998,27.8264,50.7781,22.333333333333332,5.222222222222221,289.6666666666667,0.0,64.77777777777777,10.0,1014.5555555555555,17.88888888888889,15.0,6.222222222222221,6.0,,,,,,,,,,0.0
2021-07-29 10:30:00,,,,,,,3.7192950000000002,28.085,50.9792,22.5,5.5,291.5,0.0,64.0,10.0,1014.5,18.0,15.0,6.5,6.0,,,,,,,,,,0.0
2021-07-29 10:40:00,,,,,,,3.77406,28.549200000000003,50.9644,22.666666666666668,5.777777777777778,293.3333333333333,0.0,63.22222222222222,10.0,1014.4444444444445,18.11111111111111,15.0,6.777777777777778,6.0,,,,,,,,,,0.0
2021-07-29 10:50:00,,,,,,,3.952865,28.399700000000003,50.9259,22.833333333333332,6.055555555555555,295.1666666666667,0.0,62.44444444444444,10.0,1014.3888888888889,18.22222222222222,15.0,7.055555555555555,6.0,,,,,,,,,,0.0
2021-07-29 11:00:00,,,,,,,4.25944,28.751800000000003,50.86,23.0,6.333333333333333,297.0,0.0,61.666666666666664,10.0,1014.3333333333334,18.333333333333332,15.0,7.333333333333333,6.0,,,,,,,,,,0.0
2021-07-29 11:10:00,,,,,,,4.359165,29.6478,50.7102,23.166666666666668,6.611111111111111,298.8333333333333,0.0,60.888888888888886,10.0,1014.2777777777778,18.444444444444443,15.0,7.611111111111111,6.0,,,,,,,,,,0.0
2021-07-29 11:20:00,,,,,,,4.29281,29.496100000000002,50.4425,23.333333333333332,6.888888888888888,300.6666666666667,0.0,60.111111111111114,10.0,1014.2222222222222,18.555555555555557,15.0,7.888888888888888,6.0,,,,,,,,,,0.0
2021-07-29 11:30:00,,,,,,,4.240005,29.4843,50.2516,23.5,7.166666666666666,302.5,0.0,59.333333333333336,10.0,1014.1666666666666,18.666666666666668,15.0,8.166666666666666,6.0,,,,,,,,,,0.0
2021-07-29 11:40:00,,,,,,,4.233255,29.5499,50.1091,23.666666666666668,7.444444444444444,304.3333333333333,0.0,58.55555555555556,10.0,1014.1111111111111,18.77777777777778,15.0,8.444444444444443,6.0,,,,,,,,,,0.0
2021-07-29 11:50:00,,,,,,,4.2725349999999995,28.201299999999996,50.011399999999995,23.833333333333332,7.722222222222221,306.1666666666667,0.0,57.77777777777778,10.0,1014.0555555555555,18.88888888888889,15.0,8.722222222222221,6.0,,,,,,,,,,0.0
2021-07-29 12:00:00,,,,,,,5.053285,28.326299999999996,49.948699999999995,24.0,8.0,308.0,0.0,57.0,10.0,1014.0,19.0,15.0,9.0,6.0,,,,,,,,,,93.0
2021-07-29 12:10:00,,,,,,,4.85871,28.541000000000004,49.7201,24.055555555555557,8.055555555555555,307.1111111111111,0.005555555555555556,57.05555555555556,9.944444444444445,1013.9444444444445,21.27777777777778,15.055555555555555,9.166666666666666,6.055555555555555,,,,,,,,,,0.0
2021-07-29 12:20:00,,,,,,,4.5512999999999995,27.822300000000002,49.5356,24.11111111111111,8.11111111111111,306.22222222222223,0.011111111111111112,57.111111111111114,9.88888888888889,1013.8888888888889,23.555555555555557,15.11111111111111,9.333333333333334,6.111111111111111,,,,,,,,,,0.0
2021-07-29 12:30:00,,,,,,,4.67556,28.018099999999997,49.523700000000005,24.166666666666668,8.166666666666666,305.3333333333333,0.01666666666666667,57.166666666666664,9.833333333333334,1013.8333333333334,25.833333333333336,15.166666666666666,9.5,6.166666666666667,,,,,,,,,,0.0
2021-07-29 12:40:00,,,,,,,4.471505,28.025299999999998,49.5659,24.22222222222222,8.222222222222221,304.44444444444446,0.022222222222222223,57.22222222222222,9.777777777777779,1013.7777777777778,28.111111111111114,15.222222222222221,9.666666666666666,6.222222222222222,,,,,,,,,,0.0
2021-07-29 12:50:00,,,,,,,4.4503,27.8664,49.6026,24.27777777777778,8.277777777777779,303.55555555555554,0.02777777777777778,57.27777777777778,9.722222222222221,1013.7222222222222,30.38888888888889,15.277777777777779,9.833333333333334,6.277777777777778,,,,,,,,,,0.0
2021-07-29 13:00:00,,,,,,,4.624675,28.093200000000003,49.6175,24.333333333333332,8.333333333333334,302.6666666666667,0.03333333333333334,57.333333333333336,9.666666666666666,1013.6666666666666,32.66666666666667,15.333333333333334,10.0,6.333333333333333,,,,,,,,,,0.0
2021-07-29 13:10:00,,,,,,,4.95432,27.551800000000004,49.6029,24.38888888888889,8.38888888888889,301.77777777777777,0.038888888888888896,57.388888888888886,9.61111111111111,1013.6111111111111,34.94444444444444,15.38888888888889,10.166666666666666,6.388888888888889,,,,,,,,,,0.0
2021-07-29 13:20:00,,,,,,,4.8102350000000005,27.6847,49.6333,24.444444444444443,8.444444444444445,300.8888888888889,0.044444444444444446,57.44444444444444,9.555555555555555,1013.5555555555555,37.22222222222223,15.444444444444445,10.333333333333334,6.444444444444445,,,,,,,,,,0.0
2021-07-29 13:30:00,,,,,,,4.913485,27.8436,49.6497,24.5,8.5,300.0,0.05,57.5,9.5,1013.5,39.5,15.5,10.5,6.5,,,,,,,,,,0.0
2021-07-29 13:40:00,,,,,,,4.806945000000001,27.8336,49.609700000000004,24.555555555555557,8.555555555555555,299.1111111111111,0.05555555555555556,57.55555555555556,9.444444444444445,1013.4444444444445,41.77777777777778,15.555555555555555,10.666666666666666,6.555555555555555,,,,,,,,,,0.0
2021-07-29 13:50:00,,,,,,,4.795525,27.811,49.578199999999995,24.61111111111111,8.61111111111111,298.22222222222223,0.061111111111111116,57.611111111111114,9.38888888888889,1013.3888888888889,44.05555555555556,15.61111111111111,10.833333333333334,6.611111111111111,,,,,,,,,,0.0
2021-07-29 14:00:00,,,,,,,5.072760000000001,27.625999999999998,49.5569,24.666666666666668,8.666666666666666,297.3333333333333,0.06666666666666668,57.666666666666664,9.333333333333334,1013.3333333333334,46.333333333333336,15.666666666666666,11.0,6.666666666666667,,,,,,,,,,0.0
2021-07-29 14:10:00,,,,,,,4.9536299999999995,27.583299999999998,49.5954,24.72222222222222,8.722222222222221,296.44444444444446,0.07222222222222223,57.72222222222222,9.277777777777779,1013.2777777777778,48.611111111111114,15.722222222222221,11.166666666666668,6.722222222222222,,,,,,,,,,0.0
2021-07-29 14:20:00,,,,,,,5.146268181818182,27.81918181818182,49.6120909090909,24.77777777777778,8.777777777777779,295.55555555555554,0.07777777777777779,57.77777777777778,9.222222222222221,1013.2222222222222,50.88888888888889,15.777777777777779,11.333333333333334,6.777777777777778,,,,,,,,,,0.0
