,temperature_ventilation_system_fresh_air_in,temperature_ventilation_system_fresh_air_intermediate,temperature_ventilation_system_fresh_air_out,temperature_ventilation_system_used_air_in,temperature_ventilation_system_used_air_out,volumne_flow_ventitaltion_system_in,particulate_matter_outdoor_measured,temperature_outdoor,humidity_outdoor_measured,temperature_outdoor_estimated,wind_speed_outdoor_estimated,wind_dir_outdoor_estimated,precipitation_outdoor_estimated,humidity_outdoor_estimated,visibility_outdoor_estimated,pressure_outdoor_estimated,cloudcover_outdoor_estimated,dewpoint_outdoor_estimated,wind_gust_outdoor_estimated,uv_outdoor_estimated,co2_room_A,co2_room_B,particulate_matter_room_A,tvoc_room_A,temperature_room_B,humidity_room_B,particulate_matter_room_B,no2_room_B,tvoc_room_B,consumed_meals
2021-07-29 14:30:00,,,,,,,4.78668,27.7545,49.5889,24.833333333333332,8.833333333333334,294.6666666666667,0.08333333333333334,57.833333333333336,9.166666666666666,1013.1666666666666,53.16666666666667,15.833333333333334,11.5,6.833333333333333,,,,,,,,,,0.0
2021-07-29 14:40:00,,,,,,,4.912775,27.470999999999997,49.5607,24.88888888888889,8.88888888888889,293.77777777777777,0.08888888888888889,57.888888888888886,9.11111111111111,1013.1111111111111,55.44444444444445,15.88888888888889,11.666666666666668,6.888888888888889,,,,,,,,,,0.0
2021-07-29 14:50:00,,,,,,,5.003495,27.3872,49.5773,24.944444444444443,8.944444444444445,292.8888888888889,0.09444444444444446,57.94444444444444,9.055555555555555,1013.0555555555555,57.72222222222222,15.944444444444445,11.833333333333334,6.944444444444445,,,,,,,,,,0.0
2021-07-29 15:00:00,,,,,,,4.944235,27.4347,49.601099999999995,25.0,9.0,292.0,0.1,58.0,9.0,1013.0,60.0,16.0,12.0,7.0,,,,,,,,,,0.0
2021-07-29 15:10:00,,,,,,,5.0592950000000005,27.163099999999996,49.6017,24.88888888888889,8.833333333333334,292.27777777777777,0.16111111111111112,59.388888888888886,9.055555555555555,1013.0,60.77777777777778,16.11111111111111,11.833333333333334,6.666666666666667,,,,,,,,,,0.0
2021-07-29 15:20:00,,,,,,,5.06946,27.062400000000004,49.6154,24.77777777777778,8.666666666666666,292.55555555555554,0.2222222222222222,60.77777777777778,9.11111111111111,1013.0,61.55555555555556,16.22222222222222,11.666666666666666,6.333333333333333,,,,,,,,,,0.0
2021-07-29 15:30:00,,,,,,,5.286379999999999,27.0109,49.658500000000004,24.666666666666668,8.5,292.8333333333333,0.2833333333333333,62.166666666666664,9.166666666666666,1013.0,62.333333333333336,16.333333333333332,11.5,6.0,,,,,,,,,,0.0
2021-07-29 15:40:00,,,,,,,5.45571,27.084600000000002,49.707800000000006,24.555555555555557,8.333333333333334,293.1111111111111,0.34444444444444444,63.55555555555556,9.222222222222221,1013.0,63.111111111111114,16.444444444444443,11.333333333333334,5.666666666666666,,,,,,,,,,0.0
2021-07-29 15:50:00,,,,,,,5.256515,27.0854,49.6808,24.444444444444443,8.166666666666666,293.3888888888889,0.40555555555555556,64.94444444444444,9.277777777777779,1013.0,63.888888888888886,16.555555555555557,11.166666666666666,5.333333333333333,,,,,,,,,,0.0
2021-07-29 16:00:00,,,,,,,5.48404,26.948,49.6569,24.333333333333332,8.0,293.6666666666667,0.4666666666666667,66.33333333333333,9.333333333333334,1013.0,64.66666666666667,16.666666666666668,11.0,5.0,,,,,,,,,,0.0
2021-07-29 16:10:00,,,,,,,5.177125,26.3919,49.6783,24.22222222222222,7.833333333333333,293.94444444444446,0.5277777777777778,67.72222222222223,9.38888888888889,1013.0,65.44444444444444,16.77777777777778,10.833333333333334,4.666666666666666,,,,,,,,,,0.0
2021-07-29 16:20:00,,,,,,,5.27625,25.9844,49.766200000000005,24.11111111111111,7.666666666666666,294.22222222222223,0.5888888888888889,69.11111111111111,9.444444444444445,1013.0,66.22222222222223,16.88888888888889,10.666666666666666,4.333333333333333,,,,,,,,,,0.0
2021-07-29 16:30:00,,,,,,,5.40295,25.8796,49.8688,24.0,7.5,294.5,0.6499999999999999,70.5,9.5,1013.0,67.0,17.0,10.5,4.0,,,,,,,,,,0.0
2021-07-29 16:40:00,,,,,,,5.4225900000000005,25.861399999999996,49.9289,23.88888888888889,7.333333333333333,294.77777777777777,0.711111111111111,71.88888888888889,9.555555555555555,1013.0,67.77777777777777,17.11111111111111,10.333333333333334,3.6666666666666665,,,,,,,,,,0.0
2021-07-29 16:50:00,,,,,,,5.46467,25.7289,49.915,23.77777777777778,7.166666666666666,295.05555555555554,0.7722222222222221,73.27777777777777,9.61111111111111,1013.0,68.55555555555556,17.22222222222222,10.166666666666666,3.333333333333333,,,,,,,,,,0.0
2021-07-29 17:00:00,,,,,,,5.475759999999999,25.772100000000002,49.9427,23.666666666666668,7.0,295.3333333333333,0.8333333333333333,74.66666666666666,9.666666666666666,1013.0,69.33333333333333,17.333333333333332,10.0,3.0,,,,,,,,,,0.0
2021-07-29 17:10:00,,,,,,,5.478865000000001,25.5671,49.9808,23.555555555555557,6.833333333333333,295.6111111111111,0.8944444444444444,76.05555555555556,9.722222222222221,1013.0,70.11111111111111,17.444444444444443,9.833333333333332,2.666666666666666,,,,,,,,,,0.0
2021-07-29 17:20:00,,,,,,,5.58661,25.529,50.0419,23.444444444444443,6.666666666666666,295.8888888888889,0.9555555555555555,77.44444444444444,9.777777777777779,1013.0,70.88888888888889,17.555555555555557,9.666666666666666,2.333333333333333,,,,,,,,,,0.0
2021-07-29 17:30:00,,,,,,,5.4706850000000005,25.695299999999996,50.0993,23.333333333333332,6.5,296.1666666666667,1.0166666666666666,78.83333333333333,9.833333333333334,1013.0,71.66666666666667,17.666666666666668,9.5,2.0,,,,,,,,,,0.0
2021-07-29 17:40:00,,,,,,,5.62905,25.6091,50.1486,23.22222222222222,6.333333333333333,296.44444444444446,1.0777777777777777,80.22222222222223,9.88888888888889,1013.0,72.44444444444444,17.77777777777778,9.333333333333332,1.666666666666666,,,,,,,,,,0.0
2021-07-29 17:50:00,,,,,,,5.697865,25.4905,50.2457,23.11111111111111,6.166666666666666,296.72222222222223,1.1388888888888888,81.61111111111111,9.944444444444445,1013.0,73.22222222222223,17.88888888888889,9.166666666666666,1.333333333333333,,,,,,,,,,0.0
2021-07-29 18:00:00,,,,,,,5.7373449999999995,25.438,50.314,23.0,6.0,297.0,1.2,83.0,10.0,1013.0,74.0,18.0,9.0,1.0,,,,,,,,,,0.0
2021-07-29 18:10:00,,,,,,,5.60989,25.0036,50.3956,22.77777777777778,5.777777777777778,296.22222222222223,1.3944444444444444,83.77777777777777,9.88888888888889,1013.0555555555555,74.61111111111111,18.0,8.666666666666666,1.0,,,,,,,,,,0.0
2021-07-29 18:20:00,,,,,,,5.6804049999999995,24.3261,50.5308,22.555555555555557,5.555555555555555,295.44444444444446,1.5888888888888888,84.55555555555556,9.777777777777779,1013.1111111111111,75.22222222222223,18.0,8.333333333333334,1.0,,,,,,,,,,0.0
2021-07-29 18:30:00,,,,,,,24.064985,23.774099999999997,50.7379,22.333333333333332,5.333333333333333,294.6666666666667,1.7833333333333332,85.33333333333333,9.666666666666666,1013.1666666666666,75.83333333333333,18.0,8.0,1.0,,,,,,,,,,0.0
2021-07-29 18:40:00,,,,,,,15.289215000000002,23.5576,50.987700000000004,22.11111111111111,5.111111111111111,293.8888888888889,1.9777777777777779,86.11111111111111,9.555555555555555,1013.2222222222222,76.44444444444444,18.0,7.666666666666666,1.0,,,,,,,,,,0.0
2021-07-29 18:50:00,,,,,,,7.497615000000001,23.175400000000003,51.192,21.88888888888889,4.888888888888889,293.1111111111111,2.172222222222222,86.88888888888889,9.444444444444445,1013.2777777777778,77.05555555555556,18.0,7.333333333333333,1.0,,,,,,,,,,0.0
2021-07-29 19:00:00,,,,,,,9.974615,22.912799999999997,51.380399999999995,21.666666666666668,4.666666666666667,292.3333333333333,2.3666666666666667,87.66666666666667,9.333333333333334,1013.3333333333334,77.66666666666667,18.0,7.0,1.0,,,,,,,,,,0.0
2021-07-29 19:10:00,,,,,,,11.697735,22.3983,51.5314,21.444444444444443,4.444444444444445,291.55555555555554,2.561111111111111,88.44444444444444,9.222222222222221,1013.3888888888889,78.27777777777777,18.0,6.666666666666666,1.0,,,,,,,,,,0.0
2021-07-29 19:20:00,,,,,,,8.54859,22.156399999999998,51.6739,21.22222222222222,4.222222222222222,290.77777777777777,2.7555555555555555,89.22222222222223,9.11111111111111,1013.4444444444445,78.88888888888889,18.0,6.333333333333333,1.0,,,,,,,,,,0.0
2021-07-29 19:30:00,,,,,,,7.294925000000001,22.016399999999997,51.81079999999999,21.0,4.0,290.0,2.95,90.0,9.0,1013.5,79.5,18.0,6.0,1.0,,,,,,,,,,0.0
2021-07-29 19:40:00,,,,,,,6.07487,21.883699999999997,51.940200000000004,20.77777777777778,3.7777777777777777,289.22222222222223,3.1444444444444444,90.77777777777777,8.88888888888889,1013.5555555555555,80.11111111111111,18.0,5.666666666666666,1.0,,,,,,,,,,0.0
2021-07-29 19:50:00,,,,,,,6.14757,21.936500000000002,52.016999999999996,20.555555555555557,3.555555555555556,288.44444444444446,3.3388888888888886,91.55555555555556,8.777777777777779,1013.6111111111111,80.72222222222223,18.0,5.333333333333333,1.0,,,,,,,,,,0.0
2021-07-29 20:00:00,,,,,,,5.9407499999999995,22.2929,52.0767,20.333333333333332,3.3333333333333335,287.6666666666667,3.533333333333333,92.33333333333333,8.666666666666666,1013.6666666666666,81.33333333333333,18.0,5.0,1.0,,,,,,,,,,0.0
2021-07-29 20:10:00,,,,,,,6.39973,22.9175,52.0706,20.11111111111111,3.111111111111111,286.8888888888889,3.727777777777778,93.11111111111111,8.555555555555555,1013.7222222222222,81.94444444444444,18.0,4.666666666666666,1.0,,,,,,,,,,0.0
2021-07-29 20:20:00,,,,,,,5.90269,22.7464,51.979499999999994,19.88888888888889,2.888888888888889,286.1111111111111,3.9222222222222225,93.88888888888889,8.444444444444445,1013.7777777777778,82.55555555555556,18.0,4.333333333333333,1.0,,,,,,,,,,0.0
2021-07-29 20:30:00,,,,,,,6.44611,22.537100000000002,51.9149,19.666666666666668,2.666666666666667,285.3333333333333,4.116666666666666,94.66666666666667,8.333333333333334,1013.8333333333334,83.16666666666667,18.0,4.0,1.0,,,,,,,,,,0.0
2021-07-29 20:40:00,,,,,,,6.21998,22.066899999999997,51.901199999999996,19.444444444444443,2.4444444444444446,284.55555555555554,4.311111111111111,95.44444444444444,8.222222222222221,1013.8888888888889,83.77777777777777,18.0,3.666666666666666,1.0,,,,,,,,,,0.0
2021-07-29 20:50:00,,,,,,,5.67751,22.006700000000002,51.9559,19.22222222222222,2.2222222222222223,283.77777777777777,4.5055555555555555,96.22222222222223,8.11111111111111,1013.9444444444445,84.38888888888889,18.0,3.333333333333333,1.0,,,,,,,,,,0.0
2021-07-29 21:00:00,,,,,,,6.009195,21.6251,52.0326,19.0,2.0,283.0,4.7,97.0,8.0,1014.0,85.0,18.0,3.0,1.0,,,,,,,,,,0.0
2021-07-29 21:10:00,,,,,,,5.814325,21.249299999999998,52.1306,18.833333333333332,2.1666666666666665,277.55555555555554,5.166666666666667,97.05555555555556,7.888888888888889,1014.0555555555555,84.66666666666667,17.88888888888889,3.2777777777777777,1.0,,,,,,,,,,0.0
2021-07-29 21:20:00,,,,,,,5.736415,20.6822,52.2259,18.666666666666668,2.3333333333333335,272.1111111111111,5.633333333333334,97.11111111111111,7.777777777777778,1014.1111111111111,84.33333333333333,17.77777777777778,3.5555555555555554,1.0,,,,,,,,,,0.0
2021-07-29 21:30:00,,,,,,,5.8482,20.6321,52.363,18.5,2.5,266.6666666666667,6.1,97.16666666666667,7.666666666666667,1014.1666666666666,84.0,17.666666666666668,3.833333333333333,1.0,,,,,,,,,,0.0
2021-07-29 21:40:00,,,,,,,5.723035,20.2392,52.472,18.333333333333332,2.666666666666667,261.22222222222223,6.566666666666666,97.22222222222223,7.555555555555555,1014.2222222222222,83.66666666666667,17.555555555555557,4.111111111111111,1.0,,,,,,,,,,0.0
2021-07-29 21:50:00,,,,,,,5.839535,20.1218,52.593,18.166666666666668,2.8333333333333335,255.77777777777777,7.033333333333333,97.27777777777777,7.444444444444445,1014.2777777777778,83.33333333333333,17.444444444444443,4.388888888888889,1.0,,,,,,,,,,0.0
2021-07-29 22:00:00,,,,,,,5.887366666666667,20.198888888888888,52.65255555555555,18.0,3.0,250.33333333333334,7.5,97.33333333333333,7.333333333333333,1014.3333333333334,83.0,17.333333333333332,4.666666666666666,1.0,,,,,,,,,,0.0
2021-07-29 22:10:00,,,,,,,5.799715000000001,20.1507,52.8024,17.833333333333332,3.166666666666667,244.88888888888889,7.966666666666667,97.38888888888889,7.222222222222222,1014.3888888888889,82.66666666666667,17.22222222222222,4.944444444444445,1.0,,,,,,,,,,0.0
2021-07-29 22:20:00,,,,,,,5.890975,19.8895,53.2324,17.666666666666668,3.3333333333333335,239.44444444444446,8.433333333333334,97.44444444444444,7.111111111111111,1014.4444444444445,82.33333333333333,17.11111111111111,5.222222222222221,1.0,,,,,,,,,,0.0
2021-07-29 22:30:00,,,,,,,5.62293,19.8214,53.468399999999995,17.5,3.5,234.0,8.899999999999999,97.5,7.0,1014.5,82.0,17.0,5.5,1.0,,,,,,,,,,0.0
2021-07-29 22:40:00,,,,,,,5.805305,20.0547,53.6029,17.333333333333332,3.666666666666667,228.55555555555554,9.366666666666667,97.55555555555556,6.888888888888889,1014.5555555555555,81.66666666666667,16.88888888888889,5.777777777777778,1.0,,,,,,,,,,0.0
2021-07-29 22:50:00,,,,,,,5.8395850000000005,20.2927,53.6496,17.166666666666668,3.8333333333333335,223.11111111111111,9.833333333333332,97.61111111111111,6.777777777777778,1014.6111111111111,81.33333333333333,16.77777777777778,6.055555555555555,1.0,,,,,,,,,,0.0
2021-07-29 23:00:00,,,,,,,5.75145,20.5425,53.592,17.0,4.0,217.66666666666669,10.3,97.66666666666667,6.666666666666667,1014.6666666666666,81.0,16.666666666666668,6.333333333333333,1.0,,,,,,,,,,0.0
2021-07-29 23:10:00,,,,,,,5.7422200000000005,20.3209,53.5441,16.833333333333332,4.166666666666667,212.22222222222223,10.766666666666666,97.72222222222223,6.555555555555555,1014.7222222222222,80.66666666666667,16.555555555555557,6.611111111111111,1.0,,,,,,,,,,0.0
2021-07-29 23:20:00,,,,,,,5.75477,20.3196,53.5277,16.666666666666668,4.333333333333334,206.77777777777777,11.233333333333333,97.77777777777777,6.444444444444445,1014.7777777777778,80.33333333333333,16.444444444444443,6.888888888888888,1.0,,,,,,,,,,0.0
2021-07-29 23:30:00,,,,,,,5.74776,19.8824,53.547000000000004,16.5,4.5,201.33333333333331,11.7,97.83333333333333,6.333333333333334,1014.8333333333334,80.0,16.333333333333332,7.166666666666666,1.0,,,,,,,,,,0.0
2021-07-29 23:40:00,,,,,,,5.879015,19.6231,53.622400000000006,16.333333333333332,4.666666666666667,195.88888888888889,12.166666666666666,97.88888888888889,6.222222222222222,1014.8888888888889,79.66666666666667,16.22222222222222,7.444444444444444,1.0,,,,,,,,,,0.0
2021-07-29 23:50:00,,,,,,,5.67065,19.7568,53.727999999999994,16.166666666666668,4.833333333333334,190.44444444444446,12.633333333333333,97.94444444444444,6.111111111111111,1014.9444444444445,79.33333333333333,16.11111111111111,7.722222222222221,1.0,,,,,,,,,,0.0
2021-07-30 00:00:00,,,,,,,5.495595,19.7642,53.834,16.0,5.0,185.0,13.1,98.0,6.0,1015.0,79.0,16.0,8.0,1.0,,,,,,,,,,0.0
2021-07-30 00:10:00,,,,,,,5.73949,19.7375,53.687599999999996,15.944444444444445,4.944444444444445,186.0,12.716666666666667,98.0,6.166666666666667,1015.0,78.27777777777777,15.88888888888889,7.944444444444445,1.0,,,,,,,,,,0.0
2021-07-30 00:20:00,,,,,,,6.451904999999999,19.6527,53.355,15.88888888888889,4.888888888888889,187.0,12.333333333333332,98.0,6.333333333333333,1015.0,77.55555555555556,15.777777777777779,7.888888888888889,1.0,,,,,,,,,,0.0
2021-07-30 00:30:00,,,,,,,6.151815,19.6643,53.2343,15.833333333333334,4.833333333333333,188.0,11.95,98.0,6.5,1015.0,76.83333333333333,15.666666666666666,7.833333333333333,1.0,,,,,,,,,,0.0
2021-07-30 00:40:00,,,,,,,6.38174,19.5185,53.1894,15.777777777777779,4.777777777777778,189.0,11.566666666666666,98.0,6.666666666666667,1015.0,76.11111111111111,15.555555555555555,7.777777777777778,1.0,,,,,,,,,,0.0
2021-07-30 00:50:00,,,,,,,6.3678550000000005,19.7024,53.1767,15.722222222222221,4.722222222222222,190.0,11.183333333333334,98.0,6.833333333333333,1015.0,75.38888888888889,15.444444444444445,7.722222222222222,1.0,,,,,,,,,,0.0
2021-07-30 01:00:00,,,,,,,5.829035,19.441200000000002,53.14790000000001,15.666666666666666,4.666666666666667,191.0,10.8,98.0,7.0,1015.0,74.66666666666667,15.333333333333334,7.666666666666667,1.0,,,,,,,,,,0.0
2021-07-30 01:10:00,,,,,,,6.10096,19.4285,53.1404,15.61111111111111,4.611111111111111,192.0,10.416666666666666,98.0,7.166666666666667,1015.0,73.94444444444444,15.222222222222221,7.611111111111111,1.0,,,,,,,,,,0.0
2021-07-30 01:20:00,,,,,,,6.7451300000000005,19.3274,53.1625,15.555555555555555,4.555555555555555,193.0,10.033333333333333,98.0,7.333333333333334,1015.0,73.22222222222223,15.11111111111111,7.555555555555555,1.0,,,,,,,,,,0.0
2021-07-30 01:30:00,,,,,,,6.988764999999999,19.403100000000002,53.1816,15.5,4.5,194.0,9.65,98.0,7.5,1015.0,72.5,15.0,7.5,1.0,,,,,,,,,,0.0
2021-07-30 01:40:00,,,,,,,6.670325,19.3688,53.213,15.444444444444445,4.444444444444445,195.0,9.266666666666666,98.0,7.666666666666667,1015.0,71.77777777777777,14.88888888888889,7.444444444444445,1.0,,,,,,,,,,0.0
2021-07-30 01:50:00,,,,,,,6.720855,19.1255,53.2544,15.38888888888889,4.388888888888889,196.0,8.883333333333333,98.0,7.833333333333334,1015.0,71.05555555555556,14.777777777777779,7.388888888888889,1.0,,,,,,,,,,0.0
2021-07-30 02:00:00,,,,,,,6.851229999999999,19.0856,53.3193,15.333333333333334,4.333333333333333,197.0,8.5,98.0,8.0,1015.0,70.33333333333333,14.666666666666666,7.333333333333333,1.0,,,,,,,,,,0.0
2021-07-30 02:10:00,,,,,,,7.313985,18.9921,53.3689,15.277777777777779,4.277777777777778,198.0,8.116666666666667,98.0,8.166666666666668,1015.0,69.61111111111111,14.555555555555555,7.277777777777778,1.0,,,,,,,,,,0.0
2021-07-30 02:20:00,,,,,,,7.20471,19.1264,53.4258,15.222222222222221,4.222222222222222,199.0,7.733333333333333,98.0,8.333333333333334,1015.0,68.88888888888889,14.444444444444445,7.222222222222222,1.0,,,,,,,,,,0.0
2021-07-30 02:30:00,,,,,,,6.89035,19.0335,53.434900000000006,15.166666666666666,4.166666666666667,200.0,7.3500000000000005,98.0,8.5,1015.0,68.16666666666667,14.333333333333334,7.166666666666667,1.0,,,,,,,,,,0.0
2021-07-30 02:40:00,,,,,,,7.40025,18.8594,53.438300000000005,15.11111111111111,4.111111111111111,201.0,6.966666666666667,98.0,8.666666666666668,1015.0,67.44444444444444,14.222222222222221,7.111111111111111,1.0,,,,,,,,,,0.0
2021-07-30 02:50:00,,,,,,,7.630075,18.7441,53.4933,15.055555555555555,4.055555555555555,202.0,6.583333333333334,98.0,8.833333333333334,1015.0,66.72222222222223,14.11111111111111,7.055555555555555,1.0,,,,,,,,,,0.0
2021-07-30 03:00:00,,,,,,,8.260505,18.622899999999998,53.55460000000001,15.0,4.0,203.0,6.2,98.0,9.0,1015.0,66.0,14.0,7.0,1.0,,,,,,,,,,0.0
2021-07-30 03:10:00,,,,,,,8.455535000000001,18.648000000000003,53.608399999999996,15.055555555555555,3.9444444444444446,202.11111111111111,6.0,97.88888888888889,8.944444444444445,1015.0,66.27777777777777,14.055555555555555,6.888888888888889,1.1666666666666667,,,,,,,,,,0.0
2021-07-30 03:20:00,,,,,,,8.58815,18.4934,53.66179999999999,15.11111111111111,3.888888888888889,201.22222222222223,5.8,97.77777777777777,8.88888888888889,1015.0,66.55555555555556,14.11111111111111,6.777777777777778,1.3333333333333335,,,,,,,,,,0.0
2021-07-30 03:30:00,,,,,,,8.45224,18.8063,53.717,15.166666666666666,3.8333333333333335,200.33333333333334,5.6000000000000005,97.66666666666667,8.833333333333334,1015.0,66.83333333333333,14.166666666666666,6.666666666666667,1.5,,,,,,,,,,0.0
2021-07-30 03:40:00,,,,,,,8.5795,18.5901,53.73819999999999,15.222222222222221,3.7777777777777777,199.44444444444446,5.4,97.55555555555556,8.777777777777779,1015.0,67.11111111111111,14.222222222222221,6.555555555555555,1.6666666666666667,,,,,,,,,,0.0
2021-07-30 03:50:00,,,,,,,8.575804999999999,18.3605,53.766,15.277777777777779,3.7222222222222223,198.55555555555554,5.2,97.44444444444444,8.722222222222221,1015.0,67.38888888888889,14.277777777777779,6.444444444444445,1.8333333333333335,,,,,,,,,,0.0
2021-07-30 04:00:00,,,,,,,8.099745,18.1316,53.8112,15.333333333333334,3.6666666666666665,197.66666666666666,5.0,97.33333333333333,8.666666666666666,1015.0,67.66666666666667,14.333333333333334,6.333333333333333,2.0,,,,,,,,,,0.0
2021-07-30 04:10:00,,,,,,,8.33009,18.2826,53.859500000000004,15.38888888888889,3.611111111111111,196.77777777777777,4.8,97.22222222222223,8.61111111111111,1015.0,67.94444444444444,14.38888888888889,6.222222222222222,2.166666666666667,,,,,,,,,,0.0
2021-07-30 04:20:00,,,,,,,8.663305,18.296,53.883,15.444444444444445,3.5555555555555554,195.88888888888889,4.6,97.11111111111111,8.555555555555555,1015.0,68.22222222222223,14.444444444444445,6.111111111111111,2.3333333333333335,,,,,,,,,,0.0
2021-07-30 04:30:00,,,,,,,8.36969,18.5371,54.1656,15.5,3.5,195.0,4.4,97.0,8.5,1015.0,68.5,14.5,6.0,2.5,,,,,,,,,,0.0
2021-07-30 04:40:00,,,,,,,8.403974999999999,18.785999999999998,54.4156,15.555555555555555,3.4444444444444446,194.11111111111111,4.2,96.88888888888889,8.444444444444445,1015.0,68.77777777777777,14.555555555555555,5.888888888888889,2.666666666666667,,,,,,,,,,0.0
2021-07-30 04:50:00,,,,,,,8.36397,18.914499999999997,54.4181,15.61111111111111,3.388888888888889,193.22222222222223,4.0,96.77777777777777,8.38888888888889,1015.0,69.05555555555556,14.61111111111111,5.777777777777778,2.8333333333333335,,,,,,,,,,0.0
2021-07-30 05:00:00,,,,,,,8.42767,18.8995,54.373599999999996,15.666666666666666,3.3333333333333335,192.33333333333334,3.8000000000000003,96.66666666666667,8.333333333333334,1015.0,69.33333333333333,14.666666666666666,5.666666666666667,3.0,,,,,,,,,,0.0
2021-07-30 05:10:00,,,,,,,8.636230000000001,19.1718,54.3301,15.722222222222221,3.2777777777777777,191.44444444444446,3.6,96.55555555555556,8.277777777777779,1015.0,69.61111111111111,14.722222222222221,5.555555555555555,3.166666666666667,,,,,,,,,,0.0
2021-07-30 05:20:00,,,,,,,8.37781,19.3046,54.213699999999996,15.777777777777779,3.2222222222222223,190.55555555555554,3.4,96.44444444444444,8.222222222222221,1015.0,69.88888888888889,14.777777777777779,5.444444444444445,3.3333333333333335,,,,,,,,,,0.0
2021-07-30 05:30:00,,,,,,,8.360759999999999,19.1023,54.1204,15.833333333333334,3.166666666666667,189.66666666666666,3.2,96.33333333333333,8.166666666666666,1015.0,70.16666666666667,14.833333333333334,5.333333333333334,3.5,,,,,,,,,,0.0
2021-07-30 05:40:00,,,,,,,8.37515,20.3591,53.85080000000001,15.88888888888889,3.111111111111111,188.77777777777777,3.0,96.22222222222223,8.11111111111111,1015.0,70.44444444444444,14.88888888888889,5.222222222222222,3.666666666666667,,,,,,,,,,0.0
2021-07-30 05:50:00,,,,,,,7.884685,21.5273,52.221000000000004,15.944444444444445,3.0555555555555554,187.88888888888889,2.8000000000000003,96.11111111111111,8.055555555555555,1015.0,70.72222222222223,14.944444444444445,5.111111111111111,3.8333333333333335,,,,,,,,,,0.0
2021-07-30 06:00:00,,,,,,,7.713405,22.7184,50.4919,16.0,3.0,187.0,2.6,96.0,8.0,1015.0,71.0,15.0,5.0,4.0,,,,,,,,,,0.0
2021-07-30 06:10:00,,,,,,,7.281265,23.724,48.9467,16.22222222222222,3.0555555555555554,190.72222222222223,2.5055555555555555,95.11111111111111,8.055555555555555,1014.9444444444445,69.55555555555556,15.055555555555555,5.0,4.0,,,,,,,,,,0.0
2021-07-30 06:20:00,,,,,,,7.178405000000001,23.8838,47.7898,16.444444444444443,3.111111111111111,194.44444444444446,2.411111111111111,94.22222222222223,8.11111111111111,1014.8888888888889,68.11111111111111,15.11111111111111,5.0,4.0,,,,,,,,,,0.0
2021-07-30 06:30:00,,,,,,,7.092605000000001,24.6894,46.910199999999996,16.666666666666668,3.1666666666666665,198.16666666666666,2.316666666666667,93.33333333333333,8.166666666666666,1014.8333333333334,66.66666666666667,15.166666666666666,5.0,4.0,,,,,,,,,,0.0
2021-07-30 06:40:00,,,,,,,6.838965,25.2604,46.2981,16.88888888888889,3.2222222222222223,201.88888888888889,2.2222222222222223,92.44444444444444,8.222222222222221,1014.7777777777778,65.22222222222223,15.222222222222221,5.0,4.0,,,,,,,,,,0.0
2021-07-30 06:50:00,,,,,,,6.936,25.0566,45.826100000000004,17.11111111111111,3.2777777777777777,205.61111111111111,2.1277777777777778,91.55555555555556,8.277777777777779,1014.7222222222222,63.77777777777778,15.277777777777779,5.0,4.0,,,,,,,,,,0.0
2021-07-30 07:00:00,,,,,,,7.16548,25.481299999999997,45.7697,17.333333333333332,3.3333333333333335,209.33333333333334,2.033333333333333,90.66666666666667,8.333333333333334,1014.6666666666666,62.333333333333336,15.333333333333334,5.0,4.0,,,,,,,,,,0.0
2021-07-30 07:10:00,,,,,,,6.905295,26.3368,45.6025,17.555555555555557,3.388888888888889,213.05555555555554,1.9388888888888889,89.77777777777777,8.38888888888889,1014.6111111111111,60.888888888888886,15.38888888888889,5.0,4.0,,,,,,,,,,0.0
2021-07-30 07:20:00,,,,,,,6.73742,27.339199999999998,45.1258,17.77777777777778,3.4444444444444446,216.77777777777777,1.8444444444444446,88.88888888888889,8.444444444444445,1014.5555555555555,59.44444444444444,15.444444444444445,5.0,4.0,,,,,,,,,,0.0
2021-07-30 07:30:00,,,,,,,6.5229,27.8875,44.6197,18.0,3.5,220.5,1.75,88.0,8.5,1014.5,58.0,15.5,5.0,4.0,,,,,,,,,,0.0
2021-07-30 07:40:00,,,,,,,6.43417,27.9486,44.0737,18.22222222222222,3.5555555555555554,224.22222222222223,1.6555555555555554,87.11111111111111,8.555555555555555,1014.4444444444445,56.55555555555556,15.555555555555555,5.0,4.0,,,,,,,,,,0.0
2021-07-30 07:50:00,,,,,,,6.49124,28.832900000000002,43.5675,18.444444444444443,3.611111111111111,227.94444444444446,1.5611111111111111,86.22222222222223,8.61111111111111,1014.3888888888889,55.111111111111114,15.61111111111111,5.0,4.0,,,,,,,,,,0.0
2021-07-30 08:00:00,,,,,,,6.23294,28.7171,43.183,18.666666666666668,3.6666666666666665,231.66666666666666,1.4666666666666666,85.33333333333333,8.666666666666666,1014.3333333333334,53.66666666666667,15.666666666666666,5.0,4.0,,,,,,,,,,0.0
2021-07-30 08:10:00,,,,,,,6.387144999999999,27.995800000000003,43.175599999999996,18.88888888888889,3.7222222222222223,235.38888888888889,1.3722222222222222,84.44444444444444,8.722222222222221,1014.2777777777778,52.22222222222222,15.722222222222221,5.0,4.0,,,,,,,,,,0.0
2021-07-30 08:20:00,,,,,,,6.46411,27.356900000000003,44.409800000000004,19.11111111111111,3.7777777777777777,239.11111111111111,1.2777777777777777,83.55555555555556,8.777777777777779,1014.2222222222222,50.77777777777778,15.777777777777779,5.0,4.0,,,,,,,,,,0.0
2021-07-30 08:30:00,,,,,,,6.302505,28.796,45.3529,19.333333333333332,3.833333333333333,242.83333333333334,1.1833333333333331,82.66666666666667,8.833333333333334,1014.1666666666666,49.33333333333333,15.833333333333334,5.0,4.0,,,,,,,,,,0.0
2021-07-30 08:40:00,,,,,,,6.277285,29.6188,44.7082,19.555555555555557,3.888888888888889,246.55555555555554,1.0888888888888888,81.77777777777777,8.88888888888889,1014.1111111111111,47.888888888888886,15.88888888888889,5.0,4.0,,,,,,,,,,0.0
2021-07-30 08:50:00,,,,,,,6.1972700000000005,28.757799999999996,44.367399999999996,19.77777777777778,3.9444444444444446,250.27777777777777,0.9944444444444442,80.88888888888889,8.944444444444445,1014.0555555555555,46.44444444444444,15.944444444444445,5.0,4.0,,,,,,,,,,0.0
2021-07-30 09:00:00,,,,,,,5.927145,28.5068,45.147000000000006,20.0,4.0,254.0,0.9,80.0,9.0,1014.0,45.0,16.0,5.0,4.0,,,,,,,,,,0.0
2021-07-30 09:10:00,,,,,,,5.937635,28.2478,46.172,20.166666666666668,4.222222222222222,256.27777777777777,0.85,79.11111111111111,9.0,1013.8888888888889,45.611111111111114,16.0,5.222222222222222,4.111111111111111,,,,,,,,,,0.0
2021-07-30 09:20:00,,,,,,,6.062939999999999,28.011599999999998,47.0831,20.333333333333332,4.444444444444445,258.55555555555554,0.8,78.22222222222223,9.0,1013.7777777777778,46.22222222222222,16.0,5.444444444444445,4.222222222222222,,,,,,,,,,0.0
2021-07-30 09:30:00,,,,,,,5.854365,29.0462,47.7209,20.5,4.666666666666667,260.8333333333333,0.75,77.33333333333333,9.0,1013.6666666666666,46.833333333333336,16.0,5.666666666666667,4.333333333333333,,,,,,,,,,0.0
2021-07-30 09:40:00,,,,,,,6.35277,27.929699999999997,48.0308,20.666666666666668,4.888888888888889,263.1111111111111,0.7,76.44444444444444,9.0,1013.5555555555555,47.44444444444444,16.0,5.888888888888889,4.444444444444445,,,,,,,,,,0.0
2021-07-30 09:50:00,,,,,,,6.37149,28.0024,48.3951,20.833333333333332,5.111111111111111,265.3888888888889,0.65,75.55555555555556,9.0,1013.4444444444445,48.05555555555556,16.0,6.111111111111111,4.555555555555555,,,,,,,,,,0.0
2021-07-30 10:00:00,,,,,,,6.440555555555556,27.973555555555556,48.54077777777778,21.0,5.333333333333333,267.6666666666667,0.6000000000000001,74.66666666666667,9.0,1013.3333333333334,48.666666666666664,16.0,6.333333333333333,4.666666666666667,,,,,,,,,,0.0
2021-07-30 10:10:00,,,,,,,6.46469,28.1769,48.7171,21.166666666666668,5.555555555555555,269.94444444444446,0.55,73.77777777777777,9.0,1013.2222222222222,49.27777777777778,16.0,6.555555555555555,4.777777777777778,,,,,,,,,,0.0
2021-07-30 10:20:00,,,,,,,6.50329,28.832600000000003,49.1128,21.333333333333332,5.777777777777778,272.22222222222223,0.5,72.88888888888889,9.0,1013.1111111111111,49.888888888888886,16.0,6.777777777777778,4.888888888888889,,,,,,,,,,0.0
2021-07-30 10:30:00,,,,,,,6.360545,28.693599999999996,49.1798,21.5,6.0,274.5,0.45,72.0,9.0,1013.0,50.5,16.0,7.0,5.0,,,,,,,,,,0.0
2021-07-30 10:40:00,,,,,,,6.492495,28.932499999999997,49.1506,21.666666666666668,6.222222222222222,276.77777777777777,0.4,71.11111111111111,9.0,1012.8888888888889,51.111111111111114,16.0,7.222222222222222,5.111111111111111,,,,,,,,,,0.0
2021-07-30 10:50:00,,,,,,,6.143185,28.9498,49.1011,21.833333333333332,6.444444444444445,279.05555555555554,0.35,70.22222222222223,9.0,1012.7777777777778,51.72222222222222,16.0,7.444444444444445,5.222222222222222,,,,,,,,,,0.0
2021-07-30 11:00:00,,,,,,,5.87847,29.2834,49.0694,22.0,6.666666666666666,281.3333333333333,0.30000000000000004,69.33333333333333,9.0,1012.6666666666666,52.333333333333336,16.0,7.666666666666666,5.333333333333333,,,,,,,,,,0.0
2021-07-30 11:10:00,,,,,,,6.03702,29.9352,48.9236,22.166666666666668,6.888888888888889,283.6111111111111,0.25,68.44444444444444,9.0,1012.5555555555555,52.94444444444444,16.0,7.888888888888889,5.444444444444445,,,,,,,,,,0.0
2021-07-30 11:20:00,,,,,,,6.608960000000001,28.9769,48.7575,22.333333333333332,7.111111111111111,285.8888888888889,0.19999999999999996,67.55555555555556,9.0,1012.4444444444445,53.55555555555556,16.0,8.11111111111111,5.555555555555555,,,,,,,,,,0.0
2021-07-30 11:30:00,,,,,,,6.4029300000000005,29.1804,48.7498,22.5,7.333333333333333,288.1666666666667,0.15000000000000002,66.66666666666667,9.0,1012.3333333333334,54.16666666666667,16.0,8.333333333333332,5.666666666666666,,,,,,,,,,0.0
2021-07-30 11:40:00,,,,,,,6.30692,28.832099999999997,48.7536,22.666666666666668,7.555555555555555,290.44444444444446,0.09999999999999998,65.77777777777777,9.0,1012.2222222222222,54.77777777777778,16.0,8.555555555555555,5.777777777777778,,,,,,,,,,0.0
2021-07-30 11:50:00,,,,,,,6.109075,28.834699999999998,48.8119,22.833333333333332,7.777777777777778,292.72222222222223,0.050000000000000044,64.88888888888889,9.0,1012.1111111111111,55.388888888888886,16.0,8.777777777777779,5.888888888888889,,,,,,,,,,0.0
2021-07-30 12:00:00,,,,,,,5.93525,29.0596,48.8791,23.0,8.0,295.0,0.0,64.0,9.0,1012.0,56.0,16.0,9.0,6.0,,,,,,,,,,81.0
2021-07-30 12:10:00,,,,,,,6.093775,28.3961,48.8694,23.055555555555557,8.0,293.94444444444446,0.011111111111111112,64.11111111111111,9.055555555555555,1011.9444444444445,57.333333333333336,16.055555555555557,9.11111111111111,5.944444444444445,,,,,,,,,,0.0
2021-07-30 12:20:00,,,,,,,6.2247,28.825,48.6635,23.11111111111111,8.0,292.8888888888889,0.022222222222222223,64.22222222222223,9.11111111111111,1011.8888888888889,58.666666666666664,16.11111111111111,9.222222222222221,5.888888888888889,,,,,,,,,,0.0
2021-07-30 12:30:00,,,,,,,6.0937399999999995,28.7751,48.484899999999996,23.166666666666668,8.0,291.8333333333333,0.03333333333333334,64.33333333333333,9.166666666666666,1011.8333333333334,60.0,16.166666666666668,9.333333333333334,5.833333333333333,,,,,,,,,,0.0
2021-07-30 12:40:00,,,,,,,6.189165,29.0939,48.381299999999996,23.22222222222222,8.0,290.77777777777777,0.044444444444444446,64.44444444444444,9.222222222222221,1011.7777777777778,61.333333333333336,16.22222222222222,9.444444444444445,5.777777777777778,,,,,,,,,,0.0
2021-07-30 12:50:00,,,,,,,6.33872,28.9955,48.2747,23.27777777777778,8.0,289.72222222222223,0.05555555555555556,64.55555555555556,9.277777777777779,1011.7222222222222,62.666666666666664,16.27777777777778,9.555555555555555,5.722222222222222,,,,,,,,,,0.0
2021-07-30 13:00:00,,,,,,,6.026565,28.443099999999998,48.3175,23.333333333333332,8.0,288.6666666666667,0.06666666666666668,64.66666666666667,9.333333333333334,1011.6666666666666,64.0,16.333333333333332,9.666666666666666,5.666666666666667,,,,,,,,,,0.0
2021-07-30 13:10:00,,,,,,,6.47013,27.7294,48.7196,23.38888888888889,8.0,287.6111111111111,0.07777777777777779,64.77777777777777,9.38888888888889,1011.6111111111111,65.33333333333333,16.38888888888889,9.777777777777779,5.611111111111111,,,,,,,,,,0.0
2021-07-30 13:20:00,,,,,,,6.5355099999999995,27.5214,49.0541,23.444444444444443,8.0,286.55555555555554,0.08888888888888889,64.88888888888889,9.444444444444445,1011.5555555555555,66.66666666666667,16.444444444444443,9.88888888888889,5.555555555555555,,,,,,,,,,0.0
2021-07-30 13:30:00,,,,,,,6.63738,27.978699999999996,49.3104,23.5,8.0,285.5,0.1,65.0,9.5,1011.5,68.0,16.5,10.0,5.5,,,,,,,,,,0.0
2021-07-30 13:40:00,,,,,,,6.5073300000000005,27.498,49.4028,23.555555555555557,8.0,284.44444444444446,0.11111111111111112,65.11111111111111,9.555555555555555,1011.4444444444445,69.33333333333333,16.555555555555557,10.11111111111111,5.444444444444445,,,,,,,,,,0.0
2021-07-30 13:50:00,,,,,,,6.723560000000001,27.615699999999997,49.5327,23.61111111111111,8.0,283.3888888888889,0.12222222222222223,65.22222222222223,9.61111111111111,1011.3888888888889,70.66666666666667,16.61111111111111,10.222222222222221,5.388888888888889,,,,,,,,,,0.0
2021-07-30 14:00:00,,,,,,,6.805,28.1961,49.619600000000005,23.666666666666668,8.0,282.3333333333333,0.13333333333333336,65.33333333333333,9.666666666666666,1011.3333333333334,72.0,16.666666666666668,10.333333333333334,5.333333333333333,,,,,,,,,,0.0
2021-07-30 14:10:00,,,,,,,6.720725,28.3102,49.4976,23.72222222222222,8.0,281.27777777777777,0.14444444444444446,65.44444444444444,9.722222222222221,1011.2777777777778,73.33333333333334,16.72222222222222,10.444444444444445,5.277777777777778,,,,,,,,,,0.0
2021-07-30 14:20:00,,,,,,,6.768355,28.3842,49.3953,23.77777777777778,8.0,280.22222222222223,0.15555555555555559,65.55555555555556,9.777777777777779,1011.2222222222222,74.66666666666667,16.77777777777778,10.555555555555555,5.222222222222222,,,,,,,,,,0.0
2021-07-30 14:30:00,,,,,,,6.47146,27.847,49.4212,23.833333333333332,8.0,279.1666666666667,0.16666666666666669,65.66666666666667,9.833333333333334,1011.1666666666666,76.0,16.833333333333332,10.666666666666666,5.166666666666667,,,,,,,,,,0.0
2021-07-30 14:40:00,,,,,,,6.637955,27.4552,49.6195,23.88888888888889,8.0,278.1111111111111,0.17777777777777778,65.77777777777777,9.88888888888889,1011.1111111111111,77.33333333333334,16.88888888888889,10.777777777777779,5.111111111111111,,,,,,,,,,0.0
2021-07-30 14:50:00,,,,,,,5.14672,23.068,49.9182,23.944444444444443,8.0,277.05555555555554,0.1888888888888889,65.88888888888889,9.944444444444445,1011.0555555555555,78.66666666666667,16.944444444444443,10.88888888888889,5.055555555555555,,,,,,,,,,0.0
2021-07-30 15:00:00,,,,,,,3.6467599999999996,22.084,50.8851,24.0,8.0,276.0,0.2,66.0,10.0,1011.0,80.0,17.0,11.0,5.0,,,,,,,,,,0.0
2021-07-30 15:10:00,,,,,,,3.036665,22.4453,51.3654,23.833333333333332,7.944444444444445,275.3888888888889,0.19444444444444445,66.94444444444444,9.944444444444445,1011.0,79.16666666666667,17.055555555555557,11.055555555555555,4.777777777777778,,,,,,,,,,0.0
2021-07-30 15:20:00,,,,,,,2.42318,21.911099999999998,51.6074,23.666666666666668,7.888888888888889,274.77777777777777,0.1888888888888889,67.88888888888889,9.88888888888889,1011.0,78.33333333333333,17.11111111111111,11.11111111111111,4.555555555555555,,,,,,,,,,0.0
2021-07-30 15:30:00,,,,,,,2.227565,21.621000000000002,51.967499999999994,23.5,7.833333333333333,274.1666666666667,0.18333333333333335,68.83333333333333,9.833333333333334,1011.0,77.5,17.166666666666668,11.166666666666666,4.333333333333333,,,,,,,,,,0.0
2021-07-30 15:40:00,,,,,,,2.50523,21.526,52.4928,23.333333333333332,7.777777777777778,273.55555555555554,0.17777777777777778,69.77777777777777,9.777777777777779,1011.0,76.66666666666667,17.22222222222222,11.222222222222221,4.111111111111111,,,,,,,,,,0.0
2021-07-30 15:50:00,,,,,,,2.56047,21.4678,52.74059999999999,23.166666666666668,7.722222222222222,272.94444444444446,0.17222222222222222,70.72222222222223,9.722222222222221,1011.0,75.83333333333333,17.27777777777778,11.277777777777779,3.888888888888889,,,,,,,,,,0.0
2021-07-30 16:00:00,,,,,,,2.571565,22.0577,52.864999999999995,23.0,7.666666666666667,272.3333333333333,0.16666666666666669,71.66666666666667,9.666666666666666,1011.0,75.0,17.333333333333332,11.333333333333334,3.666666666666667,,,,,,,,,,0.0
2021-07-30 16:10:00,,,,,,,2.68888,22.6512,52.8267,22.833333333333332,7.611111111111111,271.72222222222223,0.16111111111111112,72.61111111111111,9.61111111111111,1011.0,74.16666666666667,17.38888888888889,11.38888888888889,3.4444444444444446,,,,,,,,,,0.0
2021-07-30 16:20:00,,,,,,,3.1958,22.3493,52.612199999999994,22.666666666666668,7.555555555555555,271.1111111111111,0.15555555555555556,73.55555555555556,9.555555555555555,1011.0,73.33333333333333,17.444444444444443,11.444444444444445,3.2222222222222223,,,,,,,,,,0.0
2021-07-30 16:30:00,,,,,,,3.4543100000000004,22.2114,52.493700000000004,22.5,7.5,270.5,0.15000000000000002,74.5,9.5,1011.0,72.5,17.5,11.5,3.0,,,,,,,,,,0.0
2021-07-30 16:40:00,,,,,,,3.71447,21.9851,52.4886,22.333333333333332,7.444444444444445,269.8888888888889,0.14444444444444446,75.44444444444444,9.444444444444445,1011.0,71.66666666666667,17.555555555555557,11.555555555555555,2.7777777777777777,,,,,,,,,,0.0
2021-07-30 16:50:00,,,,,,,4.30747,21.532,52.5621,22.166666666666668,7.388888888888889,269.27777777777777,0.1388888888888889,76.38888888888889,9.38888888888889,1011.0,70.83333333333333,17.61111111111111,11.61111111111111,2.555555555555556,,,,,,,,,,0.0
2021-07-30 17:00:00,,,,,,,4.13805,21.4438,52.717499999999994,22.0,7.333333333333333,268.6666666666667,0.13333333333333333,77.33333333333333,9.333333333333334,1011.0,70.0,17.666666666666668,11.666666666666666,2.3333333333333335,,,,,,,,,,0.0
2021-07-30 17:10:00,,,,,,,3.9632599999999996,20.9757,52.8471,21.833333333333332,7.277777777777778,268.05555555555554,0.12777777777777777,78.27777777777777,9.277777777777779,1011.0,69.16666666666667,17.72222222222222,11.722222222222221,2.111111111111111,,,,,,,,,,0.0
2021-07-30 17:20:00,,,,,,,3.8505650000000005,20.8905,52.9988,21.666666666666668,7.222222222222222,267.44444444444446,0.12222222222222222,79.22222222222223,9.222222222222221,1011.0,68.33333333333333,17.77777777777778,11.777777777777779,1.8888888888888888,,,,,,,,,,0.0
2021-07-30 17:30:00,,,,,,,3.7835799999999997,21.2026,52.9661,21.5,7.166666666666667,266.8333333333333,0.11666666666666667,80.16666666666667,9.166666666666666,1011.0,67.5,17.833333333333332,11.833333333333334,1.666666666666667,,,,,,,,,,0.0
2021-07-30 17:40:00,,,,,,,3.87315,20.5591,52.6392,21.333333333333332,7.111111111111111,266.22222222222223,0.11111111111111112,81.11111111111111,9.11111111111111,1011.0,66.66666666666667,17.88888888888889,11.88888888888889,1.4444444444444446,,,,,,,,,,0.0
2021-07-30 17:50:00,,,,,,,4.005084999999999,20.283,52.584,21.166666666666668,7.055555555555555,265.6111111111111,0.10555555555555556,82.05555555555556,9.055555555555555,1011.0,65.83333333333333,17.944444444444443,11.944444444444445,1.2222222222222223,,,,,,,,,,0.0
2021-07-30 18:00:00,,,,,,,3.8759749999999995,20.5336,52.6851,21.0,7.0,265.0,0.1,83.0,9.0,1011.0,65.0,18.0,12.0,1.0,,,,,,,,,,0.0
2021-07-30 18:10:00,,,,,,,4.1988900000000005,20.5018,52.7259,20.833333333333332,6.944444444444445,263.27777777777777,0.15000000000000002,83.66666666666667,9.055555555555555,1011.0555555555555,64.77777777777777,17.944444444444443,12.0,1.0,,,,,,,,,,0.0
2021-07-30 18:20:00,,,,,,,4.257935,20.3411,52.6707,20.666666666666668,6.888888888888889,261.55555555555554,0.2,84.33333333333333,9.11111111111111,1011.1111111111111,64.55555555555556,17.88888888888889,12.0,1.0,,,,,,,,,,0.0
2021-07-30 18:30:00,,,,,,,4.98398,20.303900000000002,52.6923,20.5,6.833333333333333,259.8333333333333,0.25,85.0,9.166666666666666,1011.1666666666666,64.33333333333333,17.833333333333332,12.0,1.0,,,,,,,,,,0.0
2021-07-30 18:40:00,,,,,,,4.340135,20.392400000000002,52.7214,20.333333333333332,6.777777777777778,258.1111111111111,0.30000000000000004,85.66666666666667,9.222222222222221,1011.2222222222222,64.11111111111111,17.77777777777778,12.0,1.0,,,,,,,,,,0.0
2021-07-30 18:50:00,,,,,,,4.77604,19.9504,52.742200000000004,20.166666666666668,6.722222222222222,256.3888888888889,0.35,86.33333333333333,9.277777777777779,1011.2777777777778,63.888888888888886,17.72222222222222,12.0,1.0,,,,,,,,,,0.0
2021-07-30 19:00:00,,,,,,,4.873735,20.012700000000002,52.786500000000004,20.0,6.666666666666667,254.66666666666666,0.4,87.0,9.333333333333334,1011.3333333333334,63.666666666666664,17.666666666666668,12.0,1.0,,,,,,,,,,0.0
2021-07-30 19:10:00,,,,,,,4.83904,20.294,52.8283,19.833333333333332,6.611111111111111,252.94444444444446,0.45000000000000007,87.66666666666667,9.38888888888889,1011.3888888888889,63.44444444444444,17.61111111111111,12.0,1.0,,,,,,,,,,0.0
2021-07-30 19:20:00,,,,,,,4.932370000000001,20.150100000000002,52.8404,19.666666666666668,6.555555555555555,251.22222222222223,0.5,88.33333333333333,9.444444444444445,1011.4444444444445,63.22222222222222,17.555555555555557,12.0,1.0,,,,,,,,,,0.0
2021-07-30 19:30:00,,,,,,,4.873525,20.1717,52.838,19.5,6.5,249.5,0.55,89.0,9.5,1011.5,63.0,17.5,12.0,1.0,,,,,,,,,,0.0
2021-07-30 19:40:00,,,,,,,4.643135,20.2107,52.8443,19.333333333333332,6.444444444444445,247.77777777777777,0.6,89.66666666666667,9.555555555555555,1011.5555555555555,62.77777777777778,17.444444444444443,12.0,1.0,,,,,,,,,,0.0
2021-07-30 19:50:00,,,,,,,4.540184999999999,20.3154,52.8481,19.166666666666668,6.388888888888889,246.05555555555554,0.65,90.33333333333333,9.61111111111111,1011.6111111111111,62.55555555555556,17.38888888888889,12.0,1.0,,,,,,,,,,0.0
2021-07-30 20:00:00,,,,,,,5.00032,19.948900000000002,52.8285,19.0,6.333333333333333,244.33333333333334,0.7,91.0,9.666666666666666,1011.6666666666666,62.333333333333336,17.333333333333332,12.0,1.0,,,,,,,,,,0.0
2021-07-30 20:10:00,,,,,,,4.80897,19.8177,52.886,18.833333333333332,6.277777777777778,242.61111111111111,0.75,91.66666666666667,9.722222222222221,1011.7222222222222,62.111111111111114,17.27777777777778,12.0,1.0,,,,,,,,,,0.0
2021-07-30 20:20:00,,,,,,,5.1184449999999995,19.940199999999997,52.9874,18.666666666666668,6.222222222222222,240.88888888888889,0.8,92.33333333333333,9.777777777777779,1011.7777777777778,61.888888888888886,17.22222222222222,12.0,1.0,,,,,,,,,,0.0
2021-07-30 20:30:00,,,,,,,5.055865,19.6627,53.04639999999999,18.5,6.166666666666667,239.16666666666666,0.85,93.0,9.833333333333334,1011.8333333333334,61.666666666666664,17.166666666666668,12.0,1.0,,,,,,,,,,0.0
2021-07-30 20:40:00,,,,,,,5.005785,19.835500000000003,53.275800000000004,18.333333333333332,6.111111111111111,237.44444444444446,0.9,93.66666666666667,9.88888888888889,1011.8888888888889,61.44444444444444,17.11111111111111,12.0,1.0,,,,,,,,,,0.0
2021-07-30 20:50:00,,,,,,,4.717454999999999,19.2787,53.6255,18.166666666666668,6.055555555555555,235.72222222222223,0.95,94.33333333333333,9.944444444444445,1011.9444444444445,61.22222222222222,17.055555555555557,12.0,1.0,,,,,,,,,,0.0
2021-07-30 21:00:00,,,,,,,4.88694,19.5791,53.8437,18.0,6.0,234.0,1.0,95.0,10.0,1012.0,61.0,17.0,12.0,1.0,,,,,,,,,,0.0
2021-07-30 21:10:00,,,,,,,5.1923200000000005,19.2999,53.9496,17.88888888888889,5.944444444444445,231.83333333333334,1.5166666666666666,95.16666666666667,9.777777777777779,1012.1111111111111,62.333333333333336,16.88888888888889,11.833333333333334,1.0,,,,,,,,,,0.0
2021-07-30 21:20:00,,,,,,,5.072425,19.2042,54.043899999999994,17.77777777777778,5.888888888888889,229.66666666666666,2.033333333333333,95.33333333333333,9.555555555555555,1012.2222222222222,63.666666666666664,16.77777777777778,11.666666666666666,1.0,,,,,,,,,,0.0
2021-07-30 21:30:00,,,,,,,5.239105,19.3824,54.10940000000001,17.666666666666668,5.833333333333333,227.5,2.55,95.5,9.333333333333334,1012.3333333333334,65.0,16.666666666666668,11.5,1.0,,,,,,,,,,0.0
2021-07-30 21:40:00,,,,,,,5.05424,19.3999,54.133799999999994,17.555555555555557,5.777777777777778,225.33333333333334,3.066666666666667,95.66666666666667,9.11111111111111,1012.4444444444445,66.33333333333333,16.555555555555557,11.333333333333334,1.0,,,,,,,,,,0.0
2021-07-30 21:50:00,,,,,,,5.175695,19.1839,54.1425,17.444444444444443,5.722222222222222,223.16666666666666,3.5833333333333335,95.83333333333333,8.88888888888889,1012.5555555555555,67.66666666666667,16.444444444444443,11.166666666666666,1.0,,,,,,,,,,0.0
2021-07-30 22:00:00,,,,,,,5.094605,19.1579,54.165099999999995,17.333333333333332,5.666666666666667,221.0,4.1,96.0,8.666666666666666,1012.6666666666666,69.0,16.333333333333332,11.0,1.0,,,,,,,,,,0.0
2021-07-30 22:10:00,,,,,,,5.36941,19.1527,54.12949999999999,17.22222222222222,5.611111111111111,218.83333333333334,4.616666666666667,96.16666666666667,8.444444444444445,1012.7777777777778,70.33333333333333,16.22222222222222,10.833333333333334,1.0,,,,,,,,,,0.0
2021-07-30 22:20:00,,,,,,,5.130927272727273,19.007272727272724,54.203545454545456,17.11111111111111,5.555555555555555,216.66666666666666,5.133333333333334,96.33333333333333,8.222222222222221,1012.8888888888889,71.66666666666667,16.11111111111111,10.666666666666666,1.0,,,,,,,,,,0.0
2021-07-30 22:30:00,,,,,,,5.236215,18.5679,54.2803,17.0,5.5,214.5,5.65,96.5,8.0,1013.0,73.0,16.0,10.5,1.0,,,,,,,,,,0.0
2021-07-30 22:40:00,,,,,,,5.352405,18.636400000000002,54.05890000000001,16.88888888888889,5.444444444444445,212.33333333333334,6.166666666666667,96.66666666666667,7.777777777777778,1013.1111111111111,74.33333333333333,15.88888888888889,10.333333333333334,1.0,,,,,,,,,,0.0
2021-07-30 22:50:00,,,,,,,5.26077,18.5641,53.846199999999996,16.77777777777778,5.388888888888889,210.16666666666666,6.683333333333334,96.83333333333333,7.555555555555555,1013.2222222222222,75.66666666666667,15.777777777777779,10.166666666666666,1.0,,,,,,,,,,0.0
2021-07-30 23:00:00,,,,,,,5.42513,18.5644,53.748900000000006,16.666666666666668,5.333333333333333,208.0,7.2,97.0,7.333333333333334,1013.3333333333334,77.0,15.666666666666666,10.0,1.0,,,,,,,,,,0.0
2021-07-30 23:10:00,,,,,,,5.3351750000000004,18.4238,53.7447,16.555555555555557,5.277777777777778,205.83333333333334,7.716666666666667,97.16666666666667,7.111111111111111,1013.4444444444445,78.33333333333334,15.555555555555555,9.833333333333332,1.0,,,,,,,,,,0.0
2021-07-30 23:20:00,,,,,,,5.2253549999999995,18.4274,53.7768,16.444444444444443,5.222222222222222,203.66666666666666,8.233333333333334,97.33333333333333,6.888888888888889,1013.5555555555555,79.66666666666667,15.444444444444445,9.666666666666666,1.0,,,,,,,,,,0.0
2021-07-30 23:30:00,,,,,,,5.11528,18.5611,53.7722,16.333333333333332,5.166666666666667,201.5,8.75,97.5,6.666666666666667,1013.6666666666666,81.0,15.333333333333334,9.5,1.0,,,,,,,,,,0.0
2021-07-30 23:40:00,,,,,,,4.78142,18.371299999999998,53.7143,16.22222222222222,5.111111111111111,199.33333333333334,9.266666666666667,97.66666666666667,6.444444444444445,1013.7777777777778,82.33333333333334,15.222222222222221,9.333333333333332,1.0,,,,,,,,,,0.0
2021-07-30 23:50:00,,,,,,,4.656664999999999,18.3621,53.7682,16.11111111111111,5.055555555555555,197.16666666666666,9.783333333333333,97.83333333333333,6.222222222222222,1013.8888888888889,83.66666666666667,15.11111111111111,9.166666666666666,1.0,,,,,,,,,,0.0
2021-07-31 00:00:00,,,,,,,4.661645,18.3887,53.8095,16.0,5.0,195.0,10.3,98.0,6.0,1014.0,85.0,15.0,9.0,1.0,,,,,,,,,,0.0
2021-07-31 00:10:00,,,,,,,4.57226,18.517,53.8307,15.88888888888889,5.0,192.83333333333334,9.961111111111112,97.88888888888889,5.833333333333333,1014.0,84.5,14.944444444444445,9.0,1.0,,,,,,,,,,0.0
2021-07-31 00:20:00,,,,,,,4.682125,18.5477,53.837300000000006,15.777777777777779,5.0,190.66666666666666,9.622222222222224,97.77777777777777,5.666666666666667,1014.0,84.0,14.88888888888889,9.0,1.0,,,,,,,,,,0.0
2021-07-31 00:30:00,,,,,,,4.57733,18.3607,53.8278,15.666666666666666,5.0,188.5,9.283333333333333,97.66666666666667,5.5,1014.0,83.5,14.833333333333334,9.0,1.0,,,,,,,,,,0.0
2021-07-31 00:40:00,,,,,,,4.531194999999999,18.6327,53.8458,15.555555555555555,5.0,186.33333333333334,8.944444444444445,97.55555555555556,5.333333333333333,1014.0,83.0,14.777777777777779,9.0,1.0,,,,,,,,,,0.0
2021-07-31 00:50:00,,,,,,,4.304665,18.5368,53.822199999999995,15.444444444444445,5.0,184.16666666666666,8.605555555555556,97.44444444444444,5.166666666666667,1014.0,82.5,14.722222222222221,9.0,1.0,,,,,,,,,,0.0
2021-07-31 01:00:00,,,,,,,4.26229,18.5644,53.8294,15.333333333333334,5.0,182.0,8.266666666666667,97.33333333333333,5.0,1014.0,82.0,14.666666666666666,9.0,1.0,,,,,,,,,,0.0
2021-07-31 01:10:00,,,,,,,4.098235,18.4433,53.8428,15.222222222222221,5.0,179.83333333333334,7.927777777777778,97.22222222222223,4.833333333333333,1014.0,81.5,14.61111111111111,9.0,1.0,,,,,,,,,,0.0
